Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-03-31 00:30:00,45.90576,26.58668,53.0489430111,0.6057600000000001,0.17668,0.631,45.3,26.41,52.4364195955,138.17,45.84576,26.53668,52.971965183500004,0.6057600000000001,0.17668,0.631,45.24,26.36,52.3594041219,138.17,46.68576,9.77668,47.6984659984,0.6057600000000001,0.17668,0.631,46.08,9.6,47.069378581,138.17,46.77576,9.74668,47.7804300378,0.6057600000000001,0.17668,0.631,46.17,9.57,47.1513923442,138.17
2019-03-31 01:00:00,46.58832,26.33451,53.5161468845,0.5983200000000001,0.17451000000000003,0.6232500000000001,45.99,26.16,52.9095993181,135.86,46.50832,26.44451,53.5008031562,0.5983200000000001,0.17451000000000003,0.6232500000000001,45.91,26.27,52.8946216548,135.85,47.37832,9.29451,48.2813951969,0.5983200000000001,0.17451000000000003,0.6232500000000001,46.78,9.12,47.6607049885,135.88,47.44832,9.40451,48.3713539108,0.5983200000000001,0.17451000000000003,0.6232500000000001,46.85,9.23,47.7505539235,135.6
2019-03-31 01:30:00,45.90336,26.66598,53.0866550901,0.60336,0.17598000000000003,0.6285000000000001,45.3,26.49,52.4767577123,0.003,45.83336,26.61598,53.0010120682,0.60336,0.17598000000000003,0.6285000000000001,45.23,26.44,52.3910918,0.003,46.67336,9.29598,47.5901016793,0.60336,0.17598000000000003,0.6285000000000001,46.07,9.12,46.9640213355,0.003,46.75336,9.25598,47.6607788129,0.60336,0.17598000000000003,0.6285000000000001,46.15,9.08,47.0347626761,0.003
2019-03-31 02:00:00,45.08264,26.84577,52.4703706511,0.6026400000000001,0.17577,0.62775,44.48,26.67,51.8628894297,0.003,44.98264,26.79577,52.3588692703,0.6026400000000001,0.17577,0.62775,44.38,26.62,51.7514135073,0.003,45.83264,9.35577,46.7777866264,0.6026400000000001,0.17577,0.62775,45.23,9.18,46.1521971308,0.003,45.92264,9.32577,46.8599920045,0.6026400000000001,0.17577,0.62775,45.32,9.15,46.2344557662,0.003
2019-03-31 02:30:00,44.2612,26.93535,51.8128063809,0.6012000000000001,0.17535,0.6262500000000001,43.66,26.76,51.2083313534,136.07,44.2012,26.88535,51.7355595897,0.6012000000000001,0.17535,0.6262500000000001,43.6,26.71,51.1310482975,136.03,45.0512,9.45535,46.0327520909,0.6012000000000001,0.17535,0.6262500000000001,44.45,9.28,45.4083791827,136.07,45.1212,9.41535,46.093074372,0.6012000000000001,0.17535,0.6262500000000001,44.52,9.24,45.4687585052,135.88
2019-03-31 03:00:00,42.97856,27.18458,50.8542821152,0.5985600000000001,0.17458,0.6235,42.38,27.01,50.255392745500004,136.07,42.92856,27.13458,50.7852999937,0.5985600000000001,0.17458,0.6235,42.33,26.96,50.186357708,136.03,43.77856,9.65458,44.8304944279,0.5985600000000001,0.17458,0.6235,43.18,9.48,44.2084019164,136.07,43.85856,9.61458,44.9000382388,0.5985600000000001,0.17458,0.6235,43.26,9.44,44.2779990514,136.07
2019-03-31 03:30:00,42.50464,27.29927,50.5162801883,0.6146400000000001,0.17927,0.6402500000000001,41.89,27.12,49.9025700741,136.07,42.43464,27.23927,50.4249591181,0.6146400000000001,0.17927,0.6402500000000001,41.82,27.06,49.811203559,136.03,43.28464,9.67927,44.353673215,0.6146400000000001,0.17927,0.6402500000000001,42.67,9.5,43.7147446521,136.07,43.37464,9.63927,44.4328135646,0.6146400000000001,0.17927,0.6402500000000001,42.76,9.46,43.7939402201,136.07
2019-03-31 04:00:00,41.53968,27.25074,49.6804573756,0.61968,0.18074,0.6455000000000001,40.92,27.07,49.0635434921,136.26,41.47968,27.20074,49.6028639239,0.61968,0.18074,0.6455000000000001,40.86,27.02,48.9859163434,136.16,42.31968,9.62074,43.3994695066,0.61968,0.18074,0.6455000000000001,41.7,9.44,42.7551587531,136.28,42.399680000000004,9.58074,43.4686489674,0.61968,0.18074,0.6455000000000001,41.78,9.4,42.8243902467,136.07
2019-03-31 04:30:00,41.41944,27.28067,49.5964208947,0.6194400000000001,0.18067000000000003,0.6452500000000001,40.8,27.1,48.9800979991,137.12,41.34944,27.24067,49.515959956,0.6194400000000001,0.18067000000000003,0.6452500000000001,40.73,27.06,48.899657463,136.96,42.19944,9.66067,43.291122429,0.6194400000000001,0.18067000000000003,0.6452500000000001,41.58,9.48,42.6470022393,137.09,42.26944,9.62067,43.3504653858,0.6194400000000001,0.18067000000000003,0.6452500000000001,41.65,9.44,42.7063941348,136.91
2019-03-31 05:00:00,41.78152,27.20836,49.8597058495,0.6115200000000001,0.17836000000000002,0.637,41.17,27.03,49.2502771566,137.12,41.69152,27.15836,49.7570031031,0.6115200000000001,0.17836000000000002,0.637,41.08,26.98,49.1476021796,137.12,42.56152,9.58836,43.6281976731,0.6115200000000001,0.17836000000000002,0.637,41.95,9.41,42.9924481741,137.09,42.62152,9.55836,43.6801581156,0.6115200000000001,0.17836000000000002,0.637,42.01,9.38,43.0444479579,137.04
2019-03-31 05:30:00,43.518,26.5115,50.9575897806,0.588,0.1715,0.6125,42.93,26.34,50.3664620556,137.12,43.448,26.4615,50.8717965699,0.588,0.1715,0.6125,42.86,26.29,50.2806493594,137.12,44.298,8.9815,45.1993378961,0.588,0.1715,0.6125,43.71,8.81,44.5890143421,137.09,44.378,8.9515,45.2718039871,0.588,0.1715,0.6125,43.79,8.78,44.6615326651,137.04
2019-03-31 06:00:00,43.96672,26.48821,51.3293067999,0.57672,0.16821000000000003,0.60075,43.39,26.32,50.7487389006,137.12,43.89672,26.44821,51.2487057296,0.57672,0.16821000000000003,0.60075,43.32,26.28,50.6681438381,137.12,44.75672,8.92821,45.638546416,0.57672,0.16821000000000003,0.60075,44.18,8.76,45.0400932503,137.09,44.816720000000004,8.88821,45.6895903742,0.57672,0.16821000000000003,0.60075,44.24,8.72,45.09119648,137.04
2019-03-31 06:30:00,45.78096,26.33528,52.8151803102,0.60096,0.17528000000000002,0.626,45.18,26.16,52.2070684869,136.47,45.68096,26.27528,52.6985810587,0.60096,0.17528000000000002,0.626,45.08,26.1,52.0904636186,136.07,46.55096,8.71528,47.3597717731,0.60096,0.17528000000000002,0.626,45.95,8.54,46.7368601855,136.49,46.62096,8.67528,47.4212441254,0.60096,0.17528000000000002,0.626,46.02,8.5,46.7984016821,136.07
2019-03-31 07:00:00,48.3164,25.80645,54.7763395141,0.7764000000000001,0.22645,0.8087500000000001,47.54,25.58,53.9850720107,136.47,48.1664,25.74645,54.6157649087,0.7764000000000001,0.22645,0.8087500000000001,47.39,25.52,53.8245529475,136.07,49.0564,8.17645,49.7331349863,0.7764000000000001,0.22645,0.8087500000000001,48.28,7.95,48.9301634986,136.59,49.0964,8.12645,49.7644017603,0.7764000000000001,0.22645,0.8087500000000001,48.32,7.9,48.9615400085,136.07
2019-03-31 07:30:00,50.86976,25.00868,56.6848000596,0.9897600000000001,0.28868000000000005,1.031,49.88,24.72,55.6694961357,136.8,50.68976,24.95868,56.5012165904,0.9897600000000001,0.28868000000000005,1.031,49.7,24.67,55.4860243665,136.63,51.59976,7.57868,52.153347185,0.9897600000000001,0.28868000000000005,1.031,50.61,7.29,51.1323400599,137.04,51.64976,7.53868,52.1970248597,0.9897600000000001,0.28868000000000005,1.031,50.66,7.25,51.1761477644,136.63
2019-03-31 08:00:00,53.22808,24.21944,58.4791396517,1.19808,0.34944000000000003,1.248,52.03,23.87,57.2441944655,136.91,53.04808,24.14944,58.2863126643,1.19808,0.34944000000000003,1.248,51.85,23.8,57.0514022615,136.63,53.94808,6.9694400000000005,54.3964008883,1.19808,0.34944000000000003,1.248,52.75,6.62,53.1637743205,136.95,53.98808,6.90944,54.4284222002,1.19808,0.34944000000000003,1.248,52.79,6.5600000000000005,53.196030867,136.63
2019-03-31 08:30:00,56.7984,23.1487,61.3344972609,1.5384,0.44870000000000004,1.6025,55.26,22.7,59.7407532594,136.07,56.5884,23.0987,61.1211661886,1.5384,0.44870000000000004,1.6025,55.05,22.65,59.5275146466,135.9,57.5084,6.0087,57.8214540309,1.5384,0.44870000000000004,1.6025,55.97,5.5600000000000005,56.2454842632,136.07,57.5384,5.9587,57.8461198375,1.5384,0.44870000000000004,1.6025,56.0,5.51,56.2704194049,135.9
2019-03-31 09:00:00,59.36904,22.02222,63.3218847181,1.61904,0.47222000000000003,1.6865,57.75,21.55,61.6398004539,135.2,59.16904,21.98222,63.1204664958,1.61904,0.47222000000000003,1.6865,57.55,21.51,61.4384456184,135.01,60.06904,5.00222,60.2769588769,1.61904,0.47222000000000003,1.6865,58.45,4.53,58.6252795303,135.28,60.10904,4.94222,60.3118746869,1.61904,0.47222000000000003,1.6865,58.49,4.47,58.6605574471,135.01
2019-03-31 09:30:00,60.33016,21.66463,64.1021403594,1.9701600000000001,0.5746300000000001,2.05225,58.36,21.09,62.0538290519,135.01,60.09016,21.61463,63.8593733046,1.9701600000000001,0.5746300000000001,2.05225,58.12,21.04,61.8111316835,134.89,61.01016,4.75463,61.1951479258,1.9701600000000001,0.5746300000000001,2.05225,59.04,4.18,59.1877859022,134.97,61.07016,4.69463,61.2503387196,1.9701600000000001,0.5746300000000001,2.05225,59.1,4.12,59.2434333914,134.81
2019-03-31 10:00:00,60.5004,21.64345,64.2552513656,2.7204,0.7934500000000001,2.83375,57.78,20.85,61.4267930141,134.38,60.2604,21.59345,64.0124432518,2.7204,0.7934500000000001,2.83375,57.54,20.8,61.1840796286,134.07,61.1804,4.70345,61.360930453,2.7204,0.7934500000000001,2.83375,58.46,3.91,58.5906110226,134.44,61.2204,4.64345,61.3962458467,2.7204,0.7934500000000001,2.83375,58.5,3.85,58.6265511522,134.05
2019-03-31 10:30:00,60.50192,21.733060000000002,64.2869210699,3.54192,1.03306,3.6895,56.96,20.7,60.6047159881,133.96,60.25192,21.66306,64.0279785114,3.54192,1.03306,3.6895,56.71,20.63,60.3458449274,133.96,61.18192,4.76306,61.3670438872,3.54192,1.03306,3.6895,57.64,3.73,57.760561804700004,133.96,61.21192,4.70306,61.3923278875,3.54192,1.03306,3.6895,57.67,3.67,57.7866576296,133.96
2019-03-31 11:00:00,60.32504,21.68772,64.1051296684,3.45504,1.00772,3.599,56.87,20.68,60.5132985384,133.96,60.05504,21.64772,63.8375407625,3.45504,1.00772,3.599,56.6,20.64,60.2459094047,133.96,60.98504,4.72772,61.1680181157,3.45504,1.00772,3.599,57.53,3.7199999999999998,57.6501457067,133.96,61.01504,4.65772,61.1925605102,3.45504,1.00772,3.599,57.56,3.65,57.6756109634,133.96
2019-03-31 11:30:00,60.59936,21.48398,64.2949751462,2.61936,0.7639800000000001,2.7285,57.98,20.72,61.5710873706,133.96,60.32936,21.41398,64.017108787,2.61936,0.7639800000000001,2.7285,57.71,20.65,61.293283482,133.96,61.26936,4.49398,61.433950964,2.61936,0.7639800000000001,2.7285,58.65,3.73,58.7684898564,133.96,61.27936,4.42398,61.4388440732,2.61936,0.7639800000000001,2.7285,58.66,3.66,58.7740691122,133.96
2019-03-31 12:00:00,60.67656,21.74233,64.4544323322,2.7165600000000003,0.7923300000000001,2.82975,57.96,20.95,61.6300584131,133.96,60.38656,21.68233,64.1612037205,2.7165600000000003,0.7923300000000001,2.82975,57.67,20.89,61.3369464515,133.96,61.32656,4.72233,61.5081081002,2.7165600000000003,0.7923300000000001,2.82975,58.61,3.93,58.7416121672,133.96,61.35656,4.65233,61.5326874877,2.7165600000000003,0.7923300000000001,2.82975,58.64,3.86,58.7669056528,133.96
2019-03-31 12:30:00,60.6936,22.1298,64.6021758844,3.3936,0.9898,3.535,57.3,21.14,61.075278141,133.96,60.3936,22.0598,64.2963583494,3.3936,0.9898,3.535,57.0,21.07,60.769605067,133.96,61.3436,5.0998,61.5552209077,3.3936,0.9898,3.535,57.95,4.11,58.0955643746,134.21,61.3636,5.0398,61.5702118642,3.3936,0.9898,3.535,57.97,4.05,58.1113018268,133.96
2019-03-31 13:00:00,60.24744,22.18842,64.2034267672,3.93744,1.14842,4.1015,56.31,21.04,60.1123755977,134.15,59.93744,22.12842,63.8918123506,3.93744,1.14842,4.1015,56.0,20.98,59.8010066805,133.96,60.89744,5.13842,61.1138409744,3.93744,1.14842,4.1015,56.96,3.99,57.0995770562,134.42,60.90744,5.06842,61.1179607697,3.93744,1.14842,4.1015,56.97,3.92,57.1047047099,133.96
2019-03-31 13:30:00,59.89584,22.40712,63.9499075527,3.79584,1.10712,3.954,56.1,21.3,60.0074995313,134.33,59.59584,22.33712,63.6444111859,3.79584,1.10712,3.954,55.8,21.23,59.7022018019,133.96,60.54584,5.31712,60.7788656228,3.79584,1.10712,3.954,56.75,4.21,56.9059452079,134.52,60.55584,5.24712,60.782744479,3.79584,1.10712,3.954,56.76,4.14,56.9107828096,133.96
2019-03-31 14:00:00,58.94128,22.74954,63.1792375567,3.46128,1.00954,3.6055,55.48,21.74,59.587397996600004,134.78,58.67128,22.68954,62.905757465,3.46128,1.00954,3.6055,55.21,21.68,59.314134066,134.29,59.60128,5.58954,59.8628059403,3.46128,1.00954,3.6055,56.14,4.58,56.3265124076,134.99,59.63128,5.51954,59.8861826822,3.46128,1.00954,3.6055,56.17,4.51,56.3507675192,134.23
2019-03-31 14:30:00,57.9376,23.1093,62.3763195472,3.3576,0.9793000000000001,3.4975,54.58,22.13,58.8957833805,135.01,57.6876,23.0593,62.1256026953,3.3576,0.9793000000000001,3.4975,54.33,22.08,58.6453348528,134.73,58.6176,5.9293,58.9167177315,3.3576,0.9793000000000001,3.4975,55.26,4.95,55.481258998,134.99,58.6476,5.8793,58.9415571074,3.3576,0.9793000000000001,3.4975,55.29,4.9,55.5067031988,134.67
2019-03-31 15:00:00,57.9704,23.08095,62.3962941933,3.2604,0.9509500000000001,3.39625,54.71,22.13,59.0162774156,135.01,57.6904,23.01095,62.1102734824,3.2604,0.9509500000000001,3.39625,54.43,22.06,58.7304733507,135.01,58.6404,5.91095,58.9375588404,3.2604,0.9509500000000001,3.39625,55.38,4.96,55.6016726367,134.99,58.6504,5.85095,58.9415221729,3.2604,0.9509500000000001,3.39625,55.39,4.9,55.6063134905,135.01
2019-03-31 15:30:00,58.85144,22.91417,63.1549774512,2.79144,0.8141700000000001,2.90775,56.06,22.1,60.2588881411,135.01,58.62144,22.86417,62.9225197959,2.79144,0.8141700000000001,2.90775,55.83,22.05,60.0265891085,135.01,59.55144,5.78417,59.831685825,2.79144,0.8141700000000001,2.90775,56.76,4.97,56.9771752547,134.99,59.58144,5.71417,59.8548221221,2.79144,0.8141700000000001,2.90775,56.79,4.9,57.0010008684,135.01
2019-03-31 16:00:00,59.5848,22.7639,63.7851356842,1.8648,0.5439,1.9425,57.72,22.22,61.8492263492,135.01,59.3648,22.7139,63.5617867295,1.8648,0.5439,1.9425,57.5,22.17,61.6259596274,135.01,60.2848,5.6739,60.5512200723,1.8648,0.5439,1.9425,58.42,5.13,58.6448062491,134.99,60.3248,5.6239,60.586382515,1.8648,0.5439,1.9425,58.46,5.08,58.6803033394,135.01
2019-03-31 16:30:00,59.7076,22.7618,63.8991160893,1.6176,0.4718,1.685,58.09,22.29,62.2197090961,135.01,59.4876,22.7018,63.6721782021,1.6176,0.4718,1.685,57.87,22.23,61.9928205521,135.01,60.4076,5.7218,60.6779789792,1.6176,0.4718,1.685,58.79,5.25,59.0239493765,134.99,60.4676,5.6518,60.7311575141,1.6176,0.4718,1.685,58.85,5.18,59.0775329546,135.01
2019-03-31 17:00:00,59.32504,23.20022,63.7001615308,1.47504,0.43022000000000005,1.5365,57.85,22.77,62.1698914266,135.01,59.14504,23.16022,63.5179623969,1.47504,0.43022000000000005,1.5365,57.67,22.73,61.9877552425,135.01,60.03504,6.22022,60.3564177586,1.47504,0.43022000000000005,1.5365,58.56,5.79,58.8455410375,134.99,60.10504,6.17022,60.4209189623,1.47504,0.43022000000000005,1.5365,58.63,5.74,58.910308945,135.01
2019-03-31 17:30:00,59.67552,22.99411,63.952300834,1.14552,0.33411,1.19325,58.53,22.66,62.763337228,135.01,59.52552,22.95411,63.7979521393,1.14552,0.33411,1.19325,58.38,22.62,62.6090153253,134.61,60.41552,6.16411,60.7291635787,1.14552,0.33411,1.19325,59.27,5.83,59.5560391564,134.99,60.48552,6.11411,60.7937535505,1.14552,0.33411,1.19325,59.34,5.78,59.6208352843,134.31
2019-03-31 18:00:00,60.31376,12.69318,61.6349451517,0.8337600000000001,0.24318,0.8685,59.48,12.45,60.7690126627,134.39,60.81376,25.52318,65.9526051241,0.8337600000000001,0.24318,0.8685,59.98,25.28,65.0897749266,134.07,61.71376,9.58318,62.4533867156,0.8337600000000001,0.24318,0.8685,60.88,9.34,61.5922884783,134.53,61.80376,9.66318,62.5546305069,0.8337600000000001,0.24318,0.8685,60.97,9.42,61.693413749,134.01
2019-03-31 18:30:00,61.48152,9.28836,62.1791840812,0.6115200000000001,0.17836000000000002,0.637,60.87,9.11,61.5479406642,133.81,62.26152,26.49836,67.6657960524,0.6115200000000001,0.17836000000000002,0.637,61.65,26.32,67.0333118681,133.77,63.14152,10.47836,64.0050589891,0.6115200000000001,0.17836000000000002,0.637,62.53,10.3,63.3726352616,133.81,63.24152,10.43836,64.0971856746,0.6115200000000001,0.17836000000000002,0.637,62.63,10.26,63.4648288424,133.75
2019-03-31 19:00:00,63.73056,8.39058,64.280526683,0.55056,0.16058,0.5735,63.18,8.23,63.7137763753,134.58,64.55056,25.42058,69.3756490698,0.55056,0.16058,0.5735,64.0,25.26,68.8045608953,134.53,65.42056,9.57058,66.116909125,0.55056,0.16058,0.5735,64.87,9.41,65.5489511739,134.81,65.52056,9.53058,66.2100878858,0.55056,0.16058,0.5735,64.97,9.37,65.642195271,134.52
2019-03-31 19:30:00,66.90424,7.37457,67.3094466822,0.5642400000000001,0.16457000000000002,0.58775,66.34,7.21,66.730650379,135.01,67.77424,24.21457,71.9700841174,0.5642400000000001,0.16457000000000002,0.58775,67.21,24.05,71.3833776169,135.01,68.64424,8.50457,69.1690638657,0.5642400000000001,0.16457000000000002,0.58775,68.08,8.34,68.5889349677,135.01,68.75424,8.46457,69.2733315444,0.5642400000000001,0.16457000000000002,0.58775,68.19,8.3,68.6932755079,135.01
2019-03-31 20:00:00,65.49144,7.70667,65.9433201755,0.5714400000000001,0.16667,0.5952500000000001,64.92,7.54,65.3563921893,134.24,66.31144,24.68667,70.7576056022,0.5714400000000001,0.16667,0.5952500000000001,65.74,24.52,70.1639366056,134.17,67.19144,8.86667,67.7739437112,0.5714400000000001,0.16667,0.5952500000000001,66.62,8.7,67.1856710914,134.33,67.29144,8.80667,67.8652734008,0.5714400000000001,0.16667,0.5952500000000001,66.72,8.64,67.2770986295,134.14
2019-03-31 20:30:00,63.87648,8.03814,64.3802484606,0.57648,0.16814,0.6005,63.3,7.87,63.7873568977,133.7,64.67648,25.02814,69.3502332876,0.57648,0.16814,0.6005,64.1,24.86,68.751942518,133.65,65.55648,9.21814,66.201406141,0.57648,0.16814,0.6005,64.98,9.05,65.6071863442,133.72,65.66648,9.17814,66.3047875304,0.57648,0.16814,0.6005,65.09,9.01,65.7106399299,133.63
2019-03-31 21:00:00,60.49648,9.01814,61.1649486344,0.57648,0.16814,0.6005,59.92,8.85,60.5700330196,134.15,61.24648,26.218140000000002,66.6222348578,0.57648,0.16814,0.6005,60.67,26.05,66.0261417925,133.96,62.11648,10.20814,62.949687925,0.57648,0.16814,0.6005,61.54,10.04,62.3536141695,134.17,62.22648,10.16814,63.05177146,0.57648,0.16814,0.6005,61.65,10.0,62.4557643457,133.96
2019-03-31 21:30:00,56.9544,9.86045,57.8016622041,0.5844,0.17045000000000002,0.60875,56.37,9.69,57.1967918681,133.96,57.6744,27.29045,63.8052119859,0.5844,0.17045000000000002,0.60875,57.09,27.12,63.2041335674,133.96,58.5344,11.09045,59.5757842127,0.5844,0.17045000000000002,0.60875,57.95,10.92,58.9698982533,133.96,58.6544,11.05045,59.6862721617,0.5844,0.17045000000000002,0.60875,58.07,10.88,59.0804476963,133.96
2019-03-31 22:00:00,53.48704,10.74122,54.5549012926,0.58704,0.17122,0.6115,52.9,10.57,53.9456661837,134.94,54.14704,28.37122,61.1296005635,0.58704,0.17122,0.6115,53.56,28.2,60.5302701134,134.8,54.98704,11.99122,56.2793383494,0.58704,0.17122,0.6115,54.4,11.82,55.6693129112,134.97,55.10704,11.96122,56.3902176042,0.58704,0.17122,0.6115,54.52,11.79,55.7802339543,134.75
2019-03-31 22:30:00,49.49376,11.65318,50.847112829,0.5937600000000001,0.17318,0.6185,48.9,11.48,50.2294774012,135.64,50.07376,29.51318,58.1240848035,0.5937600000000001,0.17318,0.6185,49.48,29.34,57.5248294217,135.51,50.91376,12.92318,52.5282737071,0.5937600000000001,0.17318,0.6185,50.32,12.75,51.9101618183,135.7,51.01376,12.90318,52.6202980175,0.5937600000000001,0.17318,0.6185,50.42,12.73,52.002204761,135.5
2019-03-31 23:00:00,45.96992,15.77206,48.6003232649,0.58992,0.17206000000000002,0.6145,45.38,15.6,47.9865022689,136.49,46.35992,29.60206,55.0047646904,0.58992,0.17206000000000002,0.6145,45.77,29.43,54.415234999,136.36,47.20992,12.89206,48.9385508311,0.58992,0.17206000000000002,0.6145,46.62,12.72,48.3241430343,136.57,47.31992,13.03206,49.0816606957,0.58992,0.17206000000000002,0.6145,46.73,12.86,48.467231198,136.32
2019-03-31 23:30:00,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,137.42,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,137.22,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,137.42,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,137.24
2019-04-01 00:00:00,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,137.7,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,137.63,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,137.71,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,137.52
2019-04-01 00:30:00,44.23304,26.49297,51.5600551499,0.59304,0.17297,0.61775,43.64,26.32,50.9626529922,136.07,44.16304,26.47297,51.4897294872,0.59304,0.17297,0.61775,43.57,26.3,50.8923854815,136.07,45.01304,9.05297,45.9143772239,0.59304,0.17297,0.61775,44.42,8.88,45.298905064,136.22,45.10304,9.02297,45.9967195011,0.59304,0.17297,0.61775,44.51,8.85,45.3813023171,136.07
2019-04-01 01:00:00,43.84592,26.66381,51.3168925829,0.59592,0.17381000000000002,0.62075,43.25,26.49,50.7176754199,136.07,43.76592,26.61381,51.2225598361,0.59592,0.17381000000000002,0.62075,43.17,26.44,50.6233394789,136.07,44.61592,9.18381,45.5513192297,0.59592,0.17381000000000002,0.62075,44.02,9.01,44.9326217797,136.07,44.67592,9.15381,45.6040575537,0.59592,0.17381000000000002,0.62075,44.08,8.98,44.9854065226,136.07
2019-04-01 01:30:00,44.56432,26.19626,51.693545584,0.6043200000000001,0.17626000000000003,0.6295000000000001,43.96,26.02,51.0834806958,136.07,44.47432,26.14626,51.590619801,0.6043200000000001,0.17626000000000003,0.6295000000000001,43.87,25.97,50.9805629628,136.07,45.33432,8.79626,46.1798090062,0.6043200000000001,0.17626000000000003,0.6295000000000001,44.73,8.62,45.5530163655,136.07,45.40432,8.77626,46.2447295835,0.6043200000000001,0.17626000000000003,0.6295000000000001,44.8,8.6,45.6179789118,136.07
2019-04-01 02:00:00,46.1264,26.14395,53.020287613,0.5964,0.17395000000000002,0.6212500000000001,45.53,25.97,52.4158544717,135.78,46.0464,26.10395,52.9309659704,0.5964,0.17395000000000002,0.6212500000000001,45.45,25.93,52.3265458443,135.58,46.8864,8.81395,47.7076536791,0.5964,0.17395000000000002,0.6212500000000001,46.29,8.64,47.0894223791,135.97,46.9564,8.77395,47.76908728,0.5964,0.17395000000000002,0.6212500000000001,46.36,8.6,47.1509236389,135.47
2019-04-01 02:30:00,46.20328,25.84304,52.9396429833,0.59328,0.17304000000000003,0.618,45.61,25.67,52.3375677692,135.04,46.14328,25.79304,52.8628716738,0.59328,0.17304000000000003,0.618,45.55,25.62,52.260758701,135.01,46.98328,8.59304,47.7626311671,0.59328,0.17304000000000003,0.618,46.39,8.42,47.1479426911,135.05,47.08328,8.56304,47.8556256839,0.59328,0.17304000000000003,0.618,46.49,8.39,47.2410012595,135.01
2019-04-01 03:00:00,46.05776,25.65143,52.7191911666,0.5877600000000001,0.17143000000000003,0.6122500000000001,45.47,25.48,52.1224644467,135.23,45.99776,25.60143,52.6424462109,0.5877600000000001,0.17143000000000003,0.6122500000000001,45.41,25.43,52.0456818574,135.01,46.83776,8.39143,47.5835250823,0.5877600000000001,0.17143000000000003,0.6122500000000001,46.25,8.22,46.9747900474,135.27,46.91776,8.36143,47.6570006931,0.5877600000000001,0.17143000000000003,0.6122500000000001,46.33,8.19,47.0483262189,135.01
2019-04-01 03:30:00,45.40752,25.84136,52.245753504,0.58752,0.17136,0.612,44.82,25.67,51.6505692127,135.32,45.34752,25.80136,52.17382244,0.58752,0.17136,0.612,44.76,25.63,51.5786244485,135.01,46.17752,8.53136,46.9589976128,0.58752,0.17136,0.612,45.59,8.36,46.3501639695,135.58,46.26752,8.50136,47.0420719016,0.58752,0.17136,0.612,45.68,8.33,46.4332994735,135.01
2019-04-01 04:00:00,45.0608,25.9494,51.9985293734,0.5808,0.1694,0.605,44.48,25.78,51.4108821165,135.6,45.0108,25.8994,51.9302516555,0.5808,0.1694,0.605,44.43,25.73,51.342553501,135.49,45.8508,8.6194,46.6539378509,0.5808,0.1694,0.605,45.27,8.45,46.051877269,135.58,45.9308,8.5894,46.727039078,0.5808,0.1694,0.605,45.35,8.42,46.1250355013,135.45
2019-04-01 04:30:00,45.142,25.91975,52.0541410847,0.582,0.16975,0.6062500000000001,44.56,25.75,51.4650959389,135.96,45.092,25.87975,51.9908638519,0.582,0.16975,0.6062500000000001,44.51,25.71,51.4017917976,135.69,45.932,8.58975,46.7282829672,0.582,0.16975,0.6062500000000001,45.35,8.42,46.1250355013,135.99,46.012,8.55975,46.8014258764,0.582,0.16975,0.6062500000000001,45.43,8.39,46.1982358971,135.61
2019-04-01 05:00:00,45.69008,25.39919,52.2752547872,0.58008,0.16919,0.6042500000000001,45.11,25.23,51.6862167313,135.14,45.65008,25.36919,52.225717853,0.58008,0.16919,0.6042500000000001,45.07,25.2,51.6366623631,135.01,46.47008,8.12919,47.1757571774,0.58008,0.16919,0.6042500000000001,45.89,7.96,46.5752477181,135.32,46.58008,8.09919,47.278967115,0.58008,0.16919,0.6042500000000001,46.0,7.93,46.6785271833,135.01
2019-04-01 05:30:00,47.76368,24.37024,53.6216162084,0.5836800000000001,0.17024,0.608,47.18,24.2,53.0244509637,134.9,47.74368,24.34024,53.5901694642,0.5836800000000001,0.17024,0.608,47.16,24.17,52.9929665144,134.74,48.56368,7.29024,49.1078264068,0.5836800000000001,0.17024,0.608,47.98,7.12,48.5054100075,134.94,48.65368,7.27024,49.1938712362,0.5836800000000001,0.17024,0.608,48.07,7.1,48.5915105754,134.71
2019-04-01 06:00:00,51.49792,22.67856,56.270354966,0.5779200000000001,0.16856000000000002,0.602,50.92,22.51,55.6735709291,134.64,51.44792,22.65856,56.2165350551,0.5779200000000001,0.16856000000000002,0.602,50.87,22.49,55.6197536852,134.52,52.28792,5.61856,52.5889227347,0.5779200000000001,0.16856000000000002,0.602,51.71,5.45,51.9964094914,134.72,52.37792,5.59856,52.6762790789,0.5779200000000001,0.16856000000000002,0.602,51.8,5.43,52.0838257043,134.52
2019-04-01 06:30:00,58.50152,22.11086,62.5405306361,0.55152,0.16086,0.5745,57.95,21.95,61.9677738829,134.64,57.96152,11.22086,59.0376617072,0.55152,0.16086,0.5745,57.41,11.06,58.4656454681,134.52,59.33152,6.10086,59.644360657600004,0.55152,0.16086,0.5745,58.78,5.94,59.0793703419,134.72,59.45152,6.15086,59.768857351,0.55152,0.16086,0.5745,58.9,5.99,59.2038013982,134.52
2019-04-01 07:00:00,63.55656,23.06358,67.6118705661,0.52656,0.15358000000000002,0.5485,63.03,22.91,67.0645137163,136.45,62.62656,5.47358,62.8653012038,0.52656,0.15358000000000002,0.5485,62.1,5.32,62.3274610425,136.16,64.39656,6.61358,64.7352792552,0.52656,0.15358000000000002,0.5485,63.87,6.46,64.1958604584,136.62,64.53656,6.59358,64.8725124675,0.52656,0.15358000000000002,0.5485,64.01,6.44,64.3331462001,136.15
2019-04-01 07:30:00,70.04464,20.67677,73.0327351971,0.67464,0.19677000000000003,0.7027500000000001,69.37,20.48,72.3299889396,135.18,68.89464,3.39677,68.9783260681,0.67464,0.19677000000000003,0.7027500000000001,68.22,3.2,68.2950100666,135.13,70.82464,4.47677,70.9659855196,0.67464,0.19677000000000003,0.7027500000000001,70.15,4.28,70.2804446486,135.22,70.93464,4.44677,71.0738834971,0.67464,0.19677000000000003,0.7027500000000001,70.26,4.25,70.3884230538,135.13
2019-04-01 08:00:00,74.50048,18.36139,76.7297997063,0.9304800000000001,0.27139,0.9692500000000001,73.57,18.09,75.7614215812,135.03,73.25048,1.11139,73.2589107752,0.9304800000000001,0.27139,0.9692500000000001,72.32,0.84,72.3248781541,135.02,75.28048,2.18139,75.3120782568,0.9304800000000001,0.27139,0.9692500000000001,74.35,1.9100000000000001,74.3745292422,135.22,75.40048,2.13139,75.430598616,0.9304800000000001,0.27139,0.9692500000000001,74.47,1.8599999999999999,74.4932245241,135.01
2019-04-01 08:30:00,75.912,17.5685,77.9184441339,1.332,0.3885,1.3875,74.58,17.18,76.5331875725,135.39,74.642,0.4985,74.6436646089,1.332,0.3885,1.3875,73.31,0.11,73.3100825262,135.23,76.692,1.3385,76.7036794831,1.332,0.3885,1.3875,75.36,0.9500000000000001,75.3659876868,135.46,76.822,1.2785,76.8326378973,1.332,0.3885,1.3875,75.49,0.89,75.495246208,135.12
2019-04-01 09:00:00,74.6164,17.3827,76.6143942628,1.8264,0.5327000000000001,1.9025,72.79,16.85,74.7148352069,135.27,73.3664,0.9127000000000001,73.3720769111,1.8264,0.5327000000000001,1.9025,71.54,0.38,71.5410092185,135.1,75.3864,1.1527,75.3952121971,1.8264,0.5327000000000001,1.9025,73.56,0.62,73.5626127867,135.35,75.5064,1.0927,75.5143061562,1.8264,0.5327000000000001,1.9025,73.68,0.56,73.6821280909,135.03
2019-04-01 09:30:00,75.26008,17.01669,77.1598819346,2.32008,0.67669,2.41675,72.94,16.34,74.7478374269,135.18,74.00008,1.5766900000000001,74.0168750446,2.32008,0.67669,2.41675,71.68,0.9,71.6856498889,135.1,76.01008,0.7766900000000001,76.0140481027,2.32008,0.67669,2.41675,73.69,0.1,73.6900678518,135.25,76.13008,0.7466900000000001,76.13374171,2.32008,0.67669,2.41675,73.81,0.07,73.8100331933,135.03
2019-04-01 10:00:00,75.00656,17.06983,76.9243988554,2.77656,0.80983,2.89225,72.23,16.26,74.0375614131,135.35,73.72656,1.82983,73.74926391,2.77656,0.80983,2.89225,70.95,1.02,70.9573315451,135.29,75.75656,0.8398300000000001,75.7612149946,2.77656,0.80983,2.89225,72.98,0.03,72.9800061661,135.36,75.85656,0.8498300000000001,75.8613202236,2.77656,0.80983,2.89225,73.08,0.04,73.0800109469,135.23
2019-04-01 10:30:00,74.14368,17.67399,76.2210942355,3.13368,0.9139900000000001,3.26425,71.01,16.76,72.9610697564,136.35,72.80368,1.67399,72.8229226553,3.13368,0.9139900000000001,3.26425,69.67,0.76,69.6741451329,136.21,74.84368,1.2039900000000001,74.853363504,3.13368,0.9139900000000001,3.26425,71.71,0.29,71.7105863872,136.37,74.91368,1.14399,74.9224142981,3.13368,0.9139900000000001,3.26425,71.78,0.23,71.7803684861,136.13
2019-04-01 11:00:00,73.61464,17.45927,75.6567335487,3.49464,1.01927,3.64025,70.12,16.44,72.0214412519,136.07,72.26464,2.04927,72.2936906089,3.49464,1.01927,3.64025,68.77,1.03,68.7777129599,136.07,74.29464,1.08927,74.3026247306,3.49464,1.01927,3.64025,70.8,0.07,70.8000346045,136.07,74.33464,1.10927,74.3429161646,3.49464,1.01927,3.64025,70.84,0.09,70.8400571711,136.13
2019-04-01 11:30:00,72.68856,17.73083,74.8198442084,3.80856,1.11083,3.96725,68.88,16.62,70.8567484436,136.3,71.33856,2.01083,71.3668941468,3.80856,1.11083,3.96725,67.53,0.9,67.5359970682,136.07,73.35856,1.20083,73.3683877291,3.80856,1.11083,3.96725,69.55,0.09,69.5500582315,136.31,73.40856,1.15083,73.4175802582,3.80856,1.11083,3.96725,69.6,0.04,69.6000114943,136.13
2019-04-01 12:00:00,72.1236,17.8723,74.30499838,4.0536,1.1823000000000001,4.2225,68.07,16.69,70.0862397336,136.45,70.8136,2.0523,70.8433333508,4.0536,1.1823000000000001,4.2225,66.76,0.87,66.765668573,136.29,72.7936,1.3423,72.8059748252,4.0536,1.1823000000000001,4.2225,68.74,0.16,68.7401862087,136.69,72.8436,1.3323,72.8557827784,4.0536,1.1823000000000001,4.2225,68.79,0.15,68.790163541,136.13
2019-04-01 12:30:00,71.79832,18.14701,74.0561457731,4.13832,1.20701,4.31075,67.66,16.94,69.7483992648,137.11,70.46832,1.89701,70.4938491683,4.13832,1.20701,4.31075,66.33,0.6900000000000001,66.3335887767,136.92,72.46832,1.56701,72.4852600462,4.13832,1.20701,4.31075,68.33,0.36,68.3309483324,137.11,72.48832,1.4870100000000002,72.5035704994,4.13832,1.20701,4.31075,68.35,0.28,68.3505735162,136.76
2019-04-01 13:00:00,70.56784,18.761870000000002,73.0193659803,4.25784,1.24187,4.43525,66.31,17.52,68.5854685775,137.11,69.26784,1.56187,69.2854464961,4.25784,1.24187,4.43525,65.01,0.32,65.0107875664,137.05,71.22784,2.16187,71.2606404193,4.25784,1.24187,4.43525,66.97,0.92,66.9763189493,137.11,71.26784,2.08187,71.2982412193,4.25784,1.24187,4.43525,67.01,0.84,67.015264679,136.76
2019-04-01 13:30:00,69.66952,19.34986,72.3067016192,4.07952,1.18986,4.2495,65.59,18.16,68.05757636,137.11,68.38952,1.70986,68.4108914359,4.07952,1.18986,4.2495,64.31,0.52,64.3121022825,137.05,70.33952,2.78986,70.3948250417,4.07952,1.18986,4.2495,66.26,1.6,66.2793150236,137.11,70.35952,2.72986,70.4124576354,4.07952,1.18986,4.2495,66.28,1.54,66.2978883525,136.98
2019-04-01 14:00:00,69.13336,19.01098,71.6996431334,4.08336,1.19098,4.2535,65.05,17.82,67.446681905,136.26,67.85336,1.41098,67.8680287606,4.08336,1.19098,4.2535,63.77,0.22,63.7703794877,136.11,69.80336,2.5409800000000002,69.8495930314,4.08336,1.19098,4.2535,65.72,1.35,65.7338641797,136.55,69.82336,2.48098,69.867423478,4.08336,1.19098,4.2535,65.74,1.29,65.7526554597,136.07
2019-04-01 14:30:00,68.7892,19.15935,71.4075257173,4.0092,1.1693500000000001,4.17625,64.78,17.99,67.2316034317,136.53,67.5192,1.56935,67.5374357528,4.0092,1.1693500000000001,4.17625,63.51,0.4,63.5112596317,136.28,69.4492,2.65935,69.5000972882,4.0092,1.1693500000000001,4.17625,65.44,1.49,65.4569606688,136.73,69.4792,2.5993500000000003,69.52780633,4.0092,1.1693500000000001,4.17625,65.47,1.43,65.4856152143,136.07
2019-04-01 15:00:00,68.09504,19.07772,70.7169984728,3.69504,1.07772,3.849,64.4,18.0,66.8682286291,137.01,66.82504,1.40772,66.8398656985,3.69504,1.07772,3.849,63.13,0.33,63.1308625,136.81,68.74504,2.52772,68.7914957898,3.69504,1.07772,3.849,65.05,1.45,65.0661586387,137.12,68.76504,2.45772,68.8089464663,3.69504,1.07772,3.849,65.07,1.38,65.0846318266,136.7
2019-04-01 15:30:00,67.4244,19.3742,70.1527571874,3.3744,0.9842000000000001,3.515,64.05,18.39,66.6377865779,137.12,66.1644,1.6142,66.1840877326,3.3744,0.9842000000000001,3.515,62.79,0.63,62.7931604556,137.12,68.0944,2.7142,68.148471685,3.3744,0.9842000000000001,3.515,64.72,1.73,64.743117781,137.12,68.0944,2.6542,68.1461083922,3.3744,0.9842000000000001,3.515,64.72,1.67,64.7415423048,137.12
2019-04-01 16:00:00,67.92184,19.69762,70.7203830777,3.35184,0.97762,3.4915000000000003,64.57,18.72,67.2288873923,137.12,66.64184,1.9876200000000002,66.6714741989,3.35184,0.97762,3.4915000000000003,63.29,1.01,63.298058422,137.12,68.58184,3.07762,68.6508595915,3.35184,0.97762,3.4915000000000003,65.23,2.1,65.2637947104,137.12,68.60184,3.01762,68.6681766312,3.35184,0.97762,3.4915000000000003,65.25,2.04,65.2818818663,137.12
2019-04-01 16:30:00,70.0512,19.49785,72.7140755017,2.9412000000000003,0.8578500000000001,3.06375,67.11,18.64,69.6505685548,137.12,68.7312,1.77785,68.7541897201,2.9412000000000003,0.8578500000000001,3.06375,65.79,0.92,65.7964322741,137.12,70.7312,2.87785,70.7897215284,2.9412000000000003,0.8578500000000001,3.06375,67.79,2.02,67.8200892067,137.12,70.7412,2.80785,70.796902468,2.9412000000000003,0.8578500000000001,3.06375,67.8,1.9500000000000002,67.8280362387,137.12
2019-04-01 17:00:00,71.7424,19.7382,74.4081211764,2.4624,0.7182000000000001,2.565,69.28,19.02,71.8434325461,137.12,70.4024,2.0182,70.4313215622,2.4624,0.7182000000000001,2.565,67.94,1.3,67.9524363066,137.12,72.4324,3.1082,72.499058456,2.4624,0.7182000000000001,2.565,69.97,2.39,70.0108063087,137.12,72.4524,3.0482,72.5164932205,2.4624,0.7182000000000001,2.565,69.99,2.33,70.0287726581,137.12
2019-04-01 17:30:00,74.02928,19.48354,76.5502621044,1.82928,0.53354,1.9055,72.2,18.95,74.645445273,137.12,72.66928,1.78354,72.6911636353,1.82928,0.53354,1.9055,70.84,1.25,70.8510275155,137.12,74.73928,2.8935400000000002,74.7952708976,1.82928,0.53354,1.9055,72.91,2.36,72.9481850357,137.12,74.78928,2.83354,74.842937889,1.82928,0.53354,1.9055,72.96,2.3,72.996243739,137.01
2019-04-01 18:00:00,75.70664,18.96402,78.0456878671,1.07664,0.31402,1.1215,74.63,18.65,76.9250245369,137.12,74.33664,1.26402,74.3473859194,1.07664,0.31402,1.1215,73.26,0.9500000000000001,73.2661593097,137.12,76.44664,2.3540200000000002,76.48287506,1.07664,0.31402,1.1215,75.37,2.04,75.397602747,137.12,76.51664,2.29402,76.5510204024,1.07664,0.31402,1.1215,75.44,1.98,75.4659790899,137.01
2019-04-01 18:30:00,75.8556,19.43955,78.3068844711,0.8556,0.24955000000000002,0.8912500000000001,75.0,19.19,77.4161229977,137.12,74.5256,1.71955,74.5454351893,0.8556,0.24955000000000002,0.8912500000000001,73.67,1.47,73.6846646189,137.12,76.6156,2.8295500000000002,76.6678323455,0.8556,0.24955000000000002,0.8912500000000001,75.76,2.58,75.8039181045,137.12,76.7156,2.76955,76.7655762081,0.8556,0.24955000000000002,0.8912500000000001,75.86,2.52,75.9018445099,137.12
2019-04-01 19:00:00,75.91888,19.53509,78.3919388825,0.66888,0.19509,0.6967500000000001,75.25,19.34,77.6955474915,137.12,74.58888,1.82509,74.6112054129,0.66888,0.19509,0.6967500000000001,73.92,1.63,73.9379692715,137.12,76.69888,2.93509,76.7550190317,0.66888,0.19509,0.6967500000000001,76.03,2.74,76.0793565956,137.12,76.79888,2.86509,76.8523045195,0.66888,0.19509,0.6967500000000001,76.13,2.67,76.1768061814,137.12
2019-04-01 19:30:00,75.06696,19.99953,77.6854534895,0.54696,0.15953,0.5697500000000001,74.52,19.84,77.1158608848,136.21,73.78696,2.41953,73.826618448,0.54696,0.15953,0.5697500000000001,73.24,2.26,73.2748606276,136.13,75.84696,3.5295300000000003,75.9290387353,0.54696,0.15953,0.5697500000000001,75.3,3.37,75.3753732992,136.43,75.95696,3.4695300000000002,76.0361585751,0.54696,0.15953,0.5697500000000001,75.41,3.31,75.482608593,136.13
2019-04-01 20:00:00,76.31096,18.98028,78.6359564385,0.48096000000000005,0.14028000000000002,0.501,75.83,18.84,78.1353601131,136.07,75.02096,1.5602800000000001,75.0371835359,0.48096000000000005,0.14028000000000002,0.501,74.54,1.42,74.5535243969,136.01,77.10096,2.64028,77.146154223,0.48096000000000005,0.14028000000000002,0.501,76.62,2.5,76.6607748461,136.07,77.22096,2.59028,77.264391629,0.48096000000000005,0.14028000000000002,0.501,76.74,2.45,76.7790993696,135.97
2019-04-01 20:30:00,77.8596,18.6128,80.0534423745,0.48960000000000004,0.1428,0.51,77.37,18.47,79.5440620034,136.07,76.5196,1.1828,76.5287410062,0.48960000000000004,0.1428,0.51,76.03,1.04,76.037112649,136.01,78.6396,2.2728,78.6724367743,0.48960000000000004,0.1428,0.51,78.15,2.13,78.1790214827,136.07,78.7696,2.2128,78.800674921,0.48960000000000004,0.1428,0.51,78.28,2.07,78.3073642769,135.97
2019-04-01 21:00:00,75.74048,19.17764,78.1306737882,0.5404800000000001,0.15764,0.5630000000000001,75.2,19.02,77.5680372318,135.5,74.46048,1.87764,74.4841500844,0.5404800000000001,0.15764,0.5630000000000001,73.92,1.72,73.9400081147,135.41,76.52048,2.94764,76.5772318708,0.5404800000000001,0.15764,0.5630000000000001,75.98,2.79,76.0312074085,135.53,76.65048,2.89764,76.7052306026,0.5404800000000001,0.15764,0.5630000000000001,76.11,2.74,76.15930475,135.42
2019-04-01 21:30:00,72.3852,19.9736,75.0903580761,0.5952000000000001,0.1736,0.62,71.79,19.8,74.4704243307,135.01,71.1652,2.8036000000000003,71.2204034249,0.5952000000000001,0.1736,0.62,70.57,2.63,70.6189903638,134.99,73.1352,3.8936,73.238771153,0.5952000000000001,0.1736,0.62,72.54,3.7199999999999998,72.6353219859,135.01,73.2652,3.8436,73.3659511763,0.5952000000000001,0.1736,0.62,72.67,3.67,72.7626126524,134.89
2019-04-01 22:00:00,68.70144,21.46417,71.9763742617,0.63144,0.18417000000000003,0.6577500000000001,68.07,21.28,71.3187443804,135.75,67.57144,4.07417,67.6941531069,0.63144,0.18417000000000003,0.6577500000000001,66.94,3.89,67.0529320761,135.69,69.47144,5.18417,69.6646007256,0.63144,0.18417000000000003,0.6577500000000001,68.84,5.0,69.0213416271,135.75,69.60144,5.14417,69.7912812253,0.63144,0.18417000000000003,0.6577500000000001,68.97,4.96,69.1481200034,135.65
2019-04-01 22:30:00,64.10616,23.10138,68.1415696022,0.6561600000000001,0.19138000000000002,0.6835,63.45,22.91,67.4593996416,136.07,63.11616,5.59138,63.3633425843,0.6561600000000001,0.19138000000000002,0.6835,62.46,5.4,62.692994824,136.07,64.90616,6.74138,65.255312506,0.6561600000000001,0.19138000000000002,0.6835,64.25,6.55,64.5830086013,136.13,65.02616,6.71138,65.3715848504,0.6561600000000001,0.19138000000000002,0.6835,64.37,6.52,64.6993608933,136.07
2019-04-01 23:00:00,59.47192,24.13306,64.181881037,0.6619200000000001,0.19306,0.6895,58.81,23.94,63.4959817626,136.49,58.57192,6.5430600000000005,58.9362490039,0.6619200000000001,0.19306,0.6895,57.91,6.35,58.2571077209,136.39,60.25192,7.72306,60.7448723717,0.6619200000000001,0.19306,0.6895,59.59,7.53,60.0638743339,136.49,60.40192,7.68306,60.8885978706,0.6619200000000001,0.19306,0.6895,59.74,7.49,60.2077046565,136.34
2019-04-01 23:30:00,54.70984,24.86537,60.0953676922,0.6698400000000001,0.19537000000000002,0.6977500000000001,54.04,24.67,59.4048019945,135.36,53.85984,7.54537,54.3857975327,0.6698400000000001,0.19537000000000002,0.6977500000000001,53.19,7.35,53.6954243861,135.27,55.45984,8.72537,56.1420157677,0.6698400000000001,0.19537000000000002,0.6977500000000001,54.79,8.53,55.4500225428,135.41,55.55984,8.69537,56.2361563433,0.6698400000000001,0.19537000000000002,0.6977500000000001,54.89,8.5,55.5442355245,135.24
2019-04-02 00:00:00,51.70416,25.67663,57.7287579068,0.6741600000000001,0.19663000000000003,0.70225,51.03,25.48,57.0376305609,136.07,50.93416,8.18663,51.5878819653,0.6741600000000001,0.19663000000000003,0.70225,50.26,7.99,50.8911357704,136.07,52.46416,9.38663,53.2972504663,0.6741600000000001,0.19663000000000003,0.70225,51.79,9.19,52.5990513222,136.07,52.56416,9.35663,53.3904246234,0.6741600000000001,0.19663000000000003,0.70225,51.89,9.16,52.6922926053,136.07
2019-04-02 00:30:00,49.50176,26.21593,56.0151696316,0.67176,0.19593000000000002,0.6997500000000001,48.83,26.02,55.3300036147,136.43,48.75176,8.59593,49.5037788019,0.67176,0.19593000000000002,0.6997500000000001,48.08,8.4,48.8082615958,136.31,50.24176,9.81593,51.1916685571,0.67176,0.19593000000000002,0.6997500000000001,49.57,9.62,50.4948442913,136.45,50.32176,9.78593,51.2644511866,0.67176,0.19593000000000002,0.6997500000000001,49.65,9.59,50.5676833561,136.29
2019-04-02 01:00:00,48.9512,26.44285,55.636717171,0.6612,0.19285000000000002,0.6887500000000001,48.29,26.25,54.9635024357,137.12,48.2312,8.74285,49.0172018741,0.6612,0.19285000000000002,0.6887500000000001,47.57,8.55,48.3322604479,137.08,49.7112,9.96285,50.6997217503,0.6612,0.19285000000000002,0.6887500000000001,49.05,9.77,50.0135521634,137.12,49.7912,9.94285,50.7742440964,0.6612,0.19285000000000002,0.6887500000000001,49.13,9.75,50.0881163551,136.88
2019-04-02 01:30:00,49.97824,26.19907,56.4288555826,0.64824,0.18907000000000002,0.67525,49.33,26.01,55.7670960334,136.83,49.21824,8.54907,49.9551973929,0.64824,0.18907000000000002,0.67525,48.57,8.36,49.284221613,136.47,50.74824,9.75907,51.6780737873,0.64824,0.18907000000000002,0.67525,50.1,9.57,51.0058320195,137.0,50.81824,9.73907,51.7430478534,0.64824,0.18907000000000002,0.67525,50.17,9.55,51.0708468698,136.31
2019-04-02 02:00:00,51.886,26.1355,58.0966552931,0.636,0.1855,0.6625,51.25,25.95,57.4453218287,136.07,51.106,8.5355,51.8138784135,0.636,0.1855,0.6625,50.47,8.35,51.1560690437,136.07,52.636,9.7655,53.5342272406,0.636,0.1855,0.6625,52.0,9.58,52.8751018912,136.11,52.726,9.7255,53.6154495108,0.636,0.1855,0.6625,52.09,9.54,52.9563943259,136.07
2019-04-02 02:30:00,51.3788,26.6334,57.8715740671,0.6288,0.1834,0.655,50.75,26.45,57.2290573048,137.05,50.5788,8.9734,51.3686374844,0.6288,0.1834,0.655,49.95,8.79,50.7175176837,136.45,52.1288,10.1934,53.1160728311,0.6288,0.1834,0.655,51.5,10.01,52.4637979944,137.05,52.2088,10.1634,53.188847487,0.6288,0.1834,0.655,51.58,9.98,52.5366234164,136.39
2019-04-02 03:00:00,49.99184,26.99137,56.8130101391,0.6218400000000001,0.18137,0.64775,49.37,26.81,56.1798273404,137.05,49.21184,9.30137,50.0831376819,0.6218400000000001,0.18137,0.64775,48.59,9.12,49.4384718615,136.72,50.73184,10.54137,51.8154424015,0.6218400000000001,0.18137,0.64775,50.11,10.36,51.1697342186,137.05,50.811840000000004,10.51137,51.8876862412,0.6218400000000001,0.18137,0.64775,50.19,10.33,51.2420237696,136.64
2019-04-02 03:30:00,49.4656,26.85955,56.2874853725,0.6156,0.17955000000000002,0.6412500000000001,48.85,26.68,55.6609818455,136.12,48.7156,9.23955,49.5840596116,0.6156,0.17955000000000002,0.6412500000000001,48.1,9.06,48.9458231109,136.07,50.2156,10.45955,51.2933589226,0.6156,0.17955000000000002,0.6412500000000001,49.6,10.28,50.6541054605,136.47,50.2856,10.43955,51.3578209386,0.6156,0.17955000000000002,0.6412500000000001,49.67,10.26,50.7186011242,136.07
2019-04-02 04:00:00,49.26856,26.81458,56.0928935343,0.5985600000000001,0.17458,0.6235,48.67,26.64,55.4838580129,136.6,48.51856,9.16458,49.3765145697,0.5985600000000001,0.17458,0.6235,47.92,8.99,48.7559893757,136.18,50.01856,10.39458,51.0872159924,0.5985600000000001,0.17458,0.6235,49.42,10.22,50.4656794267,136.83,50.09856,10.36458,51.1594588776,0.5985600000000001,0.17458,0.6235,49.5,10.19,50.537966916,136.07
2019-04-02 04:30:00,49.12304,26.97297,56.0411827986,0.59304,0.17297,0.61775,48.53,26.8,55.4382620579,137.12,48.35304,9.30297,49.2398388306,0.59304,0.17297,0.61775,47.76,9.13,48.6248341899,136.68,49.85304,10.54297,50.9556651773,0.59304,0.17297,0.61775,49.26,10.37,50.3396910996,137.12,49.92304,10.51297,51.0179621414,0.59304,0.17297,0.61775,49.33,10.34,50.402028729,136.3
2019-04-02 05:00:00,49.29776,26.88143,56.1505157578,0.5877600000000001,0.17143000000000003,0.6122500000000001,48.71,26.71,55.5525714976,137.12,48.54776,9.18143,49.4083359147,0.5877600000000001,0.17143000000000003,0.6122500000000001,47.96,9.01,48.7989928175,136.79,50.04776,10.41143,51.1192346936,0.5877600000000001,0.17143000000000003,0.6122500000000001,49.46,10.24,50.5089021857,137.12,50.10776,10.39143,51.173913566,0.5877600000000001,0.17143000000000003,0.6122500000000001,49.52,10.22,50.5636114217,136.79
2019-04-02 05:30:00,50.44992,26.42206,56.9501508571,0.58992,0.17206000000000002,0.6145,49.86,26.25,56.3478668629,136.52,49.67992,8.78206,50.4501638159,0.58992,0.17206000000000002,0.6145,49.09,8.61,49.8393438962,136.35,51.20992,10.00206,52.1775537051,0.58992,0.17206000000000002,0.6145,50.62,9.83,51.5656212995,136.68,51.28992,9.97206,52.2503385085,0.58992,0.17206000000000002,0.6145,50.7,9.8,51.6384546632,136.3
2019-04-02 06:00:00,53.36816,25.59863,59.1899515092,0.57816,0.16863,0.6022500000000001,52.79,25.43,58.5958104304,136.52,52.54816,8.00863,53.1549364957,0.57816,0.16863,0.6022500000000001,51.97,7.84,52.5580298337,136.13,54.12816,9.21863,54.9075663644,0.57816,0.16863,0.6022500000000001,53.55,9.05,54.3093454205,136.58,54.21816,9.18863,54.991270171400004,0.57816,0.16863,0.6022500000000001,53.64,9.02,54.3931061808,136.07
2019-04-02 06:30:00,59.99248,22.86239,64.2011412131,0.52248,0.15239000000000003,0.54425,59.47,22.71,63.658660055,135.48,59.01248,5.54239,59.2721762943,0.52248,0.15239000000000003,0.54425,58.49,5.39,58.7378259727,135.27,60.74248,6.69239,61.1100397681,0.52248,0.15239000000000003,0.54425,60.22,6.54,60.5740868689,135.56,60.80248,6.66239,61.1664042973,0.52248,0.15239000000000003,0.54425,60.28,6.51,60.6305079972,135.27
2019-04-02 07:00:00,65.59928,21.32854,68.9795053262,0.5092800000000001,0.14854,0.5305,65.09,21.18,68.4492549266,136.4,64.42928,3.79854,64.541157624,0.5092800000000001,0.14854,0.5305,63.92,3.65,64.0241274833,136.35,66.31928,4.93854,66.5029027716,0.5092800000000001,0.14854,0.5305,65.81,4.79,65.9840905067,136.4,66.36928,4.88854,66.5490732546,0.5092800000000001,0.14854,0.5305,65.86,4.74,66.0303505973,136.35
2019-04-02 07:30:00,71.82728,18.92379,74.2783143331,0.5272800000000001,0.15379,0.54925,71.3,18.77,73.7292540312,135.55,70.52728,1.58379,70.5450608828,0.5272800000000001,0.15379,0.54925,70.0,1.43,70.014604905,135.47,72.56728,2.67379,72.6165220839,0.5272800000000001,0.15379,0.54925,72.04,2.52,72.0840620387,135.56,72.61728,2.61379,72.6643052176,0.5272800000000001,0.15379,0.54925,72.09,2.46,72.1319603227,135.47
2019-04-02 08:00:00,75.59576,16.64918,77.4074552265,0.54576,0.15918000000000002,0.5685,75.05,16.49,76.8402407596,134.81,74.16576,0.8791800000000001,74.1709708299,0.54576,0.15918000000000002,0.5685,73.62,0.72,73.6235206982,134.65,76.28576,0.60918,76.2881922649,0.54576,0.15918000000000002,0.5685,75.74,0.45,75.7413367983,134.85,76.34576,0.59918,76.3481112186,0.54576,0.15918000000000002,0.5685,75.8,0.44,75.8012770341,134.52
2019-04-02 08:30:00,76.70688,16.50159,78.4617608257,0.65688,0.19159,0.68425,76.05,16.31,77.7792941598,136.07,75.22688,1.32159,75.2384879876,0.65688,0.19159,0.68425,74.57,1.13,74.5785612626,136.07,77.38688,0.35159,77.3876786812,0.65688,0.19159,0.68425,76.73,0.16,76.7301668185,136.07,77.43688,0.38159000000000004,77.4378201854,0.65688,0.19159,0.68425,76.78,0.19,76.7802350869,136.07
2019-04-02 09:00:00,76.4688,16.56215,78.2418186526,0.8988,0.26215,0.93625,75.57,16.3,77.3079226212,136.07,74.9888,1.39215,75.0017213607,0.8988,0.26215,0.93625,74.09,1.13,74.0986167212,136.07,77.1288,0.39215000000000005,77.129796908,0.8988,0.26215,0.93625,76.23,0.13,76.2301108487,136.07,77.1688,0.42215,77.1699546719,0.8988,0.26215,0.93625,76.27,0.16,76.2701678246,135.95
2019-04-02 09:30:00,78.63968,15.93324,80.2375685536,1.03968,0.30324,1.083,77.6,15.63,79.1584291153,135.08,77.08968,1.96324,77.1146748278,1.03968,0.30324,1.083,76.05,1.6600000000000001,76.0681148708,135.01,79.29968,0.91324,79.3049384049,1.03968,0.30324,1.083,78.26,0.61,78.2623772959,135.25,79.32968,1.00324,79.336023466,1.03968,0.30324,1.083,78.29,0.7000000000000001,78.2931293282,135.02
