Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-02 10:00:00,79.29224,15.39607,80.7731285494,0.91224,0.26607000000000003,0.95025,78.38,15.13,79.8269459519,135.46,77.69224,2.46607,77.7313685552,0.91224,0.26607000000000003,0.95025,76.78,2.2,76.811512158,135.42,79.93224,1.43607,79.9451392422,0.91224,0.26607000000000003,0.95025,79.02,1.17,79.0286612565,135.55,79.95224,1.53607,79.9669943918,0.91224,0.26607000000000003,0.95025,79.04,1.27,79.0502024033,135.41
2019-04-02 10:30:00,80.27704,15.69747,81.7973943079,1.15704,0.33747000000000005,1.20525,79.12,15.36,80.5971711662,135.91,78.65704,2.42747,78.6944887026,1.15704,0.33747000000000005,1.20525,77.5,2.09,77.5281761684,135.89,80.91704,1.38747,80.9289344756,1.15704,0.33747000000000005,1.20525,79.76,1.05,79.7669110597,135.96,80.93704,1.47747,80.9505241587,1.15704,0.33747000000000005,1.20525,79.78,1.1400000000000001,79.7881444827,135.88
2019-04-02 11:00:00,79.60544,15.40117,81.0815769146,1.13544,0.33117,1.18275,78.47,15.07,79.9039786243,135.02,77.98544,2.46117,78.0242668005,1.13544,0.33117,1.18275,76.85,2.13,76.8795122253,135.01,80.22544,1.43117,80.2382045584,1.13544,0.33117,1.18275,79.09,1.1,79.0976491433,135.02,80.24544,1.53117,80.2600468624,1.13544,0.33117,1.18275,79.11,1.2,79.119100728,135.01
2019-04-02 11:30:00,79.39168,15.46674,80.8842314636,1.29168,0.37674,1.3455,78.1,15.09,79.5444410377,135.97,77.79168,2.71674,77.8391042693,1.29168,0.37674,1.3455,76.5,2.34,76.535779868,135.97,80.01168,1.6667399999999999,80.0290382214,1.29168,0.37674,1.3455,78.72,1.29,78.7305690313,135.98,80.03168,1.7767400000000002,80.0513997919,1.29168,0.37674,1.3455,78.74,1.4,78.7524450414,135.92
2019-04-02 12:00:00,79.37672,15.39571,80.8559927548,1.59672,0.46571,1.6632500000000001,77.78,14.93,79.199957702,136.07,77.76672,2.98571,77.8240143128,1.59672,0.46571,1.6632500000000001,76.17,2.52,76.2116743026,136.07,80.00672,1.95571,80.0306194326,1.59672,0.46571,1.6632500000000001,78.41,1.49,78.4241557175,136.07,80.00672,2.05571,80.0331255716,1.59672,0.46571,1.6632500000000001,78.41,1.5899999999999999,78.4261193736,136.07
2019-04-02 12:30:00,79.84968,15.34949,81.3116119589,1.60968,0.46949,1.6767500000000002,78.24,14.88,79.6424007674,136.07,78.21968,3.05949,78.2794916844,1.60968,0.46949,1.6767500000000002,76.61,2.59,76.6537683353,136.07,80.46968,2.00949,80.4947665961,1.60968,0.46949,1.6767500000000002,78.86,1.54,78.8750353407,136.07,80.48968,2.11949,80.5175808402,1.60968,0.46949,1.6767500000000002,78.88,1.65,78.8972553388,136.07
2019-04-02 13:00:00,77.61568,16.05499,79.2587943749,1.7656800000000001,0.5149900000000001,1.83925,75.85,15.54,77.4255390682,136.46,76.03568,2.59499,76.0799487787,1.7656800000000001,0.5149900000000001,1.83925,74.27,2.08,74.2991204524,136.33,78.23568,1.52499,78.2505413372,1.7656800000000001,0.5149900000000001,1.83925,76.47,1.01,76.4766696451,136.63,78.25568,1.6349900000000002,78.2727579977,1.7656800000000001,0.5149900000000001,1.83925,76.49,1.12,76.4981993252,136.25
2019-04-02 13:30:00,75.1736,18.0398,77.3078554935,2.9136,0.8498,3.035,72.26,17.19,74.2765353258,137.23,73.6336,1.4398,73.6476752722,2.9136,0.8498,3.035,70.72,0.59,70.7224610714,137.09,75.7736,1.3397999999999999,75.7854439916,2.9136,0.8498,3.035,72.86,0.49,72.8616476619,137.24,75.7536,1.2398,75.7637447398,2.9136,0.8498,3.035,72.84,0.39,72.8410440617,137.1
2019-04-02 14:00:00,74.46784,16.87812,76.356598464,2.90784,0.8481200000000001,3.029,71.56,16.03,73.3334473484,134.08,72.92784,1.7681200000000001,72.9492706982,2.90784,0.8481200000000001,3.029,70.02,0.92,70.0260437266,134.07,75.02784,1.13812,75.0364717467,2.90784,0.8481200000000001,3.029,72.12,0.29,72.1205830537,134.15,75.00784,1.14812,75.0166264304,2.90784,0.8481200000000001,3.029,72.1,0.30000000000000004,72.1006241304,134.07
2019-04-02 14:30:00,73.01112,17.24491,75.0200677457,3.41112,0.9949100000000001,3.5532500000000002,69.6,16.25,71.4718301151,134.26,71.54112,1.6749100000000001,71.5607236853,3.41112,0.9949100000000001,3.5532500000000002,68.13,0.68,68.1333934279,134.26,73.59112,1.32491,73.6030456528,3.41112,0.9949100000000001,3.5532500000000002,70.18,0.33,70.1807758578,134.28,73.59112,1.23491,73.6014805935,3.41112,0.9949100000000001,3.5532500000000002,70.18,0.24,70.1804103721,134.25
2019-04-02 15:00:00,73.88376,18.05943,76.0588785328,4.28376,1.24943,4.46225,69.6,16.81,71.601229738,136.07,72.39376,1.84943,72.41737967,4.28376,1.24943,4.46225,68.11,0.6000000000000001,68.1126427325,136.07,74.47376,1.67943,74.4926936932,4.28376,1.24943,4.46225,70.19,0.43,70.1913171268,136.07,74.45376,1.5894300000000001,74.4707235487,4.28376,1.24943,4.46225,70.17,0.34,70.170823709,136.07
2019-04-02 15:30:00,74.5452,17.1411,76.490549431,1.3752,0.4011,1.4325,73.17,16.74,75.0604856099,136.07,72.9852,1.1411,72.9941198197,1.3752,0.4011,1.4325,71.61,0.74,71.6138233863,136.07,75.1352,0.7011000000000001,75.1384709736,1.3752,0.4011,1.4325,73.76,0.30000000000000004,73.7606100842,136.07,75.1052,0.6611,75.1081095505,1.3752,0.4011,1.4325,73.73,0.26,73.730458428,136.07
2019-04-02 16:00:00,75.46384,17.23112,77.406089192,1.68384,0.49112000000000006,1.754,73.78,16.74,75.6552443655,136.07,73.87384,1.15112,73.8828079705,1.68384,0.49112000000000006,1.754,72.19,0.66,72.1930169753,136.07,76.04384,0.8711200000000001,76.0488293927,1.68384,0.49112000000000006,1.754,74.36,0.38,74.3609709458,136.07,76.02384,0.77112,76.0277506862,1.68384,0.49112000000000006,1.754,74.34,0.28,74.3405273051,136.07
2019-04-02 16:30:00,76.47336,17.74473,78.5050968566,2.55336,0.7447300000000001,2.65975,73.92,17.0,75.8496301903,136.07,74.93336,1.2447300000000001,74.9436974913,2.55336,0.7447300000000001,2.65975,72.38,0.5,72.3817269758,136.07,77.10336,1.2847300000000001,77.1140626245,2.55336,0.7447300000000001,2.65975,74.55,0.54,74.5519557088,136.07,77.41336,1.19473,77.4225786593,2.55336,0.7447300000000001,2.65975,74.86,0.45,74.8613525125,136.07
2019-04-02 17:00:00,78.07728,18.11254,80.1506441487,2.71728,0.79254,2.8305,75.36,17.32,77.3247179109,136.07,76.57728,0.8825400000000001,76.5823653921,2.71728,0.79254,2.8305,73.86,0.09,73.8600548334,136.07,78.72728,1.74254,78.7465622224,2.71728,0.79254,2.8305,76.01,0.9500000000000001,76.015936487,136.07,78.76728,1.6525400000000001,78.7846132633,2.71728,0.79254,2.8305,76.05,0.86,76.054862435,136.07
2019-04-02 17:30:00,79.62896,18.15178,81.6716498416,2.26896,0.66178,2.3635,77.36,17.49,79.3124813633,136.07,78.13896,0.8217800000000001,78.1432811715,2.26896,0.66178,2.3635,75.87,0.16,75.8701687094,136.07,80.31896,1.7517800000000001,80.3380611457,2.26896,0.66178,2.3635,78.05,1.09,78.0576107756,136.07,80.36896,1.68178,80.38655432,2.26896,0.66178,2.3635,78.1,1.02,78.1066604074,136.07
2019-04-02 18:00:00,79.65384,18.51862,81.7781970543,1.50384,0.43862,1.5665,78.15,18.08,80.2141440146,136.07,78.16384,0.9986200000000001,78.1702189165,1.50384,0.43862,1.5665,76.66,0.56,76.662045368,136.07,80.35384,2.09862,80.3812404025,1.50384,0.43862,1.5665,78.85,1.6600000000000001,78.8674717485,136.07,80.43384,2.01862,80.4591663134,1.50384,0.43862,1.5665,78.93,1.58,78.9458124285,136.07
2019-04-02 18:30:00,79.83072,18.81021,82.016875434,0.9607200000000001,0.28021,1.00075,78.87,18.53,81.0175153902,135.81,78.37072,1.32021,78.3818391451,0.9607200000000001,0.28021,1.00075,77.41,1.04,77.4169858623,135.67,80.56072,2.41021,80.596766183,0.9607200000000001,0.28021,1.00075,79.6,2.13,79.628493016,135.9,80.64072,2.34021,80.6746695374,0.9607200000000001,0.28021,1.00075,79.68,2.06,79.7066245678,135.67
2019-04-02 19:00:00,79.86168,18.47174,81.9700744848,0.6916800000000001,0.20174,0.7205,79.17,18.27,81.2507341505,135.01,78.40168,1.24174,78.4115128349,0.6916800000000001,0.20174,0.7205,77.71,1.04,77.7169588957,135.01,80.58168,2.33174,80.6154089678,0.6916800000000001,0.20174,0.7205,79.89,2.13,79.9183896234,135.01,80.67168,2.26174,80.7033792468,0.6916800000000001,0.20174,0.7205,79.98,2.06,80.0065247339,135.01
2019-04-02 19:30:00,78.89096,18.36653,81.0006974906,0.57096,0.16653,0.59475,78.32,18.2,80.4068554291,135.01,77.49096,1.2165300000000001,77.5005085594,0.57096,0.16653,0.59475,76.92,1.05,76.9271662028,134.88,79.63096,2.28653,79.6637810423,0.57096,0.16653,0.59475,79.06,2.12,79.0884188741,135.01,79.73096,2.22653,79.7620424661,0.57096,0.16653,0.59475,79.16,2.06,79.186799405,134.82
2019-04-02 20:00:00,79.14176,18.40093,81.2527685729,0.55176,0.16093000000000002,0.5747500000000001,78.59,18.24,80.6789049256,135.01,77.72176,1.29093,77.7324801982,0.55176,0.16093000000000002,0.5747500000000001,77.17,1.13,77.1782728493,135.0,79.87176,2.35093,79.9063509201,0.55176,0.16093000000000002,0.5747500000000001,79.32,2.19,79.3502268428,135.01,79.98176,2.30093,80.014849944,0.55176,0.16093000000000002,0.5747500000000001,79.43,2.14,79.4588226694,134.97
2019-04-02 20:30:00,80.66008,17.25919,82.4859269516,0.58008,0.16919,0.6042500000000001,80.08,17.09,81.8832980528,134.15,79.20008,0.27919000000000005,79.200572088,0.58008,0.16919,0.6042500000000001,78.62,0.11,78.6200769524,134.06,81.38008,1.29919,81.3904497804,0.58008,0.16919,0.6042500000000001,80.8,1.13,80.8079012226,134.28,81.49008,1.22919,81.4993499757,0.58008,0.16919,0.6042500000000001,80.91,1.06,80.9169432196,134.01
2019-04-02 21:00:00,78.2828,18.21415,80.3738268099,0.5628000000000001,0.16415000000000002,0.58625,77.72,18.05,79.7884759849,135.01,76.9028,1.09415,76.9105832253,0.5628000000000001,0.16415000000000002,0.58625,76.34,0.93,76.3456645789,135.0,79.0228,2.15415,79.0521554549,0.5628000000000001,0.16415000000000002,0.58625,78.46,1.99,78.4852323689,135.01,79.1228,2.10415,79.1507733826,0.5628000000000001,0.16415000000000002,0.58625,78.56,1.94,78.5839500153,135.0
2019-04-02 21:30:00,75.16184,19.36387,77.6161172281,0.56184,0.16387000000000002,0.58525,74.6,19.2,77.0311625253,135.01,73.86184,2.16387,73.8935297679,0.56184,0.16387000000000002,0.58525,73.3,2.0,73.3272800532,135.0,75.90184,3.25387,75.9715537906,0.56184,0.16387000000000002,0.58525,75.34,3.09,75.4033401117,135.01,76.02184,3.19387,76.0889017043,0.56184,0.16387000000000002,0.58525,75.46,3.03,75.5208083908,135.0
2019-04-02 22:00:00,71.49256,20.73283,74.4381379077,0.5925600000000001,0.17283,0.6172500000000001,70.9,20.56,73.8208886427,135.25,70.28256,3.47283,70.3683081249,0.5925600000000001,0.17283,0.6172500000000001,69.69,3.3,69.7680879772,135.19,72.23256,4.58283,72.3777939355,0.5925600000000001,0.17283,0.6172500000000001,71.64,4.41,71.7756065805,135.24,72.33256,4.54283,72.4750753057,0.5925600000000001,0.17283,0.6172500000000001,71.74,4.37,71.8729747541,135.19
2019-04-02 22:30:00,66.46392,22.03906,70.0226593857,0.61392,0.17906000000000002,0.6395000000000001,65.85,21.86,69.3835866758,134.79,65.40392,4.91906,65.5886415673,0.61392,0.17906000000000002,0.6395000000000001,64.79,4.74,64.9631564812,134.71,67.24392,6.05906,67.5163460582,0.61392,0.17906000000000002,0.6395000000000001,66.63,5.88,66.8889475175,134.81,67.35392,6.00906,67.6214414328,0.61392,0.17906000000000002,0.6395000000000001,66.74,5.83,66.9941527299,134.65
2019-04-02 23:00:00,61.8516,22.97005,65.9791150256,0.6516000000000001,0.19005000000000002,0.6787500000000001,61.2,22.78,65.3021316651,134.41,60.9216,5.95005,61.2114731203,0.6516000000000001,0.19005000000000002,0.6787500000000001,60.27,5.76,60.5446157804,134.15,62.6216,7.09005,63.0216914686,0.6516000000000001,0.19005000000000002,0.6787500000000001,61.97,6.9,62.3529542203,134.52,62.7616,7.06005,63.1574440629,0.6516000000000001,0.19005000000000002,0.6787500000000001,62.11,6.87,62.4887909949,134.12
2019-04-02 23:30:00,57.40856,24.48208,62.4108564466,0.65856,0.19208000000000003,0.686,56.75,24.29,61.7297869752,135.23,56.61856,7.24208,57.0798481007,0.65856,0.19208000000000003,0.686,55.96,7.05,56.4023412635,135.01,58.21856,8.41208,58.8231571611,0.65856,0.19208000000000003,0.686,57.56,8.22,58.1439764722,135.24,58.36856,8.38208,58.9673474187,0.65856,0.19208000000000003,0.686,57.71,8.19,58.2882509602,135.01
2019-04-03 00:00:00,54.69776,24.65893,59.9992314764,0.64776,0.18893000000000001,0.6747500000000001,54.05,24.47,59.3311334798,135.05,54.05776,7.37893,54.5590507997,0.64776,0.18893000000000001,0.6747500000000001,53.41,7.19,53.8917823049,135.01,55.56776,8.55893,56.2230489583,0.64776,0.18893000000000001,0.6747500000000001,54.92,8.37,55.5541474599,135.07,55.73776,8.52893,56.3865279722,0.64776,0.18893000000000001,0.6747500000000001,55.09,8.34,55.7177144183,135.01
2019-04-03 00:30:00,52.55336,25.59473,58.454647814,0.63336,0.18473,0.6597500000000001,51.92,25.41,57.8044505207,136.07,51.95336,8.18473,52.5941196377,0.63336,0.18473,0.6597500000000001,51.32,8.0,51.939795918,135.99,53.41336,9.38473,54.2315423316,0.63336,0.18473,0.6597500000000001,52.78,9.2,53.5758191725,136.07,53.59336,9.36473,54.4053894763,0.63336,0.18473,0.6597500000000001,52.96,9.18,53.7497348831,135.97
2019-04-03 01:00:00,51.45656,25.57983,57.463947566,0.61656,0.17983000000000002,0.6422500000000001,50.84,25.4,56.8319065315,135.26,50.90656,8.28983,51.5771183032,0.61656,0.17983000000000002,0.6422500000000001,50.29,8.11,50.9397310554,135.06,52.33656,9.48983,53.189965088,0.61656,0.17983000000000002,0.6422500000000001,51.72,9.31,52.5512559317,135.29,52.52656,9.46983,53.3733752508,0.61656,0.17983000000000002,0.6422500000000001,51.91,9.29,52.734734284,135.05
2019-04-03 01:30:00,52.15096,25.41528,58.0143007059,0.60096,0.17528000000000002,0.626,51.55,25.24,57.3973875712,135.01,51.62096,8.24528,52.2753111287,0.60096,0.17528000000000002,0.626,51.02,8.07,51.6542863662,135.06,53.06096,9.43528,53.8933204099,0.60096,0.17528000000000002,0.626,52.46,9.26,53.270997738,135.01,53.25096,9.39528,54.0734318053,0.60096,0.17528000000000002,0.626,52.65,9.22,53.451201109,135.05
2019-04-03 02:00:00,53.81488,25.08059,59.3723614501,0.5848800000000001,0.17059000000000002,0.6092500000000001,53.23,24.91,58.7702390671,134.75,53.25488,7.95059,53.8450937892,0.5848800000000001,0.17059000000000002,0.6092500000000001,52.67,7.78,53.241499791,134.34,54.71488,9.14059,55.4731329471,0.5848800000000001,0.17059000000000002,0.6092500000000001,54.13,8.97,54.8681856817,134.9,54.92488,9.11059,55.6753562464,0.5848800000000001,0.17059000000000002,0.6092500000000001,54.34,8.94,55.0704930067,134.03
2019-04-03 02:30:00,54.05864,25.28877,59.681307348,0.57864,0.16877,0.60275,53.48,25.12,59.0857410887,134.75,53.48864,8.19877,54.1133480628,0.57864,0.16877,0.60275,52.91,8.03,53.515876149,134.59,54.94864,9.38877,55.744973226,0.57864,0.16877,0.60275,54.37,9.22,55.1462174587,134.74,55.15864,9.35877,55.946958295900004,0.57864,0.16877,0.60275,54.58,9.19,55.3482836229,134.54
2019-04-03 03:00:00,53.60808,25.34569,59.2978097645,0.56808,0.16569,0.59175,53.04,25.18,58.7134907836,134.35,53.04808,8.29569,53.6928045856,0.56808,0.16569,0.59175,52.48,8.13,53.1060006026,134.35,54.50808,9.47569,55.3255771435,0.56808,0.16569,0.59175,53.94,9.31,54.737552923,134.38,54.71808,9.45569,55.5290766379,0.56808,0.16569,0.59175,54.15,9.29,54.9411193916,134.35
2019-04-03 03:30:00,53.30824,25.40407,59.0519705384,0.52824,0.15407,0.55025,52.78,25.25,58.5088959048,135.01,52.75824,8.11407,53.3785539319,0.52824,0.15407,0.55025,52.23,7.96,52.8330814926,135.01,54.20824,9.31407,55.0025925195,0.52824,0.15407,0.55025,53.68,9.16,54.4559271338,135.01,54.41824,9.28407,55.2045179352,0.52824,0.15407,0.55025,53.89,9.13,54.6579271469,135.01
2019-04-03 04:00:00,53.05888,25.40134,58.8257836382,0.51888,0.15134,0.5405,52.54,25.25,58.2924875091,135.28,52.49888,8.09134,53.1187554848,0.51888,0.15134,0.5405,51.98,7.94,52.5829249852,135.09,53.95888,9.28134,54.75129225,0.51888,0.15134,0.5405,53.44,9.13,54.2143016187,135.32,54.15888,9.25134,54.9433487754,0.51888,0.15134,0.5405,53.64,9.1,54.4064297671,135.01
2019-04-03 04:30:00,52.83016,25.32463,58.5863694921,0.5301600000000001,0.15463000000000002,0.55225,52.3,25.17,58.0415273748,135.4,52.29016,7.97463,52.8947592533,0.5301600000000001,0.15463000000000002,0.55225,51.76,7.82,52.347397261,135.27,53.75016,9.17463,54.5275484105,0.5301600000000001,0.15463000000000002,0.55225,53.22,9.02,53.9789662739,135.41,53.95016,9.15463,54.7213579369,0.5301600000000001,0.15463000000000002,0.55225,53.42,9.0,54.1728382125,135.18
2019-04-03 05:00:00,52.93232,25.42526,58.7220090481,0.53232,0.15526,0.5545,52.4,25.27,58.1750195531,136.07,52.37232,7.86526,52.9596281808,0.53232,0.15526,0.5545,51.84,7.71,52.4102060671,136.07,53.83232,9.07526,54.5919318274,0.53232,0.15526,0.5545,53.3,8.92,54.0412472099,136.07,54.03232,9.03526,54.7825476575,0.53232,0.15526,0.5545,53.5,8.88,54.2319499926,136.07
2019-04-03 05:30:00,54.04424,25.16582,59.6162593044,0.53424,0.15582000000000001,0.5565,53.51,25.01,59.066235702,135.1,53.50424,7.95582,54.0925019744,0.53424,0.15582000000000001,0.5565,52.97,7.8,53.5412074948,135.01,54.96424,9.13582,55.7183173279,0.53424,0.15582000000000001,0.5565,54.43,8.98,55.1657982812,135.11,55.18424,9.11582,55.9320884524,0.53424,0.15582000000000001,0.5565,54.65,8.96,55.379636149,134.97
2019-04-03 06:00:00,56.84376,24.33443,61.8334661358,0.56376,0.16443000000000002,0.58725,56.28,24.17,61.2505289773,136.07,56.22376,6.77443,56.6304166536,0.56376,0.16443000000000002,0.58725,55.66,6.61,56.0511168488,136.07,57.77376,7.95443,58.3187817188,0.56376,0.16443000000000002,0.58725,57.21,7.79,57.7379268765,136.07,57.99376,7.92443,58.5326642975,0.56376,0.16443000000000002,0.58725,57.43,7.76,57.951898157,136.07
2019-04-03 06:30:00,62.99688,22.07659,66.7531476094,0.53688,0.15659,0.55925,62.46,21.92,66.1946976728,135.84,62.22688,4.61659,62.3978965812,0.53688,0.15659,0.55925,61.69,4.46,61.8510121178,135.67,63.91688,5.76659,64.1764840823,0.53688,0.15659,0.55925,63.38,5.61,63.6277965987,135.92,64.12688,5.71659,64.3811784589,0.53688,0.15659,0.55925,63.59,5.5600000000000005,63.8326068714,135.64
2019-04-03 07:00:00,68.1972,20.959600000000002,71.3453777059,0.5472,0.15960000000000002,0.5700000000000001,67.65,20.8,70.7754371233,135.98,67.2272,3.5196,67.319269188,0.5472,0.15960000000000002,0.5700000000000001,66.68,3.36,66.7646013992,135.88,69.0672,4.6596,69.2242008838,0.5472,0.15960000000000002,0.5700000000000001,68.52,4.5,68.6676080842,135.92,69.2572,4.5996,69.4097692836,0.5472,0.15960000000000002,0.5700000000000001,68.71,4.44,68.85330565780001,135.78
2019-04-03 07:30:00,74.89592,18.02256,77.0338334863,0.62592,0.18256000000000003,0.652,74.27,17.84,76.3825798203,134.18,73.71592,1.00256,73.7227372525,0.62592,0.18256000000000003,0.652,73.09,0.8200000000000001,73.0945996637,134.07,75.72592,2.06256,75.7540039443,0.62592,0.18256000000000003,0.652,75.1,1.88,75.1235276062,134.24,75.88592,2.00256,75.9123382646,0.62592,0.18256000000000003,0.652,75.26,1.82,75.2820031614,134.07
2019-04-03 08:00:00,78.69472,16.78471,80.4648087406,1.04472,0.30471000000000004,1.08825,77.65,16.48,79.3795496334,135.0,77.41472,1.05471,77.4219044319,1.04472,0.30471000000000004,1.08825,76.37,0.75,76.37368264,134.98,79.51472,0.68471,79.5176680019,1.04472,0.30471000000000004,1.08825,78.47,0.38,78.4709200915,135.01,79.66472,0.64471,79.6673287092,1.04472,0.30471000000000004,1.08825,78.62,0.34,78.6207351785,134.98
2019-04-03 08:30:00,80.0828,16.01415,81.6682793749,1.0428,0.30415000000000003,1.08625,79.04,15.71,80.5861383862,136.06,78.7028,2.04415,78.7293419067,1.0428,0.30415000000000003,1.08625,77.66,1.74,77.6794902146,136.05,80.8628,0.9841500000000001,80.8687886336,1.0428,0.30415000000000003,1.08625,79.82,0.68,79.8228964646,136.07,80.9928,1.07415,80.9999225312,1.0428,0.30415000000000003,1.08625,79.95,0.77,79.9537078565,136.02
2019-04-03 09:00:00,78.91504,16.21897,80.5644991672,1.02504,0.29897,1.06775,77.89,15.92,79.5003050309,136.21,77.55504,1.7989700000000002,77.5759016864,1.02504,0.29897,1.06775,76.53,1.5,76.5446987061,136.05,79.69504,0.73897,79.6984659656,1.02504,0.29897,1.06775,78.67,0.44,78.6712304467,136.23,79.81504,0.8289700000000001,79.8193447822,1.02504,0.29897,1.06775,78.79,0.53,78.7917825665,136.02
2019-04-03 09:30:00,79.6628,15.1404,81.0887995718,1.1328,0.3304,1.18,78.53,14.81,79.914310358,135.04,78.2628,2.6604,78.3080046483,1.1328,0.3304,1.18,77.13,2.33,77.165185155,134.8,80.4128,1.6404,80.4295301242,1.1328,0.3304,1.18,79.28,1.31,79.2908222936,135.11,80.5228,1.7304,80.5413906262,1.1328,0.3304,1.18,79.39,1.4,79.4023431644,134.77
2019-04-03 10:00:00,79.21864,15.14502,80.6533604647,1.14864,0.33502000000000004,1.1965,78.07,14.81,79.462324406,135.33,77.79864,2.73502,77.8467001243,1.14864,0.33502000000000004,1.1965,76.65,2.4,76.6875641809,135.12,79.94864,1.71502,79.9670327788,1.14864,0.33502000000000004,1.1965,78.8,1.38,78.81208283,135.35,80.05864,1.79502,80.0787608261,1.14864,0.33502000000000004,1.1965,78.91,1.46,78.9235053707,135.08
2019-04-03 10:30:00,79.04312,15.79966,80.6067247533,1.71312,0.49966000000000005,1.7845,77.33,15.3,78.8290485798,135.58,77.63312,2.48966,77.6730308914,1.71312,0.49966000000000005,1.7845,75.92,1.99,75.9460762647,135.55,79.77312,1.45966,79.7864730506,1.71312,0.49966000000000005,1.7845,78.06,0.96,78.0659029282,135.58,79.86312,1.53966,79.8779599705,1.71312,0.49966000000000005,1.7845,78.15,1.04,78.1569197192,135.55
2019-04-03 11:00:00,78.59784,15.55687,80.1226351093,2.45784,0.71687,2.56025,76.14,14.84,77.5727091186,135.01,77.18784,2.97687,77.2452224986,2.45784,0.71687,2.56025,74.73,2.26,74.7641658818,134.91,79.31784,1.9768700000000001,79.3424713332,2.45784,0.71687,2.56025,76.86,1.26,76.8703271751,135.01,79.38784,2.04687,79.4142230124,2.45784,0.71687,2.56025,76.93,1.33,76.9414959563,134.89
2019-04-03 11:30:00,77.21112,16.01991,78.8555297241,3.2911200000000003,0.95991,3.4282500000000002,73.92,15.06,75.438518013,135.18,75.83112,3.13991,75.8960986828,3.2911200000000003,0.95991,3.4282500000000002,72.54,2.18,72.5727497068,135.01,77.92112,2.12991,77.9502242374,3.2911200000000003,0.95991,3.4282500000000002,74.63,1.17,74.6391706814,135.48,77.99112,2.20991,78.0224230658,3.2911200000000003,0.95991,3.4282500000000002,74.7,1.25,74.7104577686,135.01
2019-04-03 12:00:00,77.01592,15.87506,78.6350396671,2.00592,0.58506,2.0895,75.01,15.29,76.5524931011,135.41,75.61592,2.57506,75.6597534456,2.00592,0.58506,2.0895,73.61,1.99,73.6368942854,135.29,77.72592,1.54506,77.7412750748,2.00592,0.58506,2.0895,75.72,0.96,75.7260853339,135.65,77.81592,1.62506,77.8328865291,2.00592,0.58506,2.0895,75.81,1.04,75.8171332879,135.27
2019-04-03 12:30:00,77.10088,16.00359,78.7442733769,2.72088,0.79359,2.83425,74.38,15.21,75.9192235208,135.01,75.71088,2.67359,75.7580717407,2.72088,0.79359,2.83425,72.99,1.88,73.0142075216,134.99,77.80088,1.6635900000000001,77.8186639596,2.72088,0.79359,2.83425,75.08,0.87,75.0850404541,135.01,77.87088,1.7235900000000002,77.8899525899,2.72088,0.79359,2.83425,75.15,0.93,75.1557542707,134.93
2019-04-03 13:00:00,76.37976,16.52868,78.1477126997,1.94976,0.5686800000000001,2.031,74.43,15.96,76.1219186568,135.33,74.98976,1.82868,75.0120535341,1.94976,0.5686800000000001,2.031,73.04,1.26,73.0508672091,135.24,77.08976,0.77868,77.0936926045,1.94976,0.5686800000000001,2.031,75.14,0.21,75.1402934516,135.36,77.15976,0.8486800000000001,77.1644271734,1.94976,0.5686800000000001,2.031,75.21,0.28,75.2105212055,135.24
2019-04-03 13:30:00,76.16816,16.99988,78.0421970334,2.94816,0.8598800000000001,3.071,73.22,16.14,74.9777833761,135.64,74.78816,2.04988,74.8162474614,2.94816,0.8598800000000001,3.071,71.84,1.19,71.8498552539,135.64,76.85816,1.17988,76.8672158687,2.94816,0.8598800000000001,3.071,73.91,0.32,73.9106927312,135.64,76.92816,1.18988,76.9373616353,2.94816,0.8598800000000001,3.071,73.98,0.33,73.9807360061,135.64
2019-04-03 14:00:00,76.90296,16.36128,78.6241485804,1.75296,0.5112800000000001,1.826,75.15,15.85,76.80328769,134.94,75.43296,1.7412800000000002,75.4530550104,1.75296,0.5112800000000001,1.826,73.68,1.23,73.6902659786,134.79,77.58296,0.6812800000000001,77.5859512077,1.75296,0.5112800000000001,1.826,75.83,0.17,75.8301905576,135.01,77.62296,0.7512800000000001,77.6265955765,1.75296,0.5112800000000001,1.826,75.87,0.24,75.8703795957,134.35
2019-04-03 14:30:00,78.01064,15.44727,79.52532995,1.19064,0.34727,1.24025,76.82,15.1,78.2899891429,133.96,76.52064,2.21727,76.5527571826,1.19064,0.34727,1.24025,75.33,1.87,75.3532069656,133.96,78.68064,1.18727,78.6895972849,1.19064,0.34727,1.24025,77.49,0.84,77.4945527118,134.02,78.74064,1.2972700000000001,78.7513256845,1.19064,0.34727,1.24025,77.55,0.9500000000000001,77.5558186083,133.96
2019-04-03 15:00:00,77.03256,16.21033,78.7196932086,2.57256,0.75033,2.6797500000000003,74.46,15.46,76.0480321902,133.96,75.61256,2.28033,75.6469373779,2.57256,0.75033,2.6797500000000003,73.04,1.53,73.0560230234,133.96,77.70256,1.21033,77.7119857503,2.57256,0.75033,2.6797500000000003,75.13,0.46,75.1314082125,134.12,77.76256,1.31033,77.7735990067,2.57256,0.75033,2.6797500000000003,75.19,0.56,75.1920853548,133.96
2019-04-03 15:30:00,76.3756,17.24705,78.2987420656,3.7956000000000003,1.10705,3.9537500000000003,72.58,16.14,74.3529152085,134.94,74.9756,2.05705,75.0038135701,3.7956000000000003,1.10705,3.9537500000000003,71.18,0.9500000000000001,71.1863392794,134.88,77.0556,1.27705,77.0661816108,3.7956000000000003,1.10705,3.9537500000000003,73.26,0.17,73.2601972424,134.94,77.1056,1.24705,77.1156837813,3.7956000000000003,1.10705,3.9537500000000003,73.31,0.14,73.3101336788,134.51
2019-04-03 16:00:00,78.61,16.405,80.3035249849,2.76,0.805,2.875,75.85,15.6,77.4376039144,133.96,77.15,2.195,77.1812187323,2.76,0.805,2.875,74.39,1.3900000000000001,74.4029851552,133.96,79.28,1.195,79.2890057007,2.76,0.805,2.875,76.52,0.39,76.5209938514,133.99,79.35,1.255,79.3599239226,2.76,0.805,2.875,76.59,0.45,76.5913219627,133.96
2019-04-03 16:30:00,80.1056,16.4308,81.7733351405,2.2656,0.6608,2.36,77.84,15.77,79.4213982501,134.53,78.6756,1.9208,78.6990438824,2.2656,0.6608,2.36,76.41,1.26,76.4203879865,134.21,80.8356,0.8408,80.8399726126,2.2656,0.6608,2.36,78.57,0.18,78.5702061853,134.69,80.9256,0.9108,80.9307252655,2.2656,0.6608,2.36,78.66,0.25,78.6603972784,134.11
2019-04-03 17:00:00,80.59944,17.14317,82.4024150493,2.71944,0.79317,2.83275,77.88,16.35,79.5777412346,135.01,79.15944,1.50317,79.1737106694,2.71944,0.79317,2.83275,76.44,0.71,76.4432972863,134.6,81.30944,1.11317,81.3170595912,2.71944,0.79317,2.83275,78.59,0.32,78.5906514797,135.01,81.39944,1.03317,81.4059965393,2.71944,0.79317,2.83275,78.68,0.24,78.6803660388,134.3
2019-04-03 17:30:00,80.70488,17.53559,82.587980799,2.38488,0.69559,2.48425,78.32,16.84,80.1099744102,134.88,79.30488,0.8955900000000001,79.3099367877,2.38488,0.69559,2.48425,76.92,0.2,76.92026001,134.37,81.45488,1.53559,81.46935321,2.38488,0.69559,2.48425,79.07,0.84,79.0744617433,135.01,81.56488,1.4455900000000002,81.5776892285,2.38488,0.69559,2.48425,79.18,0.75,79.1835519537,134.04
2019-04-03 18:00:00,80.59664,17.58652,82.493054647,1.9766400000000002,0.57652,2.059,78.62,17.01,80.4390732169,133.97,79.22664,0.68652,79.2296143838,1.9766400000000002,0.57652,2.059,77.25,0.11,77.2500783171,133.96,81.34664,1.69652,81.3643289126,1.9766400000000002,0.57652,2.059,79.37,1.12,79.3779018367,134.02,81.46664,1.6065200000000002,81.4824787264,1.9766400000000002,0.57652,2.059,79.49,1.03,79.4966728864,133.96
2019-04-03 18:30:00,80.33192,17.82181,82.2850793435,1.41192,0.41181,1.47075,78.92,17.41,80.8175383194,133.97,78.99192,0.8918100000000001,78.9969540575,1.41192,0.41181,1.47075,77.58,0.48,77.5814849046,133.96,81.11192,1.97181,81.1358835582,1.41192,0.41181,1.47075,79.7,1.56,79.7152657902,134.02,81.25192,1.8818100000000002,81.2737086182,1.41192,0.41181,1.47075,79.84,1.47,79.8535315437,133.96
2019-04-03 19:00:00,80.52456,17.94383,82.4996108976,0.90456,0.26383,0.94225,79.62,17.68,81.5593452647,134.2,79.16456,0.93383,79.1700675664,0.90456,0.26383,0.94225,78.26,0.67,78.2628679515,134.12,81.30456,2.01383,81.3294964208,0.90456,0.26383,0.94225,80.4,1.75,80.4190431428,134.28,81.46456,1.93383,81.4875096838,0.90456,0.26383,0.94225,80.56,1.67,80.5773075996,134.06
2019-04-03 19:30:00,80.49216,17.74313,82.4245502485,0.6621600000000001,0.19313000000000002,0.6897500000000001,79.83,17.55,81.7363529894,134.01,79.19216,0.70313,79.1952814078,0.6621600000000001,0.19313000000000002,0.6897500000000001,78.53,0.51,78.5316560375,133.96,81.31216,1.8131300000000001,81.3323724249,0.6621600000000001,0.19313000000000002,0.6897500000000001,80.65,1.62,80.6662686629,134.28,81.46216,1.72313,81.4803822332,0.6621600000000001,0.19313000000000002,0.6897500000000001,80.8,1.53,80.8144844691,133.96
2019-04-03 20:00:00,80.42968,17.36074,82.2820072571,0.61968,0.18074,0.6455000000000001,79.81,17.18,81.6381559076,133.91,79.11968,0.44074,79.1209075722,0.61968,0.18074,0.6455000000000001,78.5,0.26,78.5004305721,133.96,81.23968,1.5107400000000002,81.2537257106,0.61968,0.18074,0.6455000000000001,80.62,1.33,80.6309698565,133.92,81.39968,1.4307400000000001,81.4122528926,0.61968,0.18074,0.6455000000000001,80.78,1.25,80.7896707507,133.86
2019-04-03 20:30:00,81.67352,4.54311,81.799778225,0.59352,0.17311,0.6182500000000001,81.08,4.37,81.1976803856,135.69,81.57352,3.83311,81.6635285636,0.59352,0.17311,0.6182500000000001,80.98,3.66,81.0626671163,135.65,83.73352,4.85311,83.8740427562,0.59352,0.17311,0.6182500000000001,83.14,4.68,83.2716158124,135.78,83.91352,4.78311,84.0497292087,0.59352,0.17311,0.6182500000000001,83.32,4.61,83.4474355508,135.58
2019-04-03 21:00:00,79.48936,5.02773,79.6482041365,0.60936,0.17773000000000003,0.63475,78.88,4.85,79.0289624125,136.67,79.42936,4.94773,79.5833101986,0.60936,0.17773000000000003,0.63475,78.82,4.77,78.964202649,136.67,81.56936,6.14773,81.8007033892,0.60936,0.17773000000000003,0.63475,80.96,5.97,81.1798158411,136.71,81.72936,6.08773,81.9557730887,0.60936,0.17773000000000003,0.63475,81.12,5.91,81.3350016905,136.58
2019-04-03 21:30:00,76.22648,6.31689,76.4877725683,0.60648,0.17689000000000002,0.63175,75.62,6.14,75.8688605424,136.47,76.13648,6.23689,76.3915072745,0.60648,0.17689000000000002,0.63175,75.53,6.06,75.7727160659,136.44,78.20648,7.46689,78.5621280278,0.60648,0.17689000000000002,0.63175,77.6,7.29,77.9416711394,136.55,78.36648,7.40689,78.715736718,0.60648,0.17689000000000002,0.63175,77.76,7.23,78.0953935901,136.45
2019-04-03 22:00:00,72.31816,7.38738,72.6944953146,0.60816,0.17738,0.6335000000000001,71.71,7.21,72.0715491716,136.47,72.21816,7.31738,72.5879238155,0.60816,0.17738,0.6335000000000001,71.61,7.14,71.9650727784,136.25,74.20816,8.56738,74.7010777074,0.60816,0.17738,0.6335000000000001,73.6,8.39,74.0766636668,136.72,74.33816,8.50738,74.82337567,0.60816,0.17738,0.6335000000000001,73.73,8.33,74.1990687273,136.19
2019-04-03 22:30:00,67.5544,8.99795,68.151009263,0.6444000000000001,0.18795,0.67125,66.91,8.81,67.4875114373,136.47,67.5144,8.94795,68.1047723479,0.6444000000000001,0.18795,0.67125,66.87,8.76,67.4413411788,136.33,69.3744,10.20795,70.1213920181,0.6444000000000001,0.18795,0.67125,68.73,10.02,69.4565569259,136.72,69.5144,10.16795,70.2541031867,0.6444000000000001,0.18795,0.67125,68.87,9.98,69.5893476044,136.29
2019-04-03 23:00:00,62.43096,10.70278,63.3417261073,0.6609600000000001,0.19278,0.6885,61.77,10.51,62.6577449323,137.12,62.40096,10.66278,63.3054080332,0.6609600000000001,0.19278,0.6885,61.74,10.47,62.6214699604,137.05,64.16096,11.96278,65.2666598919,0.6609600000000001,0.19278,0.6885,63.5,11.77,64.5815987724,137.12,64.28096,11.94278,65.3809743935,0.6609600000000001,0.19278,0.6885,63.62,11.75,64.6959573698,137.04
2019-04-03 23:30:00,57.82848,15.20789,59.7947574405,0.6784800000000001,0.19789,0.7067500000000001,57.15,15.01,59.0882611015,137.56,57.59848,11.17789,58.6730783508,0.6784800000000001,0.19789,0.7067500000000001,56.92,10.98,57.9693608728,137.51,59.23848,12.18789,60.4792706253,0.6784800000000001,0.19789,0.7067500000000001,58.56,11.99,59.7748584273,137.57,59.35848,12.00789,60.5608666563,0.6784800000000001,0.19789,0.7067500000000001,58.68,11.81,59.8566495888,137.51
2019-04-04 00:00:00,55.0988,25.7609,60.823529413,0.6888000000000001,0.20090000000000002,0.7175,54.41,25.56,60.1145714449,136.18,54.2588,8.1309,54.8646417308,0.6888000000000001,0.20090000000000002,0.7175,53.57,7.93,54.1537607189,136.08,55.8688,9.3609,56.647588318,0.6888000000000001,0.20090000000000002,0.7175,55.18,9.16,55.9351231339,136.45,55.9588,9.3209,56.7297670914,0.6888000000000001,0.20090000000000002,0.7175,55.27,9.12,56.0173839089,136.07
2019-04-04 00:30:00,52.9172,26.09335,59.0007878766,0.6972,0.20335,0.7262500000000001,52.22,25.89,58.2856800595,136.77,52.1372,8.40335,52.8100739922,0.6972,0.20335,0.7262500000000001,51.44,8.2,52.0894768643,136.53,53.6872,9.62335,54.5428667111,0.6972,0.20335,0.7262500000000001,52.99,9.42,53.8207813024,136.91,53.7772,9.58335,54.624425279,0.6972,0.20335,0.7262500000000001,53.08,9.38,53.9024192407,136.27
2019-04-04 01:00:00,51.95008,26.30419,58.2298997386,0.70008,0.20419,0.7292500000000001,51.25,26.1,57.5132376067,137.12,51.24008,8.57419,51.9525026593,0.70008,0.20419,0.7292500000000001,50.54,8.37,51.2283954463,137.12,52.75008,9.81419,53.655281803,0.70008,0.20419,0.7292500000000001,52.05,9.61,52.9297137721,137.12,52.87008,9.77419,53.7659757594,0.70008,0.20419,0.7292500000000001,52.17,9.57,53.0404920792,136.76
2019-04-04 01:30:00,52.97824,26.12657,59.070225778,0.7082400000000001,0.20657,0.73775,52.27,25.92,58.3438025843,137.12,52.25824,8.46657,52.9396491815,0.7082400000000001,0.20657,0.73775,51.55,8.26,52.2075674591,136.7,53.78824,9.68657,54.6534939474,0.7082400000000001,0.20657,0.73775,53.08,9.48,53.9199109792,137.12,53.91824,9.64657,54.774381945100004,0.7082400000000001,0.20657,0.73775,53.21,9.44,54.0408891489,136.12
2019-04-04 02:00:00,54.92584,25.94587,60.7456670863,0.70584,0.20587000000000003,0.7352500000000001,54.22,25.74,60.0196301222,136.15,54.12584,8.33587,54.7639779815,0.70584,0.20587000000000003,0.7352500000000001,53.42,8.13,54.035111733,136.07,55.71584,9.56587,56.531059567,0.70584,0.20587000000000003,0.7352500000000001,55.01,9.36,55.8006245485,136.35,55.83584,9.52587,56.6425919937,0.70584,0.20587000000000003,0.7352500000000001,55.13,9.32,55.9122464224,136.12
2019-04-04 02:30:00,55.22344,25.97517,61.027352736,0.7034400000000001,0.20517000000000002,0.73275,54.52,25.77,60.303592762,136.57,54.44344,8.31517,55.0747692792,0.7034400000000001,0.20517000000000002,0.73275,53.74,8.11,54.3485022793,136.32,56.03344,9.54517,56.8406251598,0.7034400000000001,0.20517000000000002,0.73275,55.33,9.34,56.1127837484,136.68,56.14344,9.50517,56.9423753611,0.7034400000000001,0.20517000000000002,0.73275,55.44,9.3,56.2146208739,136.26
2019-04-04 03:00:00,54.41792,26.43356,60.4982901527,0.6979200000000001,0.20356000000000002,0.727,53.72,26.23,59.7816970318,137.12,53.63792,8.66356,54.3330813943,0.6979200000000001,0.20356000000000002,0.727,52.94,8.46,53.6117076766,137.12,55.21792,9.90356,56.0990123781,0.6979200000000001,0.20356000000000002,0.727,54.52,9.7,55.3761717709,137.12,55.32792,9.86356,56.2002539799,0.6979200000000001,0.20356000000000002,0.727,54.63,9.66,55.4774954373,137.12
2019-04-04 03:30:00,53.12624,27.00307,59.5949927927,0.6962400000000001,0.20307000000000003,0.7252500000000001,52.43,26.8,58.8824668301,137.12,52.35624,9.11307,53.1434277382,0.6962400000000001,0.20307000000000003,0.7252500000000001,51.66,8.91,52.4227402946,137.12,53.91624,10.36307,54.9031342963,0.6962400000000001,0.20307000000000003,0.7252500000000001,53.22,10.16,54.1811221737,137.12,54.02624,10.32307,55.0036397229,0.6962400000000001,0.20307000000000003,0.7252500000000001,53.33,10.12,54.2817031789,137.12
2019-04-04 04:00:00,52.66928,27.01104,59.1916323276,0.68928,0.20104000000000002,0.718,51.98,26.81,58.486720715,137.85,51.89928,9.03104,52.6791699631,0.68928,0.20104000000000002,0.718,51.21,8.83,51.9656906045,137.56,53.45928,10.29104,54.4407946525,0.68928,0.20104000000000002,0.718,52.77,10.09,53.7259806797,137.85,53.55928,10.26104,54.5333422412,0.68928,0.20104000000000002,0.718,52.87,10.06,53.8185887961,137.48
2019-04-04 04:30:00,53.12048,27.11139,59.6390213129,0.6904800000000001,0.20139,0.7192500000000001,52.43,26.91,58.9326140605,138.17,52.34048,9.08139,53.1224763256,0.6904800000000001,0.20139,0.7192500000000001,51.65,8.88,52.4077942676,138.17,53.90048,10.35139,54.8854536208,0.6904800000000001,0.20139,0.7192500000000001,53.21,10.15,54.1694249554,138.17,54.00048,10.30139,54.974271038,0.6904800000000001,0.20139,0.7192500000000001,53.31,10.1,54.2583274715,138.17
2019-04-04 05:00:00,52.9676,26.86055,59.3890208377,0.6876,0.20055,0.71625,52.28,26.66,58.6852110842,137.86,52.1876,8.90055,52.9411501959,0.6876,0.20055,0.71625,51.5,8.7,52.229685046,137.33,53.7576,10.16055,54.709380677,0.6876,0.20055,0.71625,53.07,9.96,53.9965415559,138.07,53.8576,10.11055,54.7983968658,0.6876,0.20055,0.71625,53.17,9.91,54.0856450456,137.14
2019-04-04 05:30:00,53.81256,26.60908,60.0319477628,0.6825600000000001,0.19908,0.711,53.13,26.41,59.3319896852,137.13,53.05256,8.75908,53.7707690572,0.6825600000000001,0.19908,0.711,52.37,8.56,53.0649649015,137.12,54.62256,9.99908,55.5302229583,0.6825600000000001,0.19908,0.711,53.94,9.8,54.8230207121,137.14,54.73256,9.96908,55.6330448582,0.6825600000000001,0.19908,0.711,54.05,9.77,54.9259082765,137.14
2019-04-04 06:00:00,55.97568,25.72124,61.6024264019,0.65568,0.19124000000000002,0.683,55.32,25.53,60.9268684572,136.63,55.14568,8.05124,55.7303192903,0.65568,0.19124000000000002,0.683,54.49,7.86,55.0539707923,136.58,56.76568,9.26124,57.5161976507,0.65568,0.19124000000000002,0.683,56.11,9.07,56.8383409329,136.62,56.88568,9.22124,57.628221005,0.65568,0.19124000000000002,0.683,56.23,9.03,56.9504503933,136.37
2019-04-04 06:30:00,62.76008,22.65669,66.7244576101,0.6400800000000001,0.18669000000000002,0.6667500000000001,62.12,22.47,66.059028906,135.92,61.78008,5.19669,61.9982570058,0.6400800000000001,0.18669000000000002,0.6667500000000001,61.14,5.01,61.3449239954,135.88,63.55008,6.34669,63.8662128356,0.6400800000000001,0.18669000000000002,0.6667500000000001,62.91,6.16,63.2108669455,135.96,63.68008,6.29669,63.9906312968,0.6400800000000001,0.18669000000000002,0.6667500000000001,63.04,6.11,63.3354063696,135.83
2019-04-04 07:00:00,68.04672,21.21321,71.2766187558,0.69672,0.20321000000000003,0.72575,67.35,21.01,70.5509929058,135.92,66.92672,3.75321,67.0318762624,0.69672,0.20321000000000003,0.72575,66.23,3.55,66.3250736901,135.78,68.82672,4.88321,68.9997327956,0.69672,0.20321000000000003,0.72575,68.13,4.68,68.2905505908,136.05,68.94672,4.82321,69.1152194054,0.69672,0.20321000000000003,0.72575,68.25,4.62,68.4061905093,135.62
2019-04-04 07:30:00,74.56152,18.57961,76.8415393681,0.82152,0.23961000000000002,0.8557500000000001,73.74,18.34,75.9864672162,134.55,73.29152,1.48961,73.3066561907,0.82152,0.23961000000000002,0.8557500000000001,72.47,1.25,72.4807795212,134.43,75.32152,2.54961,75.3646593986,0.82152,0.23961000000000002,0.8557500000000001,74.5,2.31,74.5358041481,134.73,75.43152,2.49961,75.4729240169,0.82152,0.23961000000000002,0.8557500000000001,74.61,2.26,74.6442208078,134.23
2019-04-04 08:00:00,78.49288,16.81209,80.2731498128,1.17288,0.34209,1.2217500000000001,77.32,16.47,79.0546855031,134.24,77.11288,0.9320900000000001,77.118513041,1.17288,0.34209,1.2217500000000001,75.94,0.59,75.9422919064,134.24,79.25288,0.8120900000000001,79.2570405608,1.17288,0.34209,1.2217500000000001,78.08,0.47000000000000003,78.081414562,134.31,79.35288,0.74209,79.3563498522,1.17288,0.34209,1.2217500000000001,78.18,0.4,78.1810232729,134.23
2019-04-04 08:30:00,79.96704,15.74372,81.502099395,1.24704,0.36372000000000004,1.299,78.72,15.38,80.2083711342,134.71,78.55704,2.06372,78.5841426358,1.24704,0.36372000000000004,1.299,77.31,1.7000000000000002,77.3286887255,134.51,80.70704,1.03372,80.7136598266,1.24704,0.36372000000000004,1.299,79.46,0.67,79.4628246415,134.93,80.82704,1.12372,80.8348510347,1.24704,0.36372000000000004,1.299,79.58,0.76,79.5836289698,134.47
2019-04-04 09:00:00,79.60664,15.46402,81.094716515,1.31664,0.38402000000000003,1.3715,78.29,15.08,79.7291069811,134.56,78.18664,2.32402,78.2211719642,1.31664,0.38402000000000003,1.3715,76.87,1.94,76.8944763946,134.38,80.33664,1.32402,80.3475497788,1.31664,0.38402000000000003,1.3715,79.02,0.9400000000000001,79.0255907918,134.63,80.44664,1.40402,80.458891115,1.31664,0.38402000000000003,1.3715,79.13,1.02,79.1365737191,134.11
2019-04-04 09:30:00,81.44256,14.85408,82.7860753509,1.52256,0.44408000000000003,1.5859999999999999,79.92,14.41,81.2087095083,134.05,79.99256,2.9940800000000003,80.0485738187,1.52256,0.44408000000000003,1.5859999999999999,78.47,2.55,78.511422099,133.96,82.18256,1.99408,82.2067486475,1.52256,0.44408000000000003,1.5859999999999999,80.66,1.55,80.6748913851,134.24,82.28256,2.07408,82.3086963085,1.52256,0.44408000000000003,1.5859999999999999,80.76,1.63,80.7764476812,133.96
2019-04-04 10:00:00,82.1148,14.79015,83.4361367518,1.7147999999999999,0.5001500000000001,1.7862500000000001,80.4,14.29,81.660052045,135.01,80.6448,3.23015,80.7094643525,1.7147999999999999,0.5001500000000001,1.7862500000000001,78.93,2.73,78.9771979751,134.59,82.8348,2.24015,82.8650853078,1.7147999999999999,0.5001500000000001,1.7862500000000001,81.12,1.74,81.1386590966,135.01,82.9448,2.33015,82.9775237402,1.7147999999999999,0.5001500000000001,1.7862500000000001,81.23,1.83,81.2506110746,133.96
2019-04-04 10:30:00,82.33232,14.67526,83.6299836939,1.49232,0.43526000000000004,1.5545,80.84,14.24,82.084610007,135.01,80.85232,3.24526,80.9174231044,1.49232,0.43526000000000004,1.5545,79.36,2.81,79.4097330307,134.81,83.07232,2.25526,83.1029274325,1.49232,0.43526000000000004,1.5545,81.58,1.82,81.6002990191,135.01,83.16232,2.33526,83.1951014607,1.49232,0.43526000000000004,1.5545,81.67,1.9,81.6920981491,134.29
2019-04-04 11:00:00,83.0964,14.1027,84.2846239847,1.3464,0.3927,1.4025,81.75,13.71,82.8916557924,134.72,81.5664,3.7327,81.6517645752,1.3464,0.3927,1.4025,80.22,3.34,80.2895011817,134.66,83.8064,2.7427,83.8512676365,1.3464,0.3927,1.4025,82.46,2.35,82.4934791362,134.78,83.9064,2.8327,83.9542026956,1.3464,0.3927,1.4025,82.56,2.44,82.5960483316,134.65
2019-04-04 11:30:00,83.42776,13.91518,84.5802776837,1.45776,0.42518000000000006,1.5185,81.97,13.49,83.0726248532,134.99,81.93776,3.97518,82.034130518,1.45776,0.42518000000000006,1.5185,80.48,3.55,80.5582578014,134.79,84.17776,2.99518,84.231029804,1.45776,0.42518000000000006,1.5185,82.72,2.5700000000000003,82.7599136056,135.0,84.27776,3.08518,84.334211126,1.45776,0.42518000000000006,1.5185,82.82,2.66,82.8627057246,134.18
2019-04-04 12:00:00,83.06584,14.19837,84.2705612036,1.36584,0.39837000000000006,1.42275,81.7,13.8,82.8572869457,134.99,81.57584,3.68837,81.6591804083,1.36584,0.39837000000000006,1.42275,80.21,3.29,80.2774451512,135.01,83.79584,2.69837,83.8392748177,1.36584,0.39837000000000006,1.42275,82.43,2.3,82.4620815891,135.0,83.90584,2.78837,83.9521589559,1.36584,0.39837000000000006,1.42275,82.54,2.39,82.5745947613,134.99
2019-04-04 12:30:00,83.50904,13.93722,84.6640765794,1.2590400000000002,0.36722000000000005,1.3115,82.25,13.57,83.3619061682,134.53,82.02904,3.81722,82.1178091028,1.2590400000000002,0.36722000000000005,1.3115,80.77,3.45,80.8436478643,134.19,84.25904,2.84722,84.3071318659,1.2590400000000002,0.36722000000000005,1.3115,83.0,2.48,83.0370423365,134.71,84.37904,2.92722,84.4297992906,1.2590400000000002,0.36722000000000005,1.3115,83.12,2.56,83.1594131773,134.15
2019-04-04 13:00:00,83.92648,14.26064,85.1294302718,1.23648,0.36064,1.288,82.69,13.9,83.8501407274,135.29,82.43648,3.73064,82.5208513625,1.23648,0.36064,1.288,81.2,3.37,81.2699015626,135.1,84.67648,2.72064,84.7201755617,1.23648,0.36064,1.288,83.44,2.36,83.4733682081,135.53,84.79648,2.82064,84.8433794141,1.23648,0.36064,1.288,83.56,2.46,83.5962032631,135.01
2019-04-04 13:30:00,83.27856,14.86458,84.5947651705,1.31856,0.38458000000000003,1.3735,81.96,14.48,83.2292736962,135.96,81.79856,3.26458,81.8636787632,1.31856,0.38458000000000003,1.3735,80.48,2.88,80.5315143282,135.89,84.03856,2.25458,84.0687974093,1.31856,0.38458000000000003,1.3735,82.72,1.87,82.7411342683,135.99,84.14856,2.34458,84.1812164645,1.31856,0.38458000000000003,1.3735,82.83,1.96,82.8531864203,135.55
2019-04-04 14:00:00,82.69664,14.827770000000001,84.0154570925,1.46664,0.42777000000000004,1.5277500000000002,81.23,14.4,82.4965023501,135.02,81.21664,3.16777,81.278394298,1.46664,0.42777000000000004,1.5277500000000002,79.75,2.74,79.7970557101,135.02,83.43664,2.16777,83.4647957001,1.46664,0.42777000000000004,1.5277500000000002,81.97,1.74,81.9884656522,135.02,83.53664,2.24777,83.5668755696,1.46664,0.42777000000000004,1.5277500000000002,82.07,1.82,82.0901778534,135.02
2019-04-04 14:30:00,82.59576,14.36293,83.8352749632,1.17576,0.34293,1.22475,81.42,14.02,82.618259483,134.71,81.14576,3.36293,81.215415188,1.17576,0.34293,1.22475,79.97,3.02,80.0270035675,134.5,83.35576,2.37293,83.3895288508,1.17576,0.34293,1.22475,82.18,2.03,82.2050685785,134.79,83.46576,2.4529300000000003,83.5017961361,1.17576,0.34293,1.22475,82.29,2.11,82.3170468372,134.15
2019-04-04 15:00:00,82.2404,14.41845,83.4947608689,1.6404,0.47845000000000004,1.7087500000000002,80.6,13.94,81.7965989513,135.0,80.8104,3.56845,80.8891499743,1.6404,0.47845000000000004,1.7087500000000002,79.17,3.09,79.2302783032,134.92,82.9804,2.58845,83.0207616055,1.6404,0.47845000000000004,1.7087500000000002,81.34,2.11,81.3673626216,135.0,83.1004,2.66845,83.14323247,1.6404,0.47845000000000004,1.7087500000000002,81.46,2.19,81.4894330573,134.33
2019-04-04 15:30:00,82.54952,14.50611,83.8143811023,1.76952,0.5161100000000001,1.84325,80.78,13.99,81.9824889839,135.32,81.10952,3.7261100000000003,81.1950622289,1.76952,0.5161100000000001,1.84325,79.34,3.21,79.4049097978,135.1,83.30952,2.73611,83.3544385175,1.76952,0.5161100000000001,1.84325,81.54,2.22,81.5702151523,135.36,83.44952,2.81611,83.4970230832,1.76952,0.5161100000000001,1.84325,81.68,2.3,81.7123760516,135.01
2019-04-04 16:00:00,84.22304,14.59797,85.4787762837,1.67304,0.48797,1.74275,82.55,14.11,83.7472065206,135.01,82.77304,3.52797,82.8481908261,1.67304,0.48797,1.74275,81.1,3.04,81.1569565718,135.01,85.00304,2.53797,85.0409201559,1.67304,0.48797,1.74275,83.33,2.05,83.3552121946,135.01,85.13304,2.60797,85.1729769772,1.67304,0.48797,1.74275,83.46,2.12,83.4869211314,135.01
2019-04-04 16:30:00,85.18168,14.67799,86.43704066,1.02168,0.29799000000000003,1.06425,84.16,14.38,85.3796814236,134.87,83.76168,2.94799,83.8135411581,1.02168,0.29799000000000003,1.06425,82.74,2.65,82.7824262751,134.59,85.99168,1.94799,86.0137413107,1.02168,0.29799000000000003,1.06425,84.97,1.65,84.9860188502,134.93,86.14168,2.03799,86.1657846042,1.02168,0.29799000000000003,1.06425,85.12,1.74,85.137782447,134.27
2019-04-04 17:00:00,86.16304,14.74297,87.4152425293,1.07304,0.31297,1.11775,85.09,14.43,86.3048839869,134.87,84.75304,3.01297,84.8065786214,1.07304,0.31297,1.11775,83.68,2.7,83.7235474643,134.77,86.99304,2.01297,87.01632638,1.07304,0.31297,1.11775,85.92,1.7000000000000002,85.9368163246,135.04,87.16304,2.09297,87.1881647098,1.07304,0.31297,1.11775,86.09,1.78,86.1083997064,134.66
2019-04-04 17:30:00,86.85064,15.45477,88.2149850318,1.01064,0.29477000000000003,1.05275,85.84,15.16,87.1684071209,136.06,85.38064,2.55477,85.4188535194,1.01064,0.29477000000000003,1.05275,84.37,2.26,84.4002636252,136.05,87.67064,1.5247700000000002,87.6838984168,1.01064,0.29477000000000003,1.05275,86.66,1.23,86.6687285011,136.07,87.82064,1.60477,87.8353009715,1.01064,0.29477000000000003,1.05275,86.81,1.31,86.8198836673,135.83
2019-04-04 18:00:00,86.70928,16.06354,88.1846730189,0.86928,0.25354000000000004,0.9055000000000001,85.84,15.81,87.2837997569,136.06,85.26928,1.8335400000000002,85.2889909698,0.86928,0.25354000000000004,0.9055000000000001,84.4,1.58,84.414787804,136.05,87.53928,0.7735400000000001,87.5426976226,0.86928,0.25354000000000004,0.9055000000000001,86.67,0.52,86.671559926,136.07,87.71928,0.8635400000000001,87.7235303955,0.86928,0.25354000000000004,0.9055000000000001,86.85,0.61,86.8521421728,135.83
2019-04-04 18:30:00,86.4216,16.57755,87.9972051293,0.7116,0.20755,0.7412500000000001,85.71,16.37,87.2592745787,136.06,85.0316,1.28755,85.0413474938,0.7116,0.20755,0.7412500000000001,84.32,1.08,84.3269162249,136.05,87.2716,0.37755000000000005,87.2724166651,0.7116,0.20755,0.7412500000000001,86.56,0.17,86.5601669361,136.07,87.4516,0.40755,87.4525496459,0.7116,0.20755,0.7412500000000001,86.74,0.2,86.7402305738,136.07
