Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-04 19:00:00,85.71088,16.668590000000002,87.3166469979,0.68088,0.19859000000000002,0.70925,85.03,16.47,86.6104023775,136.06,84.34088,1.13859,84.3485650522,0.68088,0.19859000000000002,0.70925,83.66,0.9400000000000001,83.6652807322,136.05,86.56088,0.26859,86.5612967033,0.68088,0.19859000000000002,0.70925,85.88,0.07,85.8800285282,136.07,86.75088,0.24859000000000003,86.7512361743,0.68088,0.19859000000000002,0.70925,86.07,0.05,86.0700145231,135.64
2019-04-04 19:30:00,84.64288,16.88209,86.3100347437,0.69288,0.20209000000000002,0.7217500000000001,83.95,16.68,85.5910328247,135.78,83.30288,0.89209,83.3076565561,0.69288,0.20209000000000002,0.7217500000000001,82.61,0.6900000000000001,82.6128815621,135.78,85.50288,0.5520900000000001,85.5046623972,0.69288,0.20209000000000002,0.7217500000000001,84.81,0.35000000000000003,84.8107221995,135.78,85.68288,0.48209,85.6842362157,0.69288,0.20209000000000002,0.7217500000000001,84.99,0.28,84.9904612295,135.64
2019-04-04 20:00:00,84.45976,16.41118,86.0393973029,0.68976,0.20118000000000003,0.7185,83.77,16.21,85.3239532605,134.61,83.09976,1.09118,83.1069238141,0.68976,0.20118000000000003,0.7185,82.41,0.89,82.4148057087,134.52,85.30976,0.49118000000000006,85.3111739988,0.68976,0.20118000000000003,0.7185,84.62,0.29,84.620496926,134.65,85.48976,0.49118000000000006,85.4911710216,0.68976,0.20118000000000003,0.7185,84.8,0.29,84.8004958712,134.52
2019-04-04 20:30:00,84.52896,16.12678,86.0535769846,0.70896,0.20678000000000002,0.7385,83.82,15.92,85.3184552134,134.73,83.14896,1.34678,83.1598663145,0.70896,0.20678000000000002,0.7385,82.44,1.1400000000000001,82.4478817193,134.7,85.33896,0.49678000000000005,85.3404059297,0.70896,0.20678000000000002,0.7385,84.63,0.29,84.6304968673,134.75,85.51896,0.54678,85.5207079475,0.70896,0.20678000000000002,0.7385,84.81,0.34,84.8106815207,134.52
2019-04-04 21:00:00,81.48968,17.13574,83.2718531789,0.7396800000000001,0.21574000000000002,0.7705000000000001,80.75,16.92,82.5036296171,134.64,80.16968,0.57574,80.1717473169,0.7396800000000001,0.21574000000000002,0.7705000000000001,79.43,0.36,79.4308158085,134.56,82.29968,1.08574,82.3068415106,0.7396800000000001,0.21574000000000002,0.7705000000000001,81.56,0.87,81.5646400102,134.75,82.45968,1.00574,82.465813151,0.7396800000000001,0.21574000000000002,0.7705000000000001,81.72,0.79,81.7238184375,134.43
2019-04-04 21:30:00,77.72608,18.63344,79.928396696,0.7660800000000001,0.22344000000000003,0.798,76.96,18.41,79.1313446113,135.04,76.54608,1.42344,76.5593138997,0.7660800000000001,0.22344000000000003,0.798,75.78,1.2,75.7895005921,135.0,78.56608,2.50344,78.6059548533,0.7660800000000001,0.22344000000000003,0.798,77.8,2.2800000000000002,77.8334015703,135.06,78.74608,2.44344,78.7839800619,0.7660800000000001,0.22344000000000003,0.798,77.98,2.22,78.0115940101,134.84
2019-04-04 22:00:00,73.52104,20.16197,76.2354796467,0.76104,0.22197000000000003,0.7927500000000001,72.76,19.94,75.4428339871,135.04,72.41104,2.94197,72.4707796382,0.76104,0.22197000000000003,0.7927500000000001,71.65,2.7199999999999998,71.7016101632,135.0,74.35104,4.05197,74.4613699173,0.76104,0.22197000000000003,0.7927500000000001,73.59,3.83,73.6895989947,135.06,74.52104,4.00197,74.6284206356,0.76104,0.22197000000000003,0.7927500000000001,73.76,3.7800000000000002,73.8567938649,135.01
2019-04-04 22:30:00,68.38888,21.44134,71.6712631998,0.7588800000000001,0.22134,0.7905000000000001,67.63,21.22,70.8809233856,134.27,67.39888,4.4313400000000005,67.5443987274,0.7588800000000001,0.22134,0.7905000000000001,66.64,4.21,66.7728515192,134.24,69.20888,5.56134,69.4319636295,0.7588800000000001,0.22134,0.7905000000000001,68.45,5.34,68.657979143,134.33,69.38888,5.51134,69.6074100671,0.7588800000000001,0.22134,0.7905000000000001,68.63,5.29,68.8335746566,133.98
2019-04-04 23:00:00,63.64072,22.34896,67.4508506633,0.75072,0.21896000000000002,0.782,62.89,22.13,66.67000075,133.96,62.77072,5.35896,62.9990614343,0.75072,0.21896000000000002,0.782,62.02,5.14,62.2326280981,133.96,64.48072,6.50896,64.8084084977,0.75072,0.21896000000000002,0.782,63.73,6.29,64.0396517792,133.96,64.65072,6.45896,64.9725615995,0.75072,0.21896000000000002,0.782,63.9,6.24,64.2039531493,133.98
2019-04-04 23:30:00,58.92424,23.40707,63.4031307237,0.74424,0.21707,0.7752500000000001,58.18,23.19,62.6313699355,134.47,58.24424,6.32707,58.586886826,0.74424,0.21707,0.7752500000000001,57.5,6.11,57.8237157229,134.36,59.79424,7.47707,60.2599179635,0.74424,0.21707,0.7752500000000001,59.05,7.26,59.4946224461,134.61,59.99424,7.43707,60.4534436022,0.74424,0.21707,0.7752500000000001,59.25,7.22,59.6882810944,134.17
2019-04-05 00:00:00,55.01776,24.90518,60.392233824,0.7377600000000001,0.21518,0.7685000000000001,54.28,24.69,59.6314891647,135.11,54.38776,7.62518,54.9196850669,0.7377600000000001,0.21518,0.7685000000000001,53.65,7.41,54.1593076027,135.01,55.89776,8.82518,56.5901349623,0.7377600000000001,0.21518,0.7685000000000001,55.16,8.61,55.8279293902,135.13,56.07776,8.79518,56.7632835365,0.7377600000000001,0.21518,0.7685000000000001,55.34,8.58,56.001178559,135.01
2019-04-05 00:30:00,52.63344,25.44392,58.4608593095,0.7334400000000001,0.21392000000000003,0.764,51.9,25.23,57.707563629,135.01,52.07344,8.20392,52.7157230511,0.7334400000000001,0.21392000000000003,0.764,51.34,7.99,51.9580186304,135.01,53.51344,9.40392,54.3334332801,0.7334400000000001,0.21392000000000003,0.764,52.78,9.19,53.5741028856,135.04,53.71344,9.36392,54.5235420199,0.7334400000000001,0.21392000000000003,0.764,52.98,9.15,53.7643273928,135.01
2019-04-05 01:00:00,51.53152,25.58336,57.5326504031,0.7315200000000001,0.21336000000000002,0.762,50.8,25.37,56.7827165606,135.01,50.99152,8.34336,51.6695922957,0.7315200000000001,0.21336000000000002,0.762,50.26,8.13,50.9133037624,135.01,52.42152,9.54336,53.2831256516,0.7315200000000001,0.21336000000000002,0.762,51.69,9.33,52.525279628,135.04,52.61152,9.51336,53.4647178539,0.7315200000000001,0.21336000000000002,0.762,51.88,9.3,52.7069672814,135.01
2019-04-05 01:30:00,52.60912,25.33266,58.3906085758,0.7291200000000001,0.21266000000000002,0.7595000000000001,51.88,25.12,57.6415544551,134.36,52.08912,8.24266,52.7372531163,0.7291200000000001,0.21266000000000002,0.7595000000000001,51.36,8.03,51.9839446368,134.11,53.50912,9.44266,54.335897444,0.7291200000000001,0.21266000000000002,0.7595000000000001,52.78,9.23,53.5809789011,134.46,53.71912,9.402660000000001,54.5358035482,0.7291200000000001,0.21266000000000002,0.7595000000000001,52.99,9.19,53.781002222,133.96
2019-04-05 02:00:00,54.32952,24.95986,59.7887226377,0.71952,0.20986000000000002,0.7495,53.61,24.75,59.0473928298,133.96,53.78952,7.99986,54.3811568638,0.71952,0.20986000000000002,0.7495,53.07,7.79,53.6386893949,133.96,55.24952,9.17986,56.0069575129,0.71952,0.20986000000000002,0.7495,54.53,8.97,55.2628428512,133.96,55.46952,9.13986,56.2174767297,0.71952,0.20986000000000002,0.7495,54.75,8.93,55.4734837558,133.96
2019-04-05 02:30:00,54.5028,25.0679,59.9912895198,0.7128,0.2079,0.7425,53.79,24.86,59.2569295526,134.15,53.9528,7.9879,54.5409128476,0.7128,0.2079,0.7425,53.24,7.78,53.805445821,133.96,55.4128,9.1779,56.1677153911,0.7128,0.2079,0.7425,54.7,8.97,55.4305953423,134.32,55.6328,9.1479,56.3798945569,0.7128,0.2079,0.7425,54.92,8.94,55.6428791491,133.96
2019-04-05 03:00:00,53.67344,25.55517,59.4466557105,0.7034400000000001,0.20517000000000002,0.73275,52.97,25.35,58.7234484682,135.01,53.14344,8.35517,53.7962273841,0.7034400000000001,0.20517000000000002,0.73275,52.44,8.15,53.0695402279,134.94,54.59344,9.55517,55.4233250966,0.7034400000000001,0.20517000000000002,0.73275,53.89,9.35,54.695105814,135.01,54.81344,9.52517,55.6348997318,0.7034400000000001,0.20517000000000002,0.73275,54.11,9.32,54.9067800914,134.73
2019-04-05 03:30:00,53.0932,25.9851,59.1110252681,0.7032,0.2051,0.7325,52.39,25.78,58.3893868781,135.88,52.5432,8.5551,53.2351162509,0.7032,0.2051,0.7325,51.84,8.35,52.508171745,135.75,53.9932,9.7651,54.869142733,0.7032,0.2051,0.7325,53.29,9.56,54.1407212734,135.92,54.2032,9.7451,55.0722603881,0.7032,0.2051,0.7325,53.5,9.54,54.3439196231,135.22
2019-04-05 04:00:00,52.7272,26.37335,58.9551627092,0.6972,0.20335,0.7262500000000001,52.03,26.17,58.2407915468,136.07,52.1872,8.85335,52.9328409408,0.6972,0.20335,0.7262500000000001,51.49,8.65,52.2115178864,136.07,53.6472,10.07335,54.5847455619,0.6972,0.20335,0.7262500000000001,52.95,9.87,53.8620404367,136.07,53.8372,10.04335,54.7659838135,0.6972,0.20335,0.7262500000000001,53.14,9.84,54.04336407,136.07
2019-04-05 04:30:00,53.2448,25.92265,59.2198658396,0.6948000000000001,0.20265000000000002,0.72375,52.55,25.72,58.5065885179,136.07,52.7048,8.50265,53.386243547,0.6948000000000001,0.20265000000000002,0.72375,52.01,8.3,52.6681127439,135.86,54.1548,9.71265,55.0188870577,0.6948000000000001,0.20265000000000002,0.72375,53.46,9.51,54.2992790007,136.07,54.3648,9.67265,55.2185805419,0.6948000000000001,0.20265000000000002,0.72375,53.67,9.47,54.4990807262,135.36
2019-04-05 05:00:00,53.12144,25.97167,59.1304915442,0.69144,0.20167000000000002,0.7202500000000001,52.43,25.77,58.420867847,136.07,52.59144,8.56167,53.2837850989,0.69144,0.20167000000000002,0.7202500000000001,51.9,8.36,52.5689984687,135.74,54.04144,9.77167,54.9177819277,0.69144,0.20167000000000002,0.7202500000000001,53.35,9.57,54.2015442584,136.07,54.26144,9.75167,55.1307440423,0.69144,0.20167000000000002,0.7202500000000001,53.57,9.55,54.4145881175,135.36
2019-04-05 05:30:00,54.0408,25.4144,59.7185046028,0.7008,0.2044,0.73,53.34,25.21,58.9974550299,135.39,53.4808,8.0544,54.0839100657,0.7008,0.2044,0.73,52.78,7.85,53.3605743972,135.22,54.9508,9.2444,55.7229696983,0.7008,0.2044,0.73,54.25,9.04,54.9980372377,135.48,55.1608,9.2244,55.9267682957,0.7008,0.2044,0.73,54.46,9.02,55.2019202565,135.08
2019-04-05 06:00:00,56.68024,24.44132,61.7254220707,0.6902400000000001,0.20132000000000003,0.719,55.99,24.24,61.0119471907,135.24,56.01024,7.16132,56.4661977558,0.6902400000000001,0.20132000000000003,0.719,55.32,6.96,55.7561117726,135.22,57.57024,8.33132,58.1699529534,0.6902400000000001,0.20132000000000003,0.719,56.88,8.13,57.4580829823,135.27,57.76024,8.30132,58.3537251476,0.6902400000000001,0.20132000000000003,0.719,57.07,8.1,57.6419543388,135.2
2019-04-05 06:30:00,62.74624,22.23432,66.5691792048,0.66624,0.19432000000000002,0.6940000000000001,62.08,22.04,65.8763083362,135.83,61.91624,4.86432,62.107023635,0.66624,0.19432000000000002,0.6940000000000001,61.25,4.67,61.4277738486,135.6,63.62624,5.99432,63.907982981800004,0.66624,0.19432000000000002,0.6940000000000001,62.96,5.8,63.2265893434,135.89,63.80624,5.95432,64.0834626842,0.66624,0.19432000000000002,0.6940000000000001,63.14,5.76,63.4021860822,135.45
2019-04-05 07:00:00,68.11488,20.85684,71.2365401476,0.67488,0.19684000000000001,0.7030000000000001,67.44,20.66,70.5336033391,135.83,67.12488,3.44684,67.2133187769,0.67488,0.19684000000000001,0.7030000000000001,66.45,3.25,66.5294295782,135.7,68.96488,4.56684,69.115922196,0.67488,0.19684000000000001,0.7030000000000001,68.29,4.37,68.4296792335,135.89,69.13488,4.51684,69.282273896,0.67488,0.19684000000000001,0.7030000000000001,68.46,4.32,68.5961660736,135.61
2019-04-05 07:30:00,74.80112,18.43491,77.0392981534,0.77112,0.22491000000000003,0.80325,74.03,18.21,76.2367693439,134.81,73.59112,1.31491,73.6028663244,0.77112,0.22491000000000003,0.80325,72.82,1.09,72.8281573294,134.61,75.61112,2.36491,75.6480949328,0.77112,0.22491000000000003,0.80325,74.84,2.14,74.8705896865,134.86,75.77112,2.28491,75.8055633827,0.77112,0.22491000000000003,0.80325,75.0,2.06,75.0282853329,134.48
2019-04-05 08:00:00,79.6588,16.1834,81.2860803151,0.8688,0.2534,0.905,78.79,15.93,80.3842584092,134.93,78.2988,1.4834,78.3128505228,0.8688,0.2534,0.905,77.43,1.23,77.439768853,134.8,80.4488,0.6434000000000001,80.4513727975,0.8688,0.2534,0.905,79.58,0.39,79.5809556364,135.06,80.5788,0.6734,80.5816137652,0.8688,0.2534,0.905,79.71,0.42,79.7111065034,134.74
2019-04-05 08:30:00,81.1944,15.16295,82.5980970971,1.0044,0.29295000000000004,1.04625,80.19,14.87,81.5570536496,135.01,79.7644,2.63295,79.8078438066,1.0044,0.29295000000000004,1.04625,78.76,2.34,78.7947536325,135.01,81.9544,1.61295,81.9702707514,1.0044,0.29295000000000004,1.04625,80.95,1.32,80.9607614836,135.06,82.0544,1.6929500000000002,82.0718626514,1.0044,0.29295000000000004,1.04625,81.05,1.4,81.0620903999,135.01
2019-04-05 09:00:00,79.91584,15.33462,81.3737798892,1.21584,0.35462000000000005,1.2665,78.7,14.98,80.1129852146,135.5,78.47584,2.63462,78.5200527652,1.21584,0.35462000000000005,1.2665,77.26,2.2800000000000002,77.2936349255,135.01,80.64584,1.61462,80.6620016306,1.21584,0.35462000000000005,1.2665,79.43,1.26,79.4399930765,135.73,80.73584,1.70462,80.7538332827,1.21584,0.35462000000000005,1.2665,79.52,1.35,79.5314585557,135.01
2019-04-05 09:30:00,79.96752,15.29636,81.4173377371,1.42752,0.41636,1.487,78.54,14.88,79.9371378022,135.06,78.51752,2.71636,78.5644929889,1.42752,0.41636,1.487,77.09,2.3,77.1243029142,135.01,80.69752,1.70636,80.7155585906,1.42752,0.41636,1.487,79.27,1.29,79.2804957099,135.06,80.79752,1.7863600000000002,80.8172649884,1.42752,0.41636,1.487,79.37,1.37,79.3818228564,135.01
2019-04-05 10:00:00,80.13504,15.20397,81.5646083762,1.86504,0.5439700000000001,1.9427500000000002,78.27,14.66,79.6310774761,135.06,78.67504,3.08397,78.7354608163,1.86504,0.5439700000000001,1.9427500000000002,76.81,2.54,76.8519856607,135.01,80.84504,2.07397,80.8716380702,1.86504,0.5439700000000001,1.9427500000000002,78.98,1.53,78.9948181845,135.06,80.93504,2.16397,80.9639639961,1.86504,0.5439700000000001,1.9427500000000002,79.07,1.62,79.0865936806,135.01
2019-04-05 10:30:00,80.42984,15.15162,81.8445523603,1.47984,0.43162000000000006,1.5415,78.95,14.72,80.3105279524,135.06,78.97984,2.89162,79.0327564536,1.47984,0.43162000000000006,1.5415,77.5,2.46,77.5390327513,135.01,81.15984,1.88162,81.1816489279,1.47984,0.43162000000000006,1.5415,79.68,1.45,79.6931923065,135.16,81.24984,1.96162,81.2735163079,1.47984,0.43162000000000006,1.5415,79.77,1.53,79.7846714601,135.01
2019-04-05 11:00:00,80.61304,14.28797,81.8694589256,1.19304,0.34797,1.24275,79.42,13.94,80.6341118882,135.06,79.19304,3.51797,79.2711403814,1.19304,0.34797,1.24275,78.0,3.17,78.0643894487,135.01,81.36304,2.51797,81.4019929176,1.19304,0.34797,1.24275,80.17,2.17,80.1993628404,135.01,81.46304,2.60797,81.5047752807,1.19304,0.34797,1.24275,80.27,2.26,80.3018088215,135.01
2019-04-05 11:30:00,80.2192,14.8356,81.5795015675,1.2192,0.3556,1.27,79.0,14.48,80.3160656407,135.06,78.8192,3.0456,78.8780195492,1.2192,0.3556,1.27,77.6,2.69,77.6466103574,135.01,80.9892,2.0456,81.0150294452,1.2192,0.3556,1.27,79.77,1.69,79.7879000852,135.01,81.0992,2.1156,81.1267896813,1.2192,0.3556,1.27,79.88,1.76,79.8993867311,135.01
2019-04-05 12:00:00,79.85048,14.79264,81.2091211281,1.38048,0.40264000000000005,1.438,78.47,14.39,79.7785246793,135.06,78.47048,3.20264,78.5358079757,1.38048,0.40264000000000005,1.438,77.09,2.8,77.1408328967,135.01,80.61048,2.20264,80.6405673889,1.38048,0.40264000000000005,1.438,79.23,1.8,79.2504441628,135.01,80.74048,2.28264,80.7727401788,1.38048,0.40264000000000005,1.438,79.36,1.88,79.3822650219,135.01
2019-04-05 12:30:00,79.7652,15.4786,81.2531487944,1.9152,0.5586,1.995,77.85,14.92,79.2668209278,135.36,78.4152,2.8986,78.4687547563,1.9152,0.5586,1.995,76.5,2.34,76.535779868,135.18,80.5452,1.8786,80.5671048319,1.9152,0.5586,1.995,78.63,1.32,78.64107896,135.51,80.6652,1.9586000000000001,80.6889744947,1.9152,0.5586,1.995,78.75,1.4,78.7624434613,135.01
2019-04-05 13:00:00,79.26976,16.25118,80.9184509358,2.12976,0.6211800000000001,2.2185,77.14,15.63,78.7075377585,136.07,77.93976,2.33118,77.9746150298,2.12976,0.6211800000000001,2.2185,75.81,1.71,75.8292832618,135.93,80.04976,1.29118,80.060172507,2.12976,0.6211800000000001,2.2185,77.92,0.67,77.9228804652,136.07,80.16976,1.38118,80.1816567343,2.12976,0.6211800000000001,2.2185,78.04,0.76,78.0437005786,135.73
2019-04-05 13:30:00,79.00408,16.78244,80.7669174167,2.13408,0.6224400000000001,2.223,76.87,16.16,78.5502546145,136.07,77.65408,1.87244,77.6766513967,2.13408,0.6224400000000001,2.223,75.52,1.25,75.5303442333,136.07,79.77408,0.8424400000000001,79.778528095,2.13408,0.6224400000000001,2.223,77.64,0.22,77.6403116944,136.07,79.88408,0.91244,79.889290798,2.13408,0.6224400000000001,2.223,77.75,0.29,77.7505408341,136.05
2019-04-05 14:00:00,77.42456,16.85883,79.2387698047,1.74456,0.50883,1.81725,75.68,16.35,77.4259962803,136.07,76.09456,1.6088300000000002,76.1115654521,1.74456,0.50883,1.81725,74.35,1.1,74.3581367437,136.07,78.19456,0.64883,78.1972518313,1.74456,0.50883,1.81725,76.45,0.14,76.4501281883,136.07,78.30456,0.64883,78.30724805,1.74456,0.50883,1.81725,76.56,0.14,76.5601280041,136.05
2019-04-05 14:30:00,76.7864,17.1352,78.6750678678,1.5264,0.44520000000000004,1.5899999999999999,75.26,16.69,77.0884148235,136.07,75.4264,1.2352,75.436513281,1.5264,0.44520000000000004,1.5899999999999999,73.9,0.79,73.9042224775,136.07,77.5364,0.7052,77.53960686,1.5264,0.44520000000000004,1.5899999999999999,76.01,0.26,76.010444677,136.07,77.6164,0.6552,77.619165391,1.5264,0.44520000000000004,1.5899999999999999,76.09,0.21,76.0902897879,136.05
2019-04-05 15:00:00,74.91248,18.17364,77.0854126966,2.17248,0.6336400000000001,2.263,72.74,17.54,74.8248568325,136.07,73.59248,0.7736400000000001,73.5965463279,2.17248,0.6336400000000001,2.263,71.42,0.14,71.4201372163,136.07,75.64248,1.71364,75.6618883098,2.17248,0.6336400000000001,2.263,73.47,1.08,73.4779375051,136.24,75.72248,1.64364,75.7403164094,2.17248,0.6336400000000001,2.263,73.55,1.01,73.5569344114,136.05
2019-04-05 15:30:00,74.26304,18.77297,76.5991090853,1.5530400000000002,0.45297000000000004,1.61775,72.71,18.32,74.9824412779,137.01,72.98304,1.13297,72.9918334381,1.5530400000000002,0.45297000000000004,1.61775,71.43,0.68,71.4332366619,136.78,75.03304,2.22297,75.0659622416,1.5530400000000002,0.45297000000000004,1.61775,73.48,1.77,73.5013149542,137.1,75.12304,2.15297,75.1538849206,1.5530400000000002,0.45297000000000004,1.61775,73.57,1.7000000000000002,73.589638537,136.48
2019-04-05 16:00:00,75.09664,18.88777,77.435477624,1.22664,0.35777000000000003,1.27775,73.87,18.53,76.1586357546,137.01,73.79664,1.25777,73.8073577678,1.22664,0.35777000000000003,1.27775,72.57,0.9,72.5755806039,136.78,75.85664,2.36777,75.8935844908,1.22664,0.35777000000000003,1.27775,74.63,2.01,74.6570626264,137.02,75.96664,2.28777,76.0010808111,1.22664,0.35777000000000003,1.27775,74.74,1.9300000000000002,74.7649149,136.48
2019-04-05 16:30:00,76.4856,18.6908,78.7362242681,1.0656,0.3108,1.11,75.42,18.38,77.6273199331,136.33,75.1656,1.2108,75.1753514125,1.0656,0.3108,1.11,74.1,0.9,74.1054653855,136.33,77.2556,2.2908,77.2895561897,1.0656,0.3108,1.11,76.19,1.98,76.2157234434,136.33,77.3656,2.2208,77.3974677622,1.0656,0.3108,1.11,76.3,1.9100000000000001,76.323902547,136.29
2019-04-05 17:00:00,76.30752,19.00511,78.6386152896,0.9775200000000001,0.28511000000000003,1.01825,75.33,18.72,77.62117816680001,136.07,74.99752,1.60511,75.0146944556,0.9775200000000001,0.28511000000000003,1.01825,74.02,1.32,74.0317688563,136.07,77.07752,2.69511,77.1246245194,0.9775200000000001,0.28511000000000003,1.01825,76.1,2.41,76.1381514091,136.07,77.19752,2.63511,77.2424811801,0.9775200000000001,0.28511000000000003,1.01825,76.22,2.35,76.2562187628,135.8
2019-04-05 17:30:00,76.08408,19.36619,78.510104729,1.08408,0.31619,1.12925,75.0,19.05,77.3815384959,136.07,74.80408,1.95619,74.8296536405,1.08408,0.31619,1.12925,73.72,1.6400000000000001,73.7382397403,135.82,76.87408,3.04619,76.9344100475,1.08408,0.31619,1.12925,75.79,2.73,75.8391521577,136.07,76.98408,2.98619,77.0419749498,1.08408,0.31619,1.12925,75.9,2.67,75.9469479308,135.61
2019-04-05 18:00:00,75.87896,19.88178,78.4404343859,0.82896,0.24178000000000002,0.8635,75.05,19.64,77.5772653553,136.07,74.61896,2.39178,74.65728231759999,0.82896,0.24178000000000002,0.8635,73.79,2.15,73.82131535,136.07,76.66896,3.50178,76.7488885304,0.82896,0.24178000000000002,0.8635,75.84,3.26,75.9100335924,136.07,76.78896,3.44178,76.8660538043,0.82896,0.24178000000000002,0.8635,75.96,3.2,76.0273740175,135.98
2019-04-05 18:30:00,74.61696,20.78578,77.4579845455,0.8769600000000001,0.25578,0.9135000000000001,73.74,20.53,76.5445523862,136.07,73.34696,3.30578,73.4214186913,0.8769600000000001,0.25578,0.9135000000000001,72.47,3.05,72.5341533348,135.92,75.39696,4.41578,75.5261589799,0.8769600000000001,0.25578,0.9135000000000001,74.52,4.16,74.6360234739,136.2,75.49696,4.35578,75.622508479,0.8769600000000001,0.25578,0.9135000000000001,74.62,4.1,74.7325524788,135.78
2019-04-05 19:00:00,73.0784,21.13995,76.07463462,0.7884,0.22995000000000002,0.82125,72.29,20.91,75.2533866348,135.92,71.83840000000001,3.7399500000000003,71.9356861409,0.7884,0.22995000000000002,0.82125,71.05,3.51,71.1366473767,135.62,73.83840000000001,4.86995,73.9988224742,0.7884,0.22995000000000002,0.82125,73.05,4.64,73.1972137448,136.0,73.9684,4.81995,74.1252731298,0.7884,0.22995000000000002,0.82125,73.18,4.59,73.3238058205,135.18
2019-04-05 19:30:00,71.59104,21.45572,74.7370385351,0.6710400000000001,0.19572,0.6990000000000001,70.92,21.26,74.0380577811,134.92,70.39104,4.36572,70.5262931353,0.6710400000000001,0.19572,0.6990000000000001,69.72,4.17,69.8445939211,134.76,72.35104,5.47572,72.5579526902,0.6710400000000001,0.19572,0.6990000000000001,71.68,5.28,71.874201213,134.92,72.46104,5.43572,72.6646363082,0.6710400000000001,0.19572,0.6990000000000001,71.79,5.24,71.980981516,134.44
2019-04-05 20:00:00,72.26088,20.91234,75.2260642507,0.5908800000000001,0.17234000000000002,0.6155,71.67,20.74,74.6105656057,133.96,71.05088,3.96234,71.1612794085,0.5908800000000001,0.17234000000000002,0.6155,70.46,3.79,70.5618572601,133.96,73.03088,5.04234,73.2047445611,0.5908800000000001,0.17234000000000002,0.6155,72.44,4.87,72.6035157551,133.98,73.15088,5.01234,73.3224031047,0.5908800000000001,0.17234000000000002,0.6155,72.56,4.84,72.7212431137,133.96
2019-04-05 20:30:00,73.38032,20.33801,76.1466086839,0.6103200000000001,0.17801,0.63575,72.77,20.16,75.5109164293,133.96,72.13032,3.4380100000000002,72.2122079434,0.6103200000000001,0.17801,0.63575,71.52,3.26,71.5942595464,133.96,74.13032,4.51801,74.2678716382,0.6103200000000001,0.17801,0.63575,73.52,4.34,73.6479870736,133.98,74.24032,4.46801,74.3746477441,0.6103200000000001,0.17801,0.63575,73.63,4.29,73.7548710256,133.96
2019-04-05 21:00:00,71.38872,21.04046,74.4247962728,0.61872,0.18046,0.6445000000000001,70.77,20.86,73.7802988609,133.96,70.15872,4.06046,70.2761220291,0.61872,0.18046,0.6445000000000001,69.54,3.88,69.6481586261,133.96,72.12872,5.16046,72.3130873096,0.61872,0.18046,0.6445000000000001,71.51,4.98,71.6831953808,134.08,72.23872,5.13046,72.4206758257,0.61872,0.18046,0.6445000000000001,71.62,4.95,71.7908552672,133.96
2019-04-05 21:30:00,68.63504,22.46522,72.2181059392,0.63504,0.18522000000000002,0.6615,68.0,22.28,71.5569591305,134.75,67.44504,5.31522,67.6541571838,0.63504,0.18522000000000002,0.6615,66.81,5.13,67.0066638477,134.71,69.35504,6.44522,69.6538759456,0.63504,0.18522000000000002,0.6615,68.72,6.26,69.0045360828,134.81,69.44504,6.39522,69.7388874262,0.63504,0.18522000000000002,0.6615,68.81,6.21,69.0896533498,134.62
2019-04-05 22:00:00,65.15984,23.42662,69.2431315977,0.6398400000000001,0.18662,0.6665,64.52,23.24,68.5778973139,133.97,64.03984,6.38662,64.3575172163,0.6398400000000001,0.18662,0.6665,63.4,6.2,63.7024332345,133.96,65.87984,7.55662,66.3118075779,0.6398400000000001,0.18662,0.6665,65.24,7.37,65.6549655396,134.05,65.94984,7.50662,66.3756788278,0.6398400000000001,0.18662,0.6665,65.31,7.32,65.7189356274,133.96
2019-04-05 22:30:00,61.89576,24.69543,66.6404484443,0.6357600000000001,0.18543,0.66225,61.26,24.51,65.9812677962,135.05,60.81576,7.38543,61.2625598605,0.6357600000000001,0.18543,0.66225,60.18,7.2,60.6091775229,134.94,62.58576,8.58543,63.1718842767,0.6357600000000001,0.18543,0.66225,61.95,8.4,62.5168977157,135.11,62.64576,8.54543,63.2259094032,0.6357600000000001,0.18543,0.66225,62.01,8.36,62.5709972751,134.86
2019-04-05 23:00:00,57.8112,26.1541,63.4521220469,0.6312,0.1841,0.6575000000000001,57.18,25.97,62.8012205295,136.07,56.7912,8.594100000000001,57.4377833159,0.6312,0.1841,0.6575000000000001,56.16,8.41,56.786210474,135.97,58.5012,9.8341,59.322002025,0.6312,0.1841,0.6575000000000001,57.87,9.65,58.669066807,136.07,58.5512,9.7841,59.3630494015,0.6312,0.1841,0.6575000000000001,57.92,9.6,58.7101899162,135.82
2019-04-05 23:30:00,53.61496,27.55228,60.2801133791,0.6249600000000001,0.18228000000000003,0.651,52.99,27.37,59.6410680656,136.79,52.67496,9.77228,53.5737703303,0.6249600000000001,0.18228000000000003,0.651,52.05,9.59,52.9260861958,136.69,54.30496,11.04228,55.4162487742,0.6249600000000001,0.18228000000000003,0.651,53.68,10.86,54.767526875,136.91,54.33496,11.00228,55.4376951487,0.6249600000000001,0.18228000000000003,0.651,53.71,10.82,54.7890180602,136.61
2019-04-06 00:00:00,50.598,28.65025,58.146319136,0.618,0.18025000000000002,0.64375,49.98,28.47,57.519920897,137.82,49.738,10.64025,50.8633813668,0.618,0.18025000000000002,0.64375,49.12,10.46,50.2213699534,137.65,51.308,11.94025,52.6790322051,0.618,0.18025000000000002,0.64375,50.69,11.76,52.0362729257,137.84,51.348,11.90025,52.7089466226,0.618,0.18025000000000002,0.64375,50.73,11.72,52.0662203353,137.38
2019-04-06 00:30:00,48.2056,29.29955,56.4113774124,0.6156,0.17955000000000002,0.6412500000000001,47.59,29.12,55.7923157791,138.17,47.4056,11.23955,48.7197946995,0.6156,0.17955000000000002,0.6412500000000001,46.79,11.06,48.0793895552,138.17,48.9156,12.53955,50.4972894081,0.6156,0.17955000000000002,0.6412500000000001,48.3,12.36,49.856389761,138.17,48.9556,12.50955,50.5286019257,0.6156,0.17955000000000002,0.6412500000000001,48.34,12.33,49.8877189296,138.08
2019-04-06 01:00:00,46.86272,29.65871,55.4594771402,0.61272,0.17871,0.6382500000000001,46.25,29.48,54.8464483809,138.17,46.12272,11.56871,47.551449518,0.61272,0.17871,0.6382500000000001,45.51,11.39,46.9136675181,138.17,47.60272,12.87871,49.3140965918,0.61272,0.17871,0.6382500000000001,46.99,12.7,48.6759704577,138.17,47.65272,12.85871,49.3571488871,0.61272,0.17871,0.6382500000000001,47.04,12.68,48.7190311891,138.17
2019-04-06 01:30:00,48.02128,29.63829,56.4311223259,0.61128,0.17829,0.63675,47.41,29.46,55.8175572737,138.17,47.25128,11.61829,48.6586901197,0.61128,0.17829,0.63675,46.64,11.44,48.0225280467,138.17,48.75128,12.92829,50.436375603,0.61128,0.17829,0.63675,48.14,12.75,49.7998202808,138.17,48.811280000000004,12.89829,50.4867006266,0.61128,0.17829,0.63675,48.2,12.72,49.8501594782,138.09
2019-04-06 02:00:00,49.87272,29.05871,57.720852619,0.61272,0.17871,0.6382500000000001,49.26,28.88,57.1016812362,137.26,49.05272,11.12871,50.299279574,0.61272,0.17871,0.6382500000000001,48.44,10.95,49.662220047,137.13,50.59272,12.42871,52.0969879097,0.61272,0.17871,0.6382500000000001,49.98,12.25,51.4593324869,137.26,50.64272,12.39871,52.1384032999,0.61272,0.17871,0.6382500000000001,50.03,12.22,51.5007698972,137.12
2019-04-06 02:30:00,49.45824,29.49032,57.5829530122,0.61824,0.18032,0.644,48.84,29.31,56.9598253157,137.87,48.65824,11.49032,49.9965176147,0.61824,0.18032,0.644,48.04,11.31,49.3533960331,137.78,50.18824,12.80032,51.7948610038,0.61824,0.18032,0.644,49.57,12.62,51.1512394767,138.07,50.23824,12.76032,51.833449864,0.61824,0.18032,0.644,49.62,12.58,51.1898505565,137.67
2019-04-06 03:00:00,48.5228,29.96165,57.0277352747,0.6228,0.18165,0.64875,47.9,29.78,56.402645328,138.17,47.7428,11.861650000000001,49.1942445065,0.6228,0.18165,0.64875,47.12,11.68,48.5460276439,138.17,49.2528,13.18165,50.986215829,0.6228,0.18165,0.64875,48.63,13.0,50.3376290661,138.17,49.3028,13.16165,51.029355459,0.6228,0.18165,0.64875,48.68,12.98,50.3807780805,138.17
2019-04-06 03:30:00,47.84144,30.02417,56.4823349859,0.63144,0.18417000000000003,0.6577500000000001,47.21,29.84,55.8498854072,138.17,47.07144,11.89417,48.5509190815,0.63144,0.18417000000000003,0.6577500000000001,46.44,11.71,47.893608133,138.17,48.57144,13.22417,50.3394820778,0.63144,0.18417000000000003,0.6577500000000001,47.94,13.04,49.6818397405,138.17,48.62144,13.18417,50.3772445283,0.63144,0.18417000000000003,0.6577500000000001,47.99,13.0,49.7196148416,138.17
2019-04-06 04:00:00,46.77504,29.06522,55.0698772529,0.63504,0.18522000000000002,0.6615,46.14,28.88,54.433023065,137.78,46.15504,14.72522,48.4470826929,0.63504,0.18522000000000002,0.6615,45.52,14.54,47.7857928678,137.78,47.50504,12.44522,49.1081696487,0.63504,0.18522000000000002,0.6615,46.87,12.26,48.446924567,137.79,47.57504,12.56522,49.2063937375,0.63504,0.18522000000000002,0.6615,46.94,12.38,48.5451130393,137.78
2019-04-06 04:30:00,46.11144,25.68417,52.7820185997,0.63144,0.18417000000000003,0.6577500000000001,45.48,25.5,52.1409666193,136.07,45.95144,25.61417,52.6081794293,0.63144,0.18417000000000003,0.6577500000000001,45.32,25.43,51.9671752167,136.07,46.84144,8.24417,47.5614007391,0.63144,0.18417000000000003,0.6577500000000001,46.21,8.06,46.9076507619,136.07,46.88144,8.20417,47.5938842906,0.63144,0.18417000000000003,0.6577500000000001,46.25,8.02,46.9402055811,136.07
2019-04-06 05:00:00,45.86736,25.78298,52.6172668527,0.62736,0.18298,0.6535000000000001,45.24,25.6,51.9809349666,136.07,45.69736,25.71298,52.4347790255,0.62736,0.18298,0.6535000000000001,45.07,25.53,51.7985115616,136.07,46.58736,8.32298,47.3249839709,0.62736,0.18298,0.6535000000000001,45.96,8.14,46.6752739681,136.07,46.62736,8.29298,47.3590985751,0.62736,0.18298,0.6535000000000001,46.0,8.11,46.7094433707,136.07
2019-04-06 05:30:00,46.32856,25.55458,52.9090921359,0.5985600000000001,0.17458,0.6235,45.73,25.38,52.3008346014,136.07,46.15856,25.48458,52.7264305548,0.5985600000000001,0.17458,0.6235,45.56,25.31,52.1182280973,136.07,47.05856,8.13458,47.7564598882,0.5985600000000001,0.17458,0.6235,46.46,7.96,47.1369621423,136.07,47.08856,8.08458,47.7775356904,0.5985600000000001,0.17458,0.6235,46.49,7.91,47.1581191313,136.07
2019-04-06 06:00:00,47.0776,25.0243,53.3152512162,0.5976,0.1743,0.6225,46.48,24.85,52.705909535800004,135.82,46.8876,24.9543,53.1146319036,0.5976,0.1743,0.6225,46.29,24.78,52.5053568696,135.41,47.7876,7.6843,48.4014791122,0.5976,0.1743,0.6225,47.19,7.51,47.7838487357,135.91,47.8276,7.6443,48.4346430177,0.5976,0.1743,0.6225,47.23,7.47,47.8170869042,135.23
2019-04-06 06:30:00,49.76984,23.97912,55.2452275731,0.57984,0.16912000000000002,0.604,49.19,23.81,54.6495397968,135.23,49.56984,23.91912,55.0390165174,0.57984,0.16912000000000002,0.604,48.99,23.75,54.4433889467,135.08,50.46984,6.72912,50.9164590835,0.57984,0.16912000000000002,0.604,49.89,6.5600000000000005,50.3194366026,135.33,50.50984,6.68912,50.9508416339,0.57984,0.16912000000000002,0.604,49.93,6.52,50.353900544,135.01
2019-04-06 07:00:00,51.38832,23.60451,56.550263702,0.5983200000000001,0.17451000000000003,0.6232500000000001,50.79,23.43,55.9337912178,135.0,51.19832,23.53451,56.3483906759,0.5983200000000001,0.17451000000000003,0.6232500000000001,50.6,23.36,55.7319441613,135.08,52.09832,6.38451,52.4880644982,0.5983200000000001,0.17451000000000003,0.6232500000000001,51.5,6.21,51.873057554,135.02,52.13832,6.33451,52.5217138845,0.5983200000000001,0.17451000000000003,0.6232500000000001,51.54,6.16,51.906812655,135.01
2019-04-06 07:30:00,55.41064,22.38727,59.7622697298,0.71064,0.20727,0.7402500000000001,54.7,22.18,59.0257774197,134.31,55.19064,22.32727,59.5358188762,0.71064,0.20727,0.7402500000000001,54.48,22.12,58.7993605407,134.24,56.09064,5.35727,56.3458981423,0.71064,0.20727,0.7402500000000001,55.38,5.15,55.6189437152,134.52,56.14064,5.29727,56.3900038044,0.71064,0.20727,0.7402500000000001,55.43,5.09,55.6632104715,134.04
2019-04-06 08:00:00,59.20176,21.11843,62.8556797176,0.8517600000000001,0.24843,0.8872500000000001,58.35,20.87,61.9699878974,133.96,58.96176,21.04843,62.6061143001,0.8517600000000001,0.24843,0.8872500000000001,58.11,20.8,61.7204350276,133.96,59.89176,4.23843,60.041545656,0.8517600000000001,0.24843,0.8872500000000001,59.04,3.99,59.1746711017,134.02,59.93176,4.18843,60.0779394001,0.8517600000000001,0.24843,0.8872500000000001,59.08,3.94,59.2112320426,133.67
2019-04-06 08:30:00,63.17152,19.55086,66.1277329556,1.27152,0.37086,1.3245,61.9,19.18,64.8034134903,134.66,62.93152,19.64086,65.9252576108,1.27152,0.37086,1.3245,61.66,19.27,64.6009945744,134.57,63.86152,3.69086,63.968087233,1.27152,0.37086,1.3245,62.59,3.32,62.6779905549,134.67,63.92152,3.7508600000000003,64.0314740565,1.27152,0.37086,1.3245,62.65,3.38,62.7411101273,134.52
2019-04-06 09:00:00,65.01872,19.34296,67.8349766124,1.75872,0.5129600000000001,1.832,63.26,18.83,66.0030037195,134.53,64.76872,19.29296,67.5811023586,1.75872,0.5129600000000001,1.832,63.01,18.78,65.7491330741,134.33,65.69872,3.43296,65.7883502149,1.75872,0.5129600000000001,1.832,63.94,2.92,64.0066402805,134.67,65.74872,3.36296,65.8346692982,1.75872,0.5129600000000001,1.832,63.99,2.85,64.0534355051,134.21
2019-04-06 09:30:00,67.45136,18.43498,69.9252061381,1.73136,0.5049800000000001,1.8035,65.72,17.93,68.1219736942,135.06,67.16136,18.34498,69.6217391929,1.73136,0.5049800000000001,1.8035,65.43,17.84,67.8185114847,134.71,68.10136,2.36498,68.1424123747,1.73136,0.5049800000000001,1.8035,66.37,1.8599999999999999,66.3960578649,135.27,68.14136,2.30498,68.1803334947,1.73136,0.5049800000000001,1.8035,66.41,1.8,66.434389438,134.64
2019-04-06 10:00:00,67.91856,18.14458,70.3004735109,2.03856,0.59458,2.1235,65.88,17.55,68.1775395567,135.18,67.60856,18.06458,69.9803289207,2.03856,0.59458,2.1235,65.57,17.47,67.8573931123,135.02,68.57856,1.9645800000000002,68.6066940338,2.03856,0.59458,2.1235,66.54,1.37,66.5541020524,135.27,68.60856,1.9045800000000002,68.6349905679,2.03856,0.59458,2.1235,66.57,1.31,66.5828881921,135.01
2019-04-06 10:30:00,68.10776,18.18143,70.4927752969,2.02776,0.59143,2.11225,66.08,17.59,68.3810975343,135.18,67.75776,18.09143,70.1314043754,2.02776,0.59143,2.11225,65.73,17.5,68.0197243452,135.02,68.73776,2.00143,68.7668915385,2.02776,0.59143,2.11225,66.71,1.4100000000000001,66.7248994004,135.52,68.75776,1.9314300000000002,68.7848819296,2.02776,0.59143,2.11225,66.73,1.34,66.7434528624,135.01
2019-04-06 11:00:00,67.26696,18.60703,69.7930187989,2.52696,0.7370300000000001,2.63225,64.74,17.87,67.1610340897,135.75,66.88696,18.50703,69.4001122295,2.52696,0.7370300000000001,2.63225,64.36,17.77,66.7681248801,135.55,67.87696,2.37703,67.9185686721,2.52696,0.7370300000000001,2.63225,65.35,1.6400000000000001,65.3705751849,135.81,67.87696,2.31703,67.9164952487,2.52696,0.7370300000000001,2.63225,65.35,1.58,65.3690974391,135.46
2019-04-06 11:30:00,66.80992,19.01831,69.4641024247,3.31992,0.9683100000000001,3.45825,63.49,18.05,66.0059285216,135.9,66.38992,18.90831,69.0300345115,3.31992,0.9683100000000001,3.45825,63.07,17.94,65.5718575305,135.63,67.39992,2.75831,67.4563376568,3.31992,0.9683100000000001,3.45825,64.08,1.79,64.1049959052,136.05,67.36992,2.67831,67.4231374623,3.31992,0.9683100000000001,3.45825,64.05,1.71,64.0728226318,135.18
2019-04-06 12:00:00,65.654,19.54075,68.5002819451,3.774,1.1007500000000001,3.93125,61.88,18.44,64.5690947745,136.07,65.184,19.42075,68.0155819395,3.774,1.1007500000000001,3.93125,61.41,18.32,64.0844013782,135.92,66.214,3.25075,66.2937491138,3.774,1.1007500000000001,3.93125,62.44,2.15,62.4770045697,136.05,66.154,3.18075,66.2304226663,3.774,1.1007500000000001,3.93125,62.38,2.08,62.4146681478,135.69
2019-04-06 12:30:00,64.77144,19.97042,67.7802118221,4.08144,1.19042,4.2515,60.69,18.78,63.5292412988,136.07,64.31144,19.82042,67.296436487,4.08144,1.19042,4.2515,60.23,18.63,63.0454582028,136.07,65.32144,3.59042,65.4200400447,4.08144,1.19042,4.2515,61.24,2.4,61.2870100429,136.05,65.28144,3.52042,65.3762936044,4.08144,1.19042,4.2515,61.2,2.33,61.2443376975,136.07
2019-04-06 13:00:00,62.61288,20.53334,65.8937841792,4.26288,1.2433400000000001,4.4405,58.35,19.29,61.4558914995,136.53,62.17288,20.41334,65.4383026786,4.26288,1.2433400000000001,4.4405,57.91,19.17,61.0004672113,136.49,63.19288,4.06334,63.3233828428,4.26288,1.2433400000000001,4.4405,58.93,2.8200000000000003,58.99743469,136.63,63.15288,3.99334,63.2790092894,4.26288,1.2433400000000001,4.4405,58.89,2.75,58.9541737284,136.2
2019-04-06 13:30:00,61.274,21.127,64.8139892693,3.864,1.127,4.025,57.41,20.0,60.7939807876,137.12,60.874,21.017,64.3999857531,3.864,1.127,4.025,57.01,19.89,60.3800645909,137.12,61.884,4.537,62.050091257,3.864,1.127,4.025,58.02,3.41,58.1201213006,137.12,61.854,4.477,62.01581125,3.864,1.127,4.025,57.99,3.35,58.0866817782,136.96
2019-04-06 14:00:00,60.01368,21.73524,63.8283827541,3.82368,1.11524,3.983,56.19,20.62,59.8539931834,137.64,59.62368,21.62524,63.4242400175,3.82368,1.11524,3.983,55.8,20.51,59.449979815,137.62,60.61368,5.00524,60.8199854538,3.82368,1.11524,3.983,56.79,3.89,56.9230726507,137.7,60.59368,4.93524,60.7943307373,3.82368,1.11524,3.983,56.77,3.8200000000000003,56.898376954,137.52
2019-04-06 14:30:00,58.5468,22.25365,62.6334792947,4.1268,1.20365,4.29875,54.42,21.05,58.3492836289,136.55,58.1568,22.16365,62.2369726735,4.1268,1.20365,4.29875,54.03,20.96,57.9531060427,136.4,59.1568,5.79365,59.4398297992,4.1268,1.20365,4.29875,55.03,4.59,55.2210919849,136.75,59.1168,5.72365,59.3932337187,4.1268,1.20365,4.29875,54.99,4.52,55.1754519692,136.16
2019-04-06 15:00:00,58.024,22.307,62.1641924664,3.624,1.057,3.775,54.4,21.25,58.4031035134,137.09,57.664,22.207,61.7922951912,3.624,1.057,3.775,54.04,21.15,58.0314061522,136.71,58.634,5.837,58.9238196742,3.624,1.057,3.775,55.01,4.78,55.2172844316,137.1,58.614,5.767,58.8970227176,3.624,1.057,3.775,54.99,4.71,55.1913417123,136.33
2019-04-06 15:30:00,57.60584,22.69462,61.9150916906,3.13584,0.9146200000000001,3.2665,54.47,21.78,58.6630147538,137.09,57.23584,22.60462,61.5378763515,3.13584,0.9146200000000001,3.2665,54.1,21.69,58.2860712349,137.12,58.22584,6.16462,58.5512679918,3.13584,0.9146200000000001,3.2665,55.09,5.25,55.339593421000004,137.1,58.21584,6.09462,58.5339937118,3.13584,0.9146200000000001,3.2665,55.08,5.18,55.3230404081,137.03
2019-04-06 16:00:00,57.49,22.42875,61.710201154800004,2.43,0.7087500000000001,2.53125,55.06,21.72,59.1892050969,137.09,57.12,22.33875,61.3328146392,2.43,0.7087500000000001,2.53125,54.69,21.63,58.8120140788,137.12,58.11,5.90875,58.4096347066,2.43,0.7087500000000001,2.53125,55.68,5.2,55.9222889374,137.1,58.09,5.83875,58.3826952235,2.43,0.7087500000000001,2.53125,55.66,5.13,55.8959077214,136.73
2019-04-06 16:30:00,59.159440000000004,22.05442,63.1366516585,1.96944,0.57442,2.0515,57.19,21.48,61.0908053638,136.64,58.76944,21.94442,62.7328035963,1.96944,0.57442,2.0515,56.8,21.37,60.6870406265,136.3,59.75944,5.62442,60.0235351296,1.96944,0.57442,2.0515,57.79,5.05,58.0102284084,136.67,59.74944,5.54442,60.0061344652,1.96944,0.57442,2.0515,57.78,4.97,57.9933556539,136.11
2019-04-06 17:00:00,60.89928,21.77354,64.6746422383,1.58928,0.46354000000000006,1.6555,59.31,21.31,63.0221564214,136.07,60.54928,21.68354,64.3147822468,1.58928,0.46354000000000006,1.6555,58.96,21.22,62.662349142,136.07,61.53928,5.43354,61.7786883954,1.58928,0.46354000000000006,1.6555,59.95,4.97,60.1556597504,136.07,61.52928,5.35354,61.7617412955,1.58928,0.46354000000000006,1.6555,59.94,4.89,60.139136176,136.11
2019-04-06 17:30:00,62.95464,21.33677,66.4721328946,1.15464,0.33677,1.20275,61.8,21.0,65.2705140167,136.07,62.62464,21.23677,66.1274975722,1.15464,0.33677,1.20275,61.47,20.9,64.925887749,136.07,63.60464,5.03677,63.8037560145,1.15464,0.33677,1.20275,62.45,4.7,62.6266117557,136.07,63.61464,4.96677,63.8082379208,1.15464,0.33677,1.20275,62.46,4.63,62.6313699355,136.06
2019-04-06 18:00:00,63.80576,21.06793,67.1939929135,1.05576,0.30793000000000004,1.09975,62.75,20.76,66.0949324835,135.54,63.47576,20.98793,66.8555555901,1.05576,0.30793000000000004,1.09975,62.42,20.68,65.7565114646,135.43,64.45576,4.85793,64.6385680617,1.05576,0.30793000000000004,1.09975,63.4,4.55,63.5630592404,135.74,64.47576,4.78793,64.6532899493,1.05576,0.30793000000000004,1.09975,63.42,4.48,63.5780370883,135.22
2019-04-06 18:30:00,64.73288,21.01334,68.0581090764,0.9028800000000001,0.26334,0.9405,63.83,20.75,67.1180407938,135.03,64.44288,20.93334,67.757578958,0.9028800000000001,0.26334,0.9405,63.54,20.67,66.817516416,134.91,65.39288,4.92334,65.5779538523,0.9028800000000001,0.26334,0.9405,64.49,4.66,64.6581448852,135.04,65.44288,4.84334,65.621859811,0.9028800000000001,0.26334,0.9405,64.54,4.58,64.7023028956,134.9
2019-04-06 19:00:00,65.18768,20.55224,68.350773169,0.7276800000000001,0.21224,0.758,64.46,20.34,67.5929522953,134.79,64.92768,20.48224,68.0817580972,0.7276800000000001,0.21224,0.758,64.2,20.27,67.3239400214,134.63,65.86768000000001,4.54224,66.0241108444,0.7276800000000001,0.21224,0.758,65.14,4.33,65.2837537217,134.87,65.90768,4.48224,66.0599179412,0.7276800000000001,0.21224,0.758,65.18,4.27,65.3197160129,134.45
2019-04-06 19:30:00,65.2364,20.90145,68.5029816655,0.6564,0.19145,0.6837500000000001,64.58,20.71,67.8194699183,135.04,65.0164,20.841450000000002,68.2751661079,0.6564,0.19145,0.6837500000000001,64.36,20.65,67.5916570295,135.01,65.9364,4.76145,66.1080952007,0.6564,0.19145,0.6837500000000001,65.28,4.57,65.4397684898,135.17,65.9964,4.71145,66.1643603012,0.6564,0.19145,0.6837500000000001,65.34,4.52,65.4961525588,135.01
2019-04-06 20:00:00,65.1472,20.73585,68.3676322763,0.6372,0.18585000000000002,0.6637500000000001,64.51,20.55,67.7040811178,135.04,64.9172,20.65585,68.1242027114,0.6372,0.18585000000000002,0.6637500000000001,64.28,20.47,67.4606500117,135.01,65.8472,4.60585,66.0080873989,0.6372,0.18585000000000002,0.6637500000000001,65.21,4.42,65.3596243869,135.04,65.9272,4.55585,66.0844268271,0.6372,0.18585000000000002,0.6637500000000001,65.29,4.37,65.436083318,135.01
2019-04-06 20:30:00,65.8312,20.0841,68.8267242156,0.6312,0.1841,0.6575000000000001,65.2,19.9,68.1692746037,135.04,65.6112,20.0241,68.5987911428,0.6312,0.1841,0.6575000000000001,64.98,19.84,67.9413423476,135.01,66.5412,4.0341,66.6633727038,0.6312,0.1841,0.6575000000000001,65.91,3.85,66.0223492463,135.04,66.6012,3.9941,66.7208563813,0.6312,0.1841,0.6575000000000001,65.97,3.81,66.0799288741,135.01
2019-04-06 21:00:00,64.4224,20.56445,67.6250118341,0.6324000000000001,0.18445,0.6587500000000001,63.79,20.38,66.9664729548,135.04,64.1924,20.50445,67.3876597573,0.6324000000000001,0.18445,0.6587500000000001,63.56,20.32,66.7291240764,135.01,65.1124,4.43445,65.2632283952,0.6324000000000001,0.18445,0.6587500000000001,64.48,4.25,64.6199110182,135.04,65.1724,4.37445,65.3190441951,0.6324000000000001,0.18445,0.6587500000000001,64.54,4.19,64.6758664418,135.01
2019-04-06 21:30:00,62.31192,21.16306,65.8076779916,0.6619200000000001,0.19306,0.6895,61.65,20.97,65.1188405916,135.78,62.07192,21.08306,65.5546998426,0.6619200000000001,0.19306,0.6895,61.41,20.89,64.8658631331,135.55,63.00192,4.92306,63.1939747401,0.6619200000000001,0.19306,0.6895,62.34,4.73,62.5191850555,135.83,63.04192,4.88306,63.2307516344,0.6619200000000001,0.19306,0.6895,62.38,4.69,62.5560588592,135.36
2019-04-06 22:00:00,59.62608,22.18719,63.6202862007,0.67608,0.19719,0.70425,58.95,21.99,62.9179036523,135.9,59.37608,22.12719,63.3650646134,0.67608,0.19719,0.70425,58.7,21.93,62.6627074104,135.85,60.30608,5.83719,60.5879201827,0.67608,0.19719,0.70425,59.63,5.64,59.8961309268,135.99,60.34608,5.78719,60.6229407029,0.67608,0.19719,0.70425,59.67,5.59,59.931268967,135.85
2019-04-06 22:30:00,56.57232,23.08901,61.102616744,0.68232,0.19901000000000002,0.7107500000000001,55.89,22.89,60.3957299815,135.9,56.30232,23.00901,60.8224118115,0.68232,0.19901000000000002,0.7107500000000001,55.62,22.81,60.1155595499,135.76,57.22232,6.86901,57.6331259309,0.68232,0.19901000000000002,0.7107500000000001,56.54,6.67,56.9320691702,135.91,57.25232,6.80901,57.6557955679,0.68232,0.19901000000000002,0.7107500000000001,56.57,6.61,56.9548680975,135.39
2019-04-06 23:00:00,53.41512,23.87691,58.5088187863,0.67512,0.19691000000000003,0.70325,52.74,23.68,57.8121959451,136.17,53.20512,23.81691,58.2926238572,0.67512,0.19691000000000003,0.70325,52.53,23.62,57.5960528161,136.13,54.10512,7.52691,54.6261694096,0.67512,0.19691000000000003,0.70325,53.43,7.33,53.9304533636,136.26,54.14512,7.47691,54.6589261051,0.67512,0.19691000000000003,0.70325,53.47,7.28,53.9633143904,136.07
2019-04-06 23:30:00,50.1044,25.2667,56.1146774761,0.6744,0.1967,0.7025,49.43,25.07,55.4240904301,137.33,49.9244,25.2067,55.9269473532,0.6744,0.1967,0.7025,49.25,25.01,55.2364245765,137.18,50.8244,8.6967,51.5630897663,0.6744,0.1967,0.7025,50.15,8.5,50.8652386213,137.61,50.8644,8.6467,51.5941140853,0.6744,0.1967,0.7025,50.19,8.45,50.8963515392,137.01
2019-04-07 00:00:00,47.59272,25.67621,54.0771186082,0.6727200000000001,0.19621000000000002,0.7007500000000001,46.92,25.48,53.3921042852,137.65,47.41272,25.61621,53.8902239053,0.6727200000000001,0.19621000000000002,0.7007500000000001,46.74,25.42,53.2053004878,137.38,48.30272,9.01621,49.1370003374,0.6727200000000001,0.19621000000000002,0.7007500000000001,47.63,8.82,48.4397491736,137.61,48.34272,8.97621,49.1690036808,0.6727200000000001,0.19621000000000002,0.7007500000000001,47.67,8.78,48.4718196481,137.26
2019-04-07 00:30:00,45.43232,26.09901,52.3951717581,0.68232,0.19901000000000002,0.7107500000000001,44.75,25.9,51.7046661337,138.17,45.26232,26.02901,52.2129004496,0.68232,0.19901000000000002,0.7107500000000001,44.58,25.83,51.5224737372,138.13,46.14232,9.36901,47.0838830531,0.68232,0.19901000000000002,0.7107500000000001,45.46,9.17,46.3756455481,138.17,46.19232,9.31901,47.1229707718,0.68232,0.19901000000000002,0.7107500000000001,45.51,9.12,46.4148090592,137.89
2019-04-07 01:00:00,44.11176,26.47593,51.4472763095,0.67176,0.19593000000000002,0.6997500000000001,43.44,26.28,50.7707789974,138.17,43.96176,26.40593,51.2826430819,0.67176,0.19593000000000002,0.6997500000000001,43.29,26.21,50.6062071292,138.13,44.84176,9.73593,45.8865097045,0.67176,0.19593000000000002,0.6997500000000001,44.17,9.54,45.1884996432,138.17,44.89176,9.68593,45.9248010977,0.67176,0.19593000000000002,0.6997500000000001,44.22,9.49,45.2268559597,138.13
2019-04-07 01:30:00,44.51984,26.57537,51.8484951012,0.6698400000000001,0.19537000000000002,0.6977500000000001,43.85,26.38,51.1734980239,138.17,44.38984,26.51537,51.7061189944,0.6698400000000001,0.19537000000000002,0.6977500000000001,43.72,26.32,51.0311747856,138.13,45.25984,9.88537,46.3268135842,0.6698400000000001,0.19537000000000002,0.6977500000000001,44.59,9.69,45.6307374475,138.17,45.29984,9.85537,46.3595062729,0.6698400000000001,0.19537000000000002,0.6977500000000001,44.63,9.66,45.6634700828,137.67
2019-04-07 02:00:00,46.3148,26.1539,53.189164162,0.6648000000000001,0.19390000000000002,0.6925,45.65,25.96,52.5151797103,137.34,46.1648,26.0839,53.0241322253,0.6648000000000001,0.19390000000000002,0.6925,45.5,25.89,52.3501872012,137.13,47.0448,9.5339,48.0011297393,0.6648000000000001,0.19390000000000002,0.6925,46.38,9.34,47.3110980638,137.44,47.1048,9.4739,48.0480693082,0.6648000000000001,0.19390000000000002,0.6925,46.44,9.28,47.3581249629,137.12
2019-04-07 02:30:00,46.11168,26.27299,53.0712449068,0.66168,0.19299000000000002,0.68925,45.45,26.08,52.4010391118,137.34,45.96168,26.20299,52.9062634606,0.66168,0.19299000000000002,0.68925,45.3,26.01,52.2360995864,137.22,46.84168,9.63299,47.8219351507,0.66168,0.19299000000000002,0.68925,46.18,9.44,47.1349763976,137.44,46.89168,9.59299,47.8628782081,0.66168,0.19299000000000002,0.68925,46.23,9.4,47.1759779973,137.12
2019-04-07 03:00:00,45.5628,26.5104,52.7140403688,0.6528,0.1904,0.68,44.91,26.32,52.0543033764,138.17,45.3928,26.4304,52.526872513,0.6528,0.1904,0.68,44.74,26.24,51.8671880865,138.08,46.2828,9.8104,47.3111141699,0.6528,0.1904,0.68,45.63,9.62,46.6330494392,138.17,46.3228,9.7604,47.3399113645,0.6528,0.1904,0.68,45.67,9.57,46.6619095194,137.54
2019-04-07 03:30:00,44.52328,26.55054,51.8387271859,0.6532800000000001,0.19054000000000001,0.6805,43.87,26.36,51.1803331369,137.74,44.35328,26.47054,51.6517466757,0.6532800000000001,0.19054000000000001,0.6805,43.7,26.28,50.9934152612,137.46,45.23328,9.90054,46.3041068573,0.6532800000000001,0.19054000000000001,0.6805,44.58,9.71,45.6252178077,137.76,45.28328,9.85054,46.3422980208,0.6532800000000001,0.19054000000000001,0.6805,44.63,9.66,45.6634700828,137.12
