Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-07 04:00:00,43.73968,26.69949,51.244730195,0.64968,0.18949000000000002,0.6767500000000001,43.09,26.51,50.5917799647,138.17,43.60968,26.64949,51.1077245332,0.64968,0.18949000000000002,0.6767500000000001,42.96,26.46,50.4548629965,138.01,44.47968,10.00949,45.5920149035,0.64968,0.18949000000000002,0.6767500000000001,43.83,9.82,44.916603834200004,138.17,44.52968,9.95949,45.6298569137,0.64968,0.18949000000000002,0.6767500000000001,43.88,9.77,44.9545025554,137.47
2019-04-07 04:30:00,43.55376,26.59068,51.029347174,0.65376,0.19068000000000002,0.681,42.9,26.4,50.3723138242,138.17,43.43376,26.52068,50.890450729,0.65376,0.19068000000000002,0.681,42.78,26.33,50.2334281132,138.17,44.29376,9.86068,45.3780804464,0.65376,0.19068000000000002,0.681,43.64,9.67,44.6985290586,138.17,44.35376,9.82068,45.4279845668,0.65376,0.19068000000000002,0.681,43.7,9.63,44.7484848906,138.16
2019-04-07 05:00:00,42.84464,26.57802,50.4187893929,0.6446400000000001,0.18802000000000002,0.6715,42.2,26.39,49.7722020811,138.17,42.73464,26.51802,50.2936858925,0.6446400000000001,0.18802000000000002,0.6715,42.09,26.33,49.6471247909,138.17,43.59464,9.82802,44.6887302779,0.6446400000000001,0.18802000000000002,0.6715,42.95,9.64,44.0185426837,138.17,43.65464,9.78802,44.738494935,0.6446400000000001,0.18802000000000002,0.6715,43.01,9.6,44.0683571284,138.16
2019-04-07 05:30:00,42.95424,26.74082,50.5978081368,0.65424,0.19082000000000002,0.6815,42.3,26.55,49.9418912337,138.17,42.82424,26.69082,50.4610285651,0.65424,0.19082000000000002,0.6815,42.17,26.5,49.8052095669,138.17,43.69424,9.97082,44.8174504033,0.65424,0.19082000000000002,0.6815,43.04,9.78,44.137172542,138.17,43.75424,9.93082,44.8670781738,0.65424,0.19082000000000002,0.6815,43.1,9.74,44.1868487222,138.16
2019-04-07 06:00:00,42.99088,26.83984,50.6812862347,0.65088,0.18984,0.678,42.34,26.65,50.0289726059,138.17,42.88088,26.77984,50.556203378,0.65088,0.18984,0.678,42.23,26.59,49.9039176819,138.17,43.75088,10.06984,44.8947789659,0.65088,0.18984,0.678,43.1,9.88,44.2179194445,138.17,43.80088,10.02984,44.9345610772,0.65088,0.18984,0.678,43.15,9.84,44.2577462146,138.16
2019-04-07 06:30:00,43.9704,26.4897,51.3332278573,0.6504,0.1897,0.6775,43.32,26.3,50.6785201047,138.17,43.8504,26.4397,51.2046415499,0.6504,0.1897,0.6775,43.2,26.25,50.55,138.06,44.7204,9.7697,45.7751156662,0.6504,0.1897,0.6775,44.07,9.58,45.0992383528,138.17,44.7804,9.7297,45.8252254359,0.6504,0.1897,0.6775,44.13,9.54,45.1494019894,137.64
2019-04-07 07:00:00,44.6516,26.39005,51.867139130300004,0.6516000000000001,0.19005000000000002,0.6787500000000001,44.0,26.2,51.2097646939,138.17,44.5316,26.34005,51.7383961151,0.6516000000000001,0.19005000000000002,0.6787500000000001,43.88,26.15,51.0810816252,138.17,45.3916,9.66005,46.4081233898,0.6516000000000001,0.19005000000000002,0.6787500000000001,44.74,9.47,45.7312639231,138.17,45.4616,9.62005,46.4682949608,0.6516000000000001,0.19005000000000002,0.6787500000000001,44.81,9.43,45.7914948435,138.17
2019-04-07 07:30:00,47.10992,25.75956,53.6926391026,0.64992,0.18956,0.677,46.46,25.57,53.0316556408,137.91,46.98992,25.69956,53.5585657556,0.64992,0.18956,0.677,46.34,25.51,52.8975963537,137.75,47.86992,9.07956,48.7233788915,0.64992,0.18956,0.677,47.22,8.89,48.0495629533,138.01,47.93992,9.02956,48.7828748989,0.64992,0.18956,0.677,47.29,8.84,48.1091436216,137.31
2019-04-07 08:00:00,50.17632,24.89601,56.0131627625,0.7063200000000001,0.20601000000000003,0.73575,49.47,24.69,55.2890314619,137.18,50.07632,24.83601,55.8969159924,0.7063200000000001,0.20601000000000003,0.73575,49.37,24.63,55.1727632079,137.12,50.94632,8.30601,51.6189628302,0.7063200000000001,0.20601000000000003,0.73575,50.24,8.1,50.8887767587,137.18,51.02632,8.26601,51.6915104641,0.7063200000000001,0.20601000000000003,0.73575,50.32,8.06,50.9614167778,137.12
2019-04-07 08:30:00,53.46016,24.14463,58.6596272155,1.01016,0.29463,1.05225,52.45,23.85,57.6179225589,136.92,53.32016,24.08463,58.5073402631,1.01016,0.29463,1.05225,52.31,23.79,57.4656436491,136.86,54.21016,7.64463,54.7465233148,1.01016,0.29463,1.05225,53.2,7.35,53.7053302755,137.05,54.28016,7.59463,54.8088877324,1.01016,0.29463,1.05225,53.27,7.3,53.7678612184,136.74
2019-04-07 09:00:00,56.10928,23.06729,60.6658979169,1.25928,0.36729,1.31175,54.85,22.7,59.3617090387,136.07,55.93928,22.99729,60.4820501824,1.25928,0.36729,1.31175,54.68,22.63,59.17786157,136.07,56.83928,6.75729,57.2395380752,1.25928,0.36729,1.31175,55.58,6.39,55.9461214026,136.11,56.90928,6.68729,57.3008376698,1.25928,0.36729,1.31175,55.65,6.32,56.0077217891,136.02
2019-04-07 09:30:00,59.31456,22.01883,63.2696285951,1.26456,0.36883000000000005,1.31725,58.05,21.65,61.9558310412,135.98,59.13456,21.95883,63.0800000108,1.26456,0.36883000000000005,1.31725,57.87,21.59,61.7662124466,135.73,60.02456,5.84883,60.3088435933,1.26456,0.36883000000000005,1.31725,58.76,5.48,59.0149811489,136.11,60.09456,5.78883,60.3727313807,1.26456,0.36883000000000005,1.31725,58.83,5.42,59.0791443743,135.1
2019-04-07 10:00:00,61.34368,20.99399,64.8366770591,1.45368,0.42399000000000003,1.51425,59.89,20.57,63.3240633567,135.13,61.12368,20.93399,64.6091030278,1.45368,0.42399000000000003,1.51425,59.67,20.51,63.09650545,134.88,62.04368,4.95399,62.2411459154,1.45368,0.42399000000000003,1.51425,60.59,4.53,60.7591063134,135.28,62.10368,4.8939900000000005,62.2962134296,1.45368,0.42399000000000003,1.51425,60.65,4.47,60.8144999157,134.75
2019-04-07 10:30:00,63.03048,20.16889,66.1787392813,1.47048,0.42889000000000005,1.5317500000000002,61.56,19.74,64.6475150334,134.42,62.78048,20.10889,65.9223492153,1.47048,0.42889000000000005,1.5317500000000002,61.31,19.68,64.3911368125,134.24,63.71048,4.25889,63.8526695281,1.47048,0.42889000000000005,1.5317500000000002,62.24,3.83,62.3577300741,134.61,63.76048,4.17889,63.897276401,1.47048,0.42889000000000005,1.5317500000000002,62.29,3.75,62.4027771818,133.96
2019-04-07 11:00:00,63.74184,19.53387,66.6677901521,1.52184,0.44387000000000004,1.58525,62.22,19.09,65.0826897109,133.96,63.46184,19.46387,66.3795704382,1.52184,0.44387000000000004,1.58525,61.94,19.02,64.7944750731,133.96,64.39184,3.69387,64.4977033247,1.52184,0.44387000000000004,1.58525,62.87,3.25,62.9539466594,133.96,64.42184,3.62387,64.5236848201,1.52184,0.44387000000000004,1.58525,62.9,3.18,62.9803334383,133.96
2019-04-07 11:30:00,64.32464,19.24677,67.1423671504,1.39464,0.40677,1.45275,62.93,18.84,65.6896529143,133.96,64.03464,19.18677,66.8473429761,1.39464,0.40677,1.45275,62.64,18.78,65.3946328073,133.96,64.97464,3.44677,65.0659977758,1.39464,0.40677,1.45275,63.58,3.04,63.6526354521,133.96,65.00464,3.37677,65.0922867716,1.39464,0.40677,1.45275,63.61,2.9699999999999998,63.6792980489,133.96
2019-04-07 12:00:00,65.1804,19.00845,67.8955500424,1.4004,0.40845000000000004,1.45875,63.78,18.6,66.4368000433,133.96,64.8604,18.92845,67.5659508004,1.4004,0.40845000000000004,1.45875,63.46,18.52,66.1072008181,133.96,65.8204,3.17845,65.8970985747,1.4004,0.40845000000000004,1.45875,64.42,2.77,64.4795262079,133.96,65.8504,3.10845,65.9237259381,1.4004,0.40845000000000004,1.45875,64.45,2.7,64.5065306771,133.96
2019-04-07 12:30:00,65.95696,19.01703,68.6437761378,1.56696,0.45703000000000005,1.63225,64.39,18.56,67.0115340818,133.96,65.64696,18.96703,68.332068491,1.56696,0.45703000000000005,1.63225,64.08,18.51,66.6998238378,133.96,66.59696,3.24703,66.6760698082,1.56696,0.45703000000000005,1.63225,65.03,2.79,65.0898225531,133.96,66.62696,3.16703,66.7021879541,1.56696,0.45703000000000005,1.63225,65.06,2.71,65.1164165169,133.96
2019-04-07 13:00:00,66.30336,19.31348,69.0590041703,1.62336,0.47348,1.691,64.68,18.84,67.368004275,135.28,66.00336,19.22348,68.7458050691,1.62336,0.47348,1.691,64.38,18.75,67.0548051969,135.12,66.96336,3.11348,67.0357019819,1.62336,0.47348,1.691,65.34,2.64,65.3933115846,135.5,66.99336,3.05348,67.0629109434,1.62336,0.47348,1.691,65.37,2.58,65.4208934516,134.99
2019-04-07 13:30:00,65.96832,19.86326,68.8938919023,1.58832,0.46326000000000006,1.6545,64.38,19.4,67.2394556789,136.07,65.64832,19.77326,68.5615324351,1.58832,0.46326000000000006,1.6545,64.06,19.31,66.9070975308,135.95,66.61832,3.54326,66.7124819734,1.58832,0.46326000000000006,1.6545,65.03,3.08,65.102897785,136.07,66.63832,3.48326,66.729294861,1.58832,0.46326000000000006,1.6545,65.05,3.02,65.1200652641,135.83
2019-04-07 14:00:00,65.16312,20.14591,68.2062306381,1.56312,0.45591000000000004,1.62825,63.6,19.69,66.5781953796,136.3,64.86312,20.06591,67.8959872177,1.56312,0.45591000000000004,1.62825,63.3,19.61,66.2679568117,136.07,65.83312,3.75591,65.940174013,1.56312,0.45591000000000004,1.62825,64.27,3.3,64.3546649436,136.35,65.87312,3.68591,65.9761613847,1.56312,0.45591000000000004,1.62825,64.31,3.23,64.3910630445,136.07
2019-04-07 14:30:00,63.8256,20.61455,67.0721021518,1.9356,0.56455,2.01625,61.89,20.05,65.0567029598,136.54,63.5356,20.52455,66.7684777426,1.9356,0.56455,2.01625,61.6,19.96,64.7530817799,136.43,64.5056,4.13455,64.6379682158,1.9356,0.56455,2.01625,62.57,3.5700000000000003,62.6717623815,136.61,64.5256,4.08455,64.6547492769,1.9356,0.56455,2.01625,62.59,3.52,62.6889025267,136.38
2019-04-07 15:00:00,62.86312,21.34466,66.3879986643,2.55312,0.7446600000000001,2.6595,60.31,20.6,63.7311234798,136.43,62.60312,21.27466,66.1192996927,2.55312,0.7446600000000001,2.6595,60.05,20.53,63.4624566181,136.33,63.55312,4.92466,63.7436376264,2.55312,0.7446600000000001,2.6595,61.0,4.18,61.1430486646,136.53,63.58312,4.86466,63.7689428002,2.55312,0.7446600000000001,2.6595,61.03,4.12,61.1689079517,136.3
2019-04-07 15:30:00,62.12992,21.36831,65.7018388743,2.59992,0.75831,2.70825,59.53,20.61,62.9967697585,135.52,61.889920000000004,21.29831,65.4521214818,2.59992,0.75831,2.70825,59.29,20.54,62.7470772228,135.32,62.81992,5.19831,63.0346315581,2.59992,0.75831,2.70825,60.22,4.44,60.3834579997,135.82,62.86992,5.12831,63.0787317902,2.59992,0.75831,2.70825,60.27,4.37,60.4282202286,135.07
2019-04-07 16:00:00,61.83928,21.39854,65.4369472473,2.18928,0.6385400000000001,2.2805,59.65,20.76,63.1593231439,135.52,61.60928,21.33854,65.1999744743,2.18928,0.6385400000000001,2.2805,59.42,20.7,62.9223839345,135.2,62.52928,5.25854,62.7500047829,2.18928,0.6385400000000001,2.2805,60.34,4.62,60.5166092903,135.61,62.57928,5.19854,62.7948334137,2.18928,0.6385400000000001,2.2805,60.39,4.5600000000000005,60.5619162511,135.07
2019-04-07 16:30:00,63.55288,20.57459,66.8003166906,1.35288,0.39459000000000005,1.4092500000000001,62.2,20.18,65.3916844866,135.01,63.31288,20.52459,66.5565892197,1.35288,0.39459000000000005,1.4092500000000001,61.96,20.13,65.1479738749,134.93,64.23288,4.53459,64.3927432213,1.35288,0.39459000000000005,1.4092500000000001,62.88,4.14,63.0161407895,135.01,64.30288,4.46459,64.4576833292,1.35288,0.39459000000000005,1.4092500000000001,62.95,4.07,63.0814346698,134.89
2019-04-07 17:00:00,65.08776,19.95018,68.0766199502,1.33776,0.39018,1.3935,63.75,19.56,66.6832520203,134.43,64.85776,19.88018,67.8362041173,1.33776,0.39018,1.3935,63.52,19.49,66.4428363332,134.28,65.78776,3.99018,65.908655746,1.33776,0.39018,1.3935,64.45,3.6,64.5504647543,134.55,65.83776,3.93018,65.9549615772,1.33776,0.39018,1.3935,64.5,3.54,64.597071141,134.15
2019-04-07 17:30:00,65.44568,20.33999,68.5335846419,1.16568,0.33999,1.21425,64.28,20.0,67.3195246567,135.25,65.23568,20.26999,68.3122715159,1.16568,0.33999,1.21425,64.07,19.93,67.0982101103,135.12,66.16568,4.16999,66.2969533724,1.16568,0.33999,1.21425,65.0,3.83,65.1127399208,135.39,66.23568,4.10999,66.3630719818,1.16568,0.33999,1.21425,65.07,3.77,65.1791208901,135.01
2019-04-07 18:00:00,65.62384,20.46737,68.7415566529,1.05384,0.30737000000000003,1.09775,64.57,20.16,67.6439982556,135.01,65.44384,20.40737,68.5518558776,1.05384,0.30737000000000003,1.09775,64.39,20.1,67.4542963791,135.01,66.36384,4.35737,66.5067359962,1.05384,0.30737000000000003,1.09775,65.31,4.05,65.4354536929,135.01,66.43384,4.31737,66.5739797583,1.05384,0.30737000000000003,1.09775,65.38,4.01,65.5028587162,135.01
2019-04-07 18:30:00,65.77016,20.65838,68.9382521584,0.9201600000000001,0.26838,0.9585,64.85,20.39,67.9799573404,135.01,65.60016,20.60838,68.7610814215,0.9201600000000001,0.26838,0.9585,64.68,20.34,67.8027875533,135.01,66.50016,4.57838,66.6575790398,0.9201600000000001,0.26838,0.9585,65.58,4.31,65.7214767028,135.01,66.60016,4.52838,66.7539327489,0.9201600000000001,0.26838,0.9585,65.68,4.26,65.8180066547,135.01
2019-04-07 19:00:00,65.5356,20.73955,68.7389540331,0.8556,0.24955000000000002,0.8912500000000001,64.68,20.49,67.8479365935,135.01,65.3956,20.67955,68.5873770279,0.8556,0.24955000000000002,0.8912500000000001,64.54,20.43,67.6963551456,135.01,66.2856,4.59955,66.4449894843,0.8556,0.24955000000000002,0.8912500000000001,65.43,4.35,65.5744416675,135.01,66.3856,4.54955,66.5413126754,0.8556,0.24955000000000002,0.8912500000000001,65.53,4.3,65.6709288803,135.01
2019-04-07 19:30:00,65.18152,20.78461,68.4151340155,0.70152,0.20461000000000001,0.73075,64.48,20.58,67.684612727,135.01,65.07152,20.72461,68.2921091691,0.70152,0.20461000000000001,0.73075,64.37,20.52,67.5615815386,135.01,65.96152,4.66461,66.1262482465,0.70152,0.20461000000000001,0.73075,65.26,4.46,65.4122251571,135.01,66.07152,4.61461,66.2324722516,0.70152,0.20461000000000001,0.73075,65.37,4.41,65.5185851496,135.01
2019-04-07 20:00:00,65.7712,20.5441,68.9050854019,0.6312,0.1841,0.6575000000000001,65.14,20.36,68.2477047233,135.14,65.6312,20.4841,68.7535654803,0.6312,0.1841,0.6575000000000001,65.0,20.3,68.0961819781,135.01,66.5312,4.4441,66.6794615924,0.6312,0.1841,0.6575000000000001,65.9,4.26,66.0375468957,135.15,66.6312,4.4041,66.7765895374,0.6312,0.1841,0.6575000000000001,66.0,4.22,66.1347745139,135.01
2019-04-07 20:30:00,67.14648,19.80564,70.0065222119,0.63648,0.18564000000000003,0.663,66.51,19.62,69.3435252926,134.35,67.03648,19.76564,69.8897000666,0.63648,0.18564000000000003,0.663,66.4,19.58,69.2267029404,134.23,67.91648,3.89564,68.0281137957,0.63648,0.18564000000000003,0.663,67.28,3.71,67.3822120444,134.4,68.02648,3.84564,68.1350932207,0.63648,0.18564000000000003,0.663,67.39,3.66,67.4893154507,134.23
2019-04-07 21:00:00,65.67696,20.42578,68.7799066839,0.6369600000000001,0.18578000000000003,0.6635,65.04,20.24,68.1165119483,135.01,65.56696,20.37578,68.6600222418,0.6369600000000001,0.18578000000000003,0.6635,64.93,20.19,67.9966249162,134.99,66.43696,4.3857800000000005,66.5815644173,0.6369600000000001,0.18578000000000003,0.6635,65.8,4.2,65.9339063002,135.01,66.55696,4.34578,66.6986861059,0.6369600000000001,0.18578000000000003,0.6635,65.92,4.16,66.0511317087,134.99
2019-04-07 21:30:00,63.13272,21.22746,66.6058960802,0.6427200000000001,0.18746000000000002,0.6695,62.49,21.04,65.9369524622,135.49,63.06272,21.19746,66.5299854521,0.6427200000000001,0.18746000000000002,0.6695,62.42,21.01,65.8610393176,135.32,63.92272,5.07746,64.1240573595,0.6427200000000001,0.18746000000000002,0.6695,63.28,4.89,63.4686576193,135.5,64.05272,5.04746,64.251286305,0.6427200000000001,0.18746000000000002,0.6695,63.41,4.86,63.5959723567,135.23
2019-04-07 22:00:00,59.73968,22.02949,63.672033077,0.64968,0.18949000000000002,0.6767500000000001,59.09,21.84,62.9969340524,136.03,59.69968,21.98949,63.6206685171,0.64968,0.18949000000000002,0.6767500000000001,59.05,21.8,62.9455518683,135.88,60.53968,5.75949,60.8130296858,0.64968,0.18949000000000002,0.6767500000000001,59.89,5.57,60.1484580018,136.07,60.65968,5.71949,60.928723469,0.64968,0.18949000000000002,0.6767500000000001,60.01,5.53,60.2642597233,135.83
2019-04-07 22:30:00,56.18016,22.65963,60.5777946888,0.6501600000000001,0.18963000000000002,0.67725,55.53,22.47,59.9039381009,134.75,56.14016,22.61963,60.5257401951,0.6501600000000001,0.18963000000000002,0.67725,55.49,22.43,59.8518587848,134.57,56.96016,6.68963,57.3516431915,0.6501600000000001,0.18963000000000002,0.67725,56.31,6.5,56.6839139439,134.8,57.08016,6.64963,57.4661834887,0.6501600000000001,0.18963000000000002,0.67725,56.43,6.46,56.7985607212,134.47
2019-04-07 23:00:00,51.90248,23.70739,57.0605623068,0.64248,0.18739000000000003,0.66925,51.26,23.52,56.3983865017,135.72,51.88248,23.66739,57.0257580429,0.64248,0.18739000000000003,0.66925,51.24,23.48,56.3635343108,135.64,52.69248,7.47739,53.2203796469,0.64248,0.18739000000000003,0.66925,52.05,7.29,52.558030785,135.92,52.81248,7.42739,53.3322057106,0.64248,0.18739000000000003,0.66925,52.17,7.24,52.6699772166,135.6
2019-04-07 23:30:00,47.95672,24.76571,53.9739509853,0.6367200000000001,0.18571000000000001,0.66325,47.32,24.58,53.3231544453,136.9,47.89672,24.72571,53.9022867953,0.6367200000000001,0.18571000000000001,0.66325,47.26,24.54,53.2514713412,136.66,48.72672,8.28571,49.4261695073,0.6367200000000001,0.18571000000000001,0.66325,48.09,8.1,48.7673876684,136.99,48.82672,8.25571,49.5197469053,0.6367200000000001,0.18571000000000001,0.66325,48.19,8.07,48.8610376476,136.58
2019-04-08 00:00:00,45.34616,25.68263,52.1140260435,0.62616,0.18263000000000001,0.6522500000000001,44.72,25.5,51.4793978209,137.27,45.26616,25.62263,52.0148479692,0.62616,0.18263000000000001,0.6522500000000001,44.64,25.44,51.3801829502,137.24,46.12616,9.07263,47.0099484308,0.62616,0.18263000000000001,0.6522500000000001,45.5,8.89,46.3603505164,137.3,46.18616,9.02263,47.059209807,0.62616,0.18263000000000001,0.6522500000000001,45.56,8.84,46.4096886436,137.2
2019-04-08 00:30:00,43.38608,26.39969,50.786765696,0.6160800000000001,0.17969000000000002,0.64175,42.77,26.22,50.1673329967,138.17,43.31608,26.34969,50.7009758255,0.6160800000000001,0.17969000000000002,0.64175,42.7,26.17,50.0815225408,138.17,44.15608,9.66969,45.2024590665,0.6160800000000001,0.17969000000000002,0.64175,43.54,9.49,44.5622227902,138.17,44.23608,9.62969,45.2720852542,0.6160800000000001,0.17969000000000002,0.64175,43.62,9.45,44.6319045079,138.12
2019-04-08 01:00:00,42.22936,26.59773,49.9074953004,0.60936,0.17773000000000003,0.63475,41.62,26.42,49.2974725518,138.17,42.16936,26.54773,49.8300801822,0.60936,0.17773000000000003,0.63475,41.56,26.37,49.2200213328,138.17,42.99936,9.88773,44.1215612254,0.60936,0.17773000000000003,0.63475,42.39,9.71,43.4878856695,138.17,43.08936,9.84773,44.2003476385,0.60936,0.17773000000000003,0.63475,42.48,9.67,43.5667223922,138.03
2019-04-08 01:30:00,43.17152,26.408360000000002,50.6081180938,0.6115200000000001,0.17836000000000002,0.637,42.56,26.23,49.9936645986,137.61,43.11152,26.36836,50.536062033,0.6115200000000001,0.17836000000000002,0.637,42.5,26.19,49.9215995337,137.24,43.95152,9.78836,45.0283033413,0.6115200000000001,0.17836000000000002,0.637,43.34,9.61,44.3926536715,137.81,44.03152,9.74836,45.0977302777,0.6115200000000001,0.17836000000000002,0.637,43.42,9.57,44.4621333271,137.12
2019-04-08 02:00:00,45.43912,25.79766,52.2516304803,0.60912,0.17766,0.6345000000000001,44.83,25.62,51.6344197217,137.12,45.36912,25.74766,52.1660717809,0.60912,0.17766,0.6345000000000001,44.76,25.57,51.5488360683,137.12,46.20912,9.25766,47.1273491706,0.60912,0.17766,0.6345000000000001,45.6,9.08,46.4952298629,137.12,46.29912,9.21766,47.2077723331,0.60912,0.17766,0.6345000000000001,45.69,9.04,46.5757200696,137.12
2019-04-08 02:30:00,45.82224,25.81857,52.5954012768,0.61224,0.17857,0.63775,45.21,25.64,51.9745485791,137.12,45.76224,25.76857,52.5185853738,0.61224,0.17857,0.63775,45.15,25.59,51.8976935904,137.12,46.60224,9.27857,47.5169510203,0.61224,0.17857,0.63775,45.99,9.1,46.8816605935,137.12,46.69224,9.24857,47.5993836437,0.61224,0.17857,0.63775,46.08,9.07,46.9641490927,137.12
2019-04-08 03:00:00,44.7108,25.97815,51.7099595249,0.6108,0.17815,0.6362500000000001,44.1,25.8,51.0925630596,137.12,44.6508,25.93815,51.6379856894,0.6108,0.17815,0.6362500000000001,44.04,25.76,51.0205762414,137.12,45.4908,9.42815,46.4575386462,0.6108,0.17815,0.6362500000000001,44.88,9.25,45.8233226643,137.12,45.5708,9.37815,46.5257725359,0.6108,0.17815,0.6362500000000001,44.96,9.2,45.8916288663,137.12
2019-04-08 03:30:00,44.14944,26.15067,51.3130645524,0.6194400000000001,0.18067000000000003,0.6452500000000001,43.53,25.97,50.6882806968,137.2,44.07944,26.09067,51.2222616814,0.6194400000000001,0.18067000000000003,0.6452500000000001,43.46,25.91,50.5974278002,137.12,44.92944,9.53067,45.9291655635,0.6194400000000001,0.18067000000000003,0.6452500000000001,44.31,9.35,45.2857438936,137.28,45.00944,9.49067,45.999157668,0.6194400000000001,0.18067000000000003,0.6452500000000001,44.39,9.31,45.3557956605,137.12
2019-04-08 04:00:00,43.71496,26.15228,50.940548456,0.6249600000000001,0.18228000000000003,0.651,43.09,25.97,50.3109232672,137.47,43.63496,26.11228,50.8513608569,0.6249600000000001,0.18228000000000003,0.651,43.01,25.93,50.2217582329,137.21,44.47496,9.50228,45.4787356047,0.6249600000000001,0.18228000000000003,0.651,43.85,9.32,44.8295092545,137.66,44.55496,9.47228,45.5507250107,0.6249600000000001,0.18228000000000003,0.651,43.93,9.29,44.9015478575,137.12
2019-04-08 04:30:00,43.6252,26.02235,50.7968579202,0.6252,0.18235,0.6512500000000001,43.0,25.84,50.1667778515,137.71,43.5452,25.96235,50.697416705,0.6252,0.18235,0.6512500000000001,42.92,25.78,50.0673027035,137.21,44.3852,9.36235,45.3618736007,0.6252,0.18235,0.6512500000000001,43.76,9.18,44.7125262091,137.66,44.4652,9.32235,45.4319295272,0.6252,0.18235,0.6512500000000001,43.84,9.14,44.7826439595,137.21
2019-04-08 05:00:00,43.96608,25.96969,51.0631079084,0.6160800000000001,0.17969000000000002,0.64175,43.35,25.79,50.4415166306,138.12,43.87608,25.91969,50.9601876553,0.6160800000000001,0.17969000000000002,0.64175,43.26,25.74,50.3386054634,137.91,44.73608,9.30969,45.6944983741,0.6160800000000001,0.17969000000000002,0.64175,44.12,9.13,45.0547589051,138.13,44.80608,9.26969,45.7549118419,0.6160800000000001,0.17969000000000002,0.64175,44.19,9.09,45.1152324609,137.85
2019-04-08 05:30:00,45.928960000000004,25.18053,52.3787023299,0.6189600000000001,0.18053000000000002,0.64475,45.31,25.0,51.7493584501,137.12,45.84896,25.13053,52.2845165528,0.6189600000000001,0.18053000000000002,0.64475,45.23,24.95,51.6551585033,137.12,46.69896,8.66053,47.4952381293,0.6189600000000001,0.18053000000000002,0.64475,46.08,8.48,46.8537810641,137.12,46.77896,8.61053,47.5648223539,0.6189600000000001,0.18053000000000002,0.64475,46.16,8.43,46.923453624,137.12
2019-04-08 06:00:00,48.57664,24.11277,54.2320535363,0.6266400000000001,0.18277000000000002,0.65275,47.95,23.93,53.5896202636,136.33,48.50664,24.07277,54.151568579,0.6266400000000001,0.18277000000000002,0.65275,47.88,23.89,53.50912539,136.05,49.34664,7.79277,49.9581639331,0.6266400000000001,0.18277000000000002,0.65275,48.72,7.61,49.3107544051,136.36,49.45664,7.75277,50.0606100918,0.6266400000000001,0.18277000000000002,0.65275,48.83,7.57,49.4132957816,136.02
2019-04-08 06:30:00,55.14096,21.46403,59.1711927678,0.6309600000000001,0.18403000000000003,0.65725,54.51,21.28,58.5164805845,135.97,55.07096,21.42403,59.0914519771,0.6309600000000001,0.18403000000000003,0.65725,54.44,21.24,58.4367281767,135.81,55.93096,5.16403,56.1688480598,0.6309600000000001,0.18403000000000003,0.65725,55.3,4.98,55.5237822919,136.17,56.03096,5.12403,56.2647683898,0.6309600000000001,0.18403000000000003,0.65725,55.4,4.94,55.6198130166,135.81
2019-04-08 07:00:00,60.48608,19.96844,63.6969737884,0.6460800000000001,0.18844000000000002,0.673,59.84,19.78,63.0243921034,136.78,60.39608,19.89844,63.5895777136,0.6460800000000001,0.18844000000000002,0.673,59.75,19.71,62.9169818094,136.52,61.28608,3.5084400000000002,61.3864215686,0.6460800000000001,0.18844000000000002,0.673,60.64,3.32,60.730815901,136.79,61.39608,3.44844,61.4928481842,0.6460800000000001,0.18844000000000002,0.673,60.75,3.26,60.8374070782,136.49
2019-04-08 07:30:00,67.20152,17.51586,69.4467396056,0.67152,0.19586,0.6995,66.53,17.32,68.7475330466,135.18,67.09152,17.45586,69.3251693417,0.67152,0.19586,0.6995,66.42,17.26,68.62597176,135.1,67.99152,1.34586,68.0048390267,0.67152,0.19586,0.6995,67.32,1.15,67.3298217731,135.26,68.12152,1.27586,68.1334668562,0.67152,0.19586,0.6995,67.45,1.08,67.4586458506,135.1
2019-04-08 08:00:00,73.68208,14.51644,75.0984416842,0.7420800000000001,0.21644000000000002,0.773,72.94,14.3,74.3285517147,134.94,73.52208,14.44644,74.9279378883,0.7420800000000001,0.21644000000000002,0.773,72.78,14.23,74.1580831737,134.91,74.46208,2.10644,74.4918683307,0.7420800000000001,0.21644000000000002,0.773,73.72,1.8900000000000001,73.7442235026,134.97,74.59208,2.17644,74.6238252155,0.7420800000000001,0.21644000000000002,0.773,73.85,1.96,73.8760049001,134.91
2019-04-08 08:30:00,75.81744,13.08592,76.9384527424,0.8774400000000001,0.25592000000000004,0.914,74.94,12.83,76.030339339,134.94,75.62744,13.00592,76.7376285534,0.8774400000000001,0.25592000000000004,0.914,74.75,12.75,75.8295786616,135.01,76.55744,3.54592,76.6395144035,0.8774400000000001,0.25592000000000004,0.914,75.68,3.29,75.7514785334,134.97,76.66744,3.63592,76.75360754,0.8774400000000001,0.25592000000000004,0.914,75.79,3.38,75.8653313444,135.01
2019-04-08 09:00:00,75.978,12.59525,77.0149128842,0.978,0.28525,1.01875,75.0,12.31,76.0035268918,134.94,75.758,12.49525,76.781546198,0.978,0.28525,1.01875,74.78,12.21,75.7702613167,134.85,76.718,4.04525,76.8245766117,0.978,0.28525,1.01875,75.74,3.76,75.8332723809,134.97,76.798,4.14525,76.9097906743,0.978,0.28525,1.01875,75.82,3.86,75.9181928131,134.85
2019-04-08 09:30:00,77.6764,11.59645,78.5372572068,1.0164,0.29645000000000005,1.05875,76.66,11.3,77.4883578352,134.37,77.4364,11.49645,78.285148065,1.0164,0.29645000000000005,1.05875,76.42,11.2,77.2363670818,134.09,78.4064,5.00645,78.566074756,1.0164,0.29645000000000005,1.05875,77.39,4.71,77.5331941816,134.47,78.4964,5.11645,78.6629701547,1.0164,0.29645000000000005,1.05875,77.48,4.82,77.6297803681,134.01
2019-04-08 10:00:00,78.01704,11.33872,78.8366989517,1.12704,0.32872,1.174,76.89,11.01,77.674269871,135.01,77.77704,11.23872,78.5848380949,1.12704,0.32872,1.174,76.65,10.91,77.4225458119,134.88,78.73704,5.37872,78.9205429327,1.12704,0.32872,1.174,77.61,5.05,77.7741255174,135.01,78.82704,5.47872,79.0172045064,1.12704,0.32872,1.174,77.7,5.15,77.8704854229,134.75
2019-04-08 10:30:00,77.10088,12.19734,78.0597258505,1.67088,0.48734000000000005,1.7405,75.43,11.71,76.3335378454,135.01,76.84088,12.10734,77.7888714473,1.67088,0.48734000000000005,1.7405,75.17,11.62,76.0628246912,135.01,77.81088,4.88734,77.9642170399,1.67088,0.48734000000000005,1.7405,76.14,4.4,76.2670282625,135.01,77.90088,4.97734,78.0597272494,1.67088,0.48734000000000005,1.7405,76.23,4.49,76.3621175715,135.01
2019-04-08 11:00:00,77.11504,11.62397,77.9861915519,1.62504,0.47397000000000006,1.6927500000000002,75.49,11.15,76.3089942274,134.47,76.89504,11.53397,77.7552547457,1.62504,0.47397000000000006,1.6927500000000002,75.27,11.06,76.0782261886,134.04,77.84504,5.30397,78.0255237109,1.62504,0.47397000000000006,1.6927500000000002,76.22,4.83,76.3728832767,134.54,77.93504,5.40397,78.1221693987,1.62504,0.47397000000000006,1.6927500000000002,76.31,4.93,76.4690852567,134.05
2019-04-08 11:30:00,76.27336,11.92848,77.2004797964,1.9833600000000002,0.57848,2.066,74.29,11.35,75.1520232595,134.37,76.05336,11.85848,76.9723139525,1.9833600000000002,0.57848,2.066,74.07,11.28,74.9239834766,134.28,76.99336,5.20848,77.1693316545,1.9833600000000002,0.57848,2.066,75.01,4.63,75.1527577671,134.44,77.08336,5.29848,77.2652462573,1.9833600000000002,0.57848,2.066,75.1,4.72,75.2481787155,134.24
2019-04-08 12:00:00,73.77144,13.45167,74.9878175803,3.09144,0.9016700000000001,3.22025,70.68,12.55,71.7855479884,135.01,73.52144,13.37167,74.7275297214,3.09144,0.9016700000000001,3.22025,70.43,12.47,71.5254206559,135.01,74.48144,4.45167,74.6143569983,3.09144,0.9016700000000001,3.22025,71.39,3.55,71.4782106659,135.01,74.54144,4.53167,74.6790620607,3.09144,0.9016700000000001,3.22025,71.45,3.63,71.5421512117,134.99
2019-04-08 12:30:00,72.91216,13.57813,74.165684047,2.9421600000000003,0.8581300000000001,3.06475,69.97,12.72,71.1168004061,135.01,72.67216,13.47813,73.911452613,2.9421600000000003,0.8581300000000001,3.06475,69.73,12.62,70.8628061821,135.01,73.63216,4.2981300000000005,73.7575006882,2.9421600000000003,0.8581300000000001,3.06475,70.69,3.44,70.7736511705,135.01,73.71216,4.38813,73.8426585164,2.9421600000000003,0.8581300000000001,3.06475,70.77,3.5300000000000002,70.8579833187,134.99
2019-04-08 13:00:00,70.89808,14.95444,72.458077696,4.19808,1.22444,4.373,66.7,13.73,68.098479425,136.04,70.65808,14.85444,72.2026222308,4.19808,1.22444,4.373,66.46,13.63,67.8432642198,135.82,71.60808,3.7744400000000002,71.7074857919,4.19808,1.22444,4.373,67.41,2.55,67.4582137327,136.07,71.67808,3.8544400000000003,71.7816401331,4.19808,1.22444,4.373,67.48,2.63,67.5312320338,135.81
2019-04-08 13:30:00,69.55624,15.29557,71.2181506679,3.03624,0.8855700000000001,3.16275,66.52,14.41,68.0629010548,136.19,69.33624,15.18557,70.9796852174,3.03624,0.8855700000000001,3.16275,66.3,14.3,67.8246267959,136.12,70.27624,2.89557,70.3358673378,3.03624,0.8855700000000001,3.16275,67.24,2.01,67.2700356771,136.18,70.34624,2.98557,70.4095668951,3.03624,0.8855700000000001,3.16275,67.31,2.1,67.3427509091,136.1
2019-04-08 14:00:00,68.73656,15.44983,70.451486341,3.73656,1.08983,3.89225,65.0,14.36,66.567331327,135.97,68.45656,15.36983,70.1607602671,3.73656,1.08983,3.89225,64.72,14.28,66.2766685946,135.56,69.42656,2.99983,69.4913391256,3.73656,1.08983,3.89225,65.69,1.9100000000000001,65.7177616783,136.01,69.47656,3.07983,69.5447894688,3.73656,1.08983,3.89225,65.74,1.99,65.7701125132,135.4
2019-04-08 14:30:00,68.75728,15.33004,70.4455369729,2.77728,0.8100400000000001,2.893,65.98,14.52,67.5587951343,135.97,68.50728,15.23004,70.1797800752,2.77728,0.8100400000000001,2.893,65.73,14.42,67.2931593849,135.74,69.46728,2.59004,69.5155471661,2.77728,0.8100400000000001,2.893,66.69,1.78,66.7137504567,136.01,69.51728,2.67004,69.5685369416,2.77728,0.8100400000000001,2.893,66.74,1.8599999999999999,66.7659134589,135.62
2019-04-08 15:00:00,67.86184,16.02887,69.7291474325,3.56184,1.03887,3.7102500000000003,64.3,14.99,66.0241630011,136.07,67.58184,15.91887,69.431372735,3.56184,1.03887,3.7102500000000003,64.02,14.88,65.7265151974,135.88,68.56184,2.3688700000000003,68.6027510328,3.56184,1.03887,3.7102500000000003,65.0,1.33,65.0136054992,136.01,68.61184,2.44887,68.6555282003,3.56184,1.03887,3.7102500000000003,65.05,1.4100000000000001,65.0652795276,135.83
2019-04-08 15:30:00,66.38096,16.85528,68.4874610013,2.52096,0.73528,2.626,63.86,16.12,65.8631459923,136.07,66.10096,16.75528,68.1914680939,2.52096,0.73528,2.626,63.58,16.02,65.567193016,136.06,67.07096,0.96528,67.0779057574,2.52096,0.73528,2.626,64.55,0.23,64.5504097586,136.01,67.11096,1.06528,67.1194142823,2.52096,0.73528,2.626,64.59,0.33,64.5908430043,136.06
2019-04-08 16:00:00,67.78688,16.57784,69.7845676292,2.90688,0.84784,3.028,64.88,15.73,66.7596232763,136.07,67.53688,16.47784,69.5179787623,2.90688,0.84784,3.028,64.63,15.63,66.4931109214,136.06,68.49688,1.48784,68.5130369901,2.90688,0.84784,3.028,65.59,0.64,65.5931223529,136.01,68.55688,1.56784,68.5748052684,2.90688,0.84784,3.028,65.65,0.72,65.6539480915,136.06
2019-04-08 16:30:00,69.83104,16.43822,71.7397325354,2.29104,0.66822,2.3865,67.54,15.77,69.356647122,136.07,69.60104,16.33822,71.4929521131,2.29104,0.66822,2.3865,67.31,15.67,69.1099486326,136.06,70.56104,1.2782200000000001,70.5726165892,2.29104,0.66822,2.3865,68.27,0.61,68.2727251543,136.01,70.63104,1.35822,70.644097935,2.29104,0.66822,2.3865,68.34,0.6900000000000001,68.3434832299,136.06
2019-04-08 17:00:00,71.27896,16.41803,73.1453474102,1.8789600000000002,0.54803,1.9572500000000002,69.4,15.87,71.1914102965,136.07,71.03896,16.30803,72.8868004536,1.8789600000000002,0.54803,1.9572500000000002,69.16,15.76,70.9329486205,136.06,72.00896,1.02803,72.016297919,1.8789600000000002,0.54803,1.9572500000000002,70.13,0.48,70.1316426444,136.01,72.07896,1.10803,72.0874760632,1.8789600000000002,0.54803,1.9572500000000002,70.2,0.56,70.2022335827,136.06
2019-04-08 17:30:00,73.38472,15.74221,75.0542091102,1.10472,0.32221000000000005,1.15075,72.28,15.42,73.9065274519,135.87,73.15472,15.63221,74.8062767939,1.10472,0.32221000000000005,1.15075,72.05,15.31,73.6586627628,135.63,74.11472,1.21221,74.1246327058,1.10472,0.32221000000000005,1.15075,73.01,0.89,73.0154243979,136.01,74.21472,1.30221,74.2261437471,1.10472,0.32221000000000005,1.15075,73.11,0.98,73.1165678899,135.59
2019-04-08 18:00:00,74.32032,15.88176,75.9982912018,1.00032,0.29176,1.042,73.32,15.59,74.9591255285,135.74,74.13032,15.79176,75.7936938485,1.00032,0.29176,1.042,73.13,15.5,74.7545777862,135.45,75.09032,0.9717600000000001,75.0966076145,1.00032,0.29176,1.042,74.09,0.68,74.0931204634,135.8,75.18032,1.04176,75.1875373928,1.00032,0.29176,1.042,74.18,0.75,74.1837913563,135.35
2019-04-08 18:30:00,73.58744,16.62217,75.4414200639,0.9674400000000001,0.28217000000000003,1.00775,72.62,16.34,74.4356097577,136.07,73.42744,16.53217,75.2655405206,0.9674400000000001,0.28217000000000003,1.00775,72.46,16.25,74.2597744408,135.84,74.35744,0.37217000000000006,74.3583713772,0.9674400000000001,0.28217000000000003,1.00775,73.39,0.09,73.3900551846,136.07,74.46744,0.37217000000000006,74.4683700014,0.9674400000000001,0.28217000000000003,1.00775,73.5,0.09,73.500055102,135.7
2019-04-08 19:00:00,72.19056,17.17058,74.2044861895,0.79056,0.23058,0.8235,71.4,16.94,73.3820386743,136.07,72.05056,17.07058,74.0451747101,0.79056,0.23058,0.8235,71.26,16.84,73.2227642199,135.84,72.98056,0.87058,72.9857523593,0.79056,0.23058,0.8235,72.19,0.64,72.1928369023,136.07,73.09056,0.78058,73.0947280332,0.79056,0.23058,0.8235,72.3,0.55,72.3020919476,135.7
2019-04-08 19:30:00,73.2392,16.73185,75.1261287507,0.5892000000000001,0.17185,0.61375,72.65,16.56,74.513462542,135.77,73.1192,16.64185,74.9891230784,0.5892000000000001,0.17185,0.61375,72.53,16.47,74.3764868759,135.56,74.0292,0.51185,74.0309694862,0.5892000000000001,0.17185,0.61375,73.44,0.34,73.4407870328,135.87,74.1792,0.48185000000000006,74.1807649736,0.5892000000000001,0.17185,0.61375,73.59,0.31,73.5906529391,135.45
2019-04-08 20:00:00,73.64456,16.64883,75.5030115821,0.54456,0.15883000000000003,0.56725,73.1,16.49,74.9368407394,135.36,73.53456,16.57883,75.3802966203,0.54456,0.15883000000000003,0.56725,72.99,16.42,74.8141463896,135.23,74.44456,0.49883000000000005,74.4462312341,0.54456,0.15883000000000003,0.56725,73.9,0.34,73.9007821339,135.51,74.57456,0.44883000000000006,74.5759106385,0.54456,0.15883000000000003,0.56725,74.03,0.29,74.0305680108,135.21
2019-04-08 20:30:00,73.5128,16.48415,75.3382968022,0.5628000000000001,0.16415000000000002,0.58625,72.95,16.32,74.7532266862,135.53,73.4128,16.41415,75.2254180717,0.5628000000000001,0.16415000000000002,0.58625,72.85,16.25,74.6403711138,135.23,74.3128,0.33415,74.3135512545,0.5628000000000001,0.16415000000000002,0.58625,73.75,0.17,73.7501959319,135.51,74.4428,0.32415000000000005,74.4435057279,0.5628000000000001,0.16415000000000002,0.58625,73.88,0.16,73.8801732537,135.05
2019-04-08 21:00:00,71.57456,17.05758,73.5790641056,0.5745600000000001,0.16758,0.5985,71.0,16.89,72.9813133617,135.04,71.49456,16.98758,73.4850323797,0.5745600000000001,0.16758,0.5985,70.92,16.82,72.8873020491,135.01,72.38456,0.86758,72.3897590924,0.5745600000000001,0.16758,0.5985,71.81,0.7000000000000001,71.8134117,135.09,72.52456,0.7975800000000001,72.5289455118,0.5745600000000001,0.16758,0.5985,71.95,0.63,71.9527581125,135.05
2019-04-08 21:30:00,68.132,18.44975,70.5858533919,0.582,0.16975,0.6062500000000001,67.55,18.28,69.9797177759,135.81,68.082,18.36975,70.5167103534,0.582,0.16975,0.6062500000000001,67.5,18.2,69.9105857507,135.79,68.942,2.13975,68.9751976732,0.582,0.16975,0.6062500000000001,68.36,1.97,68.3883798609,135.87,69.082,2.07975,69.1132988944,0.582,0.16975,0.6062500000000001,68.5,1.9100000000000001,68.5266232934,135.77
2019-04-08 22:00:00,63.76016,19.65213,66.7200435908,0.59016,0.17213,0.61475,63.17,19.48,66.1053651378,135.31,63.75016,19.59213,66.6928366315,0.59016,0.17213,0.61475,63.16,19.42,66.0781507005,135.3,64.57016,3.51213,64.6656061563,0.59016,0.17213,0.61475,63.98,3.34,64.0671210528,135.32,64.74016,3.44213,64.8316016751,0.59016,0.17213,0.61475,64.15,3.27,64.2332888773,135.31
2019-04-08 22:30:00,59.90424,20.67207,63.3707538859,0.62424,0.18207,0.6502500000000001,59.28,20.49,62.7212762944,135.13,59.93424,20.62207,63.3828280803,0.62424,0.18207,0.6502500000000001,59.31,20.44,62.7333220864,135.06,60.73424,4.63207,60.9106228901,0.62424,0.18207,0.6502500000000001,60.11,4.45,60.2744937764,135.15,60.89424,4.57207,61.0656391866,0.62424,0.18207,0.6502500000000001,60.27,4.39,60.4296698651,135.03
2019-04-08 23:00:00,55.26776,21.66893,59.3638595676,0.64776,0.18893000000000001,0.6747500000000001,54.62,21.48,58.6918631498,135.13,55.39776,21.63893,59.4739867889,0.64776,0.18893000000000001,0.6747500000000001,54.75,21.45,58.8019132342,135.06,56.14776,5.64893,56.4312091237,0.64776,0.18893000000000001,0.6747500000000001,55.5,5.46,55.7679262659,135.15,56.32776,5.60893,56.6063304089,0.64776,0.18893000000000001,0.6747500000000001,55.68,5.42,55.9431747401,135.03
2019-04-08 23:30:00,51.28056,22.46558,55.985695661,0.67056,0.19558,0.6985,50.61,22.27,55.29308275,135.01,51.48056,22.44558,56.1609483489,0.67056,0.19558,0.6985,50.81,22.25,55.4681764618,135.06,52.19056,6.45558,52.5882978071,0.67056,0.19558,0.6985,51.52,6.26,51.8989209907,135.01,52.40056,6.41558,52.7918398529,0.67056,0.19558,0.6985,51.73,6.22,52.1026035818,135.03
2019-04-09 00:00:00,48.27448,23.17839,53.5505665914,0.71448,0.20839000000000002,0.7442500000000001,47.56,22.97,52.8164226354,135.3,48.47448,23.14839,53.717996713,0.71448,0.20839000000000002,0.7442500000000001,47.76,22.94,52.9835936871,135.25,49.18448,7.10839,49.6954955832,0.71448,0.20839000000000002,0.7442500000000001,48.47,6.9,48.9586652187,135.3,49.39448,7.06839,49.8976631884,0.71448,0.20839000000000002,0.7442500000000001,48.68,6.86,49.1609804622,135.22
2019-04-09 00:30:00,46.4284,23.49245,52.0335616075,0.7284,0.21245000000000003,0.75875,45.7,23.28,51.2878972078,135.3,46.6084,23.48245,52.1897347048,0.7284,0.21245000000000003,0.75875,45.88,23.27,51.4438266462,135.16,47.3284,7.40245,47.9037964316,0.7284,0.21245000000000003,0.75875,46.6,7.19,47.1514167338,135.41,47.5184,7.37245,48.0869146189,0.7284,0.21245000000000003,0.75875,46.79,7.16,47.3346564369,135.13
2019-04-09 01:00:00,45.70528,23.78154,51.5221725537,0.72528,0.21154,0.7555000000000001,44.98,23.57,50.7813479538,135.93,45.89528,23.76154,51.6815973965,0.72528,0.21154,0.7555000000000001,45.17,23.55,50.9404691773,135.74,46.60528,7.60154,47.2211344024,0.72528,0.21154,0.7555000000000001,45.88,7.39,46.4713513899,136.07,46.80528,7.56154,47.4121410933,0.72528,0.21154,0.7555000000000001,46.08,7.35,46.662499933,135.71
2019-04-09 01:30:00,46.81496,23.52978,52.3955248724,0.68496,0.19978,0.7135,46.13,23.33,51.693962897,135.01,47.01496,23.50978,52.5653518912,0.68496,0.19978,0.7135,46.33,23.31,51.8635228267,135.01,47.72496,7.47978,48.3075451234,0.68496,0.19978,0.7135,47.04,7.28,47.6,135.01,47.92496,7.44978,48.5005259049,0.68496,0.19978,0.7135,47.24,7.25,47.7930967819,135.01
2019-04-09 02:00:00,48.63752,23.22761,53.8992599027,0.67752,0.19761,0.7057500000000001,47.96,23.03,53.2028429691,135.01,48.84752,23.21761,54.0845414538,0.67752,0.19761,0.7057500000000001,48.17,23.02,53.3879134262,134.61,49.55752,7.30761,50.0934022848,0.67752,0.19761,0.7057500000000001,48.88,7.11,49.3943974556,135.01,49.76752,7.27761,50.2968155479,0.67752,0.19761,0.7057500000000001,49.09,7.08,49.5979283842,134.5
2019-04-09 02:30:00,48.26816,23.51488,53.6913852606,0.6681600000000001,0.19488000000000003,0.6960000000000001,47.6,23.32,53.0054940549,135.01,48.50816,23.48488,53.8941664301,0.6681600000000001,0.19488000000000003,0.6960000000000001,47.84,23.29,53.207985303,134.93,49.18816,7.48488,49.7543818452,0.6681600000000001,0.19488000000000003,0.6960000000000001,48.52,7.29,49.0645951782,135.13,49.41816,7.44488,49.9758019045,0.6681600000000001,0.19488000000000003,0.6960000000000001,48.75,7.25,49.2861542423,134.83
2019-04-09 03:00:00,47.52512,23.82691,53.1635088304,0.67512,0.19691000000000003,0.70325,46.85,23.63,52.471891523,136.07,47.73512,23.80691,53.342390696,0.67512,0.19691000000000003,0.70325,47.06,23.61,52.6505052207,136.03,48.45512,7.58691,49.0454876371,0.67512,0.19691000000000003,0.70325,47.78,7.39,48.3481178537,136.07,48.65512,7.55691,49.2384767328,0.67512,0.19691000000000003,0.70325,47.98,7.36,48.5412195974,136.02
2019-04-09 03:30:00,46.64976,24.26118,52.5814127145,0.68976,0.20118000000000003,0.7185,45.96,24.06,51.8768271967,136.33,46.83976,24.23118,52.7362607799,0.68976,0.20118000000000003,0.7185,46.15,24.03,52.0313693842,136.28,47.55976,7.90118,48.2116108075,0.68976,0.20118000000000003,0.7185,46.87,7.7,47.4982831269,136.37,47.75976,7.87118,48.4040303059,0.68976,0.20118000000000003,0.7185,47.07,7.67,47.6908146292,136.22
2019-04-09 04:00:00,46.1932,24.70635,52.3852599169,0.6732,0.19635000000000002,0.70125,45.52,24.51,51.6992311355,136.66,46.3832,24.69635,52.5481773762,0.6732,0.19635000000000002,0.70125,45.71,24.5,51.8618752071,136.44,47.1232,8.30635,47.8496753235,0.6732,0.19635000000000002,0.70125,46.45,8.11,47.152673307,136.74,47.3132,8.27635,48.0316235782,0.6732,0.19635000000000002,0.70125,46.64,8.08,47.3347229843,136.44
2019-04-09 04:30:00,46.21616,24.52138,52.3185581056,0.6561600000000001,0.19138000000000002,0.6835,45.56,24.33,51.6494191642,137.09,46.39616,24.49138,52.4636193667,0.6561600000000001,0.19138000000000002,0.6835,45.74,24.3,51.7941850018,136.58,47.11616,8.09138,47.8058883763,0.6561600000000001,0.19138000000000002,0.6835,46.46,7.9,47.1268670718,137.11,47.32616,8.05138,48.0061469007,0.6561600000000001,0.19138000000000002,0.6835,46.67,7.86,47.3272490221,136.44
2019-04-09 05:00:00,45.96968,24.63949,52.156648155,0.64968,0.18949000000000002,0.6767500000000001,45.32,24.45,51.494707495,136.35,46.16968,24.61949,52.3235954342,0.64968,0.18949000000000002,0.6767500000000001,45.52,24.43,51.6613520923,136.12,46.88968,8.25949,47.6115665103,0.64968,0.18949000000000002,0.6767500000000001,46.24,8.07,46.938923081,136.54,47.08968,8.22949,47.8033729789,0.64968,0.18949000000000002,0.6767500000000001,46.44,8.04,47.1308306738,136.12
2019-04-09 05:30:00,47.48832,23.99201,53.204859555,0.65832,0.19201000000000001,0.6857500000000001,46.83,23.8,52.5308376099,136.07,47.67832,23.96201,53.361035609,0.65832,0.19201000000000001,0.6857500000000001,47.02,23.77,52.6867469104,136.12,48.40832,7.67201,49.0125002694,0.65832,0.19201000000000001,0.6857500000000001,47.75,7.48,48.3323173456,136.07,48.60832,7.63201,49.2038245451,0.65832,0.19201000000000001,0.6857500000000001,47.95,7.44,48.5237684027,136.12
2019-04-09 06:00:00,49.99544,23.00117,55.0326979364,0.65544,0.19117,0.6827500000000001,49.34,22.81,54.3574438325,135.93,50.16544,23.00117,55.18718322,0.65544,0.19117,0.6827500000000001,49.51,22.81,54.5117987228,135.87,50.90544,6.78117,51.3551174486,0.65544,0.19117,0.6827500000000001,50.25,6.59,50.6802782155,135.97,51.11544,6.75117,51.5593493245,0.65544,0.19117,0.6827500000000001,50.46,6.5600000000000005,50.884626362,135.88
2019-04-09 06:30:00,56.03696,20.61453,59.7084561278,0.6669600000000001,0.19453,0.6947500000000001,55.37,20.42,59.0153649485,135.01,56.13696,20.60453,59.7988706797,0.6669600000000001,0.19453,0.6947500000000001,55.47,20.41,59.1057442217,134.96,56.91696,4.62453,57.1045235806,0.6669600000000001,0.19453,0.6947500000000001,56.25,4.43,56.4241738974,135.01,57.08696,4.58453,57.2707509761,0.6669600000000001,0.19453,0.6947500000000001,56.42,4.39,56.5905336607,134.88
2019-04-09 07:00:00,61.07904,19.12972,64.0046507263,0.71904,0.20972000000000002,0.749,60.36,18.92,63.2557981532,135.77,61.07904,19.079720000000002,63.9897245079,0.71904,0.20972000000000002,0.749,60.36,18.87,63.2408609998,135.62,61.91904,2.87972,61.9859685881,0.71904,0.20972000000000002,0.749,61.2,2.67,61.2582149593,135.83,62.08904,2.82972,62.1534890686,0.71904,0.20972000000000002,0.749,61.37,2.62,61.4259008888,135.57
2019-04-09 07:30:00,67.40728,17.07629,69.5366168084,0.70728,0.20629000000000003,0.73675,66.7,16.87,68.8003408422,135.46,67.39728,17.02629,69.51465962340001,0.70728,0.20629000000000003,0.73675,66.69,16.82,68.7784014063,135.28,68.25728,0.89629,68.2631643624,0.70728,0.20629000000000003,0.73675,67.55,0.6900000000000001,67.5535239643,135.49,68.41728,0.8462900000000001,68.4225139071,0.70728,0.20629000000000003,0.73675,67.71,0.64,67.7130245965,135.26
2019-04-09 08:00:00,71.79736,14.75798,73.2984234254,0.74736,0.21798,0.7785000000000001,71.05,14.54,72.5225075408,135.35,71.75736,14.69798,73.2471796744,0.74736,0.21798,0.7785000000000001,71.01,14.48,72.4713081157,135.19,72.62736,1.8679800000000002,72.6513783066,0.74736,0.21798,0.7785000000000001,71.88,1.65,71.898935319,135.4,72.79736,1.94798,72.8234182736,0.74736,0.21798,0.7785000000000001,72.05,1.73,72.0707666117,135.13
2019-04-09 08:30:00,73.33032,13.96926,74.6490191245,0.82032,0.23926000000000003,0.8545,72.51,13.73,73.7984620436,135.12,73.24032,13.89926,74.5475278078,0.82032,0.23926000000000003,0.8545,72.42,13.66,73.697028434,135.05,74.14032,2.70926,74.1898048215,0.82032,0.23926000000000003,0.8545,73.32,2.47,73.3615928126,135.13,74.29032,2.78926,74.3426635052,0.82032,0.23926000000000003,0.8545,73.47,2.55,73.514239437,135.04
2019-04-09 09:00:00,73.0852,13.74235,74.3659777221,0.8652000000000001,0.25235,0.9012500000000001,72.22,13.49,73.4690989464,135.45,72.9552,13.66235,74.2234532649,0.8652000000000001,0.25235,0.9012500000000001,72.09,13.41,73.3266404522,135.13,73.8752,3.01235,73.9365905865,0.8652000000000001,0.25235,0.9012500000000001,73.01,2.76,73.0621495714,135.6,74.0052,3.10235,74.0701978029,0.8652000000000001,0.25235,0.9012500000000001,73.14,2.85,73.1955060096,135.04
2019-04-09 09:30:00,74.2888,13.20715,75.4536587354,1.0188,0.29715,1.06125,73.27,12.91,74.3986626224,135.01,74.1588,13.12715,75.311683586,1.0188,0.29715,1.06125,73.14,12.83,74.2567741018,135.01,75.0788,3.56715,75.1634935894,1.0188,0.29715,1.06125,74.06,3.27,74.1321556411,135.01,75.2088,3.65715,75.2976649277,1.0188,0.29715,1.06125,74.19,3.36,74.2660467509,135.04
2019-04-09 10:00:00,74.69848,13.13039,75.8437212686,1.3384800000000001,0.39039,1.39425,73.36,12.74,74.4580230734,135.09,74.55848,13.05039,75.6920049877,1.3384800000000001,0.39039,1.39425,73.22,12.66,74.3064196419,135.01,75.47848,3.85039,75.5766263223,1.3384800000000001,0.39039,1.39425,74.14,3.46,74.2206925325,135.09,75.59848,3.93039,75.7005821897,1.3384800000000001,0.39039,1.39425,74.26,3.54,74.3443286337,135.04
2019-04-09 10:30:00,74.36352,13.56936,75.5914058448,1.40352,0.40936000000000006,1.462,72.96,13.16,74.137353608,136.07,74.23352,13.47936,75.4473898661,1.40352,0.40936000000000006,1.462,72.83,13.07,73.9934713336,136.07,75.14352,3.5393600000000003,75.2268281081,1.40352,0.40936000000000006,1.462,73.74,3.13,73.8063987741,136.07,75.28352,3.62936,75.3709535405,1.40352,0.40936000000000006,1.462,73.88,3.22,73.9501372548,136.02
2019-04-09 11:00:00,74.18088,13.30359,75.36437132,1.7608800000000002,0.51359,1.83425,72.42,12.79,73.5407404097,135.8,74.02088,13.21359,75.1910209843,1.7608800000000002,0.51359,1.83425,72.26,12.7,73.3675514107,135.41,74.96088,3.98359,75.0666538462,1.7608800000000002,0.51359,1.83425,73.2,3.47,73.2822004309,136.07,75.06088,4.07359,75.1713365709,1.7608800000000002,0.51359,1.83425,73.3,3.56,73.3863992849,135.23
2019-04-09 11:30:00,73.55776,13.27393,74.7458445257,1.9677600000000002,0.57393,2.04975,71.59,12.7,72.707758183,135.8,73.38776,13.18393,74.5625866508,1.9677600000000002,0.57393,2.04975,71.42,12.61,72.5246751113,135.26,74.30776,4.16393,74.4243341204,1.9677600000000002,0.57393,2.04975,72.34,3.59,72.4290252592,135.92,74.43776,4.25393,74.559211599,1.9677600000000002,0.57393,2.04975,72.47,3.68,72.5633743703,135.23
2019-04-09 12:00:00,72.8328,13.42915,74.0605078673,1.8828,0.54915,1.9612500000000002,70.95,12.88,72.1096172504,136.07,72.6528,13.31915,73.8635844281,1.8828,0.54915,1.9612500000000002,70.77,12.77,71.9129042662,136.03,73.5928,4.05915,73.7046600329,1.8828,0.54915,1.9612500000000002,71.71,3.51,71.795850855,136.07,73.6828,4.14915,73.7995288709,1.8828,0.54915,1.9612500000000002,71.8,3.6,71.8901940462,136.02
