Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-09 12:30:00,72.30808,14.11194,73.6722830096,2.33808,0.6819400000000001,2.4355,69.97,13.43,71.247216086,136.24,72.14808,14.02194,73.4980288787,2.33808,0.6819400000000001,2.4355,69.81,13.34,71.0731433103,136.16,73.08808,3.7119400000000002,73.182278843,2.33808,0.6819400000000001,2.4355,70.75,3.03,70.8148529618,136.26,73.18808,3.81194,73.2872836217,2.33808,0.6819400000000001,2.4355,70.85,3.13,70.9191046193,136.17
2019-04-09 13:00:00,71.00032,14.74801,72.5158550874,3.01032,0.8780100000000001,3.13575,67.99,13.87,69.3903235329,136.43,70.84032,14.66801,72.3429433674,3.01032,0.8780100000000001,3.13575,67.83,13.79,69.2175772474,136.16,71.76032000000001,3.44801,71.8431089212,3.01032,0.8780100000000001,3.13575,68.75,2.5700000000000003,68.7980188668,136.49,71.87032,3.5180100000000003,71.9563707483,3.01032,0.8780100000000001,3.13575,68.86,2.64,68.9105884462,136.17
2019-04-09 13:30:00,69.46952,15.49486,71.1765754687,3.47952,1.01486,3.6245000000000003,65.99,14.48,67.5599770574,136.0,69.31952,15.44486,71.0192900095,3.47952,1.01486,3.6245000000000003,65.84,14.43,67.4027484603,135.64,70.22952,2.81486,70.2859083761,3.47952,1.01486,3.6245000000000003,66.75,1.8,66.7742652524,135.97,70.32952,2.88486,70.388662444,3.47952,1.01486,3.6245000000000003,66.85,1.87,66.8761497097,135.62
2019-04-09 14:00:00,68.53264,15.57952,70.2811794779,3.6326400000000003,1.05952,3.784,64.9,14.52,66.5044389496,136.0,68.36264,15.50952,70.0998984193,3.6326400000000003,1.05952,3.784,64.73,14.45,66.3232643949,136.07,69.27264,2.90952,69.3337144483,3.6326400000000003,1.05952,3.784,65.64,1.85,65.6660650565,136.07,69.37264,2.96952,69.436166582,3.6326400000000003,1.05952,3.784,65.74,1.9100000000000001,65.7677405724,136.07
2019-04-09 14:30:00,67.83088,15.47984,69.5748067047,3.05088,0.8898400000000001,3.178,64.78,14.59,66.4026844337,136.0,67.67088,15.42984,69.4076938271,3.05088,0.8898400000000001,3.178,64.62,14.54,66.2356097579,136.07,68.60088,2.62984,68.6512694362,3.05088,0.8898400000000001,3.178,65.55,1.74,65.5730897549,136.07,68.69088,2.69984,68.7439170487,3.05088,0.8898400000000001,3.178,65.64,1.81,65.664950316,136.07
2019-04-09 15:00:00,66.84048,15.89264,68.7038992547,3.06048,0.8926400000000001,3.188,63.78,15.0,65.5201373625,136.0,66.66048,15.82264,68.5125939547,3.06048,0.8926400000000001,3.188,63.6,14.93,65.3288978937,136.07,67.58048,2.26264,67.618346747,3.06048,0.8926400000000001,3.188,64.52,1.37,64.5345434632,136.07,67.67048,2.32264,67.7103280157,3.06048,0.8926400000000001,3.188,64.61,1.43,64.6258230122,136.07
2019-04-09 15:30:00,66.43896,16.03803,68.3473028887,2.59896,0.7580300000000001,2.70725,63.84,15.28,65.6431565359,136.0,66.25896,15.97803,68.1582513197,2.59896,0.7580300000000001,2.70725,63.66,15.22,65.4541366149,136.07,67.18896,1.87803,67.2152017222,2.59896,0.7580300000000001,2.70725,64.59,1.12,64.5997097517,136.07,67.25896,1.9480300000000002,67.2871646093,2.59896,0.7580300000000001,2.70725,64.66,1.19,64.6709494286,136.07
2019-04-09 16:00:00,68.07344,15.91267,69.9085567006,2.44344,0.71267,2.5452500000000002,65.63,15.2,67.3671796946,136.0,67.90344,15.84267,69.7270919841,2.44344,0.71267,2.5452500000000002,65.46,15.13,67.1857760244,136.07,68.82344,1.89267,68.8494596432,2.44344,0.71267,2.5452500000000002,66.38,1.18,66.3904872704,136.07,68.92344,1.9526700000000001,68.951094999,2.44344,0.71267,2.5452500000000002,66.48,1.24,66.4915633746,136.07
2019-04-09 16:30:00,69.7992,16.10185,71.6323802066,2.0292,0.5918500000000001,2.11375,67.77,15.51,69.5221763181,136.0,69.5992,16.03185,71.4217673757,2.0292,0.5918500000000001,2.11375,67.57,15.44,69.3116043675,136.07,70.5492,1.5018500000000001,70.5651838661,2.0292,0.5918500000000001,2.11375,68.52,0.91,68.5260424948,136.07,70.6392,1.57185,70.6566860889,2.0292,0.5918500000000001,2.11375,68.61,0.98,68.6169986228,136.07
2019-04-09 17:00:00,71.1044,16.33795,72.9572772899,1.6044,0.46795000000000003,1.6712500000000001,69.5,15.87,71.2888974525,136.0,70.9544,16.27795,72.7976547394,1.6044,0.46795000000000003,1.6712500000000001,69.35,15.81,71.1293090083,136.07,71.8744,1.03795,71.8818942124,1.6044,0.46795000000000003,1.6712500000000001,70.27,0.5700000000000001,70.2723117593,136.07,71.9944,1.10795,72.0029248334,1.6044,0.46795000000000003,1.6712500000000001,70.39,0.64,70.3929094441,136.07
2019-04-09 17:30:00,72.56552,16.62661,74.4459458464,1.32552,0.38661,1.38075,71.24,16.24,73.0676070499,136.0,72.42552,16.55661,74.2938576328,1.32552,0.38661,1.38075,71.1,16.17,72.9155600678,136.07,73.35552,0.55661,73.3576317036,1.32552,0.38661,1.38075,72.03,0.17,72.0302006106,136.07,73.47552,0.6066100000000001,73.4780240273,1.32552,0.38661,1.38075,72.15,0.22,72.1503354116,136.07
2019-04-09 18:00:00,73.52776,16.97768,75.4623953291,1.1577600000000001,0.33768000000000004,1.206,72.37,16.64,74.2583766319,136.0,73.40776,16.89768,75.3274904507,1.1577600000000001,0.33768000000000004,1.206,72.25,16.56,74.1235192095,136.07,74.32776,0.51768,74.329562754,1.1577600000000001,0.33768000000000004,1.206,73.17,0.18,73.1702214019,136.07,74.44776,0.45768000000000003,74.4491668187,1.1577600000000001,0.33768000000000004,1.206,73.29,0.12,73.2900982398,136.07
2019-04-09 18:30:00,73.42752,17.34386,75.4480627521,1.00752,0.29386,1.0495,72.42,17.05,74.3999926075,136.1,73.29752,17.26386,75.3031692577,1.00752,0.29386,1.0495,72.29,16.97,74.2551345026,136.07,74.22752,0.8638600000000001,74.2325466319,1.00752,0.29386,1.0495,73.22,0.5700000000000001,73.2222186225,136.47,74.34752,0.7838600000000001,74.3516520775,1.00752,0.29386,1.0495,73.34,0.49,73.3416368784,136.07
2019-04-09 19:00:00,73.10024,17.44632,75.153304449,0.8102400000000001,0.23632000000000003,0.844,72.29,17.21,74.3103505576,136.1,72.97024,17.36632,75.0082995141,0.8102400000000001,0.23632000000000003,0.844,72.16,17.13,74.1653726479,136.07,73.88024,0.9763200000000001,73.8866907041,0.8102400000000001,0.23632000000000003,0.844,73.07,0.74,73.0737469958,136.3,74.01024,0.9063200000000001,74.0157891318,0.8102400000000001,0.23632000000000003,0.844,73.2,0.67,73.2030661926,136.07
2019-04-09 19:30:00,72.10552,17.58661,74.2192351467,0.6055200000000001,0.17661000000000002,0.63075,71.5,17.41,73.5891167225,136.1,71.98552,17.51661,74.0860763947,0.6055200000000001,0.17661000000000002,0.63075,71.38,17.34,73.4559732084,136.07,72.90552,1.15661,72.9146939455,0.6055200000000001,0.17661000000000002,0.63075,72.3,0.98,72.3066414654,136.07,73.02552,1.08661,73.0336038585,0.6055200000000001,0.17661000000000002,0.63075,72.42,0.91,72.4257171176,136.07
2019-04-09 20:00:00,72.59896,17.43428,74.6629969409,0.5289600000000001,0.15428,0.551,72.07,17.28,74.1126392729,136.1,72.46896,17.34428,74.5155971069,0.5289600000000001,0.15428,0.551,71.94,17.19,73.9652600888,136.07,73.38896,1.02428,73.3961075221,0.5289600000000001,0.15428,0.551,72.86,0.87,72.8651940229,136.07,73.50896,0.9542800000000001,73.5151538841,0.5289600000000001,0.15428,0.551,72.98,0.8,72.9843846312,136.07
2019-04-09 20:30:00,74.3072,16.5496,76.1278479402,0.5472,0.15960000000000002,0.5700000000000001,73.76,16.39,75.5590477706,135.65,74.1572,16.4696,75.9640575272,0.5472,0.15960000000000002,0.5700000000000001,73.61,16.31,75.3952796931,135.56,75.0772,0.30960000000000004,75.0778383546,0.5472,0.15960000000000002,0.5700000000000001,74.53,0.15,74.5301509458,135.86,75.2072,0.2896,75.2077575786,0.5472,0.15960000000000002,0.5700000000000001,74.66,0.13,74.6601131797,135.55
2019-04-09 21:00:00,72.9668,16.9024,74.8988987102,0.5568000000000001,0.16240000000000002,0.58,72.41,16.74,74.3198203711,135.13,72.8068,16.8324,74.7272361057,0.5568000000000001,0.16240000000000002,0.58,72.25,16.67,74.1481719262,135.03,73.7168,0.6924,73.720051682,0.5568000000000001,0.16240000000000002,0.58,73.16,0.53,73.1619197397,135.35,73.8268,0.6224000000000001,73.8294235383,0.5568000000000001,0.16240000000000002,0.58,73.27,0.46,73.2714439601,135.01
2019-04-09 21:30:00,70.00536,18.08073,72.302581047,0.5853600000000001,0.17073000000000002,0.60975,69.42,17.91,71.6931272857,135.92,69.83536,18.02073,72.1229798058,0.5853600000000001,0.17073000000000002,0.60975,69.25,17.85,71.5135301883,135.83,70.76536,1.73073,70.7865213318,0.5853600000000001,0.17073000000000002,0.60975,70.18,1.56,70.1973361318,135.97,70.86536,1.67073,70.8850519268,0.5853600000000001,0.17073000000000002,0.60975,70.28,1.5,70.2960055764,135.78
2019-04-09 22:00:00,65.62592,19.66256,68.5082304661,0.62592,0.18256000000000003,0.652,65.0,19.48,67.8562480543,135.36,65.50592,19.61256,68.378929977,0.62592,0.18256000000000003,0.652,64.88,19.43,67.7269466313,135.27,66.37592,3.58256,66.4725318609,0.62592,0.18256000000000003,0.652,65.75,3.4,65.837850056,135.36,66.48592,3.52256,66.5791708209,0.62592,0.18256000000000003,0.652,65.86,3.34,65.9446373862,135.18
2019-04-09 22:30:00,61.55352,20.51061,64.8808211027,0.6535200000000001,0.19061000000000003,0.6807500000000001,60.9,20.32,64.2005638605,135.05,61.43352,20.45061,64.7480102317,0.6535200000000001,0.19061000000000003,0.6807500000000001,60.78,20.26,64.067745395,134.94,62.29352,4.44061,62.4515944645,0.6535200000000001,0.19061000000000003,0.6807500000000001,61.64,4.25,61.786342342,135.08,62.39352,4.38061,62.5471109002,0.6535200000000001,0.19061000000000003,0.6807500000000001,61.74,4.19,61.8820143499,134.9
2019-04-09 23:00:00,56.71016,21.78838,60.7517551207,0.6801600000000001,0.19838000000000003,0.7085,56.03,21.59,60.0457242441,135.57,56.60016,21.73838,60.6311411492,0.6801600000000001,0.19838000000000003,0.7085,55.92,21.54,59.925103254,135.48,57.46016,5.55838,57.7283775577,0.6801600000000001,0.19838000000000003,0.7085,56.78,5.36,57.0324293714,135.69,57.55016,5.50838,57.8131746771,0.6801600000000001,0.19838000000000003,0.7085,56.87,5.31,57.1173616337,135.48
2019-04-09 23:30:00,52.29936,23.09398,57.1712774796,0.6993600000000001,0.20398000000000002,0.7285,51.6,22.89,56.4491992857,136.5,52.19936,23.02398,57.0515279327,0.6993600000000001,0.20398000000000002,0.7285,51.5,22.82,56.3294097253,136.26,53.03936,6.6639800000000005,53.4563591975,0.6993600000000001,0.20398000000000002,0.7285,52.34,6.46,52.7371519898,136.6,53.12936,6.60398,53.5382241567,0.6993600000000001,0.20398000000000002,0.7285,52.43,6.4,52.8191717088,136.07
2019-04-10 00:00:00,49.41248,23.75489,54.8259790488,0.7024800000000001,0.20489000000000002,0.73175,48.71,23.55,54.1042197985,136.5,49.28248,23.70489,54.6871524662,0.7024800000000001,0.20489000000000002,0.73175,48.58,23.5,53.9654185567,136.44,50.14248,7.36489,50.6804686764,0.7024800000000001,0.20489000000000002,0.73175,49.44,7.16,49.9557724392,136.6,50.21248,7.32489,50.7439371872,0.7024800000000001,0.20489000000000002,0.73175,49.51,7.12,50.0193412592,136.36
2019-04-10 00:30:00,47.54872,24.17671,53.3422354243,0.70872,0.20671,0.7382500000000001,46.84,23.97,52.6169791987,137.12,47.37872,24.10671,53.1589745562,0.70872,0.20671,0.7382500000000001,46.67,23.9,52.4337572562,137.12,48.26872,7.63671,48.8690972913,0.70872,0.20671,0.7382500000000001,47.56,7.43,48.1368725615,137.12,48.29872,7.58671,48.8909451971,0.70872,0.20671,0.7382500000000001,47.59,7.38,48.1588257747,137.12
2019-04-10 01:00:00,46.3968,24.61615,52.5225465021,0.7068,0.20615000000000003,0.7362500000000001,45.69,24.41,51.8017779618,137.12,46.2268,24.55615,52.3442598674,0.7068,0.20615000000000003,0.7362500000000001,45.52,24.35,51.6235692296,137.12,47.1068,8.07615,47.7940875534,0.7068,0.20615000000000003,0.7362500000000001,46.4,7.87,47.0626911683,137.12,47.1568,8.03615,47.8366333793,0.7068,0.20615000000000003,0.7362500000000001,46.45,7.83,47.1053224169,137.12
2019-04-10 01:30:00,47.42656,24.27608,53.2785759344,0.7065600000000001,0.20608,0.736,46.72,24.07,52.5559064235,137.12,47.32656,24.22608,53.1667775364,0.7065600000000001,0.20608,0.736,46.62,24.02,52.4441112042,136.49,48.17656,7.82608,48.8080778314,0.7065600000000001,0.20608,0.736,47.47,7.62,48.0777006522,137.12,48.25656,7.78608,48.8806569596,0.7065600000000001,0.20608,0.736,47.55,7.58,48.150377984,136.44
2019-04-10 02:00:00,49.55464,23.94552,55.0368083522,0.70464,0.20552,0.734,48.85,23.74,54.3130748531,136.07,49.50464,23.89552,54.9700396362,0.70464,0.20552,0.734,48.8,23.69,54.2462542486,136.07,50.33464,7.60552,50.9059909873,0.70464,0.20552,0.734,49.63,7.4,50.1786498423,136.07,50.43464,7.56552,50.9989216043,0.70464,0.20552,0.734,49.73,7.36,50.2716868625,136.07
2019-04-10 02:30:00,49.69952,24.07986,55.2257362635,0.71952,0.20986000000000002,0.7495,48.98,23.87,54.4868543779,136.07,49.65952,24.02986,55.1679444809,0.71952,0.20986000000000002,0.7495,48.94,23.82,54.4289996234,136.07,50.47952,7.77986,51.0755143004,0.71952,0.20986000000000002,0.7495,49.76,7.57,50.3325193091,136.07,50.57952,7.73986,51.16828389,0.71952,0.20986000000000002,0.7495,49.86,7.53,50.4253953876,136.07
2019-04-10 03:00:00,48.81576,24.28168,54.5213573565,0.7257600000000001,0.21168,0.756,48.09,24.07,53.7774395077,136.07,48.77576,24.24168,54.4677318492,0.7257600000000001,0.21168,0.756,48.05,24.03,53.7237694135,136.07,49.59576,7.92168,50.224420594,0.7257600000000001,0.21168,0.756,48.87,7.71,49.4744479504,136.07,49.70576,7.88168,50.3267668026,0.7257600000000001,0.21168,0.756,48.98,7.67,49.5769028883,136.07
2019-04-10 03:30:00,48.29976,24.32993,54.0815339082,0.7197600000000001,0.20993,0.74975,47.58,24.12,53.3444542572,136.07,48.15976,24.25993,53.9250098457,0.7197600000000001,0.20993,0.74975,47.44,24.05,53.1879319019,136.07,49.02976,7.94993,49.6700991811,0.7197600000000001,0.20993,0.74975,48.31,7.74,48.9261044842,136.07,49.08976,7.89993,49.7213578944,0.7197600000000001,0.20993,0.74975,48.37,7.69,48.9774744143,136.07
2019-04-10 04:00:00,47.55512,24.57566,53.529921564,0.7051200000000001,0.20566,0.7345,46.85,24.37,52.8092738068,136.44,47.42512,24.53566,53.3960730639,0.7051200000000001,0.20566,0.7345,46.72,24.33,52.6754905055,136.07,48.29512,8.14566,48.9772436204,0.7051200000000001,0.20566,0.7345,47.59,7.94,48.2478154946,136.91,48.34512,8.11566,49.0215724457,0.7051200000000001,0.20566,0.7345,47.64,7.91,48.2922115874,136.07
2019-04-10 04:30:00,47.5492,24.49685,53.4885228863,0.7092,0.20685,0.73875,46.84,24.29,52.7635262279,137.12,47.4092,24.44685,53.3411728364,0.7092,0.20685,0.73875,46.7,24.24,52.6162294354,136.43,48.2692,8.03685,48.9336962283,0.7092,0.20685,0.73875,47.56,7.83,48.2002334019,137.12,48.3392,7.99685,48.9962025729,0.7092,0.20685,0.73875,47.63,7.79,48.2628324904,136.07
2019-04-10 05:00:00,47.81592,24.45881,53.708431294,0.7159200000000001,0.20881000000000002,0.74575,47.1,24.25,52.9761502943,136.67,47.67592,24.39881,53.5564681179,0.7159200000000001,0.20881000000000002,0.74575,46.96,24.19,52.8242150912,136.13,48.54592,8.02881,49.2053669701,0.7159200000000001,0.20881000000000002,0.74575,47.83,7.82,48.4650523573,136.93,48.59592,7.97881,49.2465719585,0.7159200000000001,0.20881000000000002,0.74575,47.88,7.77,48.5063635001,136.07
2019-04-10 05:30:00,49.69208,23.88769,55.1355107736,0.71208,0.20769,0.74175,48.98,23.68,54.4038858906,136.94,49.54208,23.84769,54.9829974543,0.71208,0.20769,0.74175,48.83,23.64,54.251437769,136.69,50.42208,7.42769,50.9662312739,0.71208,0.20769,0.74175,49.71,7.22,50.2315886669,137.05,50.50208,7.39769,51.0410217537,0.71208,0.20769,0.74175,49.79,7.19,50.3064628055,136.47
2019-04-10 06:00:00,52.372,22.96475,57.1857161061,0.7020000000000001,0.20475000000000002,0.7312500000000001,51.67,22.76,56.4606632976,136.1,52.212,22.91475,57.0191083021,0.7020000000000001,0.20475000000000002,0.7312500000000001,51.51,22.71,56.2940867232,136.07,53.092,6.64475,53.5061974594,0.7020000000000001,0.20475000000000002,0.7312500000000001,52.39,6.44,52.7843319556,136.17,53.152,6.59475,53.5595540643,0.7020000000000001,0.20475000000000002,0.7312500000000001,52.45,6.39,52.8378141107,135.92
2019-04-10 06:30:00,57.53584,20.99712,61.2474647051,0.6758400000000001,0.19712000000000002,0.704,56.86,20.8,60.5450212652,135.74,57.34584,20.95712,61.055272041,0.6758400000000001,0.19712000000000002,0.704,56.67,20.76,60.3528499741,135.47,58.25584,4.78712,58.4521976661,0.6758400000000001,0.19712000000000002,0.704,57.58,4.59,57.7626566217,135.83,58.31584,4.72712,58.5071180148,0.6758400000000001,0.19712000000000002,0.704,57.64,4.53,57.8177351684,135.08
2019-04-10 07:00:00,63.22944,19.28692,66.1055774182,0.7094400000000001,0.20692000000000002,0.739,62.52,19.08,65.3666336903,135.91,62.97944,19.20692,65.8431138283,0.7094400000000001,0.20692000000000002,0.739,62.27,19.0,65.1041696053,135.86,63.93944,2.94692,64.0073146211,0.7094400000000001,0.20692000000000002,0.739,63.23,2.74,63.2893395447,135.91,63.98944,2.89692,64.0549808914,0.7094400000000001,0.20692000000000002,0.739,63.28,2.69,63.3371494464,135.81
2019-04-10 07:30:00,69.78712,16.63291,71.7418693161,0.8671200000000001,0.25291,0.9032500000000001,68.92,16.38,70.8397543756,135.18,69.46712,16.52291,71.4050930674,0.8671200000000001,0.25291,0.9032500000000001,68.6,16.27,70.502999227,135.12,70.44712,0.7629100000000001,70.4512508616,0.8671200000000001,0.25291,0.9032500000000001,69.58,0.51,69.5818690465,135.19,70.49712,0.7629100000000001,70.501247932,0.8671200000000001,0.25291,0.9032500000000001,69.63,0.51,69.6318677044,135.08
2019-04-10 08:00:00,72.8284,14.87495,74.3319580266,1.1484,0.33495,1.19625,71.68,14.54,73.139824993,135.01,72.4884,14.76495,73.9768334214,1.1484,0.33495,1.19625,71.34,14.43,72.784754585,135.01,73.4784,1.9349500000000002,73.5038726739,1.1484,0.33495,1.19625,72.33,1.6,72.3476945037,135.01,73.5184,2.01495,73.5460071116,1.1484,0.33495,1.19625,72.37,1.6800000000000002,72.3894971664,135.08
2019-04-10 08:30:00,74.00056,13.91058,75.2966607244,1.51056,0.44058,1.5735000000000001,72.49,13.47,73.730868705,134.38,73.62056,13.82058,74.906577056,1.51056,0.44058,1.5735000000000001,72.11,13.38,73.3408242386,134.24,74.63056,2.9805800000000002,74.6900551817,1.51056,0.44058,1.5735000000000001,73.12,2.54,73.1641032201,134.38,74.65056,3.07058,74.7136839531,1.51056,0.44058,1.5735000000000001,73.14,2.63,73.187270068,134.16
2019-04-10 09:00:00,73.52352,13.76061,74.8001496039,1.85352,0.54061,1.9307500000000002,71.67,13.22,72.8790594067,134.24,73.14352,13.63061,74.4027422006,1.85352,0.54061,1.9307500000000002,71.29,13.09,72.481805993,134.24,74.14352,3.34061,74.2187390971,1.85352,0.54061,1.9307500000000002,72.29,2.8,72.3442057113,134.24,74.16352,3.43061,74.2428231128,1.85352,0.54061,1.9307500000000002,72.31,2.89,72.3677289957,134.16
2019-04-10 09:30:00,73.79896,13.64178,75.0492149103,2.26896,0.66178,2.3635,71.53,12.98,72.698151971,135.01,73.36896,13.52178,74.6045764404,2.26896,0.66178,2.3635,71.1,12.86,72.2536476588,134.75,74.40896,3.76178,74.5039885983,2.26896,0.66178,2.3635,72.14,3.1,72.2065758778,135.01,74.38896,3.85178,74.4886137544,2.26896,0.66178,2.3635,72.12,3.19,72.190515305,134.36
2019-04-10 10:00:00,74.33952,13.54986,75.564296727,2.39952,0.69986,2.4995,71.94,12.85,73.0786295712,135.01,73.91952,13.41986,75.1278116243,2.39952,0.69986,2.4995,71.52,12.72,72.6423347642,135.01,74.93952,3.92986,75.0424910131,2.39952,0.69986,2.4995,72.54,3.23,72.6118757505,135.01,74.94952,4.03986,75.0583174408,2.39952,0.69986,2.4995,72.55,3.34,72.6268414569,134.72
2019-04-10 10:30:00,73.76856,14.26083,75.134357765,2.36856,0.69083,2.46725,71.4,13.57,72.6780909215,135.01,73.29856,14.11083,74.6444533865,2.36856,0.69083,2.46725,70.93,13.42,72.1883737177,135.01,74.33856,3.26083,74.4100431068,2.36856,0.69083,2.46725,71.97,2.5700000000000003,72.0158718617,135.01,74.32856,3.35083,74.4040515924,2.36856,0.69083,2.46725,71.96,2.66,72.0091466412,134.95
2019-04-10 11:00:00,73.92976,13.81743,75.2099114842,2.21976,0.6474300000000001,2.31225,71.71,13.17,72.9093478232,134.64,73.41976,13.67743,74.6828845845,2.21976,0.6474300000000001,2.31225,71.2,13.03,72.382462655,134.29,74.48976,3.51743,74.5727608357,2.21976,0.6474300000000001,2.31225,72.27,2.87,72.326964543,134.72,74.45976,3.61743,74.5475798337,2.21976,0.6474300000000001,2.31225,72.24,2.9699999999999998,72.3010269637,133.98
2019-04-10 11:30:00,73.77312,13.64591,75.0245566082,2.52312,0.7359100000000001,2.62825,71.25,12.91,72.4101553651,133.98,73.24312,13.48591,74.4743203787,2.52312,0.7359100000000001,2.62825,70.72,12.75,71.8601482047,133.96,74.30312,3.81591,74.4010403883,2.52312,0.7359100000000001,2.62825,71.78,3.08,71.8460492999,134.09,74.24312,3.9359100000000002,74.3473755748,2.52312,0.7359100000000001,2.62825,71.72,3.2,71.7913532398,133.98
2019-04-10 12:00:00,72.3584,14.2487,73.7479728688,2.7384,0.7987000000000001,2.8525,69.62,13.45,70.9073120348,134.75,71.8084,14.098700000000001,73.1793663012,2.7384,0.7987000000000001,2.8525,69.07,13.3,70.3388576819,134.66,72.8684,3.4287,72.9490212563,2.7384,0.7987000000000001,2.8525,70.13,2.63,70.1792975171,134.81,72.8084,3.5287,72.8938600586,2.7384,0.7987000000000001,2.8525,70.07,2.73,70.1231616515,134.47
2019-04-10 12:30:00,71.65008,15.02169,73.2078215388,4.12008,1.20169,4.29175,67.53,13.82,68.9296257062,135.01,71.10008,14.85169,72.6346616421,4.12008,1.20169,4.29175,66.98,13.65,68.3567326604,135.01,72.17008,3.51169,72.2554663251,4.12008,1.20169,4.29175,68.05,2.31,68.0891959124,135.01,72.11008,3.62169,72.2009714343,4.12008,1.20169,4.29175,67.99,2.42,68.0330544662,135.01
2019-04-10 13:00:00,69.80816,15.49738,71.5076778357,3.96816,1.15738,4.1335,65.84,14.34,67.383538049,135.13,69.20816,15.30738,70.8807822548,3.96816,1.15738,4.1335,65.24,14.15,66.7568730544,135.01,70.30816,3.06738,70.375039486,3.96816,1.15738,4.1335,66.34,1.9100000000000001,66.3674897823,135.27,70.21816,3.17738,70.2900116478,3.96816,1.15738,4.1335,66.25,2.02,66.2807883176,135.01
2019-04-10 13:30:00,69.02048,16.35639,70.9320671718,4.41048,1.28639,4.59425,64.61,15.07,66.3442310981,136.07,68.42048,16.15639,70.3021409437,4.41048,1.28639,4.59425,64.01,14.87,65.714511335,136.01,69.51048,2.56639,69.5578405894,4.41048,1.28639,4.59425,65.1,1.28,65.1125825014,136.07,69.42048,2.67639,69.4720527037,4.41048,1.28639,4.59425,65.01,1.3900000000000001,65.0248583236,135.79
2019-04-10 14:00:00,67.5572,16.5321,69.5505974255,4.3272,1.2621,4.5075,63.23,15.27,65.0477194066,135.69,66.9472,16.3521,68.9153013652,4.3272,1.2621,4.5075,62.62,15.09,64.4125181933,135.57,68.0272,2.2721,68.0651333522,4.3272,1.2621,4.5075,63.7,1.01,63.7080065612,135.69,67.9272,2.3821,67.9689554153,4.3272,1.2621,4.5075,63.6,1.12,63.6098608708,135.13
2019-04-10 14:30:00,66.04192,16.80056,68.1453887919,4.32192,1.26056,4.502,61.72,15.54,63.6462881871,135.1,65.45192,16.63056,67.5316915055,4.32192,1.26056,4.502,61.13,15.37,63.0326407506,135.08,66.53192,1.94056,66.5602144828,4.32192,1.26056,4.502,62.21,0.68,62.2137163333,135.11,66.43192,2.05056,66.4635598746,4.32192,1.26056,4.502,62.11,0.79,62.1150239475,135.01
2019-04-10 15:00:00,65.12664,16.89527,67.2824597207,4.40664,1.2852700000000001,4.59025,60.72,15.61,62.6944216019,135.55,64.50664,16.725270000000002,66.6396373089,4.40664,1.2852700000000001,4.59025,60.1,15.44,62.0516204462,135.24,65.59664,1.95527,65.6257743578,4.40664,1.2852700000000001,4.59025,61.19,0.67,61.1936679731,135.82,65.49664,2.04527,65.5285661423,4.40664,1.2852700000000001,4.59025,61.09,0.76,61.0947272684,135.01
2019-04-10 15:30:00,64.54248,17.34614,66.8327786154,4.27248,1.24614,4.4505,60.27,16.1,62.3833543503,136.07,63.94248,17.17614,66.2092178918,4.27248,1.24614,4.4505,59.67,15.93,61.7598073184,136.07,65.04248,1.54614,65.0608542324,4.27248,1.24614,4.4505,60.77,0.30000000000000004,60.7707404924,136.07,64.93248,1.6361400000000001,64.9530900962,4.27248,1.24614,4.4505,60.66,0.39,60.6612536962,136.06
2019-04-10 16:00:00,65.80064,17.16727,68.0032306855,3.83064,1.11727,3.99025,61.97,16.05,64.0147123715,136.07,65.19064,16.98727,67.3675506877,3.83064,1.11727,3.99025,61.36,15.87,63.379069889,136.07,66.29064,1.39727,66.30536415,3.83064,1.11727,3.99025,62.46,0.28,62.4606275985,136.07,66.19064,1.50727,66.2077992873,3.83064,1.11727,3.99025,62.36,0.39,62.3612195198,136.06
2019-04-10 16:30:00,67.3544,17.42545,69.5719879482,3.5844,1.04545,3.73375,63.77,16.38,65.8400888517,136.07,66.7644,17.24545,68.9557151588,3.5844,1.04545,3.73375,63.18,16.2,65.223863731,136.07,67.8644,1.17545,67.8745789678,3.5844,1.04545,3.73375,64.28,0.13,64.280131456,136.07,67.7744,1.17545,67.7845924828,3.5844,1.04545,3.73375,64.19,0.13,64.1901316403,136.06
2019-04-10 17:00:00,68.63088,18.11234,70.9806632108,2.99088,0.8723400000000001,3.1155,65.64,17.24,67.8662449234,136.15,68.05088,17.93234,70.3739375525,2.99088,0.8723400000000001,3.1155,65.06,17.06,67.2595509946,136.07,69.14088,1.6523400000000001,69.1606211268,2.99088,0.8723400000000001,3.1155,66.15,0.78,66.1545984796,136.2,69.06088,1.55234,69.0783244285,2.99088,0.8723400000000001,3.1155,66.07,0.68,66.0734992262,136.06
2019-04-10 17:30:00,70.2704,18.04595,72.5505715178,2.6604,0.77595,2.77125,67.61,17.27,69.7808354779,136.07,69.7204,17.86595,71.9730945949,2.6604,0.77595,2.77125,67.06,17.09,69.2034081531,136.07,70.8004,1.5559500000000002,70.8174951588,2.6604,0.77595,2.77125,68.14,0.78,68.1444641919,136.07,70.7404,1.45595,70.7553812976,2.6604,0.77595,2.77125,68.08,0.68,68.08339592,136.06
2019-04-10 18:00:00,71.24832,18.12576,73.5177956579,2.00832,0.5857600000000001,2.092,69.24,17.54,71.4270900989,136.07,70.71832,17.95576,72.9622512043,2.00832,0.5857600000000001,2.092,68.71,17.37,70.8715810463,136.07,71.80832,1.6457600000000001,71.8271769402,2.00832,0.5857600000000001,2.092,69.8,1.06,69.8080482466,136.07,71.74832,1.53576,71.7647544523,2.00832,0.5857600000000001,2.092,69.74,0.9500000000000001,69.7464701616,136.06
2019-04-10 18:30:00,71.44128,18.43829,73.7822948014,1.57128,0.45829000000000003,1.6367500000000001,69.87,17.98,72.1463602686,136.41,70.95128,18.26829,73.26537076380001,1.57128,0.45829000000000003,1.6367500000000001,69.38,17.81,71.6294667019,136.07,72.03128,1.89829,72.0562891312,1.57128,0.45829000000000003,1.6367500000000001,70.46,1.44,70.4747131956,136.69,72.00128,1.7982900000000002,72.0237333701,1.57128,0.45829000000000003,1.6367500000000001,70.43,1.34,70.4427462554,136.06
2019-04-10 19:00:00,71.52104,18.47822,73.8695050549,1.09104,0.31822,1.1365,70.43,18.16,72.7335582795,137.12,71.05104,18.30822,73.3719374465,1.09104,0.31822,1.1365,69.96,17.99,72.2360138712,136.91,72.12104,1.88822,72.145753759,1.09104,0.31822,1.1365,71.03,1.57,71.0473490005,137.12,72.09104,1.78822,72.1132150098,1.09104,0.31822,1.1365,71.0,1.47,71.0152159752,136.58
2019-04-10 19:30:00,71.55056,18.62933,73.936016748,0.8205600000000001,0.23933000000000001,0.8547500000000001,70.73,18.39,73.0816324393,137.12,71.12056,18.46933,73.4795904001,0.8205600000000001,0.23933000000000001,0.8547500000000001,70.3,18.23,72.6252222028,137.12,72.16056,2.02933,72.1890892016,0.8205600000000001,0.23933000000000001,0.8547500000000001,71.34,1.79,71.3624530128,137.12,72.16056,1.9293300000000002,72.1863472809,0.8205600000000001,0.23933000000000001,0.8547500000000001,71.34,1.69,71.3600147141,137.09
2019-04-10 20:00:00,71.71464,18.48552,74.0587877297,0.70464,0.20552,0.734,71.01,18.28,73.3251559835,136.17,71.28464,18.33552,73.6049671802,0.70464,0.20552,0.734,70.58,18.13,72.8713475929,136.17,72.31464,2.12552,72.345870605,0.70464,0.20552,0.734,71.61,1.92,71.6357347977,136.17,72.31464,2.03552,72.3432823419,0.70464,0.20552,0.734,71.61,1.83,71.633379091,136.17
2019-04-10 20:30:00,74.29928,16.97104,76.212854606,0.68928,0.20104000000000002,0.718,73.61,16.77,75.4961257284,135.21,73.85928,16.84104,75.7549593782,0.68928,0.20104000000000002,0.718,73.17,16.64,75.0382469145,135.11,74.90928,0.7810400000000001,74.9133516377,0.68928,0.20104000000000002,0.718,74.22,0.58,74.2222662009,135.28,74.89928,0.72104,74.9027505717,0.68928,0.20104000000000002,0.718,74.21,0.52,74.2118218345,135.06
2019-04-10 21:00:00,74.2484,16.7337,76.1107194701,0.6984,0.20370000000000002,0.7275,73.55,16.53,75.3846363658,135.01,73.7884,16.5937,75.6312029142,0.6984,0.20370000000000002,0.7275,73.09,16.39,74.9051413456,135.01,74.8284,0.5437000000000001,74.8303752246,0.6984,0.20370000000000002,0.7275,74.13,0.34,74.1307797072,135.01,74.8184,0.43370000000000003,74.8196570044,0.6984,0.20370000000000002,0.7275,74.12,0.23,74.1203568529,135.06
2019-04-10 21:30:00,71.5316,17.86755,73.7293641744,0.7116,0.20755,0.7412500000000001,70.82,17.66,72.9886840544,135.37,71.0916,17.71755,73.2661393043,0.7116,0.20755,0.7412500000000001,70.38,17.51,72.5254748347,135.17,72.1116,1.63755,72.130190798,0.7116,0.20755,0.7412500000000001,71.4,1.43,71.4143185923,135.41,72.1116,1.5475500000000002,72.1282036762,0.7116,0.20755,0.7412500000000001,71.4,1.34,71.4125731227,135.06
2019-04-10 22:00:00,67.36728,19.56504,70.1508460733,0.73728,0.21504,0.768,66.63,19.35,69.3828465833,135.73,66.91728,19.42504,69.6796565835,0.73728,0.21504,0.768,66.18,19.21,68.9116572141,135.41,67.93728,3.31504,68.018111588,0.73728,0.21504,0.768,67.2,3.1,67.2714649759,135.88,67.88728,3.23504,67.964316149,0.73728,0.21504,0.768,67.15,3.02,67.2178763425,135.14
2019-04-10 22:30:00,62.78888,20.76134,66.1322666348,0.7588800000000001,0.22134,0.7905000000000001,62.03,20.54,65.3422719225,135.13,62.36888,20.65134,65.6989728706,0.7588800000000001,0.22134,0.7905000000000001,61.61,20.43,64.9089901323,135.1,63.35888,4.63134,63.5279228769,0.7588800000000001,0.22134,0.7905000000000001,62.6,4.41,62.7551440123,135.15,63.33888,4.54134,63.5014762714,0.7588800000000001,0.22134,0.7905000000000001,62.58,4.32,62.7289311243,134.95
2019-04-10 23:00:00,58.52312,21.57841,62.3745409014,0.78312,0.22841000000000003,0.8157500000000001,57.74,21.35,61.5607837832,134.95,58.17312,21.488410000000002,62.0150276535,0.78312,0.22841000000000003,0.8157500000000001,57.39,21.26,61.2013047247,134.88,59.11312,5.53841,59.3720046947,0.78312,0.22841000000000003,0.8157500000000001,58.33,5.31,58.5711959926,135.02,59.11312,5.46841,59.365515782,0.78312,0.22841000000000003,0.8157500000000001,58.33,5.24,58.5648913599,134.66
2019-04-10 23:30:00,54.28752,22.53261,58.7780004863,0.7975200000000001,0.23261,0.8307500000000001,53.49,22.3,57.952308841,135.53,53.96752,22.45261,58.4517998933,0.7975200000000001,0.23261,0.8307500000000001,53.17,22.22,57.626185888,135.44,54.89752,6.36261,55.2650025619,0.7975200000000001,0.23261,0.8307500000000001,54.1,6.13,54.446183521,135.64,54.88752,6.30261,55.2481922289,0.7975200000000001,0.23261,0.8307500000000001,54.09,6.07,54.4295232388,135.19
2019-04-11 00:00:00,51.3416,23.2038,56.341602968,0.8016000000000001,0.2338,0.835,50.54,22.97,55.5149754571,136.07,51.0516,23.1238,56.0444108632,0.8016000000000001,0.2338,0.835,50.25,22.89,55.2178829728,136.01,51.9716,6.9738,52.4374016614,0.8016000000000001,0.2338,0.835,51.17,6.74,51.6119801984,136.07,51.9816,6.9038,52.4380510031,0.8016000000000001,0.2338,0.835,51.18,6.67,51.6128017066,135.73
2019-04-11 00:30:00,49.04112,23.92366,54.5653091135,0.80112,0.23366,0.8345,48.24,23.69,53.7430339672,136.21,48.78112,23.84366,54.2965725497,0.80112,0.23366,0.8345,47.98,23.61,53.4744097677,136.18,49.69112,7.53366,50.2589637761,0.80112,0.23366,0.8345,48.89,7.3,49.4319946998,136.41,49.69112,7.48366,50.25149325,0.80112,0.23366,0.8345,48.89,7.25,49.4246355576,136.1
2019-04-11 01:00:00,47.96632,24.27226,53.7578874199,0.79632,0.23226000000000002,0.8295,47.17,24.04,52.942709602,137.1,47.72632,24.20226,53.5121575892,0.79632,0.23226000000000002,0.8295,46.93,23.97,52.697113773,136.93,48.63632,7.81226,49.2597506028,0.79632,0.23226000000000002,0.8295,47.84,7.58,48.4367835431,137.11,48.65632,7.76226,49.2715958362,0.79632,0.23226000000000002,0.8295,47.86,7.53,48.4487409537,136.1
2019-04-11 01:30:00,49.07888,24.26009,54.747497010000004,0.78888,0.23009000000000002,0.8217500000000001,48.29,24.03,53.9385298279,137.1,48.82888,24.20009,54.4968244769,0.78888,0.23009000000000002,0.8217500000000001,48.04,23.97,53.6880107659,137.05,49.74888,7.80009,50.3566526416,0.78888,0.23009000000000002,0.8217500000000001,48.96,7.57,49.5417652088,137.11,49.76888,7.75009,50.3686937637,0.78888,0.23009000000000002,0.8217500000000001,48.98,7.52,49.5539181095,136.67
2019-04-11 02:00:00,51.1636,23.93855,56.4868846819,0.7836000000000001,0.22855000000000003,0.81625,50.38,23.71,55.6804139712,136.07,50.9336,23.85855,56.2446621206,0.7836000000000001,0.22855000000000003,0.81625,50.15,23.63,55.4382485293,136.07,51.8336,7.56855,52.3832515033,0.7836000000000001,0.22855000000000003,0.81625,51.05,7.34,51.5749755211,136.07,51.8736,7.51855,52.4156367038,0.7836000000000001,0.22855000000000003,0.81625,51.09,7.29,51.6074820157,136.07
2019-04-11 02:30:00,50.89864,24.04002,56.2902666138,0.7886400000000001,0.23002000000000003,0.8215,50.11,23.81,55.4790789397,136.07,50.64864,23.96002,56.0300570431,0.7886400000000001,0.23002000000000003,0.8215,49.86,23.73,55.2189505514,136.07,51.56864,7.66002,52.1344467492,0.7886400000000001,0.23002000000000003,0.8215,50.78,7.43,51.3206907592,136.07,51.57864,7.6100200000000005,52.1370166834,0.7886400000000001,0.23002000000000003,0.8215,50.79,7.38,51.323371869,136.07
2019-04-11 03:00:00,50.36056,24.22058,55.882219883,0.79056,0.23058,0.8235,49.57,23.99,55.0700009079,136.07,50.12056,24.14058,55.6312694215,0.79056,0.23058,0.8235,49.33,23.91,54.8191298727,136.07,51.02056,7.88058,51.6255855545,0.79056,0.23058,0.8235,50.23,7.65,50.8092058588,136.07,51.05056,7.82058,51.6461145475,0.79056,0.23058,0.8235,50.26,7.59,50.8298701553,136.07
2019-04-11 03:30:00,49.58744,24.37967,55.2565155892,0.78744,0.22967,0.82025,48.8,24.15,54.4487144017,136.07,49.35744,24.30967,55.019241533,0.78744,0.22967,0.82025,48.57,24.08,54.211542129,136.07,50.25744,8.05967,50.899592885,0.78744,0.22967,0.82025,49.47,7.83,50.0858243418,136.07,50.27744,7.99967,50.9098781482,0.78744,0.22967,0.82025,49.49,7.77,50.0962373837,136.07
2019-04-11 04:00:00,49.25,24.2975,54.9174927163,0.78,0.2275,0.8125,48.47,24.07,54.1175184206,136.07,49.03,24.2275,54.6892371153,0.78,0.2275,0.8125,48.25,24.0,53.8893542362,136.07,49.93,7.9575,50.5601296107,0.78,0.2275,0.8125,49.15,7.73,49.7541495757,136.07,49.96,7.9075,50.5819153082,0.78,0.2275,0.8125,49.18,7.68,49.7760464481,136.07
2019-04-11 04:30:00,49.49832,24.13701,55.0697642501,0.77832,0.22701000000000002,0.8107500000000001,48.72,23.91,54.270862348,136.07,49.27832,24.06701,54.8413511172,0.77832,0.22701000000000002,0.8107500000000001,48.5,23.84,54.0425350997,136.07,50.16832,7.78701,50.7690639697,0.77832,0.22701000000000002,0.8107500000000001,49.39,7.5600000000000005,49.965244920800004,136.07,50.19832,7.73701,50.7910686495,0.77832,0.22701000000000002,0.8107500000000001,49.42,7.51,49.9873634032,136.07
2019-04-11 05:00:00,49.62448,24.10589,55.1695835399,0.7744800000000001,0.22589,0.8067500000000001,48.85,23.88,54.3744140198,136.07,49.40448,24.03589,54.9411198663,0.7744800000000001,0.22589,0.8067500000000001,48.63,23.81,54.1460340191,136.07,50.30448,7.78589,50.903445769,0.7744800000000001,0.22589,0.8067500000000001,49.53,7.5600000000000005,50.1036375925,136.07,50.34448,7.73589,50.935357666,0.7744800000000001,0.22589,0.8067500000000001,49.57,7.51,50.1356659475,136.07
2019-04-11 05:30:00,51.16488,23.51309,56.309060965,0.7648800000000001,0.22309,0.7967500000000001,50.4,23.29,55.5210239459,135.72,50.94488,23.43309,56.0757568399,0.7648800000000001,0.22309,0.7967500000000001,50.18,23.21,55.2877608517,135.64,51.83488,7.29309,52.3454290876,0.7648800000000001,0.22309,0.7967500000000001,51.07,7.07,51.5570538336,135.8,51.85488,7.23309,52.3569113944,0.7648800000000001,0.22309,0.7967500000000001,51.09,7.01,51.5686746,135.54
2019-04-11 06:00:00,53.68552,22.31161,58.1372771848,0.72552,0.21161000000000002,0.75575,52.96,22.1,57.3861620951,135.17,53.41552,22.24161,57.861100856,0.72552,0.21161000000000002,0.75575,52.69,22.03,57.1100428997,135.04,54.33552,6.23161,54.6916967817,0.72552,0.21161000000000002,0.75575,53.61,6.02,53.9469415259,135.17,54.36552,6.18161,54.7158301323,0.72552,0.21161000000000002,0.75575,53.64,5.97,53.9712006537,134.9
2019-04-11 06:30:00,59.19336,20.590980000000002,62.6725005521,0.7233600000000001,0.21098000000000003,0.7535000000000001,58.47,20.38,61.9199911176,136.07,58.90336,20.52098,62.3756077281,0.7233600000000001,0.21098000000000003,0.7535000000000001,58.18,20.31,61.6231166041,136.04,59.85336,4.26098,60.004838587,0.7233600000000001,0.21098000000000003,0.7535000000000001,59.13,4.05,59.268536341,136.07,59.87336,4.21098,60.0212594857,0.7233600000000001,0.21098000000000003,0.7535000000000001,59.15,4.0,59.2850950914,135.83
2019-04-11 07:00:00,64.4024,18.6782,67.0562769694,0.7824,0.22820000000000001,0.8150000000000001,63.62,18.45,66.2412779164,135.56,64.0724,18.5982,66.7170554281,0.7824,0.22820000000000001,0.8150000000000001,63.29,18.37,65.9020561136,135.48,65.0524,2.4482,65.0984518172,0.7824,0.22820000000000001,0.8150000000000001,64.27,2.22,64.3083299426,135.56,65.0924,2.3782,65.1358301782,0.7824,0.22820000000000001,0.8150000000000001,64.31,2.15,64.3459291642,135.22
2019-04-11 07:30:00,70.59568,16.25749,72.4434677232,0.9856800000000001,0.28749,1.02675,69.61,15.97,71.4184359952,135.23,70.22568,16.13749,72.0559832003,0.9856800000000001,0.28749,1.02675,69.24,15.85,71.0309798609,135.0,71.23568,0.78749,71.240032605,0.9856800000000001,0.28749,1.02675,70.25,0.5,70.2517793369,135.18,71.25568,0.8374900000000001,71.2606014693,0.9856800000000001,0.28749,1.02675,70.27,0.55,70.2721523792,134.96
2019-04-11 08:00:00,74.03536,14.660730000000001,75.4729854614,1.30536,0.38073,1.35975,72.73,14.28,74.1186299118,134.88,73.66536,14.54073,75.0867371302,1.30536,0.38073,1.35975,72.36,14.16,73.7324568965,134.84,74.67536,2.20073,74.7077814131,1.30536,0.38073,1.35975,73.37,1.82,73.3925697874,134.93,74.68536,2.29073,74.72048208,1.30536,0.38073,1.35975,73.38,1.9100000000000001,73.4048533818,134.62
2019-04-11 08:30:00,75.50048,13.92639,76.7741285764,1.53048,0.44639,1.5942500000000002,73.97,13.48,75.1882391069,134.16,75.09048,13.79639,76.3473677586,1.53048,0.44639,1.5942500000000002,73.56,13.35,74.7615950873,134.04,76.10048,2.95639,76.1578840178,1.53048,0.44639,1.5942500000000002,74.57,2.51,74.6122309008,134.24,76.12048,3.05639,76.1818153844,1.53048,0.44639,1.5942500000000002,74.59,2.61,74.6356496589,133.99
2019-04-11 09:00:00,74.16272,13.89246,75.4526969873,1.72272,0.50246,1.7945,72.44,13.39,73.6671276758,134.92,73.72272,13.77246,74.9981339678,1.72272,0.50246,1.7945,72.0,13.27,73.2126553268,134.54,74.76272,3.17246,74.8299993602,1.72272,0.50246,1.7945,73.04,2.67,73.0887850494,135.01,74.75272,3.26246,74.8238784924,1.72272,0.50246,1.7945,73.03,2.76,73.0821352999,134.11
2019-04-11 09:30:00,74.3252,13.4886,75.5392459917,1.9152,0.5586,1.995,72.41,12.93,73.555373699,134.06,73.8252,13.3386,75.0205198929,1.9152,0.5586,1.995,71.91,12.78,73.0368160588,133.96,74.8652,3.5986000000000002,74.951638361,1.9152,0.5586,1.995,72.95,3.04,73.0133145392,134.06,74.8452,3.7086,74.9370247408,1.9152,0.5586,1.995,72.93,3.15,72.9979958629,133.96
2019-04-11 10:00:00,74.32216,13.28188,75.4996145911,2.13216,0.6218800000000001,2.221,72.19,12.66,73.2916891605,133.96,73.79216,13.13188,74.9515119914,2.13216,0.6218800000000001,2.221,71.66,12.51,72.7437674306,133.96,74.87216,3.96188,74.9769086866,2.13216,0.6218800000000001,2.221,72.74,3.34,72.8166409552,134.06,74.81216,4.07188,74.922890298,2.13216,0.6218800000000001,2.221,72.68,3.45,72.7618368377,133.96
2019-04-11 10:30:00,74.09992,13.43831,75.3086072084,2.11992,0.61831,2.20825,71.98,12.82,73.1127403398,134.3,73.54992,13.26831,74.7371312151,2.11992,0.61831,2.20825,71.43,12.65,72.5414874399,134.08,74.61992,3.84831,74.7190869234,2.11992,0.61831,2.20825,72.5,3.23,72.5719153668,134.8,74.56992,3.95831,74.6749033268,2.11992,0.61831,2.20825,72.45,3.34,72.5269474058,133.96
2019-04-11 11:00:00,73.8168,13.4524,75.0325731133,2.7168,0.7924,2.83,71.1,12.66,72.2183190056,134.3,73.2168,13.2724,74.4100557989,2.7168,0.7924,2.83,70.5,12.48,71.5960920721,134.08,74.3068,4.1624,74.4232900375,2.7168,0.7924,2.83,71.59,3.37,71.6692751463,134.8,74.2268,4.2924,74.3508072317,2.7168,0.7924,2.83,71.51,3.5,71.5956011219,133.96
2019-04-11 11:30:00,72.78776,13.768930000000001,74.0786166121,2.80776,0.81893,2.92475,69.98,12.95,71.1681312105,133.96,72.15776,13.57893,73.4243125141,2.80776,0.81893,2.92475,69.35,12.76,70.5141127718,133.96,73.25776,3.9089300000000002,73.3619733511,2.80776,0.81893,2.92475,70.45,3.09,70.5177325217,134.19,73.17776,4.01893,73.2880369294,2.80776,0.81893,2.92475,70.37,3.2,70.4427207027,133.96
2019-04-11 12:00:00,73.33088,13.46109,74.5561459946,2.54088,0.74109,2.64675,70.79,12.72,71.9237269613,133.96,72.70088,13.26109,73.9004361338,2.54088,0.74109,2.64675,70.16,12.52,71.268337991,133.96,73.81088,4.02109,73.9203298908,2.54088,0.74109,2.64675,71.27,3.2800000000000002,71.3454364343,134.19,73.71088,4.16109,73.8282364706,2.54088,0.74109,2.64675,71.17,3.42,71.2521248806,133.96
2019-04-11 12:30:00,71.87816,14.38738,73.3039329658,3.72816,1.08738,3.8835,68.15,13.3,69.4356716681,134.39,71.25816,14.19738,72.6587294511,3.72816,1.08738,3.8835,67.53,13.11,68.7907915349,134.34,72.34816000000001,3.86738,72.4514519071,3.72816,1.08738,3.8835,68.62,2.7800000000000002,68.6762899406,134.67,72.25816,3.98738,72.3680930096,3.72816,1.08738,3.8835,68.53,2.9,68.5913325428,134.21
2019-04-11 13:00:00,70.4036,15.386050000000001,72.065230365,4.2036,1.22605,4.37875,66.2,14.16,67.6974563776,135.11,69.7936,15.18605,71.4266246967,4.2036,1.22605,4.37875,65.59,13.96,67.0591507551,135.06,70.8936,3.31605,70.971111789,4.2036,1.22605,4.37875,66.69,2.09,66.7227412506,135.22,70.7936,3.43605,70.8769372967,4.2036,1.22605,4.37875,66.59,2.21,66.626662831,135.01
2019-04-11 13:30:00,68.8408,16.26565,70.736321042,4.2708,1.24565,4.44875,64.57,15.02,66.2939310948,135.37,68.2508,16.06565,70.1161665421,4.2708,1.24565,4.44875,63.98,14.82,65.6739887627,135.06,69.3308,2.48565,69.3753434915,4.2708,1.24565,4.44875,65.06,1.24,65.0718157116,135.47,69.2408,2.59565,69.2894348625,4.2708,1.24565,4.44875,64.97,1.35,64.9840241906,135.01
2019-04-11 14:00:00,67.68288,16.38709,69.638415862,4.17288,1.21709,4.34675,63.51,15.17,65.2966231899,135.58,67.07288,16.19709,69.0008475018,4.17288,1.21709,4.34675,62.9,14.98,64.659186509,135.56,68.16288,2.33709,68.2029339513,4.17288,1.21709,4.34675,63.99,1.12,63.9998007809,135.64,68.06288,2.45709,68.1072163956,4.17288,1.21709,4.34675,63.89,1.24,63.9020320491,135.2
2019-04-11 14:30:00,66.84616,16.63513,68.8849523253,4.16616,1.21513,4.33975,62.68,15.42,64.5488868998,136.07,66.22616,16.44513,68.2374279195,4.16616,1.21513,4.33975,62.06,15.23,63.9014592948,136.02,67.31616,2.10513,67.3490680668,4.16616,1.21513,4.33975,63.15,0.89,63.1562712642,136.07,67.21616,2.21513,67.2526502531,4.16616,1.21513,4.33975,63.05,1.0,63.0579297155,135.2
2019-04-11 15:00:00,66.08632,16.74851,68.1756135166,4.48632,1.30851,4.67325,61.6,15.44,63.5055399158,136.07,65.48632,16.54851,67.5448835247,4.48632,1.30851,4.67325,61.0,15.24,62.8749361829,135.93,66.57632,2.20851,66.6129409437,4.48632,1.30851,4.67325,62.09,0.9,62.0965224469,136.07,66.47632,2.32851,66.5170886281,4.48632,1.30851,4.67325,61.99,1.02,61.9983911082,135.31
2019-04-11 15:30:00,65.23104,17.06072,67.4251937068,4.15104,1.21072,4.324,61.08,15.85,63.1030023058,136.33,64.68104,16.89072,66.8500812086,4.15104,1.21072,4.324,60.53,15.68,62.5279401548,136.19,65.75104,1.83072,65.7765216228,4.15104,1.21072,4.324,61.6,0.62,61.6031200509,136.38,65.67104,1.9407200000000002,65.6997099598,4.15104,1.21072,4.324,61.52,0.73,61.5243309594,136.07
2019-04-11 16:00:00,66.00224,17.42982,68.2648834339,3.70224,1.07982,3.8565,62.3,16.35,64.4097236448,136.2,65.45224,17.25982,67.6897119764,3.70224,1.07982,3.8565,61.75,16.18,63.834590153,136.19,66.53224,1.21982,66.5434213146,3.70224,1.07982,3.8565,62.83,0.14,62.8301559763,136.38,66.46224,1.26982,66.4743694115,3.70224,1.07982,3.8565,62.76,0.19,62.7602876029,136.07
2019-04-11 16:30:00,67.72336,17.48723,69.9446688659,3.45336,1.00723,3.59725,64.27,16.48,66.3492524449,136.07,67.18336,17.28723,69.3718399782,3.45336,1.00723,3.59725,63.73,16.28,65.7765254479,136.07,68.26336,1.0572300000000001,68.2715464433,3.45336,1.00723,3.59725,64.81,0.05,64.8100192871,136.07,68.19336,1.08723,68.2020264887,3.45336,1.00723,3.59725,64.74,0.08,64.7400494285,136.07
2019-04-11 17:00:00,69.05408,17.75494,71.3000971882,3.03408,0.8849400000000001,3.1605,66.02,16.87,68.1413039206,136.32,68.52408,17.56494,70.7394985637,3.03408,0.8849400000000001,3.1605,65.49,16.68,67.580784991,136.23,69.60408,1.24494,69.6152126209,3.03408,0.8849400000000001,3.1605,66.57,0.36,66.5709734043,136.35,69.54408,1.16494,69.5538363302,3.03408,0.8849400000000001,3.1605,66.51,0.28,66.5105893824,136.07
2019-04-11 17:30:00,70.1228,18.13165,72.4290260294,2.5428,0.74165,2.64875,67.58,17.39,69.7815770816,137.06,69.6528,17.94165,71.9264579453,2.5428,0.74165,2.64875,67.11,17.2,69.2790884755,137.0,70.7128,1.53165,70.7293859408,2.5428,0.74165,2.64875,68.17,0.79,68.1745773731,137.12,70.6828,1.42165,70.6970954464,2.5428,0.74165,2.64875,68.14,0.68,68.1433929299,136.53
2019-04-11 18:00:00,70.67432,18.19001,72.9776402144,1.95432,0.57001,2.03575,68.72,17.62,70.942954548,136.7,70.21432,18.01001,72.4873174649,1.95432,0.57001,2.03575,68.26,17.44,70.4526876705,136.56,71.28432,1.63001,71.3029537289,1.95432,0.57001,2.03575,69.33,1.06,69.3381028007,136.79,71.26432,1.52001,71.2805284454,1.95432,0.57001,2.03575,69.31,0.9500000000000001,69.3165102988,136.16
2019-04-11 18:30:00,71.21488,18.08309,73.4748751436,1.24488,0.36309,1.29675,69.97,17.72,72.1789394491,136.94,70.81488,17.93309,73.0502768397,1.24488,0.36309,1.29675,69.57,17.57,71.7543712954,136.83,71.83488,1.49309,71.8503952833,1.24488,0.36309,1.29675,70.59,1.13,70.5990439029,137.02,71.83488,1.4030900000000002,71.8485813789,1.24488,0.36309,1.29675,70.59,1.04,70.5976607261,136.8
2019-04-11 19:00:00,70.63712,18.29416,72.967657301,1.07712,0.31416000000000005,1.1219999999999999,69.56,17.98,71.8461829188,137.12,70.29712,18.15416,72.6034338417,1.07712,0.31416000000000005,1.1219999999999999,69.22,17.84,71.4819837442,136.83,71.31712,1.7341600000000001,71.3382009585,1.07712,0.31416000000000005,1.1219999999999999,70.24,1.42,70.2543521784,137.12,71.32712,1.63416,71.3458374847,1.07712,0.31416000000000005,1.1219999999999999,70.25,1.32,70.2624003291,136.45
2019-04-11 19:30:00,70.24216,18.73813,72.698545772,0.7821600000000001,0.22813000000000003,0.8147500000000001,69.46,18.51,71.8840156085,137.12,69.92216,18.59813,72.3532922441,0.7821600000000001,0.22813000000000003,0.8147500000000001,69.14,18.37,71.5387761986,137.12,70.92216,2.15813,70.9549878737,0.7821600000000001,0.22813000000000003,0.8147500000000001,70.14,1.9300000000000002,70.1665482976,137.12,70.97216,2.08813,71.0028716459,0.7821600000000001,0.22813000000000003,0.8147500000000001,70.19,1.8599999999999999,70.2146402113,137.01
2019-04-11 20:00:00,71.2784,18.39495,73.613752058,0.6684,0.19495,0.69625,70.61,18.2,72.9178448667,136.9,70.9684,18.26495,73.2811176024,0.6684,0.19495,0.69625,70.3,18.07,72.5852250806,136.64,71.9584,1.8749500000000001,71.9828227292,0.6684,0.19495,0.69625,71.29,1.6800000000000002,71.3097924552,136.94,71.9984,1.77495,72.0202752707,0.6684,0.19495,0.69625,71.33,1.58,71.3474968026,136.44
2019-04-11 20:30:00,73.1404,17.22845,75.1421160306,0.6804,0.19845000000000002,0.7087500000000001,72.46,17.03,74.4343502692,135.47,72.8304,17.09845,74.8105885324,0.6804,0.19845000000000002,0.7087500000000001,72.15,16.9,74.1028508224,135.44,73.8104,0.97845,73.8168850099,0.6804,0.19845000000000002,0.7087500000000001,73.13,0.78,73.1341595973,135.5,73.8804,0.8884500000000001,73.8857418421,0.6804,0.19845000000000002,0.7087500000000001,73.2,0.6900000000000001,73.2032519769,135.34
2019-04-11 21:00:00,72.96048,17.00139,74.9151446889,0.6904800000000001,0.20139,0.7192500000000001,72.27,16.8,74.1969871356,135.01,72.66048,16.88139,74.5957551216,0.6904800000000001,0.20139,0.7192500000000001,71.97,16.68,73.8776238113,135.01,73.63048,0.8413900000000001,73.6352872077,0.6904800000000001,0.20139,0.7192500000000001,72.94,0.64,72.9428077332,135.0,73.67048,0.7513900000000001,73.67431174,0.6904800000000001,0.20139,0.7192500000000001,72.98,0.55,72.9820724562,134.99
2019-04-11 21:30:00,70.27408,18.43244,72.6512296124,0.69408,0.20244,0.723,69.58,18.23,71.9285013051,135.88,69.94408,18.28244,72.2939965654,0.69408,0.20244,0.723,69.25,18.08,71.5712854433,135.85,70.92408,2.10244,70.9552350274,0.69408,0.20244,0.723,70.23,1.9,70.2556965662,135.9,70.95408,2.01244,70.9826132472,0.69408,0.20244,0.723,70.26,1.81,70.2833102522,135.64
