Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-11 22:00:00,66.51696,19.39328,69.2864003741,0.69696,0.20328000000000002,0.726,65.82,19.19,68.5604003781,135.04,66.20696,19.27328,68.9552091897,0.69696,0.20328000000000002,0.726,65.51,19.07,68.2292092875,134.98,67.16696,3.31328,67.2486307667,0.69696,0.20328000000000002,0.726,66.47,3.11,66.5427156043,135.04,67.18696,3.22328,67.2642336461,0.69696,0.20328000000000002,0.726,66.49,3.02,66.5585494133,134.7
2019-04-11 22:30:00,63.04888,20.14259,66.1882557646,0.7288800000000001,0.21259000000000003,0.7592500000000001,62.32,19.93,65.4292541605,135.04,62.76888,20.05259,65.8941474045,0.7288800000000001,0.21259000000000003,0.7592500000000001,62.04,19.84,65.1351456589,134.98,63.69888,4.10259,63.8308589787,0.7288800000000001,0.21259000000000003,0.7592500000000001,62.97,3.89,63.0900388334,135.04,63.72888,4.02259,63.855707469,0.7288800000000001,0.21259000000000003,0.7592500000000001,63.0,3.81,63.1151019963,134.89
2019-04-11 23:00:00,58.4828,21.53665,62.3222688055,0.7428,0.21665,0.77375,57.74,21.32,61.5503858639,135.34,58.1728,21.45665,62.0037296383,0.7428,0.21665,0.77375,57.43,21.24,61.2318748692,135.21,59.1028,5.39665,59.3486714178,0.7428,0.21665,0.77375,58.36,5.18,58.5894359078,135.37,59.1228,5.32665,59.3622664667,0.7428,0.21665,0.77375,58.38,5.11,58.6032123693,135.04
2019-04-11 23:30:00,53.9376,22.63805,58.4956921624,0.7476,0.21805000000000002,0.77875,53.19,22.42,57.7220278577,136.01,53.6876,22.55805,58.2342168623,0.7476,0.21805000000000002,0.77875,52.94,22.34,57.4605882323,135.88,54.5876,6.33805,54.9543169511,0.7476,0.21805000000000002,0.77875,53.84,6.12,54.1867142388,136.02,54.6076,6.27805,54.9672983651,0.7476,0.21805000000000002,0.77875,53.86,6.06,54.1998450182,135.75
2019-04-12 00:00:00,50.28024,23.56882,55.530098241,0.75024,0.21882000000000001,0.7815000000000001,49.53,23.35,54.7580441579,136.39,50.10024,23.51882,55.345902669,0.75024,0.21882000000000001,0.7815000000000001,49.35,23.3,54.573917763,136.16,50.98024,7.20882,51.4873960912,0.75024,0.21882000000000001,0.7815000000000001,50.23,6.99,50.7140315889,136.49,51.02024,7.15882,51.5200309923,0.75024,0.21882000000000001,0.7815000000000001,50.27,6.94,50.7467880757,136.07
2019-04-12 00:30:00,48.83248,24.14239,54.4744536261,0.76248,0.22239,0.79425,48.07,23.92,53.6925627997,137.12,48.63248,24.08239,54.2685877747,0.76248,0.22239,0.79425,47.87,23.86,53.4867880883,137.12,49.52248,7.62239,50.1056569128,0.76248,0.22239,0.79425,48.76,7.4,49.3183292499,137.12,49.55248,7.58239,50.1292420875,0.76248,0.22239,0.79425,48.79,7.36,49.3420074581,137.12
2019-04-12 01:00:00,47.772,24.42225,53.6526819373,0.762,0.22225000000000003,0.7937500000000001,47.01,24.2,52.8732455974,137.12,47.582,24.35225,53.4516492174,0.762,0.22225000000000003,0.7937500000000001,46.82,24.13,52.6722820846,137.12,48.482,7.82225,49.1089800247,0.762,0.22225000000000003,0.7937500000000001,47.72,7.6,48.3214072643,137.12,48.522,7.77225,49.1405367702,0.762,0.22225000000000003,0.7937500000000001,47.76,7.55,48.3530774615,137.12
2019-04-12 01:30:00,49.25424,24.11582,54.8411609309,0.77424,0.22582000000000002,0.8065,48.48,23.89,54.0466696476,137.12,49.08424,24.06582,54.6665007902,0.77424,0.22582000000000002,0.8065,48.31,23.84,53.8720864641,137.12,49.96424,7.56582,50.5338194781,0.77424,0.22582000000000002,0.8065,49.19,7.34,49.7346126958,137.12,50.01424,7.51582,50.5758020505,0.77424,0.22582000000000002,0.8065,49.24,7.29,49.7767184535,137.12
2019-04-12 02:00:00,50.97976,23.33743,56.0675625354,0.77976,0.22743000000000002,0.81225,50.2,23.11,55.2640217501,135.22,50.83976,23.28743,55.9194562998,0.77976,0.22743000000000002,0.81225,50.06,23.06,55.1159432469,135.08,51.69976,7.22743,52.2024992549,0.77976,0.22743000000000002,0.81225,50.92,7.0,51.3988949298,135.32,51.76976,7.18743,52.2663103774,0.77976,0.22743000000000002,0.81225,50.99,6.96,51.4628186169,135.04
2019-04-12 02:30:00,50.9448,23.5589,56.1283744309,0.7848,0.22890000000000002,0.8175,50.16,23.33,55.3201093636,135.32,50.8048,23.5089,55.9803187044,0.7848,0.22890000000000002,0.8175,50.02,23.28,55.1720835206,135.08,51.6548,7.4589,52.1905504114,0.7848,0.22890000000000002,0.8175,50.87,7.23,51.3812203047,135.32,51.7148,7.4089,52.2428209255,0.7848,0.22890000000000002,0.8175,50.93,7.18,51.4336203276,135.04
2019-04-12 03:00:00,50.08928,23.86729,55.4849844811,0.7792800000000001,0.22729000000000002,0.8117500000000001,49.31,23.64,54.6838705653,135.63,49.93928,23.81729,55.3280669269,0.7792800000000001,0.22729000000000002,0.8117500000000001,49.16,23.59,54.5269997341,135.17,50.79928,7.71729,51.3821312663,0.7792800000000001,0.22729000000000002,0.8117500000000001,50.02,7.49,50.5776679969,135.86,50.84928,7.67729,51.4255778603,0.7792800000000001,0.22729000000000002,0.8117500000000001,50.07,7.45,50.6212149202,135.04
2019-04-12 03:30:00,50.22808,23.74694,55.5587723033,0.7780800000000001,0.22694000000000003,0.8105,49.45,23.52,54.7584961444,135.14,50.06808,23.68694,55.3884804039,0.7780800000000001,0.22694000000000003,0.8105,49.29,23.46,54.588237744,135.01,50.92808,7.61694,51.4945347338,0.7780800000000001,0.22694000000000003,0.8105,50.15,7.39,50.6915634006,135.44,50.99808,7.56694,51.5564035271,0.7780800000000001,0.22694000000000003,0.8105,50.22,7.34,50.7535614514,135.04
2019-04-12 04:00:00,49.99184,23.61512,55.2888592684,0.7718400000000001,0.22512000000000001,0.804,49.22,23.39,54.4949584824,135.45,49.84184,23.56512,55.1318773052,0.7718400000000001,0.22512000000000001,0.804,49.07,23.34,54.3380207589,135.01,50.71184,7.44512,51.2554438865,0.7718400000000001,0.22512000000000001,0.804,49.94,7.22,50.4592112503,135.7,50.76184,7.40512,51.2991247723,0.7718400000000001,0.22512000000000001,0.804,49.99,7.18,50.5029949607,135.04
2019-04-12 04:30:00,50.44352,23.27561,55.5545023456,0.7735200000000001,0.22561,0.8057500000000001,49.67,23.05,54.7577519626,135.16,50.29352,23.22561,55.3973565602,0.7735200000000001,0.22561,0.8057500000000001,49.52,23.0,54.6006446848,135.01,51.15352,7.13561,51.6488096519,0.7735200000000001,0.22561,0.8057500000000001,50.38,6.91,50.8516715556,135.3,51.20352,7.08561,51.6914531568,0.7735200000000001,0.22561,0.8057500000000001,50.43,6.86,50.894444687000004,135.04
2019-04-12 05:00:00,50.3476,23.0568,55.375959152,0.7776000000000001,0.2268,0.81,49.57,22.83,54.5746626192,135.01,50.1876,23.0068,55.2096734278,0.7776000000000001,0.2268,0.81,49.41,22.78,54.4084230611,135.01,51.0476,6.9168,51.5140717474,0.7776000000000001,0.2268,0.81,50.27,6.69,50.713203409,135.06,51.1076,6.8768,51.5681796848,0.7776000000000001,0.2268,0.81,50.33,6.65,50.7674245949,135.04
2019-04-12 05:30:00,51.59672,22.64946,56.3490865325,0.7867200000000001,0.22946000000000003,0.8195,50.81,22.42,55.5365870395,135.01,51.44672,22.59946,56.1916416476,0.7867200000000001,0.22946000000000003,0.8195,50.66,22.37,55.3791702719,135.01,52.30672,6.55946,52.7164061052,0.7867200000000001,0.22946000000000003,0.8195,51.52,6.33,51.9074108389,135.06,52.37672,6.50946,52.7796728623,0.7867200000000001,0.22946000000000003,0.8195,51.59,6.28,51.9708235455,135.04
2019-04-12 06:00:00,54.1212,22.04785,58.4398150156,0.7812,0.22785000000000002,0.8137500000000001,53.34,21.82,57.6304433438,135.01,53.9312,21.98785,58.2412214936,0.7812,0.22785000000000002,0.8137500000000001,53.15,21.76,57.4318735547,135.01,54.8112,5.9578500000000005,55.1340513844,0.7812,0.22785000000000002,0.8137500000000001,54.03,5.73,54.3329899785,135.06,54.8712,5.90785,55.1883255867,0.7812,0.22785000000000002,0.8137500000000001,54.09,5.68,54.3874112272,135.04
2019-04-12 06:30:00,59.19016,20.56463,62.6608254643,0.7701600000000001,0.22463000000000002,0.80225,58.42,20.34,61.8596152591,136.99,58.97016,20.49463,62.4300378765,0.7701600000000001,0.22463000000000002,0.80225,58.2,20.27,61.6288317267,136.98,59.90016,4.06463,60.0379079004,0.7701600000000001,0.22463000000000002,0.80225,59.13,3.84,59.2545567868,136.99,59.96016,4.00463,60.0937421756,0.7701600000000001,0.22463000000000002,0.80225,59.19,3.7800000000000002,59.3105766285,136.86
2019-04-12 07:00:00,64.40672,18.86821,67.1135972048,0.8167200000000001,0.23821000000000003,0.8507500000000001,63.59,18.63,66.2628478108,136.11,64.12672,18.78821,66.8223993356,0.8167200000000001,0.23821000000000003,0.8507500000000001,63.31,18.55,65.9716499718,135.92,65.09672,2.52821,65.1457964919,0.8167200000000001,0.23821000000000003,0.8507500000000001,64.28,2.29,64.3207781358,136.13,65.13672,2.46821,65.1834668682,0.8167200000000001,0.23821000000000003,0.8507500000000001,64.32,2.23,64.3586458838,135.87
2019-04-12 07:30:00,70.93944,15.94317,72.708932169,1.03944,0.30317000000000005,1.08275,69.9,15.64,71.628343552,134.42,70.56944,15.85317,72.32820239,1.03944,0.30317000000000005,1.08275,69.53,15.55,71.2476203111,134.36,71.56944,1.06317,71.5773363039,1.03944,0.30317000000000005,1.08275,70.53,0.76,70.5340945926,134.57,71.57944,1.12317,71.5882514213,1.03944,0.30317000000000005,1.08275,70.54,0.8200000000000001,70.5447659292,134.19
2019-04-12 08:00:00,74.5184,14.4212,75.9010075559,1.4784000000000002,0.4312,1.54,73.04,13.99,74.367746369,134.33,74.1084,14.3112,75.4775820757,1.4784000000000002,0.4312,1.54,72.63,13.88,73.9443797729,134.19,75.1184,2.4412000000000003,75.1580566274,1.4784000000000002,0.4312,1.54,73.64,2.01,73.6674263158,134.57,75.1384,2.5212,75.1806863762,1.4784000000000002,0.4312,1.54,73.66,2.09,73.6896444556,134.07
2019-04-12 08:30:00,74.736,13.83175,76.0051774819,1.9260000000000002,0.5617500000000001,2.00625,72.81,13.27,74.0093845401,134.9,74.306,13.72175,75.5623455106,1.9260000000000002,0.5617500000000001,2.00625,72.38,13.16,73.5666364597,134.88,75.336,3.35175,75.4105239609,1.9260000000000002,0.5617500000000001,2.00625,73.41,2.79,73.4629988498,135.0,75.326,3.44175,75.4045881831,1.9260000000000002,0.5617500000000001,2.00625,73.4,2.88,73.4564796325,134.59
2019-04-12 09:00:00,73.6236,13.9773,74.9386375126,2.4936,0.7273000000000001,2.5975,71.13,13.25,72.3535721302,135.01,73.1736,13.8673,74.4760212837,2.4936,0.7273000000000001,2.5975,70.68,13.14,71.8910425575,134.88,74.2136,3.5573,74.298807583,2.4936,0.7273000000000001,2.5975,71.72,2.83,71.7758127784,135.0,74.1936,3.6473,74.2831951268,2.4936,0.7273000000000001,2.5975,71.7,2.92,71.759434223,134.69
2019-04-12 09:30:00,73.77944,14.12192,75.1188018488,2.98944,0.87192,3.114,70.79,13.25,72.0193487891,135.01,73.31944,14.01192,74.646327331,2.98944,0.87192,3.114,70.33,13.14,71.5469670916,135.01,74.34944,3.69192,74.4410471555,2.98944,0.87192,3.114,71.36,2.8200000000000003,71.4156985543,135.0,74.32944,3.78192,74.4255908247,2.98944,0.87192,3.114,71.34,2.91,71.3993256271,134.85
2019-04-12 10:00:00,72.8316,14.51005,74.2629349646,3.5316,1.03005,3.67875,69.3,13.48,70.5988696793,135.01,72.3616,14.39005,73.7785517177,3.5316,1.03005,3.67875,68.83,13.36,70.1146097472,135.01,73.4016,3.68005,73.4937932792,3.5316,1.03005,3.67875,69.87,2.65,69.9202359836,135.08,73.3716,3.77005,73.4683943173,3.5316,1.03005,3.67875,69.84,2.74,69.8937279017,135.01
2019-04-12 10:30:00,72.54688,14.66909,74.015079539,3.59688,1.04909,3.74675,68.95,13.62,70.2823370414,135.01,72.05688,14.53909,73.5090408954,3.59688,1.04909,3.74675,68.46,13.49,69.7764408665,135.01,73.10688,3.61909,73.196405074,3.59688,1.04909,3.74675,69.51,2.5700000000000003,69.5574942044,135.2,73.07688,3.70909,73.1709487376,3.59688,1.04909,3.74675,69.48,2.66,69.5308996059,135.01
2019-04-12 11:00:00,72.35648,14.35439,73.7665826121,3.06648,0.89439,3.19425,69.29,13.46,70.5852371251,135.01,71.84648,14.21439,73.2390986527,3.06648,0.89439,3.19425,68.78,13.32,70.0579103314,135.01,72.90648,3.57439,72.9940483181,3.06648,0.89439,3.19425,69.84,2.68,69.891401474,135.01,72.85648,3.67439,72.9490768952,3.06648,0.89439,3.19425,69.79,2.7800000000000002,69.8453470175,135.01
2019-04-12 11:30:00,71.84632,14.48726,73.2923897813,3.07632,0.8972600000000001,3.2045,68.77,13.59,70.099935806,135.01,71.32632,14.33726,72.7530133331,3.07632,0.8972600000000001,3.2045,68.25,13.44,69.5607367701,135.01,72.38632,3.46726,72.4693122297,3.07632,0.8972600000000001,3.2045,69.31,2.5700000000000003,69.3576311591,135.01,72.32632,3.57726,72.4147316079,3.07632,0.8972600000000001,3.2045,69.25,2.68,69.3018390809,135.01
2019-04-12 12:00:00,71.68952,14.62861,73.1668197229,2.90952,0.8486100000000001,3.03075,68.78,13.78,70.146823164,135.01,71.14952,14.47861,72.6077430014,2.90952,0.8486100000000001,3.03075,68.24,13.63,69.5878904695,135.01,72.21952,3.24861,72.2925482741,2.90952,0.8486100000000001,3.03075,69.31,2.4,69.3515399973,135.01,72.15952,3.34861,72.2371754401,2.90952,0.8486100000000001,3.03075,69.25,2.5,69.2951116602,135.01
2019-04-12 12:30:00,71.34504,14.76522,72.8568902318,2.79504,0.8152200000000001,2.9115,68.55,13.95,69.9550212637,135.01,70.88504,14.61522,72.376056479,2.79504,0.8152200000000001,2.9115,68.09,13.8,69.4743700943,135.01,71.98504,3.00522,72.047743414,2.79504,0.8152200000000001,2.9115,69.19,2.19,69.2246502339,135.01,71.87504,3.11522,71.9425185176,2.79504,0.8152200000000001,2.9115,69.08,2.3,69.118278335,135.01
2019-04-12 13:00:00,70.9188,15.2209,72.5337989509,2.8487999999999998,0.8309000000000001,2.9675000000000002,68.07,14.39,69.5743990272,135.46,70.6688,15.1109,72.2663032972,2.8487999999999998,0.8309000000000001,2.9675000000000002,67.82,14.28,69.3070761178,135.32,71.8688,2.6509,71.9176729619,2.8487999999999998,0.8309000000000001,2.9675000000000002,69.02,1.82,69.0439917734,135.52,71.6388,2.7909,71.6931432443,2.8487999999999998,0.8309000000000001,2.9675000000000002,68.79,1.96,68.8179169984,135.22
2019-04-12 13:30:00,70.18104,16.05322,71.9936403292,1.93104,0.56322,2.0115,68.25,15.49,69.9857314029,136.3,69.93104,15.94322,71.7254251953,1.93104,0.56322,2.0115,68.0,15.38,69.7176046634,136.18,71.10104,1.47322,71.1163009882,1.93104,0.56322,2.0115,69.17,0.91,69.1759857176,136.41,70.90104,1.61322,70.9193905209,1.93104,0.56322,2.0115,68.97,1.05,68.9779921424,136.14
2019-04-12 14:00:00,69.96984,16.02662,71.7818295828,1.8398400000000001,0.5366200000000001,1.9165,68.13,15.49,69.8687125973,136.07,69.70984,15.90662,71.5016248252,1.8398400000000001,0.5366200000000001,1.9165,67.87,15.37,69.5886039521,136.07,70.90984,1.40662,70.9237900048,1.8398400000000001,0.5366200000000001,1.9165,69.07,0.87,69.0754790067,136.07,70.68984,1.5466199999999999,70.7067571923,1.8398400000000001,0.5366200000000001,1.9165,68.85,1.01,68.8574077351,136.14
2019-04-12 14:30:00,70.24536,16.06948,72.0599666181,2.29536,0.6694800000000001,2.391,67.95,15.4,69.6732552706,136.07,70.00536,15.95948,71.8015001974,2.29536,0.6694800000000001,2.391,67.71,15.29,69.4148989771,136.07,71.17536,1.60948,71.1935551648,2.29536,0.6694800000000001,2.391,68.88,0.9400000000000001,68.8864137548,136.07,70.96536,1.73948,70.9866755849,2.29536,0.6694800000000001,2.391,68.67,1.07,68.6783357399,136.14
2019-04-12 15:00:00,68.63216,16.81313,70.6615505538,2.10216,0.6131300000000001,2.18975,66.53,16.2,68.4739432193,136.07,68.39216,16.70313,70.4022876138,2.10216,0.6131300000000001,2.18975,66.29,16.09,68.2147506042,136.07,69.55216,0.81313,69.5569129639,2.10216,0.6131300000000001,2.18975,67.45,0.2,67.4502965153,136.17,69.34216,0.9031300000000001,69.3480410485,2.10216,0.6131300000000001,2.18975,67.24,0.29,67.2406253689,136.14
2019-04-12 15:30:00,68.25552,17.18661,70.3860467263,2.28552,0.66661,2.38075,65.97,16.52,68.0069944932,136.25,68.01552,17.07661,70.1264683979,2.28552,0.66661,2.38075,65.73,16.41,67.7474796579,136.07,69.17552,0.8366100000000001,69.1805788033,2.28552,0.66661,2.38075,66.89,0.17,66.890216026,136.31,68.97552,0.8366100000000001,68.9805934706,2.28552,0.66661,2.38075,66.69,0.17,66.6902166738,136.14
2019-04-12 16:00:00,68.87144,17.36917,71.0279051793,1.71144,0.49917000000000006,1.78275,67.16,16.87,69.2463897976,137.01,68.65144,17.25917,70.787704887,1.71144,0.49917000000000006,1.78275,66.94,16.76,69.0062402975,136.75,69.78144,0.8791700000000001,69.7869780716,1.71144,0.49917000000000006,1.78275,68.07,0.38,68.0710606646,137.12,69.62144,0.79917,69.6260266019,1.71144,0.49917000000000006,1.78275,67.91,0.30000000000000004,67.9106626385,136.43
2019-04-12 16:30:00,70.6452,17.30485,72.7337756243,1.7652,0.51485,1.83875,68.88,16.79,70.8968158664,137.01,70.4452,17.20485,72.5157435773,1.7652,0.51485,1.83875,68.68,16.69,70.6788405394,136.65,71.5352,0.8148500000000001,71.5398407851,1.7652,0.51485,1.83875,69.77,0.30000000000000004,69.7706449734,137.12,71.3952,0.6948500000000001,71.3985812153,1.7652,0.51485,1.83875,69.63,0.18,69.6302326579,136.43
2019-04-12 17:00:00,71.16904,17.22222,73.2232006693,1.37904,0.40222,1.4365,69.79,16.82,71.7882755051,136.35,70.99904,17.12222,73.0344719886,1.37904,0.40222,1.4365,69.62,16.72,71.5996005575,136.22,71.99904,0.80222,72.0035090662,1.37904,0.40222,1.4365,70.62,0.4,70.6211328145,136.35,71.93904,0.68222,71.9422747781,1.37904,0.40222,1.4365,70.56,0.28,70.5605555534,136.07
2019-04-12 17:30:00,71.67848,17.38789,73.757326509,1.15848,0.33789,1.20675,70.52,17.05,72.5518635185,136.07,71.52848,17.28789,73.5880057602,1.15848,0.33789,1.20675,70.37,16.95,72.3825904483,136.07,72.49848,1.05789,72.5061978976,1.15848,0.33789,1.20675,71.34,0.72,71.3436332128,136.07,72.44848,0.9478900000000001,72.4546806615,1.15848,0.33789,1.20675,71.29,0.61,71.2926097152,136.07
2019-04-12 18:00:00,71.706,17.738,73.8673613987,1.056,0.308,1.1,70.65,17.43,72.768313159,136.07,71.566,17.648,73.7098654184,1.056,0.308,1.1,70.51,17.34,72.6108511174,136.07,72.506,1.408,72.5196697455,1.056,0.308,1.1,71.45,1.1,71.4584669581,136.07,72.466,1.298,72.4776238573,1.056,0.308,1.1,71.41,0.99,71.4168621545,136.07
2019-04-12 18:30:00,71.28176,18.11343,73.5471661933,0.9717600000000001,0.28343,1.01225,70.31,17.83,72.5355430117,136.07,71.15176,18.00343,73.3941172224,0.9717600000000001,0.28343,1.01225,70.18,17.72,72.3825310417,136.07,72.08176,1.77343,72.1035725791,0.9717600000000001,0.28343,1.01225,71.11,1.49,71.125608609,136.07,72.06176,1.6534300000000002,72.0807261691,0.9717600000000001,0.28343,1.01225,71.09,1.37,71.1031996467,136.07
2019-04-12 19:00:00,71.16,18.08375,73.4218469807,0.87,0.25375000000000003,0.9062500000000001,70.29,17.83,72.5161568204,136.07,71.02,17.98375,73.2615565222,0.87,0.25375000000000003,0.9062500000000001,70.15,17.73,72.3558940239,136.07,71.95,1.70375,71.9701692652,0.87,0.25375000000000003,0.9062500000000001,71.08,1.45,71.0947881353,136.15,71.95,1.59375,71.9676492534,0.87,0.25375000000000003,0.9062500000000001,71.08,1.34,71.0926297164,136.07
2019-04-12 19:30:00,70.8568,18.3149,73.1855290905,0.7368,0.2149,0.7675000000000001,70.12,18.1,72.4183982148,136.07,70.7268,18.2049,73.0321752534,0.7368,0.2149,0.7675000000000001,69.99,17.99,72.2650690168,136.07,71.6468,1.9049,71.6721186672,0.7368,0.2149,0.7675000000000001,70.91,1.69,70.9301360495,136.15,71.6368,1.7949000000000002,71.6592825826,0.7368,0.2149,0.7675000000000001,70.9,1.58,70.9176028924,136.07
2019-04-12 20:00:00,70.27352,18.49936,72.6676952545,0.68352,0.19936,0.712,69.59,18.3,71.95594555,136.2,70.15352,18.38936,72.5236853007,0.68352,0.19936,0.712,69.47,18.19,71.8119558291,136.07,71.07352,2.05936,71.1033487875,0.68352,0.19936,0.712,70.39,1.8599999999999999,70.4145702252,136.28,71.06352,1.94936,71.0902516468,0.68352,0.19936,0.712,70.38,1.75,70.4017535293,136.07
2019-04-12 20:30:00,71.20264,18.17202,73.4849525675,0.69264,0.20202,0.7215,70.51,17.97,72.7638715298,136.2,71.08264,18.08202,73.3464461078,0.69264,0.20202,0.7215,70.39,17.88,72.6253846806,136.07,72.00264,1.8620200000000002,72.0267123049,0.69264,0.20202,0.7215,71.31,1.6600000000000001,71.3293186565,136.28,71.98264,1.7420200000000001,72.003715842,0.69264,0.20202,0.7215,71.29,1.54,71.3066315289,136.07
2019-04-12 21:00:00,70.21592,18.59881,72.637395017,0.7159200000000001,0.20881000000000002,0.74575,69.5,18.39,71.8918778444,136.38,70.08592,18.48881,72.4836000587,0.7159200000000001,0.20881000000000002,0.74575,69.37,18.28,71.7381021494,136.27,71.00592,2.19881,71.0399566474,0.7159200000000001,0.20881000000000002,0.74575,70.29,1.99,70.318164083,136.38,70.98592,2.09881,71.0169405259,0.7159200000000001,0.20881000000000002,0.74575,70.27,1.8900000000000001,70.2954123681,136.07
2019-04-12 21:30:00,67.51688,19.73909,70.3431642661,0.7168800000000001,0.20909000000000003,0.74675,66.8,19.53,69.5964144191,137.05,67.38688,19.63909,70.1903515603,0.7168800000000001,0.20909000000000003,0.74675,66.67,19.43,69.4436015771,137.0,68.31688,3.16909,68.3903445258,0.7168800000000001,0.20909000000000003,0.74675,67.6,2.96,67.6647737009,137.12,68.29688,3.06909,68.3658038142,0.7168800000000001,0.20909000000000003,0.74675,67.58,2.86,67.640490832,136.87
2019-04-12 22:00:00,63.99808,20.88944,67.3210438659,0.71808,0.20944000000000002,0.748,63.28,20.68,66.573424127,136.16,63.92808,20.80944,67.2296973487,0.71808,0.20944000000000002,0.748,63.21,20.6,66.482058482,135.78,64.73808,4.54944,64.8977380684,0.71808,0.20944000000000002,0.748,64.02,4.34,64.1669385276,136.21,64.77808,4.49944,64.9341559489,0.71808,0.20944000000000002,0.748,64.06,4.29,64.2034866654,135.64
2019-04-12 22:30:00,60.64304,21.69797,64.4079203403,0.71304,0.20797000000000002,0.74275,59.93,21.49,63.6665139614,135.84,60.63304,21.59797,64.3648805465,0.71304,0.20797000000000002,0.74275,59.92,21.39,63.6234115715,135.44,61.33304,5.42797,61.5727590251,0.71304,0.20797000000000002,0.74275,60.62,5.22,60.8443325216,136.01,61.44304,5.39797,61.6796988041,0.71304,0.20797000000000002,0.74275,60.73,5.19,60.9513658584,135.2
2019-04-12 23:00:00,56.8608,22.6644,61.2113192473,0.7008,0.2044,0.73,56.16,22.46,60.4846856651,136.07,56.8808,22.5744,61.1966416072,0.7008,0.2044,0.73,56.18,22.37,60.4699040846,136.07,57.5208,6.2844,57.8630807683,0.7008,0.2044,0.73,56.82,6.08,57.1443680515,136.1,57.6708,6.2844,58.0121957523,0.7008,0.2044,0.73,56.97,6.08,57.2935188307,135.99
2019-04-12 23:30:00,52.8812,23.6316,57.921272707,0.6912,0.2016,0.72,52.19,23.43,57.2080501328,136.07,52.9212,23.5516,57.9252213807,0.6912,0.2016,0.72,52.23,23.35,57.2118466753,136.07,53.5412,7.2116,54.024691318,0.6912,0.2016,0.72,52.85,7.01,53.3128746177,136.1,53.7012,7.2116,54.1832636153,0.6912,0.2016,0.72,53.01,7.01,53.4714895996,135.99
2019-04-13 00:00:00,49.83184,24.27887,55.4317220214,0.68184,0.19887000000000002,0.71025,49.15,24.08,54.7317905792,136.77,49.86184,24.20887,55.4280838101,0.68184,0.19887000000000002,0.71025,49.18,24.01,54.727986442,136.7,50.47184,7.72887,51.0601808111,0.68184,0.19887000000000002,0.71025,49.79,7.53,50.3561813485,136.87,50.64184,7.73887,51.2297381163,0.68184,0.19887000000000002,0.71025,49.96,7.54,50.5257676834,136.5
2019-04-13 00:30:00,47.18,24.76,53.2823610588,0.0,0.0,0.0,47.18,24.76,53.2823610588,137.12,47.23,24.68,53.289542126,0.0,0.0,0.0,47.23,24.68,53.289542126,137.0,47.84,8.16,48.5309303434,0.0,0.0,0.0,47.84,8.16,48.5309303434,137.12,48.0,8.16,48.6886598707,0.0,0.0,0.0,48.0,8.16,48.6886598707,136.92
2019-04-13 01:00:00,45.96,25.23,52.4297100888,0.0,0.0,0.0,45.96,25.23,52.4297100888,137.39,46.01,25.16,52.4399246758,0.0,0.0,0.0,46.01,25.16,52.4399246758,137.17,46.62,8.54,47.395738205,0.0,0.0,0.0,46.62,8.54,47.395738205,137.5,46.79,8.55,47.564762167,0.0,0.0,0.0,46.79,8.55,47.564762167,137.14
2019-04-13 01:30:00,46.83,25.46,53.3034754964,0.0,0.0,0.0,46.83,25.46,53.3034754964,137.61,46.87,25.39,53.3052436445,0.0,0.0,0.0,46.87,25.39,53.3052436445,137.56,47.51,8.73,48.3054137753,0.0,0.0,0.0,47.51,8.73,48.3054137753,137.64,47.66,8.74,48.4547541527,0.0,0.0,0.0,47.66,8.74,48.4547541527,137.5
2019-04-13 02:00:00,48.45,25.15,54.5886893047,0.0,0.0,0.0,48.45,25.15,54.5886893047,137.12,48.48,25.07,54.5785241647,0.0,0.0,0.0,48.48,25.07,54.5785241647,137.12,49.11,8.58,49.8538714645,0.0,0.0,0.0,49.11,8.58,49.8538714645,137.12,49.28,8.58,50.0213434446,0.0,0.0,0.0,49.28,8.58,50.0213434446,137.12
2019-04-13 02:30:00,48.17,25.16,54.3449583678,0.0,0.0,0.0,48.17,25.16,54.3449583678,137.12,48.21,25.08,54.3434494673,0.0,0.0,0.0,48.21,25.08,54.3434494673,137.12,48.82,8.59,49.5699556183,0.0,0.0,0.0,48.82,8.59,49.5699556183,137.12,48.99,8.59,49.7373923723,0.0,0.0,0.0,48.99,8.59,49.7373923723,136.71
2019-04-13 03:00:00,47.01,25.71,53.5811925959,0.0,0.0,0.0,47.01,25.71,53.5811925959,137.12,47.05,25.64,53.5827593541,0.0,0.0,0.0,47.05,25.64,53.5827593541,137.12,47.68,9.06,48.5331433146,0.0,0.0,0.0,47.68,9.06,48.5331433146,137.12,47.83,9.07,48.6823766881,0.0,0.0,0.0,47.83,9.07,48.6823766881,137.12
2019-04-13 03:30:00,46.63,25.71,53.2481079476,0.0,0.0,0.0,46.63,25.71,53.2481079476,137.12,46.67,25.64,53.2493990576,0.0,0.0,0.0,46.67,25.64,53.2493990576,137.12,47.29,9.03,48.1444181604,0.0,0.0,0.0,47.29,9.03,48.1444181604,137.21,47.45,9.03,48.3015879656,0.0,0.0,0.0,47.45,9.03,48.3015879656,137.12
2019-04-13 04:00:00,46.2,25.93,52.9792874622,0.0,0.0,0.0,46.2,25.93,52.9792874622,137.8,46.23,25.85,52.9663610228,0.0,0.0,0.0,46.23,25.85,52.9663610228,137.58,46.87,9.16,47.7567011005,0.0,0.0,0.0,46.87,9.16,47.7567011005,138.02,47.02,9.17,47.9058378488,0.0,0.0,0.0,47.02,9.17,47.9058378488,137.12
2019-04-13 04:30:00,45.83,26.11,52.7458149999,0.0,0.0,0.0,45.83,26.11,52.7458149999,138.17,45.86,26.03,52.7323477573,0.0,0.0,0.0,45.86,26.03,52.7323477573,138.08,46.51,9.3,47.4306873237,0.0,0.0,0.0,46.51,9.3,47.4306873237,138.17,46.66,9.31,47.5797404365,0.0,0.0,0.0,46.66,9.31,47.5797404365,137.73
2019-04-13 05:00:00,45.34,26.4,52.4659470514,0.0,0.0,0.0,45.34,26.4,52.4659470514,138.17,45.36,26.33,52.4480552547,0.0,0.0,0.0,45.36,26.33,52.4480552547,138.17,46.01,9.58,46.9967711657,0.0,0.0,0.0,46.01,9.58,46.9967711657,138.17,46.15,9.59,47.1358738118,0.0,0.0,0.0,46.15,9.59,47.1358738118,138.11
2019-04-13 05:30:00,45.99,26.04,52.8503708596,0.0,0.0,0.0,45.99,26.04,52.8503708596,138.08,46.02,25.96,52.8371270983,0.0,0.0,0.0,46.02,25.96,52.8371270983,137.64,46.67,9.29,47.5856385898,0.0,0.0,0.0,46.67,9.29,47.5856385898,138.17,46.82,9.29,47.7327612861,0.0,0.0,0.0,46.82,9.29,47.7327612861,137.12
2019-04-13 06:00:00,46.92,25.7,53.4974429295,0.0,0.0,0.0,46.92,25.7,53.4974429295,137.12,46.96,25.63,53.4989579338,0.0,0.0,0.0,46.96,25.63,53.4989579338,137.12,47.58,9.02,48.4274385034,0.0,0.0,0.0,47.58,9.02,48.4274385034,137.19,47.74,9.03,48.5865053281,0.0,0.0,0.0,47.74,9.03,48.5865053281,137.12
2019-04-13 06:30:00,48.3136,24.97105,54.3852671508,0.0036000000000000003,0.0010500000000000002,0.0037500000000000003,48.31,24.97,54.3815869574,136.72,48.3536,24.89105,54.3841429376,0.0036000000000000003,0.0010500000000000002,0.0037500000000000003,48.35,24.89,54.3804615648,136.61,48.9736,8.43105,49.6940248024,0.0036000000000000003,0.0010500000000000002,0.0037500000000000003,48.97,8.43,49.690298852,136.85,49.1436,8.44105,49.8632604837,0.0036000000000000003,0.0010500000000000002,0.0037500000000000003,49.14,8.44,49.859534695,136.55
2019-04-13 07:00:00,50.1532,24.54135,55.8356636037,0.0732,0.02135,0.07625000000000001,50.08,24.52,55.760530844,136.9,50.1832,24.47135,55.8318953024,0.0732,0.02135,0.07625000000000001,50.11,24.45,55.7567448835,136.61,50.8132,8.01135,51.4408691904,0.0732,0.02135,0.07625000000000001,50.74,7.99,51.3652382453,137.03,50.9732,8.02135,51.6004764907,0.0732,0.02135,0.07625000000000001,50.9,8.0,51.5248483744,136.22
2019-04-13 07:30:00,53.65872,23.35546,58.521241817399996,0.25872,0.07546,0.2695,53.4,23.28,58.2539131733,135.99,53.68872,23.27546,58.5168838324,0.25872,0.07546,0.2695,53.43,23.2,58.2495055773,135.74,54.30872,7.03546,54.7625306706,0.25872,0.07546,0.2695,54.05,6.96,54.4962760196,136.08,54.47872,7.04546,54.932407916,0.25872,0.07546,0.2695,54.22,6.97,54.6661622944,135.52
2019-04-13 08:00:00,56.55624,22.42682,60.8405336782,0.60624,0.17682,0.6315000000000001,55.95,22.25,60.2118343849,135.8,56.55624,22.35682,60.8147653407,0.60624,0.17682,0.6315000000000001,55.95,22.18,60.1860025255,135.74,57.22624,6.15682,57.5564850999,0.60624,0.17682,0.6315000000000001,56.62,5.98,56.9349172301,135.83,57.36624,6.15682,57.6956837575,0.60624,0.17682,0.6315000000000001,56.76,5.98,57.0741447593,135.69
2019-04-13 08:30:00,59.57056,21.13308,63.2080587346,0.9705600000000001,0.28308,1.011,58.6,20.85,62.1987339099,135.8,59.56056,21.08308,63.1819323051,0.9705600000000001,0.28308,1.011,58.59,20.8,62.1725671016,135.55,60.26056,4.8430800000000005,60.4548634553,0.9705600000000001,0.28308,1.011,59.29,4.5600000000000005,59.4650964852,136.04,60.37056,4.82308,60.562914522,0.9705600000000001,0.28308,1.011,59.4,4.54,59.5732456729,135.51
2019-04-13 09:00:00,60.85224,20.50607,64.2144377836,1.3922400000000001,0.40607000000000004,1.45025,59.46,20.1,62.7654490942,136.07,60.80224,20.46607,64.1542859851,1.3922400000000001,0.40607000000000004,1.45025,59.41,20.06,62.7052764925,136.07,61.56224,4.14607,61.701696008,1.3922400000000001,0.40607000000000004,1.45025,60.17,3.74,60.2861219519,136.04,61.65224,4.11607,61.7894872067,1.3922400000000001,0.40607000000000004,1.45025,60.26,3.71,60.3740979229,136.07
2019-04-13 09:30:00,62.33568,20.06249,65.484658555,1.58568,0.46249,1.65175,60.75,19.6,63.8335530893,136.07,62.28568,20.01249,65.4217524151,1.58568,0.46249,1.65175,60.7,19.55,63.7706241149,136.07,63.07568,3.76249,63.1877973857,1.58568,0.46249,1.65175,61.49,3.3,61.578487315,136.04,63.12568,3.74249,63.2365219384,1.58568,0.46249,1.65175,61.54,3.2800000000000002,61.6273478255,136.07
2019-04-13 10:00:00,62.76512,19.66316,65.773095942,2.20512,0.6431600000000001,2.297,60.56,19.02,63.4765626038,136.07,62.67512,19.61316,65.6722674513,2.20512,0.6431600000000001,2.297,60.47,18.97,63.3757193253,136.07,63.53512,3.39316,63.6256631258,2.20512,0.6431600000000001,2.297,61.33,2.75,61.3916232071,136.04,63.53512,3.34316,63.6230162143,2.20512,0.6431600000000001,2.297,61.33,2.7,61.3894038088,136.07
2019-04-13 10:30:00,62.786,19.568,65.7646441487,2.2560000000000002,0.658,2.35,60.53,18.91,63.4150534179,135.73,62.686,19.518,65.6542985645,2.2560000000000002,0.658,2.35,60.43,18.86,63.3046957184,135.24,63.586,3.328,63.673031811,2.2560000000000002,0.658,2.35,61.33,2.67,61.3880916791,135.86,63.556,3.278,63.6404778423,2.2560000000000002,0.658,2.35,61.3,2.62,61.3559646652,135.01
2019-04-13 11:00:00,62.8416,19.35755,65.7554669405,1.4316,0.41755000000000003,1.49125,61.41,18.94,64.2643890502,136.07,62.7216,19.30755,65.6260664185,1.4316,0.41755000000000003,1.49125,61.29,18.89,64.134984213,135.97,63.6616,3.0675499999999998,63.7354624802,1.4316,0.41755000000000003,1.49125,62.23,2.65,62.2863981941,136.07,63.6116,3.01755,63.6831316956,1.4316,0.41755000000000003,1.49125,62.18,2.6,62.2343345751,135.82
2019-04-13 11:30:00,62.54528,19.77154,65.5959285646,2.64528,0.7715400000000001,2.7555,59.9,19.0,62.8411489392,136.07,62.40528,19.71154,65.4443563728,2.64528,0.7715400000000001,2.7555,59.76,18.94,62.6895621296,135.97,63.375280000000004,3.47154,63.4702899399,2.64528,0.7715400000000001,2.7555,60.73,2.7,60.78999013,136.07,63.28528,3.43154,63.3782465161,2.64528,0.7715400000000001,2.7555,60.64,2.66,60.6983129914,135.48
2019-04-13 12:00:00,62.2552,19.78985,65.3249423273,2.1252,0.61985,2.21375,60.13,19.17,63.1118515019,136.07,62.1152,19.72985,65.1733461782,2.1252,0.61985,2.21375,59.99,19.11,62.960243011,136.06,63.0852,3.48985,63.1816548696,2.1252,0.61985,2.21375,60.96,2.87,61.0275224796,136.07,63.0152,3.43985,63.109016781,2.1252,0.61985,2.21375,60.89,2.8200000000000003,60.9552663845,135.82
2019-04-13 12:30:00,62.44208,19.86269,65.5251082316,1.07208,0.31269,1.11675,61.37,19.55,64.4086904074,136.07,62.31208,19.81269,65.3860688447,1.07208,0.31269,1.11675,61.24,19.5,64.2696475796,136.06,63.26208,3.51269,63.359527752,1.07208,0.31269,1.11675,62.19,3.2,62.2722739267,136.07,63.20208,3.4626900000000003,63.2968651543,1.07208,0.31269,1.11675,62.13,3.15,62.2098014785,136.03
2019-04-13 13:00:00,61.63816,20.39113,64.9235007595,1.47816,0.43113,1.5397500000000002,60.16,19.96,63.384755265,136.35,61.53816,20.33113,64.8097213639,1.47816,0.43113,1.5397500000000002,60.06,19.9,63.2709538414,136.28,62.43816,3.9411300000000002,62.5624194694,1.47816,0.43113,1.5397500000000002,60.96,3.51,61.0609670739,136.46,62.40816,3.90113,62.5299708129,1.47816,0.43113,1.5397500000000002,60.93,3.47,61.0287293002,136.03
2019-04-13 13:30:00,60.3624,21.1257,63.952439627,1.5624,0.45570000000000005,1.6275,58.8,20.67,62.3272725217,137.09,60.2724,21.0657,63.8476774695,1.5624,0.45570000000000005,1.6275,58.71,20.61,62.222473432,136.99,61.1724,4.5257000000000005,61.3395833231,1.5624,0.45570000000000005,1.6275,59.61,4.07,59.7487824144,137.1,61.1424,4.4857,61.3067254243,1.5624,0.45570000000000005,1.6275,59.58,4.03,59.7161393595,136.84
2019-04-13 14:00:00,58.7068,22.13615,62.7415133947,2.1468,0.6261500000000001,2.23625,56.56,21.51,60.5120954851,138.05,58.6468,22.09615,62.671261317,2.1468,0.6261500000000001,2.23625,56.5,21.47,60.4417976238,137.87,59.4968,5.37615,59.7392015268,2.1468,0.6261500000000001,2.23625,57.35,4.75,57.5463726051,138.17,59.5168,5.34615,59.7564289601,2.1468,0.6261500000000001,2.23625,57.37,4.72,57.563836738,137.64
2019-04-13 14:30:00,57.96424,22.32957,62.1165261035,2.12424,0.6195700000000001,2.21275,55.84,21.71,59.9118494123,138.05,57.90424,22.29957,62.0497528775,2.12424,0.6195700000000001,2.21275,55.78,21.68,59.8450566045,137.87,58.72424,5.56957,58.9877654566,2.12424,0.6195700000000001,2.21275,56.6,4.95,56.8160408688,138.17,58.75424,5.54957,59.0157474337,2.12424,0.6195700000000001,2.21275,56.63,4.93,56.8441887971,137.64
2019-04-13 15:00:00,57.06936,22.76648,61.4428552592,2.07936,0.60648,2.166,54.99,22.16,59.2871461617,138.17,57.00936,22.72648,61.3723066277,2.07936,0.60648,2.166,54.93,22.12,59.2165458297,138.17,57.84936,5.95648,58.1552070446,2.07936,0.60648,2.166,55.77,5.35,56.0260243101,138.17,57.87936,5.93648,58.1830053263,2.07936,0.60648,2.166,55.8,5.33,56.0539820173,138.06
2019-04-13 15:30:00,56.80072,22.85646,61.2269512245,2.01072,0.5864600000000001,2.0945,54.79,22.27,59.1430215664,138.17,56.73072,22.81646,61.1470803772,2.01072,0.5864600000000001,2.0945,54.72,22.23,59.063112854,138.17,57.58072,6.05646,57.8983594193,2.01072,0.5864600000000001,2.0945,55.57,5.47,55.8385691077,138.17,57.59072,6.02646,57.9051746414,2.01072,0.5864600000000001,2.0945,55.58,5.44,55.8455906943,137.81
2019-04-13 16:00:00,57.1152,19.6361,60.3963781551,1.4952,0.43610000000000004,1.5575,55.62,19.2,58.8406696087,136.46,57.0452,19.7561,60.369349261400004,1.4952,0.43610000000000004,1.5575,55.55,19.32,58.8138155538,136.28,58.4552,15.5861,60.4974125087,1.4952,0.43610000000000004,1.5575,56.96,15.15,58.9403435687,136.65,57.9252,2.7961,57.992645829,1.4952,0.43610000000000004,1.5575,56.43,2.36,56.4793280767,136.25
2019-04-13 16:30:00,57.81056,17.83808,60.5000656661,1.09056,0.31808000000000003,1.1360000000000001,56.72,17.52,59.3642047028,135.13,57.72056,17.79808,60.4022739506,1.09056,0.31808000000000003,1.1360000000000001,56.63,17.48,59.266409542,135.09,59.39056,19.07808,62.3795780172,1.09056,0.31808000000000003,1.1360000000000001,58.3,18.76,61.2440005225,135.25,58.57056,0.53808,58.5730315828,1.09056,0.31808000000000003,1.1360000000000001,57.48,0.22,57.4804210145,135.01
2019-04-13 17:00:00,58.91184,17.63637,61.4950928039,1.70184,0.49637000000000003,1.77275,57.21,17.14,59.7223885993,135.01,58.83184,17.59637,61.4069836009,1.70184,0.49637000000000003,1.77275,57.13,17.1,59.6342762176,135.01,60.48184,18.84637,63.350127324,1.70184,0.49637000000000003,1.77275,58.78,18.35,61.5776818336,135.01,59.69184,0.65637,59.6954486051,1.70184,0.49637000000000003,1.77275,57.99,0.16,57.9902207273,135.01
2019-04-13 17:30:00,60.24528,16.90654,62.5725567406,1.32528,0.38654000000000005,1.3805,58.92,16.52,61.192130213,134.18,60.20528,16.87654,62.5259413544,1.32528,0.38654000000000005,1.3805,58.88,16.49,61.1455190509,134.15,61.80528,18.09654,64.4001350608,1.32528,0.38654000000000005,1.3805,60.48,17.71,63.0196358288,134.18,61.02528,0.91654,61.0321623789,1.32528,0.38654000000000005,1.3805,59.7,0.53,59.70235255,134.01
2019-04-13 18:00:00,61.50632,17.00476,63.813707482,0.9763200000000001,0.28476,1.017,60.53,16.72,62.7968096323,133.96,61.47632,16.96476,63.7741405477,0.9763200000000001,0.28476,1.017,60.5,16.68,62.7572497804,133.92,63.04632,18.17476,65.61372087149999,0.9763200000000001,0.28476,1.017,62.07,17.89,64.5967259232,133.96,62.29632,0.44476000000000004,62.2979076454,0.9763200000000001,0.28476,1.017,61.32,0.16,61.3202087407,133.64
2019-04-13 18:30:00,61.80448,17.09964,64.1263708329,0.6844800000000001,0.19964,0.713,61.12,16.9,63.4134402158,134.52,61.82448,17.20964,64.1750577421,0.6844800000000001,0.19964,0.713,61.14,17.01,63.4621123191,134.36,62.86448,8.98964,63.5039878512,0.6844800000000001,0.19964,0.713,62.18,8.79,62.7982205162,134.6,63.10448,10.02964,63.8965497864,0.6844800000000001,0.19964,0.713,62.42,9.83,63.1892815278,134.24
2019-04-13 19:00:00,62.15008,17.18169,64.4813377285,0.28008,0.08169000000000001,0.29175,61.87,17.1,64.1896167616,136.07,62.17008,17.12169,64.4846579867,0.28008,0.08169000000000001,0.29175,61.89,17.04,64.1929412007,135.97,62.79008,0.8816900000000001,62.7962699821,0.28008,0.08169000000000001,0.29175,62.51,0.8,62.5151189713,136.07,63.89008,18.42169,66.492864165,0.28008,0.08169000000000001,0.29175,63.61,18.34,66.2011155495,135.72
2019-04-13 19:30:00,61.88536,17.27073,64.2501042572,0.10536000000000001,0.030730000000000004,0.10975000000000001,61.78,17.24,64.1403617077,136.07,61.91536,17.22073,64.2655844575,0.10536000000000001,0.030730000000000004,0.10975000000000001,61.81,17.19,64.1558430698,135.97,62.51536,1.00073,62.5233692027,0.10536000000000001,0.030730000000000004,0.10975000000000001,62.41,0.97,62.4175375996,136.07,63.63536,18.54073,66.2813526662,0.10536000000000001,0.030730000000000004,0.10975000000000001,63.53,18.51,66.1716026706,135.72
2019-04-13 20:00:00,61.64,17.44875,64.0620673766,0.03,0.00875,0.03125,61.61,17.44,64.0308183612,136.07,61.68,17.37875,64.0815367447,0.03,0.00875,0.03125,61.65,17.37,64.0502880556,135.97,62.27,1.15875,62.2807803545,0.03,0.00875,0.03125,62.24,1.15,62.2506232901,136.07,63.39,18.69875,66.0903574779,0.03,0.00875,0.03125,63.36,18.69,66.0591076234,135.72
2019-04-13 20:30:00,63.61024,16.51007,65.7179202673,0.00024000000000000003,7.000000000000001e-05,0.00025,63.61,16.51,65.7176703787,135.13,63.62024,16.46007,65.7150579553,0.00024000000000000003,7.000000000000001e-05,0.00025,63.62,16.46,65.7148080725,135.04,64.23024,0.40007000000000004,64.2314859431,0.00024000000000000003,7.000000000000001e-05,0.00025,64.23,0.4,64.2312455118,135.36,65.38024,17.75007,67.7468875113,0.00024000000000000003,7.000000000000001e-05,0.00025,65.38,17.75,67.7466375549,135.01
2019-04-13 21:00:00,63.97,16.27,66.006619365,0.0,0.0,0.0,63.97,16.27,66.006619365,135.13,63.99,16.2,66.0087880513,0.0,0.0,0.0,63.99,16.2,66.0087880513,135.04,64.61,0.16,64.6101981114,0.0,0.0,0.0,64.61,0.16,64.6101981114,135.23,65.75,17.49,68.0364799207,0.0,0.0,0.0,65.75,17.49,68.0364799207,135.01
2019-04-13 21:30:00,62.3,16.81,64.5280256943,0.0,0.0,0.0,62.3,16.81,64.5280256943,136.07,62.31,16.75,64.5220783918,0.0,0.0,0.0,62.31,16.75,64.5220783918,136.02,62.96,0.46,62.9616804096,0.0,0.0,0.0,62.96,0.46,62.9616804096,136.07,64.04,18.05,66.5351343277,0.0,0.0,0.0,64.04,18.05,66.5351343277,135.92
2019-04-13 22:00:00,59.91,17.51,62.4164097013,0.0,0.0,0.0,59.91,17.51,62.4164097013,135.18,59.9,17.43,62.3844123159,0.0,0.0,0.0,59.9,17.43,62.3844123159,135.16,60.58,1.33,60.594597944,0.0,0.0,0.0,60.58,1.33,60.594597944,135.27,61.59,18.77,64.3866523435,0.0,0.0,0.0,61.59,18.77,64.3866523435,135.08
2019-04-13 22:30:00,56.6,18.48,59.5404937836,0.0,0.0,0.0,56.6,18.48,59.5404937836,135.18,56.61,18.39,59.5221320183,0.0,0.0,0.0,56.61,18.39,59.5221320183,135.16,57.23,2.33,57.2774109052,0.0,0.0,0.0,57.23,2.33,57.2774109052,135.27,58.21,19.76,61.4724466733,0.0,0.0,0.0,58.21,19.76,61.4724466733,135.23
2019-04-13 23:00:00,53.62,19.14,56.9336807171,0.0,0.0,0.0,53.62,19.14,56.9336807171,135.07,53.66,19.07,56.9478752896,0.0,0.0,0.0,53.66,19.07,56.9478752896,135.04,54.25,2.96,54.3306920626,0.0,0.0,0.0,54.25,2.96,54.3306920626,135.27,55.19,20.43,58.8499872557,0.0,0.0,0.0,55.19,20.43,58.8499872557,135.01
2019-04-13 23:30:00,50.43,19.92,54.2216866208,0.0,0.0,0.0,50.43,19.92,54.2216866208,135.95,50.49,19.84,54.2481861448,0.0,0.0,0.0,50.49,19.84,54.2481861448,135.85,51.06,3.59,51.1860498574,0.0,0.0,0.0,51.06,3.59,51.1860498574,136.02,51.95,21.24,56.1243271675,0.0,0.0,0.0,51.95,21.24,56.1243271675,135.76
2019-04-14 00:00:00,47.91,20.55,52.1312823552,0.0,0.0,0.0,47.91,20.55,52.1312823552,136.54,47.95,20.48,52.1405111214,0.0,0.0,0.0,47.95,20.48,52.1405111214,136.49,48.57,4.06,48.739393718,0.0,0.0,0.0,48.57,4.06,48.739393718,136.55,49.37,21.89,54.0052682615,0.0,0.0,0.0,49.37,21.89,54.0052682615,136.39
2019-04-14 00:30:00,46.30344,21.55392,51.0742598889,0.7334400000000001,0.21392000000000003,0.764,45.57,21.34,50.3191862017,136.35,46.34344,21.47392,51.0768408498,0.7334400000000001,0.21392000000000003,0.764,45.61,21.26,50.3215629725,136.2,46.96344,5.06392,47.2356643057,0.7334400000000001,0.21392000000000003,0.764,46.23,4.85,46.4837111255,136.43,47.72344,22.90392,52.9350193804,0.7334400000000001,0.21392000000000003,0.764,46.99,22.69,52.1813779044,136.17
2019-04-14 01:00:00,45.0556,21.90455,50.0980678476,0.7356,0.21455000000000002,0.7662500000000001,44.32,21.69,49.342866759,136.53,45.1056,21.83455,50.1125006866,0.7356,0.21455000000000002,0.7662500000000001,44.37,21.62,49.3570795327,136.29,45.7156,5.40455,46.0339575103,0.7356,0.21455000000000002,0.7662500000000001,44.98,5.19,45.2784330559,136.66,46.4556,23.27455,51.9598638284,0.7356,0.21455000000000002,0.7662500000000001,45.72,23.06,51.2062691474,136.17
2019-04-14 01:30:00,45.9928,21.84665,50.9177156603,0.7428,0.21665,0.77375,45.25,21.63,50.1539569725,137.11,46.0328,21.77665,50.9238761394,0.7428,0.21665,0.77375,45.29,21.56,50.1599212519,136.74,46.6528,5.32665,46.9559042939,0.7428,0.21665,0.77375,45.91,5.11,46.1935082019,137.12,47.4028,23.21665,52.782935548,0.7428,0.21665,0.77375,46.66,23.0,52.0207227939,136.41
2019-04-14 02:00:00,47.79832,21.49826,52.4104434044,0.7483200000000001,0.21826,0.7795000000000001,47.05,21.28,51.6385602046,136.55,47.83832,21.42826,52.4182715,0.7483200000000001,0.21826,0.7795000000000001,47.09,21.21,51.6462215462,136.15,48.46832,5.00826,48.7263861973,0.7483200000000001,0.21826,0.7795000000000001,47.72,4.79,47.9598008753,136.87,49.24832,22.84826,54.2903307031,0.7483200000000001,0.21826,0.7795000000000001,48.5,22.63,53.5197804555,136.07
2019-04-14 02:30:00,47.79344,21.50267,52.4078021306,0.76344,0.22267,0.79525,47.03,21.28,51.6203380462,136.55,47.83344,21.42267,52.4115328164,0.76344,0.22267,0.79525,47.07,21.2,51.6238791646,136.07,48.47344,4.98267,48.7288557814,0.76344,0.22267,0.79525,47.71,4.76,47.9468632968,136.87,49.25344,22.85267,54.2968311963,0.76344,0.22267,0.79525,48.49,22.63,53.5107185525,136.07
2019-04-14 03:00:00,47.00616,21.83638,51.8305563297,0.7761600000000001,0.22638000000000003,0.8085,46.23,21.61,51.031411895,137.18,47.03616,21.75638,51.8241296912,0.7761600000000001,0.22638000000000003,0.8085,46.26,21.53,51.0247831941,137.08,47.67616,5.22638,47.9617689441,0.7761600000000001,0.22638000000000003,0.8085,46.9,5.0,47.1657714874,137.18,48.43616,23.21638,53.7127721855,0.7761600000000001,0.22638000000000003,0.8085,47.66,22.99,52.9151745721,136.93
2019-04-14 03:30:00,46.18376,21.76568,51.0557001088,0.7737600000000001,0.22568000000000002,0.806,45.41,21.54,50.2597224425,137.18,46.20376,21.69568,51.0440003213,0.7737600000000001,0.22568000000000002,0.806,45.43,21.47,50.2478437348,137.08,46.85376,5.15568,47.1365660862,0.7737600000000001,0.22568000000000002,0.806,46.08,4.93,46.3429746564,137.18,47.59376,23.12568,52.9146772304,0.7737600000000001,0.22568000000000002,0.806,46.82,22.9,52.1202686102,137.11
2019-04-14 04:00:00,45.57128,22.01204,50.6090057776,0.7612800000000001,0.22204000000000002,0.793,44.81,21.79,49.8271030665,137.18,45.59128,21.93204,50.5922839038,0.7612800000000001,0.22204000000000002,0.793,44.83,21.71,49.8101696444,137.08,46.25128,5.36204,46.5610607117,0.7612800000000001,0.22204000000000002,0.793,45.49,5.14,45.7794681053,137.18,46.96128,23.38204,52.4602860629,0.7612800000000001,0.22204000000000002,0.793,46.2,23.16,51.6800309597,137.11
2019-04-14 04:30:00,45.45816,22.19113,50.5854777704,0.7581600000000001,0.22113000000000002,0.7897500000000001,44.7,21.97,49.8073378128,137.18,45.47816,22.12113,50.5727933722,0.7581600000000001,0.22113000000000002,0.7897500000000001,44.72,21.9,49.7944615394,137.08,46.13816,5.51113,46.4661421044,0.7581600000000001,0.22113000000000002,0.7897500000000001,45.38,5.29,45.6872903552,137.18,46.85816,23.58113,52.4571906478,0.7581600000000001,0.22113000000000002,0.7897500000000001,46.1,23.36,51.6807468986,137.11
2019-04-14 05:00:00,45.1,22.11875,50.2319529937,0.75,0.21875000000000003,0.7812500000000001,44.35,21.9,49.4624352413,137.18,45.12,22.05875,50.2235288641,0.75,0.21875000000000003,0.7812500000000001,44.37,21.84,49.4538421157,137.08,45.78,5.42875,46.1007562472,0.75,0.21875000000000003,0.7812500000000001,45.03,5.21,45.3303981893,137.18,46.49,23.49875,52.0913750208,0.75,0.21875000000000003,0.7812500000000001,45.74,23.28,51.3235423563,137.11
2019-04-14 05:30:00,45.31096,22.19903,50.4567144101,0.7509600000000001,0.21903000000000003,0.7822500000000001,44.56,21.98,49.6861550132,137.18,45.33096,22.11903,50.4395422527,0.7509600000000001,0.21903000000000003,0.7822500000000001,44.58,21.9,49.668766846,137.08,45.98096,5.53903,46.313383982,0.7509600000000001,0.21903000000000003,0.7822500000000001,45.23,5.32,45.5417972856,137.18,46.71096,23.57903,52.3247975616,0.7509600000000001,0.21903000000000003,0.7822500000000001,45.96,23.36,51.5559036387,137.11
2019-04-14 06:00:00,44.95904,22.28847,50.180585615,0.74904,0.21847000000000003,0.7802500000000001,44.21,22.07,49.4126400833,137.18,44.98904,22.21847,50.1764300171,0.74904,0.21847000000000003,0.7802500000000001,44.24,22.0,49.4082746106,137.08,45.62904,5.63847,45.9760985215,0.74904,0.21847000000000003,0.7802500000000001,44.88,5.42,45.2060925097,137.18,46.33904,23.66847,52.0336727539,0.74904,0.21847000000000003,0.7802500000000001,45.59,23.45,51.26744191,137.11
2019-04-14 06:30:00,44.9664,22.1777,50.1380843895,0.7464000000000001,0.2177,0.7775000000000001,44.22,21.96,49.372563231,137.18,45.0164,22.0977,50.1476282016,0.7464000000000001,0.2177,0.7775000000000001,44.27,21.88,49.3818519296,137.08,45.6364,5.5577,45.9735688657,0.7464000000000001,0.2177,0.7775000000000001,44.89,5.34,45.2065006387,137.18,46.3764,23.5477,52.0121586963,0.7464000000000001,0.2177,0.7775000000000001,45.63,23.33,51.2482760686,137.11
2019-04-14 07:00:00,45.80336,22.03723,50.8290005151,0.8133600000000001,0.23723000000000002,0.8472500000000001,44.99,21.8,49.9934005645,137.18,45.84336,21.97723,50.8390823537,0.8133600000000001,0.23723000000000002,0.8472500000000001,45.03,21.74,50.0032848921,137.08,46.46336,5.4372300000000005,46.7804156946,0.8133600000000001,0.23723000000000002,0.8472500000000001,45.65,5.2,45.9452119377,137.18,47.22336,23.41723,52.7106477911,0.8133600000000001,0.23723000000000002,0.8472500000000001,46.41,23.18,51.8767818971,137.11
2019-04-14 07:30:00,48.35592,21.56006,52.9446048833,1.16592,0.34006000000000003,1.2145000000000001,47.19,21.22,51.7415162128,136.59,48.37592,21.49006,52.9344152197,1.16592,0.34006000000000003,1.2145000000000001,47.21,21.15,51.7310989638,136.39,49.03592,5.06006,49.2963047038,1.16592,0.34006000000000003,1.2145000000000001,47.87,4.72,48.1021340483,136.69,49.80592,22.92006,54.8266250781,1.16592,0.34006000000000003,1.2145000000000001,48.64,22.58,53.6256095536,136.25
2019-04-14 08:00:00,51.0396,20.7203,55.0851304823,1.5096,0.4403,1.5725,49.53,20.28,53.521017367,136.07,51.0396,20.6403,55.0550883411,1.5096,0.4403,1.5725,49.53,20.2,53.490755276,135.93,51.7096,4.3603,51.8931107976,1.5096,0.4403,1.5725,50.2,3.92,50.3528191862,136.05,52.5196,22.0303,56.9529850162,1.5096,0.4403,1.5725,51.01,21.59,55.3908674783,135.82
2019-04-14 08:30:00,54.15368,19.37274,57.514555659,1.96368,0.57274,2.0455,52.19,18.8,55.4728411027,135.01,54.15368,19.31274,57.4943734973,1.96368,0.57274,2.0455,52.19,18.74,55.4525355597,135.01,54.82368,3.24274,54.919497917,1.96368,0.57274,2.0455,52.86,2.67,52.9273889399,135.01,55.68368,20.66274,59.3937794946,1.96368,0.57274,2.0455,53.72,20.09,57.3536964807,135.01
