Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-14 09:00:00,55.75848,19.02289,58.9141615901,2.4784800000000002,0.72289,2.58175,53.28,18.3,56.3351435607,135.01,55.74848,18.95289,58.8821285422,2.4784800000000002,0.72289,2.58175,53.27,18.23,56.302982159,135.01,56.44848,2.91289,56.523586426,2.4784800000000002,0.72289,2.58175,53.97,2.19,54.0144147427,135.01,57.29848,20.30289,60.7891696987,2.4784800000000002,0.72289,2.58175,54.82,19.58,58.2117582624,135.01
2019-04-14 09:30:00,57.97432,18.40751,60.8264597347,2.97432,0.8675100000000001,3.09825,55.0,17.54,57.7291226332,135.01,57.94432,18.33751,60.7767101221,2.97432,0.8675100000000001,3.09825,54.97,17.47,57.6793013134,135.01,58.67432,2.26751,58.7181184053,2.97432,0.8675100000000001,3.09825,55.7,1.4,55.717591477,135.01,59.54432,19.65751,62.7052130501,2.97432,0.8675100000000001,3.09825,56.57,18.79,59.6089674462,135.01
2019-04-14 10:00:00,59.13416,17.85413,61.7706956166,3.37416,0.9841300000000001,3.5147500000000003,55.76,16.87,58.2561112674,135.01,59.09416,17.78413,61.7121951154,3.37416,0.9841300000000001,3.5147500000000003,55.72,16.8,58.1975807057,134.8,59.83416,1.80413,59.8613530415,3.37416,0.9841300000000001,3.5147500000000003,56.46,0.8200000000000001,56.4659543442,135.01,60.72416,19.09413,63.6553957506,3.37416,0.9841300000000001,3.5147500000000003,57.35,18.11,60.1414549209,134.46
2019-04-14 10:30:00,60.6344,17.37545,63.0748501866,3.8244,1.11545,3.98375,56.81,16.26,59.0911473911,135.01,60.5844,17.30545,63.0075243369,3.8244,1.11545,3.98375,56.76,16.19,59.0238400987,134.94,61.3344,1.24545,61.3470436864,3.8244,1.11545,3.98375,57.51,0.13,57.5101469308,135.01,62.2244,18.60545,64.946429656,3.8244,1.11545,3.98375,58.4,17.49,60.9627763475,134.94
2019-04-14 11:00:00,60.33456,17.31883,62.7710204072,4.14456,1.20883,4.31725,56.19,16.11,58.4538125361,135.01,60.30456,17.22883,62.7174022099,4.14456,1.20883,4.31725,56.16,16.02,58.4002226023,134.94,61.05456,1.23883,61.0671269716,4.14456,1.20883,4.31725,56.91,0.03,56.9100079072,135.01,61.92456,18.53883,64.6400754096,4.14456,1.20883,4.31725,57.78,17.33,60.3229417386,134.94
2019-04-14 11:30:00,60.70608,17.17969,63.0901727487,3.97608,1.15969,4.14175,56.73,16.02,58.948564868,135.01,60.65608,17.10969,63.0230238315,3.97608,1.15969,4.14175,56.68,15.95,58.8814478423,134.94,61.42608,1.33969,61.440687443,3.97608,1.15969,4.14175,57.45,0.18,57.4502819836,135.01,62.30608,18.40969,64.9689486667,3.97608,1.15969,4.14175,58.33,17.25,60.8272258121,134.94
2019-04-14 12:00:00,61.22592,16.37256,63.3772356671,2.78592,0.8125600000000001,2.902,58.44,15.56,60.4760051591,134.83,61.16592,16.28256,63.2960625126,2.78592,0.8125600000000001,2.902,58.38,15.47,60.3949112095,134.7,61.94592,1.29256,61.9594037738,2.78592,0.8125600000000001,2.902,59.16,0.48,59.1619472296,135.01,62.86592,17.57256,65.2757134193,2.78592,0.8125600000000001,2.902,60.08,16.76,62.3739048,134.39
2019-04-14 12:30:00,62.1148,16.3489,64.230327029,2.9448,0.8589,3.0675,59.17,15.49,61.1639518017,134.15,62.0848,16.2689,64.1809901626,2.9448,0.8589,3.0675,59.14,15.41,61.1147093587,133.99,62.8148,1.3289,62.8288554269,2.9448,0.8589,3.0675,59.87,0.47000000000000003,59.871844802,134.25,63.7648,17.5589,66.1382241087,2.9448,0.8589,3.0675,60.82,16.7,63.0710900492,133.96
2019-04-14 13:00:00,62.97104,16.15197,65.0095224837,2.20104,0.64197,2.29275,60.77,15.51,62.7180436557,135.02,62.93104,16.08197,64.9534106461,2.20104,0.64197,2.29275,60.73,15.44,62.6620020427,134.98,63.67104,1.28197,63.6839444583,2.20104,0.64197,2.29275,61.47,0.64,61.4733316162,135.1,64.66104,17.36197,66.951386066,2.20104,0.64197,2.29275,62.46,16.72,64.6591834158,134.94
2019-04-14 13:30:00,63.14928,16.53229,65.2774706707,2.33928,0.6822900000000001,2.43675,60.81,15.85,62.8416947575,136.07,63.11928,16.48229,65.2357983883,2.33928,0.6822900000000001,2.43675,60.78,15.8,62.8000668789,136.07,63.85928,1.19229,63.870409405,2.33928,0.6822900000000001,2.43675,61.52,0.51,61.5221139104,136.07,64.84928,17.76229,67.2378469507,2.33928,0.6822900000000001,2.43675,62.51,17.08,64.8014390272,136.07
2019-04-14 14:00:00,63.5552,16.52985,65.6696230236,1.8852000000000002,0.5498500000000001,1.96375,61.67,15.98,63.7067445409,136.22,63.5252,16.47985,65.6280160531,1.8852000000000002,0.5498500000000001,1.96375,61.64,15.93,63.6651749389,136.07,64.2852,1.00985,64.2931313288,1.8852000000000002,0.5498500000000001,1.96375,62.4,0.46,62.4016954898,136.35,65.2752,17.77985,67.6533428669,1.8852000000000002,0.5498500000000001,1.96375,63.39,17.23,65.6899155122,136.07
2019-04-14 14:30:00,64.05432,16.33001,66.1031401468,1.71432,0.5000100000000001,1.7857500000000002,62.34,15.83,64.3184615799,136.07,64.01432,16.27001,66.0495752482,1.71432,0.5000100000000001,1.7857500000000002,62.3,15.77,64.2649430094,136.07,64.75432,1.09001,64.7634934239,1.71432,0.5000100000000001,1.7857500000000002,63.04,0.59,63.042760885,136.07,65.78432,17.57001,68.0902490028,1.71432,0.5000100000000001,1.7857500000000002,64.07,17.07,66.3049756806,136.07
2019-04-14 15:00:00,63.2896,16.8303,65.4891782377,1.9896,0.5803,2.0725,61.3,16.25,63.4172886522,137.02,63.2496,16.7703,65.4351194868,1.9896,0.5803,2.0725,61.26,16.19,63.3632677503,136.48,63.9996,0.8203,64.0048567864,1.9896,0.5803,2.0725,62.01,0.24,62.0104644395,137.05,64.9996,18.0803,67.4673643197,1.9896,0.5803,2.0725,63.01,17.5,65.3950311568,136.25
2019-04-14 15:30:00,63.49192,17.27431,65.7998912709,2.07192,0.60431,2.15825,61.42,16.67,63.6420089249,137.12,63.45192,17.23431,65.7507991804,2.07192,0.60431,2.15825,61.38,16.63,63.5929343559,136.97,64.23192,0.6743100000000001,64.235459373,2.07192,0.60431,2.15825,62.16,0.07,62.1600394144,137.05,65.21192,18.54431,67.7973889133,2.07192,0.60431,2.15825,63.14,17.94,65.6391895136,136.74
2019-04-14 16:00:00,62.9324,17.32445,65.273452012,1.8324,0.5344500000000001,1.90875,61.1,16.79,63.3649279965,137.12,62.8924,17.27445,65.2216267856,1.8324,0.5344500000000001,1.90875,61.06,16.74,63.3131202832,137.12,63.6624,0.72445,63.6665218271,1.8324,0.5344500000000001,1.90875,61.83,0.19,61.8302919288,137.05,64.6324,18.58445,67.2512372493,1.8324,0.5344500000000001,1.90875,62.8,18.05,65.3425014826,137.0
2019-04-14 16:30:00,63.06496,17.49228,65.4459245439,2.06496,0.60228,2.151,61.0,16.89,63.2951190851,137.12,63.02496,17.43228,65.3913600486,2.06496,0.60228,2.151,60.96,16.83,63.2405763731,136.94,63.77496,0.9222800000000001,63.781628416,2.06496,0.60228,2.151,61.71,0.32,61.7108296817,137.05,64.76496,18.76228,67.4279110947,2.06496,0.60228,2.151,62.7,18.16,65.2769147555,136.6
2019-04-14 17:00:00,63.7256,17.2608,66.0218699523,1.7856,0.5208,1.8599999999999999,61.94,16.74,64.1622256472,136.1,63.6956,17.2108,65.9798537131,1.7856,0.5208,1.8599999999999999,61.91,16.69,64.1202323764,136.07,64.4056,0.8408,64.4110879896,1.7856,0.5208,1.8599999999999999,62.62,0.32,62.6208176248,136.2,65.4556,18.5108,68.0226821582,1.7856,0.5208,1.8599999999999999,63.67,17.99,66.1627463154,136.04
2019-04-14 17:30:00,64.19792,16.88106,66.3802916463,1.23792,0.36106000000000005,1.2895,62.96,16.52,65.0912590138,135.44,64.19792,16.82106,66.3650585161,1.23792,0.36106000000000005,1.2895,62.96,16.46,65.076057041,135.35,64.84792,0.6210600000000001,64.8508939325,1.23792,0.36106000000000005,1.2895,63.61,0.26,63.6105313608,135.66,65.94792,18.12106,68.3922580988,1.23792,0.36106000000000005,1.2895,64.71,17.76,67.1029187145,135.05
2019-04-14 18:00:00,63.83208,17.12894,66.0903549896,1.16208,0.33894,1.2105000000000001,62.67,16.79,64.8801433414,135.01,63.86208,17.07894,66.1063949512,1.16208,0.33894,1.2105000000000001,62.7,16.74,64.8962063606,135.01,64.46208,0.9589400000000001,64.4692122168,1.16208,0.33894,1.2105000000000001,63.3,0.62,63.3030362621,135.11,65.59208,18.36894,68.1156290102,1.16208,0.33894,1.2105000000000001,64.43,18.03,66.9052000969,135.05
2019-04-14 18:30:00,62.79576,17.68543,65.2386534829,1.11576,0.32543000000000005,1.16225,61.68,17.36,64.0764543339,135.26,62.83576,17.63543,65.2636278953,1.11576,0.32543000000000005,1.16225,61.72,17.31,64.1014391414,135.2,63.41576,1.47543,63.4329213426,1.11576,0.32543000000000005,1.16225,62.3,1.15,62.3106130607,135.64,64.53576,18.94543,67.2591528096,1.11576,0.32543000000000005,1.16225,63.42,18.62,66.0969046174,135.05
2019-04-14 19:00:00,62.15808,17.895690000000002,64.6829392488,1.04808,0.30569,1.09175,61.11,17.59,63.5911959315,135.26,62.17808,17.84569,64.6883473592,1.04808,0.30569,1.09175,61.13,17.54,63.5966076139,135.08,62.75808,1.7056900000000002,62.7812550341,1.04808,0.30569,1.09175,61.71,1.4,61.7258786896,135.32,63.87808,19.16569,66.6913246057,1.04808,0.30569,1.09175,62.83,18.86,65.5996074683,135.05
2019-04-14 19:30:00,61.94144,18.02542,64.5109119099,0.8414400000000001,0.24542000000000003,0.8765000000000001,61.1,17.78,63.634412074,135.46,61.98144,17.96542,64.532590373,0.8414400000000001,0.24542000000000003,0.8765000000000001,61.14,17.72,63.6560916174,135.22,62.55144,1.81542,62.5777787705,0.8414400000000001,0.24542000000000003,0.8765000000000001,61.71,1.57,61.7299684108,135.59,63.67144,19.29542,66.530936448,0.8414400000000001,0.24542000000000003,0.8765000000000001,62.83,19.05,65.6544849953,135.05
2019-04-14 20:00:00,61.99376,17.67693,64.4647200658,0.7437600000000001,0.21693,0.77475,61.25,17.46,63.6899842989,135.01,62.03376,17.63693,64.4922373589,0.7437600000000001,0.21693,0.77475,61.29,17.42,63.717505444,135.01,62.58376,1.5669300000000002,62.6033727954,0.7437600000000001,0.21693,0.77475,61.84,1.35,61.8547338528,135.01,63.72376,18.93693,66.4780031767,0.7437600000000001,0.21693,0.77475,62.98,18.72,65.7032632371,135.05
2019-04-14 20:30:00,64.34872,16.67671,66.4745847829,0.70872,0.20671,0.7382500000000001,63.64,16.47,65.7366754559,134.61,64.40872,16.62671,66.5201525664,0.70872,0.20671,0.7382500000000001,63.7,16.42,65.7822650872,134.43,64.94872,0.65671,64.9520399808,0.70872,0.20671,0.7382500000000001,64.24,0.45,64.2415761015,134.66,66.13872,17.89671,68.5173154178,0.70872,0.20671,0.7382500000000001,65.43,17.69,67.7792077263,134.28
2019-04-14 21:00:00,64.23616,16.41888,66.3013112389,0.71616,0.20888,0.746,63.52,16.21,65.5557358284,134.5,64.27616,16.36888,66.3277089669,0.71616,0.20888,0.746,63.56,16.16,65.5821561097,134.43,64.82616,0.36888000000000004,64.8272095096,0.71616,0.20888,0.746,64.11,0.16,64.1101996565,134.75,66.00616,17.64888,68.3249304661,0.71616,0.20888,0.746,65.29,17.44,67.5791217759,134.28
2019-04-14 21:30:00,62.15024,17.07007,64.4518395538,0.7202400000000001,0.21007,0.7502500000000001,61.43,16.86,63.7016836512,135.04,62.18024,17.02007,64.4675502037,0.7202400000000001,0.21007,0.7502500000000001,61.46,16.81,63.7174050005,135.01,62.76024,0.9700700000000001,62.7677366221,0.7202400000000001,0.21007,0.7502500000000001,62.04,0.76,62.0446548866,135.14,63.88024,18.31007,66.4525674889,0.7202400000000001,0.21007,0.7502500000000001,63.16,18.1,65.7023256818,134.99
2019-04-14 22:00:00,59.2264,18.30895,61.9918067737,0.7164,0.20895000000000002,0.7462500000000001,58.51,18.1,61.2456537233,136.03,59.2564,18.23895,61.9998406293,0.7164,0.20895000000000002,0.7462500000000001,58.54,18.03,61.2536733592,135.93,59.8564,1.9789500000000002,59.8891047192,0.7164,0.20895000000000002,0.7462500000000001,59.14,1.77,59.1664812204,136.1,60.8864,19.58895,63.9599927069,0.7164,0.20895000000000002,0.7462500000000001,60.17,19.38,63.2140277154,135.89
2019-04-14 22:30:00,56.084,18.94825,59.1984056716,0.714,0.20825000000000002,0.74375,55.37,18.74,58.4553205448,135.6,56.114,18.88825,59.2076598428,0.714,0.20825000000000002,0.74375,55.4,18.68,58.46453968,135.56,56.734,2.66825,56.7967104159,0.714,0.20825000000000002,0.74375,56.02,2.46,56.0739868388,135.61,57.694,20.24825,61.1440043182,0.714,0.20825000000000002,0.74375,56.98,20.04,60.4013410447,135.48
2019-04-14 23:00:00,52.2092,19.87685,55.8649239735,0.7092,0.20685,0.73875,51.5,19.67,55.1285670048,135.6,52.2492,19.79685,55.8739131488,0.7092,0.20685,0.73875,51.54,19.59,55.1374618567,135.41,52.8592,3.64685,52.9848519821,0.7092,0.20685,0.73875,52.15,3.44,52.2633341837,135.61,53.7192,21.18685,57.7462991157,0.7092,0.20685,0.73875,53.01,20.98,57.0107051351,135.26
2019-04-14 23:30:00,48.65056,20.47433,52.7832850177,0.7005600000000001,0.20433,0.72975,47.95,20.27,52.0583845312,135.68,48.70056,20.38433,52.7945589418,0.7005600000000001,0.20433,0.72975,48.0,20.18,52.0694958685,135.6,49.26056,4.19433,49.4388023284,0.7005600000000001,0.20433,0.72975,48.56,3.99,48.72364621,135.61,50.11056,21.79433,54.6448629211,0.7005600000000001,0.20433,0.72975,49.41,21.59,53.9210181655,135.52
2019-04-15 00:00:00,45.9436,21.2123,50.6041110212,0.6936,0.2023,0.7225,45.25,21.01,49.8897043487,136.59,46.0036,21.1423,50.6293201836,0.6936,0.2023,0.7225,45.31,20.94,49.9147242805,136.4,46.5936,4.7523,46.8353276518,0.6936,0.2023,0.7225,45.9,4.55,46.1249661246,136.61,47.3636,22.5623,52.4630154132,0.6936,0.2023,0.7225,46.67,22.36,51.7499613526,136.26
2019-04-15 00:30:00,44.02792,21.77356,49.1176715104,0.6979200000000001,0.20356000000000002,0.727,43.33,21.57,48.4020020247,136.59,44.09792,21.70356,49.149476752,0.6979200000000001,0.20356000000000002,0.727,43.4,21.5,48.4335627432,136.15,44.65792,5.30356,44.9717418764,0.6979200000000001,0.20356000000000002,0.727,43.96,5.1,44.254848322,136.61,45.40792,23.14356,50.9657097292,0.6979200000000001,0.20356000000000002,0.727,44.71,22.94,50.2516437542,136.13
2019-04-15 01:00:00,43.10736,22.05048,48.4197083263,0.6873600000000001,0.20048000000000002,0.716,42.42,21.85,47.7166522296,137.05,43.19736,21.98048,48.4680658991,0.6873600000000001,0.20048000000000002,0.716,42.51,21.78,47.7647202441,136.76,43.73736,5.5404800000000005,44.0868866943,0.6873600000000001,0.20048000000000002,0.716,43.05,5.34,43.3799273858,137.09,44.47736,23.42048,50.2668323649,0.6873600000000001,0.20048000000000002,0.716,43.79,23.22,49.565436546,136.44
2019-04-15 01:30:00,44.388,21.84775,49.4734143158,0.678,0.19775,0.70625,43.71,21.65,48.7779314855,136.97,44.458,21.76775,49.500997000699996,0.678,0.19775,0.70625,43.78,21.57,48.8052589379,136.76,45.018,5.34775,45.3345205562,0.678,0.19775,0.70625,44.34,5.15,44.6380790357,137.0,45.788,23.20775,51.3336206015,0.678,0.19775,0.70625,45.11,23.01,50.639630725399996,136.33
2019-04-15 02:00:00,46.43456,21.24383,51.0633790055,0.66456,0.19383,0.69225,45.77,21.05,50.3785212169,136.07,46.48456,21.17383,51.0797943933,0.66456,0.19383,0.69225,45.82,20.98,50.3947695699,136.07,47.06456,4.83383,47.3121413642,0.66456,0.19383,0.69225,46.4,4.64,46.631422882,136.07,47.86456,22.60383,52.9334415532,0.66456,0.19383,0.69225,47.2,22.41,52.2498622008,136.07
2019-04-15 02:30:00,46.8784,21.35495,51.5132825207,0.6684,0.19495,0.69625,46.21,21.16,50.8243022579,136.07,46.9584,21.26495,51.548903277,0.6684,0.19495,0.69625,46.29,21.07,50.8596991733,136.07,47.5184,4.93495,47.77396854,0.6684,0.19495,0.69625,46.85,4.74,47.0891717914,136.07,48.3284,22.69495,53.3919001541,0.6684,0.19495,0.69625,47.66,22.5,52.7041326653,136.07
2019-04-15 03:00:00,46.36272,21.41621,51.0701072699,0.6727200000000001,0.19621000000000002,0.7007500000000001,45.69,21.22,50.3772220354,136.86,46.40272,21.34621,51.0771289792,0.6727200000000001,0.19621000000000002,0.7007500000000001,45.73,21.15,50.3840788345,136.85,47.00272,4.87621,47.254979752,0.6727200000000001,0.19621000000000002,0.7007500000000001,46.33,4.68,46.5657739117,137.08,47.78272,22.77621,52.9333927929,0.6727200000000001,0.19621000000000002,0.7007500000000001,47.11,22.58,52.241827112,136.72
2019-04-15 03:30:00,45.93464,21.32677,50.6440743875,0.67464,0.19677000000000003,0.7027500000000001,45.26,21.13,49.949419416,137.12,45.99464,21.24677,50.6649005147,0.67464,0.19677000000000003,0.7027500000000001,45.32,21.05,49.970040024,137.12,46.58464,4.76677,46.8278846433,0.67464,0.19677000000000003,0.7027500000000001,45.91,4.57,46.1368941304,137.08,47.35464,22.68677,52.5085846559,0.67464,0.19677000000000003,0.7027500000000001,46.68,22.49,51.815272845,137.08
2019-04-15 04:00:00,45.31128,21.28579,50.0619311569,0.6712800000000001,0.19579000000000002,0.69925,44.64,21.09,49.3712233999,137.12,45.35128,21.20579,50.0642000552,0.6712800000000001,0.19579000000000002,0.69925,44.68,21.01,49.373297439,137.12,45.96128,4.69579,46.2005379077,0.6712800000000001,0.19579000000000002,0.69925,45.29,4.5,45.5130102278,137.08,46.72128,22.64579,51.9202254383,0.6712800000000001,0.19579000000000002,0.69925,46.05,22.45,51.2308988795,137.08
2019-04-15 04:30:00,45.3968,21.1674,50.089203158,0.6768000000000001,0.19740000000000002,0.705,44.72,20.97,49.3925024675,137.12,45.4468,21.0974,50.1050089013,0.6768000000000001,0.19740000000000002,0.705,44.77,20.9,49.4081258499,137.03,46.0268,4.6474,46.2608327314,0.6768000000000001,0.19740000000000002,0.705,45.35,4.45,45.5678066183,137.08,46.7968,22.5174,51.9323963726,0.6768000000000001,0.19740000000000002,0.705,46.12,22.32,51.2370647091,136.54
2019-04-15 05:00:00,45.38824,20.78782,49.922197374,0.6782400000000001,0.19782000000000002,0.7065,44.71,20.59,49.2232892034,136.37,45.45824,20.71782,49.9567778129,0.6782400000000001,0.19782000000000002,0.7065,44.78,20.52,49.2576775742,136.07,46.01824,4.30782,46.2194301766,0.6782400000000001,0.19782000000000002,0.7065,45.34,4.11,45.5259014189,136.4,46.80824,22.12782,51.7750108629,0.6782400000000001,0.19782000000000002,0.7065,46.13,21.93,51.0774098795,136.07
2019-04-15 05:30:00,46.9204,20.37845,51.154717872,0.6804,0.19845000000000002,0.7087500000000001,46.24,20.18,50.4516600322,136.1,47.0004,20.30845,51.2003002097,0.6804,0.19845000000000002,0.7087500000000001,46.32,20.11,50.4970741727,136.07,47.5404,4.02845,47.7107749,0.6804,0.19845000000000002,0.7087500000000001,46.86,3.83,47.0162578264,136.11,48.3704,21.70845,53.0184156455,0.6804,0.19845000000000002,0.7087500000000001,47.69,21.51,52.3165002652,136.07
2019-04-15 06:00:00,49.22776,19.55768,52.9705125669,0.67776,0.19768000000000002,0.706,48.55,19.36,52.2676965247,136.1,49.26776,19.48768,52.9819011286,0.67776,0.19768000000000002,0.706,48.59,19.29,52.2789843054,135.98,49.85776,3.22768,49.9621271605,0.67776,0.19768000000000002,0.706,49.18,3.03,49.2732513642,136.11,50.70776,20.86768,54.8337213109,0.67776,0.19768000000000002,0.706,50.03,20.67,54.1317817922,135.83
2019-04-15 06:30:00,53.58584,17.66712,56.4231280381,0.6758400000000001,0.19712000000000002,0.704,52.91,17.47,55.7195567104,135.42,53.63584,17.607120000000002,56.4518733719,0.6758400000000001,0.19712000000000002,0.704,52.96,17.41,55.7482708252,135.42,54.21584,1.40712,54.2340971493,0.6758400000000001,0.19712000000000002,0.704,53.54,1.21,53.5536712094,135.42,55.16584,18.93712,58.3256754509,0.6758400000000001,0.19712000000000002,0.704,54.49,18.74,57.6224582954,135.41
2019-04-15 07:00:00,57.91096,16.30028,60.161270068,0.72096,0.21028000000000002,0.751,57.19,16.09,59.4103038201,135.97,57.97096,16.25028,60.2055130648,0.72096,0.21028000000000002,0.751,57.25,16.04,59.4545549138,135.88,58.52096,0.5002800000000001,58.5230983407,0.72096,0.21028000000000002,0.751,57.8,0.29,57.8007275041,136.05,59.58096,17.54028,62.1091959133,0.72096,0.21028000000000002,0.751,58.86,17.33,61.3581983112,135.77
2019-04-15 07:30:00,62.90504,14.42772,64.5383851812,0.8150400000000001,0.23772000000000001,0.849,62.09,14.19,63.6908486362,135.5,62.94504,14.36772,64.5639949089,0.8150400000000001,0.23772000000000001,0.849,62.13,14.13,63.7165112039,135.5,63.49504,2.25772,63.5351666733,0.8150400000000001,0.23772000000000001,0.849,62.68,2.02,62.7125410106,135.51,64.66504,15.61772,66.5242856121,0.8150400000000001,0.23772000000000001,0.849,63.85,15.38,65.6762278149,135.41
2019-04-15 08:00:00,66.5096,12.7728,67.724968158,0.9696,0.2828,1.01,65.54,12.49,66.719500148,135.39,66.5696,12.7028,67.7707368412,0.9696,0.2828,1.01,65.6,12.42,66.7653832461,135.18,67.1296,3.9428,67.2452888164,0.9696,0.2828,1.01,66.16,3.66,66.2611590602,135.51,68.3396,13.9328,69.7454216705,0.9696,0.2828,1.01,67.37,13.65,68.7389220166,135.08
2019-04-15 08:30:00,70.2136,10.9023,71.054977097,1.1736,0.3423,1.2225,69.04,10.56,69.8429323554,135.19,70.2436,10.8423,71.0754444956,1.1736,0.3423,1.2225,69.07,10.5,69.8635448571,135.08,70.8236,5.9323,71.0716152923,1.1736,0.3423,1.2225,69.65,5.59,69.8739622463,135.24,72.1136,12.0123,73.1072271137,1.1736,0.3423,1.2225,70.94,11.67,71.8934802329,134.98
2019-04-15 09:00:00,71.26912,10.80016,72.0828060053,1.74912,0.5101600000000001,1.822,69.52,10.29,70.2774110223,136.63,71.28912,10.77016,72.0980927404,1.74912,0.5101600000000001,1.822,69.54,10.26,70.2928104432,136.55,71.89912,6.75016,72.2152900486,1.74912,0.5101600000000001,1.822,70.15,6.24,70.4269841751,136.66,73.16912,11.94016,74.1369512618,1.74912,0.5101600000000001,1.822,71.42,11.43,72.328841412,136.54
2019-04-15 09:30:00,71.78096,10.73653,72.5794688253,2.73096,0.7965300000000001,2.8447500000000003,69.05,9.94,69.7617810839,137.12,71.81096,10.71653,72.6061842501,2.73096,0.7965300000000001,2.8447500000000003,69.08,9.92,69.7886294464,137.07,72.42096,7.42653,72.8007472157,2.73096,0.7965300000000001,2.8447500000000003,69.69,6.63,70.0046641303,137.12,73.68096,11.88653,74.6335947276,2.73096,0.7965300000000001,2.8447500000000003,70.95,11.09,71.811493509,136.85
2019-04-15 10:00:00,71.3512,10.6366,72.1396631611,2.7312000000000003,0.7966000000000001,2.8449999999999998,68.62,9.84,69.321930152,137.37,71.3512,10.6066,72.1352459274,2.7312000000000003,0.7966000000000001,2.8449999999999998,68.62,9.81,69.3176781204,137.18,72.0112,7.6166,72.4128822862,2.7312000000000003,0.7966000000000001,2.8449999999999998,69.28,6.82,69.6148748473,137.39,73.2212,11.7866,74.1637921698,2.7312000000000003,0.7966000000000001,2.8449999999999998,70.49,10.99,71.3415741346,137.13
2019-04-15 10:30:00,69.9012,11.17285,70.788490156,3.0612,0.89285,3.18875,66.84,10.28,67.6259121935,137.15,69.9012,11.16285,70.786912502,3.0612,0.89285,3.18875,66.84,10.27,67.6243927884,137.18,70.5712,7.27285,70.9449689306,3.0612,0.89285,3.18875,67.51,6.38,67.8107992874,137.19,71.7312,12.33285,72.7836811556,3.0612,0.89285,3.18875,68.67,11.44,69.616395339,136.95
2019-04-15 11:00:00,68.73112,11.19491,69.6368642772,3.41112,0.9949100000000001,3.5532500000000002,65.32,10.2,66.1115905118,136.54,68.70112,11.18491,69.6056470479,3.41112,0.9949100000000001,3.5532500000000002,65.29,10.19,66.0804070811,136.16,69.44112,7.29491,69.823240105,3.41112,0.9949100000000001,3.5532500000000002,66.03,6.3,66.3298643147,136.7,70.53112,12.35491,71.605046537,3.41112,0.9949100000000001,3.5532500000000002,67.12,11.36,68.0745473727,136.07
2019-04-15 11:30:00,68.3412,11.2541,69.2616371756,3.5112,1.0241,3.6575,64.83,10.23,65.6321704654,137.12,68.3112,11.2441,69.2304111663,3.5112,1.0241,3.6575,64.8,10.22,65.6009786512,137.08,69.0612,7.4141,69.4580321075,3.5112,1.0241,3.6575,65.55,6.39,65.8607212229,137.12,70.1112,12.4141,71.2017573115,3.5112,1.0241,3.6575,66.6,11.39,67.5669453209,137.03
2019-04-15 12:00:00,67.76728,10.95629,68.6472470618,3.58728,1.04629,3.73675,64.18,9.91,64.9405920823,136.36,67.71728,10.90629,68.5899203394,3.58728,1.04629,3.73675,64.13,9.86,64.8835610922,136.07,68.47728,7.54629,68.8918309305,3.58728,1.04629,3.73675,64.89,6.5,65.2147383649,136.47,69.52728,12.07629,70.5682608852,3.58728,1.04629,3.73675,65.94,11.03,66.8561478101,135.83
2019-04-15 12:30:00,67.44224,11.00107,68.3335882079,3.43224,1.00107,3.57525,64.01,10.0,64.7864191015,135.77,67.40224,10.94107,68.2844709269,3.43224,1.00107,3.57525,63.97,9.94,64.7376590556,135.33,68.17224,7.24107,68.5557247891,3.43224,1.00107,3.57525,64.74,6.24,65.0400276753,135.89,69.18224,12.12107,70.2360496423,3.43224,1.00107,3.57525,65.75,11.12,66.6837079053,135.23
2019-04-15 13:00:00,67.07096,11.30278,68.0166634807,3.30096,0.9627800000000001,3.4385,63.77,10.34,64.6028521042,136.07,67.03096,11.23278,67.9656159028,3.30096,0.9627800000000001,3.4385,63.73,10.27,64.5521943856,136.07,67.78096,6.96278,68.137646304,3.30096,0.9627800000000001,3.4385,64.48,6.0,64.7585546472,136.07,68.83096,12.42278,69.9430233651,3.30096,0.9627800000000001,3.4385,65.53,11.46,66.5245255526,136.06
2019-04-15 13:30:00,65.96192,12.06556,67.0563392097,3.48192,1.01556,3.627,62.48,11.05,63.4496091399,135.72,65.94192,11.98556,67.0223131636,3.48192,1.01556,3.627,62.46,10.97,63.416027154,135.54,66.65192,6.29556,66.9485811306,3.48192,1.01556,3.627,63.17,5.28,63.3902776457,135.74,67.68192,13.19556,68.9562549636,3.48192,1.01556,3.627,64.2,12.18,65.3451788581,135.54
2019-04-15 14:00:00,64.9884,12.1187,66.1086607356,3.6984,1.0787,3.8525,61.29,11.04,62.2763655009,135.01,64.9884,12.0287,66.0922216168,3.6984,1.0787,3.8525,61.29,10.95,62.2604738177,135.01,65.6684,6.1987,65.9603110988,3.6984,1.0787,3.8525,61.97,5.12,62.1811490727,135.01,66.6984,13.2387,67.9995569122,3.6984,1.0787,3.8525,63.0,12.16,64.162805425,135.01
2019-04-15 14:30:00,64.53552,12.08286,65.6569025118,3.8155200000000002,1.11286,3.9745,60.72,10.97,61.7029926341,135.01,64.53552,11.99286,65.6403993944,3.8155200000000002,1.11286,3.9745,60.72,10.88,61.6870553682,135.01,65.17552,6.25286,65.47477885,3.8155200000000002,1.11286,3.9745,61.36,5.14,61.5749072269,135.01,66.22552,13.21286,67.5307275886,3.8155200000000002,1.11286,3.9745,62.41,12.1,63.572148776,135.01
2019-04-15 15:00:00,64.044,12.17075,65.1901916822,3.774,1.1007500000000001,3.93125,60.27,11.07,61.2782000388,135.01,64.064,12.08075,65.1931025229,3.774,1.1007500000000001,3.93125,60.29,10.98,61.2816816023,135.01,64.694,6.18075,64.9885782777,3.774,1.1007500000000001,3.93125,60.92,5.08,61.1314387202,135.01,65.744,13.29075,67.0739708945,3.774,1.1007500000000001,3.93125,61.97,12.19,63.1575569509,135.01
2019-04-15 15:30:00,63.70712,12.40791,64.9041860689,3.62712,1.05791,3.77825,60.08,11.35,61.1426929404,135.01,63.72712,12.31791,64.9066770854,3.62712,1.05791,3.77825,60.1,11.26,61.1457079442,135.01,64.34712,5.84791,64.6123045841,3.62712,1.05791,3.77825,60.72,4.79,60.9086406021,135.01,65.40712,13.53791,66.7934604124,3.62712,1.05791,3.77825,61.78,12.48,63.0279207971,135.01
2019-04-15 16:00:00,63.7004,12.56845,64.928475229,3.3204000000000002,0.96845,3.45875,60.38,11.6,61.4841800791,135.01,63.7104,12.46845,64.9190057962,3.3204000000000002,0.96845,3.45875,60.39,11.5,61.4752153311,135.01,64.3504,5.50845,64.5857337309,3.3204000000000002,0.96845,3.45875,61.03,4.54,61.1986315206,135.01,65.4004,13.69845,66.8196067974,3.3204000000000002,0.96845,3.45875,62.08,12.73,63.3717547493,135.01
2019-04-15 16:30:00,64.58736,13.18048,65.9185264156,2.84736,0.8304800000000001,2.966,61.74,12.35,62.9630852167,135.36,64.60736,13.08048,65.9182063105,2.84736,0.8304800000000001,2.966,61.76,12.25,62.9631646282,135.12,65.22736,4.68048,65.3950715697,2.84736,0.8304800000000001,2.966,62.38,3.85,62.4986951864,135.52,66.32736,14.33048,67.8578023635,2.84736,0.8304800000000001,2.966,63.48,13.5,64.8996178725,135.01
2019-04-15 17:00:00,66.34792,13.08356,67.6256314617,2.37792,0.6935600000000001,2.477,63.97,12.39,65.1588290257,135.01,66.37792,12.98356,67.6357974286,2.37792,0.6935600000000001,2.477,64.0,12.29,65.1693493906,135.01,66.98792,4.45356,67.1357998582,2.37792,0.6935600000000001,2.477,64.61,3.76,64.7193147368,135.05,68.13792,14.22356,69.6066505515,2.37792,0.6935600000000001,2.477,65.76,13.53,67.1374597375,135.01
2019-04-15 17:30:00,67.6248,12.88765,68.8418847618,1.7748,0.51765,1.8487500000000001,65.85,12.37,67.0017865433,134.67,67.6648,12.79765,68.8643957685,1.7748,0.51765,1.8487500000000001,65.89,12.28,67.0245514718,134.43,68.2248,4.18765,68.3531985174,1.7748,0.51765,1.8487500000000001,66.45,3.67,66.5512689586,134.76,69.4448,14.02765,70.8474079382,1.7748,0.51765,1.8487500000000001,67.67,13.51,69.0054273228,134.11
2019-04-15 18:00:00,68.45368,12.97774,69.6730079805,1.60368,0.46774000000000004,1.6705,66.85,12.51,68.0104594897,134.8,68.49368,12.88774,69.6956099209,1.60368,0.46774000000000004,1.6705,66.89,12.42,68.0332896456,134.3,69.03368,4.00774,69.1499165166,1.60368,0.46774000000000004,1.6705,67.43,3.54,67.5228590923,134.89,70.29368,14.11774,71.697364182,1.60368,0.46774000000000004,1.6705,68.69,13.65,70.0331250195,134.11
2019-04-15 18:30:00,68.57512,13.43191,69.8782032487,1.27512,0.37191,1.3282500000000002,67.3,13.06,68.555478264,134.52,68.64512,13.33191,69.9277650441,1.27512,0.37191,1.3282500000000002,67.37,12.96,68.6052366806,134.18,69.16512,3.35191,69.246293224,1.27512,0.37191,1.3282500000000002,67.89,2.98,67.9553713845,134.89,70.45512,14.58191,71.948287217,1.27512,0.37191,1.3282500000000002,69.18,14.21,70.6243336252,133.96
2019-04-15 19:00:00,67.95304,13.58172,69.2970328614,0.86304,0.25172,0.899,67.09,13.33,68.4014400433,134.35,68.00304,13.48172,69.3265477534,0.86304,0.25172,0.899,67.14,13.23,68.4310784659,134.18,68.52304,2.96172,68.5870162363,0.86304,0.25172,0.899,67.66,2.71,67.7142503466,134.77,69.80304,14.73172,71.3406473716,0.86304,0.25172,0.899,68.94,14.48,70.4442616542,133.96
2019-04-15 19:30:00,67.15056,13.97558,68.589463802,0.67056,0.19558,0.6985,66.48,13.78,67.8931425109,134.24,67.22056,13.87558,68.6377112603,0.67056,0.19558,0.6985,66.55,13.68,67.9414814381,134.1,67.74056,2.4155800000000003,67.7836152462,0.67056,0.19558,0.6985,67.07,2.22,67.1067306609,134.28,68.99056,15.14558,70.6334620605,0.67056,0.19558,0.6985,68.32,14.95,69.9365776972,133.96
2019-04-15 20:00:00,67.23104,13.94947,68.66294818,0.58104,0.16947,0.6052500000000001,66.65,13.78,68.0596128405,134.0,67.29104,13.84947,68.701469297,0.58104,0.16947,0.6052500000000001,66.71,13.68,68.0982121645,133.96,67.82104,2.37947,67.8627684682,0.58104,0.16947,0.6052500000000001,67.24,2.21,67.2763086086,134.13,69.09104,15.10947,70.7238848761,0.58104,0.16947,0.6052500000000001,68.51,14.94,70.1200663149,133.96
2019-04-15 20:30:00,68.79176,13.47093,70.0983038237,0.55176,0.16093000000000002,0.5747500000000001,68.24,13.31,69.5259210655,134.0,68.86176,13.38093,70.149777462,0.55176,0.16093000000000002,0.5747500000000001,68.31,13.22,69.5774712102,133.96,69.34176,2.73093,69.3955161272,0.55176,0.16093000000000002,0.5747500000000001,68.79,2.5700000000000003,68.8379909643,133.96,70.66176,14.61093,72.156521547,0.55176,0.16093000000000002,0.5747500000000001,70.11,14.45,71.5836196347,133.96
2019-04-15 21:00:00,68.56768,13.46974,69.8781842655,0.5476800000000001,0.15974000000000002,0.5705,68.02,13.31,69.3100028856,134.0,68.62768,13.36974,69.9178690311,0.5476800000000001,0.15974000000000002,0.5705,68.08,13.21,69.3497692858,133.96,69.13768,2.76974,69.1931373436,0.5476800000000001,0.15974000000000002,0.5705,68.59,2.61,68.6396401506,134.08,70.43768,14.61974,71.9388876857,0.5476800000000001,0.15974000000000002,0.5705,69.89,14.46,71.3701877537,133.96
2019-04-15 21:30:00,67.24,14.15625,68.7140234163,0.5700000000000001,0.16625,0.59375,66.67,13.99,68.122015531,134.54,67.29,14.06625,68.7444796988,0.5700000000000001,0.16625,0.59375,66.72,13.9,68.152537737,134.46,67.84,2.20625,67.8758656598,0.5700000000000001,0.16625,0.59375,67.27,2.04,67.3009249565,134.66,69.09,15.33625,70.7716656866,0.5700000000000001,0.16625,0.59375,68.52,15.17,70.1791942103,134.29
2019-04-15 22:00:00,64.2808,15.0394,66.0167009248,0.5808,0.1694,0.605,63.7,14.87,65.4125897668,135.01,64.3308,14.9394,66.0426945316,0.5808,0.1694,0.605,63.75,14.77,65.4386384333,135.01,64.8708,1.3894,64.8856773487,0.5808,0.1694,0.605,64.29,1.22,64.3015746308,135.01,66.0508,16.2194,68.0130657815,0.5808,0.1694,0.605,65.47,16.05,67.4086300113,134.94
2019-04-15 22:30:00,59.7332,16.2501,61.9041269404,0.5832,0.1701,0.6075,59.15,16.08,61.2967282977,134.1,59.7832,16.1601,61.9288287815,0.5832,0.1701,0.6075,59.2,15.99,61.3214489392,134.08,60.3132,0.5801000000000001,60.3159896731,0.5832,0.1701,0.6075,59.73,0.41000000000000003,59.731407149,134.29,61.4032,17.4801,63.8428294035,0.5832,0.1701,0.6075,60.82,17.31,63.2353421751,134.06
2019-04-15 23:00:00,54.80512,17.39066,57.4981411304,0.5851200000000001,0.17066,0.6095,54.22,17.22,56.8888108506,134.89,54.91512,17.32066,57.5819039929,0.5851200000000001,0.17066,0.6095,54.33,17.15,56.9725495305,134.66,55.38512,1.2606600000000001,55.3994655304,0.5851200000000001,0.17066,0.6095,54.8,1.09,54.8108392565,134.93,56.40512,18.65066,59.4086246319,0.5851200000000001,0.17066,0.6095,55.82,18.48,58.7995136034,134.56
2019-04-15 23:30:00,50.32352,18.73311,53.697170088,0.59352,0.17311,0.6182500000000001,49.73,18.56,53.0805661236,135.18,50.45352,18.67311,53.7981664879,0.59352,0.17311,0.6182500000000001,49.86,18.5,53.1814779787,135.15,50.85352,2.54311,50.917068895,0.59352,0.17311,0.6182500000000001,50.26,2.37,50.3158474042,135.21,51.85352,20.01311,55.5815806564,0.59352,0.17311,0.6182500000000001,51.26,19.84,54.965563765,135.12
2019-04-16 00:00:00,47.52536,19.11073,51.2238210627,0.5853600000000001,0.17073000000000002,0.60975,46.94,18.94,50.6170643163,135.58,47.66536,19.06073,51.3351533753,0.5853600000000001,0.17073000000000002,0.60975,47.08,18.89,50.7282810669,135.54,48.04536,2.82073,48.1280909165,0.5853600000000001,0.17073000000000002,0.60975,47.46,2.65,47.5339257794,135.6,49.00536,20.42073,53.089843873,0.5853600000000001,0.17073000000000002,0.60975,48.42,20.25,52.4838918145,135.4
2019-04-16 00:30:00,45.12,19.44,49.1297058815,0.0,0.0,0.0,45.12,19.44,49.1297058815,136.07,45.27,19.38,49.2438554543,0.0,0.0,0.0,45.27,19.38,49.2438554543,136.03,45.65,3.09,45.7544598919,0.0,0.0,0.0,45.65,3.09,45.7544598919,136.07,46.58,20.76,50.9968038214,0.0,0.0,0.0,46.58,20.76,50.9968038214,135.77
2019-04-16 01:00:00,44.1,19.55,48.2391179438,0.0,0.0,0.0,44.1,19.55,48.2391179438,136.07,44.23,19.49,48.3337666647,0.0,0.0,0.0,44.23,19.49,48.3337666647,136.03,44.62,3.21,44.7353160266,0.0,0.0,0.0,44.62,3.21,44.7353160266,136.07,45.52,20.85,50.0678829191,0.0,0.0,0.0,45.52,20.85,50.0678829191,135.48
2019-04-16 01:30:00,44.86,19.54,48.9308818641,0.0,0.0,0.0,44.86,19.54,48.9308818641,136.07,45.0,19.47,49.0314276765,0.0,0.0,0.0,45.0,19.47,49.0314276765,136.03,45.4,3.21,45.5133398027,0.0,0.0,0.0,45.4,3.21,45.5133398027,136.07,46.31,20.85,50.7871893296,0.0,0.0,0.0,46.31,20.85,50.7871893296,135.78
2019-04-16 02:00:00,46.48,19.29,50.3238959144,0.0,0.0,0.0,46.48,19.29,50.3238959144,135.01,46.61,19.24,50.4248916707,0.0,0.0,0.0,46.61,19.24,50.4248916707,135.01,47.01,3.11,47.1127604795,0.0,0.0,0.0,47.01,3.11,47.1127604795,135.01,47.95,20.6,52.1877619754,0.0,0.0,0.0,47.95,20.6,52.1877619754,135.01
2019-04-16 02:30:00,46.64,19.22,50.4449997522,0.0,0.0,0.0,46.64,19.22,50.4449997522,135.41,46.77,19.16,50.5424425607,0.0,0.0,0.0,46.77,19.16,50.5424425607,135.29,47.18,2.96,47.2727617133,0.0,0.0,0.0,47.18,2.96,47.2727617133,135.49,48.12,20.52,52.3125682795,0.0,0.0,0.0,48.12,20.52,52.3125682795,135.01
2019-04-16 03:00:00,46.16,19.49,50.1059447571,0.0,0.0,0.0,46.16,19.49,50.1059447571,136.07,46.28,19.41,50.1855208203,0.0,0.0,0.0,46.28,19.41,50.1855208203,136.02,46.71,3.08,46.8114355687,0.0,0.0,0.0,46.71,3.08,46.8114355687,136.07,47.63,20.8,51.9736173457,0.0,0.0,0.0,47.63,20.8,51.9736173457,135.92
2019-04-16 03:30:00,45.36,19.93,49.5452772724,0.0,0.0,0.0,45.36,19.93,49.5452772724,136.52,45.47,19.87,49.6219487727,0.0,0.0,0.0,45.47,19.87,49.6219487727,136.28,45.92,3.44,46.0486699048,0.0,0.0,0.0,45.92,3.44,46.0486699048,136.63,46.81,21.27,51.4158438616,0.0,0.0,0.0,46.81,21.27,51.4158438616,136.07
2019-04-16 04:00:00,44.58,20.38,49.0175560386,0.0,0.0,0.0,44.58,20.38,49.0175560386,137.09,44.69,20.32,49.0927540478,0.0,0.0,0.0,44.69,20.32,49.0927540478,136.91,45.16,3.81,45.3204335813,0.0,0.0,0.0,45.16,3.81,45.3204335813,137.1,46.01,21.72,50.8790575778,0.0,0.0,0.0,46.01,21.72,50.8790575778,136.71
2019-04-16 04:30:00,44.74,20.13,49.0600091724,0.0,0.0,0.0,44.74,20.13,49.0600091724,137.09,44.82,20.07,49.108423921,0.0,0.0,0.0,44.82,20.07,49.108423921,137.12,45.34,3.45,45.471068824,0.0,0.0,0.0,45.34,3.45,45.471068824,137.1,46.17,21.47,50.9178730899,0.0,0.0,0.0,46.17,21.47,50.9178730899,137.12
2019-04-16 05:00:00,44.69,20.18,49.0349722137,0.0,0.0,0.0,44.69,20.18,49.0349722137,137.09,44.77,20.11,49.0791707346,0.0,0.0,0.0,44.77,20.11,49.0791707346,137.12,45.29,3.52,45.4265836268,0.0,0.0,0.0,45.29,3.52,45.4265836268,137.1,46.12,21.53,50.897890919,0.0,0.0,0.0,46.12,21.53,50.897890919,137.12
2019-04-16 05:30:00,45.86,20.01,50.0353844794,0.0,0.0,0.0,45.86,20.01,50.0353844794,137.09,45.94,19.95,50.0847891081,0.0,0.0,0.0,45.94,19.95,50.0847891081,137.12,46.44,3.39,46.5635662294,0.0,0.0,0.0,46.44,3.39,46.5635662294,137.1,47.31,21.35,51.9043215927,0.0,0.0,0.0,47.31,21.35,51.9043215927,137.12
2019-04-16 06:00:00,47.64,19.6,51.5143630457,0.0,0.0,0.0,47.64,19.6,51.5143630457,137.09,47.71,19.55,51.5601260666,0.0,0.0,0.0,47.71,19.55,51.5601260666,136.65,48.24,3.06,48.3369548069,0.0,0.0,0.0,48.24,3.06,48.3369548069,137.1,49.13,20.93,53.4024512546,0.0,0.0,0.0,49.13,20.93,53.4024512546,136.56
2019-04-16 06:30:00,51.71552,17.67161,54.6514483693,0.005520000000000001,0.00161,0.005750000000000001,51.71,17.67,54.6457043142,135.74,51.76552,17.60161,54.6761898404,0.005520000000000001,0.00161,0.005750000000000001,51.76,17.6,54.6704453979,135.7,52.32552,1.35161,52.3429736723,0.005520000000000001,0.00161,0.005750000000000001,52.32,1.35,52.3374139598,135.76,53.26552,18.92161,56.5264800413,0.005520000000000001,0.00161,0.005750000000000001,53.26,18.92,56.5207395564,135.5
2019-04-16 07:00:00,56.02608,16.14344,58.3055082749,0.04608,0.01344,0.048,55.98,16.13,58.2575085289,135.9,56.02608,16.08344,58.2889241829,0.04608,0.01344,0.048,55.98,16.07,58.2409246149,135.7,56.67608,0.22344000000000003,56.6765204437,0.04608,0.01344,0.048,56.63,0.21,56.6303893683,136.04,57.64608,17.38344,60.2100865769,0.04608,0.01344,0.048,57.6,17.37,60.1620885608,135.5
2019-04-16 07:30:00,60.43488,14.32559,62.1095584388,0.22488000000000002,0.06559000000000001,0.23425,60.21,14.26,61.875614744399996,135.73,60.40488,14.27559,62.0688488508,0.22488000000000002,0.06559000000000001,0.23425,60.18,14.21,61.8349132772,135.7,61.09488,2.08559,61.1304674272,0.22488000000000002,0.06559000000000001,0.23425,60.87,2.02,60.9035081091,135.74,62.13488,15.51559,64.0427735632,0.22488000000000002,0.06559000000000001,0.23425,61.91,15.45,63.8087031681,135.5
2019-04-16 08:00:00,63.7716,12.7188,65.0275698454,0.44160000000000005,0.1288,0.46,63.33,12.59,64.5693193398,135.06,63.7416,12.6488,64.9844882414,0.44160000000000005,0.1288,0.46,63.3,12.52,64.5262768181,135.01,64.4516,3.7288,64.5593733861,0.44160000000000005,0.1288,0.46,64.01,3.6,64.1111542557,135.07,65.5216,13.8588,66.9712356464,0.44160000000000005,0.1288,0.46,65.08,13.73,66.5125499436,135.01
2019-04-16 08:30:00,67.2104,11.4022,68.1707270975,0.5904,0.17220000000000002,0.615,66.62,11.23,67.5598793664,135.38,67.1204,11.3422,68.0719736529,0.5904,0.17220000000000002,0.615,66.53,11.17,67.4611725365,135.18,67.9104,5.1122,68.1025478011,0.5904,0.17220000000000002,0.615,67.32,4.94,67.5010073999,135.45,68.9904,12.5222,70.1176210735,0.5904,0.17220000000000002,0.615,68.4,12.35,69.5059889506,135.12
2019-04-16 09:00:00,68.10744,10.74842,68.9503583446,0.81744,0.23842000000000002,0.8515,67.29,10.51,68.1058308811,135.01,68.01744,10.66842,68.8490183623,0.81744,0.23842000000000002,0.8515,67.2,10.43,68.0045946977,135.01,68.82744,5.84842,69.075469694,0.81744,0.23842000000000002,0.8515,68.01,5.61,68.240986218,135.01,69.90744,11.84842,70.9044090579,0.81744,0.23842000000000002,0.8515,69.09,11.61,70.0586911097,135.01
2019-04-16 09:30:00,68.67288,10.40459,69.4566047296,1.11288,0.32459000000000005,1.1592500000000001,67.56,10.08,68.3078326402,135.01,68.58288,10.32459,69.3556673082,1.11288,0.32459000000000005,1.1592500000000001,67.47,10.0,68.2070443576,135.01,69.39288,6.38459,69.6859726499,1.11288,0.32459000000000005,1.1592500000000001,68.28,6.06,68.548391666,135.01,70.48288,11.48459,71.4124091497,1.11288,0.32459000000000005,1.1592500000000001,69.37,11.16,70.2619562779,135.01
2019-04-16 10:00:00,68.33432,10.56001,69.1454488818,1.47432,0.43001000000000006,1.5357500000000002,66.86,10.13,67.6230471067,135.01,68.22432,10.49001,69.0260686209,1.47432,0.43001000000000006,1.5357500000000002,66.75,10.06,67.5038228547,135.01,69.05432,6.45001,69.3548970128,1.47432,0.43001000000000006,1.5357500000000002,67.58,6.02,67.8475998102,135.01,70.10432,11.66001,71.0673730756,1.47432,0.43001000000000006,1.5357500000000002,68.63,11.23,69.5427192451,135.01
2019-04-16 10:30:00,67.87472,10.83471,68.7340421906,1.76472,0.51471,1.83825,66.11,10.32,66.9106456403,135.01,67.76472,10.74471,68.6112678039,1.76472,0.51471,1.83825,66.0,10.23,66.7881194525,135.01,68.60472,6.37471,68.9002506081,1.76472,0.51471,1.83825,66.84,5.86,67.0963873841,135.01,69.63472,11.91471,70.6466881309,1.76472,0.51471,1.83825,67.87,11.4,68.8207592228,135.01
2019-04-16 11:00:00,67.54104,10.42822,68.3413480746,1.33104,0.38822,1.3865,66.21,10.04,66.9669000328,135.01,67.44104,10.35822,68.2318591118,1.33104,0.38822,1.3865,66.11,9.97,66.8575575384,135.01,68.27104,6.40822,68.5711323098,1.33104,0.38822,1.3865,66.94,6.02,67.2101480433,135.01,69.31104,11.51822,70.2615802402,1.33104,0.38822,1.3865,67.98,11.13,68.8851021629,135.01
2019-04-16 11:30:00,66.7968,10.5399,67.6232355204,1.5768,0.45990000000000003,1.6425,65.22,10.08,65.994354304,135.01,66.6768,10.4599,67.492260047,1.5768,0.45990000000000003,1.6425,65.1,10.0,65.8635711148,134.89,67.5568,6.4099,67.8602095801,1.5768,0.45990000000000003,1.6425,65.98,5.95,66.2477388293,135.01,68.5268,11.6199,69.5049954626,1.5768,0.45990000000000003,1.6425,66.95,11.16,67.8737659188,134.71
2019-04-16 12:00:00,67.51976,10.09868,68.2707941085,1.22976,0.35868000000000005,1.2810000000000001,66.29,9.74,67.0017290822,135.01,67.35976,10.01868,68.1007431399,1.22976,0.35868000000000005,1.2810000000000001,66.13,9.66,66.8318225099,135.01,68.27976,6.64868,68.6027009046,1.22976,0.35868000000000005,1.2810000000000001,67.05,6.29,67.3443880364,135.01,69.25976,11.17868,70.1560919792,1.22976,0.35868000000000005,1.2810000000000001,68.03,10.82,68.8850731291,134.94
2019-04-16 12:30:00,68.148,10.15025,68.8997639986,1.5779999999999998,0.46025000000000005,1.64375,66.57,9.69,67.2715467341,135.01,67.988,10.06025,68.7282821993,1.5779999999999998,0.46025000000000005,1.64375,66.41,9.6,67.100283904,135.01,68.938,6.82025,69.2745527164,1.5779999999999998,0.46025000000000005,1.64375,67.36,6.36,67.6595832089,135.01,69.908,11.21025,70.8011170043,1.5779999999999998,0.46025000000000005,1.64375,68.33,10.75,69.170451784,134.94
2019-04-16 13:00:00,68.26216,10.10688,69.0063150096,1.29216,0.37688000000000005,1.346,66.97,9.73,67.6731394277,135.01,68.09216,10.01688,68.8249964649,1.29216,0.37688000000000005,1.346,66.8,9.64,67.4919965626,135.01,69.07216,6.7668800000000005,69.4028382129,1.29216,0.37688000000000005,1.346,67.78,6.39,68.0805442105,135.01,70.01216,11.18688,70.90027385,1.29216,0.37688000000000005,1.346,68.72,10.81,69.5650379142,134.94
2019-04-16 13:30:00,68.52632,10.598510000000001,69.3410769095,1.36632,0.39851000000000003,1.42325,67.16,10.2,67.9301523626,135.76,68.35632,10.50851,69.1593469197,1.36632,0.39851000000000003,1.42325,66.99,10.11,67.7485955574,135.7,69.32632,6.44851,69.6255838465,1.36632,0.39851000000000003,1.42325,67.96,6.05,68.2287629963,135.83,70.29632,11.68851,71.2614473019,1.36632,0.39851000000000003,1.42325,68.93,11.29,69.8484717084,135.68
2019-04-16 14:00:00,68.30744,10.40967,69.0960750612,1.02744,0.29967000000000005,1.07025,67.28,10.11,68.0353621288,136.07,68.14744,10.31967,68.9243728115,1.02744,0.29967000000000005,1.07025,67.12,10.02,67.8637959445,135.86,69.08744,6.46967,69.3897038159,1.02744,0.29967000000000005,1.07025,68.06,6.17,68.3390993502,136.07,70.07744,11.49967,71.0147168343,1.02744,0.29967000000000005,1.07025,69.05,11.2,69.9524302651,135.68
2019-04-16 14:30:00,67.1696,10.9228,68.051911979,1.2096,0.3528,1.26,65.96,10.57,66.8015456408,136.07,67.0296,10.8328,67.8993139288,1.2096,0.3528,1.26,65.82,10.48,66.6491020195,136.07,67.9696,6.0928,68.2421331437,1.2096,0.3528,1.26,66.76,5.74,67.0063071658,136.07,68.9196,12.0228,69.9604101189,1.2096,0.3528,1.26,67.71,11.67,68.7083182737,136.07
2019-04-16 15:00:00,65.85952,11.43486,66.8448382289,1.31952,0.38486000000000004,1.3745,64.54,11.05,65.4791119366,136.07,65.70952,11.33486,66.6799825274,1.31952,0.38486000000000004,1.3745,64.39,10.95,65.3144287275,136.07,66.63952,5.63486,66.8773300383,1.31952,0.38486000000000004,1.3745,65.32,5.25,65.5306409247,136.07,67.57952,12.53486,68.73219215660001,1.31952,0.38486000000000004,1.3745,66.26,12.15,67.3647541375,136.07
2019-04-16 15:30:00,65.81232,11.34651,66.7832670132,0.7423200000000001,0.21651,0.7732500000000001,65.07,11.13,66.0150119291,136.07,65.67232,11.26651,66.6317331439,0.7423200000000001,0.21651,0.7732500000000001,64.93,11.05,65.8635513771,136.07,66.59232,5.38651,66.8098164416,0.7423200000000001,0.21651,0.7732500000000001,65.85,5.17,66.0526411281,136.07,67.54232,12.46651,68.683177435,0.7423200000000001,0.21651,0.7732500000000001,66.8,12.25,67.9139345054,136.07
2019-04-16 16:00:00,66.18736,11.37423,67.157573898,0.59736,0.17423000000000002,0.6222500000000001,65.59,11.2,66.5393725549,136.07,66.04736,11.27423,67.0027016251,0.59736,0.17423000000000002,0.6222500000000001,65.45,11.1,66.3845802879,136.07,66.96736,5.28423,67.1755192913,0.59736,0.17423000000000002,0.6222500000000001,66.37,5.11,66.5664254711,136.07,67.93736,12.48423,69.0748932859,0.59736,0.17423000000000002,0.6222500000000001,67.34,12.31,68.4559106287,136.07
2019-04-16 16:30:00,66.89208,11.82019,67.9283980259,0.6520800000000001,0.19019000000000003,0.67925,66.24,11.63,67.2532118192,136.07,66.73208,11.72019,67.7534748538,0.6520800000000001,0.19019000000000003,0.67925,66.08,11.53,67.0783668555,136.07,67.67208,4.96019,67.8536210999,0.6520800000000001,0.19019000000000003,0.67925,67.02,4.77,67.1895326669,136.07,68.65208,12.94019,69.8609805654,0.6520800000000001,0.19019000000000003,0.67925,68.0,12.75,69.1849875334,136.07
2019-04-16 17:00:00,67.74032,12.24801,68.8386860905,0.37032000000000004,0.10801000000000001,0.38575000000000004,67.37,12.14,68.455069206,136.07,67.62032,12.16801,68.7063908546,0.37032000000000004,0.10801000000000001,0.38575000000000004,67.25,12.06,68.3228080512,136.07,68.52032,4.39801,68.6613191314,0.37032000000000004,0.10801000000000001,0.38575000000000004,68.15,4.29,68.284892912,136.07,69.54032,13.38801,70.8173348656,0.37032000000000004,0.10801000000000001,0.38575000000000004,69.17,13.28,70.4332826155,136.07
2019-04-16 17:30:00,68.75432,12.79501,69.9347467255,0.39432000000000006,0.11501000000000001,0.41075000000000006,68.36,12.68,69.5260526709,136.63,68.66432,12.70501,69.8298368906,0.39432000000000006,0.11501000000000001,0.41075000000000006,68.27,12.59,69.4211855272,136.37,69.49432,3.9250100000000003,69.6050732042,0.39432000000000006,0.11501000000000001,0.41075000000000006,69.1,3.81,69.2049571924,136.74,70.58432,13.94501,71.948659013,0.39432000000000006,0.11501000000000001,0.41075000000000006,70.19,13.83,71.5395345246,136.07
2019-04-16 18:00:00,69.3916,13.08505,70.6145359261,0.5316000000000001,0.15505000000000002,0.5537500000000001,68.86,12.93,70.0634319742,136.9,69.3016,12.99505,70.5094538843,0.5316000000000001,0.15505000000000002,0.5537500000000001,68.77,12.84,69.9584054993,136.76,70.1116,3.73505,70.2110180318,0.5316000000000001,0.15505000000000002,0.5537500000000001,69.58,3.58,69.6720374325,136.92,71.2416,14.24505,72.6518204869,0.5316000000000001,0.15505000000000002,0.5537500000000001,70.71,14.09,72.1001539527,136.71
2019-04-16 18:30:00,68.98248,13.40364,70.2726128175,0.25248000000000004,0.07364000000000001,0.263,68.73,13.33,70.010726321,135.15,68.91248,13.28364,70.1810871346,0.25248000000000004,0.07364000000000001,0.263,68.66,13.21,69.919236981,135.01,69.70248,2.9836400000000003,69.7663086726,0.25248000000000004,0.07364000000000001,0.263,69.45,2.91,69.5109387075,135.24,70.82248,14.56364,72.3043794206,0.25248000000000004,0.07364000000000001,0.263,70.57,14.49,72.0422445514,135.01
2019-04-16 19:00:00,68.48616,13.70388,69.8437573345,0.11616000000000001,0.03388,0.121,68.37,13.67,69.7232084747,135.97,68.38616,13.57388,69.7202775224,0.11616000000000001,0.03388,0.121,68.27,13.54,69.5997449708,135.36,69.20616,2.62388,69.2558829862,0.11616000000000001,0.03388,0.121,69.09,2.59,69.1385290558,136.07,70.31616,14.84388,71.8658690242,0.11616000000000001,0.03388,0.121,70.2,14.81,71.7452165653,135.21
