Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-16 19:30:00,67.3868,13.93365,68.812262109,0.0468,0.01365,0.04875,67.34,13.92,68.76366773230001,135.08,67.3368,13.82365,68.7410934854,0.0468,0.01365,0.04875,67.29,13.81,68.6925046857,135.08,68.0968,2.23365,68.1334232412,0.0468,0.01365,0.04875,68.05,2.22,68.0862019795,135.08,69.2068,15.09365,70.8336038654,0.0468,0.01365,0.04875,69.16,15.08,70.7849701561,135.08
2019-04-16 20:00:00,67.3708,13.60315,68.7304181754,0.0108,0.0031500000000000005,0.011250000000000001,67.36,13.6,68.7192083773,135.08,67.3108,13.51315,68.653834704,0.0108,0.0031500000000000005,0.011250000000000001,67.3,13.51,68.6426259696,134.99,68.0608,2.5031499999999998,68.1068150523,0.0108,0.0031500000000000005,0.011250000000000001,68.05,2.5,68.0959066317,135.08,69.1808,14.76315,70.7384880144,0.0108,0.0031500000000000005,0.011250000000000001,69.17,14.76,70.727268433,134.95
2019-04-16 20:30:00,68.1848,12.9114,69.396478304,0.0048000000000000004,0.0014,0.005,68.18,12.91,69.3915016411,134.17,68.1148,12.8114,69.3091476574,0.0048000000000000004,0.0014,0.005,68.11,12.81,69.3041715916,134.03,68.8748,3.0314,68.9414785235,0.0048000000000000004,0.0014,0.005,68.87,3.03,68.9366216173,134.22,70.0148,14.0414,71.4089149406,0.0048000000000000004,0.0014,0.005,70.01,14.04,71.403933365,134.03
2019-04-16 21:00:00,68.44,16.76,70.4622679169,0.0,0.0,0.0,68.44,16.76,70.4622679169,135.66,68.4,16.52,70.3666852992,0.0,0.0,0.0,68.4,16.52,70.3666852992,135.28,69.16,1.6800000000000002,69.1804018491,0.0,0.0,0.0,69.16,1.6800000000000002,69.1804018491,135.78,69.29,1.75,69.3120956255,0.0,0.0,0.0,69.29,1.75,69.3120956255,135.22
2019-04-16 21:30:00,65.25,18.24,67.7514582869,0.0,0.0,0.0,65.25,18.24,67.7514582869,136.07,65.2,18.15,67.6791142082,0.0,0.0,0.0,65.2,18.15,67.6791142082,136.07,65.98,2.88,66.0428254998,0.0,0.0,0.0,65.98,2.88,66.0428254998,136.09,66.06,2.86,66.1218814009,0.0,0.0,0.0,66.06,2.86,66.1218814009,136.06
2019-04-16 22:00:00,61.43,19.4,64.420531665,0.0,0.0,0.0,61.43,19.4,64.420531665,135.8,61.37,19.32,64.3392516276,0.0,0.0,0.0,61.37,19.32,64.3392516276,135.6,62.17,4.14,62.3076921415,0.0,0.0,0.0,62.17,4.14,62.3076921415,135.85,62.22,4.13,62.3569186218,0.0,0.0,0.0,62.22,4.13,62.3569186218,135.6
2019-04-16 22:30:00,58.16,20.77,61.7574165587,0.0,0.0,0.0,58.16,20.77,61.7574165587,136.58,58.14,20.69,61.7117144471,0.0,0.0,0.0,58.14,20.69,61.7117144471,136.43,58.86,5.34,59.1017360151,0.0,0.0,0.0,58.86,5.34,59.1017360151,136.59,58.97,5.35,59.2121896234,0.0,0.0,0.0,58.97,5.35,59.2121896234,136.36
2019-04-16 23:00:00,54.07,22.21,58.4538193791,0.0,0.0,0.0,54.07,22.21,58.4538193791,137.6,54.09,22.14,58.4457671692,0.0,0.0,0.0,54.09,22.14,58.4457671692,137.51,54.75,6.52,55.1368560946,0.0,0.0,0.0,54.75,6.52,55.1368560946,137.63,54.9,6.53,55.2869867148,0.0,0.0,0.0,54.9,6.53,55.2869867148,137.49
2019-04-16 23:30:00,49.47,21.49,53.9360825422,0.0,0.0,0.0,49.47,21.49,53.9360825422,137.34,49.52,21.28,53.8986901511,0.0,0.0,0.0,49.52,21.28,53.8986901511,137.26,50.13,5.64,50.4462734005,0.0,0.0,0.0,50.13,5.64,50.4462734005,137.36,50.58,12.93,52.2065254542,0.0,0.0,0.0,50.58,12.93,52.2065254542,137.25
2019-04-17 00:00:00,46.34,19.62,50.3223608349,0.0,0.0,0.0,46.34,19.62,50.3223608349,137.09,46.38,19.55,50.3319669792,0.0,0.0,0.0,46.38,19.55,50.3319669792,136.59,47.0,3.05,47.0988587972,0.0,0.0,0.0,47.0,3.05,47.0988587972,137.1,47.78,20.95,52.1711692413,0.0,0.0,0.0,47.78,20.95,52.1711692413,136.46
2019-04-17 00:30:00,44.95688,20.43284,49.3824058729,0.6268800000000001,0.18284,0.653,44.33,20.25,48.736140594,137.53,44.97688,20.36284,49.3717022939,0.6268800000000001,0.18284,0.653,44.35,20.18,48.7253004095,137.33,45.63688,3.68284,45.7852391781,0.6268800000000001,0.18284,0.653,45.01,3.5,45.1458757806,137.55,46.34688,21.77284,51.2063457728,0.6268800000000001,0.18284,0.653,45.72,21.59,50.561314263,137.32
2019-04-17 01:00:00,43.95776,20.69018,48.5836208269,0.6177600000000001,0.18018,0.6435000000000001,43.34,20.51,47.9480520981,137.42,43.98776,20.62018,48.5810132979,0.6177600000000001,0.18018,0.6435000000000001,43.37,20.44,47.9452865254,137.41,44.62776,3.9601800000000003,44.8031247599,0.6177600000000001,0.18018,0.6435000000000001,44.01,3.7800000000000002,44.1720330073,137.46,45.33776,22.05018,50.415502773,0.6177600000000001,0.18018,0.6435000000000001,44.72,21.87,49.781274592,137.32
2019-04-17 01:30:00,44.90512,20.53941,49.3795217207,0.61512,0.17941000000000001,0.64075,44.29,20.36,48.7456018529,137.12,44.92512,20.47941,49.3727925174,0.61512,0.17941000000000001,0.64075,44.31,20.3,48.7387535745,137.12,45.56512,3.84941,45.7274328818,0.61512,0.17941000000000001,0.64075,44.95,3.67,45.0995720601,137.12,46.30512,21.88941,51.2182624497,0.61512,0.17941000000000001,0.64075,45.69,21.71,50.5855730421,137.12
2019-04-17 02:00:00,46.7316,20.1613,50.8951908951,0.6216,0.18130000000000002,0.6475000000000001,46.11,19.98,50.2526864954,137.12,46.7516,20.1013,50.889825744,0.6216,0.18130000000000002,0.6475000000000001,46.13,19.92,50.2472218137,137.12,47.3916,3.5013,47.5207623282,0.6216,0.18130000000000002,0.6475000000000001,46.77,3.32,46.8876881494,137.12,48.1616,21.5113,52.747281846999996,0.6216,0.18130000000000002,0.6475000000000001,47.54,21.33,52.1058585957,137.12
2019-04-17 02:30:00,46.36688,20.44284,50.6734375013,0.6268800000000001,0.18284,0.653,45.74,20.26,50.0261451643,137.12,46.38688,20.37284,50.6635494789,0.6268800000000001,0.18284,0.653,45.76,20.19,50.0161343968,137.12,47.04688,3.76284,47.1971173124,0.6268800000000001,0.18284,0.653,46.42,3.58,46.5578435927,137.12,47.78688,21.78284,52.5174068153,0.6268800000000001,0.18284,0.653,47.16,21.6,51.8712405867,137.12
2019-04-17 03:00:00,45.39072,20.56396,49.8316557321,0.6307200000000001,0.18396,0.657,44.76,20.38,49.1813175911,137.12,45.40072,20.49396,49.8119240042,0.6307200000000001,0.18396,0.657,44.77,20.31,49.1614584812,137.12,46.07072,3.8339600000000003,46.2299739412,0.6307200000000001,0.18396,0.657,45.44,3.65,45.5863587052,137.24,46.79072,21.92396,51.6723475391,0.6307200000000001,0.18396,0.657,46.16,21.74,51.0232613619,137.12
2019-04-17 03:30:00,44.59264,20.94452,49.266382658,0.6326400000000001,0.18452000000000002,0.659,43.96,20.76,48.6154214216,138.04,44.62264,20.87452,49.2638364909,0.6326400000000001,0.18452000000000002,0.659,43.99,20.69,48.6127164433,137.64,45.28264,4.14452,45.4719092562,0.6326400000000001,0.18452000000000002,0.659,44.65,3.96,44.8252618509,138.17,45.98264,22.30452,51.1067000872,0.6326400000000001,0.18452000000000002,0.659,45.35,22.12,50.4570797807,137.54
2019-04-17 04:00:00,43.84264,21.17452,48.6881646748,0.6326400000000001,0.18452000000000002,0.659,43.21,20.99,48.0383617539,138.17,43.86264,21.10452,48.675784043,0.6326400000000001,0.18452000000000002,0.659,43.23,20.92,48.0258190976,138.15,44.52264,4.35452,44.7350792667,0.6326400000000001,0.18452000000000002,0.659,43.89,4.17,44.0876513323,138.17,45.22264,22.55452,50.5350723854,0.6326400000000001,0.18452000000000002,0.659,44.59,22.37,49.8867216802,138.17
2019-04-17 04:30:00,44.09544,21.00242,48.8416776396,0.62544,0.18242000000000003,0.6515000000000001,43.47,20.82,48.1986856667,138.17,44.10544,20.93242,48.8206518253,0.62544,0.18242000000000003,0.6515000000000001,43.48,20.75,48.1775144647,138.15,44.78544,4.15242,44.9775302551,0.62544,0.18242000000000003,0.6515000000000001,44.16,3.9699999999999998,44.3380931029,138.17,45.47544,22.36242,50.6763600849,0.62544,0.18242000000000003,0.6515000000000001,44.85,22.18,50.0347369335,138.17
2019-04-17 05:00:00,44.09512,20.80941,48.7587033499,0.61512,0.17941000000000001,0.64075,43.48,20.63,48.1259524581,138.09,44.11512,20.73941,48.7469685187,0.61512,0.17941000000000001,0.64075,43.5,20.56,48.1140686286,137.7,44.78512,3.9894100000000003,44.962455066,0.61512,0.17941000000000001,0.64075,44.17,3.81,44.3340162855,138.17,45.47512,22.16941,50.5911976411,0.61512,0.17941000000000001,0.64075,44.86,21.99,49.9597808242,137.56
2019-04-17 05:30:00,45.292,20.5685,49.7436272929,0.612,0.17850000000000002,0.6375000000000001,44.68,20.39,49.112671481,137.23,45.332,20.5085,49.7552891284,0.612,0.17850000000000002,0.6375000000000001,44.72,20.33,49.1242027925,137.14,45.962,3.8585000000000003,46.1236757669,0.612,0.17850000000000002,0.6375000000000001,45.35,3.68,45.4990648256,137.23,46.712,21.9285,51.6030043336,0.612,0.17850000000000002,0.6375000000000001,46.1,21.75,50.9732527901,137.13
2019-04-17 06:00:00,47.61528,19.65654,51.5130513001,0.60528,0.17654,0.6305000000000001,47.01,19.48,50.8862505988,137.12,47.65528,19.59654,51.5271781864,0.60528,0.17654,0.6305000000000001,47.05,19.42,50.9002838892,137.14,48.27528,3.05654,48.3719453387,0.60528,0.17654,0.6305000000000001,47.67,2.88,47.7569188705,137.12,49.07528,20.97654,53.3703882078,0.60528,0.17654,0.6305000000000001,48.47,20.8,52.7444869157,137.02
2019-04-17 06:30:00,51.6444,18.09045,54.7211881501,0.5844,0.17045000000000002,0.60875,51.06,17.92,54.113307051,135.92,51.6644,18.02045,54.7169703617,0.5844,0.17045000000000002,0.60875,51.08,17.85,54.1090463786,135.72,52.2844,1.72045,52.3126985689,0.5844,0.17045000000000002,0.60875,51.7,1.55,51.7232297909,135.98,53.1844,19.36045,56.5986521709,0.5844,0.17045000000000002,0.60875,52.6,19.19,55.9912144894,135.71
2019-04-17 07:00:00,55.72544,16.34367,58.0727148691,0.5954400000000001,0.17367000000000002,0.6202500000000001,55.13,16.17,57.4524655694,135.68,55.72544,16.26367,58.0502508613,0.5954400000000001,0.17367000000000002,0.6202500000000001,55.13,16.09,57.4300008706,135.58,56.39544,0.5036700000000001,56.3976891039,0.5954400000000001,0.17367000000000002,0.6202500000000001,55.8,0.33,55.8009757979,135.86,57.32544,17.58367,59.9615837171,0.5954400000000001,0.17367000000000002,0.6202500000000001,56.73,17.41,59.3413936473,135.58
2019-04-17 07:30:00,60.64208,14.63769,62.3836824439,0.71208,0.20769,0.74175,59.93,14.43,61.6427595099,135.5,60.61208,14.54769,62.3334543104,0.71208,0.20769,0.74175,59.9,14.34,61.5925774749,135.49,61.32208,2.03769,61.3559261691,0.71208,0.20769,0.74175,60.61,1.83,60.6376203359,135.55,62.33208,15.81769,64.3077562512,0.71208,0.20769,0.74175,61.62,15.61,63.5664730813,135.48
2019-04-17 08:00:00,64.47336,12.93348,65.7578060355,0.90336,0.26348000000000005,0.9410000000000001,63.57,12.67,64.8203193451,135.78,64.42336,12.85348,65.6930838201,0.90336,0.26348000000000005,0.9410000000000001,63.52,12.59,64.7556831483,135.69,65.17336,3.92348,65.2913512573,0.90336,0.26348000000000005,0.9410000000000001,64.27,3.66,64.3741291203,135.78,66.23336,14.08348,67.7141224989,0.90336,0.26348000000000005,0.9410000000000001,65.33,13.82,66.7757538333,135.65
2019-04-17 08:30:00,66.87168,11.83924,67.9116277952,0.9916800000000001,0.28924,1.033,65.88,11.55,66.8848032067,135.11,66.81168,11.77924,67.8421040313,0.9916800000000001,0.28924,1.033,65.82,11.49,66.8153612577,135.02,67.56168,4.8692400000000005,67.7369183134,0.9916800000000001,0.28924,1.033,66.57,4.58,66.7273654508,135.12,68.66168,12.95924,69.8739450854,0.9916800000000001,0.28924,1.033,67.67,12.67,68.8458989338,135.01
2019-04-17 09:00:00,67.94576,11.30668,68.880093747,1.32576,0.38668,1.381,66.62,10.92,67.5090423573,136.07,67.87576,11.22668,68.7979442963,1.32576,0.38668,1.381,66.55,10.84,67.4270576253,136.05,68.67576,5.77668,68.9182852616,1.32576,0.38668,1.381,67.35,5.39,67.5653357869,136.07,69.74576,12.41668,70.842395359,1.32576,0.38668,1.381,68.42,12.03,69.4695422469,135.97
2019-04-17 09:30:00,68.2912,11.1591,69.196918358,1.7112,0.49910000000000004,1.7825000000000002,66.58,10.66,67.4279763896,135.98,68.2212,11.0891,69.1165701424,1.7112,0.49910000000000004,1.7825000000000002,66.51,10.59,67.3478151093,135.57,69.0212,6.1091,69.2910322643,1.7112,0.49910000000000004,1.7825000000000002,67.31,5.61,67.5433801345,136.07,70.0912,12.2691,71.156919075,1.7112,0.49910000000000004,1.7825000000000002,68.38,11.77,69.3855698254,135.43
2019-04-17 10:00:00,67.6996,11.28655,68.6339715524,2.3196,0.6765500000000001,2.41625,65.38,10.61,66.2353115792,136.07,67.5996,11.20655,68.5222057662,2.3196,0.6765500000000001,2.41625,65.28,10.53,66.1238179478,136.07,68.4496,6.42655,68.7506238885,2.3196,0.6765500000000001,2.41625,66.13,5.75,66.3795103929,136.07,69.4496,12.39655,70.5472989707,2.3196,0.6765500000000001,2.41625,67.13,11.72,68.1453982305,136.07
2019-04-17 10:30:00,66.49016,11.89588,67.5459350205,3.14016,0.91588,3.271,63.35,10.98,64.2945013201,136.23,66.37016,11.82588,67.415499525,3.14016,0.91588,3.271,63.23,10.91,64.1643280959,136.07,67.27016,6.37588,67.5716380755,3.14016,0.91588,3.271,64.13,5.46,64.362011311,136.35,68.21016,13.02588,69.4427784366,3.14016,0.91588,3.271,65.07,12.11,66.187287299,136.07
2019-04-17 11:00:00,64.70552,12.12661,65.8320513774,3.72552,1.08661,3.88075,60.98,11.04,61.9712998089,135.91,64.58552,12.04661,65.6993927382,3.72552,1.08661,3.88075,60.86,10.96,61.8389941703,135.72,65.47552,6.31661,65.7795050237,3.72552,1.08661,3.88075,61.75,5.23,61.971085193,135.97,66.34552,13.23661,67.6530551296,3.72552,1.08661,3.88075,62.62,12.15,63.7878272086,135.64
2019-04-17 11:30:00,63.75792,12.57731,64.9866223892,3.9679200000000003,1.15731,4.13325,59.79,11.42,60.870850988,136.07,63.62792,12.49731,64.8436192756,3.9679200000000003,1.15731,4.13325,59.66,11.34,60.7281746803,136.04,64.54792,6.01731,64.8277872209,3.9679200000000003,1.15731,4.13325,60.58,4.86,60.774632866,136.07,65.38792,13.70731,66.8092091658,3.9679200000000003,1.15731,4.13325,61.42,12.55,62.6890652347,136.03
2019-04-17 12:00:00,63.538,12.40025,64.7367256205,4.218,1.23025,4.39375,59.32,11.17,60.3624991199,136.07,63.418,12.32025,64.6036476065,4.218,1.23025,4.39375,59.2,11.09,60.2297941222,136.04,64.318,6.36025,64.6317097411,4.218,1.23025,4.39375,60.1,5.13,60.3185452411,136.07,65.158,13.52025,66.5459399518,4.218,1.23025,4.39375,60.94,12.29,62.166934137,136.03
2019-04-17 12:30:00,63.2612,12.46285,64.4771436678,4.5012,1.31285,4.68875,58.76,11.15,59.808528656,136.07,63.1612,12.39285,64.3655180711,4.5012,1.31285,4.68875,58.66,11.08,59.6972528681,135.92,64.0312,6.44285,64.3545250123,4.5012,1.31285,4.68875,59.53,5.13,59.7506301222,136.07,64.8912,13.58285,66.2975237212,4.5012,1.31285,4.68875,60.39,12.27,61.6238995845,135.64
2019-04-17 13:00:00,62.70136,12.95748,64.0262198931,4.31136,1.2574800000000002,4.491,58.39,11.7,59.5506683422,136.07,62.581360000000004,12.87748,63.8925356407,4.31136,1.2574800000000002,4.491,58.27,11.62,59.4173148165,136.02,63.46136,5.89748,63.7347980573,4.31136,1.2574800000000002,4.491,59.15,4.64,59.331712431,136.07,64.30136,14.097480000000001,65.8285943964,4.31136,1.2574800000000002,4.491,59.99,12.84,61.3487220731,136.02
2019-04-17 13:30:00,61.98048,12.93139,63.3150910002,4.29048,1.25139,4.46925,57.69,11.68,58.8605003377,136.44,61.88048,12.85139,63.2008863068,4.29048,1.25139,4.46925,57.59,11.6,58.7466433084,136.2,62.77048,6.03139,63.059581546,4.29048,1.25139,4.46925,58.48,4.78,58.6750270558,136.5,63.59048,14.06139,65.1265831697,4.29048,1.25139,4.46925,59.3,12.81,60.6678341463,136.19
2019-04-17 14:00:00,61.74552,12.59036,63.0160805271,4.11552,1.20036,4.287,57.63,11.39,58.7447784914,136.81,61.615520000000004,12.51036,62.8727398178,4.11552,1.20036,4.287,57.5,11.31,58.601758506,136.48,62.54552,6.31036,62.8630472965,4.11552,1.20036,4.287,58.43,5.11,58.6530220875,137.0,63.33552,13.73036,64.8067194001,4.11552,1.20036,4.287,59.22,12.53,60.5310606218,136.36
2019-04-17 14:30:00,61.18008,12.68919,62.4821393013,3.70008,1.07919,3.85425,57.48,11.61,58.6407921161,136.02,61.05008,12.59919,62.3366012601,3.70008,1.07919,3.85425,57.35,11.52,58.4955801749,135.94,61.99008,5.78919,62.2598164088,3.70008,1.07919,3.85425,58.29,4.71,58.4799811901,136.02,62.77008,13.82919,64.2754186238,3.70008,1.07919,3.85425,59.07,12.75,60.4303516455,135.88
2019-04-17 15:00:00,60.91408,12.66994,62.2177830033,3.39408,0.98994,3.5355,57.52,11.68,58.6938906531,135.01,60.77408,12.54994,62.0563437035,3.39408,0.98994,3.5355,57.38,11.56,58.532879649,135.01,61.71408,5.47994,61.9568996372,3.39408,0.98994,3.5355,58.32,4.49,58.4925850002,135.04,62.49408,13.78994,63.9974412008,3.39408,0.98994,3.5355,59.1,12.8,60.4702406147,135.01
2019-04-17 15:30:00,60.53856,12.71458,61.859338757,2.9985600000000003,0.87458,3.1235,57.54,11.84,58.7455291916,135.01,60.39856,12.60458,61.6997689384,2.9985600000000003,0.87458,3.1235,57.4,11.73,58.5862859379,135.01,61.33856,5.23458,61.5615120887,2.9985600000000003,0.87458,3.1235,58.34,4.36,58.5026939551,135.04,62.11856,13.84458,63.6426578,2.9985600000000003,0.87458,3.1235,59.12,12.97,60.525988633,135.01
2019-04-17 16:00:00,61.20272,12.81996,62.5309867969,2.50272,0.72996,2.607,58.7,12.09,59.9321124273,135.41,61.08272,12.70996,62.3910391467,2.50272,0.72996,2.607,58.58,11.98,59.7924476836,135.01,62.00272,4.85996,62.1928974932,2.50272,0.72996,2.607,59.5,4.13,59.6431630617,135.69,62.82272,13.94996,64.3528983978,2.50272,0.72996,2.607,60.32,13.22,61.7516866166,135.01
2019-04-17 16:30:00,61.8308,13.03065,63.18896793,2.7108,0.7906500000000001,2.82375,59.12,12.24,60.3737691386,136.01,61.7208,12.92065,63.0587055771,2.7108,0.7906500000000001,2.82375,59.01,12.13,60.2438129603,135.34,62.5908,4.8206500000000005,62.776165151,2.7108,0.7906500000000001,2.82375,59.88,4.03,60.0154588419,136.02,63.4508,14.18065,65.0161122727,2.7108,0.7906500000000001,2.82375,60.74,13.39,62.1983898505,135.19
2019-04-17 17:00:00,63.224,13.24075,64.5956007524,2.334,0.6807500000000001,2.43125,60.89,12.56,62.1719044264,135.44,63.144,13.13075,64.4948163154,2.334,0.6807500000000001,2.43125,60.81,12.45,62.0713992109,135.34,63.974,4.37075,64.1231325776,2.334,0.6807500000000001,2.43125,61.64,3.69,61.7503497966,135.46,64.914,14.38075,66.4878437503,2.334,0.6807500000000001,2.43125,62.58,13.7,64.0620511692,135.28
2019-04-17 17:30:00,64.63848,13.58914,66.0514785803,2.08848,0.60914,2.1755,62.55,12.98,63.8825711756,135.27,64.55848,13.48914,65.952666647,2.08848,0.60914,2.1755,62.47,12.88,63.7839736925,135.01,65.36848,3.87914,65.4834781044,2.08848,0.60914,2.1755,63.28,3.27,63.3644324523,135.54,66.36848,14.74914,67.9875890751,2.08848,0.60914,2.1755,64.28,14.14,65.8168519454,135.01
2019-04-17 18:00:00,65.60976,13.90618,67.0672979137,1.7697600000000002,0.5161800000000001,1.8435000000000001,63.84,13.39,65.2291169647,135.98,65.53976,13.79618,66.9760757543,1.7697600000000002,0.5161800000000001,1.8435000000000001,63.77,13.28,65.1380940771,135.68,66.32976,3.44618,66.4192232584,1.7697600000000002,0.5161800000000001,1.8435000000000001,64.56,2.93,64.626453562,136.06,67.34976,15.06618,69.0143459858,1.7697600000000002,0.5161800000000001,1.8435000000000001,65.58,14.55,67.1746894299,135.52
2019-04-17 18:30:00,65.8472,14.00085,67.3192212415,1.2372,0.36085,1.28875,64.61,13.64,66.0340949813,135.98,65.7872,13.89085,67.2377230248,1.2372,0.36085,1.28875,64.55,13.53,65.952736107,135.29,66.5472,3.03085,66.6161833158,1.2372,0.36085,1.28875,65.31,2.67,65.3645546149,136.06,67.6172,15.17085,69.2981992952,1.2372,0.36085,1.28875,66.38,14.81,68.0120614303,135.16
2019-04-17 19:00:00,65.29032,14.29801,66.8375566255,0.8503200000000001,0.24801,0.88575,64.44,14.05,65.953893744,135.41,65.27032,14.19801,66.796692739,0.8503200000000001,0.24801,0.88575,64.42,13.95,65.9131162971,135.18,65.98032,2.44801,66.0257175672,0.8503200000000001,0.24801,0.88575,65.13,2.2,65.1671458635,135.46,67.07032,15.46801,68.8308590551,0.8503200000000001,0.24801,0.88575,66.22,15.22,67.9465731292,135.08
2019-04-17 19:30:00,64.6344,14.4742,66.2352483878,0.7344,0.2142,0.765,63.9,14.26,65.4718076732,135.01,64.6244,14.3742,66.2037060972,0.7344,0.2142,0.765,63.89,14.16,65.440336949,135.01,65.2944,2.1242,65.3289437922,0.7344,0.2142,0.765,64.56,1.9100000000000001,64.5882473829,135.01,66.4044,15.6542,68.2246166497,0.7344,0.2142,0.765,65.67,15.44,67.4606737292,135.08
2019-04-17 20:00:00,64.20176,14.63718,65.8491687529,0.64176,0.18718,0.6685,63.56,14.45,65.1818694117,135.01,64.21176,14.54718,65.8389745383,0.64176,0.18718,0.6685,63.57,14.36,65.1717308348,135.01,64.84176,1.88718,64.8692168,0.64176,0.18718,0.6685,64.2,1.7000000000000002,64.2225038441,135.01,65.98176,15.82718,67.8534618089,0.64176,0.18718,0.6685,65.34,15.64,67.1857514656,135.08
2019-04-17 20:30:00,65.892,14.2985,67.4255349719,0.612,0.17850000000000002,0.6375000000000001,65.28,14.12,66.7896159594,135.71,65.902,14.2385,67.4226110904,0.612,0.17850000000000002,0.6375000000000001,65.29,14.06,66.786732964,135.64,66.522,2.3585000000000003,66.5637965132,0.612,0.17850000000000002,0.6375000000000001,65.91,2.18,65.9460423377,135.73,67.702,15.4885,69.4510938449,0.612,0.17850000000000002,0.6375000000000001,67.09,15.31,68.8147091834,135.64
2019-04-17 21:00:00,66.01208,14.18144,67.5182045555,0.6220800000000001,0.18144000000000002,0.648,65.39,14.0,66.8719081528,135.22,66.02208,14.11144,67.5133156229,0.6220800000000001,0.18144000000000002,0.648,65.4,13.93,66.8670688755,135.1,66.66208,2.41144,66.7056815631,0.6220800000000001,0.18144000000000002,0.648,66.04,2.23,66.0776399397,135.24,67.83208,15.36144,69.5497298054,0.6220800000000001,0.18144000000000002,0.648,67.21,15.18,68.9029498643,135.04
2019-04-17 21:30:00,64.4548,14.83515,66.1400250874,0.6348,0.18515,0.66125,63.82,14.65,65.4798816431,135.22,64.4648,14.76515,66.1341068856,0.6348,0.18515,0.66125,63.83,14.58,65.4740047653,135.27,65.1148,1.7251500000000002,65.1376490331,0.6348,0.18515,0.66125,64.48,1.54,64.4983875767,135.24,66.2148,16.03515,68.1287441141,0.6348,0.18515,0.66125,65.58,15.85,67.4682065865,135.21
2019-04-17 22:00:00,60.44344,15.72767,62.4561369496,0.64344,0.18767,0.67025,59.8,15.54,61.7861764475,133.96,60.44344,15.63767,62.4335339546,0.64344,0.18767,0.67025,59.8,15.45,61.7636017408,133.96,61.06344,0.6676700000000001,61.0670900556,0.64344,0.18767,0.67025,60.42,0.48,60.4219066233,133.96,62.12344,16.92767,64.3884136244,0.64344,0.18767,0.67025,61.48,16.74,63.7182705352,133.96
2019-04-17 22:30:00,57.03216,16.63438,59.4085,0.63216,0.18438000000000002,0.6585000000000001,56.4,16.45,58.75,134.47,57.06216,16.554380000000002,59.4149610877,0.63216,0.18438000000000002,0.6585000000000001,56.43,16.37,58.7564617723,134.44,57.65216,0.59438,57.6552238765,0.63216,0.18438000000000002,0.6585000000000001,57.02,0.41000000000000003,57.0214740251,134.58,58.65216,17.86438,61.312412654,0.63216,0.18438000000000002,0.6585000000000001,58.02,17.68,60.653959475,134.19
2019-04-17 23:00:00,53.65496,17.56228,56.4560750619,0.6249600000000001,0.18228000000000003,0.651,53.03,17.38,55.8054235715,135.09,53.66496,17.48228,56.4407480975,0.6249600000000001,0.18228000000000003,0.651,53.04,17.3,55.7900672163,134.99,54.31496,1.40228,54.333058712,0.6249600000000001,0.18228000000000003,0.651,53.69,1.22,53.7038592654,135.13,55.19496,18.82228,58.3160512535,0.6249600000000001,0.18228000000000003,0.651,54.57,18.64,57.6657133833,134.77
2019-04-17 23:30:00,49.64288,18.79459,53.0815612804,0.63288,0.18459,0.65925,49.01,18.61,52.424347397,135.38,49.67288,18.72459,53.0848874743,0.63288,0.18459,0.65925,49.04,18.54,52.4275996017,135.28,50.30288,2.53459,50.3666941814,0.63288,0.18459,0.65925,49.67,2.35,49.7255608314,135.44,51.11288,20.08459,54.9173675385,0.63288,0.18459,0.65925,50.48,19.9,54.2608551352,135.13
2019-04-18 00:00:00,46.39712,19.65291,50.3877923287,0.62712,0.18291000000000002,0.6532500000000001,45.77,19.47,49.739057088,136.16,46.45712,19.59291,50.419699731,0.62712,0.18291000000000002,0.6532500000000001,45.83,19.41,49.7708448793,136.1,47.04712,3.24291,47.1587527991,0.62712,0.18291000000000002,0.6532500000000001,46.42,3.06,46.5207480593,136.16,47.81712,20.97291,52.2143650633,0.62712,0.18291000000000002,0.6532500000000001,47.19,20.79,51.5666578324,136.01
2019-04-18 00:30:00,44.11232,20.37151,48.5890439859,0.6223200000000001,0.18151,0.6482500000000001,43.49,20.19,47.9480573121,136.91,44.16232,20.31151,48.6093401134,0.6223200000000001,0.18151,0.6482500000000001,43.54,20.13,47.9682030099,136.89,44.78232,3.75151,44.9391812549,0.6223200000000001,0.18151,0.6482500000000001,44.16,3.5700000000000003,44.3040686619,137.07,45.51232,21.72151,50.4301028004,0.6223200000000001,0.18151,0.6482500000000001,44.89,21.54,49.7903976686,136.77
2019-04-18 01:00:00,43.15872,20.58046,47.8145422006,0.61872,0.18046,0.6445000000000001,42.54,20.4,47.1785078187,137.12,43.19872,20.52046,47.8248752037,0.61872,0.18046,0.6445000000000001,42.58,20.34,47.1886850845,137.12,43.82872,3.8604600000000002,43.9984073377,0.61872,0.18046,0.6445000000000001,43.21,3.68,43.3664213419,137.15,44.52872,21.93046,49.636196275,0.61872,0.18046,0.6445000000000001,43.91,21.75,49.0015367106,137.12
2019-04-18 01:30:00,43.7412,20.7141,48.3980011597,0.6312,0.1841,0.6575000000000001,43.11,20.53,47.7488533894,137.12,43.7712,20.6541,48.3994813634,0.6312,0.1841,0.6575000000000001,43.14,20.47,47.7501884813,137.12,44.4112,4.1041,44.6004296196,0.6312,0.1841,0.6575000000000001,43.78,3.92,43.9551453188,137.15,45.1112,22.0741,50.2223680868,0.6312,0.1841,0.6575000000000001,44.48,21.89,49.5746154801,137.12
2019-04-18 02:00:00,44.9632,20.5176,49.4232866572,0.6432,0.18760000000000002,0.67,44.32,20.33,48.7603455689,136.76,45.0032,20.4476,49.430682334,0.6432,0.18760000000000002,0.67,44.36,20.26,48.7675834956,136.63,45.6432,3.9576000000000002,45.8144551861,0.6432,0.18760000000000002,0.67,45.0,3.77,45.1576449785,137.15,46.3632,21.8576,51.2572042936,0.6432,0.18760000000000002,0.67,45.72,21.67,50.5955264821,136.09
2019-04-18 02:30:00,44.79824,20.73907,49.365892391,0.64824,0.18907000000000002,0.67525,44.15,20.55,48.6983059254,137.12,44.81824,20.66907,49.35468662,0.64824,0.18907000000000002,0.67525,44.17,20.48,48.6869520508,137.12,45.47824,4.11907,45.6643958808,0.64824,0.18907000000000002,0.67525,44.83,3.93,45.0019310697,137.15,46.18824,22.08907,51.1984426302,0.64824,0.18907000000000002,0.67525,45.54,21.9,50.532183804,137.12
2019-04-18 03:00:00,44.06656,20.79858,48.7282529981,0.64656,0.18858000000000003,0.6735,43.42,20.61,48.0631719719,137.12,44.07656,20.72858,48.7074652415,0.64656,0.18858000000000003,0.6735,43.43,20.54,48.0422366257,137.12,44.77656,4.10858,44.9646611802,0.64656,0.18858000000000003,0.6735,44.13,3.92,44.3037616913,137.15,45.43656,22.14858,50.5474092378,0.64656,0.18858000000000003,0.6735,44.79,21.96,49.8837217938,137.12
2019-04-18 03:30:00,43.19824,21.35907,48.1902252574,0.64824,0.18907000000000002,0.67525,42.55,21.17,47.5254815862,137.88,43.20824,21.27907,48.1637916278,0.64824,0.18907000000000002,0.67525,42.56,21.09,47.4988599863,137.8,43.91824,4.54907,44.1532087459,0.64824,0.18907000000000002,0.67525,43.27,4.36,43.4891078317,137.86,44.55824,22.72907,50.0204695596,0.64824,0.18907000000000002,0.67525,43.91,22.54,49.3572659291,137.6
2019-04-18 04:00:00,42.57608,21.23844,47.579343436,0.6460800000000001,0.18844000000000002,0.673,41.93,21.05,46.9172399018,138.17,42.57608,21.17844,47.5525909809,0.6460800000000001,0.18844000000000002,0.673,41.93,20.99,46.8903508198,138.15,43.31608,4.39844,43.5388224577,0.6460800000000001,0.18844000000000002,0.673,42.67,4.21,42.8771850755,138.15,43.91608,22.61844,49.3985415837,0.6460800000000001,0.18844000000000002,0.673,43.27,22.43,48.738052895,137.77
2019-04-18 04:30:00,42.74344,21.22767,47.7243715167,0.64344,0.18767,0.67025,42.1,21.04,47.0647596403,138.17,42.72344,21.13767,47.6664810791,0.64344,0.18767,0.67025,42.08,20.95,47.0066899494,138.07,43.46344,4.37767,43.6833447811,0.64344,0.18767,0.67025,42.82,4.19,43.0245104563,138.15,44.07344,22.59767,49.5290097101,0.64344,0.18767,0.67025,43.43,22.41,48.8709832109,137.91
2019-04-18 05:00:00,42.83152,21.20711,47.7941483873,0.6415200000000001,0.18711000000000003,0.66825,42.19,21.02,47.1363606996,138.08,42.82152,21.13711,47.7541620622,0.6415200000000001,0.18711000000000003,0.66825,42.18,20.95,47.0962302101,137.96,43.57152,4.38711,43.7918267404,0.6415200000000001,0.18711000000000003,0.66825,42.93,4.2,43.1349614582,138.15,44.18152,22.57711,49.6158503451,0.6415200000000001,0.18711000000000003,0.66825,43.54,22.39,48.9596129478,137.67
2019-04-18 05:30:00,44.10392,20.94781,48.8258794407,0.64392,0.18781,0.6707500000000001,43.46,20.76,48.163774769,137.2,44.13392,20.88781,48.8272823446,0.64392,0.18781,0.6707500000000001,43.49,20.7,48.1650298453,137.19,44.79392,4.21781,44.9920569675,0.64392,0.18781,0.6707500000000001,44.15,4.03,44.3335471173,137.21,45.48392,22.31781,50.6643032298,0.64392,0.18781,0.6707500000000001,44.84,22.13,50.0036248686,137.12
2019-04-18 06:00:00,45.95112,20.70991,50.4024384476,0.65112,0.18991000000000002,0.67825,45.3,20.52,49.7308797429,137.47,45.98112,20.63991,50.4010841278,0.65112,0.18991000000000002,0.67825,45.33,20.45,49.7293816571,137.42,46.64112,3.96991,46.8097667187,0.65112,0.18991000000000002,0.67825,45.99,3.7800000000000002,46.1450809946,137.5,47.37112,22.06991,52.2599649585,0.65112,0.18991000000000002,0.67825,46.72,21.88,51.5896578783,137.3
2019-04-18 06:30:00,49.52712,19.05166,53.0650672689,0.65712,0.19166000000000002,0.6845,48.87,18.86,52.3829791058,136.25,49.52712,18.98166,53.0399757904,0.65712,0.19166000000000002,0.6845,48.87,18.79,52.3578169904,136.23,50.22712,2.59166,50.29393885,0.65712,0.19166000000000002,0.6845,49.57,2.4,49.6280656484,136.24,51.00712,20.34166,54.9136542424,0.65712,0.19166000000000002,0.6845,50.35,20.15,54.2323243094,136.2
2019-04-18 07:00:00,53.76024,17.12132,56.4207674833,0.6902400000000001,0.20132000000000003,0.719,53.07,16.92,55.7019864996,135.73,53.75024,17.04132,56.3870099172,0.6902400000000001,0.20132000000000003,0.719,53.06,16.84,55.6682063659,135.7,54.43024,0.7713200000000001,54.4357048361,0.6902400000000001,0.20132000000000003,0.719,53.74,0.5700000000000001,53.743022803,135.75,55.32024,18.37132,58.2909457137,0.6902400000000001,0.20132000000000003,0.719,54.63,18.17,57.572439587,135.59
2019-04-18 07:30:00,59.01872,14.93296,60.8785890507,0.7987200000000001,0.23296000000000003,0.8320000000000001,58.22,14.7,60.0471348192,135.08,58.95872,14.84296,60.7983891695,0.7987200000000001,0.23296000000000003,0.8320000000000001,58.16,14.61,59.9669717428,135.08,59.73872,1.73296,59.7638504248,0.7987200000000001,0.23296000000000003,0.8320000000000001,58.94,1.5,58.9590841177,135.08,60.66872,16.12296,62.7745444077,0.7987200000000001,0.23296000000000003,0.8320000000000001,59.87,15.89,61.9427881194,134.99
2019-04-18 08:00:00,62.88608,13.67844,64.3564975632,0.8860800000000001,0.25844,0.923,62.0,13.42,63.4357659369,135.08,62.81608,13.558440000000001,64.2626734722,0.8860800000000001,0.25844,0.923,61.93,13.3,63.3420468567,135.08,63.62608,3.03844,63.6985884757,0.8860800000000001,0.25844,0.923,62.74,2.7800000000000002,62.8015604902,135.08,64.58608,14.81844,66.2642278594,0.8860800000000001,0.25844,0.923,63.7,14.56,65.3428159785,134.99
2019-04-18 08:30:00,66.1584,11.83745,67.2090701696,1.0884,0.31745,1.13375,65.07,11.52,66.0818832964,134.1,66.0484,11.72745,67.081474537,1.0884,0.31745,1.13375,64.96,11.41,65.9544517072,134.1,66.8884,4.78745,67.0595088862,1.0884,0.31745,1.13375,65.8,4.47,65.9516557791,134.14,67.8984,12.93745,69.1199705951,1.0884,0.31745,1.13375,66.81,12.62,67.9914737302,134.08
2019-04-18 09:00:00,67.12992,11.48331,68.1050113264,1.51992,0.44331000000000004,1.58325,65.61,11.04,66.5323507776,133.96,67.01992,11.37331,67.9780983638,1.51992,0.44331000000000004,1.58325,65.5,10.93,66.4056842446,133.96,67.89992,5.33331,68.1090546959,1.51992,0.44331000000000004,1.58325,66.38,4.89,66.5598715443,133.96,68.87992,12.58331,70.0198762478,1.51992,0.44331000000000004,1.58325,67.36,12.14,68.4452277372,133.96
2019-04-18 09:30:00,67.41472,11.06846,68.317313175,1.91472,0.5584600000000001,1.9945,65.5,10.51,66.3378481713,133.96,67.26472,10.95846,68.1515253113,1.91472,0.5584600000000001,1.9945,65.35,10.4,66.1723696115,133.96,68.17472,5.91846,68.4311377653,1.91472,0.5584600000000001,1.9945,66.26,5.36,66.4764409396,133.96,69.13472,12.13846,70.1922482946,1.91472,0.5584600000000001,1.9945,67.22,11.58,68.2101517371,133.96
2019-04-18 10:00:00,66.8264,11.3402,67.7817665232,2.3664,0.6902,2.465,64.46,10.65,65.3338664094,133.96,66.6764,11.2302,67.6155286084,2.3664,0.6902,2.465,64.31,10.54,65.1679959796,133.96,67.6164,5.9102,67.8742072735,2.3664,0.6902,2.465,65.25,5.22,65.4584669848,133.96,68.5364,12.4202,69.6527062863,2.3664,0.6902,2.465,66.17,11.73,67.2016502774,133.96
2019-04-18 10:30:00,65.95424,11.70207,66.9843281392,3.02424,0.88207,3.15025,62.93,10.82,63.8534047644,133.96,65.78424,11.58207,66.7960371419,3.02424,0.88207,3.15025,62.76,10.7,63.665591963,133.96,66.76424,5.93207,67.0272571217,3.02424,0.88207,3.15025,63.74,5.05,63.9397380351,133.96,67.60424,12.782070000000001,68.8019954613,3.02424,0.88207,3.15025,64.58,11.9,65.6672399298,133.96
2019-04-18 11:00:00,65.20856,11.65458,66.2418714428,3.47856,1.01458,3.6235,61.73,10.64,62.6402626112,134.85,65.01856,11.55458,66.037273289,3.47856,1.01458,3.6235,61.54,10.54,62.4360729066,134.85,66.04856,6.46458,66.3641700969,3.47856,1.01458,3.6235,62.57,5.45,62.8069056713,134.85,66.84856,12.74458,68.0525847669,3.47856,1.01458,3.6235,63.37,11.73,64.4464878795,134.85
2019-04-18 11:30:00,64.83216,11.48938,65.8423482498,3.39216,0.98938,3.5335,61.44,10.5,62.3307596617,135.01,64.66216,11.39938,65.6592780972,3.39216,0.98938,3.5335,61.27,10.41,62.1480570895,135.01,65.66216,6.60938,65.9939630561,3.39216,0.98938,3.5335,62.27,5.62,62.5230941333,135.01,66.47216,12.58938,67.6538287449,3.39216,0.98938,3.5335,63.08,11.6,64.1377143341,135.01
2019-04-18 12:00:00,64.87096,11.52653,65.8870423161,3.21096,0.9365300000000001,3.34475,61.66,10.59,62.5627980512,135.1,64.70096,11.45653,65.7074295994,3.21096,0.9365300000000001,3.34475,61.49,10.52,62.383415264,135.01,65.71096,6.52653,66.0342779014,3.21096,0.9365300000000001,3.34475,62.5,5.59,62.7494868505,135.22,66.52096,12.63653,67.7105605483,3.21096,0.9365300000000001,3.34475,63.31,11.7,64.3820324314,135.01
2019-04-18 12:30:00,64.63384,11.64362,65.6742503562,3.30384,0.96362,3.4415,61.33,10.68,62.2529621785,135.43,64.45384,11.55362,65.4811700098,3.30384,0.96362,3.4415,61.15,10.59,62.060217531,135.33,65.46384,6.49362,65.7851157045,3.30384,0.96362,3.4415,62.16,5.53,62.4055005588,135.57,66.26384,12.75362,67.4800067772,3.30384,0.96362,3.4415,62.96,11.79,64.0543964143,135.09
2019-04-18 13:00:00,63.75248,12.31864,64.9317148826,3.49248,1.01864,3.638,60.26,11.3,61.310338443,136.07,63.58248,12.22864,64.7477520784,3.49248,1.01864,3.638,60.09,11.21,61.1266897517,136.07,64.61248,6.05864,64.8959142813,3.49248,1.01864,3.638,61.12,5.04,61.3274489931,136.07,65.37248,13.42864,66.7374670901,3.49248,1.01864,3.638,61.88,12.41,63.1121422549,136.07
2019-04-18 13:30:00,63.07616,12.75513,64.3528966066,3.44616,1.00513,3.58975,59.63,11.75,60.7766353133,135.25,62.89616,12.64513,64.1547056377,3.44616,1.00513,3.58975,59.45,11.64,60.5788090012,135.25,63.92616,5.36513,64.1509045319,3.44616,1.00513,3.58975,60.48,4.36,60.63695243,135.25,64.67616,13.89513,66.151948649,3.44616,1.00513,3.58975,61.23,12.89,62.5720784376,134.99
2019-04-18 14:00:00,62.7868,12.5749,64.0336658661,3.6168,1.0549,3.7675,59.17,11.52,60.2810028118,134.59,62.6168,12.4549,63.8434661986,3.6168,1.0549,3.7675,59.0,11.4,60.0912639241,134.58,63.6368,5.5149,63.875319461,3.6168,1.0549,3.7675,60.02,4.46,60.1854799765,134.6,64.3768,13.6849,65.8152631709,3.6168,1.0549,3.7675,60.76,12.63,62.0587987315,134.28
2019-04-18 14:30:00,61.85368,12.30524,63.065812141,3.34368,0.9752400000000001,3.483,58.51,11.33,59.5968875026,133.97,61.70368,12.20524,62.8992210524,3.34368,0.9752400000000001,3.483,58.36,11.23,59.4306528653,133.96,62.65368,5.61524,62.9048053633,3.34368,0.9752400000000001,3.483,59.31,4.64,59.4912237225,134.0,63.44368,13.41524,64.8465048881,3.34368,0.9752400000000001,3.483,60.1,12.44,61.3739651644,133.96
2019-04-18 15:00:00,61.09592,12.42756,62.3470583765,3.14592,0.91756,3.277,57.95,11.51,59.0819989506,134.35,60.96592,12.31756,62.1977948628,3.14592,0.91756,3.277,57.82,11.4,58.9331180237,134.17,61.89592,5.39756,62.130818171,3.14592,0.91756,3.277,58.75,4.48,58.9205643218,134.37,62.67592,13.53756,64.1212638569,3.14592,0.91756,3.277,59.53,12.62,60.852981028,133.96
2019-04-18 15:30:00,60.7816,12.8163,62.1181168762,3.1416,0.9163,3.2725,57.64,11.9,58.8555825729,134.46,60.6816,12.7263,62.0017361874,3.1416,0.9163,3.2725,57.54,11.81,58.7394901238,134.28,61.5516,4.9563,61.750824871,3.1416,0.9163,3.2725,58.41,4.04,58.5495491016,134.49,62.3716,13.9563,63.9139640161,3.1416,0.9163,3.2725,59.23,13.04,60.6484501039,134.1
2019-04-18 16:00:00,61.6476,12.56805,62.9156774307,2.6676,0.77805,2.77875,58.98,11.79,60.1468577733,133.96,61.5576,12.47805,62.8095522159,2.6676,0.77805,2.77875,58.89,11.7,60.0410034893,133.96,62.3876,4.87805,62.5780153533,2.6676,0.77805,2.77875,59.72,4.1,59.8605746715,133.96,63.2776,13.67805,64.7390431931,2.6676,0.77805,2.77875,60.61,12.9,61.9675891091,133.96
2019-04-18 16:30:00,62.94936,12.62023,64.2019635966,1.74936,0.5102300000000001,1.82225,61.2,12.11,62.3866339852,134.1,62.86936,12.54023,64.1078294381,1.74936,0.5102300000000001,1.82225,61.12,12.03,62.2926584759,134.1,63.68936,4.36023,63.8384381299,1.74936,0.5102300000000001,1.82225,61.94,3.85,62.0595367369,134.11,64.63936,13.77023,66.0898335258,1.74936,0.5102300000000001,1.82225,62.89,13.26,64.2726979362,134.09
2019-04-18 17:00:00,63.8092,12.9656,65.113138367,1.6992,0.49560000000000004,1.77,62.11,12.47,63.3494514578,135.01,63.7192,12.8756,65.0070574938,1.6992,0.49560000000000004,1.77,62.02,12.38,63.243535638,135.01,64.5492,4.1256,64.6809075075,1.6992,0.49560000000000004,1.77,62.85,3.63,62.9547408858,135.01,65.4992,14.1056,67.0008444126,1.6992,0.49560000000000004,1.77,63.8,13.61,65.2355125679,135.01
2019-04-18 17:30:00,64.84832,13.29451,66.197043763,1.5583200000000001,0.45451,1.62325,63.29,12.84,64.5793287361,133.9,64.75832,13.21451,66.0928383697,1.5583200000000001,0.45451,1.62325,63.2,12.76,64.4752479639,133.87,65.57832,3.50451,65.6718938692,1.5583200000000001,0.45451,1.62325,64.02,3.05,64.0926118987,133.94,66.56832,14.43451,68.1153162406,1.5583200000000001,0.45451,1.62325,65.01,13.98,66.4961690626,133.73
2019-04-18 18:00:00,65.08144,13.59292,66.4857977812,1.38144,0.40292000000000006,1.439,63.7,13.19,65.0512574821,133.9,65.01144,13.52292,66.402987103,1.38144,0.40292000000000006,1.439,63.63,13.12,64.9685408486,133.96,65.80144,3.13292,65.8759796421,1.38144,0.40292000000000006,1.439,64.42,2.73,64.4778202175,133.94,66.81144,14.74292,68.4187270051,1.38144,0.40292000000000006,1.439,65.43,14.34,66.9829866459,133.96
2019-04-18 18:30:00,64.98264,14.05077,66.4843413065,1.20264,0.35077,1.25275,63.78,13.7,65.2347943969,133.9,64.93264,13.97077,66.4185979358,1.20264,0.35077,1.25275,63.73,13.62,65.1691437722,133.96,65.66264,2.59077,65.713730536,1.20264,0.35077,1.25275,64.46,2.24,64.4989085179,133.94,66.73264,15.21077,68.4442310598,1.20264,0.35077,1.25275,65.53,14.86,67.1937534299,133.96
2019-04-18 19:00:00,64.74192,14.20056,66.2810086646,0.9619200000000001,0.28056000000000003,1.002,63.78,13.92,65.281351089,134.11,64.71192,14.14056,66.2388709686,0.9619200000000001,0.28056000000000003,1.002,63.75,13.86,65.239268083,134.11,65.40192,2.29056,65.4420186486,0.9619200000000001,0.28056000000000003,1.002,64.44,2.01,64.4713401443,134.11,66.49192,15.38056,68.2476157181,0.9619200000000001,0.28056000000000003,1.002,65.53,15.1,67.247237118,134.07
2019-04-18 19:30:00,64.06688,14.63659,65.7175386009,0.77688,0.22659,0.80925,63.29,14.41,64.9097234627,134.11,64.04688,14.56659,65.6824815454,0.77688,0.22659,0.80925,63.27,14.34,64.8747138722,134.02,64.72688,1.7965900000000001,64.7518087019,0.77688,0.22659,0.80925,63.95,1.57,63.9692691845,134.11,65.80688,15.81659,67.6809424769,0.77688,0.22659,0.80925,65.03,15.59,66.8726326684,133.96
2019-04-18 20:00:00,64.37592,14.44131,65.9758327751,0.6559200000000001,0.19131,0.68325,63.72,14.25,65.2939576071,133.96,64.35592,14.36131,65.938847912,0.6559200000000001,0.19131,0.68325,63.7,14.17,65.2570218444,134.02,64.99592,1.80131,65.0208761427,0.6559200000000001,0.19131,0.68325,64.34,1.6099999999999999,64.3601406151,133.96,66.12592,15.60131,67.9414319069,0.6559200000000001,0.19131,0.68325,65.47,15.41,67.2591183409,133.96
2019-04-18 20:30:00,65.42968,14.68074,67.0564475039,0.61968,0.18074,0.6455000000000001,64.81,14.5,66.4122436001,133.78,65.43968,14.74074,67.0793644443,0.61968,0.18074,0.6455000000000001,64.82,14.56,66.4351262511,133.74,66.07968,2.22074,66.1169856773,0.61968,0.18074,0.6455000000000001,65.46,2.04,65.4917796368,133.78,67.01968,12.46074,68.1682297603,0.61968,0.18074,0.6455000000000001,66.4,12.28,67.5259831472,133.58
2019-04-18 21:00:00,65.82128,17.85829,68.2008755264,0.61128,0.17829,0.63675,65.21,17.68,67.5642398018,135.01,65.84128,17.78829,68.2018871672,0.61128,0.17829,0.63675,65.23,17.61,67.5652647445,135.01,66.48128,2.74829,66.5380619523,0.61128,0.17829,0.63675,65.87,2.5700000000000003,65.9201168081,135.01,66.66128,2.74829,66.7179087589,0.61128,0.17829,0.63675,66.05,2.5700000000000003,66.0999803328,134.85
2019-04-18 21:30:00,63.06184,18.89137,65.8306883198,0.6218400000000001,0.18137,0.64775,62.44,18.71,65.1829555942,135.01,63.06184,18.81137,65.807775418,0.6218400000000001,0.18137,0.64775,62.44,18.63,65.1600375997,135.01,63.73184,3.73137,63.8409786255,0.6218400000000001,0.18137,0.64775,63.11,3.55,63.2097666504,135.01,63.89184,3.73137,64.0007057825,0.6218400000000001,0.18137,0.64775,63.27,3.55,63.3695147528,135.01
2019-04-18 22:00:00,60.30472,20.11221,63.5701206965,0.62472,0.18221,0.65075,59.68,19.93,62.9198482198,136.2,60.29472,20.03221,63.5353657215,0.62472,0.18221,0.65075,59.67,19.85,62.8850649996,136.05,61.01472,4.76221,61.2002835023,0.62472,0.18221,0.65075,60.39,4.58,60.5634254315,136.23,61.13472,4.76221,61.3199203649,0.62472,0.18221,0.65075,60.51,4.58,60.683082486,135.73
2019-04-18 22:30:00,57.28776,21.40018,61.1543551176,0.6177600000000001,0.18018,0.6435000000000001,56.67,21.22,60.5126209976,136.76,57.24776,21.32018,61.0889196193,0.6177600000000001,0.18018,0.6435000000000001,56.63,21.14,60.4471380629,136.72,57.99776,5.88018,58.2950828274,0.6177600000000001,0.18018,0.6435000000000001,57.38,5.7,57.6624175699,136.86,58.08776,5.88018,58.3846245055,0.6177600000000001,0.18018,0.6435000000000001,57.47,5.7,57.7519774553,136.63
2019-04-18 23:00:00,53.60544,22.57242,58.1640554144,0.62544,0.18242000000000003,0.6515000000000001,52.98,22.39,57.5168888241,137.79,53.60544,22.49242,58.1330556143,0.62544,0.18242000000000003,0.6515000000000001,52.98,22.31,57.4857938973,137.73,54.33544,6.84242,54.7645756986,0.62544,0.18242000000000003,0.6515000000000001,53.71,6.66,54.1213423706,137.77,54.42544,6.84242,54.8538716104,0.62544,0.18242000000000003,0.6515000000000001,53.8,6.66,54.2106594684,137.59
2019-04-18 23:30:00,49.76104,21.69697,54.2855377524,0.64104,0.18697000000000003,0.6677500000000001,49.12,21.51,53.6232645407,137.18,49.80104,21.47697,54.2347105225,0.64104,0.18697000000000003,0.6677500000000001,49.16,21.29,53.5720981482,137.17,50.48104,5.71697,50.8037316096,0.64104,0.18697000000000003,0.6677500000000001,49.84,5.53,50.1458522712,137.18,50.91104,14.08697,52.8240164855,0.64104,0.18697000000000003,0.6677500000000001,50.27,13.9,52.156331351,137.16
2019-04-19 00:00:00,47.12776,20.05893,51.2190046307,0.64776,0.18893000000000001,0.6747500000000001,46.48,19.87,50.5490583493,136.85,47.12776,19.96893,51.1838248665,0.64776,0.18893000000000001,0.6747500000000001,46.48,19.78,50.5137486235,136.85,47.85776,3.46893,47.9833165544,0.64776,0.18893000000000001,0.6747500000000001,47.21,3.2800000000000002,47.3238047921,136.85,48.54776,21.38893,53.0506487007,0.64776,0.18893000000000001,0.6747500000000001,47.9,21.2,52.3817716386,136.77
2019-04-19 00:30:00,45.08416,20.45788,49.5086491131,0.6441600000000001,0.18788000000000002,0.671,44.44,20.27,48.8445135097,137.15,45.04416,20.35788,49.4309581963,0.6441600000000001,0.18788000000000002,0.671,44.4,20.17,48.7666781727,137.12,45.84416,3.7478800000000003,45.9971043719,0.6441600000000001,0.18788000000000002,0.671,45.2,3.56,45.3399779444,137.17,46.44416,21.79788,51.3050442998,0.6441600000000001,0.18788000000000002,0.671,45.8,21.61,50.6421968323,137.12
2019-04-19 01:00:00,43.77752,20.70886,48.4285880431,0.6475200000000001,0.18886000000000003,0.6745,43.13,20.52,47.7626140407,137.46,43.74752,20.62886,48.3672965034,0.6475200000000001,0.18886000000000003,0.6745,43.1,20.44,47.7011907608,137.44,44.54752,3.9688600000000003,44.7239688294,0.6475200000000001,0.18886000000000003,0.6745,43.9,3.7800000000000002,44.0624375177,137.45,45.12752,22.06886,50.23472547,0.6475200000000001,0.18886000000000003,0.6745,44.48,21.88,49.5702007258,137.32
2019-04-19 01:30:00,43.67904,21.02222,48.4746559457,0.6590400000000001,0.19222,0.6865,43.02,20.83,47.7975867592,137.63,43.65904,20.91222,48.4090148531,0.6590400000000001,0.19222,0.6865,43.0,20.72,47.731733679,137.63,44.43904,4.28222,44.644884189,0.6590400000000001,0.19222,0.6865,43.78,4.09,43.9706322447,137.63,45.02904,22.36222,50.2760711139,0.6590400000000001,0.19222,0.6865,44.37,22.17,49.6004616914,137.61
2019-04-19 02:00:00,44.61,20.6925,49.1755188712,0.66,0.1925,0.6875,43.95,20.5,48.4959018887,137.12,44.59,20.6025,49.1195593043,0.66,0.1925,0.6875,43.93,20.41,48.4397873653,137.12,45.36,4.0725,45.5424511445,0.66,0.1925,0.6875,44.7,3.88,44.8680777391,137.12,45.98,22.0425,50.9905109432,0.66,0.1925,0.6875,45.32,21.85,50.3122738504,137.12
2019-04-19 02:30:00,43.99448,20.94089,48.7240715095,0.6544800000000001,0.19089,0.6817500000000001,43.34,20.75,48.0512028986,137.12,43.97448,20.84089,48.663102935,0.6544800000000001,0.19089,0.6817500000000001,43.32,20.65,47.9900500104,137.12,44.74448,4.30089,44.9507079506,0.6544800000000001,0.19089,0.6817500000000001,44.09,4.11,44.2811494882,137.12,45.34448,22.28089,50.5228653746,0.6544800000000001,0.19089,0.6817500000000001,44.69,22.09,49.8514212435,137.12
2019-04-19 03:00:00,43.2008,21.3269,48.1782708724,0.6408,0.1869,0.6675,42.56,21.14,47.521081637500004,137.35,43.1808,21.2269,48.1161383763,0.6408,0.1869,0.6675,42.54,21.04,47.4587526174,137.12,43.9508,4.6169,44.1926304518,0.6408,0.1869,0.6675,43.31,4.43,43.535973631,137.35,44.5408,22.6969,49.9903204056,0.6408,0.1869,0.6675,43.9,22.51,49.3346744187,137.12
2019-04-19 03:30:00,42.2996,21.54655,47.4711488913,0.6396000000000001,0.18655000000000002,0.66625,41.66,21.36,46.8167192358,137.12,42.2796,21.45655,47.4125311923,0.6396000000000001,0.18655000000000002,0.66625,41.64,21.27,46.7579137687,137.12,43.0396,4.80655,43.3071598129,0.6396000000000001,0.18655000000000002,0.66625,42.4,4.62,42.6509601299,137.12,43.6296,22.91655,49.2819465937,0.6396000000000001,0.18655000000000002,0.66625,42.99,22.73,48.6291373561,137.12
2019-04-19 04:00:00,41.47768,21.73599,46.8278891203,0.63768,0.18599000000000002,0.66425,40.84,21.55,46.176921725,137.94,41.46768,21.64599,46.777316807,0.63768,0.18599000000000002,0.66425,40.83,21.46,46.1261368424,137.89,42.22768,4.9259900000000005,42.5140251642,0.63768,0.18599000000000002,0.66425,41.59,4.74,41.8592367346,137.94,42.78768,23.11599,48.6326490484,0.63768,0.18599000000000002,0.66425,42.15,22.93,47.9834075489,137.71
2019-04-19 04:30:00,41.55408,21.62494,46.8442055611,0.6340800000000001,0.18494000000000002,0.6605000000000001,40.92,21.44,46.1965366667,138.17,41.55408,21.52494,46.7981261019,0.6340800000000001,0.18494000000000002,0.6605000000000001,40.92,21.34,46.1502112671,138.17,42.31408,4.78494,42.583764712,0.6340800000000001,0.18494000000000002,0.6605000000000001,41.68,4.6,41.9330704814,138.17,42.87408,22.99494,48.6513514864,0.6340800000000001,0.18494000000000002,0.6605000000000001,42.24,22.81,48.0053507434,138.08
2019-04-19 05:00:00,41.41904,21.73347,46.7747858655,0.62904,0.18347000000000002,0.65525,40.79,21.55,46.1327064023,138.17,41.41904,21.64347,46.7330361539,0.62904,0.18347000000000002,0.65525,40.79,21.46,46.090733342,138.17,42.16904,4.82347,42.444007791,0.62904,0.18347000000000002,0.65525,41.54,4.64,41.7983396799,138.17,42.73904,23.11347,48.5886615947,0.62904,0.18347000000000002,0.65525,42.11,22.93,47.9482742129,138.17
2019-04-19 05:30:00,42.35976,21.62368,47.5597813704,0.6297600000000001,0.18368,0.656,41.73,21.44,46.9155251489,138.17,42.51976,21.63368,47.7068768712,0.6297600000000001,0.18368,0.656,41.89,21.45,47.0624542496,138.17,43.10976,4.71368,43.3666944371,0.6297600000000001,0.18368,0.656,42.48,4.53,42.7208532218,138.17,43.67976,23.00368,49.3668991046,0.6297600000000001,0.18368,0.656,43.05,22.82,48.7242742378,138.17
