Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-19 06:00:00,42.58496,20.26228,47.1597159555,0.6249600000000001,0.18228000000000003,0.651,41.96,20.08,46.5171796222,137.3,42.58496,20.00228,47.0485921511,0.6249600000000001,0.18228000000000003,0.651,41.96,19.82,46.4055384626,137.3,43.56496,10.80228,44.8842399178,0.6249600000000001,0.18228000000000003,0.651,42.94,10.62,44.2337879906,137.3,43.93496,21.26228,48.8094792125,0.6249600000000001,0.18228000000000003,0.651,43.31,21.08,48.1676499323,137.29
2019-04-19 06:30:00,44.3392,16.6706,47.3695425458,0.6192000000000001,0.1806,0.645,43.72,16.49,46.7264218617,135.2,44.3292,16.5806,47.32857772,0.6192000000000001,0.1806,0.645,43.71,16.4,46.6853735125,135.19,45.6292,17.8506,48.9966102195,0.6192000000000001,0.1806,0.645,45.01,17.67,48.3542035401,135.2,45.6992,17.8706,49.0690862458,0.6192000000000001,0.1806,0.645,45.08,17.69,48.4266713702,135.11
2019-04-19 07:00:00,46.55272,15.75621,49.1468604589,0.6727200000000001,0.19621000000000002,0.7007500000000001,45.88,15.56,48.4467542772,134.12,46.55272,15.65621,49.1148923542,0.6727200000000001,0.19621000000000002,0.7007500000000001,45.88,15.46,48.4147291638,134.11,47.89272,16.90621,50.7890988851,0.6727200000000001,0.19621000000000002,0.7007500000000001,47.22,16.71,50.0894449959,134.2,47.96272,16.92621,50.861764566,0.6727200000000001,0.19621000000000002,0.7007500000000001,47.29,16.73,50.1621072125,134.01
2019-04-19 07:30:00,50.32536,14.629480000000001,52.4086208958,0.8553600000000001,0.24948,0.891,49.47,14.38,51.5176212572,134.12,50.29536,14.54948,52.3575267349,0.8553600000000001,0.24948,0.891,49.44,14.3,51.466528929,134.11,51.73536,15.75948,54.0824249105,0.8553600000000001,0.24948,0.891,50.88,15.51,53.1914889809,134.11,51.78536,15.77948,54.1360831553,0.8553600000000001,0.24948,0.891,50.93,15.53,53.2451481358,134.01
2019-04-19 08:00:00,53.25736,15.73298,55.5326305324,1.3473600000000001,0.39298000000000005,1.4035,51.91,15.34,54.1291391027,134.4,53.23736,15.79298,55.5304845742,1.3473600000000001,0.39298000000000005,1.4035,51.89,15.4,54.1269997321,134.29,54.33736,7.96298,54.9177361355,1.3473600000000001,0.39298000000000005,1.4035,52.99,7.57,53.5279833358,134.48,54.78736,17.23298,57.4337045249,1.3473600000000001,0.39298000000000005,1.4035,53.44,16.84,56.0305202546,134.01
2019-04-19 08:30:00,56.37496,17.17478,58.9330907305,1.76496,0.51478,1.8385,54.61,16.66,57.0947256758,135.01,56.33496,17.08478,58.8686455242,1.76496,0.51478,1.8385,54.57,16.57,57.0302533749,135.01,57.13496,0.9447800000000001,57.1427708766,1.76496,0.51478,1.8385,55.37,0.43,55.3716696515,135.01,57.94496,18.40478,60.7976505817,1.76496,0.51478,1.8385,56.18,17.89,58.9596853791,135.01
2019-04-19 09:00:00,57.53112,16.81366,59.9377087571,2.24112,0.65366,2.3345000000000002,55.29,16.16,57.603209112,135.01,57.47112,16.71366,59.8521182971,2.24112,0.65366,2.3345000000000002,55.23,16.06,57.5176190397,134.86,58.29112,0.9536600000000001,58.2989205582,2.24112,0.65366,2.3345000000000002,56.05,0.30000000000000004,56.0508028488,135.01,59.10112,18.02366,61.7883055687,2.24112,0.65366,2.3345000000000002,56.86,17.37,59.4539864097,134.67
2019-04-19 09:30:00,58.6868,16.21865,60.8866578329,2.8068,0.8186500000000001,2.92375,55.88,15.4,57.9632159218,135.01,58.6168,16.11865,60.7925992211,2.8068,0.8186500000000001,2.92375,55.81,15.3,57.8692154777,135.04,59.4668,1.66865,59.4902067156,2.8068,0.8186500000000001,2.92375,56.66,0.85,56.6663753914,135.1,60.2568,17.42865,62.7267071275,2.8068,0.8186500000000001,2.92375,57.45,16.61,59.8029648094,135.01
2019-04-19 10:00:00,58.94,15.85625,61.0355983346,3.21,0.93625,3.34375,55.73,14.92,57.6926277786,135.01,58.84,15.73625,60.9079236558,3.21,0.93625,3.34375,55.63,14.8,57.5650666637,135.04,59.75,2.23625,59.791833172,3.21,0.93625,3.34375,56.54,1.3,56.5549431969,135.1,60.51,17.03625,62.8625000621,3.21,0.93625,3.34375,57.3,16.1,59.5189045598,135.01
2019-04-19 10:30:00,58.47848,15.85789,60.5904720097,3.5584800000000003,1.03789,3.70675,54.92,14.82,56.8844337231,135.01,58.33848,15.74789,60.4266024873,3.5584800000000003,1.03789,3.70675,54.78,14.71,56.720653205,135.04,59.30848,2.33789,59.3545409346,3.5584800000000003,1.03789,3.70675,55.75,1.3,55.7651548908,135.01,60.00848,17.03789,62.3803444008,3.5584800000000003,1.03789,3.70675,56.45,16.0,58.6736951282,135.01
2019-04-19 11:00:00,58.16184,15.64262,60.2286575697,3.9518400000000002,1.15262,4.1165,54.21,14.49,56.1131374992,135.01,58.02184,15.53262,60.0649332061,3.9518400000000002,1.15262,4.1165,54.07,14.38,55.9495245735,135.04,58.98184,2.7526200000000003,59.0460359944,3.9518400000000002,1.15262,4.1165,55.03,1.6,55.0532551263,135.01,59.67184,16.82262,61.9978147409,3.9518400000000002,1.15262,4.1165,55.72,15.67,57.8814935882,135.01
2019-04-19 11:30:00,57.62312,15.75341,59.7377090719,4.26312,1.24341,4.44075,53.36,14.51,55.2976464237,135.01,57.48312,15.62341,59.5684482336,4.26312,1.24341,4.44075,53.22,14.38,55.1285116795,135.04,58.46312,2.8534100000000002,58.5327117838,4.26312,1.24341,4.44075,54.2,1.6099999999999999,54.223907089,135.01,59.11312,16.91341,61.485155883,4.26312,1.24341,4.44075,54.85,15.67,57.0444686188,135.01
2019-04-19 12:00:00,56.62496,15.96478,58.8324765368,4.40496,1.28478,4.5885,52.22,14.68,54.2441775677,135.01,56.45496,15.84478,58.6363331208,4.40496,1.28478,4.5885,52.05,14.56,54.0480906231,135.04,57.47496,2.68478,57.5376317783,4.40496,1.28478,4.5885,53.07,1.4,53.0884629651,135.01,58.07496,17.13478,60.549993102,4.40496,1.28478,4.5885,53.67,15.85,55.9615171345,135.01
2019-04-19 12:30:00,56.2236,16.00355,58.4568799164,4.5036000000000005,1.31355,4.69125,51.72,14.69,53.7657372311,135.01,56.0836,15.88355,58.2894274252,4.5036000000000005,1.31355,4.69125,51.58,14.57,53.5983329965,135.04,57.0736,2.66355,57.1357183867,4.5036000000000005,1.31355,4.69125,52.57,1.35,52.587331174,135.01,57.6936,17.18355,60.1982214983,4.5036000000000005,1.31355,4.69125,53.19,15.87,55.5070536058,135.01
2019-04-19 13:00:00,55.49744,16.21217,57.8169551487,4.56744,1.33217,4.75775,50.93,14.88,53.0592056103,135.01,55.34744,16.08217,57.6365795868,4.56744,1.33217,4.75775,50.78,14.75,52.8788322488,135.04,56.33744,2.56217,56.3956723593,4.56744,1.33217,4.75775,51.77,1.23,51.7846096828,135.01,56.93744,17.38217,59.5316042759,4.56744,1.33217,4.75775,52.37,16.05,54.7742585527,135.01
2019-04-19 13:30:00,54.40064,16.64727,56.890783356,4.55064,1.32727,4.74025,49.85,15.32,52.1509817741,135.01,54.23064,16.52727,56.693147456,4.55064,1.32727,4.74025,49.68,15.2,51.9532713118,135.04,55.28064,2.06727,55.31928022,4.55064,1.32727,4.74025,50.73,0.74,50.7353969138,135.17,55.81064,17.83727,58.5917719331,4.55064,1.32727,4.74025,51.26,16.51,53.8532051042,134.87
2019-04-19 14:00:00,53.70008,16.59919,56.2070431589,4.4200800000000005,1.28919,4.60425,49.28,15.31,51.6034349632,135.01,53.51008,16.47919,55.9901095254,4.4200800000000005,1.28919,4.60425,49.09,15.19,51.3864203852,134.64,54.56008,1.99919,54.5966948657,4.4200800000000005,1.28919,4.60425,50.14,0.71,50.1450266726,134.94,55.08008,17.77919,57.8784485786,4.4200800000000005,1.28919,4.60425,50.66,16.49,53.2762207744,134.44
2019-04-19 14:30:00,52.97688,16.87284,55.5989437328,4.46688,1.30284,4.6530000000000005,48.51,15.57,50.9474729501,135.01,52.80688,16.76284,55.4036043972,4.46688,1.30284,4.6530000000000005,48.34,15.46,50.7520167087,135.01,53.84688,1.77284,53.876056346,4.46688,1.30284,4.6530000000000005,49.38,0.47000000000000003,49.3822366849,134.94,54.35688,18.06284,57.2794604741,4.46688,1.30284,4.6530000000000005,49.89,16.76,52.6299315979,134.99
2019-04-19 15:00:00,52.81512,16.69816,55.3919258376,4.24512,1.23816,4.422,48.57,15.46,50.9711339878,135.01,52.64512,16.57816,55.1936957342,4.24512,1.23816,4.422,48.4,15.34,50.7727840481,135.01,53.69512,1.85816,53.7272618919,4.24512,1.23816,4.422,49.45,0.62,49.4538866016,134.94,54.20512,17.89816,57.0836155617,4.24512,1.23816,4.422,49.96,16.66,52.6645725322,134.99
2019-04-19 15:30:00,52.416,16.96675,55.0936263243,3.966,1.15675,4.13125,48.45,15.81,50.9642874962,135.01,52.236,16.84675,54.8854505453,3.966,1.15675,4.13125,48.27,15.69,50.7559750177,135.01,53.286,1.4067500000000002,53.3045658604,3.966,1.15675,4.13125,49.32,0.25,49.3206336131,134.94,53.796,18.16675,56.7806342124,3.966,1.15675,4.13125,49.83,17.01,52.6532904955,134.99
2019-04-19 16:00:00,52.50704,16.75997,55.117019549,3.73704,1.08997,3.89275,48.77,15.67,51.2255971171,135.01,52.33704,16.63997,54.9186157652,3.73704,1.08997,3.89275,48.6,15.55,51.0270761459,135.01,53.38704,1.51997,53.4086729732,3.73704,1.08997,3.89275,49.65,0.43,49.6518619993,134.94,53.89704,17.94997,56.8075025306,3.73704,1.08997,3.89275,50.16,16.86,52.9177210394,134.99
2019-04-19 16:30:00,53.19072,17.11021,55.8749673858,3.36072,0.98021,3.50075,49.83,16.13,52.375622192,135.01,53.03072,16.99021,55.6859452606,3.36072,0.98021,3.50075,49.67,16.01,52.1864829242,135.01,54.06072,1.03021,54.0705352254,3.36072,0.98021,3.50075,50.7,0.05,50.7000246548,134.94,54.61072,18.32021,57.6017433188,3.36072,0.98021,3.50075,51.25,17.34,54.1039564173,134.99
2019-04-19 17:00:00,54.28616,17.00763,56.8880184728,2.90616,0.8476300000000001,3.02725,51.38,16.16,53.8613961943,135.01,54.13616,16.89763,56.7120244671,2.90616,0.8476300000000001,3.02725,51.23,16.05,53.685336918,135.01,55.13616,0.9776300000000001,55.1448265929,2.90616,0.8476300000000001,3.02725,52.23,0.13,52.2301617842,134.94,55.73616,18.21763,58.6378851457,2.90616,0.8476300000000001,3.02725,52.83,17.37,55.6122810178,134.99
2019-04-19 17:30:00,55.9412,16.6916,58.3783124799,2.3712,0.6916,2.47,53.57,16.0,55.9083616287,135.01,55.8012,16.5716,58.2098947603,2.3712,0.6916,2.47,53.43,15.88,55.7399255471,135.01,56.7912,0.7816000000000001,56.7965782068,2.3712,0.6916,2.47,54.42,0.09,54.4200744211,134.94,57.4512,17.8916,60.1726659871,2.3712,0.6916,2.47,55.08,17.2,57.7030883056,134.73
2019-04-19 18:00:00,56.918,16.64525,59.3019651577,1.9380000000000002,0.56525,2.01875,54.98,16.08,57.2832156919,135.01,56.778,16.53525,59.1367548701,1.9380000000000002,0.56525,2.01875,54.84,15.97,57.1180050422,134.85,57.758,0.6252500000000001,57.7613841728,1.9380000000000002,0.56525,2.01875,55.82,0.06,55.8200322465,134.94,58.448,17.84525,61.1115508849,1.9380000000000002,0.56525,2.01875,56.51,17.28,59.0929648943,134.43
2019-04-19 18:30:00,57.3076,16.7818,59.7142347267,1.3776,0.40180000000000005,1.435,55.93,16.38,58.2792355818,135.01,57.2076,16.6718,59.5874014621,1.3776,0.40180000000000005,1.435,55.83,16.27,58.1524014981,134.94,58.1176,0.6818000000000001,58.1215990919,1.3776,0.40180000000000005,1.435,56.74,0.28,56.7406908664,134.94,58.8876,17.9818,61.571865044,1.3776,0.40180000000000005,1.435,57.51,17.58,60.1369811347,134.69
2019-04-19 19:00:00,57.72832,16.76826,60.1143366715,0.9883200000000001,0.28826,1.0295,56.74,16.48,59.0848373104,135.01,57.62832,16.64826,59.9848966578,0.9883200000000001,0.28826,1.0295,56.64,16.36,58.9554000919,134.94,58.53832,0.6682600000000001,58.542134227,0.9883200000000001,0.28826,1.0295,57.55,0.38,57.5512545476,134.94,59.30832,17.97826,61.97333825,0.9883200000000001,0.28826,1.0295,58.32,17.69,60.943896331,134.99
2019-04-19 19:30:00,57.834,16.9945,60.2792218451,0.804,0.23450000000000001,0.8375,57.03,16.76,59.4417235618,135.01,57.754,16.8945,60.1743188266,0.804,0.23450000000000001,0.8375,56.95,16.66,59.3368190924,134.94,58.634,0.9045000000000001,58.6409760854,0.804,0.23450000000000001,0.8375,57.83,0.67,57.8338810733,134.94,59.444,18.2145,62.1719964795,0.804,0.23450000000000001,0.8375,58.64,17.98,61.3345742628,134.99
2019-04-19 20:00:00,57.22288,17.23334,59.76157631,0.66288,0.19334,0.6905,56.56,17.04,59.0711029184,135.01,57.13288,17.11334,59.6408616894,0.66288,0.19334,0.6905,56.47,16.92,58.9503799818,134.94,57.99288,1.09334,58.0031854561,0.66288,0.19334,0.6905,57.33,0.9,57.337063929,134.94,58.81288,18.45334,61.639927085,0.66288,0.19334,0.6905,58.15,18.26,60.9495701379,134.99
2019-04-19 20:30:00,58.14552,16.93661,60.5619538519,0.6055200000000001,0.17661000000000002,0.63075,57.54,16.76,59.9312038925,135.01,58.06552,16.82661,60.4544408374,0.6055200000000001,0.17661000000000002,0.63075,57.46,16.65,59.8236917951,134.94,58.93552,0.8366100000000001,58.9414576844,0.6055200000000001,0.17661000000000002,0.63075,58.33,0.66,58.3337338081,134.94,59.75552,18.15661,62.4530596301,0.6055200000000001,0.17661000000000002,0.63075,59.15,17.98,61.8223495186,134.99
2019-04-19 21:00:00,59.57032,16.44801,61.7993532156,0.6103200000000001,0.17801,0.63575,58.96,16.27,61.1636697722,134.88,59.47032,16.33801,61.6737345364,0.6103200000000001,0.17801,0.63575,58.86,16.16,61.0380635342,134.82,60.38032,0.40801000000000004,60.3816985142,0.6103200000000001,0.17801,0.63575,59.77,0.23,59.7704425281,134.94,61.21032,17.64801,63.7036539883,0.6103200000000001,0.17801,0.63575,60.6,17.47,63.0679070526,134.36
2019-04-19 21:30:00,58.15872,16.95046,60.5785011885,0.61872,0.18046,0.6445000000000001,57.54,16.77,59.9340012013,135.01,58.02872,16.83046,60.4201682276,0.61872,0.18046,0.6445000000000001,57.41,16.65,59.7756689632,135.01,58.97872,0.8104600000000001,58.9842882321,0.61872,0.18046,0.6445000000000001,58.36,0.63,58.3634003464,134.94,59.74872,18.17046,62.4505817287,0.61872,0.18046,0.6445000000000001,59.13,17.99,61.806124292,134.98
2019-04-19 22:00:00,55.4416,17.3613,58.0963488375,0.6216,0.18130000000000002,0.6475000000000001,54.82,17.18,57.4489756219,133.92,55.3116,17.2513,57.9394550048,0.6216,0.18130000000000002,0.6475000000000001,54.69,17.07,57.2920675137,133.89,56.2416,1.5213,56.2621713432,0.6216,0.18130000000000002,0.6475000000000001,55.62,1.34,55.6361393341,133.93,56.9716,18.5713,59.9220859972,0.6216,0.18130000000000002,0.6475000000000001,56.35,18.39,59.2749070012,133.47
2019-04-19 22:30:00,52.96616,18.12263,55.9807451117,0.62616,0.18263000000000001,0.6522500000000001,52.34,17.94,55.3291894031,134.18,52.84616,18.01263,55.8316349954,0.62616,0.18263000000000001,0.6522500000000001,52.22,17.83,55.1800444001,134.09,53.76616,2.18263,53.8104435483,0.62616,0.18263000000000001,0.6522500000000001,53.14,2.0,53.1776231135,134.19,54.43616,19.35263,57.773867825,0.62616,0.18263000000000001,0.6522500000000001,53.81,19.17,57.1227187728,134.01
2019-04-19 23:00:00,49.9512,19.0241,53.4512746551,0.6312,0.1841,0.6575000000000001,49.32,18.84,52.7959089324,135.01,49.8512,18.9241,53.3222627263,0.6312,0.1841,0.6575000000000001,49.22,18.74,52.6668396622,135.01,50.7312,2.8841,50.8131152976,0.6312,0.1841,0.6575000000000001,50.1,2.7,50.1727017411,135.01,51.3712,20.3041,55.2381812359,0.6312,0.1841,0.6575000000000001,50.74,20.12,54.5835323152,134.84
2019-04-19 23:30:00,46.66976,20.15368,50.8353943232,0.6297600000000001,0.18368,0.656,46.04,19.97,50.1844846541,135.97,46.62976,20.06368,50.7630354963,0.6297600000000001,0.18368,0.656,46.0,19.88,50.1120185185,135.92,47.40976,3.82368,47.5637033041,0.6297600000000001,0.18368,0.656,46.78,3.64,46.9214023661,136.0,48.06976,21.46368,52.6440061697,0.6297600000000001,0.18368,0.656,47.44,21.28,51.9941535175,135.81
2019-04-20 00:00:00,44.27328,20.46929,48.7761740511,0.6832800000000001,0.19929000000000002,0.7117500000000001,43.59,20.27,48.0724557309,136.07,44.28328,20.38929,48.7517387819,0.6832800000000001,0.19929000000000002,0.7117500000000001,43.6,20.19,48.0478521892,136.01,44.99328,4.15929,45.1851185509,0.6832800000000001,0.19929000000000002,0.7117500000000001,44.31,3.96,44.4866013537,136.0,45.65328,21.77929,50.5822048517,0.6832800000000001,0.19929000000000002,0.7117500000000001,44.97,21.58,49.8798285883,135.81
2019-04-20 00:30:00,41.89,20.42,46.6020224883,0.0,0.0,0.0,41.89,20.42,46.6020224883,136.07,41.88,20.35,46.5623979194,0.0,0.0,0.0,41.88,20.35,46.5623979194,136.01,42.6,4.04,42.7911392697,0.0,0.0,0.0,42.6,4.04,42.7911392697,136.0,43.21,21.75,48.3752684747,0.0,0.0,0.0,43.21,21.75,48.3752684747,136.07
2019-04-20 01:00:00,40.5,21.03,45.6345362637,0.0,0.0,0.0,40.5,21.03,45.6345362637,136.07,40.5,20.96,45.6023201164,0.0,0.0,0.0,40.5,20.96,45.6023201164,136.01,41.24,4.61,41.4968637369,0.0,0.0,0.0,41.24,4.61,41.4968637369,136.0,41.81,22.38,47.4229954769,0.0,0.0,0.0,41.81,22.38,47.4229954769,136.07
2019-04-20 01:30:00,40.62,21.11,45.7779040586,0.0,0.0,0.0,40.62,21.11,45.7779040586,136.07,40.64,21.03,45.758829749,0.0,0.0,0.0,40.64,21.03,45.758829749,136.09,41.33,4.65,41.5907609933,0.0,0.0,0.0,41.33,4.65,41.5907609933,136.11,41.93,22.45,47.5618271306,0.0,0.0,0.0,41.93,22.45,47.5618271306,136.07
2019-04-20 02:00:00,41.43,20.88,46.3941731255,0.0,0.0,0.0,41.43,20.88,46.3941731255,136.07,41.44,20.8,46.367160793,0.0,0.0,0.0,41.44,20.8,46.367160793,136.09,42.13,4.43,42.3622685889,0.0,0.0,0.0,42.13,4.43,42.3622685889,136.11,42.76,22.22,48.188650116,0.0,0.0,0.0,42.76,22.22,48.188650116,136.07
2019-04-20 02:30:00,40.64,21.19,45.8325833878,0.0,0.0,0.0,40.64,21.19,45.8325833878,136.63,40.68,21.11,45.8311520693,0.0,0.0,0.0,40.68,21.11,45.8311520693,136.58,41.34,4.68,41.6040623017,0.0,0.0,0.0,41.34,4.68,41.6040623017,136.61,41.97,22.54,47.6396106197,0.0,0.0,0.0,41.97,22.54,47.6396106197,136.31
2019-04-20 03:00:00,39.95,21.32,45.2829427047,0.0,0.0,0.0,39.95,21.32,45.2829427047,137.12,39.99,21.24,45.2806548098,0.0,0.0,0.0,39.99,21.24,45.2806548098,137.12,40.65,4.74,40.9254211951,0.0,0.0,0.0,40.65,4.74,40.9254211951,137.12,41.27,22.68,47.0913505859,0.0,0.0,0.0,41.27,22.68,47.0913505859,137.0
2019-04-20 03:30:00,39.64,21.44,45.06665286,0.0,0.0,0.0,39.64,21.44,45.06665286,137.12,39.68,21.37,45.0686065904,0.0,0.0,0.0,39.68,21.37,45.0686065904,137.12,40.34,4.78,40.6222106735,0.0,0.0,0.0,40.34,4.78,40.6222106735,137.12,40.94,22.81,46.8655491806,0.0,0.0,0.0,40.94,22.81,46.8655491806,137.12
2019-04-20 04:00:00,39.14,21.51,44.6611654573,0.0,0.0,0.0,39.14,21.51,44.6611654573,137.12,39.18,21.43,44.6577798373,0.0,0.0,0.0,39.18,21.43,44.6577798373,137.12,39.85,4.79,40.1368484064,0.0,0.0,0.0,39.85,4.79,40.1368484064,137.12,40.45,22.88,46.4725392033,0.0,0.0,0.0,40.45,22.88,46.4725392033,137.12
2019-04-20 04:30:00,39.17,21.56,44.7115477254,0.0,0.0,0.0,39.17,21.56,44.7115477254,137.52,39.2,21.49,44.7041396293,0.0,0.0,0.0,39.2,21.49,44.7041396293,137.41,39.87,4.82,40.1602950686,0.0,0.0,0.0,39.87,4.82,40.1602950686,137.52,40.47,22.94,46.5195066612,0.0,0.0,0.0,40.47,22.94,46.5195066612,137.12
2019-04-20 05:00:00,39.27,21.41,44.7271841278,0.0,0.0,0.0,39.27,21.41,44.7271841278,137.74,39.3,21.33,44.7153094588,0.0,0.0,0.0,39.3,21.33,44.7153094588,137.41,39.98,4.65,40.2495080715,0.0,0.0,0.0,39.98,4.65,40.2495080715,137.67,40.57,22.78,46.5279840526,0.0,0.0,0.0,40.57,22.78,46.5279840526,137.12
2019-04-20 05:30:00,39.77,21.32,45.1242207689,0.0,0.0,0.0,39.77,21.32,45.1242207689,137.33,39.81,21.23,45.117058858,0.0,0.0,0.0,39.81,21.23,45.117058858,137.28,40.48,4.5600000000000005,40.7360282796,0.0,0.0,0.0,40.48,4.5600000000000005,40.7360282796,137.33,41.09,22.69,46.9385151022,0.0,0.0,0.0,41.09,22.69,46.9385151022,137.12
2019-04-20 06:00:00,39.57048,21.93014,45.2410646189,0.00048000000000000007,0.00014000000000000001,0.0005,39.57,21.93,45.2405769194,138.17,39.61048,21.87014,45.2470236529,0.00048000000000000007,0.00014000000000000001,0.0005,39.61,21.87,45.246535779,138.17,40.28048,5.11014,40.6033323737,0.00048000000000000007,0.00014000000000000001,0.0005,40.28,5.11,40.6028385707,138.17,40.88048,23.32014,47.0642388088,0.00048000000000000007,0.00014000000000000001,0.0005,40.88,23.32,47.0637525066,137.98
2019-04-20 06:30:00,41.11344,21.73267,46.5040201914,0.043440000000000006,0.01267,0.045250000000000005,41.07,21.72,46.4596954359,137.51,41.14344,21.63267,46.4839226654,0.043440000000000006,0.01267,0.045250000000000005,41.1,21.62,46.4395779481,137.47,41.82344,4.98267,42.1192014853,0.043440000000000006,0.01267,0.045250000000000005,41.78,4.97,42.0745683281,137.52,42.44344,23.10267,48.3236894304,0.043440000000000006,0.01267,0.045250000000000005,42.4,23.09,48.2794790776,137.34
2019-04-20 07:00:00,42.82456,21.19383,47.7820193092,0.18456,0.05383,0.19225,42.64,21.14,47.5927431443,137.14,42.81456,21.11383,47.7376200209,0.18456,0.05383,0.19225,42.63,21.06,47.5482964995,137.12,43.56456,4.53383,43.7998459183,0.18456,0.05383,0.19225,43.38,4.48,43.6107188659,137.12,44.18456,22.55383,49.6079690177,0.18456,0.05383,0.19225,44.0,22.5,49.4191258522,137.12
2019-04-20 07:30:00,45.43768,20.56724,49.8757869612,0.36768,0.10724,0.383,45.07,20.46,49.4966311985,136.69,45.41768,20.46724,49.8163986033,0.36768,0.10724,0.383,45.05,20.36,49.4371530329,136.57,46.20768,4.05724,46.3854598705,0.36768,0.10724,0.383,45.84,3.95,46.0098695934,136.61,46.82768,21.89724,51.694494231,0.36768,0.10724,0.383,46.46,21.79,51.3160374542,136.32
2019-04-20 08:00:00,48.46824,19.41532,52.212306398,0.49824,0.14532,0.519,47.97,19.27,51.6957812592,135.96,48.40824,19.31532,52.1194712809,0.49824,0.14532,0.519,47.91,19.17,51.6028778267,135.95,49.24824,3.01532,49.3404630886,0.49824,0.14532,0.519,48.75,2.87,48.8344079518,135.96,49.88824,20.69532,54.010487502,0.49824,0.14532,0.519,49.39,20.55,53.4946221596,135.92
2019-04-20 08:30:00,51.23104,18.09322,54.3321642257,0.73104,0.21322000000000002,0.7615000000000001,50.5,17.88,53.5718620173,135.01,51.15104,17.99322,54.2234714773,0.73104,0.21322000000000002,0.7615000000000001,50.42,17.78,53.4631162578,135.01,52.03104,1.86322,52.0643900593,0.73104,0.21322000000000002,0.7615000000000001,51.3,1.65,51.3265282286,135.02,52.70104,19.35322,56.1422010741,0.73104,0.21322000000000002,0.7615000000000001,51.97,19.14,55.3824927211,135.01
2019-04-20 09:00:00,52.2952,17.61985,55.1837571851,1.1652,0.33985000000000004,1.21375,51.13,17.28,53.9710598377,135.01,52.1752,17.51985,55.0381380414,1.1652,0.33985000000000004,1.21375,51.01,17.18,53.8253889907,135.01,53.0952,1.4898500000000001,53.1160984642,1.1652,0.33985000000000004,1.21375,51.93,1.15,51.9427319266,135.02,53.7552,18.86985,56.9709817895,1.1652,0.33985000000000004,1.21375,52.59,18.53,55.7590261751,135.01
2019-04-20 09:30:00,53.6484,16.96245,56.266113537,1.4484,0.42245000000000005,1.50875,52.2,16.54,54.7577537888,135.01,53.5084,16.85245,56.0995003682,1.4484,0.42245000000000005,1.50875,52.06,16.43,54.5911027549,135.01,54.4984,0.8724500000000001,54.5053829595,1.4484,0.42245000000000005,1.50875,53.05,0.45,53.0519085425,135.02,55.1084,18.16245,58.024222016,1.4484,0.42245000000000005,1.50875,53.66,17.74,56.5163976205,135.01
2019-04-20 10:00:00,54.09152,16.32961,56.5026432892,1.78152,0.51961,1.85575,52.31,15.81,54.6469779585,134.57,53.90152,16.21961,56.2889829972,1.78152,0.51961,1.85575,52.12,15.7,54.4333023066,134.5,54.94152,0.67961,54.9457231244,1.78152,0.51961,1.85575,53.16,0.16,53.160240782,134.71,55.53152,17.52961,58.2326106255,1.78152,0.51961,1.85575,53.75,17.01,56.3773234554,134.1
2019-04-20 10:30:00,54.21848,16.08164,56.553184867,2.02848,0.59164,2.113,52.19,15.49,54.4402075676,133.96,54.02848,15.96164,56.336938172,2.02848,0.59164,2.113,52.0,15.37,54.2239513499,133.96,55.09848,1.02164,55.1079508474,2.02848,0.59164,2.113,53.07,0.43,53.0717420102,134.03,55.65848,17.26164,58.2737557688,2.02848,0.59164,2.113,53.63,16.67,56.1610701465,133.96
2019-04-20 11:00:00,53.58584,15.88212,55.8899273948,2.23584,0.65212,2.329,51.35,15.23,53.5609503276,133.96,53.37584,15.77212,55.6573451128,2.23584,0.65212,2.329,51.14,15.12,53.3283601848,133.96,54.48584,1.30212,54.5013970188,2.23584,0.65212,2.329,52.25,0.65,52.2540429058,134.03,54.99584,17.07212,57.5847175785,2.23584,0.65212,2.329,52.76,16.42,55.2560765889,133.96
2019-04-20 11:30:00,52.89136,15.76623,55.1912128066,2.42136,0.70623,2.52225,50.47,15.06,52.6690089142,134.47,52.67136,15.64623,54.946125227,2.42136,0.70623,2.52225,50.25,14.94,52.4239077139,134.48,53.77136,1.58623,53.7947514342,2.42136,0.70623,2.52225,51.35,0.88,51.3575398554,134.47,54.29136,16.936230000000002,56.8716771096,2.42136,0.70623,2.52225,51.87,16.23,54.3498831645,134.25
2019-04-20 12:00:00,52.37624,15.97557,54.7584637601,2.55624,0.7455700000000001,2.66275,49.82,15.23,52.0959240248,135.01,52.16624,15.84557,54.5197091368,2.55624,0.7455700000000001,2.66275,49.61,15.1,51.8571316214,135.01,53.27624,1.5355699999999999,53.2983651134,2.55624,0.7455700000000001,2.66275,50.72,0.79,50.7261520323,135.01,53.76624,17.15557,56.4368863932,2.55624,0.7455700000000001,2.66275,51.21,16.41,53.7750146443,134.96
2019-04-20 12:30:00,52.246,15.88425,54.6072697913,2.586,0.7542500000000001,2.69375,49.66,15.13,51.9137024301,135.01,52.036,15.75425,54.368572623,2.586,0.7542500000000001,2.69375,49.45,15.0,51.6749697629,135.01,53.136,1.67425,53.1623702356,2.586,0.7542500000000001,2.69375,50.55,0.92,50.5583712159,135.01,53.626,17.06425,56.2755409042,2.586,0.7542500000000001,2.69375,51.04,16.31,53.5826249824,134.96
2019-04-20 13:00:00,51.84632,16.03726,54.2700157163,2.83632,0.8272600000000001,2.9545,49.01,15.21,51.3159254033,135.01,51.61632,15.90726,54.0119006428,2.83632,0.8272600000000001,2.9545,48.78,15.08,51.0577594495,135.01,52.75632,1.6472600000000002,52.782030706,2.83632,0.8272600000000001,2.9545,49.92,0.8200000000000001,49.9267343214,135.01,53.20632,17.21726,55.9226835001,2.83632,0.8272600000000001,2.9545,50.37,16.39,52.9695100978,134.96
2019-04-20 13:30:00,50.84832,16.35576,53.4140667989,3.20832,0.93576,3.342,47.64,15.42,50.0734061154,135.01,50.60832,16.22576,53.1458120721,3.20832,0.93576,3.342,47.4,15.29,49.8050609878,135.01,51.77832,1.57576,51.8022918566,3.20832,0.93576,3.342,48.57,0.64,48.5742164116,135.01,52.17832,17.54576,55.0493485157,3.20832,0.93576,3.342,48.97,16.61,51.7102794423,134.96
2019-04-20 14:00:00,50.19152,16.34086,52.7845847331,3.19152,0.93086,3.3245,47.0,15.41,49.4617842379,135.01,49.96152,16.22086,52.528751935,3.19152,0.93086,3.3245,46.77,15.29,49.2058634717,135.01,51.12152,1.6308600000000002,51.1475269339,3.19152,0.93086,3.3245,47.93,0.7000000000000001,47.9351113486,135.01,51.52152,17.54086,54.4256262495,3.19152,0.93086,3.3245,48.33,16.61,51.1046084028,134.96
2019-04-20 14:30:00,49.49864,16.55127,52.1925272473,3.15864,0.92127,3.29025,46.34,15.63,48.904933289,135.19,49.25864,16.42127,51.9237106057,3.15864,0.92127,3.29025,46.1,15.5,48.6359949009,135.09,50.40864,1.45127,50.4295267801,3.15864,0.92127,3.29025,47.25,0.53,47.2529723933,135.2,50.79864,17.74127,53.8075690499,3.15864,0.92127,3.29025,47.64,16.82,50.5220941767,134.96
2019-04-20 15:00:00,48.74216,17.07563,51.6466388196,3.00216,0.87563,3.12725,45.74,16.2,48.5240929848,135.91,48.53216,16.95563,51.4087924675,3.00216,0.87563,3.12725,45.53,16.08,48.2860984135,135.56,49.65216,0.9756300000000001,49.6617442964,3.00216,0.87563,3.12725,46.65,0.1,46.650107181,135.95,50.06216,18.29563,53.300562295,3.00216,0.87563,3.12725,47.06,17.42,50.1806735706,135.28
2019-04-20 15:30:00,47.92768,17.90224,51.1620240725,2.88768,0.8422400000000001,3.008,45.04,17.06,48.1626951073,136.07,47.72768,17.77224,50.929205303,2.88768,0.8422400000000001,3.008,44.84,16.93,47.929641142,136.07,48.83768,1.56224,48.8626604024,2.88768,0.8422400000000001,3.008,45.95,0.72,45.9556405678,136.07,49.22768,19.13224,52.8148377409,2.88768,0.8422400000000001,3.008,46.34,18.29,49.8188689153,136.02
2019-04-20 16:00:00,47.87872,18.01671,51.1563648832,2.62872,0.7667100000000001,2.73825,45.25,17.25,48.4264906843,136.07,47.67872,17.89671,50.926933637,2.62872,0.7667100000000001,2.73825,45.05,17.13,48.1968816419,136.07,48.77872,1.69671,48.808220103400004,2.62872,0.7667100000000001,2.73825,46.15,0.93,46.1593695798,136.07,49.19872,19.256709999999998,52.8330855588,2.62872,0.7667100000000001,2.73825,46.57,18.49,50.1063369246,136.02
2019-04-20 16:30:00,49.00304,17.82172,52.1431839553,2.30304,0.6717200000000001,2.399,46.7,17.15,49.7494974849,136.07,48.84304,17.70172,51.9518377673,2.30304,0.6717200000000001,2.399,46.54,17.03,49.5579711046,136.07,49.89304,1.49172,49.9153350084,2.30304,0.6717200000000001,2.399,47.59,0.8200000000000001,47.5970639851,136.07,50.36304,19.06172,53.8496515068,2.30304,0.6717200000000001,2.399,48.06,18.39,51.4582908772,136.02
2019-04-20 17:00:00,50.05144,17.90042,53.1561067259,1.92144,0.56042,2.0015,48.13,17.34,51.1583082207,135.24,49.93144,17.81042,53.0128263824,1.92144,0.56042,2.0015,48.01,17.25,51.014925267,135.24,50.90144,1.67042,50.9288415051,1.92144,0.56042,2.0015,48.98,1.11,48.9925759682,135.24,51.46144,19.15042,54.9091831395,1.92144,0.56042,2.0015,49.54,18.59,52.9131335303,135.23
2019-04-20 17:30:00,51.77192,17.92681,54.7877925934,1.53192,0.44681000000000004,1.59575,50.24,17.48,53.1940598187,135.24,51.65192,17.826810000000002,54.6417056328,1.53192,0.44681000000000004,1.59575,50.12,17.38,53.0478915698,135.04,52.62192,1.7168100000000002,52.6499183386,1.53192,0.44681000000000004,1.59575,51.09,1.27,51.1057824517,135.24,53.22192,19.17681,56.5713956895,1.53192,0.44681000000000004,1.59575,51.69,18.73,54.978805007,135.01
2019-04-20 18:00:00,53.23872,17.66921,56.09422688,1.12872,0.32921,1.17575,52.11,17.34,54.9192834986,135.64,53.12872,17.55921,55.9552208883,1.12872,0.32921,1.17575,52.0,17.23,54.7802236213,135.41,54.06872,1.41921,54.0873426918,1.12872,0.32921,1.17575,52.94,1.09,52.9512200048,135.67,54.72872,18.90921,57.9032901972,1.12872,0.32921,1.17575,53.6,18.58,56.7289731971,135.01
2019-04-20 18:30:00,53.87848,17.78664,56.7384805013,0.7084800000000001,0.20664000000000002,0.738,53.17,17.58,56.0009401707,135.64,53.76848,17.68664,56.6027090871,0.7084800000000001,0.20664000000000002,0.738,53.06,17.48,55.8651411884,135.41,54.67848,1.52664,54.6997879777,0.7084800000000001,0.20664000000000002,0.738,53.97,1.32,53.9861398879,135.67,55.39848,19.04664,58.5812775689,0.7084800000000001,0.20664000000000002,0.738,54.69,18.84,57.8441155175,135.11
2019-04-20 19:00:00,52.79216,18.10563,55.810626185,0.36216000000000004,0.10563000000000002,0.37725000000000003,52.43,18.0,55.4337884327,135.01,52.70216,18.00563,55.6930909572,0.36216000000000004,0.10563000000000002,0.37725000000000003,52.34,17.9,55.3162326989,135.01,53.59216,1.90563,53.6260294928,0.36216000000000004,0.10563000000000002,0.37725000000000003,53.23,1.8,53.2604252706,135.08,54.30216,19.35563,57.6486339245,0.36216000000000004,0.10563000000000002,0.37725000000000003,53.94,19.25,57.2720359338,135.01
2019-04-20 19:30:00,52.46272,18.33871,55.5755816367,0.13272,0.03871,0.13825,52.33,18.3,55.4375224915,135.01,52.40272,18.23871,55.4859946821,0.13272,0.03871,0.13825,52.27,18.2,55.3479258871,135.01,53.23272,2.13871,53.2756657308,0.13272,0.03871,0.13825,53.1,2.1,53.1415091995,135.08,53.97272,19.59871,57.4209364071,0.13272,0.03871,0.13825,53.84,19.56,57.2829747831,135.01
2019-04-20 20:00:00,52.31832,18.20826,55.3962755052,0.02832,0.00826,0.029500000000000002,52.29,18.2,55.366814067600004,135.01,52.26832,18.10826,55.316239531,0.02832,0.00826,0.029500000000000002,52.24,18.1,55.2867759957,135.01,53.09832,2.03826,53.1374264587,0.02832,0.00826,0.029500000000000002,53.07,2.03,53.1088109451,135.08,53.84832,19.47826,57.2629389697,0.02832,0.00826,0.029500000000000002,53.82,19.47,57.2334980584,135.01
2019-04-20 20:30:00,53.35384,17.89112,56.2736565153,0.0038400000000000005,0.0011200000000000001,0.004,53.35,17.89,56.2696596755,135.01,53.31384,17.79112,56.2039988471,0.0038400000000000005,0.0011200000000000001,0.004,53.31,17.79,56.2000017794,135.01,54.12384,1.75112,54.1521604149,0.0038400000000000005,0.0011200000000000001,0.004,54.12,1.75,54.1482862148,135.08,54.90384,19.14112,58.144768652,0.0038400000000000005,0.0011200000000000001,0.004,54.9,19.14,58.1407739887,135.01
2019-04-20 21:00:00,55.01,17.37,57.6872342897,0.0,0.0,0.0,55.01,17.37,57.6872342897,135.01,54.95,17.27,57.5999600694,0.0,0.0,0.0,54.95,17.27,57.5999600694,135.01,55.77,1.3,55.7851494575,0.0,0.0,0.0,55.77,1.3,55.7851494575,135.08,56.58,18.6,59.5588482091,0.0,0.0,0.0,56.58,18.6,59.5588482091,135.01
2019-04-20 21:30:00,53.98,17.78,56.8328144649,0.0,0.0,0.0,53.98,17.78,56.8328144649,135.01,53.91,17.68,56.7350905525,0.0,0.0,0.0,53.91,17.68,56.7350905525,135.01,54.75,1.62,54.7739618797,0.0,0.0,0.0,54.75,1.62,54.7739618797,135.08,55.52,19.03,58.6908110355,0.0,0.0,0.0,55.52,19.03,58.6908110355,135.01
2019-04-20 22:00:00,52.53,18.08,55.554363465,0.0,0.0,0.0,52.53,18.08,55.554363465,135.01,52.46,17.99,55.4589190302,0.0,0.0,0.0,52.46,17.99,55.4589190302,135.01,53.28,2.0,53.3175243236,0.0,0.0,0.0,53.28,2.0,53.3175243236,135.08,54.03,19.34,57.3870760712,0.0,0.0,0.0,54.03,19.34,57.3870760712,134.82
2019-04-20 22:30:00,50.3,18.48,53.587315663300004,0.0,0.0,0.0,50.3,18.48,53.587315663300004,135.01,50.2,18.39,53.4624363455,0.0,0.0,0.0,50.2,18.39,53.4624363455,135.01,51.09,2.33,51.1431031518,0.0,0.0,0.0,51.09,2.33,51.1431031518,135.08,51.76,19.75,55.4000009025,0.0,0.0,0.0,51.76,19.75,55.4000009025,135.01
2019-04-20 23:00:00,47.88,19.16,51.5713098534,0.0,0.0,0.0,47.88,19.16,51.5713098534,135.01,47.8,19.07,51.4636269612,0.0,0.0,0.0,47.8,19.07,51.4636269612,135.01,48.65,2.96,48.7399640952,0.0,0.0,0.0,48.65,2.96,48.7399640952,135.08,49.29,20.45,53.3639072782,0.0,0.0,0.0,49.29,20.45,53.3639072782,135.01
2019-04-20 23:30:00,45.13,20.0,49.3631127463,0.0,0.0,0.0,45.13,20.0,49.3631127463,136.07,45.07,19.91,49.2718276503,0.0,0.0,0.0,45.07,19.91,49.2718276503,135.98,45.9,3.69,46.0480846507,0.0,0.0,0.0,45.9,3.69,46.0480846507,136.07,46.5,21.31,51.1504261957,0.0,0.0,0.0,46.5,21.31,51.1504261957,135.82
2019-04-21 00:00:00,42.41,20.73,47.2053069051,0.0,0.0,0.0,42.41,20.73,47.2053069051,136.49,42.37,20.64,47.1298896667,0.0,0.0,0.0,42.37,20.64,47.1298896667,136.46,43.17,4.26,43.379678422,0.0,0.0,0.0,43.17,4.26,43.379678422,136.49,43.74,22.07,48.9925759682,0.0,0.0,0.0,43.74,22.07,48.9925759682,136.38
2019-04-21 00:30:00,40.98944,21.71942,46.3882247629,0.64944,0.18942,0.6765,40.34,21.53,45.7258843545,137.12,40.94944,21.61942,46.3061114482,0.64944,0.18942,0.6765,40.3,21.43,45.6435636207,137.12,41.75944,5.05942,42.0648137979,0.64944,0.18942,0.6765,41.11,4.87,41.3974516124,137.12,42.26944,23.07942,48.1597880545,0.64944,0.18942,0.6765,41.62,22.89,47.4992263095,137.12
2019-04-21 01:00:00,39.77392,22.02781,45.4663515752,0.64392,0.18781,0.6707500000000001,39.13,21.84,44.8123029982,137.47,39.75392,21.94781,45.4101367446,0.64392,0.18781,0.6707500000000001,39.11,21.76,44.7558901152,137.28,40.51392,5.30781,40.8601341256,0.64392,0.18781,0.6707500000000001,39.87,5.12,40.197404145,137.39,41.05392,23.40781,47.2583317137,0.64392,0.18781,0.6707500000000001,40.41,23.22,46.6061852118,137.21
2019-04-21 01:30:00,39.93944,22.18192,45.6858450989,0.5894400000000001,0.17192000000000002,0.614,39.35,22.01,45.0872775847,138.1,39.92944,22.08192,45.6286244544,0.5894400000000001,0.17192000000000002,0.614,39.34,21.91,45.0298090158,138.02,40.68944,5.42192,41.0490894418,0.5894400000000001,0.17192000000000002,0.614,40.1,5.25,40.4422118584,138.09,41.22944,23.56192,47.4871645479,0.5894400000000001,0.17192000000000002,0.614,40.64,23.39,46.8903156313,137.51
2019-04-21 02:00:00,40.1676,22.1443,45.8672662391,0.5976,0.1743,0.6225,39.57,21.97,45.2599801149,137.12,40.1776,22.0543,45.832648737,0.5976,0.1743,0.6225,39.58,21.88,45.225112493,137.12,40.8976,5.4943,41.2650096117,0.5976,0.1743,0.6225,40.3,5.32,40.6496297646,137.12,41.4576,23.5243,47.6668153777,0.5976,0.1743,0.6225,40.86,23.35,47.0612590142,137.12
2019-04-21 02:30:00,39.57984,22.45787,45.5073582991,0.60984,0.17787000000000003,0.6352500000000001,38.97,22.28,44.8894118919,137.12,39.57984,22.35787,45.4580915279,0.60984,0.17787000000000003,0.6352500000000001,38.97,22.18,44.8398628455,137.12,40.31984,5.79787,40.7345651034,0.60984,0.17787000000000003,0.6352500000000001,39.71,5.62,40.1057165501,137.12,40.85984,23.82787,47.3000413696,0.60984,0.17787000000000003,0.6352500000000001,40.25,23.65,46.6838837288,137.12
2019-04-21 03:00:00,38.47728,22.68004,44.6641387536,0.61728,0.18004,0.643,37.86,22.5,44.041226141,137.24,38.46728,22.59004,44.6098816161,0.61728,0.18004,0.643,37.85,22.41,43.9867093563,137.21,39.21728,5.98004,39.6705927483,0.61728,0.18004,0.643,38.6,5.8,39.0333191005,137.25,39.72728,24.08004,46.4554098314,0.61728,0.18004,0.643,39.11,23.9,45.8345077425,137.12
2019-04-21 03:30:00,37.98816,22.71738,44.2626214119,0.60816,0.17738,0.6335000000000001,37.38,22.54,43.649925544,137.71,37.96816,22.62738,44.1993155993,0.60816,0.17738,0.6335000000000001,37.36,22.45,43.5863751647,137.61,38.74816,5.97738,39.2064914912,0.60816,0.17738,0.6335000000000001,38.14,5.8,38.5784862326,137.7,39.23816,24.10738,46.0521331824,0.60816,0.17738,0.6335000000000001,38.63,23.93,45.4414106295,137.31
2019-04-21 04:00:00,37.42,22.745,43.7903119993,0.6000000000000001,0.17500000000000002,0.625,36.82,22.57,43.1870038322,137.49,37.39,22.635,43.7076117513,0.6000000000000001,0.17500000000000002,0.625,36.79,22.46,43.1040102543,137.48,38.17,5.985,38.6363704947,0.6000000000000001,0.17500000000000002,0.625,37.57,5.8100000000000005,38.0165884845,137.53,38.64,24.125,45.5528838275,0.6000000000000001,0.17500000000000002,0.625,38.04,23.95,44.9515750558,137.42
2019-04-21 04:30:00,37.25168,22.84549,43.6990168787,0.6016800000000001,0.17549,0.62675,36.65,22.67,43.094679486,138.17,37.24168,22.74549,43.6382864531,0.6016800000000001,0.17549,0.62675,36.64,22.57,43.033643815,138.15,38.01168,6.09549,38.4973091886,0.6016800000000001,0.17549,0.62675,37.41,5.92,37.8755131978,138.14,38.47168,24.24549,45.4743218461,0.6016800000000001,0.17549,0.62675,37.87,24.07,44.8720603494,137.33
2019-04-21 05:00:00,36.832,22.8885,43.3644976478,0.612,0.17850000000000002,0.6375000000000001,36.22,22.71,42.7508187056,138.17,36.812,22.7985,43.300057116,0.612,0.17850000000000002,0.6375000000000001,36.2,22.62,42.6861148384,138.15,37.582,6.1385,38.0800197774,0.612,0.17850000000000002,0.6375000000000001,36.97,5.96,37.4473296778,138.14,38.052,24.2785,45.1375704513,0.612,0.17850000000000002,0.6375000000000001,37.44,24.1,44.5259879172,137.33
2019-04-21 05:30:00,37.35232,22.50151,43.6063500154,0.6223200000000001,0.18151,0.6482500000000001,36.73,22.32,42.97994067,137.14,37.34232,22.41151,43.5514023134,0.6223200000000001,0.18151,0.6482500000000001,36.72,22.23,42.924716656,137.12,38.11232,5.76151,38.5453490484,0.6223200000000001,0.18151,0.6482500000000001,37.49,5.58,37.9029880089,137.16,38.58232,23.89151,45.3806089279,0.6223200000000001,0.18151,0.6482500000000001,37.96,23.71,44.7562922951,137.12
2019-04-21 06:00:00,36.57304,23.22172,43.3224599325,0.62304,0.18172000000000002,0.649,35.95,23.04,42.6994625259,138.17,36.56304,23.12172,43.2604880902,0.62304,0.18172000000000002,0.649,35.94,22.94,42.6371575038,138.09,37.32304,6.43172,37.8731611699,0.62304,0.18172000000000002,0.649,36.7,6.25,37.2283829893,138.17,37.79304,24.63172,45.1113677758,0.62304,0.18172000000000002,0.649,37.17,24.45,44.4905765303,137.75
2019-04-21 06:30:00,37.50656,23.21858,44.1117274684,0.64656,0.18858000000000003,0.6735,36.86,23.03,43.4630935392,138.05,37.51656,23.12858,44.0729337241,0.64656,0.18858000000000003,0.6735,36.87,22.94,43.4239622789,137.81,38.24656,6.46858,38.7897135727,0.64656,0.18858000000000003,0.6735,37.6,6.28,38.1208394451,138.03,38.74656,24.61858,45.9061040936,0.64656,0.18858000000000003,0.6735,38.1,24.43,45.2596387524,137.38
2019-04-21 07:00:00,38.89032,22.93051,45.1471513892,0.79032,0.23051000000000002,0.82325,38.1,22.7,44.3497463352,137.12,38.90032,22.83051,45.105067154,0.79032,0.23051000000000002,0.82325,38.11,22.6,44.3072465856,137.12,39.61032,6.22051,40.0957877484,0.79032,0.23051000000000002,0.82325,38.82,5.99,39.2794157289,137.12,40.15032,24.31051,46.9366497799,0.79032,0.23051000000000002,0.82325,39.36,24.08,46.1416948107,137.12
2019-04-21 07:30:00,40.89808,22.53444,46.6953309636,1.07808,0.31444000000000005,1.123,39.82,22.22,45.6000087719,137.12,40.90808,22.43444,46.6559225329,1.07808,0.31444000000000005,1.123,39.83,22.12,45.5601064529,137.12,41.62808,5.86444,42.0391329716,1.07808,0.31444000000000005,1.123,40.55,5.55,40.9280466184,137.12,42.19808,23.91444,48.5033854097,1.07808,0.31444000000000005,1.123,41.12,23.6,47.4111210582,137.12
2019-04-21 08:00:00,42.69208,22.32269,48.1758879894,1.5520800000000001,0.45269000000000004,1.6167500000000001,41.14,21.87,46.5918072197,137.12,42.73208,22.25269,48.1789671264,1.5520800000000001,0.45269000000000004,1.6167500000000001,41.18,21.8,46.5943387119,137.12,43.41208,5.69269,43.7837345296,1.5520800000000001,0.45269000000000004,1.6167500000000001,41.86,5.24,42.1866945849,137.12,44.04208,23.70269,50.0152209229,1.5520800000000001,0.45269000000000004,1.6167500000000001,42.49,23.25,48.4351380714,137.12
2019-04-21 08:30:00,45.34656,21.59108,50.224349069,2.02656,0.59108,2.111,43.32,21.0,48.1416908718,137.04,45.35656,21.50108,50.1947604457,2.02656,0.59108,2.111,43.33,20.91,48.1115059004,136.82,46.07656,5.07108,46.3547757389,2.02656,0.59108,2.111,44.05,4.48,44.2772277813,137.12,46.70656,22.93108,52.032078346,2.02656,0.59108,2.111,44.68,22.34,49.9537586173,136.19
2019-04-21 09:00:00,46.85496,21.11353,51.3922992837,2.5149600000000003,0.73353,2.61975,44.34,20.38,48.799385242,136.42,46.81496,21.01353,51.3148021809,2.5149600000000003,0.73353,2.61975,44.3,20.28,48.7213341361,136.34,47.61496,4.67353,47.8437696933,2.5149600000000003,0.73353,2.61975,45.1,3.94,45.2717748713,136.42,48.22496,22.44353,53.1917174555,2.5149600000000003,0.73353,2.61975,45.71,21.71,50.6036382091,136.07
2019-04-21 09:30:00,48.8556,20.4408,52.9593802456,2.9856,0.8708,3.11,45.87,19.57,49.8702496485,136.07,48.8056,20.3408,52.8747079046,2.9856,0.8708,3.11,45.82,19.47,49.7850710555,136.07,49.6456,4.0408,49.8097747837,2.9856,0.8708,3.11,46.66,3.17,46.7675582001,136.07,50.2456,21.7408,54.7474447258,2.9856,0.8708,3.11,47.26,20.87,51.6629896541,136.07
2019-04-21 10:00:00,50.3208,19.8619,54.0987798776,3.4008000000000003,0.9919,3.5425,46.92,18.87,50.5723570738,136.07,50.2208,19.7619,53.9690785937,3.4008000000000003,0.9919,3.5425,46.82,18.77,50.442296736,136.07,51.1108,3.5319000000000003,51.2326867756,3.4008000000000003,0.9919,3.5425,47.71,2.54,47.7775648186,136.07,51.7008,21.1419,55.8565363789,3.4008000000000003,0.9919,3.5425,48.3,20.15,52.3346204725,136.07
2019-04-21 10:30:00,51.0896,19.32655,54.6229142674,3.7596,1.09655,3.9162500000000002,47.33,18.23,50.7194420316,136.07,50.9996,19.22655,54.5033891154,3.7596,1.09655,3.9162500000000002,47.24,18.13,50.5995503933,136.07,51.9096,2.97655,51.9948691898,3.7596,1.09655,3.9162500000000002,48.15,1.88,48.1866879958,136.07,52.4896,20.60655,56.38960907,3.7596,1.09655,3.9162500000000002,48.73,19.51,52.4905039031,135.98
2019-04-21 11:00:00,51.62768,19.06474,55.0352764457,4.02768,1.17474,4.1955,47.6,17.89,50.850881015,136.07,51.53768,18.97474,54.9196979038,4.02768,1.17474,4.1955,47.51,17.8,50.7349987681,136.07,52.43768,2.73474,52.5089429207,4.02768,1.17474,4.1955,48.41,1.56,48.4351287807,136.07,53.03768,20.32474,56.7986844553,4.02768,1.17474,4.1955,49.01,19.15,52.6184625393,136.07
2019-04-21 11:30:00,51.96024,18.89382,55.2887237604,4.23024,1.2338200000000001,4.4065,47.73,17.66,50.8923226037,136.07,51.88024,18.79382,55.179407143,4.23024,1.2338200000000001,4.4065,47.65,17.56,50.7826358119,136.07,52.76024,2.56382,52.8224961342,4.23024,1.2338200000000001,4.4065,48.53,1.33,48.5482213886,136.07,53.37024,20.15382,57.0487421268,4.23024,1.2338200000000001,4.4065,49.14,18.92,52.6564905781,136.07
2019-04-21 12:00:00,51.86664,18.78652,55.1641339876,4.37664,1.27652,4.559,47.49,17.51,50.6152170795,136.07,51.78664,18.69652,55.0582958563,4.37664,1.27652,4.559,47.41,17.42,50.5090536439,136.07,52.65664,2.49652,52.7157884149,4.37664,1.27652,4.559,48.28,1.22,48.2954117904,136.07,53.27664,20.04652,56.9233109877,4.37664,1.27652,4.559,48.9,18.77,52.3786492762,135.97
2019-04-21 12:30:00,51.8516,18.57005,55.0766300672,4.4916,1.31005,4.67875,47.36,17.26,50.4071145772,136.07,51.7516,18.48005,54.9521642027,4.4916,1.31005,4.67875,47.26,17.17,50.2823676849,135.93,52.6516,2.31005,52.7022515037,4.4916,1.31005,4.67875,48.16,1.0,48.170380941,136.07,53.2616,19.82005,56.8298549757,4.4916,1.31005,4.67875,48.77,18.51,52.1644802524,135.28
2019-04-21 13:00:00,51.37608,18.71719,54.6793818332,4.5160800000000005,1.31719,4.70425,46.86,17.4,49.986194094,136.07,51.26608,18.60719,54.5384128689,4.5160800000000005,1.31719,4.70425,46.75,17.29,49.8448252078,135.93,52.19608,2.45719,52.2538855021,4.5160800000000005,1.31719,4.70425,47.68,1.1400000000000001,47.6936264086,136.07,52.74608,19.96719,56.3989151657,4.5160800000000005,1.31719,4.70425,48.23,18.65,51.7103026485,135.28
2019-04-21 13:30:00,51.15864,18.755020000000002,54.4881383592,4.50864,1.31502,4.6965,46.65,17.44,49.8033743837,136.07,51.03864,18.65502,54.3410760314,4.50864,1.31502,4.6965,46.53,17.34,49.6559815128,136.02,51.99864,2.44502,52.0560917151,4.50864,1.31502,4.6965,47.49,1.13,47.5034419806,136.07,52.53864,20.00502,56.218409069,4.50864,1.31502,4.6965,48.03,18.69,51.5383061421,135.92
2019-04-21 14:00:00,50.49864,18.66627,53.838111757,4.47864,1.30627,4.66525,46.02,17.36,49.1854653328,136.07,50.37864,18.56627,53.6909093792,4.47864,1.30627,4.66525,45.9,17.26,49.0379200211,136.02,51.32864,2.33627,51.3817812241,4.47864,1.30627,4.66525,46.85,1.03,46.8613209374,136.07,51.85864,19.92627,55.5551507852,4.47864,1.30627,4.66525,47.38,18.62,50.9074532853,136.07
2019-04-21 14:30:00,49.7676,18.7343,53.1769499525,4.4376,1.2943,4.6225000000000005,45.33,17.44,48.5691517323,136.07,49.6676,18.6443,53.051676809,4.4376,1.2943,4.6225000000000005,45.23,17.35,48.4435279475,136.02,50.5976,2.3543,50.6523430282,4.4376,1.2943,4.6225000000000005,46.16,1.06,46.1721691065,136.07,51.1276,19.9943,54.8981194054,4.4376,1.2943,4.6225000000000005,46.69,18.7,50.2955872816,136.07
2019-04-21 15:00:00,48.94096,18.86153,52.4497366977,4.29096,1.25153,4.46975,44.65,17.61,47.997235337,136.07,48.84096,18.76153,52.3204967643,4.29096,1.25153,4.46975,44.55,17.51,47.8675526845,136.02,49.74096,2.45153,49.8013363381,4.29096,1.25153,4.46975,45.45,1.2,45.4658388243,136.07,50.29096,20.12153,54.1669329689,4.29096,1.25153,4.46975,46.0,18.87,49.7199849155,136.07
2019-04-21 15:30:00,48.0488,19.16215,51.728862099,4.0188,1.17215,4.18625,44.03,17.99,47.5634418435,136.07,47.9888,19.08215,51.643522092,4.0188,1.17215,4.18625,43.97,17.91,47.4776684347,136.02,48.8588,2.72215,48.9345730344,4.0188,1.17215,4.18625,44.84,1.55,44.8667816987,136.07,49.3988,20.44215,53.4614154139,4.0188,1.17215,4.18625,45.38,19.27,49.3018995577,136.07
2019-04-21 16:00:00,47.9,19.22375,51.6135889477,3.75,1.09375,3.90625,44.15,18.13,47.7275538866,136.07,47.85,19.13375,51.5337063393,3.75,1.09375,3.90625,44.1,18.04,47.6471573129,136.02,48.67,2.79375,48.7501173236,3.75,1.09375,3.90625,44.92,1.7000000000000002,44.952156789200004,136.07,49.26,20.51375,53.3606740874,3.75,1.09375,3.90625,45.51,19.42,49.4802637422,136.07
2019-04-21 16:30:00,47.83664,19.16652,51.5334805287,3.41664,0.9965200000000001,3.559,44.42,18.17,47.9925546309,136.07,47.80664,19.07652,51.4722103994,3.41664,0.9965200000000001,3.559,44.39,18.08,47.9307677802,136.02,48.59664,2.81652,48.6781902314,3.41664,0.9965200000000001,3.559,45.18,1.82,45.2166429537,136.07,49.21664,20.44652,53.2948199453,3.41664,0.9965200000000001,3.559,45.8,19.45,49.7588434351,136.07
2019-04-21 17:00:00,48.19512,19.20941,51.8822804468,3.01512,0.87941,3.14075,45.18,18.33,48.7567564549,136.07,48.18512,19.12941,51.8434192194,3.01512,0.87941,3.14075,45.17,18.25,48.7174650408,136.02,48.94512,2.88941,49.0303320605,3.01512,0.87941,3.14075,45.93,2.01,45.9739600209,136.07,49.59512,20.47941,53.6570793257,3.01512,0.87941,3.14075,46.58,19.6,50.535694316,135.79
2019-04-21 17:30:00,49.62072,18.90521,53.100120701,2.52072,0.73521,2.62575,47.1,18.17,50.483253659,135.87,49.61072,18.81521,53.058794429,2.52072,0.73521,2.62575,47.09,18.08,50.4415949391,135.69,50.35072,2.63521,50.4196324487,2.52072,0.73521,2.62575,47.83,1.9,47.8677229456,135.98,51.05072,20.18521,54.8964362711,2.52072,0.73521,2.62575,48.53,19.45,52.2825343686,135.26
2019-04-21 18:00:00,49.89456,18.74633,53.3000188186,2.04456,0.59633,2.12975,47.85,18.15,51.1766059836,135.26,49.904560000000004,18.66633,53.281300514,2.04456,0.59633,2.12975,47.86,18.07,51.1576436127,135.06,50.63456,2.49633,50.6960583267,2.04456,0.59633,2.12975,48.59,1.9,48.6271333722,135.48,51.35456,20.02633,55.1211821904,2.04456,0.59633,2.12975,49.31,19.43,53.000009434,135.01
