Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-21 18:30:00,50.21176,18.75843,53.601301648,1.57176,0.45843000000000006,1.63725,48.64,18.3,51.9686405441,135.08,50.24176,18.67843,53.6014756808,1.57176,0.45843000000000006,1.63725,48.67,18.22,51.9686184153,135.06,50.91176,2.50843,50.9735179026,1.57176,0.45843000000000006,1.63725,49.34,2.05,49.382568787,135.18,51.69176,20.02843,55.4362341809,1.57176,0.45843000000000006,1.63725,50.12,19.57,53.8051977043,135.01
2019-04-21 19:00:00,50.06176,18.94718,53.527333618,1.12176,0.32718,1.1685,48.94,18.62,52.3624674743,135.31,50.10176,18.85718,53.532976684,1.12176,0.32718,1.1685,48.98,18.53,52.3679415291,135.22,50.76176,2.70718,50.8338971735,1.12176,0.32718,1.1685,49.64,2.38,49.6970220436,135.33,51.56176,20.22718,55.3873081585,1.12176,0.32718,1.1685,50.44,19.9,54.2236442892,135.01
2019-04-21 19:30:00,50.35248,18.90989,53.7862081017,0.8224800000000001,0.23989000000000002,0.8567500000000001,49.53,18.67,52.9319355399,135.01,50.38248,18.82989,53.786234748,0.8224800000000001,0.23989000000000002,0.8567500000000001,49.56,18.59,52.9318590265,135.01,51.04248,2.73989,51.1159638642,0.8224800000000001,0.23989000000000002,0.8567500000000001,50.22,2.5,50.282187701,135.01,51.85248,20.18989,55.6445086272,0.8224800000000001,0.23989000000000002,0.8567500000000001,51.03,19.95,54.7910886915,135.01
2019-04-21 20:00:00,50.41752,18.96761,53.8673978587,0.67752,0.19761,0.7057500000000001,49.74,18.77,53.1637141291,135.01,50.45752,18.87761,53.8732353202,0.67752,0.19761,0.7057500000000001,49.78,18.68,53.1694536365,135.01,51.11752,2.76761,51.1923872862,0.67752,0.19761,0.7057500000000001,50.44,2.5700000000000003,50.5054304011,135.01,51.92752,20.25761,55.7390177189,0.67752,0.19761,0.7057500000000001,51.25,20.06,55.0360436441,135.01
2019-04-21 20:30:00,51.47568,18.88249,54.8296822904,0.62568,0.18249,0.65175,50.85,18.7,54.1794472102,135.01,51.50568,18.79249,54.8269345547,0.62568,0.18249,0.65175,50.88,18.61,54.1766231875,135.01,52.17568,2.75249,52.2482323592,0.62568,0.18249,0.65175,51.55,2.5700000000000003,51.6140232882,135.01,53.00568,20.15249,56.7073625331,0.62568,0.18249,0.65175,52.38,19.97,56.057696171,134.84
2019-04-21 21:00:00,54.0528,17.77165,56.899356161200004,0.6228,0.18165,0.64875,53.43,17.59,56.2509822136,134.09,54.0928,17.68165,56.9093292753,0.6228,0.18165,0.64875,53.47,17.5,56.2609180515,134.0,54.7328,1.80165,54.7624445999,0.6228,0.18165,0.64875,54.11,1.62,54.1342451688,134.19,55.6228,19.01165,58.7821292194,0.6228,0.18165,0.64875,55.0,18.83,58.1340597241,133.96
2019-04-21 21:30:00,53.68104,18.28697,56.7103811243,0.64104,0.18697000000000003,0.6677500000000001,53.04,18.1,56.0433011162,134.8,53.69104,18.19697,56.6908942729,0.64104,0.18697000000000003,0.6677500000000001,53.05,18.01,56.0237681703,134.77,54.36104,2.23697,54.4070464615,0.64104,0.18697000000000003,0.6677500000000001,53.72,2.05,53.7591006249,134.81,55.24104,19.54697,58.5974106635,0.64104,0.18697000000000003,0.6677500000000001,54.6,19.36,57.9307310501,134.53
2019-04-21 22:00:00,51.628,18.619,54.8827618201,0.648,0.189,0.675,50.98,18.43,54.2090887214,135.01,51.658,18.539,54.8839091629,0.648,0.189,0.675,51.01,18.35,54.2101706325,135.01,52.328,2.469,52.3862152193,0.648,0.189,0.675,51.68,2.2800000000000002,51.7302696687,135.01,53.158,19.899,56.7604013816,0.648,0.189,0.675,52.51,19.71,56.0872908955,135.01
2019-04-21 22:30:00,49.68104,19.27697,53.2898424455,0.64104,0.18697000000000003,0.6677500000000001,49.04,19.09,52.6246111625,135.01,49.69104,19.18697,53.2666807119,0.64104,0.18697000000000003,0.6677500000000001,49.05,19.0,52.6013545453,135.01,50.35104,3.11697,50.4474254156,0.64104,0.18697000000000003,0.6677500000000001,49.71,2.93,49.7962749611,135.01,51.15104,20.55697,55.1272882397,0.64104,0.18697000000000003,0.6677500000000001,50.51,20.37,54.4628038206,135.01
2019-04-21 23:00:00,47.13576,19.77543,51.1160200178,0.6357600000000001,0.18543,0.66225,46.5,19.59,50.4580826033,135.01,47.17576,19.69543,51.1220333561,0.6357600000000001,0.18543,0.66225,46.54,19.51,50.4639643706,135.01,47.81576,3.58543,47.9499970038,0.6357600000000001,0.18543,0.66225,47.18,3.4,47.302350893,135.01,48.57576,21.07543,52.9507149079,0.6357600000000001,0.18543,0.66225,47.94,20.89,52.2937443678,135.01
2019-04-21 23:30:00,44.406,20.3455,48.8449813824,0.636,0.1855,0.6625,43.77,20.16,48.189609876,135.28,44.476,20.2655,48.8754034894,0.636,0.1855,0.6625,43.84,20.08,48.2198299458,135.28,45.036,4.0955,45.2218356135,0.636,0.1855,0.6625,44.4,3.91,44.5718307903,135.28,45.796,21.6555,50.6580131495,0.636,0.1855,0.6625,45.16,21.47,50.0038648506,135.15
2019-04-22 00:00:00,42.28288,20.86459,47.1505361259,0.63288,0.18459,0.65925,41.65,20.68,46.501450515,136.11,42.37288,20.78459,47.195975898,0.63288,0.18459,0.65925,41.74,20.6,46.5466174926,136.07,42.92288,4.44459,43.1523812525,0.63288,0.18459,0.65925,42.29,4.26,42.5040198099,136.17,43.65288,22.20459,48.9756852873,0.63288,0.18459,0.65925,43.02,22.02,48.3280539645,136.07
2019-04-22 00:30:00,40.51688,21.15284,45.706238141,0.6268800000000001,0.18284,0.653,39.89,20.97,45.0660959037,136.93,40.61688,21.06284,45.7534061005,0.6268800000000001,0.18284,0.653,39.99,20.88,45.1129083523,136.74,41.14688,4.62284,41.405753023,0.6268800000000001,0.18284,0.653,40.52,4.44,40.7625318154,136.96,41.85688,22.50284,47.5223759023,0.6268800000000001,0.18284,0.653,41.23,22.32,46.8838490314,136.07
2019-04-22 01:00:00,39.25448,21.78214,44.8929373404,0.62448,0.18214000000000002,0.6505000000000001,38.63,21.6,44.2587494175,137.12,39.36448,21.71214,44.9553034585,0.62448,0.18214000000000002,0.6505000000000001,38.74,21.53,44.3207457067,137.12,39.89448,5.18214,40.229642174,0.62448,0.18214000000000002,0.6505000000000001,39.27,5.0,39.5870294415,137.12,40.57448,23.15214,46.7152011004,0.62448,0.18214000000000002,0.6505000000000001,39.95,22.97,46.0827885441,137.0
2019-04-22 01:30:00,39.02072,22.02396,44.8070463588,0.6307200000000001,0.18396,0.657,38.39,21.84,44.1676091723,137.12,39.13072,21.94396,44.8636894181,0.6307200000000001,0.18396,0.657,38.5,21.76,44.2238352023,137.12,39.67072,5.39396,40.0357444017,0.6307200000000001,0.18396,0.657,39.04,5.21,39.386110496,137.12,40.34072,23.40396,46.6381714243,0.6307200000000001,0.18396,0.657,39.71,23.22,46.0005706486,137.11
2019-04-22 02:00:00,39.59432,21.68501,45.143657749,0.6343200000000001,0.18501,0.6607500000000001,38.96,21.5,44.498669643,137.12,39.69432,21.60501,45.193091257,0.6343200000000001,0.18501,0.6607500000000001,39.06,21.42,44.5477272148,137.12,40.23432,5.00501,40.5444278658,0.6343200000000001,0.18501,0.6607500000000001,39.6,4.82,39.8922599009,137.12,40.92432,23.05501,46.9716239187,0.6343200000000001,0.18501,0.6607500000000001,40.29,22.87,46.3284038145,137.11
2019-04-22 02:30:00,39.06032,22.11676,44.8871882768,0.64032,0.18676,0.667,38.42,21.93,44.2382334638,137.12,39.16032,22.04676,44.9398519023,0.64032,0.18676,0.667,38.52,21.86,44.2905181726,137.12,39.72032,5.42676,40.0893195876,0.64032,0.18676,0.667,39.08,5.24,39.4297349725,137.12,40.38032,23.49676,46.7190322438,0.64032,0.18676,0.667,39.74,23.31,46.0719404844,137.11
2019-04-22 03:00:00,38.25176,22.26718,44.2608681371,0.64176,0.18718,0.6685,37.61,22.08,43.6123663655,137.27,38.38176,22.19718,44.3381810706,0.64176,0.18718,0.6685,37.74,22.01,43.6892172052,137.27,38.86176,5.53718,39.2542577646,0.64176,0.18718,0.6685,38.22,5.35,38.5926275343,137.27,39.55176,23.65718,46.0869166321,0.64176,0.18718,0.6685,38.91,23.47,45.440389523,137.11
2019-04-22 03:30:00,37.57536,22.41823,43.7548250535,0.64536,0.18823,0.67225,36.93,22.23,43.1044986051,137.86,37.71536,22.35823,43.8444845866,0.64536,0.18823,0.67225,37.07,22.17,43.1936777781,137.65,38.19536,5.62823,38.6078035954,0.64536,0.18823,0.67225,37.55,5.44,37.942009699,137.82,38.88536,23.82823,45.6054357206,0.64536,0.18823,0.67225,38.24,23.64,44.9571707295,137.34
2019-04-22 04:00:00,36.9928,22.7704,43.4391340614,0.6528,0.1904,0.68,36.34,22.58,42.783781974,138.17,37.1228,22.7104,43.5185540661,0.6528,0.1904,0.68,36.47,22.52,42.8627029012,138.17,37.6328,5.8904,38.0910021921,0.6528,0.1904,0.68,36.98,5.7,37.4167128433,138.17,38.2828,24.1804,45.2798467312,0.6528,0.1904,0.68,37.63,23.99,44.6266400259,138.17
2019-04-22 04:30:00,37.12592,22.65131,43.4904102138,0.6559200000000001,0.19131,0.68325,36.47,22.46,42.8312094156,138.17,37.24592,22.76131,43.6501522284,0.6559200000000001,0.19131,0.68325,36.59,22.57,42.9910804703,138.17,37.76592,6.06131,38.2492378011,0.6559200000000001,0.19131,0.68325,37.11,5.87,37.5713853884,138.17,38.41592,23.93131,45.2602530678,0.6559200000000001,0.19131,0.68325,37.76,23.74,44.6027487942,138.17
2019-04-22 05:00:00,36.84736,22.59173,43.2216867251,0.65736,0.19173,0.6847500000000001,36.19,22.4,42.5614391204,136.07,36.95736,22.50173,43.2686296428,0.65736,0.19173,0.6847500000000001,36.3,22.31,42.6078173579,136.07,37.49736,4.9917300000000004,37.8281558546,0.65736,0.19173,0.6847500000000001,36.84,4.8,37.1513875919,136.07,38.12736,23.91173,45.005182059,0.65736,0.19173,0.6847500000000001,37.47,23.72,44.3468071004,136.07
2019-04-22 05:30:00,37.97856,22.16208,43.971909324,0.65856,0.19208000000000003,0.686,37.32,21.97,43.3066195864,136.07,38.09856,22.09208,44.0404390623,0.65856,0.19208000000000003,0.686,37.44,21.9,43.3746884715,136.07,38.60856,4.67208,38.8902203234,0.65856,0.19208000000000003,0.686,37.95,4.48,38.2135172419,136.07,39.27856,23.51208,45.777977037,0.65856,0.19208000000000003,0.686,38.62,23.32,45.1145963076,135.86
2019-04-22 06:00:00,37.32312,22.69341,43.6807296638,0.66312,0.19341000000000003,0.6907500000000001,36.66,22.5,43.0140163203,136.07,37.45312,22.613410000000002,43.7504572498,0.66312,0.19341000000000003,0.6907500000000001,36.79,22.42,43.0831811732,136.07,37.94312,5.20341,38.2982484059,0.66312,0.19341000000000003,0.6907500000000001,37.28,5.01,37.6151365809,136.07,38.62312,24.04341,45.4953949644,0.66312,0.19341000000000003,0.6907500000000001,37.96,23.85,44.8306156549,135.86
2019-04-22 06:30:00,38.7256,22.1458,44.6106327348,0.7056,0.2058,0.735,38.02,21.94,43.8962868589,135.02,38.8556,22.0758,44.6889091051,0.7056,0.2058,0.735,38.15,21.87,43.9740764542,135.02,39.3356,4.8258,39.6305156792,0.7056,0.2058,0.735,38.63,4.62,38.9052862732,135.02,40.0456,23.4758,46.4194276677,0.7056,0.2058,0.735,39.34,23.27,45.706985243,135.01
2019-04-22 07:00:00,40.11616,21.96388,45.7353071248,0.83616,0.24388,0.871,39.28,21.72,44.8851512195,135.18,40.23616,21.89388,45.8071015564,0.83616,0.24388,0.871,39.4,21.65,44.95645115,135.02,40.75616,4.62388,41.0176162667,0.83616,0.24388,0.871,39.92,4.38,40.1595667307,135.19,41.45616,23.29388,47.5522664802,0.83616,0.24388,0.871,40.62,23.05,46.7042492713,135.01
2019-04-22 07:30:00,42.29064,21.50102,47.4425135575,1.10064,0.32102,1.1465,41.19,21.18,46.3163955851,135.01,42.34064,21.42102,47.4509208915,1.10064,0.32102,1.1465,41.24,21.1,46.3243737141,135.02,42.96064,4.17102,43.1626458532,1.10064,0.32102,1.1465,41.86,3.85,42.0366756535,135.04,43.63064,22.82102,49.2385184652,1.10064,0.32102,1.1465,42.53,22.5,48.1149758391,135.01
2019-04-22 08:00:00,44.21096,20.84903,48.8803747537,1.47096,0.42903,1.53225,42.74,20.42,47.3675416293,135.01,44.26096,20.74903,48.8830730014,1.47096,0.42903,1.53225,42.79,20.32,47.3696791207,135.02,44.89096,3.62903,45.0374083231,1.47096,0.42903,1.53225,43.42,3.2,43.5377583254,135.04,45.58096,22.12903,50.6687071402,1.47096,0.42903,1.53225,44.11,21.7,49.1587438814,134.61
2019-04-22 08:30:00,46.80672,20.03196,50.9131462257,1.92672,0.56196,2.007,44.88,19.47,48.9213174393,134.01,46.83672,19.94196,50.9054035344,1.92672,0.56196,2.007,44.91,19.38,48.9131117391,134.01,47.48672,3.00196,47.5815125884,1.92672,0.56196,2.007,45.56,2.44,45.6252912319,134.02,48.20672,21.28196,52.695442636,1.92672,0.56196,2.007,46.28,20.72,50.7065755105,133.96
2019-04-22 09:00:00,48.79424,19.35707,52.4935616639,2.42424,0.7070700000000001,2.5252499999999998,46.37,18.65,49.979989996,133.47,48.80424,19.25707,52.4660708169,2.42424,0.7070700000000001,2.5252499999999998,46.38,18.55,49.9520460041,133.46,49.49424,2.47707,49.5561869897,2.42424,0.7070700000000001,2.5252499999999998,47.07,1.77,47.1032674026,133.5,50.22424,20.59707,54.2836400416,2.42424,0.7070700000000001,2.5252499999999998,47.8,19.89,51.7730827747,133.32
2019-04-22 09:30:00,50.92216,22.51063,55.6758012252,2.88216,0.8406300000000001,3.00225,48.04,21.67,52.7013330002,135.08,50.95216,22.58063,55.7315660991,2.88216,0.8406300000000001,3.00225,48.07,21.74,52.7574876202,135.07,51.64216,6.55063,52.0559645273,2.88216,0.8406300000000001,3.00225,48.76,5.71,49.0931940293,135.09,51.78216,7.91063,52.382918602,2.88216,0.8406300000000001,3.00225,48.9,7.07,49.4084496822,134.83
2019-04-22 10:00:00,52.3216,22.45005,56.9346517647,3.2916,0.9600500000000001,3.42875,49.03,21.49,53.5328030277,135.08,52.3416,22.35005,56.9136875063,3.2916,0.9600500000000001,3.42875,49.05,21.39,53.5110698828,135.07,53.0316,6.30005,53.4045056953,3.2916,0.9600500000000001,3.42875,49.74,5.34,50.0258253305,135.01,53.1216,6.28005,53.4915265679,3.2916,0.9600500000000001,3.42875,49.83,5.32,50.1131848918,134.83
2019-04-22 10:30:00,52.59808,22.15069,57.0719816299,3.56808,1.0406900000000001,3.71675,49.03,21.11,53.3813918889,134.99,52.61808,22.06069,57.0555552612,3.56808,1.0406900000000001,3.71675,49.05,21.02,53.3642473947,134.96,53.27808,6.10069,53.6262270439,3.56808,1.0406900000000001,3.71675,49.71,5.06,49.9668660214,135.01,53.39808,6.10069,53.7454497252,3.56808,1.0406900000000001,3.71675,49.83,5.06,50.0862506083,134.52
2019-04-22 11:00:00,52.53488,22.00184,56.9560758831,3.91488,1.14184,4.078,48.62,20.86,52.9059920992,134.99,52.54488,21.91184,56.9305993856,3.91488,1.14184,4.078,48.63,20.77,52.8797673974,134.96,53.24488,5.92184,53.573178319,3.91488,1.14184,4.078,49.33,4.78,49.5610461956,135.01,53.33488,5.92184,53.662627718,3.91488,1.14184,4.078,49.42,4.78,49.6506273878,134.83
2019-04-22 11:30:00,52.5288,21.49965,56.7583454618,3.8388,1.11965,3.9987500000000002,48.69,20.38,52.7831459843,134.09,52.5588,21.41965,56.7558707409,3.8388,1.11965,3.9987500000000002,48.72,20.3,52.78,134.09,53.2188,5.51965,53.5042728159,3.8388,1.11965,3.9987500000000002,49.38,4.4,49.5756432132,134.09,53.3288,5.51965,53.6136871103,3.8388,1.11965,3.9987500000000002,49.49,4.4,49.685210073,134.05
2019-04-22 12:00:00,52.1408,22.02065,56.600106458,4.1508,1.21065,4.32375,47.99,20.81,52.3077068891,136.07,52.1608,21.98065,56.6029860614,4.1508,1.21065,4.32375,48.01,20.77,52.3101615367,136.07,52.8308,5.67065,53.1342610757,4.1508,1.21065,4.32375,48.68,4.46,48.8838828245,136.07,52.9608,5.66065,53.2624567126,4.1508,1.21065,4.32375,48.81,4.45,49.0124331165,136.06
2019-04-22 12:30:00,51.73432,21.99251,56.2148589073,4.29432,1.25251,4.47325,47.44,20.74,51.7754884091,136.07,51.77432,21.96251,56.2399507198,4.29432,1.25251,4.47325,47.48,20.71,51.8001399612,136.07,52.43432,5.63251,52.7359752234,4.29432,1.25251,4.47325,48.14,4.38,48.3388456627,136.07,52.55432,5.6025100000000005,52.8521018405,4.29432,1.25251,4.47325,48.26,4.35,48.4556508573,136.06
2019-04-22 13:00:00,50.95496,22.30478,55.6229373501,4.16496,1.21478,4.3385,46.79,21.09,51.3234079149,136.07,50.97496,22.25478,55.6212349724,4.16496,1.21478,4.3385,46.81,21.04,51.3211233314,136.07,51.67496,5.86478,52.0067027935,4.16496,1.21478,4.3385,47.51,4.65,47.7370149884,136.07,51.77496,5.85478,52.1049415301,4.16496,1.21478,4.3385,47.61,4.64,47.8355694019,136.06
2019-04-22 13:30:00,50.65976,22.28493,55.344641912,3.95976,1.15493,4.12475,46.7,21.13,51.2578472041,136.07,50.68976,22.23493,55.3519997919,3.95976,1.15493,4.12475,46.73,21.08,51.264600847,136.07,51.36976,5.90493,51.7080307183,3.95976,1.15493,4.12475,47.41,4.75,47.6473566948,136.07,51.47976,5.88493,51.8150373035,3.95976,1.15493,4.12475,47.52,4.73,47.7548248871,135.85
2019-04-22 14:00:00,50.60904,22.04472,55.2018533167,2.99904,0.87472,3.124,47.61,21.17,52.1045199575,135.12,50.61904,21.94472,55.1711695218,2.99904,0.87472,3.124,47.62,21.07,52.0731149443,135.07,51.31904,5.84472,51.6507949445,2.99904,0.87472,3.124,48.32,4.97,48.5749246011,135.13,51.41904,5.84472,51.750153878,2.99904,0.87472,3.124,48.42,4.97,48.6744008695,135.01
2019-04-22 14:30:00,49.76952,22.21736,54.5033595882,3.41952,0.9973600000000001,3.5620000000000003,46.35,21.22,50.9765720699,135.04,49.77952,22.13736,54.4799350146,3.41952,0.9973600000000001,3.5620000000000003,46.36,21.14,50.9524209435,135.07,50.47952,6.01736,50.8369015657,3.41952,0.9973600000000001,3.5620000000000003,47.06,5.02,47.3269901853,135.13,50.56952,6.00736,50.9250893686,3.41952,0.9973600000000001,3.5620000000000003,47.15,5.01,47.41542576,135.01
2019-04-22 15:00:00,49.83664,22.31277,54.6035748973,3.74664,1.09277,3.90275,46.09,21.22,50.740284784400004,135.04,49.86664,22.23277,54.5983319046,3.74664,1.09277,3.90275,46.12,21.14,50.7341502343,135.07,50.53664,6.10277,50.9037894873,3.74664,1.09277,3.90275,46.79,5.01,47.0574563698,135.01,50.64664,6.10277,51.0129978041,3.74664,1.09277,3.90275,46.9,5.01,47.1668326263,135.01
2019-04-22 15:30:00,50.73504,21.79522,55.2184380316,2.31504,0.67522,2.4115,48.42,21.12,52.8256642173,135.14,50.74504,21.70522,55.1921702767,2.31504,0.67522,2.4115,48.43,21.03,52.7989185495,135.07,51.45504,5.55522,51.7540492198,2.31504,0.67522,2.4115,49.14,4.88,49.3817172646,135.14,51.54504,5.5452200000000005,51.8424595621,2.31504,0.67522,2.4115,49.23,4.87,49.4702920954,135.01
2019-04-22 16:00:00,50.36288,22.02834,54.9696956973,2.70288,0.78834,2.8155,47.66,21.24,52.1786661386,135.02,50.38288,21.93834,54.9520277974,2.70288,0.78834,2.8155,47.68,21.15,52.1603767241,135.07,51.06288,5.80834,51.3921640666,2.70288,0.78834,2.8155,48.36,5.02,48.6198519126,135.02,51.18288,5.80834,51.5113969782,2.70288,0.78834,2.8155,48.48,5.02,48.7392121397,135.01
2019-04-22 16:30:00,51.00136,22.29498,55.6615204163,2.93136,0.8549800000000001,3.0535,48.07,21.44,52.6345751384,135.02,51.05136,22.22498,55.6793596753,2.93136,0.8549800000000001,3.0535,48.12,21.37,52.6517929419,135.07,51.70136,6.06498,52.0558796703,2.93136,0.8549800000000001,3.0535,48.77,5.21,49.0474973877,135.02,51.831360000000004,6.06498,52.1849965206,2.93136,0.8549800000000001,3.0535,48.9,5.21,49.176763822,135.01
2019-04-22 17:00:00,52.40224,22.42607,56.9993278264,2.35224,0.6860700000000001,2.45025,50.05,21.74,54.567665334,135.02,52.46224,22.33607,57.0191779041,2.35224,0.6860700000000001,2.45025,50.11,21.65,54.5869453258,135.07,53.08224,6.21607,53.4449598153,2.35224,0.6860700000000001,2.45025,50.73,5.53,51.0305183199,135.02,53.23224,6.21607,53.5939446361,2.35224,0.6860700000000001,2.45025,50.88,5.53,51.1796375524,135.01
2019-04-22 17:30:00,54.172,21.99975,58.4687487814,2.022,0.58975,2.10625,52.15,21.41,56.3738467731,135.02,54.232,21.90975,58.4905716254,2.022,0.58975,2.10625,52.21,21.32,56.3952701917,135.07,54.852,5.85975,55.1641058485,2.022,0.58975,2.10625,52.83,5.27,53.0922009338,135.02,55.012,5.85975,55.3232032159,2.022,0.58975,2.10625,52.99,5.27,53.2514131268,135.01
2019-04-22 18:00:00,55.12928,21.60729,59.2124353026,1.25928,0.36729,1.31175,53.87,21.24,57.9060834455,134.81,55.19928,21.51729,59.2448671318,1.25928,0.36729,1.31175,53.94,21.15,57.9382956256,134.65,55.79928,5.5372900000000005,56.0733557856,1.25928,0.36729,1.31175,54.54,5.17,54.7844914186,134.85,55.96928,5.51729,56.2405618096,1.25928,0.36729,1.31175,54.71,5.15,54.9518571115,134.52
2019-04-22 18:30:00,54.77528,22.24654,59.1205534569,1.08528,0.31654000000000004,1.1305,53.69,21.93,57.9960429685,134.72,54.86528,22.16654,59.1739338311,1.08528,0.31654000000000004,1.1305,53.78,21.85,58.0492110196,134.39,55.39528,6.23654,55.7452372625,1.08528,0.31654000000000004,1.1305,54.31,5.92,54.6316986739,134.75,55.625280000000004,6.23654,55.973799283700004,1.08528,0.31654000000000004,1.1305,54.54,5.92,54.8603499807,134.09
2019-04-22 19:00:00,54.75064,22.28352,59.1116557373,0.80064,0.23352,0.834,53.95,22.05,58.2821156102,133.96,54.87064,22.19352,59.189014724,0.80064,0.23352,0.834,54.07,21.96,58.3592880354,133.96,55.34064,6.3135200000000005,55.6996137365,0.80064,0.23352,0.834,54.54,6.08,54.8778461676,133.96,55.610640000000004,6.30352,55.9667548246,0.80064,0.23352,0.834,54.81,6.07,55.1450904433,133.96
2019-04-22 19:30:00,54.65136,22.06998,58.9394194665,0.65136,0.18998,0.6785,54.0,21.88,58.2643493056,133.96,54.80136,21.97998,59.0449708159,0.65136,0.18998,0.6785,54.15,21.79,58.3697404483,133.96,55.23136,6.10998,55.5682911655,0.65136,0.18998,0.6785,54.58,5.92,54.9001165755,133.96,55.51136,6.11998,55.8476968572,0.65136,0.18998,0.6785,54.86,5.93,55.1795659642,133.96
2019-04-22 20:00:00,54.3684,22.40995,58.8058566604,0.5484,0.15995,0.57125,53.82,22.25,58.2379163432,133.96,54.5184,22.32995,58.914196978,0.5484,0.15995,0.57125,53.97,22.17,58.3461206937,133.96,54.9484,6.46995,55.3279939593,0.5484,0.15995,0.57125,54.4,6.31,54.7647340905,133.96,55.2484,6.45995,55.624784553,0.5484,0.15995,0.57125,54.7,6.3,55.0616018655,133.96
2019-04-22 20:30:00,55.07624,22.33807,59.4338420756,0.5762400000000001,0.16807000000000002,0.6002500000000001,54.5,22.17,58.8367138783,133.96,55.22624,22.24807,59.5391820843,0.5762400000000001,0.16807000000000002,0.6002500000000001,54.65,22.08,58.9419112347,133.96,55.64624,6.37807,56.0105686729,0.5762400000000001,0.16807000000000002,0.6002500000000001,55.07,6.21,55.4190310273,133.96,55.94624,6.38807,56.3097612183,0.5762400000000001,0.16807000000000002,0.6002500000000001,55.37,6.22,55.7182672021,133.96
2019-04-22 21:00:00,56.16096,21.83778,60.2572988396,0.54096,0.15778,0.5635,55.62,21.68,59.6959529617,134.19,56.30096,21.75778,60.3589188724,0.54096,0.15778,0.5635,55.76,21.6,59.7974715185,134.11,56.75096,5.88778,57.0555642707,0.54096,0.15778,0.5635,56.21,5.73,56.50130087,134.13,57.03096,5.88778,57.3340767071,0.54096,0.15778,0.5635,56.49,5.73,56.7798643887,133.96
2019-04-22 21:30:00,55.19928,22.37729,59.562602531,0.5392800000000001,0.15729,0.5617500000000001,54.66,22.22,59.0037625919,135.01,55.31928,22.29729,59.6438754698,0.5392800000000001,0.15729,0.5617500000000001,54.78,22.14,59.0849219344,135.01,55.78928,6.25729,56.1390901339,0.5392800000000001,0.15729,0.5617500000000001,55.25,6.1,55.5857220876,135.01,56.04928,6.25729,56.3974774849,0.5392800000000001,0.15729,0.5617500000000001,55.51,6.1,55.84415905,134.97
2019-04-22 22:00:00,52.76904,23.04597,57.5820138217,0.5690400000000001,0.16597,0.59275,52.2,22.88,56.9941611044,135.35,52.88904,22.96597,57.6600930468,0.5690400000000001,0.16597,0.59275,52.32,22.8,57.0720807401,135.32,53.36904,6.83597,53.8050640401,0.5690400000000001,0.16597,0.59275,52.8,6.67,53.2196288976,135.35,53.62904,6.85597,54.0654996829,0.5690400000000001,0.16597,0.59275,53.06,6.69,53.4800869483,134.97
2019-04-22 22:30:00,49.99936,23.63898,55.3058529981,0.5793600000000001,0.16898000000000002,0.6035,49.42,23.47,54.7099378541,135.87,50.11936,23.56898,55.3845381406,0.5793600000000001,0.16898000000000002,0.6035,49.54,23.4,54.788425785,135.81,50.58936,7.32898,51.1174851988,0.5793600000000001,0.16898000000000002,0.6035,50.01,7.16,50.5199534837,135.88,50.86936,7.33898,51.3960350051,0.5793600000000001,0.16898000000000002,0.6035,50.29,7.17,50.798553129,135.63
2019-04-22 23:00:00,46.41344,24.59017,52.5250785174,0.5834400000000001,0.17017000000000002,0.60775,45.83,24.42,51.9300038513,136.09,46.53344,24.52017,52.5984769272,0.5834400000000001,0.17017000000000002,0.60775,45.95,24.35,52.0031249061,136.07,47.01344,8.17017,47.7180806243,0.5834400000000001,0.17017000000000002,0.60775,46.43,8.0,47.1141687818,136.12,47.26344,8.20017,47.9695272925,0.5834400000000001,0.17017000000000002,0.60775,46.68,8.03,47.3656341666,135.93
2019-04-22 23:30:00,43.46112,24.91241,50.0948812122,0.5911200000000001,0.17241,0.61575,42.87,24.74,49.496509978,135.85,43.60112,24.85241,50.1866510943,0.5911200000000001,0.17241,0.61575,43.01,24.68,49.5879269581,135.73,44.04112,8.60241,44.8733964467,0.5911200000000001,0.17241,0.61575,43.45,8.43,44.2602236777,135.9,44.31112,8.63241,45.1441453354,0.5911200000000001,0.17241,0.61575,43.72,8.46,44.5310004379,135.44
2019-04-23 00:00:00,41.11632,25.58101,48.4245789136,0.5863200000000001,0.17101000000000002,0.61075,40.53,25.41,47.8366909391,136.22,41.28632,25.51101,48.532173353,0.5863200000000001,0.17101000000000002,0.61075,40.7,25.34,47.9437754041,136.23,41.70632,9.14101,42.6963135617,0.5863200000000001,0.17101000000000002,0.61075,41.12,8.97,42.0869968042,136.27,41.99632,9.16101,42.9838923059,0.5863200000000001,0.17101000000000002,0.61075,41.41,8.99,42.3746174024,136.07
2019-04-23 00:30:00,39.70744,25.95842,47.4396496641,0.5774400000000001,0.16842000000000001,0.6015,39.13,25.79,46.8644961565,136.76,39.86744,25.89842,47.5409395222,0.5774400000000001,0.16842000000000001,0.6015,39.29,25.73,46.9652744057,136.63,40.29744,9.41842,41.3834544939,0.5774400000000001,0.16842000000000001,0.6015,39.72,9.25,40.7828505625,136.72,40.57744,9.44842,41.6629484968,0.5774400000000001,0.16842000000000001,0.6015,40.0,9.28,41.0623720698,136.54
2019-04-23 01:00:00,38.81888,26.38884,46.939070304,0.5788800000000001,0.16884000000000002,0.603,38.24,26.22,46.3657847987,137.13,38.96888,26.31884,47.0239826833,0.5788800000000001,0.16884000000000002,0.603,38.39,26.15,46.4501302474,137.12,39.42888,9.71884,40.6090190598,0.5788800000000001,0.16884000000000002,0.603,38.85,9.55,40.0065619618,137.13,39.68888,9.75884,40.8710429742,0.5788800000000001,0.16884000000000002,0.603,39.11,9.59,40.268600671,137.12
2019-04-23 01:30:00,38.90064,26.39227,47.0086344001,0.59064,0.17227,0.6152500000000001,38.31,26.22,46.4235339025,137.13,39.05064,26.32227,47.0936766707,0.59064,0.17227,0.6152500000000001,38.46,26.15,46.508000387,137.12,39.52064,9.68227,40.6894008111,0.59064,0.17227,0.6152500000000001,38.93,9.51,40.0747426692,137.13,39.77064,9.71227,40.9393697382,0.59064,0.17227,0.6152500000000001,39.18,9.54,40.3247318652,137.12
2019-04-23 02:00:00,39.39904,26.31472,47.3787804993,0.59904,0.17472000000000001,0.624,38.8,26.14,46.7839673392,137.13,39.53904,26.24472,47.4565170656,0.59904,0.17472000000000001,0.624,38.94,26.07,46.8611619574,137.12,40.00904,9.59472,41.1434312327,0.59904,0.17472000000000001,0.624,39.41,9.42,40.5201739878,137.13,40.26904,9.61472,41.4009471293,0.59904,0.17472000000000001,0.624,39.67,9.44,40.7777206327,137.12
2019-04-23 02:30:00,38.92048,26.92389,47.3254647749,0.63048,0.18389000000000003,0.6567500000000001,38.29,26.74,46.7028018431,138.16,39.04048,26.843890000000002,47.3788297551,0.63048,0.18389000000000003,0.6567500000000001,38.41,26.66,46.7555739993,138.16,39.55048,10.10389,40.8206940333,0.63048,0.18389000000000003,0.6567500000000001,38.92,9.92,40.1643224765,138.16,39.78048,10.11389,41.0460395162,0.63048,0.18389000000000003,0.6567500000000001,39.15,9.93,40.3896942301,138.13
2019-04-23 03:00:00,37.90648,27.25439,46.6872894936,0.6664800000000001,0.19439,0.69425,37.24,27.06,46.0332618875,137.24,38.00648,27.01439,46.6290659253,0.6664800000000001,0.19439,0.69425,37.34,26.82,45.9737751332,137.23,38.55648,10.27439,39.9019453143,0.6664800000000001,0.19439,0.69425,37.89,10.08,39.2078882369,137.23,38.76648,10.14439,40.0717933223,0.6664800000000001,0.19439,0.69425,38.1,9.95,39.3778173595,137.17
2019-04-23 03:30:00,37.25984,27.30537,46.193927173,0.6698400000000001,0.19537000000000002,0.6977500000000001,36.59,27.11,45.538776883,136.12,37.37984,27.22537,46.2436288591,0.6698400000000001,0.19537000000000002,0.6977500000000001,36.71,27.03,45.5877724834,136.12,37.89984,9.77537,39.1402060631,0.6698400000000001,0.19537000000000002,0.6977500000000001,37.23,9.58,38.4428055688,136.12,38.11984,9.78537,39.3557577447,0.6698400000000001,0.19537000000000002,0.6977500000000001,37.45,9.59,38.6583833082,136.07
2019-04-23 04:00:00,36.84312,27.20341,45.7978275354,0.66312,0.19341000000000003,0.6907500000000001,36.18,27.01,45.1501107418,136.12,36.96312,27.12341,45.8470458172,0.66312,0.19341000000000003,0.6907500000000001,36.3,26.93,45.1986161293,136.12,37.49312,9.63341,38.7109368985,0.66312,0.19341000000000003,0.6907500000000001,36.83,9.44,38.0205536519,136.12,37.70312,9.653410000000001,38.919321453,0.66312,0.19341000000000003,0.6907500000000001,37.04,9.46,38.2289576107,136.07
2019-04-23 04:30:00,37.11544,27.01117,45.9038036677,0.65544,0.19117,0.6827500000000001,36.46,26.82,45.2619486987,136.12,37.22544,26.92117,45.9399910466,0.65544,0.19117,0.6827500000000001,36.57,26.73,45.2974370136,136.12,37.76544,9.45117,38.9301049673,0.65544,0.19117,0.6827500000000001,37.11,9.26,38.2478718362,136.12,37.97544,9.46117,39.1362719349,0.65544,0.19117,0.6827500000000001,37.32,9.27,38.4540674052,136.07
2019-04-23 05:00:00,37.2824,26.7357,45.8778269347,0.6024,0.1757,0.6275000000000001,36.68,26.56,45.2863776427,136.12,37.4024,26.6357,45.9173174331,0.6024,0.1757,0.6275000000000001,36.8,26.46,45.3251762269,136.12,37.9424,9.2057,39.043189294,0.6024,0.1757,0.6275000000000001,37.34,9.03,38.4163571933,136.12,38.1524,9.2157,39.2496465239,0.6024,0.1757,0.6275000000000001,37.55,9.04,38.6228442764,136.07
2019-04-23 05:30:00,38.85432,26.41626,46.9837948132,0.6043200000000001,0.17626000000000003,0.6295000000000001,38.25,26.24,46.3853435904,136.12,38.95432,26.32626,47.0160718505,0.6043200000000001,0.17626000000000003,0.6295000000000001,38.35,26.15,46.417076599,136.12,39.49432,8.95626,40.4971098407,0.6043200000000001,0.17626000000000003,0.6295000000000001,38.89,8.78,39.8687910527,136.12,39.70432,8.96626,40.7041379352,0.6043200000000001,0.17626000000000003,0.6295000000000001,39.1,8.79,40.0758543265,135.68
2019-04-23 06:00:00,40.31792,26.32731,48.1524861763,0.60792,0.17731000000000002,0.6332500000000001,39.71,26.15,47.5468884366,135.63,40.44792,26.23731,48.2123497494,0.60792,0.17731000000000002,0.6332500000000001,39.84,26.06,47.6061886733,135.52,40.93792,8.91731,41.897872399,0.60792,0.17731000000000002,0.6332500000000001,40.33,8.74,41.266166529,135.72,41.18792,8.93731,42.1464146039,0.60792,0.17731000000000002,0.6332500000000001,40.58,8.76,41.5147443687,135.36
2019-04-23 06:30:00,43.92496,24.45353,50.2730269674,0.59496,0.17353000000000002,0.61975,43.33,24.28,49.6689772393,134.57,44.06496,24.37353,50.3566248319,0.59496,0.17353000000000002,0.61975,43.47,24.2,49.7521949265,134.5,44.53496,7.28353,45.1266270783,0.59496,0.17353000000000002,0.61975,43.94,7.11,44.5115232271,134.61,44.78496,7.29353,45.3749735213,0.59496,0.17353000000000002,0.61975,44.19,7.12,44.759920688,134.24
2019-04-23 07:00:00,47.49752,23.08886,52.8120238416,0.6475200000000001,0.18886000000000003,0.6745,46.85,22.9,52.1472194848,133.96,47.60752,22.99886,52.8717648831,0.6475200000000001,0.18886000000000003,0.6745,46.96,22.81,52.2066825225,133.96,48.14752,6.01886,48.522266619,0.6475200000000001,0.18886000000000003,0.6745,47.5,5.83,47.8564405279,133.96,48.34752,6.02886,48.7219646879,0.6475200000000001,0.18886000000000003,0.6745,47.7,5.84,48.0561712998,133.96
2019-04-23 07:30:00,51.73448,15.02339,53.8716870718,0.8344800000000001,0.24339000000000002,0.8692500000000001,50.9,14.78,53.0024376798,134.83,52.12448,23.54339,57.1948653986,0.8344800000000001,0.24339000000000002,0.8692500000000001,51.29,23.3,56.3343065991,134.76,52.78448,7.11339,53.2616339044,0.8344800000000001,0.24339000000000002,0.8692500000000001,51.95,6.87,52.4022843014,134.83,52.91448,7.26339,53.410663991,0.8344800000000001,0.24339000000000002,0.8692500000000001,52.08,7.02,52.5509923788,134.58
2019-04-23 08:00:00,55.04952,7.05861,55.5002128587,0.9895200000000001,0.28861000000000003,1.03075,54.06,6.77,54.4822585802,135.87,55.82952,24.44861,60.9480913102,0.9895200000000001,0.28861000000000003,1.03075,54.84,24.16,59.9260477589,135.84,56.55952,8.14861,57.143496109,0.9895200000000001,0.28861000000000003,1.03075,55.57,7.86,56.1231191222,135.88,56.64952,8.12861,57.2297336772,0.9895200000000001,0.28861000000000003,1.03075,55.66,7.84,56.2094404882,135.74
2019-04-23 08:30:00,57.86104,5.89447,58.1605083064,1.18104,0.34447000000000005,1.23025,56.68,5.55,56.9510746167,135.18,58.65104,23.09447,63.0341101124,1.18104,0.34447000000000005,1.23025,57.47,22.75,61.8090883285,135.08,59.41104,6.95447,59.8166893673,1.18104,0.34447000000000005,1.23025,58.23,6.61,58.6039674425,135.22,59.48104,6.92447,59.8827387839,1.18104,0.34447000000000005,1.23025,58.3,6.58,58.6701491391,135.01
2019-04-23 09:00:00,59.35904,5.17972,59.5846047986,1.43904,0.41972000000000004,1.499,57.92,4.76,58.1152647761,136.01,60.17904,22.50972,64.25110388,1.43904,0.41972000000000004,1.499,58.74,22.09,62.7563200005,136.01,60.94904,6.23972,61.2676063071,1.43904,0.41972000000000004,1.499,59.51,5.82,59.7939169147,136.07,61.00904,6.19972,61.3232377635,1.43904,0.41972000000000004,1.499,59.57,5.78,59.8497560563,135.93
2019-04-23 09:30:00,59.85592,4.85256,60.052298021,1.82592,0.53256,1.9020000000000001,58.03,4.32,58.1905774159,135.53,60.65592,22.10256,64.5574456558,1.82592,0.53256,1.9020000000000001,58.83,21.57,62.659666453,135.36,61.44592,5.91256,61.7297290647,1.82592,0.53256,1.9020000000000001,59.62,5.38,59.8622485378,135.51,61.48592,5.86256,61.7647793488,1.82592,0.53256,1.9020000000000001,59.66,5.33,59.897616814,135.11
2019-04-23 10:00:00,60.3112,4.64785,60.4900269058,2.2212,0.64785,2.31375,58.09,4.0,58.2275544738,136.0,61.1012,21.90785,64.9100187418,2.2212,0.64785,2.31375,58.88,21.26,62.6006549487,135.98,61.9312,5.68785,62.1918416761,2.2212,0.64785,2.31375,59.71,5.04,59.9223305622,136.02,61.9612,5.65785,62.2189808022,2.2212,0.64785,2.31375,59.74,5.01,59.9497097574,135.54
2019-04-23 10:30:00,59.35072,5.12646,59.5717093648,2.49072,0.7264600000000001,2.5945,56.86,4.4,57.0299886025,136.0,60.09072,22.41646,64.1357334803,2.49072,0.7264600000000001,2.5945,57.6,21.69,61.5484857653,135.98,60.94072,6.19646,61.2549383368,2.49072,0.7264600000000001,2.5945,58.45,5.47,58.7053949821,136.02,60.94072,6.13646,61.2488979121,2.49072,0.7264600000000001,2.5945,58.45,5.41,58.6998347527,135.72
2019-04-23 11:00:00,58.67096,5.21028,58.9018553613,3.36096,0.98028,3.501,55.31,4.23,55.4715152128,135.19,59.39096,22.42028,63.4819272313,3.36096,0.98028,3.501,56.03,21.44,59.9919536271,135.04,60.25096,6.26028,60.5753191209,3.36096,0.98028,3.501,56.89,5.28,57.1344948346,135.28,60.25096,6.22028,60.5711983058,3.36096,0.98028,3.501,56.89,5.24,57.130812177,135.01
2019-04-23 11:30:00,59.36344,4.76517,59.5543856803,3.58344,1.04517,3.7327500000000002,55.78,3.7199999999999998,55.9039068402,135.1,60.10344,21.93517,63.9810533108,3.58344,1.04517,3.7327500000000002,56.52,20.89,60.2569705511,135.04,60.94344,5.80517,61.2193015132,3.58344,1.04517,3.7327500000000002,57.36,4.76,57.5571646279,135.16,60.94344,5.76517,61.2155214318,3.58344,1.04517,3.7327500000000002,57.36,4.72,57.5538704172,135.01
2019-04-23 12:00:00,58.9908,4.3644,59.152028469,3.1008,0.9044000000000001,3.23,55.89,3.46,55.9969972409,136.07,59.7008,21.6944,63.5203314853,3.1008,0.9044000000000001,3.23,56.6,20.79,60.2974634624,136.07,60.5708,5.4144,60.812314049,3.1008,0.9044000000000001,3.23,57.47,4.51,57.6466911453,136.07,60.5708,5.3544,60.8070013403,3.1008,0.9044000000000001,3.23,57.47,4.45,57.6420280698,136.07
2019-04-23 12:30:00,57.75464,4.98927,57.9697443212,3.97464,1.15927,4.14025,53.78,3.83,53.9162062835,136.07,58.46464,22.34927,62.590766091,3.97464,1.15927,4.14025,54.49,21.19,58.4651708285,136.07,59.30464,6.04927,59.6123644311,3.97464,1.15927,4.14025,55.33,4.89,55.5456658975,136.07,59.30464,5.99927,59.6073113474,3.97464,1.15927,4.14025,55.33,4.84,55.5412864453,136.07
2019-04-23 13:00:00,57.4836,5.0423,57.7043244328,3.5736,1.0423,3.7225,53.91,4.0,54.0581917937,136.07,58.1836,22.4423,62.3617522064,3.5736,1.0423,3.7225,54.61,21.4,58.6533213041,136.07,59.0136,6.1023,59.3282651883,3.5736,1.0423,3.7225,55.44,5.06,55.6704338047,136.07,59.0336,6.0523,59.3430388862,3.5736,1.0423,3.7225,55.46,5.01,55.6858303341,136.07
2019-04-23 13:30:00,57.30664,5.37152,57.5578336562,3.77664,1.10152,3.934,53.53,4.27,53.7000353817,136.8,58.03664,22.84152,62.3697572418,3.77664,1.10152,3.934,54.26,21.74,58.4531881081,136.43,58.81664,6.43152,59.1672340946,3.77664,1.10152,3.934,55.04,5.33,55.2974728175,136.85,58.86664,6.39152,59.2126070428,3.77664,1.10152,3.934,55.09,5.29,55.3434024975,136.07
2019-04-23 14:00:00,56.99728,4.88879,57.2065572733,3.04728,0.8887900000000001,3.17425,53.95,4.0,54.0980822211,136.11,57.73728,22.31879,61.9009037807,3.04728,0.8887900000000001,3.17425,54.69,21.43,58.7387521148,136.1,58.48728,5.94879,58.7890297952,3.04728,0.8887900000000001,3.17425,55.44,5.06,55.6704338047,136.13,58.56728,5.89879,58.8635881514,3.04728,0.8887900000000001,3.17425,55.52,5.01,55.7455872693,136.07
2019-04-23 14:30:00,57.68816,4.71988,57.8809214802,2.94816,0.8598800000000001,3.071,54.74,3.86,54.8759255047,136.11,58.46816,22.13988,62.5195970892,2.94816,0.8598800000000001,3.071,55.52,21.28,59.4584628123,136.1,59.20816,5.76988,59.4886352659,2.94816,0.8598800000000001,3.071,56.26,4.91,56.4738497005,136.13,59.29816,5.72988,59.5743510598,2.94816,0.8598800000000001,3.071,56.35,4.87,56.560051273,136.07
2019-04-23 15:00:00,58.49896,4.60928,58.6802674091,2.56896,0.7492800000000001,2.676,55.93,3.86,56.0630404099,136.11,59.28896,22.04928,63.2562370553,2.56896,0.7492800000000001,2.676,56.72,21.3,60.5875267691,136.1,60.02896,5.6692800000000005,60.2960759453,2.56896,0.7492800000000001,2.676,57.46,4.92,57.670252297,136.13,60.11896,5.61928,60.3810041255,2.56896,0.7492800000000001,2.676,57.55,4.87,57.7556871659,136.07
2019-04-23 15:30:00,58.28944,4.96692,58.5006761482,2.6294399999999998,0.76692,2.739,55.66,4.2,55.8182371631,136.11,59.10944,22.41692,63.2174358813,2.6294399999999998,0.76692,2.739,56.48,21.65,60.4872953603,136.1,59.79944,6.02692,60.1023858844,2.6294399999999998,0.76692,2.739,57.17,5.26,57.4114666247,136.13,59.92944,5.9869200000000005,60.2277426922,2.6294399999999998,0.76692,2.739,57.3,5.22,57.5372783506,136.07
2019-04-23 16:00:00,58.16376,5.31193,58.4058180121,2.54376,0.7419300000000001,2.64975,55.62,4.57,55.8074305088,136.11,59.01376,22.70193,63.2297516606,2.54376,0.7419300000000001,2.64975,56.47,21.96,60.5896236991,136.1,59.64376,6.37193,59.9831609609,2.54376,0.7419300000000001,2.64975,57.1,5.63,57.3768847185,136.13,59.80376,6.34193,60.1390870089,2.54376,0.7419300000000001,2.64975,57.26,5.6,57.5331869446,136.07
2019-04-23 16:30:00,59.21712,5.49791,59.4717942849,2.18712,0.6379100000000001,2.27825,57.03,4.86,57.2367058801,136.11,60.08712,22.90791,64.3057876902,2.18712,0.6379100000000001,2.27825,57.9,22.27,62.0351746995,136.1,60.70712,6.56791,61.0613778133,2.18712,0.6379100000000001,2.27825,58.52,5.93,58.8196846302,136.13,60.87712,6.52791,61.2261165555,2.18712,0.6379100000000001,2.27825,58.69,5.89,58.9848132997,136.07
2019-04-23 17:00:00,60.17968,5.43199,60.4243361591,1.7896800000000002,0.5219900000000001,1.8642500000000002,58.39,4.91,58.5960766605,136.11,61.10968,22.80199,65.2251771762,1.7896800000000002,0.5219900000000001,1.8642500000000002,59.32,22.28,63.3660855663,136.1,61.69968,6.49199,62.0402808364,1.7896800000000002,0.5219900000000001,1.8642500000000002,59.91,5.97,60.2067188942,136.13,61.90968,6.45199,62.2449729108,1.7896800000000002,0.5219900000000001,1.8642500000000002,60.12,5.93,60.4117480297,136.07
2019-04-23 17:30:00,61.44344,5.63267,61.7010801394,1.48344,0.43267000000000005,1.54525,59.96,5.2,60.1850612694,136.11,62.41344,23.07267,66.5416079875,1.48344,0.43267000000000005,1.54525,60.93,22.64,65.0002653841,136.1,62.97344,6.70267,63.3291396638,1.48344,0.43267000000000005,1.54525,61.49,6.27,61.8088424095,136.13,63.20344,6.67267,63.554695757,1.48344,0.43267000000000005,1.54525,61.72,6.24,62.034635487,136.07
2019-04-23 18:00:00,62.50584,5.88462,62.7822330492,1.21584,0.35462000000000005,1.2665,61.29,5.53,61.5389713921,136.11,63.50584,23.28462,67.6399677901,1.21584,0.35462000000000005,1.2665,62.29,22.93,66.3764190055,136.1,64.03584,6.95462,64.4123865716,1.21584,0.35462000000000005,1.2665,62.82,6.6,63.1657533795,136.13,64.28584,6.92462,64.6577109605,1.21584,0.35462000000000005,1.2665,63.07,6.57,63.4112750227,136.07
2019-04-23 18:30:00,62.55672,6.24821,62.8679834682,1.05672,0.30821000000000004,1.1007500000000001,61.5,5.94,61.7861926323,136.11,63.58672,23.68821,67.8557459127,1.05672,0.30821000000000004,1.1007500000000001,62.53,23.38,66.757960574,136.1,64.07672,7.32821,64.4944083449,1.05672,0.30821000000000004,1.1007500000000001,63.02,7.02,63.4097847339,136.13,64.35672,7.29821,64.7692155145,1.05672,0.30821000000000004,1.1007500000000001,63.3,6.99,63.6847713351,136.07
2019-04-23 19:00:00,61.3552,6.7286,61.7230477618,0.9552,0.2786,0.995,60.4,6.45,60.743415281,136.11,62.3552,24.1886,66.8824292098,0.9552,0.2786,0.995,61.4,23.91,65.8911837805,136.1,62.8452,7.8286,63.3309256288,0.9552,0.2786,0.995,61.89,7.55,62.3488139422,136.13,63.1352,7.7886,63.6138017179,0.9552,0.2786,0.995,62.18,7.51,62.6318808595,136.07
2019-04-23 19:30:00,60.18864,7.06877,60.6023093154,0.81864,0.23877,0.8527500000000001,59.37,6.83,59.7615746111,136.22,61.17864,24.58877,65.9350711106,0.81864,0.23877,0.8527500000000001,60.36,24.35,65.0864970635,136.21,61.66864,8.17877,62.2086283257,0.81864,0.23877,0.8527500000000001,60.85,7.94,61.3658382164,136.23,61.93864,8.14877,62.4723745152,0.81864,0.23877,0.8527500000000001,61.12,7.91,61.6297209145,136.07
2019-04-23 20:00:00,59.99976,7.0511800000000004,60.4126670447,0.68976,0.20118000000000003,0.7185,59.31,6.85,59.7042594795,136.87,60.97976,24.63118,65.7664516136,0.68976,0.20118000000000003,0.7185,60.29,24.43,65.0515872212,136.59,61.48976,8.15118,62.0276738259,0.68976,0.20118000000000003,0.7185,60.8,7.95,61.3175545827,136.82,61.75976,8.13118,62.2927286563,0.68976,0.20118000000000003,0.7185,61.07,7.93,61.5827069882,136.21
2019-04-23 20:30:00,60.19984,7.27537,60.6378738468,0.6698400000000001,0.19537000000000002,0.6977500000000001,59.53,7.08,59.9495396146,136.17,61.18984,24.78537,66.0190206324,0.6698400000000001,0.19537000000000002,0.6977500000000001,60.52,24.59,65.3248689245,136.13,61.66984,8.38537,62.2373167454,0.6698400000000001,0.19537000000000002,0.6977500000000001,61.0,8.19,61.54734844,136.19,61.95984,8.35537,62.5206684278,0.6698400000000001,0.19537000000000002,0.6977500000000001,61.29,8.16,61.8308151329,136.1
2019-04-23 21:00:00,61.30112,6.33866,61.6279638139,0.6811200000000001,0.19866,0.7095,60.62,6.14,60.930156737,135.88,62.30112,23.72866,66.6669247727,0.6811200000000001,0.19866,0.7095,61.62,23.53,65.9597248327,135.84,62.80112,7.41866,63.2377829264,0.6811200000000001,0.19866,0.7095,62.12,7.22,62.538170744,135.89,63.06112,7.39866,63.4936613013,0.6811200000000001,0.19866,0.7095,62.38,7.2,62.794143039,135.76
2019-04-23 21:30:00,59.28928,7.24104,59.7298198825,0.68928,0.20104000000000002,0.718,58.6,7.04,59.021365623,136.7,60.21928,24.88104,65.1569477124,0.68928,0.20104000000000002,0.718,59.53,24.68,64.4431788477,136.7,60.77928,8.36104,61.3516737115,0.68928,0.20104000000000002,0.718,60.09,8.16,60.6415179559,136.72,61.01928,8.32104,61.5840258379,0.68928,0.20104000000000002,0.718,60.33,8.12,60.8739952689,136.61
2019-04-23 22:00:00,56.24824,8.15782,56.8367357459,0.6782400000000001,0.19782000000000002,0.7065,55.57,7.96,56.1372113664,135.46,57.10824,25.44782,62.5215372384,0.6782400000000001,0.19782000000000002,0.7065,56.43,25.25,61.8215771394,135.39,57.67824,9.25782,58.4164925398,0.6782400000000001,0.19782000000000002,0.7065,57.0,9.06,57.7155403683,135.46,57.88824,9.24782,58.6222697023,0.6782400000000001,0.19782000000000002,0.7065,57.21,9.05,57.9213829255,135.27
2019-04-23 22:30:00,53.16864,8.89502,53.9075658906,0.66864,0.19502000000000003,0.6965,52.5,8.7,53.2159750451,136.06,53.97864,26.29502,60.0426652727,0.66864,0.19502000000000003,0.6965,53.31,26.1,59.3562642019,136.02,54.53864,9.99502,55.4469447116,0.66864,0.19502000000000003,0.6965,53.87,9.8,54.7541496144,136.07,54.74864,9.99502,55.6535174688,0.66864,0.19502000000000003,0.6965,54.08,9.8,54.9607714647,135.89
2019-04-23 23:00:00,49.92944,9.59942,50.8438574761,0.64944,0.18942,0.6765,49.28,9.41,50.1703747245,136.84,50.68944,27.29942,57.5732373577,0.64944,0.18942,0.6765,50.04,27.11,56.9118063323,136.82,51.23944,10.74942,52.3548492678,0.64944,0.18942,0.6765,50.59,10.56,51.6803802231,136.86,51.45944,10.73942,52.5681377552,0.64944,0.18942,0.6765,50.81,10.55,51.8937240907,136.78
2019-04-23 23:30:00,46.57176,11.12718,47.8825956298,0.64176,0.18718,0.6685,45.93,10.94,47.2149181933,137.65,47.26176,28.14718,55.0085238872,0.64176,0.18718,0.6685,46.62,27.96,54.3616224923,137.53,47.76176,11.54718,49.1377969007,0.64176,0.18718,0.6685,47.12,11.36,48.4700319785,137.7,48.03176,11.70718,49.4379209944,0.64176,0.18718,0.6685,47.39,11.52,48.7700984211,137.38
2019-04-24 00:00:00,44.5032,24.3576,50.732903406,0.6432,0.18760000000000002,0.67,43.86,24.17,50.0788228696,135.27,44.6032,24.2676,50.7775724114,0.6432,0.18760000000000002,0.67,43.96,24.08,50.123128394,135.19,45.1132,7.0676,45.6634622428,0.6432,0.18760000000000002,0.67,44.47,6.88,44.999058879,135.27,45.3432,7.0676,45.8907044618,0.6432,0.18760000000000002,0.67,44.7,6.88,45.2263684149,134.84
2019-04-24 00:30:00,42.81744,24.13592,49.1515595114,0.63744,0.18592,0.664,42.18,23.95,48.5052048754,134.75,42.93744,24.06592,49.2218676931,0.63744,0.18592,0.664,42.3,23.88,48.575141790800004,134.75,43.42744,6.90592,43.9731085551,0.63744,0.18592,0.664,42.79,6.72,43.3144606338,134.75,43.66744,6.92592,44.2132749748,0.63744,0.18592,0.664,43.03,6.74,43.5546610594,134.68
2019-04-24 01:00:00,42.28904,24.13347,48.6907309286,0.62904,0.18347000000000002,0.65525,41.66,23.95,48.0537001697,135.13,42.40904,24.06347,48.7604067063,0.62904,0.18347000000000002,0.65525,41.78,23.88,48.1229965817,135.03,42.90904,6.79347,43.4434914384,0.62904,0.18347000000000002,0.65525,42.28,6.61,42.793580126,135.12,43.13904,6.82347,43.6753536329,0.62904,0.18347000000000002,0.65525,42.51,6.64,43.0254540941,135.01
2019-04-24 01:30:00,42.45136,24.20873,48.8690144577,0.6813600000000001,0.19873000000000002,0.7097500000000001,41.77,24.01,48.1789684406,135.01,42.581360000000004,24.12873,48.9424951434,0.6813600000000001,0.19873000000000002,0.7097500000000001,41.9,23.93,48.2519937412,135.03,43.06136,6.94873,43.6184086558,0.6813600000000001,0.19873000000000002,0.7097500000000001,42.38,6.75,42.91418064,135.01,43.31136,6.95873,43.8668192175,0.6813600000000001,0.19873000000000002,0.7097500000000001,42.63,6.76,43.1626516794,135.01
2019-04-24 02:00:00,42.63336,24.17223,49.0091837114,0.6933600000000001,0.20223000000000002,0.7222500000000001,41.94,23.97,48.3065678764,135.01,42.76336,24.10223,49.0879053277,0.6933600000000001,0.20223000000000002,0.7222500000000001,42.07,23.9,48.3848623022,135.03,43.24336,6.92223,43.7938974317,0.6933600000000001,0.20223000000000002,0.7222500000000001,42.55,6.72,43.0773826967,135.01,43.49336,6.95223,44.0454976821,0.6933600000000001,0.20223000000000002,0.7222500000000001,42.8,6.75,43.3290029888,135.01
2019-04-24 02:30:00,42.2524,24.47195,48.8276729177,0.6924,0.20195000000000002,0.7212500000000001,41.56,24.27,48.1276064229,135.44,42.3624,24.39195,48.8829229748,0.6924,0.20195000000000002,0.7212500000000001,41.67,24.19,48.1824138042,135.17,42.8724,7.10195,43.4566493826,0.6924,0.20195000000000002,0.7212500000000001,42.18,6.9,42.7406410808,135.54,43.1024,7.12195,43.6868293375,0.6924,0.20195000000000002,0.7212500000000001,42.41,6.92,42.9708564029,135.01
2019-04-24 03:00:00,41.5348,24.31265,48.1273784977,0.6948000000000001,0.20265000000000002,0.72375,40.84,24.11,47.4257071639,135.11,41.6248,24.23265,48.1647724075,0.6948000000000001,0.20265000000000002,0.72375,40.93,24.03,47.4626779691,135.01,42.1648,6.94265,42.7325490471,0.6948000000000001,0.20265000000000002,0.72375,41.47,6.74,42.0141464271,135.06,42.3748,6.96265,42.9430107242,0.6948000000000001,0.20265000000000002,0.72375,41.68,6.76,42.2246373578,135.01
2019-04-24 03:30:00,41.06984,24.57662,47.8616966712,0.6398400000000001,0.18662,0.6665,40.43,24.39,47.2171261303,135.51,41.15984,24.49662,47.8979834675,0.6398400000000001,0.18662,0.6665,40.52,24.31,47.2530051954,135.42,41.71984,7.16662,42.3309046897,0.6398400000000001,0.18662,0.6665,41.08,6.98,41.66877488,135.63,41.90984,7.17662,42.5198608117,0.6398400000000001,0.18662,0.6665,41.27,6.99,41.8577710826,135.25
