Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-24 04:00:00,40.99592,24.41256,47.7141335707,0.62592,0.18256000000000003,0.652,40.37,24.23,47.0832220648,135.16,41.09592,24.33256,47.759272574,0.62592,0.18256000000000003,0.652,40.47,24.15,47.1279471227,135.08,41.63592,7.04256,42.2273310262,0.62592,0.18256000000000003,0.652,41.01,6.86,41.5797991818,135.2,41.84592,7.04256,42.4344043436,0.62592,0.18256000000000003,0.652,41.22,6.86,41.7869357575,135.02
2019-04-24 04:30:00,41.49456,24.09508,47.9830323114,0.63456,0.18508000000000002,0.661,40.86,23.91,47.3416064366,135.01,41.57456,24.00508,48.0071651423,0.63456,0.18508000000000002,0.661,40.94,23.82,47.3653459821,135.08,42.13456,6.76508,42.6742012673,0.63456,0.18508000000000002,0.661,41.5,6.58,42.0184054909,135.01,42.32456,6.77508,42.8633886691,0.63456,0.18508000000000002,0.661,41.69,6.59,42.2076320113,135.02
2019-04-24 05:00:00,41.34736,23.84298,47.7293607149,0.62736,0.18298,0.6535000000000001,40.72,23.66,47.0947343129,135.01,41.45736,23.76298,47.7848502839,0.62736,0.18298,0.6535000000000001,40.83,23.58,47.149817603,135.08,41.98736,6.58298,42.5002826514,0.62736,0.18298,0.6535000000000001,41.36,6.4,41.8522353047,135.01,42.20736,6.58298,42.7176411316,0.62736,0.18298,0.6535000000000001,41.58,6.4,42.0696612775,135.02
2019-04-24 05:30:00,42.91912,23.21766,48.7966248572,0.60912,0.17766,0.6345000000000001,42.31,23.04,48.1765264418,134.46,43.05912,23.12766,48.8771569575,0.60912,0.17766,0.6345000000000001,42.45,22.95,48.2566575718,134.39,43.51912,6.03766,43.9359436436,0.60912,0.17766,0.6345000000000001,42.91,5.86,43.3082867359,134.57,43.76912,6.05766,44.1863226604,0.60912,0.17766,0.6345000000000001,43.16,5.88,43.5586960319,134.05
2019-04-24 06:00:00,44.25128,23.368290000000002,50.042509521,0.61128,0.17829,0.63675,43.64,23.19,49.4188799954,134.3,44.41128,23.29829,50.1514915846,0.61128,0.17829,0.63675,43.8,23.12,49.5275115466,134.23,44.83128,6.27829,45.2687595563,0.61128,0.17829,0.63675,44.22,6.1,44.6387544629,134.32,45.11128,6.29829,45.5488313809,0.61128,0.17829,0.63675,44.5,6.12,44.9188646339,134.05
2019-04-24 06:30:00,49.69776,21.54893,54.1684754554,0.64776,0.18893000000000001,0.6747500000000001,49.05,21.36,53.4990850389,133.91,49.72776,18.24893,52.9704970787,0.64776,0.18893000000000001,0.6747500000000001,49.08,18.06,52.2973230672,133.83,50.29776,5.06893,50.5525341834,0.64776,0.18893000000000001,0.6747500000000001,49.65,4.88,49.8892463363,133.86,50.59776,5.22893,50.8672293915,0.64776,0.18893000000000001,0.6747500000000001,49.95,5.04,50.203626363,133.71
2019-04-24 07:00:00,54.23576,23.98918,59.3042866903,0.78576,0.22918000000000002,0.8185,53.45,23.76,58.4930773682,135.46,53.61576,6.60918,54.0215788426,0.78576,0.22918000000000002,0.8185,52.83,6.38,53.213845003,135.45,54.855760000000004,7.70918,55.3948180018,0.78576,0.22918000000000002,0.8185,54.07,7.48,54.5849365668,135.46,55.09576,7.71918,55.6338791552,0.78576,0.22918000000000002,0.8185,54.31,7.49,54.8240476433,135.41
2019-04-24 07:30:00,58.94272,22.32746,63.0298319135,0.8827200000000001,0.25746,0.9195000000000001,58.06,22.07,62.1131910306,135.1,58.18272,5.07746,58.403848389,0.8827200000000001,0.25746,0.9195000000000001,57.3,4.82,57.5023686469,135.07,59.63272,6.16746,59.9508036431,0.8827200000000001,0.25746,0.9195000000000001,58.75,5.91,59.0465121747,135.1,59.79272,6.15746,60.108931771,0.8827200000000001,0.25746,0.9195000000000001,58.91,5.9,59.204713494800004,134.96
2019-04-24 08:00:00,62.37552,20.78786,65.7483126677,1.05552,0.30786,1.0995,61.32,20.48,64.6496156214,134.73,61.53552,3.60786,61.6411946303,1.05552,0.30786,1.0995,60.48,3.3,60.5699628529,134.66,63.06552,4.66786,63.2380323053,1.05552,0.30786,1.0995,62.01,4.36,62.1630895307,134.75,63.21552,4.65786,63.3868884601,1.05552,0.30786,1.0995,62.16,4.35,62.3120221145,134.52
2019-04-24 08:30:00,65.61864,20.00377,68.5999761637,1.1786400000000001,0.34377,1.22775,64.44,19.66,67.3723177574,136.58,64.69864,2.40377,64.7432786323,1.1786400000000001,0.34377,1.22775,63.52,2.06,63.5533948739,136.57,66.30864,3.47377,66.3995694012,1.1786400000000001,0.34377,1.22775,65.13,3.13,65.2051669732,136.58,66.46864,3.42377,66.5567600208,1.1786400000000001,0.34377,1.22775,65.29,3.08,65.3626078121,136.51
2019-04-24 09:00:00,66.15744,20.07342,69.1357292422,1.65744,0.48342,1.7265000000000001,64.5,19.59,67.40933244,137.12,65.22744,2.34342,65.2695223381,1.65744,0.48342,1.7265000000000001,63.57,1.8599999999999999,63.5972051273,137.12,66.88744,3.44342,66.9760163868,1.65744,0.48342,1.7265000000000001,65.23,2.96,65.2971247453,137.12,67.01744,3.37342,67.1022892802,1.65744,0.48342,1.7265000000000001,65.36,2.89,65.4238618548,137.12
2019-04-24 09:30:00,67.0452,19.4411,69.8069854116,1.6152000000000002,0.4711,1.6825,65.43,18.97,68.124487521,136.52,66.0952,1.8611,66.1213971136,1.6152000000000002,0.4711,1.6825,64.48,1.3900000000000001,64.4949804248,136.47,67.7652,2.9511000000000003,67.8294281433,1.6152000000000002,0.4711,1.6825,66.15,2.48,66.1964719604,136.62,67.8952,2.8811,67.9563015492,1.6152000000000002,0.4711,1.6825,66.28,2.41,66.3238004038,136.26
2019-04-24 10:00:00,67.11432,18.98126,69.746829177,1.68432,0.49126000000000003,1.7545000000000002,65.43,18.49,67.99238928,136.73,66.15432,1.39126,66.168947846,1.68432,0.49126000000000003,1.7545000000000002,64.47,0.9,64.4762816856,136.62,67.84432,2.4612600000000002,67.8889501837,1.68432,0.49126000000000003,1.7545000000000002,66.16,1.97,66.1893231571,136.7,67.94432,2.39126,67.9863864656,1.68432,0.49126000000000003,1.7545000000000002,66.26,1.9,66.2872355737,136.26
2019-04-24 10:30:00,66.39064,19.25477,69.1264294417,2.21064,0.6447700000000001,2.30275,64.18,18.61,66.8236821793,136.73,65.44064,1.66477,65.4618119422,2.21064,0.6447700000000001,2.30275,63.23,1.02,63.2382265722,136.62,67.12064,2.74477,67.1767376133,2.21064,0.6447700000000001,2.30275,64.91,2.1,64.9439612281,136.7,67.22064,2.67477,67.2738347098,2.21064,0.6447700000000001,2.30275,65.01,2.03,65.0416866325,136.26
2019-04-24 11:00:00,66.53216,18.93938,69.175345529,3.15216,0.9193800000000001,3.2835,63.38,18.02,65.891917562,136.07,65.64216,1.5093800000000002,65.6595110966,3.15216,0.9193800000000001,3.2835,62.49,0.59,62.4927851836,136.07,67.24216,2.55938,67.290850102,3.15216,0.9193800000000001,3.2835,64.09,1.6400000000000001,64.1109795589,136.07,67.39216,2.48938,67.4381215801,3.15216,0.9193800000000001,3.2835,64.24,1.57,64.2591822232,136.07
2019-04-24 11:30:00,66.82784,18.72437,69.4014569801,2.99784,0.8743700000000001,3.12275,63.83,17.85,66.2788910589,136.07,65.90784,1.30437,65.9207460104,2.99784,0.8743700000000001,3.12275,62.91,0.43,62.9114695425,136.07,67.51784,2.36437,67.5592256007,2.99784,0.8743700000000001,3.12275,64.52,1.49,64.5372024494,136.07,67.65784,2.3143700000000003,67.697412225,2.99784,0.8743700000000001,3.12275,64.66,1.44,64.6760326551,136.07
2019-04-24 12:00:00,66.24688,19.01659,68.9222736491,4.13688,1.20659,4.3092500000000005,62.11,17.81,64.6130652423,136.07,65.38688,1.5665900000000001,65.4056441017,4.13688,1.20659,4.3092500000000005,61.25,0.36,61.25105795,136.07,66.93688,2.63659,66.9887864569,4.13688,1.20659,4.3092500000000005,62.8,1.43,62.8162789411,136.07,67.08688,2.56659,67.1359579686,4.13688,1.20659,4.3092500000000005,62.95,1.3599999999999999,62.9646893108,136.07
2019-04-24 12:30:00,67.33,18.3725,69.7916732587,2.58,0.7525000000000001,2.6875,64.75,17.62,67.1045967129,136.07,66.41,1.0325,66.4180258382,2.58,0.7525000000000001,2.6875,63.83,0.28,63.8306141283,136.07,68.03,2.0225,68.0600573483,2.58,0.7525000000000001,2.6875,65.45,1.27,65.4623204599,136.07,68.18,1.9725000000000001,68.2085270054,2.58,0.7525000000000001,2.6875,65.6,1.22,65.6113435314,136.07
2019-04-24 13:00:00,67.6644,18.7867,70.2240067516,3.0744,0.8967,3.2025,64.59,17.89,67.0217889943,136.07,66.7644,1.3467,66.7779807141,3.0744,0.8967,3.2025,63.69,0.45,63.6915897117,136.07,68.3644,2.4067,68.4067496103,3.0744,0.8967,3.2025,65.29,1.51,65.3074589921,136.07,68.5244,2.3467000000000002,68.5645709988,3.0744,0.8967,3.2025,65.45,1.45,65.4660599089,136.07
2019-04-24 13:30:00,68.4632,18.6326,70.9533898908,2.2032,0.6426000000000001,2.295,66.26,17.99,68.6587772976,136.07,67.5032,1.1326,67.5127009754,2.2032,0.6426000000000001,2.295,65.3,0.49,65.3018384121,136.07,69.2032,2.1826,69.2376099602,2.2032,0.6426000000000001,2.295,67.0,1.54,67.0176961705,136.07,69.3232,2.1226,69.3556882238,2.2032,0.6426000000000001,2.295,67.12,1.48,67.1363150612,136.07
2019-04-24 14:00:00,69.64872,17.70421,71.8636434462,1.24872,0.36421000000000003,1.30075,68.4,17.34,70.5636988826,136.95,68.62872,0.8142100000000001,68.633549717,1.24872,0.36421000000000003,1.30075,67.38,0.45,67.3815026547,136.94,70.38872,1.07421,70.3969163413,1.24872,0.36421000000000003,1.30075,69.14,0.71,69.1436454058,136.95,70.49872,0.9742100000000001,70.5054509011,1.24872,0.36421000000000003,1.30075,69.25,0.61,69.2526865905,136.81
2019-04-24 14:30:00,68.39272,18.67996,70.8978494356,2.26272,0.6599600000000001,2.357,66.13,18.02,68.5412087725,137.77,67.38272,0.8699600000000001,67.3883356747,2.26272,0.6599600000000001,2.357,65.12,0.21,65.1203386048,137.7,69.13272,1.98996,69.1613542045,2.26272,0.6599600000000001,2.357,66.87,1.33,66.8832251017,137.75,69.22272,1.90996,69.2490643359,2.26272,0.6599600000000001,2.357,66.96,1.25,66.9716663971,137.33
2019-04-24 15:00:00,68.40936,18.40023,70.8407298075,1.98936,0.58023,2.07225,66.42,17.82,68.7689522968,136.07,67.38936,0.96023,67.3962008044,1.98936,0.58023,2.07225,65.4,0.38,65.4011039662,136.07,69.18936,2.04023,69.2194342339,1.98936,0.58023,2.07225,67.2,1.46,67.2158582479,136.07,69.23936,1.9602300000000001,69.2671023998,1.98936,0.58023,2.07225,67.25,1.38,67.2641576176,136.07
2019-04-24 15:30:00,69.55096,18.33528,71.9271751816,2.04096,0.59528,2.126,67.51,17.74,69.8019175954,136.07,68.50096,0.9052800000000001,68.5069416395,2.04096,0.59528,2.126,66.46,0.31,66.4607229873,136.07,70.34096,2.02528,70.370110223,2.04096,0.59528,2.126,68.3,1.43,68.3149683452,136.07,70.38096,1.9352800000000001,70.4075623722,2.04096,0.59528,2.126,68.34,1.34,68.3531359924,136.07
2019-04-24 16:00:00,70.56592,17.86881,72.7931551471,0.9559200000000001,0.27881,0.9957500000000001,69.61,17.59,71.7980515056,136.07,69.46592,0.45881000000000005,69.4674351625,0.9559200000000001,0.27881,0.9957500000000001,68.51,0.18,68.5102364614,136.07,71.33592,1.56881,71.3531684445,0.9559200000000001,0.27881,0.9957500000000001,70.38,1.29,70.3918212579,136.07,71.37592,1.47881,71.3912378017,0.9559200000000001,0.27881,0.9957500000000001,70.42,1.2,70.4302236259,135.88
2019-04-24 16:30:00,69.36136,19.20498,71.9710324912,1.9713600000000002,0.57498,2.0535,67.39,18.63,69.9177302263,136.07,68.32136,1.7149800000000002,68.3428810386,1.9713600000000002,0.57498,2.0535,66.35,1.1400000000000001,66.3597927965,136.07,70.11136,2.80498,70.1674476795,1.9713600000000002,0.57498,2.0535,68.14,2.23,68.1764805486,136.07,70.18136,2.71498,70.2338551402,1.9713600000000002,0.57498,2.0535,68.21,2.14,68.2435616011,136.07
2019-04-24 17:00:00,69.7348,19.8389,72.5018915908,2.7048,0.7889,2.8175,67.03,19.05,69.6844559425,136.71,68.7348,2.2589,68.7719082202,2.7048,0.7889,2.8175,66.03,1.47,66.0463609898,136.64,70.4848,3.3589,70.5647875378,2.7048,0.7889,2.8175,67.78,2.5700000000000003,67.8287055751,136.8,70.5748,3.2789,70.6509276673,2.7048,0.7889,2.8175,67.87,2.49,67.9156609332,136.26
2019-04-24 17:30:00,72.14928,19.55604,74.7526407895,1.28928,0.37604000000000004,1.343,70.86,19.18,73.4098903418,136.86,71.06928,1.88604,71.0943015058,1.28928,0.37604000000000004,1.343,69.78,1.51,69.7963358637,136.81,72.89928,3.00604,72.9612314932,1.28928,0.37604000000000004,1.343,71.61,2.63,71.6582793542,136.92,72.98928,2.91604,73.0475070362,1.28928,0.37604000000000004,1.343,71.7,2.54,71.7449761307,136.62
2019-04-24 18:00:00,72.91328,19.44929,75.4627145143,0.6832800000000001,0.19929000000000002,0.7117500000000001,72.23,19.25,74.7511565128,136.38,71.79328,1.82929,71.8165813379,0.6832800000000001,0.19929000000000002,0.7117500000000001,71.11,1.63,71.1286791667,136.31,73.63328,2.94929,73.6923214118,0.6832800000000001,0.19929000000000002,0.7117500000000001,72.95,2.75,73.0018150459,136.43,73.76328,2.8692900000000003,73.8190646206,0.6832800000000001,0.19929000000000002,0.7117500000000001,73.08,2.67,73.128758365,136.28
2019-04-24 18:30:00,70.91408,20.48994,73.8149333364,1.47408,0.42994000000000004,1.5354999999999999,69.44,20.06,72.2794382933,135.2,69.89408,3.19994,69.9672926091,1.47408,0.42994000000000004,1.5354999999999999,68.42,2.77,68.4760490975,135.2,71.62408,4.28994,71.7524384328,1.47408,0.42994000000000004,1.5354999999999999,70.15,3.86,70.2561178831,135.2,71.75408,4.24994,71.8798301796,1.47408,0.42994000000000004,1.5354999999999999,70.28,3.8200000000000003,70.3837395994,135.1
2019-04-24 19:00:00,70.59736,20.09923,73.4027675606,0.9573600000000001,0.27923000000000003,0.9972500000000001,69.64,19.82,72.4055384622,135.01,69.58736,2.87923,69.6468996953,0.9573600000000001,0.27923000000000003,0.9972500000000001,68.63,2.6,68.679231941,135.01,71.27736,3.95923,71.3872366097,0.9573600000000001,0.27923000000000003,0.9972500000000001,70.32,3.68,70.416225403,135.01,71.44736,3.91923,71.5547735288,0.9573600000000001,0.27923000000000003,0.9972500000000001,70.49,3.64,70.5839195568,134.98
2019-04-24 19:30:00,69.69024,20.23382,72.5681543313,0.8702400000000001,0.25382000000000005,0.9065000000000001,68.82,19.98,71.6616550186,134.65,68.71024,3.0838200000000002,68.7794084494,0.8702400000000001,0.25382000000000005,0.9065000000000001,67.84,2.83,67.8990022018,134.51,70.34024,4.16382,70.4633717633,0.8702400000000001,0.25382000000000005,0.9065000000000001,69.47,3.91,69.5799468238,134.72,70.53024,4.13382,70.6512789852,0.8702400000000001,0.25382000000000005,0.9065000000000001,69.66,3.88,69.7679725949,134.09
2019-04-24 20:00:00,67.87472,20.92471,71.0269040833,0.8047200000000001,0.23471000000000003,0.83825,67.07,20.69,70.1887526602,134.74,66.93472,3.77471,67.0410708228,0.8047200000000001,0.23471000000000003,0.83825,66.13,3.54,66.2246819547,134.72,68.52472,4.85471,68.6964734194,0.8047200000000001,0.23471000000000003,0.83825,67.72,4.62,67.8774100861,134.72,68.73472,4.82471,68.9038428541,0.8047200000000001,0.23471000000000003,0.83825,67.93,4.59,68.0848955349,134.66
2019-04-24 20:30:00,67.7368,20.77615,70.851411299,0.7068,0.20615000000000003,0.7362500000000001,67.03,20.57,70.1152322966,134.74,66.7968,3.62615,66.8951526948,0.7068,0.20615000000000003,0.7362500000000001,66.09,3.42,66.1784292651,134.55,68.3668,4.71615,68.529274132,0.7068,0.20615000000000003,0.7362500000000001,67.66,4.51,67.8101445213,134.72,68.5768,4.68615,68.7367259917,0.7068,0.20615000000000003,0.7362500000000001,67.87,4.48,68.0176984321,134.05
2019-04-24 21:00:00,69.20792,19.97356,72.0324877385,0.6979200000000001,0.20356000000000002,0.727,68.51,19.77,71.3054906722,134.02,68.23792,2.94356,68.301378254,0.6979200000000001,0.20356000000000002,0.727,67.54,2.74,67.5955560669,134.03,69.87792,4.00356,69.992515287,0.6979200000000001,0.20356000000000002,0.727,69.18,3.8,69.2842868189,134.08,70.06792,3.97356,70.1805000851,0.6979200000000001,0.20356000000000002,0.727,69.37,3.77,69.4723671685,133.96
2019-04-24 21:30:00,68.0424,20.65195,71.107462594,0.6924,0.20195000000000002,0.7212500000000001,67.35,20.45,70.3862557606,134.66,67.0524,3.47195,67.1422280131,0.6924,0.20195000000000002,0.7212500000000001,66.36,3.27,66.4405185109,134.58,68.7224,4.55195,68.8729882506,0.6924,0.20195000000000002,0.7212500000000001,68.03,4.35,68.1689328067,134.64,68.8624,4.53195,69.0113664882,0.6924,0.20195000000000002,0.7212500000000001,68.17,4.33,68.3073773468,134.5
2019-04-24 22:00:00,64.95384,21.88237,68.5407867446,0.69384,0.20237000000000002,0.7227500000000001,64.26,21.68,67.8186552506,135.87,63.97384,4.41237,64.1258232958,0.69384,0.20237000000000002,0.7227500000000001,63.28,4.21,63.419890413,135.87,65.67384,5.53237,65.9064517188,0.69384,0.20237000000000002,0.7227500000000001,64.98,5.33,65.1982308042,135.89,65.75384,5.49237,65.9828280916,0.69384,0.20237000000000002,0.7227500000000001,65.06,5.29,65.2747094976,135.81
2019-04-24 22:30:00,60.86208,23.34769,65.1867119148,0.71208,0.20769,0.74175,60.15,23.14,64.4475143043,136.07,59.97208,5.83769,60.2555309002,0.71208,0.20769,0.74175,59.26,5.63,59.5268384848,136.07,61.62208,6.97769,62.0158762033,0.71208,0.20769,0.74175,60.91,6.77,61.2850797503,136.07,61.68208,6.95769,62.0732506259,0.71208,0.20769,0.74175,60.97,6.75,61.3425089151,135.97
2019-04-24 23:00:00,57.12032,24.14301,62.0130299918,0.7303200000000001,0.21301,0.76075,56.39,23.93,61.2574648512,136.07,56.25032,6.62301,56.6388802993,0.7303200000000001,0.21301,0.76075,55.52,6.41,55.8888047824,136.07,57.86032,7.76301,58.3787714393,0.7303200000000001,0.21301,0.76075,57.13,7.55,57.626724703,136.07,57.89032,7.75301,58.4071769029,0.7303200000000001,0.21301,0.76075,57.16,7.54,57.6551576184,135.97
2019-04-24 23:30:00,53.12728,24.99504,58.7133707498,0.73728,0.21504,0.768,52.39,24.78,57.9548142953,136.07,52.36728,7.46504,52.896680773,0.73728,0.21504,0.768,51.63,7.25,52.1365457237,136.07,53.87728,8.61504,54.5617101492,0.73728,0.21504,0.768,53.14,8.4,53.7998104086,136.07,53.91728,8.61504,54.6012087485,0.73728,0.21504,0.768,53.18,8.4,53.8393202037,135.97
2019-04-25 00:00:00,50.47,25.40875,56.5050924834,0.75,0.21875000000000003,0.7812500000000001,49.72,25.19,55.73701194,136.28,49.78,7.72875,50.3764029736,0.75,0.21875000000000003,0.7812500000000001,49.03,7.51,49.6018245632,136.22,51.2,8.87875,51.9641434218,0.75,0.21875000000000003,0.7812500000000001,50.45,8.66,51.1878706336,136.26,51.26,8.88875,52.0249697411,0.75,0.21875000000000003,0.7812500000000001,50.51,8.67,51.2486975444,136.1
2019-04-25 00:30:00,48.32224,26.57107,55.1458125297,0.79224,0.23107000000000003,0.82525,47.53,26.34,54.3405603578,137.12,47.70224,8.70107,48.4893010896,0.79224,0.23107000000000003,0.82525,46.91,8.47,47.6685325975,137.12,49.05224,9.88107,50.0375638232,0.79224,0.23107000000000003,0.82525,48.26,9.65,49.215344152,137.12,49.14224,9.90107,50.1297410662,0.79224,0.23107000000000003,0.82525,48.35,9.67,49.3075186964,137.12
2019-04-25 01:00:00,47.18112,26.92366,54.3225694555,0.80112,0.23366,0.8345,46.38,26.69,53.5113118882,137.32,46.591120000000004,9.02366,47.4569162783,0.80112,0.23366,0.8345,45.79,8.79,46.626046369,137.27,47.90112,10.20366,48.9758305152,0.80112,0.23366,0.8345,47.1,9.97,48.1436485946,137.34,48.00112,10.21366,49.0757207981,0.80112,0.23366,0.8345,47.2,9.98,48.2435529372,137.12
2019-04-25 01:30:00,47.0736,27.06855,54.3012911086,0.7836000000000001,0.22855000000000003,0.81625,46.29,26.84,53.5084077506,137.32,46.4836,9.12855,47.371462866,0.7836000000000001,0.22855000000000003,0.81625,45.7,8.9,46.55856527,137.17,47.8336,10.32855,48.9360014106,0.7836000000000001,0.22855000000000003,0.81625,47.05,10.1,48.1218505463,137.34,47.8936,10.34855,48.9988714978,0.7836000000000001,0.22855000000000003,0.81625,47.11,10.12,48.1847123059,137.12
2019-04-25 02:00:00,47.72472,27.04596,54.855563541,0.7747200000000001,0.22596000000000002,0.807,46.95,26.82,54.0704623616,137.12,47.07472,9.15596,47.9568646452,0.7747200000000001,0.22596000000000002,0.807,46.3,8.93,47.153312715,137.17,48.47472,10.36596,49.5706728399,0.7747200000000001,0.22596000000000002,0.807,47.7,10.14,48.7658651108,137.12,48.51472,10.36596,49.6097891892,0.7747200000000001,0.22596000000000002,0.807,47.74,10.14,48.804991548,137.12
2019-04-25 02:30:00,46.85864,27.161270000000002,54.1614875226,0.7586400000000001,0.22127000000000002,0.7902500000000001,46.1,26.94,53.394509081,137.12,46.21864,9.25127,47.1354291384,0.7586400000000001,0.22127000000000002,0.7902500000000001,45.46,9.03,46.348166091,137.17,47.63864,10.47127,48.7758907296,0.7586400000000001,0.22127000000000002,0.7902500000000001,46.88,10.25,47.9874660719,137.12,47.64864,10.46127,48.7835122133,0.7586400000000001,0.22127000000000002,0.7902500000000001,46.89,10.24,47.9951007916,137.12
2019-04-25 03:00:00,46.41104,27.34447,53.8674732419,0.7010400000000001,0.20447,0.7302500000000001,45.71,27.14,53.1599821294,137.69,45.76104,9.37447,46.7113847971,0.7010400000000001,0.20447,0.7302500000000001,45.06,9.17,45.983611211,137.52,47.20104,10.58447,48.3732279496,0.7010400000000001,0.20447,0.7302500000000001,46.5,10.38,47.6444582297,137.66,47.20104,10.58447,48.3732279496,0.7010400000000001,0.20447,0.7302500000000001,46.5,10.38,47.6444582297,137.28
2019-04-25 03:30:00,45.6952,27.72985,53.4508735575,0.6852,0.19985000000000003,0.7137500000000001,45.01,27.53,52.7617380305,138.1,45.0852,9.67985,46.1126311878,0.6852,0.19985000000000003,0.7137500000000001,44.4,9.48,45.4007753238,138.0,46.4752,10.91985,47.7408351316,0.6852,0.19985000000000003,0.7137500000000001,45.79,10.72,47.0281033,138.03,46.4952,10.91985,47.76030514,0.6852,0.19985000000000003,0.7137500000000001,45.81,10.72,47.0475769833,137.82
2019-04-25 04:00:00,45.27776,27.71768,53.088090333,0.67776,0.19768000000000002,0.706,44.6,27.52,52.4071598162,138.1,44.65776,9.70768,45.7007065503,0.67776,0.19768000000000002,0.706,43.98,9.51,44.99644986,138.08,46.05776,10.94768,47.3409859804,0.67776,0.19768000000000002,0.706,45.38,10.75,46.635897118,138.16,46.05776,10.93768,47.3386744639,0.67776,0.19768000000000002,0.706,45.38,10.74,46.6335930419,137.82
2019-04-25 04:30:00,45.37664,27.69027,53.1581650395,0.68664,0.20027,0.71525,44.69,27.49,52.4680493253,138.1,44.76664,9.70027,45.8055378198,0.68664,0.20027,0.71525,44.08,9.5,45.0920879978,137.97,46.16664,10.93027,47.442907279799996,0.68664,0.20027,0.71525,45.48,10.73,46.7286132899,138.16,46.17664,10.92027,47.4503359162,0.68664,0.20027,0.71525,45.49,10.72,46.736051395,137.38
2019-04-25 05:00:00,45.71176,27.55468,53.3743889164,0.70176,0.20468000000000003,0.731,45.01,27.35,52.6680415432,137.88,45.08176,9.56468,46.08522744,0.70176,0.20468000000000003,0.731,44.38,9.36,45.3563005546,137.75,46.49176,10.80468,47.7307537946,0.70176,0.20468000000000003,0.731,45.79,10.6,47.0008946723,137.95,46.49176,10.79468,47.7284911159,0.70176,0.20468000000000003,0.731,45.79,10.59,46.9986404059,137.38
2019-04-25 05:30:00,47.04416,27.12538,54.3041364009,0.70416,0.20538,0.7335,46.34,26.92,53.5918090756,137.14,46.42416,9.20538,47.3280218544,0.70416,0.20538,0.7335,45.72,9.0,46.5974076532,137.12,47.82416,10.41538,48.9451777017,0.70416,0.20538,0.7335,47.12,10.21,48.2134680354,137.19,47.86416,10.41538,48.9842622997,0.70416,0.20538,0.7335,47.16,10.21,48.25256159,137.12
2019-04-25 06:00:00,48.09584,27.02587,55.1688995229,0.70584,0.20587000000000003,0.7352500000000001,47.39,26.82,54.4529567609,137.14,47.44584,9.10587,48.3117439321,0.70584,0.20587000000000003,0.7352500000000001,46.74,8.9,47.5798024376,137.12,48.86584,10.32587,49.9449087512,0.70584,0.20587000000000003,0.7352500000000001,48.16,10.12,49.2117872059,137.19,48.89584,10.32587,49.9742609807,0.70584,0.20587000000000003,0.7352500000000001,48.19,10.12,49.2411464123,137.12
2019-04-25 06:30:00,52.68024,24.85132,58.2477106177,0.6902400000000001,0.20132000000000003,0.719,51.99,24.65,57.5376624482,136.1,51.93024,7.31132,52.4423991309,0.6902400000000001,0.20132000000000003,0.719,51.24,7.11,51.7309356188,136.01,53.47024,8.47132,54.137139084,0.6902400000000001,0.20132000000000003,0.719,52.78,8.27,53.4239768269,136.12,53.47024,8.46132,54.135575196,0.6902400000000001,0.20132000000000003,0.719,52.78,8.26,53.4224297463,135.9
2019-04-25 07:00:00,56.43504,23.39272,61.0911866704,0.6950400000000001,0.20272,0.724,55.74,23.19,60.3715471062,135.01,55.53504,6.04272,55.8628242465,0.6950400000000001,0.20272,0.724,54.84,5.84,55.1500788757,135.01,57.27504,7.20272,57.7261585626,0.6950400000000001,0.20272,0.724,56.58,7.0,57.0113707957,135.01,57.19504,7.17272,57.6430439238,0.6950400000000001,0.20272,0.724,56.5,6.97,56.9282961277,135.01
2019-04-25 07:30:00,61.49312,21.48716,65.1390961881,0.8131200000000001,0.23716,0.847,60.68,21.25,64.2932725874,135.22,60.45312,4.19716,60.5986457753,0.8131200000000001,0.23716,0.847,59.64,3.96,59.7713242283,135.19,62.37312,5.34716,62.6019026756,0.8131200000000001,0.23716,0.847,61.56,5.11,61.771722495,135.22,62.24312,5.28716,62.4672718165,0.8131200000000001,0.23716,0.847,61.43,5.05,61.6372241426,135.01
2019-04-25 08:00:00,64.82576,20.21543,67.9046594105,1.11576,0.32543000000000005,1.16225,63.71,19.89,66.7426115761,136.35,63.72576,2.66543,63.7814785393,1.11576,0.32543000000000005,1.16225,62.61,2.34,62.6537125795,136.35,65.72576,3.8054300000000003,65.8358323792,1.11576,0.32543000000000005,1.16225,64.61,3.48,64.7036513653,136.36,65.58576,3.7054300000000002,65.6903503284,1.11576,0.32543000000000005,1.16225,64.47,3.38,64.5585416502,136.22
2019-04-25 08:30:00,66.70448,19.30464,69.4417509687,1.52448,0.44464000000000004,1.588,65.18,18.86,67.8537545019,135.92,65.58448,1.88464,65.6115529827,1.52448,0.44464000000000004,1.588,64.06,1.44,64.0761827827,135.78,67.58448,3.01464,67.6516813627,1.52448,0.44464000000000004,1.588,66.06,2.5700000000000003,66.1099727726,135.92,67.45448,2.9146400000000003,67.5174199626,1.52448,0.44464000000000004,1.588,65.93,2.47,65.976251788,135.61
2019-04-25 09:00:00,67.0708,19.02565,69.7170536566,2.3508,0.6856500000000001,2.44875,64.72,18.34,67.2683729549,136.07,65.9308,1.5656500000000002,65.9493870219,2.3508,0.6856500000000001,2.44875,63.58,0.88,63.5860896738,136.07,67.9508,2.68565,68.0038523656,2.3508,0.6856500000000001,2.44875,65.6,2.0,65.6304807235,136.07,67.8108,2.57565,67.8596976825,2.3508,0.6856500000000001,2.44875,65.46,1.8900000000000001,65.4872789174,136.07
2019-04-25 09:30:00,67.65224,18.66732,70.1804418125,2.08224,0.6073200000000001,2.169,65.57,18.06,68.0116791441,136.07,66.52224,1.27732,66.5345020347,2.08224,0.6073200000000001,2.169,64.44,0.67,64.4434829909,136.07,68.54224,2.39732,68.5841512844,2.08224,0.6073200000000001,2.169,66.46,1.79,66.484101107,136.07,68.41224,2.2873200000000002,68.4504668691,2.08224,0.6073200000000001,2.169,66.33,1.6800000000000002,66.35127203,135.81
2019-04-25 10:00:00,68.32704,18.80247,70.8668982901,3.19704,0.93247,3.33025,65.13,17.87,67.5370550143,136.07,67.17704,1.40247,67.1916782441,3.19704,0.93247,3.33025,63.98,0.47000000000000003,63.9817262974,136.07,69.21704,2.54247,69.2637190747,3.19704,0.93247,3.33025,66.02,1.6099999999999999,66.0396282546,136.07,69.06704,2.42247,69.1095100204,3.19704,0.93247,3.33025,65.87,1.49,65.8868499778,136.02
2019-04-25 10:30:00,69.73112,18.59866,72.1688246423,2.84112,0.8286600000000001,2.9595000000000002,66.89,17.77,69.2101509896,136.07,68.55112,1.11866,68.5602468888,2.84112,0.8286600000000001,2.9595000000000002,65.71,0.29,65.7106399299,136.07,70.64112,2.28866,70.6781847493,2.84112,0.8286600000000001,2.9595000000000002,67.8,1.46,67.8157179421,136.07,70.48112,2.16866,70.514476263,2.84112,0.8286600000000001,2.9595000000000002,67.64,1.34,67.6532719091,136.02
2019-04-25 11:00:00,70.88608,17.48219,73.0100219488,1.75608,0.51219,1.82925,69.13,16.97,71.182426202,135.56,69.64608,0.9221900000000001,69.6521851327,1.75608,0.51219,1.82925,67.89,0.41000000000000003,67.8912380208,135.54,71.80608,1.26219,71.8171723793,1.75608,0.51219,1.82925,70.05,0.75,70.0540148742,135.56,71.61608,1.13219,71.6250289268,1.75608,0.51219,1.82925,69.86,0.62,69.8627511625,135.27
2019-04-25 11:30:00,71.38288,16.95834,73.369618049,1.26288,0.36834000000000006,1.3155000000000001,70.12,16.59,72.0558290494,135.56,70.08288,1.1183400000000001,70.091802327,1.26288,0.36834000000000006,1.3155000000000001,68.82,0.75,68.8240866267,135.39,72.34288,0.7183400000000001,72.3464463471,1.26288,0.36834000000000006,1.3155000000000001,71.08,0.35000000000000003,71.0808616999,135.56,72.11288,0.5683400000000001,72.1151195815,1.26288,0.36834000000000006,1.3155000000000001,70.85,0.2,70.850282286,135.03
2019-04-25 12:00:00,71.58672,17.01946,73.5820664228,2.22672,0.64946,2.3195,69.36,16.37,71.2656053086,135.74,70.32672,1.6394600000000001,70.345826991,2.22672,0.64946,2.3195,68.1,0.99,68.1071956551,135.6,72.50672,0.76946,72.510802739,2.22672,0.64946,2.3195,70.28,0.12,70.2801024473,135.74,72.32672,0.73946,72.3304999779,2.22672,0.64946,2.3195,70.1,0.09,70.1000577746,135.27
2019-04-25 12:30:00,71.91296,17.36753,73.9804360237,2.56296,0.74753,2.66975,69.35,16.62,71.313721681,136.07,70.70296,1.50753,70.7190299669,2.56296,0.74753,2.66975,68.14,0.76,68.144238201,136.07,72.79296,1.02753,72.8002118367,2.56296,0.74753,2.66975,70.23,0.28,70.2305581638,136.07,72.67296,0.89753,72.6785021534,2.56296,0.74753,2.66975,70.11,0.15,70.1101604619,136.06
2019-04-25 13:00:00,71.60824,17.22657,73.651169372,1.18824,0.34657000000000004,1.2377500000000001,70.42,16.88,72.4148520678,136.07,70.37824,0.8865700000000001,70.3838239361,1.18824,0.34657000000000004,1.2377500000000001,69.19,0.54,69.1921072088,136.07,72.47824,0.85657,72.4833014263,1.18824,0.34657000000000004,1.2377500000000001,71.29,0.51,71.2918242157,136.07,72.36824,0.7465700000000001,72.3720908048,1.18824,0.34657000000000004,1.2377500000000001,71.18,0.4,71.1811239023,136.06
2019-04-25 13:30:00,70.35448,18.54589,72.7578373233,2.69448,0.7858900000000001,2.80675,67.66,17.76,69.9520778819,136.19,69.18448,1.04589,69.1923851212,2.69448,0.7858900000000001,2.80675,66.49,0.26,66.4905083452,136.07,71.25448,2.12589,71.2861860977,2.69448,0.7858900000000001,2.80675,68.56,1.34,68.5730938488,136.49,71.11448,2.01589,71.1430465904,2.69448,0.7858900000000001,2.80675,68.42,1.23,68.4310550847,136.06
2019-04-25 14:00:00,69.38104,17.91697,71.6571456692,1.84104,0.5369700000000001,1.91775,67.54,17.38,69.7403470023,136.07,68.19104,0.6969700000000001,68.1946017179,1.84104,0.5369700000000001,1.91775,66.35,0.16,66.3501929161,136.07,70.23104,1.4969700000000001,70.2469920969,1.84104,0.5369700000000001,1.91775,68.39,0.96,68.3967374953,136.07,70.12104,1.37697,70.1345585076,1.84104,0.5369700000000001,1.91775,68.28,0.84,68.2851667641,136.06
2019-04-25 14:30:00,68.91064,18.44727,71.337073641,3.35064,0.9772700000000001,3.49025,65.56,17.47,67.8477302494,136.3,67.83064,1.04727,67.8387241718,3.35064,0.9772700000000001,3.49025,64.48,0.07,64.4800379963,136.24,69.78064,1.98727,69.8089318129,3.35064,0.9772700000000001,3.49025,66.43,1.01,66.4376775633,136.4,69.71064,1.8972700000000002,69.736453614,3.35064,0.9772700000000001,3.49025,66.36,0.92,66.3663770293,136.06
2019-04-25 15:00:00,69.22832,18.01076,71.5328439656,2.84832,0.83076,2.967,66.38,17.18,68.5671699868,135.2,68.11832,0.93076,68.1246785959,2.84832,0.83076,2.967,65.27,0.1,65.2700766048,135.17,70.04832,1.8707600000000002,70.0732964673,2.84832,0.83076,2.967,67.2,1.04,67.2080471372,135.33,69.98832,1.7907600000000001,70.0112259413,2.84832,0.83076,2.967,67.14,0.96,67.14686292,135.17
2019-04-25 15:30:00,68.38544,18.25117,70.7790478204,4.01544,1.17117,4.18275,64.37,17.08,66.59747217419999,134.92,67.30544,1.23117,67.3166995118,4.01544,1.17117,4.18275,63.29,0.06,63.2900284405,134.77,69.19544,2.20117,69.2304417591,4.01544,1.17117,4.18275,65.18,1.03,65.1881377246,134.9,69.13544,2.13117,69.1682799379,4.01544,1.17117,4.18275,65.12,0.96,65.1270757827,134.1
2019-04-25 16:00:00,69.10928,18.11354,71.4436345202,3.02928,0.8835400000000001,3.1555,66.08,17.23,68.2893791156,134.71,68.01928,0.9635400000000001,68.0261042619,3.02928,0.8835400000000001,3.1555,64.99,0.08,64.9900492383,134.66,69.94928,2.08354,69.9803037393,3.02928,0.8835400000000001,3.1555,66.92,1.2,66.9307582506,134.9,69.87928,2.00354,69.9079962941,3.02928,0.8835400000000001,3.1555,66.85,1.12,66.8593815407,134.38
2019-04-25 16:30:00,71.4276,17.8068,73.6137498569,1.4976,0.4368,1.56,69.93,17.37,72.0549914995,134.38,70.2376,0.6568,70.2406708396,1.4976,0.4368,1.56,68.74,0.22,68.7403520503,134.18,72.2376,1.8068,72.2601922223,1.4976,0.4368,1.56,70.74,1.37,70.7532649423,134.43,72.1876,1.7268,72.2082504427,1.4976,0.4368,1.56,70.69,1.29,70.7017694262,134.01
2019-04-25 17:00:00,71.61472,18.37596,73.9347281499,1.97472,0.57596,2.057,69.64,17.8,71.8788536358,134.59,70.44472,1.24596,70.4557378231,1.97472,0.57596,2.057,68.47,0.67,68.4732779995,134.55,72.44472,2.33596,72.4823714085,1.97472,0.57596,2.057,70.47,1.76,70.4919747205,134.75,72.39472,2.26596,72.4301736751,1.97472,0.57596,2.057,70.42,1.69,70.440276121,134.24
2019-04-25 17:30:00,72.95824,18.73032,75.3241639263,2.29824,0.67032,2.394,70.66,18.06,72.9314692023,135.01,71.76824,1.5303200000000001,71.7845537146,2.29824,0.67032,2.394,69.47,0.86,69.4753229571,135.01,73.80824,2.65032,73.8558087628,2.29824,0.67032,2.394,71.51,1.98,71.5374062991,135.01,73.73824,2.56032,73.7826759938,2.29824,0.67032,2.394,71.44,1.8900000000000001,71.4649963269,135.01
2019-04-25 18:00:00,74.30144,18.59792,76.5936460446,1.26144,0.36792,1.314,73.04,18.23,75.280638281,134.54,73.07144,1.43792,73.0855865243,1.26144,0.36792,1.314,71.81,1.07,71.8179712885,134.51,75.10144,2.52792,75.1439729426,1.26144,0.36792,1.314,73.84,2.16,73.8715858771,134.55,75.08144,2.45792,75.1216613448,1.26144,0.36792,1.314,73.82,2.09,73.849580229,134.5
2019-04-25 18:30:00,73.2964,19.00395,75.7199601727,0.8364,0.24395000000000003,0.8712500000000001,72.46,18.76,74.8491095471,134.2,72.0964,1.95395,72.1228730263,0.8364,0.24395000000000003,0.8712500000000001,71.26,1.71,71.2805141676,134.17,74.0764,3.04395,74.1389146708,0.8364,0.24395000000000003,0.8712500000000001,73.24,2.8,73.2935031227,134.22,74.0764,2.98395,74.1364754663,0.8364,0.24395000000000003,0.8712500000000001,73.24,2.74,73.2912354924,133.99
2019-04-25 19:00:00,71.17648,19.51064,73.802143454,1.23648,0.36064,1.288,69.94,19.15,72.5143165175,133.96,70.05648,2.44064,70.0989808314,1.23648,0.36064,1.288,68.82,2.08,68.8514255481,133.96,71.92648,3.52064,72.0125921711,1.23648,0.36064,1.288,70.69,3.16,70.7605942598,133.96,71.96648,3.48064,72.0506009579,1.23648,0.36064,1.288,70.73,3.12,70.79878035670001,133.99
2019-04-25 19:30:00,69.50888,20.17634,72.3779600061,0.8788800000000001,0.25634,0.9155000000000001,68.63,19.92,71.4624607749,134.93,68.40888,3.01634,68.4753471685,0.8788800000000001,0.25634,0.9155000000000001,67.53,2.76,67.5863780654,134.85,70.26888,4.11634,70.3893440192,0.8788800000000001,0.25634,0.9155000000000001,69.39,3.86,69.497278364,134.95,70.29888,4.06634,70.4163876541,0.8788800000000001,0.25634,0.9155000000000001,69.42,3.81,69.524474108,134.47
2019-04-25 20:00:00,69.2976,20.06055,72.1427961204,0.6876,0.20055,0.71625,68.61,19.86,71.4265475856,134.57,68.2076,2.91055,68.269671151,0.6876,0.20055,0.71625,67.52,2.71,67.5743627421,134.5,70.0576,4.02055,70.1728732493,0.6876,0.20055,0.71625,69.37,3.8200000000000003,69.4750984166,134.68,70.0876,3.9705500000000002,70.1999782127,0.6876,0.20055,0.71625,69.4,3.77,69.5023229828,134.29
2019-04-25 20:30:00,68.9028,20.29165,71.8285939411,0.6228,0.18165,0.64875,68.28,20.11,71.1798461645,134.96,67.8228,3.13165,67.8950619085,0.6228,0.18165,0.64875,67.2,2.95,67.2647195787,134.83,69.6628,4.23165,69.7912069358,0.6228,0.18165,0.64875,69.04,4.05,69.1586878129,134.98,69.7028,4.18165,69.828121302,0.6228,0.18165,0.64875,69.08,4.0,69.1957108497,134.41
2019-04-25 21:00:00,69.98184,12.64012,71.114207887,0.6518400000000001,0.19012,0.679,69.33,12.45,70.4389906231,134.96,69.46184,4.78012,69.6261212721,0.6518400000000001,0.19012,0.679,68.81,4.59,68.9629190217,134.83,71.29184,5.63012,71.5138077702,0.6518400000000001,0.19012,0.679,70.64,5.44,70.8491580754,134.98,71.36184,5.64012,71.5843779173,0.6518400000000001,0.19012,0.679,70.71,5.45,70.9197194016,134.66
2019-04-25 21:30:00,68.76544,7.50992,69.1743061895,0.68544,0.19992000000000001,0.714,68.08,7.31,68.4713261154,137.04,68.71544,7.40992,69.1138091035,0.68544,0.19992000000000001,0.714,68.03,7.21,68.4110005774,136.99,70.57544,8.63992,71.1023273093,0.68544,0.19992000000000001,0.714,69.89,8.44,70.3977677203,137.11,70.62544,8.60992,71.1483204131,0.68544,0.19992000000000001,0.714,69.94,8.41,70.4438194592,136.94
2019-04-25 22:00:00,65.34992,9.24706,66.0009103168,0.7099200000000001,0.20706000000000002,0.7395,64.64,9.04,65.269067712,137.7,65.28992,9.14706,65.9275538773,0.7099200000000001,0.20706000000000002,0.7395,64.58,8.94,65.1958587642,137.69,67.10992,10.41706,67.9135958513,0.7099200000000001,0.20706000000000002,0.7395,66.4,10.21,67.180384786,137.72,67.13992,10.38706,67.93864786,0.7099200000000001,0.20706000000000002,0.7395,66.43,10.18,67.2054856392,137.38
2019-04-25 22:30:00,61.598,10.2865,62.4509862712,0.708,0.20650000000000002,0.7375,60.89,10.08,61.7187046202,137.18,61.578,10.2165,62.4197641477,0.708,0.20650000000000002,0.7375,60.87,10.01,61.6875757345,137.18,63.228,11.4465,64.2557573004,0.708,0.20650000000000002,0.7375,62.52,11.24,63.5223425261,137.18,63.318,11.4665,64.3478806663,0.708,0.20650000000000002,0.7375,62.61,11.26,63.6144614062,137.16
2019-04-25 23:00:00,57.72728,11.08629,58.7821799712,0.70728,0.20629000000000003,0.73675,57.02,10.88,58.0487278069,137.18,57.75728,11.00629,58.7966139549,0.70728,0.20629000000000003,0.73675,57.05,10.8,58.0632629121,137.18,59.23728,12.25629,60.4919167027,0.70728,0.20629000000000003,0.73675,58.53,12.05,59.7575384366,137.18,59.38728,12.27629,60.6428587878,0.70728,0.20629000000000003,0.73675,58.68,12.07,59.9084910509,137.16
2019-04-25 23:30:00,53.92368,12.31524,55.3120999511,0.7036800000000001,0.20524,0.733,53.22,12.11,54.5804039926,137.85,53.98368,12.25524,55.3572814885,0.7036800000000001,0.20524,0.733,53.28,12.05,54.6256432456,137.78,55.35368,13.51524,56.979747295,0.7036800000000001,0.20524,0.733,54.65,13.31,56.2474763878,137.88,55.52368,13.54524,57.1520128027,0.7036800000000001,0.20524,0.733,54.82,13.34,56.4197483156,137.7
2019-04-26 00:00:00,51.01536,12.20573,52.4551885018,0.7053600000000001,0.20573000000000002,0.73475,50.31,12.0,51.7213311894,137.72,51.23536,15.59573,53.5564086601,0.7053600000000001,0.20573000000000002,0.73475,50.53,15.39,52.821709552,137.78,52.33536,12.95573,53.9151263206,0.7053600000000001,0.20573000000000002,0.73475,51.63,12.75,53.1810060078,137.72,52.54536,13.13573,54.1623694105,0.7053600000000001,0.20573000000000002,0.73475,51.84,12.93,53.4281807663,137.7
2019-04-26 00:30:00,48.76328,8.75804,49.5435237039,0.71328,0.20804000000000003,0.743,48.05,8.55,48.8047641117,136.67,49.47328,26.33804,56.0472816914,0.71328,0.20804000000000003,0.743,48.76,26.13,55.3201093636,136.56,50.07328,9.84804,51.0325118116,0.71328,0.20804000000000003,0.743,49.36,9.64,50.2925362256,136.84,50.24328,9.86804,51.2031776221,0.71328,0.20804000000000003,0.743,49.53,9.66,50.463219279,136.37
2019-04-26 01:00:00,47.61312,8.94091,48.4453203908,0.7231200000000001,0.21091000000000001,0.7532500000000001,46.89,8.73,47.695754528,137.04,48.32312,26.550910000000002,55.1368728562,0.7231200000000001,0.21091000000000001,0.7532500000000001,47.6,26.34,54.4017977644,136.94,48.89312,10.04091,49.9134957398,0.7231200000000001,0.21091000000000001,0.7532500000000001,48.17,9.83,49.162768433,137.02,49.08312,10.07091,50.105647358,0.7231200000000001,0.21091000000000001,0.7532500000000001,48.36,9.86,49.354930858,136.86
2019-04-26 01:30:00,47.57552,9.05161,48.4289350168,0.72552,0.21161000000000002,0.75575,46.85,8.84,47.6767039549,136.3,48.30552,26.57161,55.1314222605,0.72552,0.21161000000000002,0.75575,47.58,26.36,54.3939886385,136.29,48.82552,10.14161,49.8676614317,0.72552,0.21161000000000002,0.75575,48.1,9.93,49.1143044336,136.3,49.04552,10.16161,50.0871375691,0.72552,0.21161000000000002,0.75575,48.32,9.95,49.3338109211,136.09
2019-04-26 02:00:00,48.07936,8.85273,48.8875821294,0.72936,0.21273000000000003,0.75975,47.35,8.64,48.1318200362,136.07,48.81936,26.35273,55.4778900938,0.72936,0.21273000000000003,0.75975,48.09,26.14,54.7352509814,136.07,49.36936,9.95273,50.3625906925,0.72936,0.21273000000000003,0.75975,48.64,9.74,49.6056166175,136.07,49.57936,9.97273,50.5724063266,0.72936,0.21273000000000003,0.75975,48.85,9.76,49.8154604516,136.09
2019-04-26 02:30:00,47.45312,9.22091,48.3407051972,0.7231200000000001,0.21091000000000001,0.7532500000000001,46.73,9.01,47.5906818611,136.63,48.17312,26.800910000000002,55.1265658949,0.7231200000000001,0.21091000000000001,0.7532500000000001,47.45,26.59,54.392376304,136.56,48.71312,10.33091,49.7965436708,0.7231200000000001,0.21091000000000001,0.7532500000000001,47.99,10.12,49.0454330188,136.63,48.91312,10.35091,49.9963463261,0.7231200000000001,0.21091000000000001,0.7532500000000001,48.19,10.14,49.2452606857,136.49
2019-04-26 03:00:00,46.62464,9.49427,47.5814902873,0.7346400000000001,0.21427000000000002,0.7652500000000001,45.89,9.28,46.8189117772,137.12,47.30464,27.15427,54.544324588,0.7346400000000001,0.21427000000000002,0.7652500000000001,46.57,26.94,53.8008224844,137.12,47.87464,10.61427,49.0371683803,0.7346400000000001,0.21427000000000002,0.7652500000000001,47.14,10.4,48.2735911239,137.12,48.07464,10.62427,49.2346029146,0.7346400000000001,0.21427000000000002,0.7652500000000001,47.34,10.41,48.4710604382,136.95
2019-04-26 03:30:00,46.02416,9.81288,47.0586433889,0.7641600000000001,0.22288000000000002,0.796,45.26,9.59,46.2648430236,137.12,46.48416,27.44288,53.980448253,0.7641600000000001,0.22288000000000002,0.796,45.72,27.22,53.2094615647,137.12,47.06416,10.89288,48.3082807726,0.7641600000000001,0.22288000000000002,0.796,46.3,10.67,47.513565431399996,137.12,47.24416,10.91288,48.4881594206,0.7641600000000001,0.22288000000000002,0.796,46.48,10.69,47.6934639128,137.12
2019-04-26 04:00:00,45.59472,9.82471,46.6412201648,0.8047200000000001,0.23471000000000003,0.83825,44.79,9.59,45.8051547318,137.12,46.26472,27.52471,53.8333909137,0.8047200000000001,0.23471000000000003,0.83825,45.46,27.29,53.0222189275,137.12,46.84472,10.94471,48.1062830497,0.8047200000000001,0.23471000000000003,0.83825,46.04,10.71,47.2692891844,137.12,47.02472,10.97471,48.2883893981,0.8047200000000001,0.23471000000000003,0.83825,46.22,10.74,47.4514067231,137.12
2019-04-26 04:30:00,45.72536,9.87198,46.778889857,0.7953600000000001,0.23198000000000002,0.8285,44.93,9.64,45.9525244138,137.12,46.39536,27.52198,53.9443121436,0.7953600000000001,0.23198000000000002,0.8285,45.6,27.29,53.1423004771,137.12,46.95536,10.99198,48.2247805288,0.7953600000000001,0.23198000000000002,0.8285,46.16,10.76,47.3975020439,137.12,47.15536,11.01198,48.4240816149,0.7953600000000001,0.23198000000000002,0.8285,46.36,10.78,47.5968276254,137.12
2019-04-26 05:00:00,46.04984,9.73037,47.0666321757,0.7898400000000001,0.23037000000000002,0.8227500000000001,45.26,9.5,46.246271201,137.12,46.73984,27.34037,54.148947127,0.7898400000000001,0.23037000000000002,0.8227500000000001,45.95,27.11,53.3512380362,137.12,47.29984,10.85037,48.5283978013,0.7898400000000001,0.23037000000000002,0.8227500000000001,46.51,10.62,47.7070697067,137.12,47.48984,10.87037,48.7180648955,0.7898400000000001,0.23037000000000002,0.8227500000000001,46.7,10.64,47.8967598069,136.49
2019-04-26 05:30:00,47.35992,9.61331,48.3257462598,0.7999200000000001,0.23331000000000002,0.83325,46.56,9.38,47.4954524139,136.82,48.06992,27.15331,55.2088711419,0.7999200000000001,0.23331000000000002,0.83325,47.27,26.92,54.3979714695,136.54,48.61992,10.73331,49.7905670219,0.7999200000000001,0.23331000000000002,0.83325,47.82,10.5,48.9591911698,136.93,48.81992,10.74331,49.9880315532,0.7999200000000001,0.23331000000000002,0.83325,48.02,10.51,49.1566933388,136.09
2019-04-26 06:00:00,48.03736,9.36548,48.9418039247,0.8073600000000001,0.23548000000000002,0.841,47.23,9.13,48.1043636274,136.07,48.77736,26.82548,55.6672006284,0.8073600000000001,0.23548000000000002,0.841,47.97,26.59,54.8465951541,136.07,49.30736,10.45548,50.403698398,0.8073600000000001,0.23548000000000002,0.841,48.5,10.22,49.5650925551,136.08,49.51736,10.48548,50.6153556957,0.8073600000000001,0.23548000000000002,0.841,48.71,10.25,49.7767676733,136.09
2019-04-26 06:30:00,52.9372,7.17835,53.421679612,0.8172,0.23835,0.8512500000000001,52.12,6.94,52.5800152149,135.51,53.7772,24.41835,59.0613499385,0.8172,0.23835,0.8512500000000001,52.96,24.18,58.218845746,135.51,54.2772,8.22835,54.8973604426,0.8172,0.23835,0.8512500000000001,53.46,7.99,54.0537852514,135.51,54.5172,8.24835,55.1376493293,0.8172,0.23835,0.8512500000000001,53.7,8.01,54.2941074151,135.39
2019-04-26 07:00:00,57.25528,5.77029,57.5453154876,0.99528,0.29029000000000005,1.03675,56.26,5.48,56.5262593845,135.78,58.13528,23.09029,62.5529557492,0.99528,0.29029000000000005,1.03675,57.14,22.8,61.5208875099,135.78,58.68528,6.82029,59.0802711941,0.99528,0.29029000000000005,1.03675,57.69,6.53,58.0583930194,135.83,58.89528,6.81029,59.2877226427,0.99528,0.29029000000000005,1.03675,57.9,6.52,58.265945457,135.74
2019-04-26 07:30:00,61.56328,4.35304,61.7169863295,1.31328,0.38304000000000005,1.3679999999999999,60.25,3.9699999999999998,60.3806541866,135.96,62.50328,21.68304,66.1574956781,1.31328,0.38304000000000005,1.3679999999999999,61.19,21.3,64.7912501809,135.78,63.11328,5.40304,63.3441311694,1.31328,0.38304000000000005,1.3679999999999999,61.8,5.02,62.0035515112,135.98,63.28328,5.36304,63.5101230167,1.31328,0.38304000000000005,1.3679999999999999,61.97,4.98,62.1697780276,135.74
2019-04-26 08:00:00,64.69488,2.89309,64.75953573,1.48488,0.43309000000000003,1.54675,63.21,2.46,63.2578508962,135.18,65.69488,20.04309,68.6843702378,1.48488,0.43309000000000003,1.54675,64.21,19.61,67.1377405041,135.12,66.32488,3.89309,66.4390386502,1.48488,0.43309000000000003,1.54675,64.84,3.46,64.9322508466,135.18,66.48488,3.86309,66.5970174479,1.48488,0.43309000000000003,1.54675,65.0,3.43,65.0904363175,135.05
2019-04-26 08:30:00,67.64096,1.75528,67.6637308874,1.8009600000000001,0.5252800000000001,1.876,65.84,1.23,65.851488214,136.04,68.65096,19.02528,71.2384417853,1.8009600000000001,0.5252800000000001,1.876,66.85,18.5,69.3626160118,136.04,69.33096,2.75528,69.3856871581,1.8009600000000001,0.5252800000000001,1.876,67.53,2.23,67.5668098995,136.03,69.47096,2.69528,69.523225023,1.8009600000000001,0.5252800000000001,1.876,67.67,2.17,67.7047841736,135.99
2019-04-26 09:00:00,68.51856,1.28958,68.5306944445,2.39856,0.6995800000000001,2.4985,66.12,0.59,66.1226322828,136.04,69.52856,18.55958,71.9630367998,2.39856,0.6995800000000001,2.4985,67.13,17.86,69.4652179152,136.04,70.23856,2.27958,70.2755419463,2.39856,0.6995800000000001,2.4985,67.84,1.58,67.8583966801,136.03,70.35856,2.21958,70.3935615,2.39856,0.6995800000000001,2.4985,67.96,1.52,67.976996109,135.99
2019-04-26 09:30:00,68.59528,1.20029,68.6057806191,2.91528,0.8502900000000001,3.03675,65.68,0.35000000000000003,65.6809325451,135.92,69.56528,18.41029,71.9601762044,2.91528,0.8502900000000001,3.03675,66.65,17.56,68.9244231024,135.88,70.29528,2.15029,70.3281603439,2.91528,0.8502900000000001,3.03675,67.38,1.3,67.3925396465,135.9,70.40528,2.11029,70.4368992486,2.91528,0.8502900000000001,3.03675,67.49,1.26,67.5017607178,135.73
2019-04-26 10:00:00,69.02296,1.18503,69.0331319242,3.34296,0.9750300000000001,3.48225,65.68,0.21,65.6803357178,135.83,70.01296,17.93503,72.2736457435,3.34296,0.9750300000000001,3.48225,66.67,16.96,68.7933899441,135.88,70.73296,1.67503,70.7527904458,3.34296,0.9750300000000001,3.48225,67.39,0.7000000000000001,67.3936354562,135.9,70.83296,1.61503,70.8513693888,3.34296,0.9750300000000001,3.48225,67.49,0.64,67.4930344554,135.57
2019-04-26 10:30:00,68.19208,1.21394,68.2028842869,3.9220800000000002,1.14394,4.0855,64.27,0.07,64.2700381204,136.07,69.17208,18.57394,71.6223980236,3.9220800000000002,1.14394,4.0855,65.25,17.43,67.5378960288,136.07,69.87208,2.26394,69.9087475775,3.9220800000000002,1.14394,4.0855,65.95,1.12,65.9595095494,136.07,69.99208,2.21394,70.0270861385,3.9220800000000002,1.14394,4.0855,66.07,1.07,66.0786637274,136.07
2019-04-26 11:00:00,68.24616,1.57138,68.2642482552,4.25616,1.24138,4.4335,63.99,0.33,63.9908509085,136.07,69.19616,18.16138,71.5398090733,4.25616,1.24138,4.4335,64.94,16.92,67.1080472075,136.07,69.94616,1.85138,69.970657469,4.25616,1.24138,4.4335,65.69,0.61,65.6928321813,136.07,70.03616,1.78138,70.0588111678,4.25616,1.24138,4.4335,65.78,0.54,65.7822164418,136.07
2019-04-26 11:30:00,69.18544,1.21617,69.1961283416,3.4154400000000003,0.9961700000000001,3.55775,65.77,0.22,65.7703679479,136.07,70.15544,18.00617,72.4293305206,3.4154400000000003,0.9961700000000001,3.55775,66.74,17.01,68.8735631429,136.07,70.91544,1.7261700000000002,70.9364454513,3.4154400000000003,0.9961700000000001,3.55775,67.5,0.73,67.503947292,136.07,70.99544,1.6661700000000002,71.0149887225,3.4154400000000003,0.9961700000000001,3.55775,67.58,0.67,67.5833211673,135.83
