Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-26 12:00:00,68.43936,1.18273,68.4495788699,3.12936,0.91273,3.25975,65.31,0.27,65.3105581051,135.49,69.39936,17.99273,71.6938595785,3.12936,0.91273,3.25975,66.27,17.08,68.4356581031,135.41,70.13936,1.76273,70.1615068129,3.12936,0.91273,3.25975,67.01,0.85,67.0153907696,135.5,70.23936,1.70273,70.2599956068,3.12936,0.91273,3.25975,67.11,0.79,67.1146496676,135.34
2019-04-26 12:30:00,68.99376,1.21568,69.0044693973,3.65376,1.06568,3.806,65.34,0.15,65.3401721761,136.07,69.95376,18.48568,72.3550198894,3.65376,1.06568,3.806,66.3,17.42,68.5503202035,136.06,70.72376,2.22568,70.7587724597,3.65376,1.06568,3.806,67.07,1.16,67.0800305605,136.07,70.80376,2.16568,70.8368731665,3.65376,1.06568,3.806,67.15,1.1,67.1590090755,136.03
2019-04-26 13:00:00,69.0176,1.1743000000000001,69.0275893411,2.7576,0.8043,2.8725,66.26,0.37,66.2610330436,136.18,69.9776,18.5243,72.3879423126,2.7576,0.8043,2.8725,67.22,17.72,69.5163779264,136.18,70.7776,2.1643,70.8106832071,2.7576,0.8043,2.8725,68.02,1.3599999999999999,68.0335946426,136.18,70.8276,2.0943,70.8585563941,2.7576,0.8043,2.8725,68.07,1.29,68.0822223492,136.03
2019-04-26 13:30:00,68.31216,2.00813,68.3416694994,2.70216,0.7881300000000001,2.81475,65.61,1.22,65.6213418028,137.07,69.25216,19.48813,71.9419827053,2.70216,0.7881300000000001,2.81475,66.55,18.7,69.1273643357,136.95,70.07216,3.02813,70.1375589707,2.70216,0.7881300000000001,2.81475,67.37,2.24,67.4072288408,137.09,70.12216,2.95813,70.1845271849,2.70216,0.7881300000000001,2.81475,67.42,2.17,67.4549130902,136.48
2019-04-26 14:00:00,68.03352,1.83561,68.0582787592,1.9735200000000002,0.5756100000000001,2.05575,66.06,1.26,66.0720152561,137.07,68.98352,19.34561,71.6448090085,1.9735200000000002,0.5756100000000001,2.05575,67.01,18.77,69.5891730085,136.95,69.80352,2.85561,69.8619060208,1.9735200000000002,0.5756100000000001,2.05575,67.83,2.2800000000000002,67.8683085099,137.09,69.85352,2.79561,69.9094392172,1.9735200000000002,0.5756100000000001,2.05575,67.88,2.22,67.9162925961,136.64
2019-04-26 14:30:00,66.89336,2.33848,66.9342221946,1.74336,0.50848,1.816,65.15,1.83,65.1756963906,137.07,67.81336,19.90848,70.6753094822,1.74336,0.50848,1.816,66.07,19.4,68.8593123695,137.12,68.65336,3.37848,68.7364384181,1.74336,0.50848,1.816,66.91,2.87,66.9715237993,137.09,68.69336,3.30848,68.7729870516,1.74336,0.50848,1.816,66.95,2.8,67.008525577,137.12
2019-04-26 15:00:00,66.54328,2.69054,66.5976509995,3.05328,0.8905400000000001,3.1805,63.49,1.8,63.5155107041,137.07,67.43328,20.32054,70.4284856961,3.05328,0.8905400000000001,3.1805,64.38,19.43,67.2481174458,137.12,68.27328,3.73054,68.3751247944,3.05328,0.8905400000000001,3.1805,65.22,2.84,65.2818045094,137.09,68.30328,3.66054,68.4012983199,3.05328,0.8905400000000001,3.1805,65.25,2.77,65.3087697021,137.12
2019-04-26 15:30:00,66.74744,3.3559200000000002,66.831751029,2.55744,0.74592,2.664,64.19,2.61,64.24304009,137.26,67.68744,20.93592,70.8512687254,2.55744,0.74592,2.664,65.13,20.19,68.1876308431,137.12,68.45744,4.39592,68.5984344136,2.55744,0.74592,2.664,65.9,3.65,66.0010037802,137.29,68.53744,4.34592,68.6750879315,2.55744,0.74592,2.664,65.98,3.6,66.0781385936,136.83
2019-04-26 16:00:00,66.6652,3.3461,66.7491219137,1.9752,0.5761000000000001,2.0575,64.69,2.77,64.7492779883,136.68,67.6052,20.8061,70.7344107507,1.9752,0.5761000000000001,2.0575,65.63,20.23,68.6771417576,136.58,68.3752,4.3861,68.5157343115,1.9752,0.5761000000000001,2.0575,66.4,3.81,66.5092181581,136.67,68.4552,4.3261,68.5917600609,1.9752,0.5761000000000001,2.0575,66.48,3.75,66.5856808931,136.24
2019-04-26 16:30:00,67.43704,3.54372,67.5300845209,1.7270400000000001,0.5037200000000001,1.799,65.71,3.04,65.7802835202,137.04,68.39704,21.04372,71.5611153644,1.7270400000000001,0.5037200000000001,1.799,66.67,20.54,69.7623143251,136.94,69.17704,4.59372,69.3293958332,1.7270400000000001,0.5037200000000001,1.799,67.45,4.09,67.573889928,137.05,69.25704,4.53372,69.4052750632,1.7270400000000001,0.5037200000000001,1.799,67.53,4.03,67.6501426458,136.61
2019-04-26 17:00:00,68.01144,3.37042,68.0949021723,1.44144,0.42042,1.5015,66.57,2.95,66.6353314691,136.67,68.98144,20.84042,72.0608227142,1.44144,0.42042,1.5015,67.54,20.42,70.5593934214,136.59,69.79144,4.42042,69.9312892077,1.44144,0.42042,1.5015,68.35,4.0,68.4669445791,136.69,69.85144,4.36042,69.9874055288,1.44144,0.42042,1.5015,68.41,3.94,68.5233660878,136.24
2019-04-26 17:30:00,68.96944,3.6394200000000003,69.0653967762,1.84944,0.53942,1.9264999999999999,67.12,3.1,67.191550064,136.85,69.95944,21.15942,73.0892899121,1.84944,0.53942,1.9264999999999999,68.11,20.62,71.1628870971,136.72,70.70944,4.67942,70.8641085222,1.84944,0.53942,1.9264999999999999,68.86,4.14,68.984340252,136.87,70.80944,4.62942,70.9606110645,1.84944,0.53942,1.9264999999999999,68.96,4.09,69.0811819528,136.65
2019-04-26 18:00:00,69.00096,3.63528,69.0966550681,1.08096,0.31528,1.126,67.92,3.32,68.0010941088,136.85,70.03096,21.15528,73.1565528876,1.08096,0.31528,1.126,68.95,20.84,72.0306053008,136.72,70.75096,4.6852800000000006,70.9059249259,1.08096,0.31528,1.126,69.67,4.37,69.8069179953,136.87,70.88096,4.63528,71.0323610138,1.08096,0.31528,1.126,69.8,4.32,69.9335570381,136.65
2019-04-26 18:30:00,67.61768000000001,4.27724,67.7528259971,1.08768,0.31724,1.133,66.53,3.96,66.6477493994,137.12,68.62768,21.87724,72.0303553524,1.08768,0.31724,1.133,67.54,21.56,70.8977094129,137.11,69.35768,5.34724,69.5635015694,1.08768,0.31724,1.133,68.27,5.03,68.455049485,137.12,69.47768,5.28724,69.6785686205,1.08768,0.31724,1.133,68.39,4.97,68.5703507356,137.06
2019-04-26 19:00:00,66.15184,5.09137,66.3474791071,1.10184,0.32137000000000004,1.14775,65.05,4.77,65.2246533145,137.0,67.12184,22.67137,70.8472471072,1.10184,0.32137000000000004,1.14775,66.02,22.35,69.7005229536,136.98,67.85184,6.16137,68.1310110865,1.10184,0.32137000000000004,1.14775,66.75,5.84,67.0049856354,137.12,67.97184,6.13137,68.2478185077,1.10184,0.32137000000000004,1.14775,66.87,5.8100000000000005,67.1219263728,136.79
2019-04-26 19:30:00,65.016,5.66425,65.2622707547,0.906,0.26425000000000004,0.9437500000000001,64.11,5.4,64.3370196699,137.12,65.976,23.28425,69.9641970872,0.906,0.26425000000000004,0.9437500000000001,65.07,23.02,69.0219189823,137.12,66.696,6.75425,67.0371263485,0.906,0.26425000000000004,0.9437500000000001,65.79,6.49,66.1093351956,137.12,66.806,6.71425,67.1425557233,0.906,0.26425000000000004,0.9437500000000001,65.9,6.45,66.2148963603,137.0
2019-04-26 20:00:00,65.22624,6.02182,65.5036235689,0.7262400000000001,0.21182,0.7565000000000001,64.5,5.8100000000000005,64.7611465309,137.12,66.19624,23.681820000000002,70.3048418578,0.7262400000000001,0.21182,0.7565000000000001,65.47,23.47,69.5497074041,137.12,66.90624,7.11182,67.2831549101,0.7262400000000001,0.21182,0.7565000000000001,66.18,6.9,66.5387285722,137.12,67.03624,7.07182,67.4082199101,0.7262400000000001,0.21182,0.7565000000000001,66.31,6.86,66.663901026,137.11
2019-04-26 20:30:00,64.4276,6.34055,64.7388462676,0.6876,0.20055,0.71625,63.74,6.14,64.0350466542,137.12,65.3976,24.05055,69.6798036813,0.6876,0.20055,0.71625,64.71,23.85,68.9652564702,137.12,66.0876,7.45055,66.5062521051,0.6876,0.20055,0.71625,65.4,7.25,65.8006268967,137.12,66.2276,7.42055,66.6420255099,0.6876,0.20055,0.71625,65.54,7.22,65.9364845893,137.11
2019-04-26 21:00:00,64.93664,5.8302700000000005,65.1978470715,0.68664,0.20027,0.71525,64.25,5.63,64.4961967871,137.0,65.91664,23.47027,69.9704009047,0.68664,0.20027,0.71525,65.23,23.27,69.2563773237,136.99,66.61664,6.92027,66.975121215,0.68664,0.20027,0.71525,65.93,6.72,66.2715874263,137.0,66.74664,6.89027,67.1013395691,0.68664,0.20027,0.71525,66.06,6.69,66.3978892737,136.94
2019-04-26 21:30:00,63.05368,6.41524,63.3791911103,0.7036800000000001,0.20524,0.733,62.35,6.21,62.6584918427,135.01,63.99368,23.48524,68.1670563968,0.7036800000000001,0.20524,0.733,63.29,23.28,67.435765733,135.01,64.68368,7.45524,65.1118964691,0.7036800000000001,0.20524,0.733,63.98,7.25,64.3894626472,135.01,64.80368,7.44524,65.2299665813,0.7036800000000001,0.20524,0.733,64.1,7.24,64.5075778494,134.99
2019-04-26 22:00:00,60.22392,7.22531,60.6557964647,0.7039200000000001,0.20531000000000002,0.7332500000000001,59.52,7.02,59.9325520898,134.56,61.16392,24.20531,65.7793443412,0.7039200000000001,0.20531000000000002,0.7332500000000001,60.46,24.0,65.0493013029,134.28,61.77392,8.26531,62.3244136881,0.7039200000000001,0.20531000000000002,0.7332500000000001,61.07,8.06,61.5995819791,134.61,61.94392,8.27531,62.494239579,0.7039200000000001,0.20531000000000002,0.7332500000000001,61.24,8.07,61.7694301415,134.0
2019-04-26 22:30:00,57.30704,8.15622,57.8845468001,0.7070400000000001,0.20622000000000001,0.7365,56.6,7.95,57.1555990258,134.85,58.18704,25.27622,63.4398843114,0.7070400000000001,0.20622000000000001,0.7365,57.48,25.07,62.709291975,134.8,58.76704,9.22622,59.4868735592,0.7070400000000001,0.20622000000000001,0.7365,58.06,9.02,58.7564804936,134.87,58.95704,9.24622,59.6776771486,0.7070400000000001,0.20622000000000001,0.7365,58.25,9.04,58.9472993444,134.78
2019-04-26 23:00:00,54.07816,8.95363,54.814367452,0.69816,0.20363,0.7272500000000001,53.38,8.75,54.0923922562,136.07,54.89816,26.37363,60.9046495004,0.69816,0.20363,0.7272500000000001,54.2,26.17,60.1872818791,135.98,55.49816,10.03363,56.3978678175,0.69816,0.20363,0.7272500000000001,54.8,9.83,55.6746701831,136.07,55.66816,10.06363,56.5704930734,0.69816,0.20363,0.7272500000000001,54.97,9.86,55.847296264,135.91
2019-04-26 23:30:00,50.44328,10.00929,51.4267477434,0.6832800000000001,0.19929000000000002,0.7117500000000001,49.76,9.81,50.7177848491,136.07,51.23328,27.46929,58.1327005451,0.6832800000000001,0.19929000000000002,0.7117500000000001,50.55,27.27,57.4365336698,136.07,51.77328,11.10929,52.9517596144,0.6832800000000001,0.19929000000000002,0.7117500000000001,51.09,10.91,52.2419008077,136.07,51.99328,11.13929,53.1731600233,0.6832800000000001,0.19929000000000002,0.7117500000000001,51.31,10.94,52.463317661,136.07
2019-04-27 00:00:00,47.78544,10.599920000000001,48.9469772305,0.68544,0.19992000000000001,0.714,47.1,10.4,48.2345311991,136.33,48.55544,28.10992,56.1052435696,0.68544,0.19992000000000001,0.714,47.87,27.91,55.4121376595,136.33,49.03544,11.73992,50.421226657,0.68544,0.19992000000000001,0.714,48.35,11.54,49.708088879,136.34,49.27544,11.74992,50.6569798468,0.68544,0.19992000000000001,0.714,48.59,11.55,49.9438744993,136.18
2019-04-27 00:30:00,45.82712,11.30041,47.1998325597,0.6871200000000001,0.20041,0.7157500000000001,45.14,11.1,46.4847243726,137.13,46.53712,29.02041,54.8442133179,0.6871200000000001,0.20041,0.7157500000000001,45.85,28.82,54.1554697145,137.12,47.03712,12.47041,48.6621185673,0.6871200000000001,0.20041,0.7157500000000001,46.35,12.27,47.946589034,137.12,47.28712,12.480410000000001,48.9063630999,0.6871200000000001,0.20041,0.7157500000000001,46.6,12.28,48.190853904,137.12
2019-04-27 01:00:00,44.32784,11.36062,45.7604751489,0.68784,0.20062000000000002,0.7165,43.64,11.16,45.0443692375,137.25,45.00784,29.12062,53.6070533666,0.68784,0.20062000000000002,0.7165,44.32,28.92,52.9209674893,137.12,45.50784,12.53062,47.2014823819,0.68784,0.20062000000000002,0.7165,44.82,12.33,46.4850653436,137.24,45.73784,12.53062,47.4232690296,0.68784,0.20062000000000002,0.7165,45.05,12.33,46.7068667328,137.12
2019-04-27 01:30:00,44.71976,11.49118,46.1725476041,0.68976,0.20118000000000003,0.7185,44.03,11.29,45.4544277271,137.25,45.41976,29.26118,54.0293554788,0.68976,0.20118000000000003,0.7185,44.73,29.06,53.3409458109,137.24,45.90976,12.67118,47.626304348,0.68976,0.20118000000000003,0.7185,45.22,12.47,46.907881001,137.24,46.15976,12.66118,47.8646939011,0.68976,0.20118000000000003,0.7185,45.47,12.46,47.1462882951,137.12
2019-04-27 02:00:00,45.67048,11.31139,47.0504015622,0.6904800000000001,0.20139,0.7192500000000001,44.98,11.11,46.331765561,137.25,46.39048,29.11139,54.7681445949,0.6904800000000001,0.20139,0.7192500000000001,45.7,28.91,54.0765947523,137.24,46.88048,12.49139,48.5161233938,0.6904800000000001,0.20139,0.7192500000000001,46.19,12.29,47.7970731321,137.24,47.12048,12.49139,48.748071342,0.6904800000000001,0.20139,0.7192500000000001,46.43,12.29,48.0290432967,137.12
2019-04-27 02:30:00,44.96464,11.49677,46.4111470529,0.67464,0.19677000000000003,0.7027500000000001,44.29,11.3,45.7087967464,137.95,45.66464,29.38677,54.3032374483,0.67464,0.19677000000000003,0.7027500000000001,44.99,29.19,53.6298070107,137.92,46.17464,12.69677,47.888467793,0.67464,0.19677000000000003,0.7027500000000001,45.5,12.5,47.1858029496,137.94,46.39464,12.68677,48.0979911614,0.67464,0.19677000000000003,0.7027500000000001,45.72,12.49,47.3953425982,137.83
2019-04-27 03:00:00,44.03104,17.09572,47.2334217033,0.6710400000000001,0.19572,0.6990000000000001,43.36,16.9,46.5370776908,137.36,44.47104,27.88572,52.4908256613,0.6710400000000001,0.19572,0.6990000000000001,43.8,27.69,51.818684854,137.36,45.01104,11.02572,46.3417762219,0.6710400000000001,0.19572,0.6990000000000001,44.34,10.83,45.6434496943,137.37,45.24104,11.16572,46.5985515161,0.6710400000000001,0.19572,0.6990000000000001,44.57,10.97,45.900172113,137.34
2019-04-27 03:30:00,43.40312,25.74341,50.4633925154,0.66312,0.19341000000000003,0.6907500000000001,42.74,25.55,49.7946794347,136.07,43.52312,25.62341,50.5056542831,0.66312,0.19341000000000003,0.6907500000000001,42.86,25.43,49.836377276,136.05,44.02312,8.30341,44.7993494614,0.66312,0.19341000000000003,0.6907500000000001,43.36,8.11,44.1119224247,136.07,44.26312,8.28341,45.0315297693,0.66312,0.19341000000000003,0.6907500000000001,43.6,8.09,44.3442002972,135.7
2019-04-27 04:00:00,43.03416,25.66788,50.1076739692,0.6441600000000001,0.18788000000000002,0.671,42.39,25.48,49.4584926984,136.07,43.13416,25.55788,50.1374210446,0.6441600000000001,0.18788000000000002,0.671,42.49,25.37,49.487745958,136.05,43.66416,8.16788,44.4215390571,0.6441600000000001,0.18788000000000002,0.671,43.02,7.98,43.7538661149,136.07,43.88416,8.14788,44.6341511334,0.6441600000000001,0.18788000000000002,0.671,43.24,7.96,43.9665691179,136.02
2019-04-27 04:30:00,43.262,25.32725,50.1305319796,0.642,0.18725000000000003,0.6687500000000001,42.62,25.14,49.4821584008,136.07,43.362,25.21725,50.1614667007,0.642,0.18725000000000003,0.6687500000000001,42.72,25.03,49.5126175838,136.05,43.922,7.75725,44.6017601846,0.642,0.18725000000000003,0.6687500000000001,43.28,7.57,43.9370379065,136.07,44.112,7.74725,44.7871457738,0.642,0.18725000000000003,0.6687500000000001,43.47,7.5600000000000005,44.1224942631,136.02
2019-04-27 05:00:00,42.67344,25.95767,49.9482043047,0.64344,0.18767,0.67025,42.03,25.77,49.3012555621,136.91,42.76344,25.83767,49.9629561942,0.64344,0.18767,0.67025,42.12,25.65,49.3154833698,136.7,43.35344,8.27767,44.1366126981,0.64344,0.18767,0.67025,42.71,8.09,43.46943984,136.92,43.53344,8.24767,44.3078374406,0.64344,0.18767,0.67025,42.89,8.06,43.6407573262,136.4
2019-04-27 05:30:00,43.27496,26.02103,50.4957044239,0.6549600000000001,0.19103,0.68225,42.62,25.83,49.8362649082,136.81,43.36496,25.90103,50.5112176735,0.6549600000000001,0.19103,0.68225,42.71,25.71,49.8512607664,136.6,43.92496,8.37103,44.7155035112,0.6549600000000001,0.19103,0.68225,43.27,8.18,44.0364088,136.92,44.12496,8.35103,44.9082597866,0.6549600000000001,0.19103,0.68225,43.47,8.16,44.2292493719,136.31
2019-04-27 06:00:00,42.92888,26.36509,50.3786334547,0.66888,0.19509,0.6967500000000001,42.26,26.17,49.7069059588,136.35,43.03888,26.25509,50.4150269519,0.66888,0.19509,0.6967500000000001,42.37,26.06,49.7427431893,136.34,43.56888,8.76509,44.4418058495,0.66888,0.19509,0.6967500000000001,42.9,8.57,43.7476273642,136.38,43.78888,8.74509,44.6535845231,0.66888,0.19509,0.6967500000000001,43.12,8.55,43.9594915803,136.31
2019-04-27 06:30:00,44.90656,25.12733,51.4585449072,0.67656,0.19733,0.7047500000000001,44.23,24.93,50.7720178839,135.67,45.00656,25.01733,51.4923027584,0.67656,0.19733,0.7047500000000001,44.33,24.82,50.8053274766,135.5,45.53656,7.7173300000000005,46.1858796491,0.67656,0.19733,0.7047500000000001,44.86,7.52,45.4859318911,135.69,45.74656,7.70733,46.3912781411,0.67656,0.19733,0.7047500000000001,45.07,7.51,45.6914105714,135.23
2019-04-27 07:00:00,46.82824,24.91032,53.0415695846,0.8582400000000001,0.25032000000000004,0.894,45.97,24.66,52.1666224707,136.07,46.87824,24.81032,53.0388665414,0.8582400000000001,0.25032000000000004,0.894,46.02,24.56,52.1635313222,136.07,47.49824,7.44032,48.0774496495,0.8582400000000001,0.25032000000000004,0.894,46.64,7.19,47.1909493441,136.07,47.65824,7.43032,48.2339869304,0.8582400000000001,0.25032000000000004,0.894,46.8,7.18,47.3475701594,136.03
2019-04-27 07:30:00,50.03288,23.97334,55.4798171577,0.9028800000000001,0.26334,0.9405,49.13,23.71,54.552002713,135.04,50.04288,23.86334,55.4414000062,0.9028800000000001,0.26334,0.9405,49.14,23.6,54.5132974603,135.02,50.73288,6.69334,51.1725113069,0.9028800000000001,0.26334,0.9405,49.83,6.43,50.2431467964,135.05,50.83288,6.67334,51.2690467617,0.9028800000000001,0.26334,0.9405,49.93,6.41,50.3397755259,135.01
2019-04-27 08:00:00,53.46344,22.48767,58.000299298,0.8834400000000001,0.25767,0.9202500000000001,52.58,22.23,57.0861568158,134.35,53.41344,22.38767,57.9154844637,0.8834400000000001,0.25767,0.9202500000000001,52.53,22.13,57.0012087591,134.29,54.19344,5.40767,54.4625727804,0.8834400000000001,0.25767,0.9202500000000001,53.31,5.15,53.5581795807,134.36,54.23344,5.39767,54.5013839793,0.8834400000000001,0.25767,0.9202500000000001,53.35,5.14,53.5970344329,134.29
2019-04-27 08:30:00,57.20576,17.57418,59.8443880397,1.1457600000000001,0.33418000000000003,1.1935,56.06,17.24,58.6510119265,134.35,57.36576,22.26418,61.5347392247,1.1457600000000001,0.33418000000000003,1.1935,56.22,21.93,60.3457811284,134.12,58.18576,5.79418,58.4735426381,1.1457600000000001,0.33418000000000003,1.1935,57.04,5.46,57.3007259989,134.36,58.20576,5.91418,58.5054529275,1.1457600000000001,0.33418000000000003,1.1935,57.06,5.58,57.3321899111,133.96
2019-04-27 09:00:00,59.5416,7.5213,60.0147655519,1.3416000000000001,0.39130000000000004,1.3975,58.2,7.13,58.6351166111,136.02,60.3416,24.8213,65.2472652626,1.3416000000000001,0.39130000000000004,1.3975,59.0,24.43,63.8578491652,135.81,61.1416,8.6013,61.7436443065,1.3416000000000001,0.39130000000000004,1.3975,59.8,8.21,60.3609484684,136.04,61.1916,8.5613,61.7876020594,1.3416000000000001,0.39130000000000004,1.3975,59.85,8.17,60.4050610462,135.78
2019-04-27 09:30:00,61.38616,7.07763,61.7928271401,1.7061600000000001,0.49763,1.77725,59.68,6.58,60.041642216,136.02,62.20616,24.33763,66.7976539705,1.7061600000000001,0.49763,1.77725,60.5,23.84,65.0276525795,135.92,63.01616,8.13763,63.5394164528,1.7061600000000001,0.49763,1.77725,61.31,7.64,61.7841864881,136.04,63.05616,8.10763,63.5752544483,1.7061600000000001,0.49763,1.77725,61.35,7.61,61.8201795533,135.78
2019-04-27 10:00:00,63.204,6.65075,63.5529550183,1.854,0.5407500000000001,1.93125,61.35,6.11,61.6535043611,136.02,64.044,23.88075,68.3514751601,1.854,0.5407500000000001,1.93125,62.19,23.34,66.4255349997,135.92,64.894,7.71075,65.3504927415,1.854,0.5407500000000001,1.93125,63.04,7.17,63.4464380403,136.04,64.894,7.67075,65.3457851859,1.854,0.5407500000000001,1.93125,63.04,7.13,63.4419301409,135.78
2019-04-27 10:30:00,63.72536,6.73573,64.080352416,2.14536,0.62573,2.23475,61.58,6.11,61.882376328,136.02,64.54536,23.93573,68.8405597607,2.14536,0.62573,2.23475,62.4,23.31,66.611681408,135.43,65.43536,7.8057300000000005,65.899284967,2.14536,0.62573,2.23475,63.29,7.18,63.6959692602,136.04,65.42536,7.75573,65.8834507214,2.14536,0.62573,2.23475,63.28,7.13,63.6804153567,135.35
2019-04-27 11:00:00,64.05472,6.66471,64.4005086444,2.72472,0.79471,2.83825,61.33,5.87,61.610273494,135.83,64.83472,23.84471,69.0804683862,2.72472,0.79471,2.83825,62.11,23.05,66.2491856554,135.43,65.78472,7.72471,66.2367007788,2.72472,0.79471,2.83825,63.06,6.93,63.439644545,135.83,65.71472,7.66471,66.1602010582,2.72472,0.79471,2.83825,62.99,6.87,63.3635305203,135.35
2019-04-27 11:30:00,64.36136,6.23748,64.6629014026,2.87136,0.8374800000000001,2.991,61.49,5.4,61.7266563164,135.74,65.16136,23.42748,69.2448529221,2.87136,0.8374800000000001,2.991,62.29,22.59,66.25973287,135.59,66.10136,7.29748,66.5029548832,2.87136,0.8374800000000001,2.991,63.23,6.46,63.55914175,135.83,66.05136,7.23748,66.4466949863,2.87136,0.8374800000000001,2.991,63.18,6.4,63.5033258972,135.35
2019-04-27 12:00:00,64.43344,6.37267,64.7478116477,2.68344,0.7826700000000001,2.7952500000000002,61.75,5.59,62.0025047881,136.07,65.20344,23.63267,69.3541035496,2.68344,0.7826700000000001,2.7952500000000002,62.52,22.85,66.5648022607,136.0,66.19344,7.42267,66.608314263,2.68344,0.7826700000000001,2.7952500000000002,63.51,6.64,63.8561641504,136.07,66.11344,7.38267,66.5243621913,2.68344,0.7826700000000001,2.7952500000000002,63.43,6.6,63.7724462444,135.89
2019-04-27 12:30:00,63.57696,6.86453,63.9464746093,3.30696,0.9645300000000001,3.44475,60.27,5.9,60.5580952475,136.07,64.32696,24.19453,68.726509185,3.30696,0.9645300000000001,3.44475,61.02,23.23,65.2922146967,136.0,65.29696,7.92453,65.7760682997,3.30696,0.9645300000000001,3.44475,61.99,6.96,62.3794974331,136.07,65.21696,7.87453,65.6906393207,3.30696,0.9645300000000001,3.44475,61.91,6.91,62.2944315328,136.07
2019-04-27 13:00:00,62.57688,7.03784,62.9713990824,2.90688,0.84784,3.028,59.67,6.19,59.9902075342,136.17,63.29688,24.44784,67.8541958791,2.90688,0.84784,3.028,60.39,23.6,64.8375824657,136.14,64.30688,8.11784,64.8172364545,2.90688,0.84784,3.028,61.4,7.27,61.8289002005,136.18,64.20688,8.06784,64.7117723571,2.90688,0.84784,3.028,61.3,7.22,61.7237263943,136.07
2019-04-27 13:30:00,61.7668,7.37115,62.2050756334,2.5068,0.7311500000000001,2.61125,59.26,6.64,59.6308410137,136.56,62.4768,24.83115,67.2304733626,2.5068,0.7311500000000001,2.61125,59.97,24.1,64.6313461101,136.3,63.4868,8.46115,64.0481446536,2.5068,0.7311500000000001,2.61125,60.98,7.73,61.4679859764,136.68,63.3868,8.41115,63.9424261235,2.5068,0.7311500000000001,2.61125,60.88,7.68,61.3625032084,136.25
2019-04-27 14:00:00,60.69208,7.85144,61.1978241835,2.78208,0.81144,2.898,57.91,7.04,58.3363497315,136.11,61.36208,25.19144,66.33184387,2.78208,0.81144,2.898,58.58,24.38,63.450774621,136.09,62.41208,8.94144,63.0493225911,2.78208,0.81144,2.898,59.63,8.13,60.1816732901,136.11,62.28208,8.89144,62.9135533443,2.78208,0.81144,2.898,59.5,8.08,60.046118942,136.08
2019-04-27 14:30:00,59.10768,8.60849,59.7312643016,2.9776800000000003,0.8684900000000001,3.10175,56.13,7.74,56.6611374753,136.22,59.73768,26.03849,65.1658911798,2.9776800000000003,0.8684900000000001,3.10175,56.76,25.17,62.0904702833,136.09,60.80768,9.70849,61.5778265698,2.9776800000000003,0.8684900000000001,3.10175,57.83,8.84,58.5017478371,136.37,60.65768,9.66849,61.4233981628,2.9776800000000003,0.8684900000000001,3.10175,57.68,8.8,58.3474283923,136.08
2019-04-27 15:00:00,58.42936,8.67398,59.0696879884,2.61936,0.7639800000000001,2.7285,55.81,7.91,56.367758515,136.1,59.05936,26.07398,64.5589686771,2.61936,0.7639800000000001,2.7285,56.44,25.31,61.8552317917,136.09,60.09936,9.78398,60.8905521165,2.61936,0.7639800000000001,2.7285,57.48,9.02,58.1834237563,136.12,59.95936,9.74398,60.7459463491,2.61936,0.7639800000000001,2.7285,57.34,8.98,58.0389179775,136.08
2019-04-27 15:30:00,56.88872,9.19171,57.6265042837,3.22872,0.94171,3.36325,53.66,8.25,54.2904973269,136.1,57.49872,26.65171,63.375203728,3.22872,0.94171,3.36325,54.27,25.71,60.0519525078,136.09,58.49872,10.29171,59.3971340753,3.22872,0.94171,3.36325,55.27,9.35,56.0552887781,136.12,58.39872,10.27171,59.2951812879,3.22872,0.94171,3.36325,55.17,9.33,55.9533537869,136.08
2019-04-27 16:00:00,57.13232,9.07651,57.8488117628,2.90232,0.8465100000000001,3.02325,54.23,8.23,54.850941651,136.1,57.75232,26.50651,63.5446735593,2.90232,0.8465100000000001,3.02325,54.85,25.66,60.5554134657,136.09,58.75232,10.17651,59.627145338,2.90232,0.8465100000000001,3.02325,55.85,9.33,56.6239472308,136.12,58.63232,10.14651,59.5037865498,2.90232,0.8465100000000001,3.02325,55.73,9.3,56.5006451291,136.08
2019-04-27 16:30:00,58.04512,8.77316,58.7043805197,2.20512,0.6431600000000001,2.297,55.84,8.13,56.4287382457,136.1,58.72512,26.25316,64.3262631357,2.20512,0.6431600000000001,2.297,56.52,25.61,62.0514504262,136.09,59.66512,9.86316,60.4748581627,2.20512,0.6431600000000001,2.297,57.46,9.22,58.1950169688,136.12,59.62512,9.85316,60.4337628896,2.20512,0.6431600000000001,2.297,57.42,9.21,58.1539379578,136.08
2019-04-27 17:00:00,59.79072,8.82396,60.4383360807,2.07072,0.60396,2.157,57.72,8.22,58.3023738796,136.1,60.52072,26.27396,65.9778638893,2.07072,0.60396,2.157,58.45,25.67,63.8384789919,136.09,61.43072,9.923960000000001,62.2271511625,2.07072,0.60396,2.157,59.36,9.32,60.0872032965,136.25,61.39072,9.91396,62.1860684157,2.07072,0.60396,2.157,59.32,9.31,60.0461364286,136.08
2019-04-27 17:30:00,60.93688,8.67909,61.5518476357,2.15688,0.62909,2.24675,58.78,8.05,59.3286684496,136.1,61.73688,26.01909,66.995786409,2.15688,0.62909,2.24675,59.58,25.39,64.7644076635,136.09,62.57688,9.74909,63.331750855,2.15688,0.62909,2.24675,60.42,9.12,61.1044253717,136.07,62.58688,9.74909,63.3416316806,2.15688,0.62909,2.24675,60.43,9.12,61.1143133807,136.08
2019-04-27 18:00:00,62.47784,8.26687,63.0223899155,1.49784,0.43687000000000004,1.56025,60.98,7.83,61.4806416687,135.37,63.34784,25.51687,68.2939198411,1.49784,0.43687000000000004,1.56025,61.85,25.08,66.7415080741,135.16,64.10784,9.32687,64.7827573777,1.49784,0.43687000000000004,1.56025,62.61,8.89,63.2379964895,135.5,64.17784,9.32687,64.8520288893,1.49784,0.43687000000000004,1.56025,62.68,8.89,63.3073021065,135.13
2019-04-27 18:30:00,63.23096,8.29528,63.7727682699,1.32096,0.38528,1.376,61.91,7.91,62.4132694225,135.01,64.16096,25.45528,69.0260825196,1.32096,0.38528,1.376,62.84,25.07,67.6562672633,135.01,64.85096,9.35528,65.5222731352,1.32096,0.38528,1.376,63.53,8.97,64.1601262468,135.01,64.98096,9.36528,65.652369584,1.32096,0.38528,1.376,63.66,8.98,64.2902480941,135.01
2019-04-27 19:00:00,63.02448,8.30339,63.5691069999,1.31448,0.38339,1.36925,61.71,7.92,62.2161594765,135.01,63.96448,25.38339,68.8169396992,1.31448,0.38339,1.36925,62.65,25.0,67.4538545971,134.78,64.61448,9.36339,65.2893873303,1.31448,0.38339,1.36925,63.3,8.98,63.9337970091,135.01,64.77448,9.36339,65.447737406,1.31448,0.38339,1.36925,63.46,8.98,64.0922148158,134.7
2019-04-27 19:30:00,61.9948,8.62015,62.5912311196,0.9948,0.29015,1.03625,61.0,8.33,61.5661343597,135.01,62.9448,25.730150000000002,68.0006504826,0.9948,0.29015,1.03625,61.95,25.44,66.9701134836,135.01,63.5548,9.69015,64.2892806777,0.9948,0.29015,1.03625,62.56,9.4,63.2622604718,135.01,63.7248,9.70015,64.4588476864,0.9948,0.29015,1.03625,62.73,9.41,63.4318610794,135.01
2019-04-27 20:00:00,61.09632,8.70101,61.712785487,0.82632,0.24101000000000003,0.86075,60.27,8.46,60.8608618079,135.01,62.03632,25.86101,67.2108386896,0.82632,0.24101000000000003,0.86075,61.21,25.62,66.3554707616,135.01,62.64632,9.76101,63.4021981146,0.82632,0.24101000000000003,0.86075,61.82,9.52,62.5487234082,135.01,62.82632,9.78101,63.583131736,0.82632,0.24101000000000003,0.86075,62.0,9.54,62.7296708106,135.01
2019-04-27 20:30:00,60.89144,8.64792,61.502471378,0.78144,0.22792,0.8140000000000001,60.11,8.42,60.6968574145,135.01,61.85144,25.75792,67.0005303919,0.78144,0.22792,0.8140000000000001,61.07,25.53,66.1915840572,134.93,62.43144,9.70792,63.1817094672,0.78144,0.22792,0.8140000000000001,61.65,9.48,62.3746174337,135.01,62.62144,9.71792,63.370992708,0.78144,0.22792,0.8140000000000001,61.84,9.49,62.5639329007,134.89
2019-04-27 21:00:00,61.77128,8.10204,62.3003538112,0.7612800000000001,0.22204000000000002,0.793,61.01,7.88,61.5167822631,134.44,62.72128,25.11204,67.5616275544,0.7612800000000001,0.22204000000000002,0.793,61.96,24.89,66.7724022333,134.29,63.33128,9.15204,63.9891464438,0.7612800000000001,0.22204000000000002,0.793,62.57,8.93,63.2040330992,134.66,63.50128,9.17204,64.1602593464,0.7612800000000001,0.22204000000000002,0.793,62.74,8.95,63.3751536487,134.09
2019-04-27 21:30:00,61.08368,8.45274,61.665750428,0.76368,0.22274000000000002,0.7955,60.32,8.23,60.878857578,134.85,62.01368,25.52274,67.0604709516,0.76368,0.22274000000000002,0.7955,61.25,25.3,66.2695442869,134.79,62.64368,9.51274,63.3618407738,0.76368,0.22274000000000002,0.7955,61.88,9.29,62.5734648234,134.89,62.80368,9.52274,63.5215301976,0.76368,0.22274000000000002,0.7955,62.04,9.3,62.7331778248,134.78
2019-04-27 22:00:00,59.17856,8.97708,59.8555755882,0.77856,0.22708000000000003,0.811,58.4,8.75,59.0518627987,135.01,60.07856,26.13708,65.5177863072,0.77856,0.22708000000000003,0.811,59.3,25.91,64.7133533361,135.01,60.68856,10.04708,61.5145928329,0.77856,0.22708000000000003,0.811,59.91,9.82,60.7094761961,135.01,60.86856,10.05708,61.6938121257,0.77856,0.22708000000000003,0.811,60.09,9.83,60.8887263785,135.01
2019-04-27 22:30:00,56.78864,9.41002,57.5629925338,0.7886400000000001,0.23002000000000003,0.8215,56.0,9.18,56.7474439953,135.01,57.67864,26.60002,63.5168212071,0.7886400000000001,0.23002000000000003,0.8215,56.89,26.37,62.7044575768,135.01,58.23864,10.50002,59.1776107075,0.7886400000000001,0.23002000000000003,0.8215,57.45,10.27,58.3607350879,135.01,58.43864,10.51002,59.3762171703,0.7886400000000001,0.23002000000000003,0.8215,57.65,10.28,58.5593792658,135.01
2019-04-27 23:00:00,53.66064,10.10352,54.6035292046,0.80064,0.23352,0.834,52.86,9.87,53.7735669265,135.55,54.53064,27.43352,61.0425156624,0.80064,0.23352,0.834,53.73,27.2,60.2225281768,135.54,55.03064,11.20352,56.1595067571,0.80064,0.23352,0.834,54.23,10.97,55.3284176531,135.55,55.27064,11.21352,56.3966903001,0.80064,0.23352,0.834,54.47,10.98,55.565648561,135.54
2019-04-27 23:30:00,50.21512,11.26191,51.4624998758,0.79512,0.23191000000000003,0.82825,49.42,11.03,50.6359289438,136.41,51.01512,28.83191,58.5988182719,0.79512,0.23191000000000003,0.82825,50.22,28.6,57.7928057807,136.11,51.49512,12.40191,52.9674877209,0.79512,0.23191000000000003,0.82825,50.7,12.17,52.1401850783,136.5,51.75512,12.42191,53.2249593167,0.79512,0.23191000000000003,0.82825,50.96,12.19,52.3976879261,136.1
2019-04-28 00:00:00,47.7856,11.83205,49.2286600931,0.7956000000000001,0.23205,0.8287500000000001,46.99,11.6,48.4006208638,136.91,48.5456,29.40205,56.7552272796,0.7956000000000001,0.23205,0.8287500000000001,47.75,29.17,55.9549050576,136.11,49.0156,12.99205,50.7082084732,0.7956000000000001,0.23205,0.8287500000000001,48.22,12.76,49.8797153159,137.06,49.2756,13.00205,50.9621237741,0.7956000000000001,0.23205,0.8287500000000001,48.48,12.77,50.1336543651,136.1
2019-04-28 00:30:00,45.81272,12.03121,47.3661833787,0.7927200000000001,0.23121000000000003,0.8257500000000001,45.02,11.8,46.5407391432,136.67,46.56272,29.62121,55.1860759219,0.7927200000000001,0.23121000000000003,0.8257500000000001,45.77,29.39,54.3936117573,136.49,46.99272,13.19121,48.8090540193,0.7927200000000001,0.23121000000000003,0.8257500000000001,46.2,12.96,47.9833471113,136.69,47.28272,13.19121,49.088324802,0.7927200000000001,0.23121000000000003,0.8257500000000001,46.49,12.96,48.2626325432,136.41
2019-04-28 01:00:00,44.2976,12.4668,46.0184579055,0.7776000000000001,0.2268,0.81,43.52,12.24,45.208494777,137.12,45.0176,30.2068,54.2128681772,0.7776000000000001,0.2268,0.81,44.24,29.98,53.4413510308,137.12,45.4576,13.6468,47.4618641438,0.7776000000000001,0.2268,0.81,44.68,13.42,46.6518895652,137.12,45.7376,13.6568,47.7329680619,0.7776000000000001,0.2268,0.81,44.96,13.43,46.9229847729,137.12
2019-04-28 01:30:00,44.28832,12.72701,46.0807125809,0.77832,0.22701000000000002,0.8107500000000001,43.51,12.5,45.2699690744,137.12,45.03832,30.46701,54.3754445201,0.77832,0.22701000000000002,0.8107500000000001,44.26,30.24,53.6041528242,137.12,45.40832,13.91701,47.4931436374,0.77832,0.22701000000000002,0.8107500000000001,44.63,13.69,46.6824699432,137.12,45.73832,13.92701,47.8116672368,0.77832,0.22701000000000002,0.8107500000000001,44.96,13.7,47.000974458,137.12
2019-04-28 02:00:00,45.2964,12.47645,46.983248691,0.7764000000000001,0.22645,0.8087500000000001,44.52,12.25,46.1745914979,137.12,46.0464,30.23645,55.0864217531,0.7764000000000001,0.22645,0.8087500000000001,45.27,30.01,54.3136539003,137.12,46.4464,13.65645,48.4124642996,0.7764000000000001,0.22645,0.8087500000000001,45.67,13.43,47.6037162415,137.12,46.7564,13.66645,48.7127580472,0.7764000000000001,0.22645,0.8087500000000001,45.98,13.44,47.904008183,137.12
2019-04-28 02:30:00,44.96128,12.60954,46.696008376,0.8212800000000001,0.23954000000000003,0.8555,44.14,12.37,45.8405551886,137.34,45.70128,30.40954,54.893962479,0.8212800000000001,0.23954000000000003,0.8555,44.88,30.17,54.0781221937,137.12,46.11128,13.79954,48.1318755862,0.8212800000000001,0.23954000000000003,0.8555,45.29,13.56,47.2763968593,137.34,46.41128,13.80954,48.4222088122,0.8212800000000001,0.23954000000000003,0.8555,45.59,13.57,47.5667215604,137.12
2019-04-28 03:00:00,43.85328,13.00304,45.7404549168,0.83328,0.24304,0.868,43.02,12.76,44.8724637166,137.83,44.58328,30.96304,54.2805554651,0.83328,0.24304,0.868,43.75,30.72,53.4582163937,137.76,44.98328,14.19304,47.1692470154,0.83328,0.24304,0.868,44.15,13.95,46.3014578604,137.84,45.30328,14.21304,47.4804979418,0.83328,0.24304,0.868,44.47,13.97,46.6126785328,137.76
2019-04-28 03:30:00,42.9472,13.2171,44.9349943836,0.8472000000000001,0.24710000000000001,0.8825000000000001,42.1,12.97,44.0525924322,138.17,43.6572,31.2071,53.6640867084,0.8472000000000001,0.24710000000000001,0.8825000000000001,42.81,30.96,52.831976113,138.17,44.0772,14.4271,46.3782359976,0.8472000000000001,0.24710000000000001,0.8825000000000001,43.23,14.18,45.4962119302,138.17,44.3672,14.4471,46.6601235987,0.8472000000000001,0.24710000000000001,0.8825000000000001,43.52,14.2,45.7780558783,138.17
2019-04-28 04:00:00,42.45392,23.77906,48.6598296118,0.8539200000000001,0.24906000000000003,0.8895000000000001,41.6,23.53,47.7935236198,136.58,42.72392,27.58906,50.8575419368,0.8539200000000001,0.24906000000000003,0.8895000000000001,41.87,27.34,50.0057246723,136.57,43.17392,10.60906,44.458289691,0.8539200000000001,0.24906000000000003,0.8895000000000001,42.32,10.36,43.569622445,136.58,43.46392,10.76906,44.7781754323,0.8539200000000001,0.24906000000000003,0.8895000000000001,42.61,10.52,43.8894349474,136.57
2019-04-28 04:30:00,42.8044,26.5092,50.3483301014,0.8544,0.2492,0.89,41.95,26.26,49.4913133792,136.07,42.9344,26.4292,50.416914979,0.8544,0.2492,0.89,42.08,26.18,49.5592453534,136.07,43.3944,8.9892,44.3156819647,0.8544,0.2492,0.89,42.54,8.74,43.4285528195,136.07,43.6644,8.9992,44.5821200483,0.8544,0.2492,0.89,42.81,8.75,43.6950637944,136.07
2019-04-28 05:00:00,42.28312,26.71591,50.0160182748,0.8431200000000001,0.24591000000000002,0.8782500000000001,41.44,26.47,49.1724973944,136.07,42.42312,26.61591,50.0812118031,0.8431200000000001,0.24591000000000002,0.8782500000000001,41.58,26.37,49.2369099355,136.07,42.90312,9.11591,43.8608882817,0.8431200000000001,0.24591000000000002,0.8782500000000001,42.06,8.87,42.9851195183,136.07,43.15312,9.12591,44.1075276916,0.8431200000000001,0.24591000000000002,0.8782500000000001,42.31,8.88,43.2318227698,136.07
2019-04-28 05:30:00,42.22792,26.82731,50.0290094781,0.8479200000000001,0.24731000000000003,0.8832500000000001,41.38,26.58,49.1813053914,136.07,42.36792,26.72731,50.0938094475,0.8479200000000001,0.24731000000000003,0.8832500000000001,41.52,26.48,49.2453124673,136.07,42.84792,9.26731,43.8386505605,0.8479200000000001,0.24731000000000003,0.8832500000000001,42.0,9.02,42.957658223,136.07,43.10792,9.27731,44.0949118103,0.8479200000000001,0.24731000000000003,0.8832500000000001,42.26,9.03,43.2139850049,136.07
2019-04-28 06:00:00,41.04176,27.34843,49.3189891154,0.8517600000000001,0.24843,0.8872500000000001,40.19,27.1,48.4731482369,136.07,41.18176,27.24843,49.3803026941,0.8517600000000001,0.24843,0.8872500000000001,40.33,27.0,48.5335852787,136.07,41.66176,9.75843,42.7893585178,0.8517600000000001,0.24843,0.8872500000000001,40.81,9.51,41.9034151353,136.07,41.91176,9.75843,43.0328082091,0.8517600000000001,0.24843,0.8872500000000001,41.06,9.51,42.1469299001,136.07
2019-04-28 06:30:00,42.68528,26.92404,50.4671879403,0.9052800000000001,0.26404,0.9430000000000001,41.78,26.66,49.5613155596,136.07,42.81528,26.81404,50.5187187347,0.9052800000000001,0.26404,0.9430000000000001,41.91,26.55,49.6120005644,136.07,43.28528,9.38404,44.2908079786,0.9052800000000001,0.26404,0.9430000000000001,42.38,9.12,43.3501880042,136.07,43.54528,9.37404,44.5428337244,0.9052800000000001,0.26404,0.9430000000000001,42.64,9.11,43.602313012,136.07
2019-04-28 07:00:00,44.03192,26.81806,51.5559727001,1.02192,0.29806000000000005,1.0645,43.01,26.52,50.5289075678,136.65,44.14192,26.73806,51.6084581619,1.02192,0.29806000000000005,1.0645,43.12,26.44,50.5807077847,136.5,44.67192,9.18806,45.607026685,1.02192,0.29806000000000005,1.0645,43.65,8.89,44.5460952273,136.73,44.89192,9.19806,45.8245435225,1.02192,0.29806000000000005,1.0645,43.87,8.9,44.7636783565,136.51
2019-04-28 07:30:00,46.61664,26.16652,53.4583753382,1.01664,0.29652,1.059,45.6,25.87,52.4272534089,136.21,46.64664,26.05652,53.4308081335,1.01664,0.29652,1.059,45.63,25.76,52.399184154,136.07,47.32664,8.52652,48.0885890519,1.01664,0.29652,1.059,46.31,8.23,47.0356141663,136.23,47.43664,8.53652,48.1986201898,1.01664,0.29652,1.059,46.42,8.24,47.1456678816,136.07
2019-04-28 08:00:00,49.03664,25.43777,55.2419424447,1.22664,0.35777000000000003,1.27775,47.81,25.08,53.9889108984,136.07,49.02664,25.33777,55.1870819872,1.22664,0.35777000000000003,1.27775,47.8,24.98,53.9336666656,136.07,49.76664,7.92777,50.394126583,1.22664,0.35777000000000003,1.27775,48.54,7.57,49.126739155,136.07,49.84664,7.91777,50.4715623006,1.22664,0.35777000000000003,1.27775,48.62,7.5600000000000005,49.2042477841,136.07
2019-04-28 08:30:00,52.18496,24.66103,57.7185970971,1.8549600000000002,0.54103,1.93225,50.33,24.12,55.8111395691,135.83,52.11496,24.54103,57.604090213,1.8549600000000002,0.54103,1.93225,50.26,24.0,55.6962081295,135.72,52.94496,7.20103,53.4324210799,1.8549600000000002,0.54103,1.93225,51.09,6.66,51.5222641195,135.84,52.96496,7.17103,53.4482053867,1.8549600000000002,0.54103,1.93225,51.11,6.63,51.5382285299,135.74
2019-04-28 09:00:00,54.85384,23.55487,59.6973673076,2.07384,0.60487,2.16025,52.78,22.95,57.5537218605,135.11,54.77384,23.44487,59.5804957823,2.07384,0.60487,2.16025,52.7,22.84,57.4365354108,135.07,55.63384,6.22487,55.9810071333,2.07384,0.60487,2.16025,53.56,5.62,53.8540434879,135.13,55.62384,6.19487,55.967740625,2.07384,0.60487,2.16025,53.55,5.59,53.8409751026,135.01
2019-04-28 09:30:00,57.8232,22.56385,62.0697171337,2.1732,0.63385,2.26375,55.65,21.93,59.8151101311,134.31,57.7332,22.45385,61.9459261135,2.1732,0.63385,2.26375,55.56,21.82,59.691088112,134.22,58.6032,5.46385,58.8573589882,2.1732,0.63385,2.26375,56.43,4.83,56.6363293302,134.34,58.5832,5.43385,58.83466706,2.1732,0.63385,2.26375,56.41,4.8,56.6138507788,134.22
2019-04-28 10:00:00,60.09944,21.61567,63.868457613,2.17944,0.6356700000000001,2.27025,57.92,20.98,61.6026525403,133.96,60.00944,21.49567,63.7432091902,2.17944,0.6356700000000001,2.27025,57.83,20.86,61.4772193581,133.96,60.85944,4.63567,61.0357343977,2.17944,0.6356700000000001,2.27025,58.68,4.0,58.8161746461,133.96,60.86944,4.60567,61.0434347171,2.17944,0.6356700000000001,2.27025,58.69,3.9699999999999998,58.8241192029,133.96
2019-04-28 10:30:00,61.77256,21.15908,65.2959097907,2.84256,0.82908,2.961,58.93,20.33,62.3382210205,133.71,61.67256,21.02908,65.1592423421,2.84256,0.82908,2.961,58.83,20.2,62.2013577022,133.54,62.55256,4.25908,62.6973885022,2.84256,0.82908,2.961,59.71,3.43,59.8084358598,133.72,62.53256,4.21908,62.6747293269,2.84256,0.82908,2.961,59.69,3.39,59.786187368,133.49
2019-04-28 11:00:00,62.63048,20.87014,66.0162083783,3.12048,0.9101400000000001,3.2505,59.51,19.96,62.7681583289,133.31,62.51048,20.750140000000002,65.8644700871,3.12048,0.9101400000000001,3.2505,59.39,19.84,62.6162734439,132.9,63.41048,4.03014,63.5384214649,3.12048,0.9101400000000001,3.2505,60.29,3.12,60.3706758286,133.44,63.37048,3.9901400000000002,63.4959758776,3.12048,0.9101400000000001,3.2505,60.25,3.08,60.3286739453,132.9
2019-04-28 11:30:00,62.77848,10.17789,63.5981681809,3.07848,0.8978900000000001,3.20675,59.7,9.28,60.416954574,135.02,63.34848,23.54789,67.5835264082,3.07848,0.8978900000000001,3.20675,60.27,22.65,64.3855216644,134.84,64.29848,7.44789,64.7283986807,3.07848,0.8978900000000001,3.20675,61.22,6.55,61.5693990551,135.14,64.23848,7.52789,64.6780599629,3.07848,0.8978900000000001,3.20675,61.16,6.63,61.5183102824,134.78
2019-04-28 12:00:00,62.34128,7.48454,62.7889602641,3.3412800000000002,0.9745400000000001,3.4805,59.0,6.51,59.3580668486,136.07,63.061280000000004,24.73454,67.7386337643,3.3412800000000002,0.9745400000000001,3.4805,59.72,23.76,64.2729803261,135.89,64.03128,8.55454,64.6001932896,3.3412800000000002,0.9745400000000001,3.4805,60.69,7.58,61.1615279404,136.07,63.96128,8.51454,64.5255199952,3.3412800000000002,0.9745400000000001,3.4805,60.62,7.54,61.0871181183,135.88
2019-04-28 12:30:00,61.69272,7.46121,62.1422670625,2.47272,0.72121,2.57575,59.22,6.74,59.6023153913,136.07,62.43272,24.71121,67.1452785106,2.47272,0.72121,2.57575,59.96,23.99,64.5811249515,135.78,63.40272,8.53121,63.9741076332,2.47272,0.72121,2.57575,60.93,7.8100000000000005,61.4285031561,136.07,63.31272,8.49121,63.8795832881,2.47272,0.72121,2.57575,60.84,7.77,61.3341544329,135.72
2019-04-28 13:00:00,61.95056,7.58058,62.4126355592,2.9505600000000003,0.8605800000000001,3.0735,59.0,6.72,59.3814651217,136.07,62.64056,24.80058,67.3714221718,2.9505600000000003,0.8605800000000001,3.0735,59.69,23.94,64.3118939233,136.01,63.67056,8.66058,64.2568740031,2.9505600000000003,0.8605800000000001,3.0735,60.72,7.8,61.2189382463,136.07,63.57056,8.61058,64.1510575645,2.9505600000000003,0.8605800000000001,3.0735,60.62,7.75,61.1133937857,135.87
2019-04-28 13:30:00,61.7608,7.2719000000000005,62.1874339899,2.6808,0.7819,2.7925,59.08,6.49,59.435397702,135.96,62.4408,24.5119,67.0797044288,2.6808,0.7819,2.7925,59.76,23.73,64.2990707553,135.7,63.4908,8.3519,64.0377694665,2.6808,0.7819,2.7925,60.81,7.57,61.2793684693,136.07,63.3508,8.2919,63.8911532706,2.6808,0.7819,2.7925,60.67,7.51,61.1330434381,135.55
2019-04-28 14:00:00,61.39784,7.75062,61.8851102209,2.12784,0.6206200000000001,2.2165,59.27,7.13,59.6973181977,136.07,62.08784,25.11062,66.9734508044,2.12784,0.6206200000000001,2.2165,59.96,24.49,64.7685239912,136.07,63.14784,8.84062,63.7636750717,2.12784,0.6206200000000001,2.2165,61.02,8.22,61.5711685775,136.07,63.00784,8.80062,63.6194845456,2.12784,0.6206200000000001,2.2165,60.88,8.18,61.4270852312,136.07
2019-04-28 14:30:00,61.02568,8.02999,61.5517210065,2.60568,0.75999,2.71425,58.42,7.27,58.870614911,136.07,61.71568,25.41999,66.7457942455,2.60568,0.75999,2.71425,59.11,24.66,64.0476986316,136.07,62.74568,9.11999,63.4050043472,2.60568,0.75999,2.71425,60.14,8.36,60.7182773142,136.07,62.63568,9.07999,63.2903991729,2.60568,0.75999,2.71425,60.03,8.32,60.6038224867,136.07
2019-04-28 15:00:00,60.38896,8.42803,60.9742419351,2.35896,0.68803,2.45725,58.03,7.74,58.5439023298,136.25,61.08896,25.88803,66.3479549885,2.35896,0.68803,2.45725,58.73,25.2,63.9081598859,136.07,62.08896,9.51803,62.8142646933,2.35896,0.68803,2.45725,59.73,8.83,60.3791503749,136.32,61.99896,9.49803,62.722273675,2.35896,0.68803,2.45725,59.64,8.81,60.2871934991,136.07
2019-04-28 15:30:00,59.90968,8.68324,60.5356788564,2.23968,0.65324,2.333,57.67,8.03,58.2263668796,136.25,60.57968,26.14324,65.9800471855,2.23968,0.65324,2.333,58.34,25.49,63.6654985059,136.07,61.60968,9.79324,62.383172566,2.23968,0.65324,2.333,59.37,9.14,60.0694306615,136.32,61.49968,9.75324,62.2682610212,2.23968,0.65324,2.333,59.26,9.1,59.9546295127,136.07
2019-04-28 16:00:00,59.872,8.91475,60.5320506142,2.622,0.76475,2.73125,57.25,8.15,57.8271994826,136.07,60.552,26.38475,66.0507360789,2.622,0.76475,2.73125,57.93,25.62,63.3424762699,136.07,61.552,10.02475,62.3630043901,2.622,0.76475,2.73125,58.93,9.26,59.6531013444,136.17,61.462,9.98475,62.2677498916,2.622,0.76475,2.73125,58.84,9.22,59.557988549,136.07
2019-04-28 16:30:00,60.50536,8.80823,61.1431394718,2.32536,0.6782300000000001,2.42225,58.18,8.13,58.7452917262,136.07,61.20536,26.22823,66.5884084632,2.32536,0.6782300000000001,2.42225,58.88,25.55,64.1845534377,136.07,62.19536,9.90823,62.9796461348,2.32536,0.6782300000000001,2.42225,59.87,9.23,60.5773043309,136.07,62.11536,9.87823,62.8959249543,2.32536,0.6782300000000001,2.42225,59.79,9.2,60.4936699168,136.07
2019-04-28 17:00:00,61.22328,8.81304,61.8543425153,2.03328,0.59304,2.118,59.19,8.22,59.758049667,136.07,61.97328,26.18304,67.2773291503,2.03328,0.59304,2.118,59.94,25.59,65.1740109246,136.07,62.93328,9.91304,63.7092308351,2.03328,0.59304,2.118,60.9,9.32,61.6090285591,136.07,62.86328,9.88304,63.6354182197,2.03328,0.59304,2.118,60.83,9.29,61.535298813,136.07
2019-04-28 17:30:00,61.4604,8.56845,62.0548072559,1.6404,0.47845000000000004,1.7087500000000002,59.82,8.09,60.3645632801,136.07,62.2104,25.90845,67.3897740726,1.6404,0.47845000000000004,1.7087500000000002,60.57,25.43,65.6917787855,136.07,63.1704,9.66845,63.906011936,1.6404,0.47845000000000004,1.7087500000000002,61.53,9.19,62.2125148182,136.07,63.1104,9.63845,63.8421671512,1.6404,0.47845000000000004,1.7087500000000002,61.47,9.16,62.1487449592,136.07
2019-04-28 18:00:00,61.48584,8.86837,62.1221096467,1.36584,0.39837000000000006,1.42275,60.12,8.47,60.7137159133,136.07,62.24584,26.17837,67.5266736421,1.36584,0.39837000000000006,1.42275,60.88,25.78,66.1134086249,136.07,63.18584,9.96837,63.9673258544,1.36584,0.39837000000000006,1.42275,61.82,9.57,62.5563529947,136.07,63.14584,9.93837,63.9231437553,1.36584,0.39837000000000006,1.42275,61.78,9.54,62.5122388017,135.93
2019-04-28 18:30:00,61.16688,8.91659,61.8133706099,1.25688,0.36659,1.30925,59.91,8.55,60.5170273559,136.07,61.95688,26.22659,67.2791869924,1.25688,0.36659,1.30925,60.7,25.86,65.9790087831,135.84,62.84688,10.01659,63.6401005732,1.25688,0.36659,1.30925,61.59,9.65,62.3414035774,136.07,62.82688,9.99659,63.6172041366,1.25688,0.36659,1.30925,61.57,9.63,62.3185510101,135.47
2019-04-28 19:00:00,60.67368,9.10774,61.3534544476,1.12368,0.32774000000000003,1.1705,59.55,8.78,60.1937779177,135.45,61.46368,26.35774,66.8768601016,1.12368,0.32774000000000003,1.1705,60.34,26.03,65.7151162215,135.11,62.33368,10.20774,63.1639582218,1.12368,0.32774000000000003,1.1705,61.21,9.88,62.0022459271,135.67,62.33368,10.17774,63.1591169496,1.12368,0.32774000000000003,1.1705,61.21,9.85,61.9974725291,135.06
2019-04-28 19:30:00,60.6524,9.08945,61.3296969425,0.9924000000000001,0.28945000000000004,1.03375,59.66,8.8,60.3055188188,135.68,61.4624,26.37945,66.884243257,0.9924000000000001,0.28945000000000004,1.03375,60.47,26.09,65.8582492935,135.64,62.3024,10.18945,63.1301349362,0.9924000000000001,0.28945000000000004,1.03375,61.31,9.9,62.1041552555,135.67,62.3124,10.16945,63.1367793529,0.9924000000000001,0.28945000000000004,1.03375,61.32,9.88,62.1108428537,135.56
2019-04-28 20:00:00,60.45384,9.01862,61.1228457899,0.7838400000000001,0.22862000000000002,0.8165,59.67,8.79,60.3139536094,135.33,61.26384,26.24862,66.6501923737,0.7838400000000001,0.22862000000000002,0.8165,60.48,26.02,65.8397357224,135.13,62.11384,10.11862,62.9326273903,0.7838400000000001,0.22862000000000002,0.8165,61.33,9.89,62.1223067827,135.44,62.13384,10.08862,62.9475521895,0.7838400000000001,0.22862000000000002,0.8165,61.35,9.86,62.1372842986,135.01
2019-04-28 20:30:00,60.60568,8.96749,61.2655231363,0.74568,0.21749000000000002,0.77675,59.86,8.75,60.4961329343,135.01,61.41568,26.17749,66.7618658559,0.74568,0.21749000000000002,0.77675,60.67,25.96,65.9906849487,135.01,62.25568,10.06749,63.0644436046,0.74568,0.21749000000000002,0.77675,61.51,9.85,62.2936802573,135.01,62.26568,10.04749,63.0711262081,0.74568,0.21749000000000002,0.77675,61.52,9.83,62.3003956649,135.01
