Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-04-28 21:00:00,61.03568,8.56749,61.6340499883,0.74568,0.21749000000000002,0.77675,60.29,8.35,60.865479543,135.01,61.86568,25.66749,66.9789698694,0.74568,0.21749000000000002,0.77675,61.12,25.45,66.2069248644,135.01,62.69568,9.64749,63.4336058723,0.74568,0.21749000000000002,0.77675,61.95,9.43,62.6636050671,135.01,62.71568,9.62749,63.4503355512,0.74568,0.21749000000000002,0.77675,61.97,9.41,62.6803717283,134.83
2019-04-28 21:30:00,60.92496,8.59728,61.528562265,0.7449600000000001,0.21728000000000003,0.776,60.18,8.38,60.7606517411,135.5,61.73496,25.78728,66.9043279318,0.7449600000000001,0.21728000000000003,0.776,60.99,25.57,66.1332367271,135.35,62.59496,9.68728,63.3401327059,0.7449600000000001,0.21728000000000003,0.776,61.85,9.47,62.5707871135,135.59,62.60496,9.65728,63.3454345127,0.7449600000000001,0.21728000000000003,0.776,61.86,9.44,62.5761392226,135.13
2019-04-28 22:00:00,58.03472,9.19721,58.7589771632,0.74472,0.21721000000000001,0.77575,57.29,8.98,57.989520605,135.7,58.77472,26.47721,64.4632481377,0.74472,0.21721000000000001,0.77575,58.03,26.26,63.6951214772,135.35,59.67472,10.327210000000001,60.5617327482,0.74472,0.21721000000000001,0.77575,58.93,10.11,59.7909441304,135.97,59.64472,10.28721,60.5253609115,0.74472,0.21721000000000001,0.77575,58.9,10.07,59.7546224153,135.32
2019-04-28 22:30:00,55.15736,9.79798,56.0208423201,0.74736,0.21798,0.7785000000000001,54.41,9.58,55.2469410918,136.23,55.82736,27.21798,62.1088766591,0.74736,0.21798,0.7785000000000001,55.08,27.0,61.3417182674,136.17,56.73736,10.92798,57.7801762428,0.74736,0.21798,0.7785000000000001,55.99,10.71,57.0051243311,136.23,56.70736,10.89798,57.745048673,0.74736,0.21798,0.7785000000000001,55.96,10.68,56.9700272073,136.08
2019-04-28 23:00:00,51.35952,10.90861,52.505219424,0.7495200000000001,0.21861000000000003,0.78075,50.61,10.69,51.7266681703,137.39,51.95952,28.62861,59.3244387176,0.7495200000000001,0.21861000000000003,0.78075,51.21,28.41,58.5627202237,137.38,52.88952,12.07861,54.2512133077,0.7495200000000001,0.21861000000000003,0.78075,52.14,11.86,53.4718542787,137.41,52.83952,12.05861,54.198016098,0.7495200000000001,0.21861000000000003,0.78075,52.09,11.84,53.4186643412,137.19
2019-04-28 23:30:00,47.6216,16.9663,50.5536558742,0.7416,0.21630000000000002,0.7725000000000001,46.88,16.75,49.7824959198,137.39,47.9416,27.8063,55.4219029829,0.7416,0.21630000000000002,0.7725000000000001,47.2,27.59,54.6721876277,137.38,48.8216,11.1063,50.0689377384,0.7416,0.21630000000000002,0.7725000000000001,48.08,10.89,49.2978549229,137.41,48.8116,11.2263,50.0859471933,0.7416,0.21630000000000002,0.7725000000000001,48.07,11.01,49.3147543845,137.33
2019-04-29 00:00:00,45.62032,25.69301,52.357849075,0.7303200000000001,0.21301,0.76075,44.89,25.48,51.617269397,136.13,45.60032,25.57301,52.2816222449,0.7303200000000001,0.21301,0.76075,44.87,25.36,51.540726615,136.11,46.39032,8.08301,47.0892433615,0.7303200000000001,0.21301,0.76075,45.66,7.87,46.3332763789,136.15,46.43032,8.05301,47.1235141449,0.7303200000000001,0.21301,0.76075,45.7,7.84,46.3676136975,136.07
2019-04-29 00:30:00,43.7984,25.78245,50.8235631431,0.7284,0.21245000000000003,0.75875,43.07,25.57,50.0884198194,136.13,43.8184,25.68245,50.7901606275,0.7284,0.21245000000000003,0.75875,43.09,25.47,50.0546601227,136.11,44.5384,8.23245,45.2928505127,0.7284,0.21245000000000003,0.75875,43.81,8.02,44.5380343078,136.07,44.6284,8.22245,45.3795413216,0.7284,0.21245000000000003,0.75875,43.9,8.01,44.6247700274,136.07
2019-04-29 01:00:00,42.43352,26.38686,49.9686901995,0.7435200000000001,0.21686000000000002,0.7745000000000001,41.69,26.17,49.2232160672,136.56,42.44352,26.27686,49.9191923157,0.7435200000000001,0.21686000000000002,0.7745000000000001,41.7,26.06,49.1733016992,136.39,43.15352,8.76686,44.0350329017,0.7435200000000001,0.21686000000000002,0.7745000000000001,42.41,8.55,43.2632707964,136.58,43.24352,8.74686,44.1192654274,0.7435200000000001,0.21686000000000002,0.7745000000000001,42.5,8.53,43.3475593315,136.18
2019-04-29 01:30:00,42.97568,26.12749,50.2946796904,0.74568,0.21749000000000002,0.77675,42.23,25.91,49.5449391967,136.07,42.98568,26.02749,50.2513574022,0.74568,0.21749000000000002,0.77675,42.24,25.81,49.5012494792,136.07,43.69568,8.61749,44.5373279908,0.74568,0.21749000000000002,0.77675,42.95,8.4,43.7637121369,136.07,43.79568,8.59749,44.6315854632,0.74568,0.21749000000000002,0.77675,43.05,8.38,43.8580311916,136.07
2019-04-29 02:00:00,44.5676,25.64805,51.4207491054,0.7476,0.21805000000000002,0.77875,43.82,25.43,50.6643592676,136.07,44.5776,25.52805,51.3696774232,0.7476,0.21805000000000002,0.77875,43.83,25.31,50.6128936142,136.07,45.2876,8.19805,46.0236323812,0.7476,0.21805000000000002,0.77875,44.54,7.98,45.2492209878,136.07,45.3676,8.18805,46.1005780068,0.7476,0.21805000000000002,0.77875,44.62,7.97,45.326209857,135.77
2019-04-29 02:30:00,44.75344,25.40392,51.4609516352,0.7334400000000001,0.21392000000000003,0.764,44.02,25.19,50.7178124528,135.93,44.75344,25.30392,51.4116597592,0.7334400000000001,0.21392000000000003,0.764,44.02,25.09,50.6682198227,135.65,45.48344,7.99392,46.180581105,0.7334400000000001,0.21392000000000003,0.764,44.75,7.78,45.4212604405,136.07,45.56344,7.96392,46.2542007433,0.7334400000000001,0.21392000000000003,0.764,44.83,7.75,45.4949601604,135.34
2019-04-29 03:00:00,44.48408,25.37119,51.2106498246,0.7240800000000001,0.21119000000000002,0.7542500000000001,43.76,25.16,50.4773533379,136.07,44.49408,25.26119,51.1649379484,0.7240800000000001,0.21119000000000002,0.7542500000000001,43.77,25.05,50.4312938561,136.07,45.21408,7.91119,45.9009799183,0.7240800000000001,0.21119000000000002,0.7542500000000001,44.49,7.7,45.1514130454,136.07,45.29408,7.90119,45.9780652753,0.7240800000000001,0.21119000000000002,0.7542500000000001,44.57,7.69,45.2285418735,135.98
2019-04-29 03:30:00,43.92808,25.50944,50.7977139407,0.71808,0.20944000000000002,0.748,43.21,25.3,50.0718893193,136.07,43.92808,25.40944,50.747569928,0.71808,0.20944000000000002,0.748,43.21,25.2,50.0214364048,136.07,44.65808,8.01944,45.3724093167,0.71808,0.20944000000000002,0.748,43.94,7.8100000000000005,44.6286869625,136.07,44.73808,7.98944,45.4458683887,0.71808,0.20944000000000002,0.748,44.02,7.78,44.7022236583,136.07
2019-04-29 04:00:00,43.608,25.5265,50.5297918683,0.708,0.20650000000000002,0.7375,42.9,25.32,49.814780939,136.07,43.618,25.4165,50.4829515406,0.708,0.20650000000000002,0.7375,42.91,25.21,49.7675818179,136.07,44.358,7.9865,45.0712363515,0.708,0.20650000000000002,0.7375,43.65,7.78,44.3379171816,136.07,44.418,7.9665,45.12675311,0.708,0.20650000000000002,0.7375,43.71,7.76,44.3934871349,136.07
2019-04-29 04:30:00,44.21488,24.96434,50.7757214134,0.7348800000000001,0.21434000000000003,0.7655000000000001,43.48,24.75,50.0307195631,136.07,44.20488,24.85434,50.7130124588,0.7348800000000001,0.21434000000000003,0.7655000000000001,43.47,24.64,49.9676945636,136.07,44.94488,7.43434,45.5555885644,0.7348800000000001,0.21434000000000003,0.7655000000000001,44.21,7.22,44.7956750144,136.07,45.02488,7.42434,45.6328899309,0.7348800000000001,0.21434000000000003,0.7655000000000001,44.29,7.21,44.8730230762,136.07
2019-04-29 05:00:00,44.62176,24.85218,51.0757507654,0.7617600000000001,0.22218000000000002,0.7935,43.86,24.63,50.3024502385,136.07,44.63176,24.74218,51.031063793,0.7617600000000001,0.22218000000000002,0.7935,43.87,24.52,50.2574103989,136.07,45.35176,7.29218,45.9342794028,0.7617600000000001,0.22218000000000002,0.7935,44.59,7.07,45.1470154052,136.07,45.44176,7.27218,46.0199755959,0.7617600000000001,0.22218000000000002,0.7935,44.68,7.05,45.2327856759,136.07
2019-04-29 05:30:00,46.37128,24.39204,52.3952977299,0.7612800000000001,0.22204000000000002,0.793,45.61,24.17,51.6184172559,136.07,46.39128,24.29204,52.366535759,0.7612800000000001,0.22204000000000002,0.793,45.63,24.07,51.5893574296,136.07,47.08128,6.85204,47.5772779654,0.7612800000000001,0.22204000000000002,0.793,46.32,6.63,46.7920858693,136.07,47.19128,6.84204,47.6846979586,0.7612800000000001,0.22204000000000002,0.793,46.43,6.62,46.8995660961,135.96
2019-04-29 06:00:00,47.95376,24.39568,53.8025306171,0.7737600000000001,0.22568000000000002,0.806,47.18,24.17,53.0107658877,135.83,47.95376,24.29568,53.7572615076,0.7737600000000001,0.22568000000000002,0.806,47.18,24.07,52.9652461525,135.81,48.66376,6.88568,49.1484905811,0.7737600000000001,0.22568000000000002,0.806,47.89,6.66,48.3508810675,135.92,48.75376,6.86568,49.2348116275,0.7737600000000001,0.22568000000000002,0.806,47.98,6.64,48.4372790318,135.78
2019-04-29 06:30:00,55.41752,20.96136,59.2493049411,0.82752,0.24136000000000002,0.862,54.59,20.72,58.3899520466,134.24,55.40752,20.87136,59.2081661665,0.82752,0.24136000000000002,0.862,54.58,20.63,58.3487214941,134.23,56.11752,3.91136,56.2536646628,0.82752,0.24136000000000002,0.862,55.29,3.67,55.4116684463,134.25,56.19752,3.91136,56.3334713221,0.82752,0.24136000000000002,0.862,55.37,3.67,55.4914930417,134.05
2019-04-29 07:00:00,61.63432,18.40126,64.3225914547,0.9643200000000001,0.28126,1.0045,60.67,18.12,63.3181119428,133.34,61.53432,18.29126,64.1953481979,0.9643200000000001,0.28126,1.0045,60.57,18.01,63.1908616811,133.27,62.38432,1.53126,62.403110011,0.9643200000000001,0.28126,1.0045,61.42,1.25,61.4327184813,133.34,62.38432,1.49126,62.4021412954,0.9643200000000001,0.28126,1.0045,61.42,1.21,61.4319175999,133.07
2019-04-29 07:30:00,67.61136,8.00123,68.0831527073,1.1013600000000001,0.32123,1.14725,66.51,7.68,66.9519417194,134.8,67.50136,8.09123,67.9845688724,1.1013600000000001,0.32123,1.14725,66.4,7.77,66.8530694882,134.69,69.35136,8.18123,69.8322537096,1.1013600000000001,0.32123,1.14725,68.25,7.86,68.701106978,134.83,69.33136,8.13123,69.8065496982,1.1013600000000001,0.32123,1.14725,68.23,7.8100000000000005,68.6755342171,134.63
2019-04-29 08:00:00,71.118,5.80275,71.354339963,1.278,0.37275,1.33125,69.84,5.43,70.0507708737,134.0,70.988,5.74275,71.2199081828,1.278,0.37275,1.33125,69.71,5.37,69.916528804,133.96,72.978,6.8427500000000006,73.2981016914,1.278,0.37275,1.33125,71.7,6.47,71.9913251719,134.05,72.938,6.80275,73.2545510638,1.278,0.37275,1.33125,71.66,6.43,71.9479012898,133.96
2019-04-29 08:30:00,72.36136,4.71873,72.51505246400001,1.40136,0.40873000000000004,1.45975,70.96,4.31,71.0907708497,134.78,72.24136,4.63873,72.3901368327,1.40136,0.40873000000000004,1.45975,70.84,4.23,70.9661785642,134.65,74.26136,5.75873,74.484310833,1.40136,0.40873000000000004,1.45975,72.86,5.35,73.0561571669,134.85,74.21136,5.67873,74.4283140173,1.40136,0.40873000000000004,1.45975,72.81,5.27,73.0004726012,134.43
2019-04-29 09:00:00,71.88368,4.15399,72.0036046546,1.45368,0.42399000000000003,1.51425,70.43,3.73,70.5287019588,134.22,71.73368,4.07399,71.849274463,1.45368,0.42399000000000003,1.51425,70.28,3.65,70.3747177614,134.05,73.79368,5.18399,73.9755429873,1.45368,0.42399000000000003,1.51425,72.34,4.76,72.4964357745,134.22,73.70368,5.11399,73.8808861565,1.45368,0.42399000000000003,1.51425,72.25,4.69,72.4020621253,133.97
2019-04-29 09:30:00,72.7216,3.49255,72.8054188372,1.5516,0.45255000000000006,1.61625,71.17,3.04,71.2348966448,133.99,72.5416,3.39255,72.6208862936,1.5516,0.45255000000000006,1.61625,70.99,2.94,71.0508529154,133.96,74.6616,4.50255,74.7972424028,1.5516,0.45255000000000006,1.61625,73.11,4.05,73.2220909289,133.99,74.5616,4.40255,74.6914629731,1.5516,0.45255000000000006,1.61625,73.01,3.95,73.1167737253,133.97
2019-04-29 10:00:00,73.39736,3.04798,73.4606196343,1.46736,0.42798,1.5285000000000002,71.93,2.62,71.9777000188,133.99,73.19736,2.93798,73.2562982784,1.46736,0.42798,1.5285000000000002,71.73,2.51,71.7739019421,133.96,75.34736,4.06798,75.4570945654,1.46736,0.42798,1.5285000000000002,73.88,3.64,73.9696153836,133.99,75.22736,3.96798,75.331935843,1.46736,0.42798,1.5285000000000002,73.76,3.54,73.8448996208,133.97
2019-04-29 10:30:00,73.3524,3.1782,73.421219964,1.7424,0.5082,1.815,71.61,2.67,71.6597585818,133.99,73.1524,3.0882,73.2175566719,1.7424,0.5082,1.815,71.41,2.58,71.4565917183,133.96,75.3324,4.2082,75.4498471635,1.7424,0.5082,1.815,73.59,3.7,73.6829566453,133.99,75.1824,4.0982,75.2940137926,1.7424,0.5082,1.815,73.44,3.59,73.5276934223,133.97
2019-04-29 11:00:00,72.89704,3.37122,72.9749516276,2.26704,0.66122,2.3615,70.63,2.71,70.6819708271,133.99,72.71704,3.27122,72.7905817167,2.26704,0.66122,2.3615,70.45,2.61,70.4983304767,133.96,74.83704,4.39122,74.9657613117,2.26704,0.66122,2.3615,72.57,3.73,72.6657952547,133.99,74.70704,4.29122,74.8301837139,2.26704,0.66122,2.3615,72.44,3.63,72.5308934179,133.97
2019-04-29 11:30:00,72.61872,3.61296,72.7085412754,2.7187200000000002,0.7929600000000001,2.832,69.9,2.8200000000000003,69.956860993,133.99,72.45872,3.5229600000000003,72.5443130176,2.7187200000000002,0.7929600000000001,2.832,69.74,2.73,69.793413013,133.96,74.51872,4.63296,74.6626007369,2.7187200000000002,0.7929600000000001,2.832,71.8,3.84,71.9026119136,133.99,74.43872,4.54296,74.5772185107,2.7187200000000002,0.7929600000000001,2.832,71.72,3.75,71.8179705923,133.97
2019-04-29 12:00:00,72.60608,3.54094,72.6923731147,3.22608,0.9409400000000001,3.3605,69.38,2.6,69.4287001175,133.99,72.44608,3.45094,72.5282255005,3.22608,0.9409400000000001,3.3605,69.22,2.51,69.2654928518,133.96,74.51608,4.55094,74.6549210263,3.22608,0.9409400000000001,3.3605,71.29,3.61,71.3813435009,133.99,74.40608,4.45094,74.5390877852,3.22608,0.9409400000000001,3.3605,71.18,3.51,71.26648932,133.97
2019-04-29 12:30:00,72.67216,3.46313,72.7546294641,3.30216,0.96313,3.43975,69.37,2.5,69.4150336743,133.99,72.49216,3.36313,72.5701309415,3.30216,0.96313,3.43975,69.19,2.4,69.2316119991,133.96,74.56216,4.47313,74.6962154052,3.30216,0.96313,3.43975,71.26,3.51,71.3463923405,133.99,74.46216,4.38313,74.5910524156,3.30216,0.96313,3.43975,71.16,3.42,71.2421364082,133.97
2019-04-29 13:00:00,72.33216,3.6918800000000003,72.4263166825,3.09216,0.9018800000000001,3.221,69.24,2.79,69.2961882069,134.78,72.17216,3.60188,72.261983218,3.09216,0.9018800000000001,3.221,69.08,2.7,69.1327447741,134.71,74.22216,4.71188,74.3715728501,3.09216,0.9018800000000001,3.221,71.13,3.81,71.2319661388,134.8,74.13216,4.62188,74.2760992581,3.09216,0.9018800000000001,3.221,71.04,3.7199999999999998,71.1373319713,134.61
2019-04-29 13:30:00,71.396,4.3405000000000005,71.5278180588,3.396,0.9905,3.5375,68.0,3.35,68.0824683748,135.01,71.236,4.2505,71.3626964615,3.396,0.9905,3.5375,67.84,3.26,67.9182832527,135.01,73.276,5.3905,73.4740067388,3.396,0.9905,3.5375,69.88,4.4,70.0183861568,135.01,73.166,5.2905,73.3570238372,3.396,0.9905,3.5375,69.77,4.3,69.9023812184,135.0
2019-04-29 14:00:00,70.01616,4.22513,70.1435270332,2.72616,0.7951300000000001,2.83975,67.29,3.43,67.3773626673,134.51,69.84616,4.14513,69.9690515118,2.72616,0.7951300000000001,2.83975,67.12,3.35,67.2035482694,134.29,71.88616,5.25513,72.0779882548,2.72616,0.7951300000000001,2.83975,69.16,4.46,69.303659355,134.61,71.77616,5.17513,71.9624840793,2.72616,0.7951300000000001,2.83975,69.05,4.38,69.1887772691,134.05
2019-04-29 14:30:00,69.64856,4.09583,69.7688880051,2.24856,0.65583,2.34225,67.4,3.44,67.487729255,134.51,69.48856,4.01583,69.6045031694,2.24856,0.65583,2.34225,67.24,3.36,67.3238976887,134.21,71.49856,5.12583,71.6820634138,2.24856,0.65583,2.34225,69.25,4.47,69.3941164653,134.61,71.41856,5.04583,71.5965859023,2.24856,0.65583,2.34225,69.17,4.39,69.3091696675,134.05
2019-04-29 15:00:00,69.17848,4.34664,69.3149000894,2.14848,0.6266400000000001,2.238,67.03,3.7199999999999998,67.1331460606,134.78,69.02848,4.26664,69.1602144878,2.14848,0.6266400000000001,2.238,66.88,3.64,66.9789817779,134.76,71.02848,5.38664,71.2324424795,2.14848,0.6266400000000001,2.238,68.88,4.76,69.0442756498,134.97,70.93848,5.30664,71.1366879521,2.14848,0.6266400000000001,2.238,68.79,4.68,68.949013771,134.6
2019-04-29 15:30:00,68.73528,4.98404,68.9157411003,2.58528,0.75404,2.693,66.15,4.23,66.2851069246,135.01,68.59528,4.91404,68.771071152,2.58528,0.75404,2.693,66.01,4.16,66.140953274,135.01,70.54528,6.02404,70.8020168371,2.58528,0.75404,2.693,67.96,5.27,68.1640264362,134.97,70.48528,5.95404,70.736308138,2.58528,0.75404,2.693,67.9,5.2,68.0988252468,135.01
2019-04-29 16:00:00,70.3936,4.9223,70.5654870192,2.1336,0.6223000000000001,2.2225,68.26,4.3,68.3953039324,135.01,70.2536,4.8323,70.4195955417,2.1336,0.6223000000000001,2.2225,68.12,4.21,68.249970696,135.01,72.2436,5.9623,72.4892182483,2.1336,0.6223000000000001,2.2225,70.11,5.34,70.3130691977,134.97,72.1836,5.8923000000000005,72.4236930034,2.1336,0.6223000000000001,2.2225,70.05,5.27,70.2479565539,135.01
2019-04-29 16:30:00,71.9284,4.97745,72.1004142503,1.8084,0.5274500000000001,1.88375,70.12,4.45,70.2610624742,135.01,71.7784,4.89745,71.9452828409,1.8084,0.5274500000000001,1.88375,69.97,4.37,70.1063320963,135.01,73.83840000000001,6.03745,74.0848170482,1.8084,0.5274500000000001,1.88375,72.03,5.51,72.2404388137,134.97,73.7584,5.95745,73.9985998588,1.8084,0.5274500000000001,1.88375,71.95,5.43,72.1546076145,135.01
2019-04-29 17:00:00,73.08552,4.94786,73.2528125893,1.53552,0.44786000000000004,1.5995,71.55,4.5,71.6913697735,135.01,72.95552,4.86786,73.117740388,1.53552,0.44786000000000004,1.5995,71.42,4.42,71.5566405025,135.01,74.98552,6.00786,75.2258106733,1.53552,0.44786000000000004,1.5995,73.45,5.5600000000000005,73.6601391527,134.97,74.94552,5.91786,75.1788004364,1.53552,0.44786000000000004,1.5995,73.41,5.47,73.6135109881,135.01
2019-04-29 17:30:00,74.48232,5.07651,74.6551200278,1.46232,0.42651000000000006,1.52325,73.02,4.65,73.1679089492,135.01,74.38232,4.99651,74.5499472888,1.46232,0.42651000000000006,1.52325,72.92,4.57,73.0630638558,135.01,76.38232,6.12651,76.6276251319,1.46232,0.42651000000000006,1.52325,74.92,5.7,75.1365184181,134.97,76.39232,6.05651,76.6320289981,1.46232,0.42651000000000006,1.52325,74.93,5.63,75.1412123937,135.01
2019-04-29 18:00:00,75.0124,5.17945,75.1910024941,1.4724,0.42945000000000005,1.53375,73.54,4.75,73.6932432452,135.01,74.9224,5.10945,75.0964213599,1.4724,0.42945000000000005,1.53375,73.45,4.68,73.598946324,135.01,76.9224,6.21945,77.1734227572,1.4724,0.42945000000000005,1.53375,75.45,5.79,75.6718349189,134.97,76.9424,6.15945,77.1885467026,1.4724,0.42945000000000005,1.53375,75.47,5.73,75.6872102802,135.01
2019-04-29 18:30:00,74.38488,6.22059,74.644531699,1.30488,0.38059000000000004,1.35925,73.08,5.84,73.3129729311,135.18,74.31488,6.14059,74.5681449076,1.30488,0.38059000000000004,1.35925,73.01,5.76,73.2368602549,135.12,76.25488,7.29059,76.6026071773,1.30488,0.38059000000000004,1.35925,74.95,6.91,75.2678590103,135.18,76.32488,7.22059,76.6656652418,1.30488,0.38059000000000004,1.35925,75.02,6.84,75.3311754853,135.01
2019-04-29 19:00:00,73.72552,6.11286,73.978506045,0.9355200000000001,0.27286000000000005,0.9745,72.79,5.84,73.023898143,135.01,73.68552,6.05286,73.9337066016,0.9355200000000001,0.27286000000000005,0.9745,72.75,5.78,72.9792497906,135.01,75.58552,7.18286,75.9260450139,0.9355200000000001,0.27286000000000005,0.9745,74.65,6.91,74.9691309807,135.01,75.65552,7.12286,75.9900838337,0.9355200000000001,0.27286000000000005,0.9745,74.72,6.85,75.0333319266,135.01
2019-04-29 19:30:00,71.89824,6.9415700000000005,72.2325571274,0.8282400000000001,0.24157,0.86275,71.07,6.7,71.3851167962,135.01,71.86824,6.87157,72.1959998543,0.8282400000000001,0.24157,0.86275,71.04,6.63,71.34871057,135.01,73.69824,8.02157,74.1335023074,0.8282400000000001,0.24157,0.86275,72.87,7.78,73.2841408492,135.01,73.79824,7.97157,74.2275296326,0.8282400000000001,0.24157,0.86275,72.97,7.73,73.3782924304,135.01
2019-04-29 20:00:00,70.76296,7.26378,71.1347946356,0.7329600000000001,0.21378000000000003,0.7635000000000001,70.03,7.05,70.3839711866,135.01,70.74296,7.20378,71.1087957699,0.7329600000000001,0.21378000000000003,0.7635000000000001,70.01,6.99,70.3580855339,135.01,72.54296,8.35378,73.0223711328,0.7329600000000001,0.21378000000000003,0.7635000000000001,71.81,8.14,72.2698810017,135.01,72.66296,8.29378,73.1347560511,0.7329600000000001,0.21378000000000003,0.7635000000000001,71.93,8.08,72.3823963405,135.01
2019-04-29 20:30:00,70.06432,7.64376,70.4800397559,0.66432,0.19376000000000002,0.6920000000000001,69.4,7.45,69.7987284984,135.01,70.03432,7.57376,70.4426562418,0.66432,0.19376000000000002,0.6920000000000001,69.37,7.38,69.7614599905,135.01,71.82432,8.73376,72.3533793765,0.66432,0.19376000000000002,0.6920000000000001,71.16,8.54,71.6706160152,135.01,71.92432,8.68376,72.4466389503,0.66432,0.19376000000000002,0.6920000000000001,71.26,8.49,71.7639721587,135.01
2019-04-29 21:00:00,70.4936,7.4848,70.8898432217,0.6336,0.18480000000000002,0.66,69.86,7.3,70.2403701585,134.16,70.4936,7.4148,70.8824865534,0.6336,0.18480000000000002,0.66,69.86,7.23,70.2331296469,134.12,72.2636,8.5548,72.7682106967,0.6336,0.18480000000000002,0.66,71.63,8.37,72.1173612939,134.24,72.3936,8.5048,72.891460021,0.6336,0.18480000000000002,0.66,71.76,8.32,72.2407087451,133.82
2019-04-29 21:30:00,69.86488,7.63684,70.281027188,0.67488,0.19684000000000001,0.7030000000000001,69.19,7.44,69.5888618961,133.96,69.85488,7.5868400000000005,70.2656701455,0.67488,0.19684000000000001,0.7030000000000001,69.18,7.39,69.5735905355,133.96,71.62488,8.70684,72.1521482549,0.67488,0.19684000000000001,0.7030000000000001,70.95,8.51,71.4585376285,133.96,71.72488,8.67684,72.2478094021,0.67488,0.19684000000000001,0.7030000000000001,71.05,8.48,71.5542654214,133.82
2019-04-29 22:00:00,65.77696,8.75203,66.356661278,0.72696,0.21203000000000002,0.7572500000000001,65.05,8.54,65.608186227,134.72,65.73696,8.68203,66.3078091552,0.72696,0.21203000000000002,0.7572500000000001,65.01,8.47,65.5594463064,134.66,67.46696,9.85203,68.1824991238,0.72696,0.21203000000000002,0.7572500000000001,66.74,9.64,67.4326122881,134.73,67.54696,9.81203,68.2558989243,0.72696,0.21203000000000002,0.7572500000000001,66.82,9.6,67.506091577,134.61
2019-04-29 22:30:00,60.78968,10.515740000000001,61.6925115573,0.7396800000000001,0.21574000000000002,0.7705000000000001,60.05,10.3,60.9269439575,134.45,60.77968,10.42574,61.6673783734,0.7396800000000001,0.21574000000000002,0.7705000000000001,60.04,10.21,60.901935108800004,134.29,62.38968,11.63574,63.4654442658,0.7396800000000001,0.21574000000000002,0.7705000000000001,61.65,11.42,62.6987950442,134.45,62.46968,11.60574,63.5386033861,0.7396800000000001,0.21574000000000002,0.7705000000000001,61.73,11.39,62.7720080928,134.01
2019-04-29 23:00:00,56.44608,11.01469,57.5107237232,0.7360800000000001,0.21469000000000002,0.76675,55.71,10.8,56.7471946443,133.85,56.47608,10.93469,57.5249081491,0.7360800000000001,0.21469000000000002,0.76675,55.74,10.72,56.7614834197,133.77,57.91608,12.08469,59.163435118,0.7360800000000001,0.21469000000000002,0.76675,57.18,11.87,58.3990522183,133.86,58.06608,12.10469,59.3143588565,0.7360800000000001,0.21469000000000002,0.76675,57.33,11.89,58.5499871904,133.15
2019-04-29 23:30:00,52.70224,11.71357,53.9882748674,0.7322400000000001,0.21357,0.76275,51.97,11.5,53.2271631782,133.96,52.76224,11.64357,54.0317193153,0.7322400000000001,0.21357,0.76275,52.03,11.43,53.2706842457,133.77,54.06224,12.80357,55.5576925237,0.7322400000000001,0.21357,0.76275,53.33,12.59,54.7959578801,133.96,54.23224,12.83357,55.7300311714,0.7322400000000001,0.21357,0.76275,53.5,12.62,54.968303594,133.61
2019-04-30 00:00:00,49.9352,12.4161,51.4556482638,0.7752,0.22610000000000002,0.8075,49.16,12.19,50.6488074884,133.96,50.0152,12.3561,51.5188648773,0.7752,0.22610000000000002,0.8075,49.24,12.13,50.7120744991,134.01,51.2652,13.5261,53.019582347,0.7752,0.22610000000000002,0.8075,50.49,13.3,52.2123558174,134.07,51.4352,13.5561,53.1916125555,0.7752,0.22610000000000002,0.8075,50.66,13.33,52.3843917594,133.96
2019-04-30 00:30:00,46.92,12.5,48.5565278825,0.0,0.0,0.0,46.92,12.5,48.5565278825,134.43,47.01,12.42,48.6230038151,0.0,0.0,0.0,47.01,12.42,48.6230038151,134.38,48.15,13.61,50.0365326537,0.0,0.0,0.0,48.15,13.61,50.0365326537,134.66,48.37,13.65,50.259122555,0.0,0.0,0.0,48.37,13.65,50.259122555,134.32
2019-04-30 01:00:00,45.88,13.07,47.7053382757,0.0,0.0,0.0,45.88,13.07,47.7053382757,135.01,45.98,13.01,47.7851493667,0.0,0.0,0.0,45.98,13.01,47.7851493667,135.01,47.1,14.21,49.1968911619,0.0,0.0,0.0,47.1,14.21,49.1968911619,135.01,47.32,14.24,49.4161916784,0.0,0.0,0.0,47.32,14.24,49.4161916784,135.01
2019-04-30 01:30:00,46.78,12.75,48.4863991239,0.0,0.0,0.0,46.78,12.75,48.4863991239,135.01,46.89,12.69,48.5768278092,0.0,0.0,0.0,46.89,12.69,48.5768278092,134.85,48.01,13.88,49.9761393067,0.0,0.0,0.0,48.01,13.88,49.9761393067,135.01,48.25,13.92,50.2178145681,0.0,0.0,0.0,48.25,13.92,50.2178145681,134.61
2019-04-30 02:00:00,47.67,12.79,49.3559824135,0.0,0.0,0.0,47.67,12.79,49.3559824135,134.25,47.78,12.73,49.4467521684,0.0,0.0,0.0,47.78,12.73,49.4467521684,133.96,48.91,13.9,50.8468101261,0.0,0.0,0.0,48.91,13.9,50.8468101261,134.29,49.15,13.94,51.0886102767,0.0,0.0,0.0,49.15,13.94,51.0886102767,133.96
2019-04-30 02:30:00,47.34,12.99,49.0898737012,0.0,0.0,0.0,47.34,12.99,49.0898737012,134.91,47.44,12.93,49.17050437,0.0,0.0,0.0,47.44,12.93,49.17050437,134.72,48.58,14.12,50.5904220184,0.0,0.0,0.0,48.58,14.12,50.5904220184,135.01,48.8,14.16,50.8128487688,0.0,0.0,0.0,48.8,14.16,50.8128487688,134.55
2019-04-30 03:00:00,46.77,13.0,48.5431035267,0.0,0.0,0.0,46.77,13.0,48.5431035267,135.01,46.86,12.94,48.613816966,0.0,0.0,0.0,46.86,12.94,48.613816966,135.01,48.02,14.14,50.0585657006,0.0,0.0,0.0,48.02,14.14,50.0585657006,135.01,48.22,14.18,50.2617230107,0.0,0.0,0.0,48.22,14.18,50.2617230107,135.01
2019-04-30 03:30:00,45.78,13.38,47.6952073064,0.0,0.0,0.0,45.78,13.38,47.6952073064,135.01,45.88,13.31,47.7716495424,0.0,0.0,0.0,45.88,13.31,47.7716495424,135.01,47.01,14.51,49.1983759895,0.0,0.0,0.0,47.01,14.51,49.1983759895,135.01,47.23,14.55,49.4203945755,0.0,0.0,0.0,47.23,14.55,49.4203945755,135.01
2019-04-30 04:00:00,45.23,13.37,47.1647092644,0.0,0.0,0.0,45.23,13.37,47.1647092644,135.01,45.31,13.3,47.2216698138,0.0,0.0,0.0,45.31,13.3,47.2216698138,135.01,46.45,14.52,48.6665480592,0.0,0.0,0.0,46.45,14.52,48.6665480592,135.01,46.65,14.56,48.8693779375,0.0,0.0,0.0,46.65,14.56,48.8693779375,135.01
2019-04-30 04:30:00,45.37,13.54,47.3473177699,0.0,0.0,0.0,45.37,13.54,47.3473177699,135.01,45.47,13.48,47.4260614009,0.0,0.0,0.0,45.47,13.48,47.4260614009,135.01,46.6,14.69,48.8605781791,0.0,0.0,0.0,46.6,14.69,48.8605781791,135.01,46.8,14.72,49.0603546665,0.0,0.0,0.0,46.8,14.72,49.0603546665,135.01
2019-04-30 05:00:00,45.49,13.53,47.4594669165,0.0,0.0,0.0,45.49,13.53,47.4594669165,135.01,45.57,13.47,47.5191098401,0.0,0.0,0.0,45.57,13.47,47.5191098401,135.01,46.7,14.68,48.9529610953,0.0,0.0,0.0,46.7,14.68,48.9529610953,135.01,46.91,14.71,49.1623046653,0.0,0.0,0.0,46.91,14.71,49.1623046653,135.01
2019-04-30 05:30:00,47.0,13.12,48.796868752,0.0,0.0,0.0,47.0,13.12,48.796868752,134.61,47.12,13.05,48.893730682,0.0,0.0,0.0,47.12,13.05,48.893730682,134.38,48.24,14.24,50.2978647658,0.0,0.0,0.0,48.24,14.24,50.2978647658,134.63,48.47,14.29,50.5326132315,0.0,0.0,0.0,48.47,14.29,50.5326132315,134.34
2019-04-30 06:00:00,48.51032,13.12301,50.2540002185,0.010320000000000001,0.00301,0.010750000000000001,48.5,13.12,50.2432522833,135.01,48.55032,13.06301,50.2769907847,0.010320000000000001,0.00301,0.010750000000000001,48.54,13.06,50.2662431459,135.01,49.81032,14.26301,51.8121745612,0.010320000000000001,0.00301,0.010750000000000001,49.8,14.26,51.8014246908,135.01,49.98032,14.30301,51.9866183009,0.010320000000000001,0.00301,0.010750000000000001,49.97,14.3,51.9758684391,135.01
2019-04-30 06:30:00,54.5964,10.943950000000001,55.6824652342,0.1164,0.03395,0.12125000000000001,54.48,10.91,55.561663942,134.35,54.5964,10.88395,55.6707037908,0.1164,0.03395,0.12125000000000001,54.48,10.85,55.5499135913,134.29,56.0564,12.05395,57.3377510159,0.1164,0.03395,0.12125000000000001,55.94,12.02,57.2168157101,134.4,56.1564,12.07395,57.4397208346,0.1164,0.03395,0.12125000000000001,56.04,12.04,57.3187857513,134.29
2019-04-30 07:00:00,59.52456,9.38008,60.2591000928,0.27456,0.08008000000000001,0.28600000000000003,59.25,9.3,59.9754324703,135.01,59.47456,9.34008,60.2034914403,0.27456,0.08008000000000001,0.28600000000000003,59.2,9.26,59.919843124,134.95,61.12456,10.49008,62.0181716403,0.27456,0.08008000000000001,0.28600000000000003,60.85,10.41,61.7340311336,135.04,61.16456,10.47008,62.0542180291,0.27456,0.08008000000000001,0.28600000000000003,60.89,10.39,61.7700914683,134.86
2019-04-30 07:30:00,65.01768,7.4709900000000005,65.445507135,0.51768,0.15099,0.53925,64.5,7.32,64.9140385433,134.65,64.89768,7.39099,65.3171922434,0.51768,0.15099,0.53925,64.38,7.24,64.785816349,134.52,66.74768,8.57099,67.295725384,0.51768,0.15099,0.53925,66.23,8.42,66.763083362,134.68,66.72768,8.51099,67.2682705959,0.51768,0.15099,0.53925,66.21,8.36,66.735700341,134.4
2019-04-30 08:00:00,67.29912,6.13891,67.5785303833,0.8191200000000001,0.23891,0.8532500000000001,66.48,5.9,66.7412945634,135.01,67.17912,6.04891,67.450896778,0.8191200000000001,0.23891,0.8532500000000001,66.36,5.8100000000000005,66.6138551654,135.01,69.11912,7.22891,69.4961142033,0.8191200000000001,0.23891,0.8532500000000001,68.3,6.99,68.6567556763,135.01,69.05912,7.14891,69.4281568916,0.8191200000000001,0.23891,0.8532500000000001,68.24,6.91,68.58896194,135.01
2019-04-30 08:30:00,67.90008,5.48419,68.1211949687,1.18008,0.34419000000000005,1.22925,66.72,5.14,66.9176957165,134.58,67.72008,5.38419,67.9337820025,1.18008,0.34419000000000005,1.22925,66.54,5.04,66.7306016757,134.33,69.77008000000001,6.55419,70.0772535832,1.18008,0.34419000000000005,1.22925,68.59,6.21,68.87054668,134.62,69.64008,6.45419,69.9385252272,1.18008,0.34419000000000005,1.22925,68.46,6.11,68.732115492,134.26
2019-04-30 09:00:00,66.04488,5.53684,66.2765627609,1.6348799999999999,0.47684000000000004,1.703,64.41,5.06,64.6084491379,134.22,65.84488,5.44684,66.0697834732,1.6348799999999999,0.47684000000000004,1.703,64.21,4.97,64.4020574206,134.14,67.89488,6.61684,68.216547126,1.6348799999999999,0.47684000000000004,1.703,66.26,6.14,66.5438742485,134.47,67.72488,6.52684,68.0386582128,1.6348799999999999,0.47684000000000004,1.703,66.09,6.05,66.3663363461,134.01
2019-04-30 09:30:00,66.27664,5.05277,66.4689664006,2.06664,0.60277,2.15275,64.21,4.45,64.3640163445,133.96,66.05664,4.94277,66.2413063229,2.06664,0.60277,2.15275,63.99,4.34,64.1370072579,133.96,68.13664,6.11277,68.4102891937,2.06664,0.60277,2.15275,66.07,5.51,66.2993589713,133.96,67.93664,6.00277,68.2013218506,2.06664,0.60277,2.15275,65.87,5.4,66.0909744216,134.01
2019-04-30 10:00:00,66.10152,5.02336,66.2921193808,2.41152,0.7033600000000001,2.512,63.69,4.32,63.8363415305,133.96,65.87152,4.91336,66.0545097143,2.41152,0.7033600000000001,2.512,63.46,4.21,63.5994944948,133.96,67.94152,6.07336,68.2124317233,2.41152,0.7033600000000001,2.512,65.53,5.37,65.7496600752,133.96,67.74152,5.9733600000000004,68.0043716359,2.41152,0.7033600000000001,2.512,65.33,5.27,65.5422138778,134.01
2019-04-30 10:30:00,65.59328,5.02804,65.7857094467,2.63328,0.7680400000000001,2.743,62.96,4.26,63.103955502,133.96,65.36328,4.92804,65.5487906113,2.63328,0.7680400000000001,2.743,62.73,4.16,62.8677858684,133.96,67.42328,6.08804,67.6975842774,2.63328,0.7680400000000001,2.743,64.79,5.32,65.0080495016,133.96,67.23328,5.98804,67.4994115723,2.63328,0.7680400000000001,2.743,64.6,5.22,64.8105577819,134.01
2019-04-30 11:00:00,65.42848,4.69414,65.5966534623,2.92848,0.8541400000000001,3.0505,62.5,3.84,62.6178536841,133.96,65.19848,4.59414,65.3601401211,2.92848,0.8541400000000001,3.0505,62.27,3.74,62.3822130098,133.96,67.25848,5.73414,67.5024702766,2.92848,0.8541400000000001,3.0505,64.33,4.88,64.5148300781,133.96,67.04848,5.63414,67.2847843413,2.92848,0.8541400000000001,3.0505,64.12,4.78,64.2979222059,134.01
2019-04-30 11:30:00,65.22448,4.86964,65.4060103125,3.08448,0.8996400000000001,3.213,62.14,3.9699999999999998,62.266688526,133.96,64.99448,4.75964,65.1685246373,3.08448,0.8996400000000001,3.213,61.91,3.86,62.0302160241,133.96,67.06448,5.92964,67.326110152,3.08448,0.8996400000000001,3.213,63.98,5.03,64.1774204842,133.96,66.84448,5.80964,67.0964710205,3.08448,0.8996400000000001,3.213,63.76,4.91,63.9487740305,134.01
2019-04-30 12:00:00,65.2968,4.5974,65.4584461853,2.3568,0.6874,2.455,62.94,3.91,63.0613328435,133.96,65.0568,4.4874,65.2113792601,2.3568,0.6874,2.455,62.7,3.8,62.8150459683,133.96,67.1468,5.6374,67.383032204,2.3568,0.6874,2.455,64.79,4.95,64.9788165482,133.96,66.9168,5.5374,67.1455204835,2.3568,0.6874,2.455,64.56,4.85,64.7419191869,134.01
2019-04-30 12:30:00,65.56408,4.55994,65.7224591677,1.95408,0.56994,2.0355,63.61,3.99,63.7350154938,133.96,65.30408,4.44994,65.4555179542,1.95408,0.56994,2.0355,63.35,3.88,63.4687080379,133.96,67.44408,5.62994,67.6786535877,1.95408,0.56994,2.0355,65.49,5.06,65.6851863056,133.96,67.21408,5.50994,67.439543215,1.95408,0.56994,2.0355,65.26,4.94,65.4467050355,134.01
2019-04-30 13:00:00,65.47656,4.72483,65.6468120167,1.93656,0.56483,2.01725,63.54,4.16,63.6760331679,134.19,65.21656,4.60483,65.3789274733,1.93656,0.56483,2.01725,63.28,4.04,63.4088321924,134.07,67.34656,5.78483,67.5945515701,1.93656,0.56483,2.01725,65.41,5.22,65.6179586699,134.21,67.09656,5.67483,67.3361125947,1.93656,0.56483,2.01725,65.16,5.11,65.3600619645,134.01
2019-04-30 13:30:00,65.15272,5.08871,65.3511430111,1.81272,0.52871,1.8882500000000002,63.34,4.5600000000000005,63.503930587,134.71,64.92272,4.97871,65.1133406105,1.81272,0.52871,1.8882500000000002,63.11,4.45,63.2666942395,134.63,67.02272,6.16871,67.30600255,1.81272,0.52871,1.8882500000000002,65.21,5.64,65.4534468153,134.79,66.80272,6.04871,67.0760038468,1.81272,0.52871,1.8882500000000002,64.99,5.52,65.2240024837,134.52
2019-04-30 14:00:00,64.73096,5.07903,64.9299139709,1.95096,0.56903,2.03225,62.78,4.51,62.9417865968,134.92,64.48096,4.96903,64.6721382178,1.95096,0.56903,2.03225,62.53,4.4,62.6846145398,134.63,66.57096,6.14903,66.8543438025,1.95096,0.56903,2.03225,64.62,5.58,64.8604717837,134.94,66.35096,6.03903,66.6252187708,1.95096,0.56903,2.03225,64.4,5.47,64.6318876407,134.33
2019-04-30 14:30:00,64.8016,5.00005,64.9942140699,1.8516,0.54005,1.92875,62.95,4.46,63.107797458,134.2,64.5516,4.8900500000000005,64.7365557592,1.8516,0.54005,1.92875,62.7,4.35,62.8507159864,134.2,66.6716,6.06005,66.9464446596,1.8516,0.54005,1.92875,64.82,5.52,65.0546139793,134.2,66.4316,5.95005,66.6975304907,1.8516,0.54005,1.92875,64.58,5.41,64.8062072644,134.2
2019-04-30 15:00:00,64.18056,5.17933,64.3892051602,2.02056,0.58933,2.10475,62.16,4.59,62.3292363181,134.02,63.92056,5.06933,64.1212608841,2.02056,0.58933,2.10475,61.9,4.48,62.0619078018,133.96,66.03056,6.24933,66.3256283752,2.02056,0.58933,2.10475,64.01,5.66,64.2597517891,134.02,65.79056,6.13933,66.0763888084,2.02056,0.58933,2.10475,63.77,5.55,64.0110568574,133.96
2019-04-30 15:30:00,64.14032,5.45676,64.3720193826,1.8403200000000002,0.53676,1.917,62.3,4.92,62.4939709092,134.99,63.88032,5.35676,64.1045252771,1.8403200000000002,0.53676,1.917,62.04,4.82,62.2269555739,134.98,66.00032,6.54676,66.3242211157,1.8403200000000002,0.53676,1.917,64.16,6.01,64.4408697955,134.99,65.75032,6.43676,66.0646384944,1.8403200000000002,0.53676,1.917,63.91,5.9,64.1817583118,134.87
2019-04-30 16:00:00,65.32776,5.29893,65.5423137047,1.36776,0.39893,1.42475,63.96,4.9,64.1474208367,134.68,65.06776,5.17893,65.2735375735,1.36776,0.39893,1.42475,63.7,4.78,63.8790920411,134.57,67.22776,6.36893,67.5287715271,1.36776,0.39893,1.42475,65.86,5.97,66.1300272191,134.68,66.97776,6.25893,67.2695662195,1.36776,0.39893,1.42475,65.61,5.86,65.8711750313,134.14
2019-04-30 16:30:00,66.84488,5.6355900000000005,67.082023351,1.42488,0.41559,1.48425,65.42,5.22,65.6279269823,135.01,66.59488,5.52559,66.823724732,1.42488,0.41559,1.48425,65.17,5.11,65.3700313599,135.01,68.73488,6.71559,69.0621667606,1.42488,0.41559,1.48425,67.31,6.3,67.6041870005,135.01,68.51488,6.60559,68.8325693307,1.42488,0.41559,1.48425,67.09,6.19,67.3749523191,134.92
2019-04-30 17:00:00,67.95104,5.86197,68.2034202175,1.4810400000000001,0.43197,1.54275,66.47,5.43,66.691422237,135.01,67.72104,5.76197,67.9657233976,1.4810400000000001,0.43197,1.54275,66.24,5.33,66.4540931772,135.01,69.86104,6.95197,70.206088032,1.4810400000000001,0.43197,1.54275,68.38,6.52,68.6901361187,135.01,69.67104,6.85197,70.0071661158,1.4810400000000001,0.43197,1.54275,68.19,6.42,68.4915505738,135.01
2019-04-30 17:30:00,68.90648,6.11064,69.1768957615,0.75648,0.22064000000000003,0.788,68.15,5.89,68.4040539734,135.01,68.70648,6.00064,68.9680221146,0.75648,0.22064000000000003,0.788,67.95,5.78,68.1953876739,135.01,70.81648,7.20064,71.181620212,0.75648,0.22064000000000003,0.788,70.06,6.98,70.406846258,135.01,70.67648,7.10064,71.0322737465,0.75648,0.22064000000000003,0.788,69.92,6.88,70.2576743139,135.01
2019-04-30 18:00:00,69.37856,6.85958,69.7168446321,0.9585600000000001,0.27958,0.9985,68.42,6.58,68.7356734164,135.5,69.19856,6.75958,69.5279269636,0.9585600000000001,0.27958,0.9985,68.24,6.48,68.5469765927,135.33,71.28856,7.9695800000000006,71.7326494161,0.9585600000000001,0.27958,0.9985,70.33,7.69,70.7491696064,135.55,71.15856,7.86958,71.5923945028,0.9585600000000001,0.27958,0.9985,70.2,7.59,70.6091219319,135.26
2019-04-30 18:30:00,68.9188,7.3909,69.3139697049,0.6888000000000001,0.20090000000000002,0.7175,68.23,7.19,68.6077911028,135.01,68.7588,7.3009,69.1453231842,0.6888000000000001,0.20090000000000002,0.7175,68.07,7.1,68.4392789267,135.01,70.7888,8.4909,71.2962101956,0.6888000000000001,0.20090000000000002,0.7175,70.1,8.29,70.5884841883,135.01,70.7088,8.4109,71.2072863986,0.6888000000000001,0.20090000000000002,0.7175,70.02,8.21,70.4996773042,135.01
2019-04-30 19:00:00,68.85184,7.65262,69.275814425,0.35184000000000004,0.10262,0.3665,68.5,7.55,68.9148206121,135.01,68.72184,7.56262,69.1367088763,0.35184000000000004,0.10262,0.3665,68.37,7.46,68.7757842558,135.01,70.72184,8.75262,71.2613991573,0.35184000000000004,0.10262,0.3665,70.37,8.65,70.8996431585,135.01,70.66184,8.68262,71.193282845,0.35184000000000004,0.10262,0.3665,70.31,8.58,70.8315784096,135.01
2019-04-30 19:30:00,68.28184,7.74137,68.7192730117,0.14184000000000002,0.041370000000000004,0.14775000000000002,68.14,7.7,68.5736800821,134.32,68.15184,7.67137,68.5822368625,0.14184000000000002,0.041370000000000004,0.14775000000000002,68.01,7.63,68.4366641501,134.25,70.11184,8.84137,70.6671064334,0.14184000000000002,0.041370000000000004,0.14775000000000002,69.97,8.8,70.5212088666,134.39,70.08184,8.78137,70.6298574037,0.14184000000000002,0.041370000000000004,0.14775000000000002,69.94,8.74,70.4839783213,134.08
2019-04-30 20:00:00,67.56664,8.03527,68.0427542422,0.08664000000000001,0.02527,0.09025000000000001,67.48,8.01,67.9537379399,134.47,67.43664,7.94527,67.9030759971,0.08664000000000001,0.02527,0.09025000000000001,67.35,7.92,67.8140759725,134.34,69.40664,9.13527,70.005248618,0.08664000000000001,0.02527,0.09025000000000001,69.32,9.11,69.9160532353,134.65,69.35664,9.07527,69.9478665698,0.08664000000000001,0.02527,0.09025000000000001,69.27,9.05,69.8586816366,134.25
2019-04-30 20:30:00,67.46016,7.9558800000000005,67.9276763462,0.02016,0.005880000000000001,0.021,67.44,7.95,67.9069665057,134.64,67.32016,7.86588,67.7781381465,0.02016,0.005880000000000001,0.021,67.3,7.86,67.7574320647,134.59,69.28016,9.06588,69.8708147212,0.02016,0.005880000000000001,0.021,69.26,9.06,69.8500622763,134.65,69.22016,8.98588,69.8009784301,0.02016,0.005880000000000001,0.021,69.2,8.98,69.7802292917,134.25
2019-04-30 21:00:00,68.21072,7.38021,68.608817382,0.00072,0.00021,0.00075,68.21,7.38,68.6080789703,133.89,68.07072,7.30021,68.46105453,0.00072,0.00021,0.00075,68.07,7.3,68.4603162423,133.71,70.08072,8.47021,70.5907343294,0.00072,0.00021,0.00075,70.08,8.47,70.5899943335,133.91,70.00072,8.39021,70.5017476689,0.00072,0.00021,0.00075,70.0,8.39,70.5010077942,133.52
2019-04-30 21:30:00,67.88,7.54,68.297481652,0.0,0.0,0.0,67.88,7.54,68.297481652,133.89,67.73,7.45,68.1385015978,0.0,0.0,0.0,67.73,7.45,68.1385015978,133.89,69.74,8.64,70.2731613064,0.0,0.0,0.0,69.74,8.64,70.2731613064,133.91,69.66,8.56,70.18396683,0.0,0.0,0.0,69.66,8.56,70.18396683,133.82
2019-04-30 22:00:00,64.43,8.36,64.9701046636,0.0,0.0,0.0,64.43,8.36,64.9701046636,134.34,64.26,8.27,64.7899722179,0.0,0.0,0.0,64.26,8.27,64.7899722179,134.23,66.23,9.46,66.9022010101,0.0,0.0,0.0,66.23,9.46,66.9022010101,134.36,66.13,9.4,66.7947370681,0.0,0.0,0.0,66.13,9.4,66.7947370681,133.96
2019-04-30 22:30:00,60.46,9.37,61.1817660745,0.0,0.0,0.0,60.46,9.37,61.1817660745,134.75,60.32,9.3,61.032715817,0.0,0.0,0.0,60.32,9.3,61.032715817,134.75,62.18,10.52,63.0636408717,0.0,0.0,0.0,62.18,10.52,63.0636408717,134.77,62.11,10.46,62.9846306649,0.0,0.0,0.0,62.11,10.46,62.9846306649,134.52
2019-04-30 23:00:00,56.14,10.58,57.1282417023,0.0,0.0,0.0,56.14,10.58,57.1282417023,134.94,56.04,10.51,57.0170299121,0.0,0.0,0.0,56.04,10.51,57.0170299121,134.92,57.72,11.71,58.8958614845,0.0,0.0,0.0,57.72,11.71,58.8958614845,134.93,57.7,11.68,58.870301511,0.0,0.0,0.0,57.7,11.68,58.870301511,134.88
2019-04-30 23:30:00,51.45,11.69,52.7613362227,0.0,0.0,0.0,51.45,11.69,52.7613362227,133.96,51.41,11.6,52.7024487097,0.0,0.0,0.0,51.41,11.6,52.7024487097,133.96,52.93,12.82,54.4604195724,0.0,0.0,0.0,52.93,12.82,54.4604195724,133.96,52.93,12.82,54.4604195724,0.0,0.0,0.0,52.93,12.82,54.4604195724,133.96
2019-05-01 00:00:00,48.88,12.07,50.348180702,0.0,0.0,0.0,48.88,12.07,50.348180702,134.93,48.83,11.99,50.2805031797,0.0,0.0,0.0,48.83,11.99,50.2805031797,134.91,50.3,13.2,52.0031729801,0.0,0.0,0.0,50.3,13.2,52.0031729801,134.93,50.32,13.22,52.0275965234,0.0,0.0,0.0,50.32,13.22,52.0275965234,134.81
2019-05-01 00:30:00,47.65072,12.47021,49.255428675,0.72072,0.21021,0.75075,46.93,12.26,48.5049739717,135.01,47.63072,12.40021,49.2183979398,0.72072,0.21021,0.75075,46.91,12.19,48.4679708674,135.01,48.99072,13.62021,50.8488030003,0.72072,0.21021,0.75075,48.27,13.41,50.0981137369,135.01,49.06072,13.63021,50.9189244934,0.72072,0.21021,0.75075,48.34,13.42,50.1682369632,135.01
2019-05-01 01:00:00,46.6252,12.79735,48.3495754073,0.7452000000000001,0.21735000000000002,0.7762500000000001,45.88,12.58,47.5734253549,135.01,46.6352,12.71735,48.338109914,0.7452000000000001,0.21735000000000002,0.7762500000000001,45.89,12.5,47.561981666,135.01,47.9352,13.93735,49.9202676682,0.7452000000000001,0.21735000000000002,0.7762500000000001,47.19,13.72,49.1440179473,135.01,48.0352,13.96735,50.024666966,0.7452000000000001,0.21735000000000002,0.7762500000000001,47.29,13.75,49.2484172335,135.01
2019-05-01 01:30:00,46.90888,12.88259,48.6457002001,0.7288800000000001,0.21259000000000003,0.7592500000000001,46.18,12.67,47.8865461273,135.01,46.92888,12.81259,48.6465028606,0.7288800000000001,0.21259000000000003,0.7592500000000001,46.2,12.6,47.8873678542,135.01,48.20888,14.03259,50.2096573675,0.7288800000000001,0.21259000000000003,0.7592500000000001,47.48,13.82,49.4504074806,135.01,48.31888,14.05259,50.3208649584,0.7288800000000001,0.21259000000000003,0.7592500000000001,47.59,13.84,49.5616151876,135.01
2019-05-01 02:00:00,47.67056,12.94308,49.3964129325,0.7305600000000001,0.21308000000000002,0.761,46.94,12.73,48.6355476992,135.01,47.69056,12.86308,49.3948209856,0.7305600000000001,0.21308000000000002,0.761,46.96,12.65,48.6339809187,135.01,48.97056,14.08308,50.9553617297,0.7305600000000001,0.21308000000000002,0.761,48.24,13.87,50.1943672139,135.01,49.08056,14.10308,51.0666058731,0.7305600000000001,0.21308000000000002,0.761,48.35,13.89,50.305612013,135.01
2019-05-01 02:30:00,47.1084,13.11245,48.8992606852,0.7284,0.21245000000000003,0.75875,46.38,12.9,48.1405691699,135.01,47.1284,13.04245,48.8998117436,0.7284,0.21245000000000003,0.75875,46.4,12.83,48.1411352172,135.01,48.4084,14.26245,50.4657375906,0.7284,0.21245000000000003,0.75875,47.68,14.05,49.7069904541,135.01,48.5384,14.28245,50.596093254,0.7284,0.21245000000000003,0.75875,47.81,14.07,49.8373454349,135.01
2019-05-01 03:00:00,46.37912,13.17266,48.2135016717,0.7291200000000001,0.21266000000000002,0.7595000000000001,45.65,12.96,47.4540209045,135.01,46.39912,13.09266,48.2109539695,0.7291200000000001,0.21266000000000002,0.7595000000000001,45.67,12.88,47.4514836438,135.01,47.67912,14.32266,49.7839037586,0.7291200000000001,0.21266000000000002,0.7595000000000001,46.95,14.11,49.0244286045,135.01,47.77912,14.34266,49.8854307774,0.7291200000000001,0.21266000000000002,0.7595000000000001,47.05,14.13,49.1259544437,135.01
2019-05-01 03:30:00,45.73456,13.64133,47.7256310861,0.7245600000000001,0.21133000000000002,0.75475,45.01,13.43,46.9708952438,135.46,45.73456,13.56133,47.7028264337,0.7245600000000001,0.21133000000000002,0.75475,45.01,13.35,46.948084093,135.45,47.02456,14.81133,49.3019750067,0.7245600000000001,0.21133000000000002,0.75475,46.3,14.6,48.5473995184,135.52,47.11456,14.83133,49.3938266746,0.7245600000000001,0.21133000000000002,0.75475,46.39,14.62,48.6392485551,135.01
2019-05-01 04:00:00,45.30992,13.54706,47.2917718536,0.7099200000000001,0.20706000000000002,0.7395,44.6,13.34,46.5522888804,135.25,45.32992,13.47706,47.2909377519,0.7099200000000001,0.20706000000000002,0.7395,44.62,13.27,46.551447883,135.14,46.60992,14.70706,48.8751701404,0.7099200000000001,0.20706000000000002,0.7395,45.9,14.5,48.1358494264,135.28,46.68992,14.73706,48.9604898571,0.7099200000000001,0.20706000000000002,0.7395,45.98,14.53,48.2211706619,135.01
2019-05-01 04:30:00,45.25528,13.70404,47.2846812424,0.6652800000000001,0.19404000000000002,0.6930000000000001,44.59,13.51,46.5917181482,135.69,45.25528,13.62404,47.2615576743,0.6652800000000001,0.19404000000000002,0.6930000000000001,44.59,13.43,46.5685838307,135.36,46.52528,14.86404,48.8420040969,0.6652800000000001,0.19404000000000002,0.6930000000000001,45.86,14.67,48.1492315619,135.9,46.63528,14.88404,48.9528751699,0.6652800000000001,0.19404000000000002,0.6930000000000001,45.97,14.69,48.260097389,135.11
2019-05-01 05:00:00,45.18168,13.61299,47.1878978591,0.66168,0.19299000000000002,0.68925,44.52,13.42,46.4986752499,135.13,45.19168,13.53299,47.1744608826,0.66168,0.19299000000000002,0.68925,44.53,13.34,46.4852288367,135.08,46.47168,14.78299,48.7663186571,0.66168,0.19299000000000002,0.68925,45.81,14.59,48.0772732172,135.18,46.55168,14.80299,48.8486174192,0.66168,0.19299000000000002,0.68925,45.89,14.61,48.1595701808,135.01
2019-05-01 05:30:00,46.58712,13.26166,48.4379125877,0.65712,0.19166000000000002,0.6845,45.93,13.07,47.7534271021,135.01,46.59712,13.19166,48.4284160989,0.65712,0.19166000000000002,0.6845,45.94,13.0,47.7439378351,135.08,47.88712,14.42166,50.011604044,0.65712,0.19166000000000002,0.6845,47.23,14.23,49.3271304659,135.01,47.98712,14.44166,50.1131243234,0.65712,0.19166000000000002,0.6845,47.33,14.25,49.4286495871,135.01
2019-05-01 06:00:00,47.90264,13.45327,49.7559382653,0.66264,0.19327000000000003,0.69025,47.24,13.26,49.0657232699,135.01,47.88264,13.37327,49.7151039812,0.66264,0.19327000000000003,0.69025,47.22,13.18,49.0248997959,135.08,49.25264,14.60327,51.3719577363,0.66264,0.19327000000000003,0.69025,48.59,14.41,50.6817146513,135.01,49.32264,14.63327,51.4475986559,0.66264,0.19327000000000003,0.69025,48.66,14.44,50.7573561171,135.01
2019-05-01 06:30:00,53.5644,11.3342,54.7504249938,0.7344,0.2142,0.765,52.83,11.12,53.9876217294,134.43,53.4944,11.2542,54.6654173038,0.7344,0.2142,0.765,52.76,11.04,53.9026826791,134.38,55.0644,12.4642,56.457456806,0.7344,0.2142,0.765,54.33,12.25,55.6939081049,134.44,55.0544,12.4542,56.4454963394,0.7344,0.2142,0.765,54.32,12.24,55.6819539887,134.38
2019-05-01 07:00:00,59.21648,9.695640000000001,60.0049742821,0.87648,0.25564000000000003,0.913,58.34,9.44,59.0988087866,135.32,59.05648,9.63564,59.8373912215,0.87648,0.25564000000000003,0.913,58.18,9.38,58.9312888031,135.25,60.88648,10.85564,61.8466520242,0.87648,0.25564000000000003,0.913,60.01,10.6,60.9389866998,135.4,60.79648,10.80564,61.7492820703,0.87648,0.25564000000000003,0.913,59.92,10.55,60.8416707529,135.06
2019-05-01 07:30:00,64.80024,7.84507,65.2733960152,1.08024,0.31507,1.12525,63.72,7.53,64.1633797427,134.19,64.61024,7.74507,65.0727994031,1.08024,0.31507,1.12525,63.53,7.43,63.9630033691,134.17,66.60024,8.95507,67.1995926086,1.08024,0.31507,1.12525,65.52,8.64,66.0872151025,134.19,66.46024,8.86507,67.0488849047,1.08024,0.31507,1.12525,65.38,8.55,65.9366885732,134.14
