Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-01 08:00:00,67.5524,9.2007,68.1760927764,1.6824,0.4907,1.7525,65.87,8.71,66.4433668623,135.42,67.3624,8.9707,67.9570922881,1.6824,0.4907,1.7525,65.68,8.48,66.2251674215,135.3,68.7924,6.6807,69.1160332358,1.6824,0.4907,1.7525,67.11,6.19,67.3948677571,135.43,69.2724,10.0407,69.9962931751,1.6824,0.4907,1.7525,67.59,9.55,68.2613404498,135.27
2019-05-01 08:30:00,68.25136,10.09873,68.9944381053,2.12136,0.61873,2.20975,66.13,9.48,66.8060423914,136.28,68.04136,9.97873,68.7691916709,2.12136,0.61873,2.20975,65.92,9.36,66.5811985473,136.21,69.19136,6.54873,69.5005767117,2.12136,0.61873,2.20975,67.07,5.93,67.3316404078,136.23,69.99136,11.20873,70.8831863199,2.12136,0.61873,2.20975,67.87,10.59,68.6912294256,136.17
2019-05-01 09:00:00,66.8084,10.35245,67.6057359368,2.6484,0.7724500000000001,2.75875,64.16,9.58,64.8712725326,137.05,66.6084,10.25245,67.392816246,2.6484,0.7724500000000001,2.75875,63.96,9.48,64.6587349087,136.99,67.7384,6.63245,68.0623260517,2.6484,0.7724500000000001,2.75875,65.09,5.86,65.3532531707,137.07,68.5184,11.47245,69.4722120532,2.6484,0.7724500000000001,2.75875,65.87,10.7,66.7334016816,136.44
2019-05-01 09:30:00,67.44448,9.80839,68.1539609771,3.11448,0.90839,3.24425,64.33,8.9,64.9427355445,136.14,67.24448,9.70839,67.9416876951,3.11448,0.90839,3.24425,64.13,8.8,64.7309578177,136.07,68.37448,7.39839,68.7735827907,3.11448,0.90839,3.24425,65.26,6.49,65.5819159525,136.16,69.13448,10.91839,69.9913392147,3.11448,0.90839,3.24425,66.02,10.01,66.7745497926,136.07
2019-05-01 10:00:00,67.1388,9.8134,67.8522017697,3.5088,1.0234,3.6550000000000002,63.63,8.79,64.2342665561,136.14,66.9388,9.7134,67.6398779198,3.5088,1.0234,3.6550000000000002,63.43,8.69,64.0225038561,136.07,68.0788,7.6134,68.5031887506,3.5088,1.0234,3.6550000000000002,64.57,6.59,64.9054157987,136.16,68.8288,10.9234,69.6902028767,3.5088,1.0234,3.6550000000000002,65.32,9.9,66.0659700602,136.07
2019-05-01 10:30:00,66.59952,10.24986,67.3836455993,3.8395200000000003,1.11986,3.9995000000000003,62.76,9.13,63.4206157334,136.14,66.36952,10.12986,67.1381206815,3.8395200000000003,1.11986,3.9995000000000003,62.53,9.01,63.1757944153,136.07,67.55952,7.37986,67.9613940134,3.8395200000000003,1.11986,3.9995000000000003,63.72,6.26,64.0267600305,136.16,68.25952,11.33986,69.1950467552,3.8395200000000003,1.11986,3.9995000000000003,64.42,10.22,65.2256452632,136.07
2019-05-01 11:00:00,67.85112,9.52241,68.5160621859,3.71112,1.08241,3.8657500000000002,64.14,8.44,64.6929146043,136.14,67.61112,9.42241,68.2645248856,3.71112,1.08241,3.8657500000000002,63.9,8.34,64.4419552776,136.07,68.81112,7.91241,69.2645397564,3.71112,1.08241,3.8657500000000002,65.1,6.83,65.457305933,136.07,69.53112,10.61241,70.3363340988,3.71112,1.08241,3.8657500000000002,65.82,9.53,66.5063402993,136.07
2019-05-01 11:30:00,68.08336,9.26098,68.7103315335,2.64336,0.7709800000000001,2.7535,65.44,8.49,65.9884361082,136.14,67.86336,9.15098,68.4775588456,2.64336,0.7709800000000001,2.7535,65.22,8.38,65.7561616885,136.07,69.03336,7.55098,69.4451012804,2.64336,0.7709800000000001,2.7535,66.39,6.78,66.7353017525,136.07,69.80336,10.35098,70.5666483138,2.64336,0.7709800000000001,2.7535,67.16,9.58,67.8398260611,135.89
2019-05-01 12:00:00,66.8584,9.30245,67.5024534855,3.3684,0.98245,3.50875,63.49,8.32,64.0328236141,136.14,66.6584,9.192450000000001,67.2892519468,3.3684,0.98245,3.50875,63.29,8.21,63.8202804757,136.07,67.7884,7.97245,68.2556014812,3.3684,0.98245,3.50875,64.42,6.99,64.7981211147,136.07,68.5484,10.38245,69.3302128265,3.3684,0.98245,3.50875,65.18,9.4,65.8543271168,136.07
2019-05-01 12:30:00,66.91984,9.62537,67.608525596,4.26984,1.24537,4.44775,62.65,8.38,63.207965479,136.14,66.69984,9.52537,67.3765636528,4.26984,1.24537,4.44775,62.43,8.28,62.9766885443,136.07,67.86984,8.14537,68.3568740805,4.26984,1.24537,4.44775,63.6,6.9,63.9731975127,136.07,68.56984,10.72537,69.4035771359,4.26984,1.24537,4.44775,64.3,9.48,64.9950798138,136.07
2019-05-01 13:00:00,67.35688,9.14284,67.9745599956,3.02688,0.8828400000000001,3.153,64.33,8.26,64.8581259365,136.14,67.12688,9.03284,67.7318995526,3.02688,0.8828400000000001,3.153,64.1,8.15,64.6160390306,136.07,68.31688,7.91284,68.7736077998,3.02688,0.8828400000000001,3.153,65.29,7.03,65.6673815528,136.07,69.04688,10.21284,69.7980926573,3.02688,0.8828400000000001,3.153,66.02,9.33,66.6760024297,136.07
2019-05-01 13:30:00,66.20144,9.77667,66.919458563,2.9714400000000003,0.86667,3.09525,63.23,8.91,63.8546865939,136.14,65.95144,9.66667,66.6561095997,2.9714400000000003,0.86667,3.09525,62.98,8.8,63.5918265188,136.07,67.16144,7.33667,67.5609780092,2.9714400000000003,0.86667,3.09525,64.19,6.47,64.5152462601,136.07,67.86144,10.88667,68.7291395448,2.9714400000000003,0.86667,3.09525,64.89,10.02,65.6590625885,136.07
2019-05-01 14:00:00,65.80112,9.55491,66.4912302365,2.93112,0.8549100000000001,3.05325,62.87,8.7,63.4691019316,136.29,65.56112,9.44491,66.2379557396,2.93112,0.8549100000000001,3.05325,62.63,8.59,63.2163349143,136.28,66.77112,7.56491,67.1982911194,2.93112,0.8549100000000001,3.05325,63.84,6.71,64.191663789,136.33,67.46112,10.64491,68.2958038284,2.93112,0.8549100000000001,3.05325,64.53,9.79,65.2684073653,136.07
2019-05-01 14:30:00,65.54744,9.72842,66.265443832,3.21744,0.93842,3.3515,62.33,8.79,62.9467473346,136.29,65.30744,9.61842,66.0119362135,3.21744,0.93842,3.3515,62.09,8.68,62.6937835834,136.11,66.51744,7.55842,66.9454967645,3.21744,0.93842,3.3515,63.3,6.62,63.6452229158,136.21,67.19744,10.82842,68.0643123983,3.21744,0.93842,3.3515,63.98,9.89,64.7398833796,136.07
2019-05-01 15:00:00,65.80824,9.65032,66.5120525018,2.7782400000000003,0.81032,2.894,63.03,8.84,63.646889162,136.43,65.55824,9.54032,66.248777631,2.7782400000000003,0.81032,2.894,62.78,8.73,63.3840776536,136.39,66.76824,7.38032,67.1748985559,2.7782400000000003,0.81032,2.894,63.99,6.57,64.3263942717,136.46,67.45824,10.75032,68.3094687726,2.7782400000000003,0.81032,2.894,64.68,9.94,65.4393306812,136.19
2019-05-01 15:30:00,66.08976,9.76368,66.8070791459,2.30976,0.6736800000000001,2.406,63.78,9.09,64.4245023264,137.12,65.84976,9.65368,66.5536207099,2.30976,0.6736800000000001,2.406,63.54,8.98,64.1714266633,137.12,67.07976,7.08368,67.4527443771,2.30976,0.6736800000000001,2.406,64.77,6.41,65.0864117923,137.12,67.76976,10.88368,68.6381443572,2.30976,0.6736800000000001,2.406,65.46,10.21,66.2514580972,136.99
2019-05-01 16:00:00,68.22208,9.65269,68.9015719978,2.27208,0.66269,2.36675,65.95,8.99,66.5599173677,137.12,67.98208,9.55269,68.649960578,2.27208,0.66269,2.36675,65.71,8.89,66.3086434788,137.12,69.18208,7.17269,69.5529127712,2.27208,0.66269,2.36675,66.91,6.51,67.2259488591,137.12,69.95208,10.76269,70.775200405,2.27208,0.66269,2.36675,67.68,10.1,68.4294702595,137.09
2019-05-01 16:30:00,70.32976,9.84993,71.0161690227,1.9197600000000001,0.55993,1.9997500000000001,68.41,9.29,69.0379040817,137.12,70.09976,9.73993,70.7731770409,1.9197600000000001,0.55993,1.9997500000000001,68.18,9.18,68.7952382073,137.12,71.29976,6.81993,71.625185663,1.9197600000000001,0.55993,1.9997500000000001,69.38,6.26,69.6618403432,137.12,72.10976,10.96993,72.9394053408,1.9197600000000001,0.55993,1.9997500000000001,70.19,10.41,70.9577634935,137.09
2019-05-01 17:00:00,72.17568,9.94624,72.8577825191,1.4956800000000001,0.43624,1.558,70.68,9.51,71.3169159457,137.12,71.94568,9.83624,72.6149604971,1.4956800000000001,0.43624,1.558,70.45,9.4,71.0743448791,137.12,73.14568,6.52624,73.4362465762,1.4956800000000001,0.43624,1.558,71.65,6.09,71.9083486113,137.12,74.00568,11.07624,74.8299656876,1.4956800000000001,0.43624,1.558,72.51,10.64,73.2864905695,137.09
2019-05-01 17:30:00,73.50096,10.08528,74.1896488305,1.32096,0.38528,1.376,72.18,9.7,72.8288569181,137.23,73.28096,9.95528,73.954085069,1.32096,0.38528,1.376,71.96,9.57,72.593570652,137.22,74.46096,6.24528,74.7224068563,1.32096,0.38528,1.376,73.14,5.86,73.3743769991,137.23,75.37096,11.20528,76.1993432465,1.32096,0.38528,1.376,74.05,10.82,74.8363207273,136.91
2019-05-01 18:00:00,73.61888,10.54884,74.3708109261,1.29888,0.37884,1.353,72.32,10.17,73.0315774169,137.07,73.42888,10.43884,74.1671746705,1.29888,0.37884,1.353,72.13,10.06,72.8281573294,137.06,74.54888,5.75884,74.7709819877,1.29888,0.37884,1.353,73.25,5.38,73.4473069622,137.07,75.49888,11.68884,76.3983629524,1.29888,0.37884,1.353,74.2,11.31,75.0570189922,137.06
2019-05-01 18:30:00,73.788,10.73775,74.5651944211,1.158,0.33775000000000005,1.20625,72.63,10.4,73.3708177684,137.07,73.618,10.617750000000001,74.3797454894,1.158,0.33775000000000005,1.20625,72.46,10.28,73.1855860125,137.06,74.718,5.55775,74.9244159741,1.158,0.33775000000000005,1.20625,73.56,5.22,73.7449794901,137.07,75.698,11.88775,76.6257515726,1.158,0.33775000000000005,1.20625,74.54,11.55,75.4295306892,137.06
2019-05-01 19:00:00,73.6824,11.00945,74.5003628116,0.9924000000000001,0.28945000000000004,1.03375,72.69,10.72,73.4762172407,137.54,73.5224,10.89945,74.32591279,0.9924000000000001,0.28945000000000004,1.03375,72.53,10.61,73.3019303975,137.48,74.5924,5.19945,74.7733937846,0.9924000000000001,0.28945000000000004,1.03375,73.6,4.91,73.7635960349,137.52,75.5924,12.15945,76.5641114496,0.9924000000000001,0.28945000000000004,1.03375,74.6,11.87,75.5384465024,137.06
2019-05-01 19:30:00,71.52768,11.64724,72.4697675296,0.8476800000000001,0.24724000000000002,0.883,70.68,11.4,71.5934522146,137.14,71.38768,11.55724,72.3171532363,0.8476800000000001,0.24724000000000002,0.883,70.54,11.31,71.4409385437,137.02,72.41768,4.32724,72.5468495705,0.8476800000000001,0.24724000000000002,0.883,71.57,4.08,71.6862002062,137.12,73.40768,12.81724,74.5182469211,0.8476800000000001,0.24724000000000002,0.883,72.56,12.57,73.6407394042,136.71
2019-05-01 20:00:00,69.84368,12.24024,70.9081314886,0.8236800000000001,0.24024,0.858,69.02,12.0,70.0554094985,137.14,69.68368,12.15024,70.7350237888,0.8236800000000001,0.24024,0.858,68.86,11.91,69.8823847618,137.12,70.73368,3.74024,70.8324987672,0.8236800000000001,0.24024,0.858,69.91,3.5,69.9975578145,137.12,71.66368,13.43024,72.9112774377,0.8236800000000001,0.24024,0.858,70.84,13.19,72.0574888544,137.11
2019-05-01 20:30:00,68.72504,12.54897,69.8613467596,0.7850400000000001,0.22897,0.8177500000000001,67.94,12.32,69.0479977986,137.14,68.60504,12.44897,69.7253782167,0.7850400000000001,0.22897,0.8177500000000001,67.82,12.22,68.9121237519,137.12,69.60504,3.44897,69.6904368437,0.7850400000000001,0.22897,0.8177500000000001,68.82,3.22,68.8952886633,137.12,70.55504,13.72897,71.8783575679,0.7850400000000001,0.22897,0.8177500000000001,69.77,13.5,71.0640760159,137.11
2019-05-01 21:00:00,68.702,12.462250000000001,69.8231514547,0.762,0.22225000000000003,0.7937500000000001,67.94,12.24,69.0337685484,137.14,68.572,12.38225,69.6809823342,0.762,0.22225000000000003,0.7937500000000001,67.81,12.16,68.8916664046,137.12,69.552,3.4522500000000003,69.6376244143,0.762,0.22225000000000003,0.7937500000000001,68.79,3.23,68.8657897653,137.12,70.512,13.65225,71.8214875512,0.762,0.22225000000000003,0.7937500000000001,69.75,13.43,71.0311720303,136.78
2019-05-01 21:30:00,68.0344,12.43295,69.1611005484,0.7644000000000001,0.22295,0.79625,67.27,12.21,68.3691231478,137.14,67.8944,12.34295,69.0072312592,0.7644000000000001,0.22295,0.79625,67.13,12.12,68.2153303884,137.03,68.9244,3.5029500000000002,69.0133579393,0.7644000000000001,0.22295,0.79625,68.16,3.2800000000000002,68.2388745511,137.12,69.8344,13.62295,71.1507427232,0.7644000000000001,0.22295,0.79625,69.07,13.4,70.3578346739,136.95
2019-05-01 22:00:00,63.84832,14.02701,65.3709796191,0.77832,0.22701000000000002,0.8107500000000001,63.07,13.8,64.562101112,136.16,63.70832,13.92701,65.2128181017,0.77832,0.22701000000000002,0.8107500000000001,62.93,13.7,64.4039975467,136.08,64.72832,1.76701,64.7524341964,0.77832,0.22701000000000002,0.8107500000000001,63.95,1.54,63.9685399239,136.16,65.55832,15.22701,67.3034557416,0.77832,0.22701000000000002,0.8107500000000001,64.78,15.0,66.4939726592,135.94
2019-05-01 22:30:00,60.28304,14.45547,61.991979518,0.7730400000000001,0.22547000000000003,0.80525,59.51,14.23,61.1876866698,135.01,60.16304,14.35547,61.8520080593,0.7730400000000001,0.22547000000000003,0.80525,59.39,14.13,61.0477599917,135.01,61.12304,1.09547,61.1328559235,0.7730400000000001,0.22547000000000003,0.80525,60.35,0.87,60.3562705939,135.01,61.91304,15.66547,63.8641642266,0.7730400000000001,0.22547000000000003,0.80525,61.14,15.44,63.059441799,135.0
2019-05-01 23:00:00,56.6348,15.0689,58.6052243256,0.7848,0.22890000000000002,0.8175,55.85,14.84,57.7879580882,135.87,56.5848,14.9789,58.5338110518,0.7848,0.22890000000000002,0.8175,55.8,14.75,57.7165704109,135.87,57.4248,0.6989000000000001,57.4290528935,0.7848,0.22890000000000002,0.8175,56.64,0.47000000000000003,56.6419500017,135.86,58.2248,16.3089,60.4657552194,0.7848,0.22890000000000002,0.8175,57.44,16.08,59.6483025743,135.81
2019-05-01 23:30:00,52.34064,16.55227,54.8955393248,0.83064,0.24227,0.8652500000000001,51.51,16.31,54.0305117503,137.05,52.32064,16.46227,54.8493910956,0.83064,0.24227,0.8652500000000001,51.49,16.22,53.984335691,137.02,53.10064,1.04227,53.1108679572,0.83064,0.24227,0.8652500000000001,52.27,0.8,52.2761217001,137.05,53.87064,17.83227,56.7453584654,0.83064,0.24227,0.8652500000000001,53.04,17.59,55.8806737611,136.82
2019-05-02 00:00:00,49.40112,17.24241,52.323716992,0.8311200000000001,0.24241000000000001,0.86575,48.57,17.0,51.4591575912,137.05,49.39112,17.16241,52.2879627817,0.8311200000000001,0.24241000000000001,0.86575,48.56,16.92,51.4233410039,137.12,50.15112,1.6524100000000002,50.1783349272,0.8311200000000001,0.24241000000000001,0.86575,49.32,1.4100000000000001,49.3401509929,137.05,50.86112,18.552410000000002,54.1391304369,0.8311200000000001,0.24241000000000001,0.86575,50.03,18.31,53.2752944619,137.12
2019-05-02 00:30:00,47.3852,17.5636,50.5355045884,0.8352,0.2436,0.87,46.55,17.32,49.6677450666,137.27,47.3652,17.4736,50.4855312738,0.8352,0.2436,0.87,46.53,17.23,49.6176762858,137.25,48.1552,1.9136000000000002,48.1932064922,0.8352,0.2436,0.87,47.32,1.67,47.3494593422,137.27,48.8052,18.8736,52.3274337609,0.8352,0.2436,0.87,47.97,18.63,51.460643214,137.12
2019-05-02 01:00:00,46.61992,17.922060000000002,49.9461427485,0.8299200000000001,0.24206000000000003,0.8645,45.79,17.68,49.0846870215,138.17,46.58992,17.83206,49.8858999062,0.8299200000000001,0.24206000000000003,0.8645,45.76,17.59,49.0243378334,137.99,47.389920000000004,2.22206,47.4419863438,0.8299200000000001,0.24206000000000003,0.8645,46.56,1.98,46.6020814986,138.17,48.01992,19.25206,51.7354282001,0.8299200000000001,0.24206000000000003,0.8645,47.19,19.01,50.8751039311,137.67
2019-05-02 01:30:00,47.472,17.71975,50.6712968461,0.8220000000000001,0.23975000000000002,0.8562500000000001,46.65,17.48,49.8173955562,137.82,47.462,17.63975,50.6340026471,0.8220000000000001,0.23975000000000002,0.8562500000000001,46.64,17.4,49.780012053,137.8,48.222,2.02975,48.2646989948,0.8220000000000001,0.23975000000000002,0.8562500000000001,47.4,1.79,47.4337864818,137.81,48.902,19.03975,52.4777827663,0.8220000000000001,0.23975000000000002,0.8562500000000001,48.08,18.8,51.6248622274,137.42
2019-05-02 02:00:00,48.05744,17.92842,51.2927459106,0.81744,0.23842000000000002,0.8515,47.24,17.69,50.4435694613,137.82,48.03744,17.83842,51.2426079532,0.81744,0.23842000000000002,0.8515,47.22,17.6,50.3933368611,137.64,48.81744,2.21842,48.8678200399,0.81744,0.23842000000000002,0.8515,48.0,1.98,48.0408201429,137.81,49.48744,19.24842,53.0990432141,0.81744,0.23842000000000002,0.8515,48.67,19.01,52.2508277446,137.42
2019-05-02 02:30:00,47.33352,18.12436,50.6848551443,0.80352,0.23436,0.837,46.53,17.89,49.8507071163,138.08,47.31352,18.02436,50.6304920794,0.80352,0.23436,0.837,46.51,17.79,49.7962267647,137.99,48.10352,2.36436,48.1615908645,0.80352,0.23436,0.837,47.3,2.13,47.347934485,138.07,48.75352,19.45436,52.4916930133,0.80352,0.23436,0.837,47.95,19.22,51.6585994777,137.84
2019-05-02 03:00:00,46.20376,18.65443,49.8274542473,0.80376,0.23443000000000003,0.83725,45.4,18.42,48.9944527472,138.17,46.20376,18.57443,49.7975590563,0.80376,0.23443000000000003,0.83725,45.4,18.34,48.9644319889,138.17,46.96376,2.88443,47.052254885,0.80376,0.23443000000000003,0.83725,46.16,2.65,46.2360043689,138.17,47.61376,20.00443,51.6454001917,0.80376,0.23443000000000003,0.83725,46.81,19.77,50.8136694207,138.17
2019-05-02 03:30:00,45.66352,18.82436,49.391432336,0.80352,0.23436,0.837,44.86,18.59,48.5593214532,138.17,45.65352,18.73436,49.3479496332,0.80352,0.23436,0.837,44.85,18.5,48.5156933373,138.17,46.41352,3.00436,46.5106548847,0.80352,0.23436,0.837,45.61,2.77,45.6940368101,138.17,47.06352,20.17436,51.2052703948,0.80352,0.23436,0.837,46.26,19.94,50.3745094269,138.17
2019-05-02 04:00:00,45.37872,18.70296,49.081859598,0.7987200000000001,0.23296000000000003,0.8320000000000001,44.58,18.47,48.2547127232,138.17,45.38872,18.61296,49.0568872147,0.7987200000000001,0.23296000000000003,0.8320000000000001,44.59,18.38,48.2295811717,138.17,46.12872,2.88296,46.218722042,0.7987200000000001,0.23296000000000003,0.8320000000000001,45.33,2.65,45.4073936711,138.17,46.76872,20.05296,50.886485192,0.7987200000000001,0.23296000000000003,0.8320000000000001,45.97,19.82,50.0606961598,138.17
2019-05-02 04:30:00,45.78192,18.48931,49.3744750166,0.75192,0.21931,0.7832500000000001,45.03,18.27,48.595203467,138.17,45.77192,18.40931,49.3352952273,0.75192,0.21931,0.7832500000000001,45.02,18.19,48.5559110717,138.17,46.53192,2.67931,46.6089935631,0.75192,0.21931,0.7832500000000001,45.78,2.46,45.8460467216,138.17,47.18192,19.82931,51.1794403053,0.75192,0.21931,0.7832500000000001,46.43,19.61,50.4013591087,138.17
2019-05-02 05:00:00,45.72576,18.40043,49.2891565333,0.7557600000000001,0.22043000000000001,0.7872500000000001,44.97,18.18,48.5058068689,138.17,45.72576,18.31043,49.2556288597,0.7557600000000001,0.22043000000000001,0.7872500000000001,44.97,18.09,48.4721466411,138.17,46.47576,2.6004300000000002,46.5484532908,0.7557600000000001,0.22043000000000001,0.7872500000000001,45.72,2.38,45.7819047223,138.17,47.12576,19.75043,51.0971304553,0.7557600000000001,0.22043000000000001,0.7872500000000001,46.37,19.53,50.3149858392,138.17
2019-05-02 05:30:00,47.00928,18.36854,50.4705425753,0.7492800000000001,0.21854,0.7805000000000001,46.26,18.15,49.693159489,138.17,47.03928,18.28854,50.4694418262,0.7492800000000001,0.21854,0.7805000000000001,46.29,18.07,49.6919409965,137.99,47.72928,2.6185400000000003,47.8010556479,0.7492800000000001,0.21854,0.7805000000000001,46.98,2.4,47.0412627382,138.17,48.44928,19.70854,52.3044862459,0.7492800000000001,0.21854,0.7805000000000001,47.7,19.49,51.528148618,137.75
2019-05-02 06:00:00,48.51344,18.35267,51.8688187331,0.76344,0.22267,0.79525,47.75,18.13,51.0760158979,138.17,48.52344,18.27267,51.8499247672,0.76344,0.22267,0.79525,47.76,18.05,51.0570279198,138.17,49.24344,2.5826700000000002,49.3111201187,0.76344,0.22267,0.79525,48.48,2.36,48.5374082538,138.17,49.97344,19.70267,53.7172217316,0.76344,0.22267,0.79525,49.21,19.48,52.9253672637,138.17
2019-05-02 06:30:00,54.03872,16.02171,56.3638044366,0.8287200000000001,0.24171,0.8632500000000001,53.21,15.78,55.5005630602,137.02,53.99872,15.95171,56.305584213,0.8287200000000001,0.24171,0.8632500000000001,53.17,15.71,55.4423394167,136.86,54.80872,0.9717100000000001,54.8173331015,0.8287200000000001,0.24171,0.8632500000000001,53.98,0.73,53.9849358618,137.02,55.57872,17.30171,58.2094776283,0.8287200000000001,0.24171,0.8632500000000001,54.75,17.06,57.3463695451,136.76
2019-05-02 07:00:00,59.02352,14.53561,60.7870041313,1.01352,0.29561000000000004,1.05575,58.01,14.24,59.7322166004,137.19,58.93352,14.48561,60.6876649465,1.01352,0.29561000000000004,1.05575,57.92,14.19,59.6328977998,137.17,59.83352,1.63561,59.855871355,1.01352,0.29561000000000004,1.05575,58.82,1.34,58.8352615359,137.19,60.63352,15.79561,62.6572026415,1.01352,0.29561000000000004,1.05575,59.62,15.5,61.601902568,137.08
2019-05-02 07:30:00,64.18528,12.59029,65.4084518313,1.4752800000000001,0.43029000000000006,1.53675,62.71,12.16,63.8780846613,136.37,64.05528,12.51029,65.265505834,1.4752800000000001,0.43029000000000006,1.53675,62.58,12.08,63.7352555498,136.29,65.04528,3.6802900000000003,65.149313003,1.4752800000000001,0.43029000000000006,1.53675,63.57,3.25,63.6530234946,136.39,65.88528,13.77029,67.3089221973,1.4752800000000001,0.43029000000000006,1.53675,64.41,13.34,65.7769237651,136.19
2019-05-02 08:00:00,67.52728,10.80504,68.3862737221,1.9372800000000001,0.5650400000000001,2.018,65.59,10.24,66.3845290712,136.07,67.37728,10.71504,68.2239689728,1.9372800000000001,0.5650400000000001,2.018,65.44,10.15,66.2224742818,136.07,68.40728,5.64504,68.6398021093,1.9372800000000001,0.5650400000000001,2.018,66.47,5.08,66.6638380233,136.07,69.27728,11.94504,70.2995412844,1.9372800000000001,0.5650400000000001,2.018,67.34,11.38,68.2948021448,136.07
2019-05-02 08:30:00,68.44888,10.03384,69.1803954773,2.61888,0.7638400000000001,2.7279999999999998,65.83,9.27,66.4794840534,135.54,68.29888,9.93384,69.0175208654,2.61888,0.7638400000000001,2.7279999999999998,65.68,9.17,66.3170513518,135.45,69.32888,6.71384,69.6532070303,2.61888,0.7638400000000001,2.7279999999999998,66.71,5.95,66.9748206418,135.5,70.19888,11.14384,71.0779003854,2.61888,0.7638400000000001,2.7279999999999998,67.58,10.38,68.3725149457,135.38
2019-05-02 09:00:00,68.868,9.764,69.5567187265,2.688,0.784,2.8,66.18,8.98,66.786471684,137.12,68.678,9.664,69.35460028,2.688,0.784,2.8,65.99,8.88,66.5847918071,137.12,69.788,7.334,70.1723057908,2.688,0.784,2.8,67.1,6.55,67.4189328008,137.12,70.628,10.884,71.4617089076,2.688,0.784,2.8,67.94,10.1,68.686633343,137.12
2019-05-02 09:30:00,68.98552,9.55286,69.6438016183,3.09552,0.9028600000000001,3.2245,65.89,8.65,66.455357948,136.2,68.80552,9.43286,69.4491067635,3.09552,0.9028600000000001,3.2245,65.71,8.53,66.2613386523,136.12,69.90552,7.63286,70.3209945767,3.09552,0.9028600000000001,3.2245,66.81,6.73,67.1481124083,136.15,70.72552,10.65286,71.5233011364,3.09552,0.9028600000000001,3.2245,67.63,9.75,68.3291987367,136.07
2019-05-02 10:00:00,68.32416,9.14038,68.9328469327,2.98416,0.87038,3.1085,65.34,8.27,65.8612822529,136.07,68.13416,9.03038,68.7299899742,2.98416,0.87038,3.1085,65.15,8.16,65.6590290821,136.12,69.24416,7.94038,69.6979435037,2.98416,0.87038,3.1085,66.26,7.07,66.6361200851,136.07,70.05416,10.23038,70.7972175177,2.98416,0.87038,3.1085,67.07,9.36,67.719971205,136.07
2019-05-02 10:30:00,68.1064,9.56145,68.7742905966,3.2964,0.96145,3.43375,64.81,8.6,65.3781010737,136.16,67.8964,9.44145,68.5497054046,3.2964,0.96145,3.43375,64.6,8.48,65.1542047761,136.12,69.0464,7.72145,69.4768029134,3.2964,0.96145,3.43375,65.75,6.76,66.0965967354,136.07,69.8164,10.65145,70.6242387291,3.2964,0.96145,3.43375,66.52,9.69,67.222068549,136.07
2019-05-02 11:00:00,68.60264,9.22077,69.2195406974,3.36264,0.98077,3.50275,65.24,8.24,65.7583089807,136.07,68.37264,9.09077,68.9743430542,3.36264,0.98077,3.50275,65.01,8.11,65.513908447,136.12,69.55264,8.03077,70.0147341476,3.36264,0.98077,3.50275,66.19,7.05,66.56439438620001,136.07,70.30264,10.30077,71.0532691265,3.36264,0.98077,3.50275,66.94,9.32,67.5856937525,136.07
2019-05-02 11:30:00,69.87712,8.73166,70.4205494572,2.57712,0.7516600000000001,2.6845,67.3,7.98,67.7714571188,136.07,69.63712,8.61166,70.1675791933,2.57712,0.7516600000000001,2.6845,67.06,7.86,67.5190580503,136.12,70.82712,8.02166,71.2799267441,2.57712,0.7516600000000001,2.6845,68.25,7.27,68.6361085727,136.07,71.61712,9.80166,72.2847453883,2.57712,0.7516600000000001,2.6845,69.04,9.05,69.6306261641,136.07
2019-05-02 12:00:00,70.09208,8.68519,70.6281261543,2.69208,0.78519,2.80425,67.4,7.9,67.8614028738,136.07,69.87208,8.54519,70.3926689057,2.69208,0.78519,2.80425,67.18,7.76,67.6266959122,136.12,71.05208,8.12519,71.5151507365,2.69208,0.78519,2.80425,68.36,7.34,68.7529286649,136.07,71.84208,9.745190000000001,72.5000219784,2.69208,0.78519,2.80425,69.15,8.96,69.728072539,136.07
2019-05-02 12:30:00,71.0508,8.2969,71.5335916213,3.0408,0.8869,3.1675,68.01,7.41,68.4124857025,136.07,70.8008,8.1769,71.2714176529,3.0408,0.8869,3.1675,67.76,7.29,68.1510212689,135.98,72.0008,8.6869,72.522944178,3.0408,0.8869,3.1675,68.96,7.8,69.3997233424,136.07,72.8108,9.3569,73.4095645965,3.0408,0.8869,3.1675,69.77,8.47,70.2822438458,135.46
2019-05-02 13:00:00,71.4828,8.4004,71.9746998326,2.0928,0.6104,2.18,69.39,7.79,69.8258992065,136.49,71.2628,8.2704,71.7411052326,2.0928,0.6104,2.18,69.17,7.66,69.5928480521,136.35,72.4428,8.2004,72.905458177,2.0928,0.6104,2.18,70.35,7.59,70.7582546421,136.47,73.2828,9.4704,73.8922002108,2.0928,0.6104,2.18,71.19,8.86,71.7392200961,136.24
2019-05-02 13:30:00,70.9168,9.07365,71.4949204249,2.4468,0.71365,2.54875,68.47,8.36,68.9784785277,137.12,70.6968,8.95365,71.2615280398,2.4468,0.71365,2.54875,68.25,8.24,68.7456187695,137.12,71.8668,7.80365,72.2892377575,2.4468,0.71365,2.54875,69.42,7.09,69.7811185064,137.12,72.6968,10.17365,73.4052306349,2.4468,0.71365,2.54875,70.25,9.46,70.8840891879,137.0
2019-05-02 14:00:00,70.89976,8.70743,71.4324527457,2.69976,0.7874300000000001,2.81225,68.2,7.92,68.6583308856,137.12,70.69976,8.58743,71.2193795119,2.69976,0.7874300000000001,2.81225,68.0,7.8,68.4458910381,137.12,71.83976,8.35743,72.3242542517,2.69976,0.7874300000000001,2.81225,69.14,7.57,69.5531774975,137.12,72.68976,9.78743,73.3457224033,2.69976,0.7874300000000001,2.81225,69.99,9.0,70.5662816081,136.91
2019-05-02 14:30:00,68.42056,9.84183,69.1247759379,4.12056,1.20183,4.29225,64.3,8.64,64.8778822096,137.12,68.23056,9.73183,68.921098606,4.12056,1.20183,4.29225,64.11,8.53,64.6749797062,137.12,69.35056,8.10183,69.8222014954,4.12056,1.20183,4.29225,65.23,6.9,65.5939242613,137.12,70.13056,10.96183,70.9820904374,4.12056,1.20183,4.29225,66.01,9.76,66.7276382019,137.12
2019-05-02 15:00:00,66.7988,9.81965,67.5167031746,2.6388,0.7696500000000001,2.7487500000000002,64.16,9.05,64.7951240449,137.12,66.5888,9.70965,67.2929832045,2.6388,0.7696500000000001,2.7487500000000002,63.95,8.94,64.5718677134,137.12,67.7288,7.22965,68.1135683147,2.6388,0.7696500000000001,2.7487500000000002,65.09,6.46,65.4097829075,137.12,68.4988,10.92965,69.3652856302,2.6388,0.7696500000000001,2.7487500000000002,65.86,10.16,66.6390666201,137.12
2019-05-02 15:30:00,68.31696,9.59078,68.9868834247,1.47696,0.43078000000000005,1.5385,66.84,9.16,67.4647404205,137.12,68.11696,9.47078,68.772203058,1.47696,0.43078000000000005,1.5385,66.64,9.04,67.2503620808,137.12,69.26696,6.79078,69.5990405153,1.47696,0.43078000000000005,1.5385,67.79,6.36,68.0876912518,137.12,70.06696,10.71078,70.8808838253,1.47696,0.43078000000000005,1.5385,68.59,10.28,69.3560848088,137.12
2019-05-02 16:00:00,69.47488,9.64059,70.1405726136,2.26488,0.66059,2.35925,67.21,8.98,67.8072599358,137.12,69.27488,9.53059,69.9273990991,2.26488,0.66059,2.35925,67.01,8.87,67.5945042145,137.12,70.40488,7.19059,70.7711220228,2.26488,0.66059,2.35925,68.14,6.53,68.4521767368,137.12,71.24488,10.76059,72.0529196033,2.26488,0.66059,2.35925,68.98,10.1,69.7154961253,137.12
2019-05-02 16:30:00,70.01416,9.85413,70.7042182515,1.93416,0.56413,2.01475,68.08,9.29,68.7109198017,137.12,69.81416,9.72413,70.4881241115,1.93416,0.56413,2.01475,67.88,9.16,68.4952553101,137.12,70.93416,6.79413,71.2587907374,1.93416,0.56413,2.01475,69.0,6.23,69.2806820117,137.12,71.79416,10.96413,72.626534798,1.93416,0.56413,2.01475,69.86,10.4,70.6298775307,137.12
2019-05-02 17:00:00,72.07512,10.07941,72.7764895345,1.81512,0.52941,1.8907500000000002,70.26,9.55,70.9060653259,137.12,71.89512,9.95941,72.5816652286,1.81512,0.52941,1.8907500000000002,70.08,9.43,70.7116065438,137.12,73.00512,6.54941,73.2983104687,1.81512,0.52941,1.8907500000000002,71.19,6.02,71.4440795308,137.12,73.92512,11.19941,74.7686441723,1.81512,0.52941,1.8907500000000002,72.11,10.67,72.895137012,137.12
2019-05-02 17:30:00,73.51432,10.01751,74.1937042589,1.29432,0.37751,1.34825,72.22,9.64,72.8605380161,136.07,73.34432,9.92751,74.0131389083,1.29432,0.37751,1.34825,72.05,9.55,72.6801554759,136.07,74.40432,6.08751,74.6529343875,1.29432,0.37751,1.34825,73.11,5.71,73.3326407543,136.07,75.39432,11.13751,76.2125161457,1.29432,0.37751,1.34825,74.1,10.76,74.8771500526,136.07
2019-05-02 18:00:00,73.09448,10.32589,73.8202344264,1.01448,0.29589000000000004,1.05675,72.08,10.03,72.7744962195,136.52,72.95448,10.23589,73.6690545356,1.01448,0.29589000000000004,1.05675,71.94,9.94,72.6234617737,136.42,73.97448,5.69589,74.1934421237,1.01448,0.29589000000000004,1.05675,72.96,5.4,73.1595626012,136.53,74.99448,11.44589,75.8629054833,1.01448,0.29589000000000004,1.05675,73.98,11.15,74.8155257951,136.34
2019-05-02 18:30:00,72.532,11.1085,73.3777200262,1.332,0.3885,1.3875,71.2,10.72,72.0024888459,137.12,72.422,11.0285,73.2569034034,1.332,0.3885,1.3875,71.09,10.64,71.8818315014,137.12,73.392,5.1785,73.5744692556,1.332,0.3885,1.3875,72.06,4.79,72.2190258865,137.12,74.422,12.2485,75.4232048925,1.332,0.3885,1.3875,73.09,11.86,74.0459836858,137.04
2019-05-02 19:00:00,71.64184,11.30012,72.5275530443,1.13184,0.33012,1.179,70.51,10.97,71.3582581065,136.72,71.54184,11.23012,72.4178877474,1.13184,0.33012,1.179,70.41,10.9,71.2487059532,136.62,72.48184,4.82012,72.6419347664,1.13184,0.33012,1.179,71.35,4.49,71.4911365136,136.73,73.53184,12.46012,74.5800649249,1.13184,0.33012,1.179,72.4,12.13,73.4091063833,136.37
2019-05-02 19:30:00,70.90896,11.97303,71.9126835521,1.03896,0.30303,1.08225,69.87,11.67,70.8378839323,137.12,70.81896,11.89303,71.8106486398,1.03896,0.30303,1.08225,69.78,11.59,70.7359632719,137.05,71.73896,4.14303,71.85849344,1.03896,0.30303,1.08225,70.7,3.84,70.8042060898,137.12,72.78896,13.14303,73.9660187888,1.03896,0.30303,1.08225,71.75,12.84,72.8898353682,136.84
2019-05-02 20:00:00,70.15272,12.18121,71.2024297371,0.7927200000000001,0.23121000000000003,0.8257500000000001,69.36,11.95,70.381901793,137.12,70.04272,12.11121,71.0820936148,0.7927200000000001,0.23121000000000003,0.8257500000000001,69.25,11.88,70.2616317772,137.05,70.99272,3.8412100000000002,71.0965624152,0.7927200000000001,0.23121000000000003,0.8257500000000001,70.2,3.61,70.2927599401,137.12,72.01272,13.36121,73.241748849,0.7927200000000001,0.23121000000000003,0.8257500000000001,71.22,13.13,72.4201995302,137.09
2019-05-02 20:30:00,69.08688,12.30909,70.1748579248,0.7168800000000001,0.20909000000000003,0.74675,68.37,12.1,69.4324628686,136.35,68.98688,12.239090000000001,70.0641487222,0.7168800000000001,0.20909000000000003,0.74675,68.27,12.03,69.3218133058,136.35,69.92688,3.53909,70.0163816872,0.7168800000000001,0.20909000000000003,0.74675,69.21,3.33,69.2900642228,136.35,70.91688,13.489090000000001,72.1883606821,0.7168800000000001,0.20909000000000003,0.74675,70.2,13.28,71.4450726083,136.35
2019-05-02 21:00:00,69.8828,11.7979,70.8716881431,0.7128,0.2079,0.7425,69.17,11.59,70.1342783523,136.07,69.7728,11.7179,70.7499314505,0.7128,0.2079,0.7425,69.06,11.51,70.0125967237,136.05,70.7128,3.9179,70.8212540432,0.7128,0.2079,0.7425,70.0,3.71,70.0982460551,136.07,71.7328,12.9579,72.8937704351,0.7128,0.2079,0.7425,71.02,12.75,72.1554079747,136.02
2019-05-02 21:30:00,69.996,11.8605,70.9937425147,0.756,0.2205,0.7875000000000001,69.24,11.64,70.211588787,136.49,69.886,11.7805,70.8719491495,0.756,0.2205,0.7875000000000001,69.13,11.56,70.089874447,136.42,70.856,4.0305,70.9705408339,0.756,0.2205,0.7875000000000001,70.1,3.81,70.2034621653,136.56,71.856,13.0105,73.0243647439,0.756,0.2205,0.7875000000000001,71.1,12.79,72.241221612,136.29
2019-05-02 22:00:00,66.39264,13.16827,67.6859363602,0.7826400000000001,0.22827000000000003,0.81525,65.61,12.94,66.873879056,137.35,66.29264,13.08827,67.5723088977,0.7826400000000001,0.22827000000000003,0.81525,65.51,12.86,66.7603153078,137.36,67.24264,2.90827,67.3055025133,0.7826400000000001,0.22827000000000003,0.81525,66.46,2.68,66.5140135611,137.36,68.19264,14.37827,69.6919708314,0.7826400000000001,0.22827000000000003,0.81525,67.41,14.15,68.8791013298,137.26
2019-05-02 22:30:00,61.84984,14.94037,63.6287463633,0.7898400000000001,0.23037000000000002,0.8227500000000001,61.06,14.71,62.8069080595,136.93,61.75984,14.85037,63.5201647193,0.7898400000000001,0.23037000000000002,0.8227500000000001,60.97,14.62,62.6983676024,136.9,62.66984,0.9603700000000001,62.6771980561,0.7898400000000001,0.23037000000000002,0.8227500000000001,61.88,0.73,61.8843057649,136.95,63.52984,16.17037,65.5554836483,0.7898400000000001,0.23037000000000002,0.8227500000000001,62.74,15.94,64.7332310332,136.67
2019-05-02 23:00:00,57.32032,15.65051,59.4184950008,0.79032,0.23051000000000002,0.82325,56.53,15.42,58.595369271,135.79,57.28032,15.54051,59.3510110307,0.79032,0.23051000000000002,0.82325,56.49,15.31,58.5279095817,135.73,58.10032,0.47051000000000004,58.1022251189,0.79032,0.23051000000000002,0.82325,57.31,0.24,57.3105025279,135.79,58.93032,16.88051,61.3003607915,0.79032,0.23051000000000002,0.82325,58.14,16.65,60.4771204672,135.52
2019-05-02 23:30:00,53.51336,16.50598,56.00113458,0.8433600000000001,0.24598000000000003,0.8785000000000001,52.67,16.26,55.1227403165,136.74,53.44336,16.41598,55.9077555215,0.8433600000000001,0.24598000000000003,0.8785000000000001,52.6,16.17,55.0293458075,136.71,54.31336,1.01598,54.3228615764,0.8433600000000001,0.24598000000000003,0.8785000000000001,53.47,0.77,53.475543943,136.73,55.04336,17.77598,57.8425184881,0.8433600000000001,0.24598000000000003,0.8785000000000001,54.2,17.53,56.9643827317,136.63
2019-05-03 00:00:00,50.84536,17.27948,53.701313416,0.8553600000000001,0.24948,0.891,49.99,17.03,52.8111825279,137.61,50.80536,17.17948,53.6313260865,0.8553600000000001,0.24948,0.891,49.95,16.93,52.7411357481,137.5,51.63536,1.61948,51.6607502636,0.8553600000000001,0.24948,0.891,50.78,1.37,50.7984773394,137.54,52.33536,18.57948,55.5354569928,0.8553600000000001,0.24948,0.891,51.48,18.33,54.6459449548,137.26
2019-05-03 00:30:00,48.68392,17.91906,51.8769387864,0.8539200000000001,0.24906000000000003,0.8895000000000001,47.83,17.67,50.9895852111,137.77,48.63392,17.82906,51.7989725289,0.8539200000000001,0.24906000000000003,0.8895000000000001,47.78,17.58,50.9115389671,137.62,49.48392,2.22906,49.5340998409,0.8539200000000001,0.24906000000000003,0.8895000000000001,48.63,1.98,48.67029176,137.79,50.12392,19.22906,53.6857905283,0.8539200000000001,0.24906000000000003,0.8895000000000001,49.27,18.98,52.7993683674,137.45
2019-05-03 01:00:00,47.73936,17.99773,51.0192588966,0.8493600000000001,0.24773000000000003,0.88475,46.89,17.75,50.1371578772,138.17,47.69936,17.91773,50.9536455297,0.8493600000000001,0.24773000000000003,0.88475,46.85,17.67,50.0714629305,138.17,48.50936,2.27773,48.5628053304,0.8493600000000001,0.24773000000000003,0.88475,47.66,2.03,47.7032126801,138.17,49.14936,19.31773,52.8094146982,0.8493600000000001,0.24773000000000003,0.88475,48.3,19.07,51.9283631554,138.17
2019-05-03 01:30:00,48.10216,17.74563,51.2710949831,0.84216,0.24563000000000001,0.8772500000000001,47.26,17.5,50.3960077784,138.17,48.07216,17.65563,51.2118525125,0.84216,0.24563000000000001,0.8772500000000001,47.23,17.41,50.3366764894,138.17,48.87216,1.98563,48.9124805092,0.84216,0.24563000000000001,0.8772500000000001,48.03,1.74,48.061507467,138.17,49.53216,19.05563,53.0711966038,0.84216,0.24563000000000001,0.8772500000000001,48.69,18.81,52.1970516409,137.84
2019-05-03 02:00:00,48.58552,17.78661,51.7389239254,0.84552,0.24661000000000002,0.88075,47.74,17.54,50.8601926854,138.17,48.55552,17.70661,51.6832909185,0.84552,0.24661000000000002,0.88075,47.71,17.46,50.8044850382,137.91,49.35552,2.07661,49.3991868715,0.84552,0.24661000000000002,0.88075,48.51,1.83,48.5445053533,138.17,50.04552,19.10661,53.5688026538,0.84552,0.24661000000000002,0.88075,49.2,18.86,52.6909821506,137.2
2019-05-03 02:30:00,47.83264,18.22577,51.187304495,0.8426400000000001,0.24577000000000002,0.87775,46.99,17.98,50.3124288819,138.17,47.80264,18.14577,51.1308259259,0.8426400000000001,0.24577000000000002,0.87775,46.96,17.9,50.2558613497,138.17,48.61264,2.48577,48.6761524801,0.8426400000000001,0.24577000000000002,0.87775,47.77,2.24,47.8224894793,138.17,49.26264,19.55577,53.0022248596,0.8426400000000001,0.24577000000000002,0.87775,48.42,19.31,52.128423149,137.94
2019-05-03 03:00:00,46.71624,18.16682,50.1242499061,0.8462400000000001,0.24682,0.8815000000000001,45.87,17.92,49.2461501033,138.17,46.67624,18.06682,50.0507878604,0.8462400000000001,0.24682,0.8815000000000001,45.83,17.82,49.1725665387,138.17,47.48624,2.40682,47.5471952049,0.8462400000000001,0.24682,0.8815000000000001,46.64,2.16,46.689990362,138.17,48.11624,19.48682,51.9125101055,0.8462400000000001,0.24682,0.8815000000000001,47.27,19.24,51.0355807256,137.82
2019-05-03 03:30:00,45.82384,18.43612,49.393469538,0.84384,0.24612000000000003,0.879,44.98,18.19,48.518826243,138.03,45.79384,18.49612,49.3880778832,0.84384,0.24612000000000003,0.879,44.95,18.25,48.5135548069,138.03,46.65384,3.69612,46.8000223269,0.84384,0.24612000000000003,0.879,45.81,3.45,45.9397279052,138.04,47.20384,19.61612,51.1174595867,0.84384,0.24612000000000003,0.879,46.36,19.37,50.2438702729,138.03
2019-05-03 04:00:00,45.13888,14.21759,47.3250288226,0.8488800000000001,0.24759000000000003,0.8842500000000001,44.29,13.97,46.440984055,136.07,45.07888,14.13759,47.2438024831,0.8488800000000001,0.24759000000000003,0.8842500000000001,44.23,13.89,46.3597346843,136.07,46.48888,15.40759,48.9756040623,0.8488800000000001,0.24759000000000003,0.8842500000000001,45.64,15.16,48.0919452715,136.07,46.47888,15.41759,48.969259413,0.8488800000000001,0.24759000000000003,0.8842500000000001,45.63,15.17,48.0856090738,136.07
2019-05-03 04:30:00,45.52696,13.86828,47.5923657428,0.81696,0.23828000000000002,0.851,44.71,13.63,46.7414270214,135.96,45.45696,13.77828,47.49922328,0.81696,0.23828000000000002,0.851,44.64,13.54,46.6482711362,135.8,46.87696,15.04828,49.2331200494,0.81696,0.23828000000000002,0.851,46.06,14.81,48.3824317289,136.07,46.87696,15.04828,49.2331200494,0.81696,0.23828000000000002,0.851,46.06,14.81,48.3824317289,135.6
2019-05-03 05:00:00,45.7472,13.9396,47.8238304196,0.7872,0.2296,0.8200000000000001,44.96,13.71,47.0038902645,136.07,45.6872,13.8496,47.7402520312,0.7872,0.2296,0.8200000000000001,44.9,13.62,46.9202983793,136.04,47.1172,15.1196,49.4836623544,0.7872,0.2296,0.8200000000000001,46.33,14.89,48.6639599704,136.07,47.0972,15.1296,49.4676767597,0.7872,0.2296,0.8200000000000001,46.31,14.9,48.6479814586,135.7
2019-05-03 05:30:00,46.69216,13.83813,48.6996062342,0.7821600000000001,0.22813000000000003,0.8147500000000001,45.91,13.61,47.8848639969,135.5,46.61216,13.73813,48.594543683,0.7821600000000001,0.22813000000000003,0.8147500000000001,45.83,13.51,47.7797969858,135.28,48.07216,15.00813,50.3604659744,0.7821600000000001,0.22813000000000003,0.8147500000000001,47.29,14.78,49.5458625921,135.42,48.05216,15.00813,50.341375098,0.7821600000000001,0.22813000000000003,0.8147500000000001,47.27,14.78,49.5267735674,135.02
2019-05-03 06:00:00,48.26072,13.62771,50.1478970124,0.7807200000000001,0.22771000000000002,0.81325,47.48,13.4,49.3346774592,135.38,48.18072,13.53771,50.0464921025,0.7807200000000001,0.22771000000000002,0.81325,47.4,13.31,49.2332824419,135.28,49.69072,14.80771,51.8501295038,0.7807200000000001,0.22771000000000002,0.81325,48.91,14.58,51.0368935183,135.42,49.66072,14.80771,51.8213796262,0.7807200000000001,0.22771000000000002,0.81325,48.88,14.58,51.0081444477,135.02
2019-05-03 06:30:00,54.33,11.2175,55.4759516029,0.78,0.2275,0.8125,53.55,10.99,54.6661010133,134.12,54.22,11.1275,55.3500646454,0.78,0.2275,0.8125,53.44,10.9,54.5402933619,134.1,55.85,12.3275,57.1943157687,0.78,0.2275,0.8125,55.07,12.1,56.3836403578,134.14,55.82,12.3275,57.1650212652,0.78,0.2275,0.8125,55.04,12.1,56.3543396732,133.94
2019-05-03 07:00:00,60.42512,12.84191,61.7746693999,0.79512,0.23191000000000003,0.82825,59.63,12.61,60.9487407581,136.3,60.35512,12.90191,61.718715086,0.79512,0.23191000000000003,0.82825,59.56,12.67,60.8927130287,136.03,62.08512,13.80191,63.6007456329,0.79512,0.23191000000000003,0.82825,61.29,13.57,62.7742702068,136.29,61.39512,4.36191,61.5498742376,0.79512,0.23191000000000003,0.82825,60.6,4.13,60.7405704616,135.92
2019-05-03 07:30:00,66.15792,12.491060000000001,67.3267922795,0.99792,0.29106000000000004,1.0395,65.16,12.2,66.2922740597,137.2,66.03792,12.40106,67.1922106129,0.99792,0.29106000000000004,1.0395,65.04,12.11,66.1577939475,137.19,67.96792,13.741060000000001,69.3430232904,0.99792,0.29106000000000004,1.0395,66.97,13.45,68.3072719408,137.2,66.94792,3.75106,67.0529227062,0.99792,0.29106000000000004,1.0395,65.95,3.46,66.0407003294,137.12
2019-05-03 08:00:00,69.42624,10.92807,70.2810466233,1.05624,0.30807,1.10025,68.37,10.62,69.189893048,136.39,69.26624,10.83807,70.1090277002,1.05624,0.30807,1.10025,68.21,10.53,69.0180048973,136.25,71.32624,12.14807,72.3533559502,1.05624,0.30807,1.10025,70.27,11.84,71.2604974723,136.41,70.20624,5.21807,70.3998891296,1.05624,0.30807,1.10025,69.15,4.91,69.3240982632,136.17
2019-05-03 08:30:00,70.71864,9.71127,71.3823143955,1.23864,0.36127000000000004,1.29025,69.48,9.35,70.1062971494,136.07,70.54864,9.61127,71.2003308761,1.23864,0.36127000000000004,1.29025,69.31,9.25,69.9245207349,136.05,72.67864,10.89127,73.490165835,1.23864,0.36127000000000004,1.29025,71.44,10.53,72.2118722926,136.07,71.48864,6.41127,71.7755531644,1.23864,0.36127000000000004,1.29025,70.25,6.05,70.5100347468,135.89
2019-05-03 09:00:00,70.31272,9.29746,70.9247584152,1.36272,0.39746000000000004,1.4195,68.95,8.9,69.5220288829,135.71,70.12272,9.19746,70.7233280513,1.36272,0.39746000000000004,1.4195,68.76,8.8,69.320830924,135.47,72.25272,10.46746,73.0070083365,1.36272,0.39746000000000004,1.4195,70.89,10.07,71.6016550088,135.78,71.07272,6.87746,71.4046986147,1.36272,0.39746000000000004,1.4195,69.71,6.48,70.0105313506,135.43
2019-05-03 09:30:00,71.49328,8.85179,72.0391787249,1.34328,0.39179,1.39925,70.15,8.46,70.6582910917,135.71,71.30328,8.74179,71.8371535569,1.34328,0.39179,1.39925,69.96,8.35,70.4565405055,135.69,73.47328,10.01179,74.1522677533,1.34328,0.39179,1.39925,72.13,9.62,72.7686835115,135.78,72.25328,7.29179,72.6202910498,1.34328,0.39179,1.39925,70.91,6.9,71.2449163099,135.43
2019-05-03 10:00:00,72.1884,8.4862,72.6854915716,1.5984,0.4662,1.665,70.59,8.02,71.0441306513,136.07,71.9884,8.3662,72.4729124363,1.5984,0.4662,1.665,70.39,7.9,70.8319285351,136.07,74.1984,9.6462,74.8228022531,1.5984,0.4662,1.665,72.6,9.18,73.178086884,136.07,72.9584,7.8862,73.3833787788,1.5984,0.4662,1.665,71.36,7.42,71.7447280293,136.06
2019-05-03 10:30:00,71.53904,9.05847,72.1102636444,1.94904,0.56847,2.03025,69.59,8.49,70.1059783471,136.07,71.31904,8.94847,71.8782344097,1.94904,0.56847,2.03025,69.37,8.38,69.8743250415,136.07,73.53904,10.24847,74.2497241844,1.94904,0.56847,2.03025,71.59,9.68,72.2414735453,136.07,72.28904,7.59847,72.6872894698,1.94904,0.56847,2.03025,70.34,7.03,70.6904272161,136.06
2019-05-03 11:00:00,71.37712,8.81166,71.9189725417,2.33712,0.68166,2.4345,69.04,8.13,69.51703748,136.07,71.14712,8.70166,71.6772737418,2.33712,0.68166,2.4345,68.81,8.02,69.275800248,136.07,73.35712,9.99166,74.0344536297,2.33712,0.68166,2.4345,71.02,9.31,71.6276238612,136.07,72.12712,8.04166,72.5740293428,2.33712,0.68166,2.4345,69.79,7.36,70.177016893,136.06
2019-05-03 11:30:00,71.1468,8.8499,71.6951036002,1.8168000000000002,0.5299,1.8925,69.33,8.32,69.827439449,136.07,70.9368,8.7299,71.4719577754,1.8168000000000002,0.5299,1.8925,69.12,8.2,69.6047009907,136.07,73.1368,10.0199,73.8199831363,1.8168000000000002,0.5299,1.8925,71.32,9.49,71.9486101325,136.07,71.8968,7.7199,72.3100733387,1.8168000000000002,0.5299,1.8925,70.08,7.19,70.4478707982,136.06
2019-05-03 12:00:00,70.34488,8.77434,70.8899935439,1.9348800000000002,0.5643400000000001,2.0155,68.41,8.21,68.9008867867,136.35,70.14488,8.67434,70.6791932937,1.9348800000000002,0.5643400000000001,2.0155,68.21,8.11,68.6904374713,136.27,72.31488,9.95434,72.9967859173,1.9348800000000002,0.5643400000000001,2.0155,70.38,9.39,71.0036372308,136.35,71.11488,7.89434,71.551706908,1.9348800000000002,0.5643400000000001,2.0155,69.18,7.33,69.5672430099,136.24
2019-05-03 12:30:00,71.27192,9.31431,71.877972643,2.55192,0.74431,2.65825,68.72,8.57,69.2523162068,136.97,71.04192,9.19431,71.6344172424,2.55192,0.74431,2.65825,68.49,8.45,69.009293577,136.9,73.24192,10.50431,73.9913466147,2.55192,0.74431,2.65825,70.69,9.76,71.3605892633,137.01,72.02192,7.80431,72.4435243142,2.55192,0.74431,2.65825,69.47,7.06,69.827820387,136.79
2019-05-03 13:00:00,70.25968,9.72074,70.9289462762,1.5796800000000002,0.46074000000000004,1.6455000000000002,68.68,9.26,69.3014429864,137.71,70.05968,9.61074,70.7158050583,1.5796800000000002,0.46074000000000004,1.6455000000000002,68.48,9.15,69.0885873354,137.56,72.24968,10.94074,73.0733607538,1.5796800000000002,0.46074000000000004,1.6455000000000002,70.67,10.48,71.4428393893,137.65,71.02968,6.98074,71.3718864249,1.5796800000000002,0.46074000000000004,1.6455000000000002,69.45,6.52,69.7553790041,137.56
2019-05-03 13:30:00,69.1692,10.69685,69.9914339656,2.6292,0.76685,2.73875,66.54,9.93,67.2768645227,136.27,68.9592,10.73685,69.7900509569,2.6292,0.76685,2.73875,66.33,9.97,67.0751056652,136.15,70.1792,7.47685,70.5763657223,2.6292,0.76685,2.73875,67.55,6.71,67.8824469211,136.27,70.8192,11.17685,71.6957534625,2.6292,0.76685,2.73875,68.19,10.41,68.9800275442,136.07
2019-05-03 14:00:00,69.816,10.21675,70.5595906774,1.806,0.52675,1.88125,68.01,9.69,68.6968427222,136.07,69.646,10.11675,70.3769418671,1.806,0.52675,1.88125,67.84,9.59,68.514478032,136.07,70.696,7.17675,71.0593425002,1.806,0.52675,1.88125,68.89,6.65,69.2102203435,136.07,71.596,11.29675,72.4817478857,1.806,0.52675,1.88125,69.79,10.77,70.616124221,136.07
2019-05-03 14:30:00,70.1928,10.31915,70.9472623049,1.4028,0.40915,1.4612500000000002,68.79,9.91,69.500159712,136.07,70.0128,10.20915,70.7532254216,1.4028,0.40915,1.4612500000000002,68.61,9.8,69.3063640656,136.07,71.0628,6.79915,71.3873236966,1.4028,0.40915,1.4612500000000002,69.66,6.39,69.9524674333,136.07,71.9828,11.39915,72.8797922374,1.4028,0.40915,1.4612500000000002,70.58,10.99,71.4305011882,135.98
2019-05-03 15:00:00,69.23688,10.82159,70.0774740003,1.61688,0.47159000000000006,1.68425,67.62,10.35,68.4075061671,135.97,69.06688,10.71159,69.892575237,1.61688,0.47159000000000006,1.68425,67.45,10.24,68.2228707986,135.7,70.09688,6.40159,70.3885852981,1.61688,0.47159000000000006,1.68425,68.48,5.93,68.7362735388,136.07,71.00688,11.92159,72.0007035762,1.61688,0.47159000000000006,1.68425,69.39,11.45,70.3283342615,135.5
2019-05-03 15:30:00,68.2896,11.59405,69.2668135803,1.6596000000000002,0.48405000000000004,1.72875,66.63,11.11,67.5499000739,136.07,68.1096,11.47405,69.0693234046,1.6596000000000002,0.48405000000000004,1.72875,66.45,10.99,67.3526732951,136.07,69.1696,5.73405,69.4068648879,1.6596000000000002,0.48405000000000004,1.72875,67.51,5.25,67.7138287206,136.07,70.0396,12.71405,71.1842161969,1.6596000000000002,0.48405000000000004,1.72875,68.38,12.23,69.4650797164,136.07
2019-05-03 16:00:00,69.39872,11.61671,70.364268552,1.9087200000000002,0.55671,1.98825,67.49,11.06,68.3902310275,136.07,69.21872,11.51671,70.170262987,1.9087200000000002,0.55671,1.98825,67.31,10.96,68.1964639846,136.07,70.26872,5.83671,70.5107097827,1.9087200000000002,0.55671,1.98825,68.36,5.28,68.5636055061,136.07,71.16872,12.72671,72.2976891322,1.9087200000000002,0.55671,1.98825,69.26,12.17,70.3210956968,136.07
2019-05-03 16:30:00,71.49608,11.01969,72.3403277782,1.09608,0.31969000000000003,1.14175,70.4,10.7,71.208496684,136.07,71.34608,10.89969,72.173862121,1.09608,0.31969000000000003,1.14175,70.25,10.58,71.0422332138,135.81,72.34608,5.91969,72.5878641445,1.09608,0.31969000000000003,1.14175,71.25,5.6,71.4697313553,136.07,73.33608,12.11969,74.3307978934,1.09608,0.31969000000000003,1.14175,72.24,11.8,73.1973879315,135.64
2019-05-03 17:00:00,72.85592,10.99881,73.6814691796,1.43592,0.41881,1.4957500000000001,71.42,10.58,72.1993961194,135.33,72.70592,10.90881,73.5197452299,1.43592,0.41881,1.4957500000000001,71.27,10.49,72.0378581025,135.13,73.67592,5.97881,73.9181125088,1.43592,0.41881,1.4957500000000001,72.24,5.5600000000000005,72.4536486314,135.33,74.69592,12.09881,75.6694236007,1.43592,0.41881,1.4957500000000001,73.26,11.68,74.1852411198,135.04
