Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-03 17:30:00,73.4204,11.2097,74.2712091611,1.1304,0.3297,1.1775,72.29,10.88,73.1041619882,135.01,73.3004,11.1097,74.1375348541,1.1304,0.3297,1.1775,72.17,10.78,72.9706605424,135.0,74.2304,5.5497,74.4375674928,1.1304,0.3297,1.1775,73.1,5.22,73.2861405724,135.01,75.3104,12.3097,76.3097966335,1.1304,0.3297,1.1775,74.18,11.98,75.1411525065,135.04
2019-05-03 18:00:00,72.71176,11.95968,73.6887643267,1.06176,0.30968,1.106,71.65,11.65,72.5909429612,135.01,72.60176,11.87968,73.5672641329,1.06176,0.30968,1.106,71.54,11.57,72.4695556768,135.0,73.51176,4.85968,73.6722155768,1.06176,0.30968,1.106,72.45,4.55,72.5927337962,135.13,74.61176,13.08968,75.7512670046,1.06176,0.30968,1.106,73.55,12.78,74.6520656111,135.04
2019-05-03 18:30:00,71.90016,12.58088,72.9925444796,0.86016,0.25088000000000005,0.896,71.04,12.33,72.1020838811,135.23,71.81016,12.50088,72.8901301961,0.86016,0.25088000000000005,0.896,70.95,12.25,71.999756944,135.0,72.70016,4.17088,72.8197054649,0.86016,0.25088000000000005,0.896,71.84,3.92,71.9468692856,135.29,73.77016,13.72088,75.0353187133,0.86016,0.25088000000000005,0.896,72.91,13.47,74.1438399329,135.04
2019-05-03 19:00:00,70.22392,13.45031,71.5004180356,0.8239200000000001,0.24031000000000002,0.8582500000000001,69.4,13.21,70.646048014,135.36,70.14392,13.38031,71.4086984104,0.8239200000000001,0.24031000000000002,0.8582500000000001,69.32,13.14,70.5543903666,135.13,71.00392,3.25031,71.0782749542,0.8239200000000001,0.24031000000000002,0.8582500000000001,70.18,3.01,70.2445193592,135.29,72.07392,14.61031,73.5398606367,0.8239200000000001,0.24031000000000002,0.8582500000000001,71.25,14.37,72.6846572531,135.04
2019-05-03 19:30:00,68.47464,13.91052,69.8733059888,0.82464,0.24052,0.859,67.65,13.67,69.01732681,135.36,68.39464,13.85052,69.7829756101,0.82464,0.24052,0.859,67.57,13.61,68.9270411377,135.13,69.24464,2.79052,69.3008453816,0.82464,0.24052,0.859,68.42,2.55,68.4675025103,135.4,70.28464,15.09052,71.8863993659,0.82464,0.24052,0.859,69.46,14.85,71.029670561,135.04
2019-05-03 20:00:00,67.22992,14.48331,68.7722939254,0.7999200000000001,0.23331000000000002,0.83325,66.43,14.25,67.9412054647,135.36,67.13992,14.39331,68.6653932513,0.7999200000000001,0.23331000000000002,0.83325,66.34,14.16,67.8343659217,134.9,68.00992,2.16331,68.0443173863,0.7999200000000001,0.23331000000000002,0.83325,67.21,1.9300000000000002,67.2377051958,135.4,69.00992,15.65331,70.7629505629,0.7999200000000001,0.23331000000000002,0.83325,68.21,15.42,69.93125553,134.93
2019-05-03 20:30:00,66.87952,15.06736,68.5557840944,0.7795200000000001,0.22736,0.812,66.1,14.84,67.7453732738,134.05,66.78952,15.08736,68.4723916159,0.7795200000000001,0.22736,0.812,66.01,14.86,67.661951642,133.91,67.67952,2.19736,67.7151815947,0.7795200000000001,0.22736,0.812,66.9,1.97,66.9289989466,134.06,68.44952,12.93736,69.6614102068,0.7795200000000001,0.22736,0.812,67.67,12.71,68.8532715272,133.87
2019-05-03 21:00:00,67.18448,18.18589,69.6023056225,0.7744800000000001,0.22589,0.8067500000000001,66.41,17.96,68.7957098953,135.01,67.11448,18.08589,69.5086530064,0.7744800000000001,0.22589,0.8067500000000001,66.34,17.86,68.7020756601,135.01,67.98448,2.97589,68.049580764,0.7744800000000001,0.22589,0.8067500000000001,67.21,2.75,67.2662367016,135.1,67.99448,2.9458900000000003,68.0582660546,0.7744800000000001,0.22589,0.8067500000000001,67.22,2.7199999999999998,67.2750087328,135.01
2019-05-03 21:30:00,65.30072,19.02771,68.0164522771,0.7807200000000001,0.22771000000000002,0.81325,64.52,18.8,67.2032023047,135.54,65.25072,18.93771,67.9433096085,0.7807200000000001,0.22771000000000002,0.81325,64.47,18.71,67.1300603307,135.36,66.09072,3.81771,66.2008925904,0.7807200000000001,0.22771000000000002,0.81325,65.31,3.59,65.4085942365,135.56,66.11072,3.78771,66.219136554,0.7807200000000001,0.22771000000000002,0.81325,65.33,3.56,65.4269248857,135.22
2019-05-03 22:00:00,62.12384,20.11862,65.3003090885,0.7838400000000001,0.22862000000000002,0.8165,61.34,19.89,64.4841662736,135.71,62.13384,20.02862,65.28215447,0.7838400000000001,0.22862000000000002,0.8165,61.35,19.8,64.4659794,135.68,62.86384,4.81862,63.0482472258,0.7838400000000001,0.22862000000000002,0.8165,62.08,4.59,62.2494538129,135.74,62.95384,4.82862,63.1387483393,0.7838400000000001,0.22862000000000002,0.8165,62.17,4.6,62.3399462624,135.64
2019-05-03 22:30:00,58.40504,21.43647,62.2147164541,0.8450400000000001,0.24647000000000002,0.8802500000000001,57.56,21.19,61.3365282682,136.14,58.45504,21.34647,62.2307278028,0.8450400000000001,0.24647000000000002,0.8802500000000001,57.61,21.1,61.3524416792,136.07,59.10504,5.98647,59.4074370467,0.8450400000000001,0.24647000000000002,0.8802500000000001,58.26,5.74,58.5420805917,136.19,59.26504,6.00647,59.568638125,0.8450400000000001,0.24647000000000002,0.8802500000000001,58.42,5.76,58.7032707777,136.07
2019-05-03 23:00:00,54.88088,22.53109,59.3258881616,0.8608800000000001,0.25109000000000004,0.89675,54.02,22.28,58.4342262719,137.25,54.95088,22.46109,59.3641287038,0.8608800000000001,0.25109000000000004,0.89675,54.09,22.21,58.4723199471,137.14,55.57088,6.89109,55.9965161895,0.8608800000000001,0.25109000000000004,0.89675,54.71,6.64,55.1114661391,137.32,55.74088,6.90109,56.1664557041,0.8608800000000001,0.25109000000000004,0.89675,54.88,6.65,55.2814335921,137.12
2019-05-03 23:30:00,50.56712,20.01291,54.3833631891,0.8671200000000001,0.25291,0.9032500000000001,49.7,19.76,53.4840873532,136.25,50.66712,20.09291,54.5057986031,0.8671200000000001,0.25291,0.9032500000000001,49.8,19.84,53.6065816855,136.19,51.22712,3.98291,51.381722388,0.8671200000000001,0.25291,0.9032500000000001,50.36,3.73,50.4979455028,136.25,52.04712,20.08291,55.787328080500004,0.8671200000000001,0.25291,0.9032500000000001,51.18,19.83,54.8873510018,136.17
2019-05-04 00:00:00,47.886,20.0755,51.9239318258,0.876,0.2555,0.9125000000000001,47.01,19.82,51.0173744914,136.07,47.996,20.0055,51.9984234977,0.876,0.2555,0.9125000000000001,47.12,19.75,51.09165196,136.07,48.506,3.6855,48.6458111891,0.876,0.2555,0.9125000000000001,47.63,3.43,47.7533433385,136.07,49.366,21.3855,53.7990851804,0.876,0.2555,0.9125000000000001,48.49,21.13,52.8938276172,136.07
2019-05-04 00:30:00,45.69384,20.51487,50.0877919763,0.8738400000000001,0.25487000000000004,0.9102500000000001,44.82,20.26,49.1863802287,136.07,45.81384,20.43487,50.164647387,0.8738400000000001,0.25487000000000004,0.9102500000000001,44.94,20.18,49.2629272374,136.07,46.30384,4.03487,46.4793047997,0.8738400000000001,0.25487000000000004,0.9102500000000001,45.43,3.7800000000000002,45.5869860816,136.17,47.13384,21.83487,51.9457449755,0.8738400000000001,0.25487000000000004,0.9102500000000001,46.26,21.58,51.0459009128,136.07
2019-05-04 01:00:00,45.69384,19.96487,49.8650483612,0.8738400000000001,0.25487000000000004,0.9102500000000001,44.82,19.71,48.9623988383,135.34,45.86384,19.89487,49.9929762253,0.8738400000000001,0.25487000000000004,0.9102500000000001,44.99,19.64,49.0900162966,135.11,46.26384,3.70487,46.411948389,0.8738400000000001,0.25487000000000004,0.9102500000000001,45.39,3.45,45.5209248588,135.35,47.16384,21.27487,51.7401961444,0.8738400000000001,0.25487000000000004,0.9102500000000001,46.29,21.02,50.8390056944,135.04
2019-05-04 01:30:00,46.15072,20.13396,50.3514180714,0.87072,0.25396,0.907,45.28,19.88,49.4519241284,135.19,46.33072,20.06396,50.4885938267,0.87072,0.25396,0.907,45.46,19.81,49.5887860307,135.11,46.70072,3.88396,46.8619503841,0.87072,0.25396,0.907,45.83,3.63,45.9735336906,135.35,47.62072,21.44396,52.2262040914,0.87072,0.25396,0.907,46.75,21.19,51.3281462747,135.04
2019-05-04 02:00:00,47.17928,19.84354,51.1825218317,0.86928,0.25354000000000004,0.9055000000000001,46.31,19.59,50.2830408786,135.01,47.36928,19.77354,51.3307078838,0.86928,0.25354000000000004,0.9055000000000001,46.5,19.52,50.4309468481,135.01,47.72928,3.63354,47.86738746,0.86928,0.25354000000000004,0.9055000000000001,46.86,3.38,46.9817411342,135.04,48.67928,21.15354,53.076779818,0.86928,0.25354000000000004,0.9055000000000001,47.81,20.9,52.1785981031,135.04
2019-05-04 02:30:00,47.13352,19.87186,51.1513394492,0.8635200000000001,0.25186000000000003,0.8995000000000001,46.27,19.62,50.2579078355,135.95,47.29352,19.79186,51.2678725544,0.8635200000000001,0.25186000000000003,0.8995000000000001,46.43,19.54,50.3741650055,135.83,47.68352,3.51186,47.8126681984,0.8635200000000001,0.25186000000000003,0.8995000000000001,46.82,3.26,46.9333570076,135.97,48.62352,21.16186,53.0289639334,0.8635200000000001,0.25186000000000003,0.8995000000000001,47.76,20.91,52.1367979454,135.69
2019-05-04 03:00:00,45.53072,20.23396,49.8242872603,0.87072,0.25396,0.907,44.66,19.98,48.9256170119,136.12,45.71072,20.16396,49.9605364843,0.87072,0.25396,0.907,44.84,19.91,49.0615297356,136.07,46.11072,3.80396,46.2673600998,0.87072,0.25396,0.907,45.24,3.55,45.3790711672,136.12,47.01072,21.55396,51.7163512499,0.87072,0.25396,0.907,46.14,21.3,50.8191853536,136.07
2019-05-04 03:30:00,43.50552,21.37536,48.4730470014,0.8755200000000001,0.25536000000000003,0.912,42.63,21.12,47.5749019967,136.12,43.67552,21.30536,48.5949525362,0.8755200000000001,0.25536000000000003,0.912,42.8,21.05,47.6963573033,136.07,44.07552,4.91536,44.3487567718,0.8755200000000001,0.25536000000000003,0.912,43.2,4.66,43.4506110429,136.12,44.92552,22.72536,50.3462444915,0.8755200000000001,0.25536000000000003,0.912,44.05,22.47,49.4500091001,136.07
2019-05-04 04:00:00,42.74344,21.63767,47.9081457172,0.8834400000000001,0.25767,0.9202500000000001,41.86,21.38,47.0038721809,136.12,42.93344,21.55767,48.0417881231,0.8834400000000001,0.25767,0.9202500000000001,42.05,21.3,47.1369547171,136.07,43.33344,5.15767,43.6393008888,0.8834400000000001,0.25767,0.9202500000000001,42.45,4.9,42.7318674996,136.21,44.16344,22.98767,49.7879744985,0.8834400000000001,0.25767,0.9202500000000001,43.28,22.73,48.885696272,136.07
2019-05-04 04:30:00,42.81432,21.45501,47.8892832601,0.8743200000000001,0.25501,0.9107500000000001,41.94,21.2,46.9936548908,136.97,42.97432,21.37501,47.9967002195,0.8743200000000001,0.25501,0.9107500000000001,42.1,21.12,47.1005774912,136.57,43.38432,4.90501,43.6607185576,0.8743200000000001,0.25501,0.9107500000000001,42.51,4.65,42.7635662685,137.06,44.21432,22.80501,49.7491163154,0.8743200000000001,0.25501,0.9107500000000001,43.34,22.55,48.8554817805,136.49
2019-05-04 05:00:00,42.47752,21.33136,47.5327952555,0.82752,0.24136000000000002,0.862,41.65,21.09,46.6852289274,136.25,42.64752,21.25136,47.6490426347,0.82752,0.24136000000000002,0.862,41.82,21.01,46.8009882374,136.13,43.04752,4.80136,43.3144552777,0.82752,0.24136000000000002,0.862,42.22,4.5600000000000005,42.4655389699,136.34,43.88752,22.67136,49.397418718,0.82752,0.24136000000000002,0.862,43.06,22.43,48.5517095477,136.11
2019-05-04 05:30:00,42.50704,21.51122,47.6401200193,0.8270400000000001,0.24122000000000002,0.8615,41.68,21.27,46.7935390839,136.07,42.71704,21.44122,47.7961444203,0.8270400000000001,0.24122000000000002,0.8615,41.89,21.2,46.9490372638,136.13,43.05704,5.10122,43.358172690399996,0.8270400000000001,0.24122000000000002,0.8615,42.23,4.86,42.5087343966,136.07,43.93704,22.86122,49.5287680429,0.8270400000000001,0.24122000000000002,0.8615,43.11,22.62,48.6840476953,136.11
2019-05-04 06:00:00,42.04536,22.04948,47.4762242159,0.8553600000000001,0.24948,0.891,41.19,21.8,46.6031769303,136.07,42.24536,21.96948,47.6164729164,0.8553600000000001,0.24948,0.891,41.39,21.72,46.7428122817,136.13,42.58536,5.59948,42.9519157035,0.8553600000000001,0.24948,0.891,41.73,5.35,42.0715509579,136.07,43.44536,23.39948,49.3460734993,0.8553600000000001,0.24948,0.891,42.59,23.15,48.4750513151,136.11
2019-05-04 06:30:00,44.3552,21.2986,49.2038019771,0.9552,0.2786,0.995,43.4,21.02,48.2224055808,136.07,44.5552,21.2286,49.3540201503,0.9552,0.2786,0.995,43.6,20.95,48.3721252376,136.05,44.9052,4.9186,45.1737712949,0.9552,0.2786,0.995,43.95,4.64,44.1942541514,136.07,45.8152,22.648600000000002,51.1076475002,0.9552,0.2786,0.995,44.86,22.37,50.1282006459,136.11
2019-05-04 07:00:00,46.31,20.64375,50.7028649493,1.11,0.32375000000000004,1.15625,45.2,20.32,49.5574656333,136.44,46.49,20.55375,50.8308640401,1.11,0.32375000000000004,1.15625,45.38,20.23,49.684980628,136.35,46.87,4.16375,47.0545822855,1.11,0.32375000000000004,1.15625,45.76,3.84,45.9208362293,136.44,47.78,21.96375,52.5864499093,1.11,0.32375000000000004,1.15625,46.67,21.64,51.4429635616,136.24
2019-05-04 07:30:00,49.3904,20.2972,53.398388927,1.4304000000000001,0.4172,1.49,47.96,19.88,51.9170106998,137.12,49.5004,20.2172,53.4698492237,1.4304000000000001,0.4172,1.49,48.07,19.8,51.988122682,137.12,50.0204,3.5772,50.1481482809,1.4304000000000001,0.4172,1.49,48.59,3.16,48.6926452352,137.12,50.9004,21.6272,55.3044889679,1.4304000000000001,0.4172,1.49,49.47,21.21,53.8251335344,137.12
2019-05-04 08:00:00,52.38144,19.49042,55.8899966743,1.92144,0.56042,2.0015,50.46,18.93,53.8939375069,136.94,52.46144,19.39042,55.9302339942,1.92144,0.56042,2.0015,50.54,18.83,53.9338530053,136.51,53.03144,2.92042,53.1117923012,1.92144,0.56042,2.0015,51.11,2.36,51.1644573899,136.95,53.92144,20.78042,57.7870880652,1.92144,0.56042,2.0015,52.0,20.22,55.7929063591,136.41
2019-05-04 08:30:00,55.36664,18.65652,58.4254273703,2.45664,0.71652,2.559,52.91,17.94,55.8687005397,135.92,55.41664,18.57652,58.4473359889,2.45664,0.71652,2.559,52.96,17.86,55.890439254,135.73,56.03664,2.29652,56.0836787898,2.45664,0.71652,2.559,53.58,1.58,53.6032909437,135.94,56.94664,19.93652,60.3356000799,2.45664,0.71652,2.559,54.49,19.22,57.7803470048,135.71
2019-05-04 09:00:00,56.41544,18.11992,59.2539734634,2.60544,0.75992,2.714,53.81,17.36,56.5410090112,135.24,56.47544,18.02992,59.2836683953,2.60544,0.75992,2.714,53.87,17.27,56.5705736227,135.13,57.08544,1.90992,57.1173813685,2.60544,0.75992,2.714,54.48,1.15,54.4921361299,135.31,58.00544,19.35992,61.1509408922,2.60544,0.75992,2.714,55.4,18.6,58.4390280549,135.05
2019-05-04 09:30:00,57.46248,17.40239,60.039818333,3.40248,0.9923900000000001,3.54425,54.06,16.41,56.4957670981,135.01,57.47248,17.30239,60.0204853118,3.40248,0.9923900000000001,3.54425,54.07,16.31,56.4763755919,135.01,58.14248,1.15239,58.1538991235,3.40248,0.9923900000000001,3.54425,54.74,0.16,54.7402338322,135.01,59.03248,18.62239,61.9001381603,3.40248,0.9923900000000001,3.54425,55.63,17.63,58.3567802402,135.05
2019-05-04 10:00:00,57.60176,17.13093,60.0951871431,3.19176,0.93093,3.32475,54.41,16.2,56.7704861702,135.01,57.59176,17.03093,60.0571677368,3.19176,0.93093,3.32475,54.4,16.1,56.7324422178,135.01,58.32176,1.00093,58.3303484505,3.19176,0.93093,3.32475,55.13,0.07,55.1300444404,135.01,59.18176,18.34093,61.9586186899,3.19176,0.93093,3.32475,55.99,17.41,58.6343602336,135.05
2019-05-04 10:30:00,57.92336,17.30598,60.4533917779,4.20336,1.22598,4.3785,53.72,16.08,56.0749926438,135.01,57.93336,17.20598,60.4344268497,4.20336,1.22598,4.3785,53.73,15.98,56.0559836235,135.01,58.65336,1.30598,58.6678977214,4.20336,1.22598,4.3785,54.45,0.08,54.450058769500004,135.01,59.49336,18.51598,62.3081166418,4.20336,1.22598,4.3785,55.29,17.29,57.9303737257,135.05
2019-05-04 11:00:00,58.25512,16.64316,60.5859206499,2.92512,0.85316,3.047,55.33,15.79,57.5389694034,135.01,58.21512,16.54316,60.5200490697,2.92512,0.85316,3.047,55.29,15.69,57.4731258938,135.01,58.97512,1.19316,58.9871885226,2.92512,0.85316,3.047,56.05,0.34,56.0510312126,135.01,59.82512,17.85316,62.4322056714,2.92512,0.85316,3.047,56.9,17.0,59.3852675333,135.05
2019-05-04 11:30:00,57.69568,16.90999,60.1227016398,4.04568,1.17999,4.21425,53.65,15.73,55.9084555322,135.01,57.70568,16.80999,60.1042533276,4.04568,1.17999,4.21425,53.66,15.63,55.8900035785,134.87,58.42568,1.60999,58.4478583976,4.04568,1.17999,4.21425,54.38,0.43,54.381700047,135.01,59.26568,18.11999,61.9738240184,4.04568,1.17999,4.21425,55.22,16.94,57.7599515235,134.85
2019-05-04 12:00:00,57.69792,16.69731,60.0653821561,3.48792,1.01731,3.6332500000000003,54.21,15.68,56.4321406647,135.01,57.67792,16.59731,60.0184401227,3.48792,1.01731,3.6332500000000003,54.19,15.58,56.3852152607,135.0,58.39792,1.5173100000000002,58.4176282466,3.48792,1.01731,3.6332500000000003,54.91,0.5,54.912276405200004,135.01,59.25792,17.89731,61.9016541618,3.48792,1.01731,3.6332500000000003,55.77,16.88,58.2685790113,134.99
2019-05-04 12:30:00,58.0604,17.20595,60.5562116018,3.8604000000000003,1.12595,4.02125,54.2,16.08,56.5350015477,135.5,58.0304,17.09595,60.4962712121,3.8604000000000003,1.12595,4.02125,54.17,15.97,56.4750369632,135.45,58.8104,1.29595,58.8246770885,3.8604000000000003,1.12595,4.02125,54.95,0.17,54.9502629657,135.51,59.6304,18.41595,62.4093888655,3.8604000000000003,1.12595,4.02125,55.77,17.29,58.3886718465,135.45
2019-05-04 13:00:00,57.6632,17.30385,60.2035535418,2.6532,0.77385,2.76375,55.01,16.53,57.4398903202,136.07,57.6232,17.19385,60.1336981738,2.6532,0.77385,2.76375,54.97,16.42,57.3700034861,136.07,58.4332,0.8738500000000001,58.4397337097,2.6532,0.77385,2.76375,55.78,0.1,55.7800896378,136.07,59.2532,18.52385,62.0811946491,2.6532,0.77385,2.76375,56.6,17.75,59.3179778819,136.07
2019-05-04 13:30:00,56.97144,17.68667,59.6536945324,3.69144,1.07667,3.84525,53.28,16.61,55.809053925,136.07,56.97144,17.57667,59.6211732857,3.69144,1.07667,3.84525,53.28,16.5,55.7764143702,135.92,57.69144,1.28667,57.7057862693,3.69144,1.07667,3.84525,54.0,0.21,54.0004083318,136.07,58.52144,18.91667,61.502840126,3.69144,1.07667,3.84525,54.83,17.84,57.6592967352,135.82
2019-05-04 14:00:00,55.92872,18.11296,58.78861319,3.91872,1.14296,4.082,52.01,16.97,54.708509393,136.18,55.91872,18.01296,58.7483614614,3.91872,1.14296,4.082,52.0,16.87,54.6680610595,136.11,56.67872,1.6529600000000002,56.7028180746,3.91872,1.14296,4.082,52.76,0.51,52.762464878,136.25,57.46872,19.35296,60.6398453098,3.91872,1.14296,4.082,53.55,18.21,56.5615293287,136.11
2019-05-04 14:30:00,55.10392,18.50531,58.1282074174,3.34392,0.9753100000000001,3.48325,51.76,17.53,54.6479505563,136.73,55.06392,18.39531,58.0553418366,3.34392,0.9753100000000001,3.48325,51.72,17.42,54.5748550158,136.51,55.85392,1.94531,55.8877858782,3.34392,0.9753100000000001,3.48325,52.51,0.97,52.5189584817,136.77,56.62392,19.76531,59.9744595271,3.34392,0.9753100000000001,3.48325,53.28,18.79,56.4962166875,136.47
2019-05-04 15:00:00,54.59512,19.00066,57.8070255959,3.70512,1.08066,3.8595,50.89,17.92,53.9529285581,137.28,54.54512,18.89066,57.7237139402,3.70512,1.08066,3.8595,50.84,17.81,53.8693020189,137.25,55.38512,2.29066,55.4324691914,3.70512,1.08066,3.8595,51.68,1.21,51.6941631135,137.28,56.10512,20.28066,59.6581064085,3.70512,1.08066,3.8595,52.4,19.2,55.8068096203,137.23
2019-05-04 15:30:00,53.96976,19.35993,57.3370899511,3.59976,1.04993,3.74975,50.37,18.31,53.5947105599,137.39,53.92976,19.24993,57.2623682593,3.59976,1.04993,3.74975,50.33,18.2,53.5196122931,137.16,54.74976,2.58993,54.8109839126,3.59976,1.04993,3.74975,51.15,1.54,51.1731775445,137.48,55.45976,20.63993,59.175938435,3.59976,1.04993,3.74975,51.86,19.59,55.4366999379,137.14
2019-05-04 16:00:00,54.03248,19.41239,57.4138465918,3.16248,0.92239,3.29425,50.87,18.49,54.1261212355,137.57,53.99248,19.31239,57.3424476637,3.16248,0.92239,3.29425,50.83,18.39,54.0544262757,137.28,54.81248,2.68239,54.8780755845,3.16248,0.92239,3.29425,51.65,1.76,51.6799777477,137.58,55.53248,20.71239,59.2693802436,3.16248,0.92239,3.29425,52.37,19.79,55.9844710612,137.24
2019-05-04 16:30:00,55.00728,19.14504,58.2437413771,2.41728,0.7050400000000001,2.518,52.59,18.44,55.7291817632,137.28,54.97728,19.03504,58.1793267751,2.41728,0.7050400000000001,2.518,52.56,18.33,55.6645533531,137.12,55.78728,2.39504,55.8386678423,2.41728,0.7050400000000001,2.518,53.37,1.69,53.3967508375,137.42,56.56728,20.43504,60.1452244688,2.41728,0.7050400000000001,2.518,54.15,19.73,57.6324162256,137.12
2019-05-04 17:00:00,56.35232,18.86651,59.4266705189,1.94232,0.5665100000000001,2.02325,54.41,18.3,57.4050354934,137.12,56.32232,18.75651,59.3633758943,1.94232,0.5665100000000001,2.02325,54.38,18.19,57.3416122899,137.12,57.09232,2.21651,57.1353298718,1.94232,0.5665100000000001,2.02325,55.15,1.65,55.1746771626,137.12,57.93232,20.14651,61.3354348298,1.94232,0.5665100000000001,2.02325,55.99,19.58,59.3148927336,137.12
2019-05-04 17:30:00,57.78248,18.86114,60.7828725633,1.99248,0.5811400000000001,2.0755,55.79,18.28,58.7084533947,137.12,57.72248,18.75114,60.6917617857,1.99248,0.5811400000000001,2.0755,55.73,18.17,58.6172483148,137.12,58.57248,2.24114,58.6153403287,1.99248,0.5811400000000001,2.0755,56.58,1.6600000000000001,56.6043461229,137.12,59.38248,20.13114,62.7020073734,1.99248,0.5811400000000001,2.0755,57.39,19.55,60.6284966002,137.12
2019-05-04 18:00:00,58.34304,19.18547,61.4165496879,2.45304,0.71547,2.55525,55.89,18.47,58.8628320759,137.12,58.31304,19.07547,61.3537626374,2.45304,0.71547,2.55525,55.86,18.36,58.7999081632,136.79,59.10304,2.60547,59.1604412692,2.45304,0.71547,2.55525,56.65,1.8900000000000001,56.681519034,137.12,59.95304,20.46547,63.3498418906,2.45304,0.71547,2.55525,57.5,19.75,60.7973066838,136.72
2019-05-04 18:30:00,58.67872,19.05671,61.695626886,1.42872,0.41671,1.48825,57.25,18.64,60.208073378899996,136.5,58.65872,18.92671,61.6365620672,1.42872,0.41671,1.48825,57.23,18.51,60.1489235149,136.08,59.43872,2.54671,59.4932531222,1.42872,0.41671,1.48825,58.01,2.13,58.0490912935,136.74,60.31872,20.31671,63.648383229,1.42872,0.41671,1.48825,58.89,19.9,62.1614197071,136.07
2019-05-04 19:00:00,58.21656,19.01858,61.2443813215,1.60656,0.46858000000000005,1.6735,56.61,18.55,59.5717600881,135.69,58.18656,18.89858,61.1786898409,1.60656,0.46858000000000005,1.6735,56.58,18.43,59.5059770107,135.68,58.95656,2.68858,59.0178314533,1.60656,0.46858000000000005,1.6735,57.35,2.22,57.3929516578,135.7,59.83656,20.27858,63.1793852412,1.60656,0.46858000000000005,1.6735,58.23,19.81,61.5074710909,135.67
2019-05-04 19:30:00,57.6856,18.48705,60.5755682191,1.1556,0.33705,1.20375,56.53,18.15,59.3722443571,134.29,57.6756,18.38705,60.5355964955,1.1556,0.33705,1.20375,56.52,18.05,59.3322248024,134.05,58.3956,2.45705,58.447268491,1.1556,0.33705,1.20375,57.24,2.12,57.2792458051,134.3,59.3056,19.73705,62.5036425664,1.1556,0.33705,1.20375,58.15,19.4,61.3007544815,133.96
2019-05-04 20:00:00,57.1528,18.68915,60.1309144747,0.9228000000000001,0.26915,0.96125,56.23,18.42,59.1701723844,134.7,57.1628,18.59915,60.1125118803,0.9228000000000001,0.26915,0.96125,56.24,18.33,59.1517244043,134.34,57.8528,2.65915,57.9138804309,0.9228000000000001,0.26915,0.96125,56.93,2.39,56.980145665,134.81,58.7628,19.93915,62.053496006,0.9228000000000001,0.26915,0.96125,57.84,19.67,61.0931624652,134.17
2019-05-04 20:30:00,56.65072,18.92771,59.7290740123,0.7807200000000001,0.22771000000000002,0.81325,55.87,18.7,58.9164399807,133.96,56.65072,18.82771,59.697460083,0.7807200000000001,0.22771000000000002,0.81325,55.87,18.6,58.8847764707,133.96,57.34072,2.9677100000000003,57.4174666174,0.7807200000000001,0.22771000000000002,0.81325,56.56,2.74,56.626329565,133.99,58.26072,20.17771,61.6559119287,0.7807200000000001,0.22771000000000002,0.81325,57.48,19.95,60.8436759245,133.96
2019-05-04 21:00:00,57.9228,18.2554,60.7314612783,0.7728,0.22540000000000002,0.805,57.15,18.03,59.926650165,133.96,57.9428,18.1554,60.7205617645,0.7728,0.22540000000000002,0.805,57.17,17.93,59.9157224775,133.96,58.6228,2.3654,58.6705019324,0.7728,0.22540000000000002,0.805,57.85,2.14,57.8895681449,133.99,59.5528,19.4854,62.6595308074,0.7728,0.22540000000000002,0.805,58.78,19.26,61.8549593808,133.96
2019-05-04 21:30:00,58.62112,18.00616,61.3242000192,0.7411200000000001,0.21616000000000002,0.772,57.88,17.79,60.5522790653,133.96,58.61112,17.90616,61.2853486047,0.7411200000000001,0.21616000000000002,0.772,57.87,17.69,60.5134117366,133.96,59.33112,2.09616,59.3681369693,0.7411200000000001,0.21616000000000002,0.772,58.59,1.88,58.620154384,133.99,60.27112,19.23616,63.2664030715,0.7411200000000001,0.21616000000000002,0.772,59.53,19.02,62.494650171,133.96
2019-05-04 22:00:00,56.63592,18.46756,59.5707831626,0.74592,0.21756000000000003,0.777,55.89,18.25,58.7941714798,134.52,56.63592,18.37756,59.5429437112,0.74592,0.21756000000000003,0.777,55.89,18.16,58.766297314,134.28,57.35592,2.43756,57.4076933677,0.74592,0.21756000000000003,0.777,56.61,2.22,56.653512689,134.56,58.24592,19.71756,61.4928399816,0.74592,0.21756000000000003,0.777,57.5,19.5,60.7165545795,134.19
2019-05-04 22:30:00,54.26784,19.18812,57.5602502375,0.7478400000000001,0.21812,0.779,53.52,18.97,56.7824911394,135.01,54.22784,19.08812,57.4892594856,0.7478400000000001,0.21812,0.779,53.48,18.87,56.7114388814,135.01,54.99784,2.99812,55.0794982566,0.7478400000000001,0.21812,0.779,54.25,2.7800000000000002,54.3211827927,135.01,55.80784,20.45812,59.4394623075,0.7478400000000001,0.21812,0.779,55.06,20.24,58.6622638499,135.01
2019-05-04 23:00:00,51.18032,20.21176,55.0267243946,0.7603200000000001,0.22176,0.792,50.42,19.99,54.2381461704,135.92,51.16032,20.11176,54.971458347,0.7603200000000001,0.22176,0.792,50.4,19.89,54.1827657101,135.86,51.93032,3.8617600000000003,52.0737105035,0.7603200000000001,0.22176,0.792,51.17,3.64,51.2993031142,135.97,52.67032,21.52176,56.8977043685,0.7603200000000001,0.22176,0.792,51.91,21.3,56.1100534664,135.85
2019-05-04 23:30:00,47.934,21.23575,52.4273347984,0.774,0.22575,0.80625,47.16,21.01,51.6283420226,136.77,47.934,21.15575,52.3949817641,0.774,0.22575,0.80625,47.16,20.93,51.5958380104,136.58,48.674,4.69575,48.8999830681,0.774,0.22575,0.80625,47.9,4.47,48.1081167788,136.82,49.384,22.57575,54.2995759105,0.774,0.22575,0.80625,48.61,22.35,53.5019121154,136.55
2019-05-05 00:00:00,45.60624,21.869320000000002,50.5786148901,0.78624,0.22932000000000002,0.8190000000000001,44.82,21.64,49.7706941884,137.12,45.65624,21.76932,50.5805846566,0.78624,0.22932000000000002,0.8190000000000001,44.87,21.54,49.7723668314,137.12,46.29624,5.25932,46.5940155492,0.78624,0.22932000000000002,0.8190000000000001,45.51,5.03,45.7871270119,137.12,47.02624,23.21932,52.4462016718,0.78624,0.22932000000000002,0.8190000000000001,46.24,22.99,51.6398847791,137.12
2019-05-05 00:30:00,43.57936,22.28023,48.9445529846,0.7893600000000001,0.23023000000000002,0.82225,42.79,22.05,48.1371644366,137.49,43.63936,22.21023,48.9661930097,0.7893600000000001,0.23023000000000002,0.82225,42.85,21.98,48.1585184573,137.44,44.26936,5.55023,44.6159308752,0.7893600000000001,0.23023000000000002,0.82225,43.48,5.32,43.804255501,137.51,44.96936,23.67023,50.8185313352,0.7893600000000001,0.23023000000000002,0.82225,44.18,23.44,50.0130582948,137.4
2019-05-05 01:00:00,42.44936,22.65023,48.1142503159,0.7893600000000001,0.23023000000000002,0.82225,41.66,22.42,47.3097452963,137.95,42.50936,22.56023,48.1249380806,0.7893600000000001,0.23023000000000002,0.82225,41.72,22.33,47.3200517751,137.77,43.13936,5.84023,43.5328917907,0.7893600000000001,0.23023000000000002,0.82225,42.35,5.61,42.7199555243,138.17,43.80936,24.03023,49.9671089564,0.7893600000000001,0.23023000000000002,0.82225,43.02,23.8,49.1646254944,137.7
2019-05-05 01:30:00,42.60936,22.55023,48.208613677,0.7893600000000001,0.23023000000000002,0.82225,41.82,22.32,47.403531514,137.12,42.65936,22.47023,48.2154770988,0.7893600000000001,0.23023000000000002,0.82225,41.87,22.24,47.4100674963,137.12,43.29936,5.81023,43.6874507046,0.7893600000000001,0.23023000000000002,0.82225,42.51,5.58,42.8746603485,137.14,43.97936,23.94023,50.0731336992,0.7893600000000001,0.23023000000000002,0.82225,43.19,23.71,49.2700740815,137.12
2019-05-05 02:00:00,43.38936,22.60023,48.9224586183,0.7893600000000001,0.23023000000000002,0.82225,42.6,22.37,48.116285185,137.12,43.45936,22.52023,48.9476938258,0.7893600000000001,0.23023000000000002,0.82225,42.67,22.29,48.1411778003,137.12,44.05936,5.99023,44.4647057683,0.7893600000000001,0.23023000000000002,0.82225,43.27,5.76,43.6516952706,137.14,44.76936,23.98023,50.7872722802,0.7893600000000001,0.23023000000000002,0.82225,43.98,23.75,49.9830261189,137.12
2019-05-05 02:30:00,42.99888,22.61009,48.5810647378,0.78888,0.23009000000000002,0.8217500000000001,42.21,22.38,47.7760243218,137.12,43.07888,22.54009,48.6193948879,0.78888,0.23009000000000002,0.8217500000000001,42.29,22.31,47.8140167733,137.12,43.67888,6.00009,44.0890648354,0.78888,0.23009000000000002,0.8217500000000001,42.89,5.77,43.2763792386,137.14,44.37888,24.00009,50.4528424379,0.78888,0.23009000000000002,0.8217500000000001,43.59,23.77,49.6497834839,137.12
2019-05-05 03:00:00,41.7496,22.8703,47.6033583085,0.7896000000000001,0.2303,0.8225,40.96,22.64,46.8005470054,137.12,41.7996,22.7903,47.6088682311,0.7896000000000001,0.2303,0.8225,41.01,22.56,46.8057015758,137.12,42.4196,6.1803,42.8674535312,0.7896000000000001,0.2303,0.8225,41.63,5.95,42.0530545858,137.14,43.0896,24.2603,49.4497298703,0.7896000000000001,0.2303,0.8225,42.3,24.03,48.6490585726,137.12
2019-05-05 03:30:00,41.01864,23.17002,47.1102818316,0.7886400000000001,0.23002000000000003,0.8215,40.23,22.94,46.3108680549,137.12,41.08864,23.09002,47.131999328,0.7886400000000001,0.23002000000000003,0.8215,40.3,22.86,46.3321659325,137.12,41.69864,6.50002,42.2022136605,0.7886400000000001,0.23002000000000003,0.8215,40.91,6.27,41.387691407,137.14,42.35864,24.56002,48.9637515418,0.7886400000000001,0.23002000000000003,0.8215,41.57,24.33,48.1665215684,137.12
2019-05-05 04:00:00,40.55008,23.01044,46.623913789,0.7900800000000001,0.23044,0.8230000000000001,39.76,22.78,45.8234219586,137.12,40.62008,22.93044,46.6454282626,0.7900800000000001,0.23044,0.8230000000000001,39.83,22.7,45.8445078499,137.12,41.23008,6.33044,41.7132349189,0.7900800000000001,0.23044,0.8230000000000001,40.44,6.1,40.8974766948,137.14,41.88008,24.41044,48.4748458667,0.7900800000000001,0.23044,0.8230000000000001,41.09,24.18,47.6766242513,137.12
2019-05-05 04:30:00,40.68936,23.04023,46.7597713389,0.7893600000000001,0.23023000000000002,0.82225,39.9,22.81,45.9598313748,137.2,40.73936,22.97023,46.7688669893,0.7893600000000001,0.23023000000000002,0.82225,39.95,22.74,45.968577311,137.12,41.37936,6.36023,41.8653073518,0.7893600000000001,0.23023000000000002,0.82225,40.59,6.13,41.0502740551,137.22,42.00936,24.43023,48.5965272984,0.7893600000000001,0.23023000000000002,0.82225,41.22,24.2,47.7988326217,137.12
2019-05-05 05:00:00,40.36864,23.05002,46.4858098504,0.7886400000000001,0.23002000000000003,0.8215,39.58,22.82,45.6872936384,137.12,40.41864,22.97002,46.4896577558,0.7886400000000001,0.23002000000000003,0.8215,39.63,22.74,45.6907485165,137.12,41.06864,6.40002,41.5643290268,0.7886400000000001,0.23002000000000003,0.8215,40.28,6.17,40.7498134965,137.12,41.67864,24.45002,48.3209324232,0.7886400000000001,0.23002000000000003,0.8215,40.89,24.22,47.5247356647,137.12
2019-05-05 05:30:00,39.94864,23.45002,46.322751168799996,0.7886400000000001,0.23002000000000003,0.8215,39.16,23.22,45.52662957,137.12,39.99864,23.37002,46.3254685529,0.7886400000000001,0.23002000000000003,0.8215,39.21,23.14,45.5289325594,137.12,40.64864,6.81002,41.2151465635,0.7886400000000001,0.23002000000000003,0.8215,39.86,6.58,40.3994554419,137.12,41.24864,24.84002,48.1505648508,0.7886400000000001,0.23002000000000003,0.8215,40.46,24.61,47.3567703713,137.12
2019-05-05 06:00:00,39.07592,23.64506,45.6729283739,0.8059200000000001,0.23506000000000002,0.8395,38.27,23.41,44.8622447053,137.12,39.11592,23.57506,45.6709825978,0.8059200000000001,0.23506000000000002,0.8395,38.31,23.34,44.8599119482,137.12,39.77592,6.94506,40.3776877774,0.8059200000000001,0.23506000000000002,0.8395,38.97,6.71,39.5434571073,137.12,40.36592,25.06506,47.5148895637,0.8059200000000001,0.23506000000000002,0.8395,39.56,24.83,46.7067714577,137.12
2019-05-05 06:30:00,40.67216,23.10313,46.7758400765,0.9021600000000001,0.26313000000000003,0.9397500000000001,39.77,22.84,45.86195046,137.12,40.71216,23.01313,46.7662712247,0.9021600000000001,0.26313000000000003,0.9397500000000001,39.81,22.75,45.8519203524,137.12,41.37216,6.4231300000000005,41.8677945689,0.9021600000000001,0.26313000000000003,0.9397500000000001,40.47,6.16,40.9361270762,137.12,41.98216,24.49313,48.6046826495,0.9021600000000001,0.26313000000000003,0.9397500000000001,41.08,24.23,47.6933884307,137.12
2019-05-05 07:00:00,41.79688,22.82659,47.623863648,1.01688,0.29659,1.05925,40.78,22.53,46.5897982395,137.33,41.78688,22.88659,47.6438804251,1.01688,0.29659,1.05925,40.77,22.59,46.610095473,137.28,42.55688,6.04659,42.9842911534,1.01688,0.29659,1.05925,41.54,5.75,41.9360715852,137.35,43.10688,24.03659,49.3554532161,1.01688,0.29659,1.05925,42.09,23.74,48.3234487594,137.28
2019-05-05 07:30:00,43.6904,22.4872,49.1378185922,1.1904,0.3472,1.24,42.5,22.14,47.9210767826,136.07,43.620400000000004,22.3672,49.0207194154,1.1904,0.3472,1.24,42.43,22.02,47.8036117882,136.07,44.4904,4.9672,44.7668266465,1.1904,0.3472,1.24,43.3,4.62,43.5457736181,136.07,45.0004,23.8072,50.9099083873,1.1904,0.3472,1.24,43.81,23.46,49.6959525515,136.07
2019-05-05 08:00:00,46.23672,21.59696,51.0319797539,1.32672,0.38696,1.3820000000000001,44.91,21.21,49.6666105145,135.75,46.12672,21.47696,50.8815694412,1.32672,0.38696,1.3820000000000001,44.8,21.09,49.5159378382,135.72,47.04672,4.16696,47.2308947449,1.32672,0.38696,1.3820000000000001,45.72,3.7800000000000002,45.8759937222,135.86,47.58672,22.89696,52.8087748163,1.32672,0.38696,1.3820000000000001,46.26,22.51,51.4459687439,135.72
2019-05-05 08:30:00,49.24088,20.84984,53.4731716957,1.61088,0.46984000000000004,1.678,47.63,20.38,51.8069618874,135.13,49.12088,20.72984,53.3159180583,1.61088,0.46984000000000004,1.678,47.51,20.26,51.6494695036,135.01,50.06088,3.57984,50.1887134802,1.61088,0.46984000000000004,1.678,48.45,3.11,48.5497126665,135.21,50.64088,22.11984,55.2610717305,1.61088,0.46984000000000004,1.678,49.03,21.65,53.5972331375,135.01
2019-05-05 09:00:00,51.72672,19.98696,55.4538739134,2.04672,0.59696,2.132,49.68,19.39,53.3298649914,134.61,51.58672,19.86696,55.280066751,2.04672,0.59696,2.132,49.54,19.27,53.155851042,134.28,52.53672,2.89696,52.6165309157,2.04672,0.59696,2.132,50.49,2.3,50.5423594621,134.68,53.14672,21.23696,57.2327032107,2.04672,0.59696,2.132,51.1,20.64,55.1109753135,134.24
2019-05-05 09:30:00,53.67872,19.51296,57.1153270918,2.23872,0.6529600000000001,2.332,51.44,18.86,54.7884403866,133.96,53.53872,19.38296,56.939385996,2.23872,0.6529600000000001,2.332,51.3,18.73,54.6122962345,133.96,54.51872,2.51296,54.5766048633,2.23872,0.6529600000000001,2.332,52.28,1.8599999999999999,52.3130767591,133.96,55.13872,20.73296,58.9078439055,2.23872,0.6529600000000001,2.332,52.9,20.08,56.5828277837,133.96
2019-05-05 10:00:00,54.88304,19.01797,58.0846904318,3.11304,0.90797,3.24275,51.77,18.11,54.8461940339,133.96,54.70304,18.88797,57.872083045,3.11304,0.90797,3.24275,51.59,17.98,54.6334009558,133.86,55.71304,2.10797,55.7529045303,3.11304,0.90797,3.24275,52.6,1.2,52.6136864323,133.96,56.31304,20.20797,59.8290943067,3.11304,0.90797,3.24275,53.2,19.3,56.5926673695,133.8
2019-05-05 10:30:00,55.27864,18.57377,58.3156323147,3.8186400000000003,1.11377,3.9777500000000003,51.46,17.46,54.3413580986,133.71,55.11864,18.43377,58.1194317923,3.8186400000000003,1.11377,3.9777500000000003,51.3,17.32,54.1449203527,133.21,56.13864,1.71377,56.1647924296,3.8186400000000003,1.11377,3.9777500000000003,52.32,0.6000000000000001,52.3234402539,133.86,56.71864,19.75377,60.0600995059,3.8186400000000003,1.11377,3.9777500000000003,52.9,18.64,56.087963058,133.24
2019-05-05 11:00:00,55.98304,20.50797,59.6211170741,4.07304,1.18797,4.24275,51.91,19.32,55.3887217762,134.46,55.84304,20.67797,59.5484975441,4.07304,1.18797,4.24275,51.77,19.49,55.3172034723,134.16,56.84304,4.45797,57.0175823143,4.07304,1.18797,4.24275,52.77,3.27,52.8712190138,134.65,57.02304,11.70797,58.2125729749,4.07304,1.18797,4.24275,52.95,10.52,53.984932157,134.16
2019-05-05 11:30:00,57.14776,22.08393,61.2663564876,2.68776,0.78393,2.79975,54.46,21.3,58.4771887149,135.04,56.99776,21.96393,61.083212637,2.68776,0.78393,2.79975,54.31,21.18,58.29381185,135.01,58.00776,5.88393,58.3054101475,2.68776,0.78393,2.79975,55.32,5.1,55.5545893694,135.09,57.88776,5.82393,58.1799872676,2.68776,0.78393,2.79975,55.2,5.04,55.4296094159,135.01
2019-05-05 12:00:00,57.9688,21.96965,61.9923164155,2.3988,0.6996500000000001,2.4987500000000002,55.57,21.27,59.5015781303,135.17,57.8088,21.82965,61.7931304965,2.3988,0.6996500000000001,2.4987500000000002,55.41,21.13,59.3021500453,135.01,58.8188,5.76965,59.1011006206,2.3988,0.6996500000000001,2.4987500000000002,56.42,5.07,56.6473415087,135.27,58.6988,5.71965,58.9768049114,2.3988,0.6996500000000001,2.4987500000000002,56.3,5.02,56.5233615419,135.01
2019-05-05 12:30:00,58.258,22.0965,62.3077031855,2.868,0.8365,2.9875,55.39,21.26,59.3299224675,135.17,58.128,21.9765,62.1436315019,2.868,0.8365,2.9875,55.26,21.14,59.1655913517,135.01,59.108,5.8965,59.4013836224,2.868,0.8365,2.9875,56.24,5.06,56.4671692225,135.36,59.008,5.8465,59.2969276291,2.868,0.8365,2.9875,56.14,5.01,56.3631058406,135.01
2019-05-05 13:00:00,58.3064,22.2902,62.421865536,3.0864,0.9002,3.215,55.22,21.39,59.2180757877,135.79,58.1764,22.1502,62.2505010181,3.0864,0.9002,3.215,55.09,21.25,59.0463428165,135.19,59.1364,6.0502,59.4450899991,3.0864,0.9002,3.215,56.05,5.15,56.2860995273,135.88,59.0564,6.0002,59.3604311052,3.0864,0.9002,3.215,55.97,5.1,56.2018763032,135.01
2019-05-05 13:30:00,58.70584,22.24212,62.7780817818,2.9558400000000002,0.8621200000000001,3.079,55.75,21.38,59.7090185818,135.94,58.58584,22.11212,62.6198570695,2.9558400000000002,0.8621200000000001,3.079,55.63,21.25,59.5504777479,135.45,59.54584,5.99212,59.8465752019,2.9558400000000002,0.8621200000000001,3.079,56.59,5.13,56.8220467776,136.01,59.46584,5.95212,59.762980677,2.9558400000000002,0.8621200000000001,3.079,56.51,5.09,56.7387715764,135.45
2019-05-05 14:00:00,58.09384,22.25112,62.2093770038,2.88384,0.8411200000000001,3.004,55.21,21.41,59.2159792624,135.94,57.96384,22.12112,62.0415239787,2.88384,0.8411200000000001,3.004,55.08,21.28,59.0478179106,135.72,58.933840000000004,5.95112,59.2335489938,2.88384,0.8411200000000001,3.004,56.05,5.11,56.2824537489,136.01,58.84384,5.91112,59.1399936219,2.88384,0.8411200000000001,3.004,55.96,5.07,56.1892026995,135.68
2019-05-05 14:30:00,58.13864,22.20877,62.2360902207,2.01864,0.58877,2.10275,56.12,21.62,60.1404921829,136.07,58.00864,22.08877,62.0718621822,2.01864,0.58877,2.10275,55.99,21.5,59.9760793984,135.92,58.96864,5.89877,59.2629394391,2.01864,0.58877,2.10275,56.95,5.31,57.1970156564,136.01,58.89864,5.84877,59.1883257439,2.01864,0.58877,2.10275,56.88,5.26,57.1226925136,135.88
2019-05-05 15:00:00,57.11064,22.79477,61.4916802548,2.21064,0.6447700000000001,2.30275,54.9,22.15,59.1999366554,136.07,57.00064,22.65477,61.3376846984,2.21064,0.6447700000000001,2.30275,54.79,22.01,59.0456111832,136.07,57.93064,6.44477,58.2880271682,2.21064,0.6447700000000001,2.30275,55.72,5.8,56.0210531854,136.01,57.87064,6.40477,58.2239817666,2.21064,0.6447700000000001,2.30275,55.66,5.76,55.9572443925,136.07
2019-05-05 15:30:00,56.22888,23.66259,61.0049597292,2.8888800000000003,0.8425900000000001,3.00925,53.34,22.82,58.0164459442,136.07,56.12888,23.54259,60.8662855279,2.8888800000000003,0.8425900000000001,3.00925,53.24,22.7,57.8773496283,136.07,57.04888,7.26259,57.5093029236,2.8888800000000003,0.8425900000000001,3.00925,54.16,6.42,54.5391785783,136.01,56.98888,7.22259,57.4447408382,2.8888800000000003,0.8425900000000001,3.00925,54.1,6.38,54.474896971,136.07
2019-05-05 16:00:00,56.7892,23.04935,61.2885451945,1.8492000000000002,0.53935,1.92625,54.94,22.51,59.3725837403,136.07,56.6792,22.91935,61.1377814208,1.8492000000000002,0.53935,1.92625,54.83,22.38,59.2215611074,136.07,57.6192,6.64935,58.0016039784,1.8492000000000002,0.53935,1.92625,55.77,6.11,56.1036986303,136.01,57.5592,6.60935,57.9374232432,1.8492000000000002,0.53935,1.92625,55.71,6.07,56.0397091356,136.07
2019-05-05 16:30:00,57.57768,23.15724,62.0600273816,1.80768,0.52724,1.883,55.77,22.63,60.1864586099,136.07,57.45768,23.02724,61.9002324147,1.80768,0.52724,1.883,55.65,22.5,60.0264316781,136.07,58.41768,6.77724,58.809491739,1.80768,0.52724,1.883,56.61,6.25,56.953969133,136.01,58.33768,6.73724,58.7254230347,1.80768,0.52724,1.883,56.53,6.21,56.870071215,136.07
2019-05-05 17:00:00,58.612,22.82975,62.9012243844,1.542,0.44975000000000004,1.6062500000000002,57.07,22.38,61.3012993337,136.07,58.512,22.69975,62.760917728,1.542,0.44975000000000004,1.6062500000000002,56.97,22.25,61.160799537,135.83,59.422,6.51975,59.7786017239,1.542,0.44975000000000004,1.6062500000000002,57.88,6.07,58.1974166093,136.01,59.382,6.48975,59.7355738155,1.542,0.44975000000000004,1.6062500000000002,57.84,6.04,58.1545114329,135.78
2019-05-05 17:30:00,58.31232,23.20901,62.7613321159,1.64232,0.47901000000000005,1.71075,56.67,22.73,61.0585112822,135.92,58.21232,23.07901,62.6204032434,1.64232,0.47901000000000005,1.71075,56.57,22.6,60.9173612364,135.74,59.13232,6.90901,59.5345755655,1.64232,0.47901000000000005,1.71075,57.49,6.43,57.8484658396,136.01,59.09232,6.85901,59.4890603486,1.64232,0.47901000000000005,1.71075,57.45,6.38,57.8031737883,135.66
2019-05-05 18:00:00,58.31816,23.49613,62.87349132,1.59816,0.46613000000000004,1.6647500000000002,56.72,23.03,61.2171487412,136.07,58.21816,23.36613,62.7322101074,1.59816,0.46613000000000004,1.6647500000000002,56.62,22.9,61.0756449004,135.97,59.12816,7.16613,59.5608321312,1.59816,0.46613000000000004,1.6647500000000002,57.53,6.7,57.9188302713,136.01,59.08816,7.12613,59.5163202908,1.59816,0.46613000000000004,1.6647500000000002,57.49,6.66,57.8744822871,135.95
2019-05-05 18:30:00,57.90664,23.53152,62.5052908929,1.37664,0.40152000000000004,1.434,56.53,23.13,61.0789472732,135.18,57.84664,23.41152,62.4045914016,1.37664,0.40152000000000004,1.434,56.47,23.01,60.9780370297,135.17,58.68664,7.30152,59.1391064254,1.37664,0.40152000000000004,1.434,57.31,6.9,57.7238780748,135.31,58.68664,7.27152,59.1354100146,1.37664,0.40152000000000004,1.434,57.31,6.87,57.720299722,135.1
2019-05-05 19:00:00,56.19096,23.81903,61.0308952569,1.47096,0.42903,1.53225,54.72,23.39,59.5094152215,135.01,56.15096,23.70903,60.9511969732,1.47096,0.42903,1.53225,54.68,23.28,59.4294607076,135.01,56.95096,7.65903,57.4636631748,1.47096,0.42903,1.53225,55.48,7.23,55.9491134872,135.01,56.98096,7.63903,57.490734748,1.47096,0.42903,1.53225,55.51,7.21,55.9762824775,135.01
2019-05-05 19:30:00,55.64744,23.94342,60.579905413,1.17744,0.34342,1.2265,54.47,23.6,59.3627905341,135.01,55.61744,23.83342,60.5089376956,1.17744,0.34342,1.2265,54.44,23.49,59.291598899,135.01,56.38744,7.83342,56.9289544841,1.17744,0.34342,1.2265,55.21,7.49,55.7157446329,135.01,56.42744,7.8234200000000005,56.9672000843,1.17744,0.34342,1.2265,55.25,7.48,55.7540393156,135.01
2019-05-05 20:00:00,55.34648,23.99564,60.3243200326,0.87648,0.25564000000000003,0.913,54.47,23.74,59.4185871592,135.01,55.33648,23.88564,60.2714676858,0.87648,0.25564000000000003,0.913,54.46,23.63,59.3655497743,135.01,56.08648,7.86564,56.6353381856,0.87648,0.25564000000000003,0.913,55.21,7.61,55.7320033733,135.01,56.14648,7.84564,56.6919860598,0.87648,0.25564000000000003,0.913,55.27,7.59,55.7887174974,135.01
2019-05-05 20:30:00,56.04248,23.98114,60.9578103302,0.7924800000000001,0.23114,0.8255,55.25,23.75,60.1383820867,135.01,56.01248,23.87114,60.887020297,0.7924800000000001,0.23114,0.8255,55.22,23.64,60.067445426,135.01,56.76248,7.84114,57.3015061953,0.7924800000000001,0.23114,0.8255,55.97,7.61,56.4849803045,135.01,56.82248,7.83114,57.3595762454,0.7924800000000001,0.23114,0.8255,56.03,7.6,56.5430888792,135.01
2019-05-05 21:00:00,56.18016,23.73463,60.9880565264,0.7701600000000001,0.22463000000000002,0.80225,55.41,23.51,60.1912634857,134.76,56.17016,23.63463,60.9399918745,0.7701600000000001,0.22463000000000002,0.80225,55.4,23.41,60.1430636067,134.73,56.89016,7.63463,57.4001557495,0.7701600000000001,0.22463000000000002,0.80225,56.12,7.41,56.6070887787,134.77,56.97016,7.62463,57.4781185588,0.7701600000000001,0.22463000000000002,0.80225,56.2,7.4,56.6850950427,134.75
2019-05-05 21:30:00,57.11032,22.86926,61.5190352936,0.82032,0.23926000000000003,0.8545,56.29,22.63,60.668616269,133.96,57.10032,22.76926,61.4726422488,0.82032,0.23926000000000003,0.8545,56.28,22.53,60.622102405,133.8,57.83032,6.93926,58.2451649551,0.82032,0.23926000000000003,0.8545,57.01,6.7,57.4023527392,134.04,57.90032,6.93926,58.314666984,0.82032,0.23926000000000003,0.8545,57.08,6.7,57.4718748607,133.79
2019-05-05 22:00:00,55.0524,23.6557,59.9196035388,0.8424,0.2457,0.8775000000000001,54.21,23.41,59.048727336,135.01,55.0224,23.5557,59.852614848900004,0.8424,0.2457,0.8775000000000001,54.18,23.31,58.9815945868,134.75,55.8024,7.5657,56.3129440027,0.8424,0.2457,0.8775000000000001,54.96,7.32,55.4453244196,135.01,55.8424,7.5557,56.3512399176,0.8424,0.2457,0.8775000000000001,55.0,7.31,55.4836561521,134.64
2019-05-05 22:30:00,53.05368,24.44899,58.4161456582,0.8536800000000001,0.24899000000000002,0.8892500000000001,52.2,24.2,57.5367708513,135.33,53.02368,24.34899,58.3470989404,0.8536800000000001,0.24899000000000002,0.8892500000000001,52.17,24.1,57.4675464937,135.13,53.80368,8.18899,54.4232995946,0.8536800000000001,0.24899000000000002,0.8892500000000001,52.95,7.94,53.5420031377,135.39,53.83368,8.18899,54.452958226,0.8536800000000001,0.24899000000000002,0.8892500000000001,52.98,7.94,53.5716716185,135.08
2019-05-05 23:00:00,50.18344,25.18892,56.1503280578,0.8534400000000001,0.24892000000000003,0.889,49.33,24.94,55.2761476588,136.07,50.14344,25.08892,56.0697644172,0.8534400000000001,0.24892000000000003,0.889,49.29,24.84,55.1953775238,136.04,50.95344,8.80892,51.7092846537,0.8534400000000001,0.24892000000000003,0.889,50.1,8.56,50.8260130248,136.07,50.97344,8.79892,51.7272904626,0.8534400000000001,0.24892000000000003,0.889,50.12,8.55,50.8440448824,136.03
2019-05-05 23:30:00,46.84864,26.19752,53.6759268574,0.8486400000000001,0.24752000000000002,0.884,46.0,25.95,52.8147943289,136.62,46.82864,26.08752,53.6048526162,0.8486400000000001,0.24752000000000002,0.884,45.98,25.84,52.7433976911,136.51,47.61864,9.67752,48.5920700197,0.8486400000000001,0.24752000000000002,0.884,46.77,9.43,47.7111915592,136.72,47.63864,9.68752,48.613661298,0.8486400000000001,0.24752000000000002,0.884,46.79,9.44,47.7327738561,136.51
2019-05-06 00:00:00,44.23104,26.94822,51.7937395894,0.85104,0.24822000000000002,0.8865000000000001,43.38,26.7,50.9383391955,137.12,44.22104,26.85822,51.7384224755,0.85104,0.24822000000000002,0.8865000000000001,43.37,26.61,50.8826984347,137.12,44.96104,10.27822,46.1208946601,0.85104,0.24822000000000002,0.8865000000000001,44.11,10.03,45.2359702007,137.12,45.03104,10.27822,46.1891369247,0.85104,0.24822000000000002,0.8865000000000001,44.18,10.03,45.3042304868,137.12
2019-05-06 00:30:00,42.36128,27.26829,50.3789408658,0.85128,0.24829,0.88675,41.51,27.02,49.5293902648,137.12,42.37128,27.17829,50.3387009781,0.85128,0.24829,0.88675,41.52,26.93,49.4887391232,137.12,43.10128,10.56829,44.3780248677,0.85128,0.24829,0.88675,42.25,10.32,43.4921245745,137.12,43.16128,10.58829,44.4410618276,0.85128,0.24829,0.88675,42.31,10.34,43.5551569851,137.12
2019-05-06 01:00:00,41.36368,27.46899,49.653795774,0.8536800000000001,0.24899000000000002,0.8892500000000001,40.51,27.22,48.8056195535,137.44,41.39368,27.37899,49.6290825763,0.8536800000000001,0.24899000000000002,0.8892500000000001,40.54,27.13,48.7804110274,137.12,42.08368,10.69899,43.4223964028,0.8536800000000001,0.24899000000000002,0.8892500000000001,41.23,10.45,42.5336972294,137.49,42.18368,10.71899,43.5242415783,0.8536800000000001,0.24899000000000002,0.8892500000000001,41.33,10.47,42.6355462027,137.12
2019-05-06 01:30:00,42.02512,27.43941,50.1899584794,0.8551200000000001,0.24941000000000002,0.89075,41.17,27.19,49.3382711493,137.44,42.01512,27.33941,50.1269752505,0.8551200000000001,0.24941000000000002,0.89075,41.16,27.09,49.2748789953,137.22,42.78512,10.68941,44.1002265251,0.8551200000000001,0.24941000000000002,0.89075,41.93,10.44,43.2101666278,137.49,42.81512,10.68941,44.1293324985,0.8551200000000001,0.24941000000000002,0.89075,41.96,10.44,43.2392784399,137.22
