Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-06 02:00:00,43.1944,27.2192,51.0552743602,0.8544,0.2492,0.89,42.34,26.97,50.2001643424,137.12,43.1744,27.1192,50.9850941354,0.8544,0.2492,0.89,42.32,26.87,50.1296249737,137.12,43.9544,10.4992,45.1909557323,0.8544,0.2492,0.89,43.1,10.25,44.3020597715,137.12,43.9844,10.4892,45.217814631,0.8544,0.2492,0.89,43.13,10.24,44.3289352455,137.12
2019-05-06 02:30:00,42.978,27.28025,50.9050147241,0.858,0.25025000000000003,0.89375,42.12,27.03,50.0471307869,137.12,42.958,27.18025,50.8345921009,0.858,0.25025000000000003,0.89375,42.1,26.93,49.9763434037,137.12,43.738,10.54025,44.9901046238,0.858,0.25025000000000003,0.89375,42.88,10.29,44.0973752053,137.4,43.778,10.54025,45.0289923723,0.858,0.25025000000000003,0.89375,42.92,10.29,44.1362719314,137.12
2019-05-06 03:00:00,42.1876,27.47305,50.3444343504,0.8676,0.25305,0.90375,41.32,27.22,49.480004042,137.41,42.1276,27.36305,50.234163545,0.8676,0.25305,0.90375,41.26,27.11,49.3694206974,137.2,42.9876,10.73305,44.3072467669,0.8676,0.25305,0.90375,42.12,10.48,43.4042025615,137.62,42.9676,10.72305,44.285420299,0.8676,0.25305,0.90375,42.1,10.47,43.3823800638,137.12
2019-05-06 03:30:00,41.44072,27.56396,49.7705250625,0.87072,0.25396,0.907,40.57,27.31,48.9056336223,137.61,41.38072,27.45396,49.6596809031,0.87072,0.25396,0.907,40.51,27.2,48.7944679241,137.12,42.22072,10.80396,43.5811283585,0.87072,0.25396,0.907,41.35,10.55,42.6746411819,137.62,42.21072,10.79396,43.5689620648,0.87072,0.25396,0.907,41.34,10.54,42.6624800029,137.12
2019-05-06 04:00:00,40.29456,27.815080000000002,48.9625391601,0.8745600000000001,0.25508000000000003,0.911,39.42,27.56,48.0987525826,138.17,40.24456,27.71508,48.8646116223,0.8745600000000001,0.25508000000000003,0.911,39.37,27.46,48.0005052057,137.76,41.08456,11.01508,42.5355505172,0.8745600000000001,0.25508000000000003,0.911,40.21,10.76,41.6247726721,138.17,41.07456,11.01508,42.5258917202,0.8745600000000001,0.25508000000000003,0.911,40.2,10.76,41.6151126395,137.7
2019-05-06 04:30:00,40.5524,27.64445,49.0786385463,0.8724000000000001,0.25445,0.9087500000000001,39.68,27.39,48.215293217,138.17,40.5124,27.54445,48.9892976023,0.8724000000000001,0.25445,0.9087500000000001,39.64,27.29,48.1256033728,138.17,41.3624,10.83445,42.7578465379,0.8724000000000001,0.25445,0.9087500000000001,40.49,10.58,41.8494504146,138.17,41.3424,10.82445,42.7359655976,0.8724000000000001,0.25445,0.9087500000000001,40.47,10.57,41.8275722461,138.13
2019-05-06 05:00:00,40.04448,27.62464,48.6485468807,0.8044800000000001,0.23464000000000002,0.838,39.24,27.39,47.8538368368,138.17,40.01448,27.53464,48.5727805422,0.8044800000000001,0.23464000000000002,0.838,39.21,27.3,47.7777573773,138.17,40.81448,10.80464,42.2203981886,0.8044800000000001,0.23464000000000002,0.838,40.01,10.57,41.3826654531,138.17,40.82448,10.81464,42.2326248959,0.8044800000000001,0.23464000000000002,0.838,40.02,10.58,41.3948885733,138.13
2019-05-06 05:30:00,39.57824,27.89282,48.4194846012,0.7982400000000001,0.23282000000000003,0.8315,38.78,27.66,47.6336435726,137.86,39.59824,27.79282,48.3783159551,0.7982400000000001,0.23282000000000003,0.8315,38.8,27.56,47.5919488989,137.52,40.30824,11.10282,41.8094107092,0.7982400000000001,0.23282000000000003,0.8315,39.51,10.87,40.9780062961,137.88,40.39824,11.10282,41.8961860681,0.7982400000000001,0.23282000000000003,0.8315,39.6,10.87,41.0647890534,137.5
2019-05-06 06:00:00,39.49312,28.13716,48.4913012838,0.8131200000000001,0.23716,0.847,38.68,27.9,47.6922677171,138.17,39.51312,28.04716,48.4554417604,0.8131200000000001,0.23716,0.847,38.7,27.81,47.655913589,138.17,40.23312,11.30716,41.7918151341,0.8131200000000001,0.23716,0.847,39.42,11.07,40.9448568199,138.17,40.30312,11.32716,41.864615553,0.8131200000000001,0.23716,0.847,39.49,11.09,41.0176571735,138.17
2019-05-06 06:30:00,42.04768,27.08599,50.0165797278,0.8776800000000001,0.25599,0.9142500000000001,41.17,26.83,49.1407956794,137.14,42.04768,26.99599,49.9678983895,0.8776800000000001,0.25599,0.9142500000000001,41.17,26.74,49.091715187,137.13,42.76768,10.37599,44.0083585363,0.8776800000000001,0.25599,0.9142500000000001,41.89,10.12,43.0950867269,137.14,42.83768,10.38599,44.0787433585,0.8776800000000001,0.25599,0.9142500000000001,41.96,10.13,43.1654781046,137.12
2019-05-06 07:00:00,43.878,26.67525,51.3502468014,0.978,0.28525,1.01875,42.9,26.39,50.3670735699,137.31,43.898,26.57525,51.3154783332,0.978,0.28525,1.01875,42.92,26.29,50.3318040607,137.13,44.618,9.92525,45.7086043493,0.978,0.28525,1.01875,43.64,9.64,44.6920485098,137.37,44.698,9.91525,45.7845321759,0.978,0.28525,1.01875,43.72,9.63,44.768016485,137.12
2019-05-06 07:30:00,46.2428,26.1979,53.1481562827,1.1928,0.34790000000000004,1.2425,45.05,25.85,51.9396284161,137.12,46.2428,26.0879,53.0940211158,1.1928,0.34790000000000004,1.2425,45.05,25.74,51.8849698853,137.13,46.9828,9.5879,47.9511347337,1.1928,0.34790000000000004,1.2425,45.79,9.24,46.7129714319,137.12,47.0428,9.5879,48.0099245808,1.1928,0.34790000000000004,1.2425,45.85,9.24,46.7717874364,137.12
2019-05-06 08:00:00,48.14864,25.57752,54.5206480446,1.56864,0.45752000000000004,1.634,46.58,25.12,52.9217422238,136.91,48.09864,25.46752,54.4249367919,1.56864,0.45752000000000004,1.634,46.53,25.01,52.8255714593,136.78,48.91864,9.02752,49.7446424934,1.56864,0.45752000000000004,1.634,47.35,8.57,48.1193038187,136.97,48.93864,9.01752,49.7624974454,1.56864,0.45752000000000004,1.634,47.37,8.56,48.1372049459,136.72
2019-05-06 08:30:00,50.46376,24.80318,56.229785803,1.79376,0.5231800000000001,1.8685,48.67,24.28,54.3901397314,136.25,50.37376,24.69318,56.1005243741,1.79376,0.5231800000000001,1.8685,48.58,24.17,54.2605316966,136.07,51.28376,8.34318,51.9579896864,1.79376,0.5231800000000001,1.8685,49.49,7.82,50.104016805,136.3,51.22376,8.31318,51.8939548527,1.79376,0.5231800000000001,1.8685,49.43,7.79,50.0400739408,136.07
2019-05-06 09:00:00,52.65696,23.75703,57.7680873049,2.04696,0.5970300000000001,2.13225,50.61,23.16,55.6575035373,135.73,52.51696,23.63703,57.591147539,2.04696,0.5970300000000001,2.13225,50.47,23.04,55.4802892927,135.58,53.48696,7.44703,54.0028994209,2.04696,0.5970300000000001,2.13225,51.44,6.85,51.8940854048,135.86,53.38696,7.4170300000000005,53.8997201483,2.04696,0.5970300000000001,2.13225,51.34,6.82,51.7910030797,135.58
2019-05-06 09:30:00,55.27424,22.97582,59.8592508494,1.97424,0.57582,2.0565,53.3,22.4,57.8156553193,135.39,55.06424,22.82582,59.6077896373,1.97424,0.57582,2.0565,53.09,22.25,57.5639696338,135.31,56.18424,6.75582,56.5889558858,1.97424,0.57582,2.0565,54.21,6.18,54.5611262714,135.44,55.97424,6.69582,56.3733052876,1.97424,0.57582,2.0565,54.0,6.12,54.3456934816,135.28
2019-05-06 10:00:00,56.24096,22.24528,60.4805593889,2.52096,0.73528,2.626,53.72,21.51,57.8663848879,135.01,56.02096,22.10528,60.2245079947,2.52096,0.73528,2.626,53.5,21.37,57.6101284498,135.01,57.16096,6.14528,57.4903454016,2.52096,0.73528,2.626,54.64,5.41,54.907173484,135.01,56.95096,6.07528,57.2740855187,2.52096,0.73528,2.626,54.43,5.34,54.6913201523,135.01
2019-05-06 10:30:00,57.6272,21.74835,61.5945201098,2.4972,0.72835,2.6012500000000003,55.13,21.02,59.0013330358,134.27,57.3872,21.58835,61.3135187341,2.4972,0.72835,2.6012500000000003,54.89,20.86,58.7201132492,134.15,58.5372,5.75835,58.8197448019,2.4972,0.72835,2.6012500000000003,56.04,5.03,56.2652868117,134.58,58.3072,5.67835,58.5830455897,2.4972,0.72835,2.6012500000000003,55.81,4.95,56.0290870888,134.15
2019-05-06 11:00:00,58.73448,21.04214,62.3899895548,2.54448,0.74214,2.6505,56.19,20.3,59.7445068605,133.96,58.49448,20.89214,62.1134905174,2.54448,0.74214,2.6505,55.95,20.15,59.4678484561,133.96,59.65448,5.10214,59.8722708493,2.54448,0.74214,2.6505,57.11,4.36,57.2761878969,134.09,59.42448,5.02214,59.6363204218,2.54448,0.74214,2.6505,56.88,4.28,57.0407994334,133.96
2019-05-06 11:30:00,58.98368,21.01149,62.6143531338,1.9936800000000001,0.5814900000000001,2.07675,56.99,20.43,60.5412669177,133.96,58.72368,20.85149,62.315770299,1.9936800000000001,0.5814900000000001,2.07675,56.73,20.27,60.2425580466,133.96,59.90368,5.12149,60.1222133438,1.9936800000000001,0.5814900000000001,2.07675,57.91,4.54,58.0876897458,133.96,59.65368,5.03149,59.8654944786,1.9936800000000001,0.5814900000000001,2.07675,57.66,4.45,57.83146289,133.96
2019-05-06 12:00:00,59.778,20.70275,63.2614664829,1.998,0.5827500000000001,2.08125,57.78,20.12,61.1828636139,133.96,59.518,20.54275,62.9634568743,1.998,0.5827500000000001,2.08125,57.52,19.96,60.8847435734,133.96,60.728,4.87275,60.9231784837,1.998,0.5827500000000001,2.08125,58.73,4.29,58.8864755271,133.96,60.458,4.78275,60.6468833623,1.998,0.5827500000000001,2.08125,58.46,4.2,58.610678208,133.96
2019-05-06 12:30:00,58.35192,21.50056,62.1869813385,2.88192,0.8405600000000001,3.002,55.47,20.66,59.1925375364,133.96,58.08192,21.34056,61.8783397644,2.88192,0.8405600000000001,3.002,55.2,20.5,58.8836989327,133.96,59.29192,5.67056,59.5624632466,2.88192,0.8405600000000001,3.002,56.41,4.83,56.616402217,133.96,59.02192,5.58056,59.285155734,2.88192,0.8405600000000001,3.002,56.14,4.74,56.3397479583,133.96
2019-05-06 13:00:00,57.90792,21.58981,61.8016754996,3.42792,0.9998100000000001,3.5707500000000003,54.48,20.59,58.2410379372,133.96,57.64792,21.42981,61.5021905054,3.42792,0.9998100000000001,3.5707500000000003,54.22,20.43,57.9412918392,133.96,58.86792,5.69981,59.1432146502,3.42792,0.9998100000000001,3.5707500000000003,55.44,4.7,55.6388677095,133.96,58.57792,5.60981,58.8459232213,3.42792,0.9998100000000001,3.5707500000000003,55.15,4.61,55.34234003,133.96
2019-05-06 13:30:00,58.37792,21.56606,62.2340460476,2.31792,0.6760600000000001,2.4145,56.06,20.89,59.825711028,134.19,58.09792,21.39606,61.9125164393,2.31792,0.6760600000000001,2.4145,55.78,20.72,59.5040065878,133.96,59.32792,5.61606,59.5931390468,2.31792,0.6760600000000001,2.4145,57.01,4.94,57.2236288608,134.62,59.04792,5.51606,59.3050063169,2.31792,0.6760600000000001,2.4145,56.73,4.84,56.9360913657,133.96
2019-05-06 14:00:00,56.85832,21.88576,60.9249952318,2.48832,0.7257600000000001,2.592,54.37,21.16,58.34245881,135.01,56.59832,21.72576,60.6248997888,2.48832,0.7257600000000001,2.592,54.11,21.0,58.0421579544,134.75,57.80832,5.8357600000000005,58.1021338334,2.48832,0.7257600000000001,2.592,55.32,5.11,55.5555082778,135.01,57.53832,5.75576,57.8254878198,2.48832,0.7257600000000001,2.592,55.05,5.03,55.2793216311,134.74
2019-05-06 14:30:00,56.87024,22.20507,61.0515301312,3.24024,0.9450700000000001,3.37525,53.63,21.26,57.6902461427,135.01,56.63024,22.05507,60.7734333008,3.24024,0.9450700000000001,3.37525,53.39,21.11,57.4118820454,135.01,57.79024,6.10507,58.1118208195,3.24024,0.9450700000000001,3.37525,54.55,5.16,54.793504177,135.01,57.55024,6.02507,57.8647698739,3.24024,0.9450700000000001,3.37525,54.31,5.08,54.5470668322,135.01
2019-05-06 15:00:00,56.57568,22.11499,60.7443853386,2.48568,0.72499,2.58925,54.09,21.39,58.1657992294,135.01,56.33568,21.94499,60.4590061708,2.48568,0.72499,2.58925,53.85,21.22,57.8801425361,135.01,57.51568,5.97499,57.8252016976,2.48568,0.72499,2.58925,55.03,5.25,55.2798643269,135.01,57.26568,5.88499,57.5672755406,2.48568,0.72499,2.58925,54.78,5.16,55.0224863124,135.01
2019-05-06 15:30:00,57.08136,22.52248,61.3640266345,2.9913600000000002,0.87248,3.116,54.09,21.65,58.2619138031,135.01,56.831360000000004,22.37248,61.0764385078,2.9913600000000002,0.87248,3.116,53.84,21.5,57.9740942146,135.01,58.02136,6.42248,58.3757352468,2.9913600000000002,0.87248,3.116,55.03,5.55,55.3091619897,135.01,57.77136,6.32248,58.1162953878,2.9913600000000002,0.87248,3.116,54.78,5.45,55.0504395986,135.01
2019-05-06 16:00:00,57.81768,22.24599,61.9497230959,2.31768,0.6759900000000001,2.41425,55.5,21.57,59.5442264204,135.01,57.55768,22.08599,61.6496348834,2.31768,0.6759900000000001,2.41425,55.24,21.41,59.243950746,135.01,58.74768,6.12599,59.066214191,2.31768,0.6759900000000001,2.41425,56.43,5.45,56.692569178,135.01,58.49768,6.04599,58.8092897463,2.31768,0.6759900000000001,2.41425,56.18,5.37,56.4360638245,135.01
2019-05-06 16:30:00,59.14432,22.02751,63.1130872725,2.01432,0.5875100000000001,2.09825,57.13,21.44,61.0205743991,135.01,58.90432,21.86751,62.8323714996,2.01432,0.5875100000000001,2.09825,56.89,21.28,60.7396945992,135.01,60.08432,5.96751,60.3799361167,2.01432,0.5875100000000001,2.09825,58.07,5.38,58.3186873995,135.01,59.84432,5.86751,60.1312756381,2.01432,0.5875100000000001,2.09825,57.83,5.28,58.0705372801,135.01
2019-05-06 17:00:00,60.63008,21.74044,64.4100406164,2.23008,0.65044,2.323,58.4,21.09,62.0914494919,134.78,60.38008,21.58044,64.120741195,2.23008,0.65044,2.323,58.15,20.93,61.8020015857,134.66,61.57008,5.72044,61.8352503431,2.23008,0.65044,2.323,59.34,5.07,59.5561961512,134.85,61.32008,5.63044,61.5780323313,2.23008,0.65044,2.323,59.09,4.98,59.299481448,134.66
2019-05-06 17:30:00,62.67,21.3475,66.2060771852,1.5,0.4375,1.5625,61.17,20.91,64.645162232,134.69,62.42,21.1975,65.9210922714,1.5,0.4375,1.5625,60.92,20.76,64.3601118706,134.66,63.6,5.2775,63.8185866833,1.5,0.4375,1.5625,62.1,4.84,62.2883263541,134.7,63.37,5.1675,63.5803425301,1.5,0.4375,1.5625,61.87,4.73,62.0505423022,134.66
2019-05-06 18:00:00,63.74272,21.66496,67.3238801971,1.42272,0.41496000000000005,1.482,62.32,21.25,65.8433360333,136.07,63.50272,21.53496,67.0548279365,1.42272,0.41496000000000005,1.482,62.08,21.12,65.5742388442,136.07,64.67272,5.33496,64.8923917759,1.42272,0.41496000000000005,1.482,63.25,4.92,63.441066353,136.07,64.46272,5.22496,64.6741252496,1.42272,0.41496000000000005,1.482,63.04,4.8100000000000005,63.2232370256,136.07
2019-05-06 18:30:00,62.72256,22.19408,66.5334255844,1.52256,0.44408000000000003,1.5859999999999999,61.2,21.75,64.95,136.07,62.50256,22.06408,66.2826797346,1.52256,0.44408000000000003,1.5859999999999999,60.98,21.62,64.6991870119,136.07,63.65256,5.85408,63.9211909088,1.52256,0.44408000000000003,1.5859999999999999,62.13,5.41,62.3650944038,136.07,63.45256,5.74408,63.7120226143,1.52256,0.44408000000000003,1.5859999999999999,61.93,5.3,62.1563745725,136.07
2019-05-06 19:00:00,61.72952,22.34611,65.6496936136,1.28952,0.37611000000000006,1.34325,60.44,21.97,64.3092100713,136.07,61.51952,22.22611,65.4114004342,1.28952,0.37611000000000006,1.34325,60.23,21.85,64.0708623323,136.07,62.62952,6.00611,62.9168509444,1.28952,0.37611000000000006,1.34325,61.34,5.63,61.5978286955,136.07,62.45952,5.90611,62.7381365197,1.28952,0.37611000000000006,1.34325,61.17,5.53,61.4194578289,136.07
2019-05-06 19:30:00,61.5992,22.2831,65.5057095699,1.0392,0.30310000000000004,1.0825,60.56,21.98,64.42541424,136.07,61.4092,22.1731,65.2896332372,1.0392,0.30310000000000004,1.0825,60.37,21.87,64.2092968346,136.07,62.5092,5.9431,62.791086328,1.0392,0.30310000000000004,1.0825,61.47,5.64,61.7281985806,136.07,62.3392,5.8231,62.6105769838,1.0392,0.30310000000000004,1.0825,61.3,5.52,61.5480332748,136.07
2019-05-06 20:00:00,61.88328,22.25054,65.7618953031,0.8932800000000001,0.26054,0.9305,60.99,21.99,64.8331720649,136.07,61.68328,22.13054,65.5331048574,0.8932800000000001,0.26054,0.9305,60.79,21.87,64.6043419593,136.07,62.79328,5.86054,63.0661711399,0.8932800000000001,0.26054,0.9305,61.9,5.6,62.1527955928,136.07,62.62328,5.76054,62.8876698491,0.8932800000000001,0.26054,0.9305,61.73,5.5,61.9745342863,136.07
2019-05-06 20:30:00,61.89224,22.40982,65.8243830556,0.8222400000000001,0.23982000000000003,0.8565,61.07,22.17,64.969637524,136.07,61.69224,22.29982,65.5988906023,0.8222400000000001,0.23982000000000003,0.8565,60.87,22.06,64.7441155627,136.07,62.81224,6.03982,63.1019565422,0.8222400000000001,0.23982000000000003,0.8565,61.99,5.8,62.2607428481,136.07,62.63224,5.92982,62.9123219461,0.8222400000000001,0.23982000000000003,0.8565,61.81,5.69,62.0713476574,136.07
2019-05-06 21:00:00,61.59832,22.21576,65.4820053083,0.80832,0.23576000000000003,0.842,60.79,21.98,64.641662262,136.07,61.38832,22.10576,65.2471490381,0.80832,0.23576000000000003,0.842,60.58,21.87,64.4067799226,136.07,62.48832,5.90576,62.7667757464,0.80832,0.23576000000000003,0.842,61.68,5.67,61.9400621569,136.07,62.32832,5.81576,62.5990618013,0.80832,0.23576000000000003,0.842,61.52,5.58,61.7725408252,136.07
2019-05-06 21:30:00,60.19992,22.60331,64.3034990569,0.7999200000000001,0.23331000000000002,0.83325,59.4,22.37,63.4726468646,136.07,60.00992,22.49331,64.0869682007,0.7999200000000001,0.23331000000000002,0.83325,59.21,22.26,63.2560803402,136.07,61.09992,6.29331,61.423171318,0.7999200000000001,0.23331000000000002,0.83325,60.3,6.06,60.6037424587,136.07,60.92992,6.20331,61.2448871838,0.7999200000000001,0.23331000000000002,0.83325,60.13,5.97,60.4256385982,136.07
2019-05-06 22:00:00,57.39648,23.26939,61.9340005761,0.7864800000000001,0.22939,0.81925,56.61,23.04,61.1190125902,136.07,57.19648,23.15939,61.7073307603,0.7864800000000001,0.22939,0.81925,56.41,22.93,60.8923065748,136.07,58.31648,6.91939,58.7255463794,0.7864800000000001,0.22939,0.81925,57.53,6.69,57.9176743318,136.07,58.12648,6.82939,58.5263038724,0.7864800000000001,0.22939,0.81925,57.34,6.6,57.7185897264,136.07
2019-05-06 22:30:00,53.89184,24.03262,59.0076032614,0.83184,0.24262000000000003,0.8665,53.06,23.79,58.149184861,135.77,53.71184,23.92262,58.798414127,0.83184,0.24262000000000003,0.8665,52.88,23.68,57.9399413186,135.6,54.78184,7.75262,55.3276884629,0.83184,0.24262000000000003,0.8665,53.95,7.51,54.4701991919,135.8,54.61184,7.69262,55.150969807,0.83184,0.24262000000000003,0.8665,53.78,7.45,54.2935622335,135.62
2019-05-06 23:00:00,50.13664,24.38402,55.7517990907,0.83664,0.24402000000000001,0.8715,49.3,24.14,54.8928920717,135.89,49.95664,24.24402,55.5287167675,0.83664,0.24402000000000001,0.8715,49.12,24.0,54.6696844695,135.78,51.02664,8.07402,51.6614729625,0.83664,0.24402000000000001,0.8715,50.19,7.83,50.7970963737,135.91,50.85664,8.02402,51.4857526802,0.83664,0.24402000000000001,0.8715,50.02,7.78,50.6214262936,135.62
2019-05-06 23:30:00,46.60176,25.47843,53.1119047894,0.8517600000000001,0.24843,0.8872500000000001,45.75,25.23,52.2457213559,136.91,46.42176,25.32843,52.8820306698,0.8517600000000001,0.24843,0.8872500000000001,45.57,25.08,52.0156832119,136.81,47.50176,8.93843,48.335419042,0.8517600000000001,0.24843,0.8872500000000001,46.65,8.69,47.4524878168,136.91,47.33176,8.88843,48.1591080956,0.8517600000000001,0.24843,0.8872500000000001,46.48,8.64,47.2762096619,136.74
2019-05-07 00:00:00,44.15616,25.86263,51.1726694287,0.86616,0.25263,0.9022500000000001,43.29,25.61,50.2980735218,137.21,43.98616,25.73263,50.9602837341,0.86616,0.25263,0.9022500000000001,43.12,25.48,50.0855747696,137.18,45.05616,9.19263,45.9843669116,0.86616,0.25263,0.9022500000000001,44.19,8.94,45.0852492507,137.23,44.88616,9.14263,45.8078054797,0.86616,0.25263,0.9022500000000001,44.02,8.89,44.9087129631,137.15
2019-05-07 00:30:00,42.45952,26.20361,49.8942884072,0.8695200000000001,0.25361,0.90575,41.59,25.95,49.0217359954,137.29,42.27952,26.08361,49.6780889534,0.8695200000000001,0.25361,0.90575,41.41,25.83,48.805501739,137.18,43.35952,9.55361,44.3995432258,0.8695200000000001,0.25361,0.90575,42.49,9.3,43.4958630217,137.23,43.17952,9.50361,44.2130020521,0.8695200000000001,0.25361,0.90575,42.31,9.25,43.3093361759,137.15
2019-05-07 01:00:00,41.67688,26.12534,49.1883697295,0.80688,0.23534000000000002,0.8405,40.87,25.89,48.3802542366,137.12,41.48688,25.98534,48.9530296003,0.80688,0.23534000000000002,0.8405,40.68,25.75,48.1448325368,137.18,42.59688,9.50534,43.6445377367,0.80688,0.23534000000000002,0.8405,41.79,9.27,42.805805681,137.12,42.38688,9.46534,43.430867565,0.80688,0.23534000000000002,0.8405,41.58,9.23,42.5921272068,137.15
2019-05-07 01:30:00,42.54,26.0375,49.8758759948,0.78,0.2275,0.8125,41.76,25.81,49.0922977666,137.12,42.37,25.8975,49.6578030751,0.78,0.2275,0.8125,41.59,25.67,48.874093342,137.18,43.42,9.4075,44.4274403522,0.78,0.2275,0.8125,42.64,9.18,43.6169921017,137.12,43.26,9.3675,44.262598842,0.78,0.2275,0.8125,42.48,9.14,43.4521575989,137.15
2019-05-07 02:00:00,44.17912,25.73016,51.1256860844,0.78912,0.23016000000000003,0.8220000000000001,43.39,25.5,50.3283429093,137.12,44.00912,25.60016,50.9133659779,0.78912,0.23016000000000003,0.8220000000000001,43.22,25.37,50.1159186287,137.18,45.07912,9.17016,46.0023792254,0.78912,0.23016000000000003,0.8220000000000001,44.29,8.94,45.1832679208,137.12,44.90912,9.12016,45.8258265348,0.78912,0.23016000000000003,0.8220000000000001,44.12,8.89,45.0067383844,137.15
2019-05-07 02:30:00,44.31008,25.73044,51.2390352388,0.7900800000000001,0.23044,0.8230000000000001,43.52,25.5,50.4404639154,137.12,44.13008,25.59044,51.0130824417,0.7900800000000001,0.23044,0.8230000000000001,43.34,25.36,50.2143923592,137.06,45.21008,9.16044,46.1287870489,0.7900800000000001,0.23044,0.8230000000000001,44.42,8.93,45.3087331538,137.12,45.03008,9.11044,45.942444665,0.7900800000000001,0.23044,0.8230000000000001,44.24,8.88,45.1224112831,137.06
2019-05-07 03:00:00,43.80936,25.89023,50.8877591672,0.7893600000000001,0.23023000000000002,0.82225,43.02,25.66,50.0914763208,137.12,43.61936,25.76023,50.6580498683,0.7893600000000001,0.23023000000000002,0.82225,42.83,25.53,49.8617067498,137.06,44.70936,9.32023,45.6704889273,0.7893600000000001,0.23023000000000002,0.82225,43.92,9.09,44.8508026684,137.12,44.51936,9.26023,45.4722472995,0.7893600000000001,0.23023000000000002,0.82225,43.73,9.03,44.6525900705,137.06
2019-05-07 03:30:00,43.34888,26.12009,50.610122494,0.78888,0.23009000000000002,0.8217500000000001,42.56,25.89,49.8161188773,137.12,43.15888,25.97009,50.3699761511,0.78888,0.23009000000000002,0.8217500000000001,42.37,25.74,49.5758459333,137.06,44.26888,9.52009,45.2809656485,0.78888,0.23009000000000002,0.8217500000000001,43.48,9.29,44.4613821198,137.12,44.05888,9.47009,45.0651474142,0.78888,0.23009000000000002,0.8217500000000001,43.27,9.24,44.2455703998,137.06
2019-05-07 04:00:00,42.37984,26.04037,49.7408454709,0.7898400000000001,0.23037000000000002,0.8227500000000001,41.59,25.81,48.9477701229,137.12,42.14984,25.89037,49.4663549371,0.7898400000000001,0.23037000000000002,0.8227500000000001,41.36,25.66,48.6732493265,137.06,43.30984,9.51037,44.3417340478,0.7898400000000001,0.23037000000000002,0.8227500000000001,42.52,9.28,43.520900726,137.12,43.07984,9.45037,44.1042187048,0.7898400000000001,0.23037000000000002,0.8227500000000001,42.29,9.22,43.2833975099,137.06
2019-05-07 04:30:00,43.06936,25.71023,50.1596022459,0.7893600000000001,0.23023000000000002,0.82225,42.28,25.48,49.3642461707,137.12,42.90936,25.58023,49.9555937054,0.7893600000000001,0.23023000000000002,0.82225,42.12,25.35,49.1601149307,137.06,43.96936,9.04023,44.8890897353,0.7893600000000001,0.23023000000000002,0.82225,43.18,8.81,44.0695870187,137.12,43.79936,9.00023,44.7145175135,0.7893600000000001,0.23023000000000002,0.82225,43.01,8.77,43.8950224969,137.06
2019-05-07 05:00:00,42.80032,25.52051,49.8313538123,0.79032,0.23051000000000002,0.82325,42.01,25.29,49.0349283674,137.12,42.62032,25.39051,49.6101771309,0.79032,0.23051000000000002,0.82325,41.83,25.16,48.8136712407,137.06,43.70032,8.87051,44.5915229137,0.79032,0.23051000000000002,0.82325,42.91,8.64,43.7711971506,137.12,43.51032,8.82051,44.3953752452,0.79032,0.23051000000000002,0.82325,42.72,8.59,43.5750674125,137.06
2019-05-07 05:30:00,44.04936,25.37023,50.8330078459,0.7893600000000001,0.23023000000000002,0.82225,43.26,25.14,50.034460125,137.12,43.88936,25.25023,50.6344747802,0.7893600000000001,0.23023000000000002,0.82225,43.1,25.02,49.8358344969,137.06,44.91936,8.77023,45.767519455,0.7893600000000001,0.23023000000000002,0.82225,44.13,8.54,44.9487319065,137.12,44.77936,8.73023,45.6224505903,0.7893600000000001,0.23023000000000002,0.82225,43.99,8.5,44.8036840003,137.06
2019-05-07 06:00:00,46.02128,24.65079,52.207467478,0.7912800000000001,0.23079000000000002,0.82425,45.23,24.42,51.4012577667,136.85,45.89128,24.53079,52.0362300524,0.7912800000000001,0.23079000000000002,0.82425,45.1,24.3,51.2298740971,136.71,46.86128,8.08079,47.5529045408,0.7912800000000001,0.23079000000000002,0.82425,46.07,7.85,46.7340068901,136.85,46.76128,8.06079,47.4509603977,0.7912800000000001,0.23079000000000002,0.82425,45.97,7.83,46.632068365,136.66
2019-05-07 06:30:00,53.39392,21.92156,57.7188486181,0.7939200000000001,0.23156000000000002,0.8270000000000001,52.6,21.69,56.896538559,136.67,53.23392,21.82156,57.5328664278,0.7939200000000001,0.23156000000000002,0.8270000000000001,52.44,21.59,56.7105078447,136.62,54.26392,5.46156,54.5380752447,0.7939200000000001,0.23156000000000002,0.8270000000000001,53.47,5.23,53.7251691482,136.71,54.12392,5.40156,54.3927896564,0.7939200000000001,0.23156000000000002,0.8270000000000001,53.33,5.17,53.5800130646,136.52
2019-05-07 07:00:00,59.6008,19.7994,62.803436219700004,0.8208000000000001,0.2394,0.855,58.78,19.56,61.9490274339,136.23,59.3708,19.6894,62.5504945224,0.8208000000000001,0.2394,0.855,58.55,19.45,61.6960695669,136.11,60.5208,3.4094,60.6167570974,0.8208000000000001,0.2394,0.855,59.7,3.17,59.7841024019,136.33,60.3208,3.3094,60.4115141426,0.8208000000000001,0.2394,0.855,59.5,3.07,59.579148198,136.07
2019-05-07 07:30:00,66.19952,17.03236,68.3555245419,0.8995200000000001,0.26236000000000004,0.937,65.3,16.77,67.4190099304,134.99,65.94952,16.91236,68.08353038,0.8995200000000001,0.26236000000000004,0.937,65.05,16.65,67.1470401433,134.92,67.12952,1.03236,67.1374576716,0.8995200000000001,0.26236000000000004,0.937,66.23,0.77,66.234475917,135.06,66.89952,0.9423600000000001,66.9061568064,0.8995200000000001,0.26236000000000004,0.937,66.0,0.68,66.0035029373,134.86
2019-05-07 08:00:00,70.07896,14.97303,71.660674446,1.03896,0.30303,1.08225,69.04,14.67,70.581375022,134.7,69.80896,14.85303,71.3715867588,1.03896,0.30303,1.08225,68.77,14.55,70.2923566257,134.62,71.01896,1.6130300000000002,71.0372757449,1.03896,0.30303,1.08225,69.98,1.31,69.9922602864,134.72,70.77896,1.75303,70.8006659069,1.03896,0.30303,1.08225,69.74,1.45,69.755072217,134.62
2019-05-07 08:30:00,70.6724,14.37695,72.1199335348,1.2924,0.37695,1.34625,69.38,14.0,70.7784176144,136.07,70.3524,14.29695,71.7904099798,1.2924,0.37695,1.34625,69.06,13.92,70.4489176638,136.07,71.6624,2.71695,71.7138856224,1.2924,0.37695,1.34625,70.37,2.34,70.4088950346,136.07,71.3624,2.79695,71.417190249,1.2924,0.37695,1.34625,70.07,2.42,70.1117771847,136.06
2019-05-07 09:00:00,69.92648,14.12564,71.3389536691,1.5964800000000001,0.46564000000000005,1.663,68.33,13.66,69.6820242243,136.07,69.58648,14.04564,70.9898457654,1.5964800000000001,0.46564000000000005,1.663,67.99,13.58,69.3329395021,136.07,70.95648,3.09564,71.023975114,1.5964800000000001,0.46564000000000005,1.663,69.36,2.63,69.4098444026,136.07,70.59648,3.19564,70.6687703544,1.5964800000000001,0.46564000000000005,1.663,69.0,2.73,69.0539854027,136.06
2019-05-07 09:30:00,71.40616,13.58388,72.6867352534,1.79616,0.52388,1.871,69.61,13.06,70.8245416505,135.83,71.02616,13.49388,72.2966126579,1.79616,0.52388,1.871,69.23,12.97,70.4344645752,135.71,72.46616,3.70388,72.5607543525,1.79616,0.52388,1.871,70.67,3.18,70.7415104447,135.88,72.06616,3.81388,72.167008375,1.79616,0.52388,1.871,70.27,3.29,70.3469757701,135.67
2019-05-07 10:00:00,70.41768,14.05224,71.8060937915,2.16768,0.63224,2.258,68.25,13.42,69.5568752892,135.57,70.01768,13.97224,71.3981722679,2.16768,0.63224,2.258,67.85,13.34,69.1489558851,135.22,71.48768,3.39224,71.5681191872,2.16768,0.63224,2.258,69.32,2.76,69.3749234234,135.88,71.06768,3.50224,71.153923473,2.16768,0.63224,2.258,68.9,2.87,68.9597484044,135.22
2019-05-07 10:30:00,69.21872,14.51921,70.7250921347,3.04872,0.8892100000000001,3.17575,66.17,13.63,67.5592021859,135.92,68.81872,14.42921,70.3151358078,3.04872,0.8892100000000001,3.17575,65.77,13.54,67.1492702864,135.74,70.30872,3.51921,70.3967396053,3.04872,0.8892100000000001,3.17575,67.26,2.63,67.3113994803,135.97,69.86872,3.61921,69.9623950095,3.04872,0.8892100000000001,3.17575,66.82,2.73,66.8757452295,135.71
2019-05-07 11:00:00,69.0604,13.81095,70.4278438408,3.9804,1.16095,4.14625,65.08,12.65,66.2980308908,135.01,68.6504,13.72095,70.0081558753,3.9804,1.16095,4.14625,64.67,12.56,65.8783917533,135.01,70.1404,4.63095,70.2931106871,3.9804,1.16095,4.14625,66.16,3.47,66.2509358424,135.01,69.6904,4.74095,69.8514742798,3.9804,1.16095,4.14625,65.71,3.58,65.8074501861,135.01
2019-05-07 11:30:00,68.98608,13.03594,70.2069438549,4.06608,1.18594,4.2355,64.92,11.85,65.9926427718,135.01,68.57608,12.94594,69.7873635456,4.06608,1.18594,4.2355,64.51,11.76,65.5731477054,135.01,70.05608,5.38594,70.2628116051,4.06608,1.18594,4.2355,65.99,4.2,66.1235215336,135.01,69.61608,5.50594,69.8334731332,4.06608,1.18594,4.2355,65.55,4.32,65.6921981669,135.01
2019-05-07 12:00:00,69.66096,12.30278,70.7390114707,3.06096,0.89278,3.1885,66.6,11.41,67.5703196677,135.01,69.25096,12.21278,70.3196093295,3.06096,0.89278,3.1885,66.19,11.32,67.1510126506,135.01,70.73096,5.48278,70.9431432843,3.06096,0.89278,3.1885,67.67,4.59,67.825489309,135.01,70.28096,5.59278,70.503138417,3.06096,0.89278,3.1885,67.22,4.7,67.3841108868,134.9
2019-05-07 12:30:00,70.31624,12.02182,71.336510735,3.12624,0.9118200000000001,3.2565,67.19,11.11,68.1023362301,135.01,69.90624,11.93182,70.9172103191,3.12624,0.9118200000000001,3.2565,66.78,11.02,67.6831500449,135.01,71.38624,5.80182,71.621619478,3.12624,0.9118200000000001,3.2565,68.26,4.89,68.4349304084,135.01,70.95624,5.93182,71.2037532961,3.12624,0.9118200000000001,3.2565,67.83,5.02,68.0155077905,135.01
2019-05-07 13:00:00,72.01928,11.60354,72.9480557126,2.54928,0.7435400000000001,2.6555,69.47,10.86,70.3137291004,135.01,71.59928,11.51354,72.519090589,2.54928,0.7435400000000001,2.6555,69.05,10.77,69.8848724689,135.01,73.08928,5.91354,73.3281174329,2.54928,0.7435400000000001,2.6555,70.54,5.17,70.7292054246,135.01,72.65928,6.04354,72.9101868455,2.54928,0.7435400000000001,2.6555,70.11,5.3,70.3100426682,135.01
2019-05-07 13:30:00,73.29304,11.83297,74.2420964916,2.27304,0.6629700000000001,2.36775,71.02,11.17,71.8930406924,135.01,72.88304,11.72297,73.8198181064,2.27304,0.6629700000000001,2.36775,70.61,11.06,71.4709430468,135.01,74.37304,5.65297,74.5875669845,2.27304,0.6629700000000001,2.36775,72.1,4.99,72.272471246,135.13,73.93304,5.78297,74.158864242,2.27304,0.6629700000000001,2.36775,71.66,5.12,71.8426753399,135.01
2019-05-07 14:00:00,73.2932,11.53635,74.19555605,1.8732000000000002,0.54635,1.95125,71.42,10.99,72.2606151372,135.26,72.8832,11.44635,73.7765529865,1.8732000000000002,0.54635,1.95125,71.01,10.9,71.8417016781,135.13,74.3732,5.73635,74.5940921894,1.8732000000000002,0.54635,1.95125,72.5,5.19,72.6855288211,135.35,73.9432,5.85635,74.1747508359,1.8732000000000002,0.54635,1.95125,72.07,5.31,72.2653513103,135.01
2019-05-07 14:30:00,73.12616,11.08013,73.9608312363,1.16616,0.34013000000000004,1.21475,71.96,10.74,72.7570560152,135.88,72.72616,10.99013,73.5518681324,1.16616,0.34013000000000004,1.21475,71.56,10.65,72.3481589261,135.54,74.19616,5.84013,74.4256493231,1.16616,0.34013000000000004,1.21475,73.03,5.5,73.2368138302,135.96,73.78616,5.95013,74.0256810476,1.16616,0.34013000000000004,1.21475,72.62,5.61,72.8363679764,135.29
2019-05-07 15:00:00,71.57536,12.09823,72.5906283777,2.56536,0.7482300000000001,2.67225,69.01,11.35,69.9371331983,136.07,71.20536,12.00823,72.2108086124,2.56536,0.7482300000000001,2.67225,68.64,11.26,69.5574381357,136.07,72.64536,5.73823,72.8716379194,2.56536,0.7482300000000001,2.67225,70.08,4.99,70.257430212,136.07,72.24536,5.84823,72.4816793104,2.56536,0.7482300000000001,2.67225,69.68,5.1,69.8663896305,136.07
2019-05-07 15:30:00,70.48944,12.71567,71.6271555701,2.17944,0.6356700000000001,2.27025,68.31,12.08,69.3698962087,136.3,70.09944,12.62567,71.2273755747,2.17944,0.6356700000000001,2.27025,67.92,11.99,68.9701855877,136.07,71.54944,4.96567,71.7215465733,2.17944,0.6356700000000001,2.27025,69.37,4.33,69.5050055751,136.3,71.14944,5.07567,71.3302547189,2.17944,0.6356700000000001,2.27025,68.97,4.44,69.1127665486,136.07
2019-05-07 16:00:00,71.08168,12.69674,72.2067340229,2.49168,0.72674,2.5955,68.59,11.97,69.6266400166,136.3,70.71168,12.61674,71.8284332048,2.49168,0.72674,2.5955,68.22,11.89,69.2483970934,136.07,72.14168,5.22674,72.3307735632,2.49168,0.72674,2.5955,69.65,4.5,69.7952183176,136.41,71.76168,5.32674,71.9591055771,2.49168,0.72674,2.5955,69.27,4.6,69.4225676563,136.07
2019-05-07 16:30:00,72.49184,12.79012,73.6115074985,2.09184,0.61012,2.179,70.4,12.18,71.4458704195,136.3,72.13184,12.71012,73.2430849446,2.09184,0.61012,2.179,70.04,12.1,71.0775041768,136.18,73.53184,4.89012,73.6942654987,2.09184,0.61012,2.179,71.44,4.28,71.5680934495,136.25,73.16184,4.99012,73.3318220815,2.09184,0.61012,2.179,71.07,4.38,71.2048404254,136.07
2019-05-07 17:00:00,73.92496,13.32978,75.1171268477,2.36496,0.6897800000000001,2.4635,71.56,12.64,72.6677590132,137.12,73.56496,13.24978,74.7486455386,2.36496,0.6897800000000001,2.4635,71.2,12.56,72.2993333303,137.05,74.96496,4.61978,75.1071740585,2.36496,0.6897800000000001,2.4635,72.6,3.93,72.7062920248,137.12,74.61496,4.72978,74.7647181139,2.36496,0.6897800000000001,2.4635,72.25,4.04,72.3628640948,137.04
2019-05-07 17:30:00,75.9268,13.2124,77.0678043803,1.5168,0.4424,1.58,74.41,12.77,75.4978211606,137.47,75.5868,13.1324,76.7191258032,1.5168,0.4424,1.58,74.07,12.69,75.1491916124,137.13,76.9668,4.3824,77.0914634185,1.5168,0.4424,1.58,75.45,3.94,75.5528033894,137.53,76.6468,4.4924,76.7783407479,1.5168,0.4424,1.58,75.13,4.05,75.2390815999,137.19
2019-05-07 18:00:00,75.82208,12.21894,76.80032754,1.16208,0.33894,1.2105000000000001,74.66,11.88,75.5992724833,137.31,75.50208,11.99894,76.4495823759,1.16208,0.33894,1.2105000000000001,74.34,11.66,75.2488617854,137.21,76.83208,5.41894,77.0229409192,1.16208,0.33894,1.2105000000000001,75.67,5.08,75.84032766280001,137.38,76.88208,6.28894,77.1388682277,1.16208,0.33894,1.2105000000000001,75.72,5.95,75.9534126949,137.19
2019-05-07 18:30:00,73.60848,3.06539,73.6722807015,1.45848,0.42539000000000005,1.51925,72.15,2.64,72.1982832206,135.38,74.22848,16.05539,75.9449984605,1.45848,0.42539000000000005,1.51925,72.77,15.63,74.4296298526,135.04,75.47848,3.57539,75.5631150547,1.45848,0.42539000000000005,1.51925,74.02,3.15,74.086995485,135.41,75.41848,3.73539,75.5109281095,1.45848,0.42539000000000005,1.51925,73.96,3.31,74.0340306886,135.01
2019-05-07 19:00:00,72.52128,1.88204,72.5456968221,1.24128,0.36204000000000003,1.293,71.28,1.52,71.2962046676,135.96,73.36128,17.98204,75.5329806495,1.24128,0.36204000000000003,1.293,72.12,17.62,74.2412203563,135.84,74.56128,2.91204,74.6181241536,1.24128,0.36204000000000003,1.293,73.32,2.55,73.3643298886,136.02,74.36128,2.79204,74.4136778462,1.24128,0.36204000000000003,1.293,73.12,2.43,73.1603670029,135.83
2019-05-07 19:30:00,71.37168,2.16924,71.404637862,0.9916800000000001,0.28924,1.033,70.38,1.88,70.4051049285,136.07,72.22168,18.38924,74.5260706719,0.9916800000000001,0.28924,1.033,71.23,18.1,73.4936929267,136.07,73.40168,3.20924,73.4718030825,0.9916800000000001,0.28924,1.033,72.41,2.92,72.4688519296,136.02,73.19168,3.09924,73.2572679657,0.9916800000000001,0.28924,1.033,72.2,2.81,72.2546614413,136.07
2019-05-07 20:00:00,70.81312,2.3846600000000002,70.8532608103,0.8731200000000001,0.25466,0.9095000000000001,69.94,2.13,69.9724267122,136.07,71.65312,18.60466,74.0290684762,0.8731200000000001,0.25466,0.9095000000000001,70.78,18.35,73.1199760667,136.07,72.83312,3.44466,72.914532512,0.8731200000000001,0.25466,0.9095000000000001,71.96,3.19,72.0306719391,136.02,72.65312,3.30466,72.7282381434,0.8731200000000001,0.25466,0.9095000000000001,71.78,3.05,71.8447694686,136.07
2019-05-07 20:30:00,70.452,2.6835,70.5030884164,0.732,0.21350000000000002,0.7625000000000001,69.72,2.47,69.7637391486,136.07,71.302,18.8835,73.7601638844,0.732,0.21350000000000002,0.7625000000000001,70.57,18.67,72.9979027096,136.07,72.432,3.7535,72.529189891,0.732,0.21350000000000002,0.7625000000000001,71.7,3.54,71.7873359305,136.02,72.272,3.6235,72.3627786659,0.732,0.21350000000000002,0.7625000000000001,71.54,3.41,71.6212238097,136.07
2019-05-07 21:00:00,70.95968,2.54574,71.0053306298,0.7396800000000001,0.21574000000000002,0.7705000000000001,70.22,2.33,70.2586457313,136.07,71.82968,18.68574,74.2203463226,0.7396800000000001,0.21574000000000002,0.7705000000000001,71.09,18.47,73.4501803946,136.07,72.95968,3.59574,73.0482323664,0.7396800000000001,0.21574000000000002,0.7705000000000001,72.22,3.38,72.2990511694,136.02,72.79968,3.47574,72.8826054464,0.7396800000000001,0.21574000000000002,0.7705000000000001,72.06,3.26,72.1337036343,136.07
2019-05-07 21:30:00,69.34168,2.9192400000000003,69.4031018572,0.75168,0.21924000000000002,0.783,68.59,2.7,68.6431212868,136.07,70.15168,19.08924,72.7025260263,0.75168,0.21924000000000002,0.783,69.4,18.87,71.9196558668,136.07,71.31168,3.98924,71.4231736917,0.75168,0.21924000000000002,0.783,70.56,3.77,70.6606432181,136.02,71.13168,3.8592400000000002,71.236294352,0.75168,0.21924000000000002,0.783,70.38,3.64,70.474066152,136.07
2019-05-07 22:00:00,65.54824,4.07407,65.6747273574,0.76824,0.22407000000000002,0.80025,64.78,3.85,64.8943056053,136.22,66.31824,20.29407,69.3538624293,0.76824,0.22407000000000002,0.80025,65.55,20.07,68.5536826144,136.18,67.43824,5.15407,67.6349070515,0.76824,0.22407000000000002,0.80025,66.67,4.93,66.852029139,136.22,67.27824,5.05407,67.467808628,0.76824,0.22407000000000002,0.80025,66.51,4.83,66.6851482716,135.83
2019-05-07 22:30:00,62.0936,5.10855,62.3033903095,0.7836000000000001,0.22855000000000003,0.81625,61.31,4.88,61.50390638,136.97,62.8036,21.51855,66.3878013423,0.7836000000000001,0.22855000000000003,0.81625,62.02,21.29,65.5724370448,136.65,63.9136,6.20855,64.214440417,0.7836000000000001,0.22855000000000003,0.81625,63.13,5.98,63.4125957519,136.91,63.7536,6.12855,64.0474873673,0.7836000000000001,0.22855000000000003,0.81625,62.97,5.9,63.2457974888,136.36
2019-05-07 23:00:00,58.00328,6.30304,58.3447410141,0.83328,0.24304,0.868,57.17,6.06,57.4902817874,137.36,58.66328,22.85304,62.9574606985,0.83328,0.24304,0.868,57.83,22.61,62.0928417775,137.25,59.72328,7.42304,60.1828189503,0.83328,0.24304,0.868,58.89,7.18,59.3260861679,137.35,59.58328,7.35304,60.0352767363,0.83328,0.24304,0.868,58.75,7.11,59.1786667643,136.88
2019-05-07 23:30:00,53.70408,7.4061900000000005,54.2123589135,0.84408,0.24619000000000002,0.8792500000000001,52.86,7.16,53.3427145916,138.17,54.35408,24.18619,59.4923339546,0.84408,0.24619000000000002,0.8792500000000001,53.51,23.94,58.621188149,138.17,55.26408,8.53619,55.9194516958,0.84408,0.24619000000000002,0.8792500000000001,54.42,8.29,55.0478019543,138.17,55.23408,8.51619,55.8867523261,0.84408,0.24619000000000002,0.8792500000000001,54.39,8.27,55.0151342814,138.08
2019-05-08 00:00:00,50.96344,18.95892,54.3756642644,0.8534400000000001,0.24892000000000003,0.889,50.11,18.71,53.4890287816,136.41,51.01344,21.42892,55.3314528365,0.8534400000000001,0.24892000000000003,0.889,50.16,21.18,54.4483057588,136.41,51.84344,5.48892,52.1331997272,0.8534400000000001,0.24892000000000003,0.889,50.99,5.24,51.2585378254,136.41,51.85344,5.31892,52.125523017,0.8534400000000001,0.24892000000000003,0.889,51.0,5.07,51.2513892495,136.4
2019-05-08 00:30:00,49.07584,21.37962,53.5306101502,0.85584,0.24962,0.8915000000000001,48.22,21.13,52.6464177319,136.96,49.06584,21.27962,53.4815751661,0.85584,0.24962,0.8915000000000001,48.21,21.03,52.5971957427,136.93,49.82584,4.79962,50.0564749443,0.85584,0.24962,0.8915000000000001,48.97,4.55,49.1809251641,136.95,49.87584,4.79962,50.1062447989,0.85584,0.24962,0.8915000000000001,49.02,4.55,49.2307109435,136.6
2019-05-08 01:00:00,48.32944,21.43067,52.8678388755,0.8594400000000001,0.25067,0.8952500000000001,47.47,21.18,51.9807012265,137.12,48.33944,21.34067,52.8405682744,0.8594400000000001,0.25067,0.8952500000000001,47.48,21.09,51.9532337781,137.12,49.04944,4.81067,49.2847857879,0.8594400000000001,0.25067,0.8952500000000001,48.19,4.5600000000000005,48.4052652095,137.12,49.13944,4.80067,49.373383477,0.8594400000000001,0.25067,0.8952500000000001,48.28,4.55,48.4939264238,137.12
2019-05-08 01:30:00,48.94688,21.44534,53.4387468926,0.80688,0.23534000000000002,0.8405,48.14,21.21,52.6053580921,137.12,48.98688,21.35534,53.4393577679,0.80688,0.23534000000000002,0.8405,48.18,21.12,52.6057677446,137.12,49.63688,4.81534,49.8699043056,0.80688,0.23534000000000002,0.8405,48.83,4.58,49.0443197526,137.12,49.76688,4.82534,50.0002625098,0.80688,0.23534000000000002,0.8405,48.96,4.59,49.1746855608,137.12
2019-05-08 02:00:00,49.82952,21.22611,54.1620606067,0.80952,0.23611000000000001,0.84325,49.02,20.99,53.3248581808,136.63,49.87952,21.12611,54.1689859529,0.80952,0.23611000000000001,0.84325,49.07,20.89,53.3315760127,136.63,50.51952,4.70611,50.7382436862,0.80952,0.23611000000000001,0.84325,49.71,4.47,49.9105700228,136.63,50.65952,4.70611,50.8776418278,0.80952,0.23611000000000001,0.84325,49.85,4.47,50.050008991,136.53
2019-05-08 02:30:00,49.68808,21.34569,54.079051172,0.80808,0.23569,0.8417500000000001,48.88,21.11,53.2436522038,136.07,49.71808,21.24569,54.0672435257,0.80808,0.23569,0.8417500000000001,48.91,21.01,53.2316466024,136.07,50.36808,4.92569,50.6083580534,0.80808,0.23569,0.8417500000000001,49.56,4.69,49.7814192244,136.07,50.49808,4.91569,50.7367725803,0.80808,0.23569,0.8417500000000001,49.69,4.68,49.9099038268,136.07
2019-05-08 03:00:00,49.30544,21.44492,53.767192668,0.80544,0.23492000000000002,0.839,48.5,21.21,52.9349988193,136.07,49.35544,21.34492,53.7732746576,0.80544,0.23492000000000002,0.839,48.55,21.11,52.9408594566,136.07,49.99544,5.01492,50.2463276608,0.80544,0.23492000000000002,0.839,49.19,4.78,49.4217006992,136.07,50.13544,5.00492,50.3846362317,0.80544,0.23492000000000002,0.839,49.33,4.77,49.5600827279,136.07
2019-05-08 03:30:00,48.62424,21.64457,53.2240934734,0.8042400000000001,0.23457000000000003,0.8377500000000001,47.82,21.41,52.394088407,136.07,48.67424,21.55457,53.2332708695,0.8042400000000001,0.23457000000000003,0.8377500000000001,47.87,21.32,52.4030466672,136.07,49.30424,5.19457,49.5771281889,0.8042400000000001,0.23457000000000003,0.8377500000000001,48.5,4.96,48.752965038,136.07,49.44424,5.19457,49.7163597487,0.8042400000000001,0.23457000000000003,0.8377500000000001,48.64,4.96,48.8922406932,136.07
2019-05-08 04:00:00,47.97488,21.75184,52.675721679,0.79488,0.23184000000000002,0.8280000000000001,47.18,21.52,51.8561741743,136.07,48.02488,21.65184,52.6800842292,0.79488,0.23184000000000002,0.8280000000000001,47.23,21.42,51.8602863471,136.07,48.66488,5.28184,48.9506729188,0.79488,0.23184000000000002,0.8280000000000001,47.87,5.05,48.1356354482,136.07,48.79488,5.28184,49.0799159331,0.79488,0.23184000000000002,0.8280000000000001,48.0,5.05,48.264919973,136.07
2019-05-08 04:30:00,47.76328,21.41554,52.3445916008,0.7732800000000001,0.22554000000000002,0.8055,46.99,21.19,51.5468350144,136.07,47.80328,21.31554,52.3402887291,0.7732800000000001,0.22554000000000002,0.8055,47.03,21.09,51.5423030141,136.07,48.44328,4.96554,48.6971042738,0.7732800000000001,0.22554000000000002,0.8055,47.67,4.74,47.9050780189,136.07,48.58328,4.9755400000000005,48.8373944212,0.7732800000000001,0.22554000000000002,0.8055,47.81,4.75,48.0453806312,136.07
2019-05-08 05:00:00,47.85808,21.54694,52.4849163537,0.7780800000000001,0.22694000000000003,0.8105,47.08,21.32,51.6823838459,136.07,47.90808,21.45694,52.4936606025,0.7780800000000001,0.22694000000000003,0.8105,47.13,21.23,51.6909063569,136.07,48.54808,5.11694,48.8169964935,0.7780800000000001,0.22694000000000003,0.8105,47.77,4.89,48.0196314022,136.07,48.67808,5.10694,48.9452378547,0.7780800000000001,0.22694000000000003,0.8105,47.9,4.88,48.1479428429,136.07
2019-05-08 05:30:00,48.83384,21.25862,53.2604248335,0.7838400000000001,0.22862000000000002,0.8165,48.05,21.03,52.4505805497,136.07,48.88384,21.14862,53.2625003267,0.7838400000000001,0.22862000000000002,0.8165,48.1,20.92,52.4524203445,136.07,49.48384,4.88862,49.7247325448,0.7838400000000001,0.22862000000000002,0.8165,48.7,4.66,48.9224447468,136.07,49.64384,4.88862,49.8839599015,0.7838400000000001,0.22862000000000002,0.8165,48.86,4.66,49.0817196113,136.07
2019-05-08 06:00:00,50.0544,21.2017,54.3594981788,0.7944,0.23170000000000002,0.8275,49.26,20.97,53.5377296866,136.25,50.1244,21.1217,54.3928459106,0.7944,0.23170000000000002,0.8275,49.33,20.89,53.5708969497,136.25,50.7244,4.7617,50.9474095735,0.7944,0.23170000000000002,0.8275,49.93,4.53,50.135075546,136.25,50.8844,4.7617,51.1067114012,0.7944,0.23170000000000002,0.8275,50.09,4.53,50.2944231501,136.25
2019-05-08 06:30:00,56.06728,19.24254,59.2774428619,0.7972800000000001,0.23254000000000002,0.8305,55.27,19.01,58.4478656582,136.79,56.06728,19.18254,59.2579929415,0.7972800000000001,0.23254000000000002,0.8305,55.27,18.95,58.428378379,136.77,56.76728,2.70254,56.8315739801,0.7972800000000001,0.23254000000000002,0.8305,55.97,2.47,56.0244750087,136.8,56.87728,2.66254,56.9395653254,0.7972800000000001,0.23254000000000002,0.8305,56.08,2.43,56.1326224223,136.63
2019-05-08 07:00:00,62.3588,17.27715,64.7079581625,0.7788,0.22715000000000002,0.81125,61.58,17.05,63.8967831741,136.79,62.3288,17.21715,64.6630463523,0.7788,0.22715000000000002,0.81125,61.55,16.99,63.8518801603,136.77,63.0988,0.81715,63.1040909574,0.7788,0.22715000000000002,0.81125,62.32,0.59,62.3227927808,136.8,63.1588,0.7771500000000001,63.1635811173,0.7788,0.22715000000000002,0.81125,62.38,0.55,62.3824246082,136.49
2019-05-08 07:30:00,68.8716,14.01255,70.2826354377,0.8316,0.24255000000000002,0.8662500000000001,68.04,13.77,69.4194101099,134.83,68.8116,13.93255,70.2079215193,0.8316,0.24255000000000002,0.8662500000000001,67.98,13.69,69.3447654838,134.8,69.6116,2.55255,69.658383315,0.8316,0.24255000000000002,0.8662500000000001,68.78,2.31,68.8187801403,134.86,69.6716,2.61255,69.7205655747,0.8316,0.24255000000000002,0.8662500000000001,68.84,2.37,68.8807846936,134.62
2019-05-08 08:00:00,72.62728,12.31504,73.6639804138,0.97728,0.28504,1.018,71.65,12.03,72.65289670760001,134.83,72.56728,12.23504,73.59148273,0.97728,0.28504,1.018,71.59,11.95,72.5805111583,134.8,73.36728,4.31504,73.4940633303,0.97728,0.28504,1.018,72.39,4.03,72.5020896251,134.86,73.41728,4.38504,73.5481174361,0.97728,0.28504,1.018,72.44,4.1,72.5559342852,134.23
2019-05-08 08:30:00,73.98696,11.23953,74.8358021582,1.02696,0.29953,1.06975,72.96,10.94,73.7756409664,134.29,73.91696,11.16953,74.756105945,1.02696,0.29953,1.06975,72.89,10.87,73.6960582392,134.24,74.73696,5.37953,74.9303178497,1.02696,0.29953,1.06975,73.71,5.08,73.8848462136,134.42,74.76696,5.45953,74.9660241407,1.02696,0.29953,1.06975,73.74,5.16,73.9203165578,134.1
2019-05-08 09:00:00,73.776,11.06425,74.6010442558,1.146,0.33425000000000005,1.19375,72.63,10.73,73.4183206019,134.0,73.706,10.97425,74.5185117878,1.146,0.33425000000000005,1.19375,72.56,10.64,73.335961165,133.98,74.536,5.58425,74.7448937658,1.146,0.33425000000000005,1.19375,73.39,5.25,73.5775414104,133.97,74.576,5.66425,74.790798258,1.146,0.33425000000000005,1.19375,73.43,5.33,73.6231879234,133.96
2019-05-08 09:30:00,75.60168,10.31924,76.3026915187,1.23168,0.35924,1.283,74.37,9.96,75.0339823014,134.0,75.52168,10.23924,76.2126379664,1.23168,0.35924,1.283,74.29,9.88,74.9441025031,133.84,76.36168,6.24924,76.6169640028,1.23168,0.35924,1.283,75.13,5.89,75.3605268028,133.97,76.38168,6.32924,76.6434623344,1.23168,0.35924,1.283,75.15,5.97,75.3867587843,133.66
2019-05-08 10:00:00,77.2568,9.82615,77.8791780264,1.4268,0.41615,1.48625,75.83,9.41,76.4116286962,134.0,77.1368,9.73615,77.748816911,1.4268,0.41615,1.48625,75.71,9.32,76.2814951348,133.95,78.0268,6.85615,78.3274428988,1.4268,0.41615,1.48625,76.6,6.44,76.8702387143,133.97,78.0168,6.95615,78.3262989363,1.4268,0.41615,1.48625,76.59,6.54,76.8687173042,133.88
2019-05-08 10:30:00,77.79152,9.76336,78.4018098158,1.21152,0.35336,1.262,76.58,9.41,77.1559751413,134.0,77.67152,9.67336,78.2715715493,1.21152,0.35336,1.262,76.46,9.32,77.0259306987,133.95,78.58152,6.77336,78.8728957957,1.21152,0.35336,1.262,77.37,6.42,77.635902133,133.97,78.55152,6.85336,78.8499197057,1.21152,0.35336,1.262,77.34,6.5,77.6126639151,133.66
