Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-08 11:00:00,77.64976,5.14993,77.8203508541,1.19976,0.34993,1.2497500000000001,76.45,4.8,76.6005385099,134.65,78.43976,11.80993,79.3238324557,1.19976,0.34993,1.2497500000000001,77.24,11.46,78.085524907,134.66,79.38976,3.95993,79.4884585236,1.19976,0.34993,1.2497500000000001,78.19,3.61,78.2732917412,134.69,79.37976,3.98993,79.4799713076,1.19976,0.34993,1.2497500000000001,78.18,3.64,78.2646919115,134.55
2019-05-08 11:30:00,76.86696,3.34078,76.9395239825,1.23696,0.36078000000000005,1.2885,75.63,2.98,75.6886867372,137.05,77.92696,13.91078,79.1588333356,1.23696,0.36078000000000005,1.2885,76.69,13.55,77.8778440893,137.04,78.89696,2.42078,78.9340894231,1.23696,0.36078000000000005,1.2885,77.66,2.06,77.6873168542,137.05,78.87696,2.44078,78.914714888,1.23696,0.36078000000000005,1.2885,77.64,2.08,77.6678569294,137.04
2019-05-08 12:00:00,76.97128,3.19204,77.0374393668,1.24128,0.36204000000000003,1.293,75.73,2.83,75.7828595396,138.17,78.02128,14.26204,79.3140965894,1.24128,0.36204000000000003,1.293,76.78,13.9,78.0280616189,138.17,79.00128,2.26204,79.0336578086,1.24128,0.36204000000000003,1.293,77.76,1.9,77.783208985,138.17,78.97128,2.27204,79.0039570566,1.24128,0.36204000000000003,1.293,77.73,1.9100000000000001,77.7534629454,138.11
2019-05-08 12:30:00,77.90944,3.56692,77.9910492262,1.18944,0.34692,1.239,76.72,3.22,76.7875432606,138.17,78.99944,13.85692,80.2055219558,1.18944,0.34692,1.239,77.81,13.51,78.974148935,138.17,79.96944,2.63692,80.0129032157,1.18944,0.34692,1.239,78.78,2.29,78.8132761659,138.17,79.94944,2.64692,79.993244351,1.18944,0.34692,1.239,78.76,2.3,78.7935758803,138.02
2019-05-08 13:00:00,77.64768,7.49974,78.0090271023,1.26768,0.36974,1.3205,76.38,7.13,76.7120674992,136.97,77.99768,12.03974,78.9214383083,1.26768,0.36974,1.3205,76.73,11.67,77.6123817442,136.97,78.97768,4.65974,79.1150245848,1.26768,0.36974,1.3205,77.71,4.29,77.8283251779,136.97,78.95768,4.65974,79.0950593138,1.26768,0.36974,1.3205,77.69,4.29,77.8083555924,136.96
2019-05-08 13:30:00,77.49992,10.62581,78.2249668467,1.2199200000000001,0.35581,1.27075,76.28,10.27,76.9682486484,136.34,77.35992,10.60581,78.0835477432,1.2199200000000001,0.35581,1.27075,76.14,10.25,76.8268319014,136.32,78.33992,6.59581,78.6170959471,1.2199200000000001,0.35581,1.27075,77.12,6.24,77.3720362922,136.34,78.28992,6.62581,78.5697965618,1.2199200000000001,0.35581,1.27075,77.07,6.27,77.3246260903,136.25
2019-05-08 14:00:00,75.9528,11.1679,76.7694588899,1.4328,0.4179,1.4925000000000002,74.52,10.75,75.2913866256,137.12,75.8028,11.1379,76.6166907681,1.4328,0.4179,1.4925000000000002,74.37,10.72,75.1386405254,136.94,76.8228,6.2379,77.0756381501,1.4328,0.4179,1.4925000000000002,75.39,5.82,75.6143141211,137.12,76.7428,6.2779,76.9991518151,1.4328,0.4179,1.4925000000000002,75.31,5.86,75.5376442577,136.64
2019-05-08 14:30:00,74.76928,11.15104,75.5962361814,1.88928,0.5510400000000001,1.968,72.88,10.6,73.6468220631,136.84,74.61928,11.12104,75.4434521904,1.88928,0.5510400000000001,1.968,72.73,10.57,73.4940664272,136.81,75.62928,6.52104,75.9098936635,1.88928,0.5510400000000001,1.968,73.74,5.97,73.9812712786,136.95,75.54928,6.55104,75.8327754576,1.88928,0.5510400000000001,1.968,73.66,6.0,73.9039620048,136.16
2019-05-08 15:00:00,74.07216,11.48688,74.9575433109,2.25216,0.65688,2.346,71.82,10.83,72.6319578423,137.01,73.95216,11.46688,74.8358958362,2.25216,0.65688,2.346,71.7,10.81,72.5103171969,136.81,74.90216,6.42688,75.1773793052,2.25216,0.65688,2.346,72.65,5.77,72.8787719436,137.07,74.86216,6.45688,75.140097812,2.25216,0.65688,2.346,72.61,5.8,72.8412801919,136.72
2019-05-08 15:30:00,72.78776,12.47268,73.8486679108,1.99776,0.5826800000000001,2.081,70.79,11.89,71.7815867754,137.5,72.64776,12.44268,73.7056125312,1.99776,0.5826800000000001,2.081,70.65,11.86,71.6385517721,137.47,73.59776,5.44268,73.7987333401,1.99776,0.5826800000000001,2.081,71.6,4.86,71.7647517936,137.49,73.57776,5.47268,73.7810069937,1.99776,0.5826800000000001,2.081,71.58,4.89,71.7468361672,137.29
2019-05-08 16:00:00,73.55456,12.64383,74.6333687694,1.86456,0.54383,1.94225,71.69,12.1,72.7039620654,137.5,73.43456,12.62383,74.5117150941,1.86456,0.54383,1.94225,71.57,12.08,72.5823070727,137.47,74.40456,5.22383,74.5877131213,1.86456,0.54383,1.94225,72.54,4.68,72.6908109736,137.61,74.34456,5.2638300000000005,74.5306749457,1.86456,0.54383,1.94225,72.48,4.72,72.6335239404,137.17
2019-05-08 16:30:00,75.58496,12.867280000000001,76.6723749,1.70496,0.49728000000000006,1.776,73.88,12.37,74.90841942,137.88,75.46496,12.82728,76.5473663819,1.70496,0.49728000000000006,1.776,73.76,12.33,74.7834640813,137.69,76.42496,4.94728,76.5849207769,1.70496,0.49728000000000006,1.776,74.72,4.45,74.8523940833,137.83,76.40496,4.97728,76.5669068776,1.70496,0.49728000000000006,1.776,74.7,4.48,74.8342194454,137.52
2019-05-08 17:00:00,77.14424,12.61582,78.1690007577,1.25424,0.36582000000000003,1.3065,75.89,12.25,76.8723266202,137.12,77.03424,12.59582,78.0572150019,1.25424,0.36582000000000003,1.3065,75.78,12.23,76.7605452039,137.12,77.97424,4.88582,78.1271613503,1.25424,0.36582000000000003,1.3065,76.72,4.52,76.8530337723,137.12,77.95424,4.91582,78.1090828281,1.25424,0.36582000000000003,1.3065,76.7,4.55,76.8348391031,137.12
2019-05-08 17:30:00,77.90848,13.30539,79.0364767621,1.69848,0.49539000000000005,1.76925,76.21,12.81,77.2791058437,137.78,77.79848,13.26539,78.9213156388,1.69848,0.49539000000000005,1.76925,76.1,12.77,77.1640000259,137.75,78.73848,4.49539,78.8667025047,1.69848,0.49539000000000005,1.76925,77.04,4.0,77.1437722697,137.81,78.72848,4.53539,78.8590091591,1.69848,0.49539000000000005,1.76925,77.03,4.04,77.1358703847,137.64
2019-05-08 18:00:00,77.0288,13.43465,78.1915970553,1.3188,0.38465000000000005,1.37375,75.71,13.05,76.8264706986,135.92,76.9288,13.33465,78.0759448234,1.3188,0.38465000000000005,1.37375,75.61,12.95,76.710980961,135.92,77.8088,3.67465,77.8955224006,1.3188,0.38465000000000005,1.37375,76.49,3.29,76.5607223059,136.07,77.8288,3.7746500000000003,77.9202803644,1.3188,0.38465000000000005,1.37375,76.51,3.39,76.5850651237,135.65
2019-05-08 18:30:00,76.27112,13.90116,77.5275821589,1.34112,0.39116,1.397,74.93,13.51,76.1381967215,136.07,76.18112,13.79116,77.4193718561,1.34112,0.39116,1.397,74.84,13.4,76.0301624357,136.07,77.06112,3.27116,77.1305173287,1.34112,0.39116,1.397,75.72,2.88,75.774750412,136.07,77.08112,3.38116,77.1552415809,1.34112,0.39116,1.397,75.74,2.99,75.7989953759,136.07
2019-05-08 19:00:00,74.77232,14.549009999999999,76.1746252381,1.16232,0.33901000000000003,1.21075,73.61,14.21,74.9690349411,136.07,74.69232,14.44901,76.0770435609,1.16232,0.33901000000000003,1.21075,73.53,14.11,74.8715767164,136.07,75.56232,2.50901,75.6039637517,1.16232,0.33901000000000003,1.21075,74.4,2.17,74.431639106,136.07,75.59232,2.59901,75.6369862961,1.16232,0.33901000000000003,1.21075,74.43,2.26,74.4643035286,136.07
2019-05-08 19:30:00,73.56736,14.64923,75.0117083992,0.9573600000000001,0.27923000000000003,0.9972500000000001,72.61,14.37,74.0183017908,136.07,73.50736,14.54923,74.9333842007,0.9573600000000001,0.27923000000000003,0.9972500000000001,72.55,14.27,73.9400797944,136.07,74.34736,2.31923,74.3835248342,0.9573600000000001,0.27923000000000003,0.9972500000000001,73.39,2.04,73.418347162,136.07,74.38736,2.41923,74.426688772,0.9573600000000001,0.27923000000000003,0.9972500000000001,73.43,2.14,73.4611768215,136.07
2019-05-08 20:00:00,72.37256000000001,15.08783,73.9285469563,0.9525600000000001,0.27783,0.9922500000000001,71.42,14.81,72.9393755114,136.07,72.32256,14.99783,73.8612725971,0.9525600000000001,0.27783,0.9922500000000001,71.37,14.72,72.8721846798,136.07,73.11256,1.85783,73.1361604274,0.9525600000000001,0.27783,0.9922500000000001,72.16,1.58,72.1772955991,136.07,73.19256,1.93783,73.218208285,0.9525600000000001,0.27783,0.9922500000000001,72.24,1.6600000000000001,72.2590700189,136.07
2019-05-08 20:30:00,72.0276,15.47555,73.6713499914,0.8076,0.23555,0.84125,71.22,15.24,72.8323142568,136.07,71.9876,15.38555,73.6133799154,0.8076,0.23555,0.84125,71.18,15.15,72.7744110248,136.07,72.7876,1.35555,72.8002213565,0.8076,0.23555,0.84125,71.98,1.12,71.9887130042,136.07,72.8376,1.4455500000000001,72.8519429292,0.8076,0.23555,0.84125,72.03,1.21,72.0401624096,136.07
2019-05-08 21:00:00,71.58944,15.39442,73.2259249627,0.76944,0.22442,0.8015,70.82,15.17,72.42652345650001,135.68,71.54944,15.29442,73.1658502817,0.76944,0.22442,0.8015,70.78,15.07,72.3665205741,135.6,72.32944,1.3344200000000002,72.3417484406,0.76944,0.22442,0.8015,71.56,1.11,71.5686083419,135.77,72.41944,1.41442,72.4332511617,0.76944,0.22442,0.8015,71.65,1.19,71.6598813842,135.6
2019-05-08 21:30:00,71.2136,15.14855,72.8069735126,0.7836000000000001,0.22855000000000003,0.81625,70.43,14.92,71.9929947981,134.72,71.1636,15.07855,72.7435264134,0.7836000000000001,0.22855000000000003,0.81625,70.38,14.85,71.9295968291,134.69,71.9736,1.36855,71.986610047,0.7836000000000001,0.22855000000000003,0.81625,71.19,1.1400000000000001,71.1991271014,134.76,72.0136,1.43855,72.0279668675,0.7836000000000001,0.22855000000000003,0.81625,71.23,1.21,71.2402765295,134.52
2019-05-08 22:00:00,67.8204,16.15345,69.7175774325,0.8004,0.23345000000000002,0.8337500000000001,67.02,15.92,68.8848807795,134.8,67.7604,16.07345,69.640703637,0.8004,0.23345000000000002,0.8337500000000001,66.96,15.84,68.8080460411,134.8,68.5704,0.49345000000000006,68.5721754727,0.8004,0.23345000000000002,0.8337500000000001,67.77,0.26,67.7704987439,134.76,68.6104,0.5434500000000001,68.6125522486,0.8004,0.23345000000000002,0.8337500000000001,67.81,0.31,67.8107085938,134.72
2019-05-08 22:30:00,63.27888,17.34884,65.614014535,0.81888,0.23884000000000002,0.853,62.46,17.11,64.7611280013,134.36,63.27888,17.27884,65.5955407463,0.81888,0.23884000000000002,0.853,62.46,17.04,64.7426690831,134.36,63.96888,1.30884,63.9822684077,0.81888,0.23884000000000002,0.853,63.15,1.07,63.1590642743,134.36,64.08888,1.27884,64.1016378215,0.81888,0.23884000000000002,0.853,63.27,1.04,63.2785469176,134.36
2019-05-08 23:00:00,58.80544,18.19367,61.5555797768,0.8354400000000001,0.24367000000000003,0.8702500000000001,57.97,17.95,60.6854463607,134.36,58.84544,18.10367,61.5672695209,0.8354400000000001,0.24367000000000003,0.8702500000000001,58.01,17.86,60.6971144289,134.36,59.47544,2.17367,59.5151476892,0.8354400000000001,0.24367000000000003,0.8702500000000001,58.64,1.9300000000000002,58.671752147,134.36,59.61544,2.17367,59.6550545022,0.8354400000000001,0.24367000000000003,0.8702500000000001,58.78,1.9300000000000002,58.8116765617,134.23
2019-05-08 23:30:00,54.62408,19.30619,57.935473487,0.84408,0.24619000000000002,0.8792500000000001,53.78,19.06,57.0576199994,135.14,54.69408,19.21619,57.9715822206,0.84408,0.24619000000000002,0.8792500000000001,53.85,18.97,57.0936371236,135.11,55.27408,3.07619,55.3596140229,0.84408,0.24619000000000002,0.8792500000000001,54.43,2.83,54.5035209872,135.14,55.46408,3.07619,55.5493214645,0.84408,0.24619000000000002,0.8792500000000001,54.62,2.83,54.6932655818,135.01
2019-05-09 00:00:00,51.44128,20.13829,55.2427009854,0.85128,0.24829,0.88675,50.59,19.89,54.3595456199,136.02,51.53128,20.05829,55.2974485502,0.85128,0.24829,0.88675,50.68,19.81,54.4141387876,135.97,52.10128,3.80829,52.2402761321,0.85128,0.24829,0.88675,51.25,3.56,51.373496085,136.03,52.27128,3.81829,52.4105528626,0.85128,0.24829,0.88675,51.42,3.5700000000000003,51.5437804201,135.49
2019-05-09 00:30:00,49.17656,20.81108,53.3988305509,0.8265600000000001,0.24108000000000002,0.861,48.35,20.57,52.543766519,136.02,49.24656,20.72108,53.4283335712,0.8265600000000001,0.24108000000000002,0.861,48.42,20.48,52.573061543,136.07,49.82656,4.44108,50.0240869282,0.8265600000000001,0.24108000000000002,0.861,49.0,4.2,49.1796705967,136.03,50.00656,4.45108,50.2042643229,0.8265600000000001,0.24108000000000002,0.861,49.18,4.21,49.3598673013,136.04
2019-05-09 01:00:00,48.37328,20.88429,52.6889721551,0.8032800000000001,0.23429000000000003,0.8367500000000001,47.57,20.65,51.8587253989,136.02,48.44328,20.79429,52.7176808458,0.8032800000000001,0.23429000000000003,0.8367500000000001,47.64,20.56,51.887216152,136.07,49.03328,4.47429,49.2369964413,0.8032800000000001,0.23429000000000003,0.8367500000000001,48.23,4.24,48.4160149124,136.03,49.20328,4.49429,49.4081107245,0.8032800000000001,0.23429000000000003,0.8367500000000001,48.4,4.26,48.5871135179,136.04
2019-05-09 01:30:00,49.1364,20.9277,53.4074379862,0.7464000000000001,0.2177,0.7775000000000001,48.39,20.71,52.6355032274,136.02,49.2064,20.8477,53.4405875365,0.7464000000000001,0.2177,0.7775000000000001,48.46,20.63,52.6684772896,136.07,49.7964,4.5477,50.0036301507,0.7464000000000001,0.2177,0.7775000000000001,49.05,4.33,49.240749385,136.03,49.9564,4.5477,50.162969173,0.7464000000000001,0.2177,0.7775000000000001,49.21,4.33,49.4001315788,136.04
2019-05-09 02:00:00,50.272,20.7335,54.379702153,0.732,0.21350000000000002,0.7625000000000001,49.54,20.52,53.6216560729,136.02,50.342,20.6435,54.4102109558,0.732,0.21350000000000002,0.7625000000000001,49.61,20.43,53.6519990308,136.07,50.922,4.3935,51.111182008,0.732,0.21350000000000002,0.7625000000000001,50.19,4.18,50.3637617737,136.03,51.102,4.4135,51.2922351458,0.732,0.21350000000000002,0.7625000000000001,50.37,4.2,50.5448009196,135.51
2019-05-09 02:30:00,49.92632,21.02476,54.1726680329,0.7363200000000001,0.21476,0.767,49.19,20.81,53.4107872999,136.02,49.99632,20.93476,54.202363323,0.7363200000000001,0.21476,0.767,49.26,20.72,53.4403031429,136.07,50.60632,4.63476,50.8181131507,0.7363200000000001,0.21476,0.767,49.87,4.42,50.0654901105,136.03,50.75632,4.63476,50.9674898362,0.7363200000000001,0.21476,0.767,50.02,4.42,50.2149061535,136.07
2019-05-09 03:00:00,49.5652,20.98735,53.8254392556,0.7452000000000001,0.21735000000000002,0.7762500000000001,48.82,20.77,53.054550229,136.02,49.6152,20.89735,53.836486773,0.7452000000000001,0.21735000000000002,0.7762500000000001,48.87,20.68,53.0654247133,136.07,50.2352,4.63735,50.448789223,0.7452000000000001,0.21735000000000002,0.7762500000000001,49.49,4.42,49.6869852175,136.03,50.3852,4.63735,50.5981560342,0.7452000000000001,0.21735000000000002,0.7762500000000001,49.64,4.42,49.8363923253,136.07
2019-05-09 03:30:00,48.7704,21.33595,53.2332102974,0.7404000000000001,0.21595000000000003,0.7712500000000001,48.03,21.12,52.4684219317,136.02,48.8204,21.23595,53.2390554815,0.7404000000000001,0.21595000000000003,0.7712500000000001,48.08,21.02,52.4740583527,136.07,49.4404,4.96595,49.689171975,0.7404000000000001,0.21595000000000003,0.7712500000000001,48.7,4.75,48.9310995176,136.03,49.5804,4.97595,49.8294706229,0.7404000000000001,0.21595000000000003,0.7712500000000001,48.84,4.76,49.0714091911,136.07
2019-05-09 04:00:00,48.09272,21.35371,52.620249408,0.73272,0.21371,0.7632500000000001,47.36,21.14,51.8639489434,136.02,48.14272,21.26371,52.6295245272,0.73272,0.21371,0.7632500000000001,47.41,21.05,51.873023817800004,136.07,48.77272,4.96371,49.0246533202,0.73272,0.21371,0.7632500000000001,48.04,4.75,48.2742591864,136.03,48.91272,4.96371,49.1639359161,0.73272,0.21371,0.7632500000000001,48.18,4.75,48.4135817721,136.07
2019-05-09 04:30:00,48.24888,21.42259,52.7909252009,0.7288800000000001,0.21259000000000003,0.7592500000000001,47.52,21.21,52.0385866449,136.02,48.31888,21.33259,52.8184963868,0.7288800000000001,0.21259000000000003,0.7592500000000001,47.59,21.12,52.0659437637,136.07,48.92888,5.02259,49.1859909767,0.7288800000000001,0.21259000000000003,0.7592500000000001,48.2,4.8100000000000005,48.4394064786,136.03,49.08888,5.01259,49.3441404643,0.7288800000000001,0.21259000000000003,0.7592500000000001,48.36,4.8,48.5976295718,136.07
2019-05-09 05:00:00,48.48432,21.21126,52.9211379002,0.7243200000000001,0.21126000000000003,0.7545000000000001,47.76,21.0,52.172958513,136.02,48.55432,21.12126,52.9493117486,0.7243200000000001,0.21126000000000003,0.7545000000000001,47.83,20.91,52.2009291105,136.07,49.14432,4.83126,49.3812237743,0.7243200000000001,0.21126000000000003,0.7545000000000001,48.42,4.62,48.6399095394,136.03,49.30432,4.85126,49.5424130846,0.7243200000000001,0.21126000000000003,0.7545000000000001,48.58,4.64,48.8010860535,136.07
2019-05-09 05:30:00,49.29776,20.99643,53.5828257351,0.7077600000000001,0.20643000000000003,0.7372500000000001,48.59,20.79,52.8508486214,136.02,49.33776,20.89643,53.5805500957,0.7077600000000001,0.20643000000000003,0.7372500000000001,48.63,20.69,52.8483963806,136.07,49.96776,4.66643,50.1851831556,0.7077600000000001,0.20643000000000003,0.7372500000000001,49.26,4.46,49.4614920923,136.03,50.09776,4.66643,50.3146213934,0.7077600000000001,0.20643000000000003,0.7372500000000001,49.39,4.46,49.5909638946,135.39
2019-05-09 06:00:00,51.21744,20.81342,55.284940194,0.6974400000000001,0.20342000000000002,0.7265,50.52,20.61,54.5622809274,136.23,51.24744,20.75342,55.2901849178,0.6974400000000001,0.20342000000000002,0.7265,50.55,20.55,54.5674353438,136.07,51.90744,4.38342,52.0921942161,0.6974400000000001,0.20342000000000002,0.7265,51.21,4.18,51.3803123774,136.25,52.03744,4.37342,52.2208958584,0.6974400000000001,0.20342000000000002,0.7265,51.34,4.17,51.5090720165,135.94
2019-05-09 06:30:00,57.64208,18.75769,60.617326903,0.71208,0.20769,0.74175,56.93,18.55,59.8759333956,136.56,57.64208,18.70769,60.6018733362,0.71208,0.20769,0.74175,56.93,18.5,59.8604619093,136.48,58.35208,2.26769,58.3961270827,0.71208,0.20769,0.74175,57.64,2.06,57.6767994951,136.57,58.46208,2.23769,58.5048891501,0.71208,0.20769,0.74175,57.75,2.03,57.7856677732,136.35
2019-05-09 07:00:00,63.76128,16.51329,65.8649343267,0.73128,0.21329,0.76175,63.03,16.3,65.1035398423,136.56,63.74128,16.43329,65.8255557991,0.73128,0.21329,0.76175,63.01,16.22,65.0641875382,136.48,64.51128,0.66329,64.5146898068,0.73128,0.21329,0.76175,63.78,0.45,63.7815874685,136.57,64.57128,0.7032900000000001,64.5751098928,0.73128,0.21329,0.76175,63.84,0.49,63.8418804548,136.27
2019-05-09 07:30:00,69.32568,14.00624,70.7264071362,0.77568,0.22624000000000002,0.808,68.55,13.78,69.9213193525,134.56,69.22568,13.92624,70.6125692211,0.77568,0.22624000000000002,0.808,68.45,13.7,69.8075389911,134.47,70.09568,2.48624,70.1397586537,0.77568,0.22624000000000002,0.808,69.32,2.26,69.3568309541,134.55,70.09568,2.56624,70.1426399731,0.77568,0.22624000000000002,0.808,69.32,2.34,69.3594838504,134.42
2019-05-09 08:00:00,73.13312,12.16591,74.1381319367,0.8431200000000001,0.24591000000000002,0.8782500000000001,72.29,11.92,73.2661620395,133.96,73.00312,12.07591,73.9951561392,0.8431200000000001,0.24591000000000002,0.8782500000000001,72.16,11.83,73.1232828858,133.96,73.94312,4.22591,74.0637786685,0.8431200000000001,0.24591000000000002,0.8782500000000001,73.1,3.98,73.2082672927,133.96,73.90312,4.33591,74.0302050602,0.8431200000000001,0.24591000000000002,0.8782500000000001,73.06,4.09,73.1743923788,133.96
2019-05-09 08:30:00,74.70568,10.98999,75.5097245688,0.9256800000000001,0.26999,0.96425,73.78,10.72,74.5547235257,133.96,74.53568,10.87999,75.3255718562,0.9256800000000001,0.26999,0.96425,73.61,10.61,74.3707213895,133.96,75.56568,5.41999,75.75980653,0.9256800000000001,0.26999,0.96425,74.64,5.15,74.8174585241,133.96,75.45568,5.53999,75.6587809409,0.9256800000000001,0.26999,0.96425,74.53,5.27,74.7160879597,133.96
2019-05-09 09:00:00,74.09384,10.59237,74.8471470943,0.9338400000000001,0.27237,0.9727500000000001,73.16,10.32,73.8842879102,133.96,73.90384,10.47237,74.6421335451,0.9338400000000001,0.27237,0.9727500000000001,72.97,10.2,73.6794469306,133.96,74.96384,5.80237,75.1880629167,0.9338400000000001,0.27237,0.9727500000000001,74.03,5.53,74.2362566405,133.96,74.82384,5.94237,75.0594350736,0.9338400000000001,0.27237,0.9727500000000001,73.89,5.67,74.1072263683,133.96
2019-05-09 09:30:00,75.90152,10.04211,76.5629460742,1.00152,0.29211000000000004,1.04325,74.9,9.75,75.5319303341,134.89,75.67152,9.97211,76.3257618171,1.00152,0.29211000000000004,1.04325,74.67,9.68,75.2948291717,134.88,76.80152,6.67211,77.0907940429,1.00152,0.29211000000000004,1.04325,75.8,6.38,76.0680248199,134.9,76.63152,6.75211,76.9284137817,1.00152,0.29211000000000004,1.04325,75.63,6.46,75.9053917716,134.75
2019-05-09 10:00:00,76.62656,10.35233,77.322703224,1.27656,0.37233000000000005,1.32975,75.35,9.98,76.0080449689,136.07,76.37656,10.29233,77.0669252939,1.27656,0.37233000000000005,1.32975,75.1,9.92,75.7523359376,136.06,77.54656,6.72233,77.8373861872,1.27656,0.37233000000000005,1.32975,76.27,6.35,76.5338839992,136.07,77.35656,6.80233,77.6550646672,1.27656,0.37233000000000005,1.32975,76.08,6.43,76.3512364013,135.87
2019-05-09 10:30:00,76.19192,10.85806,76.9617186675,1.26192,0.36806000000000005,1.3145,74.93,10.49,75.6607229677,135.2,75.95192,10.77806,76.7128459194,1.26192,0.36806000000000005,1.3145,74.69,10.41,75.4119632419,135.08,77.13192,6.08806,77.3718137144,1.26192,0.36806000000000005,1.3145,75.87,5.72,76.0853159289,135.21,76.92192,6.19806,77.1712234207,1.26192,0.36806000000000005,1.3145,75.66,5.83,75.8842836166,135.08
2019-05-09 11:00:00,75.74776,7.44143,76.112403887,1.30776,0.38143000000000005,1.36225,74.44,7.06,74.7740409501,134.13,75.90776,11.20143,76.7297860173,1.30776,0.38143000000000005,1.36225,74.6,10.82,75.3805837069,134.13,77.12776,4.90143,77.2833447689,1.30776,0.38143000000000005,1.36225,75.82,4.52,75.95461013,134.13,76.91776,4.99143,77.0795444775,1.30776,0.38143000000000005,1.36225,75.61,4.61,75.7504072596,134.13
2019-05-09 11:30:00,74.76608,2.58469,74.8107434862,1.45608,0.42469,1.51675,73.31,2.16,73.3418141308,137.12,75.63608,14.83469,77.0771342563,1.45608,0.42469,1.51675,74.18,14.41,75.5666626231,137.12,76.88608,1.59469,76.9026159111,1.45608,0.42469,1.51675,75.43,1.17,75.4390734302,137.12,76.64608,1.66469,76.6641557194,1.45608,0.42469,1.51675,75.19,1.24,75.2002240688,137.12
2019-05-09 12:00:00,74.9816,2.8063000000000002,75.0340966378,1.7016,0.4963,1.7725,73.28,2.31,73.3163999389,137.12,75.8316,14.6963,77.2425581674,1.7016,0.4963,1.7725,74.13,14.2,75.4777907732,137.12,77.1116,1.8163,77.1329877565,1.7016,0.4963,1.7725,75.41,1.32,75.4215519596,137.12,76.8616,1.9062999999999999,76.8852361266,1.7016,0.4963,1.7725,75.16,1.4100000000000001,75.1732246215,137.12
2019-05-09 12:30:00,75.45,2.88375,75.5050893256,1.5899999999999999,0.46375000000000005,1.65625,73.86,2.42,73.8996346405,137.12,76.31,14.58375,77.6910668228,1.5899999999999999,0.46375000000000005,1.65625,74.72,14.12,76.0424407814,137.12,77.59,1.90375,77.6133517126,1.5899999999999999,0.46375000000000005,1.65625,76.0,1.44,76.0136408811,137.12,77.34,1.9737500000000001,77.3651813742,1.5899999999999999,0.46375000000000005,1.65625,75.75,1.51,75.7650486702,137.12
2019-05-09 13:00:00,75.68648,2.80939,75.7386026209,1.50648,0.43939000000000006,1.56925,74.18,2.37,74.2178502788,138.17,76.56648,14.73939,77.9722737719,1.50648,0.43939000000000006,1.56925,75.06,14.3,76.41003599,138.06,77.82648,1.82939,77.8479778605,1.50648,0.43939000000000006,1.56925,76.32,1.3900000000000001,76.3326568383,138.12,77.59648,1.9093900000000001,77.6199682979,1.50648,0.43939000000000006,1.56925,76.09,1.47,76.1041983073,137.96
2019-05-09 13:30:00,75.57064,2.28977,75.6053217483,1.37064,0.39977,1.42775,74.2,1.8900000000000001,74.2240668517,138.17,76.44064,15.26977,77.9508647769,1.37064,0.39977,1.42775,75.07,14.87,76.5285685218,138.17,77.73064,1.27977,77.7411744577,1.37064,0.39977,1.42775,76.36,0.88,76.3650705493,138.12,77.48064,1.3597700000000001,77.4925709295,1.37064,0.39977,1.42775,76.11,0.96,76.1160541542,138.17
2019-05-09 14:00:00,74.66864,1.92502,74.6934501911,1.14864,0.33502000000000004,1.1965,73.52,1.5899999999999999,73.5371912708,138.17,75.51864,15.43502,77.0798600793,1.14864,0.33502000000000004,1.1965,74.37,15.1,75.8874620738,138.17,76.80864,0.9150200000000001,76.8140901154,1.14864,0.33502000000000004,1.1965,75.66,0.58,75.6622230707,138.12,76.54864,1.00502,76.5552372542,1.14864,0.33502000000000004,1.1965,75.4,0.67,75.4029767317,138.17
2019-05-09 14:30:00,74.31728,2.14254,74.3481579076,1.7572800000000002,0.51254,1.8305,72.56,1.63,72.5783059874,138.17,75.13728,15.57254,76.7340527266,1.7572800000000002,0.51254,1.8305,73.38,15.06,74.9094653565,138.17,76.43728,1.13254,76.4456697312,1.7572800000000002,0.51254,1.8305,74.68,0.62,74.6825736032,138.12,76.17728,1.21254,76.1869295972,1.7572800000000002,0.51254,1.8305,74.42,0.7000000000000001,74.423292053,137.97
2019-05-09 15:00:00,73.24688,3.79034,73.3448846686,2.12688,0.62034,2.2155,71.12,3.17,71.1906124429,137.83,73.85688,15.39034,75.4433647755,2.12688,0.62034,2.2155,71.73,14.77,73.2348673789,137.83,75.14688,1.50034,75.1618559766,2.12688,0.62034,2.2155,73.02,0.88,73.0253024643,137.83,74.90688,1.56034,74.9231294878,2.12688,0.62034,2.2155,72.78,0.9400000000000001,72.7860700959,137.71
2019-05-09 15:30:00,73.28336,12.65223,74.3675317384,1.89336,0.55223,1.97225,71.39,12.1,72.4081632138,136.07,73.00336,12.58223,74.0797076335,1.89336,0.55223,1.97225,71.11,12.03,72.1204062662,136.07,74.25336,4.86223,74.4123830546,1.89336,0.55223,1.97225,72.36,4.31,72.488245254,136.07,73.99336,4.95223,74.1588963379,1.89336,0.55223,1.97225,72.1,4.4,72.2341332058,136.07
2019-05-09 16:00:00,74.51264,11.96452,75.4671005048,1.59264,0.46452000000000004,1.659,72.92,11.5,73.8212462642,135.78,74.22264,11.88452,75.1680923278,1.59264,0.46452000000000004,1.659,72.63,11.42,73.5223319815,135.78,75.48264,5.26452,75.6660036754,1.59264,0.46452000000000004,1.659,73.89,4.8,74.0457432943,135.92,75.22264,5.37452,75.4143954017,1.59264,0.46452000000000004,1.659,73.63,4.91,73.7935295266,135.5
2019-05-09 16:30:00,76.08872,11.99921,77.0290487535,1.12872,0.32921,1.17575,74.96,11.67,75.8629718637,135.6,75.76872,11.90921,76.6989453204,1.12872,0.32921,1.17575,74.64,11.58,75.5329464538,135.57,77.08872,4.91921,77.2455136449,1.12872,0.32921,1.17575,75.96,4.59,76.0985525487,135.75,76.78872,5.03921,76.9538898085,1.12872,0.32921,1.17575,75.66,4.71,75.8064621256,135.2
2019-05-09 17:00:00,77.31536,12.34698,78.2950369248,1.15536,0.33698,1.2035,76.16,12.01,77.1011394209,136.07,76.99536,12.25698,77.9648575978,1.15536,0.33698,1.2035,75.84,11.92,76.7710362051,136.05,78.30536,4.67698,78.4449077165,1.15536,0.33698,1.2035,77.15,4.34,77.271974868,136.07,78.01536,4.78698,78.1620852681,1.15536,0.33698,1.2035,76.86,4.45,76.988714108,136.02
2019-05-09 17:30:00,79.44464,12.37302,80.4023783768,1.00464,0.29302,1.0465,78.44,12.08,79.3647276818,136.33,79.16464,12.29302,80.1134106567,1.00464,0.29302,1.0465,78.16,12.0,79.0758218421,136.15,80.42464,4.68302,80.5608676434,1.00464,0.29302,1.0465,79.42,4.39,79.5412377324,136.41,80.18464,4.7830200000000005,80.3271670872,1.00464,0.29302,1.0465,79.18,4.49,79.3072033298,136.02
2019-05-09 18:00:00,79.08784,12.99812,80.1488462762,0.98784,0.28812000000000004,1.029,78.1,12.71,79.1274547802,137.12,78.82784,12.92812,79.8809404414,0.98784,0.28812000000000004,1.029,77.84,12.64,78.8595916804,136.93,80.03784,4.15812,80.1457783904,0.98784,0.28812000000000004,1.029,79.05,3.87,79.1446738574,137.12,79.83784,4.26812,79.9518451582,0.98784,0.28812000000000004,1.029,78.85,3.98,78.9503825197,136.72
2019-05-09 18:30:00,78.94512,13.29816,80.0573109166,0.88512,0.25816,0.922,78.06,13.04,79.1416780211,137.12,78.70512,13.23816,79.8106809544,0.88512,0.25816,0.922,77.82,12.98,78.8950746245,137.12,79.89512,3.88816,79.9896742586,0.88512,0.25816,0.922,79.01,3.63,79.0933435884,137.12,79.70512,3.97816,79.8043351655,0.88512,0.25816,0.922,78.82,3.7199999999999998,78.9077359959,137.12
2019-05-09 19:00:00,77.64088,13.81109,78.8597010783,0.8608800000000001,0.25109000000000004,0.89675,76.78,13.56,77.9682114711,136.58,77.41088,13.71109,78.6157638859,0.8608800000000001,0.25109000000000004,0.89675,76.55,13.46,77.7243468934,136.58,78.55088,3.20109,78.6160780373,0.8608800000000001,0.25109000000000004,0.89675,77.69,2.95,77.7459876778,136.59,78.39088,3.32109,78.4611987288,0.8608800000000001,0.25109000000000004,0.89675,77.53,3.07,77.5907584703,136.38
2019-05-09 19:30:00,76.13584,14.17337,77.4438541762,0.7658400000000001,0.22337,0.7977500000000001,75.37,13.95,76.6501102413,135.5,75.91584,14.03337,77.2020092774,0.7658400000000001,0.22337,0.7977500000000001,75.15,13.81,76.4083673429,135.32,77.02584,2.49337,77.0661853322,0.7658400000000001,0.22337,0.7977500000000001,76.26,2.27,76.2937775969,135.53,76.88584,2.65337,76.9316109598,0.7658400000000001,0.22337,0.7977500000000001,76.12,2.43,76.1587769072,135.12
2019-05-09 20:00:00,74.79408,14.26994,76.1431913611,0.7540800000000001,0.21994000000000002,0.7855000000000001,74.04,14.05,75.3612904614,135.88,74.56408,14.12994,75.8910879527,0.7540800000000001,0.21994000000000002,0.7855000000000001,73.81,13.91,75.1092817167,135.8,75.72408,2.4499400000000002,75.7637017169,0.7540800000000001,0.21994000000000002,0.7855000000000001,74.97,2.23,75.0031586002,135.86,75.54408,2.59994,75.5888067841,0.7540800000000001,0.21994000000000002,0.7855000000000001,74.79,2.38,74.8278591168,135.69
2019-05-09 20:30:00,73.61136,14.57623,75.0406476655,0.74136,0.21623,0.7722500000000001,72.87,14.36,74.2714379826,134.45,73.36136,14.44623,74.7701992926,0.74136,0.21623,0.7722500000000001,72.62,14.23,74.0010628302,134.43,74.54136,1.81623,74.5634833016,0.74136,0.21623,0.7722500000000001,73.8,1.6,73.8173421358,134.45,74.31136,1.96623,74.3373680289,0.74136,0.21623,0.7722500000000001,73.57,1.75,73.5908105676,134.35
2019-05-09 21:00:00,73.93288,17.37084,75.9461442563,0.7228800000000001,0.21084000000000003,0.753,73.21,17.16,75.1942132082,135.64,72.72288,2.61084,72.7697310769,0.7228800000000001,0.21084000000000003,0.753,72.0,2.4,72.0399888951,135.64,74.91288,2.77084,74.9641057053,0.7228800000000001,0.21084000000000003,0.753,74.19,2.56,74.2341545382,135.64,74.71288,2.64084,74.7595376778,0.7228800000000001,0.21084000000000003,0.753,73.99,2.43,74.029892611,135.64
2019-05-09 21:30:00,72.35056,18.74308,74.7389227926,0.7305600000000001,0.21308000000000002,0.761,71.62,18.53,73.9782758653,136.67,71.05056,2.10308,71.0816785241,0.7305600000000001,0.21308000000000002,0.761,70.32,1.8900000000000001,70.3453943055,136.57,73.30056,3.30308,73.3749441826,0.7305600000000001,0.21308000000000002,0.761,72.57,3.09,72.6357556579,136.77,73.11056,3.16308,73.1789522923,0.7305600000000001,0.21308000000000002,0.761,72.38,2.95,72.4400918001,136.27
2019-05-09 22:00:00,68.97512,20.16441,71.8621639645,0.7351200000000001,0.21441000000000002,0.76575,68.24,19.95,71.0964141149,137.09,67.76512,3.47441,67.8541304083,0.7351200000000001,0.21441000000000002,0.76575,67.03,3.26,67.1092281285,136.89,69.91512,4.67441,70.0712074497,0.7351200000000001,0.21441000000000002,0.76575,69.18,4.46,69.3236179091,137.12,69.74512,4.57441,69.89497114,0.7351200000000001,0.21441000000000002,0.76575,69.01,4.36,69.1475935951,136.8
2019-05-09 22:30:00,64.14784,22.04812,67.8311504561,0.7478400000000001,0.21812,0.779,63.4,21.83,67.0530305057,137.32,63.06784,5.20812,63.2825169869,0.7478400000000001,0.21812,0.779,62.32,4.99,62.5194569714,137.32,65.06784,6.41812,65.3836070174,0.7478400000000001,0.21812,0.779,64.32,6.2,64.6181274876,137.33,64.92784,6.33812,65.236463517,0.7478400000000001,0.21812,0.779,64.18,6.12,64.4711315241,137.26
2019-05-09 23:00:00,59.46712,23.21791,63.8389356573,0.74712,0.21791000000000002,0.7782500000000001,58.72,23.0,63.0637645562,136.86,58.48712,6.50791,58.848076421100004,0.74712,0.21791000000000002,0.7782500000000001,57.74,6.29,58.0815951916,136.77,60.35712,7.74791,60.8523791159,0.74712,0.21791000000000002,0.7782500000000001,59.61,7.53,60.0837165961,137.0,60.22712,7.69791,60.7170799847,0.74712,0.21791000000000002,0.7782500000000001,59.48,7.48,59.9484845513,136.71
2019-05-09 23:30:00,55.55976,23.95868,60.5054152833,0.7497600000000001,0.21868,0.781,54.81,23.74,59.7304252454,137.02,54.64976,7.14868,55.1153326562,0.7497600000000001,0.21868,0.781,53.9,6.93,54.3436739649,136.99,56.43976,8.37868,57.0582928889,0.7497600000000001,0.21868,0.781,55.69,8.16,56.284648884,137.0,56.30976,8.34868,56.9252977946,0.7497600000000001,0.21868,0.781,55.56,8.13,56.1516740623,136.99
2019-05-10 00:00:00,52.25832,24.84576,57.8640112609,0.80832,0.23576000000000003,0.842,51.45,24.61,57.0329255781,138.17,51.43832,7.84576,52.0332270227,0.80832,0.23576000000000003,0.842,50.63,7.61,51.1987206871,138.06,53.12832,9.09576,53.9013101511,0.80832,0.23576000000000003,0.842,52.32,8.86,53.064884811,138.09,53.02832,9.06576,53.797683281,0.80832,0.23576000000000003,0.842,52.22,8.83,52.9612811401,137.97
2019-05-10 00:30:00,50.03184,24.44387,55.6838198615,0.8018400000000001,0.23387000000000002,0.83525,49.23,24.21,54.860887707,137.81,49.38184,10.68387,50.5243624399,0.8018400000000001,0.23387000000000002,0.83525,48.58,10.45,49.6912356457,137.8,50.90184,8.79387,51.6558754157,0.8018400000000001,0.23387000000000002,0.83525,50.1,8.56,50.8260130248,137.81,50.82184,8.92387,51.599368957,0.8018400000000001,0.23387000000000002,0.83525,50.02,8.69,50.7692475816,137.8
2019-05-10 01:00:00,49.1108,21.2994,53.5306932236,0.8208000000000001,0.2394,0.855,48.29,21.06,52.6825179732,136.07,49.0008,21.1894,53.3860381842,0.8208000000000001,0.2394,0.855,48.18,20.95,52.5377473822,136.07,49.9308,4.8894,50.1696224921,0.8208000000000001,0.2394,0.855,49.11,4.65,49.3296523401,136.07,49.8508,4.8494,50.0861152516,0.8208000000000001,0.2394,0.855,49.03,4.61,49.2462485881,136.07
2019-05-10 01:30:00,49.7924,21.3357,54.17098109,0.8424,0.2457,0.8775000000000001,48.95,21.09,53.3000056285,136.07,49.6924,21.2257,54.0357748001,0.8424,0.2457,0.8775000000000001,48.85,20.98,53.1646771833,136.07,50.6024,4.8857,50.8377118904,0.8424,0.2457,0.8775000000000001,49.76,4.64,49.9758661756,136.07,50.5424,4.8657,50.7760695038,0.8424,0.2457,0.8775000000000001,49.7,4.62,49.9142705045,136.07
2019-05-10 02:00:00,51.3664,20.8627,55.4414943905,0.8664000000000001,0.25270000000000004,0.9025000000000001,50.5,20.61,54.5437631632,136.07,51.2564,20.7427,55.2944675736,0.8664000000000001,0.25270000000000004,0.9025000000000001,50.39,20.49,54.3966193803,136.07,52.1664,4.4627,52.3569382246,0.8664000000000001,0.25270000000000004,0.9025000000000001,51.3,4.21,51.4724596265,136.07,52.1164,4.4327,52.3045693821,0.8664000000000001,0.25270000000000004,0.9025000000000001,51.25,4.18,51.4201798908,136.07
2019-05-10 02:30:00,51.17952,20.92361,55.2914163579,0.8695200000000001,0.25361,0.90575,50.31,20.67,54.3906701558,136.07,51.06952,20.80361,55.1442296352,0.8695200000000001,0.25361,0.90575,50.2,20.55,54.2433636494,136.07,52.00952,4.54361,52.2076101968,0.8695200000000001,0.25361,0.90575,51.14,4.29,51.3196229526,136.07,51.93952,4.51361,52.1352703365,0.8695200000000001,0.25361,0.90575,51.07,4.26,51.247365786,136.07
2019-05-10 03:00:00,50.51024,21.19382,54.7764762562,0.8702400000000001,0.25382000000000005,0.9065000000000001,49.64,20.94,53.8759055608,136.07,50.40024,21.08382,54.6325146579,0.8702400000000001,0.25382000000000005,0.9065000000000001,49.53,20.83,53.7318322785,136.07,51.33024,4.81382,51.5554691711,0.8702400000000001,0.25382000000000005,0.9065000000000001,50.46,4.5600000000000005,50.6656214804,136.07,51.26024,4.78382,51.4829791159,0.8702400000000001,0.25382000000000005,0.9065000000000001,50.39,4.53,50.593211007,136.07
2019-05-10 03:30:00,49.858,21.50025,54.2962329638,0.858,0.25025000000000003,0.89375,49.0,21.25,53.4093858793,136.07,49.748,21.38025,54.1477478208,0.858,0.25025000000000003,0.89375,48.89,21.13,53.2607641703,136.07,50.688,5.07025,50.9409538492,0.858,0.25025000000000003,0.89375,49.83,4.82,50.0625738451,136.07,50.608,5.04025,50.8583698526,0.858,0.25025000000000003,0.89375,49.75,4.79,49.9800620248,136.07
2019-05-10 04:00:00,49.22152,21.68836,53.7879446586,0.85152,0.24836000000000003,0.887,48.37,21.44,52.9086996627,136.07,49.12152,21.57836,53.6521141,0.85152,0.24836000000000003,0.887,48.27,21.33,52.7727372798,136.07,50.03152,5.23836,50.3050038167,0.85152,0.24836000000000003,0.887,49.18,4.99,49.4325044884,136.07,49.97152,5.21836,50.2432492202,0.85152,0.24836000000000003,0.887,49.12,4.97,49.3707939981,136.07
2019-05-10 04:30:00,48.84704,21.48997,53.3652707982,0.85704,0.24997000000000003,0.89275,47.99,21.24,52.4802600984,136.07,48.73704,21.37997,53.2203174094,0.85704,0.24997000000000003,0.89275,47.88,21.13,52.3351822391,136.07,49.66704,5.07997,49.9261550449,0.85704,0.24997000000000003,0.89275,48.81,4.83,49.0483944691,136.07,49.59704,5.04997,49.8534710302,0.85704,0.24997000000000003,0.89275,48.74,4.8,48.9757858538,136.07
2019-05-10 05:00:00,48.89328,21.57179,53.4405740329,0.86328,0.25179,0.8992500000000001,48.03,21.32,52.5492464266,136.07,48.78328,21.46179,53.2955611431,0.86328,0.25179,0.8992500000000001,47.92,21.21,52.4041076634,136.07,49.70328,5.15179,49.969560564,0.86328,0.25179,0.8992500000000001,48.84,4.9,49.085187175,136.16,49.64328,5.12179,49.9067929441,0.86328,0.25179,0.8992500000000001,48.78,4.87,49.0224978964,136.07
2019-05-10 05:30:00,49.4108,21.54815,53.9050083486,0.8508,0.24815,0.8862500000000001,48.56,21.3,53.0260652887,136.84,49.3508,21.43815,53.8060938562,0.8508,0.24815,0.8862500000000001,48.5,21.19,52.9269883897,136.28,50.2008,5.00815,50.4499939253,0.8508,0.24815,0.8862500000000001,49.35,4.76,49.5790288328,136.89,50.1908,4.99815,50.4390514191,0.8508,0.24815,0.8862500000000001,49.34,4.75,49.56811576,136.07
2019-05-10 06:00:00,50.46312,21.46716,54.8394514798,0.8131200000000001,0.23716,0.847,49.65,21.23,53.9984759044,136.09,50.39312,21.36716,54.7359303365,0.8131200000000001,0.23716,0.847,49.58,21.13,53.8948355596,136.07,51.26312,4.98716,51.505137967,0.8131200000000001,0.23716,0.847,50.45,4.75,50.6731191067,136.09,51.23312,4.97716,51.4743111328,0.8131200000000001,0.23716,0.847,50.42,4.74,50.6423143231,136.07
2019-05-10 06:30:00,56.432,19.3285,59.6503272099,0.852,0.2485,0.8875000000000001,55.58,19.08,58.7637881692,136.09,56.292,19.2485,59.4919659807,0.852,0.2485,0.8875000000000001,55.44,19.0,58.605405894,135.96,57.262,2.9085,57.3358179173,0.852,0.2485,0.8875000000000001,56.41,2.66,56.472681006,136.09,57.172,2.8685,57.2439156265,0.852,0.2485,0.8875000000000001,56.32,2.62,56.3809081161,135.95
2019-05-10 07:00:00,61.60224,17.73607,64.1046344039,0.91224,0.26607000000000003,0.95025,60.69,17.47,63.1543901879,136.09,61.40224,17.64607,63.8875485792,0.91224,0.26607000000000003,0.95025,60.49,17.38,62.937306107,136.06,62.48224,1.35607,62.4969538559,0.91224,0.26607000000000003,0.95025,61.57,1.09,61.5796476119,136.09,62.33224,1.27607,62.3453005291,0.91224,0.26607000000000003,0.95025,61.42,1.01,61.428303737,136.05
2019-05-10 07:30:00,67.93728,15.13629,69.6030264339,1.18728,0.34629000000000004,1.23675,66.75,14.79,68.3689008249,135.13,67.71728,15.02629,69.3643957788,1.18728,0.34629000000000004,1.23675,66.53,14.68,68.1303405246,135.03,68.83728,1.7362900000000001,68.8591738315,1.18728,0.34629000000000004,1.23675,67.65,1.3900000000000001,67.6642786114,135.14,68.66728,1.81629,68.6912967701,1.18728,0.34629000000000004,1.23675,67.48,1.47,67.4960095117,134.91
2019-05-10 08:00:00,71.22896,13.59928,72.5155511542,1.12896,0.32928,1.176,70.1,13.27,71.3449570748,135.01,70.97896,13.46928,72.2456522318,1.12896,0.32928,1.176,69.85,13.14,71.0751862467,135.03,72.14896,3.17928,72.2189743101,1.12896,0.32928,1.176,71.02,2.85,71.0771615922,135.01,71.93896,3.31928,72.0154954548,1.12896,0.32928,1.176,70.81,2.99,70.873099269,135.01
2019-05-10 08:30:00,72.33128,12.68454,73.4350844042,1.66128,0.48454,1.7305000000000001,70.67,12.2,71.7153323913,134.33,72.09128,12.564540000000001,73.1780043281,1.66128,0.48454,1.7305000000000001,70.43,12.08,71.4584585616,134.15,73.26128,4.22454,73.3829808978,1.66128,0.48454,1.7305000000000001,71.6,3.74,71.6976122336,134.38,73.03128,4.36454,73.1615819119,1.66128,0.48454,1.7305000000000001,71.37,3.88,71.4753894708,134.05
2019-05-10 09:00:00,71.98,12.4275,73.0449392925,2.22,0.6475000000000001,2.3125,69.76,11.78,70.7476218682,134.33,71.7,12.3075,72.7486395491,2.22,0.6475000000000001,2.3125,69.48,11.66,70.4515862135,134.15,72.93,4.8175,73.0889403826,2.22,0.6475000000000001,2.3125,70.71,4.17,70.8328525474,134.38,72.68,4.9475,72.8481994029,2.22,0.6475000000000001,2.3125,70.46,4.3,70.5910872561,134.19
2019-05-10 09:30:00,72.9212,12.2141,73.937038406,1.8312,0.5341,1.9075000000000002,71.09,11.68,72.0431155628,135.32,72.6112,12.1341,73.6180870999,1.8312,0.5341,1.9075000000000002,70.78,11.6,71.7242525231,135.11,73.9212,5.0741,74.0951435672,1.8312,0.5341,1.9075000000000002,72.09,4.54,72.2328159495,135.36,73.6112,5.1541,73.7914189608,1.8312,0.5341,1.9075000000000002,71.78,4.62,71.9285256348,135.01
2019-05-10 10:00:00,73.30472,11.889710000000001,74.262690351,1.8847200000000002,0.54971,1.96325,71.42,11.34,72.3146734764,135.02,72.97472,11.81971,73.9257418195,1.8847200000000002,0.54971,1.96325,71.09,11.27,71.977781294,135.01,74.30472,5.38971,74.499935491,1.8847200000000002,0.54971,1.96325,72.42,4.84,72.5815541305,135.05,73.98472,5.47971,74.1873709951,1.8847200000000002,0.54971,1.96325,72.1,4.93,72.2683533782,135.01
2019-05-10 10:30:00,72.51096,12.27028,73.5418186571,1.92096,0.56028,2.001,70.59,11.71,71.5546797911,135.02,72.16096,12.19028,73.1833797703,1.92096,0.56028,2.001,70.24,11.63,71.1963095954,135.01,73.52096,5.00028,73.6908024071,1.92096,0.56028,2.001,71.6,4.44,71.7375327148,135.05,73.18096,5.10028,73.3584743748,1.92096,0.56028,2.001,71.26,4.54,71.4044760502,135.01
2019-05-10 11:00:00,71.79616,12.20513,72.8261888956,2.72616,0.7951300000000001,2.83975,69.07,11.41,70.006092592,135.02,71.43616,12.12513,72.4578755765,2.72616,0.7951300000000001,2.83975,68.71,11.33,69.6378704442,135.01,72.82616,5.49513,73.0331844716,2.72616,0.7951300000000001,2.83975,70.1,4.7,70.2573839536,135.05,72.45616,5.59513,72.6718693971,2.72616,0.7951300000000001,2.83975,69.73,4.8,69.895013413,135.01
2019-05-10 11:30:00,70.32672,12.57196,71.4415965961,2.40672,0.70196,2.507,67.92,11.87,68.9494256684,135.26,69.96672,12.49196,71.0731381902,2.40672,0.70196,2.507,67.56,11.79,68.581030176,135.01,71.35672,4.99196,71.5311201772,2.40672,0.70196,2.507,68.95,4.29,69.0833308404,135.29,70.98672,5.09196,71.1691117902,2.40672,0.70196,2.507,68.58,4.39,68.7203645217,135.01
2019-05-10 12:00:00,69.42024,12.60632,70.5555740222,3.45024,1.00632,3.594,65.97,11.6,66.9820938759,135.74,69.08024,12.52632,70.2067536011,3.45024,1.00632,3.594,65.63,11.52,66.6333797732,135.39,70.45024,5.65632,70.6769430012,3.45024,1.00632,3.594,67.0,4.65,67.1611680959,135.81,70.09024,5.7563200000000005,70.3262181779,3.45024,1.00632,3.594,66.64,4.75,66.8090719888,135.26
2019-05-10 12:30:00,69.79696,12.82328,70.9651473274,3.57696,1.04328,3.726,66.22,11.78,67.2596223599,135.51,69.45696,12.74328,70.6162904548,3.57696,1.04328,3.726,65.88,11.7,66.9108690722,135.07,70.82696,5.50328,71.0404416766,3.57696,1.04328,3.726,67.25,4.46,67.397730674,135.64,70.46696,5.59328,70.6885933712,3.57696,1.04328,3.726,66.89,4.55,67.0445717415,135.01
2019-05-10 13:00:00,68.87456,13.52258,70.189494834,3.81456,1.11258,3.9735,65.06,12.41,66.2330106518,136.04,68.49456,13.43258,69.7992761786,3.81456,1.11258,3.9735,64.68,12.32,65.8428796454,135.8,69.92456,4.99258,70.1025673299,3.81456,1.11258,3.9735,66.11,3.88,66.2237608416,136.01,69.52456,5.09258,69.7108227914,3.81456,1.11258,3.9735,65.71,3.98,65.8304222985,135.64
2019-05-10 13:30:00,68.36288,14.58209,69.9007919173,3.81288,1.11209,3.97175,64.55,13.47,65.940453441,136.48,67.98288,14.49209,69.5103779709,3.81288,1.11209,3.97175,64.17,13.38,65.5500823798,136.39,69.42288,4.09209,69.5433783193,3.81288,1.11209,3.97175,65.61,2.98,65.677640792,136.47,69.02288,4.20209,69.1506726205,3.81288,1.11209,3.97175,65.21,3.09,65.2831693471,136.28
2019-05-10 14:00:00,67.84136,14.72123,69.420204115,3.98136,1.16123,4.14725,63.86,13.56,65.2837897184,136.27,67.47136,14.62123,69.0374158479,3.98136,1.16123,4.14725,63.49,13.46,64.9010916703,136.07,68.91136,3.99123,69.0268458932,3.98136,1.16123,4.14725,64.93,2.83,64.9916440783,136.28,68.50136,4.12123,68.6252202806,3.98136,1.16123,4.14725,64.52,2.96,64.5878626369,135.96
2019-05-10 14:30:00,67.29872,14.35171,68.8119851012,2.74872,0.80171,2.86325,64.55,13.55,65.9568419499,135.01,66.92872,14.19171,68.416797598,2.74872,0.80171,2.86325,64.18,13.39,65.5619134864,134.99,68.33872,3.27171,68.4169915852,2.74872,0.80171,2.86325,65.59,2.47,65.6364913748,135.01,67.94872,3.4517100000000003,68.0363347893,2.74872,0.80171,2.86325,65.2,2.65,65.2538313051,134.99
2019-05-10 15:00:00,68.78328,15.52429,70.5134255838,3.20328,0.9342900000000001,3.33675,65.58,14.59,67.1833647565,135.01,68.40328,15.35429,70.1053702377,3.20328,0.9342900000000001,3.33675,65.2,14.42,66.7755673881,134.99,69.84328,2.42429,69.8853414041,3.20328,0.9342900000000001,3.33675,66.64,1.49,66.6566553316,135.01,69.43328,2.61429,69.4824789696,3.20328,0.9342900000000001,3.33675,66.23,1.6800000000000002,66.2513041381,134.99
2019-05-10 15:30:00,70.26376,15.21818,71.8928993145,1.19376,0.34818000000000005,1.2435,69.07,14.87,70.6525427709,135.91,69.88376,15.05818,71.4876821323,1.19376,0.34818000000000005,1.2435,68.69,14.71,70.247421305,135.51,71.30376,1.68818,71.3237417825,1.19376,0.34818000000000005,1.2435,70.11,1.34,70.122804422,135.93,70.91376,1.8681800000000002,70.9383637664,1.19376,0.34818000000000005,1.2435,69.72,1.52,69.7365671653,135.32
2019-05-10 16:00:00,69.93304,15.26047,71.5787121165,0.8930400000000001,0.26047000000000003,0.93025,69.04,15.0,70.6507013412,135.57,69.56304,15.09047,71.1810285038,0.8930400000000001,0.26047000000000003,0.93025,68.67,14.83,70.2530981523,135.3,70.98304,1.44047,70.9976543377,0.8930400000000001,0.26047000000000003,0.93025,70.09,1.18,70.0999322396,135.62,70.61304,1.63047,70.6318614399,0.8930400000000001,0.26047000000000003,0.93025,69.72,1.37,69.7334589706,135.18
2019-05-10 16:30:00,70.26488,15.91309,72.0442905077,2.20488,0.64309,2.29675,68.06,15.27,69.7519641301,136.07,69.93488,15.75309,71.6871486751,2.20488,0.64309,2.29675,67.73,15.11,69.3949926147,136.07,71.28488,1.66309,71.3042774661,2.20488,0.64309,2.29675,69.08,1.02,69.0875299891,136.07,70.94488,1.8430900000000001,70.9688169477,2.20488,0.64309,2.29675,68.74,1.2,68.7504734529,136.06
2019-05-10 17:00:00,69.70968,16.58449,71.6553193717,3.16968,0.92449,3.30175,66.54,15.66,68.3579344334,136.07,69.40968,16.444490000000002,71.3310937044,3.16968,0.92449,3.30175,66.24,15.52,68.0338739159,136.07,70.69968,1.6244900000000002,70.7183407601,3.16968,0.92449,3.30175,67.53,0.7000000000000001,67.5336279197,136.07,70.40968,1.78449,70.4322897701,3.16968,0.92449,3.30175,67.24,0.86,67.2454994777,136.06
2019-05-10 17:30:00,70.57648,16.88064,72.5671794684,2.91648,0.8506400000000001,3.038,67.66,16.03,69.5329885738,136.31,70.30648,16.74064,72.2720565475,2.91648,0.8506400000000001,3.038,67.39,15.89,69.2380256795,136.21,71.53648,1.26064,71.5475868496,2.91648,0.8506400000000001,3.038,68.62,0.41000000000000003,68.6212248506,136.38,71.29648,1.43064,71.310832215,2.91648,0.8506400000000001,3.038,68.38,0.58,68.3824597393,136.06
2019-05-10 18:00:00,70.82656,17.62108,72.9856428471,2.50656,0.7310800000000001,2.6109999999999998,68.32,16.89,70.3768037069,137.06,70.57656,17.48108,72.7092771206,2.50656,0.7310800000000001,2.6109999999999998,68.07,16.75,70.1005520663,137.05,71.79656,1.08108,71.8046987446,2.50656,0.7310800000000001,2.6109999999999998,69.29,0.35000000000000003,69.2908839603,137.07,71.55656,0.97108,71.5631488645,2.50656,0.7310800000000001,2.6109999999999998,69.05,0.24,69.0504170878,136.94
2019-05-10 18:30:00,70.0112,17.7591,72.2284830122,1.2312,0.35910000000000003,1.2825,68.78,17.4,70.9467997869,136.69,69.7612,17.6391,71.9566735908,1.2312,0.35910000000000003,1.2825,68.53,17.28,70.6750259993,136.35,70.9512,1.2691,70.9625492513,1.2312,0.35910000000000003,1.2825,69.72,0.91,69.7259385021,136.77,70.7512,1.1391,70.7603692066,1.2312,0.35910000000000003,1.2825,69.52,0.78,69.5243755815,136.07
2019-05-10 19:00:00,69.3312,18.30035,71.7057745482,1.2012,0.35035000000000005,1.25125,68.13,17.95,70.4549458874,136.99,69.1212,18.18035,71.4721303416,1.2012,0.35035000000000005,1.25125,67.92,17.83,70.2213308048,136.94,70.2612,1.78035,70.2837525433,1.2012,0.35035000000000005,1.25125,69.06,1.43,69.0748036552,137.0,70.0812,1.6603500000000002,70.1008655835,1.2012,0.35035000000000005,1.25125,68.88,1.31,68.8924560456,136.81
