Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-10 19:30:00,68.62072,18.61021,71.0995297422,0.9607200000000001,0.28021,1.00075,67.66,18.33,70.0989621892,136.16,68.39072,18.48021,70.8435511798,0.9607200000000001,0.28021,1.00075,67.43,18.2,69.8430017969,136.14,69.54072,2.27021,69.5777665031,0.9607200000000001,0.28021,1.00075,68.58,1.99,68.6088660451,136.17,69.35072,2.14021,69.383736303,0.9607200000000001,0.28021,1.00075,68.39,1.8599999999999999,68.4152884961,135.88
2019-05-10 20:00:00,68.42192,17.97556,70.7437622254,0.8419200000000001,0.24556000000000003,0.877,67.58,17.73,69.8670830935,134.03,68.20192,17.82556,70.4929250422,0.8419200000000001,0.24556000000000003,0.877,67.36,17.58,69.6162768324,134.03,69.31192,2.06556,69.3426909789,0.8419200000000001,0.24556000000000003,0.877,68.47,1.82,68.4941844247,134.03,69.13192,1.98556,69.1604280742,0.8419200000000001,0.24556000000000003,0.877,68.29,1.74,68.3121636314,134.03
2019-05-10 20:30:00,67.58696,18.37078,70.0391513359,0.7569600000000001,0.22078000000000003,0.7885000000000001,66.83,18.15,69.2507862771,134.03,67.38696,18.23078,69.8094815727,0.7569600000000001,0.22078000000000003,0.7885000000000001,66.63,18.01,69.0211344445,134.03,68.46696,2.49078,68.5122514347,0.7569600000000001,0.22078000000000003,0.7885000000000001,67.71,2.27,67.7480405621,134.03,68.31696,2.41078,68.3594827646,0.7569600000000001,0.22078000000000003,0.7885000000000001,67.56,2.19,67.595485796,133.88
2019-05-10 21:00:00,66.6752,18.72735,69.2552953431,0.7452000000000001,0.21735000000000002,0.7762500000000001,65.93,18.51,68.4790843981,134.03,66.4652,18.58735,69.0153054841,0.7452000000000001,0.21735000000000002,0.7762500000000001,65.72,18.37,68.2391038921,134.03,67.5652,2.8573500000000003,67.6255920496,0.7452000000000001,0.21735000000000002,0.7762500000000001,66.82,2.64,66.8721317142,134.03,67.4052,2.76735,67.4619834652,0.7452000000000001,0.21735000000000002,0.7762500000000001,66.66,2.55,66.7087557971,133.88
2019-05-10 21:30:00,66.03672,18.59071,68.6036652568,0.7567200000000001,0.22071000000000002,0.7882500000000001,65.28,18.37,67.8154503045,134.03,65.84672,18.44071,68.3801895293,0.7567200000000001,0.22071000000000002,0.7882500000000001,65.09,18.22,67.5919854717,134.03,66.91672,2.71071,66.9716011774,0.7567200000000001,0.22071000000000002,0.7882500000000001,66.16,2.49,66.206840281,134.03,66.74672,2.63071,66.7985423932,0.7567200000000001,0.22071000000000002,0.7882500000000001,65.99,2.41,66.0339927613,133.88
2019-05-10 22:00:00,63.31456,19.66008,66.2966986629,0.75456,0.22008000000000003,0.786,62.56,19.44,65.5108174274,134.26,63.11456,19.53008,66.067175729,0.75456,0.22008000000000003,0.786,62.36,19.31,65.2812813906,134.19,64.18456,3.70008,64.2911217385,0.75456,0.22008000000000003,0.786,63.43,3.48,63.5253909866,134.29,64.03456,3.62008,64.1368057639,0.75456,0.22008000000000003,0.786,63.28,3.4,63.3712742495,134.01
2019-05-10 22:30:00,59.79456,20.75883,63.2954850567,0.78456,0.22883,0.81725,59.01,20.53,62.479284567,135.01,59.63456,20.62883,63.1017382769,0.78456,0.22883,0.81725,58.85,20.4,62.2854918902,135.01,60.64456,4.68883,60.8255520679,0.78456,0.22883,0.81725,59.86,4.46,60.0259210675,135.01,60.52456,4.62883,60.7013050137,0.78456,0.22883,0.81725,59.74,4.4,59.9018163331,134.64
2019-05-10 23:00:00,55.76784,22.01562,59.9561464927,0.8078400000000001,0.23562000000000002,0.8415,54.96,21.78,59.1182712873,135.29,55.61784,21.88562,59.7689257813,0.8078400000000001,0.23562000000000002,0.8415,54.81,21.65,58.930964696,135.28,56.60784,5.80562,56.9047693348,0.8078400000000001,0.23562000000000002,0.8415,55.8,5.57,56.0773118115,135.3,56.50784,5.74562,56.7991912852,0.8078400000000001,0.23562000000000002,0.8415,55.7,5.51,55.9718688271,135.25
2019-05-10 23:30:00,51.90592,23.07506,56.8038988543,0.8059200000000001,0.23506000000000002,0.8395,51.1,22.84,55.9720966197,136.07,51.76592,22.94506,56.6231953518,0.8059200000000001,0.23506000000000002,0.8395,50.96,22.71,55.7912690302,135.91,52.76592,6.7450600000000005,53.1952831353,0.8059200000000001,0.23506000000000002,0.8395,51.96,6.51,52.3662267115,136.07,52.64592,6.69506,53.0699229418,0.8059200000000001,0.23506000000000002,0.8395,51.84,6.46,52.2409532838,135.78
2019-05-11 00:00:00,49.22664,23.69527,54.6326633623,0.80664,0.23527,0.84025,48.42,23.46,53.8039775481,136.07,49.11664,23.56527,54.4772087672,0.80664,0.23527,0.84025,48.31,23.33,53.648345734,136.07,50.07664,7.33527,50.611027056,0.80664,0.23527,0.84025,49.27,7.1,49.7789403262,136.07,49.97664,7.29527,50.5062917869,0.80664,0.23527,0.84025,49.17,7.06,49.6742639603,136.07
2019-05-11 00:30:00,46.6988,24.2659,52.6271016136,0.8088000000000001,0.2359,0.8425,45.89,24.03,51.8008976756,136.07,46.5788,24.1459,52.4653132674,0.8088000000000001,0.2359,0.8425,45.77,23.91,51.6389484788,136.07,47.5188,7.8059,48.1556687032,0.8088000000000001,0.2359,0.8425,46.71,7.57,47.3194357532,136.23,47.4388,7.7659,48.0702501372,0.8088000000000001,0.2359,0.8425,46.63,7.53,47.2340745649,136.07
2019-05-11 01:00:00,45.19472,24.87471,51.587924105,0.8047200000000001,0.23471000000000003,0.83825,44.39,24.64,50.7700866653,137.12,45.11472,24.75471,51.4600197033,0.8047200000000001,0.23471000000000003,0.83825,44.31,24.52,50.641944078,136.98,45.99472,8.33471,46.7437873804,0.8047200000000001,0.23471000000000003,0.83825,45.19,8.1,45.9101960353,137.12,45.95472,8.29471,46.6973072485,0.8047200000000001,0.23471000000000003,0.83825,45.15,8.06,45.8637776464,136.55
2019-05-11 01:30:00,45.60448,25.27464,52.1399657,0.8044800000000001,0.23464000000000002,0.838,44.8,25.04,51.3229149601,137.12,45.54448,25.15464,52.0293722046,0.8044800000000001,0.23464000000000002,0.838,44.74,24.92,51.2120493634,137.12,46.40448,8.66464,47.206479962,0.8044800000000001,0.23464000000000002,0.838,45.6,8.43,46.3726740657,137.12,46.39448,8.634640000000001,47.1911515265,0.8044800000000001,0.23464000000000002,0.838,45.59,8.4,46.3573953108,137.12
2019-05-11 02:00:00,46.51808,25.08569,52.8509565634,0.80808,0.23569,0.8417500000000001,45.71,24.85,52.0281327745,137.12,46.45808,24.97569,52.7459788824,0.80808,0.23569,0.8417500000000001,45.65,24.74,51.9229246095,137.12,47.30808,8.51569,48.068403442,0.80808,0.23569,0.8417500000000001,46.5,8.28,47.2314344478,137.12,47.29808,8.48569,48.0532548998,0.80808,0.23569,0.8417500000000001,46.49,8.25,47.2163382739,137.12
2019-05-11 02:30:00,46.183840000000004,25.08737,52.5578082749,0.8138400000000001,0.23737000000000003,0.8477500000000001,45.37,24.85,51.7296762024,137.12,46.12384,24.96737,52.447861549,0.8138400000000001,0.23737000000000003,0.8477500000000001,45.31,24.73,51.6194633835,137.12,46.97384,8.51737,47.7397867199,0.8138400000000001,0.23737000000000003,0.8477500000000001,46.16,8.28,46.8967376264,137.12,46.95384,8.48737,47.7147622887,0.8138400000000001,0.23737000000000003,0.8477500000000001,46.14,8.25,46.8717622882,136.84
2019-05-11 03:00:00,45.29936,25.25898,51.8656734946,0.8193600000000001,0.23898000000000003,0.8535,44.48,25.02,51.0340161069,137.12,45.21936,25.13898,51.7374026624,0.8193600000000001,0.23898000000000003,0.8535,44.4,24.9,50.9055006851,137.12,46.09936,8.65898,46.9055319451,0.8193600000000001,0.23898000000000003,0.8535,45.28,8.42,46.0562134787,137.12,46.05936,8.63898,46.8625289442,0.8193600000000001,0.23898000000000003,0.8535,45.24,8.4,46.0132328792,137.12
2019-05-11 03:30:00,44.61272,25.68996,51.4807617523,0.8227200000000001,0.23996,0.857,43.79,25.45,50.6484609835,137.12,44.52272,25.569960000000002,51.3429201604,0.8227200000000001,0.23996,0.857,43.7,25.33,50.5103840809,137.12,45.44272,9.07996,46.3409805097,0.8227200000000001,0.23996,0.857,44.62,8.84,45.4872509611,137.12,45.38272,9.03996,46.2743141646,0.8227200000000001,0.23996,0.857,44.56,8.8,45.4206296742,137.12
2019-05-11 04:00:00,43.55552,25.88786,50.6681815132,0.81552,0.23786000000000002,0.8495,42.74,25.65,49.8460640372,137.12,43.46552,25.77786,50.5346365877,0.81552,0.23786000000000002,0.8495,42.65,25.54,49.712313364,137.12,44.38552,9.24786,45.3386953964,0.81552,0.23786000000000002,0.8495,43.57,9.01,44.4918531868,137.12,44.31552,9.21786,45.2640503695,0.81552,0.23786000000000002,0.8495,43.5,8.98,44.4172308907,137.12
2019-05-11 04:30:00,43.56264,25.98702,50.7250314169,0.81264,0.23702,0.8465,42.75,25.75,49.9061619442,137.12,43.47264,25.86702,50.5862941146,0.81264,0.23702,0.8465,42.66,25.63,49.7671829623,137.12,44.37264,9.30702,45.3381936324,0.81264,0.23702,0.8465,43.56,9.07,44.4942524378,137.12,44.33264,9.26702,45.2908448701,0.81264,0.23702,0.8465,43.52,9.03,44.4469492766,137.12
2019-05-11 05:00:00,42.96384,26.31737,50.3834845089,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.15,26.08,49.5660054876,137.38,42.88384,26.19737,50.2526211064,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.07,25.96,49.4348712955,137.35,43.76384,9.58737,44.8016891988,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.95,9.35,43.9559438529,137.4,43.72384,9.55737,44.756200751,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.91,9.32,43.9104828031,137.31
2019-05-11 05:30:00,42.42424,26.73457,50.1453225402,0.8042400000000001,0.23457000000000003,0.8377500000000001,41.62,26.5,49.3403931885,138.17,42.35424,26.62457,50.0274861817,0.8042400000000001,0.23457000000000003,0.8377500000000001,41.55,26.39,49.2222977928,138.17,43.24424,9.92457,44.368472848,0.8042400000000001,0.23457000000000003,0.8377500000000001,42.44,9.69,43.5321685653,138.17,43.20424,9.90457,44.3250139409,0.8042400000000001,0.23457000000000003,0.8377500000000001,42.4,9.67,43.4887215264,138.17
2019-05-11 06:00:00,42.78544,26.92367,50.5517347107,0.8354400000000001,0.24367000000000003,0.8702500000000001,41.95,26.68,49.7154392518,138.17,42.70544,26.80367,50.4201480666,0.8354400000000001,0.24367000000000003,0.8702500000000001,41.87,26.56,49.5835708678,138.17,43.59544,10.10367,44.7509389428,0.8354400000000001,0.24367000000000003,0.8702500000000001,42.76,9.86,43.8820829041,138.17,43.55544,10.07367,44.7052030625,0.8354400000000001,0.24367000000000003,0.8702500000000001,42.72,9.83,43.8363696033,138.17
2019-05-11 06:30:00,45.5344,25.67545,52.2743753292,0.9444,0.27545000000000003,0.9837500000000001,44.59,25.4,51.3169377496,137.29,45.4644,25.57545,52.1643106929,0.9444,0.27545000000000003,0.9837500000000001,44.52,25.3,51.2066441002,137.27,46.3344,9.01545,47.2033363446,0.9444,0.27545000000000003,0.9837500000000001,45.39,8.74,46.2238001467,137.28,46.3044,8.99545,47.1700708083,0.9444,0.27545000000000003,0.9837500000000001,45.36,8.72,46.1905618065,137.21
2019-05-11 07:00:00,47.21968,24.68199,53.281317642,1.06968,0.31199000000000005,1.11425,46.15,24.37,52.1892651797,136.32,47.13968,24.55199,53.1502553471,1.06968,0.31199000000000005,1.11425,46.07,24.24,52.0578764454,136.22,48.02968,8.18199,48.7216083608,1.06968,0.31199000000000005,1.11425,46.96,7.87,47.6148978787,136.39,47.98968,8.14199,48.6754700816,1.06968,0.31199000000000005,1.11425,46.92,7.83,47.5688479995,136.09
2019-05-11 07:30:00,50.44184,24.05887,55.8856730143,1.40184,0.40887,1.46025,49.04,23.65,54.4448721185,137.05,50.32184,23.93887,55.7257308419,1.40184,0.40887,1.46025,48.92,23.53,54.2846875279,137.03,51.26184,7.48887,51.8059785552,1.40184,0.40887,1.46025,49.86,7.08,50.3601628274,137.09,51.19184,7.45887,51.7323808099,1.40184,0.40887,1.46025,49.79,7.05,50.2866443502,136.86
2019-05-11 08:00:00,53.28416,22.97663,58.0269526433,1.63416,0.47663000000000005,1.70225,51.65,22.5,56.338020022,136.25,53.16416,22.85663,57.8692789264,1.63416,0.47663000000000005,1.70225,51.53,22.38,56.1801148094,136.16,54.11416,6.51663,54.5051261723,1.63416,0.47663000000000005,1.70225,52.48,6.04,52.8264327775,136.48,54.03416,6.48663,54.4221169715,1.63416,0.47663000000000005,1.70225,52.4,6.01,52.7435313569,136.07
2019-05-11 08:30:00,56.20768,21.86974,60.3124267349,2.22768,0.6497400000000001,2.3205,53.98,21.22,58.0011103342,135.36,56.07768,21.74974,60.1477961712,2.22768,0.6497400000000001,2.3205,53.85,21.1,57.83625593,135.32,57.05768,5.62974,57.3347435631,2.22768,0.6497400000000001,2.3205,54.83,4.98,55.055692712,135.48,56.95768,5.57974,57.2303312016,2.22768,0.6497400000000001,2.3205,54.73,4.93,54.9515950633,135.19
2019-05-11 09:00:00,57.36696,21.24453,61.1743259429,2.58696,0.75453,2.69475,54.78,20.49,58.4866523234,135.01,57.20696,21.11453,60.9791739003,2.58696,0.75453,2.69475,54.62,20.36,58.2912857981,135.01,58.22696,5.08453,58.4485356203,2.58696,0.75453,2.69475,55.64,4.33,55.8082296799,135.01,58.09696,5.03453,58.3146915756,2.58696,0.75453,2.69475,55.51,4.28,55.6747563982,135.01
2019-05-11 09:30:00,59.74392,20.66656,63.2174238577,2.83392,0.8265600000000001,2.952,56.91,19.84,60.269177031,135.52,59.55392,20.55656,63.0019170058,2.83392,0.8265600000000001,2.952,56.72,19.73,60.0535702519,135.48,60.61392,4.43656,60.7760673489,2.83392,0.8265600000000001,2.952,57.78,3.61,57.8926636112,135.52,60.46392,4.36656,60.6213862263,2.83392,0.8265600000000001,2.952,57.63,3.54,57.7386222558,135.46
2019-05-11 10:00:00,60.8332,20.45135,64.1789368801,3.6732,1.07135,3.82625,57.16,19.38,60.3560270396,136.07,60.6332,20.36135,63.9606872701,3.6732,1.07135,3.82625,56.96,19.29,60.1377227703,136.07,61.7332,4.08135,61.8679674796,3.6732,1.07135,3.82625,58.06,3.01,58.1379712408,136.07,61.5632,3.99135,61.6924506651,3.6732,1.07135,3.82625,57.89,2.92,57.9635963343,136.07
2019-05-11 10:30:00,61.08184,20.22512,64.3431943316,3.17184,0.92512,3.304,57.91,19.3,61.0414457561,136.07,60.89184,20.13512,64.1345401169,3.17184,0.92512,3.304,57.72,19.21,60.8327420063,136.07,61.99184,3.89512,62.1140900795,3.17184,0.92512,3.304,58.82,2.9699999999999998,58.8949344171,136.07,61.82184,3.82512,61.9400633193,3.17184,0.92512,3.304,58.65,2.9,58.7216527356,136.07
2019-05-11 11:00:00,60.09184,20.31762,63.4337048977,3.11184,0.9076200000000001,3.2415,56.98,19.41,60.1952531351,136.07,59.88184,20.21762,63.2027445626,3.11184,0.9076200000000001,3.2415,56.77,19.31,59.9642310048,136.07,61.01184,4.02762,61.1446346219,3.11184,0.9076200000000001,3.2415,57.9,3.12,57.9840012417,136.07,60.80184,3.92762,60.9285642884,3.11184,0.9076200000000001,3.2415,57.69,3.02,57.7689925479,135.87
2019-05-11 11:30:00,60.08584,20.70462,63.553044442,4.33584,1.26462,4.5165,55.75,19.44,59.0421552791,136.07,59.86584,20.60462,63.3124724225,4.33584,1.26462,4.5165,55.53,19.34,58.8015008312,136.07,60.99584,4.36462,61.1517980525,4.33584,1.26462,4.5165,56.66,3.1,56.7447407255,136.07,60.80584,4.28462,60.9566087201,4.33584,1.26462,4.5165,56.47,3.02,56.5506967243,136.07
2019-05-11 12:00:00,61.17832,20.37576,64.4822334725,3.20832,0.93576,3.342,57.97,19.44,61.1427387349,136.07,60.95832,20.27576,64.241911715,3.20832,0.93576,3.342,57.75,19.34,60.9023653071,136.07,62.09832,4.02576,62.2286757886,3.20832,0.93576,3.342,58.89,3.09,58.9710115226,136.07,61.89832,3.92576,62.0226862559,3.20832,0.93576,3.342,58.69,2.99,58.7661143858,136.07
2019-05-11 12:30:00,61.22624,20.56682,64.5882849242,3.00624,0.87682,3.1315,58.22,19.69,61.4594541141,136.07,61.01624,20.46682,64.3573792556,3.00624,0.87682,3.1315,58.01,19.59,61.2284917338,136.07,62.14624,4.19682,62.2877872801,3.00624,0.87682,3.1315,59.14,3.32,59.2331157377,136.07,61.95624,4.11682,62.0928649834,3.00624,0.87682,3.1315,58.95,3.24,59.0389710276,136.07
2019-05-11 13:00:00,60.25672,20.93696,63.7905055569,2.7667200000000003,0.80696,2.882,57.49,20.13,60.9123714856,136.07,60.06672,20.84696,63.5814956792,2.7667200000000003,0.80696,2.882,57.3,20.04,60.7033079823,136.07,61.15672,4.61696,61.3307485752,2.7667200000000003,0.80696,2.882,58.39,3.81,58.5141709332,136.07,60.98672,4.53696,61.1552452566,2.7667200000000003,0.80696,2.882,58.22,3.73,58.3393632122,136.07
2019-05-11 13:30:00,58.45784,21.88562,62.4203446021,3.92784,1.14562,4.0915,54.53,20.74,58.3409675957,136.07,58.27784,21.80562,62.2237229572,3.92784,1.14562,4.0915,54.35,20.66,58.1442869077,136.07,59.35784,5.49562,59.6117019439,3.92784,1.14562,4.0915,55.43,4.35,55.6004262574,136.07,59.19784,5.43562,59.4468689289,3.92784,1.14562,4.0915,55.27,4.29,55.4362426577,136.07
2019-05-11 14:00:00,57.42544,22.03367,61.507428599,3.47544,1.01367,3.62025,53.95,21.02,57.9002841098,136.77,57.24544,21.95367,61.3107170669,3.47544,1.01367,3.62025,53.77,20.94,57.7035224228,136.72,58.33544,5.57367,58.6011037205,3.47544,1.01367,3.62025,54.86,4.5600000000000005,55.0491889132,136.77,58.16544,5.50367,58.4252410681,3.47544,1.01367,3.62025,54.69,4.49,54.8740029522,136.52
2019-05-11 14:30:00,56.95704,22.31622,61.1728541156,2.62704,0.76622,2.7365,54.33,21.55,58.4478519708,137.12,56.77704,22.23622,60.9760752349,2.62704,0.76622,2.7365,54.15,21.47,58.251037759,137.12,57.85704,5.74622,58.1416900498,2.62704,0.76622,2.7365,55.23,4.98,55.4540647744,137.12,57.69704,5.6862200000000005,57.976560114,2.62704,0.76622,2.7365,55.07,4.92,55.2893416492,137.12
2019-05-11 15:00:00,56.50392,22.84531,60.9475279594,3.34392,0.9753100000000001,3.48325,53.16,21.87,57.4828887583,137.12,56.31392,22.77531,60.7451424508,3.34392,0.9753100000000001,3.48325,52.97,21.8,57.280545563,137.12,57.39392,6.19531,57.7273238507,3.34392,0.9753100000000001,3.48325,54.05,5.22,54.3014815636,137.12,57.24392,6.14531,57.5728339754,3.34392,0.9753100000000001,3.48325,53.9,5.17,54.1473812848,137.12
2019-05-11 15:30:00,56.1132,23.30635,60.760819321,3.7932,1.10635,3.95125,52.32,22.2,56.8350455265,137.94,55.9632,23.23635,60.5954430264,3.7932,1.10635,3.95125,52.17,22.13,56.669619727,137.85,57.0032,6.57635,57.3812965134,3.7932,1.10635,3.95125,53.21,5.47,53.490419703,137.94,56.8732,6.52635,57.2464332737,3.7932,1.10635,3.95125,53.08,5.42,53.3560005997,137.5
2019-05-11 16:00:00,57.24272,22.52246,61.5141463198,2.2027200000000002,0.64246,2.2945,55.04,21.88,59.2295196671,137.75,57.11272,22.47246,61.3748665518,2.2027200000000002,0.64246,2.2945,54.91,21.83,59.0902445417,137.53,58.10272,5.78246,58.3897500855,2.2027200000000002,0.64246,2.2945,55.9,5.14,56.1358138803,137.84,58.01272,5.75246,58.2972253015,2.2027200000000002,0.64246,2.2945,55.81,5.11,56.0434492158,137.19
2019-05-11 16:30:00,58.54584,22.08337,62.5722830961,1.24584,0.36337,1.29775,57.3,21.72,61.2784497193,137.19,58.40584,22.01337,62.41658918,1.24584,0.36337,1.29775,57.16,21.65,61.1227298147,137.15,59.40584,5.38337,59.649262348,1.24584,0.36337,1.29775,58.16,5.02,58.3762451687,137.19,59.32584,5.33337,59.5650915156,1.24584,0.36337,1.29775,58.08,4.97,58.2922576334,137.19
2019-05-11 17:00:00,58.63424,22.65332,62.8581498885,2.7542400000000002,0.80332,2.8689999999999998,55.88,21.85,59.9999741667,137.19,58.51424,22.60332,62.7281942814,2.7542400000000002,0.80332,2.8689999999999998,55.76,21.8,59.870005846,137.15,59.49424,5.99332,59.7953549851,2.7542400000000002,0.80332,2.8689999999999998,56.74,5.19,56.9768698684,137.19,59.41424,5.95332,59.7117570818,2.7542400000000002,0.80332,2.8689999999999998,56.66,5.15,56.8935681778,137.19
2019-05-11 17:30:00,59.96456,22.82883,64.1631041578,3.18456,0.92883,3.31725,56.78,21.9,60.8570324613,137.19,59.83456,22.75883,64.0167080797,3.18456,0.92883,3.31725,56.65,21.83,60.7105542719,137.15,60.80456,6.23883,61.123788467,3.18456,0.92883,3.31725,57.62,5.31,57.8641555715,137.19,60.73456,6.19883,61.0500800308,3.18456,0.92883,3.31725,57.55,5.27,57.7907899237,137.19
2019-05-11 18:00:00,60.16808,22.94194,64.3935591643,2.33808,0.6819400000000001,2.4355,57.83,22.26,61.9662529124,137.19,60.05808,22.87194,64.2658432812,2.33808,0.6819400000000001,2.4355,57.72,22.19,61.8384548643,137.15,60.98808,6.38194,61.321081695,2.33808,0.6819400000000001,2.4355,58.65,5.7,58.9263311262,137.19,60.94808,6.33194,61.276112147,2.33808,0.6819400000000001,2.4355,58.61,5.65,58.8817000434,137.02
2019-05-11 18:30:00,59.48856,23.22833,63.8626971358,2.18856,0.6383300000000001,2.27975,57.3,22.59,61.5921918753,137.1,59.40856,23.16833,63.766358813,2.18856,0.6383300000000001,2.27975,57.22,22.53,61.495766521,137.15,60.30856,6.64833,60.6739046136,2.18856,0.6383300000000001,2.27975,58.12,6.01,58.4299110046,137.1,60.27856,6.61833,60.6408038177,2.18856,0.6383300000000001,2.27975,58.09,5.98,58.3969905046,137.02
2019-05-11 19:00:00,59.32024,23.01757,63.6293910262,1.74024,0.5075700000000001,1.81275,57.58,22.51,61.8235917753,136.58,59.26024,22.94757,63.5481472095,1.74024,0.5075700000000001,1.81275,57.52,22.44,61.7422383786,136.58,60.11024,6.51757,60.4625476767,1.74024,0.5075700000000001,1.81275,58.37,6.01,58.6785906443,136.58,60.12024,6.47757,60.4681913965,1.74024,0.5075700000000001,1.81275,58.38,5.97,58.6844553523,136.58
2019-05-11 19:30:00,58.5476,22.6368,62.771380262,1.2576,0.3668,1.31,57.29,22.27,61.4662264988,135.01,58.4976,22.5468,62.6923232621,1.2576,0.3668,1.31,57.24,22.18,61.3870507518,135.01,59.3076,6.4168,59.6537236055,1.2576,0.3668,1.31,58.05,6.05,58.3644155286,135.01,59.3476,6.3968,59.6913450678,1.2576,0.3668,1.31,58.09,6.03,58.4021318104,135.01
2019-05-11 20:00:00,58.37776,22.58268,62.5934525218,1.03776,0.30268,1.081,57.34,22.28,61.5164530837,135.01,58.33776,22.48268,62.5201178966,1.03776,0.30268,1.081,57.3,22.18,61.4430012288,135.01,59.12776,6.32268,59.4648491548,1.03776,0.30268,1.081,58.09,6.02,58.4011001609,135.01,59.17776,6.32268,59.5145659566,1.03776,0.30268,1.081,58.14,6.02,58.4508340402,135.01
2019-05-11 20:30:00,57.51104,23.18572,62.0088488347,0.9110400000000001,0.26572,0.9490000000000001,56.6,22.92,61.0646084078,135.79,57.47104,23.06572,61.9269559869,0.9110400000000001,0.26572,0.9490000000000001,56.56,22.8,60.982568001,135.75,58.27104,6.87572,58.6752897581,0.9110400000000001,0.26572,0.9490000000000001,57.36,6.61,57.7396025272,135.8,58.30104,6.85572,58.7027440739,0.9110400000000001,0.26572,0.9490000000000001,57.39,6.59,57.767120406000004,135.46
2019-05-11 21:00:00,57.5172,23.01835,61.9521810154,0.8172,0.23835,0.8512500000000001,56.7,22.78,61.1049785206,135.09,57.4772,22.90835,61.8742355069,0.8172,0.23835,0.8512500000000001,56.66,22.67,61.0269161928,135.04,58.2872,6.86835,58.6904755098,0.8172,0.23835,0.8512500000000001,57.47,6.63,57.8511693918,135.22,58.3072,6.84835,58.7080017507,0.8172,0.23835,0.8512500000000001,57.49,6.61,57.8687497705,134.8
2019-05-11 21:30:00,58.69664,21.89527,62.6474133198,0.80664,0.23527,0.84025,57.89,21.66,61.809446689,134.31,58.63664,21.79527,62.5562894109,0.80664,0.23527,0.84025,57.83,21.56,61.7182509473,134.31,59.44664,5.9552700000000005,59.7441900779,0.80664,0.23527,0.84025,58.64,5.72,58.9183163371,134.33,59.47664,5.91527,59.7700688042,0.80664,0.23527,0.84025,58.67,5.68,58.9443067649,133.97
2019-05-11 22:00:00,58.3864,22.1852,62.4592251313,0.8064,0.23520000000000002,0.84,57.58,21.95,61.6219027619,134.31,58.3164,22.0552,62.3476892595,0.8064,0.23520000000000002,0.84,57.51,21.82,61.5102633712,134.31,59.1564,6.1752,59.4778341569,0.8064,0.23520000000000002,0.84,58.35,5.94,58.6515651965,134.33,59.1664,6.1452,59.484673421,0.8064,0.23520000000000002,0.84,58.36,5.91,58.6584836149,134.17
2019-05-11 22:30:00,56.05424,23.04457,60.6063530371,0.8042400000000001,0.23457000000000003,0.8377500000000001,55.25,22.81,59.7733937467,135.11,55.99424,22.93457,60.5090853861,0.8042400000000001,0.23457000000000003,0.8377500000000001,55.19,22.7,59.6760094175,135.09,56.80424,6.87457,57.218715423,0.8042400000000001,0.23457000000000003,0.8377500000000001,56.0,6.64,56.39228316,135.12,56.82424,6.85457,57.2361719672,0.8042400000000001,0.23457000000000003,0.8377500000000001,56.02,6.62,56.409793476,134.85
2019-05-11 23:00:00,53.20064,23.82352,58.2912360617,0.80064,0.23352,0.834,52.4,23.59,57.4651903329,136.08,53.15064,23.70352,58.1966269882,0.80064,0.23352,0.834,52.35,23.47,57.3704052626,136.02,53.98064,7.43352,54.4900606937,0.80064,0.23352,0.834,53.18,7.2,53.6651879713,136.08,53.99064,7.40352,54.4958834776,0.80064,0.23352,0.834,53.19,7.17,53.6710815989,135.82
2019-05-11 23:30:00,50.0192,25.3331,56.068585894899996,0.7992,0.2331,0.8325,49.22,25.1,55.25050588,137.19,49.9692,25.2231,55.9743309228,0.7992,0.2331,0.8325,49.17,24.99,55.1560422801,137.18,50.7992,8.6931,51.537643604,0.7992,0.2331,0.8325,50.0,8.46,50.7106655448,137.18,50.7992,8.6631,51.5325918449,0.7992,0.2331,0.8325,50.0,8.43,50.7056693083,137.05
2019-05-12 00:00:00,47.29976,26.02493,53.986704637,0.8397600000000001,0.24493,0.87475,46.46,25.78,53.1332287745,137.19,47.23976,25.90493,53.8763428896,0.8397600000000001,0.24493,0.87475,46.4,25.66,53.0225951836,137.18,48.09976,9.31493,48.9934162206,0.8397600000000001,0.24493,0.87475,47.26,9.07,48.1224739597,137.18,48.09976,9.29493,48.9896176323,0.8397600000000001,0.24493,0.87475,47.26,9.05,48.1187084199,137.05
2019-05-12 00:30:00,45.40632,26.31976,52.4829845036,0.8563200000000001,0.24976,0.892,44.55,26.07,51.6173168617,137.91,45.40632,26.21976,52.4329067514,0.8563200000000001,0.24976,0.892,44.55,25.97,51.5668827834,137.8,46.16632,9.50976,47.1355984114,0.8563200000000001,0.24976,0.892,45.31,9.26,46.2465533851,137.92,46.21632,9.49976,47.1825568871,0.8563200000000001,0.24976,0.892,45.36,9.25,46.2935427463,137.56
2019-05-12 01:00:00,43.6644,26.749200000000002,51.2064402981,0.8544,0.2492,0.89,42.81,26.5,50.3482482317,138.17,43.6844,26.6492,51.1713461226,0.8544,0.2492,0.89,42.83,26.4,50.3127111176,138.17,44.3744,9.9092,45.4673467447,0.8544,0.2492,0.89,43.52,9.66,44.5792104013,138.17,44.4844,9.8992,45.5725356328,0.8544,0.2492,0.89,43.63,9.65,44.6844424828,138.17
2019-05-12 01:30:00,43.91008,26.91794,51.5040835221,0.8500800000000001,0.24794000000000002,0.8855000000000001,43.06,26.67,50.6502961492,138.17,43.95008,26.80794,51.4808234108,0.8500800000000001,0.24794000000000002,0.8855000000000001,43.1,26.56,50.6265108417,138.17,44.61008,10.08794,45.7364818394,0.8500800000000001,0.24794000000000002,0.8855000000000001,43.76,9.84,44.8526833088,138.17,44.73008,10.08794,45.8535341086,0.8500800000000001,0.24794000000000002,0.8855000000000001,43.88,9.84,44.9697676223,137.83
2019-05-12 02:00:00,45.0308,26.64815,52.3249161209,0.8508,0.24815,0.8862500000000001,44.18,26.4,51.4668087217,138.17,45.0808,26.55815,52.3222119187,0.8508,0.24815,0.8862500000000001,44.23,26.31,51.4636667951,138.17,45.7408,9.85815,46.7910665198,0.8508,0.24815,0.8862500000000001,44.89,9.61,45.9071258085,138.17,45.8708,9.85815,46.9181565501,0.8508,0.24815,0.8862500000000001,45.02,9.61,46.034253551,137.12
2019-05-12 02:30:00,44.51792,26.91731,52.0229447337,0.8479200000000001,0.24731000000000003,0.8832500000000001,43.67,26.67,51.1698915379,137.89,44.53792,26.81731,51.9884067227,0.8479200000000001,0.24731000000000003,0.8832500000000001,43.69,26.57,51.1349293536,137.82,45.23792,10.13731,46.359836712,0.8479200000000001,0.24731000000000003,0.8832500000000001,44.39,9.89,45.4783926717,137.84,45.33792,10.12731,46.4552407997,0.8479200000000001,0.24731000000000003,0.8832500000000001,44.49,9.88,45.5738356955,137.33
2019-05-12 03:00:00,43.85624,26.95682,51.478538552,0.8462400000000001,0.24682,0.8815000000000001,43.01,26.71,50.6288870113,138.17,43.86624,26.85682,51.4347722096,0.8462400000000001,0.24682,0.8815000000000001,43.02,26.61,50.5847061868,138.17,44.59624,10.15682,45.738229247,0.8462400000000001,0.24682,0.8815000000000001,43.75,9.91,44.858339247,138.17,44.66624,10.14682,45.8042678344,0.8462400000000001,0.24682,0.8815000000000001,43.82,9.9,44.9244076199,138.17
2019-05-12 03:30:00,43.0416,27.15255,50.8904735885,0.8316,0.24255000000000002,0.8662500000000001,42.21,26.91,50.0582880251,138.07,43.0616,26.89255,50.7691898701,0.8316,0.24255000000000002,0.8662500000000001,42.23,26.65,49.9359129285,138.07,43.7716,10.52255,45.0186297555,0.8316,0.24255000000000002,0.8662500000000001,42.94,10.28,44.1533917157,138.07,43.8916,11.08255,45.2691447353,0.8316,0.24255000000000002,0.8662500000000001,43.06,10.84,44.403481845499996,138.05
2019-05-12 04:00:00,41.87696,22.82828,47.6949698249,0.81696,0.23828000000000002,0.851,41.06,22.59,46.863970169,136.07,41.87696,22.72828,47.6471876463,0.81696,0.23828000000000002,0.851,41.06,22.49,46.8158488121,136.07,42.59696,5.37828,42.9351475717,0.81696,0.23828000000000002,0.851,41.78,5.14,42.0949878252,136.07,43.19696,24.16828,49.4983142279,0.81696,0.23828000000000002,0.851,42.38,23.93,48.6693877093,136.07
2019-05-12 04:30:00,41.51792,22.73856,47.3368756045,0.8179200000000001,0.23856000000000002,0.852,40.7,22.5,46.5052685187,136.07,41.52792,22.63856,47.2977011957,0.8179200000000001,0.23856000000000002,0.852,40.71,22.4,46.4657303827,136.07,42.23792,5.27856,42.5664783791,0.8179200000000001,0.23856000000000002,0.852,41.42,5.04,41.725507786,136.07,42.83792,24.07856,49.1412702481,0.8179200000000001,0.23856000000000002,0.852,42.02,23.84,48.3117584031,136.07
2019-05-12 05:00:00,41.09016,22.74338,46.9644821397,0.8001600000000001,0.23338000000000003,0.8335,40.29,22.51,46.1517518627,136.07,41.10016,22.64338,46.9248954165,0.8001600000000001,0.23338000000000003,0.8335,40.3,22.41,46.1118000082,136.07,41.82016,5.23338,42.146340869,0.8001600000000001,0.23338000000000003,0.8335,41.02,5.0,41.3236058446,136.07,42.41016,24.08338,48.7712093704,0.8001600000000001,0.23338000000000003,0.8335,41.61,23.85,47.9605525406,136.07
2019-05-12 05:30:00,40.39608,23.19344,46.580885977,0.7660800000000001,0.22344000000000003,0.798,39.63,22.97,45.8056524896,136.07,40.39608,23.08344,46.5262128439,0.7660800000000001,0.22344000000000003,0.798,39.63,22.86,45.7505901601,136.07,41.13608,5.60344,41.5159682243,0.7660800000000001,0.22344000000000003,0.798,40.37,5.38,40.7269112504,136.07,41.69608,24.53344,48.3782261519,0.7660800000000001,0.22344000000000003,0.798,40.93,24.31,47.6050522529,136.07
2019-05-12 06:00:00,40.11296,23.42003,46.4494065103,0.82296,0.24003000000000002,0.8572500000000001,39.29,23.18,45.6181597612,136.07,40.11296,23.32003,46.3990663609,0.82296,0.24003000000000002,0.8572500000000001,39.29,23.08,45.56742806,136.07,40.85296,5.82003,41.2654466832,0.82296,0.24003000000000002,0.8572500000000001,40.03,5.58,40.4170421976,136.07,41.40296,24.78003,48.2519946071,0.82296,0.24003000000000002,0.8572500000000001,40.58,24.54,47.4230745524,136.07
2019-05-12 06:30:00,41.67872,22.75671,47.4866670852,0.9487200000000001,0.27671,0.9882500000000001,40.73,22.48,46.5218583034,136.07,41.69872,22.64671,47.4516250877,0.9487200000000001,0.27671,0.9882500000000001,40.75,22.37,46.4863356267,136.07,42.38872,5.28671,42.7171263765,0.9487200000000001,0.27671,0.9882500000000001,41.44,5.01,41.7417500831,136.07,42.99872,24.07671,49.2806035481,0.9487200000000001,0.27671,0.9882500000000001,42.05,23.8,48.3181384161,136.07
2019-05-12 07:00:00,42.58,22.52125,48.1691094122,1.17,0.34125000000000005,1.21875,41.41,22.18,46.9759566161,136.07,42.59,22.42125,48.131284541,1.17,0.34125000000000005,1.21875,41.42,22.08,46.9376480024,135.97,43.31,5.08125,43.6070544931,1.17,0.34125000000000005,1.21875,42.14,4.74,42.4057448938,136.07,43.93,23.85125,49.9872686448,1.17,0.34125000000000005,1.21875,42.76,23.51,48.7969025656,135.8
2019-05-12 07:30:00,44.42568,22.08374,49.6118193161,1.5556800000000002,0.45374000000000003,1.6205,42.87,21.63,48.0176405085,136.07,44.42568,21.99374,49.5718230717,1.5556800000000002,0.45374000000000003,1.6205,42.87,21.54,47.977166444,136.07,45.13568,4.62374,45.3718919668,1.5556800000000002,0.45374000000000003,1.6205,43.58,4.17,43.7790509262,136.07,45.77568,23.40374,51.4115543964,1.5556800000000002,0.45374000000000003,1.6205,44.22,22.95,49.82078783,136.03
2019-05-12 08:00:00,46.36072,21.59396,51.1430881684,2.07072,0.60396,2.157,44.29,20.99,49.0120821839,135.67,46.34072,21.49396,51.0828018672,2.07072,0.60396,2.157,44.27,20.89,48.9512512608,135.65,47.11072,4.18396,47.2961463568,2.07072,0.60396,2.157,45.04,3.58,45.1820539595,135.71,47.74072,22.89396,52.9462911883,2.07072,0.60396,2.157,45.67,22.29,50.8192188055,135.54
2019-05-12 08:30:00,49.15296,20.78628,53.3674330749,2.59296,0.7562800000000001,2.701,46.56,20.03,50.6856439241,135.26,49.07296,20.66628,53.2470706443,2.59296,0.7562800000000001,2.701,46.48,19.91,50.5647950653,135.25,49.93296,3.43628,50.0510590757,2.59296,0.7562800000000001,2.701,47.34,2.68,47.4157990547,135.28,50.54296,22.05628,55.1459000561,2.59296,0.7562800000000001,2.701,47.95,21.3,52.4680140657,135.16
2019-05-12 09:00:00,50.9852,19.9886,54.7634435459,3.1152,0.9086000000000001,3.245,47.87,19.08,51.5323519743,134.9,50.8552,19.8786,54.6022902908,3.1152,0.9086000000000001,3.245,47.74,18.97,51.3708915632,134.75,51.7952,2.8386,51.8729254332,3.1152,0.9086000000000001,3.245,48.68,1.9300000000000002,48.718244016,134.9,52.3852,21.2386,56.5268724502,3.1152,0.9086000000000001,3.245,49.27,20.33,53.2995478405,134.69
2019-05-12 09:30:00,53.08016,18.56713,56.2338128003,3.59016,1.0471300000000001,3.73975,49.49,17.52,52.4996238082,133.96,52.91016,18.44713,56.0337544384,3.59016,1.0471300000000001,3.73975,49.32,17.4,52.2993537245,133.96,53.94016,1.59713,53.9637997649,3.59016,1.0471300000000001,3.73975,50.35,0.55,50.3530038826,133.96,54.48016,19.76713,57.9553902762,3.59016,1.0471300000000001,3.73975,50.89,18.72,54.2238923354,133.96
2019-05-12 10:00:00,54.82584,17.97837,57.6983060372,3.76584,1.09837,3.92275,51.06,16.88,53.7778578971,133.96,54.62584,17.83837,57.4646834148,3.76584,1.09837,3.92275,50.86,16.74,53.544067832,133.96,55.70584,1.1583700000000001,55.7178825079,3.76584,1.09837,3.92275,51.94,0.06,51.9400346554,133.96,56.23584,19.14837,59.4064792271,3.76584,1.09837,3.92275,52.47,18.05,55.4878671423,133.96
2019-05-12 10:30:00,56.11128,17.45079,58.7622822469,3.91128,1.14079,4.07425,52.2,16.31,54.6887200435,133.27,55.90128,17.32079,58.5231823457,3.91128,1.14079,4.07425,51.99,16.18,54.4495408612,133.13,57.00128,1.66079,57.0254692665,3.91128,1.14079,4.07425,53.09,0.52,53.0925465579,133.54,57.56128,18.61079,60.4951440999,3.91128,1.14079,4.07425,53.65,17.47,56.4227206008,132.9
2019-05-12 11:00:00,56.95088,19.56609,60.2182249046,4.34088,1.2660900000000002,4.52175,52.61,18.3,55.7019039172,134.13,56.71088,19.26609,59.8941243718,4.34088,1.2660900000000002,4.52175,52.37,18.0,55.3770430774,134.06,57.850880000000004,3.93609,57.9846283187,4.34088,1.2660900000000002,4.52175,53.51,2.67,53.5765713722,134.22,57.98088,11.58609,59.1271505069,4.34088,1.2660900000000002,4.52175,53.64,10.32,54.6237311065,134.01
2019-05-12 11:30:00,57.31552,21.19786,61.1098854642,3.69552,1.07786,3.8495,53.62,20.12,57.270575342,135.01,57.09552,21.05786,60.8550069579,3.69552,1.07786,3.8495,53.4,19.98,57.0154400141,135.01,58.23552,5.06786,58.4556155955,3.69552,1.07786,3.8495,54.54,3.99,54.6857540864,135.01,58.03552,4.98786,58.2494663413,3.69552,1.07786,3.8495,54.34,3.91,54.4804891681,135.01
2019-05-12 12:00:00,57.57848,20.86164,61.2412392314,3.46848,1.01164,3.613,54.11,19.85,57.636052953000004,135.01,57.35848,20.73164,60.9901313739,3.46848,1.01164,3.613,53.89,19.72,57.3847584294,135.01,58.48848,4.77164,58.6827985103,3.46848,1.01164,3.613,55.02,3.76,55.1483272638,135.01,58.27848,4.70164,58.467825766,3.46848,1.01164,3.613,54.81,3.69,54.9340713947,135.01
2019-05-12 12:30:00,58.43248,20.88364,62.0522452342,2.17248,0.6336400000000001,2.263,56.26,20.25,59.7933951202,135.01,58.21248,20.73364,61.7946329012,2.17248,0.6336400000000001,2.263,56.04,20.1,59.5356330276,135.01,59.35248,4.74364,59.5417416826,2.17248,0.6336400000000001,2.263,57.18,4.11,57.3275195696,135.01,59.14248,4.66364,59.3260691315,2.17248,0.6336400000000001,2.263,56.97,4.03,57.1123611839,135.01
2019-05-12 13:00:00,58.36688,21.12284,62.0714672825,3.5068799999999998,1.02284,3.653,54.86,20.1,58.4262749112,135.01,58.15688,20.99284,61.8297826504,3.5068799999999998,1.02284,3.653,54.65,19.97,58.1843913778,135.01,59.28688,5.00284,59.4975843896,3.5068799999999998,1.02284,3.653,55.78,3.98,55.9218096989,135.01,59.07688,4.92284,59.2816337848,3.5068799999999998,1.02284,3.653,55.57,3.9,55.7066863132,135.01
2019-05-12 13:30:00,57.55608,21.99969,61.6172760276,4.45608,1.29969,4.64175,53.1,20.7,56.9921047164,135.69,57.34608,21.85969,61.3711572179,4.45608,1.29969,4.64175,52.89,20.56,56.7456227387,135.59,58.46608,5.75969,58.7490982013,4.45608,1.29969,4.64175,54.01,4.46,54.1938345202,135.69,58.28608,5.68969,58.5631257197,4.45608,1.29969,4.64175,53.83,4.39,54.0087122602,135.21
2019-05-12 14:00:00,56.28056,22.22433,60.5096874712,4.78056,1.39433,4.97975,51.5,20.83,55.5530278203,136.07,56.07056,22.08433,60.2629681501,4.78056,1.39433,4.97975,51.29,20.69,55.3058785302,136.07,57.18056,5.88433,57.4825345776,4.78056,1.39433,4.97975,52.4,4.49,52.5920155537,136.07,56.99056,5.82433,57.287404803,4.78056,1.39433,4.97975,52.21,4.43,52.3976049071,135.96
2019-05-12 14:30:00,55.65136,22.51123,60.0319027348,4.70136,1.37123,4.89725,50.95,21.14,55.161599868,136.07,55.46136,22.38123,59.8070389617,4.70136,1.37123,4.89725,50.76,21.01,54.936305846,136.07,56.57136,6.12123,56.901566138,4.70136,1.37123,4.89725,51.87,4.75,52.087036775,136.07,56.38136,6.05123,56.7051597296,4.70136,1.37123,4.89725,51.68,4.68,51.8914713609,136.07
2019-05-12 15:00:00,54.89328,22.85304,59.4603533996,3.9532800000000003,1.15304,4.118,50.94,21.7,55.3694283879,136.49,54.69328,22.71304,59.2219305933,3.9532800000000003,1.15304,4.118,50.74,21.56,55.130583164,136.37,55.80328,6.37304,56.1660190649,3.9532800000000003,1.15304,4.118,51.85,5.22,52.1120993628,136.55,55.61328,6.31304,55.9704510112,3.9532800000000003,1.15304,4.118,51.66,5.16,51.9170607797,136.23
2019-05-12 15:30:00,54.45,23.6875,59.3792906344,3.9,1.1375,4.0625,50.55,22.55,55.3516485753,137.12,54.27,23.5575,59.1623926684,3.9,1.1375,4.0625,50.37,22.42,55.1343205272,137.12,55.37,7.1075,55.8243088291,3.9,1.1375,4.0625,51.47,5.97,51.8150730965,137.12,55.19,7.0475,55.6381465925,3.9,1.1375,4.0625,51.29,5.91,51.6293734225,137.12
2019-05-12 16:00:00,54.72168,23.48049,59.5465840554,3.12168,0.91049,3.25175,51.6,22.57,56.3201997511,137.12,54.54168,23.35049,59.3299270222,3.12168,0.91049,3.25175,51.42,22.44,56.1032084644,137.12,55.62168,6.89049,56.0468566332,3.12168,0.91049,3.25175,52.5,5.98,52.8394776659,137.12,55.47168,6.83049,55.8906331657,3.12168,0.91049,3.25175,52.35,5.92,52.6836682474,136.86
2019-05-12 16:30:00,55.6368,23.3624,60.3428143858,2.9568000000000003,0.8624,3.08,52.68,22.5,57.2837882825,137.12,55.4568,23.2224,60.1226789822,2.9568000000000003,0.8624,3.08,52.5,22.36,57.0632946823,136.97,56.5268,6.8324,56.9382192205,2.9568000000000003,0.8624,3.08,53.57,5.97,53.9016307731,137.12,56.3768,6.7824,56.7833120556,2.9568000000000003,0.8624,3.08,53.42,5.92,53.7470259642,136.19
2019-05-12 17:00:00,56.16704,23.15372,60.7522109244,3.16704,0.9237200000000001,3.299,53.0,22.23,57.4732363801,136.11,55.97704,23.02372,60.5270244585,3.16704,0.9237200000000001,3.299,52.81,22.1,57.2477606549,136.11,57.06704,6.69372,57.4582713088,3.16704,0.9237200000000001,3.299,53.9,5.77,54.2079597476,136.11,56.90704,6.63372,57.2923855552,3.16704,0.9237200000000001,3.299,53.74,5.71,54.042499017,136.07
2019-05-12 17:30:00,57.1248,22.7414,61.4850717573,2.1648,0.6314000000000001,2.255,54.96,22.11,59.240642299,136.11,56.9548,22.6014,61.2753826997,2.1648,0.6314000000000001,2.255,54.79,21.97,59.0307123454,136.11,58.0248,6.3714,58.3735569672,2.1648,0.6314000000000001,2.255,55.86,5.74,56.1541378707,136.11,57.8648,6.3114,58.2079792554,2.1648,0.6314000000000001,2.255,55.7,5.68,55.9888596062,136.07
2019-05-12 18:00:00,57.74888,22.94259,62.1393239194,2.40888,0.70259,2.50925,55.34,22.24,59.6417068837,135.88,57.58888,22.81259,61.9426618912,2.40888,0.70259,2.50925,55.18,22.11,59.4448021277,135.88,58.61888,6.62259,58.9917942663,2.40888,0.70259,2.50925,56.21,5.92,56.5208855203,135.88,58.49888,6.56259,58.8658351573,2.40888,0.70259,2.50925,56.09,5.86,56.3952808309,135.75
2019-05-12 18:30:00,58.33712,23.05166,62.7263788103,1.85712,0.54166,1.9344999999999999,56.48,22.51,60.8004152946,135.01,58.16712,22.93166,62.5241943527,1.85712,0.54166,1.9344999999999999,56.31,22.39,60.5980874286,135.01,59.21712,6.84166,59.6110359971,1.85712,0.54166,1.9344999999999999,57.36,6.3,57.7049356641,135.01,59.08712,6.80166,59.4773093595,1.85712,0.54166,1.9344999999999999,57.23,6.26,57.5713513824,135.01
2019-05-12 19:00:00,58.29944,22.95192,62.6547311542,1.5494400000000002,0.45192000000000004,1.6139999999999999,56.75,22.5,61.0476248514,135.01,58.14944,22.82192,62.4675708252,1.5494400000000002,0.45192000000000004,1.6139999999999999,56.6,22.37,60.8603064402,135.01,59.159440000000004,6.79192,59.5480437832,1.5494400000000002,0.45192000000000004,1.6139999999999999,57.61,6.34,57.957809655,135.01,59.03944,6.74192,59.4231348954,1.5494400000000002,0.45192000000000004,1.6139999999999999,57.49,6.29,57.8330718534,135.01
2019-05-12 19:30:00,58.77432,22.80251,63.0426455168,1.17432,0.34251000000000004,1.22325,57.6,22.46,61.8240373965,135.01,58.62432,22.68251,62.8594237594,1.17432,0.34251000000000004,1.22325,57.45,22.34,61.6407178738,135.01,59.60432,6.62251,59.9710980503,1.17432,0.34251000000000004,1.22325,58.43,6.28,58.7665151255,135.01,59.52432,6.58251,59.8871781716,1.17432,0.34251000000000004,1.22325,58.35,6.24,58.6827069928,135.01
2019-05-12 20:00:00,58.22752,22.96511,62.5926542229,0.9775200000000001,0.28511000000000003,1.01825,57.25,22.68,61.5787698805,135.01,58.10752,22.84511,62.4370317317,0.9775200000000001,0.28511000000000003,1.01825,57.13,22.56,61.4230453494,135.01,59.07752,6.75511,59.4624661485,0.9775200000000001,0.28511000000000003,1.01825,58.1,6.47,58.459138721,135.01,58.99752,6.70511,59.3773177759,0.9775200000000001,0.28511000000000003,1.01825,58.02,6.42,58.3741106999,135.01
2019-05-12 20:30:00,57.81096,23.25403,62.312575034,0.8709600000000001,0.25403000000000003,0.9072500000000001,56.94,23.0,61.4098005208,135.01,57.69096,23.12403,62.1527765201,0.8709600000000001,0.25403000000000003,0.9072500000000001,56.82,22.87,61.2498922448,135.01,58.64096,7.03403,59.0613220963,0.8709600000000001,0.25403000000000003,0.9072500000000001,57.77,6.78,58.1664963703,135.23,58.57096,6.99403,58.9870647766,0.8709600000000001,0.25403000000000003,0.9072500000000001,57.7,6.74,58.0923196301,134.89
2019-05-12 21:00:00,57.5284,23.2787,62.0597670013,0.8184,0.23870000000000002,0.8525,56.71,23.04,61.2116467676,134.14,57.3984,23.1687,61.8980208266,0.8184,0.23870000000000002,0.8525,56.58,22.93,61.0498263716,134.05,58.3484,7.2787,58.8006399306,0.8184,0.23870000000000002,0.8525,57.53,7.04,57.9591450938,134.07,58.2784,7.2487,58.7274685156,0.8184,0.23870000000000002,0.8525,57.46,7.01,57.8860233562,133.96
2019-05-12 21:30:00,58.50648,22.50814,62.6867176382,0.8164800000000001,0.23814000000000002,0.8505,57.69,22.27,61.8392189472,133.97,58.37648,22.38814,62.5223338484,0.8164800000000001,0.23814000000000002,0.8505,57.56,22.15,61.67476064,133.96,59.33648,6.56814,59.6988971577,0.8164800000000001,0.23814000000000002,0.8505,58.52,6.33,58.8613565933,133.99,59.25648,6.5281400000000005,59.6149900096,0.8164800000000001,0.23814000000000002,0.8505,58.44,6.29,58.7775271681,133.96
2019-05-12 22:00:00,56.8044,22.83045,61.2206607818,0.8244,0.24045000000000002,0.8587500000000001,55.98,22.59,60.366120465,134.31,56.6644,22.72045,61.0497590131,0.8244,0.24045000000000002,0.8587500000000001,55.84,22.48,60.1951493062,134.25,57.6444,6.83045,58.0476691915,0.8244,0.24045000000000002,0.8587500000000001,56.82,6.59,57.2008784898,134.32,57.5444,6.79045,57.943663869,0.8244,0.24045000000000002,0.8587500000000001,56.72,6.55,57.0969430005,134.24
2019-05-12 22:30:00,54.3956,23.2408,59.1524816386,0.8256,0.24080000000000001,0.86,53.57,23.0,58.2987555613,134.31,54.2456,23.1108,58.9634988446,0.8256,0.24080000000000001,0.86,53.42,22.87,58.1096661494,134.25,55.2256,7.2708,55.7021671751,0.8256,0.24080000000000001,0.86,54.4,7.03,54.8523554645,134.32,55.1156,7.2308,55.5878928545,0.8256,0.24080000000000001,0.86,54.29,6.99,54.7381420949,134.24
2019-05-12 23:00:00,51.06888,23.79884,56.341949645,0.81888,0.23884000000000002,0.853,50.25,23.56,55.4989738644,135.01,50.92888,23.67884,56.1643862407,0.81888,0.23884000000000002,0.853,50.11,23.44,55.3212951765,135.01,51.90888,7.68884,52.4752330476,0.81888,0.23884000000000002,0.853,51.09,7.45,51.6303263596,135.01,51.80888,7.64884,52.3704573228,0.81888,0.23884000000000002,0.853,50.99,7.41,51.5256072259,135.01
2019-05-12 23:30:00,47.59552,24.44786,53.5073021433,0.81552,0.23786000000000002,0.8495,46.78,24.21,52.6734515672,135.79,47.50552,24.33786,53.3770162134,0.81552,0.23786000000000002,0.8495,46.69,24.1,52.5429928725,135.77,48.41552,8.10786,49.0897134912,0.81552,0.23786000000000002,0.8495,47.6,7.87,48.2462112502,135.77,48.35552,8.06786,49.0239398605,0.81552,0.23786000000000002,0.8495,47.54,7.83,48.1804991672,135.72
2019-05-13 00:00:00,45.17624,24.95807,51.6119939419,0.8162400000000001,0.23807000000000003,0.8502500000000001,44.36,24.72,50.7827529778,136.07,45.09624,24.84807,51.4888089284,0.8162400000000001,0.23807000000000003,0.8502500000000001,44.28,24.61,50.6593574772,136.07,45.98624,8.51807,46.7684913789,0.8162400000000001,0.23807000000000003,0.8502500000000001,45.17,8.28,45.9226229652,136.08,45.94624,8.48807,46.7237017205,0.8162400000000001,0.23807000000000003,0.8502500000000001,45.13,8.25,45.8778748418,136.07
2019-05-13 00:30:00,43.08888,25.55634,50.0976855139,0.8788800000000001,0.25634,0.9155000000000001,42.21,25.3,49.2115240569,137.12,43.03888,25.44634,49.9986140913,0.8788800000000001,0.25634,0.9155000000000001,42.16,25.19,49.1121339386,137.11,43.86888,8.99634,44.781835222,0.8788800000000001,0.25634,0.9155000000000001,42.99,8.74,43.8694392488,137.12,43.85888,8.98634,44.7700308404,0.8788800000000001,0.25634,0.9155000000000001,42.98,8.73,43.8576481358,136.63
2019-05-13 01:00:00,41.89576,26.08543,49.352855685,0.8757600000000001,0.25543000000000005,0.9122500000000001,41.02,25.83,48.4750379061,137.12,41.83576,25.96543,49.2385455701,0.8757600000000001,0.25543000000000005,0.9122500000000001,40.96,25.71,48.3603732409,137.11,42.68576,9.45543,43.7204673267,0.8757600000000001,0.25543000000000005,0.9122500000000001,41.81,9.2,42.8102335896,137.12,42.67576,9.43543,43.7063820381,0.8757600000000001,0.25543000000000005,0.9122500000000001,41.8,9.18,42.7961727261,137.12
2019-05-13 01:30:00,42.12144,26.04417,49.5228684414,0.8714400000000001,0.25417,0.9077500000000001,41.25,25.79,48.6486032687,137.12,42.08144,25.93417,49.4310506267,0.8714400000000001,0.25417,0.9077500000000001,41.21,25.68,48.5564259393,137.11,42.91144,9.39417,43.9276918681,0.8714400000000001,0.25417,0.9077500000000001,42.04,9.14,43.0221012969,137.12,42.90144,9.36417,43.9115159595,0.8714400000000001,0.25417,0.9077500000000001,42.03,9.11,43.0059647026,137.12
2019-05-13 02:00:00,43.2288,25.7734,50.3288912753,0.8688,0.2534,0.905,42.36,25.52,49.4534124202,137.12,43.1688,25.6634,50.2210652316,0.8688,0.2534,0.905,42.3,25.41,49.3452946085,137.11,44.0088,9.1534,44.9506307965,0.8688,0.2534,0.905,43.14,8.9,44.0484914611,137.12,44.0088,9.1334,44.9465624158,0.8688,0.2534,0.905,43.14,8.88,44.0444548156,137.12
2019-05-13 02:30:00,43.494,25.922,50.632777131,0.864,0.252,0.9,42.63,25.67,49.7620919978,137.12,43.444,25.812,50.533557959,0.864,0.252,0.9,42.58,25.56,49.6625613516,137.11,44.284,9.302,45.2504128158,0.864,0.252,0.9,43.42,9.05,44.3531160123,137.12,44.274,9.272,45.2344676104,0.864,0.252,0.9,43.41,9.02,44.3372134893,137.12
2019-05-13 03:00:00,43.03208,25.81144,50.1795809468,0.8620800000000001,0.25144,0.898,42.17,25.56,49.3114844636,137.12,42.97208,25.71144,50.0767192056,0.8620800000000001,0.25144,0.898,42.11,25.46,49.208370223,137.11,43.81208,9.18144,44.7637933424,0.8620800000000001,0.25144,0.898,42.95,8.93,43.8685240235,137.12,43.81208,9.16144,44.7596954503,0.8620800000000001,0.25144,0.898,42.95,8.91,43.8644571379,137.12
2019-05-13 03:30:00,42.94736,25.66298,50.0306333505,0.86736,0.25298000000000004,0.9035000000000001,42.08,25.41,49.1568357403,137.12,42.90736,25.55298,49.9399272031,0.86736,0.25298000000000004,0.9035000000000001,42.04,25.3,49.0657884885,137.11,43.74736,9.01298,44.6661540257,0.86736,0.25298000000000004,0.9035000000000001,42.88,8.76,43.7656486299,137.12,43.73736,8.99298,44.6523274763,0.86736,0.25298000000000004,0.9035000000000001,42.87,8.74,43.7518513894,137.12
2019-05-13 04:00:00,42.57832,25.79326,49.7815788766,0.8683200000000001,0.25326000000000004,0.9045000000000001,41.71,25.54,48.9082375475,137.12,42.51832,25.68326,49.6733065121,0.8683200000000001,0.25326000000000004,0.9045000000000001,41.65,25.43,48.7996659825,137.11,43.34832,9.14326,44.3020998402,0.8683200000000001,0.25326000000000004,0.9045000000000001,42.48,8.89,43.4002592158,137.12,43.34832,9.12326,44.2979764758,0.8683200000000001,0.25326000000000004,0.9045000000000001,42.48,8.87,43.3961668814,137.12
