Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-13 04:30:00,42.97184,25.44137,49.9383854411,0.86184,0.25137000000000004,0.89775,42.11,25.19,49.0692184572,137.12,42.92184,25.34137,49.8444518724,0.86184,0.25137000000000004,0.89775,42.06,25.09,48.975010975000004,137.11,43.75184,8.81137,44.6303007458,0.86184,0.25137000000000004,0.89775,42.89,8.56,43.7358628588,137.12,43.75184,8.79137,44.6263564484,0.86184,0.25137000000000004,0.89775,42.89,8.54,43.7319528491,137.12
2019-05-13 05:00:00,43.25104,25.19822,50.0559961668,0.85104,0.24822000000000002,0.8865000000000001,42.4,24.95,49.1961634683,137.12,43.21104,25.07822,49.9610958272,0.85104,0.24822000000000002,0.8865000000000001,42.36,24.83,49.1009012137,137.11,44.04104,8.57822,44.8686868835,0.85104,0.24822000000000002,0.8865000000000001,43.19,8.33,43.9859636702,137.12,44.04104,8.54822,44.8629609974,0.85104,0.24822000000000002,0.8865000000000001,43.19,8.3,43.9802921773,137.12
2019-05-13 05:30:00,43.77056,25.18808,50.5005078866,0.8505600000000001,0.24808000000000002,0.886,42.92,24.94,49.640004029,137.12,43.72056,25.08808,50.407332054,0.8505600000000001,0.24808000000000002,0.886,42.87,24.84,49.5465690033,137.11,44.55056,8.57808,45.3688863959,0.8505600000000001,0.24808000000000002,0.886,43.7,8.33,44.486839627,137.12,44.55056,8.56808,45.3669967179,0.8505600000000001,0.24808000000000002,0.886,43.7,8.32,44.4849682477,137.12
2019-05-13 06:00:00,45.96312,24.66466,52.1627630887,0.8731200000000001,0.25466,0.9095000000000001,45.09,24.41,51.2733478525,136.6,45.91312,24.55466,52.0667448171,0.8731200000000001,0.25466,0.9095000000000001,45.04,24.3,51.1770612677,136.48,46.74312,8.12466,47.4439602842,0.8731200000000001,0.25466,0.9095000000000001,45.87,7.87,46.5402385039,136.65,46.74312,8.09466,47.4388320667,0.8731200000000001,0.25466,0.9095000000000001,45.87,7.84,46.5351748681,136.25
2019-05-13 06:30:00,52.95864,22.03377,57.359433148,0.93864,0.27377,0.9777500000000001,52.02,21.76,56.3877468959,136.14,52.85864,21.94377,57.2325507422,0.93864,0.27377,0.9777500000000001,51.92,21.67,56.2607794116,135.92,53.75864,5.62377,54.0519950017,0.93864,0.27377,0.9777500000000001,52.82,5.35,53.090252401,135.99,53.71864,5.57377,54.0070291301,0.93864,0.27377,0.9777500000000001,52.78,5.3,53.0454371271,135.86
2019-05-13 07:00:00,58.73592,20.26006,62.1319429074,1.16592,0.34006000000000003,1.2145000000000001,57.57,19.92,60.9188911587,136.94,58.61592,20.19006,61.9956821097,1.16592,0.34006000000000003,1.2145000000000001,57.45,19.85,60.7826044194,136.9,59.55592,3.70006,59.6707470294,1.16592,0.34006000000000003,1.2145000000000001,58.39,3.36,58.4865941905,136.94,59.49592,3.6300600000000003,59.6065586345,1.16592,0.34006000000000003,1.2145000000000001,58.33,3.29,58.4227096256,136.81
2019-05-13 07:30:00,63.49664,18.53402,66.1463013981,1.55664,0.45402000000000003,1.6215000000000002,61.94,18.08,64.5248014332,135.89,63.34664,18.44402,65.9771071892,1.55664,0.45402000000000003,1.6215000000000002,61.79,17.99,64.3556073703,135.85,64.35664,2.23402,64.3954032323,1.55664,0.45402000000000003,1.6215000000000002,62.8,1.78,62.8252210501,135.9,64.25664,2.14402,64.2923992852,1.55664,0.45402000000000003,1.6215000000000002,62.7,1.69,62.7227717819,135.7
2019-05-13 08:00:00,66.92488,16.45059,68.9170622877,2.02488,0.5905900000000001,2.10925,64.9,15.86,66.8098016761,135.42,66.73488,16.35059,68.7087039753,2.02488,0.5905900000000001,2.10925,64.71,15.76,66.601514247,135.37,67.80488,1.00059,67.8122624026,2.02488,0.5905900000000001,2.10925,65.78,0.41000000000000003,65.7812777316,135.54,67.67488,1.09059,67.6836669335,2.02488,0.5905900000000001,2.10925,65.65,0.5,65.6519040089,135.15
2019-05-13 08:30:00,67.92048,15.32514,69.6279507055,2.52048,0.73514,2.6255,65.4,14.59,67.0076719488,135.01,67.71048,15.22514,69.4011094281,2.52048,0.73514,2.6255,65.19,14.49,66.7809568665,135.01,68.82048,2.28514,68.8584078545,2.52048,0.73514,2.6255,66.3,1.55,66.3181159262,135.01,68.65048,2.39514,68.6922491978,2.52048,0.73514,2.6255,66.13,1.6600000000000001,66.1508314385,135.01
2019-05-13 09:00:00,66.57896,15.04803,68.2583410402,3.07896,0.8980300000000001,3.20725,63.5,14.15,65.057455376,135.01,66.35896,14.93803,68.0195289058,3.07896,0.8980300000000001,3.20725,63.28,14.04,64.8188244262,135.01,67.49896,2.80803,67.5573432986,3.07896,0.8980300000000001,3.20725,64.42,1.9100000000000001,64.4483087443,135.01,67.28896,2.93803,67.3530708889,3.07896,0.8980300000000001,3.20725,64.21,2.04,64.2423979938,135.01
2019-05-13 09:30:00,83.4692,13.6781,84.5824909083,3.5592,1.0381,3.7075,79.91,12.64,80.9035085766,134.02,82.9892,13.5081,84.0813658443,3.5592,1.0381,3.7075,79.43,12.47,80.402896714,134.02,18.4492,1.6080999999999999,18.5191513372,3.5592,1.0381,3.7075,14.89,0.5700000000000001,14.9009060127,134.05,83.9992,4.4781,84.1184817995,3.5592,1.0381,3.7075,80.44,3.44,80.5135218457,133.96
2019-05-13 10:00:00,88.59104,12.19822,89.42689159,3.9710400000000003,1.15822,4.1365,84.62,11.04,85.3371314259,134.6,88.02104,11.99822,88.8350199294,3.9710400000000003,1.15822,4.1365,84.05,10.84,84.7461391451,134.26,3.9710400000000003,1.15822,4.1365,3.9710400000000003,1.15822,4.1365,0.0,0.0,0.0,134.32,89.09104,6.24822,89.3098743782,3.9710400000000003,1.15822,4.1365,85.12,5.09,85.2720499343,134.11
2019-05-13 10:30:00,88.18472,13.24096,89.1732463422,4.25472,1.24096,4.432,83.93,12.0,84.7835178558,134.77,87.60472,13.03096,88.5685772992,4.25472,1.24096,4.432,83.35,11.79,84.1797279634,134.73,4.25472,1.24096,4.432,4.25472,1.24096,4.432,0.0,0.0,0.0,134.77,88.66472,5.50096,88.8352021082,4.25472,1.24096,4.432,84.41,4.26,84.5174283802,134.64
2019-05-13 11:00:00,87.69416,12.77913,88.6203806224,4.45416,1.29913,4.63975,83.24,11.48,84.0279001285,134.05,87.11416,12.57913,88.0176765432,4.45416,1.29913,4.63975,82.66,11.28,83.4260990338,134.05,4.45416,1.29913,4.63975,4.45416,1.29913,4.63975,0.0,0.0,0.0,134.1,88.17416,5.90913,88.371942997,4.45416,1.29913,4.63975,83.72,4.61,83.8468276084,133.96
2019-05-13 11:30:00,87.6388,12.5434,88.5318934001,4.7088,1.3734,4.905,82.93,11.17,83.6788730804,133.96,87.0588,12.3534,87.9308884807,4.7088,1.3734,4.905,82.35,10.98,83.0787752678,133.96,4.7088,1.3734,4.905,4.7088,1.3734,4.905,0.0,0.0,0.0,133.96,88.1088,6.3234,88.335417727,4.7088,1.3734,4.905,83.4,4.95,83.5467683397,133.96
2019-05-13 12:00:00,87.40392,12.27281,88.2613567574,4.84392,1.41281,5.04575,82.56,10.86,83.2712027054,133.96,86.86392,12.08281,87.7002559589,4.84392,1.41281,5.04575,82.02,10.67,82.7111195668,133.96,4.84392,1.41281,5.04575,4.84392,1.41281,5.04575,0.0,0.0,0.0,133.96,87.89392,6.69281,88.1483685536,4.84392,1.41281,5.04575,83.05,5.28,83.2176718011,133.96
2019-05-13 12:30:00,88.12304,12.14547,88.9560712957,4.85304,1.41547,5.05525,83.27,10.73,83.9584766417,134.24,87.56304,11.95547,88.3754447625,4.85304,1.41547,5.05525,82.71,10.54,83.378868426,134.17,4.85304,1.41547,5.05525,4.85304,1.41547,5.05525,0.0,0.0,0.0,134.26,88.61304,6.85547,88.8778280954,4.85304,1.41547,5.05525,83.76,5.44,83.9364712148,134.07
2019-05-13 13:00:00,87.09496,12.65478,88.0095194524,4.88496,1.4247800000000002,5.0885,82.21,11.23,82.9734716641,135.01,86.55496,12.47478,87.4493066676,4.88496,1.4247800000000002,5.0885,81.67,11.05,82.4141456305,135.01,4.88496,1.4247800000000002,5.0885,4.88496,1.4247800000000002,5.0885,0.0,0.0,0.0,135.01,87.60496,6.43478,87.8409665831,4.88496,1.4247800000000002,5.0885,82.72,5.01,82.8715783607,134.62
2019-05-13 13:30:00,86.05616,13.36513,87.0878256352,4.88616,1.42513,5.08975,81.17,11.94,82.0434793265,135.01,85.51616,13.17513,86.5251274004,4.88616,1.42513,5.08975,80.63,11.75,81.4816506951,135.01,4.88616,1.42513,5.08975,4.88616,1.42513,5.08975,0.0,0.0,0.0,135.01,86.55616,5.7851300000000005,86.7492741357,4.88616,1.42513,5.08975,81.67,4.36,81.7862977521,135.01
2019-05-13 14:00:00,85.05184,13.91387,86.1824301454,4.88184,1.42387,5.08525,80.17,12.49,81.1371000221,136.07,84.52184,13.70387,85.6255656329,4.88184,1.42387,5.08525,79.64,12.28,80.5811888718,136.01,4.88184,1.42387,5.08525,4.88184,1.42387,5.08525,0.0,0.0,0.0,136.07,85.57184,5.50387,85.7486582167,4.88184,1.42387,5.08525,80.69,4.08,80.7930844813,136.01
2019-05-13 14:30:00,84.57408,14.39994,85.7912191302,4.83408,1.40994,5.0355,79.74,12.99,80.7911362713,136.21,84.06408,14.18994,85.2532928599,4.83408,1.40994,5.0355,79.23,12.78,80.2541045679,136.01,4.83408,1.40994,5.0355,4.83408,1.40994,5.0355,0.0,0.0,0.0,136.21,85.11408,5.05994,85.264351326,4.83408,1.40994,5.0355,80.28,3.65,80.3629323756,136.01
2019-05-13 15:00:00,84.8664,14.2227,86.0499334355,4.4664,1.3027,4.6525,80.4,12.92,81.4314828552,136.38,84.3964,14.0427,85.556704917,4.4664,1.3027,4.6525,79.93,12.74,80.9389430373,136.29,4.4664,1.3027,4.6525,4.4664,1.3027,4.6525,0.0,0.0,0.0,136.34,85.4264,5.0127,85.5733426848,4.4664,1.3027,4.6525,80.96,3.71,81.0449609785,136.01
2019-05-13 15:30:00,83.97064,14.64727,85.2385528999,4.55064,1.32727,4.74025,79.42,13.32,80.5292418939,137.12,83.57064,14.47727,84.815347766,4.55064,1.32727,4.74025,79.02,13.15,80.1066969735,137.12,4.55064,1.32727,4.74025,4.55064,1.32727,4.74025,0.0,0.0,0.0,137.12,84.59064,4.75727,84.724305801,4.55064,1.32727,4.74025,80.04,3.43,80.1134601674,136.87
2019-05-13 16:00:00,85.87504,14.70272,87.1245801735,4.05504,1.18272,4.224,81.82,13.52,82.9295050027,136.88,85.51504,14.55272,86.7444737467,4.05504,1.18272,4.224,81.46,13.37,82.5499152029,136.88,4.05504,1.18272,4.224,4.05504,1.18272,4.224,0.0,0.0,0.0,136.88,86.53504,4.36272,86.644944882,4.05504,1.18272,4.224,82.48,3.18,82.5412793698,136.87
2019-05-13 16:30:00,87.556,15.188,88.8635385296,3.936,1.148,4.1,83.62,14.04,84.7904829565,136.07,87.216,15.048,88.5046493694,3.936,1.148,4.1,83.28,13.9,84.432034205,136.07,3.936,1.148,4.1,3.936,1.148,4.1,0.0,0.0,0.0,136.07,88.226,3.628,88.3005631919,3.936,1.148,4.1,84.29,2.48,84.3264756764,136.07
2019-05-13 17:00:00,89.13248,15.64114,90.4944432076,3.43248,1.00114,3.5755,85.7,14.64,86.9414722673,136.07,88.82248,15.50114,90.1649504777,3.43248,1.00114,3.5755,85.39,14.5,86.6123668999,136.07,3.43248,1.00114,3.5755,3.43248,1.00114,3.5755,0.0,0.0,0.0,136.07,89.84248,2.8811400000000003,89.8886654715,3.43248,1.00114,3.5755,86.41,1.88,86.430448917,136.07
2019-05-13 17:30:00,91.2604,15.5397,92.5739860017,3.0504,0.8897,3.1775,88.21,14.65,89.4182677086,136.07,90.9904,15.3997,92.2843629888,3.0504,0.8897,3.1775,87.94,14.51,89.1290283802,136.07,3.0504,0.8897,3.1775,3.0504,0.8897,3.1775,0.0,0.0,0.0,136.07,92.0004,2.7697000000000003,92.0420818879,3.0504,0.8897,3.1775,88.95,1.88,88.969865123,136.07
2019-05-13 18:00:00,92.30008,15.46419,93.5865692306,2.62008,0.76419,2.72925,89.68,14.7,90.8767979189,136.07,92.11008,15.35419,93.3810365554,2.62008,0.76419,2.72925,89.49,14.59,90.6715401876,136.07,2.62008,0.76419,2.72925,2.62008,0.76419,2.72925,0.0,0.0,0.0,136.07,93.10008,2.59419,93.13621593,2.62008,0.76419,2.72925,90.48,1.83,90.4985044075,136.07
2019-05-13 18:30:00,92.4576,16.24055,93.8731232146,2.1276,0.62055,2.21625,90.33,15.62,91.6705694321,136.07,92.2776,16.12055,93.6751172621,2.1276,0.62055,2.21625,90.15,15.5,91.4727965026,136.07,2.1276,0.62055,2.21625,2.1276,0.62055,2.21625,0.0,0.0,0.0,136.07,93.2676,1.6005500000000001,93.2813323772,2.1276,0.62055,2.21625,91.14,0.98,91.1452686649,136.07
2019-05-13 19:00:00,92.61624,16.43307,94.0628178472,1.4162400000000002,0.41307000000000005,1.47525,91.2,16.02,92.5963303809,136.86,92.49624,16.32307,93.9254865751,1.4162400000000002,0.41307000000000005,1.47525,91.08,15.91,92.4591504395,136.67,1.4162400000000002,0.41307000000000005,1.47525,1.4162400000000002,0.41307000000000005,1.47525,0.0,0.0,0.0,136.92,93.47624,1.02307,93.4818384327,1.4162400000000002,0.41307000000000005,1.47525,92.06,0.61,92.0620209424,136.23
2019-05-13 19:30:00,90.626,17.20175,92.2440896701,1.206,0.35175,1.25625,89.42,16.85,90.9937300038,137.12,90.546,17.10175,92.1468825792,1.206,0.35175,1.25625,89.34,16.75,90.8966341511,137.12,1.206,0.35175,1.25625,1.206,0.35175,1.25625,0.0,0.0,0.0,137.12,91.536,0.46175000000000005,91.5371646331,1.206,0.35175,1.25625,90.33,0.11,90.3300669766,137.11
2019-05-13 20:00:00,89.04552,18.54411,90.9559709297,0.9055200000000001,0.26411,0.94325,88.14,18.28,90.0156541941,137.12,88.95552,18.45411,90.8495388781,0.9055200000000001,0.26411,0.94325,88.05,18.19,89.9092798325,137.12,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,137.12,89.91552,1.77411,89.9330206496,0.9055200000000001,0.26411,0.94325,89.01,1.51,89.0228071901,137.0
2019-05-13 20:30:00,88.76344,17.42142,90.4569187815,0.79344,0.23142000000000001,0.8265,87.97,17.19,89.6337938503,133.96,88.66344,17.34142,90.3434028596,0.79344,0.23142000000000001,0.8265,87.87,17.11,89.5203273006,133.96,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,133.96,89.59344,1.54142,89.6066987822,0.79344,0.23142000000000001,0.8265,88.8,1.31,88.8096621996,133.95
2019-05-13 21:00:00,88.90408,17.27994,90.5678296475,0.7540800000000001,0.21994000000000002,0.7855000000000001,88.15,17.06,89.7856675645,133.96,88.76408,17.19994,90.4151526806,0.7540800000000001,0.21994000000000002,0.7855000000000001,88.01,16.98,89.6330324155,133.96,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.0,0.0,0.0,133.96,89.70408,1.42994,89.7154763519,0.7540800000000001,0.21994000000000002,0.7855000000000001,88.95,1.21,88.9582295237,133.57
2019-05-13 21:30:00,90.26928,19.04854,92.2571936916,0.7492800000000001,0.21854,0.7805000000000001,89.52,18.83,91.4789555034,134.57,89.47928,11.27854,90.1872885381,0.7492800000000001,0.21854,0.7805000000000001,88.73,11.06,89.4166455421,134.38,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,134.71,91.13928,3.77854,91.2175735451,0.7492800000000001,0.21854,0.7805000000000001,90.39,3.56,90.460077935,134.29
2019-05-13 22:00:00,87.35032,23.44176,90.4411107627,0.7603200000000001,0.22176,0.792,86.59,23.22,89.6492972644,136.33,85.91032,6.87176,86.1847095951,0.7603200000000001,0.22176,0.792,85.15,6.65,85.4092793553,136.3,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,136.33,88.23032,8.04176,88.5960454603,0.7603200000000001,0.22176,0.792,87.47,7.82,87.818866424,136.27
2019-05-13 22:30:00,81.97656,26.01233,86.0046376742,0.79656,0.23233,0.8297500000000001,81.18,25.78,85.1751184326,137.56,80.63656,9.12233,81.1509193618,0.79656,0.23233,0.8297500000000001,79.84,8.89,80.3334158367,137.53,0.79656,0.23233,0.8297500000000001,0.79656,0.23233,0.8297500000000001,0.0,0.0,0.0,137.55,82.83656,10.36233,83.4821750775,0.79656,0.23233,0.8297500000000001,82.04,10.13,82.6630419232,137.51
2019-05-13 23:00:00,76.16568,27.70499,81.0479936875,0.8056800000000001,0.23499000000000003,0.83925,75.36,27.47,80.2105385844,137.56,74.91568,10.75499,75.6837427706,0.8056800000000001,0.23499000000000003,0.83925,74.11,10.52,74.8529391541,137.53,0.8056800000000001,0.23499000000000003,0.83925,0.8056800000000001,0.23499000000000003,0.83925,0.0,0.0,0.0,137.55,76.99568,12.03499,77.9305827193,0.8056800000000001,0.23499000000000003,0.83925,76.19,11.8,77.0983534195,137.51
2019-05-13 23:30:00,70.39224,22.32982,73.849091487,0.8222400000000001,0.23982000000000003,0.8565,69.57,22.09,72.9928284149,137.39,70.02224,18.02982,72.3062134526,0.8222400000000001,0.23982000000000003,0.8565,69.2,17.79,71.4501511545,137.39,0.8222400000000001,0.23982000000000003,0.8565,0.8222400000000001,0.23982000000000003,0.8565,0.0,0.0,0.0,137.39,71.60224,12.82982,72.7425944977,0.8222400000000001,0.23982000000000003,0.8565,70.78,12.59,71.8910043051,137.38
2019-05-14 00:00:00,65.96344,11.94017,67.0353867466,0.8234400000000001,0.24017000000000002,0.8577500000000001,65.14,11.7,66.182396451,136.63,66.83344,29.55017,73.074764791,0.8234400000000001,0.24017000000000002,0.8577500000000001,66.01,29.31,72.224623225,136.49,0.8234400000000001,0.24017000000000002,0.8577500000000001,0.8234400000000001,0.24017000000000002,0.8577500000000001,0.0,0.0,0.0,136.63,67.73344,13.14017,68.9962532451,0.8234400000000001,0.24017000000000002,0.8577500000000001,66.91,12.9,68.1421903082,136.34
2019-05-14 00:30:00,63.31128,12.94954,64.6220454756,0.8212800000000001,0.23954000000000003,0.8555,62.49,12.71,63.7694613432,137.12,64.13128,30.72954,71.113470616,0.8212800000000001,0.23954000000000003,0.8555,63.31,30.49,70.2694542458,137.12,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,137.12,65.02128,14.17954,66.5494268003,0.8212800000000001,0.23954000000000003,0.8555,64.2,13.94,65.6959937896,137.12
2019-05-14 01:00:00,63.45,12.05625,64.5852588759,0.81,0.23625000000000002,0.8437500000000001,62.64,11.82,63.7454468962,137.12,64.3,29.82625,70.8808520622,0.81,0.23625000000000002,0.8437500000000001,63.49,29.59,70.0467572411,137.12,0.81,0.23625000000000002,0.8437500000000001,0.81,0.23625000000000002,0.8437500000000001,0.0,0.0,0.0,137.12,65.18,13.28625,66.52034906,0.81,0.23625000000000002,0.8437500000000001,64.37,13.05,65.6795204002,137.12
2019-05-14 01:30:00,64.91208,11.84394,65.9837634926,0.80208,0.23394,0.8355,64.11,11.61,65.1527758426,137.12,65.78208,29.62394,72.144714777,0.80208,0.23394,0.8355,64.98,29.39,71.3174067111,137.12,0.80208,0.23394,0.8355,0.80208,0.23394,0.8355,0.0,0.0,0.0,137.12,66.68208,13.06394,67.949733785,0.80208,0.23394,0.8355,65.88,12.83,67.1176824689,137.12
2019-05-14 02:00:00,65.15768,12.09974,66.2716151233,0.78768,0.22974000000000003,0.8205,64.37,11.87,65.4552809176,137.12,66.04768,29.84974,72.4796730915,0.78768,0.22974000000000003,0.8205,65.26,29.62,71.6673705392,137.12,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,137.12,66.93768,13.32974,68.2519961045,0.78768,0.22974000000000003,0.8205,66.15,13.1,67.4346535544,137.12
2019-05-14 02:30:00,65.02824,12.24407,66.1709093761,0.76824,0.22407000000000002,0.80025,64.26,12.02,65.3745210308,137.12,65.87824,30.04407,72.4057224787,0.76824,0.22407000000000002,0.80025,65.11,29.82,71.6138568993,137.12,0.76824,0.22407000000000002,0.80025,0.76824,0.22407000000000002,0.80025,0.0,0.0,0.0,137.12,66.77824,13.47407,68.1240332031,0.76824,0.22407000000000002,0.80025,66.01,13.25,67.3266856454,137.12
2019-05-14 03:00:00,64.08888,12.15134,65.2306645946,0.7588800000000001,0.22134,0.7905000000000001,63.33,11.93,64.4438810129,137.44,64.95888,30.01134,71.5565274412,0.7588800000000001,0.22134,0.7905000000000001,64.2,29.79,70.7748832567,137.27,0.7588800000000001,0.22134,0.7905000000000001,0.7588800000000001,0.22134,0.7905000000000001,0.0,0.0,0.0,137.38,65.84888,13.38134,67.1947561752,0.7588800000000001,0.22134,0.7905000000000001,65.09,13.16,66.4070305013,137.12
2019-05-14 03:30:00,63.15768,12.75099,64.4319818798,0.75768,0.22099000000000002,0.7892500000000001,62.4,12.53,63.645588221,138.17,63.96768,30.68099,70.9449591723,0.75768,0.22099000000000002,0.7892500000000001,63.21,30.46,70.1663430713,138.17,0.75768,0.22099000000000002,0.7892500000000001,0.75768,0.22099000000000002,0.7892500000000001,0.0,0.0,0.0,138.17,64.86768000000001,13.99099,66.3593528432,0.75768,0.22099000000000002,0.7892500000000001,64.11,13.77,65.5721358505,137.43
2019-05-14 04:00:00,63.20096,12.38903,64.4037996493,0.7509600000000001,0.21903000000000003,0.7822500000000001,62.45,12.17,63.6247703336,138.17,64.02096,30.31903,70.8373270209,0.7509600000000001,0.21903000000000003,0.7822500000000001,63.27,30.1,70.0649905445,138.17,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.0,0.0,0.0,138.17,64.92096,13.62903,66.3361251963,0.7509600000000001,0.21903000000000003,0.7822500000000001,64.17,13.41,65.5562125202,137.28
2019-05-14 04:30:00,63.48224,12.14232,64.6330467362,0.76224,0.22232000000000002,0.794,62.72,11.92,63.8426565863,137.89,64.32224,30.06232,71.0006594505,0.76224,0.22232000000000002,0.794,63.56,29.84,70.2160893243,137.68,0.76224,0.22232000000000002,0.794,0.76224,0.22232000000000002,0.794,0.0,0.0,0.0,137.83,65.22224,13.38232,66.5809813625,0.76224,0.22232000000000002,0.794,64.46,13.16,65.7896435619,137.28
2019-05-14 05:00:00,63.0948,12.67015,64.3543820424,0.7548,0.22015,0.7862500000000001,62.34,12.45,63.5710476554,137.45,63.8748,30.55015,70.8046731513,0.7548,0.22015,0.7862500000000001,63.12,30.33,70.0288747589,137.42,0.7548,0.22015,0.7862500000000001,0.7548,0.22015,0.7862500000000001,0.0,0.0,0.0,137.44,64.7748,13.91015,66.2515432882,0.7548,0.22015,0.7862500000000001,64.02,13.69,65.4673697349,137.28
2019-05-14 05:30:00,63.27056,13.12183,64.6169187231,0.76056,0.22183000000000003,0.79225,62.51,12.9,63.8271893475,137.88,64.13056,31.05183,71.2526832636,0.76056,0.22183000000000003,0.79225,63.37,30.83,70.4715956964,137.7,0.76056,0.22183000000000003,0.79225,0.76056,0.22183000000000003,0.79225,0.0,0.0,0.0,137.87,65.02056,14.37183,66.5899596055,0.76056,0.22183000000000003,0.79225,64.26,14.15,65.7994688428,137.12
2019-05-14 06:00:00,66.17928,12.34604,67.3210353827,0.8092800000000001,0.23604000000000003,0.843,65.37,12.11,66.4822457503,137.24,67.05928,30.17604,73.5359804735,0.8092800000000001,0.23604000000000003,0.843,66.25,29.94,72.7012111316,137.23,0.8092800000000001,0.23604000000000003,0.843,0.8092800000000001,0.23604000000000003,0.843,0.0,0.0,0.0,137.23,67.94928,13.57604,69.2922327148,0.8092800000000001,0.23604000000000003,0.843,67.14,13.34,68.4524301979,137.12
2019-05-14 06:30:00,74.12032,9.52551,74.7298948056,0.9103200000000001,0.26551,0.94825,73.21,9.26,73.7933038968,136.18,75.07032,27.00551,79.7800132568,0.9103200000000001,0.26551,0.94825,74.16,26.74,78.8335791399,136.16,0.9103200000000001,0.26551,0.94825,0.9103200000000001,0.26551,0.94825,0.0,0.0,0.0,136.19,76.01032,10.66551,76.7549467465,0.9103200000000001,0.26551,0.94825,75.1,10.4,75.8166868176,136.1
2019-05-14 07:00:00,80.34776,7.19643,80.6693940833,1.18776,0.34643,1.23725,79.16,6.85,79.4558248337,136.58,81.39776,24.78643,85.0879688626,1.18776,0.34643,1.23725,80.21,24.44,83.8508061977,136.58,1.18776,0.34643,1.23725,1.18776,0.34643,1.23725,0.0,0.0,0.0,136.58,82.35776,8.27643,82.7725795524,1.18776,0.34643,1.23725,81.17,7.93,81.5564454841,136.58
2019-05-14 07:30:00,86.51512,4.71816,86.6436784907,1.60512,0.46816,1.6720000000000002,84.91,4.25,85.0162960849,136.16,87.62512,22.04816,90.3564220983,1.60512,0.46816,1.6720000000000002,86.02,21.58,88.6856064985,136.1,1.60512,0.46816,1.6720000000000002,1.60512,0.46816,1.6720000000000002,0.0,0.0,0.0,136.16,88.60512,5.68816,88.7875129419,1.60512,0.46816,1.6720000000000002,87.0,5.22,87.1564593131,135.96
2019-05-14 08:00:00,89.88032,2.52426,89.91575953,2.14032,0.62426,2.2295,87.74,1.9,87.7605697338,136.08,90.98032,19.81426,93.1129611099,2.14032,0.62426,2.2295,88.84,19.19,90.888952574,136.1,2.14032,0.62426,2.2295,2.14032,0.62426,2.2295,0.0,0.0,0.0,136.08,92.00032,3.42426,92.0640235741,2.14032,0.62426,2.2295,89.86,2.8,89.9036128306,135.96
2019-05-14 08:30:00,91.2576,1.6818,91.2730957566,2.5776,0.7518,2.685,88.68,0.93,88.6848763883,136.36,92.3376,18.9718,94.2664392507,2.5776,0.7518,2.685,89.76,18.22,91.5905344454,136.24,2.5776,0.7518,2.685,2.5776,0.7518,2.685,0.0,0.0,0.0,136.46,93.3476,2.5318,93.3819277858,2.5776,0.7518,2.685,90.77,1.78,90.7874512254,136.2
2019-05-14 09:00:00,89.9044,1.7767,89.9219539504,2.8344,0.8267,2.9525,87.07,0.9500000000000001,87.0751824575,136.17,90.8744,19.0267,92.8448807864,2.8344,0.8267,2.9525,88.04,18.2,89.9015105546,136.09,2.8344,0.8267,2.9525,2.8344,0.8267,2.9525,0.0,0.0,0.0,136.16,91.9344,2.6167,91.9716316168,2.8344,0.8267,2.9525,89.1,1.79,89.1179785453,136.07
2019-05-14 09:30:00,89.93184,1.40637,89.942835859,3.14184,0.9163700000000001,3.2727500000000003,86.79,0.49,86.7913832129,136.07,90.82184,18.56637,92.7001440989,3.14184,0.9163700000000001,3.2727500000000003,87.68,17.65,89.4388332885,136.09,3.14184,0.9163700000000001,3.2727500000000003,3.14184,0.9163700000000001,3.2727500000000003,0.0,0.0,0.0,136.07,91.87184,2.23637,91.8990551407,3.14184,0.9163700000000001,3.2727500000000003,88.73,1.32,88.7398180075,136.07
2019-05-14 10:00:00,89.6316,1.3913,89.6423975262,3.7416,1.0913,3.8975,85.89,0.30000000000000004,85.8905239244,136.07,90.4916,18.4913,92.3615604364,3.7416,1.0913,3.8975,86.75,17.4,88.4778079521,136.09,3.7416,1.0913,3.8975,3.7416,1.0913,3.8975,0.0,0.0,0.0,136.07,91.5516,2.1612999999999998,91.5771078395,3.7416,1.0913,3.8975,87.81,1.07,87.8165189472,136.07
2019-05-14 10:30:00,88.64864,1.4887700000000001,88.6611403602,4.17864,1.2187700000000001,4.35275,84.47,0.27,84.470431513,136.07,89.46864,18.76877,91.4161050951,4.17864,1.2187700000000001,4.35275,85.29,17.55,87.0769004961,136.09,4.17864,1.2187700000000001,4.35275,4.17864,1.2187700000000001,4.35275,0.0,0.0,0.0,136.07,90.52864,2.36877,90.5596252839,4.17864,1.2187700000000001,4.35275,86.35,1.15,86.3576574485,136.07
2019-05-14 11:00:00,87.75456,1.4238300000000002,87.7661101603,4.50456,1.31383,4.69225,83.25,0.11,83.2500726726,136.07,88.50456,18.49383,90.4161428555,4.50456,1.31383,4.69225,84.0,17.18,85.7388616673,136.09,4.50456,1.31383,4.69225,4.50456,1.31383,4.69225,0.0,0.0,0.0,136.07,89.57456,2.13383,89.5999722637,4.50456,1.31383,4.69225,85.07,0.8200000000000001,85.0739519477,136.07
2019-05-14 11:30:00,87.2044,1.4717,87.2168176457,4.6344,1.3517000000000001,4.8275,82.57,0.12,82.5700871987,136.07,87.9244,18.3517,89.8191795122,4.6344,1.3517000000000001,4.8275,83.29,17.0,85.0072002833,136.09,4.6344,1.3517000000000001,4.8275,4.6344,1.3517000000000001,4.8275,0.0,0.0,0.0,136.07,88.9944,2.0317,89.0175883534,4.6344,1.3517000000000001,4.8275,84.36,0.68,84.3627405909,136.07
2019-05-14 12:00:00,86.41368,1.44149,86.4257021063,4.63368,1.35149,4.8267500000000005,81.78,0.09,81.7800495231,136.07,87.10368,18.59149,89.0656755993,4.63368,1.35149,4.8267500000000005,82.47,17.24,84.252706188,136.09,4.63368,1.35149,4.8267500000000005,4.63368,1.35149,4.8267500000000005,0.0,0.0,0.0,136.07,88.17368,2.28149,88.2031917867,4.63368,1.35149,4.8267500000000005,83.54,0.93,83.5451764018,136.07
2019-05-14 12:30:00,87.0532,1.4501,87.065276777,4.6632,1.3601,4.8575,82.39,0.09,82.3900491564,136.07,87.7632,18.3601,89.6631058254,4.6632,1.3601,4.8575,83.1,17.0,84.8210469164,136.09,4.6632,1.3601,4.8575,4.6632,1.3601,4.8575,0.0,0.0,0.0,136.07,88.8332,2.0301,88.8563938513,4.6632,1.3601,4.8575,84.17,0.67,84.1726665848,136.07
2019-05-14 13:00:00,86.01672,1.72571,86.0340292824,4.7167200000000005,1.37571,4.91325,81.3,0.35000000000000003,81.300753379,136.07,86.70672,18.87571,88.7375214955,4.7167200000000005,1.37571,4.91325,81.99,17.5,83.8368063562,136.07,4.7167200000000005,1.37571,4.91325,4.7167200000000005,1.37571,4.91325,0.0,0.0,0.0,136.07,87.77672,2.50571,87.812477226,4.7167200000000005,1.37571,4.91325,83.06,1.13,83.0676862564,136.07
2019-05-14 13:30:00,84.52304,2.70797,84.5664081794,4.79304,1.39797,4.99275,79.73,1.31,79.7407612203,136.81,85.22304,20.03797,87.547054711,4.79304,1.39797,4.99275,80.43,18.64,82.5617011695,136.77,4.79304,1.39797,4.99275,4.79304,1.39797,4.99275,0.0,0.0,0.0,136.88,86.29304,3.5479700000000003,86.3659472452,4.79304,1.39797,4.99275,81.5,2.15,81.5283539635,136.56
2019-05-14 14:00:00,82.80232,2.95526,82.8550406375,4.85232,1.41526,5.0545,77.95,1.54,77.9652108315,136.19,83.48232,20.245260000000002,85.9020855687,4.85232,1.41526,5.0545,78.63,18.83,80.8532361752,136.16,4.85232,1.41526,5.0545,4.85232,1.41526,5.0545,0.0,0.0,0.0,136.27,84.52232,3.80526,84.6079345088,4.85232,1.41526,5.0545,79.67,2.39,79.7058404385,136.12
2019-05-14 14:30:00,82.02312,3.13966,82.0831875566,4.83312,1.4096600000000001,5.0345,77.19,1.73,77.2093841447,136.3,82.70312,20.40966,85.1842724865,4.83312,1.4096600000000001,5.0345,77.87,19.0,80.1544565199,136.07,4.83312,1.4096600000000001,5.0345,4.83312,1.4096600000000001,5.0345,0.0,0.0,0.0,136.39,83.75312,3.98966,83.848091789,4.83312,1.4096600000000001,5.0345,78.92,2.58,78.9621605581,136.12
2019-05-14 15:00:00,82.00728,3.29754,82.073550813,4.75728,1.38754,4.9555,77.25,1.9100000000000001,77.2736086902,136.61,82.67728,20.58754,85.2019919453,4.75728,1.38754,4.9555,77.92,19.2,80.2506473494,136.35,4.75728,1.38754,4.9555,4.75728,1.38754,4.9555,0.0,0.0,0.0,136.63,83.70728,4.15754,83.8104639281,4.75728,1.38754,4.9555,78.95,2.77,78.9985784682,136.12
2019-05-14 15:30:00,81.6544,3.4842,81.7287017455,4.5744,1.3342,4.765,77.08,2.15,77.1099792504,137.05,82.3044,20.8142,84.8954956461,4.5744,1.3342,4.765,77.73,19.48,80.1337837619,136.95,4.5744,1.3342,4.765,4.5744,1.3342,4.765,0.0,0.0,0.0,137.06,83.3644,4.3342,83.4769936989,4.5744,1.3342,4.765,78.79,3.0,78.8470931614,136.48
2019-05-14 16:00:00,83.57472,3.55721,83.6503889176,4.34472,1.26721,4.52575,79.23,2.29,79.2630872475,137.05,84.31472,20.89721,86.8657895518,4.34472,1.26721,4.52575,79.97,19.63,82.3440210337,137.04,4.34472,1.26721,4.52575,4.34472,1.26721,4.52575,0.0,0.0,0.0,137.06,85.35472,4.41721,85.4689415546,4.34472,1.26721,4.52575,81.01,3.15,81.0712193075,136.35
2019-05-14 16:30:00,85.6296,3.8153,85.7145548332,4.0296,1.1753,4.1975,81.6,2.64,81.642694713,137.05,86.4296,21.2053,88.9929238999,4.0296,1.1753,4.1975,82.4,20.03,84.7995336072,137.12,4.0296,1.1753,4.1975,4.0296,1.1753,4.1975,0.0,0.0,0.0,137.06,87.4896,4.6953,87.6155006277,4.0296,1.1753,4.1975,83.46,3.52,83.5341965904,137.05
2019-05-14 17:00:00,87.73152,4.19336,87.8316791915,3.61152,1.05336,3.762,84.12,3.14,84.1785839748,137.05,88.64152,21.68336,91.2550665377,3.61152,1.05336,3.762,85.03,20.63,87.4968445145,137.12,3.61152,1.05336,3.762,3.61152,1.05336,3.762,0.0,0.0,0.0,137.06,89.68152,5.09336,89.8260393516,3.61152,1.05336,3.762,86.07,4.04,86.1647636798,137.05
2019-05-14 17:30:00,90.13152,4.06086,90.2229542935,3.19152,0.93086,3.3245,86.94,3.13,86.996324635,137.05,91.12152,21.63086,93.6537533228,3.19152,0.93086,3.3245,87.93,20.7,90.3336864077,137.12,3.19152,0.93086,3.3245,3.19152,0.93086,3.3245,0.0,0.0,0.0,137.06,92.18152,4.98086,92.3159877586,3.19152,0.93086,3.3245,88.99,4.05,89.0821115601,137.05
2019-05-14 18:00:00,91.51208,3.96519,91.5979449424,2.69208,0.78519,2.80425,88.82,3.18,88.876908137,137.05,92.57208,21.57519,95.0530316143,2.69208,0.78519,2.80425,89.88,20.79,92.2531218984,137.12,2.69208,0.78519,2.80425,2.69208,0.78519,2.80425,0.0,0.0,0.0,137.06,93.63208,4.87519,93.7589136171,2.69208,0.78519,2.80425,90.94,4.09,91.0319268169,137.05
2019-05-14 18:30:00,91.654,4.527,91.7657313217,2.184,0.637,2.275,89.47,3.89,89.5545252905,138.17,92.824,22.247,95.4527316791,2.184,0.637,2.275,90.64,21.61,93.1804791788,138.14,2.184,0.637,2.275,2.184,0.637,2.275,0.0,0.0,0.0,138.17,93.854,5.467,94.0130916681,2.184,0.637,2.275,91.67,4.83,91.7971557294,137.56
2019-05-14 19:00:00,91.41336,4.73223,91.5357656179,1.6533600000000002,0.48223000000000005,1.72225,89.76,4.25,89.8605592015,138.17,92.66336,22.46223,95.3469981859,1.6533600000000002,0.48223000000000005,1.72225,91.01,21.98,93.6266014549,137.94,1.6533600000000002,0.48223000000000005,1.72225,1.6533600000000002,0.48223000000000005,1.72225,0.0,0.0,0.0,138.17,93.66336,5.69223,93.8361683407,1.6533600000000002,0.48223000000000005,1.72225,92.01,5.21,92.1573882008,137.28
2019-05-14 19:30:00,90.07112,4.70491,90.1939179555,1.25112,0.36491,1.30325,88.82,4.34,88.9259692103,134.65,91.33112,21.65491,93.8632441777,1.25112,0.36491,1.30325,90.08,21.29,92.5617118467,134.53,1.25112,0.36491,1.30325,1.25112,0.36491,1.30325,0.0,0.0,0.0,134.71,92.30112,5.67491,92.4754094706,1.25112,0.36491,1.30325,91.05,5.31,91.2047071154,134.03
2019-05-14 20:00:00,90.21672,5.00071,90.3552083062,0.99672,0.29071,1.0382500000000001,89.22,4.71,89.3442359641,134.65,91.45672,21.07071,93.8525782974,0.99672,0.29071,1.0382500000000001,90.46,20.78,92.8160546457,134.67,0.99672,0.29071,1.0382500000000001,0.99672,0.29071,1.0382500000000001,0.0,0.0,0.0,134.85,92.45672,5.86071,92.6422851341,0.99672,0.29071,1.0382500000000001,91.46,5.57,91.6294521429,134.41
2019-05-14 20:30:00,88.32512,6.1094100000000005,88.5361604858,0.8551200000000001,0.24941000000000002,0.89075,87.47,5.86,87.6660738256,135.8,89.54512,22.32941,92.2872204954,0.8551200000000001,0.24941000000000002,0.89075,88.69,22.08,91.3971689934,135.78,0.8551200000000001,0.24941000000000002,0.89075,0.8551200000000001,0.24941000000000002,0.89075,0.0,0.0,0.0,136.02,90.55512,7.15941,90.837695423,0.8551200000000001,0.24941000000000002,0.89075,89.7,6.91,89.9657607093,135.55
2019-05-14 21:00:00,88.23792,5.76981,88.4263605118,0.7879200000000001,0.22981000000000001,0.8207500000000001,87.45,5.54,87.625305135,136.07,89.43792,21.99981,92.1039259422,0.7879200000000001,0.22981000000000001,0.8207500000000001,88.65,21.77,91.2839273914,136.04,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.0,0.0,0.0,136.02,90.44792,6.79981,90.7031622842,0.7879200000000001,0.22981000000000001,0.8207500000000001,89.66,6.57,89.9003921015,135.55
2019-05-14 21:30:00,88.29736,6.00673,88.5014383401,0.77736,0.22673000000000001,0.8097500000000001,87.52,5.78,87.7106538569,136.07,89.55736,22.26673,92.2839530745,0.77736,0.22673000000000001,0.8097500000000001,88.78,22.04,91.4748599343,136.04,0.77736,0.22673000000000001,0.8097500000000001,0.77736,0.22673000000000001,0.8097500000000001,0.0,0.0,0.0,136.02,90.53736,7.06673,90.8127316441,0.77736,0.22673000000000001,0.8097500000000001,89.76,6.84,90.0202377246,135.65
2019-05-14 22:00:00,85.52024,7.26757,85.8284860834,0.78024,0.22757000000000002,0.8127500000000001,84.74,7.04,85.0319304732,136.43,86.71024,23.70757,89.8927950181,0.78024,0.22757000000000002,0.8127500000000001,85.93,23.48,89.0801622136,136.41,0.78024,0.22757000000000002,0.8127500000000001,0.78024,0.22757000000000002,0.8127500000000001,0.0,0.0,0.0,136.43,87.70024,8.36757,88.0985148783,0.78024,0.22757000000000002,0.8127500000000001,86.92,8.14,87.3003207325,136.35
2019-05-14 22:30:00,81.10784,8.82562,81.586599867,0.8078400000000001,0.23562000000000002,0.8415,80.3,8.59,80.7581457192,136.6,82.20784,25.38562,86.0381232957,0.8078400000000001,0.23562000000000002,0.8415,81.4,25.15,85.1967282236,136.6,0.8078400000000001,0.23562000000000002,0.8415,0.8078400000000001,0.23562000000000002,0.8415,0.0,0.0,0.0,136.6,83.18784,9.96562,83.7826372577,0.8078400000000001,0.23562000000000002,0.8415,82.38,9.73,82.9526208145,136.56
2019-05-14 23:00:00,76.82328,9.14429,77.3655891825,0.8032800000000001,0.23429000000000003,0.8367500000000001,76.02,8.91,76.5403717002,136.74,77.88328,25.75429,82.0310231374,0.8032800000000001,0.23429000000000003,0.8367500000000001,77.08,25.52,81.1948077158,136.72,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.0,0.0,0.0,136.71,78.83328,10.31429,79.5051609253,0.8032800000000001,0.23429000000000003,0.8367500000000001,78.03,10.08,78.6783788598,136.56
2019-05-14 23:30:00,72.66,10.40625,73.4014007977,0.81,0.23625000000000002,0.8437500000000001,71.85,10.17,72.5661863405,137.28,73.61,27.15625,78.4595055686,0.81,0.23625000000000002,0.8437500000000001,72.8,26.92,77.6178226956,137.13,0.81,0.23625000000000002,0.8437500000000001,0.81,0.23625000000000002,0.8437500000000001,0.0,0.0,0.0,137.27,74.56,11.60625,75.4579262839,0.81,0.23625000000000002,0.8437500000000001,73.75,11.37,74.6213066088,137.12
2019-05-15 00:00:00,68.59792,10.93856,69.4645717125,0.8179200000000001,0.23856000000000002,0.852,67.78,10.7,68.6193733577,137.52,69.54792,27.77856,74.890330297,0.8179200000000001,0.23856000000000002,0.852,68.73,27.54,74.042315604,137.38,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,137.46,70.46792,12.15856,71.5091485783,0.8179200000000001,0.23856000000000002,0.852,69.65,11.92,70.6626414734,137.33
2019-05-15 00:30:00,65.89248,11.15989,66.8308466605,0.8224800000000001,0.23989000000000002,0.8567500000000001,65.07,10.92,65.9799310397,138.17,66.83248,28.12989,72.5111790992,0.8224800000000001,0.23989000000000002,0.8567500000000001,66.01,27.89,71.6601158246,138.17,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.0,0.0,0.0,138.17,67.72248,12.40989,68.8501246706,0.8224800000000001,0.23989000000000002,0.8567500000000001,66.9,12.17,67.9979330568,138.17
2019-05-15 01:00:00,64.442,15.24975,66.2217958006,0.8220000000000001,0.23975000000000002,0.8562500000000001,63.62,15.01,65.3666925888,137.57,65.072,27.32975,70.5781865668,0.8220000000000001,0.23975000000000002,0.8562500000000001,64.25,27.09,69.7275454896,137.57,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.0,0.0,0.0,137.57,65.982,11.53975,66.9835065823,0.8220000000000001,0.23975000000000002,0.8562500000000001,65.16,11.3,66.1325608154,137.57
2019-05-15 01:30:00,65.1944,23.22045,69.2062070162,0.8244,0.24045000000000002,0.8587500000000001,64.37,22.98,68.3489378118,136.07,65.1844,23.16045,69.1766756036,0.8244,0.24045000000000002,0.8587500000000001,64.36,22.92,68.3193676786,136.07,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,136.07,66.0344,6.89045,66.3929234524,0.8244,0.24045000000000002,0.8587500000000001,65.21,6.65,65.5482005855,136.07
2019-05-15 02:00:00,65.94512,23.18066,69.9006570059,0.8251200000000001,0.24066,0.8595,65.12,22.94,69.0424362258,136.07,65.92512,23.14066,69.8685307721,0.8251200000000001,0.24066,0.8595,65.1,22.9,69.0102890879,136.07,0.8251200000000001,0.24066,0.8595,0.8251200000000001,0.24066,0.8595,0.0,0.0,0.0,136.07,66.79512,6.88066,67.1485780776,0.8251200000000001,0.24066,0.8595,65.97,6.64,66.3033219379,136.07
2019-05-15 02:30:00,65.4292,23.14185,69.4011918778,0.8292,0.24185,0.86375,64.6,22.9,68.5388211162,136.07,65.4092,23.10185,69.3690054568,0.8292,0.24185,0.86375,64.58,22.86,68.5066128195,136.07,0.8292,0.24185,0.86375,0.8292,0.24185,0.86375,0.0,0.0,0.0,136.07,66.2692,6.80185,66.6173553367,0.8292,0.24185,0.86375,65.44,6.5600000000000005,65.7679800511,136.07
2019-05-15 03:00:00,64.25872,23.48171,68.4147191806,0.8287200000000001,0.24171,0.8632500000000001,63.43,23.24,67.5534047995,136.07,64.27872,23.44171,68.4197896267,0.8287200000000001,0.24171,0.8632500000000001,63.45,23.2,67.558437667,136.07,0.8287200000000001,0.24171,0.8632500000000001,0.8287200000000001,0.24171,0.8632500000000001,0.0,0.0,0.0,136.07,65.13872,7.12171,65.5268769022,0.8287200000000001,0.24171,0.8632500000000001,64.31,6.88,64.6769703991,136.07
2019-05-15 03:30:00,63.85672,23.68696,68.1083898151,0.84672,0.24696,0.882,63.01,23.44,67.2286672484,136.07,63.86672,23.65696,68.1073393989,0.84672,0.24696,0.882,63.02,23.41,67.2275873433,136.07,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0.0,0.0,0.0,136.07,64.70672,7.27696,65.1146201709,0.84672,0.24696,0.882,63.86,7.03,64.2457819627,136.07
2019-05-15 04:00:00,62.57648,23.81564,66.9552130741,0.87648,0.25564000000000003,0.913,61.7,23.56,66.0451633354,136.07,62.56648,23.77564,66.9316477983,0.87648,0.25564000000000003,0.913,61.69,23.52,66.0215608722,136.07,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,136.07,63.41648,7.36564,63.842795899,0.87648,0.25564000000000003,0.913,62.54,7.11,62.9428605959,136.07
2019-05-15 04:30:00,62.89728,23.84879,67.2668760674,0.8872800000000001,0.25879,0.9242500000000001,62.01,23.59,66.3455213259,136.07,62.88728,23.81879,67.2468939272,0.8872800000000001,0.25879,0.9242500000000001,62.0,23.56,66.3255124368,136.07,0.8872800000000001,0.25879,0.9242500000000001,0.8872800000000001,0.25879,0.9242500000000001,0.0,0.0,0.0,136.07,63.74728,7.44879,64.1809954727,0.8872800000000001,0.25879,0.9242500000000001,62.86,7.19,63.2698640745,136.07
2019-05-15 05:00:00,62.79824,24.08907,67.2599601588,0.88824,0.25907,0.9252500000000001,61.91,23.83,66.3379001778,136.07,62.77824,24.03907,67.2233910478,0.88824,0.25907,0.9252500000000001,61.89,23.78,66.3012858096,136.07,0.88824,0.25907,0.9252500000000001,0.88824,0.25907,0.9252500000000001,0.0,0.0,0.0,136.07,63.62824,7.69907,64.0923443507,0.88824,0.25907,0.9252500000000001,62.74,7.44,63.1795948072,136.07
2019-05-15 05:30:00,63.0604,24.4397,67.6307103633,0.8904000000000001,0.2597,0.9275,62.17,24.18,66.7066810747,136.07,63.0704,24.3997,67.6255921693,0.8904000000000001,0.2597,0.9275,62.18,24.14,66.7015142257,136.07,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,136.07,63.9404,8.0297,64.4426166,0.8904000000000001,0.2597,0.9275,63.05,7.77,63.5269659279,136.07
2019-05-15 06:00:00,65.51072,24.17146,69.8277445823,0.9307200000000001,0.27146000000000003,0.9695,64.58,23.9,68.8606302614,136.68,65.52072,24.13146,69.8232920382,0.9307200000000001,0.27146000000000003,0.9695,64.59,23.86,68.8561377075,136.56,0.9307200000000001,0.27146000000000003,0.9695,0.9307200000000001,0.27146000000000003,0.9695,0.0,0.0,0.0,136.7,66.36072,7.66146,66.8015204037,0.9307200000000001,0.27146000000000003,0.9695,65.43,7.39,65.84600975,136.45
2019-05-15 06:30:00,72.60728,21.63379,75.7617184254,1.00728,0.29379000000000005,1.04925,71.6,21.34,74.7124862389,136.1,72.58728,21.59379,75.7311361618,1.00728,0.29379000000000005,1.04925,71.58,21.3,74.681901422,135.96,1.00728,0.29379000000000005,1.04925,1.00728,0.29379000000000005,1.04925,0.0,0.0,0.0,136.12,73.46728,5.24379,73.6541822585,1.00728,0.29379000000000005,1.04925,72.46,4.95,72.6288792424,135.65
2019-05-15 07:00:00,79.69304,18.72547,81.8634463675,1.25304,0.36547,1.30525,78.44,18.36,80.5600595829,136.1,79.66304,18.66547,81.820533562,1.25304,0.36547,1.30525,78.41,18.3,80.517191332,136.07,1.25304,0.36547,1.30525,1.25304,0.36547,1.30525,0.0,0.0,0.0,136.12,80.57304,2.28547,80.6054473839,1.25304,0.36547,1.30525,79.32,1.92,79.3432341161,136.07
2019-05-15 07:30:00,86.5904,15.6972,88.0017014608,1.6703999999999999,0.4872,1.74,84.92,15.21,86.271377061,134.85,86.4604,15.6272,87.8613120093,1.6703999999999999,0.4872,1.74,84.79,15.14,86.1310844005,134.82,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,134.85,87.4004,1.6272,87.4155461002,1.6703999999999999,0.4872,1.74,85.73,1.1400000000000001,85.7375792754,134.66
2019-05-15 08:00:00,90.34616,13.85138,91.4018017035,2.09616,0.61138,2.1835,88.25,13.24,89.2376607717,134.61,90.16616,13.74138,91.2072471542,2.09616,0.61138,2.1835,88.07,13.13,89.0433703315,134.48,2.09616,0.61138,2.1835,2.09616,0.61138,2.1835,0.0,0.0,0.0,134.66,91.11616,3.52138,91.1841802631,2.09616,0.61138,2.1835,89.02,2.91,89.0675502077,134.12
2019-05-15 08:30:00,91.12944,12.87942,92.0350710015,2.56944,0.7494200000000001,2.6765,88.56,12.13,89.3868586538,133.96,90.86944,12.76942,91.7622646465,2.56944,0.7494200000000001,2.6765,88.3,12.02,89.1143669674,133.96,2.56944,0.7494200000000001,2.6765,2.56944,0.7494200000000001,2.6765,0.0,0.0,0.0,133.96,91.83944,4.65942,91.9575605062,2.56944,0.7494200000000001,2.6765,89.27,3.91,89.3555874022,133.96
2019-05-15 09:00:00,89.89056,12.30433,90.7287678405,3.10056,0.9043300000000001,3.22975,86.79,11.4,87.5355019406,134.1,89.55056,12.16433,90.3729700777,3.10056,0.9043300000000001,3.22975,86.45,11.26,87.180216219,134.05,3.10056,0.9043300000000001,3.22975,3.10056,0.9043300000000001,3.22975,0.0,0.0,0.0,134.1,90.54056,5.55433,90.7107688583,3.10056,0.9043300000000001,3.22975,87.44,4.65,87.5635546332,133.96
2019-05-15 09:30:00,91.0256,11.57455,91.7585421803,3.6156,1.05455,3.7662500000000003,87.41,10.52,88.0407774841,134.35,90.6956,11.42455,91.4123197499,3.6156,1.05455,3.7662500000000003,87.08,10.37,87.6952866464,134.05,3.6156,1.05455,3.7662500000000003,3.6156,1.05455,3.7662500000000003,0.0,0.0,0.0,134.37,91.6756,6.67455,91.9182531006,3.6156,1.05455,3.7662500000000003,88.06,5.62,88.2391523078,133.96
2019-05-15 10:00:00,91.33168,11.19049,92.0146881648,3.84168,1.12049,4.00175,87.49,10.07,88.0676160686,134.9,91.00168,11.04049,91.6689597534,3.84168,1.12049,4.00175,87.16,9.92,87.7226994569,134.47,3.84168,1.12049,4.00175,3.84168,1.12049,4.00175,0.0,0.0,0.0,134.99,92.01168,7.23049,92.2953370548,3.84168,1.12049,4.00175,88.17,6.11,88.381451674,134.05
2019-05-15 10:30:00,90.10088,11.92484,90.8865797893,4.13088,1.20484,4.303,85.97,10.72,86.6357853315,135.01,89.81088,11.77484,90.5794735213,4.13088,1.20484,4.303,85.68,10.57,86.3295273936,135.01,4.13088,1.20484,4.303,4.13088,1.20484,4.303,0.0,0.0,0.0,134.99,90.78088,6.73484,91.0303589106,4.13088,1.20484,4.303,86.65,5.53,86.8262828872,135.01
2019-05-15 11:00:00,89.07576,11.68418,89.8388061021,4.50576,1.31418,4.6935,84.57,10.37,85.2034142508,134.77,88.74576,11.54418,89.4934523295,4.50576,1.31418,4.6935,84.24,10.23,84.8588858046,134.73,4.50576,1.31418,4.6935,4.50576,1.31418,4.6935,0.0,0.0,0.0,134.78,89.72576,7.11418,90.0073528366,4.50576,1.31418,4.6935,85.22,5.8,85.4171434783,134.52
2019-05-15 11:30:00,88.61216,12.05563,89.4284804442,4.68216,1.36563,4.87725,83.93,10.69,84.6080433529,134.87,88.22216,11.88563,89.0191985785,4.68216,1.36563,4.87725,83.54,10.52,84.1997743465,134.73,4.68216,1.36563,4.87725,4.68216,1.36563,4.87725,0.0,0.0,0.0,134.98,89.21216,6.85563,89.4751873681,4.68216,1.36563,4.87725,84.53,5.49,84.7080928837,134.15
2019-05-15 12:00:00,88.87352,11.81311,89.6551845967,4.67352,1.36311,4.86825,84.2,10.45,84.8459928341,134.61,88.48352,11.64311,89.2462622302,4.67352,1.36311,4.86825,83.81,10.28,84.4381104715,134.38,4.67352,1.36311,4.86825,4.67352,1.36311,4.86825,0.0,0.0,0.0,134.73,89.48352,7.07311,89.7626271711,4.67352,1.36311,4.86825,84.81,5.71,85.0020011529,133.96
2019-05-15 12:30:00,89.23248,11.59989,89.9832925324,4.42248,1.28989,4.60675,84.81,10.31,85.4343736443,135.01,88.84248,11.42989,89.5747098123,4.42248,1.28989,4.60675,84.42,10.14,85.0267957764,134.89,4.42248,1.28989,4.60675,4.42248,1.28989,4.60675,0.0,0.0,0.0,135.01,89.86248,7.17989,90.1488554124,4.42248,1.28989,4.60675,85.44,5.89,85.6427796139,134.42
2019-05-15 13:00:00,89.06384,11.54987,89.8096158135,4.59384,1.33987,4.7852500000000004,84.47,10.21,85.0848106303,135.01,88.67384,11.37987,89.4010701366,4.59384,1.33987,4.7852500000000004,84.08,10.04,84.6773169155,135.01,4.59384,1.33987,4.7852500000000004,4.59384,1.33987,4.7852500000000004,0.0,0.0,0.0,135.01,89.67384,7.37987,89.9769974025,4.59384,1.33987,4.7852500000000004,85.08,6.04,85.2941264097,134.78
2019-05-15 13:30:00,87.65528,12.57654,88.5529077459,4.6852800000000006,1.36654,4.8805,82.97,11.21,83.7238615927,135.01,87.29528,12.40654,88.1724908634,4.6852800000000006,1.36654,4.8805,82.61,11.04,83.3444281281,135.01,4.6852800000000006,1.36654,4.8805,4.6852800000000006,1.36654,4.8805,0.0,0.0,0.0,135.01,88.29528,6.50654,88.5346911275,4.6852800000000006,1.36654,4.8805,83.61,5.14,83.7678440692,135.01
2019-05-15 14:00:00,86.6096,12.59655,87.5208311436,4.7196,1.37655,4.91625,81.89,11.22,82.655069415,135.01,86.2596,12.43655,87.1515138598,4.7196,1.37655,4.91625,81.54,11.06,82.2866647763,135.01,4.7196,1.37655,4.91625,4.7196,1.37655,4.91625,0.0,0.0,0.0,135.01,87.2396,6.49655,87.4811578002,4.7196,1.37655,4.91625,82.52,5.12,82.6786840727,135.01
2019-05-15 14:30:00,85.8156,12.7208,86.7533051589,4.6656,1.3608,4.86,81.15,11.36,81.94127226250001,135.01,85.4756,12.5708,86.3950415707,4.6656,1.3608,4.86,80.81,11.21,81.5838231514,135.01,4.6656,1.3608,4.86,4.6656,1.3608,4.86,0.0,0.0,0.0,135.01,86.4756,6.3708,86.7099561066,4.6656,1.3608,4.86,81.81,5.01,81.9632612821,135.01
2019-05-15 15:00:00,85.89976,12.49993,86.8044757951,4.55976,1.32993,4.74975,81.34,11.17,82.1033769098,135.01,85.59976,12.34993,86.4860664099,4.55976,1.32993,4.74975,81.04,11.02,81.7858300685,135.01,4.55976,1.32993,4.74975,4.55976,1.32993,4.74975,0.0,0.0,0.0,135.09,86.57976,6.53993,86.8264103028,4.55976,1.32993,4.74975,82.02,5.21,82.1853058642,135.01
2019-05-15 15:30:00,85.52384,12.98612,86.5041416407,4.44384,1.2961200000000002,4.629,81.08,11.69,81.9183892664,135.93,85.21384,12.82612,86.1737076016,4.44384,1.2961200000000002,4.629,80.77,11.53,81.5888092817,135.77,4.44384,1.2961200000000002,4.629,4.44384,1.2961200000000002,4.629,0.0,0.0,0.0,135.95,86.19384,6.02612,86.4042370269,4.44384,1.2961200000000002,4.629,81.75,4.73,81.8867229775,135.39
2019-05-15 16:00:00,87.26024,12.89132,88.2073444573,4.29024,1.25132,4.469,82.97,11.64,83.7825190598,136.02,86.99024,12.74132,87.918388808,4.29024,1.25132,4.469,82.7,11.49,83.4943716666,135.89,4.29024,1.25132,4.469,4.29024,1.25132,4.469,0.0,0.0,0.0,136.03,87.97024,6.05132,88.1781242679,4.29024,1.25132,4.469,83.68,4.8,83.8175542473,135.2
