Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-15 16:30:00,89.5056,13.1508,90.4665461483,3.9455999999999998,1.1508,4.11,85.56,12.0,86.397416628,136.02,89.2656,13.0108,90.2088036724,3.9455999999999998,1.1508,4.11,85.32,11.86,86.1403622003,136.06,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,136.03,90.2556,5.6208,90.4304524151,3.9455999999999998,1.1508,4.11,86.31,4.47,86.425673269,135.91
2019-05-15 17:00:00,90.9744,13.95045,92.0377993575,3.4644,1.01045,3.60875,87.51,12.94,88.4615379699,136.02,90.8044,13.81045,91.8486123388,3.4644,1.01045,3.60875,87.34,12.8,88.2729607524,136.06,3.4644,1.01045,3.60875,3.4644,1.01045,3.60875,0.0,0.0,0.0,136.03,91.7744,4.60045,91.8896329058,3.4644,1.01045,3.60875,88.31,3.59,88.3829406616,136.07
2019-05-15 17:30:00,93.39168,14.74299,94.5481974834,2.82168,0.8229900000000001,2.93925,90.57,13.92,91.6334616829,136.25,93.15168,14.60299,94.2893567894,2.82168,0.8229900000000001,2.93925,90.33,13.78,91.3750365253,136.06,2.82168,0.8229900000000001,2.93925,2.82168,0.8229900000000001,2.93925,0.0,0.0,0.0,136.25,94.16168,3.5129900000000003,94.2271886409,2.82168,0.8229900000000001,2.93925,91.34,2.69,91.3796022097,136.07
2019-05-15 18:00:00,94.40736,14.96673,95.58636215,1.97736,0.5767300000000001,2.05975,92.43,14.39,93.5434497974,136.25,94.20736,14.83673,95.3685232939,1.97736,0.5767300000000001,2.05975,92.23,14.26,93.3258833336,135.97,1.97736,0.5767300000000001,2.05975,1.97736,0.5767300000000001,2.05975,0.0,0.0,0.0,136.25,95.19736,2.73673,95.2366895795,1.97736,0.5767300000000001,2.05975,93.22,2.16,93.2450213148,135.74
2019-05-15 18:30:00,94.14464,15.09552,95.3471969425,1.66464,0.48552000000000006,1.734,92.48,14.61,93.6269325568,135.05,94.00464,14.97552,95.1900128207,1.66464,0.48552000000000006,1.734,92.34,14.49,93.4699721836,135.0,1.66464,0.48552000000000006,1.734,1.66464,0.48552000000000006,1.734,0.0,0.0,0.0,135.04,94.99464,2.19552,95.0200080867,1.66464,0.48552000000000006,1.734,93.33,1.71,93.3456640664,135.0
2019-05-15 19:00:00,93.39336,15.55473,94.6798252927,1.35336,0.39473,1.40975,92.04,15.16,93.2801543738,135.05,93.33336,15.46473,94.6058875698,1.35336,0.39473,1.40975,91.98,15.07,93.2063586887,135.0,1.35336,0.39473,1.40975,1.35336,0.39473,1.40975,0.0,0.0,0.0,135.04,94.29336,1.5147300000000001,94.3055255383,1.35336,0.39473,1.40975,92.94,1.12,92.9467481949,135.0
2019-05-15 19:30:00,92.18208,15.838940000000001,93.5329241147,1.16208,0.33894,1.2105000000000001,91.02,15.5,92.3303330439,135.05,92.13208,15.74894,93.4684400012,1.16208,0.33894,1.2105000000000001,90.97,15.41,92.2659688076,135.0,1.16208,0.33894,1.2105000000000001,1.16208,0.33894,1.2105000000000001,0.0,0.0,0.0,135.04,93.08208,1.14894,93.0891705853,1.16208,0.33894,1.2105000000000001,91.92,0.81,91.923568795,135.0
2019-05-15 20:00:00,90.8904,16.44345,92.3658587361,1.0404,0.30345,1.08375,89.85,16.14,91.2881268293,135.51,90.8604,16.36345,92.3221251059,1.0404,0.30345,1.08375,89.82,16.06,91.2444847648,135.46,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,135.5,91.7904,0.57345,91.7921912641,1.0404,0.30345,1.08375,90.75,0.27,90.750401652,135.32
2019-05-15 20:30:00,90.84784,16.53187,92.339768022,0.8978400000000001,0.26187000000000005,0.93525,89.95,16.27,91.4096023402,136.07,90.80784,16.43187,92.2825560827,0.8978400000000001,0.26187000000000005,0.93525,89.91,16.17,91.3524876509,136.03,0.8978400000000001,0.26187000000000005,0.93525,0.8978400000000001,0.26187000000000005,0.93525,0.0,0.0,0.0,136.07,91.75784,0.44187000000000004,91.7589039307,0.8978400000000001,0.26187000000000005,0.93525,90.86,0.18,90.8601782961,135.74
2019-05-15 21:00:00,90.25584,16.95212,91.8340406745,0.7958400000000001,0.23212000000000002,0.8290000000000001,89.46,16.72,91.0090654825,135.74,90.21584,16.86212,91.7781503289,0.7958400000000001,0.23212000000000002,0.8290000000000001,89.42,16.63,90.9532478804,135.6,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.0,0.0,0.0,135.83,91.14584,0.5921200000000001,91.1477633044,0.7958400000000001,0.23212000000000002,0.8290000000000001,90.35,0.36,90.350717208,135.36
2019-05-15 21:30:00,90.60512,16.79316,92.148239229,0.76512,0.22316000000000003,0.797,89.84,16.57,91.3552981496,135.18,90.56512,16.72316,92.0961727815,0.76512,0.22316000000000003,0.797,89.8,16.5,91.3032858116,135.09,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0,135.15,91.51512,0.57316,91.5169148355,0.76512,0.22316000000000003,0.797,90.75,0.35000000000000003,90.7506749286,134.9
2019-05-15 22:00:00,88.0728,7.4954,88.391171058,0.7728,0.22540000000000002,0.805,87.3,7.27,87.602185475,135.5,89.2528,21.6054,91.8305810556,0.7728,0.22540000000000002,0.805,88.48,21.38,91.0264511008,135.45,0.7728,0.22540000000000002,0.805,0.7728,0.22540000000000002,0.805,0.0,0.0,0.0,135.53,90.2128,6.4854,90.4456173455,0.7728,0.22540000000000002,0.805,89.44,6.26,89.6588043641,135.32
2019-05-15 22:30:00,82.5848,7.7689,82.9494122839,0.7848,0.22890000000000002,0.8175,81.8,7.54,82.1467686522,136.45,83.8748,24.2689,87.3152998177,0.7848,0.22890000000000002,0.8175,83.09,24.04,86.4978017062,136.43,0.7848,0.22890000000000002,0.8175,0.7848,0.22890000000000002,0.8175,0.0,0.0,0.0,136.44,84.8148,8.8989,85.2803653853,0.7848,0.22890000000000002,0.8175,84.03,8.67,84.4760901084,136.35
2019-05-15 23:00:00,77.24008,9.94044,77.8770974408,0.7900800000000001,0.23044,0.8230000000000001,76.45,9.71,77.0641719608,137.33,78.42008,26.64044,82.8216275534,0.7900800000000001,0.23044,0.8230000000000001,77.63,26.41,81.9994207297,137.31,0.7900800000000001,0.23044,0.8230000000000001,0.7900800000000001,0.23044,0.8230000000000001,0.0,0.0,0.0,137.33,79.34008,11.12044,80.1156194521,0.7900800000000001,0.23044,0.8230000000000001,78.55,10.89,79.3012900273,137.24
2019-05-15 23:30:00,71.99104,10.88072,72.8086527001,0.7910400000000001,0.23072,0.8240000000000001,71.2,10.65,71.9921002611,137.22,73.17104,27.68072,78.2318563911,0.7910400000000001,0.23072,0.8240000000000001,72.38,27.45,77.410379795,137.13,0.7910400000000001,0.23072,0.8240000000000001,0.7910400000000001,0.23072,0.8240000000000001,0.0,0.0,0.0,137.22,74.05104,12.13072,75.0380629601,0.7910400000000001,0.23072,0.8240000000000001,73.26,11.9,74.2201967122,137.12
2019-05-16 00:00:00,68.55376,11.98443,69.5934233427,0.80376,0.23443000000000003,0.83725,67.75,11.75,68.7613626974,138.1,69.71376,28.31443,75.2443704177,0.80376,0.23443000000000003,0.83725,68.91,28.08,74.4115212853,138.03,0.80376,0.23443000000000003,0.83725,0.80376,0.23443000000000003,0.83725,0.0,0.0,0.0,138.1,70.57376,12.73443,71.7134667128,0.80376,0.23443000000000003,0.83725,69.77,12.5,70.8809064558,137.84
2019-05-16 00:30:00,66.118,23.329,70.1129956927,0.888,0.259,0.925,65.23,23.07,69.1894341645,136.07,66.328,23.319,70.3077474038,0.888,0.259,0.925,65.44,23.06,69.384127868,136.07,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,136.07,67.128,7.009,67.4929215918,0.888,0.259,0.925,66.24,6.75,66.5830316222,136.07
2019-05-16 01:00:00,64.80848,23.55914,68.9577563255,0.88848,0.25914000000000004,0.9255,63.92,23.3,68.0342296201,136.07,65.04848,23.55914,69.1833638084,0.88848,0.25914000000000004,0.9255,64.16,23.3,68.2597656017,136.07,0.88848,0.25914000000000004,0.9255,0.88848,0.25914000000000004,0.9255,0.0,0.0,0.0,136.07,65.84848,7.16914,66.2375942094,0.88848,0.25914000000000004,0.9255,64.96,6.91,65.3264854404,136.07
2019-05-16 01:30:00,64.728,23.259,68.7800484516,0.888,0.259,0.925,63.84,23.0,67.8568021646,136.07,64.988,23.259,69.0247870334,0.888,0.259,0.925,64.1,23.0,68.1014684129,136.07,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,136.07,65.778,6.879,66.1367214564,0.888,0.259,0.925,64.89,6.62,65.226808139,136.07
2019-05-16 02:00:00,65.42288,23.12584,69.3898962616,0.8428800000000001,0.24584000000000003,0.878,64.58,22.88,68.5132892219,136.07,65.72288,23.12584,69.6728170178,0.8428800000000001,0.24584000000000003,0.878,64.88,22.88,68.7961394266,136.07,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,136.07,66.50288,6.75584,66.8451525722,0.8428800000000001,0.24584000000000003,0.878,65.66,6.51,65.9819346488,136.07
2019-05-16 02:30:00,64.54152,23.689610000000002,68.7517667108,0.82152,0.23961000000000002,0.8557500000000001,63.72,23.45,67.8980183805,136.34,64.84152,23.689610000000002,69.0334725902,0.82152,0.23961000000000002,0.8557500000000001,64.02,23.45,68.1796369894,136.07,0.82152,0.23961000000000002,0.8557500000000001,0.82152,0.23961000000000002,0.8557500000000001,0.0,0.0,0.0,136.37,65.62152,7.25961,66.0218586868,0.82152,0.23961000000000002,0.8557500000000001,64.8,7.02,65.1791408351,136.07
2019-05-16 03:00:00,63.92528,23.76779,68.2008010551,0.8152800000000001,0.23779000000000003,0.8492500000000001,63.11,23.53,67.3537897969,136.86,64.21528,23.78779,68.4796403215,0.8152800000000001,0.23779000000000003,0.8492500000000001,63.4,23.55,67.6325550308,136.53,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,136.9,65.00528,7.26779,65.4102988784,0.8152800000000001,0.23779000000000003,0.8492500000000001,64.19,7.03,64.5738104807,136.31
2019-05-16 03:30:00,63.27672,24.22821,67.756545468,0.8167200000000001,0.23821000000000003,0.8507500000000001,62.46,23.99,66.9086817984,136.07,63.56672,24.22821,68.0274507193,0.8167200000000001,0.23821000000000003,0.8507500000000001,62.75,23.99,67.1794804981,136.07,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.0,0.0,0.0,136.07,64.34672,7.83821,64.8223565659,0.8167200000000001,0.23821000000000003,0.8507500000000001,63.53,7.6,63.9829735164,136.07
2019-05-16 04:00:00,62.69584,24.35087,67.2587036975,0.82584,0.24087000000000003,0.8602500000000001,61.87,24.11,66.4017243752,136.25,62.98584,24.37087,67.5363261146,0.82584,0.24087000000000003,0.8602500000000001,62.16,24.13,66.6792508956,136.07,0.82584,0.24087000000000003,0.8602500000000001,0.82584,0.24087000000000003,0.8602500000000001,0.0,0.0,0.0,136.42,63.76584,7.94087,64.258382856,0.82584,0.24087000000000003,0.8602500000000001,62.94,7.7,63.409254845,136.07
2019-05-16 04:30:00,63.02432,24.17501,67.5018223455,0.8743200000000001,0.25501,0.9107500000000001,62.15,23.92,66.5942107093,136.25,63.32432,24.19501,67.7891437648,0.8743200000000001,0.25501,0.9107500000000001,62.45,23.94,66.8814331485,136.26,0.8743200000000001,0.25501,0.9107500000000001,0.8743200000000001,0.25501,0.9107500000000001,0.0,0.0,0.0,136.3,64.09432,7.76501,64.5629710946,0.8743200000000001,0.25501,0.9107500000000001,63.22,7.51,63.6644995268,136.07
2019-05-16 05:00:00,62.88696,24.26578,67.4062149735,0.8769600000000001,0.25578,0.9135000000000001,62.01,24.01,66.496016422,136.41,63.16696,24.27578,67.671104101,0.8769600000000001,0.25578,0.9135000000000001,62.29,24.02,66.7608006243,136.26,0.8769600000000001,0.25578,0.9135000000000001,0.8769600000000001,0.25578,0.9135000000000001,0.0,0.0,0.0,136.42,63.94696,7.84578,64.4264693822,0.8769600000000001,0.25578,0.9135000000000001,63.07,7.59,63.525058048,136.07
2019-05-16 05:30:00,63.30512,24.49441,67.8786736719,0.7351200000000001,0.21441000000000002,0.76575,62.57,24.28,67.1157455445,136.08,63.58512,24.50441,68.1434780068,0.7351200000000001,0.21441000000000002,0.76575,62.85,24.29,67.3804615597,136.07,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,136.08,64.36512,8.08441,64.8708436639,0.7351200000000001,0.21441000000000002,0.76575,63.63,7.87,64.1148485142,136.07
2019-05-16 06:00:00,64.9108,24.44815,69.3622663634,0.6108,0.17815,0.6362500000000001,64.3,24.27,68.727890263,136.08,65.1808,24.46815,69.6220299407,0.6108,0.17815,0.6362500000000001,64.57,24.29,68.9876003351,136.07,0.6108,0.17815,0.6362500000000001,0.6108,0.17815,0.6362500000000001,0.0,0.0,0.0,136.08,65.9608,8.14815,66.4621658168,0.6108,0.17815,0.6362500000000001,65.35,7.97,65.8342114709,136.07
2019-05-16 06:30:00,72.93144,20.84042,75.8506298342,0.7214400000000001,0.21042000000000002,0.7515000000000001,72.21,20.63,75.0991411402,135.64,73.13144,20.87042,76.05117979,0.7214400000000001,0.21042000000000002,0.7515000000000001,72.41,20.66,75.2996925625,135.59,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,135.74,73.96144,4.61042,74.1049969938,0.7214400000000001,0.21042000000000002,0.7515000000000001,73.24,4.4,73.3720491741,135.43
2019-05-16 07:00:00,80.1648,18.18015,82.20044411719999,0.9948,0.29015,1.03625,79.17,17.89,81.1661320995,135.44,80.2948,18.16015,82.3228155195,0.9948,0.29015,1.03625,79.3,17.87,81.2885410129,135.35,0.9948,0.29015,1.03625,0.9948,0.29015,1.03625,0.0,0.0,0.0,135.41,81.1448,1.93015,81.167752501,0.9948,0.29015,1.03625,80.15,1.6400000000000001,80.1667767844,135.18
2019-05-16 07:30:00,87.61816,15.39488,88.9603523599,1.38816,0.40488,1.446,86.23,14.99,87.5232140635,135.18,87.66816,15.34488,89.0009641521,1.38816,0.40488,1.446,86.28,14.94,87.5639309305,135.13,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,135.32,88.57816,1.7648800000000002,88.5957404755,1.38816,0.40488,1.446,87.19,1.3599999999999999,87.2006060759,135.02
2019-05-16 08:00:00,90.6156,14.0833,91.7034694123,1.7256,0.5033,1.7974999999999999,88.89,13.58,89.9213461865,135.01,90.5156,14.0133,91.5939213062,1.7256,0.5033,1.7974999999999999,88.79,13.51,89.8119379593,135.01,1.7256,0.5033,1.7974999999999999,1.7256,0.5033,1.7974999999999999,0.0,0.0,0.0,135.12,91.4556,3.1833,91.5109838776,1.7256,0.5033,1.7974999999999999,89.73,2.68,89.7700133675,135.02
2019-05-16 08:30:00,91.33528,12.92904,92.2458316023,2.46528,0.71904,2.568,88.87,12.21,89.7048549411,134.29,91.16528,12.82904,92.0635245078,2.46528,0.71904,2.568,88.7,12.11,89.5228579749,134.21,2.46528,0.71904,2.568,2.46528,0.71904,2.568,0.0,0.0,0.0,134.32,92.12528,4.61904,92.2410036025,2.46528,0.71904,2.568,89.66,3.9,89.7447803496,134.08
2019-05-16 09:00:00,90.07024,12.61132,90.9488511516,2.8502400000000003,0.8313200000000001,2.969,87.22,11.78,88.01191283,133.96,89.85024,12.52132,90.7185156547,2.8502400000000003,0.8313200000000001,2.969,87.0,11.69,87.7818665785,133.96,2.8502400000000003,0.8313200000000001,2.969,2.8502400000000003,0.8313200000000001,2.969,0.0,0.0,0.0,133.96,90.81024,5.11132,90.9539734206,2.8502400000000003,0.8313200000000001,2.969,87.96,4.28,88.0640675872,133.96
2019-05-16 09:30:00,90.44648,12.18689,91.2638265265,3.24648,0.9468900000000001,3.3817500000000003,87.2,11.24,87.9214285598,133.96,90.26648,12.09689,91.0734437653,3.24648,0.9468900000000001,3.3817500000000003,87.02,11.15,87.7314248146,133.96,3.24648,0.9468900000000001,3.3817500000000003,3.24648,0.9468900000000001,3.3817500000000003,0.0,0.0,0.0,133.96,91.20648,5.73689,91.3867271592,3.24648,0.9468900000000001,3.3817500000000003,87.96,4.79,88.0903269378,133.96
2019-05-16 10:00:00,90.59904,11.80597,91.3650205306,3.6890400000000003,1.07597,3.84275,86.91,10.73,87.5698635376,135.01,90.31904,11.69597,91.0731832142,3.6890400000000003,1.07597,3.84275,86.63,10.62,87.2785271416,135.01,3.6890400000000003,1.07597,3.84275,3.6890400000000003,1.07597,3.84275,0.0,0.0,0.0,135.01,91.29904,6.53597,91.5326914756,3.6890400000000003,1.07597,3.84275,87.61,5.46,87.7799732285,134.92
2019-05-16 10:30:00,89.97528,12.45654,90.8334541887,3.96528,1.1565400000000001,4.1305,86.01,11.3,86.7491216094,135.01,89.72528,12.34654,90.5707619547,3.96528,1.1565400000000001,4.1305,85.76,11.19,86.4869568201,135.01,3.96528,1.1565400000000001,4.1305,3.96528,1.1565400000000001,4.1305,0.0,0.0,0.0,135.01,90.69528,6.13654,90.902645382,3.96528,1.1565400000000001,4.1305,86.73,4.98,86.8728570959,135.01
2019-05-16 11:00:00,90.07656,11.78358,90.8440389847,4.12656,1.20358,4.2985,85.95,10.58,86.5987234317,135.01,89.87656,11.67358,90.6314984288,4.12656,1.20358,4.2985,85.75,10.47,86.3868242268,135.01,4.12656,1.20358,4.2985,4.12656,1.20358,4.2985,0.0,0.0,0.0,135.01,90.84656,6.79358,91.1002205983,4.12656,1.20358,4.2985,86.72,5.59,86.8999798619,134.57
2019-05-16 11:30:00,86.34224,10.88232,87.0253256058,4.36224,1.2723200000000001,4.5440000000000005,81.98,9.61,82.5413381282,134.85,86.14224,10.79232,86.8156649643,4.36224,1.2723200000000001,4.5440000000000005,81.78,9.52,82.3322464166,134.19,4.36224,1.2723200000000001,4.5440000000000005,4.36224,1.2723200000000001,4.5440000000000005,0.0,0.0,0.0,134.38,87.08224,7.78232,87.4292915904,4.36224,1.2723200000000001,4.5440000000000005,82.72,6.51,82.9757705598,134.02
2019-05-16 12:00:00,85.95704,10.97122,86.6543731952,4.18704,1.22122,4.3615,81.77,9.75,82.3492282903,135.0,85.76704,10.871220000000001,86.4532739383,4.18704,1.22122,4.3615,81.58,9.65,82.1487607941,134.19,4.18704,1.22122,4.3615,4.18704,1.22122,4.3615,0.0,0.0,0.0,134.19,86.69704,7.59122,87.0287502257,4.18704,1.22122,4.3615,82.51,6.37,82.7555254953,134.02
2019-05-16 12:30:00,88.78184,11.62762,89.5400282592,4.31184,1.25762,4.4915,84.47,10.37,85.1041585353,135.0,88.62184,11.51762,89.3671421466,4.31184,1.25762,4.4915,84.31,10.26,84.9319945604,134.75,4.31184,1.25762,4.4915,4.31184,1.25762,4.4915,0.0,0.0,0.0,134.96,89.56184,7.03762,89.8379167137,4.31184,1.25762,4.4915,85.25,5.78,85.4457190268,134.16
2019-05-16 13:00:00,88.65616,11.70388,89.4253628061,3.71616,1.08388,3.871,84.94,10.62,85.6013317653,135.0,88.48616,11.61388,89.2450711255,3.71616,1.08388,3.871,84.77,10.53,85.4215066596,135.0,3.71616,1.08388,3.871,3.71616,1.08388,3.871,0.0,0.0,0.0,134.96,89.43616,6.6338799999999996,89.6818547946,3.71616,1.08388,3.871,85.72,5.55,85.8994813721,134.71
2019-05-16 13:30:00,88.13856,12.43583,89.0115477152,4.16856,1.21583,4.34225,83.97,11.22,84.7162870999,135.0,87.95856,12.32583,88.817984454,4.16856,1.21583,4.34225,83.79,11.11,84.5233470705,135.0,4.16856,1.21583,4.34225,4.16856,1.21583,4.34225,0.0,0.0,0.0,134.96,88.90856,6.23583,89.1269746882,4.16856,1.21583,4.34225,84.74,5.02,84.8885622449,135.01
2019-05-16 14:00:00,87.51968,12.18074,88.3632548871,4.21968,1.23074,4.3955,83.3,10.95,84.0166203795,135.0,87.33968,12.09074,88.1725903909,4.21968,1.23074,4.3955,83.12,10.86,83.8264516725,135.0,4.21968,1.23074,4.3955,4.21968,1.23074,4.3955,0.0,0.0,0.0,134.96,88.28968,6.52074,88.5301510484,4.21968,1.23074,4.3955,84.07,5.29,84.2362689107,135.01
2019-05-16 14:30:00,88.48336,11.74973,89.2600759128,3.87336,1.12973,4.03475,84.61,10.62,85.2738910804,135.0,88.30336,11.63973,89.0672032892,3.87336,1.12973,4.03475,84.43,10.51,85.0816372668,135.0,3.87336,1.12973,4.03475,3.87336,1.12973,4.03475,0.0,0.0,0.0,134.96,89.25336,6.74973,89.5082182057,3.87336,1.12973,4.03475,85.38,5.62,85.5647637758,135.01
2019-05-16 15:00:00,88.69992,11.78831,89.4798304684,2.35992,0.6883100000000001,2.45825,86.34,11.1,87.0505921864,135.0,88.56992,11.69831,89.339135801,2.35992,0.6883100000000001,2.45825,86.21,11.01,86.9102076859,135.0,2.35992,0.6883100000000001,2.45825,2.35992,0.6883100000000001,2.45825,0.0,0.0,0.0,134.96,89.49992,5.78831,89.6869010094,2.35992,0.6883100000000001,2.45825,87.14,5.1,87.2891150144,135.01
2019-05-16 15:30:00,90.10072,11.82396,90.8732401458,2.07072,0.60396,2.157,88.03,11.22,88.7421506388,135.0,89.95072,11.72396,90.7115387732,2.07072,0.60396,2.157,87.88,11.12,88.5807473439,135.0,2.07072,0.60396,2.157,2.07072,0.60396,2.157,0.0,0.0,0.0,134.96,90.92072,5.57396,91.0914175727,2.07072,0.60396,2.157,88.85,4.97,88.9888948128,135.01
2019-05-16 16:00:00,91.57936,12.29273,92.4007055647,2.64936,0.77273,2.75975,88.93,11.52,89.6730466751,135.0,91.50936,12.19273,92.3180677466,2.64936,0.77273,2.75975,88.86,11.42,89.5908254231,135.0,2.64936,0.77273,2.75975,2.64936,0.77273,2.75975,0.0,0.0,0.0,134.96,92.43936,5.43273,92.5988651791,2.64936,0.77273,2.75975,89.79,4.66,89.9108430613,134.85
2019-05-16 16:30:00,91.70952,13.42361,92.6867270113,3.26952,0.9536100000000001,3.4057500000000003,88.44,12.47,89.3148056036,135.0,91.65952,13.33361,92.6242557987,3.26952,0.9536100000000001,3.4057500000000003,88.39,12.38,89.2527674641,135.0,3.26952,0.9536100000000001,3.4057500000000003,3.26952,0.9536100000000001,3.4057500000000003,0.0,0.0,0.0,134.96,92.58952,4.7336100000000005,92.7104431953,3.26952,0.9536100000000001,3.4057500000000003,89.32,3.7800000000000002,89.3999485458,135.01
2019-05-16 17:00:00,92.23216,13.74313,93.2504421462,3.06216,0.8931300000000001,3.18975,89.17,12.85,90.0911283091,135.0,92.23216,13.64313,93.2357567378,3.06216,0.8931300000000001,3.18975,89.17,12.75,90.0769193523,135.0,3.06216,0.8931300000000001,3.18975,3.06216,0.8931300000000001,3.18975,0.0,0.0,0.0,134.96,93.15216,4.34313,93.2533521696,3.06216,0.8931300000000001,3.18975,90.09,3.45,90.1560347398,135.01
2019-05-16 17:30:00,94.6032,13.87635,95.6154722812,2.5932,0.7563500000000001,2.70125,92.01,13.12,92.9407042151,135.0,94.6532,13.79635,95.6533718358,2.5932,0.7563500000000001,2.70125,92.06,13.04,92.978950306,135.0,2.5932,0.7563500000000001,2.70125,2.5932,0.7563500000000001,2.70125,0.0,0.0,0.0,134.96,95.5532,3.93635,95.634245339,2.5932,0.7563500000000001,2.70125,92.96,3.18,93.0143752331,135.01
2019-05-16 18:00:00,94.72896,14.63928,95.8534526327,2.08896,0.60928,2.176,92.64,14.03,93.696373996,135.32,94.81896,14.56928,95.9317418543,2.08896,0.60928,2.176,92.73,13.96,93.7749140229,135.27,2.08896,0.60928,2.176,2.08896,0.60928,2.176,0.0,0.0,0.0,135.37,95.73896,2.85928,95.7816472191,2.08896,0.60928,2.176,93.65,2.25,93.6770249314,135.01
2019-05-16 18:30:00,94.59304,15.44922,95.8463437751,2.12304,0.6192200000000001,2.2115,92.47,14.83,93.651640669,135.01,94.72304,15.39922,95.966610253,2.12304,0.6192200000000001,2.2115,92.6,14.78,93.7721088597,135.01,2.12304,0.6192200000000001,2.2115,2.12304,0.6192200000000001,2.2115,0.0,0.0,0.0,135.01,95.62304,1.9992200000000002,95.6439368672,2.12304,0.6192200000000001,2.2115,93.5,1.38,93.5101834027,135.01
2019-05-16 19:00:00,94.12888,15.54384,95.4036530328,1.65888,0.48384000000000005,1.728,92.47,15.06,93.6883370543,135.01,94.28888,15.49384,95.5533985246,1.65888,0.48384000000000005,1.728,92.63,15.01,93.8382491312,135.01,1.65888,0.48384000000000005,1.728,1.65888,0.48384000000000005,1.728,0.0,0.0,0.0,135.01,95.16888,1.6338400000000002,95.1829036834,1.65888,0.48384000000000005,1.728,93.51,1.15,93.5170711689,135.01
2019-05-16 19:30:00,93.1904,15.76095,94.513798977,1.3404,0.39095,1.39625,91.85,15.37,93.1271142042,135.01,93.3404,15.71095,94.6533899132,1.3404,0.39095,1.39625,92.0,15.32,93.2668344054,135.01,1.3404,0.39095,1.39625,1.3404,0.39095,1.39625,0.0,0.0,0.0,135.01,94.2304,1.26095,94.2388363631,1.3404,0.39095,1.39625,92.89,0.87,92.8940740844,135.01
2019-05-16 20:00:00,92.57688,16.29659,94.0003061493,1.01688,0.29659,1.05925,91.56,16.0,92.9474776419,135.01,92.76688,16.24659,94.1787965073,1.01688,0.29659,1.05925,91.75,15.95,93.1260704636,135.01,1.01688,0.29659,1.05925,1.01688,0.29659,1.05925,0.0,0.0,0.0,135.01,93.64688,0.5965900000000001,93.648780309,1.01688,0.29659,1.05925,92.63,0.30000000000000004,92.6304858025,135.01
2019-05-16 20:30:00,92.86032,16.35801,94.2901029889,0.8503200000000001,0.24801,0.88575,92.01,16.11,93.409700781,135.01,93.01032,16.31801,94.4309116596,0.8503200000000001,0.24801,0.88575,92.16,16.07,93.5505772296,135.01,0.8503200000000001,0.24801,0.88575,0.8503200000000001,0.24801,0.88575,0.0,0.0,0.0,135.01,93.89032,0.42801000000000006,93.8912955617,0.8503200000000001,0.24801,0.88575,93.04,0.18,93.0401741185,135.01
2019-05-16 21:00:00,92.6908,16.3794,94.1268779308,0.8208000000000001,0.2394,0.855,91.87,16.14,93.2769880517,135.01,92.8808,16.3394,94.3070464016,0.8208000000000001,0.2394,0.855,92.06,16.1,93.4572287199,135.01,0.8208000000000001,0.2394,0.855,0.8208000000000001,0.2394,0.855,0.0,0.0,0.0,135.01,93.7608,0.3594,93.761488816,0.8208000000000001,0.2394,0.855,92.94,0.12,92.9400774693,135.01
2019-05-16 21:30:00,91.8984,16.3887,93.3483015927,0.8184,0.23870000000000002,0.8525,91.08,16.15,92.5007508078,135.01,92.0984,16.3487,93.5382022184,0.8184,0.23870000000000002,0.8525,91.28,16.11,92.6907249945,135.01,0.8184,0.23870000000000002,0.8525,0.8184,0.23870000000000002,0.8525,0.0,0.0,0.0,135.01,92.9584,0.4587,92.9595317127,0.8184,0.23870000000000002,0.8525,92.14,0.22,92.1402626434,134.89
2019-05-16 22:00:00,88.39464,17.68052,90.1455110818,0.82464,0.24052,0.859,87.57,17.44,89.2897446519,135.1,88.59464,17.66052,90.3377230364,0.82464,0.24052,0.859,87.77,17.42,89.4820054536,135.01,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0.0,0.0,0.0,135.1,89.44464,1.49052,89.4570582716,0.82464,0.24052,0.859,88.62,1.25,88.6288152916,134.98
2019-05-16 22:30:00,83.66512,18.91066,85.7756688476,0.8251200000000001,0.24066,0.8595,82.84,18.67,84.9178102638,135.22,83.84512,18.91066,85.9512490279,0.8251200000000001,0.24066,0.8595,83.02,18.67,85.0934151389,135.18,0.8251200000000001,0.24066,0.8595,0.8251200000000001,0.24066,0.8595,0.0,0.0,0.0,135.23,84.70512,2.75066,84.7497698206,0.8251200000000001,0.24066,0.8595,83.88,2.51,83.9175458411,134.98
2019-05-16 23:00:00,79.30584,24.56087,83.022000658,0.82584,0.24087000000000003,0.8602500000000001,78.48,24.32,82.1618695016,136.2,78.40584,8.95087,78.9151051438,0.82584,0.24087000000000003,0.8602500000000001,77.58,8.71,78.0674099737,136.2,0.82584,0.24087000000000003,0.8602500000000001,0.82584,0.24087000000000003,0.8602500000000001,0.0,0.0,0.0,136.21,80.38584,9.33087,80.92557326,0.82584,0.24087000000000003,0.8602500000000001,79.56,9.09,80.0775979909,135.95
2019-05-16 23:30:00,73.958,26.9715,78.7225988916,0.8280000000000001,0.24150000000000002,0.8625,73.13,26.73,77.8619920115,137.54,73.098,10.1215,73.7954088426,0.8280000000000001,0.24150000000000002,0.8625,72.27,9.88,72.9422189133,137.47,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,137.54,75.048,11.3515,75.9016393515,0.8280000000000001,0.24150000000000002,0.8625,74.22,11.11,75.0469219888,137.34
2019-05-17 00:00:00,70.2468,27.98865,75.6173091234,0.8868,0.25865000000000005,0.9237500000000001,69.36,27.73,74.6978078661,138.08,69.4668,11.03865,70.3383828081,0.8868,0.25865000000000005,0.9237500000000001,68.58,10.78,69.4220771801,138.08,0.8868,0.25865000000000005,0.9237500000000001,0.8868,0.25865000000000005,0.9237500000000001,0.0,0.0,0.0,138.08,71.3168,12.30865,72.371187824,0.8868,0.25865000000000005,0.9237500000000001,70.43,12.05,71.4533932014,137.94
2019-05-17 00:30:00,66.98704,25.50872,71.6795530399,0.88704,0.25872,0.924,66.1,25.25,70.75855072,137.03,66.77704,18.10872,69.1888633466,0.88704,0.25872,0.924,65.89,17.85,68.2650320442,137.03,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0.0,0.0,0.0,137.03,68.04704,9.70872,68.7361542189,0.88704,0.25872,0.924,67.16,9.45,67.8215902202,137.03
2019-05-17 01:00:00,65.1468,23.55865,69.2756489689,0.8868,0.25865000000000005,0.9237500000000001,64.26,23.3,68.3537680015,136.39,65.3468,23.54865,69.4603713427,0.8868,0.25865000000000005,0.9237500000000001,64.46,23.29,68.5384249892,136.35,0.8868,0.25865000000000005,0.9237500000000001,0.8868,0.25865000000000005,0.9237500000000001,0.0,0.0,0.0,136.39,66.1568,7.10865,66.5376216216,0.8868,0.25865000000000005,0.9237500000000001,65.27,6.85,65.6284648609,136.3
2019-05-17 01:30:00,65.15976,23.57493,69.2933737652,0.8397600000000001,0.24493,0.87475,64.32,23.33,68.4204011973,136.94,65.34976,23.57493,69.4720696148,0.8397600000000001,0.24493,0.87475,64.51,23.33,68.5990451829,136.89,0.8397600000000001,0.24493,0.87475,0.8397600000000001,0.24493,0.87475,0.0,0.0,0.0,136.91,66.15976,7.08493,66.5380348099,0.8397600000000001,0.24493,0.87475,65.32,6.84,65.6771497555,136.41
2019-05-17 02:00:00,65.814,23.5245,69.8919501534,0.804,0.23450000000000001,0.8375,65.01,23.29,69.0559497799,136.94,66.004,23.5345,70.0742513784,0.804,0.23450000000000001,0.8375,65.2,23.3,69.2382119931,136.89,0.804,0.23450000000000001,0.8375,0.804,0.23450000000000001,0.8375,0.0,0.0,0.0,136.91,66.824,7.0245,67.1921913339,0.804,0.23450000000000001,0.8375,66.02,6.79,66.3682491859,136.41
2019-05-17 02:30:00,65.15408,23.87869,69.3919734318,0.7840800000000001,0.22869000000000003,0.8167500000000001,64.37,23.65,68.5771055091,137.12,65.31408,23.86869,69.5387906752,0.7840800000000001,0.22869000000000003,0.8167500000000001,64.53,23.64,68.7238713985,137.12,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.0,0.0,0.0,137.12,66.13408,7.33869,66.5400098314,0.7840800000000001,0.22869000000000003,0.8167500000000001,65.35,7.11,65.7356417783,137.12
2019-05-17 03:00:00,64.52096,24.22778,68.9198055935,0.7809600000000001,0.22778,0.8135,63.74,24.0,68.1086455599,137.12,64.69096,24.22778,69.0789810974,0.7809600000000001,0.22778,0.8135,63.91,24.0,68.2677676506,137.12,0.7809600000000001,0.22778,0.8135,0.7809600000000001,0.22778,0.8135,0.0,0.0,0.0,137.12,65.51096,7.64778,65.9558520455,0.7809600000000001,0.22778,0.8135,64.73,7.42,65.1538893697,137.12
2019-05-17 03:30:00,63.7428,24.47415,68.2797815613,0.8028000000000001,0.23415000000000002,0.83625,62.94,24.24,67.4464320776,137.12,63.9228,24.48415,68.4514277504,0.8028000000000001,0.23415000000000002,0.83625,63.12,24.25,67.618022006,137.12,0.8028000000000001,0.23415000000000002,0.83625,0.8028000000000001,0.23415000000000002,0.83625,0.0,0.0,0.0,137.12,64.7428,7.87415,65.2198772619,0.8028000000000001,0.23415000000000002,0.83625,63.94,7.64,64.3948227733,137.12
2019-05-17 04:00:00,62.96344,24.52892,67.572647521,0.8534400000000001,0.24892000000000003,0.889,62.11,24.28,66.6871089492,137.12,63.14344,24.54892,67.7476456285,0.8534400000000001,0.24892000000000003,0.889,62.29,24.3,66.8620527654,137.12,0.8534400000000001,0.24892000000000003,0.889,0.8534400000000001,0.24892000000000003,0.889,0.0,0.0,0.0,137.12,63.95344,7.93892,64.4443088147,0.8534400000000001,0.24892000000000003,0.889,63.1,7.69,63.5668632229,137.12
2019-05-17 04:30:00,63.31832,24.19451,67.783360508,0.8383200000000001,0.24451000000000003,0.8732500000000001,62.48,23.95,66.9130248905,137.12,63.50832,24.19451,67.9608786241,0.8383200000000001,0.24451000000000003,0.8732500000000001,62.67,23.95,67.0904717527,137.12,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.0,0.0,0.0,137.12,64.31832,7.59451,64.7651362213,0.8383200000000001,0.24451000000000003,0.8732500000000001,63.48,7.35,63.9040914183,137.12
2019-05-17 05:00:00,63.6288,24.12465,68.0486805681,0.8388,0.24465,0.87375,62.79,23.88,67.1776636986,137.12,63.8088,24.13465,68.2205561987,0.8388,0.24465,0.87375,62.97,23.89,67.3494840366,137.12,0.8388,0.24465,0.87375,0.8388,0.24465,0.87375,0.0,0.0,0.0,137.12,64.6388,7.53465,65.0764582323,0.8388,0.24465,0.87375,63.8,7.29,64.2151391807,137.12
2019-05-17 05:30:00,63.9824,24.33445,68.4537286535,0.8724000000000001,0.25445,0.9087500000000001,63.11,24.08,67.5478978207,137.12,64.2024,24.33445,68.6594030164,0.8724000000000001,0.25445,0.9087500000000001,63.33,24.08,67.753489209,137.12,0.8724000000000001,0.25445,0.9087500000000001,0.8724000000000001,0.25445,0.9087500000000001,0.0,0.0,0.0,137.12,65.0024,7.77445,65.465670993,0.8724000000000001,0.25445,0.9087500000000001,64.13,7.52,64.569399099,137.12
2019-05-17 06:00:00,65.9344,24.15795,70.2207351967,0.8844000000000001,0.25795,0.9212500000000001,65.05,23.9,69.3016053205,137.12,66.0844,24.15795,70.361597989,0.8844000000000001,0.25795,0.9212500000000001,65.2,23.9,69.4424221928,137.12,0.8844000000000001,0.25795,0.9212500000000001,0.8844000000000001,0.25795,0.9212500000000001,0.0,0.0,0.0,137.12,66.9144,7.63795,67.3489065061,0.8844000000000001,0.25795,0.9212500000000001,66.03,7.38,66.4411416217,137.12
2019-05-17 06:30:00,73.48696,20.77453,76.3669718318,0.9069600000000001,0.26453000000000004,0.9447500000000001,72.58,20.51,75.4222546733,135.57,73.59696,20.76453,76.4701132951,0.9069600000000001,0.26453000000000004,0.9447500000000001,72.69,20.5,75.5254003631,135.55,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.0,0.0,0.0,135.57,74.44696,4.49453,74.5825090297,0.9069600000000001,0.26453000000000004,0.9447500000000001,73.54,4.23,73.6615537441,135.49
2019-05-17 07:00:00,81.3332,18.39135,83.3866366816,1.0332,0.30135,1.07625,80.3,18.09,82.3124419514,136.07,81.3132,18.36135,83.3605162416,1.0332,0.30135,1.07625,80.28,18.06,82.2863415155,136.06,1.0332,0.30135,1.07625,1.0332,0.30135,1.07625,0.0,0.0,0.0,136.07,82.2232,1.9713500000000002,82.2468287478,1.0332,0.30135,1.07625,81.19,1.67,81.2071733285,135.89
2019-05-17 07:30:00,88.44424,15.84707,89.852730714,1.22424,0.35707000000000005,1.27525,87.22,15.49,88.5848096459,134.65,88.31424,15.76707,89.7106765283,1.22424,0.35707000000000005,1.27525,87.09,15.41,88.4428414288,134.61,1.22424,0.35707000000000005,1.27525,1.22424,0.35707000000000005,1.27525,0.0,0.0,0.0,134.69,89.26424,1.18707,89.2721327065,1.22424,0.35707000000000005,1.27525,88.04,0.8300000000000001,88.0439123392,134.5
2019-05-17 08:00:00,92.83272,13.45621,93.8028970244,1.39272,0.40621,1.45075,91.44,13.05,92.3665312762,134.17,92.61272,13.35621,93.570851505,1.39272,0.40621,1.45075,91.22,12.95,92.1346346387,134.16,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,134.17,93.59272,3.45621,93.656514053,1.39272,0.40621,1.45075,92.2,3.05,92.2504336033,134.1
2019-05-17 08:30:00,95.71488,11.66184,96.4226983941,1.27488,0.37184,1.328,94.44,11.29,95.1124476607,133.88,95.44488,11.521840000000001,96.1378068982,1.27488,0.37184,1.328,94.17,11.15,94.8277986668,133.86,1.27488,0.37184,1.328,1.27488,0.37184,1.328,0.0,0.0,0.0,133.9,96.44488,5.11184,96.5802556758,1.27488,0.37184,1.328,95.17,4.74,95.2879661867,133.78
2019-05-17 09:00:00,96.93696,11.05953,97.5658107016,1.26696,0.36953,1.31975,95.67,10.69,96.2653883802,133.88,96.65696,10.91953,97.2718050201,1.26696,0.36953,1.31975,95.39,10.55,95.971634351,133.96,1.26696,0.36953,1.31975,1.26696,0.36953,1.31975,0.0,0.0,0.0,133.9,97.64696,5.71953,97.8143231877,1.26696,0.36953,1.31975,96.38,5.35,96.5283735489,133.95
2019-05-17 09:30:00,98.11504,8.16147,98.4539012267,1.2050400000000001,0.35147,1.25525,96.91,7.8100000000000005,97.2241955482,134.05,98.20504,11.35147,98.858918427,1.2050400000000001,0.35147,1.25525,97.0,11.0,97.6217188949,133.96,1.2050400000000001,0.35147,1.25525,1.2050400000000001,0.35147,1.25525,0.0,0.0,0.0,134.15,99.24504,4.81147,99.361603289,1.2050400000000001,0.35147,1.25525,98.04,4.46,98.1413939171,133.68
2019-05-17 10:00:00,99.02712,1.8966600000000002,99.0452816375,1.25712,0.36666000000000004,1.3094999999999999,97.77,1.53,97.7819707308,136.02,100.36712,14.94666,101.4739445486,1.25712,0.36666000000000004,1.3094999999999999,99.11,14.58,100.1766864096,135.92,1.25712,0.36666000000000004,1.3094999999999999,1.25712,0.36666000000000004,1.3094999999999999,0.0,0.0,0.0,136.02,101.43712,1.07666,101.4428337077,1.25712,0.36666000000000004,1.3094999999999999,100.18,0.71,100.1825159397,135.45
2019-05-17 10:30:00,98.82152,0.8346100000000001,98.8250443408,1.18152,0.34461,1.23075,97.64,0.49,97.6412295089,137.0,100.16152,16.17461,101.4590956857,1.18152,0.34461,1.23075,98.98,15.83,100.2378636045,136.92,1.18152,0.34461,1.23075,1.18152,0.34461,1.23075,0.0,0.0,0.0,137.0,101.22152,0.68461,101.2238351475,1.18152,0.34461,1.23075,100.04,0.34,100.0405777672,136.78
2019-05-17 11:00:00,99.35424,1.54207,99.366206458,1.34424,0.39207000000000003,1.40025,98.01,1.15,98.0167465283,136.63,100.70424,15.52207,101.8934669695,1.34424,0.39207000000000003,1.40025,99.36,15.13,100.5053555787,136.53,1.34424,0.39207000000000003,1.40025,1.34424,0.39207000000000003,1.40025,0.0,0.0,0.0,136.69,101.76424,0.7020700000000001,101.7666617565,1.34424,0.39207000000000003,1.40025,100.42,0.31,100.4204784892,136.09
2019-05-17 11:30:00,98.6852,1.29735,98.693727339,1.7052,0.49735,1.77625,96.98,0.8,96.9832995933,136.99,100.0352,16.03735,101.3125749059,1.7052,0.49735,1.77625,98.33,15.54,99.5503917622,136.91,1.7052,0.49735,1.77625,1.7052,0.49735,1.77625,0.0,0.0,0.0,136.98,101.0852,0.6073500000000001,101.0870245534,1.7052,0.49735,1.77625,99.38,0.11,99.3800608774,136.49
2019-05-17 12:00:00,98.53248,1.29739,98.5410210814,1.8424800000000001,0.53739,1.9192500000000001,96.69,0.76,96.6929868191,137.12,99.90248,16.14739,101.1990302027,1.8424800000000001,0.53739,1.9192500000000001,98.06,15.61,99.2946911975,137.12,1.8424800000000001,0.53739,1.9192500000000001,1.8424800000000001,0.53739,1.9192500000000001,0.0,0.0,0.0,137.12,100.95248,0.62739,100.9544295034,1.8424800000000001,0.53739,1.9192500000000001,99.11,0.09,99.1100408637,137.09
2019-05-17 12:30:00,97.5292,0.9581000000000001,97.5339059417,1.8792,0.5481,1.9575,95.65,0.41000000000000003,95.6508787205,137.12,98.9392,16.5181,100.308588487,1.8792,0.5481,1.9575,97.06,15.97,98.365057312,137.12,1.8792,0.5481,1.9575,1.8792,0.5481,1.9575,0.0,0.0,0.0,137.12,99.9592,0.9481,99.9636962014,1.8792,0.5481,1.9575,98.08,0.4,98.0808156573,137.09
2019-05-17 13:00:00,96.51632,1.09226,96.5225002694,2.47632,0.72226,2.5795,94.04,0.37,94.0407278789,137.25,97.90632,17.20226,99.406062416,2.47632,0.72226,2.5795,95.43,16.48,96.8425283644,137.12,2.47632,0.72226,2.5795,2.47632,0.72226,2.5795,0.0,0.0,0.0,137.31,98.92632,1.5622600000000002,98.9386549588,2.47632,0.72226,2.5795,96.45,0.84,96.4536577845,137.09
2019-05-17 13:30:00,94.24704,2.10247,94.2704881119,2.71704,0.7924700000000001,2.83025,91.53,1.31,91.539374042,138.17,95.63704,18.80247,97.4678218596,2.71704,0.7924700000000001,2.83025,92.92,18.01,94.6492815609,138.17,2.71704,0.7924700000000001,2.83025,2.71704,0.7924700000000001,2.83025,0.0,0.0,0.0,138.17,96.64704,3.04247,96.6949169526,2.71704,0.7924700000000001,2.83025,93.93,2.25,93.9569443948,138.03
2019-05-17 14:00:00,91.52784,7.82687,91.8618821332,3.41784,0.99687,3.56025,88.11,6.83,88.374323194,137.28,92.24784,17.06687,93.8133361322,3.41784,0.99687,3.56025,88.83,16.07,90.2718882045,137.28,3.41784,0.99687,3.56025,3.41784,0.99687,3.56025,0.0,0.0,0.0,137.28,93.23784,3.97687,93.3226141022,3.41784,0.99687,3.56025,89.82,2.98,89.8694208282,137.27
2019-05-17 14:30:00,90.38272,14.21621,91.4939161986,2.59272,0.75621,2.70075,87.79,13.46,88.8158527516,136.36,90.28272,14.11621,91.3796307465,2.59272,0.75621,2.70075,87.69,13.36,88.7018923135,136.33,2.59272,0.75621,2.70075,2.59272,0.75621,2.70075,0.0,0.0,0.0,136.42,91.24272,3.89621,91.3258693107,2.59272,0.75621,2.70075,88.65,3.14,88.7055922702,136.14
2019-05-17 15:00:00,90.80216,14.00438,91.8757580641,1.83216,0.5343800000000001,1.9085,88.97,13.47,89.9838974484,137.12,90.69216,13.90438,91.7518374129,1.83216,0.5343800000000001,1.9085,88.86,13.37,89.8602053192,137.12,1.83216,0.5343800000000001,1.9085,1.83216,0.5343800000000001,1.9085,0.0,0.0,0.0,137.12,91.65216,3.7543800000000003,91.7290237703,1.83216,0.5343800000000001,1.9085,89.82,3.22,89.877699125,136.9
2019-05-17 15:30:00,90.04984,14.90787,91.2755075141,3.24984,0.9478700000000001,3.38525,86.8,13.96,87.9154229928,137.12,89.94984,14.79787,91.1589308437,3.24984,0.9478700000000001,3.38525,86.7,13.85,87.799273915,137.12,3.24984,0.9478700000000001,3.38525,3.24984,0.9478700000000001,3.38525,0.0,0.0,0.0,137.12,90.90984,3.75787,90.9874749389,3.24984,0.9478700000000001,3.38525,87.66,2.81,87.7050266518,137.12
2019-05-17 16:00:00,91.08448,14.93214,92.3003320788,3.26448,0.9521400000000001,3.4005,87.82,13.98,88.9257712927,137.12,90.97448,14.822140000000001,92.1740302116,3.26448,0.9521400000000001,3.4005,87.71,13.87,88.799893018,137.12,3.26448,0.9521400000000001,3.4005,3.26448,0.9521400000000001,3.4005,0.0,0.0,0.0,137.12,91.94448,3.72214,92.0197898751,3.26448,0.9521400000000001,3.4005,88.68,2.77,88.7232511803,137.12
2019-05-17 16:30:00,91.34032,15.59801,92.6625705108,2.29032,0.6680100000000001,2.38575,89.05,14.93,90.2928978381,137.12,91.26032,15.49801,92.5669180672,2.29032,0.6680100000000001,2.38575,88.97,14.83,90.1975044001,137.12,2.29032,0.6680100000000001,2.38575,2.29032,0.6680100000000001,2.38575,0.0,0.0,0.0,137.12,92.24032,2.49801,92.2741387804,2.29032,0.6680100000000001,2.38575,89.95,1.83,89.968613416,137.12
2019-05-17 17:00:00,93.42432,15.10501,94.6375448464,1.5943200000000002,0.46501000000000003,1.6607500000000002,91.83,14.64,92.989668781,137.12,93.38432,15.00501,94.5821417973,1.5943200000000002,0.46501000000000003,1.6607500000000002,91.79,14.54,92.9344699237,137.12,1.5943200000000002,0.46501000000000003,1.6607500000000002,1.5943200000000002,0.46501000000000003,1.6607500000000002,0.0,0.0,0.0,137.12,94.33432,2.52501,94.368106929,1.5943200000000002,0.46501000000000003,1.6607500000000002,92.74,2.06,92.7628761952,136.89
2019-05-17 17:30:00,95.26712,15.36041,96.4974940009,1.40712,0.41041000000000005,1.46575,93.86,14.95,95.0431591436,137.12,95.21712,15.24041,96.4290933176,1.40712,0.41041000000000005,1.46575,93.81,14.83,94.9749703869,136.93,1.40712,0.41041000000000005,1.46575,1.40712,0.41041000000000005,1.46575,0.0,0.0,0.0,137.12,96.18712,2.16041,96.2113788762,1.40712,0.41041000000000005,1.46575,94.78,1.75,94.7961544579,136.39
2019-05-17 18:00:00,94.53928,16.37354,95.9466949668,1.34928,0.39354000000000006,1.4055,93.19,15.98,94.5501797989,137.12,94.49928,16.26354,95.8885637282,1.34928,0.39354000000000006,1.4055,93.15,15.87,94.4922187273,137.12,1.34928,0.39354000000000006,1.4055,1.34928,0.39354000000000006,1.4055,0.0,0.0,0.0,137.12,95.46928,1.17354,95.4764924987,1.34928,0.39354000000000006,1.4055,94.12,0.78,94.1232319887,137.1
2019-05-17 18:30:00,93.58352,17.13436,95.1391691587,1.28352,0.37436,1.337,92.3,16.76,93.8093151025,137.12,93.53352,17.02436,95.0702277109,1.28352,0.37436,1.337,92.25,16.65,93.7405195206,137.12,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0,137.12,94.50352,0.45436000000000004,94.5046122441,1.28352,0.37436,1.337,93.22,0.08,93.2200343274,137.1
2019-05-17 19:00:00,92.48624,17.48307,94.124185659,1.17624,0.34307000000000004,1.22525,91.31,17.14,92.9047668314,136.71,92.47624,17.37307,94.0939877238,1.17624,0.34307000000000004,1.22525,91.3,17.03,92.8747053831,136.53,1.17624,0.34307000000000004,1.22525,1.17624,0.34307000000000004,1.22525,0.0,0.0,0.0,136.69,93.43624,0.8430700000000001,93.4400434095,1.17624,0.34307000000000004,1.22525,92.26,0.5,92.2613548567,136.39
2019-05-17 19:30:00,90.60016,18.19963,92.4100401697,1.13016,0.32963000000000003,1.17725,89.47,17.87,91.2371514242,137.07,90.58016,18.10963,92.3727453547,1.13016,0.32963000000000003,1.17725,89.45,17.78,91.1999501096,137.07,1.13016,0.32963000000000003,1.17725,1.13016,0.32963000000000003,1.17725,0.0,0.0,0.0,137.07,91.51016,1.49963,91.5224468279,1.13016,0.32963000000000003,1.17725,90.38,1.17,90.3875727078,137.05
2019-05-17 20:00:00,88.3676,18.25805,90.2340795906,0.9876,0.28805000000000003,1.02875,87.38,17.97,89.208661575,134.89,88.3176,18.17805,90.1689523703,0.9876,0.28805000000000003,1.02875,87.33,17.89,89.1435976389,134.88,0.9876,0.28805000000000003,1.02875,0.9876,0.28805000000000003,1.02875,0.0,0.0,0.0,134.88,89.2476,2.06805,89.2715572652,0.9876,0.28805000000000003,1.02875,88.26,1.78,88.2779474161,134.87
2019-05-17 20:30:00,86.73736,18.16298,88.6186406026,0.86736,0.25298000000000004,0.9035000000000001,85.87,17.91,87.7178716112,133.91,86.67736,18.10298,88.5476291125,0.86736,0.25298000000000004,0.9035000000000001,85.81,17.85,87.646897264,133.86,0.86736,0.25298000000000004,0.9035000000000001,0.86736,0.25298000000000004,0.9035000000000001,0.0,0.0,0.0,133.93,87.58736,2.30298,87.6176314942,0.86736,0.25298000000000004,0.9035000000000001,86.72,2.05,86.7442268972,133.41
2019-05-17 21:00:00,86.43088,18.63234,88.4164074788,0.8308800000000001,0.24234000000000003,0.8655,85.6,18.39,87.5531387216,133.91,86.37088,18.58234,88.3472256036,0.8308800000000001,0.24234000000000003,0.8655,85.54,18.34,87.4839825339,133.96,0.8308800000000001,0.24234000000000003,0.8655,0.8308800000000001,0.24234000000000003,0.8655,0.0,0.0,0.0,133.93,87.29088,2.76234,87.3345765058,0.8308800000000001,0.24234000000000003,0.8655,86.46,2.52,86.4967167007,133.95
2019-05-17 21:30:00,86.2516,18.41255,88.1950140318,0.8316,0.24255000000000002,0.8662500000000001,85.42,18.17,87.3311244632,133.91,86.2016,18.36255,88.1356856504,0.8316,0.24255000000000002,0.8662500000000001,85.37,18.12,87.2718242046,133.96,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,133.93,87.1116,2.55255,87.1489894724,0.8316,0.24255000000000002,0.8662500000000001,86.28,2.31,86.3109176176,133.95
2019-05-17 22:00:00,82.93296,20.12753,85.3404553437,0.8829600000000001,0.25753000000000004,0.9197500000000001,82.05,19.87,84.4216761265,134.43,82.88296,20.06753,85.2777275651,0.8829600000000001,0.25753000000000004,0.9197500000000001,82.0,19.81,84.3589716628,134.43,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.0,0.0,0.0,134.43,83.77296,4.10753,83.8735991231,0.8829600000000001,0.25753000000000004,0.9197500000000001,82.89,3.85,82.9793624945,134.36
2019-05-17 22:30:00,78.50464,21.28802,81.3397706971,0.8846400000000001,0.25802,0.9215000000000001,77.62,21.03,80.418438806,135.01,78.48464,21.24802,81.3100059639,0.8846400000000001,0.25802,0.9215000000000001,77.6,20.99,80.3886814172,135.01,0.8846400000000001,0.25802,0.9215000000000001,0.8846400000000001,0.25802,0.9215000000000001,0.0,0.0,0.0,135.01,79.36464,5.21802,79.5359906901,0.8846400000000001,0.25802,0.9215000000000001,78.48,4.96,78.6365818179,134.45
2019-05-17 23:00:00,74.30584,22.37837,77.6025083484,0.8858400000000001,0.25837000000000004,0.9227500000000001,73.42,22.12,76.6797939486,135.01,74.29584,22.33837,77.5814063778,0.8858400000000001,0.25837000000000004,0.9227500000000001,73.41,22.08,76.658688353,135.01,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,135.01,75.16584,6.22837,75.4234452658,0.8858400000000001,0.25837000000000004,0.9227500000000001,74.28,5.97,74.5195229453,135.01
2019-05-17 23:30:00,70.24488,23.55809,74.0899910289,0.8848800000000001,0.25809000000000004,0.9217500000000001,69.36,23.3,73.168979766,136.07,70.19488,23.51809,74.0298705622,0.8848800000000001,0.25809000000000004,0.9217500000000001,69.31,23.26,73.1088483017,136.07,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.0,0.0,0.0,136.07,71.08488,7.21809,71.4504092911,0.8848800000000001,0.25809000000000004,0.9217500000000001,70.2,6.96,70.5441819004,135.79
2019-05-18 00:00:00,66.31528,24.91654,70.8417273014,0.84528,0.24654,0.8805000000000001,65.47,24.67,69.9637749125,136.67,66.27528,24.85654,70.7831923542,0.84528,0.24654,0.8805000000000001,65.43,24.61,69.9052000927,136.46,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,136.65,67.15528,8.43654,67.6831355586,0.84528,0.24654,0.8805000000000001,66.31,8.19,66.8138623341,136.3
2019-05-18 00:30:00,63.4768,25.66115,68.4675014701,0.8268000000000001,0.24115000000000003,0.8612500000000001,62.65,25.42,67.6106419138,137.12,63.4568,25.62115,68.4339739717,0.8268000000000001,0.24115000000000003,0.8612500000000001,62.63,25.38,67.5770767346,137.12,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,137.12,64.3268,9.05115,64.9604534664,0.8268000000000001,0.24115000000000003,0.8612500000000001,63.5,8.81,64.1082373802,137.12
2019-05-18 01:00:00,61.05872,26.52171,66.5700262082,0.8287200000000001,0.24171,0.8632500000000001,60.23,26.28,65.7137070937,137.24,61.07872,26.48171,66.5724492667,0.8287200000000001,0.24171,0.8632500000000001,60.25,26.24,65.7160566376,137.12,0.8287200000000001,0.24171,0.8632500000000001,0.8287200000000001,0.24171,0.8632500000000001,0.0,0.0,0.0,137.22,61.92872,9.83171,62.7042971603,0.8287200000000001,0.24171,0.8632500000000001,61.1,9.59,61.8480242207,137.12
2019-05-18 01:30:00,60.58752,26.94136,66.3074992621,0.82752,0.24136000000000002,0.862,59.76,26.7,65.4534002173,137.47,60.61752,26.90136,66.3186768626,0.82752,0.24136000000000002,0.862,59.79,26.66,65.4644919021,137.31,0.82752,0.24136000000000002,0.862,0.82752,0.24136000000000002,0.862,0.0,0.0,0.0,137.48,61.48752,10.25136,62.3362294144,0.82752,0.24136000000000002,0.862,60.66,10.01,61.4803684114,137.12
