Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-18 02:00:00,60.93936,26.71898,66.5395332825,0.8193600000000001,0.23898000000000003,0.8535,60.12,26.48,65.6932629727,137.12,60.96936,26.68898,66.5549736102,0.8193600000000001,0.23898000000000003,0.8535,60.15,26.45,65.7086371796,137.12,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,137.12,61.81936,10.02898,62.627579473,0.8193600000000001,0.23898000000000003,0.8535,61.0,9.79,61.7806126548,137.12
2019-05-18 02:30:00,60.6272,27.02835,66.379131386,0.8172,0.23835,0.8512500000000001,59.81,26.79,65.5357932736,137.95,60.6872,26.98835,66.417672946,0.8172,0.23835,0.8512500000000001,59.87,26.75,65.5742281693,137.89,0.8172,0.23835,0.8512500000000001,0.8172,0.23835,0.8512500000000001,0.0,0.0,0.0,137.94,61.5272,10.28835,62.3814594696,0.8172,0.23835,0.8512500000000001,60.71,10.05,61.5362218535,137.48
2019-05-18 03:00:00,59.19984,27.29912,65.190973369,0.81984,0.23912000000000003,0.854,58.38,27.06,64.3464684346,138.17,59.25984,27.25912,65.2287379918,0.81984,0.23912000000000003,0.854,58.44,27.02,64.3841129472,138.17,0.81984,0.23912000000000003,0.854,0.81984,0.23912000000000003,0.854,0.0,0.0,0.0,138.17,60.10984,10.50912,61.0215901792,0.81984,0.23912000000000003,0.854,59.29,10.27,60.172892568,138.08
2019-05-18 03:30:00,57.69544,27.88242,64.0795844388,0.8654400000000001,0.25242000000000003,0.9015000000000001,56.83,27.63,63.1907097602,138.17,57.75544,27.85242,64.1205750867,0.8654400000000001,0.25242000000000003,0.9015000000000001,56.89,27.6,63.231575182,138.17,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,138.17,58.59544,11.04242,59.6268448624,0.8654400000000001,0.25242000000000003,0.9015000000000001,57.73,10.79,58.7296943632,138.17
2019-05-18 04:00:00,56.20632,28.32851,62.9416784552,0.8863200000000001,0.25851,0.9232500000000001,55.32,28.07,62.0340817616,138.17,56.26632,28.28851,62.9772860987,0.8863200000000001,0.25851,0.9232500000000001,55.38,28.03,62.069519895,138.17,0.8863200000000001,0.25851,0.9232500000000001,0.8863200000000001,0.25851,0.9232500000000001,0.0,0.0,0.0,138.17,57.11632,11.45851,58.2543686067,0.8863200000000001,0.25851,0.9232500000000001,56.23,11.2,57.334569851,138.17
2019-05-18 04:30:00,56.13632,28.22851,62.834188146,0.8863200000000001,0.25851,0.9232500000000001,55.25,27.97,61.9264353891,138.17,56.16632,28.18851,62.8430393788,0.8863200000000001,0.25851,0.9232500000000001,55.28,27.93,61.9351539919,138.17,0.8863200000000001,0.25851,0.9232500000000001,0.8863200000000001,0.25851,0.9232500000000001,0.0,0.0,0.0,138.17,57.02632,11.32851,58.1406597104,0.8863200000000001,0.25851,0.9232500000000001,56.14,11.07,57.2210144964,138.17
2019-05-18 05:00:00,55.33704,26.60872,61.4020518875,0.88704,0.25872,0.924,54.45,26.35,60.4907017648,137.47,55.36704,26.40872,61.3427225545,0.88704,0.25872,0.924,54.48,26.15,60.4308935893,137.47,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0.0,0.0,0.0,137.47,56.46704,15.74872,58.6220844733,0.88704,0.25872,0.924,55.58,15.49,57.6981498837,137.46
2019-05-18 05:30:00,54.84536,22.32823,59.2162424379,0.88536,0.25823,0.9222500000000001,53.96,22.07,58.2989408137,136.07,54.86536,22.28823,59.219700476,0.88536,0.25823,0.9222500000000001,53.98,22.03,58.3023267117,136.07,0.88536,0.25823,0.9222500000000001,0.88536,0.25823,0.9222500000000001,0.0,0.0,0.0,136.07,56.47536,23.70823,61.2498690355,0.88536,0.25823,0.9222500000000001,55.59,23.45,60.3336605884,135.58
2019-05-18 06:00:00,55.88632,22.16851,60.1225714583,0.8863200000000001,0.25851,0.9232500000000001,55.0,21.91,59.2034466902,136.07,55.90632,22.11851,60.1227502744,0.8863200000000001,0.25851,0.9232500000000001,55.02,21.86,59.203547191,136.07,0.8863200000000001,0.25851,0.9232500000000001,0.8863200000000001,0.25851,0.9232500000000001,0.0,0.0,0.0,136.07,57.52632,23.52851,62.1519772458,0.8863200000000001,0.25851,0.9232500000000001,56.64,23.27,61.2338346015,135.71
2019-05-18 06:30:00,59.86808,20.41194,63.25214856,0.8980800000000001,0.26194,0.9355,58.97,20.15,62.317601045,135.01,59.84808,20.36194,63.2170964238,0.8980800000000001,0.26194,0.9355,58.95,20.1,62.2825216253,135.01,0.8980800000000001,0.26194,0.9355,0.8980800000000001,0.26194,0.9355,0.0,0.0,0.0,135.05,61.57808,21.73194,65.3003610453,0.8980800000000001,0.26194,0.9355,60.68,21.47,64.3663211625,135.0
2019-05-18 07:00:00,62.04712,19.38291,65.0041714074,0.8671200000000001,0.25291,0.9032500000000001,61.18,19.13,64.1010865743,134.3,61.99712,19.34291,64.9445229066,0.8671200000000001,0.25291,0.9032500000000001,61.13,19.09,64.0414319015,134.3,0.8671200000000001,0.25291,0.9032500000000001,0.8671200000000001,0.25291,0.9032500000000001,0.0,0.0,0.0,134.3,63.75712,20.67291,67.0249174454,0.8671200000000001,0.25291,0.9032500000000001,62.89,20.42,66.122072714,134.05
2019-05-18 07:30:00,66.36752,18.28511,68.8403439755,0.9775200000000001,0.28511000000000003,1.01825,65.39,18.0,67.8222094892,133.65,66.31752,18.23511,68.7788680894,0.9775200000000001,0.28511000000000003,1.01825,65.34,17.95,67.7607415839,133.65,0.9775200000000001,0.28511000000000003,1.01825,0.9775200000000001,0.28511000000000003,1.01825,0.0,0.0,0.0,133.72,68.16752,19.53511,70.9114328276,0.9775200000000001,0.28511000000000003,1.01825,67.19,19.25,69.8931942323,133.49
2019-05-18 08:00:00,71.48992,22.38081,74.9113430521,1.09992,0.32081000000000004,1.14575,70.39,22.06,73.7658166091,135.16,71.39992,22.47081,74.8524273358,1.09992,0.32081000000000004,1.14575,70.3,22.15,73.7069365799,134.78,1.09992,0.32081000000000004,1.14575,1.09992,0.32081000000000004,1.14575,0.0,0.0,0.0,135.13,72.41992,8.24081,72.8872812105,1.09992,0.32081000000000004,1.14575,71.32,7.92,71.7584057794,134.77
2019-05-18 08:30:00,76.0524,22.1257,79.2055184078,1.3224,0.38570000000000004,1.3775,74.73,21.74,77.8280187336,135.01,75.8724,22.0657,79.0159237005,1.3224,0.38570000000000004,1.3775,74.55,21.68,77.638424121,134.99,1.3224,0.38570000000000004,1.3775,1.3224,0.38570000000000004,1.3775,0.0,0.0,0.0,135.01,76.7924,6.0157,77.0276660963,1.3224,0.38570000000000004,1.3775,75.47,5.63,75.6797053377,134.9
2019-05-18 09:00:00,78.65408,21.48244,81.5350202612,1.65408,0.48244000000000004,1.7229999999999999,77.0,21.0,79.8122797569,135.01,78.39408,21.38244,81.2578643542,1.65408,0.48244000000000004,1.7229999999999999,76.74,20.9,79.5351343747,134.99,1.65408,0.48244000000000004,1.7229999999999999,1.65408,0.48244000000000004,1.7229999999999999,0.0,0.0,0.0,135.13,79.34408,5.27244,79.5190647241,1.65408,0.48244000000000004,1.7229999999999999,77.69,4.79,77.8375243697,135.0
2019-05-18 09:30:00,80.94368,20.51524,83.5030203298,1.90368,0.5552400000000001,1.983,79.04,19.96,81.5213051907,134.93,80.65368,20.40524,83.1948911713,1.90368,0.5552400000000001,1.983,78.75,19.85,81.213207054,134.8,1.90368,0.5552400000000001,1.983,1.90368,0.5552400000000001,1.983,0.0,0.0,0.0,134.98,81.62368,4.40524,81.7424692323,1.90368,0.5552400000000001,1.983,79.72,3.85,79.8129118627,134.6
2019-05-18 10:00:00,80.82168,20.57924,83.4005340331,2.43168,0.7092400000000001,2.533,78.39,19.87,80.8690855643,135.01,80.49168,20.46924,83.0535991719,2.43168,0.7092400000000001,2.533,78.06,19.76,80.5221783113,134.97,2.43168,0.7092400000000001,2.533,2.43168,0.7092400000000001,2.533,0.0,0.0,0.0,134.98,81.46168,4.49924,81.5858349776,2.43168,0.7092400000000001,2.533,79.03,3.79,79.1208253243,134.07
2019-05-18 10:30:00,81.39352,19.97686,83.80918824,2.66352,0.7768600000000001,2.7745,78.73,19.2,81.0373549667,134.23,81.01352,19.84686,83.4091618148,2.66352,0.7768600000000001,2.7745,78.35,19.07,80.63738215,133.99,2.66352,0.7768600000000001,2.7745,2.66352,0.7768600000000001,2.7745,0.0,0.0,0.0,134.31,81.99352,3.92686,82.0874993617,2.66352,0.7768600000000001,2.7745,79.33,3.15,79.3925147605,133.96
2019-05-18 11:00:00,81.49072,19.84896,83.8732296934,2.67072,0.7789600000000001,2.782,78.82,19.07,81.0941261745,133.99,81.09072,19.72896,83.4561964913,2.67072,0.7789600000000001,2.782,78.42,18.95,80.6771274898,133.99,2.67072,0.7789600000000001,2.782,2.67072,0.7789600000000001,2.782,0.0,0.0,0.0,133.99,82.08072,3.83896,82.1704460837,2.67072,0.7789600000000001,2.782,79.41,3.06,79.4689354402,133.96
2019-05-18 11:30:00,81.7104,19.7047,84.0527493319,2.6904,0.7847000000000001,2.8025,79.02,18.92,81.2534725412,133.99,81.2904,19.5647,83.6116416431,2.6904,0.7847000000000001,2.8025,78.6,18.78,80.8124272621,133.99,2.6904,0.7847000000000001,2.8025,2.6904,0.7847000000000001,2.8025,0.0,0.0,0.0,133.99,82.2904,3.6747,82.3724064979,2.6904,0.7847000000000001,2.8025,79.6,2.89,79.6524456624,133.96
2019-05-18 12:00:00,80.52456,20.02133,82.9762521337,2.6445600000000002,0.7713300000000001,2.75475,77.88,19.25,80.2237926054,133.99,80.10456,19.89133,82.5372978838,2.6445600000000002,0.7713300000000001,2.75475,77.46,19.12,79.784873253,133.99,2.6445600000000002,0.7713300000000001,2.75475,2.6445600000000002,0.7713300000000001,2.75475,0.0,0.0,0.0,133.99,81.08456,4.03133,81.1847121813,2.6445600000000002,0.7713300000000001,2.75475,78.44,3.26,78.5077142706,133.96
2019-05-18 12:30:00,79.76304,20.24922,82.2932163708,2.36304,0.68922,2.4615,77.4,19.56,79.8332862909,133.99,79.37304,20.11922,81.8832247304,2.36304,0.68922,2.4615,77.01,19.43,79.4233278074,133.99,2.36304,0.68922,2.4615,2.36304,0.68922,2.4615,0.0,0.0,0.0,133.99,80.35304,4.23922,80.4647874753,2.36304,0.68922,2.4615,77.99,3.55,78.070753807,133.96
2019-05-18 13:00:00,79.60672,20.50321,82.2046926243,2.13672,0.62321,2.22575,77.47,19.88,79.9800931482,133.99,79.21672,20.37321,81.7945989248,2.13672,0.62321,2.22575,77.08,19.75,79.5700251351,133.99,2.13672,0.62321,2.22575,2.13672,0.62321,2.22575,0.0,0.0,0.0,133.99,80.20672,4.46321,80.3308046559,2.13672,0.62321,2.22575,78.07,3.84,78.1643812743,133.96
2019-05-18 13:30:00,79.31024,20.82382,81.99844906,2.07024,0.60382,2.1565,77.24,20.22,79.8427579684,134.75,78.92024,20.69382,81.5882250564,2.07024,0.60382,2.1565,76.85,20.09,79.4325537799,134.75,2.07024,0.60382,2.1565,2.07024,0.60382,2.1565,0.0,0.0,0.0,134.75,79.91024,4.73382,80.0503310964,2.07024,0.60382,2.1565,77.84,4.13,77.9494868489,134.27
2019-05-18 14:00:00,78.16128,21.00704,80.9350444542,2.32128,0.6770400000000001,2.418,75.84,20.33,78.5176063058,135.01,77.77128,20.87704,80.5246719459,2.32128,0.6770400000000001,2.418,75.45,20.2,78.1072499836,135.01,2.32128,0.6770400000000001,2.418,2.32128,0.6770400000000001,2.418,0.0,0.0,0.0,135.01,78.74128,4.85704,78.8909374618,2.32128,0.6770400000000001,2.418,76.42,4.18,76.5342328635,135.01
2019-05-18 14:30:00,76.75456,21.64508,79.7481784682,2.55456,0.7450800000000001,2.661,74.2,20.9,77.0872881868,135.01,76.34456,21.51508,79.3182860947,2.55456,0.7450800000000001,2.661,73.79,20.77,76.6574001646,135.01,2.55456,0.7450800000000001,2.661,2.55456,0.7450800000000001,2.661,0.0,0.0,0.0,135.01,77.33456,5.41508,77.5239141285,2.55456,0.7450800000000001,2.661,74.78,4.67,74.9256785088,135.01
2019-05-18 15:00:00,75.80224,22.11732,78.9630004053,2.56224,0.7473200000000001,2.669,73.24,21.37,76.2940004194,135.3,75.36224,21.97732,78.5014000652,2.56224,0.7473200000000001,2.669,72.8,21.23,75.8324000675,135.21,2.56224,0.7473200000000001,2.669,2.56224,0.7473200000000001,2.669,0.0,0.0,0.0,135.29,76.36224,5.83732,76.5850246628,2.56224,0.7473200000000001,2.669,73.8,5.09,73.9753208847,135.01
2019-05-18 15:30:00,75.0144,22.38045,78.2818289871,2.7444,0.8004500000000001,2.85875,72.27,21.58,75.4231350449,135.71,74.5644,22.25045,77.81344532,2.7444,0.8004500000000001,2.85875,71.82,21.45,74.954752351,135.63,2.7444,0.8004500000000001,2.85875,2.7444,0.8004500000000001,2.85875,0.0,0.0,0.0,135.83,75.5744,6.05045,75.8162111989,2.7444,0.8004500000000001,2.85875,72.83,5.25,73.0189797245,135.01
2019-05-18 16:00:00,75.46104,22.42322,78.7221020619,2.41104,0.7032200000000001,2.5115,73.05,21.72,76.2106350846,136.02,75.04104,22.28322,78.2796242828,2.41104,0.7032200000000001,2.5115,72.63,21.58,75.7681549201,135.83,2.41104,0.7032200000000001,2.5115,2.41104,0.7032200000000001,2.5115,0.0,0.0,0.0,136.07,76.03104,6.08322,76.2740100496,2.41104,0.7032200000000001,2.5115,73.62,5.38,73.8163179792,135.25
2019-05-18 16:30:00,76.23832,22.39451,79.4593953826,2.03832,0.5945100000000001,2.12325,74.2,21.8,77.336149374,136.02,75.85832,22.26451,79.0581628851,2.03832,0.5945100000000001,2.12325,73.82,21.67,76.9349160005,136.03,2.03832,0.5945100000000001,2.12325,2.03832,0.5945100000000001,2.12325,0.0,0.0,0.0,136.07,76.84832,6.04451,77.0856691478,2.03832,0.5945100000000001,2.12325,74.81,5.45,75.0082568788,135.57
2019-05-18 17:00:00,76.60784,22.37937,79.8097572422,2.63784,0.7693700000000001,2.74775,73.97,21.61,77.0620075005,135.76,76.25784,22.25937,79.4401517764,2.63784,0.7693700000000001,2.74775,73.62,21.49,76.6924018401,135.68,2.63784,0.7693700000000001,2.74775,2.63784,0.7693700000000001,2.74775,0.0,0.0,0.0,135.96,77.22784,6.03937,77.4636254061,2.63784,0.7693700000000001,2.74775,74.59,5.27,74.7759386434,135.46
2019-05-18 17:30:00,78.45064,22.28602,81.5547031375,2.42064,0.7060200000000001,2.5215,76.03,21.58,79.0332670462,135.38,78.12064,22.16602,81.2044754718,2.42064,0.7060200000000001,2.5215,75.7,21.46,78.6830451876,135.24,2.42064,0.7060200000000001,2.5215,2.42064,0.7060200000000001,2.5215,0.0,0.0,0.0,135.34,79.11064,5.98602,79.3367871586,2.42064,0.7060200000000001,2.5215,76.69,5.28,76.8715454508,135.01
2019-05-18 18:00:00,79.5096,22.80405,82.7151811251,1.8996,0.55405,1.9787500000000002,77.61,22.25,80.736451495,135.97,79.1896,22.69405,82.377258109,1.8996,0.55405,1.9787500000000002,77.29,22.14,80.3985304592,135.94,1.8996,0.55405,1.9787500000000002,1.8996,0.55405,1.9787500000000002,0.0,0.0,0.0,136.07,80.1696,6.48405,80.431384848,1.8996,0.55405,1.9787500000000002,78.27,5.93,78.4943169917,135.39
2019-05-18 18:30:00,80.60416,22.95788,83.809873305,1.60416,0.46788,1.671,79.0,22.49,82.138907346,135.85,80.32416,22.84788,83.5104562327,1.60416,0.46788,1.671,78.72,22.38,81.8394941333,135.82,1.60416,0.46788,1.671,1.60416,0.46788,1.671,0.0,0.0,0.0,135.86,81.30416,6.61788,81.5730517328,1.60416,0.46788,1.671,79.7,6.15,79.9369282622,135.72
2019-05-18 19:00:00,80.35856,23.26958,83.659856076,1.43856,0.41958,1.4985,78.92,22.85,82.1613589225,135.98,80.11856,23.14958,83.3959633954,1.43856,0.41958,1.4985,78.68,22.73,81.8974682148,135.97,1.43856,0.41958,1.4985,1.43856,0.41958,1.4985,0.0,0.0,0.0,135.98,81.07856,6.8895800000000005,81.3707515281,1.43856,0.41958,1.4985,79.64,6.47,79.9023810659,135.92
2019-05-18 19:30:00,79.63664,23.31902,82.9805466616,1.19664,0.34902000000000005,1.2465,78.44,22.97,81.7340473732,135.01,79.40664,23.23902,82.7373345392,1.19664,0.34902000000000005,1.2465,78.21,22.89,81.4908350675,135.01,1.19664,0.34902000000000005,1.2465,1.19664,0.34902000000000005,1.2465,0.0,0.0,0.0,135.01,80.35664,7.11902,80.6713706209,1.19664,0.34902000000000005,1.2465,79.16,6.77,79.4489678976,135.01
2019-05-18 20:00:00,78.77744,23.499670000000002,82.2077827402,1.02744,0.29967000000000005,1.07025,77.75,23.2,81.1375529579,135.01,78.56744,23.40967,81.9808226213,1.02744,0.29967000000000005,1.07025,77.54,23.11,80.9105907777,135.01,1.02744,0.29967000000000005,1.07025,1.02744,0.29967000000000005,1.07025,0.0,0.0,0.0,135.01,79.52744,7.27967,79.8599230419,1.02744,0.29967000000000005,1.07025,78.5,6.98,78.8097100616,135.01
2019-05-18 20:30:00,77.11424,24.10832,80.7949076613,0.9542400000000001,0.27832,0.994,76.16,23.83,79.8010933509,135.63,76.88424,24.00832,80.545551023,0.9542400000000001,0.27832,0.994,75.93,23.73,79.5517303394,135.5,0.9542400000000001,0.27832,0.994,0.9542400000000001,0.27832,0.994,0.0,0.0,0.0,135.74,77.83424,7.82832,78.2269231812,0.9542400000000001,0.27832,0.994,76.88,7.55,77.249834304,135.01
2019-05-18 21:00:00,76.64576,23.93668,80.2965576809,0.8457600000000001,0.24668,0.881,75.8,23.69,79.4157169583,135.41,76.41576,23.84668,80.0501875288,0.8457600000000001,0.24668,0.881,75.57,23.6,79.1693431828,135.3,0.8457600000000001,0.24668,0.881,0.8457600000000001,0.24668,0.881,0.0,0.0,0.0,135.47,77.36576,7.63668,77.7417500562,0.8457600000000001,0.24668,0.881,76.52,7.39,76.8760203184,135.01
2019-05-18 21:30:00,76.70584,23.83087,80.3224517496,0.82584,0.24087000000000003,0.8602500000000001,75.88,23.59,79.4623338444,135.41,76.47584,23.74087,80.0761076231,0.82584,0.24087000000000003,0.8602500000000001,75.65,23.5,79.2159863916,135.3,0.82584,0.24087000000000003,0.8602500000000001,0.82584,0.24087000000000003,0.8602500000000001,0.0,0.0,0.0,135.47,77.42584,7.56087,77.794135093,0.82584,0.24087000000000003,0.8602500000000001,76.6,7.32,76.9489597071,135.01
2019-05-18 22:00:00,76.36752,23.83136,79.9995739389,0.82752,0.24136000000000002,0.862,75.54,23.59,79.1377261488,135.18,76.13752,23.73136,79.7502313426,0.82752,0.24136000000000002,0.862,75.31,23.49,78.8883781048,135.06,0.82752,0.24136000000000002,0.862,0.82752,0.24136000000000002,0.862,0.0,0.0,0.0,135.25,77.08752,7.58136,77.4594265354,0.82752,0.24136000000000002,0.862,76.26,7.34,76.6124219693,135.01
2019-05-18 22:30:00,73.29824,24.74157,77.3613422399,0.8282400000000001,0.24157,0.86275,72.47,24.5,76.4993522848,135.48,73.04824,24.64157,77.0924921063,0.8282400000000001,0.24157,0.86275,72.22,24.4,76.2304952103,135.5,0.8282400000000001,0.24157,0.86275,0.8282400000000001,0.24157,0.86275,0.0,0.0,0.0,135.52,73.99824,8.45157,74.4793163137,0.8282400000000001,0.24157,0.86275,73.17,8.21,73.6291586262,135.18
2019-05-18 23:00:00,69.73776,25.66143,74.3092467965,0.82776,0.24143000000000003,0.8622500000000001,68.91,25.42,73.4490605794,136.04,69.48776,25.54143,74.0331914499,0.82776,0.24143000000000003,0.8622500000000001,68.66,25.3,73.1729840857,136.03,0.82776,0.24143000000000003,0.8622500000000001,0.82776,0.24143000000000003,0.8622500000000001,0.0,0.0,0.0,136.05,70.42776,9.29143,71.0380183427,0.82776,0.24143000000000003,0.8622500000000001,69.6,9.05,70.1859138289,135.77
2019-05-18 23:30:00,65.86704,26.66122,71.0583394842,0.8270400000000001,0.24122000000000002,0.8615,65.04,26.42,70.2012677948,136.62,65.63704,26.55122,70.8038720936,0.8270400000000001,0.24122000000000002,0.8615,64.81,26.31,69.9467811983,136.49,0.8270400000000001,0.24122000000000002,0.8615,0.8270400000000001,0.24122000000000002,0.8615,0.0,0.0,0.0,136.64,66.55704,10.10122,67.3191965122,0.8270400000000001,0.24122000000000002,0.8615,65.73,9.86,66.4654233418,136.39
2019-05-19 00:00:00,62.23752,28.35136,68.3908510665,0.82752,0.24136000000000002,0.862,61.41,28.11,67.5378427254,137.12,62.00752,28.25136,68.1400900968,0.82752,0.24136000000000002,0.862,61.18,28.01,67.2870901437,137.12,0.82752,0.24136000000000002,0.862,0.82752,0.24136000000000002,0.862,0.0,0.0,0.0,137.12,62.93752,11.70136,64.0160390027,0.82752,0.24136000000000002,0.862,62.11,11.46,63.1584016581,137.12
2019-05-19 00:30:00,58.34752,29.17136,65.233437242,0.82752,0.24136000000000002,0.862,57.52,28.93,64.3855208879,137.3,58.12752,29.08136,64.9964159073,0.82752,0.24136000000000002,0.862,57.3,28.84,64.1485432414,137.28,0.82752,0.24136000000000002,0.862,0.82752,0.24136000000000002,0.862,0.0,0.0,0.0,137.33,59.04752,12.45136,60.3460519338,0.82752,0.24136000000000002,0.862,58.22,12.21,59.4865741155,137.23
2019-05-19 01:00:00,55.88848,29.56164,63.2250959367,0.8284800000000001,0.24164000000000002,0.863,55.06,29.32,62.3800128246,138.17,55.69848,29.49164,63.0244199037,0.8284800000000001,0.24164000000000002,0.863,54.87,29.25,62.1794129918,138.17,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,138.17,56.60848,12.74164,58.0247309154,0.8284800000000001,0.24164000000000002,0.863,55.78,12.5,57.1634358659,137.8
2019-05-19 01:30:00,55.71584,29.88087,63.2227903439,0.82584,0.24087000000000003,0.8602500000000001,54.89,29.64,62.3814211124,138.17,55.53584,29.80087,63.0263546246,0.82584,0.24087000000000003,0.8602500000000001,54.71,29.56,62.1850279408,138.17,0.82584,0.24087000000000003,0.8602500000000001,0.82584,0.24087000000000003,0.8602500000000001,0.0,0.0,0.0,138.17,56.43584,13.03087,57.9207010443,0.82584,0.24087000000000003,0.8602500000000001,55.61,12.79,57.0618629209,138.17
2019-05-19 02:00:00,55.8292,30.0906,63.421950309,0.8592000000000001,0.2506,0.895,54.97,29.84,62.5469943323,137.62,55.669200000000004,30.1606,63.3144661274,0.8592000000000001,0.2506,0.895,54.81,29.91,62.4399247277,137.61,0.8592000000000001,0.2506,0.895,0.8592000000000001,0.2506,0.895,0.0,0.0,0.0,137.62,56.5792,13.2906,58.1192388199,0.8592000000000001,0.2506,0.895,55.72,13.04,57.2255187831,137.61
2019-05-19 02:30:00,54.526,30.1455,62.3043806345,0.876,0.2555,0.9125000000000001,53.65,29.89,61.4144494399,136.35,54.336,30.0555,62.0945567361,0.876,0.2555,0.9125000000000001,53.46,29.8,61.2046697565,136.07,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,136.16,55.246,12.5155,56.6459023783,0.876,0.2555,0.9125000000000001,54.37,12.26,55.7351280612,136.07
2019-05-19 03:00:00,53.6384,30.3162,61.6129039812,0.8784000000000001,0.25620000000000004,0.915,52.76,30.06,60.7224933612,137.08,53.4684,30.2362,61.4255450851,0.8784000000000001,0.25620000000000004,0.915,52.59,29.98,60.5351839842,136.5,0.8784000000000001,0.25620000000000004,0.915,0.8784000000000001,0.25620000000000004,0.915,0.0,0.0,0.0,137.05,54.3684,12.6462,55.8197930218,0.8784000000000001,0.25620000000000004,0.915,53.49,12.39,54.9062127632,136.49
2019-05-19 03:30:00,52.84536,30.53823,61.0345440309,0.88536,0.25823,0.9222500000000001,51.96,30.28,60.1391719265,137.08,52.88536,30.57823,61.0891925979,0.88536,0.25823,0.9222500000000001,52.0,30.32,60.1938734424,137.12,0.88536,0.25823,0.9222500000000001,0.88536,0.25823,0.9222500000000001,0.0,0.0,0.0,137.05,53.56536,12.78823,55.0707419458,0.88536,0.25823,0.9222500000000001,52.68,12.53,54.1496380413,137.11
2019-05-19 04:00:00,52.47608,30.55844,60.7252602086,0.8860800000000001,0.25844,0.923,51.59,30.3,59.8299097442,137.08,52.27608,30.45844,60.5021082889,0.8860800000000001,0.25844,0.923,51.39,30.2,59.6068125301,137.12,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0,137.05,53.18608,12.78844,54.7019497221,0.8860800000000001,0.25844,0.923,52.3,12.53,53.7800232428,137.11
2019-05-19 04:30:00,52.8956,30.0183,60.8197569401,0.8856,0.25830000000000003,0.9225000000000001,52.01,29.76,59.9224306917,137.08,52.7056,29.9083,60.6002201337,0.8856,0.25830000000000003,0.9225000000000001,51.82,29.65,59.7028885398,137.12,0.8856,0.25830000000000003,0.9225000000000001,0.8856,0.25830000000000003,0.9225000000000001,0.0,0.0,0.0,137.05,53.6156,12.3083,55.010242794,0.8856,0.25830000000000003,0.9225000000000001,52.73,12.05,54.0893279677,136.77
2019-05-19 05:00:00,51.57512,30.58816,59.9635600611,0.88512,0.25816,0.922,50.69,30.33,59.0710165817,137.08,51.40512,30.48816,59.7663305081,0.88512,0.25816,0.922,50.52,30.23,58.8737912827,137.12,0.88512,0.25816,0.922,0.88512,0.25816,0.922,0.0,0.0,0.0,137.05,52.31512,12.83816,53.8673382747,0.88512,0.25816,0.922,51.43,12.58,52.9462113848,137.11
2019-05-19 05:30:00,50.70776,31.02893,59.4480564961,0.8877600000000001,0.25893,0.9247500000000001,49.82,30.77,58.5561721768,137.08,50.53776,30.93893,59.2560762738,0.8877600000000001,0.25893,0.9247500000000001,49.65,30.68,58.3642433344,137.12,0.8877600000000001,0.25893,0.9247500000000001,0.8877600000000001,0.25893,0.9247500000000001,0.0,0.0,0.0,137.05,51.43776,13.23893,53.1141452098,0.8877600000000001,0.25893,0.9247500000000001,50.55,12.98,52.1898735388,137.11
2019-05-19 06:00:00,50.86968,30.96824,59.5546491216,0.91968,0.26824000000000003,0.9580000000000001,49.95,30.7,58.6301330375,137.08,50.68968,30.85824,59.3436991971,0.91968,0.26824000000000003,0.9580000000000001,49.77,30.59,58.4191834931,137.12,0.91968,0.26824000000000003,0.9580000000000001,0.91968,0.26824000000000003,0.9580000000000001,0.0,0.0,0.0,137.05,51.58968,13.19824,53.2511842272,0.91968,0.26824000000000003,0.9580000000000001,50.67,12.93,52.2937262011,137.11
2019-05-19 06:30:00,53.1704,30.1347,61.1162137264,1.0104,0.2947,1.0525,52.16,29.84,60.092355587,137.08,53.0204,30.0347,60.9364096436,1.0104,0.2947,1.0525,52.01,29.74,59.9125003651,137.12,1.0104,0.2947,1.0525,1.0104,0.2947,1.0525,0.0,0.0,0.0,137.05,53.9104,12.4047,55.3191450607,1.0104,0.2947,1.0525,52.9,12.11,54.2684263638,137.11
2019-05-19 07:00:00,54.47632,29.48101,61.941903356,1.06632,0.31101,1.11075,53.41,29.17,60.8565279982,136.3,54.32632,29.38101,61.7623897964,1.06632,0.31101,1.11075,53.26,29.07,60.676951967,136.1,1.06632,0.31101,1.11075,1.06632,0.31101,1.11075,0.0,0.0,0.0,136.25,55.21632,11.85101,56.4737853554,1.06632,0.31101,1.11075,54.15,11.54,55.3660013004,136.08
2019-05-19 07:30:00,57.92256,28.08783,64.3735128066,1.19256,0.34783000000000003,1.24225,56.73,27.74,63.1490340385,136.07,57.81256,27.98783,64.2309171806,1.19256,0.34783000000000003,1.24225,56.62,27.64,63.0063012722,136.1,1.19256,0.34783000000000003,1.24225,1.19256,0.34783000000000003,1.24225,0.0,0.0,0.0,136.07,58.70256,10.57783,59.6479759762,1.19256,0.34783000000000003,1.24225,57.51,10.23,58.4127811356,136.08
2019-05-19 08:00:00,61.38072,27.10271,67.0980601587,1.3807200000000002,0.40271,1.43825,60.0,26.7,65.6725970249,135.66,61.28072,27.02271,66.9742749081,1.3807200000000002,0.40271,1.43825,59.9,26.62,65.5487177602,135.64,1.3807200000000002,0.40271,1.43825,1.3807200000000002,0.40271,1.43825,0.0,0.0,0.0,135.69,62.15072,9.71271,62.9050771565,1.3807200000000002,0.40271,1.43825,60.77,9.31,61.4790126791,135.42
2019-05-19 08:30:00,66.30656,25.30108,70.9697438927,1.54656,0.45108000000000004,1.611,64.76,24.85,69.364112479,135.01,66.13656,25.22108,70.7823950216,1.54656,0.45108000000000004,1.611,64.59,24.77,69.1767374195,135.01,1.54656,0.45108000000000004,1.611,1.54656,0.45108000000000004,1.611,0.0,0.0,0.0,135.01,67.02656,8.07108,67.510755275,1.54656,0.45108000000000004,1.611,65.48,7.62,65.921884075,134.77
2019-05-19 09:00:00,69.08368,24.38399,73.2607248849,1.93368,0.56399,2.01425,67.15,23.82,71.2496659641,134.74,68.88368,24.28399,73.03884953,1.93368,0.56399,2.01425,66.95,23.72,71.0277473949,134.7,1.93368,0.56399,2.01425,1.93368,0.56399,2.01425,0.0,0.0,0.0,134.79,69.79368,7.22399,70.1665433056,1.93368,0.56399,2.01425,67.86,6.66,68.1860337606,133.97
2019-05-19 09:30:00,71.70736,23.75548,75.5398458312,2.72736,0.7954800000000001,2.841,68.98,22.96,72.7007702848,133.96,71.43736,23.64548,75.2489543329,2.72736,0.7954800000000001,2.841,68.71,22.85,72.4098515397,133.96,2.72736,0.7954800000000001,2.841,2.72736,0.7954800000000001,2.841,0.0,0.0,0.0,133.96,72.36736,6.69548,72.6764352854,2.72736,0.7954800000000001,2.841,69.64,5.9,69.8894813259,133.97
2019-05-19 10:00:00,73.91576,22.57668,77.2867780167,3.00576,0.8766800000000001,3.1310000000000002,70.91,21.7,74.156038864,133.96,73.56576,22.44668,76.9140721026,3.00576,0.8766800000000001,3.1310000000000002,70.56,21.57,73.783321286,133.87,3.00576,0.8766800000000001,3.1310000000000002,3.00576,0.8766800000000001,3.1310000000000002,0.0,0.0,0.0,133.96,74.52576,5.57668,74.7341171313,3.00576,0.8766800000000001,3.1310000000000002,71.52,4.7,71.6742659537,133.77
2019-05-19 10:30:00,75.68752,21.57261,78.7018308933,3.19752,0.93261,3.33075,72.49,20.64,75.371146336,133.82,75.32752,21.43261,78.3172525103,3.19752,0.93261,3.33075,72.13,20.5,74.9865781324,133.68,3.19752,0.93261,3.33075,3.19752,0.93261,3.33075,0.0,0.0,0.0,133.83,76.27752,4.61261,76.4168582733,3.19752,0.93261,3.33075,73.08,3.68,73.1725959632,132.94
2019-05-19 11:00:00,76.12992,20.922060000000002,78.9525003648,3.22992,0.9420600000000001,3.3645,72.9,19.98,75.5884276857,133.16,75.77992,20.79206,78.5805703355,3.22992,0.9420600000000001,3.3645,72.55,19.85,75.2165207916,133.05,3.22992,0.9420600000000001,3.3645,3.22992,0.9420600000000001,3.3645,0.0,0.0,0.0,133.49,76.72992,4.01206,76.8347398554,3.22992,0.9420600000000001,3.3645,73.5,3.07,73.5640870262,132.94
2019-05-19 11:30:00,76.49832,20.59201,79.2213597375,3.77832,1.10201,3.93575,72.72,19.49,75.2865094157,134.14,76.14832,20.32201,78.8133918142,3.77832,1.10201,3.93575,72.37,19.22,74.8787373024,134.04,3.77832,1.10201,3.93575,3.77832,1.10201,3.93575,0.0,0.0,0.0,134.15,77.13832,4.17201,77.2510587621,3.77832,1.10201,3.93575,73.36,3.07,73.4242092228,133.96
2019-05-19 12:00:00,76.60696,20.53078,79.3103981067,3.63696,1.06078,3.7885,72.97,19.47,75.522856143,135.01,76.30696,20.41078,78.9895694674,3.63696,1.06078,3.7885,72.67,19.35,75.2020704502,135.01,3.63696,1.06078,3.7885,3.63696,1.06078,3.7885,0.0,0.0,0.0,135.01,77.26696,4.30078,77.3865609538,3.63696,1.06078,3.7885,73.63,3.24,73.7012516854,135.01
2019-05-19 12:30:00,78.3236,20.9823,81.0854070117,4.0536,1.1823000000000001,4.2225,74.27,19.8,76.863989618,135.01,78.0336,20.8723,80.776826109,4.0536,1.1823000000000001,4.2225,73.98,19.69,76.5554472262,135.01,4.0536,1.1823000000000001,4.2225,4.0536,1.1823000000000001,4.2225,0.0,0.0,0.0,135.01,78.9836,4.7223,79.1246433562,4.0536,1.1823000000000001,4.2225,74.93,3.54,75.013575438,135.01
2019-05-19 13:00:00,80.32184,21.12762,83.0540445003,2.15184,0.6276200000000001,2.2415,78.17,20.5,80.8133584254,135.39,80.02184,21.00762,82.7333969752,2.15184,0.6276200000000001,2.2415,77.87,20.38,80.4927406665,135.21,2.15184,0.6276200000000001,2.2415,2.15184,0.6276200000000001,2.2415,0.0,0.0,0.0,135.5,80.99184,4.82762,81.1355905965,2.15184,0.6276200000000001,2.2415,78.84,4.2,78.9517928865,135.01
2019-05-19 13:30:00,81.15488,21.26684,83.8951311543,1.87488,0.54684,1.953,79.28,20.72,81.9428874278,135.74,80.85488,21.14684,83.5745204102,1.87488,0.54684,1.953,78.98,20.6,81.6223033245,135.7,1.87488,0.54684,1.953,1.87488,0.54684,1.953,0.0,0.0,0.0,135.86,81.82488,4.93684,81.9736748975,1.87488,0.54684,1.953,79.95,4.39,80.070435243,135.36
2019-05-19 14:00:00,79.74496,21.86853,82.6891241323,2.87496,0.8385300000000001,2.9947500000000002,76.87,21.03,79.6947790009,136.07,79.44496,21.74853,82.3680777156,2.87496,0.8385300000000001,2.9947500000000002,76.57,20.91,79.3737551083,135.99,2.87496,0.8385300000000001,2.9947500000000002,2.87496,0.8385300000000001,2.9947500000000002,0.0,0.0,0.0,136.07,80.44496,5.49853,80.6326572895,2.87496,0.8385300000000001,2.9947500000000002,77.57,4.66,77.7098481532,135.68
2019-05-19 14:30:00,78.15952,22.31611,81.2829584363,2.24952,0.6561100000000001,2.3432500000000003,75.91,21.66,78.939747276,136.07,77.84952,22.19611,80.9519305722,2.24952,0.6561100000000001,2.3432500000000003,75.6,21.54,78.6087247066,135.99,2.24952,0.6561100000000001,2.3432500000000003,2.24952,0.6561100000000001,2.3432500000000003,0.0,0.0,0.0,136.07,78.82952,5.91611,79.051208599,2.24952,0.6561100000000001,2.3432500000000003,76.58,5.26,76.7604325157,136.02
2019-05-19 15:00:00,75.71272,23.33746,79.2278550073,1.84272,0.53746,1.9195000000000002,73.87,22.8,77.3085823179,136.07,75.39272,23.21746,78.8867078655,1.84272,0.53746,1.9195000000000002,73.55,22.68,76.9674275262,135.99,1.84272,0.53746,1.9195000000000002,1.84272,0.53746,1.9195000000000002,0.0,0.0,0.0,136.07,76.37272,6.90746,76.6844532083,1.84272,0.53746,1.9195000000000002,74.53,6.37,74.8017232422,136.02
2019-05-19 15:30:00,73.73448,23.55214,77.4046306073,1.82448,0.5321400000000001,1.9005,71.91,23.02,75.5047581282,136.07,73.41448,23.42214,77.0602525032,1.82448,0.5321400000000001,1.9005,71.59,22.89,75.1603632242,135.99,1.82448,0.5321400000000001,1.9005,1.82448,0.5321400000000001,1.9005,0.0,0.0,0.0,136.07,74.38448,7.11214,74.7237137745,1.82448,0.5321400000000001,1.9005,72.56,6.58,72.8577380928,136.02
2019-05-19 16:00:00,74.64856,24.12208,78.4492336075,2.81856,0.82208,2.936,71.83,23.3,75.5144946351,136.07,74.34856,24.00208,78.1268725753,2.81856,0.82208,2.936,71.53,23.18,75.1921092935,135.99,2.81856,0.82208,2.936,2.81856,0.82208,2.936,0.0,0.0,0.0,136.07,75.30856,7.69208,75.7003784931,2.81856,0.82208,2.936,72.49,6.87,72.8148130534,136.02
2019-05-19 16:30:00,77.31464,24.32052,81.0496221546,3.70464,1.08052,3.859,73.61,23.24,77.1915131345,136.07,77.04464,24.19052,80.7530668805,3.70464,1.08052,3.859,73.34,23.11,76.8949133558,135.99,3.70464,1.08052,3.859,3.70464,1.08052,3.859,0.0,0.0,0.0,136.07,77.99464,7.89052,78.3927558809,3.70464,1.08052,3.859,74.29,6.8100000000000005,74.6014758567,136.02
2019-05-19 17:00:00,81.98528,23.01029,85.1531536854,1.71528,0.50029,1.78675,80.27,22.51,83.3664980673,135.63,81.72528,22.88029,84.8677150721,1.71528,0.50029,1.78675,80.01,22.38,83.0810718515,135.61,1.71528,0.50029,1.78675,1.71528,0.50029,1.78675,0.0,0.0,0.0,135.63,82.68528,6.67029,82.9538925992,1.71528,0.50029,1.78675,80.97,6.17,81.2047400094,135.4
2019-05-19 17:30:00,83.59352,22.89061,86.6709675276,1.13352,0.33061,1.18075,82.46,22.56,85.4903807454,135.18,83.34352,22.76061,86.3955305184,1.13352,0.33061,1.18075,82.21,22.43,85.2149576072,135.01,1.13352,0.33061,1.18075,1.13352,0.33061,1.18075,0.0,0.0,0.0,135.22,84.32352,6.60061,84.5814641488,1.13352,0.33061,1.18075,83.19,6.27,83.4259492005,135.01
2019-05-19 18:00:00,83.42144,23.55292,86.6826204738,0.90144,0.26292000000000004,0.9390000000000001,82.52,23.29,85.743655742,135.84,83.18144,23.43292,86.419058663,0.90144,0.26292000000000004,0.9390000000000001,82.28,23.17,85.4800988535,135.83,0.90144,0.26292000000000004,0.9390000000000001,0.90144,0.26292000000000004,0.9390000000000001,0.0,0.0,0.0,135.88,84.16144,7.22292,84.4708148191,0.90144,0.26292000000000004,0.9390000000000001,83.26,6.96,83.5503991612,135.01
2019-05-19 18:30:00,82.5536,23.7598,85.9047435768,0.9936,0.2898,1.035,81.56,23.47,84.8697502058,136.07,82.3636,23.6398,85.6889884933,0.9936,0.2898,1.035,81.37,23.35,84.6539981336,136.03,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0.0,0.0,0.0,136.07,83.3236,7.4098,83.652420485,0.9936,0.2898,1.035,82.33,7.12,82.6372996897,135.48
2019-05-19 19:00:00,81.27624,24.07932,84.7681593536,1.02624,0.29932000000000003,1.069,80.25,23.78,83.699169052,136.07,81.11624,23.96932,84.5835249502,1.02624,0.29932000000000003,1.069,80.09,23.67,83.5145316696,136.03,1.02624,0.29932000000000003,1.069,1.02624,0.29932000000000003,1.069,0.0,0.0,0.0,136.07,82.06624,7.70932,82.4275522056,1.02624,0.29932000000000003,1.069,81.04,7.41,81.3780664553,135.75
2019-05-19 19:30:00,80.8212,24.43035,84.4328630958,0.9612,0.28035000000000004,1.00125,79.86,24.15,83.4316612564,136.07,80.6112,24.31035,84.1971417719,0.9612,0.28035000000000004,1.00125,79.65,24.03,83.1959337949,136.03,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,136.07,81.5712,8.04035,81.9665047294,0.9612,0.28035000000000004,1.00125,80.61,7.76,80.9826506111,136.05
2019-05-19 20:00:00,78.8196,24.6553,82.5857927385,0.9096000000000001,0.26530000000000004,0.9475,77.91,24.39,81.6384725482,135.98,78.6396,24.5453,82.3811777061,0.9096000000000001,0.26530000000000004,0.9475,77.73,24.28,81.4338461575,136.03,0.9096000000000001,0.26530000000000004,0.9475,0.9096000000000001,0.26530000000000004,0.9475,0.0,0.0,0.0,135.98,79.5896,8.2353,80.014527395,0.9096000000000001,0.26530000000000004,0.9475,78.68,7.97,79.0826358944,135.94
2019-05-19 20:30:00,78.12552,24.79661,81.9662658828,0.84552,0.24661000000000002,0.88075,77.28,24.55,81.0857626221,135.01,77.92552,24.68661,81.7423720023,0.84552,0.24661000000000002,0.88075,77.08,24.44,80.8618575102,135.01,0.84552,0.24661000000000002,0.88075,0.84552,0.24661000000000002,0.88075,0.0,0.0,0.0,135.01,78.86552,8.62661,79.3359227901,0.84552,0.24661000000000002,0.88075,78.02,8.38,78.4687504679,135.01
2019-05-19 21:00:00,76.76472,25.30346,80.8275158882,0.83472,0.24346,0.8695,75.93,25.06,79.9585423829,135.01,76.58472,25.19346,80.6221418982,0.83472,0.24346,0.8695,75.75,24.95,79.753150408,135.01,0.83472,0.24346,0.8695,0.83472,0.24346,0.8695,0.0,0.0,0.0,135.01,77.52472,9.11346,78.0585508721,0.83472,0.24346,0.8695,76.69,8.87,77.2012499899,135.01
2019-05-19 21:30:00,76.2444,25.21045,80.3042671379,0.8244,0.24045000000000002,0.8587500000000001,75.42,24.97,79.4460653525,135.01,76.0444,25.11045,80.082991144,0.8244,0.24045000000000002,0.8587500000000001,75.22,24.87,79.2247770587,135.01,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,135.01,76.9844,9.04045,77.5134025802,0.8244,0.24045000000000002,0.8587500000000001,76.16,8.8,76.6667176811,135.01
2019-05-19 22:00:00,74.46704,25.20122,78.6157842666,0.8270400000000001,0.24122000000000002,0.8615,73.64,24.96,77.7550718603,135.01,74.24704,25.10122,78.3753417489,0.8270400000000001,0.24122000000000002,0.8615,73.42,24.86,77.5146179762,135.01,0.8270400000000001,0.24122000000000002,0.8615,0.8270400000000001,0.24122000000000002,0.8615,0.0,0.0,0.0,135.01,75.18704,9.07122,75.7322785624,0.8270400000000001,0.24122000000000002,0.8615,74.36,8.83,74.8824311838,135.01
2019-05-19 22:30:00,71.29704,25.62122,75.7609056641,0.8270400000000001,0.24122000000000002,0.8615,70.47,25.38,74.9010367084,135.14,71.07704,25.53122,75.5234321906,0.8270400000000001,0.24122000000000002,0.8615,70.25,25.29,74.6635560364,135.12,0.8270400000000001,0.24122000000000002,0.8615,0.8270400000000001,0.24122000000000002,0.8615,0.0,0.0,0.0,135.14,72.00704,9.39122,72.6168632113,0.8270400000000001,0.24122000000000002,0.8615,71.18,9.15,71.7656944508,135.01
2019-05-19 23:00:00,67.11752,26.24136,72.0650432984,0.82752,0.24136000000000002,0.862,66.29,26.0,71.2064891706,136.29,66.87752,26.16136,71.8123905632,0.82752,0.24136000000000002,0.862,66.05,25.92,70.9538504945,136.28,0.82752,0.24136000000000002,0.862,0.82752,0.24136000000000002,0.862,0.0,0.0,0.0,136.28,67.82752,9.791360000000001,68.5306004643,0.82752,0.24136000000000002,0.862,67.0,9.55,67.677193352,136.24
2019-05-19 23:30:00,62.36736,27.85298,68.3042904088,0.86736,0.25298000000000004,0.9035000000000001,61.5,27.6,67.4092723592,137.12,62.18736,27.77298,68.1073135709,0.86736,0.25298000000000004,0.9035000000000001,61.32,27.52,67.212296494,137.12,0.86736,0.25298000000000004,0.9035000000000001,0.86736,0.25298000000000004,0.9035000000000001,0.0,0.0,0.0,137.12,63.11736,11.16298,64.0969051971,0.86736,0.25298000000000004,0.9035000000000001,62.25,10.91,63.1988180269,137.12
2019-05-20 00:00:00,59.34848,28.31914,65.758769519,0.88848,0.25914000000000004,0.9255,58.46,28.06,64.8454717,137.38,59.25848,28.26914,65.6560106026,0.88848,0.25914000000000004,0.9255,58.37,28.01,64.74269843,137.3,0.88848,0.25914000000000004,0.9255,0.88848,0.25914000000000004,0.9255,0.0,0.0,0.0,137.37,60.13848,11.60914,61.248746177,0.88848,0.25914000000000004,0.9255,59.25,11.35,60.3273155378,137.2
2019-05-20 00:30:00,56.68848,28.91914,63.6388279516,0.88848,0.25914000000000004,0.9255,55.8,28.66,62.7298621073,138.17,56.64848,28.84914,63.5714021007,0.88848,0.25914000000000004,0.9255,55.76,28.59,62.6623148312,138.17,0.88848,0.25914000000000004,0.9255,0.88848,0.25914000000000004,0.9255,0.0,0.0,0.0,138.17,57.52848,12.08914,58.7849752662,0.88848,0.25914000000000004,0.9255,56.64,11.83,57.8622372537,138.17
2019-05-20 01:00:00,55.2732,29.3576,62.5859034927,0.8832000000000001,0.2576,0.92,54.39,29.1,61.6853475308,138.17,55.2432,29.2976,62.5312762704,0.8832000000000001,0.2576,0.92,54.36,29.04,61.6306027879,138.17,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,138.17,56.1132,12.5076,57.4902711074,0.8832000000000001,0.2576,0.92,55.23,12.25,56.5722140277,138.17
2019-05-20 01:30:00,55.058,29.4015,62.4165968814,0.8280000000000001,0.24150000000000002,0.8625,54.23,29.16,61.572709052,138.17,55.068,29.3315,62.392479645,0.8280000000000001,0.24150000000000002,0.8625,54.24,29.09,61.548401279,138.17,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,138.17,55.928,12.5215,57.3125566194,0.8280000000000001,0.24150000000000002,0.8625,55.1,12.28,56.4518237084,138.17
2019-05-20 02:00:00,56.21768,29.21849,63.3573018875,0.8176800000000001,0.23849,0.8517500000000001,55.4,28.98,62.5219993282,138.17,56.21768,29.16849,63.3342589241,0.8176800000000001,0.23849,0.8517500000000001,55.4,28.93,62.4988391892,138.17,0.8176800000000001,0.23849,0.8517500000000001,0.8176800000000001,0.23849,0.8517500000000001,0.0,0.0,0.0,138.17,57.06768,12.35849,58.3905161449,0.8176800000000001,0.23849,0.8517500000000001,56.25,12.12,57.5409150084,138.17
2019-05-20 02:30:00,55.81912,29.21891,63.0041177953,0.8191200000000001,0.23891,0.8532500000000001,55.0,28.98,62.1678405609,138.17,55.83912,29.15891,62.9940422164,0.8191200000000001,0.23891,0.8532500000000001,55.02,28.92,62.1575964786,138.17,0.8191200000000001,0.23891,0.8532500000000001,0.8191200000000001,0.23891,0.8532500000000001,0.0,0.0,0.0,138.17,56.68912,12.38891,58.0270748648,0.8191200000000001,0.23891,0.8532500000000001,55.87,12.15,57.1758637888,138.17
2019-05-20 03:00:00,55.64768,28.85724,62.6849630278,0.8476800000000001,0.24724000000000002,0.883,54.8,28.61,61.8188652435,138.17,55.66768,28.78724,62.6705336135,0.8476800000000001,0.24724000000000002,0.883,54.82,28.54,61.8042393368,138.17,0.8476800000000001,0.24724000000000002,0.883,0.8476800000000001,0.24724000000000002,0.883,0.0,0.0,0.0,138.17,56.52768,12.00724,57.7888606792,0.8476800000000001,0.24724000000000002,0.883,55.68,11.76,56.9083473666,138.17
2019-05-20 03:30:00,54.83464,27.75802,61.4601124165,0.8846400000000001,0.25802,0.9215000000000001,53.95,27.5,60.5545415308,137.8,54.88464,27.84802,61.5453972759,0.8846400000000001,0.25802,0.9215000000000001,54.0,27.59,60.6399876319,137.8,0.8846400000000001,0.25802,0.9215000000000001,0.8846400000000001,0.25802,0.9215000000000001,0.0,0.0,0.0,137.8,55.85464,14.21802,57.635864722,0.8846400000000001,0.25802,0.9215000000000001,54.97,13.96,56.7149230803,137.79
2019-05-20 04:00:00,53.508,22.509,58.0496437974,0.888,0.259,0.925,52.62,22.25,57.1307876718,136.07,53.568,22.459,58.0856032507,0.888,0.259,0.925,52.68,22.2,57.1666196307,136.07,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,136.07,55.148,23.889,60.0998022043,0.888,0.259,0.925,54.26,23.63,59.1821299042,136.07
2019-05-20 04:30:00,54.21704,22.17872,58.5780082215,0.88704,0.25872,0.924,53.33,21.92,57.6591302397,136.07,54.36704,22.14872,58.7055434861,0.88704,0.25872,0.924,53.48,21.89,57.7865252459,136.07,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0.0,0.0,0.0,136.07,55.91704,23.55872,60.6772498586,0.88704,0.25872,0.924,55.03,23.3,59.7594419318,136.07
2019-05-20 05:00:00,53.508,22.479,58.0380177556,0.888,0.259,0.925,52.62,22.22,57.1191106373,136.25,53.658,22.439,58.1608948091,0.888,0.259,0.925,52.77,22.18,57.241814262,136.21,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,136.3,55.208,23.869,60.1469236537,0.888,0.259,0.925,54.32,23.61,59.229169334,136.07
2019-05-20 05:30:00,55.40424,22.21082,59.6904543043,0.89424,0.26082,0.9315,54.51,21.95,58.7634461209,136.12,55.58424,22.17082,59.8427355311,0.89424,0.26082,0.9315,54.69,21.91,58.9155684009,136.08,0.89424,0.26082,0.9315,0.89424,0.26082,0.9315,0.0,0.0,0.0,136.12,57.14424,23.59082,61.8222528985,0.89424,0.26082,0.9315,56.25,23.33,60.8962346948,136.07
2019-05-20 06:00:00,58.28056,21.35308,62.069136448,0.9705600000000001,0.28308,1.011,57.31,21.07,61.0604700277,136.12,58.37056,21.29308,62.1330631033,0.9705600000000001,0.28308,1.011,57.4,21.01,61.124300405,136.08,0.9705600000000001,0.28308,1.011,0.9705600000000001,0.28308,1.011,0.0,0.0,0.0,136.12,60.02056,22.71308,64.1743844988,0.9705600000000001,0.28308,1.011,59.05,22.43,63.1665053648,136.07
2019-05-20 06:30:00,67.14944,17.77067,69.4610970584,1.09944,0.32067,1.14525,66.05,17.45,68.3162133026,134.8,67.13944,17.68067,69.4284559468,1.09944,0.32067,1.14525,66.04,17.36,68.2836085748,134.73,1.09944,0.32067,1.14525,1.09944,0.32067,1.14525,0.0,0.0,0.0,134.84,68.96944,19.01067,71.5415210054,1.09944,0.32067,1.14525,67.87,18.69,70.3963990556,134.52
2019-05-20 07:00:00,75.08016,14.63213,76.4926771264,1.31016,0.38213,1.36475,73.77,14.25,75.1337167988,133.43,74.99016,14.53213,76.3852531524,1.31016,0.38213,1.36475,73.68,14.15,75.0264280104,133.43,1.31016,0.38213,1.36475,1.31016,0.38213,1.36475,0.0,0.0,0.0,133.44,77.00016,15.78213,78.600892281,1.31016,0.38213,1.36475,75.69,15.4,77.2407670858,133.31
2019-05-20 07:30:00,84.01672,17.44571,85.8088692209,1.59672,0.46571,1.6632500000000001,82.42,16.98,84.1509168102,134.75,83.92672,17.21571,85.6742376725,1.59672,0.46571,1.6632500000000001,82.33,16.75,84.0166138332,134.75,1.59672,0.46571,1.6632500000000001,1.59672,0.46571,1.6632500000000001,0.0,0.0,0.0,134.75,84.89672,2.26571,84.9269480705,1.59672,0.46571,1.6632500000000001,83.3,1.8,83.3194455094,134.66
2019-05-20 08:00:00,88.63992,15.68081,90.0162386454,1.57992,0.46081000000000005,1.64575,87.06,15.22,88.3803824386,134.98,88.41992,15.54081,89.7752695806,1.57992,0.46081000000000005,1.64575,86.84,15.08,88.1396165183,134.9,1.57992,0.46081000000000005,1.64575,1.57992,0.46081000000000005,1.64575,0.0,0.0,0.0,135.05,89.37992,1.49081,89.3923520983,1.57992,0.46081000000000005,1.64575,87.8,1.03,87.8060413639,134.76
2019-05-20 08:30:00,90.21584,14.29962,91.3420873368,1.57584,0.45962000000000003,1.6415000000000002,88.64,13.84,89.7139632387,134.98,89.91584,14.15962,91.0239151072,1.57584,0.45962000000000003,1.6415000000000002,88.34,13.7,89.396004385,134.9,1.57584,0.45962000000000003,1.6415000000000002,1.57584,0.45962000000000003,1.6415000000000002,0.0,0.0,0.0,135.05,90.91584,2.84962,90.9604875594,1.57584,0.45962000000000003,1.6415000000000002,89.34,2.39,89.3719626057,134.85
2019-05-20 09:00:00,88.84808,14.27944,89.9882421564,2.63808,0.76944,2.748,86.21,13.51,87.2621578922,134.58,88.46808,14.12944,89.589297651,2.63808,0.76944,2.748,85.83,13.36,86.8635625565,134.55,2.63808,0.76944,2.748,2.63808,0.76944,2.748,0.0,0.0,0.0,134.68,89.46808,3.3994400000000002,89.5326394741,2.63808,0.76944,2.748,86.83,2.63,86.8698209967,134.14
2019-05-20 09:30:00,89.3516,13.4438,90.357313932,3.4416,1.0038,3.585,85.91,12.44,86.8060003686,133.98,88.9316,13.2738,89.9167573092,3.4416,1.0038,3.585,85.49,12.27,86.3660407799,133.98,3.4416,1.0038,3.585,3.4416,1.0038,3.585,0.0,0.0,0.0,133.98,89.9416,4.6438,90.0614028816,3.4416,1.0038,3.585,86.5,3.64,86.576553408,133.96
2019-05-20 10:00:00,89.2648,12.9839,90.2041361482,3.7848,1.1039,3.9425,85.48,11.88,86.3015921058,134.47,88.8348,12.8339,89.757064793,3.7848,1.1039,3.9425,85.05,11.73,85.8550837167,134.24,3.7848,1.1039,3.9425,3.7848,1.1039,3.9425,0.0,0.0,0.0,134.54,89.8348,5.3739,89.9953892833,3.7848,1.1039,3.9425,86.05,4.27,86.1558784994,134.06
2019-05-20 10:30:00,88.88616,13.18138,89.8582117463,3.53616,1.03138,3.6835,85.35,12.15,86.2104692018,134.85,88.40616,13.01138,89.3585202174,3.53616,1.03138,3.6835,84.87,11.98,85.7113603906,134.81,3.53616,1.03138,3.6835,3.53616,1.03138,3.6835,0.0,0.0,0.0,134.88,89.44616,5.10138,89.5915153162,3.53616,1.03138,3.6835,85.91,4.07,86.0063544164,134.68
2019-05-20 11:00:00,89.1012,12.562850000000001,89.9824929726,3.7812,1.10285,3.93875,85.32,11.46,86.0862009848,133.96,88.6012,12.38285,89.4623251182,3.7812,1.10285,3.93875,84.82,11.28,85.5667622386,133.96,3.7812,1.10285,3.93875,3.7812,1.10285,3.93875,0.0,0.0,0.0,133.96,89.6312,5.72285,89.8137129038,3.7812,1.10285,3.93875,85.85,4.62,85.9742222995,133.96
2019-05-20 11:30:00,89.13944,12.20067,89.9705291302,3.9794400000000003,1.16067,4.14525,85.16,11.04,85.8726219467,133.96,88.62944,12.03067,89.4422420077,3.9794400000000003,1.16067,4.14525,84.65,10.87,85.3450607827,133.96,3.9794400000000003,1.16067,4.14525,3.9794400000000003,1.16067,4.14525,0.0,0.0,0.0,133.96,89.65944,6.16067,89.8708464184,3.9794400000000003,1.16067,4.14525,85.68,5.0,85.8257676925,133.96
2019-05-20 12:00:00,89.49152,11.82461,90.269338945,3.82152,1.11461,3.98075,85.67,10.71,86.3368577144,133.96,88.98152,11.64461,89.7402242228,3.82152,1.11461,3.98075,85.16,10.53,85.8085456117,133.96,3.82152,1.11461,3.98075,3.82152,1.11461,3.98075,0.0,0.0,0.0,133.96,90.01152,6.39461,90.2383774774,3.82152,1.11461,3.98075,86.19,5.28,86.3515749712,133.74
2019-05-20 12:30:00,90.11576,11.66543,90.8676645318,3.51576,1.02543,3.6622500000000002,86.6,10.64,87.2511868114,133.96,89.63576,11.49543,90.3698754102,3.51576,1.02543,3.6622500000000002,86.12,10.47,86.7541082601,133.96,3.51576,1.02543,3.6622500000000002,3.51576,1.02543,3.6622500000000002,0.0,0.0,0.0,133.96,90.64576,6.44543,90.8746244771,3.51576,1.02543,3.6622500000000002,87.13,5.42,87.2984152204,133.96
2019-05-20 13:00:00,90.38672,12.15321,91.2001078161,4.05672,1.18321,4.22575,86.33,10.97,87.0241908897,133.96,89.92672,11.99321,90.7229411784,4.05672,1.18321,4.22575,85.87,10.81,86.5477498263,133.96,4.05672,1.18321,4.22575,4.05672,1.18321,4.22575,0.0,0.0,0.0,134.04,90.95672,6.31321,91.1755533773,4.05672,1.18321,4.22575,86.9,5.13,87.0512889049,133.96
