Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-20 13:30:00,91.34912,12.44266,92.1926326376,3.12912,0.91266,3.2595,88.22,11.53,88.9702720014,134.83,90.89912,12.28266,91.7252078409,3.12912,0.91266,3.2595,87.77,11.37,88.5033886357,134.71,3.12912,0.91266,3.2595,3.12912,0.91266,3.2595,0.0,0.0,0.0,134.78,91.93912,5.57266,92.1078515972,3.12912,0.91266,3.2595,88.81,4.66,88.9321747176,134.47
2019-05-20 14:00:00,90.44352,12.87811,91.3557662502,3.11352,0.9081100000000001,3.24325,87.33,11.97,88.1465246053,135.01,89.99352,12.71811,90.8877547526,3.11352,0.9081100000000001,3.24325,86.88,11.81,87.6790197254,135.01,3.11352,0.9081100000000001,3.24325,3.11352,0.9081100000000001,3.24325,0.0,0.0,0.0,135.01,91.02352,5.16811,91.170118757,3.11352,0.9081100000000001,3.24325,87.91,4.26,88.0131564029,134.99
2019-05-20 14:30:00,90.53088,12.54859,91.3964296051,2.8408800000000003,0.82859,2.95925,87.69,11.72,88.4697377638,135.01,90.10088,12.39859,90.9499511312,2.8408800000000003,0.82859,2.95925,87.26,11.57,88.0237041938,135.01,2.8408800000000003,0.82859,2.95925,2.8408800000000003,0.82859,2.95925,0.0,0.0,0.0,135.01,91.13088,5.34859,91.2877029208,2.8408800000000003,0.82859,2.95925,88.29,4.52,88.405624821,134.99
2019-05-20 15:00:00,89.35552,12.95036,90.2890955686,3.39552,0.9903600000000001,3.537,85.96,11.96,86.7880360418,135.01,88.89552,12.79036,89.8109502511,3.39552,0.9903600000000001,3.537,85.5,11.8,86.3104281069,135.01,3.39552,0.9903600000000001,3.537,3.39552,0.9903600000000001,3.537,0.0,0.0,0.0,135.01,89.94552,5.28036,90.1003816296,3.39552,0.9903600000000001,3.537,86.55,4.29,86.6562554003,134.99
2019-05-20 15:30:00,88.46568,13.608740000000001,89.5062810212,2.63568,0.7687400000000001,2.7455,85.83,12.84,86.7851052889,135.16,88.02568,13.44874,89.0471164443,2.63568,0.7687400000000001,2.7455,85.39,12.68,86.3263256487,135.01,2.63568,0.7687400000000001,2.7455,2.63568,0.7687400000000001,2.7455,0.0,0.0,0.0,135.16,89.03568,4.26874,89.1379518177,2.63568,0.7687400000000001,2.7455,86.4,3.5,86.4708621444,134.99
2019-05-20 16:00:00,89.28656,13.478580000000001,90.2981833452,2.32656,0.6785800000000001,2.4235,86.96,12.8,87.8969942603,135.03,88.82656,13.31858,89.8194986328,2.32656,0.6785800000000001,2.4235,86.5,12.64,87.4186456084,135.01,2.32656,0.6785800000000001,2.4235,2.32656,0.6785800000000001,2.4235,0.0,0.0,0.0,135.05,89.86656,4.19858,89.9645857004,2.32656,0.6785800000000001,2.4235,87.54,3.52,87.6107413506,134.99
2019-05-20 16:30:00,89.62448,13.94964,90.7035824618,2.84448,0.82964,2.963,86.78,13.12,87.7661825534,135.03,89.13448,13.76964,90.1917873789,2.84448,0.82964,2.963,86.29,12.94,87.2548434186,135.01,2.84448,0.82964,2.963,2.84448,0.82964,2.963,0.0,0.0,0.0,135.05,90.18448,4.03964,90.2749086081,2.84448,0.82964,2.963,87.34,3.21,87.3989685294,134.99
2019-05-20 17:00:00,92.25296,14.25003,93.3470512858,2.50296,0.7300300000000001,2.60725,89.75,13.52,90.7626184065,135.52,91.82296,14.08003,92.8961959822,2.50296,0.7300300000000001,2.60725,89.32,13.35,90.3121525599,135.36,2.50296,0.7300300000000001,2.60725,2.50296,0.7300300000000001,2.60725,0.0,0.0,0.0,135.6,92.85296,3.61003,92.9231106742,2.50296,0.7300300000000001,2.60725,90.35,2.88,90.3958898402,134.99
2019-05-20 17:30:00,93.88664,14.42027,94.9876063356,2.84664,0.8302700000000001,2.96525,91.04,13.59,92.0487354612,135.08,93.42664,14.24027,94.5056736464,2.84664,0.8302700000000001,2.96525,90.58,13.41,91.5672676233,135.08,2.84664,0.8302700000000001,2.96525,2.84664,0.8302700000000001,2.96525,0.0,0.0,0.0,135.09,94.48664,3.66027,94.5575100929,2.84664,0.8302700000000001,2.96525,91.64,2.83,91.6836872077,134.99
2019-05-20 18:00:00,95.71504,15.07897,96.8955325,2.7050400000000003,0.7889700000000001,2.81775,93.01,14.29,94.1013506811,135.74,95.32504,14.90897,96.4838879682,2.7050400000000003,0.7889700000000001,2.81775,92.62,14.12,93.6901211441,135.56,2.7050400000000003,0.7889700000000001,2.81775,2.7050400000000003,0.7889700000000001,2.81775,0.0,0.0,0.0,135.83,96.36504,2.94897,96.4101517386,2.7050400000000003,0.7889700000000001,2.81775,93.66,2.16,93.6849037999,135.33
2019-05-20 18:30:00,95.64816,15.88363,96.9580332585,1.89816,0.5536300000000001,1.9772500000000002,93.75,15.33,94.9951125059,135.14,95.30816,15.75363,96.6013572408,1.89816,0.5536300000000001,1.9772500000000002,93.41,15.2,94.6386184388,135.14,1.89816,0.5536300000000001,1.9772500000000002,1.89816,0.5536300000000001,1.9772500000000002,0.0,0.0,0.0,135.14,96.33816,1.53363,96.3503663364,1.89816,0.5536300000000001,1.9772500000000002,94.44,0.98,94.445084573,135.14
2019-05-20 19:00:00,93.67432,16.40251,95.0995297663,1.41432,0.41251000000000004,1.4732500000000002,92.26,15.99,93.635397687,135.01,93.42432,16.29251,94.8343263252,1.41432,0.41251000000000004,1.4732500000000002,92.01,15.88,93.3703084497,135.01,1.41432,0.41251000000000004,1.4732500000000002,1.41432,0.41251000000000004,1.4732500000000002,0.0,0.0,0.0,135.01,94.43432,0.7325100000000001,94.4371609313,1.41432,0.41251000000000004,1.4732500000000002,93.02,0.32,93.0205504176,135.01
2019-05-20 19:30:00,92.41536,16.77573,93.9256295212,1.42536,0.41573000000000004,1.48475,90.99,16.36,92.4490654361,135.01,92.22536,16.67573,93.7208461238,1.42536,0.41573000000000004,1.48475,90.8,16.26,92.2443906154,135.01,1.42536,0.41573000000000004,1.48475,1.42536,0.41573000000000004,1.48475,0.0,0.0,0.0,135.01,93.21536,0.5657300000000001,93.21707671,1.42536,0.41573000000000004,1.48475,91.79,0.15,91.7901225623,135.01
2019-05-20 20:00:00,91.64728,16.933790000000002,93.1985899848,1.00728,0.29379000000000005,1.04925,90.64,16.64,92.1547567953,135.67,91.45728,16.82379,92.9917952024,1.00728,0.29379000000000005,1.04925,90.45,16.53,91.9480472876,135.48,1.00728,0.29379000000000005,1.04925,1.00728,0.29379000000000005,1.04925,0.0,0.0,0.0,135.68,92.43728,0.56379,92.4389993074,1.00728,0.29379000000000005,1.04925,91.43,0.27,91.4303986648,135.16
2019-05-20 20:30:00,90.54672,17.57446,92.2364903227,0.9067200000000001,0.26446000000000003,0.9445,89.64,17.31,91.2960333202,135.99,90.33672,17.45446,92.0075059669,0.9067200000000001,0.26446000000000003,0.9445,89.43,17.19,91.0671235957,135.94,0.9067200000000001,0.26446000000000003,0.9445,0.9067200000000001,0.26446000000000003,0.9445,0.0,0.0,0.0,135.97,91.31672,1.14446,91.323891399,0.9067200000000001,0.26446000000000003,0.9445,90.41,0.88,90.4142826107,135.73
2019-05-20 21:00:00,89.5052,17.7261,91.2436049718,0.7752,0.22610000000000002,0.8075,88.73,17.5,90.4392774186,135.99,89.3152,17.6161,91.0358826521,0.7752,0.22610000000000002,0.8075,88.54,17.39,90.231611423,135.94,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,135.97,90.2952,1.3361,90.3050846091,0.7752,0.22610000000000002,0.8075,89.52,1.11,89.5268814379,135.47
2019-05-20 21:30:00,88.07808,18.15944,89.930603454,0.71808,0.20944000000000002,0.748,87.36,17.95,89.1850441498,135.48,87.87808,18.04944,89.7125366312,0.71808,0.20944000000000002,0.748,87.16,17.84,88.9670231041,135.48,0.71808,0.20944000000000002,0.748,0.71808,0.20944000000000002,0.748,0.0,0.0,0.0,135.48,88.84808,1.8394400000000002,88.8671191116,0.71808,0.20944000000000002,0.748,88.13,1.63,88.1450724658,135.47
2019-05-20 22:00:00,86.3912,18.3816,88.3250964109,0.6912,0.2016,0.72,85.7,18.18,87.60709103720001,134.96,86.1712,18.3016,88.0932702992,0.6912,0.2016,0.72,85.48,18.1,87.375284835,134.94,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0,134.95,87.1612,2.2216,87.1895079238,0.6912,0.2016,0.72,86.47,2.02,86.4935910921,134.81
2019-05-20 22:30:00,81.26752,19.59761,83.5971059587,0.67752,0.19761,0.7057500000000001,80.59,19.4,82.8921473965,133.96,81.05752,19.48761,83.3671907411,0.67752,0.19761,0.7057500000000001,80.38,19.29,82.6622555947,133.96,0.67752,0.19761,0.7057500000000001,0.67752,0.19761,0.7057500000000001,0.0,0.0,0.0,133.96,81.99752,3.63761,82.078166967,0.67752,0.19761,0.7057500000000001,81.32,3.44,81.3927269478,133.96
2019-05-20 23:00:00,76.26104,20.45572,78.9568407587,0.6710400000000001,0.19572,0.6990000000000001,75.59,20.26,78.258007258,134.99,75.99104,20.35572,78.6701563301,0.6710400000000001,0.19572,0.6990000000000001,75.32,20.16,77.9713280636,134.93,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,134.99,76.95104,4.30572,77.0714070314,0.6710400000000001,0.19572,0.6990000000000001,76.28,4.11,76.3906440606,134.71
2019-05-20 23:30:00,71.4092,21.4981,74.5750772594,0.6792,0.1981,0.7075,70.73,21.3,73.8676038599,136.0,71.2092,21.4081,74.3576284604,0.6792,0.1981,0.7075,70.53,21.21,73.6501527493,135.97,0.6792,0.1981,0.7075,0.6792,0.1981,0.7075,0.0,0.0,0.0,135.99,72.1492,5.1081,72.3297984668,0.6792,0.1981,0.7075,71.47,4.91,71.6384603408,135.83
2019-05-21 00:00:00,67.27608,22.77594,71.026856773,0.70608,0.20594,0.7355,66.57,22.57,70.2920322654,137.19,67.10608,22.71594,70.8465941528,0.70608,0.20594,0.7355,66.4,22.51,70.111768627,137.12,0.70608,0.20594,0.7355,0.70608,0.20594,0.7355,0.0,0.0,0.0,137.19,68.03608,6.15594,68.3140086589,0.70608,0.20594,0.7355,67.33,5.95,67.5923915837,136.89
2019-05-21 00:30:00,62.92,24.17,67.4026357051,0.0,0.0,0.0,62.92,24.17,67.4026357051,138.17,62.76,24.11,67.2317610955,0.0,0.0,0.0,62.76,24.11,67.2317610955,138.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17,63.69,7.35,64.1127023296,0.0,0.0,0.0,63.69,7.35,64.1127023296,137.98
2019-05-21 01:00:00,61.65,24.47,66.3287524381,0.0,0.0,0.0,61.65,24.47,66.3287524381,138.17,61.5,24.39,66.1598224,0.0,0.0,0.0,61.5,24.39,66.1598224,138.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17,62.4,7.67,62.8696182587,0.0,0.0,0.0,62.4,7.67,62.8696182587,137.98
2019-05-21 01:30:00,61.88,24.31,66.4839115877,0.0,0.0,0.0,61.88,24.31,66.4839115877,138.17,61.73,24.24,66.3187039982,0.0,0.0,0.0,61.73,24.24,66.3187039982,138.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17,62.64,7.48,63.0850219941,0.0,0.0,0.0,62.64,7.48,63.0850219941,137.98
2019-05-21 02:00:00,62.36,24.43,66.9745809991,0.0,0.0,0.0,62.36,24.43,66.9745809991,138.17,62.23,24.36,66.8280068534,0.0,0.0,0.0,62.23,24.36,66.8280068534,138.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17,63.13,7.62,63.5882166757,0.0,0.0,0.0,63.13,7.62,63.5882166757,138.12
2019-05-21 02:30:00,61.55,24.96,66.4184018176,0.0,0.0,0.0,61.55,24.96,66.4184018176,138.17,61.41,24.9,66.2661157757,0.0,0.0,0.0,61.41,24.9,66.2661157757,138.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17,62.33,8.13,62.8579811957,0.0,0.0,0.0,62.33,8.13,62.8579811957,138.12
2019-05-21 03:00:00,60.74,25.38,65.8292640093,0.0,0.0,0.0,60.74,25.38,65.8292640093,138.17,60.58,25.32,65.6585013536,0.0,0.0,0.0,60.58,25.32,65.6585013536,138.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17,61.49,8.5,62.0747138535,0.0,0.0,0.0,61.49,8.5,62.0747138535,138.12
2019-05-21 03:30:00,60.33,25.51,65.5016717344,0.0,0.0,0.0,60.33,25.51,65.5016717344,138.17,60.21,25.45,65.3677795248,0.0,0.0,0.0,60.21,25.45,65.3677795248,138.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17,61.11,8.64,61.7177583844,0.0,0.0,0.0,61.11,8.64,61.7177583844,138.12
2019-05-21 04:00:00,59.41,22.49,63.5243905913,0.0,0.0,0.0,59.41,22.49,63.5243905913,137.12,59.3,22.25,63.3368178866,0.0,0.0,0.0,59.3,22.25,63.3368178866,137.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.12,60.62,14.56,62.3440293853,0.0,0.0,0.0,60.62,14.56,62.3440293853,136.92
2019-05-21 04:30:00,59.42,18.77,62.314117983,0.0,0.0,0.0,59.42,18.77,62.314117983,135.69,59.3,18.72,62.1846315419,0.0,0.0,0.0,59.3,18.72,62.1846315419,135.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.68,61.04,20.06,64.2517330506,0.0,0.0,0.0,61.04,20.06,64.2517330506,135.08
2019-05-21 05:00:00,58.46,19.29,61.5603419419,0.0,0.0,0.0,58.46,19.29,61.5603419419,135.86,58.35,19.25,61.4433478906,0.0,0.0,0.0,58.35,19.25,61.4433478906,135.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.86,60.09,20.61,63.5262166353,0.0,0.0,0.0,60.09,20.61,63.5262166353,135.68
2019-05-21 05:30:00,59.62632,19.32476,62.679696759,0.01632,0.00476,0.017,59.61,19.32,62.6627042187,136.07,59.62632,19.28476,62.6673759224,0.01632,0.00476,0.017,59.61,19.28,62.6503830794,136.07,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,136.07,61.33632,20.65476,64.7206556039,0.01632,0.00476,0.017,61.32,20.65,64.7036699114,136.07
2019-05-21 06:00:00,62.44968,18.76199,65.2071683242,0.10968000000000001,0.031990000000000005,0.11425,62.34,18.73,65.0929220423,136.07,62.43968,18.72199,65.1860916765,0.10968000000000001,0.031990000000000005,0.11425,62.33,18.69,65.0718449101,136.07,0.10968000000000001,0.031990000000000005,0.11425,0.10968000000000001,0.031990000000000005,0.11425,0.0,0.0,0.0,136.07,64.21968,20.08199,67.2863553899,0.10968000000000001,0.031990000000000005,0.11425,64.11,20.05,67.1721266598,135.83
2019-05-21 06:30:00,70.32992,15.33831,71.9830632917,0.19992000000000001,0.05831000000000001,0.20825000000000002,70.13,15.28,71.7753112149,134.22,70.30992,15.44831,71.9870483647,0.19992000000000001,0.05831000000000001,0.20825000000000002,70.11,15.39,71.7792741674,134.18,0.19992000000000001,0.05831000000000001,0.20825000000000002,0.19992000000000001,0.05831000000000001,0.20825000000000002,0.0,0.0,0.0,134.27,72.09992,14.73831,73.5908706679,0.19992000000000001,0.05831000000000001,0.20825000000000002,71.9,14.68,73.3833250814,134.0
2019-05-21 07:00:00,77.95192,18.58306,80.1363335239,0.42192,0.12306000000000002,0.4395,77.53,18.46,79.69738076,135.25,77.85192,18.52306,80.0251535422,0.42192,0.12306000000000002,0.4395,77.43,18.4,79.586210489,135.21,0.42192,0.12306000000000002,0.4395,0.42192,0.12306000000000002,0.4395,0.0,0.0,0.0,135.34,78.74192,2.31306,78.7758859795,0.42192,0.12306000000000002,0.4395,78.32,2.19,78.3506126332,135.01
2019-05-21 07:30:00,85.08536,16.25448,86.6240532785,0.73536,0.21448,0.766,84.35,16.04,85.8615402843,135.47,84.83536,16.17448,86.3634882899,0.73536,0.21448,0.766,84.1,15.96,85.6010023306,135.47,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,135.49,85.78536,1.06448,85.7919641225,0.73536,0.21448,0.766,85.05,0.85,85.0542473954,135.41
2019-05-21 08:00:00,88.5752,14.21985,89.7093651135,0.9252,0.26985000000000003,0.9637500000000001,87.65,13.95,88.7531689575,135.66,88.2652,14.18985,89.3985311628,0.9252,0.26985000000000003,0.9637500000000001,87.34,13.92,88.4423088799,135.59,0.9252,0.26985000000000003,0.9637500000000001,0.9252,0.26985000000000003,0.9637500000000001,0.0,0.0,0.0,135.68,89.2652,2.68985,89.3057177568,0.9252,0.26985000000000003,0.9637500000000001,88.34,2.42,88.3731407159,135.51
2019-05-21 08:30:00,88.79968,13.58324,89.8325529917,1.27968,0.37324,1.333,87.52,13.21,88.5113241343,136.02,88.37968,13.53324,89.4098228485,1.27968,0.37324,1.333,87.1,13.16,88.088566795,136.0,1.27968,0.37324,1.333,1.27968,0.37324,1.333,0.0,0.0,0.0,136.02,89.40968,3.59324,89.4818543136,1.27968,0.37324,1.333,88.13,3.22,88.1888048451,135.99
2019-05-21 09:00:00,87.16432,13.46126,88.1976428361,1.68432,0.49126000000000003,1.7545000000000002,85.48,12.97,86.458379004,136.02,86.64432,13.39126,87.6730519182,1.68432,0.49126000000000003,1.7545000000000002,84.96,12.9,85.9337628642,136.0,1.68432,0.49126000000000003,1.7545000000000002,1.68432,0.49126000000000003,1.7545000000000002,0.0,0.0,0.0,136.02,87.69432,3.92126,87.7819459812,1.68432,0.49126000000000003,1.7545000000000002,86.01,3.43,86.0783654585,135.81
2019-05-21 09:30:00,88.1324,12.65945,89.0369676262,1.9524,0.56945,2.03375,86.18,12.09,87.0239076346,136.02,87.6624,12.599450000000001,88.5632119679,1.9524,0.56945,2.03375,85.71,12.03,86.5501299826,136.0,1.9524,0.56945,2.03375,1.9524,0.56945,2.03375,0.0,0.0,0.0,136.02,88.6924,4.84945,88.8248781765,1.9524,0.56945,2.03375,86.74,4.28,86.8455295338,135.54
2019-05-21 10:00:00,87.96832,12.54076,88.8577288985,2.36832,0.69076,2.467,85.6,11.85,86.4163323684,135.5,87.44832,12.48076,88.3344668915,2.36832,0.69076,2.467,85.08,11.79,85.8930177605,135.31,2.36832,0.69076,2.467,2.36832,0.69076,2.467,0.0,0.0,0.0,135.54,88.48832,5.18076,88.6398502402,2.36832,0.69076,2.467,86.12,4.49,86.2369671313,135.05
2019-05-21 10:30:00,87.67256,12.82408,88.605500985,2.72256,0.7940800000000001,2.836,84.95,12.03,85.7975722267,135.71,87.15256,12.75408,88.0808450868,2.72256,0.7940800000000001,2.836,84.43,11.96,85.2728942865,135.6,2.72256,0.7940800000000001,2.836,2.72256,0.7940800000000001,2.836,0.0,0.0,0.0,135.79,88.20256,5.14408,88.3524371458,2.72256,0.7940800000000001,2.836,85.48,4.35,85.5906122189,135.39
2019-05-21 11:00:00,88.29336,11.85973,89.0863099234,2.91336,0.8497300000000001,3.03475,85.38,11.01,86.0869589427,135.35,87.71336,11.77973,88.5008223768,2.91336,0.8497300000000001,3.03475,84.8,10.93,85.5014906303,135.28,2.91336,0.8497300000000001,3.03475,2.91336,0.8497300000000001,3.03475,0.0,0.0,0.0,135.43,88.77336,6.18973,88.9888880881,2.91336,0.8497300000000001,3.03475,85.86,5.34,86.025898426,135.02
2019-05-21 11:30:00,86.75104,11.99947,87.5769959599,2.98104,0.8694700000000001,3.10525,83.77,11.13,84.5061524387,135.01,86.20104,11.91947,87.0212219069,2.98104,0.8694700000000001,3.10525,83.22,11.05,83.9504073844,135.01,2.98104,0.8694700000000001,3.10525,2.98104,0.8694700000000001,3.10525,0.0,0.0,0.0,135.04,87.26104,5.98947,87.4663526893,2.98104,0.8694700000000001,3.10525,84.28,5.12,84.4353764722,135.02
2019-05-21 12:00:00,86.07936,12.20023,86.9396447546,3.18936,0.9302300000000001,3.32225,82.89,11.27,83.6526449074,135.01,85.52936,12.12023,86.3838607453,3.18936,0.9302300000000001,3.32225,82.34,11.19,83.0968814096,135.01,3.18936,0.9302300000000001,3.32225,3.18936,0.9302300000000001,3.32225,0.0,0.0,0.0,135.04,86.56936,5.96023,86.7742959203,3.18936,0.9302300000000001,3.32225,83.38,5.03,83.5315826499,135.02
2019-05-21 12:30:00,86.60272,12.17996,87.4550315133,2.98272,0.8699600000000001,3.107,83.62,11.31,84.3813990166,135.01,86.08272,12.09996,86.9289578599,2.98272,0.8699600000000001,3.107,83.1,11.23,83.8553689396,135.01,2.98272,0.8699600000000001,3.107,2.98272,0.8699600000000001,3.107,0.0,0.0,0.0,135.04,87.11272,5.76996,87.303599148,2.98272,0.8699600000000001,3.107,84.13,4.9,84.272575017,135.02
2019-05-21 13:00:00,86.7336,11.99355,87.5589093728,2.5836,0.75355,2.69125,84.15,11.24,84.8973503709,135.01,86.2036,11.90355,87.0215786777,2.5836,0.75355,2.69125,83.62,11.15,84.3601025367,135.01,2.5836,0.75355,2.69125,2.5836,0.75355,2.69125,0.0,0.0,0.0,135.04,87.2436,5.76355,87.4337706471,2.5836,0.75355,2.69125,84.66,5.01,84.8081110508,135.02
2019-05-21 13:30:00,86.85576,12.03793,87.6860011853,2.49576,0.7279300000000001,2.5997500000000002,84.36,11.31,85.1147795627,135.2,86.31576,11.97793,87.1428782601,2.49576,0.7279300000000001,2.5997500000000002,83.82,11.25,84.5715962957,135.01,2.49576,0.7279300000000001,2.5997500000000002,2.49576,0.7279300000000001,2.5997500000000002,0.0,0.0,0.0,135.15,87.36576,5.74793,87.5546384817,2.49576,0.7279300000000001,2.5997500000000002,84.87,5.02,85.0183350813,135.02
2019-05-21 14:00:00,86.00696,12.03828,86.8453646074,2.97696,0.86828,3.101,83.03,11.17,83.7779792069,135.2,85.48696,11.95828,86.3192955868,2.97696,0.86828,3.101,82.51,11.09,83.2519561332,135.01,2.97696,0.86828,3.101,2.97696,0.86828,3.101,0.0,0.0,0.0,135.15,86.53696,6.02828,86.7466748977,2.97696,0.86828,3.101,83.56,5.16,83.7191686533,135.02
2019-05-21 14:30:00,85.9108,12.0919,86.7575910353,2.9208,0.8519,3.0425,82.99,11.24,83.7477026551,135.81,85.4108,12.0219,86.25271495,2.9208,0.8519,3.0425,82.49,11.17,83.2428315232,135.64,2.9208,0.8519,3.0425,2.9208,0.8519,3.0425,0.0,0.0,0.0,135.82,86.4508,5.9818999999999996,86.6575094741,2.9208,0.8519,3.0425,83.53,5.13,83.6873813666,135.28
2019-05-21 15:00:00,85.06768,12.41099,85.9682665485,3.3976800000000003,0.99099,3.53925,81.67,11.42,82.464569968,136.07,84.57768,12.35099,85.4747384211,3.3976800000000003,0.99099,3.53925,81.18,11.36,81.9709826707,136.04,3.3976800000000003,0.99099,3.53925,3.3976800000000003,0.99099,3.53925,0.0,0.0,0.0,136.07,85.60768,5.9709900000000005,85.8156605554,3.3976800000000003,0.99099,3.53925,82.21,4.98,82.3606975444,135.78
2019-05-21 15:30:00,84.01216,13.05938,85.0211175759,3.15216,0.9193800000000001,3.2835,80.86,12.14,81.7662473151,136.07,83.49216,12.969380000000001,84.4934648304,3.15216,0.9193800000000001,3.2835,80.34,12.05,81.2386490533,136.04,3.15216,0.9193800000000001,3.2835,3.15216,0.9193800000000001,3.2835,0.0,0.0,0.0,136.07,84.52216,5.20938,84.6825434848,3.15216,0.9193800000000001,3.2835,81.37,4.29,81.4830104991,136.04
2019-05-21 16:00:00,85.82608,12.41969,86.7200363691,2.7760800000000003,0.80969,2.89175,83.05,11.61,83.8575852264,136.07,85.28608,12.34969,86.1755782392,2.7760800000000003,0.80969,2.89175,82.51,11.54,83.313094409,136.04,2.7760800000000003,0.80969,2.89175,2.7760800000000003,0.80969,2.89175,0.0,0.0,0.0,136.07,86.34608,5.64969,86.5307143647,2.7760800000000003,0.80969,2.89175,83.57,4.84,83.7100382272,135.94
2019-05-21 16:30:00,86.74984,13.41787,87.7813988004,2.7698400000000003,0.8078700000000001,2.88525,83.98,12.61,84.9214489985,136.25,86.22984,13.34787,87.2568102784,2.7698400000000003,0.8078700000000001,2.88525,83.46,12.54,84.3968198453,136.04,2.7698400000000003,0.8078700000000001,2.88525,2.7698400000000003,0.8078700000000001,2.88525,0.0,0.0,0.0,136.3,87.27984,4.77787,87.4105171713,2.7698400000000003,0.8078700000000001,2.88525,84.51,3.9699999999999998,84.6031973391,136.07
2019-05-21 17:00:00,88.9316,13.60755,89.966632123,2.3916,0.69755,2.49125,86.54,12.91,87.4976553972,137.12,88.4716,13.54755,89.5028497734,2.3916,0.69755,2.49125,86.08,12.85,87.0338376725,137.0,2.3916,0.69755,2.49125,2.3916,0.69755,2.49125,0.0,0.0,0.0,137.12,89.5116,4.43755,89.6215285775,2.3916,0.69755,2.49125,87.12,3.74,87.2002408254,136.6
2019-05-21 17:30:00,91.62248,13.57364,92.6224732136,1.93248,0.56364,2.013,89.69,13.01,90.6286720635,137.12,91.21248,13.53364,92.2110401167,1.93248,0.56364,2.013,89.28,12.97,90.2171785194,137.12,1.93248,0.56364,2.013,1.93248,0.56364,2.013,0.0,0.0,0.0,137.12,92.26248,4.26364,92.3609432704,1.93248,0.56364,2.013,90.33,3.7,90.4057459457,137.12
2019-05-21 18:00:00,92.79104,13.45447,93.7613985991,1.42104,0.41447000000000006,1.48025,91.37,13.04,92.2958205988,137.12,92.37104,13.41447,93.3400076926,1.42104,0.41447000000000006,1.48025,90.95,13.0,91.8743843517,137.12,1.42104,0.41447000000000006,1.48025,1.42104,0.41447000000000006,1.48025,0.0,0.0,0.0,137.12,93.43104,4.12447,93.5220321008,1.42104,0.41447000000000006,1.48025,92.01,3.71,92.084766384,137.12
2019-05-21 18:30:00,92.61776,14.45268,93.7386229182,1.03776,0.30268,1.081,91.58,14.15,92.666708693,137.88,92.22776,14.41268,93.3471213236,1.03776,0.30268,1.081,91.19,14.11,92.2751765103,137.72,1.03776,0.30268,1.081,1.03776,0.30268,1.081,0.0,0.0,0.0,137.92,93.30776,3.00268,93.3560612033,1.03776,0.30268,1.081,92.27,2.7,92.3094951779,137.44
2019-05-21 19:00:00,91.76288,15.13334,93.0023877406,0.66288,0.19334,0.6905,91.1,14.94,92.3169193593,138.17,91.40288,15.10334,92.642308647,0.66288,0.19334,0.6905,90.74,14.91,91.9568143206,138.17,0.66288,0.19334,0.6905,0.66288,0.19334,0.6905,0.0,0.0,0.0,138.17,92.45288,2.17334,92.4784214131,0.66288,0.19334,0.6905,91.79,1.98,91.8113527838,138.03
2019-05-21 19:30:00,90.57064,15.26852,91.8486174801,0.44064000000000003,0.12852000000000002,0.459,90.13,15.14,91.39275956,135.27,90.24064,15.32852,91.5332542467,0.44064000000000003,0.12852000000000002,0.459,89.8,15.2,91.0773297808,135.26,0.44064000000000003,0.12852000000000002,0.459,0.44064000000000003,0.12852000000000002,0.459,0.0,0.0,0.0,135.27,91.32064,1.46852,91.3324468138,0.44064000000000003,0.12852000000000002,0.459,90.88,1.34,90.8898784244,135.22
2019-05-21 20:00:00,90.4752,14.48235,91.6269626069,0.1452,0.042350000000000006,0.15125000000000002,90.33,14.44,91.4768959902,135.01,90.1652,14.35235,91.3003463387,0.1452,0.042350000000000006,0.15125000000000002,90.02,14.31,91.1502962145,135.01,0.1452,0.042350000000000006,0.15125000000000002,0.1452,0.042350000000000006,0.15125000000000002,0.0,0.0,0.0,135.01,91.1852,0.82235,91.1889080895,0.1452,0.042350000000000006,0.15125000000000002,91.04,0.78,91.0433413271,135.01
2019-05-21 20:30:00,89.3688,14.9184,90.6054141429,0.028800000000000003,0.008400000000000001,0.03,89.34,14.91,90.5756242043,135.01,89.0388,14.7684,90.255268788,0.028800000000000003,0.008400000000000001,0.03,89.01,14.76,90.2254825424,135.01,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,135.01,90.0888,0.2684,90.0891998188,0.028800000000000003,0.008400000000000001,0.03,90.06,0.26,90.0603753046,135.01
2019-05-21 21:00:00,88.8308,15.27315,90.1342340044,0.0108,0.0031500000000000005,0.011250000000000001,88.82,15.27,90.1230564284,135.01,88.5008,15.12315,89.7836358507,0.0108,0.0031500000000000005,0.011250000000000001,88.49,15.12,89.7724595853,135.01,0.0108,0.0031500000000000005,0.011250000000000001,0.0108,0.0031500000000000005,0.011250000000000001,0.0,0.0,0.0,135.01,89.5408,0.10315,89.5408594138,0.0108,0.0031500000000000005,0.011250000000000001,89.53,0.1,89.5300558472,135.01
2019-05-21 21:30:00,87.64144,16.16042,89.1189159486,0.00144,0.00042,0.0015,87.64,16.16,89.1174236611,134.62,87.29144,15.99042,88.7439520703,0.00144,0.00042,0.0015,87.29,15.99,88.7424599614,134.48,0.00144,0.00042,0.0015,0.00144,0.00042,0.0015,0.0,0.0,0.0,134.76,88.32144,1.02042,88.3273345044,0.00144,0.00042,0.0015,88.32,1.02,88.3258897493,134.43
2019-05-21 22:00:00,86.34,16.19,87.844816011,0.0,0.0,0.0,86.34,16.19,87.844816011,134.38,86.02,16.04,87.5026971013,0.0,0.0,0.0,86.02,16.04,87.5026971013,134.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.42,87.04,1.1,87.0469505497,0.0,0.0,0.0,87.04,1.1,87.0469505497,134.25
2019-05-21 22:30:00,82.37,17.24,84.1548245795,0.0,0.0,0.0,82.37,17.24,84.1548245795,135.18,82.06,17.1,83.8227510882,0.0,0.0,0.0,82.06,17.1,83.8227510882,135.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.31,83.07,1.97,83.0933559317,0.0,0.0,0.0,83.07,1.97,83.0933559317,135.09
2019-05-21 23:00:00,76.7,18.91,78.9966967664,0.0,0.0,0.0,76.7,18.91,78.9966967664,136.31,76.35,18.77,78.6233769308,0.0,0.0,0.0,76.35,18.77,78.6233769308,136.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.3,77.38,3.44,77.4564264603,0.0,0.0,0.0,77.38,3.44,77.4564264603,136.12
2019-05-21 23:30:00,71.1,20.47,73.988045656,0.0,0.0,0.0,71.1,20.47,73.988045656,137.28,70.72,20.33,73.5841511468,0.0,0.0,0.0,70.72,20.33,73.5841511468,137.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.28,71.73,4.8100000000000005,71.8910912422,0.0,0.0,0.0,71.73,4.8100000000000005,71.8910912422,136.91
2019-05-22 00:00:00,66.94,19.15,69.6253265701,0.0,0.0,0.0,66.94,19.15,69.6253265701,137.12,66.57,19.15,69.2696715742,0.0,0.0,0.0,66.57,19.15,69.2696715742,137.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.12,68.04,11.91,69.0745227997,0.0,0.0,0.0,68.04,11.91,69.0745227997,136.91
2019-05-22 00:30:00,65.27168,17.10924,67.4767982598,0.75168,0.21924000000000002,0.783,64.52,16.89,66.6940964404,136.94,64.96168,16.99924,67.149043396,0.75168,0.21924000000000002,0.783,64.21,16.78,66.3663506606,136.94,0.75168,0.21924000000000002,0.783,0.75168,0.21924000000000002,0.783,0.0,0.0,0.0,136.94,66.87168,18.36924,69.3487603653,0.75168,0.21924000000000002,0.783,66.12,18.15,68.565858122,136.91
2019-05-22 01:00:00,63.45688,17.38034,65.7940106533,0.68688,0.20034000000000002,0.7155,62.77,17.18,65.0786086207,137.12,63.21688,17.29034,65.5387654312,0.68688,0.20034000000000002,0.7155,62.53,17.09,64.8233677002,137.12,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,137.12,65.05688,18.67034,67.682931608,0.68688,0.20034000000000002,0.7155,64.37,18.47,66.9674383563,137.12
2019-05-22 01:30:00,63.4984,17.75495,65.9339446117,0.6684,0.19495,0.69625,62.83,17.56,65.2377383115,137.12,63.2984,17.68495,65.7224839691,0.6684,0.19495,0.69625,62.63,17.49,65.0262793031,137.12,0.6684,0.19495,0.69625,0.6684,0.19495,0.69625,0.0,0.0,0.0,137.12,65.1484,19.07495,67.8834865049,0.6684,0.19495,0.69625,64.48,18.88,67.1872368832,137.12
2019-05-22 02:00:00,64.26912,17.50516,66.6104377121,0.66912,0.19516000000000003,0.6970000000000001,63.6,17.31,65.9135502002,137.12,64.06912,17.42516,66.3964482378,0.66912,0.19516000000000003,0.6970000000000001,63.4,17.23,65.6995654476,137.12,0.66912,0.19516000000000003,0.6970000000000001,0.66912,0.19516000000000003,0.6970000000000001,0.0,0.0,0.0,137.12,65.91912,18.79516,68.546250233,0.66912,0.19516000000000003,0.6970000000000001,65.25,18.6,67.8492630763,137.12
2019-05-22 02:30:00,62.97648,18.16439,65.5437418619,0.6664800000000001,0.19439,0.69425,62.31,17.97,64.8494949865,137.12,62.76648,18.08439,65.3197992439,0.6664800000000001,0.19439,0.69425,62.1,17.89,64.6255529957,137.12,0.6664800000000001,0.19439,0.69425,0.6664800000000001,0.19439,0.69425,0.0,0.0,0.0,137.12,64.59648,19.47439,67.4681932044,0.6664800000000001,0.19439,0.69425,63.93,19.28,66.7739717255,137.12
2019-05-22 03:00:00,61.81208,18.20894,64.4383327675,0.68208,0.19894,0.7105,61.13,18.01,63.7278353626,137.12,61.62208,18.13894,64.2362972769,0.68208,0.19894,0.7105,60.94,17.94,63.5257994834,137.12,0.68208,0.19894,0.7105,0.68208,0.19894,0.7105,0.0,0.0,0.0,137.12,63.42208,19.52894,66.3606790882,0.68208,0.19894,0.7105,62.74,19.33,65.6502589485,137.12
2019-05-22 03:30:00,60.72392,18.68406,63.5333657085,0.73392,0.21406000000000003,0.7645000000000001,59.99,18.47,62.7689493301,137.12,60.51392,18.61406,63.3120663338,0.73392,0.21406000000000003,0.7645000000000001,59.78,18.4,62.5476490366,137.12,0.73392,0.21406000000000003,0.7645000000000001,0.73392,0.21406000000000003,0.7645000000000001,0.0,0.0,0.0,137.12,62.30392,20.01406,65.4395984481,0.73392,0.21406000000000003,0.7645000000000001,61.57,19.8,64.6753809421,137.12
2019-05-22 04:00:00,60.00952,18.64861,62.8403783054,0.7495200000000001,0.21861000000000003,0.78075,59.26,18.43,62.0597494355,137.35,59.79952,18.57861,62.6190653217,0.7495200000000001,0.21861000000000003,0.78075,59.05,18.36,61.8384354589,137.12,0.7495200000000001,0.21861000000000003,0.78075,0.7495200000000001,0.21861000000000003,0.78075,0.0,0.0,0.0,137.28,61.55952,19.97861,64.7203164405,0.7495200000000001,0.21861000000000003,0.78075,60.81,19.76,63.9399225836,137.12
2019-05-22 04:30:00,60.2652,18.49735,63.0400371832,0.7452000000000001,0.21735000000000002,0.7762500000000001,59.52,18.28,62.2638643195,137.45,60.0252,18.42735,62.7900618176,0.7452000000000001,0.21735000000000002,0.7762500000000001,59.28,18.21,62.0138895732,137.39,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.0,0.0,0.0,137.44,61.8052,19.83735,64.9107325645,0.7452000000000001,0.21735000000000002,0.7762500000000001,61.06,19.62,64.1347643638,137.12
2019-05-22 05:00:00,59.4652,18.95735,62.4138696931,0.7452000000000001,0.21735000000000002,0.7762500000000001,58.72,18.74,61.637861741,137.84,59.2252,18.87735,62.160909405,0.7452000000000001,0.21735000000000002,0.7762500000000001,58.48,18.66,61.3849004235,137.81,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.0,0.0,0.0,137.81,60.9852,20.28735,64.2710758356,0.7452000000000001,0.21735000000000002,0.7762500000000001,60.24,20.07,63.4953738472,137.37
2019-05-22 05:30:00,60.05648,18.93064,62.9694364021,0.75648,0.22064000000000003,0.788,59.3,18.71,62.181621883,138.15,59.85648,18.86064,62.7576444682,0.75648,0.22064000000000003,0.788,59.1,18.64,61.9698281424,137.98,0.75648,0.22064000000000003,0.788,0.75648,0.22064000000000003,0.788,0.0,0.0,0.0,138.15,61.62648,20.28064,64.8777881559,0.75648,0.22064000000000003,0.788,60.87,20.06,64.090252769,137.8
2019-05-22 06:00:00,63.03176,18.45843,65.6788885926,0.8517600000000001,0.24843,0.8872500000000001,62.18,18.21,64.7916391211,137.66,62.85176,18.39843,65.4892812723,0.8517600000000001,0.24843,0.8872500000000001,62.0,18.15,64.6020317018,137.35,0.8517600000000001,0.24843,0.8872500000000001,0.8517600000000001,0.24843,0.8872500000000001,0.0,0.0,0.0,137.66,64.66176,19.79843,67.62485517,0.8517600000000001,0.24843,0.8872500000000001,63.81,19.55,66.7376850063,137.12
2019-05-22 06:30:00,69.874,15.9645,71.6745501294,1.044,0.3045,1.0875,68.83,15.66,70.5889828514,135.84,69.674,15.8745,71.4595411842,1.044,0.3045,1.0875,68.63,15.57,70.3740136698,135.73,1.044,0.3045,1.0875,1.044,0.3045,1.0875,0.0,0.0,0.0,135.84,71.604,17.2145,73.6442246632,1.044,0.3045,1.0875,70.56,16.91,72.5579885333,135.61
2019-05-22 07:00:00,77.25048,13.00014,78.3367110635,1.44048,0.42014,1.5005000000000002,75.81,12.58,76.8466817761,134.47,77.00048,12.90014,78.0736033,1.44048,0.42014,1.5005000000000002,75.56,12.48,76.5837058388,134.39,1.44048,0.42014,1.5005000000000002,1.44048,0.42014,1.5005000000000002,0.0,0.0,0.0,134.48,79.10048,14.15014,80.3561596783,1.44048,0.42014,1.5005000000000002,77.66,13.73,78.8643677462,134.38
2019-05-22 07:30:00,85.4836,18.66105,87.4967465456,1.2036,0.35105000000000003,1.2537500000000001,84.28,18.31,86.246011502,135.26,84.1936,5.73105,84.3884305759,1.2036,0.35105000000000003,1.2537500000000001,82.99,5.38,83.1642020343,135.26,1.2036,0.35105000000000003,1.2537500000000001,1.2036,0.35105000000000003,1.2537500000000001,0.0,0.0,0.0,135.32,86.4636,6.74105,86.7259815745,1.2036,0.35105000000000003,1.2537500000000001,85.26,6.39,85.4991210481,135.18
2019-05-22 08:00:00,89.04664,20.26402,91.3232423967,1.55664,0.45402000000000003,1.6215000000000002,87.49,19.81,89.7047167099,136.07,87.29664,2.71402,87.3388187454,1.55664,0.45402000000000003,1.6215000000000002,85.74,2.26,85.7697802259,136.07,1.55664,0.45402000000000003,1.6215000000000002,1.55664,0.45402000000000003,1.6215000000000002,0.0,0.0,0.0,136.07,89.69664,3.75402,89.7751630099,1.55664,0.45402000000000003,1.6215000000000002,88.14,3.3,88.2017550846,136.07
2019-05-22 08:30:00,90.586,19.29675,92.6185076352,1.566,0.45675000000000004,1.63125,89.02,18.84,90.9917908385,135.96,88.766,1.81675,88.7845895218,1.566,0.45675000000000004,1.63125,87.2,1.3599999999999999,87.2106048597,135.81,1.566,0.45675000000000004,1.63125,1.566,0.45675000000000004,1.63125,0.0,0.0,0.0,136.07,91.196,2.84675,91.2404208756,1.566,0.45675000000000004,1.63125,89.63,2.39,89.6618592268,135.45
2019-05-22 09:00:00,89.838,18.77525,91.7789532331,1.698,0.49525,1.76875,88.14,18.28,90.0156541941,136.07,88.008,1.28525,88.0173842577,1.698,0.49525,1.76875,86.31,0.79,86.3136153802,136.01,1.698,0.49525,1.76875,1.698,0.49525,1.76875,0.0,0.0,0.0,136.07,90.418,2.2952500000000002,90.4471276302,1.698,0.49525,1.76875,88.72,1.8,88.7382578148,135.45
2019-05-22 09:30:00,91.22848,18.21164,93.0284870059,2.02848,0.59164,2.113,89.2,17.62,90.9236184938,135.75,89.36848,0.82164,89.3722569358,2.02848,0.59164,2.113,87.34,0.23,87.340302839,135.53,2.02848,0.59164,2.113,2.02848,0.59164,2.113,0.0,0.0,0.0,135.77,91.80848,1.76164,91.8253797999,2.02848,0.59164,2.113,89.78,1.17,89.7876233119,135.08
2019-05-22 10:00:00,90.48488,18.25184,92.3073300015,2.71488,0.7918400000000001,2.8280000000000003,87.77,17.46,89.4898010949,135.75,88.58488,0.85184,88.5889755895,2.71488,0.7918400000000001,2.8280000000000003,85.87,0.06,85.8700209619,135.53,2.71488,0.7918400000000001,2.8280000000000003,2.71488,0.7918400000000001,2.8280000000000003,0.0,0.0,0.0,135.77,91.02488,1.79184,91.042514627,2.71488,0.7918400000000001,2.8280000000000003,88.31,1.0,88.3156616915,135.08
2019-05-22 10:30:00,88.336,18.8405,90.3228284336,3.876,1.1305,4.0375,84.46,17.71,86.2967884686,136.07,86.516,1.3505,86.5265398953,3.876,1.1305,4.0375,82.64,0.22,82.6402928359,136.07,3.876,1.1305,4.0375,3.876,1.1305,4.0375,0.0,0.0,0.0,136.07,88.876,2.3205,88.9062882829,3.876,1.1305,4.0375,85.0,1.19,85.0083295919,135.89
2019-05-22 11:00:00,85.6952,17.2261,87.4094149634,4.3752,1.2761,4.5575,81.32,15.95,82.8694449119,135.56,83.8952,2.7061,83.9388322545,4.3752,1.2761,4.5575,79.52,1.43,79.5328567323,135.53,4.3752,1.2761,4.5575,4.3752,1.2761,4.5575,0.0,0.0,0.0,135.55,86.1952,2.0361,86.2192449877,4.3752,1.2761,4.5575,81.82,0.76,81.8235296232,135.2
2019-05-22 11:30:00,86.38904,18.15722,88.2765590078,2.9390400000000003,0.8572200000000001,3.0615,83.45,17.3,85.2243656474,136.07,84.56904,0.9972200000000001,84.5749192979,2.9390400000000003,0.8572200000000001,3.0615,81.63,0.14,81.6301200538,136.07,2.9390400000000003,0.8572200000000001,3.0615,2.9390400000000003,0.8572200000000001,3.0615,0.0,0.0,0.0,136.07,86.88904,1.6772200000000002,86.9052261895,2.9390400000000003,0.8572200000000001,3.0615,83.95,0.8200000000000001,83.9540046692,135.76
2019-05-22 12:00:00,84.92944,18.216920000000002,86.8611878401,4.06944,1.18692,4.239,80.86,17.03,82.6338943775,136.07,83.15944,1.6469200000000002,83.1757465046,4.06944,1.18692,4.239,79.09,0.46,79.0913377052,136.07,4.06944,1.18692,4.239,4.06944,1.18692,4.239,0.0,0.0,0.0,136.07,85.44944,1.69692,85.4662877034,4.06944,1.18692,4.239,81.38,0.51,81.3815980428,136.07
2019-05-22 12:30:00,86.16672,17.83446,87.9930201723,3.78672,1.10446,3.9445,82.38,16.73,84.061627988,136.07,84.38672,1.89446,84.4079823894,3.78672,1.10446,3.9445,80.6,0.79,80.6038714951,136.07,3.78672,1.10446,3.9445,3.78672,1.10446,3.9445,0.0,0.0,0.0,136.07,86.70672,1.2844600000000002,86.7162333744,3.78672,1.10446,3.9445,82.92,0.18,82.9201953688,136.07
2019-05-22 13:00:00,84.67528,18.28154,86.6263109445,3.60528,1.05154,3.7555,81.07,17.23,82.8807444465,136.07,82.88528,1.37154,82.8966269679,3.60528,1.05154,3.7555,79.28,0.32,79.2806458097,136.07,3.60528,1.05154,3.7555,3.60528,1.05154,3.7555,0.0,0.0,0.0,136.07,85.17528,1.68154,85.1918769593,3.60528,1.05154,3.7555,81.57,0.63,81.5724328435,136.07
2019-05-22 13:30:00,83.79568,18.56374,85.8273175012,4.43568,1.2937400000000001,4.6205,79.36,17.27,81.2173780665,136.23,82.06568,1.6637400000000002,82.0825429958,4.43568,1.2937400000000001,4.6205,77.63,0.37,77.6308817417,136.16,4.43568,1.2937400000000001,4.6205,4.43568,1.2937400000000001,4.6205,0.0,0.0,0.0,136.2,84.30568,1.90374,84.3271718146,4.43568,1.2937400000000001,4.6205,79.87,0.61,79.8723293763,136.07
2019-05-22 14:00:00,82.61544,18.56367,84.6753846774,4.19544,1.22367,4.37025,78.42,17.34,80.3142079585,136.53,80.89544,1.54367,80.9101670364,4.19544,1.22367,4.37025,76.7,0.32,76.7006675329,136.49,4.19544,1.22367,4.37025,4.19544,1.22367,4.37025,0.0,0.0,0.0,136.57,83.13544,1.8736700000000002,83.1565512949,4.19544,1.22367,4.37025,78.94,0.65,78.9426760377,136.23
2019-05-22 14:30:00,83.33872,18.52921,85.3737305877,3.76872,1.09921,3.92575,79.57,17.43,81.4566743736,136.72,81.56872,1.31921,81.5793870868,3.76872,1.09921,3.92575,77.8,0.22,77.8003110534,136.66,3.76872,1.09921,3.92575,3.76872,1.09921,3.92575,0.0,0.0,0.0,136.71,83.83872,1.8292100000000002,83.858672661,3.76872,1.09921,3.92575,80.07,0.73,80.0733276441,136.23
2019-05-22 15:00:00,82.34512,18.81566,84.4674366194,4.06512,1.18566,4.2345,78.28,17.63,80.2407334214,137.12,80.62512,1.30566,80.6356913721,4.06512,1.18566,4.2345,76.56,0.12,76.5600940438,137.12,4.06512,1.18566,4.2345,4.06512,1.18566,4.2345,0.0,0.0,0.0,137.12,82.86512,2.05566,82.8906137669,4.06512,1.18566,4.2345,78.8,0.87,78.8048025186,137.11
2019-05-22 15:30:00,82.15344,19.71892,84.4868244746,3.73344,1.08892,3.8890000000000002,78.42,18.63,80.602563855,137.72,80.45344,1.81892,80.4739987685,3.73344,1.08892,3.8890000000000002,76.72,0.73,76.7234729402,137.65,3.73344,1.08892,3.8890000000000002,3.73344,1.08892,3.8890000000000002,0.0,0.0,0.0,137.68,82.68344,2.8189200000000003,82.7314786535,3.73344,1.08892,3.8890000000000002,78.95,1.73,78.9689521268,137.28
2019-05-22 16:00:00,83.90232,19.91151,86.232636118,2.78232,0.8115100000000001,2.89825,81.12,19.1,83.3382529215,137.72,82.19232,1.93151,82.2150119982,2.78232,0.8115100000000001,2.89825,79.41,1.12,79.4178978568,137.65,2.78232,0.8115100000000001,2.89825,2.78232,0.8115100000000001,2.89825,0.0,0.0,0.0,137.79,84.47232,2.98151,84.5249208699,2.78232,0.8115100000000001,2.89825,81.69,2.17,81.71881668259999,137.17
2019-05-22 16:30:00,85.2112,20.0941,87.548394961,3.2712,0.9541000000000001,3.4075,81.94,19.14,84.1457259758,137.98,83.5012,2.0741,83.52695548290001,3.2712,0.9541000000000001,3.4075,80.23,1.12,80.2378171438,137.98,3.2712,0.9541000000000001,3.4075,3.2712,0.9541000000000001,3.4075,0.0,0.0,0.0,137.98,85.8112,3.1341,85.8684146136,3.2712,0.9541000000000001,3.4075,82.54,2.18,82.5687834475,137.78
2019-05-22 17:00:00,86.91216,20.79313,89.3648578081,3.06216,0.8931300000000001,3.18975,83.85,19.9,86.1790722856,137.12,85.22216,2.85313,85.2699062147,3.06216,0.8931300000000001,3.18975,82.16,1.96,82.1833754478,137.12,3.06216,0.8931300000000001,3.18975,3.06216,0.8931300000000001,3.18975,0.0,0.0,0.0,137.12,87.54216,3.92313,87.6300218331,3.06216,0.8931300000000001,3.18975,84.48,3.03,84.5343202492,137.12
2019-05-22 17:30:00,88.31936,20.97523,90.7759308648,2.58936,0.7552300000000001,2.69725,85.73,20.22,88.0822416836,137.12,86.57936,2.97523,86.6304656086,2.58936,0.7552300000000001,2.69725,83.99,2.22,84.0193340845,137.12,2.58936,0.7552300000000001,2.69725,2.58936,0.7552300000000001,2.69725,0.0,0.0,0.0,137.12,88.95936,4.04523,89.0512864442,2.58936,0.7552300000000001,2.69725,86.37,3.29,86.4326385112,137.12
2019-05-22 18:00:00,89.1944,21.4217,91.7307485102,2.4744,0.7217,2.5775,86.72,20.7,89.1563144146,137.41,87.4744,3.5517000000000003,87.5464746763,2.4744,0.7217,2.5775,85.0,2.83,85.047098128,137.3,2.4744,0.7217,2.5775,2.4744,0.7217,2.5775,0.0,0.0,0.0,137.42,89.8444,4.6217,89.9631942644,2.4744,0.7217,2.5775,87.37,3.9,87.4570002916,136.82
2019-05-22 18:30:00,89.71952,21.06736,92.1597847567,1.49952,0.43736,1.562,88.22,20.63,90.6000292494,135.4,88.00952,3.58736,88.082601928,1.49952,0.43736,1.562,86.51,3.15,86.5673298653,135.29,1.49952,0.43736,1.562,1.49952,0.43736,1.562,0.0,0.0,0.0,135.48,90.40952,4.68736,90.5309485778,1.49952,0.43736,1.562,88.91,4.25,89.0115194792,135.08
2019-05-22 19:00:00,88.84984,21.40037,91.3907539315,1.26984,0.37037000000000003,1.32275,87.58,21.03,90.0695137102,134.97,87.21984,4.16037,87.3190080576,1.26984,0.37037000000000003,1.32275,85.95,3.79,86.0335202116,134.84,1.26984,0.37037000000000003,1.32275,1.26984,0.37037000000000003,1.32275,0.0,0.0,0.0,134.96,89.56984,5.25037,89.723590113,1.26984,0.37037000000000003,1.32275,88.3,4.88,88.4347465649,134.47
2019-05-22 19:30:00,87.52304,21.47047,90.1180537565,0.8930400000000001,0.26047000000000003,0.93025,86.63,21.21,89.1886820174,134.23,85.95304,4.30047,86.0605550032,0.8930400000000001,0.26047000000000003,0.93025,85.06,4.04,85.1558876414,134.1,0.8930400000000001,0.26047000000000003,0.93025,0.8930400000000001,0.26047000000000003,0.93025,0.0,0.0,0.0,134.46,88.27304,5.38047,88.4368647582,0.8930400000000001,0.26047000000000003,0.93025,87.38,5.12,87.5298737575,133.96
2019-05-22 20:00:00,87.13784,21.53062,89.7584021552,0.68784,0.20062000000000002,0.7165,86.45,21.33,89.0425257953,134.23,85.57784,4.36062,85.6888657052,0.68784,0.20062000000000002,0.7165,84.89,4.16,84.9918684346,134.26,0.68784,0.20062000000000002,0.7165,0.68784,0.20062000000000002,0.7165,0.0,0.0,0.0,134.26,87.89784,5.45062,88.0666766436,0.68784,0.20062000000000002,0.7165,87.21,5.25,87.3678808259,133.96
2019-05-22 20:30:00,86.01232,21.48026,88.6539382174,0.65232,0.19026,0.6795,85.36,21.29,87.9749606422,133.99,84.41232,4.40026,84.5269309501,0.65232,0.19026,0.6795,83.76,4.21,83.8657361501,133.97,0.65232,0.19026,0.6795,0.65232,0.19026,0.6795,0.0,0.0,0.0,133.99,86.72232,5.49026,86.8959362747,0.65232,0.19026,0.6795,86.07,5.3,86.2330267357,133.96
2019-05-22 21:00:00,85.30648,21.55564,87.9877329279,0.63648,0.18564000000000003,0.663,84.67,21.37,87.3251727739,133.99,83.71648,4.4656400000000005,83.8354994272,0.63648,0.18564000000000003,0.663,83.08,4.28,83.1901724965,133.97,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,133.99,85.99648,5.55564,86.1757489564,0.63648,0.18564000000000003,0.663,85.36,5.37,85.5287466294,133.96
2019-05-22 21:30:00,84.95088,21.72109,87.6838512131,0.6208800000000001,0.18109,0.64675,84.33,21.54,87.0374660707,133.99,83.36088,4.63109,83.4894203415,0.6208800000000001,0.18109,0.64675,82.74,4.45,82.8595806168,133.97,0.6208800000000001,0.18109,0.64675,0.6208800000000001,0.18109,0.64675,0.0,0.0,0.0,133.99,85.64088,5.71109,85.8310950423,0.6208800000000001,0.18109,0.64675,85.02,5.53,85.1996555157,133.96
2019-05-22 22:00:00,83.91416,22.16913,86.7931827591,0.61416,0.17913,0.63975,83.3,21.99,86.153642407,134.44,82.33416,4.95913,82.483373314,0.61416,0.17913,0.63975,81.72,4.78,81.8596774975,134.48,0.61416,0.17913,0.63975,0.61416,0.17913,0.63975,0.0,0.0,0.0,134.5,84.60416,6.06913,84.8215669996,0.61416,0.17913,0.63975,83.99,5.89,84.196271889,134.4
2019-05-22 22:30:00,80.36152,23.13086,83.6242224541,0.55152,0.16086,0.5745,79.81,22.97,83.0497260682,134.44,78.89152,5.9508600000000005,79.1156410746,0.55152,0.16086,0.5745,78.34,5.79,78.553674007,134.48,0.55152,0.16086,0.5745,0.55152,0.16086,0.5745,0.0,0.0,0.0,134.5,81.09152,7.07086,81.3992117717,0.55152,0.16086,0.5745,80.54,6.91,80.8358812657,134.48
2019-05-22 23:00:00,74.67864,24.17002,78.492605633,0.54864,0.16002000000000002,0.5715,74.13,24.01,77.9213513743,134.44,73.29864,7.00002,73.6321322919,0.54864,0.16002000000000002,0.5715,72.75,6.84,73.0708430224,134.36,0.54864,0.16002000000000002,0.5715,0.54864,0.16002000000000002,0.5715,0.0,0.0,0.0,134.5,75.36864,8.14002,75.8069378161,0.54864,0.16002000000000002,0.5715,74.82,7.98,75.244353941,134.17
2019-05-22 23:30:00,69.9144,25.7617,74.5096538326,0.5544,0.1617,0.5775,69.36,25.6,73.9335485419,135.81,68.6644,8.2617,69.1596378985,0.5544,0.1617,0.5775,68.11,8.1,68.5899562618,135.81,0.5544,0.1617,0.5775,0.5544,0.1617,0.5775,0.0,0.0,0.0,135.81,70.6244,9.4417,71.2527302933,0.5544,0.1617,0.5775,70.07,9.28,70.6818456182,135.52
2019-05-23 00:00:00,66.10424,26.76457,71.3169878308,0.5642400000000001,0.16457000000000002,0.58775,65.54,26.6,70.7322528978,136.72,64.98424,9.04457,65.6106370558,0.5642400000000001,0.16457000000000002,0.58775,64.42,8.88,65.0291534621,136.7,0.5642400000000001,0.16457000000000002,0.58775,0.5642400000000001,0.16457000000000002,0.58775,0.0,0.0,0.0,136.72,66.86424,10.25457,67.6460109442,0.5642400000000001,0.16457000000000002,0.58775,66.3,10.09,67.0633886707,136.39
2019-05-23 00:30:00,63.0936,28.5373,69.2472371452,0.5736,0.1673,0.5975,62.52,28.37,68.6557157125,137.36,62.0536,10.5873,62.9502993976,0.5736,0.1673,0.5975,61.48,10.42,62.356770282,137.32,0.5736,0.1673,0.5975,0.5736,0.1673,0.5975,0.0,0.0,0.0,137.32,63.8536,11.8473,64.9433657139,0.5736,0.1673,0.5975,63.28,11.68,64.3488989805,137.2
2019-05-23 01:00:00,61.71456,28.69508,68.0594925943,0.63456,0.18508000000000002,0.661,61.08,28.51,67.4061310268,138.17,60.70456,10.66508,61.6343048651,0.63456,0.18508000000000002,0.661,60.07,10.48,60.9773343137,138.17,0.63456,0.18508000000000002,0.661,0.63456,0.18508000000000002,0.661,0.0,0.0,0.0,138.17,62.48456,11.92508,63.6123240528,0.63456,0.18508000000000002,0.661,61.85,11.74,62.9543493335,137.93
2019-05-23 01:30:00,61.93832,28.72201,68.273782251,0.65832,0.19201000000000001,0.6857500000000001,61.28,28.53,67.5958526834,138.17,60.91832,10.63201,61.8391570792,0.65832,0.19201000000000001,0.6857500000000001,60.26,10.44,61.1576749068,138.17,0.65832,0.19201000000000001,0.6857500000000001,0.65832,0.19201000000000001,0.6857500000000001,0.0,0.0,0.0,138.17,62.69832,11.89201,63.8161361465,0.65832,0.19201000000000001,0.6857500000000001,62.04,11.7,63.1336011962,138.05
2019-05-23 02:00:00,62.14736,28.97173,68.5686188731,0.65736,0.19173,0.6847500000000001,61.49,28.78,67.8918883225,138.17,61.13736,10.85173,62.0929692619,0.65736,0.19173,0.6847500000000001,60.48,10.66,61.4122626191,138.17,0.65736,0.19173,0.6847500000000001,0.65736,0.19173,0.6847500000000001,0.0,0.0,0.0,138.17,62.91736,12.11173,64.0725229171,0.65736,0.19173,0.6847500000000001,62.26,11.92,63.3908037494,138.17
2019-05-23 02:30:00,61.45776,29.61893,68.2227035419,0.64776,0.18893000000000001,0.6747500000000001,60.81,29.43,67.5572423949,138.17,60.17776,11.34893,61.2385582028,0.64776,0.18893000000000001,0.6747500000000001,59.53,11.16,60.5670413674,138.17,0.64776,0.18893000000000001,0.6747500000000001,0.64776,0.18893000000000001,0.6747500000000001,0.0,0.0,0.0,138.17,61.95776,12.62893,63.2317475416,0.64776,0.18893000000000001,0.6747500000000001,61.31,12.44,62.5593294401,138.17
