Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-23 03:00:00,60.12088,27.88234,66.2717518695,0.5908800000000001,0.17234000000000002,0.6155,59.53,27.71,65.6632697937,137.61,59.39088,14.97234,61.2490619704,0.5908800000000001,0.17234000000000002,0.6155,58.8,14.8,60.6339838704,137.61,0.5908800000000001,0.17234000000000002,0.6155,0.5908800000000001,0.17234000000000002,0.6155,0.0,0.0,0.0,137.61,60.91088,11.17234,61.9270254691,0.5908800000000001,0.17234000000000002,0.6155,60.32,11.0,61.3147812522,137.61
2019-05-23 03:30:00,59.00616,24.18388,63.7697966893,0.59616,0.17388,0.621,58.41,24.01,63.1522620339,136.07,58.85616,24.12388,63.6082475486,0.59616,0.17388,0.621,58.26,23.95,62.9907143951,136.07,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,136.07,59.74616,6.79388,60.1311935704,0.59616,0.17388,0.621,59.15,6.62,59.519298551,135.44
2019-05-23 04:00:00,58.42352,24.31311,63.2806052994,0.59352,0.17311,0.6182500000000001,57.83,24.14,62.6661671079,136.07,58.27352,24.24311,63.1152241196,0.59352,0.17311,0.6182500000000001,57.68,24.07,62.5007783952,136.07,0.59352,0.17311,0.6182500000000001,0.59352,0.17311,0.6182500000000001,0.0,0.0,0.0,136.07,59.15352,6.90311,59.554948208,0.59352,0.17311,0.6182500000000001,58.56,6.73,58.9454535991,135.68
2019-05-23 04:30:00,58.77992,23.82206,63.4237300846,0.58992,0.17206000000000002,0.6145,58.19,23.65,62.8124080099,136.07,58.60992,23.75206,63.2398851727,0.58992,0.17206000000000002,0.6145,58.02,23.58,62.6285621741,136.07,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,136.07,59.50992,6.41206,59.8543656875,0.58992,0.17206000000000002,0.6145,58.92,6.24,59.2495063271,135.34
2019-05-23 05:00:00,57.63208,24.45269,62.6050372843,0.59208,0.17269,0.61675,57.04,24.28,61.9925802012,136.07,57.44208,24.37269,62.398882783,0.59208,0.17269,0.61675,56.85,24.2,61.7864265029,136.07,0.59208,0.17269,0.61675,0.59208,0.17269,0.61675,0.0,0.0,0.0,136.07,58.34208,6.99269,58.7596461201,0.59208,0.17269,0.61675,57.75,6.82,58.1513103894,135.88
2019-05-23 05:30:00,58.41952,24.58486,63.3818243525,0.59952,0.17486000000000002,0.6245,57.82,24.41,62.7614571214,136.07,58.31952,24.53486,63.2702597454,0.59952,0.17486000000000002,0.6245,57.72,24.36,62.6498842776,136.07,0.59952,0.17486000000000002,0.6245,0.59952,0.17486000000000002,0.6245,0.0,0.0,0.0,136.07,59.18952,7.06486,59.6096596589,0.59952,0.17486000000000002,0.6245,58.59,6.89,58.9937301753,136.07
2019-05-23 06:00:00,61.31064,23.80852,65.7711198156,0.68064,0.19852000000000003,0.709,60.63,23.61,65.0648061551,136.07,61.23064,23.74852,65.6748313816,0.68064,0.19852000000000003,0.709,60.55,23.55,64.9684923636,136.07,0.68064,0.19852000000000003,0.709,0.68064,0.19852000000000003,0.709,0.0,0.0,0.0,136.07,62.08064,6.35852,62.4054215545,0.68064,0.19852000000000003,0.709,61.4,6.16,61.708229597,135.78
2019-05-23 06:30:00,67.68952,21.07736,70.8951777091,0.7795200000000001,0.22736,0.812,66.91,20.85,70.083311851,134.19,67.53952,20.99736,70.7281831295,0.7795200000000001,0.22736,0.812,66.76,20.77,69.9163106864,134.17,0.7795200000000001,0.22736,0.812,0.7795200000000001,0.22736,0.812,0.0,0.0,0.0,134.19,68.39952,4.01736,68.5173957298,0.7795200000000001,0.22736,0.812,67.62,3.79,67.7261286359,134.15
2019-05-23 07:00:00,73.65864,9.40002,74.2560140504,1.02864,0.30002,1.0715,72.63,9.1,73.1978613076,136.07,74.36864,23.05002,77.858834036,1.02864,0.30002,1.0715,73.34,22.75,76.7874866108,136.01,1.02864,0.30002,1.0715,1.02864,0.30002,1.0715,0.0,0.0,0.0,136.07,75.28864,6.6100200000000005,75.5782487059,1.02864,0.30002,1.0715,74.26,6.31,74.527603611,135.86
2019-05-23 07:30:00,79.2928,5.57665,79.4886605565,1.4628,0.42665000000000003,1.5237500000000002,77.83,5.15,78.0002012818,136.38,80.2628,23.04665,83.5060784618,1.4628,0.42665000000000003,1.5237500000000002,78.8,22.62,81.9823420012,136.35,1.4628,0.42665000000000003,1.5237500000000002,1.4628,0.42665000000000003,1.5237500000000002,0.0,0.0,0.0,136.37,81.2028,6.58665,81.4694954327,1.4628,0.42665000000000003,1.5237500000000002,79.74,6.16,79.9775793582,136.28
2019-05-23 08:00:00,82.21896,3.9230300000000002,82.3124993416,1.99896,0.58303,2.08225,80.22,3.34,80.2895011817,136.07,83.22896,21.17303,85.8798985914,1.99896,0.58303,2.08225,81.23,20.59,83.7989319741,136.07,1.99896,0.58303,2.08225,1.99896,0.58303,2.08225,0.0,0.0,0.0,136.07,84.18896,4.87303,84.3298725676,1.99896,0.58303,2.08225,82.19,4.29,82.3018845471,136.03
2019-05-23 08:30:00,83.28392,2.5515600000000003,83.3229967596,2.47392,0.7215600000000001,2.577,80.81,1.83,80.8307181708,135.72,84.24392,19.68156,86.5124376087,2.47392,0.7215600000000001,2.577,81.77,18.96,83.9393501285,135.67,2.47392,0.7215600000000001,2.577,2.47392,0.7215600000000001,2.577,0.0,0.0,0.0,135.83,85.22392,3.44156,85.2933811934,2.47392,0.7215600000000001,2.577,82.75,2.7199999999999998,82.7946912549,135.61
2019-05-23 09:00:00,83.36504,1.97272,83.3883775978,2.85504,0.83272,2.974,80.51,1.1400000000000001,80.5180706426,135.95,84.29504,19.07272,86.4258203131,2.85504,0.83272,2.974,81.44,18.24,83.4576012116,135.92,2.85504,0.83272,2.974,2.85504,0.83272,2.974,0.0,0.0,0.0,135.94,85.29504,2.85272,85.342731735,2.85504,0.83272,2.974,82.44,2.02,82.4647439819,135.33
2019-05-23 09:30:00,83.49296,1.55628,83.5074630018,3.31296,0.96628,3.451,80.18,0.59,80.1821707114,135.08,84.42296,18.61628,86.45115416350001,3.31296,0.96628,3.451,81.11,17.65,83.0081598399,135.04,3.31296,0.96628,3.451,3.31296,0.96628,3.451,0.0,0.0,0.0,135.1,85.41296,2.42628,85.4474140662,3.31296,0.96628,3.451,82.1,1.46,82.1129807034,135.01
2019-05-23 10:00:00,82.85976,1.41993,82.8719254541,3.83976,1.11993,3.99975,79.02,0.30000000000000004,79.020569474,135.08,83.74976,18.51993,85.7730150296,3.83976,1.11993,3.99975,79.91,17.4,81.782443715,135.04,3.83976,1.11993,3.99975,3.83976,1.11993,3.99975,0.0,0.0,0.0,135.1,84.73976,2.3199300000000003,84.7715105449,3.83976,1.11993,3.99975,80.9,1.2,80.9088993869,135.01
2019-05-23 10:30:00,82.11544,1.74742,82.134030481,4.10544,1.19742,4.2765,78.01,0.55,78.0119388299,136.07,82.97544,18.86742,85.0934967001,4.10544,1.19742,4.2765,78.87,17.67,80.8251557376,136.05,4.10544,1.19742,4.2765,4.10544,1.19742,4.2765,0.0,0.0,0.0,136.07,83.96544,2.61742,84.0062259708,4.10544,1.19742,4.2765,79.86,1.42,79.8726235953,135.77
2019-05-23 11:00:00,82.44568,1.4699900000000001,82.4587837726,4.28568,1.24999,4.46425,78.16,0.22,78.1603096207,135.68,83.26568,18.04999,85.1996220934,4.28568,1.24999,4.46425,78.98,16.8,80.7470148055,135.61,4.28568,1.24999,4.46425,4.28568,1.24999,4.46425,0.0,0.0,0.0,135.66,84.25568,1.82999,84.2755508772,4.28568,1.24999,4.46425,79.97,0.58,79.9721032611,135.17
2019-05-23 11:30:00,81.81256,1.65658,81.8293298949,4.58256,1.33658,4.7735,77.23,0.32,77.230662952,135.01,82.58256,18.58658,84.6483323654,4.58256,1.33658,4.7735,78.0,17.25,79.8846825117,135.01,4.58256,1.33658,4.7735,4.58256,1.33658,4.7735,0.0,0.0,0.0,135.01,83.59256,2.44658,83.6283554845,4.58256,1.33658,4.7735,79.01,1.11,79.0177967296,135.01
2019-05-23 12:00:00,81.59088,1.47734,81.6042537657,4.55088,1.32734,4.7405,77.04,0.15,77.0401460279,135.01,82.33088,18.17734,84.3136376338,4.55088,1.32734,4.7405,77.78,16.85,79.584237761,135.01,4.55088,1.32734,4.7405,4.55088,1.32734,4.7405,0.0,0.0,0.0,135.01,83.34088,2.08734,83.3670154645,4.55088,1.32734,4.7405,78.79,0.76,78.7936653545,135.01
2019-05-23 12:30:00,81.34624,1.5205700000000002,81.3604504367,4.59624,1.34057,4.78775,76.75,0.18,76.7502110746,135.25,82.10624,18.23057,84.1058162642,4.59624,1.34057,4.78775,77.51,16.89,79.3288862899,135.01,4.59624,1.34057,4.78775,4.59624,1.34057,4.78775,0.0,0.0,0.0,135.38,83.10624,2.02057,83.1307995274,4.59624,1.34057,4.78775,78.51,0.68,78.5129447926,135.01
2019-05-23 13:00:00,80.53648,1.4206400000000001,80.5490088629,4.59648,1.34064,4.788,75.94,0.08,75.9400421385,136.04,81.32648,18.46064,83.3953930286,4.59648,1.34064,4.788,76.73,17.12,78.6167113278,135.9,4.59648,1.34064,4.788,4.59648,1.34064,4.788,0.0,0.0,0.0,136.07,82.32648,2.20064,82.3558870124,4.59648,1.34064,4.788,77.73,0.86,77.7347573483,135.41
2019-05-23 13:30:00,81.07568,1.3562400000000001,81.0870228483,4.13568,1.20624,4.308,76.94,0.15,76.9401462177,136.04,81.88568,18.51624,83.953056721,4.13568,1.20624,4.308,77.75,17.31,79.6536163649,136.07,4.13568,1.20624,4.308,4.13568,1.20624,4.308,0.0,0.0,0.0,136.07,82.88568,2.20624,82.9150375023,4.13568,1.20624,4.308,78.75,1.0,78.7563489504,136.07
2019-05-23 14:00:00,79.56864,1.67127,79.5861898501,4.59864,1.34127,4.79025,74.97,0.33,74.970726287,136.04,80.34864,18.82127,82.5235975601,4.59864,1.34127,4.79025,75.75,17.48,77.7406772546,136.07,4.59864,1.34127,4.79025,4.59864,1.34127,4.79025,0.0,0.0,0.0,136.07,81.34864,2.54127,81.3883239971,4.59864,1.34127,4.79025,76.75,1.2,76.7593805342,136.07
2019-05-23 14:30:00,79.54312,1.41591,79.5557209788,4.44312,1.2959100000000001,4.62825,75.1,0.12,75.1000958721,136.04,80.35312,18.51591,82.4588552968,4.44312,1.2959100000000001,4.62825,75.91,17.22,77.8386568486,136.07,4.44312,1.2959100000000001,4.62825,4.44312,1.2959100000000001,4.62825,0.0,0.0,0.0,136.07,81.33312,2.24591,81.3641230559,4.44312,1.2959100000000001,4.62825,76.89,0.9500000000000001,76.8958685496,135.92
2019-05-23 15:00:00,79.86272,1.39621,79.8749237756,4.27272,1.24621,4.45075,75.59,0.15,75.5901488291,136.04,80.67272,18.34621,82.7325279051,4.27272,1.24621,4.45075,76.4,17.1,78.2902931403,136.07,4.27272,1.24621,4.45075,4.27272,1.24621,4.45075,0.0,0.0,0.0,136.07,81.65272,2.06621,81.6788583855,4.27272,1.24621,4.45075,77.38,0.8200000000000001,77.38434467,135.92
2019-05-23 15:30:00,79.48912,1.60141,79.50524959,4.35912,1.27141,4.54075,75.13,0.33,75.1307247403,136.04,80.28912,18.80141,82.4611169483,4.35912,1.27141,4.54075,75.93,17.53,77.927311002,136.07,4.35912,1.27141,4.54075,4.35912,1.27141,4.54075,0.0,0.0,0.0,136.07,81.27912,2.46141,81.3163814195,4.35912,1.27141,4.54075,76.92,1.19,76.9292044675,136.07
2019-05-23 16:00:00,80.97072,1.45021,80.9837058078,4.08072,1.19021,4.25075,76.89,0.26,76.8904395878,136.04,81.85072,18.56021,83.928670666,4.08072,1.19021,4.25075,77.77,17.37,79.6861957932,136.07,4.08072,1.19021,4.25075,4.08072,1.19021,4.25075,0.0,0.0,0.0,136.07,82.83072,2.20021,82.8599366387,4.08072,1.19021,4.25075,78.75,1.01,78.7564765591,136.07
2019-05-23 16:30:00,81.86296,1.9087800000000001,81.8852102705,3.7329600000000003,1.08878,3.8885,78.13,0.8200000000000001,78.1343029661,136.15,82.81296,19.21878,85.0138097526,3.7329600000000003,1.08878,3.8885,79.08,18.13,81.1316417928,136.07,3.7329600000000003,1.08878,3.8885,3.7329600000000003,1.08878,3.8885,0.0,0.0,0.0,136.16,83.78296,2.78878,83.8293604905,3.7329600000000003,1.08878,3.8885,80.05,1.7000000000000002,80.0680491832,136.07
2019-05-23 17:00:00,84.15184,1.69887,84.1689867746,3.08184,0.8988700000000001,3.21025,81.07,0.8,81.07394711,136.3,85.19184,18.61887,87.2027059366,3.08184,0.8988700000000001,3.21025,82.11,17.72,84.0003005947,136.07,3.08184,0.8988700000000001,3.21025,3.08184,0.8988700000000001,3.21025,0.0,0.0,0.0,136.25,86.15184,2.24887,86.1811867617,3.08184,0.8988700000000001,3.21025,83.07,1.35,83.0809689399,136.07
2019-05-23 17:30:00,87.48536,2.9719800000000003,87.5358262625,2.71536,0.79198,2.8285,84.77,2.18,84.7980265101,137.04,88.64536,20.43198,90.9695864355,2.71536,0.79198,2.8285,85.93,19.64,88.1458705783,136.97,2.71536,0.79198,2.8285,2.71536,0.79198,2.8285,0.0,0.0,0.0,137.05,89.62536,3.89198,89.7098247878,2.71536,0.79198,2.8285,86.91,3.1,86.9652695046,136.51
2019-05-23 18:00:00,87.67976,3.84618,87.7640781542,2.48976,0.72618,2.5935,85.19,3.12,85.2471143207,137.12,88.86976,21.36618,91.4021219133,2.48976,0.72618,2.5935,86.38,20.64,88.8116771602,137.11,2.48976,0.72618,2.5935,2.48976,0.72618,2.5935,0.0,0.0,0.0,137.05,89.85976,4.79618,89.987664765,2.48976,0.72618,2.5935,87.37,4.07,87.4647460409,136.91
2019-05-23 18:30:00,87.62728,4.86129,87.7620210607,2.02728,0.5912900000000001,2.11175,85.6,4.27,85.7064344142,136.29,88.85728,22.31129,91.6155547408,2.02728,0.5912900000000001,2.11175,86.83,21.72,89.5053478849,136.28,2.02728,0.5912900000000001,2.11175,2.02728,0.5912900000000001,2.11175,0.0,0.0,0.0,136.29,89.81728,5.8512900000000005,90.0076740132,2.02728,0.5912900000000001,2.11175,87.79,5.26,87.9474371429,136.28
2019-05-23 19:00:00,87.20696,4.87078,87.3428781885,1.47696,0.43078000000000005,1.5385,85.73,4.44,85.8448979264,136.07,88.46696,22.29078,91.2320222545,1.47696,0.43078000000000005,1.5385,86.99,21.86,89.6945912528,136.07,1.47696,0.43078000000000005,1.5385,1.47696,0.43078000000000005,1.5385,0.0,0.0,0.0,136.07,89.43696,5.86078,89.6287819634,1.47696,0.43078000000000005,1.5385,87.96,5.43,88.1274446469,136.07
2019-05-23 19:30:00,86.52936,5.13898,86.6818277233,1.05936,0.30898000000000003,1.1035,85.47,4.83,85.6063654175,136.07,87.79936000000001,22.49898,90.6362605001,1.05936,0.30898000000000003,1.1035,86.74,22.19,89.533366406,136.07,1.05936,0.30898000000000003,1.1035,1.05936,0.30898000000000003,1.1035,0.0,0.0,0.0,136.07,88.74936,6.12898,88.9607401962,1.05936,0.30898000000000003,1.1035,87.69,5.82,87.8829249627,136.07
2019-05-23 20:00:00,85.95072,5.27271,86.1122972592,0.6607200000000001,0.19271000000000002,0.68825,85.29,5.08,85.4411522628,136.07,87.22072,22.67271,90.1193973352,0.6607200000000001,0.19271000000000002,0.68825,86.56,22.48,89.4314486073,136.07,0.6607200000000001,0.19271000000000002,0.68825,0.6607200000000001,0.19271000000000002,0.68825,0.0,0.0,0.0,136.07,88.17072,6.29271,88.3949889104,0.6607200000000001,0.19271000000000002,0.68825,87.51,6.1,87.7223466398,136.07
2019-05-23 20:30:00,84.79736,5.88548,85.0013596232,0.5673600000000001,0.16548000000000002,0.591,84.23,5.72,84.4239971809,135.96,86.04736,23.28548,89.142367827,0.5673600000000001,0.16548000000000002,0.591,85.48,23.12,88.5514810717,135.89,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,135.96,87.01736,6.90548,87.2909307741,0.5673600000000001,0.16548000000000002,0.591,86.45,6.74,86.7123411055,135.75
2019-05-23 21:00:00,83.69232,6.38651,83.9356416367,0.50232,0.14651,0.52325,83.19,6.24,83.42369987,135.85,84.94232,23.70651,88.1884138839,0.50232,0.14651,0.52325,84.44,23.56,87.6651994808,135.69,0.50232,0.14651,0.52325,0.50232,0.14651,0.52325,0.0,0.0,0.0,135.96,85.87232,7.43651,86.1937180029,0.50232,0.14651,0.52325,85.37,7.29,85.6806921074,135.36
2019-05-23 21:30:00,82.62208,6.67644,82.8913925242,0.5020800000000001,0.14644000000000001,0.523,82.12,6.53,82.3792164323,136.07,83.84208,24.08644,87.2333134221,0.5020800000000001,0.14644000000000001,0.523,83.34,23.94,86.7103177252,136.07,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0,136.07,84.77208,7.73644,85.124368141,0.5020800000000001,0.14644000000000001,0.523,84.27,7.59,84.6111162909,136.04
2019-05-23 22:00:00,82.35968,6.69324,82.6312068858,0.5596800000000001,0.16324000000000002,0.583,81.8,6.53,82.0602272724,136.07,83.56968,24.10324,86.9761898096,0.5596800000000001,0.16324000000000002,0.583,83.01,23.94,86.3931924401,136.07,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,136.07,84.50968,7.75324,84.8645906383,0.5596800000000001,0.16324000000000002,0.583,83.95,7.59,84.2924112836,136.04
2019-05-23 22:30:00,79.07312,7.65341,79.4426396286,0.66312,0.19341000000000003,0.6907500000000001,78.41,7.46,78.7640762023,134.64,80.28312,24.73341,84.0066719205,0.66312,0.19341000000000003,0.6907500000000001,79.62,24.54,83.3160008642,134.52,0.66312,0.19341000000000003,0.6907500000000001,0.66312,0.19341000000000003,0.6907500000000001,0.0,0.0,0.0,134.65,81.19312,8.76341,81.6646808,0.66312,0.19341000000000003,0.6907500000000001,80.53,8.57,80.9847257203,134.43
2019-05-23 23:00:00,74.06928,8.22229,74.5242530493,0.6592800000000001,0.19229000000000002,0.6867500000000001,73.41,8.03,73.8478774238,135.32,75.12928,25.45229,79.3235638355,0.6592800000000001,0.19229000000000002,0.6867500000000001,74.47,25.26,78.6374497298,135.27,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.0,0.0,0.0,135.31,76.04928,9.33229,76.6197404405,0.6592800000000001,0.19229000000000002,0.6867500000000001,75.39,9.14,75.9420285481,135.03
2019-05-23 23:30:00,69.73488,9.23809,70.3441241005,0.64488,0.18809,0.6717500000000001,69.09,9.05,69.6802023533,136.07,70.76488,26.74809,75.6513619181,0.64488,0.18809,0.6717500000000001,70.12,26.56,74.9816510888,136.07,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,136.07,71.66488,10.39809,72.4152974244,0.64488,0.18809,0.6717500000000001,71.02,10.21,71.7501533099,136.07
2019-05-24 00:00:00,66.6144,9.88795,67.3442636203,0.6444000000000001,0.18795,0.67125,65.97,9.7,66.6793138837,137.04,67.6444,27.57795,73.0500388608,0.6444000000000001,0.18795,0.67125,67.0,27.39,72.3824018668,137.02,0.6444000000000001,0.18795,0.67125,0.6444000000000001,0.18795,0.67125,0.0,0.0,0.0,137.03,68.5144,11.07795,69.4042072468,0.6444000000000001,0.18795,0.67125,67.87,10.89,68.7381189734,136.94
2019-05-24 00:30:00,63.52936,11.16648,64.503254628,0.63936,0.18648,0.666,62.89,10.98,63.8413071608,137.52,64.55936,29.02648,70.7845145833,0.63936,0.18648,0.666,63.92,28.84,70.1249741533,137.32,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,137.5,65.39936,12.40648,66.5657346868,0.63936,0.18648,0.666,64.76,12.22,65.9028527455,137.24
2019-05-24 01:00:00,62.10728,11.75004,63.2089999051,0.61728,0.18004,0.643,61.49,11.57,62.5690418658,137.93,63.18728,29.70004,69.8192289402,0.61728,0.18004,0.643,62.57,29.52,69.1840682527,137.75,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,137.92,64.00728,13.02004,65.3180934703,0.61728,0.18004,0.643,63.39,12.84,64.6773352883,137.24
2019-05-24 01:30:00,61.86264,11.997020000000001,63.0151943316,0.57264,0.16702,0.5965,61.29,11.83,62.421254393,137.32,63.00264,29.91702,69.7449692283,0.57264,0.16702,0.5965,62.43,29.75,69.1561089131,137.31,0.57264,0.16702,0.5965,0.57264,0.16702,0.5965,0.0,0.0,0.0,137.32,63.80264,13.27702,65.1694416966,0.57264,0.16702,0.5965,63.23,13.11,64.574801587,137.12
2019-05-24 02:00:00,61.97312,11.90716,63.1066403939,0.5731200000000001,0.16716,0.597,61.4,11.74,62.5122995898,137.43,63.11312,29.84716,69.8148900751,0.5731200000000001,0.16716,0.597,62.54,29.68,69.2253855172,137.31,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,137.32,63.91312,13.18716,65.2593908721,0.5731200000000001,0.16716,0.597,63.34,13.02,64.6643332912,137.12
2019-05-24 02:30:00,60.85552,13.38786,62.3107463432,0.57552,0.16786,0.5995,60.28,13.22,61.7126145938,137.97,61.85552,29.65786,68.598061301,0.57552,0.16786,0.5995,61.28,29.49,68.0066062967,137.97,0.57552,0.16786,0.5995,0.57552,0.16786,0.5995,0.0,0.0,0.0,137.98,62.94552,13.01786,64.2775479234,0.57552,0.16786,0.5995,62.37,12.85,63.6799764447,137.87
2019-05-24 03:00:00,59.3372,24.76835,64.2991015922,0.5772,0.16835000000000003,0.6012500000000001,58.76,24.6,63.7016294925,135.89,59.5272,24.76835,64.4744810104,0.5772,0.16835000000000003,0.6012500000000001,58.95,24.6,63.8769324561,135.77,0.5772,0.16835000000000003,0.6012500000000001,0.5772,0.16835000000000003,0.6012500000000001,0.0,0.0,0.0,135.83,60.3272,7.39835,60.7791628978,0.5772,0.16835000000000003,0.6012500000000001,59.75,7.23,60.1858405275,135.32
2019-05-24 03:30:00,57.51624,25.30807,62.8380161277,0.5762400000000001,0.16807000000000002,0.6002500000000001,56.94,25.14,62.2429369487,135.89,57.73624,25.31807,63.0434618169,0.5762400000000001,0.16807000000000002,0.6002500000000001,57.16,25.15,62.4482834031,135.77,0.5762400000000001,0.16807000000000002,0.6002500000000001,0.5762400000000001,0.16807000000000002,0.6002500000000001,0.0,0.0,0.0,136.02,58.51624,7.95807,59.0549000665,0.5762400000000001,0.16807000000000002,0.6002500000000001,57.94,7.79,58.4613350857,135.1
2019-05-24 04:00:00,57.0436,25.3273,62.413495545800004,0.5736,0.1673,0.5975,56.47,25.16,61.8214081043,136.04,57.3036,25.3373,62.6552579138,0.5736,0.1673,0.5975,56.73,25.17,62.0630469764,136.03,0.5736,0.1673,0.5975,0.5736,0.1673,0.5975,0.0,0.0,0.0,136.02,58.0836,7.9473,58.6247743386,0.5736,0.1673,0.5975,57.51,7.78,58.0338564977,135.81
2019-05-24 04:30:00,58.12312,24.89716,63.2310497667,0.5731200000000001,0.16716,0.597,57.55,24.73,62.6384498531,135.71,58.37312,24.90716,63.4648545086,0.5731200000000001,0.16716,0.597,57.8,24.74,62.8721528182,135.5,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,135.79,59.15312,7.54716,59.63263561,0.5731200000000001,0.16716,0.597,58.58,7.38,59.0430419271,135.08
2019-05-24 05:00:00,57.40648,25.51814,62.8226027402,0.57648,0.16814,0.6005,56.83,25.35,62.2275774878,135.97,57.65648,25.52814,63.0551791517,0.57648,0.16814,0.6005,57.08,25.36,62.4600352225,135.96,0.57648,0.16814,0.6005,0.57648,0.16814,0.6005,0.0,0.0,0.0,136.07,58.43648,8.11814,58.9976812413,0.57648,0.16814,0.6005,57.86,7.95,58.4036137581,135.74
2019-05-24 05:30:00,58.22784,25.63562,63.6212728877,0.56784,0.16562000000000002,0.5915,57.66,25.47,63.0348831997,135.34,58.52784,25.63562,63.8959550195,0.56784,0.16562000000000002,0.5915,57.96,25.47,63.3094187305,135.31,0.56784,0.16562000000000002,0.5915,0.56784,0.16562000000000002,0.5915,0.0,0.0,0.0,135.39,59.28784,8.30562,59.8667795647,0.56784,0.16562000000000002,0.5915,58.72,8.14,59.2815148254,135.06
2019-05-24 06:00:00,60.81488,25.09809,65.790301345,0.64488,0.18809,0.6717500000000001,60.17,24.91,65.1224769185,135.79,60.99488,25.09809,65.9567245083,0.64488,0.18809,0.6717500000000001,60.35,24.91,65.2888244648,135.63,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,135.75,61.81488,7.74809,62.2985737241,0.64488,0.18809,0.6717500000000001,61.17,7.5600000000000005,61.635399731,135.06
2019-05-24 06:30:00,67.98304,22.19547,71.5145622665,0.7730400000000001,0.22547000000000003,0.80525,67.21,21.97,70.7097235181,134.25,68.03304,22.17547,71.5558942461,0.7730400000000001,0.22547000000000003,0.80525,67.26,21.95,70.7510431019,134.19,0.7730400000000001,0.22547000000000003,0.80525,0.7730400000000001,0.22547000000000003,0.80525,0.0,0.0,0.0,134.27,68.86304,5.09547,69.0513004408,0.7730400000000001,0.22547000000000003,0.80525,68.09,4.87,68.2639363061,134.11
2019-05-24 07:00:00,74.99568,19.48374,77.4852769438,1.07568,0.31374,1.1205,73.92,19.17,76.3652754857,134.52,74.90568,19.44374,77.3881122748,1.07568,0.31374,1.1205,73.83,19.13,76.2681178475,134.51,1.07568,0.31374,1.1205,1.07568,0.31374,1.1205,0.0,0.0,0.0,134.53,75.80568,2.33374,75.8415945418,1.07568,0.31374,1.1205,74.73,2.02,74.757295965,134.45
2019-05-24 07:30:00,82.80328,19.60679,85.0929456116,1.4632800000000001,0.42679000000000006,1.5242499999999999,81.34,19.18,83.5707365051,134.91,82.01328,9.93679,82.6130612667,1.4632800000000001,0.42679000000000006,1.5242499999999999,80.55,9.51,81.1094482782,134.82,1.4632800000000001,0.42679000000000006,1.5242499999999999,1.4632800000000001,0.42679000000000006,1.5242499999999999,0.0,0.0,0.0,134.94,83.66328,3.53679,83.73800394,1.4632800000000001,0.42679000000000006,1.5242499999999999,82.2,3.11,82.258811686,134.74
2019-05-24 08:00:00,85.1952,21.1586,87.7833039763,1.9152,0.5586,1.995,83.28,20.6,85.7899667793,135.22,83.7652,3.8986,83.8558752444,1.9152,0.5586,1.995,81.85,3.34,81.9181182645,135.15,1.9152,0.5586,1.995,1.9152,0.5586,1.995,0.0,0.0,0.0,135.19,85.9952,4.9186,86.1357477996,1.9152,0.5586,1.995,84.08,4.36,84.1929688276,135.02
2019-05-24 08:30:00,86.60448,20.13839,88.9150758188,2.39448,0.6983900000000001,2.49425,84.21,19.44,86.4247516629,135.22,85.12448,2.78839,85.1701368677,2.39448,0.6983900000000001,2.49425,82.73,2.09,82.7563955232,135.15,2.39448,0.6983900000000001,2.49425,2.39448,0.6983900000000001,2.49425,0.0,0.0,0.0,135.19,87.39448,3.80839,87.4774197657,2.39448,0.6983900000000001,2.49425,85.0,3.11,85.0568756774,135.02
2019-05-24 09:00:00,86.32784,19.61937,88.5291795865,2.87784,0.8393700000000001,2.99775,83.45,18.78,85.537073249,135.01,84.80784,2.34937,84.8403752046,2.87784,0.8393700000000001,2.99775,81.93,1.51,81.9439137459,135.01,2.87784,0.8393700000000001,2.99775,2.87784,0.8393700000000001,2.99775,0.0,0.0,0.0,135.01,87.05784,3.35937,87.122631229,2.87784,0.8393700000000001,2.99775,84.18,2.52,84.2177107264,135.02
2019-05-24 09:30:00,86.33472,19.35096,88.476796565,3.29472,0.96096,3.432,83.04,18.39,85.0519470677,135.01,84.81472,2.11096,84.8409858547,3.29472,0.96096,3.432,81.52,1.15,81.5281111029,135.01,3.29472,0.96096,3.432,3.29472,0.96096,3.432,0.0,0.0,0.0,135.01,87.05472,3.11096,87.1102884073,3.29472,0.96096,3.432,83.76,2.15,83.7875891764,135.02
2019-05-24 10:00:00,86.67072,18.97021,88.7225031926,3.36072,0.98021,3.50075,83.31,17.99,85.2302540182,135.01,85.09072,1.75021,85.1087179152,3.36072,0.98021,3.50075,81.73,0.77,81.7336271066,135.01,3.36072,0.98021,3.50075,3.36072,0.98021,3.50075,0.0,0.0,0.0,135.01,87.36072,2.75021,87.4039990731,3.36072,0.98021,3.50075,84.0,1.77,84.0186461448,135.02
2019-05-24 10:30:00,87.0512,18.80535,89.0592645942,3.7212,1.08535,3.87625,83.33,17.72,85.1932350601,135.01,85.4212,1.4953500000000002,85.4342875025,3.7212,1.08535,3.87625,81.7,0.41000000000000003,81.7010287573,135.01,3.7212,1.08535,3.87625,3.7212,1.08535,3.87625,0.0,0.0,0.0,135.01,87.7112,2.53535,87.7478353298,3.7212,1.08535,3.87625,83.99,1.45,84.0025154385,135.02
2019-05-24 11:00:00,87.68128,18.15704,89.5415264779,3.28128,0.9570400000000001,3.418,84.4,17.2,86.1347781097,135.01,85.99128,1.04704,85.9976542052,3.28128,0.9570400000000001,3.418,82.71,0.09,82.7100489663,135.01,3.28128,0.9570400000000001,3.418,3.28128,0.9570400000000001,3.418,0.0,0.0,0.0,135.01,88.30128,1.94704,88.3227434719,3.28128,0.9570400000000001,3.418,85.02,0.99,85.0257637425,134.83
2019-05-24 11:30:00,87.81048,18.45514,89.7288838126,3.48048,1.01514,3.6255,84.33,17.44,86.1144732319,135.01,86.10048,1.2251400000000001,86.1091959331,3.48048,1.01514,3.6255,82.62,0.21,82.6202668841,134.93,3.48048,1.01514,3.6255,3.48048,1.01514,3.6255,0.0,0.0,0.0,135.01,88.41048,2.26514,88.4394924966,3.48048,1.01514,3.6255,84.93,1.25,84.9391982538,134.62
2019-05-24 12:00:00,87.56808,18.47944,89.4966945624,3.83808,1.11944,3.998,83.73,17.36,85.5107157028,135.01,85.84808,1.2594400000000001,85.8573178524,3.83808,1.11944,3.998,82.01,0.14,82.0101194975,135.01,3.83808,1.11944,3.998,3.83808,1.11944,3.998,0.0,0.0,0.0,135.01,88.14808,2.27944,88.1775473372,3.83808,1.11944,3.998,84.31,1.16,84.3179796959,134.81
2019-05-24 12:30:00,87.31784,18.77312,89.3131301478,3.74784,1.09312,3.904,83.57,17.68,85.4197125961,135.01,85.66784,1.48312,85.6806772569,3.74784,1.09312,3.904,81.92,0.39,81.9209283395,135.01,3.74784,1.09312,3.904,3.74784,1.09312,3.904,0.0,0.0,0.0,135.01,87.96784,2.52312,88.0040170038,3.74784,1.09312,3.904,84.22,1.43,84.2321393531,135.01
2019-05-24 13:00:00,87.7168,18.87865,89.7253611197,2.8068,0.8186500000000001,2.92375,84.91,18.06,86.8093986847,135.18,86.0968,1.50865,86.1100168103,2.8068,0.8186500000000001,2.92375,83.29,0.6900000000000001,83.2928580372,135.13,2.8068,0.8186500000000001,2.92375,2.8068,0.8186500000000001,2.92375,0.0,0.0,0.0,135.18,88.4068,2.52865,88.442955384,2.8068,0.8186500000000001,2.92375,85.6,1.71,85.6170783197,135.01
2019-05-24 13:30:00,86.58328,19.37429,88.7244469612,3.44328,1.00429,3.58675,83.14,18.37,85.145267044,136.07,85.01328,1.90429,85.0346052896,3.44328,1.00429,3.58675,81.57,0.9,81.5749649096,136.02,3.44328,1.00429,3.58675,3.44328,1.00429,3.58675,0.0,0.0,0.0,136.07,87.28328,2.9142900000000003,87.3319188714,3.44328,1.00429,3.58675,83.84,1.9100000000000001,83.8617534994,135.76
2019-05-24 14:00:00,85.24632,19.54601,87.4584563119,3.10632,0.9060100000000001,3.23575,82.14,18.64,84.2284346287,136.16,83.70632,1.99601,83.7301144384,3.10632,0.9060100000000001,3.23575,80.6,1.09,80.6073700104,136.02,3.10632,0.9060100000000001,3.23575,3.10632,0.9060100000000001,3.23575,0.0,0.0,0.0,136.07,85.94632,3.00601,85.9988721883,3.10632,0.9060100000000001,3.23575,82.84,2.1,82.8666133011,136.07
2019-05-24 14:30:00,83.5888,20.2909,86.0163246614,3.3288,0.9709000000000001,3.4675000000000002,80.26,19.32,82.5525892992,137.0,82.0888,2.6109,82.1303103869,3.3288,0.9709000000000001,3.4675000000000002,78.76,1.6400000000000001,78.7770728068,136.74,3.3288,0.9709000000000001,3.4675000000000002,3.3288,0.9709000000000001,3.4675000000000002,0.0,0.0,0.0,136.97,84.2988,3.6409000000000002,84.3773893543,3.3288,0.9709000000000001,3.4675000000000002,80.97,2.67,81.0140098995,136.16
2019-05-24 15:00:00,81.59696,20.85203,84.2191844912,4.08696,1.19203,4.25725,77.51,19.66,79.964465233,137.12,80.15696,3.15203,80.2189100497,4.08696,1.19203,4.25725,76.07,1.96,76.0952462379,136.96,4.08696,1.19203,4.25725,4.08696,1.19203,4.25725,0.0,0.0,0.0,137.1,82.31696,4.19203,82.4236314364,4.08696,1.19203,4.25725,78.23,3.0,78.2875015568,136.44
2019-05-24 15:30:00,79.57056,22.20308,82.610234113,4.09056,1.1930800000000001,4.261,75.48,21.01,78.3495405219,137.12,78.16056,4.42308,78.2856102755,4.09056,1.1930800000000001,4.261,74.07,3.23,74.1403924996,137.12,4.09056,1.1930800000000001,4.261,4.09056,1.1930800000000001,4.261,0.0,0.0,0.0,137.1,80.27056,5.49308,80.45829186980001,4.09056,1.1930800000000001,4.261,76.18,4.3,76.3012608022,137.09
2019-05-24 16:00:00,81.28552,21.87536,84.1775928428,3.51552,1.02536,3.662,77.77,20.85,80.5164293794,137.12,79.82552,4.05536,79.9284654425,3.51552,1.02536,3.662,76.31,3.03,76.3701315961,137.12,3.51552,1.02536,3.662,3.51552,1.02536,3.662,0.0,0.0,0.0,137.1,81.98552,5.13536,82.1461953592,3.51552,1.02536,3.662,78.47,4.11,78.5775604101,137.09
2019-05-24 16:30:00,82.5756,22.42205,85.5656358684,3.9156,1.14205,4.07875,78.66,21.28,81.4876309632,137.12,81.1156,4.51205,81.2409943228,3.9156,1.14205,4.07875,77.2,3.37,77.2735200441,137.12,3.9156,1.14205,4.07875,3.9156,1.14205,4.07875,0.0,0.0,0.0,137.1,83.3056,5.60205,83.4937480028,3.9156,1.14205,4.07875,79.39,4.46,79.5151790541,137.09
2019-05-24 17:00:00,85.01152,22.19586,87.8613381064,3.55152,1.03586,3.6995,81.46,21.16,84.163395844,137.12,83.54152,4.35586,83.6550003302,3.55152,1.03586,3.6995,79.99,3.32,80.0588689653,137.12,3.55152,1.03586,3.6995,3.55152,1.03586,3.6995,0.0,0.0,0.0,137.1,85.77152,5.43586,85.9435990464,3.55152,1.03586,3.6995,82.22,4.4,82.3376487398,137.09
2019-05-24 17:30:00,87.24176,22.74718,90.1585208721,1.60176,0.46718000000000004,1.6684999999999999,85.64,22.28,88.4907226776,137.12,85.71176,4.82718,85.8475827793,1.60176,0.46718000000000004,1.6684999999999999,84.11,4.36,84.2229285884,137.12,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,137.2,88.04176,5.92718,88.2410503487,1.60176,0.46718000000000004,1.6684999999999999,86.44,5.46,86.6122693387,137.09
2019-05-24 18:00:00,86.96696,23.41703,90.0644737156,1.3269600000000001,0.38703000000000004,1.38225,85.64,23.03,88.6825264638,137.12,85.43696,5.58703,85.6194431088,1.3269600000000001,0.38703000000000004,1.38225,84.11,5.2,84.2705885823,136.93,1.3269600000000001,0.38703000000000004,1.38225,1.3269600000000001,0.38703000000000004,1.38225,0.0,0.0,0.0,137.2,87.74696,6.70703,88.0029160918,1.3269600000000001,0.38703000000000004,1.38225,86.42,6.32,86.6507864938,136.63
2019-05-24 18:30:00,85.3252,24.42985,88.7536327485,1.1652,0.33985000000000004,1.21375,84.16,24.09,87.539897761,136.59,83.8352,6.74985,84.1064874672,1.1652,0.33985000000000004,1.21375,82.67,6.41,82.9181343254,136.59,1.1652,0.33985000000000004,1.21375,1.1652,0.33985000000000004,1.21375,0.0,0.0,0.0,136.59,86.1252,7.8698500000000005,86.4840136329,1.1652,0.33985000000000004,1.21375,84.96,7.53,85.2930389891,136.4
2019-05-24 19:00:00,83.216,25.518,87.0406283295,1.296,0.378,1.35,81.92,25.14,85.6907579614,136.16,81.776,7.848,82.1517211019,1.296,0.378,1.35,80.48,7.47,80.825932101,136.16,1.296,0.378,1.35,1.296,0.378,1.35,0.0,0.0,0.0,136.16,83.996,9.008,84.477642486,1.296,0.378,1.35,82.7,8.63,83.1490643363,136.08
2019-05-24 19:30:00,81.75688,25.85659,85.7481817519,1.01688,0.29659,1.05925,80.74,25.56,84.6892035622,136.16,80.35688,8.22659,80.7768837376,1.01688,0.29659,1.05925,79.34,7.93,79.7353152624,136.16,1.01688,0.29659,1.05925,1.01688,0.29659,1.05925,0.0,0.0,0.0,136.16,82.56688,9.37659,83.097593906,1.01688,0.29659,1.05925,81.55,9.08,82.053938967,136.08
2019-05-24 20:00:00,80.44944,26.19442,84.6065011418,0.76944,0.22442,0.8015,79.68,25.97,83.8053894448,136.07,79.06944,8.60442,79.5362331611,0.76944,0.22442,0.8015,78.3,8.38,78.7471548692,136.07,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,136.07,81.22944,9.76442,81.8142152725,0.76944,0.22442,0.8015,80.46,9.54,81.023596563,136.08
2019-05-24 20:30:00,78.67856,26.93083,83.1599988466,0.6885600000000001,0.20083,0.71725,77.99,26.73,82.4435139959,136.07,77.29856,9.25083,77.8501460099,0.6885600000000001,0.20083,0.71725,76.61,9.05,77.1426898675,136.07,0.6885600000000001,0.20083,0.71725,0.6885600000000001,0.20083,0.71725,0.0,0.0,0.0,136.07,79.43856,10.43083,80.1204532524,0.6885600000000001,0.20083,0.71725,78.75,10.23,79.4116830196,136.08
2019-05-24 21:00:00,77.47792,27.37856,82.173071229,0.5779200000000001,0.16856000000000002,0.602,76.9,27.21,81.5720178738,136.93,76.08792,9.60856,76.6922160014,0.5779200000000001,0.16856000000000002,0.602,75.51,9.44,76.0977903753,136.79,0.5779200000000001,0.16856000000000002,0.602,0.5779200000000001,0.16856000000000002,0.602,0.0,0.0,0.0,136.88,78.21792,10.79856,78.9598119755,0.5779200000000001,0.16856000000000002,0.602,77.64,10.63,78.3643190489,136.36
2019-05-24 21:30:00,77.03584,27.91087,81.9361782649,0.58584,0.17087000000000002,0.6102500000000001,76.45,27.74,81.3271793437,136.32,75.68584,10.24087,76.3755313884,0.58584,0.17087000000000002,0.6102500000000001,75.1,10.07,75.7721248217,136.32,0.58584,0.17087000000000002,0.6102500000000001,0.58584,0.17087000000000002,0.6102500000000001,0.0,0.0,0.0,136.32,77.79584,11.46087,78.6355152743,0.58584,0.17087000000000002,0.6102500000000001,77.21,11.29,78.0310720162,136.24
2019-05-24 22:00:00,77.67304,27.69297,82.4621230036,0.59304,0.17297,0.61775,77.08,27.52,81.8454445892,135.5,76.29304,10.21297,76.9735844863,0.59304,0.17297,0.61775,75.7,10.04,76.3628941306,135.49,0.59304,0.17297,0.61775,0.59304,0.17297,0.61775,0.0,0.0,0.0,135.5,78.41304,11.44297,79.2435890433,0.59304,0.17297,0.61775,77.82,11.27,78.6318338842,135.26
2019-05-24 22:30:00,75.06008,28.24044,80.1968706434,0.55008,0.16044,0.5730000000000001,74.51,28.08,79.6255392446,135.25,73.70008,10.80044,74.4872559315,0.55008,0.16044,0.5730000000000001,73.15,10.64,73.9197679921,135.25,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,135.25,75.77008000000001,12.05044,76.7223443815,0.55008,0.16044,0.5730000000000001,75.22,11.89,76.1539263597,135.26
2019-05-24 23:00:00,69.87608,29.20219,75.7326511946,0.55608,0.16219,0.57925,69.32,29.04,75.1570622097,135.61,68.61608,11.66219,69.6000941821,0.55608,0.16219,0.57925,68.06,11.5,69.0247317996,135.5,0.55608,0.16219,0.57925,0.55608,0.16219,0.57925,0.0,0.0,0.0,135.6,70.56608,12.92219,71.739491502,0.55608,0.16219,0.57925,70.01,12.76,71.1633170953,135.11
2019-05-24 23:30:00,65.76968,30.14324,72.3482254447,0.5596800000000001,0.16324000000000002,0.583,65.21,29.98,71.7714741384,136.33,64.54968,12.38324,65.7267511825,0.5596800000000001,0.16324000000000002,0.583,63.99,12.22,65.1463621394,136.33,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,136.33,66.43968,13.67324,67.832061524,0.5596800000000001,0.16324000000000002,0.583,65.88,13.51,67.2509814055,136.14
2019-05-25 00:00:00,62.70816,31.50863,70.1791072547,0.57816,0.16863,0.6022500000000001,62.13,31.34,69.5868701696,137.41,61.57816,13.48863,63.0381862704,0.57816,0.16863,0.6022500000000001,61.0,13.32,62.4373477976,137.36,0.57816,0.16863,0.6022500000000001,0.57816,0.16863,0.6022500000000001,0.0,0.0,0.0,137.41,63.38816,14.81863,65.0972397515,0.57816,0.16863,0.6022500000000001,62.81,14.65,64.4958804886,137.27
2019-05-25 00:30:00,60.03352,32.68311,68.3535602793,0.59352,0.17311,0.6182500000000001,59.44,32.51,67.7496398514,138.17,59.01352,14.50311,60.7695297206,0.59352,0.17311,0.6182500000000001,58.42,14.33,60.1518520081,138.17,0.59352,0.17311,0.6182500000000001,0.59352,0.17311,0.6182500000000001,0.0,0.0,0.0,138.17,60.77352,15.86311,62.809704601,0.59352,0.17311,0.6182500000000001,60.18,15.69,62.1917076466,137.96
2019-05-25 01:00:00,57.3348,33.4164,66.3621509597,0.6048,0.1764,0.63,56.73,33.24,65.7509733768,137.74,56.4248,15.3164,58.4666585671,0.6048,0.1764,0.63,55.82,15.14,57.8367703109,137.61,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,137.66,58.0948,16.6864,60.4437071332,0.6048,0.1764,0.63,57.49,16.51,59.8137124746,137.24
2019-05-25 01:30:00,56.50592,33.41381,65.6460333437,0.59592,0.17381000000000002,0.62075,55.91,33.24,65.0447976398,138.17,55.61592,15.28381,57.6777721966,0.59592,0.17381000000000002,0.62075,55.02,15.11,57.0570985943,138.14,0.59592,0.17381000000000002,0.62075,0.59592,0.17381000000000002,0.62075,0.0,0.0,0.0,138.17,57.27592,16.63381,59.6423896819,0.59592,0.17381000000000002,0.62075,56.68,16.46,59.0216400992,137.35
2019-05-25 02:00:00,56.2652,33.6536,65.5617077569,0.5952000000000001,0.1736,0.62,55.67,33.48,64.961983498,138.17,55.3952,15.5036,57.5238193795,0.5952000000000001,0.1736,0.62,54.8,15.33,56.9038566356,138.05,0.5952000000000001,0.1736,0.62,0.5952000000000001,0.1736,0.62,0.0,0.0,0.0,138.17,57.0452,16.8836,59.4912665187,0.5952000000000001,0.1736,0.62,56.45,16.71,58.8712714318,137.35
2019-05-25 02:30:00,55.42992,34.07206,65.064439626,0.58992,0.17206000000000002,0.6145,54.84,33.9,64.4719753071,138.17,54.54992,15.91206,56.8233000225,0.58992,0.17206000000000002,0.6145,53.96,15.74,56.2088000228,138.17,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,138.17,56.18992,17.29206,58.7904962443,0.58992,0.17206000000000002,0.6145,55.6,17.12,58.1760638063,138.05
2019-05-25 03:00:00,54.5424,34.1257,64.3384550502,0.6024,0.1757,0.6275000000000001,53.94,33.95,63.7348107395,138.17,53.6824,15.8957,55.9863675215,0.6024,0.1757,0.6275000000000001,53.08,15.72,55.3588728209,138.17,0.6024,0.1757,0.6275000000000001,0.6024,0.1757,0.6275000000000001,0.0,0.0,0.0,138.17,55.3124,17.2857,57.9504703885,0.6024,0.1757,0.6275000000000001,54.71,17.11,57.3230860998,138.17
2019-05-25 03:30:00,52.94648,31.15564,61.4329199062,0.63648,0.18564000000000003,0.663,52.31,30.97,60.7904351029,136.96,52.49648,23.68564,57.5924470274,0.63648,0.18564000000000003,0.663,51.86,23.5,56.9360132078,136.96,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,136.96,53.68648,14.20564,55.5341187253,0.63648,0.18564000000000003,0.663,53.05,14.02,54.8713304012,136.96
2019-05-25 04:00:00,52.49768,28.96599,59.9586105748,0.63768,0.18599000000000002,0.66425,51.86,28.78,59.3106061341,136.07,52.30768,28.82599,59.7246271354,0.63768,0.18599000000000002,0.66425,51.67,28.64,59.0765478003,136.07,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,136.07,53.20768,11.44599,54.4248830781,0.63768,0.18599000000000002,0.66425,52.57,11.26,53.7623706695,136.07
2019-05-25 04:30:00,52.05136,28.67998,59.4296670919,0.65136,0.18998,0.6785,51.4,28.49,58.7676790421,136.07,51.89136,28.56998,59.2364499261,0.65136,0.18998,0.6785,51.24,28.38,58.5744142096,136.07,0.65136,0.18998,0.6785,0.65136,0.18998,0.6785,0.0,0.0,0.0,136.07,52.77136,11.16998,53.9405681232,0.65136,0.18998,0.6785,52.12,10.98,53.2640103635,136.07
2019-05-25 05:00:00,50.18656,29.65858,58.2951299188,0.64656,0.18858000000000003,0.6735,49.54,29.47,57.6428009382,136.86,50.07656,29.53858,58.1393977424,0.64656,0.18858000000000003,0.6735,49.43,29.35,57.4869324282,136.83,0.64656,0.18858000000000003,0.6735,0.64656,0.18858000000000003,0.6735,0.0,0.0,0.0,136.86,50.96656,11.95858,52.3507198981,0.64656,0.18858000000000003,0.6735,50.32,11.77,51.6781897903,136.74
2019-05-25 05:30:00,50.06336,29.65473,58.1871379762,0.63336,0.18473,0.6597500000000001,49.43,29.47,57.5482910259,137.12,49.97336,29.56473,58.0638439105,0.63336,0.18473,0.6597500000000001,49.34,29.38,57.424907488,137.12,0.63336,0.18473,0.6597500000000001,0.63336,0.18473,0.6597500000000001,0.0,0.0,0.0,137.12,50.84336,11.89473,52.2162030204,0.63336,0.18473,0.6597500000000001,50.21,11.71,51.5574262352,137.12
2019-05-25 06:00:00,50.64456,29.87258,58.7983204985,0.6945600000000001,0.20258,0.7235,49.95,29.67,58.0974302358,137.12,50.50456,29.74258,58.6117022944,0.6945600000000001,0.20258,0.7235,49.81,29.54,57.9106872693,137.12,0.6945600000000001,0.20258,0.7235,0.6945600000000001,0.20258,0.7235,0.0,0.0,0.0,137.12,51.404560000000004,12.10258,52.8100485841,0.6945600000000001,0.20258,0.7235,50.71,11.9,52.087561855,137.12
2019-05-25 06:30:00,53.89912,28.49641,60.9685207272,0.8791200000000001,0.25641,0.9157500000000001,53.02,28.24,60.0717737378,136.21,53.72912,28.38641,60.7668216107,0.8791200000000001,0.25641,0.9157500000000001,52.85,28.13,59.8700208786,136.16,0.8791200000000001,0.25641,0.9157500000000001,0.8791200000000001,0.25641,0.9157500000000001,0.0,0.0,0.0,136.21,54.61912,10.94641,55.7052256208,0.8791200000000001,0.25641,0.9157500000000001,53.74,10.69,54.792916513,136.11
2019-05-25 07:00:00,56.11792,27.83856,62.6434862376,1.05792,0.30856,1.102,55.06,27.53,61.5589514206,135.92,55.92792,27.73856,62.4288390602,1.05792,0.30856,1.102,54.87,27.43,61.3442890577,135.78,1.05792,0.30856,1.102,1.05792,0.30856,1.102,0.0,0.0,0.0,136.03,56.83792,10.38856,57.7795061315,1.05792,0.30856,1.102,55.78,10.08,56.6834614328,135.64
2019-05-25 07:30:00,59.85328,26.17304,65.3256699131,1.07328,0.31304000000000004,1.118,58.78,25.86,64.2170382375,135.01,59.56328,26.03304,65.0038729308,1.07328,0.31304000000000004,1.118,58.49,25.72,63.8952150008,135.01,1.07328,0.31304000000000004,1.118,1.07328,0.31304000000000004,1.118,0.0,0.0,0.0,135.01,60.49328,8.96304,61.1536835456,1.07328,0.31304000000000004,1.118,59.42,8.65,60.0463062977,134.85
2019-05-25 08:00:00,62.84696,25.41203,67.7902032005,1.68696,0.49203,1.75725,61.16,24.92,66.0420472124,134.33,62.48696,25.26203,67.4002249979,1.68696,0.49203,1.75725,60.8,24.77,65.6520593736,134.26,1.68696,0.49203,1.75725,1.68696,0.49203,1.75725,0.0,0.0,0.0,134.43,63.42696,8.31203,63.9692824531,1.68696,0.49203,1.75725,61.74,7.82,62.2332708445,134.01
2019-05-25 08:30:00,67.9152,25.07235,72.3954219931,2.3052,0.67235,2.40125,65.61,24.4,70.0002292853,134.33,67.1252,18.60235,69.6551498495,2.3052,0.67235,2.40125,64.82,17.93,67.2541247806,134.26,2.3052,0.67235,2.40125,2.3052,0.67235,2.40125,0.0,0.0,0.0,134.28,68.4652,8.71235,69.0173069133,2.3052,0.67235,2.40125,66.16,8.04,66.6467343536,134.01
2019-05-25 09:00:00,70.32,28.63625,75.9271836305,2.49,0.7262500000000001,2.59375,67.83,27.91,73.3476448156,135.6,68.89,11.12625,69.7827022912,2.49,0.7262500000000001,2.59375,66.4,10.4,67.2095231347,135.43,2.49,0.7262500000000001,2.59375,2.49,0.7262500000000001,2.59375,0.0,0.0,0.0,135.6,70.87,12.36625,71.9408162246,2.49,0.7262500000000001,2.59375,68.38,11.64,69.3636360062,135.31
2019-05-25 09:30:00,71.47264,28.34577,76.8883667759,3.24264,0.9457700000000001,3.37775,68.23,27.4,73.5261375295,135.01,70.01264,10.98577,70.8692944953,3.24264,0.9457700000000001,3.37775,66.77,10.04,67.5206227756,135.01,3.24264,0.9457700000000001,3.37775,3.24264,0.9457700000000001,3.37775,0.0,0.0,0.0,135.01,72.00264,12.20577,73.0298636741,3.24264,0.9457700000000001,3.37775,68.76,11.26,69.6758580859,135.0
2019-05-25 10:00:00,72.064,27.772,77.2302018643,3.7439999999999998,1.092,3.9,68.32,26.68,73.3446985133,135.01,70.584,10.442,71.3521998259,3.7439999999999998,1.092,3.9,66.84,9.35,67.4908001138,135.01,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,135.01,72.584,11.662,73.5148916887,3.7439999999999998,1.092,3.9,68.84,10.57,69.646755129,135.0
2019-05-25 10:30:00,72.08736,27.70548,77.2281107745,3.92736,1.14548,4.091,68.16,26.56,73.1520279965,134.63,70.59736,10.44548,71.3659252823,3.92736,1.14548,4.091,66.67,9.3,67.3155175275,134.59,3.92736,1.14548,4.091,3.92736,1.14548,4.091,0.0,0.0,0.0,134.64,72.57736,11.64548,73.5057167097,3.92736,1.14548,4.091,68.65,10.5,69.4483441127,134.28
2019-05-25 11:00:00,71.54064,27.51227,76.6484714274,4.19064,1.22227,4.36525,67.35,26.29,72.2992849204,134.02,70.04064,10.30227,70.794265437,4.19064,1.22227,4.36525,65.85,9.08,66.4730689829,133.96,4.19064,1.22227,4.36525,4.19064,1.22227,4.36525,0.0,0.0,0.0,133.96,72.02064,11.512270000000001,72.9349363924,4.19064,1.22227,4.36525,67.83,10.29,68.6060711599,133.96
2019-05-25 11:30:00,70.59472,27.66471,75.821835056,4.40472,1.28471,4.58825,66.19,26.38,71.2532139626,134.75,69.09472,10.36471,69.8677861769,4.40472,1.28471,4.58825,64.69,9.08,65.3241341313,134.75,4.40472,1.28471,4.58825,4.40472,1.28471,4.58825,0.0,0.0,0.0,134.75,71.06472,11.57471,72.0011690201,4.40472,1.28471,4.58825,66.66,10.29,67.4495344684,134.55
2019-05-25 12:00:00,70.30984,27.59912,75.5326752181,4.41984,1.28912,4.604,65.89,26.31,70.9486307127,135.01,68.79984,10.24912,69.5590572449,4.41984,1.28912,4.604,64.38,8.96,65.0005076903,135.01,4.41984,1.28912,4.604,4.41984,1.28912,4.604,0.0,0.0,0.0,135.01,70.75984,11.45912,71.681701905,4.41984,1.28912,4.604,66.34,10.17,67.1150094986,135.0
2019-05-25 12:30:00,69.76496,27.70478,75.0646686441,4.40496,1.28478,4.5885,65.36,26.42,70.4978439387,135.01,68.28496,10.304780000000001,69.0581222815,4.40496,1.28478,4.5885,63.88,9.02,64.5136791696,135.01,4.40496,1.28478,4.5885,4.40496,1.28478,4.5885,0.0,0.0,0.0,135.01,70.23496,11.51478,71.1726054367,4.40496,1.28478,4.5885,65.83,10.23,66.6201305913,135.0
2019-05-25 13:00:00,69.856,27.8855,75.2161009775,3.996,1.1655,4.1625,65.86,26.72,71.0738911275,135.01,68.376,10.4555,69.1707659076,3.996,1.1655,4.1625,64.38,9.29,65.0468177546,135.01,3.996,1.1655,4.1625,3.996,1.1655,4.1625,0.0,0.0,0.0,135.01,70.336,11.6755,71.2984585826,3.996,1.1655,4.1625,66.34,10.51,67.1673707986,135.0
2019-05-25 13:30:00,68.44064,28.52727,74.1480029216,3.83064,1.11727,3.99025,64.61,27.41,70.1837602298,135.5,66.97064,10.96727,67.8627116557,3.83064,1.11727,3.99025,63.14,9.85,63.9036939464,135.47,3.83064,1.11727,3.99025,3.83064,1.11727,3.99025,0.0,0.0,0.0,135.5,68.91064,12.20727,69.9835248188,3.83064,1.11727,3.99025,65.08,11.09,66.0181376593,135.37
2019-05-25 14:00:00,67.46544,28.75242,73.336806927,4.22544,1.23242,4.4015,63.24,27.52,68.9684565581,136.07,66.00544,11.15242,66.9409783425,4.22544,1.23242,4.4015,61.78,9.92,62.5713576647,136.07,4.22544,1.23242,4.4015,4.22544,1.23242,4.4015,0.0,0.0,0.0,136.07,67.92544,12.39242,69.0466325946,4.22544,1.23242,4.4015,63.7,11.16,64.6702064323,135.83
2019-05-25 14:30:00,67.28288,28.71834,73.1555123928,2.94288,0.8583400000000001,3.0655,64.34,27.86,70.1128747093,136.07,65.78288,11.04834,66.7042211397,2.94288,0.8583400000000001,3.0655,62.84,10.19,63.6608333279,136.07,2.94288,0.8583400000000001,3.0655,2.94288,0.8583400000000001,3.0655,0.0,0.0,0.0,136.07,67.73288,12.29834,68.8403384641,2.94288,0.8583400000000001,3.0655,64.79,11.44,65.7922313043,136.07
2019-05-25 15:00:00,67.9876,28.8043,73.837669602,2.7576,0.8043,2.8725,65.23,28.0,70.985582339,136.07,66.4776,11.0843,67.3953485654,2.7576,0.8043,2.8725,63.72,10.28,64.5439137332,136.07,2.7576,0.8043,2.8725,2.7576,0.8043,2.8725,0.0,0.0,0.0,136.07,68.4376,12.3443,69.5419789498,2.7576,0.8043,2.8725,65.68,11.54,66.6860855051,136.07
2019-05-25 15:30:00,67.93848,29.09414,73.906062316,2.20848,0.64414,2.3005,65.73,28.45,71.6228692528,136.07,66.42848,11.34414,67.3901511161,2.20848,0.64414,2.3005,64.22,10.7,65.1052870357,136.07,2.20848,0.64414,2.3005,2.20848,0.64414,2.3005,0.0,0.0,0.0,136.07,68.39848,12.61414,69.5519129446,2.20848,0.64414,2.3005,66.19,11.97,67.2636380223,136.07
2019-05-25 16:00:00,68.44416,29.13913,74.3887890429,2.05416,0.59913,2.13975,66.39,28.54,72.2645397135,136.07,66.95416,11.35913,67.9108929087,2.05416,0.59913,2.13975,64.9,10.76,65.7859225063,136.07,2.05416,0.59913,2.13975,2.05416,0.59913,2.13975,0.0,0.0,0.0,136.07,68.95416,12.62913,70.1011491052,2.05416,0.59913,2.13975,66.9,12.03,67.9730159696,136.07
