Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-25 16:30:00,69.63512,29.26316,75.5339822239,1.9651200000000002,0.57316,2.047,67.67,28.69,73.5006462557,136.07,68.13512,11.54316,69.1059991622,1.9651200000000002,0.57316,2.047,66.17,10.97,67.0731675113,136.07,1.9651200000000002,0.57316,2.047,1.9651200000000002,0.57316,2.047,0.0,0.0,0.0,136.07,70.14512,12.81316,71.3057846812,1.9651200000000002,0.57316,2.047,68.18,12.24,69.2699790674,136.07
2019-05-25 17:00:00,70.19376,29.42568,76.11198714,1.7337600000000002,0.50568,1.806,68.46,28.92,74.3178175137,136.07,68.74376,11.74568,69.7399852136,1.7337600000000002,0.50568,1.806,67.01,11.24,67.9461382273,136.07,1.7337600000000002,0.50568,1.806,1.7337600000000002,0.50568,1.806,0.0,0.0,0.0,136.07,70.75376,13.01568,71.9409652423,1.7337600000000002,0.50568,1.806,69.02,12.51,70.1445685709,136.07
2019-05-25 17:30:00,71.56536,29.67698,77.4746661422,1.8753600000000001,0.54698,1.9535,69.69,29.13,75.5331251836,136.07,70.13536,12.04698,71.162479225,1.8753600000000001,0.54698,1.9535,68.26,11.5,69.2219444974,136.07,1.8753600000000001,0.54698,1.9535,1.8753600000000001,0.54698,1.9535,0.0,0.0,0.0,136.07,72.14536,13.316980000000001,73.3641256054,1.8753600000000001,0.54698,1.9535,70.27,12.77,71.420905903,136.07
2019-05-25 18:00:00,73.33584,29.80212,79.1600390664,1.27584,0.37212,1.329,72.06,29.43,77.8380915748,136.07,71.91584,12.18212,72.9403323998,1.27584,0.37212,1.329,70.64,11.81,71.6204279518,136.07,1.27584,0.37212,1.329,1.27584,0.37212,1.329,0.0,0.0,0.0,136.07,73.97584,13.45212,75.1889914562,1.27584,0.37212,1.329,72.7,13.08,73.8672891069,135.92
2019-05-25 18:30:00,73.58592,30.13256,79.5164058192,0.86592,0.25256,0.902,72.72,29.88,78.6194174489,136.07,72.20592,12.51256,73.2820512868,0.86592,0.25256,0.902,71.34,12.26,72.3857941864,136.07,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,136.07,74.26592,13.80256,75.5376564106,0.86592,0.25256,0.902,73.4,13.55,74.6402203909,135.92
2019-05-25 19:00:00,73.21136,30.49248,79.3075946527,0.8313600000000001,0.24248000000000003,0.866,72.38,30.25,78.4469687114,136.07,71.90136,12.87248,73.0445501814,0.8313600000000001,0.24248000000000003,0.866,71.07,12.63,72.1835285921,136.07,0.8313600000000001,0.24248000000000003,0.866,0.8313600000000001,0.24248000000000003,0.866,0.0,0.0,0.0,136.07,73.93136,14.15248,75.2737582535,0.8313600000000001,0.24248000000000003,0.866,73.1,13.91,74.4116798628,136.06
2019-05-25 19:30:00,73.2748,30.5039,79.3705501446,0.6648000000000001,0.19390000000000002,0.6925,72.61,30.31,78.6823245717,136.07,71.9848,12.8639,73.1251759263,0.6648000000000001,0.19390000000000002,0.6925,71.32,12.67,72.4366709616,136.07,0.6648000000000001,0.19390000000000002,0.6925,0.6648000000000001,0.19390000000000002,0.6925,0.0,0.0,0.0,136.07,74.0148,14.1539,75.3559785568,0.6648000000000001,0.19390000000000002,0.6925,73.35,13.96,74.6666197172,136.06
2019-05-25 20:00:00,71.15352,30.86936,77.5612067673,0.68352,0.19936,0.712,70.47,30.67,76.8548619152,136.07,69.91352,13.18936,71.1467462081,0.68352,0.19936,0.712,69.23,12.99,70.4381501745,136.07,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0.0,0.0,0.0,136.07,71.90352,14.47936,73.3469021459,0.68352,0.19936,0.712,71.22,14.28,72.6375027104,136.06
2019-05-25 20:30:00,69.76968,31.10699,76.3901372833,0.7096800000000001,0.20699,0.7392500000000001,69.06,30.9,75.6577398552,136.07,68.61968,13.43699,69.9229088608,0.7096800000000001,0.20699,0.7392500000000001,67.91,13.23,69.1867111518,136.07,0.7096800000000001,0.20699,0.7392500000000001,0.7096800000000001,0.20699,0.7392500000000001,0.0,0.0,0.0,136.07,70.54968,14.72699,72.0703932455,0.7096800000000001,0.20699,0.7392500000000001,69.84,14.52,71.3334143302,136.06
2019-05-25 21:00:00,69.39728,31.13379,76.0611290421,0.5272800000000001,0.15379,0.54925,68.87,30.98,75.5171324932,136.07,68.27728,13.44379,69.5882350241,0.5272800000000001,0.15379,0.54925,67.75,13.29,69.0411949491,136.07,0.5272800000000001,0.15379,0.54925,0.5272800000000001,0.15379,0.54925,0.0,0.0,0.0,136.07,70.20728,14.75379,71.7407588778,0.5272800000000001,0.15379,0.54925,69.68,14.6,71.1931345005,136.06
2019-05-25 21:30:00,70.10528,31.03529,76.66772143,0.6352800000000001,0.18529,0.6617500000000001,69.47,30.85,76.0118635477,136.07,69.00528,13.39529,70.2934026923,0.6352800000000001,0.18529,0.6617500000000001,68.37,13.21,69.6344814011,136.07,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,136.07,70.92528,14.68529,72.4296423121,0.6352800000000001,0.18529,0.6617500000000001,70.29,14.5,71.77000836,136.06
2019-05-25 22:00:00,69.72648,30.92814,76.2779906464,0.8164800000000001,0.23814000000000002,0.8505,68.91,30.69,75.4351655397,136.07,68.64648,13.28814,69.920768596,0.8164800000000001,0.23814000000000002,0.8505,67.83,13.05,69.0739560182,136.07,0.8164800000000001,0.23814000000000002,0.8505,0.8164800000000001,0.23814000000000002,0.8505,0.0,0.0,0.0,136.07,70.56648,14.57814,72.0565768369,0.8164800000000001,0.23814000000000002,0.8505,69.75,14.34,71.2088344238,136.06
2019-05-25 22:30:00,67.066,31.788,74.2180928076,0.8160000000000001,0.23800000000000002,0.85,66.25,31.55,73.378913865,136.44,66.086,14.048,67.5626057816,0.8160000000000001,0.23800000000000002,0.85,65.27,13.81,66.7149833246,136.41,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,136.4,67.926,15.348,69.6383700269,0.8160000000000001,0.23800000000000002,0.85,67.11,15.11,68.7900007268,136.24
2019-05-25 23:00:00,64.3048,32.0789,71.8621119106,0.7848,0.22890000000000002,0.8175,63.52,31.85,71.0578137857,137.12,63.4248,14.2389,65.0034732014,0.7848,0.22890000000000002,0.8175,62.64,14.01,64.187613291,137.12,0.7848,0.22890000000000002,0.8175,0.7848,0.22890000000000002,0.8175,0.0,0.0,0.0,137.12,65.2148,15.5589,67.0451303843,0.7848,0.22890000000000002,0.8175,64.43,15.33,66.2286478799,136.9
2019-05-25 23:30:00,60.8684,33.1437,69.3070484745,0.6984,0.20370000000000002,0.7275,60.17,32.94,68.596446701,137.36,60.1184,15.1637,62.0012888273,0.6984,0.20370000000000002,0.7275,59.42,14.96,61.2742849815,137.24,0.6984,0.20370000000000002,0.7275,0.6984,0.20370000000000002,0.7275,0.0,0.0,0.0,137.24,61.8084,16.5037,63.9738260873,0.6984,0.20370000000000002,0.7275,61.11,16.3,63.2465184813,137.19
2019-05-26 00:00:00,57.50024,33.75257,66.6746847136,0.66024,0.19257000000000002,0.6877500000000001,56.84,33.56,66.0080237547,137.12,56.91024,15.84257,59.0742113029,0.66024,0.19257000000000002,0.6877500000000001,56.25,15.65,58.3865138538,137.12,0.66024,0.19257000000000002,0.6877500000000001,0.66024,0.19257000000000002,0.6877500000000001,0.0,0.0,0.0,137.12,58.50024,17.19257,60.9742777183,0.66024,0.19257000000000002,0.6877500000000001,57.84,17.0,60.2865291753,137.19
2019-05-26 00:30:00,55.06776,34.48893,64.9764917794,0.64776,0.18893000000000001,0.6747500000000001,54.42,34.3,64.3274933446,137.28,54.58776,16.49893,57.0266449387,0.64776,0.18893000000000001,0.6747500000000001,53.94,16.31,56.3519272075,137.23,0.64776,0.18893000000000001,0.6747500000000001,0.64776,0.18893000000000001,0.6747500000000001,0.0,0.0,0.0,137.3,56.11776,17.85893,58.8909531945,0.64776,0.18893000000000001,0.6747500000000001,55.47,17.67,58.2164049045,137.19
2019-05-26 01:00:00,53.04144,35.19292,63.6548189488,0.66144,0.19292,0.6890000000000001,52.38,35.0,62.9973364516,138.17,52.61144,17.07292,55.3122790726,0.66144,0.19292,0.6890000000000001,51.95,16.88,54.6235928881,138.17,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0,138.17,54.10144,18.46292,57.1650699728,0.66144,0.19292,0.6890000000000001,53.44,18.27,56.4767784138,137.89
2019-05-26 01:30:00,52.08264,35.46327,63.0098794513,0.66264,0.19327000000000003,0.69025,51.42,35.27,62.3537432718,138.17,51.69264,17.31327,54.514936928,0.66264,0.19327000000000003,0.69025,51.03,17.12,53.8252292146,138.17,0.66264,0.19327000000000003,0.69025,0.66264,0.19327000000000003,0.69025,0.0,0.0,0.0,138.17,53.16264,18.69327,56.3533906261,0.66264,0.19327000000000003,0.69025,52.5,18.5,55.6641716008,138.17
2019-05-26 02:00:00,52.23704,35.53872,63.1799728332,0.6470400000000001,0.18872000000000003,0.674,51.59,35.35,62.5391925116,138.17,51.84704,17.35872,54.6757781545,0.6470400000000001,0.18872000000000003,0.674,51.2,17.17,54.0023045805,138.17,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,138.17,53.31704,18.74872,56.5174420511,0.6470400000000001,0.18872000000000003,0.674,52.67,18.56,55.8444491422,138.17
2019-05-26 02:30:00,51.27432,35.58501,62.4127296965,0.6343200000000001,0.18501,0.6607500000000001,50.64,35.4,61.7864839589,138.02,50.95432,17.51501,53.8805929994,0.6343200000000001,0.18501,0.6607500000000001,50.32,17.33,53.22059094,137.76,0.6343200000000001,0.18501,0.6607500000000001,0.6343200000000001,0.18501,0.6607500000000001,0.0,0.0,0.0,138.04,52.38432,18.90501,55.6912595024,0.6343200000000001,0.18501,0.6607500000000001,51.75,18.72,55.0318171606,137.46
2019-05-26 03:00:00,50.64496,35.48228,61.8377244682,0.6249600000000001,0.18228000000000003,0.651,50.02,35.3,61.2216497654,138.17,50.32496,17.34228,53.2292802375,0.6249600000000001,0.18228000000000003,0.651,49.7,17.16,52.5790414519,138.17,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,138.17,51.74496,18.72228,55.0278534362,0.6249600000000001,0.18228000000000003,0.651,51.12,18.54,54.3781757693,138.1
2019-05-26 03:30:00,49.5428,33.52165,59.8179743101,0.6228,0.18165,0.64875,48.92,33.34,59.2006925635,137.38,49.4828,22.55165,54.3794484485,0.6228,0.18165,0.64875,48.86,22.37,53.7374776111,137.38,0.6228,0.18165,0.64875,0.6228,0.18165,0.64875,0.0,0.0,0.0,137.38,50.6428,16.76165,53.3445976886,0.6228,0.18165,0.64875,50.02,16.58,52.6962693177,137.38
2019-05-26 04:00:00,48.67664,30.16277,57.2643691641,0.6266400000000001,0.18277000000000002,0.65275,48.05,29.98,56.6357034034,136.07,48.98664,30.14277,57.5176275742,0.6266400000000001,0.18277000000000002,0.65275,48.36,29.96,56.8884100674,136.07,0.6266400000000001,0.18277000000000002,0.65275,0.6266400000000001,0.18277000000000002,0.65275,0.0,0.0,0.0,136.07,49.74664,12.76277,51.3577305706,0.6266400000000001,0.18277000000000002,0.65275,49.12,12.58,50.7053330528,136.07
2019-05-26 04:30:00,48.46168,30.21424,57.1089723879,0.63168,0.18424000000000001,0.658,47.83,30.03,56.4757452363,136.07,48.78168,30.18424,57.3649775386,0.63168,0.18424000000000001,0.658,48.15,30.0,56.7311422413,136.07,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,136.07,49.54168,12.81424,51.1720900883,0.63168,0.18424000000000001,0.658,48.91,12.63,50.5144038864,136.07
2019-05-26 05:00:00,46.5412,30.8341,55.8285323132,0.6312,0.1841,0.6575000000000001,45.91,30.65,55.2010018025,136.07,46.8712,30.8241,56.0984360767,0.6312,0.1841,0.6575000000000001,46.24,30.64,55.4702370646,136.07,0.6312,0.1841,0.6575000000000001,0.6312,0.1841,0.6575000000000001,0.0,0.0,0.0,136.07,47.6112,13.3941,49.4593598852,0.6312,0.1841,0.6575000000000001,46.98,13.21,48.8018903322,136.07
2019-05-26 05:30:00,45.96856,31.06208,55.4793774514,0.65856,0.19208000000000003,0.686,45.31,30.87,54.8265720249,136.07,46.28856,31.04208,55.7336659264,0.65856,0.19208000000000003,0.686,45.63,30.85,55.08011801,136.07,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0,136.07,47.04856,13.56208,48.9642421773,0.65856,0.19208000000000003,0.686,46.39,13.37,48.2782456185,136.07
2019-05-26 06:00:00,47.22752,31.09636,56.5457536036,0.70752,0.20636000000000002,0.737,46.52,30.89,55.8417630452,136.07,47.55752,31.08636,56.8161903563,0.70752,0.20636000000000002,0.737,46.85,30.88,56.1114685247,136.07,0.70752,0.20636000000000002,0.737,0.70752,0.20636000000000002,0.737,0.0,0.0,0.0,136.07,48.31752,13.60636,50.1967705276,0.70752,0.20636000000000002,0.737,47.61,13.4,49.4598028706,136.07
2019-05-26 06:30:00,48.6468,30.45615,57.3941479862,0.7068,0.20615000000000003,0.7362500000000001,47.94,30.25,56.6860309071,136.07,48.9568,30.44615,57.6518544026,0.7068,0.20615000000000003,0.7362500000000001,48.25,30.24,56.9431304022,136.07,0.7068,0.20615000000000003,0.7362500000000001,0.7068,0.20615000000000003,0.7362500000000001,0.0,0.0,0.0,136.07,49.7168,12.99615,51.3873536686,0.7068,0.20615000000000003,0.7362500000000001,49.01,12.79,50.6513987961,136.07
2019-05-26 07:00:00,50.23376,29.87693,58.4470836737,0.7437600000000001,0.21693,0.77475,49.49,29.66,57.6972763655,135.89,50.55376,29.85693,58.7121701112,0.7437600000000001,0.21693,0.77475,49.81,29.64,57.9617606703,135.88,0.7437600000000001,0.21693,0.77475,0.7437600000000001,0.21693,0.77475,0.0,0.0,0.0,135.89,51.31376,12.55693,52.8278189628,0.7437600000000001,0.21693,0.77475,50.57,12.34,52.0538231065,135.25
2019-05-26 07:30:00,52.61072,29.14521,60.1442526337,1.08072,0.31521000000000005,1.12575,51.53,28.83,59.0466747582,135.11,52.96072,29.11521,60.4361921059,1.08072,0.31521000000000005,1.12575,51.88,28.8,59.3377990829,134.98,1.08072,0.31521000000000005,1.12575,1.08072,0.31521000000000005,1.12575,0.0,0.0,0.0,135.01,53.70072,11.94521,55.0132290496,1.08072,0.31521000000000005,1.12575,52.62,11.63,53.8898997958,134.82
2019-05-26 08:00:00,54.9396,27.6328,61.4974087584,1.4496,0.4228,1.51,53.49,27.21,60.0130335844,134.01,55.2896,27.6028,61.7968804714,1.4496,0.4228,1.51,53.84,27.18,60.3116738285,133.96,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0.0,0.0,0.0,134.05,56.0496,10.6928,57.060438414,1.4496,0.4228,1.51,54.6,10.27,55.5574738447,133.96
2019-05-26 08:30:00,59.20456,26.815080000000002,64.9940646536,1.59456,0.46508000000000005,1.661,57.61,26.35,63.3500955011,134.01,59.45456,26.76508,65.2013359694,1.59456,0.46508000000000005,1.661,57.86,26.3,63.5568218211,134.07,1.59456,0.46508000000000005,1.661,1.59456,0.46508000000000005,1.661,0.0,0.0,0.0,134.05,60.22456,9.80508,61.0175156902,1.59456,0.46508000000000005,1.661,58.63,9.34,59.369289199,133.96
2019-05-26 09:00:00,62.66872,21.92546,66.3934805734,1.21872,0.35546000000000005,1.2695,61.45,21.57,65.1257813773,134.37,63.20872,27.16546,68.7990152622,1.21872,0.35546000000000005,1.2695,61.99,26.81,67.539145686,134.36,1.21872,0.35546000000000005,1.2695,1.21872,0.35546000000000005,1.2695,0.0,0.0,0.0,134.37,63.98872,10.72546,64.8813669666,1.21872,0.35546000000000005,1.2695,62.77,10.37,63.6208283505,133.96
2019-05-26 09:30:00,65.98744,12.90842,67.2381554227,1.5374400000000001,0.44842000000000004,1.6015000000000001,64.45,12.46,65.6433858054,136.44,67.19744,30.43842,73.769867525,1.5374400000000001,0.44842000000000004,1.6015000000000001,65.66,29.99,72.1847331504,136.35,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.0,0.0,0.0,136.53,68.00744,14.11842,69.4574810848,1.5374400000000001,0.44842000000000004,1.6015000000000001,66.47,13.67,67.8611066812,135.98
2019-05-26 10:00:00,68.91672,12.28196,70.0025773597,1.20672,0.35196000000000005,1.2570000000000001,67.71,11.93,68.7529563001,137.09,70.17672,29.94196,76.2973983737,1.20672,0.35196000000000005,1.2570000000000001,68.97,29.59,75.0495103249,137.09,1.20672,0.35196000000000005,1.2570000000000001,1.20672,0.35196000000000005,1.2570000000000001,0.0,0.0,0.0,137.12,70.99672,13.46196,72.2617368861,1.20672,0.35196000000000005,1.2570000000000001,69.79,13.11,71.010676662,136.79
2019-05-26 10:30:00,70.41408,12.01244,71.4313752983,1.65408,0.48244000000000004,1.7229999999999999,68.76,11.53,69.7200007172,136.74,71.70408,29.63244,77.5858014652,1.65408,0.48244000000000004,1.7229999999999999,70.05,29.15,75.8730848193,136.69,1.65408,0.48244000000000004,1.7229999999999999,1.65408,0.48244000000000004,1.7229999999999999,0.0,0.0,0.0,136.9,72.54408,13.19244,73.7338729228,1.65408,0.48244000000000004,1.7229999999999999,70.89,12.71,72.0203873913,136.11
2019-05-26 11:00:00,71.05456,11.57508,71.9912006692,2.07456,0.6050800000000001,2.161,68.98,10.97,69.8468417325,136.74,72.36456,29.23508,78.0469054262,2.07456,0.6050800000000001,2.161,70.29,28.63,75.8970421031,136.58,2.07456,0.6050800000000001,2.161,2.07456,0.6050800000000001,2.161,0.0,0.0,0.0,136.69,73.17456,12.74508,74.2761960213,2.07456,0.6050800000000001,2.161,71.1,12.14,72.1289789197,136.54
2019-05-26 11:30:00,71.66704,11.31372,72.554564864,2.44704,0.71372,2.549,69.22,10.6,70.0269119696,137.12,72.93704,29.01372,78.4959091431,2.44704,0.71372,2.549,70.49,28.3,75.9587394577,137.12,2.44704,0.71372,2.549,2.44704,0.71372,2.549,0.0,0.0,0.0,137.12,73.76704,12.47372,74.8142358178,2.44704,0.71372,2.549,71.32,11.76,72.2830547224,136.99
2019-05-26 12:00:00,72.7764,10.9152,73.5903933133,2.7264,0.7952,2.84,70.05,10.12,70.7772343342,137.12,74.0464,28.6152,79.3832414556,2.7264,0.7952,2.84,71.32,27.82,76.5538686155,137.12,2.7264,0.7952,2.84,2.7264,0.7952,2.84,0.0,0.0,0.0,137.12,74.8864,12.0652,75.8521058112,2.7264,0.7952,2.84,72.16,11.27,73.0347759632,136.99
2019-05-26 12:30:00,73.83368,11.18274,74.6757388731,2.44368,0.71274,2.5455,71.39,10.47,72.153676275,136.7,75.17368,28.79274,80.4990934201,2.44368,0.71274,2.5455,72.73,28.08,77.9624223585,136.43,2.44368,0.71274,2.5455,2.44368,0.71274,2.5455,0.0,0.0,0.0,136.67,76.01368,12.33274,77.0076361347,2.44368,0.71274,2.5455,73.57,11.62,74.4820065519,136.16
2019-05-26 13:00:00,73.83144,11.16667,74.6711192588,2.25144,0.6566700000000001,2.34525,71.58,10.51,72.3474705847,136.7,75.21144,28.82667,80.5464934691,2.25144,0.6566700000000001,2.34525,72.96,28.17,78.2094016088,136.65,2.25144,0.6566700000000001,2.34525,2.25144,0.6566700000000001,2.34525,0.0,0.0,0.0,136.67,76.03144,12.30667,77.0209971044,2.25144,0.6566700000000001,2.34525,73.78,11.65,74.6941155647,136.65
2019-05-26 13:30:00,73.50592,11.25256,74.3622241572,2.78592,0.8125600000000001,2.902,70.72,10.44,71.4864462678,137.12,74.88592,29.02256,80.3131994332,2.78592,0.8125600000000001,2.902,72.1,28.21,77.4223100921,137.12,2.78592,0.8125600000000001,2.902,2.78592,0.8125600000000001,2.902,0.0,0.0,0.0,137.12,75.70592,12.41256,76.7167385177,2.78592,0.8125600000000001,2.902,72.92,11.6,73.8368905087,137.12
2019-05-26 14:00:00,72.91736,11.60673,73.8353409328,2.21736,0.64673,2.30975,70.7,10.96,71.5444728823,137.82,74.29736,29.46673,79.9273787876,2.21736,0.64673,2.30975,72.08,28.82,77.6280799711,137.66,2.21736,0.64673,2.30975,2.21736,0.64673,2.30975,0.0,0.0,0.0,137.86,75.10736,12.77673,76.1863528177,2.21736,0.64673,2.30975,72.89,12.13,73.892415037,137.33
2019-05-26 14:30:00,70.9676,12.2993,72.025502638,2.3976,0.6993,2.4975,68.57,11.6,69.5442657593,138.17,72.2976,30.3093,78.3938558323,2.3976,0.6993,2.4975,69.9,29.61,75.9128585946,138.17,2.3976,0.6993,2.4975,2.3976,0.6993,2.4975,0.0,0.0,0.0,138.17,73.1176,13.4993,74.353308805,2.3976,0.6993,2.4975,70.72,12.8,71.8690364483,138.17
2019-05-26 15:00:00,68.62168,24.51799,72.8702051573,3.90168,1.13799,4.06425,64.72,23.38,68.813536459,136.32,68.99168,26.21799,73.8053853649,3.90168,1.13799,4.06425,65.09,25.08,69.7546736785,136.32,3.90168,1.13799,4.06425,3.90168,1.13799,4.06425,0.0,0.0,0.0,136.32,69.81168,9.12799,70.4059007887,3.90168,1.13799,4.06425,65.91,7.99,66.3925312065,136.25
2019-05-26 15:30:00,69.24216,25.44188,73.7683263969,2.37216,0.69188,2.471,66.87,24.75,71.3032916491,136.07,69.52216,25.38188,74.0106111541,2.37216,0.69188,2.471,67.15,24.69,71.545220665,136.03,2.37216,0.69188,2.471,2.37216,0.69188,2.471,0.0,0.0,0.0,136.07,70.34216,7.98188,70.7935723198,2.37216,0.69188,2.471,67.97,7.29,68.35982007,135.74
2019-05-26 16:00:00,68.43936,25.40398,73.0021109082,2.61936,0.7639800000000001,2.7285,65.82,24.64,70.2808793343,136.07,68.72936,25.33398,73.2498154854,2.61936,0.7639800000000001,2.7285,66.11,24.57,70.5281291401,136.03,2.61936,0.7639800000000001,2.7285,2.61936,0.7639800000000001,2.7285,0.0,0.0,0.0,136.07,69.51936,7.87398,69.9638547812,2.61936,0.7639800000000001,2.7285,66.9,7.11,67.2767575021,136.06
2019-05-26 16:30:00,68.09888,25.65759,72.7720370875,3.72888,1.08759,3.88425,64.37,24.57,68.8997953553,136.07,68.38888,25.59759,73.0224316321,3.72888,1.08759,3.88425,64.66,24.51,69.1495169904,136.03,3.72888,1.08759,3.88425,3.72888,1.08759,3.88425,0.0,0.0,0.0,136.07,69.17888,8.15759,69.6581919997,3.72888,1.08759,3.88425,65.45,7.07,65.8307481349,135.91
2019-05-26 17:00:00,69.44736,25.26048,73.8987663009,3.08736,0.9004800000000001,3.216,66.36,24.36,70.6898804639,135.33,69.73736,25.19048,74.1475533136,3.08736,0.9004800000000001,3.216,66.65,24.29,70.938188587,135.31,3.08736,0.9004800000000001,3.216,3.08736,0.9004800000000001,3.216,0.0,0.0,0.0,135.33,70.54736,7.9604800000000004,70.9950649327,3.08736,0.9004800000000001,3.216,67.46,7.06,67.82842472,134.93
2019-05-26 17:30:00,69.38208,25.24769,73.8330473126,2.39208,0.69769,2.49175,66.99,24.55,71.3467770821,133.96,69.65208,25.17769,74.0630023835,2.39208,0.69769,2.49175,67.26,24.48,71.5763787852,133.96,2.39208,0.69769,2.49175,2.39208,0.69769,2.49175,0.0,0.0,0.0,133.96,70.43208,8.27769,70.9168389373,2.39208,0.69769,2.49175,68.04,7.58,68.4609231606,133.93
2019-05-26 18:00:00,69.09904,25.57097,73.6787067996,1.88904,0.5509700000000001,1.96775,67.21,25.02,71.7159989124,133.96,69.39904,25.51097,73.9394099467,1.88904,0.5509700000000001,1.96775,67.51,24.96,71.9763968256,133.96,1.88904,0.5509700000000001,1.96775,1.88904,0.5509700000000001,1.96775,0.0,0.0,0.0,133.96,70.15904,8.73097,70.7002173325,1.88904,0.5509700000000001,1.96775,68.27,8.18,68.7583107704,132.98
2019-05-26 18:30:00,68.50672,25.87821,73.2314989466,1.77672,0.5182100000000001,1.8507500000000001,66.73,25.36,71.3864307834,133.96,68.80672,25.81821,73.4911197681,1.77672,0.5182100000000001,1.8507500000000001,67.03,25.3,71.6457319036,133.96,1.77672,0.5182100000000001,1.8507500000000001,1.77672,0.5182100000000001,1.8507500000000001,0.0,0.0,0.0,133.96,69.58672,8.97821,70.1635222545,1.77672,0.5182100000000001,1.8507500000000001,67.81,8.46,68.335698577,133.72
2019-05-26 19:00:00,67.65264,17.00452,69.7569595051,1.59264,0.46452000000000004,1.659,66.06,16.54,68.0991571167,134.65,68.69264,29.63452,74.8123222858,1.59264,0.46452000000000004,1.659,67.1,29.17,73.1662415326,134.58,1.59264,0.46452000000000004,1.659,1.59264,0.46452000000000004,1.659,0.0,0.0,0.0,134.68,69.47264,13.50452,70.7730158252,1.59264,0.46452000000000004,1.659,67.88,13.04,69.1211689716,134.5
2019-05-26 19:30:00,67.53912,14.13016,69.0014068842,1.26912,0.37016000000000004,1.322,66.27,13.76,67.6834580972,135.38,68.88912,31.49016,75.74523768,1.26912,0.37016000000000004,1.322,67.62,31.12,74.4373481527,135.27,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,135.41,69.65912,15.36016,71.3325137255,1.26912,0.37016000000000004,1.322,68.39,14.99,70.0135144097,135.01
2019-05-26 20:00:00,66.33984,14.20412,67.843432963,0.9398400000000001,0.27412000000000003,0.979,65.4,13.93,66.8670688755,136.03,67.64984,31.62412,74.6765412817,0.9398400000000001,0.27412000000000003,0.979,66.71,31.35,73.7092029532,136.03,0.9398400000000001,0.27412000000000003,0.979,0.9398400000000001,0.27412000000000003,0.979,0.0,0.0,0.0,136.03,68.41984,15.45412,70.1434553654,0.9398400000000001,0.27412000000000003,0.979,67.48,15.18,69.1663415253,135.54
2019-05-26 20:30:00,65.78496,14.34603,67.3310443923,0.7749600000000001,0.22603,0.80725,65.01,14.12,66.5257431375,136.03,67.07496,31.86603,74.2596399598,0.7749600000000001,0.22603,0.80725,66.3,31.64,73.462776969,136.03,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,136.03,67.85496,15.59603,69.6242181167,0.7749600000000001,0.22603,0.80725,67.08,15.37,68.8183354928,136.02
2019-05-26 21:00:00,65.4576,14.8793,67.1274233548,0.7176,0.2093,0.7475,64.74,14.67,66.3812963115,136.03,66.7376,32.4493,74.2082497048,0.7176,0.2093,0.7475,66.02,32.24,73.4714774589,136.03,0.7176,0.2093,0.7475,0.7176,0.2093,0.7475,0.0,0.0,0.0,136.03,67.5176,16.1393,69.4197616983,0.7176,0.2093,0.7475,66.8,15.93,68.6731745298,136.02
2019-05-26 21:30:00,65.53512,15.09566,67.2512520646,0.7051200000000001,0.20566,0.7345,64.83,14.89,66.5179750143,136.03,66.82512,32.60566,74.3554014652,0.7051200000000001,0.20566,0.7345,66.12,32.4,73.631612776,136.03,0.7051200000000001,0.20566,0.7345,0.7051200000000001,0.20566,0.7345,0.0,0.0,0.0,136.03,67.60512,16.35566,69.5554445335,0.7051200000000001,0.20566,0.7345,66.9,16.15,68.8217443836,135.89
2019-05-26 22:00:00,66.16896,14.80678,67.8053980259,0.70896,0.20678000000000002,0.7385,65.46,14.6,67.0684098514,135.01,67.51896,32.11678,74.7682921903,0.70896,0.20678000000000002,0.7385,66.81,31.91,74.0393422445,135.01,0.70896,0.20678000000000002,0.7385,0.70896,0.20678000000000002,0.7385,0.0,0.0,0.0,135.01,68.27896,16.05678,70.1415466229,0.70896,0.20678000000000002,0.7385,67.57,15.85,69.4040877759,135.01
2019-05-26 22:30:00,64.53024,15.18882,66.2936809013,0.75024,0.21882000000000001,0.7815000000000001,63.78,14.97,65.5132757539,134.9,65.90024,32.42882,73.4470557521,0.75024,0.21882000000000001,0.7815000000000001,65.15,32.21,72.6774146486,134.86,0.75024,0.21882000000000001,0.7815000000000001,0.75024,0.21882000000000001,0.7815000000000001,0.0,0.0,0.0,134.9,66.63024,16.43882,68.6281551949,0.75024,0.21882000000000001,0.7815000000000001,65.88,16.22,67.8473492481,134.66
2019-05-26 23:00:00,61.75384,15.769870000000001,63.7355909564,0.7538400000000001,0.21987,0.7852500000000001,61.0,15.55,62.9507942762,135.91,63.04384,33.20987,71.2560259021,0.7538400000000001,0.21987,0.7852500000000001,62.29,32.99,70.4867661338,135.91,0.7538400000000001,0.21987,0.7852500000000001,0.7538400000000001,0.21987,0.7852500000000001,0.0,0.0,0.0,135.91,63.78384,17.04987,66.0233012819,0.7538400000000001,0.21987,0.7852500000000001,63.03,16.83,65.2382541152,135.66
2019-05-26 23:30:00,58.0788,16.25715,60.3112090375,0.7788,0.22715000000000002,0.81125,57.3,16.03,59.500007563,135.82,59.3088,33.75715,68.2427940047,0.7788,0.22715000000000002,0.81125,58.53,33.53,67.4538494083,135.79,0.7788,0.22715000000000002,0.81125,0.7788,0.22715000000000002,0.81125,0.0,0.0,0.0,135.91,60.0388,17.54715,62.5504594592,0.7788,0.22715000000000002,0.81125,59.26,17.32,61.7392095835,135.55
2019-05-27 00:00:00,55.37064,16.88477,57.8878504694,0.7706400000000001,0.22477000000000003,0.8027500000000001,54.6,16.66,57.085160944,136.62,56.50064,34.57477,66.2399957802,0.7706400000000001,0.22477000000000003,0.8027500000000001,55.73,34.35,65.4656810856,136.59,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,136.62,57.25064,18.21477,60.0783956723,0.7706400000000001,0.22477000000000003,0.8027500000000001,56.48,17.99,59.2758846412,136.51
2019-05-27 00:30:00,52.7584,17.1312,55.4700530377,0.7584000000000001,0.2212,0.79,52.0,16.91,54.6804178843,136.39,53.8484,34.8712,64.1533379646,0.7584000000000001,0.2212,0.79,53.09,34.65,63.3969289477,136.36,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,136.37,54.5784,18.4512,57.612919801,0.7584000000000001,0.2212,0.79,53.82,18.23,56.8236332876,136.35
2019-05-27 01:00:00,50.87944,18.32567,54.0790864906,0.7394400000000001,0.21567000000000003,0.7702500000000001,50.14,18.11,53.310333895,137.12,51.93944,36.17567,63.2960072,0.7394400000000001,0.21567000000000003,0.7702500000000001,51.2,35.96,62.5664574672,137.12,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.0,0.0,0.0,137.12,52.67944,19.685670000000002,56.2374341703,0.7394400000000001,0.21567000000000003,0.7702500000000001,51.94,19.47,55.4693113352,137.11
2019-05-27 01:30:00,50.28776,18.21768,53.4859109523,0.67776,0.19768000000000002,0.706,49.61,18.02,52.7813650828,137.12,51.35776,36.08768,62.7689426389,0.67776,0.19768000000000002,0.706,50.68,35.89,62.1011634352,137.12,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0,137.12,52.07776,19.57768,55.636127119,0.67776,0.19768000000000002,0.706,51.4,19.38,54.9321800041,137.11
2019-05-27 02:00:00,50.35216,18.19313,53.5381172237,0.6621600000000001,0.19313000000000002,0.6897500000000001,49.69,18.0,52.8497502359,137.12,51.45216,36.01313,62.8034258704,0.6621600000000001,0.19313000000000002,0.6897500000000001,50.79,35.82,62.150595331,137.12,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.0,0.0,0.0,137.12,52.17216,19.54313,55.7123703432,0.6621600000000001,0.19313000000000002,0.6897500000000001,51.51,19.35,55.0245636057,137.11
2019-05-27 02:30:00,49.85688,18.34159,53.1236520494,0.65688,0.19159,0.68425,49.2,18.15,52.4410383192,137.02,50.93688,36.15159,62.4620140859,0.65688,0.19159,0.68425,50.28,35.96,61.8158555712,136.95,0.65688,0.19159,0.68425,0.65688,0.19159,0.68425,0.0,0.0,0.0,137.01,51.66688,19.70159,55.2957424895,0.65688,0.19159,0.68425,51.01,19.51,54.6137363673,136.63
2019-05-27 03:00:00,48.86576,18.36418,52.2025440707,0.66576,0.19418000000000002,0.6935,48.2,18.17,51.5110560948,137.12,49.93576,36.20418,61.6791924092,0.66576,0.19418000000000002,0.6935,49.27,36.01,61.0266581094,137.12,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,137.12,50.64576,19.72418,54.3510467484,0.66576,0.19418000000000002,0.6935,49.98,19.53,53.6602394702,136.89
2019-05-27 03:30:00,47.76104,18.77572,51.3190471794,0.6710400000000001,0.19572,0.6990000000000001,47.09,18.58,50.6229641566,137.12,48.79104,36.69572,61.0503190049,0.6710400000000001,0.19572,0.6990000000000001,48.12,36.5,60.3968906484,137.12,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,137.12,49.51104,20.16572,53.4602594924,0.6710400000000001,0.19572,0.6990000000000001,48.84,19.97,52.7650120819,137.12
2019-05-27 04:00:00,47.47008,18.59544,50.982338942,0.67008,0.19544,0.6980000000000001,46.8,18.4,50.2871753035,137.56,48.48008,36.61544,60.7536715203,0.67008,0.19544,0.6980000000000001,47.81,36.42,60.1016846686,137.54,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0,137.61,49.21008,19.97544,53.1097936053,0.67008,0.19544,0.6980000000000001,48.54,19.78,52.4154557359,137.48
2019-05-27 04:30:00,47.32512,18.96691,50.9844158343,0.67512,0.19691000000000003,0.70325,46.65,18.77,50.2845443452,137.15,48.36512,36.84691,60.8019704382,0.67512,0.19691000000000003,0.70325,47.69,36.65,60.1461436835,137.14,0.67512,0.19691000000000003,0.70325,0.67512,0.19691000000000003,0.70325,0.0,0.0,0.0,137.15,49.08512,20.33691,53.1313364575,0.67512,0.19691000000000003,0.70325,48.41,20.14,52.4323154171,137.12
2019-05-27 05:00:00,45.21032,19.68551,49.3101646566,0.67032,0.19551000000000002,0.69825,44.54,19.49,48.617606893,138.04,46.20032,37.76551,59.6716290515,0.67032,0.19551000000000002,0.69825,45.53,37.57,59.0295332863,137.98,0.67032,0.19551000000000002,0.69825,0.67032,0.19551000000000002,0.69825,0.0,0.0,0.0,138.0,46.91032,21.09551,51.4353833918,0.67032,0.19551000000000002,0.69825,46.24,20.9,50.7439415103,137.8
2019-05-27 05:30:00,45.24816,19.80488,49.3926032438,0.6681600000000001,0.19488000000000003,0.6960000000000001,44.58,19.61,48.7024486037,137.18,46.27816,37.79488,59.7504899327,0.6681600000000001,0.19488000000000003,0.6960000000000001,45.61,37.6,59.1103383513,137.14,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,0.0,0.0,137.19,46.98816,21.20488,51.55127657,0.6681600000000001,0.19488000000000003,0.6960000000000001,46.32,21.01,50.8621912623,137.12
2019-05-27 06:00:00,45.80248,19.83364,49.9123276336,0.73248,0.21364000000000002,0.763,45.07,19.62,49.1553588126,137.27,46.83248,37.83364,60.2051949469,0.73248,0.21364000000000002,0.763,46.1,37.62,59.5018856844,137.14,0.73248,0.21364000000000002,0.763,0.73248,0.21364000000000002,0.763,0.0,0.0,0.0,137.19,47.54248,21.24364,52.0728301996,0.73248,0.21364000000000002,0.763,46.81,21.03,51.3170244656,137.12
2019-05-27 06:30:00,48.79264,19.00827,52.3644540367,0.7826400000000001,0.22827000000000003,0.81525,48.01,18.78,51.5523859778,137.42,49.84264,36.99827,62.0738330149,0.7826400000000001,0.22827000000000003,0.81525,49.06,36.77,61.3100032621,137.42,0.7826400000000001,0.22827000000000003,0.81525,0.7826400000000001,0.22827000000000003,0.81525,0.0,0.0,0.0,137.43,50.57264,20.39827,54.5314710563,0.7826400000000001,0.22827000000000003,0.81525,49.79,20.17,53.7203220392,137.31
2019-05-27 07:00:00,50.58688,18.27784,53.7876553049,0.9868800000000001,0.28784000000000004,1.028,49.6,17.99,52.7617295016,138.17,51.56688,36.46784,63.1588985591,0.9868800000000001,0.28784000000000004,1.028,50.58,36.18,62.1878509035,138.17,0.9868800000000001,0.28784000000000004,1.028,0.9868800000000001,0.28784000000000004,1.028,0.0,0.0,0.0,138.17,52.33688,19.67784,55.913919512,0.9868800000000001,0.28784000000000004,1.028,51.35,19.39,54.8889296671,138.17
2019-05-27 07:30:00,53.55152,17.63711,56.3811399624,1.12152,0.32711,1.16825,52.43,17.31,55.2135943405,137.44,54.53152,35.65711,65.1545559962,1.12152,0.32711,1.16825,53.41,35.33,64.0377779127,137.38,1.12152,0.32711,1.16825,1.12152,0.32711,1.16825,0.0,0.0,0.0,137.43,55.31152,18.99711,58.4829413852,1.12152,0.32711,1.16825,54.19,18.67,57.3160099798,137.27
2019-05-27 08:00:00,56.8996,17.09155,59.4111568778,0.9996,0.29155000000000003,1.04125,55.9,16.8,58.3699408943,137.69,57.8496,35.09155,67.6608683181,0.9996,0.29155000000000003,1.04125,56.85,34.8,66.6555511567,137.66,0.9996,0.29155000000000003,1.04125,0.9996,0.29155000000000003,1.04125,0.0,0.0,0.0,137.69,58.6696,18.43155,61.4966990948,0.9996,0.29155000000000003,1.04125,57.67,18.14,60.4556738446,137.46
2019-05-27 08:30:00,58.91424,16.70082,61.2356518986,2.09424,0.61082,2.1815,56.82,16.09,59.0542166149,138.17,59.77424,34.78082,69.1568160592,2.09424,0.61082,2.1815,57.68,34.17,67.0415639734,138.17,2.09424,0.61082,2.1815,2.09424,0.61082,2.1815,0.0,0.0,0.0,138.17,60.62424,18.02082,63.2459360675,2.09424,0.61082,2.1815,58.53,17.41,61.0644659356,138.17
2019-05-27 09:00:00,61.98,15.9025,63.9875761867,2.1,0.6125,2.1875,59.88,15.29,61.8012823492,138.17,62.8,33.9225,71.3762986309,2.1,0.6125,2.1875,60.7,33.31,69.2390503979,138.17,2.1,0.6125,2.1875,2.1,0.6125,2.1875,0.0,0.0,0.0,138.17,63.7,17.2125,65.9845448287,2.1,0.6125,2.1875,61.6,16.6,63.7974921137,137.97
2019-05-27 09:30:00,65.6016,15.06005,67.3080606507,1.8516,0.54005,1.92875,63.75,14.52,65.3826651338,137.94,66.4316,33.00005,74.1765514065,1.8516,0.54005,1.92875,64.58,32.46,72.2788212411,137.84,1.8516,0.54005,1.92875,1.8516,0.54005,1.92875,0.0,0.0,0.0,137.89,67.3416,16.33005,69.2933014336,1.8516,0.54005,1.92875,65.49,15.79,67.3666401122,137.58
2019-05-27 10:00:00,66.75152,14.82711,68.378422132,2.32152,0.6771100000000001,2.41825,64.43,14.15,65.9655015898,137.15,67.54152,32.67711,75.0309965405,2.32152,0.6771100000000001,2.41825,65.22,32.0,72.6474252813,137.12,2.32152,0.6771100000000001,2.41825,2.32152,0.6771100000000001,2.41825,0.0,0.0,0.0,137.15,68.46152,16.07711,70.3239161784,2.32152,0.6771100000000001,2.41825,66.14,15.4,67.9092011439,137.12
2019-05-27 10:30:00,66.46704,15.19622,68.1820541539,3.34704,0.9762200000000001,3.4865,63.12,14.22,64.7019536027,137.15,67.19704,32.94622,74.8391314557,3.34704,0.9762200000000001,3.4865,63.85,31.97,71.406606137,137.12,3.34704,0.9762200000000001,3.4865,3.34704,0.9762200000000001,3.4865,0.0,0.0,0.0,137.15,68.11704,16.42622,70.0696213908,3.34704,0.9762200000000001,3.4865,64.77,15.45,66.587201473,137.12
2019-05-27 11:00:00,68.10648,14.38564,69.6091894523,3.27648,0.95564,3.4130000000000003,64.83,13.43,66.2064483264,137.15,68.83648,32.05564,75.9343468702,3.27648,0.95564,3.4130000000000003,65.56,31.1,72.5625495693,137.12,3.27648,0.95564,3.4130000000000003,3.27648,0.95564,3.4130000000000003,0.0,0.0,0.0,137.15,69.77648,15.59564,71.4981198928,3.27648,0.95564,3.4130000000000003,66.5,14.64,68.0924342346,137.12
2019-05-27 11:30:00,68.90704,13.95372,70.3056645186,2.92704,0.85372,3.049,65.98,13.1,67.2679002199,137.15,69.61704,31.58372,76.4464755721,2.92704,0.85372,3.049,66.69,30.73,73.4294831794,137.12,2.92704,0.85372,3.049,2.92704,0.85372,3.049,0.0,0.0,0.0,137.15,70.57704,15.15372,72.1855512204,2.92704,0.85372,3.049,67.65,14.3,69.1448660422,136.39
2019-05-27 12:00:00,70.04512,13.12191,71.2636187536,1.99512,0.58191,2.07825,68.05,12.54,69.195766489,136.46,70.69512,30.65191,77.0541340777,1.99512,0.58191,2.07825,68.7,30.07,74.9926323048,136.3,1.99512,0.58191,2.07825,1.99512,0.58191,2.07825,0.0,0.0,0.0,136.5,71.67512,14.28191,73.0841691494,1.99512,0.58191,2.07825,69.68,13.7,71.0140295998,136.07
2019-05-27 12:30:00,71.46,12.81125,72.5993094083,1.65,0.48125000000000007,1.71875,69.81,12.33,70.890514175,136.55,72.1,30.34125,78.2240465047,1.65,0.48125000000000007,1.71875,70.45,29.86,76.5168092644,136.3,1.65,0.48125000000000007,1.71875,1.65,0.48125000000000007,1.71875,0.0,0.0,0.0,136.39,73.11,13.96125,74.4310996934,1.65,0.48125000000000007,1.71875,71.46,13.48,72.7202997794,136.07
2019-05-27 13:00:00,69.7568,13.1149,70.978952854,2.6568,0.7749,2.7675,67.1,12.34,68.2252563205,136.95,70.3268,30.6849,76.7295372477,2.6568,0.7749,2.7675,67.67,29.91,73.9853836916,136.86,2.6568,0.7749,2.7675,2.6568,0.7749,2.7675,0.0,0.0,0.0,136.98,71.3268,14.2649,72.7392587964,2.6568,0.7749,2.7675,68.67,13.49,69.9824906673,136.49
2019-05-27 13:30:00,69.95016,12.86088,71.1226203004,1.58016,0.46088,1.646,68.37,12.4,69.4853718418,137.12,70.56016,30.47088,76.8583808521,1.58016,0.46088,1.646,68.98,30.01,75.2252650378,137.12,1.58016,0.46088,1.646,1.58016,0.46088,1.646,0.0,0.0,0.0,137.12,71.56016,14.02088,72.9207897324,1.58016,0.46088,1.646,69.98,13.56,71.2816526183,137.08
2019-05-27 14:00:00,67.90688,13.13659,69.1658466887,1.97688,0.57659,2.05925,65.93,12.56,67.1157097854,137.12,68.44688,30.78659,75.0519120713,1.97688,0.57659,2.05925,66.47,30.21,73.0130467793,137.12,1.97688,0.57659,2.05925,1.97688,0.57659,2.05925,0.0,0.0,0.0,137.12,69.44688,14.29659,70.9031848887,1.97688,0.57659,2.05925,67.47,13.72,68.8508482155,137.08
2019-05-27 14:30:00,66.48808,13.42694,67.8302845332,1.97808,0.57694,2.0605,64.51,12.85,65.777371489,137.12,66.99808,31.09694,73.8631328949,1.97808,0.57694,2.0605,65.02,30.52,71.8266719262,137.12,1.97808,0.57694,2.0605,1.97808,0.57694,2.0605,0.0,0.0,0.0,137.12,67.99808,14.59694,69.5471749322,1.97808,0.57694,2.0605,66.02,14.02,67.4922277007,137.08
2019-05-27 15:00:00,65.35864,14.04377,66.8504248189,3.57864,1.04377,3.72775,61.78,13.0,63.1329422726,137.12,65.75864,31.66377,72.9848824433,3.57864,1.04377,3.72775,62.18,30.62,69.3104378864,137.12,3.57864,1.04377,3.72775,3.57864,1.04377,3.72775,0.0,0.0,0.0,137.12,66.75864,15.19377,68.4658065129,3.57864,1.04377,3.72775,63.18,14.15,64.7451534866,137.08
2019-05-27 15:30:00,65.11352,14.06686,66.6156666037,2.42352,0.70686,2.5245,62.69,13.36,64.0977823329,137.12,65.53352,31.73686,72.8139445865,2.42352,0.70686,2.5245,63.11,31.03,70.3259056109,137.12,2.42352,0.70686,2.5245,2.42352,0.70686,2.5245,0.0,0.0,0.0,137.12,66.53352,15.23686,68.2559241843,2.42352,0.70686,2.5245,64.11,14.53,65.7359338566,137.08
2019-05-27 16:00:00,64.69728,14.17754,66.232474511,2.59728,0.7575400000000001,2.7055,62.1,13.42,63.5335061208,137.12,65.12728,31.83754,72.4927000011,2.59728,0.7575400000000001,2.7055,62.53,31.08,69.8281268544,137.12,2.59728,0.7575400000000001,2.7055,2.59728,0.7575400000000001,2.7055,0.0,0.0,0.0,137.12,66.12728,15.33754,67.8826729987,2.59728,0.7575400000000001,2.7055,63.53,14.58,65.1815717822,137.08
2019-05-27 16:30:00,64.47128,14.72329,66.1310911241,2.89128,0.8432900000000001,3.01175,61.58,13.88,63.1248825741,137.12,64.88128,32.41329,72.5272491072,2.89128,0.8432900000000001,3.01175,61.99,31.57,69.565975879,137.12,2.89128,0.8432900000000001,3.01175,2.89128,0.8432900000000001,3.01175,0.0,0.0,0.0,137.12,65.88128,15.90329,67.7735766155,2.89128,0.8432900000000001,3.01175,62.99,15.06,64.7652970348,137.08
2019-05-27 17:00:00,66.38504,14.35522,67.9194072195,1.8350400000000002,0.53522,1.9115000000000002,64.55,13.82,66.0128389027,136.92,66.87504,31.91522,74.1002850376,1.8350400000000002,0.53522,1.9115000000000002,65.04,31.38,72.2143060619,136.72,1.8350400000000002,0.53522,1.9115000000000002,1.8350400000000002,0.53522,1.9115000000000002,0.0,0.0,0.0,136.81,67.88504,15.525220000000001,69.6377132871,1.8350400000000002,0.53522,1.9115000000000002,66.05,14.99,67.7296286717,136.17
2019-05-27 17:30:00,69.37272,14.65996,70.9047862094,2.7427200000000003,0.7999600000000001,2.857,66.63,13.86,68.0562745087,136.07,69.85272,32.05996,76.8585943574,2.7427200000000003,0.7999600000000001,2.857,67.11,31.26,74.0333688278,136.07,2.7427200000000003,0.7999600000000001,2.857,2.7427200000000003,0.7999600000000001,2.857,0.0,0.0,0.0,136.07,70.86272,15.79996,72.6027810886,2.7427200000000003,0.7999600000000001,2.857,68.12,15.0,69.7519490767,136.07
2019-05-27 18:00:00,72.81352,13.69561,74.0903396406,1.25352,0.36561000000000005,1.30575,71.56,13.33,72.7909506738,136.07,73.42352,31.06561,79.7250613914,1.25352,0.36561000000000005,1.30575,72.17,30.7,78.428304202,136.07,1.25352,0.36561000000000005,1.30575,1.25352,0.36561000000000005,1.30575,0.0,0.0,0.0,136.07,74.45352,14.83561,75.9172046671,1.25352,0.36561000000000005,1.30575,73.2,14.47,74.6164921448,136.07
2019-05-27 18:30:00,72.97528,14.08029,74.3212355761,1.23528,0.36029000000000005,1.28675,71.74,13.72,73.0401670316,136.07,73.61528,31.45029,80.0520467606,1.23528,0.36029000000000005,1.28675,72.38,31.09,78.7746945408,136.07,1.23528,0.36029000000000005,1.28675,1.23528,0.36029000000000005,1.28675,0.0,0.0,0.0,136.07,74.61528,15.21029,76.1498058524,1.23528,0.36029000000000005,1.28675,73.38,14.85,74.8675290096,136.07
2019-05-27 19:00:00,71.96024,14.21382,73.3505884083,1.1102400000000001,0.32382000000000005,1.1565,70.85,13.89,72.1987160551,136.07,72.58024,31.61382,79.1664376706,1.1102400000000001,0.32382000000000005,1.1565,71.47,31.29,78.0193886159,136.07,1.1102400000000001,0.32382000000000005,1.1565,1.1102400000000001,0.32382000000000005,1.1565,0.0,0.0,0.0,136.07,73.60024,15.37382,75.1887602601,1.1102400000000001,0.32382000000000005,1.1565,72.49,15.05,74.0358197091,136.07
2019-05-27 19:30:00,71.3508,14.3069,72.7710385267,0.8808,0.2569,0.9175000000000001,70.47,14.05,71.8569648677,136.07,71.9808,31.7669,78.6789139748,0.8808,0.2569,0.9175000000000001,71.1,31.51,77.7694676592,136.07,0.8808,0.2569,0.9175000000000001,0.8808,0.2569,0.9175000000000001,0.0,0.0,0.0,136.07,72.9808,15.4669,74.6017571123,0.8808,0.2569,0.9175000000000001,72.1,15.21,73.6868651796,136.07
2019-05-27 20:00:00,70.24536,14.64323,71.7553815847,0.76536,0.22323,0.79725,69.48,14.42,70.9606003357,136.33,70.87536,32.15323,77.8276740919,0.76536,0.22323,0.79725,70.11,31.93,77.0385423019,136.27,0.76536,0.22323,0.79725,0.76536,0.22323,0.79725,0.0,0.0,0.0,136.35,71.87536,15.81323,73.5943314268,0.76536,0.22323,0.79725,71.11,15.59,72.7989024643,136.07
2019-05-27 20:30:00,69.3548,14.9339,70.9444124104,0.6648000000000001,0.19390000000000002,0.6925,68.69,14.74,70.2537095106,136.85,69.9748,32.4939,77.1513199644,0.6648000000000001,0.19390000000000002,0.6925,69.31,32.3,76.4667646759,136.76,0.6648000000000001,0.19390000000000002,0.6925,0.6648000000000001,0.19390000000000002,0.6925,0.0,0.0,0.0,136.85,70.9748,16.1039,72.7788281731,0.6648000000000001,0.19390000000000002,0.6925,70.31,15.91,72.0876147476,136.25
2019-05-27 21:00:00,70.22432,14.97501,71.8032453581,0.6343200000000001,0.18501,0.6607500000000001,69.59,14.79,71.1443054643,137.0,70.86432,32.56501,77.9886640824,0.6343200000000001,0.18501,0.6607500000000001,70.23,32.38,77.3350974655,136.95,0.6343200000000001,0.18501,0.6607500000000001,0.6343200000000001,0.18501,0.6607500000000001,0.0,0.0,0.0,137.0,71.86432,16.17501,73.6621438567,0.6343200000000001,0.18501,0.6607500000000001,71.23,15.99,73.0026917312,136.86
2019-05-27 21:30:00,69.022,15.3085,70.6992691352,0.612,0.17850000000000002,0.6375000000000001,68.41,15.13,70.0631500862,136.78,69.672,32.8985,77.0486786795,0.612,0.17850000000000002,0.6375000000000001,69.06,32.72,76.419120644,136.76,0.612,0.17850000000000002,0.6375000000000001,0.612,0.17850000000000002,0.6375000000000001,0.0,0.0,0.0,136.76,70.652,16.4985,72.552778074,0.612,0.17850000000000002,0.6375000000000001,70.04,16.32,71.9162290446,136.58
2019-05-27 22:00:00,68.06656,15.39983,69.7868995891,0.61656,0.17983000000000002,0.6422500000000001,67.45,15.22,69.1458668324,136.07,68.68656,32.90983,76.1636424763,0.61656,0.17983000000000002,0.6422500000000001,68.07,32.73,75.5299794784,136.07,0.61656,0.17983000000000002,0.6422500000000001,0.61656,0.17983000000000002,0.6422500000000001,0.0,0.0,0.0,136.07,69.65656,16.60983,71.609516153,0.61656,0.17983000000000002,0.6422500000000001,69.04,16.43,70.9680667625,136.07
2019-05-27 22:30:00,65.86216,15.24438,67.6033670866,0.63216,0.18438000000000002,0.6585000000000001,65.23,15.06,66.9459222059,136.47,66.47216,32.82438,74.1349308859,0.63216,0.18438000000000002,0.6585000000000001,65.84,32.64,73.4865647585,136.36,0.63216,0.18438000000000002,0.6585000000000001,0.63216,0.18438000000000002,0.6585000000000001,0.0,0.0,0.0,136.47,67.44216,16.45438,69.4203973386,0.63216,0.18438000000000002,0.6585000000000001,66.81,16.27,68.7625552172,136.23
2019-05-27 23:00:00,62.01032,16.07676,64.0604558101,0.64032,0.18676,0.667,61.37,15.89,63.3937615227,137.12,62.47032,33.79676,71.0264870833,0.64032,0.18676,0.667,61.83,33.61,70.3745763753,137.12,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,137.12,63.45032,17.30676,65.7682830078,0.64032,0.18676,0.667,62.81,17.12,65.101386314,137.12
2019-05-27 23:30:00,58.06944,16.40942,60.3434248833,0.64944,0.18942,0.6765,57.42,16.22,59.6669489751,137.7,58.58944,34.34942,67.9161625377,0.64944,0.18942,0.6765,57.94,34.16,67.260309247,137.68,0.64944,0.18942,0.6765,0.64944,0.18942,0.6765,0.0,0.0,0.0,137.74,59.51944,17.68942,62.0925061328,0.64944,0.18942,0.6765,58.87,17.5,61.4160150124,137.31
2019-05-28 00:00:00,54.80704,27.33872,61.2471815254,0.6470400000000001,0.18872000000000003,0.674,54.16,27.15,60.5840581341,136.58,54.73704,31.50872,63.1580793248,0.6470400000000001,0.18872000000000003,0.674,54.09,31.32,62.5033639095,136.58,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,136.58,55.65704,14.39872,57.4893837086,0.6470400000000001,0.18872000000000003,0.674,55.01,14.21,56.8157038151,136.57
2019-05-28 00:30:00,52.32696,30.77578,60.70633721,0.6369600000000001,0.18578000000000003,0.6635,51.69,30.59,60.0633349057,136.25,52.07696,30.64578,60.4249418258,0.6369600000000001,0.18578000000000003,0.6635,51.44,30.46,59.7819805627,136.25,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,136.25,52.99696,13.13578,54.6006088377,0.6369600000000001,0.18578000000000003,0.6635,52.36,12.95,53.9376686556,136.23
2019-05-28 01:00:00,50.82832,30.91326,59.4907367398,0.6283200000000001,0.18326,0.6545000000000001,50.2,30.73,58.8589237075,136.81,50.61832,30.79326,59.2489593246,0.6283200000000001,0.18326,0.6545000000000001,49.99,30.61,58.6171664276,136.46,0.6283200000000001,0.18326,0.6545000000000001,0.6283200000000001,0.18326,0.6545000000000001,0.0,0.0,0.0,136.71,51.52832,13.24326,53.2029294067,0.6283200000000001,0.18326,0.6545000000000001,50.9,13.06,52.5487735347,136.23
2019-05-28 01:30:00,50.65968,30.77074,59.2726042776,0.61968,0.18074,0.6455000000000001,50.04,30.59,58.6493793659,136.81,50.46968,30.67074,59.0583007836,0.61968,0.18074,0.6455000000000001,49.85,30.49,58.4351144433,136.46,0.61968,0.18074,0.6455000000000001,0.61968,0.18074,0.6455000000000001,0.0,0.0,0.0,136.71,51.36968,13.10074,53.0138982895,0.61968,0.18074,0.6455000000000001,50.75,12.92,52.368777912,136.23
2019-05-28 02:00:00,51.13656,30.91983,59.7577079201,0.61656,0.17983000000000002,0.6422500000000001,50.52,30.74,59.1372809656,137.1,50.94656,30.79983,59.5330286804,0.61656,0.17983000000000002,0.6422500000000001,50.33,30.62,58.9125903352,136.72,0.61656,0.17983000000000002,0.6422500000000001,0.61656,0.17983000000000002,0.6422500000000001,0.0,0.0,0.0,137.04,51.84656,13.24983,53.5128375146,0.61656,0.17983000000000002,0.6422500000000001,51.23,13.07,52.8709542187,136.42
