Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-28 02:30:00,50.58752,30.88011,59.2678527818,0.6175200000000001,0.18011000000000002,0.6432500000000001,49.97,30.7,58.6471729924,137.1,50.38752,30.78011,59.0450450365,0.6175200000000001,0.18011000000000002,0.6432500000000001,49.77,30.6,58.4244204079,136.52,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.0,0.0,0.0,137.12,51.28752,13.21011,52.9614644243,0.6175200000000001,0.18011000000000002,0.6432500000000001,50.67,13.03,52.3185416463,136.07
2019-05-28 03:00:00,49.27464,31.14927,58.2946581486,0.6146400000000001,0.17927,0.6402500000000001,48.66,30.97,57.6796021137,136.97,49.06464,31.02927,58.0530317474,0.6146400000000001,0.17927,0.6402500000000001,48.45,30.85,57.438010063,136.91,0.6146400000000001,0.17927,0.6402500000000001,0.6146400000000001,0.17927,0.6402500000000001,0.0,0.0,0.0,136.95,49.96464,13.43927,51.7404989197,0.6146400000000001,0.17927,0.6402500000000001,49.35,13.26,51.1003923664,136.62
2019-05-28 03:30:00,48.01888,31.57759,57.4713583158,0.6088800000000001,0.17759000000000003,0.6342500000000001,47.41,31.4,56.86535061,137.12,47.79888,31.45759,57.2216121571,0.6088800000000001,0.17759000000000003,0.6342500000000001,47.19,31.28,56.6156736249,137.12,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.0,0.0,0.0,137.12,48.70888,13.84759,50.6390238814,0.6088800000000001,0.17759000000000003,0.6342500000000001,48.1,13.67,50.0047887707,137.12
2019-05-28 04:00:00,47.3952,31.5411,56.9310633332,0.6552,0.19110000000000002,0.6825,46.74,31.35,56.2801039445,137.12,47.2152,31.4311,56.7202711405,0.6552,0.19110000000000002,0.6825,46.56,31.24,56.069342782,137.12,0.6552,0.19110000000000002,0.6825,0.6552,0.19110000000000002,0.6825,0.0,0.0,0.0,137.12,48.1052,13.8111,50.0485439374,0.6552,0.19110000000000002,0.6825,47.45,13.62,49.3660500749,137.12
2019-05-28 04:30:00,47.45144,31.52292,56.967829899,0.66144,0.19292,0.6890000000000001,46.79,31.33,56.3105052366,137.12,47.25144,31.41292,56.7403747344,0.66144,0.19292,0.6890000000000001,46.59,31.22,56.0831213468,137.12,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0,137.12,48.15144,13.79292,50.0879807559,0.66144,0.19292,0.6890000000000001,47.49,13.6,49.398988856,137.12
2019-05-28 05:00:00,46.57864,32.02502,56.5258490449,0.66864,0.19502000000000003,0.6965,45.91,31.83,55.8648100328,137.12,46.41864,31.91502,56.3316841666,0.66864,0.19502000000000003,0.6965,45.75,31.72,55.6706466641,137.12,0.66864,0.19502000000000003,0.6965,0.66864,0.19502000000000003,0.6965,0.0,0.0,0.0,137.12,47.29864,14.30502,49.4145215807,0.66864,0.19502000000000003,0.6965,46.63,14.11,48.718056201,137.01
2019-05-28 05:30:00,47.88888,31.77634,57.4724334916,0.63888,0.18634,0.6655,47.25,31.59,56.8374049372,136.51,47.76888,31.67634,57.3171563517,0.63888,0.18634,0.6655,47.13,31.49,56.6820694753,136.41,0.63888,0.18634,0.6655,0.63888,0.18634,0.6655,0.0,0.0,0.0,136.43,48.64888,14.11634,50.6555483659,0.63888,0.18634,0.6655,48.01,13.93,49.9900490098,136.35
2019-05-28 06:00:00,51.3864,31.14645,60.088796398,0.7764000000000001,0.22645,0.8087500000000001,50.61,30.92,59.3078283197,136.07,51.2664,31.04645,59.9343459676,0.7764000000000001,0.22645,0.8087500000000001,50.49,30.82,59.1532966114,136.07,0.7764000000000001,0.22645,0.8087500000000001,0.7764000000000001,0.22645,0.8087500000000001,0.0,0.0,0.0,136.07,52.1464,13.61645,53.894848952,0.7764000000000001,0.22645,0.8087500000000001,51.37,13.39,53.0864295277,136.07
2019-05-28 06:30:00,57.3692,28.9781,64.2725088063,0.9192,0.2681,0.9575,56.45,28.71,63.331402953,135.65,57.1992,28.8681,64.0711766573,0.9192,0.2681,0.9575,56.28,28.6,63.1300118802,135.6,0.9192,0.2681,0.9575,0.9192,0.2681,0.9575,0.0,0.0,0.0,135.66,58.0992,11.5881,59.2435743541,0.9192,0.2681,0.9575,57.18,11.32,58.2897486699,135.41
2019-05-28 07:00:00,62.03576,26.42043,67.4275510468,1.23576,0.36043000000000003,1.28725,60.8,26.06,66.1495547982,135.01,61.82576,26.30043,67.1873292948,1.23576,0.36043000000000003,1.28725,60.59,25.94,65.9092686957,135.01,1.23576,0.36043000000000003,1.28725,1.23576,0.36043000000000003,1.28725,0.0,0.0,0.0,135.01,62.73576,9.15043,63.3995737522,1.23576,0.36043000000000003,1.28725,61.5,8.79,62.1249877264,135.01
2019-05-28 07:30:00,67.58952,24.65486,71.9458500224,1.55952,0.45486000000000004,1.6245,66.03,24.2,70.324966406,134.12,67.36952,24.55486,71.7049048158,1.55952,0.45486000000000004,1.6245,65.81,24.1,70.0839931796,134.12,1.55952,0.45486000000000004,1.6245,1.55952,0.45486000000000004,1.6245,0.0,0.0,0.0,134.13,68.26952,7.63486,68.6951122588,1.55952,0.45486000000000004,1.6245,66.71,7.18,67.0952792676,134.08
2019-05-28 08:00:00,71.22344,22.96392,74.8339496966,1.93344,0.5639200000000001,2.014,69.29,22.4,72.8207669556,134.63,70.91344,22.86392,74.5082197506,1.93344,0.5639200000000001,2.014,68.98,22.3,72.4950370715,134.62,1.93344,0.5639200000000001,2.014,1.93344,0.5639200000000001,2.014,0.0,0.0,0.0,134.64,71.87344,5.78392,72.105791085,1.93344,0.5639200000000001,2.014,69.94,5.22,70.1345278732,134.33
2019-05-28 08:30:00,74.9588,20.83215,77.7997440295,1.6188,0.47215,1.68625,73.34,20.36,76.11363347,133.77,74.5988,20.72215,77.4234361293,1.6188,0.47215,1.68625,72.98,20.25,75.7373283131,133.57,1.6188,0.47215,1.68625,1.6188,0.47215,1.68625,0.0,0.0,0.0,133.83,75.5588,3.87215,75.6579526756,1.6188,0.47215,1.68625,73.94,3.4,74.0181302115,133.43
2019-05-28 09:00:00,77.14176,21.58093,80.1036058836,2.47176,0.7209300000000001,2.57475,74.67,20.86,77.5290171484,134.21,76.33176,14.47093,77.691347007,2.47176,0.7209300000000001,2.57475,73.86,13.75,75.1289697786,134.13,2.47176,0.7209300000000001,2.57475,2.47176,0.7209300000000001,2.57475,0.0,0.0,0.0,134.18,77.76176,5.20093,77.9354924996,2.47176,0.7209300000000001,2.57475,75.29,4.48,75.4231695171,133.8
2019-05-28 09:30:00,79.17144,24.62292,82.9120323053,2.10144,0.61292,2.189,77.07,24.01,80.723385707,135.74,77.64144,7.03292,77.959317397,2.10144,0.61292,2.189,75.54,6.42,75.8123208984,135.72,2.10144,0.61292,2.189,2.10144,0.61292,2.189,0.0,0.0,0.0,135.74,79.80144,8.16292,80.2178476961,2.10144,0.61292,2.189,77.7,7.55,78.0659496836,135.72
2019-05-28 10:00:00,81.4156,23.7308,84.8036012915,2.0256,0.5908,2.11,79.39,23.14,82.6936013244,136.07,79.8256,6.1408,80.0614503991,2.0256,0.5908,2.11,77.8,5.55,77.9977082997,136.07,2.0256,0.5908,2.11,2.0256,0.5908,2.11,0.0,0.0,0.0,136.07,82.0556,7.2508,82.3753336382,2.0256,0.5908,2.11,80.03,6.66,80.3066404477,136.07
2019-05-28 10:30:00,82.35672,23.93446,85.7641399692,2.34672,0.6844600000000001,2.4445,80.01,23.25,83.3196411418,136.07,80.75672,6.31446,81.0032112342,2.34672,0.6844600000000001,2.4445,78.41,5.63,78.6118629725,136.07,2.34672,0.6844600000000001,2.4445,2.34672,0.6844600000000001,2.4445,0.0,0.0,0.0,136.07,82.97672,7.42446,83.3082148905,2.34672,0.6844600000000001,2.4445,80.63,6.74,80.9112136851,136.07
2019-05-28 11:00:00,82.65312,23.207160000000002,85.8493478193,1.29312,0.37716000000000005,1.347,81.36,22.83,84.5024171252,136.07,80.98312,5.64716,81.179776675,1.29312,0.37716000000000005,1.347,79.69,5.27,79.8640657618,136.07,1.29312,0.37716000000000005,1.347,1.29312,0.37716000000000005,1.347,0.0,0.0,0.0,136.07,83.25312,6.74716,83.5260807042,1.29312,0.37716000000000005,1.347,81.96,6.37,82.2071681789,136.07
2019-05-28 11:30:00,83.06904,23.23472,86.2572757511,1.55904,0.45472,1.624,81.51,22.78,84.6333769857,136.07,81.37904,5.70472,81.5787471196,1.55904,0.45472,1.624,79.82,5.25,79.9924677704,136.07,1.55904,0.45472,1.624,1.55904,0.45472,1.624,0.0,0.0,0.0,136.07,83.64904,6.81472,83.9261717321,1.55904,0.45472,1.624,82.09,6.36,82.3360048824,135.91
2019-05-28 12:00:00,83.554,23.74325,86.8620333435,2.5140000000000002,0.7332500000000001,2.61875,81.04,23.01,84.2433481054,136.07,81.864,6.20325,82.0986894327,2.5140000000000002,0.7332500000000001,2.61875,79.35,5.47,79.538314038,136.07,2.5140000000000002,0.7332500000000001,2.61875,2.5140000000000002,0.7332500000000001,2.61875,0.0,0.0,0.0,136.07,84.124,7.31325,84.441287304,2.5140000000000002,0.7332500000000001,2.61875,81.61,6.58,81.874834351,136.04
2019-05-28 12:30:00,83.26016,23.67713,86.5613119602,3.11016,0.9071300000000001,3.23975,80.15,22.77,83.321638246,136.07,81.60016,6.15713,81.8321230438,3.11016,0.9071300000000001,3.23975,78.49,5.25,78.6653837466,136.07,3.11016,0.9071300000000001,3.23975,3.11016,0.9071300000000001,3.23975,0.0,0.0,0.0,136.07,83.85016,7.25713,84.1636219982,3.11016,0.9071300000000001,3.23975,80.74,6.35,80.989320901,135.87
2019-05-28 13:00:00,84.24768,23.70849,87.5200781733,2.9776800000000003,0.8684900000000001,3.10175,81.27,22.84,84.4184725045,136.07,82.58768,6.16849,82.8177224793,2.9776800000000003,0.8684900000000001,3.10175,79.61,5.3,79.7862275083,136.07,2.9776800000000003,0.8684900000000001,3.10175,2.9776800000000003,0.8684900000000001,3.10175,0.0,0.0,0.0,136.07,84.83768,7.27849,85.1493297946,2.9776800000000003,0.8684900000000001,3.10175,81.86,6.41,82.1105821438,136.06
2019-05-28 13:30:00,84.29016,23.75838,87.5744922512,2.12016,0.61838,2.2085,82.17,23.14,85.3660851861,136.07,82.59016,6.16838,82.8201873981,2.12016,0.61838,2.2085,80.47,5.55,80.6611641374,136.07,2.12016,0.61838,2.2085,2.12016,0.61838,2.2085,0.0,0.0,0.0,136.07,84.87016,7.28838,85.1825365991,2.12016,0.61838,2.2085,82.75,6.67,83.0183798926,136.06
2019-05-28 14:00:00,81.6152,24.02985,85.0792252084,3.3252,0.9698500000000001,3.46375,78.29,23.06,81.6154868882,136.07,79.9952,6.43985,80.2539948605,3.3252,0.9698500000000001,3.46375,76.67,5.47,76.8648801469,136.07,3.3252,0.9698500000000001,3.46375,3.3252,0.9698500000000001,3.46375,0.0,0.0,0.0,136.07,82.2052,7.53985,82.5502528468,3.3252,0.9698500000000001,3.46375,78.88,6.57,79.1531382827,136.06
2019-05-28 14:30:00,81.00672,24.03196,84.496294514,2.40672,0.70196,2.507,78.6,23.33,81.9893218657,136.07,79.35672,6.40196,79.6145344833,2.40672,0.70196,2.507,76.95,5.7,77.1608223129,136.07,2.40672,0.70196,2.507,2.40672,0.70196,2.507,0.0,0.0,0.0,136.07,81.57672,7.52196,81.9227753937,2.40672,0.70196,2.507,79.17,6.82,79.4632072094,136.06
2019-05-28 15:00:00,79.558,24.32525,83.1937086057,3.618,1.05525,3.76875,75.94,23.27,79.4252887939,136.07,77.938,6.64525,78.2207849076,3.618,1.05525,3.76875,74.32,5.59,74.5299302294,136.07,3.618,1.05525,3.76875,3.618,1.05525,3.76875,0.0,0.0,0.0,136.07,80.098,7.77525,80.4744935775,3.618,1.05525,3.76875,76.48,6.72,76.774662487,136.06
2019-05-28 15:30:00,78.54568,24.82999,82.3768914809,3.56568,1.03999,3.71425,74.98,23.79,78.6636161132,136.77,76.98568,7.0799900000000004,77.3105502727,3.56568,1.03999,3.71425,73.42,6.04,73.6680256285,136.47,3.56568,1.03999,3.71425,3.56568,1.03999,3.71425,0.0,0.0,0.0,136.77,79.11568,8.20999,79.5405227394,3.56568,1.03999,3.71425,75.55,7.17,75.8894683075,136.29
2019-05-28 16:00:00,78.8428,24.62415,82.5986433004,3.9228,1.14415,4.08625,74.92,23.48,78.5131632276,136.77,77.2928,6.85415,77.5961101091,3.9228,1.14415,4.08625,73.37,5.71,73.5918541688,136.76,3.9228,1.14415,4.08625,3.9228,1.14415,4.08625,0.0,0.0,0.0,136.77,79.4328,7.97415,79.832053613,3.9228,1.14415,4.08625,75.51,6.83,75.8182629714,136.29
2019-05-28 16:30:00,79.83056,25.22683,83.7216295933,3.04056,0.8868300000000001,3.16725,76.79,24.34,80.5551966046,137.12,78.23056,7.32683,78.5729148992,3.04056,0.8868300000000001,3.16725,75.19,6.44,75.4652880469,137.12,3.04056,0.8868300000000001,3.16725,3.04056,0.8868300000000001,3.16725,0.0,0.0,0.0,137.12,80.41056,8.48683,80.8571854751,3.04056,0.8868300000000001,3.16725,77.37,7.6,77.7423751888,137.12
2019-05-28 17:00:00,80.74232,25.65901,84.7213493351,2.84232,0.82901,2.96075,77.9,24.83,81.7614756472,137.12,79.14232,7.71901,79.5178591913,2.84232,0.82901,2.96075,76.3,6.89,76.6104568581,137.12,2.84232,0.82901,2.96075,2.84232,0.82901,2.96075,0.0,0.0,0.0,137.12,81.36232,8.879010000000001,81.845365992,2.84232,0.82901,2.96075,78.52,8.05,78.9315709967,137.12
2019-05-28 17:30:00,82.89744,25.65092,86.7753147813,2.67744,0.7809200000000001,2.789,80.22,24.87,83.9866971609,137.12,81.27744,7.69092,81.640507736,2.67744,0.7809200000000001,2.789,78.6,6.91,78.9031564641,137.12,2.67744,0.7809200000000001,2.789,2.67744,0.7809200000000001,2.789,0.0,0.0,0.0,137.12,83.52744,8.85092,83.9950713899,2.67744,0.7809200000000001,2.789,80.85,8.07,81.2517532119,137.12
2019-05-28 18:00:00,83.10616,26.36388,87.1876596692,2.27616,0.66388,2.371,80.83,25.7,84.8173266497,136.77,81.52616,8.48388,81.966401557,2.27616,0.66388,2.371,79.25,7.82,79.6348849437,136.77,2.27616,0.66388,2.371,2.27616,0.66388,2.371,0.0,0.0,0.0,136.77,83.77616,9.67388,84.3328461431,2.27616,0.66388,2.371,81.5,9.01,81.9965249264,136.77
2019-05-28 18:30:00,82.27376,27.30318,86.6858421119,2.03376,0.59318,2.1185,80.24,26.71,84.5687986198,136.07,80.75376,9.59318,81.321576821,2.03376,0.59318,2.1185,78.72,9.0,79.2328113852,136.07,2.03376,0.59318,2.1185,2.03376,0.59318,2.1185,0.0,0.0,0.0,136.07,82.96376,10.81318,83.6654668011,2.03376,0.59318,2.1185,80.93,10.22,81.5727485132,136.07
2019-05-28 19:00:00,81.81184,27.71137,86.3776428913,1.5818400000000001,0.46137000000000006,1.64775,80.23,27.25,84.7314310041,136.07,80.32184,10.03137,80.9458236419,1.5818400000000001,0.46137000000000006,1.64775,78.74,9.57,79.3194333061,136.07,1.5818400000000001,0.46137000000000006,1.64775,1.5818400000000001,0.46137000000000006,1.64775,0.0,0.0,0.0,136.07,82.53184,11.26137,83.2965969777,1.5818400000000001,0.46137000000000006,1.64775,80.95,10.8,81.6672670046,136.07
2019-05-28 19:30:00,80.76624,27.98557,85.4773516902,1.11624,0.32557,1.16275,79.65,27.66,84.3160607476,136.07,79.32624,10.40557,80.0058012869,1.11624,0.32557,1.16275,78.21,10.08,78.8568988738,136.07,1.11624,0.32557,1.16275,1.11624,0.32557,1.16275,0.0,0.0,0.0,136.07,81.51624,11.64557,82.3438928176,1.11624,0.32557,1.16275,80.4,11.32,81.1929947717,135.44
2019-05-28 20:00:00,79.79632,28.17226,84.6234537173,0.79632,0.23226000000000002,0.8295,79.0,27.94,83.7952480753,136.07,78.36632,10.53226,79.0709087532,0.79632,0.23226000000000002,0.8295,77.57,10.3,78.2508460018,136.07,0.79632,0.23226000000000002,0.8295,0.79632,0.23226000000000002,0.8295,0.0,0.0,0.0,136.07,80.53632,11.78226,81.3936145521,0.79632,0.23226000000000002,0.8295,79.74,11.55,80.5721422081,135.89
2019-05-28 20:30:00,78.51072,28.57271,83.5483866491,0.6607200000000001,0.19271000000000002,0.68825,77.85,28.38,82.8616129459,136.07,77.09072,10.83271,77.8481002727,0.6607200000000001,0.19271000000000002,0.68825,76.43,10.64,77.1670557946,136.07,0.6607200000000001,0.19271000000000002,0.68825,0.6607200000000001,0.19271000000000002,0.68825,0.0,0.0,0.0,136.07,79.24072,12.07271,80.1551123314,0.6607200000000001,0.19271000000000002,0.68825,78.58,11.88,79.4729564066,136.07
2019-05-28 21:00:00,77.73992,28.88206,82.9317101684,0.58992,0.17206000000000002,0.6145,77.15,28.71,82.31881073,136.16,76.32992,11.20206,77.1475393998,0.58992,0.17206000000000002,0.6145,75.74,11.03,76.5389345366,135.98,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,136.16,78.45992,12.47206,79.445020782,0.58992,0.17206000000000002,0.6145,77.87,12.3,78.8354419027,135.82
2019-05-28 21:30:00,77.17848,29.22289,82.5257237173,0.5584800000000001,0.16289,0.5817500000000001,76.62,29.06,81.9457625506,135.01,75.75848,11.822890000000001,76.6754720876,0.5584800000000001,0.16289,0.5817500000000001,75.2,11.66,76.0985913142,135.01,0.5584800000000001,0.16289,0.5817500000000001,0.5584800000000001,0.16289,0.5817500000000001,0.0,0.0,0.0,135.01,77.87848,13.08289,78.9697388742,0.5584800000000001,0.16289,0.5817500000000001,77.32,12.92,78.392020002,135.01
2019-05-28 22:00:00,77.292,28.941,82.532628366,0.552,0.161,0.5750000000000001,76.74,28.78,81.959233769,135.01,75.862,11.551,76.7363580384,0.552,0.161,0.5750000000000001,75.31,11.39,76.1664506197,135.01,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,135.01,77.992,12.801,79.0355468444,0.552,0.161,0.5750000000000001,77.44,12.64,78.4647895556,135.01
2019-05-28 22:30:00,75.18232,29.22401,80.6624076076,0.56232,0.16401000000000002,0.58575,74.62,29.06,80.0788861061,135.25,73.77232,11.71401,74.6965409404,0.56232,0.16401000000000002,0.58575,73.21,11.55,74.1154950061,135.13,0.56232,0.16401000000000002,0.58575,0.56232,0.16401000000000002,0.58575,0.0,0.0,0.0,135.25,75.85232,12.97401,76.9538782964,0.56232,0.16401000000000002,0.58575,75.29,12.81,76.3719857016,135.01
2019-05-28 23:00:00,70.6124,30.13695,76.7746493907,0.5724,0.16695000000000002,0.5962500000000001,70.04,29.97,76.1826916038,136.07,69.3024,12.52695,70.425472111,0.5724,0.16695000000000002,0.5962500000000001,68.73,12.36,69.8325318172,136.07,0.5724,0.16695000000000002,0.5962500000000001,0.5724,0.16695000000000002,0.5962500000000001,0.0,0.0,0.0,136.07,71.2724,13.80695,72.5974301891,0.5724,0.16695000000000002,0.5962500000000001,70.7,13.64,72.0037471247,136.01
2019-05-28 23:30:00,65.81488,30.87059,72.6951976155,0.5848800000000001,0.17059000000000002,0.6092500000000001,65.23,30.7,72.0932930306,136.29,64.58488,13.08059,65.896195333,0.5848800000000001,0.17059000000000002,0.6092500000000001,64.0,12.91,65.2891116496,136.3,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.0,0.0,0.0,136.28,66.46488,14.39059,68.0049215422,0.5848800000000001,0.17059000000000002,0.6092500000000001,65.88,14.22,67.3972017223,136.16
2019-05-29 00:00:00,61.39776,32.45143,69.4462399419,0.5877600000000001,0.17143000000000003,0.6122500000000001,60.81,32.28,68.8466012233,137.28,60.25776,14.43143,61.9617931637,0.5877600000000001,0.17143000000000003,0.6122500000000001,59.67,14.26,61.350277098,137.28,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.0,0.0,0.0,137.3,62.06776,15.77143,64.040181415,0.5877600000000001,0.17143000000000003,0.6122500000000001,61.48,15.6,63.4283091372,137.17
2019-05-29 00:30:00,57.92616,33.83388,67.0833172123,0.59616,0.17388,0.621,57.33,33.66,66.4810085664,138.17,56.93616,15.62388,59.0409344591,0.59616,0.17388,0.621,56.34,15.45,58.4200145498,138.17,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,138.17,58.63616,17.00388,61.0518729819,0.59616,0.17388,0.621,58.04,16.83,60.4308737319,138.14
2019-05-29 01:00:00,56.42904,33.20472,65.4735823489,0.59904,0.17472000000000001,0.624,55.83,33.03,64.868866184,137.89,55.67904,17.53472,58.3748396212,0.59904,0.17472000000000001,0.624,55.08,17.36,57.7509826756,137.89,0.59904,0.17472000000000001,0.624,0.59904,0.17472000000000001,0.624,0.0,0.0,0.0,137.89,57.22904,16.41472,59.5365942257,0.59904,0.17472000000000001,0.624,56.63,16.24,58.9126005198,137.89
2019-05-29 01:30:00,56.28928,28.47479,63.0816669759,0.59928,0.17479,0.6242500000000001,55.69,28.3,62.4681206697,136.07,56.19928,28.40479,62.9697639146,0.59928,0.17479,0.6242500000000001,55.6,28.23,62.3561777212,136.07,0.59928,0.17479,0.6242500000000001,0.59928,0.17479,0.6242500000000001,0.0,0.0,0.0,136.07,57.06928,11.05479,58.1301221542,0.59928,0.17479,0.6242500000000001,56.47,10.88,57.5085671879,135.89
2019-05-29 02:00:00,56.5488,28.48465,63.3177863405,0.5988,0.17465000000000003,0.62375,55.95,28.31,62.7045341263,136.07,56.4588,28.41465,63.2059208624,0.5988,0.17465000000000003,0.62375,55.86,28.24,62.592628959,135.96,0.5988,0.17465000000000003,0.62375,0.5988,0.17465000000000003,0.62375,0.0,0.0,0.0,136.07,57.3288,11.08465,58.3905880692,0.5988,0.17465000000000003,0.62375,56.73,10.91,57.7695508032,135.07
2019-05-29 02:30:00,55.46752,28.75011,62.4757120805,0.6175200000000001,0.18011000000000002,0.6432500000000001,54.85,28.57,61.8447038961,136.07,55.37752,28.66011,62.3544034256,0.6175200000000001,0.18011000000000002,0.6432500000000001,54.76,28.48,61.7233181221,136.07,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.0,0.0,0.0,136.07,56.24752,11.24011,57.3595988389,0.6175200000000001,0.18011000000000002,0.6432500000000001,55.63,11.06,56.7187843664,136.07
2019-05-29 03:00:00,54.56568,28.96124,61.7751313734,0.65568,0.19124000000000002,0.683,53.91,28.77,61.1064726522,136.07,54.49568,28.89124,61.6804903304,0.65568,0.19124000000000002,0.683,53.84,28.7,61.0117660784,136.07,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,136.07,55.35568,11.41124,56.5196223147,0.65568,0.19124000000000002,0.683,54.7,11.22,55.8388610199,136.07
2019-05-29 03:30:00,53.66448,29.49089,61.2338877311,0.6544800000000001,0.19089,0.6817500000000001,53.01,29.3,60.5685570243,137.12,53.57448,29.40089,61.1116784262,0.6544800000000001,0.19089,0.6817500000000001,52.92,29.21,60.4462612574,136.57,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,137.12,54.44448,11.88089,55.7257296916,0.6544800000000001,0.19089,0.6817500000000001,53.79,11.69,55.0456192626,136.25
2019-05-29 04:00:00,53.05312,29.35591,60.6333488574,0.6031200000000001,0.17591,0.6282500000000001,52.45,29.18,60.0206206232,136.46,52.96312,29.27591,60.5158738387,0.6031200000000001,0.17591,0.6282500000000001,52.36,29.1,59.9030850625,136.39,0.6031200000000001,0.17591,0.6282500000000001,0.6031200000000001,0.17591,0.6282500000000001,0.0,0.0,0.0,136.46,53.83312,11.73591,55.097517117,0.6031200000000001,0.17591,0.6282500000000001,53.23,11.56,54.470785748,136.07
2019-05-29 04:30:00,53.09704,29.30747,60.6483590426,0.43704000000000004,0.12747,0.45525000000000004,52.66,29.18,60.2042191213,136.64,53.00704,29.23747,60.535741026,0.43704000000000004,0.12747,0.45525000000000004,52.57,29.11,60.0915717884,136.39,0.43704000000000004,0.12747,0.45525000000000004,0.43704000000000004,0.12747,0.45525000000000004,0.0,0.0,0.0,136.64,53.88704,11.69747,55.1420337344,0.43704000000000004,0.12747,0.45525000000000004,53.45,11.57,54.6879090842,136.07
2019-05-29 05:00:00,51.58928,30.08229,59.7193267089,0.6592800000000001,0.19229000000000002,0.6867500000000001,50.93,29.89,59.0531709564,137.12,51.47928,30.01229,59.5890411096,0.6592800000000001,0.19229000000000002,0.6867500000000001,50.82,29.82,58.9228716204,137.12,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.0,0.0,0.0,137.12,52.34928,12.39229,53.7960590375,0.6592800000000001,0.19229000000000002,0.6867500000000001,51.69,12.2,53.1102259457,136.81
2019-05-29 05:30:00,52.6916,29.9363,60.6018709963,0.7416,0.21630000000000002,0.7725000000000001,51.95,29.72,59.8504878844,136.98,52.5916,29.8463,60.4704722509,0.7416,0.21630000000000002,0.7725000000000001,51.85,29.63,59.7190036755,136.87,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,136.99,53.4716,12.3063,54.8694544009,0.7416,0.21630000000000002,0.7725000000000001,52.73,12.09,54.0982532066,136.26
2019-05-29 06:00:00,55.0284,29.2287,62.3092425748,0.8184,0.23870000000000002,0.8525,54.21,28.99,61.4747444078,136.07,54.8884,29.1287,62.138696625,0.8184,0.23870000000000002,0.8525,54.07,28.89,61.3041352602,136.07,0.8184,0.23870000000000002,0.8525,0.8184,0.23870000000000002,0.8525,0.0,0.0,0.0,136.08,55.7784,11.6987,56.9920124952,0.8184,0.23870000000000002,0.8525,54.96,11.46,56.1420804745,136.07
2019-05-29 06:30:00,60.63712,26.48416,66.1685049914,1.07712,0.31416000000000005,1.1219999999999999,59.56,26.17,65.055841398,135.16,60.42712,26.36416,65.9280347349,1.07712,0.31416000000000005,1.1219999999999999,59.35,26.05,64.8153145483,135.14,1.07712,0.31416000000000005,1.1219999999999999,1.07712,0.31416000000000005,1.1219999999999999,0.0,0.0,0.0,135.16,61.33712,9.17416,62.0194122965,1.07712,0.31416000000000005,1.1219999999999999,60.26,8.86,60.9078582779,135.11
2019-05-29 07:00:00,65.87056,24.16808,70.1642841166,1.09056,0.31808000000000003,1.1360000000000001,64.78,23.85,69.0309416132,134.24,65.62056,24.04808,69.8882539945,1.09056,0.31808000000000003,1.1360000000000001,64.53,23.73,68.7548820085,134.17,1.09056,0.31808000000000003,1.1360000000000001,1.09056,0.31808000000000003,1.1360000000000001,0.0,0.0,0.0,134.34,66.53056,7.02808,66.9007423158,1.09056,0.31808000000000003,1.1360000000000001,65.44,6.71,65.7831110544,134.13
2019-05-29 07:30:00,71.23208,22.58519,74.7268360662,1.25208,0.36519,1.3042500000000001,69.98,22.22,73.4229446427,134.04,70.94208,22.45519,74.4111165933,1.25208,0.36519,1.3042500000000001,69.69,22.09,73.1072103147,134.01,1.25208,0.36519,1.3042500000000001,1.25208,0.36519,1.3042500000000001,0.0,0.0,0.0,134.04,71.88208,5.57519,72.0979623059,1.25208,0.36519,1.3042500000000001,70.63,5.21,70.8218963316,133.76
2019-05-29 08:00:00,75.2736,20.53605,78.0246384584,1.5636,0.45605,1.6287500000000001,73.71,20.08,76.3961419183,133.73,75.0236,20.39605,77.7466360209,1.5636,0.45605,1.6287500000000001,73.46,19.94,76.1181660315,133.54,1.5636,0.45605,1.6287500000000001,1.5636,0.45605,1.6287500000000001,0.0,0.0,0.0,133.72,75.9536,3.56605,76.0372676098,1.5636,0.45605,1.6287500000000001,74.39,3.11,74.4549810288,133.5
2019-05-29 08:30:00,77.68016,8.21088,78.1129042348,1.82016,0.53088,1.896,75.86,7.68,76.2477671804,135.32,78.55016,24.12088,82.1702165508,1.82016,0.53088,1.896,76.73,23.59,80.2744106176,135.1,1.82016,0.53088,1.896,1.82016,0.53088,1.896,0.0,0.0,0.0,135.33,79.52016,8.26088,79.9480955671,1.82016,0.53088,1.896,77.7,7.73,78.0835635713,134.96
2019-05-29 09:00:00,79.65416,6.33038,79.9053121904,1.78416,0.5203800000000001,1.8585,77.87,5.8100000000000005,78.0864456868,136.8,80.61416,23.76038,84.0428369955,1.78416,0.5203800000000001,1.8585,78.83,23.24,82.1843446162,136.63,1.78416,0.5203800000000001,1.8585,1.78416,0.5203800000000001,1.8585,0.0,0.0,0.0,136.81,81.59416,7.33038,81.9227771566,1.78416,0.5203800000000001,1.8585,79.81,6.8100000000000005,80.1000137328,136.48
2019-05-29 09:30:00,81.21632,5.81726,81.4243891488,1.8763200000000002,0.5472600000000001,1.9545,79.34,5.27,79.5148319498,136.91,82.24632,23.25726,85.4713829083,1.8763200000000002,0.5472600000000001,1.9545,80.37,22.71,83.5169503754,136.63,1.8763200000000002,0.5472600000000001,1.9545,1.8763200000000002,0.5472600000000001,1.9545,0.0,0.0,0.0,136.91,83.20632,6.78726,83.4826843498,1.8763200000000002,0.5472600000000001,1.9545,81.33,6.24,81.569029049,136.29
2019-05-29 10:00:00,81.01016,5.71963,81.2118229728,2.09016,0.60963,2.17725,78.92,5.11,79.085260953,136.35,82.04016,23.12963,85.2382991194,2.09016,0.60963,2.17725,79.95,22.52,83.0611395299,136.27,2.09016,0.60963,2.17725,2.09016,0.60963,2.17725,0.0,0.0,0.0,136.3,83.00016,6.67963,83.2685055526,2.09016,0.60963,2.17725,80.91,6.07,81.1373711677,136.15
2019-05-29 10:30:00,81.1864,5.9952000000000005,81.4074564644,2.0064,0.5852,2.09,79.18,5.41,79.3646048311,137.12,82.2064,23.4952,85.4980504105,2.0064,0.5852,2.09,80.2,22.91,83.4080817427,137.12,2.0064,0.5852,2.09,2.0064,0.5852,2.09,0.0,0.0,0.0,137.12,83.1764,6.9852,83.4691951321,2.0064,0.5852,2.09,81.17,6.4,81.421919039,137.08
2019-05-29 11:00:00,82.0028,6.4904,82.2592517593,1.8528,0.5404,1.9300000000000002,80.15,5.95,80.3705480882,137.12,83.0428,23.9604,86.4303615635,1.8528,0.5404,1.9300000000000002,81.19,23.42,84.5003698217,137.12,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,137.12,84.0128,7.4804,84.3451655283,1.8528,0.5404,1.9300000000000002,82.16,6.94,82.4525875883,136.55
2019-05-29 11:30:00,82.89072,6.60271,83.1532755907,1.8607200000000002,0.54271,1.93825,81.03,6.06,81.2562889874,136.98,83.95072,24.05271,87.3284389352,1.8607200000000002,0.54271,1.93825,82.09,23.51,85.3902113828,136.64,1.8607200000000002,0.54271,1.93825,1.8607200000000002,0.54271,1.93825,0.0,0.0,0.0,137.01,84.92072,7.5827100000000005,85.2585841793,1.8607200000000002,0.54271,1.93825,83.06,7.04,83.3578142708,136.24
2019-05-29 12:00:00,83.03632,6.23351,83.2699650898,1.72632,0.50351,1.79825,81.31,5.73,81.5116494742,136.58,84.15632,23.69351,87.4280767949,1.72632,0.50351,1.79825,82.43,23.19,85.62990715870001,136.3,1.72632,0.50351,1.79825,1.72632,0.50351,1.79825,0.0,0.0,0.0,136.65,85.10632,7.23351,85.4131686033,1.72632,0.50351,1.79825,83.38,6.73,83.6511643673,136.07
2019-05-29 12:30:00,83.54368,5.81524,83.7458266674,1.66368,0.48524000000000006,1.733,81.88,5.33,82.0532954853,137.06,84.72368,23.28524,87.8652625023,1.66368,0.48524000000000006,1.733,83.06,22.8,86.1324770339,136.86,1.66368,0.48524000000000006,1.733,1.66368,0.48524000000000006,1.733,0.0,0.0,0.0,137.12,85.67368,6.80524,85.9435322535,1.66368,0.48524000000000006,1.733,84.01,6.32,84.2473886836,136.53
2019-05-29 13:00:00,83.43832,5.85701,83.6436358043,1.73832,0.5070100000000001,1.81075,81.7,5.35,81.874980916,137.06,84.62832,23.34701,87.7897227582,1.73832,0.5070100000000001,1.81075,82.89,22.84,85.9791701518,136.99,1.73832,0.5070100000000001,1.81075,1.73832,0.5070100000000001,1.81075,0.0,0.0,0.0,137.12,85.56832,6.84701,85.8418250829,1.73832,0.5070100000000001,1.81075,83.83,6.34,84.0694028764,136.11
2019-05-29 13:30:00,83.13272,6.38621,83.3776517585,1.8727200000000002,0.5462100000000001,1.9507500000000002,81.26,5.84,81.4695845086,137.06,84.31272,23.93621,87.6446056695,1.8727200000000002,0.5462100000000001,1.9507500000000002,82.44,23.39,85.6939070179,137.12,1.8727200000000002,0.5462100000000001,1.9507500000000002,1.8727200000000002,0.5462100000000001,1.9507500000000002,0.0,0.0,0.0,137.12,85.25272,7.39621,85.5729524427,1.8727200000000002,0.5462100000000001,1.9507500000000002,83.38,6.85,83.6609042504,136.92
2019-05-29 14:00:00,82.60328,6.75554,82.8790636256,2.21328,0.64554,2.3055,80.39,6.11,80.6218593187,137.06,83.76328,24.30554,87.2183831027,2.21328,0.64554,2.3055,81.55,23.66,84.9128853591,137.12,2.21328,0.64554,2.3055,2.21328,0.64554,2.3055,0.0,0.0,0.0,137.12,84.70328,7.77554,85.0594184382,2.21328,0.64554,2.3055,82.49,7.13,82.7975663894,137.12
2019-05-29 14:30:00,82.85184,6.58512,83.1131228916,1.49184,0.43512000000000006,1.554,81.36,6.15,81.5921080742,137.06,84.04184,24.13512,87.4387493506,1.49184,0.43512000000000006,1.554,82.55,23.7,85.8847629094,137.12,1.49184,0.43512000000000006,1.554,1.49184,0.43512000000000006,1.554,0.0,0.0,0.0,137.12,84.98184,7.61512,85.322348669,1.49184,0.43512000000000006,1.554,83.49,7.18,83.7981652544,137.12
2019-05-29 15:00:00,83.69432,6.51001,83.9471228242,1.23432,0.36001000000000005,1.28575,82.46,6.15,82.689020432,137.06,84.88432,24.03001,88.2201176743,1.23432,0.36001000000000005,1.28575,83.65,23.67,86.9344086079,137.12,1.23432,0.36001000000000005,1.28575,1.23432,0.36001000000000005,1.28575,0.0,0.0,0.0,137.12,85.82432,7.52001,86.153145351,1.23432,0.36001000000000005,1.28575,84.59,7.16,84.8924831773,137.12
2019-05-29 15:30:00,84.14208,6.46144,84.3898088255,1.10208,0.32144,1.148,83.04,6.14,83.2666872164,137.06,85.31208,24.01144,88.62674678,1.10208,0.32144,1.148,84.21,23.69,87.4787985743,137.03,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0,137.12,86.27208,7.46144,86.5941387993,1.10208,0.32144,1.148,85.17,7.14,85.4687574497,136.89
2019-05-29 16:00:00,84.83376,6.44693,85.0783741156,0.9837600000000001,0.28693,1.02475,83.85,6.16,84.0759662448,137.06,86.01376,23.946930000000002,89.2850623887,0.9837600000000001,0.28693,1.02475,85.03,23.66,88.2603903232,137.03,0.9837600000000001,0.28693,1.02475,0.9837600000000001,0.28693,1.02475,0.0,0.0,0.0,137.12,86.97376,7.44693,87.2919910127,0.9837600000000001,0.28693,1.02475,85.99,7.16,86.287575583,136.51
2019-05-29 16:30:00,86.47864,6.58877,86.7292745638,0.81864,0.23877,0.8527500000000001,85.66,6.35,85.89504118400001,137.06,87.65864,24.11877,90.9161824592,0.81864,0.23877,0.8527500000000001,86.84,23.88,90.0635331308,137.03,0.81864,0.23877,0.8527500000000001,0.81864,0.23877,0.8527500000000001,0.0,0.0,0.0,137.12,88.63864,7.59877,88.9637555781,0.81864,0.23877,0.8527500000000001,87.82,7.36,88.1278730028,136.95
2019-05-29 17:00:00,87.62248,7.29989,87.926033661,0.8224800000000001,0.23989000000000002,0.8567500000000001,86.8,7.06,87.0866442114,137.06,88.83248,24.82989,92.2373727963,0.8224800000000001,0.23989000000000002,0.8567500000000001,88.01,24.59,91.3806773886,137.12,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.0,0.0,0.0,137.12,89.81248,8.29989,90.1951758009,0.8224800000000001,0.23989000000000002,0.8567500000000001,88.99,8.06,89.3542595515,137.08
2019-05-29 17:30:00,88.83456,7.69258,89.1670053184,0.9345600000000001,0.27258000000000004,0.9735,87.9,7.42,88.2126204123,137.06,90.09456,25.26258,93.5693736746,0.9345600000000001,0.27258000000000004,0.9735,89.16,24.99,92.5959270163,137.12,0.9345600000000001,0.27258000000000004,0.9735,0.9345600000000001,0.27258000000000004,0.9735,0.0,0.0,0.0,137.12,91.07456,8.71258,91.4903521113,0.9345600000000001,0.27258000000000004,0.9735,90.14,8.44,90.5342653364,137.08
2019-05-29 18:00:00,89.85088,7.92109,90.1993586649,0.6208800000000001,0.18109,0.64675,89.23,7.74,89.5650629431,137.06,91.09088,25.53109,94.6011890822,0.6208800000000001,0.18109,0.64675,90.47,25.35,93.9544751462,137.12,0.6208800000000001,0.18109,0.64675,0.6208800000000001,0.18109,0.64675,0.0,0.0,0.0,137.12,92.09088,8.95109,92.5248733658,0.6208800000000001,0.18109,0.64675,91.47,8.77,91.8894651198,137.08
2019-05-29 18:30:00,89.91744,8.28967,90.2987521778,0.54744,0.15967,0.57025,89.37,8.13,89.7390316418,137.06,91.22744,25.97967,94.8545679568,0.54744,0.15967,0.57025,90.68,25.82,94.2843295569,137.12,0.54744,0.15967,0.57025,0.54744,0.15967,0.57025,0.0,0.0,0.0,137.12,92.20744,9.32967,92.6782322537,0.54744,0.15967,0.57025,91.66,9.17,92.1175580441,137.08
2019-05-29 19:00:00,89.01392,8.43281,89.4124724983,0.52392,0.15281,0.5457500000000001,88.49,8.28,88.8765351485,137.2,90.32392,26.14281,94.031149301,0.52392,0.15281,0.5457500000000001,89.8,25.99,93.4854004645,137.12,0.52392,0.15281,0.5457500000000001,0.52392,0.15281,0.5457500000000001,0.0,0.0,0.0,137.23,91.29392,9.48281,91.7850941845,0.52392,0.15281,0.5457500000000001,90.77,9.33,91.2482427228,137.08
2019-05-29 19:30:00,86.3116,9.20505,86.8010670445,0.5316000000000001,0.15505000000000002,0.5537500000000001,85.78,9.05,86.256077467,136.16,87.5616,26.60505,91.5142747338,0.5316000000000001,0.15505000000000002,0.5537500000000001,87.03,26.45,90.9605595849,136.13,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.0,0.0,0.0,136.24,88.5316,10.27505,89.1258708292,0.5316000000000001,0.15505000000000002,0.5537500000000001,88.0,10.12,88.5799887108,136.07
2019-05-29 20:00:00,84.40872,9.72046,84.9665778683,0.61872,0.18046,0.6445000000000001,83.79,9.54,84.3313447065,136.81,85.57872,27.23046,89.8065435737,0.61872,0.18046,0.6445000000000001,84.96,27.05,89.1622347185,136.73,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,136.86,86.53872,10.79046,87.2088532561,0.61872,0.18046,0.6445000000000001,85.92,10.61,86.5726198056,136.5
2019-05-29 20:30:00,82.22672,10.00196,82.8327995772,0.48672000000000004,0.14196,0.507,81.74,9.86,82.3325403471,135.99,83.41672,27.33196,87.7803236096,0.48672000000000004,0.14196,0.507,82.93,27.19,87.2735985278,135.94,0.48672000000000004,0.14196,0.507,0.48672000000000004,0.14196,0.507,0.0,0.0,0.0,136.04,84.35672,11.12196,85.0867451687,0.48672000000000004,0.14196,0.507,83.87,10.98,84.5856802302,135.69
2019-05-29 21:00:00,81.00504,10.43522,81.6744165688,0.39504000000000006,0.11522,0.41150000000000003,80.61,10.32,81.2679180243,135.86,82.20504,27.77522,86.7705678641,0.39504000000000006,0.11522,0.41150000000000003,81.81,27.66,86.3594331848,135.86,0.39504000000000006,0.11522,0.41150000000000003,0.39504000000000006,0.11522,0.41150000000000003,0.0,0.0,0.0,135.86,83.13504,11.55522,83.9342479864,0.39504000000000006,0.11522,0.41150000000000003,82.74,11.44,83.5271285272,135.86
2019-05-29 21:30:00,79.53368,10.50899,80.2249657224,0.37368,0.10899,0.38925000000000004,79.16,10.4,79.8402505006,134.75,80.75368,27.59899,85.3396805862,0.37368,0.10899,0.38925000000000004,80.38,27.49,84.9508357816,134.75,0.37368,0.10899,0.38925000000000004,0.37368,0.10899,0.38925000000000004,0.0,0.0,0.0,134.8,81.64368,11.64899,82.470536872,0.37368,0.10899,0.38925000000000004,81.27,11.54,82.0852270509,134.6
2019-05-29 22:00:00,77.6812,10.56535,78.3963994968,0.3612,0.10535000000000001,0.37625000000000003,77.32,10.46,78.0243167224,134.36,78.8912,27.64535,83.5947774329,0.3612,0.10535000000000001,0.37625000000000003,78.53,27.54,83.2190633209,134.32,0.3612,0.10535000000000001,0.37625000000000003,0.3612,0.10535000000000001,0.37625000000000003,0.0,0.0,0.0,134.45,79.7712,11.71535,80.6268799785,0.3612,0.10535000000000001,0.37625000000000003,79.41,11.61,80.2542223188,134.19
2019-05-29 22:30:00,73.85144,11.54542,74.7484575965,0.36144000000000004,0.10542000000000001,0.3765,73.49,11.44,74.3750878991,135.18,75.00144,28.86542,80.3643482761,0.36144000000000004,0.10542000000000001,0.3765,74.64,28.76,79.9891692668,135.16,0.36144000000000004,0.10542000000000001,0.3765,0.36144000000000004,0.10542000000000001,0.3765,0.0,0.0,0.0,135.16,75.88144,12.72542,76.9410764849,0.36144000000000004,0.10542000000000001,0.3765,75.52,12.62,76.5671914073,135.03
2019-05-29 23:00:00,69.47784,12.39437,70.5747168522,0.35784000000000005,0.10437,0.37275,69.12,12.29,70.2041202495,135.76,70.58784,29.80437,76.6220831547,0.35784000000000005,0.10437,0.37275,70.23,29.7,76.2518386664,135.75,0.35784000000000005,0.10437,0.37275,0.35784000000000005,0.10437,0.37275,0.0,0.0,0.0,135.76,71.43784,13.614370000000001,72.7235591426,0.35784000000000005,0.10437,0.37275,71.08,13.51,72.3525155057,135.74
2019-05-29 23:30:00,63.9736,13.66605,65.4169887687,0.36360000000000003,0.10605,0.37875000000000003,63.61,13.56,65.0392627572,135.01,65.1136,30.99605,72.1147420474,0.36360000000000003,0.10605,0.37875000000000003,64.75,30.89,71.7408851353,135.01,0.36360000000000003,0.10605,0.37875000000000003,0.36360000000000003,0.10605,0.37875000000000003,0.0,0.0,0.0,135.01,65.9136,14.89605,67.5758460588,0.36360000000000003,0.10605,0.37875000000000003,65.55,14.79,67.1978169288,135.01
2019-05-30 00:00:00,60.57144,14.27542,62.2309164311,0.36144000000000004,0.10542000000000001,0.3765,60.21,14.17,61.8549351305,135.69,61.68144,31.69542,69.3483935607,0.36144000000000004,0.10542000000000001,0.3765,61.32,31.59,68.9787684726,135.69,0.36144000000000004,0.10542000000000001,0.3765,0.36144000000000004,0.10542000000000001,0.3765,0.0,0.0,0.0,135.69,62.46144,15.51542,64.3596126826,0.36144000000000004,0.10542000000000001,0.3765,62.1,15.41,63.9834205088,135.66
2019-05-30 00:30:00,57.73216,14.72563,59.5805880901,0.36216000000000004,0.10563000000000002,0.37725000000000003,57.37,14.62,59.2035581701,136.07,58.79216,32.25563,67.0592554698,0.36216000000000004,0.10563000000000002,0.37725000000000003,58.43,32.15,66.6909843982,136.07,0.36216000000000004,0.10563000000000002,0.37725000000000003,0.36216000000000004,0.10563000000000002,0.37725000000000003,0.0,0.0,0.0,136.07,59.57216,15.98563,61.6796774762,0.36216000000000004,0.10563000000000002,0.37725000000000003,59.21,15.88,61.3025162616,136.02
2019-05-30 01:00:00,57.19216,14.77563,59.069978901,0.36216000000000004,0.10563000000000002,0.37725000000000003,56.83,14.67,58.6929109859,136.15,58.24216,32.38563,66.6406650024,0.36216000000000004,0.10563000000000002,0.37725000000000003,57.88,32.28,66.2728662425,136.07,0.36216000000000004,0.10563000000000002,0.37725000000000003,0.36216000000000004,0.10563000000000002,0.37725000000000003,0.0,0.0,0.0,136.07,59.02216,16.04563,61.1643492008,0.36216000000000004,0.10563000000000002,0.37725000000000003,58.66,15.94,60.7871631185,136.02
2019-05-30 01:30:00,57.14928,14.89229,59.0577726126,0.41928000000000004,0.12229000000000001,0.43675,56.73,14.77,58.6212060606,136.26,58.20928,32.53229,66.6833575247,0.41928000000000004,0.12229000000000001,0.43675,57.79,32.41,66.257770865,136.26,0.41928000000000004,0.12229000000000001,0.43675,0.41928000000000004,0.12229000000000001,0.43675,0.0,0.0,0.0,136.48,58.98928,16.15229,61.1607032919,0.41928000000000004,0.12229000000000001,0.43675,58.57,16.03,60.724013372,136.21
2019-05-30 02:00:00,57.39048,15.18264,59.364802299,0.42048,0.12264000000000001,0.438,56.97,15.06,58.9269420554,136.93,58.42048,32.85264,67.0242376935,0.42048,0.12264000000000001,0.438,58.0,32.73,66.5976944045,136.67,0.42048,0.12264000000000001,0.438,0.42048,0.12264000000000001,0.438,0.0,0.0,0.0,137.0,59.22048,16.46264,61.4661188558,0.42048,0.12264000000000001,0.438,58.8,16.34,61.0281541586,136.31
2019-05-30 02:30:00,56.8612,15.25285,58.8714319391,0.4212,0.12285000000000001,0.43875000000000003,56.44,15.13,58.4327861735,136.3,57.9212,32.90285,66.6142848612,0.4212,0.12285000000000001,0.43875000000000003,57.5,32.78,66.1874489613,136.07,0.4212,0.12285000000000001,0.43875000000000003,0.4212,0.12285000000000001,0.43875000000000003,0.0,0.0,0.0,136.2,58.7012,16.53285,60.9849654469,0.4212,0.12285000000000001,0.43875000000000003,58.28,16.41,60.5462343998,136.07
2019-05-30 03:00:00,55.97048,15.53264,58.0857774055,0.42048,0.12264000000000001,0.438,55.55,15.41,57.6478152231,137.06,56.98048,33.30264,65.9987949284,0.42048,0.12264000000000001,0.438,56.56,33.18,65.5739734956,137.07,0.42048,0.12264000000000001,0.438,0.42048,0.12264000000000001,0.438,0.0,0.0,0.0,137.06,57.77048,16.82264,60.1700056174,0.42048,0.12264000000000001,0.438,57.35,16.7,59.7320056586,137.0
2019-05-30 03:30:00,55.14488,15.80059,57.3638948692,0.34488,0.10059000000000001,0.35925,54.8,15.7,57.0046489332,137.06,56.16488,33.60059,65.4484025303,0.34488,0.10059000000000001,0.35925,55.82,33.5,65.1008632815,137.07,0.34488,0.10059000000000001,0.35925,0.34488,0.10059000000000001,0.35925,0.0,0.0,0.0,137.06,56.95488,17.10059,59.4667010533,0.34488,0.10059000000000001,0.35925,56.61,17.0,59.1074623038,137.12
2019-05-30 04:00:00,54.63288,15.71084,56.8470058191,0.24288,0.07084,0.253,54.39,15.64,56.5940076333,137.06,55.64288,33.56084,64.9804591874,0.24288,0.07084,0.253,55.4,33.49,64.7359258835,137.07,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0,137.06,56.42288,17.01084,58.9314013494,0.24288,0.07084,0.253,56.18,16.94,58.6784117031,137.12
2019-05-30 04:30:00,54.414320000000004,15.54626,56.5915578602,0.36432000000000003,0.10626000000000001,0.3795,54.05,15.44,56.2120636519,137.06,55.42432,33.38626,64.7031498789,0.36432000000000003,0.10626000000000001,0.3795,55.06,33.28,64.3363194471,137.07,0.36432000000000003,0.10626000000000001,0.3795,0.36432000000000003,0.10626000000000001,0.3795,0.0,0.0,0.0,137.06,56.20432,16.84626,58.6747139972,0.36432000000000003,0.10626000000000001,0.3795,55.84,16.74,58.2952245042,137.12
2019-05-30 05:00:00,53.1536,16.39605,55.624955268,0.36360000000000003,0.10605,0.37875000000000003,52.79,16.29,55.2462505515,137.18,54.1436,34.30605,64.0970708189,0.36360000000000003,0.10605,0.37875000000000003,53.78,34.2,63.7332597629,137.18,0.36360000000000003,0.10605,0.37875000000000003,0.36360000000000003,0.10605,0.37875000000000003,0.0,0.0,0.0,137.17,54.9236,17.71605,57.7101400498,0.36360000000000003,0.10605,0.37875000000000003,54.56,17.61,57.3315419294,137.12
2019-05-30 05:30:00,54.06608,16.59969,56.5569687542,0.37608,0.10969000000000001,0.39175000000000004,53.69,16.49,56.1652579447,138.03,55.07608,34.57969,65.0317580007,0.37608,0.10969000000000001,0.39175000000000004,54.7,34.47,64.6550145,137.84,0.37608,0.10969000000000001,0.39175000000000004,0.37608,0.10969000000000001,0.39175000000000004,0.0,0.0,0.0,138.04,55.87608,17.92969,58.6822809685,0.37608,0.10969000000000001,0.39175000000000004,55.5,17.82,58.2906716379,137.12
2019-05-30 06:00:00,56.5144,15.70795,58.6567736972,0.40440000000000004,0.11795000000000001,0.42125,56.11,15.59,58.2355578663,137.2,57.5744,33.60795,66.6656271144,0.40440000000000004,0.11795000000000001,0.42125,57.17,33.49,66.2569920839,137.16,0.40440000000000004,0.11795000000000001,0.42125,0.40440000000000004,0.11795000000000001,0.42125,0.0,0.0,0.0,137.2,58.3644,16.99795,60.7892547377,0.40440000000000004,0.11795000000000001,0.42125,57.96,16.88,60.3680047707,137.12
2019-05-30 06:30:00,62.3376,13.22055,63.7240874086,0.4476,0.13055,0.46625000000000005,61.89,13.09,63.2591511167,136.72,63.4876,30.92055,70.6169651434,0.4476,0.13055,0.46625000000000005,63.04,30.79,70.1574351013,136.62,0.4476,0.13055,0.46625000000000005,0.4476,0.13055,0.46625000000000005,0.0,0.0,0.0,136.72,64.2976,14.47055,65.9058281418,0.4476,0.13055,0.46625000000000005,63.85,14.34,65.440492816,136.49
2019-05-30 07:00:00,66.8692,11.88685,67.9175022477,0.7092,0.20685,0.73875,66.16,11.68,67.1830931113,136.47,68.1192,29.47685,74.2233797032,0.7092,0.20685,0.73875,67.41,29.27,73.4904143409,136.43,0.7092,0.20685,0.73875,0.7092,0.20685,0.73875,0.0,0.0,0.0,136.48,68.9292,13.07685,70.1586674514,0.7092,0.20685,0.73875,68.22,12.87,69.4233771867,136.33
2019-05-30 07:30:00,72.462,9.36725,73.0649493024,1.362,0.39725000000000005,1.41875,71.1,8.97,71.6635953605,136.47,73.782,26.88725,78.5283880935,1.362,0.39725000000000005,1.41875,72.42,26.49,77.1127518637,136.43,1.362,0.39725000000000005,1.41875,1.362,0.39725000000000005,1.41875,0.0,0.0,0.0,136.48,74.612,10.50725,75.3482106394,1.362,0.39725000000000005,1.41875,73.25,10.11,73.944402087,136.33
2019-05-30 08:00:00,75.80912000000001,7.91016,76.2206881785,1.74912,0.5101600000000001,1.822,74.06,7.4,74.4287820672,137.01,77.10912,25.51016,81.2193613026,1.74912,0.5101600000000001,1.822,75.36,25.0,79.3985491051,137.0,1.74912,0.5101600000000001,1.822,1.74912,0.5101600000000001,1.822,0.0,0.0,0.0,137.03,77.96912,9.00016,78.4868559289,1.74912,0.5101600000000001,1.822,76.22,8.49,76.6913847834,136.68
2019-05-30 08:30:00,78.13368,6.63149,78.4145943684,2.23368,0.65149,2.32675,75.9,5.98,76.135211302,136.02,79.41368,24.01149,82.9643551362,2.23368,0.65149,2.32675,77.18,23.36,80.6377207019,136.01,2.23368,0.65149,2.32675,2.23368,0.65149,2.32675,0.0,0.0,0.0,136.04,80.28368,7.68149,80.6503227704,2.23368,0.65149,2.32675,78.05,7.03,78.3659581706,135.7
2019-05-30 09:00:00,79.40112,6.14616,79.6386409979,2.42112,0.70616,2.5220000000000002,76.98,5.44,77.1719767791,136.02,80.70112,23.54616,84.0660003807,2.42112,0.70616,2.5220000000000002,78.28,22.84,81.5440003924,136.01,2.42112,0.70616,2.5220000000000002,2.42112,0.70616,2.5220000000000002,0.0,0.0,0.0,136.04,81.57112,7.16616,81.8852945723,2.42112,0.70616,2.5220000000000002,79.15,6.46,79.4131859328,136.07
2019-05-30 09:30:00,80.91496,5.24853,81.0850036626,2.15496,0.62853,2.24475,78.76,4.62,78.8953864304,136.02,82.20496,22.64853,85.2678800004,2.15496,0.62853,2.24475,80.05,22.02,83.0233876688,136.01,2.15496,0.62853,2.24475,2.15496,0.62853,2.24475,0.0,0.0,0.0,136.04,83.09496,6.23853,83.328816348,2.15496,0.62853,2.24475,80.94,5.61,81.1341833015,136.07
2019-05-30 10:00:00,80.532,4.96975,80.6851996283,3.222,0.9397500000000001,3.35625,77.31,4.03,77.4149662533,136.15,81.722,22.34975,84.723058308,3.222,0.9397500000000001,3.35625,78.5,21.41,81.3673036299,136.13,3.222,0.9397500000000001,3.35625,3.222,0.9397500000000001,3.35625,0.0,0.0,0.0,136.17,82.642,5.93975,82.8551796453,3.222,0.9397500000000001,3.35625,79.42,5.0,79.5772354383,136.07
2019-05-30 10:30:00,80.51776,4.94393,80.669400142,3.16776,0.92393,3.29975,77.35,4.02,77.4543923867,136.83,81.64776,22.39393,84.6631254671,3.16776,0.92393,3.29975,78.48,21.47,81.3638205838,136.77,3.16776,0.92393,3.29975,3.16776,0.92393,3.29975,0.0,0.0,0.0,136.9,82.57776,5.91393,82.7892566379,3.16776,0.92393,3.29975,79.41,4.99,79.5666274263,136.52
2019-05-30 11:00:00,80.25368,4.22649,80.3648951425,4.03368,1.17649,4.20175,76.22,3.05,76.2809996002,136.4,81.34368,21.63649,84.1720379667,4.03368,1.17649,4.20175,77.31,20.46,79.9715430638,136.23,4.03368,1.17649,4.20175,4.03368,1.17649,4.20175,0.0,0.0,0.0,136.37,82.26368,5.17649,82.4263859202,4.03368,1.17649,4.20175,78.23,4.0,78.3321958073,136.07
2019-05-30 11:30:00,81.64824,3.91907,81.7422424745,3.28824,0.9590700000000001,3.42525,78.36,2.96,78.4158861456,136.7,82.73824,21.32907,85.4432301904,3.28824,0.9590700000000001,3.42525,79.45,20.37,82.0197500606,136.58,3.28824,0.9590700000000001,3.42525,3.28824,0.9590700000000001,3.42525,0.0,0.0,0.0,136.69,83.69824,4.86907,83.8397472668,3.28824,0.9590700000000001,3.42525,80.41,3.91,80.5050072977,136.29
