Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-05-30 12:00:00,82.09352,3.70811,82.1772237652,3.11352,0.9081100000000001,3.24325,78.98,2.8,79.029617233,136.49,83.16352,21.10811,85.8004858178,3.11352,0.9081100000000001,3.24325,80.05,20.2,82.5593271533,136.25,3.11352,0.9081100000000001,3.24325,3.11352,0.9081100000000001,3.24325,0.0,0.0,0.0,136.43,84.11352,4.63811,84.2412981332,3.11352,0.9081100000000001,3.24325,81.0,3.73,81.0858366177,136.07
2019-05-30 12:30:00,82.38824,3.73782,82.4729858114,3.31824,0.9678200000000001,3.4565,79.07,2.77,79.1185047887,136.49,83.42824,21.16782,86.0717597883,3.31824,0.9678200000000001,3.4565,80.11,20.2,82.6175048038,136.43,3.31824,0.9678200000000001,3.4565,3.31824,0.9678200000000001,3.4565,0.0,0.0,0.0,136.53,84.39824,4.68782,84.5283299933,3.31824,0.9678200000000001,3.4565,81.08,3.7199999999999998,81.1652930753,136.4
2019-05-30 13:00:00,83.29416,4.02538,83.3913711019,2.62416,0.7653800000000001,2.7335000000000003,80.67,3.26,80.7358439604,136.49,84.35416,21.37538,87.0202917684,2.62416,0.7653800000000001,2.7335000000000003,81.73,20.61,84.2885816704,136.3,2.62416,0.7653800000000001,2.7335000000000003,2.62416,0.7653800000000001,2.7335000000000003,0.0,0.0,0.0,136.53,85.32416,4.94538,85.4673567103,2.62416,0.7653800000000001,2.7335000000000003,82.7,4.18,82.805569861,136.17
2019-05-30 13:30:00,82.88872,4.03921,82.9870780342,3.52872,1.02921,3.67575,79.36,3.01,79.4170617689,136.07,83.92872,21.35921,86.6039600288,3.52872,1.02921,3.67575,80.4,20.33,82.9305064497,136.07,3.52872,1.02921,3.67575,3.52872,1.02921,3.67575,0.0,0.0,0.0,136.07,84.89872,4.96921,85.044022163,3.52872,1.02921,3.67575,81.37,3.94,81.4653331178,136.07
2019-05-30 14:00:00,83.07192,4.12681,83.1743617545,2.97192,0.8668100000000001,3.09575,80.1,3.26,80.1663121267,136.2,84.14192,21.46681,86.8371270417,2.97192,0.8668100000000001,3.09575,81.17,20.6,83.7432319653,136.07,2.97192,0.8668100000000001,3.09575,2.97192,0.8668100000000001,3.09575,0.0,0.0,0.0,136.34,85.10192,5.05681,85.2520270437,2.97192,0.8668100000000001,3.09575,82.13,4.19,82.2368104926,136.07
2019-05-30 14:30:00,81.6524,4.23445,81.7621244377,3.0324,0.8844500000000001,3.15875,78.62,3.35,78.6913394218,136.07,82.6824,21.57445,85.4507821062,3.0324,0.8844500000000001,3.15875,79.65,20.69,82.2933691132,136.11,3.0324,0.8844500000000001,3.15875,3.0324,0.8844500000000001,3.15875,0.0,0.0,0.0,136.07,83.6524,5.17445,83.8122840553,3.0324,0.8844500000000001,3.15875,80.62,4.29,80.7340603463,136.07
2019-05-30 15:00:00,82.33792,4.29856,82.4500496543,3.21792,0.9385600000000001,3.352,79.12,3.36,79.1913126549,137.03,83.38792,21.82856,86.1976289326,3.21792,0.9385600000000001,3.352,80.17,20.89,82.8469733907,137.02,3.21792,0.9385600000000001,3.352,3.21792,0.9385600000000001,3.352,0.0,0.0,0.0,137.03,84.35792000000001,5.24856,84.5210390897,3.21792,0.9385600000000001,3.352,81.14,4.31,81.2543888045,136.95
2019-05-30 15:30:00,83.04544,4.73242,83.1801713382,1.82544,0.53242,1.9015,81.22,4.2,81.3285214424,137.44,84.13544,22.37242,87.0591605786,1.82544,0.53242,1.9015,82.31,21.84,85.1582156929,137.38,1.82544,0.53242,1.9015,1.82544,0.53242,1.9015,0.0,0.0,0.0,137.43,85.11544,5.69242,85.305578785,1.82544,0.53242,1.9015,83.29,5.16,83.4496836423,137.19
2019-05-30 16:00:00,82.07408,5.25994,82.242456047,1.95408,0.56994,2.0355,80.12,4.69,80.2571523292,137.27,83.12408,22.85994,86.2101475039,1.95408,0.56994,2.0355,81.17,22.29,84.1748953073,137.24,1.95408,0.56994,2.0355,1.95408,0.56994,2.0355,0.0,0.0,0.0,137.27,84.10408,6.23994,84.3352424782,1.95408,0.56994,2.0355,82.15,5.67,82.3454394608,137.07
2019-05-30 16:30:00,81.39024,5.90007,81.6038111442,2.16024,0.63007,2.25025,79.23,5.27,79.4050741452,135.2,82.44024,22.98007,85.5831571541,2.16024,0.63007,2.25025,80.28,22.35,83.3330720663,135.2,2.16024,0.63007,2.25025,2.16024,0.63007,2.25025,0.0,0.0,0.0,135.2,83.40024,6.89007,83.6843659034,2.16024,0.63007,2.25025,81.24,6.26,81.4808271927,135.16
2019-05-30 17:00:00,82.20056,6.34558,82.4451238695,3.07056,0.89558,3.1985,79.13,5.45,79.3174596164,135.01,83.28056,23.44558,86.5178992778,3.07056,0.89558,3.1985,80.21,22.55,83.319545126,135.01,3.07056,0.89558,3.1985,3.07056,0.89558,3.1985,0.0,0.0,0.0,135.01,84.22056,7.35558,84.5411573368,3.07056,0.89558,3.1985,81.15,6.46,81.4067202386,135.01
2019-05-30 17:30:00,82.90296,6.80003,83.1813752276,2.26296,0.66003,2.35725,80.64,6.14,80.8734146676,135.18,84.05296,23.96003,87.4012764344,2.26296,0.66003,2.35725,81.79,23.3,85.0440715159,135.01,2.26296,0.66003,2.35725,2.26296,0.66003,2.35725,0.0,0.0,0.0,135.2,84.99296,7.82003,85.3519543933,2.26296,0.66003,2.35725,82.73,7.16,83.0392587876,135.01
2019-05-30 18:00:00,83.67768,7.04974,83.9741208007,1.9876800000000001,0.57974,2.0705,81.69,6.47,81.945817465,135.71,84.87768,24.26974,88.279334172,1.9876800000000001,0.57974,2.0705,82.89,23.69,86.2088638134,135.58,1.9876800000000001,0.57974,2.0705,1.9876800000000001,0.57974,2.0705,0.0,0.0,0.0,135.74,85.80768,8.08974,86.1881769168,1.9876800000000001,0.57974,2.0705,83.82,7.51,84.1557633202,135.11
2019-05-30 18:30:00,83.29136,7.58998,83.6364660124,1.8513600000000001,0.53998,1.9285,81.44,7.05,81.7445784135,135.01,84.52136,24.69998,88.056512015,1.8513600000000001,0.53998,1.9285,82.67,24.16,86.128012284,135.01,1.8513600000000001,0.53998,1.9285,1.8513600000000001,0.53998,1.9285,0.0,0.0,0.0,135.01,85.45136,8.62998,85.8860377515,1.8513600000000001,0.53998,1.9285,83.6,8.09,83.9905238703,135.01
2019-05-30 19:00:00,82.468,8.3815,82.8928257828,1.788,0.5215000000000001,1.8625,80.68,7.86,81.0619639535,135.01,83.678,25.5415,87.4892902374,1.788,0.5215000000000001,1.8625,81.89,25.02,85.6269379343,135.01,1.788,0.5215000000000001,1.8625,1.788,0.5215000000000001,1.8625,0.0,0.0,0.0,135.01,84.608,9.4515,85.1342734523,1.788,0.5215000000000001,1.8625,82.82,8.93,83.3000438175,135.01
2019-05-30 19:30:00,81.82112,8.35491,82.2465816868,1.25112,0.36491,1.30325,80.57,7.99,80.9652085775,135.7,83.04112,25.59491,86.8960702723,1.25112,0.36491,1.30325,81.79,25.23,85.5929728424,135.58,1.25112,0.36491,1.30325,1.25112,0.36491,1.30325,0.0,0.0,0.0,135.66,83.96112,9.42491,84.4884524664,1.25112,0.36491,1.30325,82.71,9.06,83.2047336394,135.13
2019-05-30 20:00:00,80.54952,8.61611,81.0090274214,0.80952,0.23611000000000001,0.84325,79.74,8.38,80.1791244652,135.53,81.76952,25.87611,85.7661207573,0.80952,0.23611000000000001,0.84325,80.96,25.64,84.9230899108,135.42,0.80952,0.23611000000000001,0.84325,0.80952,0.23611000000000001,0.84325,0.0,0.0,0.0,135.66,82.68952,9.696110000000001,83.25605844,0.80952,0.23611000000000001,0.84325,81.88,9.46,82.4246686375,135.04
2019-05-30 20:30:00,79.93496,9.08103,80.4491325998,0.6549600000000001,0.19103,0.68225,79.28,8.89,79.7768794827,136.05,81.14496,26.50103,85.3628087897,0.6549600000000001,0.19103,0.68225,80.49,26.31,84.6809081198,136.02,0.6549600000000001,0.19103,0.68225,0.6549600000000001,0.19103,0.68225,0.0,0.0,0.0,136.05,82.05496,10.18103,82.6841570826,0.6549600000000001,0.19103,0.68225,81.4,9.99,82.0107316148,135.94
2019-05-30 21:00:00,78.38328,9.67429,78.9780379002,0.56328,0.16429000000000002,0.58675,77.82,9.51,78.3989317529,136.05,79.55328,27.01429,84.0148571561,0.56328,0.16429000000000002,0.58675,78.99,26.85,83.4286677348,135.86,0.56328,0.16429000000000002,0.58675,0.56328,0.16429000000000002,0.58675,0.0,0.0,0.0,136.05,80.47328,10.80429,81.1953291536,0.56328,0.16429000000000002,0.58675,79.91,10.64,80.6152448362,135.45
2019-05-30 21:30:00,77.89232,10.18526,78.5554137934,0.53232,0.15526,0.5545,77.36,10.03,78.0075028443,136.05,79.07232,27.55526,83.7360385011,0.53232,0.15526,0.5545,78.54,27.4,83.1822793629,135.86,0.53232,0.15526,0.5545,0.53232,0.15526,0.5545,0.0,0.0,0.0,136.05,79.99232,11.31526,80.7886524696,0.53232,0.15526,0.5545,79.46,11.16,80.2398728813,135.65
2019-05-30 22:00:00,77.37408,10.27119,78.0528385125,0.24408000000000002,0.07119,0.25425000000000003,77.13,10.2,77.8015224787,135.39,78.54408,27.55119,83.236053327,0.24408000000000002,0.07119,0.25425000000000003,78.3,27.48,82.982169169,135.33,0.24408000000000002,0.07119,0.25425000000000003,0.24408000000000002,0.07119,0.25425000000000003,0.0,0.0,0.0,135.37,79.44408,11.42119,80.2608586302,0.24408000000000002,0.07119,0.25425000000000003,79.2,11.35,80.0091401029,135.12
2019-05-30 22:30:00,74.4268,11.1349,75.255129767,0.4968,0.1449,0.5175000000000001,73.93,10.99,74.7423909171,135.84,75.5168,28.5049,80.7175099111,0.4968,0.1449,0.5175000000000001,75.02,28.36,80.2015585883,135.73,0.4968,0.1449,0.5175000000000001,0.4968,0.1449,0.5175000000000001,0.0,0.0,0.0,135.83,76.4168,12.3049,77.4011491275,0.4968,0.1449,0.5175000000000001,75.92,12.16,76.8876583074,135.26
2019-05-30 23:00:00,69.9732,12.01385,70.9970514181,0.4932,0.14385,0.51375,69.48,11.87,70.486646253,135.84,70.9832,29.42385,76.8399481459,0.4932,0.14385,0.51375,70.49,29.28,76.3292768209,135.73,0.4932,0.14385,0.51375,0.4932,0.14385,0.51375,0.0,0.0,0.0,135.92,71.8632,13.19385,73.0643359791,0.4932,0.14385,0.51375,71.37,13.05,72.5532866244,135.59
2019-05-30 23:30:00,64.85656,13.12483,66.1712515943,0.49656000000000006,0.14483000000000001,0.51725,64.36,12.98,65.655845132,136.39,65.82656,30.71483,72.6397741142,0.49656000000000006,0.14483000000000001,0.51725,65.33,30.57,72.1285921116,136.36,0.49656000000000006,0.14483000000000001,0.51725,0.49656000000000006,0.14483000000000001,0.51725,0.0,0.0,0.0,136.39,66.70656,14.36483,68.2357200296,0.49656000000000006,0.14483000000000001,0.51725,66.21,14.22,67.7198087711,136.08
2019-05-31 00:00:00,61.48088,13.74609,62.9988380517,0.50088,0.14609000000000003,0.52175,60.98,13.6,62.4781593839,137.12,62.46088,31.47609,69.9435899283,0.50088,0.14609000000000003,0.52175,61.96,31.33,69.4306164455,137.12,0.50088,0.14609000000000003,0.52175,0.50088,0.14609000000000003,0.52175,0.0,0.0,0.0,137.12,63.30088,15.01609,65.057546585,0.50088,0.14609000000000003,0.52175,62.8,14.87,64.5364772822,136.76
2019-05-31 00:30:00,58.24544,14.92742,60.1278566777,0.50544,0.14742000000000002,0.5265000000000001,57.74,14.78,59.6016442726,137.12,59.22544,32.72742,67.6663636015,0.50544,0.14742000000000002,0.5265000000000001,58.72,32.58,67.1527720947,137.12,0.50544,0.14742000000000002,0.5265000000000001,0.50544,0.14742000000000002,0.5265000000000001,0.0,0.0,0.0,137.12,60.03544,16.21742,62.1872878284,0.50544,0.14742000000000002,0.5265000000000001,59.53,16.07,61.6608936036,137.11
2019-05-31 01:00:00,56.69568,14.89749,58.6202638937,0.50568,0.14749,0.52675,56.19,14.75,58.0937053389,137.12,57.70568,32.65749,66.3057852481,0.50568,0.14749,0.52675,57.2,32.51,65.7931614987,137.12,0.50568,0.14749,0.52675,0.50568,0.14749,0.52675,0.0,0.0,0.0,137.12,58.49568,16.17749,60.6914801382,0.50568,0.14749,0.52675,57.99,16.03,60.1647820573,136.96
2019-05-31 01:30:00,55.90712,15.07791,57.9046581603,0.50712,0.14791,0.52825,55.4,14.93,57.3765187163,137.12,56.93712,32.89791,65.7579509737,0.50712,0.14791,0.52825,56.43,32.75,65.2449798835,137.12,0.50712,0.14791,0.52825,0.50712,0.14791,0.52825,0.0,0.0,0.0,137.12,57.72712,16.37791,60.0054690796,0.50712,0.14791,0.52825,57.22,16.23,59.4772334595,136.96
2019-05-31 02:00:00,55.66272,15.55246,57.7946140211,0.5227200000000001,0.15246,0.5445,55.14,15.4,57.2501493448,137.12,56.66272,33.44246,65.7956075179,0.5227200000000001,0.15246,0.5445,56.14,33.29,65.2680909787,137.12,0.5227200000000001,0.15246,0.5445,0.5227200000000001,0.15246,0.5445,0.0,0.0,0.0,137.12,57.46272,16.85246,59.8829658405,0.5227200000000001,0.15246,0.5445,56.94,16.7,59.3384664446,137.12
2019-05-31 02:30:00,55.424,15.61575,57.5818671464,0.534,0.15575,0.55625,54.89,15.46,57.0256407242,137.45,56.414,33.55575,65.6393765514,0.534,0.15575,0.55625,55.88,33.4,65.1009554461,137.43,0.534,0.15575,0.55625,0.534,0.15575,0.55625,0.0,0.0,0.0,137.45,57.214,16.93575,59.6679262591,0.534,0.15575,0.55625,56.68,16.78,59.1116807408,137.12
2019-05-31 03:00:00,54.22144,16.14417,56.5738347707,0.39144,0.11417000000000001,0.40775000000000006,53.83,16.03,56.1660911939,138.1,55.17144,34.16417,64.8928216636,0.39144,0.11417000000000001,0.40775000000000006,54.78,34.05,64.5000069767,138.08,0.39144,0.11417000000000001,0.40775000000000006,0.39144,0.11417000000000001,0.40775000000000006,0.0,0.0,0.0,138.1,55.97144,17.47417,58.6357289787,0.39144,0.11417000000000001,0.40775000000000006,55.58,17.36,58.228051659,137.91
2019-05-31 03:30:00,53.24576,16.45793,55.7312696595,0.57576,0.16793000000000002,0.59975,52.67,16.29,55.1315971109,138.1,54.19576,34.53793,64.2654573676,0.57576,0.16793000000000002,0.59975,53.62,34.37,63.6898838121,138.17,0.57576,0.16793000000000002,0.59975,0.57576,0.16793000000000002,0.59975,0.0,0.0,0.0,138.1,54.98576,17.80793,57.7975447027,0.57576,0.16793000000000002,0.59975,54.41,17.64,57.1980567852,138.13
2019-05-31 04:00:00,52.83568,16.06499,55.2240254306,0.5656800000000001,0.16499000000000003,0.58925,52.27,15.9,54.6348139925,138.1,53.78568,34.15499,63.7139130407,0.5656800000000001,0.16499000000000003,0.58925,53.22,33.99,63.1481472412,138.17,0.5656800000000001,0.16499000000000003,0.58925,0.5656800000000001,0.16499000000000003,0.58925,0.0,0.0,0.0,138.1,54.58568,17.40499,57.2933690575,0.5656800000000001,0.16499000000000003,0.58925,54.02,17.24,56.7043031877,138.0
2019-05-31 04:30:00,52.94592,16.18506,55.3644887256,0.5659200000000001,0.16506,0.5895,52.38,16.02,54.7750381104,138.1,53.90592,34.21506,63.8476197039,0.5659200000000001,0.16506,0.5895,53.34,34.05,63.281577888,138.17,0.5659200000000001,0.16506,0.5895,0.5659200000000001,0.16506,0.5895,0.0,0.0,0.0,138.1,54.69592,17.51506,57.4318813156,0.5659200000000001,0.16506,0.5895,54.13,17.35,56.8425843888,137.91
2019-05-31 05:00:00,51.6564,16.9277,54.3592741696,0.5064000000000001,0.1477,0.5275000000000001,51.15,16.78,53.8320620077,138.1,52.6064,35.0277,63.2010529046,0.5064000000000001,0.1477,0.5275000000000001,52.1,34.88,62.6978819419,138.17,0.5064000000000001,0.1477,0.5275000000000001,0.5064000000000001,0.1477,0.5275000000000001,0.0,0.0,0.0,138.1,53.3964,18.2877,56.4412571108,0.5064000000000001,0.1477,0.5275000000000001,52.89,18.14,55.9143246405,138.17
2019-05-31 05:30:00,52.58704,16.60372,55.1459907319,0.5270400000000001,0.15372000000000002,0.549,52.06,16.45,54.5971253822,138.1,53.57704,34.68372,63.8236605672,0.5270400000000001,0.15372000000000002,0.549,53.05,34.53,63.2978941198,138.17,0.5270400000000001,0.15372000000000002,0.549,0.5270400000000001,0.15372000000000002,0.549,0.0,0.0,0.0,138.1,54.35704,17.94372,57.2421600309,0.5270400000000001,0.15372000000000002,0.549,53.83,17.79,56.6935005093,137.97
2019-05-31 06:00:00,55.37744,15.78842,57.5841563891,0.5774400000000001,0.16842000000000001,0.6015,54.8,15.62,56.9826675402,138.1,56.41744,33.84842,65.7924241281,0.5774400000000001,0.16842000000000001,0.6015,55.84,33.68,65.2107966521,138.17,0.5774400000000001,0.16842000000000001,0.6015,0.5774400000000001,0.16842000000000001,0.6015,0.0,0.0,0.0,138.1,57.20744,17.11842,59.7137462788,0.5774400000000001,0.16842000000000001,0.6015,56.63,16.95,59.1122609955,137.84
2019-05-31 06:30:00,61.34224,24.38607,66.0117475777,0.6722400000000001,0.19607000000000002,0.70025,60.67,24.19,65.3146614475,135.29,61.55224,25.40607,66.5893883578,0.6722400000000001,0.19607000000000002,0.70025,60.88,25.21,65.8932356164,135.28,0.6722400000000001,0.19607000000000002,0.70025,0.6722400000000001,0.19607000000000002,0.70025,0.0,0.0,0.0,135.29,62.37224,8.40607,62.9361449047,0.6722400000000001,0.19607000000000002,0.70025,61.7,8.21,62.2438278065,135.2
2019-05-31 07:00:00,65.82368,23.20899,69.7955160849,0.61368,0.17899,0.6392500000000001,65.21,23.03,69.1572483547,134.74,65.87368,23.16899,69.8293907632,0.61368,0.17899,0.6392500000000001,65.26,22.99,69.1910955254,134.74,0.61368,0.17899,0.6392500000000001,0.61368,0.17899,0.6392500000000001,0.0,0.0,0.0,134.74,66.73368,6.05899,67.0081741742,0.61368,0.17899,0.6392500000000001,66.12,5.88,66.3809370226,134.58
2019-05-31 07:30:00,71.9052,21.1211,74.9430360491,0.8952,0.2611,0.9325,71.01,20.86,74.0105377632,134.74,71.8652,21.0611,74.8877620459,0.8952,0.2611,0.9325,70.97,20.8,73.9552628283,134.74,0.8952,0.2611,0.9325,0.8952,0.2611,0.9325,0.0,0.0,0.0,134.82,72.7552,3.9211,72.8607861078,0.8952,0.2611,0.9325,71.86,3.66,71.9531458659,134.73
2019-05-31 08:00:00,75.902,19.4785,78.3615056405,1.092,0.3185,1.1375,74.81,19.16,77.224618484,134.89,75.922,19.4285,78.3684674869,1.092,0.3185,1.1375,74.83,19.11,77.2316062244,134.74,1.092,0.3185,1.1375,1.092,0.3185,1.1375,0.0,0.0,0.0,134.93,76.802,2.2785,76.8357909197,1.092,0.3185,1.1375,75.71,1.96,75.7353662433,134.49
2019-05-31 08:30:00,78.95856,18.38083,81.0697792569,1.64856,0.48083000000000004,1.71725,77.31,17.9,79.3551894963,134.06,78.95856,18.30083,81.0516784278,1.64856,0.48083000000000004,1.71725,77.31,17.82,79.3371823296,133.97,1.64856,0.48083000000000004,1.71725,1.64856,0.48083000000000004,1.71725,0.0,0.0,0.0,134.1,79.83856,1.23083,79.8480469728,1.64856,0.48083000000000004,1.71725,78.19,0.75,78.1935969246,133.96
2019-05-31 09:00:00,79.97456,17.56133,81.8799765423,1.68456,0.49133000000000004,1.75475,78.29,17.07,80.1293267163,134.36,79.97456,17.46133,81.8585871645,1.68456,0.49133000000000004,1.75475,78.29,16.97,80.1080832376,134.29,1.68456,0.49133000000000004,1.75475,1.68456,0.49133000000000004,1.75475,0.0,0.0,0.0,134.38,80.86456,0.74133,80.867958019,1.68456,0.49133000000000004,1.75475,79.18,0.25,79.1803946694,134.11
2019-05-31 09:30:00,81.51992,17.00081,83.2737947824,1.8199200000000002,0.53081,1.89575,79.7,16.47,81.3839720092,134.06,81.52992,16.90081,83.2632285818,1.8199200000000002,0.53081,1.89575,79.71,16.37,81.3735890815,134.01,1.8199200000000002,0.53081,1.89575,1.8199200000000002,0.53081,1.89575,0.0,0.0,0.0,134.08,82.40992,1.23081,82.4191106944,1.8199200000000002,0.53081,1.89575,80.59,0.7000000000000001,80.5930400221,133.96
2019-05-31 10:00:00,81.94816,16.66613,83.6257186311,1.59816,0.46613000000000004,1.6647500000000002,80.35,16.2,81.9668378065,133.96,81.94816,16.56613,83.6058466291,1.59816,0.46613000000000004,1.6647500000000002,80.35,16.1,81.9471323476,134.01,1.59816,0.46613000000000004,1.6647500000000002,1.59816,0.46613000000000004,1.6647500000000002,0.0,0.0,0.0,133.96,82.83816,1.38613,82.8497562372,1.59816,0.46613000000000004,1.6647500000000002,81.24,0.92,81.2452090895,133.96
2019-05-31 10:30:00,81.39336,16.95348,83.1402401741,1.8633600000000001,0.5434800000000001,1.941,79.53,16.41,81.2053508089,133.96,81.42336,16.85348,83.1492834714,1.8633600000000001,0.5434800000000001,1.941,79.56,16.31,81.2145904379,134.01,1.8633600000000001,0.5434800000000001,1.941,1.8633600000000001,0.5434800000000001,1.941,0.0,0.0,0.0,133.96,82.29336,1.2334800000000001,82.302603683,1.8633600000000001,0.5434800000000001,1.941,80.43,0.6900000000000001,80.4329596621,133.96
2019-05-31 11:00:00,83.14712,15.65166,84.6074348095,1.3771200000000001,0.40166,1.4344999999999999,81.77,15.25,83.1798978119,133.96,83.18712,15.70166,84.65600428,1.3771200000000001,0.40166,1.4344999999999999,81.81,15.3,83.2283971971,134.01,1.3771200000000001,0.40166,1.4344999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.0,0.0,0.0,133.96,84.07712,2.02166,84.1014222035,1.3771200000000001,0.40166,1.4344999999999999,82.7,1.62,82.7158654673,133.85
2019-05-31 11:30:00,84.53424,15.32082,85.9113802581,1.6142400000000001,0.47082,1.6815,82.92,14.85,84.2392361076,135.32,84.52424,15.23082,85.8855344365,1.6142400000000001,0.47082,1.6815,82.91,14.76,84.2135719466,135.27,1.6142400000000001,0.47082,1.6815,1.6142400000000001,0.47082,1.6815,0.0,0.0,0.0,135.3,85.43424,1.94082,85.4562820783,1.6142400000000001,0.47082,1.6815,83.82,1.47,83.8328891307,135.08
2019-05-31 12:00:00,73.9948,15.6289,75.6273293344,1.7448000000000001,0.5089,1.8175,72.25,15.12,73.8151535933,135.85,74.0148,15.5489,75.6304099569,1.7448000000000001,0.5089,1.8175,72.27,15.04,73.8183886305,135.84,34.1548,0.9989,34.16940392,1.7448000000000001,0.5089,1.8175,32.41,0.49,32.413703892,135.84,74.8548,1.7789000000000001,74.8759345067,1.7448000000000001,0.5089,1.8175,73.11,1.27,73.1210298068,135.76
2019-05-31 12:30:00,63.86176,16.37843,65.9285777153,2.05176,0.59843,2.13725,61.81,15.78,63.792511316,136.11,63.86176,16.30843,65.9112227118,2.05176,0.59843,2.13725,61.81,15.71,63.7752318694,136.07,64.61176,1.22843,64.6234366972,2.05176,0.59843,2.13725,62.56,0.63,62.5631720743,136.12,64.68176,1.29843,64.6947911131,2.05176,0.59843,2.13725,62.63,0.7000000000000001,62.6339117412,136.07
2019-05-31 13:00:00,63.46648,16.91439,65.6817377409,1.8664800000000001,0.54439,1.94425,61.6,16.37,63.7380333867,137.07,63.45648,16.84439,65.6540808211,1.8664800000000001,0.54439,1.94425,61.59,16.3,63.7104237939,136.97,64.22648,0.68439,64.2301262871,1.8664800000000001,0.54439,1.94425,62.36,0.14,62.3601571518,137.06,64.29648,0.7343900000000001,64.3006739394,1.8664800000000001,0.54439,1.94425,62.43,0.19,62.4302891231,136.9
2019-05-31 13:30:00,62.15176,17.77093,64.6424568234,1.75176,0.51093,1.82475,60.4,17.26,62.8177331651,137.3,62.15176,17.71093,64.625987904,1.75176,0.51093,1.82475,60.4,17.2,62.8012738724,137.24,62.92176,1.06093,62.9307035871,1.75176,0.51093,1.82475,61.17,0.55,61.1724725673,137.27,62.98176,1.02093,62.9900340591,1.75176,0.51093,1.82475,61.23,0.51,61.232123922,137.12
2019-05-31 14:00:00,60.68504,18.59897,63.471219973,2.7050400000000003,0.7889700000000001,2.81775,57.98,17.81,60.653742671,137.69,60.69504,18.53897,63.463227851,2.7050400000000003,0.7889700000000001,2.81775,57.99,17.75,60.6457137809,137.69,61.44504,1.86897,61.4734576013,2.7050400000000003,0.7889700000000001,2.81775,58.74,1.08,58.7499276595,137.69,61.51504,1.82897,61.5422235336,2.7050400000000003,0.7889700000000001,2.81775,58.81,1.04,58.8191949962,137.6
2019-05-31 14:30:00,58.74976,18.76368,61.6734139415,2.06976,0.60368,2.156,56.68,18.16,59.5181316911,136.6,58.72976,18.71368,61.6391639204,2.06976,0.60368,2.156,56.66,18.11,59.4838440251,136.56,59.51976,2.21368,59.5609117593,2.06976,0.60368,2.156,57.45,1.6099999999999999,57.4725551894,136.63,59.56976,2.19368,59.6101378827,2.06976,0.60368,2.156,57.5,1.5899999999999999,57.5219792775,136.53
2019-05-31 15:00:00,58.40104,18.52822,61.2697022145,2.29104,0.66822,2.3865,56.11,17.86,58.883883194,136.07,58.40104,18.48822,61.2576179087,2.29104,0.66822,2.3865,56.11,17.82,58.8717631807,136.07,59.16104,2.11822,59.1989485536,2.29104,0.66822,2.3865,56.87,1.45,56.8884821383,136.07,59.21104,2.10822,59.2485598935,2.29104,0.66822,2.3865,56.92,1.44,56.9382121251,136.07
2019-05-31 15:30:00,57.87248,18.90989,60.8835600237,3.22248,0.9398900000000001,3.35675,54.65,17.97,57.5286311327,136.07,57.87248,18.85989,60.8680490254,3.22248,0.9398900000000001,3.35675,54.65,17.92,57.5130324361,136.07,58.62248,2.47989,58.6749095931,3.22248,0.9398900000000001,3.35675,55.4,1.54,55.4214001988,136.07,58.69248,2.45989,58.744006225,3.22248,0.9398900000000001,3.35675,55.47,1.52,55.4908217636,136.07
2019-05-31 16:00:00,58.18688,18.98284,61.2050751049,3.5068799999999998,1.02284,3.653,54.68,17.96,57.5540094172,135.71,58.18688,18.93284,61.1895859979,3.5068799999999998,1.02284,3.653,54.68,17.91,57.5384262906,135.71,58.92688,2.66284,58.9870147015,3.5068799999999998,1.02284,3.653,55.42,1.6400000000000001,55.4442602981,135.71,58.99688,2.64284,59.0560450166,3.5068799999999998,1.02284,3.653,55.49,1.62,55.5136424674,135.64
2019-05-31 16:30:00,58.68272,18.86246,61.6397114193,2.68272,0.78246,2.7945,56.0,18.08,58.8462947007,133.96,58.68272,18.78246,61.6152775718,2.68272,0.78246,2.7945,56.0,18.0,58.8217646794,133.96,59.40272,2.90246,59.4735858802,2.68272,0.78246,2.7945,56.72,2.12,56.7596053545,133.96,59.47272,2.92246,59.5444808244,2.68272,0.78246,2.7945,56.79,2.14,56.8303061755,133.96
2019-05-31 17:00:00,59.6064,18.6002,62.4410951297,2.3664,0.6902,2.465,57.24,17.91,59.9765429147,133.96,59.6264,18.5302,62.4393777115,2.3664,0.6902,2.465,57.26,17.84,59.9747713626,133.96,60.2864,2.6602,60.3450635015,2.3664,0.6902,2.465,57.92,1.97,57.9534925608,133.96,60.4164,2.6802,60.4758204657,2.3664,0.6902,2.465,58.05,1.99,58.0840993732,133.96
2019-05-31 17:30:00,60.35112,19.03116,63.2806663698,3.02112,0.88116,3.147,57.33,18.15,60.1344443726,133.96,60.37112,18.95116,63.2757346492,3.02112,0.88116,3.147,57.35,18.07,60.1294220827,133.96,61.07112,3.10116,61.1498069613,3.02112,0.88116,3.147,58.05,2.22,58.0924341029,133.96,61.16112,3.11116,61.2401985317,3.02112,0.88116,3.147,58.14,2.23,58.1827508803,133.96
2019-05-31 18:00:00,60.7872,19.12585,63.7250486235,2.3172,0.6758500000000001,2.41375,58.47,18.45,61.3118536663,134.22,60.8072,19.05585,63.7231589853,2.3172,0.6758500000000001,2.41375,58.49,18.38,61.3099053987,134.18,61.4672,3.11585,61.5461225185,2.3172,0.6758500000000001,2.41375,59.15,2.44,59.2003048979,134.22,61.6072,3.11585,61.6859433993,2.3172,0.6758500000000001,2.41375,59.29,2.44,59.3401862147,134.17
2019-05-31 18:30:00,60.57664,19.48027,63.6318334874,1.88664,0.55027,1.9652500000000002,58.69,18.93,61.6673414377,135.27,60.62664,19.45027,63.6702637089,1.88664,0.55027,1.9652500000000002,58.74,18.9,61.7057339313,135.25,61.26664,3.22027,61.3512128304,1.88664,0.55027,1.9652500000000002,59.38,2.67,59.4399974764,135.23,61.41664,3.22027,61.5010065589,1.88664,0.55027,1.9652500000000002,59.53,2.67,59.5898464505,135.1
2019-05-31 19:00:00,60.48952,19.60111,63.5860483366,1.40952,0.41111000000000003,1.46825,59.08,19.19,62.1184553897,135.01,60.57952,19.57111,63.6624425392,1.40952,0.41111000000000003,1.46825,59.17,19.16,62.1948108768,135.01,61.12952,3.41111,61.2246183072,1.40952,0.41111000000000003,1.46825,59.72,3.0,59.7953041635,135.01,61.33952,3.40111,61.4337388009,1.40952,0.41111000000000003,1.46825,59.93,2.99,60.0045414948,135.01
2019-05-31 19:30:00,59.35408,20.07994,62.658684977,0.9940800000000001,0.28994000000000003,1.0355,58.36,19.79,61.6241324483,135.38,59.46408,20.03994,62.7501076131,0.9940800000000001,0.28994000000000003,1.0355,58.47,19.75,61.7155037248,135.37,59.98408,3.87994,60.1094317711,0.9940800000000001,0.28994000000000003,1.0355,58.99,3.59,59.0991387416,135.38,60.21408,3.86994,60.3383117584,0.9940800000000001,0.28994000000000003,1.0355,59.22,3.58,59.3281113807,135.25
2019-05-31 20:00:00,58.27,20.54125,61.7845923476,0.93,0.27125000000000005,0.9687500000000001,57.34,20.27,60.8173371663,136.07,58.39,20.50125,61.8845162505,0.93,0.27125000000000005,0.9687500000000001,57.46,20.23,60.9171937962,136.06,58.9,4.19125,59.0489337462,0.93,0.27125000000000005,0.9687500000000001,57.97,3.92,58.1023863537,136.07,59.15,4.17125,59.2968955896,0.93,0.27125000000000005,0.9687500000000001,58.22,3.9,58.350479004,135.98
2019-05-31 20:30:00,57.28184,21.21887,61.0855927193,0.68184,0.19887000000000002,0.71025,56.6,21.02,60.3771513074,136.07,57.41184,21.16887,61.1901988006,0.68184,0.19887000000000002,0.71025,56.73,20.97,60.4816815242,136.06,57.91184,4.81887,58.1119843084,0.68184,0.19887000000000002,0.71025,57.23,4.62,57.4161762921,136.07,58.15184,4.80887,58.3503361264,0.68184,0.19887000000000002,0.71025,57.47,4.61,57.6546008572,135.98
2019-05-31 21:00:00,56.06736,21.53423,60.0605687541,0.59736,0.17423000000000002,0.6222500000000001,55.47,21.36,59.440478632,135.98,56.19736,21.48423,60.1640707538,0.59736,0.17423000000000002,0.6222500000000001,55.6,21.31,59.5439006112,135.8,56.68736,5.24423,56.9294188629,0.59736,0.17423000000000002,0.6222500000000001,56.09,5.07,56.3186736349,135.97,56.93736,5.22423,57.1765296504,0.59736,0.17423000000000002,0.6222500000000001,56.34,5.05,56.5658739878,135.37
2019-05-31 21:30:00,55.74464,21.81177,59.8599882999,0.55464,0.16177000000000002,0.5777500000000001,55.19,21.65,59.2845561677,136.07,55.86464,21.77177,59.9572178412,0.55464,0.16177000000000002,0.5777500000000001,55.31,21.61,59.3817160412,136.07,56.37464,5.42177,56.6347563344,0.55464,0.16177000000000002,0.5777500000000001,55.82,5.26,56.0672810113,136.07,56.61464,5.41177,56.8727062558,0.55464,0.16177000000000002,0.5777500000000001,56.06,5.25,56.305293712,136.06
2019-05-31 22:00:00,55.44392,21.85281,59.595080081,0.52392,0.15281,0.5457500000000001,54.92,21.7,59.0516418061,136.07,55.56392,21.81281,59.6921090753,0.52392,0.15281,0.5457500000000001,55.04,21.66,59.1486026885,136.07,56.06392,5.46281,56.3294365218,0.52392,0.15281,0.5457500000000001,55.54,5.31,55.7932585533,136.07,56.31392,5.45281,56.5772986512,0.52392,0.15281,0.5457500000000001,55.79,5.3,56.0411821788,136.06
2019-05-31 22:30:00,54.1456,22.3533,58.5782896665,0.5256000000000001,0.15330000000000002,0.5475,53.62,22.2,58.0339934866,136.51,54.2656,22.3133,58.6740036153,0.5256000000000001,0.15330000000000002,0.5475,53.74,22.16,58.1296241171,136.44,54.7856,5.8633,55.0984596359,0.5256000000000001,0.15330000000000002,0.5475,54.26,5.71,54.5596160177,136.54,55.0256,5.8633,55.3371027634,0.5256000000000001,0.15330000000000002,0.5475,54.5,5.71,54.7983038059,136.23
2019-05-31 23:00:00,50.66232,22.95526,55.6202717492,0.53232,0.15526,0.5545,50.13,22.8,55.0713800444,135.45,50.79232,22.86526,55.7017045148,0.53232,0.15526,0.5545,50.26,22.71,55.1526218778,135.45,51.27232,6.66526,51.70373767,0.53232,0.15526,0.5545,50.74,6.51,51.1559155915,135.45,51.51232,6.69526,51.9456024919,0.53232,0.15526,0.5545,50.98,6.54,51.3977820533,135.45
2019-05-31 23:30:00,47.5588,23.57715,53.0822141547,0.5388000000000001,0.15715,0.56125,47.02,23.42,52.5297706068,135.22,47.6888,23.49715,53.1633116309,0.5388000000000001,0.15715,0.56125,47.15,23.34,52.6106272534,135.18,48.1788,7.32715,48.7327805134,0.5388000000000001,0.15715,0.56125,47.64,7.17,48.1765347446,135.21,48.4088,7.34715,48.96317525,0.5388000000000001,0.15715,0.56125,47.87,7.19,48.4069519801,135.12
2019-06-01 00:00:00,45.44736,24.15673,51.4685353907,0.5373600000000001,0.15673,0.5597500000000001,44.91,24.0,50.9206058487,136.35,45.58736,24.07673,51.5547894891,0.5373600000000001,0.15673,0.5597500000000001,45.05,23.92,51.0065574216,136.35,46.07736,7.6967300000000005,46.7157656179,0.5373600000000001,0.15673,0.5597500000000001,45.54,7.54,46.1599740035,136.36,46.30736,7.71673,46.945921144,0.5373600000000001,0.15673,0.5597500000000001,45.77,7.5600000000000005,46.3901552056,136.11
2019-06-01 00:30:00,43.40504,24.74897,49.9650779391,0.5450400000000001,0.15897,0.5677500000000001,42.86,24.59,49.4130316819,136.18,43.54504,24.65897,50.042335178,0.5450400000000001,0.15897,0.5677500000000001,43.0,24.5,49.4898979591,136.09,44.01504,8.28897,44.7887348545,0.5450400000000001,0.15897,0.5677500000000001,43.47,8.13,44.2237244022,136.15,44.26504,8.30897,45.0381255012,0.5450400000000001,0.15897,0.5677500000000001,43.72,8.15,44.4731480784,136.11
2019-06-01 01:00:00,41.7864,25.09645,48.7435639604,0.5364,0.15645,0.5587500000000001,41.25,24.94,48.2033826614,136.6,41.9164,25.00645,48.8088837258,0.5364,0.15645,0.5587500000000001,41.38,24.85,48.2682804749,136.62,42.3964,8.55645,43.25121466,0.5364,0.15645,0.5587500000000001,41.86,8.4,42.694491448,136.6,42.6464,8.56645,43.498270064,0.5364,0.15645,0.5587500000000001,42.11,8.41,42.941590562100004,136.55
2019-06-01 01:30:00,40.70328,25.58554,48.0767808807,0.5332800000000001,0.15554,0.5555,40.17,25.43,47.5427575978,137.12,40.84328,25.50554,48.152944789,0.5332800000000001,0.15554,0.5555,40.31,25.35,47.618469106,137.12,41.33328,8.93554,42.2881060187,0.5332800000000001,0.15554,0.5555,40.8,8.78,41.7340196962,137.12,41.57328,8.95554,42.5269244908,0.5332800000000001,0.15554,0.5555,41.04,8.8,41.9728674265,137.12
2019-06-01 02:00:00,40.83752,25.74386,48.2747280412,0.52752,0.15386000000000002,0.5495,40.31,25.59,47.7466668994,137.12,40.98752,25.66386,48.3591822289,0.52752,0.15386000000000002,0.5495,40.46,25.51,47.8306564872,137.12,41.44752,9.11386,42.4377115105,0.52752,0.15386000000000002,0.5495,40.92,8.96,41.8894736181,137.12,41.69752,9.12386,42.6840484895,0.52752,0.15386000000000002,0.5495,41.17,8.97,42.1358493447,137.12
2019-06-01 02:30:00,40.0092,25.99435,47.712077261,0.5292,0.15435000000000001,0.55125,39.48,25.84,47.1844889768,137.12,40.1592,25.90435,47.7890855067,0.5292,0.15435000000000001,0.55125,39.63,25.75,47.260971213,137.12,40.8192,9.32435,41.8706411649,0.5292,0.15435000000000001,0.55125,40.29,9.17,41.3203702791,137.12,40.8892,9.30435,41.9344441428,0.5292,0.15435000000000001,0.55125,40.36,9.15,41.3842010917,137.12
2019-06-01 03:00:00,39.02064,26.24477,47.0255068911,0.53064,0.15477000000000002,0.5527500000000001,38.49,26.09,46.4991204218,137.12,39.15064,26.15477,47.0833792985,0.53064,0.15477000000000002,0.5527500000000001,38.62,26.0,46.5564646424,137.12,39.64064,9.51477,40.7665449574,0.53064,0.15477000000000002,0.5527500000000001,39.11,9.36,40.2144464092,137.12,39.88064,9.52477,41.0022766485,0.53064,0.15477000000000002,0.5527500000000001,39.35,9.37,40.4502088993,137.12
2019-06-01 03:30:00,38.42704,26.63122,46.7531740297,0.58704,0.17122,0.6115,37.84,26.46,46.1735552021,137.85,38.57704,26.55122,46.8311359957,0.58704,0.17122,0.6115,37.99,26.38,46.250886478,137.75,39.04704,9.871220000000001,40.2754555164,0.58704,0.17122,0.6115,38.46,9.7,39.6643618378,137.89,39.29704,9.89122,40.5227539273,0.58704,0.17122,0.6115,38.71,9.72,39.911683753,137.52
2019-06-01 04:00:00,37.87144,26.75542,46.3691542628,0.6014400000000001,0.17542000000000002,0.6265000000000001,37.27,26.58,45.7771700742,138.03,38.02144,26.67542,46.4457525706,0.6014400000000001,0.17542000000000002,0.6265000000000001,37.42,26.5,45.8530958606,137.85,38.49144,9.97542,39.7630476379,0.6014400000000001,0.17542000000000002,0.6265000000000001,37.89,9.8,39.1368381452,138.04,38.74144,9.98542,40.0075966018,0.6014400000000001,0.17542000000000002,0.6265000000000001,38.14,9.81,39.3814131285,137.33
2019-06-01 04:30:00,37.93144,26.48542,46.2630696458,0.6014400000000001,0.17542000000000002,0.6265000000000001,37.33,26.31,45.6699573024,137.42,38.07144,26.40542,46.3322862489,0.6014400000000001,0.17542000000000002,0.6265000000000001,37.47,26.23,45.7385373618,137.35,38.54144,9.72542,39.7495458018,0.6014400000000001,0.17542000000000002,0.6265000000000001,37.94,9.55,39.1234724941,137.44,38.80144,9.74542,40.006561425,0.6014400000000001,0.17542000000000002,0.6265000000000001,38.2,9.57,39.3805142171,137.12
2019-06-01 05:00:00,36.26808,25.48444,44.3264064526,0.5980800000000001,0.17444,0.623,35.67,25.31,43.7372267068,137.56,36.41808,25.71444,44.5814869133,0.5980800000000001,0.17444,0.623,35.82,25.54,43.9927721336,137.56,36.91808,8.88444,37.9720674312,0.5980800000000001,0.17444,0.623,36.32,8.71,37.3497858093,137.56,37.25808,14.33444,39.9204295493,0.5980800000000001,0.17444,0.623,36.66,14.16,39.2996335861,137.4
2019-06-01 05:30:00,36.56152,22.42836,42.8926109837,0.6115200000000001,0.17836000000000002,0.637,35.95,22.25,42.2784223925,136.07,36.68152,22.33836,42.9480644151,0.6115200000000001,0.17836000000000002,0.637,36.07,22.16,42.3333261155,135.98,37.18152,4.95836,37.5106753258,0.6115200000000001,0.17836000000000002,0.637,36.57,4.78,36.88106967,136.07,37.84152,23.76836,44.6868613017,0.6115200000000001,0.17836000000000002,0.637,37.23,23.59,44.0744937577,135.8
2019-06-01 06:00:00,37.23512,22.13941,43.3198295999,0.61512,0.17941000000000001,0.64075,36.62,21.96,42.6997189686,136.07,37.34512,22.04941,43.3685885078,0.61512,0.17941000000000001,0.64075,36.73,21.87,42.7479800692,135.98,37.88512,4.63941,38.1681338627,0.61512,0.17941000000000001,0.64075,37.27,4.46,37.5359094735,136.07,38.52512,23.45941,45.1057511695,0.61512,0.17941000000000001,0.64075,37.91,23.28,44.4873746135,135.97
2019-06-01 06:30:00,39.4384,21.5987,44.9654449133,0.5784,0.16870000000000002,0.6025,38.86,21.43,44.3772971236,136.07,39.5184,21.5087,44.9925339834,0.5784,0.16870000000000002,0.6025,38.94,21.34,44.4040448608,136.07,40.1184,4.0887,40.3262133884,0.5784,0.16870000000000002,0.6025,39.54,3.92,39.7338394822,136.07,40.7584,22.9287,46.7650772933,0.5784,0.16870000000000002,0.6025,40.18,22.76,46.1784581813,135.97
2019-06-01 07:00:00,41.15744,21.00217,46.2063416866,0.7274400000000001,0.21217000000000003,0.75775,40.43,20.79,45.4621710876,135.91,41.18744,20.91217,46.1922511669,0.7274400000000001,0.21217000000000003,0.75775,40.46,20.7,45.4477898252,135.75,41.86744,3.58217,42.0204054486,0.7274400000000001,0.21217000000000003,0.75775,41.14,3.37,41.2777966951,135.94,42.48744,22.30217,47.985095024,0.7274400000000001,0.21217000000000003,0.75775,41.76,22.09,47.2426258796,135.48
2019-06-01 07:30:00,44.10408,19.95994,48.4104232315,1.23408,0.35994000000000004,1.2855,42.87,19.6,47.1380621154,135.13,44.11408,19.86994,48.3825027241,1.23408,0.35994000000000004,1.2855,42.88,19.51,47.1098132028,135.13,44.82408,2.63994,44.9017530955,1.23408,0.35994000000000004,1.2855,43.59,2.2800000000000002,43.6495876269,135.14,45.46408,21.22994,50.1766172898,1.23408,0.35994000000000004,1.2855,44.23,20.87,48.9065414848,135.0
2019-06-01 08:00:00,46.63848,19.41539,50.5183648346,1.69848,0.49539000000000005,1.76925,44.94,18.92,48.7603322384,134.94,46.60848,19.32539,50.4561305152,1.69848,0.49539000000000005,1.76925,44.91,18.83,48.6978130926,134.91,47.38848,2.24539,47.4416463981,1.69848,0.49539000000000005,1.76925,45.69,1.75,45.7235016157,134.89,48.01848,20.67539,52.2804568951,1.69848,0.49539000000000005,1.76925,46.32,20.18,50.5249918357,134.76
2019-06-01 08:30:00,50.1164,17.6452,53.1319737258,2.0064,0.5852,2.09,48.11,17.06,51.0452319027,133.86,50.0064,17.5352,52.9917284111,2.0064,0.5852,2.09,48.0,16.95,50.9048376876,133.84,50.9164,0.9052,50.9244457604,2.0064,0.5852,2.09,48.91,0.32,48.9110468095,133.86,51.5164,18.8352,54.8516565657,2.0064,0.5852,2.09,49.51,18.25,52.766491261,133.81
2019-06-01 09:00:00,52.71296,16.42128,55.2115439813,2.47296,0.72128,2.576,50.24,15.7,52.6359914887,134.43,52.55296,16.47128,55.0737384749,2.47296,0.72128,2.576,50.08,15.75,52.4982752098,134.42,53.56296,1.58128,53.5862961064,2.47296,0.72128,2.576,51.09,0.86,51.0972376944,134.43,54.13296,17.46128,56.8794660453,2.47296,0.72128,2.576,51.66,16.74,54.3045412466,134.37
2019-06-01 09:30:00,54.64352,15.95561,56.9253525985,2.21352,0.64561,2.30575,52.43,15.31,54.6196027082,136.49,54.43352,15.86561,56.6985509538,2.21352,0.64561,2.30575,52.22,15.22,54.3928009942,136.43,55.51352,1.74561,55.5409583736,2.21352,0.64561,2.30575,53.3,1.1,53.3113496359,136.55,56.11352,17.18561,58.6862191478,2.21352,0.64561,2.30575,53.9,16.54,56.3806846358,136.0
2019-06-01 10:00:00,55.32616,15.78388,57.53359756,2.51616,0.7338800000000001,2.621,52.81,15.05,54.9126451739,136.19,55.09616,15.68388,57.2849975002,2.51616,0.7338800000000001,2.621,52.58,14.95,54.6640549173,136.21,56.20616,2.10388,56.2455218929,2.51616,0.7338800000000001,2.621,53.69,1.37,53.7074762021,136.25,56.79616,16.99388,59.2840260795,2.51616,0.7338800000000001,2.621,54.28,16.26,56.6630920441,136.0
2019-06-01 10:30:00,54.89848,15.75414,57.1142366967,2.44848,0.7141400000000001,2.5505,52.45,15.04,54.5637617838,136.07,54.68848,15.66414,56.8875656594,2.44848,0.7141400000000001,2.5505,52.24,14.95,54.3370969044,136.07,55.78848,2.00414,55.8244666598,2.44848,0.7141400000000001,2.5505,53.34,1.29,53.3555967074,136.07,56.34848,16.97414,58.8495762691,2.44848,0.7141400000000001,2.5505,53.9,16.26,56.2991793901,136.0
2019-06-01 11:00:00,54.21944,15.96442,56.5208844574,3.6494400000000002,1.06442,3.8015,50.57,14.9,52.7193977583,136.07,53.97944,15.87442,56.2652392961,3.6494400000000002,1.06442,3.8015,50.33,14.81,52.4637493895,136.07,55.10944,2.45442,55.1640694171,3.6494400000000002,1.06442,3.8015,51.46,1.3900000000000001,51.4787694103,136.07,55.62944,17.17442,58.2202309945,3.6494400000000002,1.06442,3.8015,51.98,16.11,54.4192291382,135.85
2019-06-01 11:30:00,54.54456,15.69133,56.7567340741,3.36456,0.98133,3.50475,51.18,14.71,53.2520093518,136.07,54.31456,15.61133,56.5135829015,3.36456,0.98133,3.50475,50.95,14.63,53.0088615233,136.07,55.43456,2.55133,55.4932403736,3.36456,0.98133,3.50475,52.07,1.57,52.0936637222,136.07,55.97456,16.90133,58.4705594548,3.36456,0.98133,3.50475,52.61,15.92,54.9659758396,135.93
2019-06-01 12:00:00,54.29168,15.78299,56.5392721085,3.54168,1.03299,3.68925,50.75,14.75,52.8500236518,135.96,54.06168,15.69299,56.2932960446,3.54168,1.03299,3.68925,50.52,14.66,52.6040492738,135.94,55.19168,2.56299,55.2511579875,3.54168,1.03299,3.68925,51.65,1.53,51.672656212,136.07,55.71168,16.99299,58.2456264243,3.54168,1.03299,3.68925,52.17,15.96,54.5566723692,135.69
2019-06-01 12:30:00,54.03856,16.07833,56.3797717489,3.6285600000000002,1.05833,3.77975,50.41,15.02,52.6000807984,136.07,53.80856,15.97833,56.1308129182,3.6285600000000002,1.05833,3.77975,50.18,14.92,52.351110781,136.07,54.94856,2.3683300000000003,54.9995748444,3.6285600000000002,1.05833,3.77975,51.32,1.31,51.3367168798,136.07,55.45856,17.28833,58.0907757864,3.6285600000000002,1.05833,3.77975,51.83,16.23,54.311709603,136.07
2019-06-01 13:00:00,53.59168,16.32299,56.0223898791,4.02168,1.17299,4.18925,49.57,15.15,51.8334583064,136.07,53.36168,16.23299,55.7761495333,4.02168,1.17299,4.18925,49.34,15.06,51.5871999628,136.07,54.49168,2.37299,54.5433247131,4.02168,1.17299,4.18925,50.47,1.2,50.4842638849,136.07,54.97168,17.54299,57.7030510473,4.02168,1.17299,4.18925,50.95,16.37,53.5152258708,136.07
2019-06-01 13:30:00,53.49264,16.56702,55.9993632629,3.93264,1.14702,4.0965,49.56,15.42,51.9034680922,136.44,53.25264,16.47702,55.743482624,3.93264,1.14702,4.0965,49.32,15.33,51.6475681906,136.39,54.40264,2.14702,54.4449899793,3.93264,1.14702,4.0965,50.47,1.0,50.4799059032,136.43,54.88264,17.78702,57.693000042,3.93264,1.14702,4.0965,50.95,16.64,53.5984337458,136.21
2019-06-01 14:00:00,52.45944,16.64192,55.0358641833,4.18944,1.22192,4.364,48.27,15.42,50.6731615355,137.03,52.23944,16.55192,54.798952063,4.18944,1.22192,4.364,48.05,15.33,50.4362111979,137.02,53.37944,2.30192,53.4290506223,4.18944,1.22192,4.364,49.19,1.08,49.2018546398,137.03,53.83944,17.88192,56.7313701791,4.18944,1.22192,4.364,49.65,16.66,52.3705843007,136.53
2019-06-01 14:30:00,51.65016,17.02463,54.3836101658,4.13016,1.20463,4.30225,47.52,15.82,50.0841571757,137.12,51.43016,16.93463,54.1464962012,4.13016,1.20463,4.30225,47.3,15.73,49.8469948944,137.02,52.58016,1.89463,52.6142836924,4.13016,1.20463,4.30225,48.45,0.6900000000000001,48.4549130636,137.03,53.03016,18.27463,56.0906406744,4.13016,1.20463,4.30225,48.9,17.07,51.7937727917,137.03
2019-06-01 15:00:00,51.75824,16.91782,54.4529892793,3.31824,0.9678200000000001,3.4565,48.44,15.95,50.9983931119,137.12,51.52824,16.82782,54.2064114607,3.31824,0.9678200000000001,3.4565,48.21,15.86,50.7517851903,137.12,52.67824,1.60782,52.7027708441,3.31824,0.9678200000000001,3.4565,49.36,0.64,49.3641489342,137.12,53.13824,18.16782,56.1581893747,3.31824,0.9678200000000001,3.4565,49.82,17.2,52.705525327,137.12
2019-06-01 15:30:00,51.56016,17.30713,54.3873776538,2.8701600000000003,0.83713,2.98975,48.69,16.47,51.4001653694,137.12,51.34016,17.20713,54.1469976237,2.8701600000000003,0.83713,2.98975,48.47,16.37,51.1597283026,137.12,52.48016,0.97713,52.4892558212,2.8701600000000003,0.83713,2.98975,49.61,0.14,49.6101975404,137.12,52.95016,18.56713,56.1111197577,2.8701600000000003,0.83713,2.98975,50.08,17.73,53.1258816397,137.12
2019-06-01 16:00:00,51.36128,17.47704,54.2533686549,3.52128,1.02704,3.668,47.84,16.45,50.5892093237,137.12,51.13128,17.39704,54.0098583149,3.52128,1.02704,3.668,47.61,16.37,50.34569495,137.12,52.27128,1.15704,52.2840841404,3.52128,1.02704,3.668,48.75,0.13,48.750173333,137.12,52.73128,18.74704,55.9646263206,3.52128,1.02704,3.668,49.21,17.72,52.3031786797,137.12
2019-06-01 16:30:00,53.08312,17.44091,55.8748867611,2.40312,0.70091,2.50325,50.68,16.74,53.3731205758,137.12,52.86312,17.34091,55.6346709864,2.40312,0.70091,2.50325,50.46,16.64,53.1328636533,137.12,54.00312,0.81091,54.0092079627,2.40312,0.70091,2.50325,51.6,0.11,51.6001172479,137.12,54.52312,18.70091,57.6410847344,2.40312,0.70091,2.50325,52.12,18.0,55.1406782693,137.12
2019-06-01 17:00:00,53.5604,17.26845,56.2753570718,2.1204,0.61845,2.20875,51.44,16.65,54.0675142761,137.12,53.3304,17.17845,56.0288381868,2.1204,0.61845,2.20875,51.21,16.56,53.820978252,137.12,54.4704,0.71845,54.4751378756,2.1204,0.61845,2.20875,52.35,0.1,52.3500955109,137.12,55.0104,18.53845,58.050135543,2.1204,0.61845,2.20875,52.89,17.92,55.8433389045,137.12
2019-06-01 17:30:00,54.63736,17.50923,57.3743343575,2.15736,0.6292300000000001,2.24725,52.48,16.88,55.1278949353,137.12,54.41736,17.40923,57.1343185709,2.15736,0.6292300000000001,2.24725,52.26,16.78,54.8878492929,137.12,55.53736,0.8892300000000001,55.5444784453,2.15736,0.6292300000000001,2.24725,53.38,0.26,53.3806331922,137.12,56.10736,18.76923,59.1635009187,2.15736,0.6292300000000001,2.24725,53.95,18.14,56.9180296567,137.12
2019-06-01 18:00:00,55.07968,17.29199,57.7302699376,1.54968,0.45199000000000006,1.6142500000000002,53.53,16.84,56.1163657056,137.12,54.85968,17.19199,57.4904253756,1.54968,0.45199000000000006,1.6142500000000002,53.31,16.74,55.8765040066,137.12,55.95968,0.6819900000000001,55.9638356089,1.54968,0.45199000000000006,1.6142500000000002,54.41,0.23,54.4104861217,137.12,56.56968,18.55199,59.5340661156,1.54968,0.45199000000000006,1.6142500000000002,55.02,18.1,57.9207251336,137.12
2019-06-01 18:30:00,55.2412,17.9316,58.0786747094,1.6512,0.48160000000000003,1.72,53.59,17.45,56.3594765767,137.12,55.0312,17.8416,57.8511509306,1.6512,0.48160000000000003,1.72,53.38,17.36,56.1319338701,137.12,56.1012,1.3316,56.117000989,1.6512,0.48160000000000003,1.72,54.45,0.85,54.4566341229,137.12,56.7412,19.2116,59.9053365903,1.6512,0.48160000000000003,1.72,55.09,18.73,58.1869487085,137.12
2019-06-01 19:00:00,55.54984,17.67662,58.2944904657,1.11984,0.32662,1.1665,54.43,17.35,57.1283414778,137.12,55.33984,17.57662,58.0640634287,1.11984,0.32662,1.1665,54.22,17.25,56.8978989067,137.12,56.40984,1.09662,56.420498263,1.11984,0.32662,1.1665,55.29,0.77,55.2953614691,137.12,57.06984,18.94662,60.132695325,1.11984,0.32662,1.1665,55.95,18.62,58.9669983974,137.12
2019-06-01 19:30:00,55.07928,17.68604,57.8491408424,0.8092800000000001,0.23604000000000003,0.843,54.27,17.45,57.0064505122,136.37,54.87928,17.59604,57.6312067981,0.8092800000000001,0.23604000000000003,0.843,54.07,17.36,56.7885067597,136.35,55.92928,1.22604,55.9427165536,0.8092800000000001,0.23604000000000003,0.843,55.12,0.99,55.1288898854,136.4,56.58928,18.96604,59.6829731515,0.8092800000000001,0.23604000000000003,0.843,55.78,18.73,58.8406432664,136.29
2019-06-01 20:00:00,54.61312,17.30341,57.2887499756,0.66312,0.19341000000000003,0.6907500000000001,53.95,17.11,56.5981854833,134.78,54.40312,17.20341,57.0583629397,0.66312,0.19341000000000003,0.6907500000000001,53.74,17.01,56.3677895611,134.73,55.43312,1.26341,55.4475157042,0.66312,0.19341000000000003,0.6907500000000001,54.77,1.07,54.7804508926,134.82,56.10312,18.54341,59.0882232612,0.66312,0.19341000000000003,0.6907500000000001,55.44,18.35,58.3979117777,134.58
2019-06-01 20:30:00,53.20552,17.71661,56.077674955,0.6055200000000001,0.17661000000000002,0.63075,52.6,17.54,55.4473768541,135.01,53.00552,17.61661,55.8563344515,0.6055200000000001,0.17661000000000002,0.63075,52.4,17.44,55.2260228516,135.01,54.02552,1.62661,54.0500015852,0.6055200000000001,0.17661000000000002,0.63075,53.42,1.45,53.4396753358,135.01,54.65552,18.97661,57.8561802538,0.6055200000000001,0.17661000000000002,0.63075,54.05,18.8,57.2262396109,135.01
2019-06-01 21:00:00,52.92248,17.93239,55.8780771006,0.52248,0.15239000000000003,0.54425,52.4,17.78,55.3343329227,135.01,52.73248,17.84239,55.6692493919,0.52248,0.15239000000000003,0.54425,52.21,17.69,55.1254950091,135.01,53.75248,1.7923900000000001,53.7823555459,0.52248,0.15239000000000003,0.54425,53.23,1.6400000000000001,53.2552579564,135.01,54.39248,19.20239,57.6825247563,0.52248,0.15239000000000003,0.54425,53.87,19.05,57.1391231994,135.01
2019-06-01 21:30:00,53.10688,17.94784,56.0576994177,0.50688,0.14784,0.528,52.6,17.8,55.5301719788,135.01,52.90688,17.84784,55.8362189264,0.50688,0.14784,0.528,52.4,17.7,55.3086792466,135.01,53.92688,1.8078400000000001,53.9571744256,0.50688,0.14784,0.528,53.42,1.6600000000000001,53.445785615,135.01,54.57688,19.21784,57.8615693254,0.50688,0.14784,0.528,54.07,19.07,57.3343684015,135.01
2019-06-01 22:00:00,53.08824,17.83532,56.0041057941,0.49824,0.14532,0.519,52.59,17.69,55.4855314474,135.13,52.87824,17.73532,55.7732000247,0.49824,0.14532,0.519,52.38,17.59,55.2546151919,135.13,53.90824,1.63532,53.933038217800004,0.49824,0.14532,0.519,53.41,1.49,53.4307795189,135.19,54.54824,19.09532,57.7939593124,0.49824,0.14532,0.519,54.05,18.95,57.2756929247,135.01
