Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-01 22:30:00,52.2796,18.06155,55.3116277519,0.5196000000000001,0.15155000000000002,0.54125,51.76,17.91,54.7710297511,135.78,52.0996,17.97155,55.1121123671,0.5196000000000001,0.15155000000000002,0.54125,51.58,17.82,54.5715017202,135.75,53.1096,1.79155,53.1398086519,0.5196000000000001,0.15155000000000002,0.54125,52.59,1.6400000000000001,52.6155651875,135.92,53.7296,19.34155,57.1048638258,0.5196000000000001,0.15155000000000002,0.54125,53.21,19.19,56.5646550418,135.55
2019-06-01 23:00:00,50.27728,18.51129,53.5767929393,0.58728,0.17129000000000003,0.61175,49.69,18.34,52.9665148938,136.2,50.09728,18.41129,53.3733366285,0.58728,0.17129000000000003,0.61175,49.51,18.24,52.7630334609,136.18,51.06728,2.10129,51.1104931131,0.58728,0.17129000000000003,0.61175,50.48,1.9300000000000002,50.5168813368,136.24,51.69728,19.80129,55.3597312589,0.58728,0.17129000000000003,0.61175,51.11,19.63,54.7500593607,136.13
2019-06-01 23:30:00,47.20776,19.84143,51.2079578646,0.5877600000000001,0.17143000000000003,0.6122500000000001,46.62,19.67,50.5997361653,137.12,47.06776,19.75143,51.0440301942,0.5877600000000001,0.17143000000000003,0.6122500000000001,46.48,19.58,50.4357690533,137.12,47.96776,3.22143,48.0758110765,0.5877600000000001,0.17143000000000003,0.6122500000000001,47.38,3.05,47.4780675681,137.12,48.58776,21.18143,53.0039941765,0.5877600000000001,0.17143000000000003,0.6122500000000001,48.0,21.01,52.396756579,137.12
2019-06-02 00:00:00,44.76392,20.36031,49.1767298329,0.58392,0.17031000000000002,0.6082500000000001,44.18,20.19,48.5747722589,137.12,44.65392,20.27031,49.0393519417,0.58392,0.17031000000000002,0.6082500000000001,44.07,20.1,48.4373296126,137.12,45.48392,3.82031,45.6440768015,0.58392,0.17031000000000002,0.6082500000000001,44.9,3.65,45.048113168,137.12,46.10392,21.70031,50.9556168981,0.58392,0.17031000000000002,0.6082500000000001,45.52,21.53,50.3548537879,136.91
2019-06-02 00:30:00,43.03096,20.68528,47.7445737985,0.60096,0.17528000000000002,0.626,42.43,20.51,47.1271153371,137.12,42.92096,20.58528,47.6021276835,0.60096,0.17528000000000002,0.626,42.32,20.41,46.9845772568,137.12,43.74096,4.05528,43.9285428577,0.60096,0.17528000000000002,0.626,43.14,3.88,43.3141316431,137.12,44.33096,22.03528,49.5054297951,0.60096,0.17528000000000002,0.626,43.73,21.86,48.8893904646,137.12
2019-06-02 01:00:00,41.59336,21.11598,46.6464597526,0.60336,0.17598000000000003,0.6285000000000001,40.99,20.94,46.0289441547,137.89,41.48336,21.02598,46.5076444453,0.60336,0.17598000000000003,0.6285000000000001,40.88,20.85,45.8900522989,137.89,42.29336,4.39598,42.5212057714,0.60336,0.17598000000000003,0.6285000000000001,41.69,4.22,41.9030368828,137.9,42.87336,22.47598,48.4075890192,0.60336,0.17598000000000003,0.6285000000000001,42.27,22.3,47.7916614066,137.75
2019-06-02 01:30:00,41.02232,21.19151,46.1726199632,0.6223200000000001,0.18151,0.6482500000000001,40.4,21.01,45.5365798013,138.17,40.93232,21.09151,46.046787235,0.6223200000000001,0.18151,0.6482500000000001,40.31,20.91,45.4106177012,138.17,41.72232,4.42151,41.9559499578,0.6223200000000001,0.18151,0.6482500000000001,41.1,4.24,41.3181267726,138.17,42.30232,22.57151,47.9474643862,0.6223200000000001,0.18151,0.6482500000000001,41.68,22.39,47.3131535622,138.05
2019-06-02 02:00:00,40.581360000000004,21.51123,45.9301621548,0.62136,0.18123,0.6472500000000001,39.96,21.33,45.2964733727,138.17,40.50136,21.42123,45.8173466775,0.62136,0.18123,0.6472500000000001,39.88,21.24,45.1835368248,138.17,41.28136,4.73123,41.5515970904,0.62136,0.18123,0.6472500000000001,40.66,4.55,40.9137886293,138.17,41.85136,22.87123,47.6930759709,0.62136,0.18123,0.6472500000000001,41.23,22.69,47.0611198337,138.05
2019-06-02 02:30:00,39.98128,21.35704,45.3279815125,0.6412800000000001,0.18704,0.668,39.34,21.17,44.6744278083,137.69,39.89128,21.26704,45.2062076534,0.6412800000000001,0.18704,0.668,39.25,21.08,44.5525408927,137.59,40.68128,4.6470400000000005,40.9458364574,0.6412800000000001,0.18704,0.668,40.04,4.46,40.2876308561,137.9,41.24128,22.73704,47.0936955866,0.6412800000000001,0.18704,0.668,40.6,22.55,46.4420337625,137.42
2019-06-02 03:00:00,39.24592,21.58381,44.7895422031,0.59592,0.17381000000000002,0.62075,38.65,21.41,44.183827358,137.69,39.15592,21.64381,44.7396980585,0.59592,0.17381000000000002,0.62075,38.56,21.47,44.1342780614,137.59,39.94592,4.97381,40.2543825013,0.59592,0.17381000000000002,0.62075,39.35,4.8,39.6416763016,137.9,40.47592,22.79381,46.4527488332,0.59592,0.17381000000000002,0.62075,39.88,22.62,45.8484329067,137.42
2019-06-02 03:30:00,38.31968,21.77199,44.0728649382,0.5896800000000001,0.17199,0.6142500000000001,37.73,21.6,43.4754286925,136.07,38.22968,21.67199,43.9452339107,0.5896800000000001,0.17199,0.6142500000000001,37.64,21.5,43.3476596831,136.07,39.00968,4.34199,39.2505797519,0.5896800000000001,0.17199,0.6142500000000001,38.42,4.17,38.6456375287,136.07,39.53968,23.10199,45.7939759844,0.5896800000000001,0.17199,0.6142500000000001,38.95,22.93,45.1983119154,136.06
2019-06-02 04:00:00,37.89368,21.78024,43.7070913972,0.5836800000000001,0.17024,0.608,37.31,21.61,43.1164492972,136.16,37.79368,21.68024,43.5705755574,0.5836800000000001,0.17024,0.608,37.21,21.51,42.9798115398,136.07,38.59368,4.28024,38.8303050516,0.5836800000000001,0.17024,0.608,38.01,4.11,38.2315602611,136.25,39.10368,23.11024,45.4222520622,0.5836800000000001,0.17024,0.608,38.52,22.94,44.8334027261,136.06
2019-06-02 04:30:00,37.82928,21.61479,43.5689519275,0.59928,0.17479,0.6242500000000001,37.23,21.44,42.962151948,136.07,37.74928,21.51479,43.4499059753,0.59928,0.17479,0.6242500000000001,37.15,21.34,42.8429469108,136.07,38.49928,4.25479,38.7336778329,0.59928,0.17479,0.6242500000000001,37.9,4.08,38.1189769013,136.07,39.04928,22.93479,45.2863209023,0.59928,0.17479,0.6242500000000001,38.45,22.76,44.6813171247,135.49
2019-06-02 05:00:00,37.0476,21.5343,42.8514963829,0.5976,0.1743,0.6225,36.45,21.36,42.2475099858,135.83,36.9776,21.4443,42.7457706007,0.5976,0.1743,0.6225,36.38,21.27,42.1416338079,135.78,37.7276,4.1643,37.9567279445,0.5976,0.1743,0.6225,37.13,3.99,37.343767887,136.07,38.2476,22.8543,44.5555600823,0.5976,0.1743,0.6225,37.65,22.68,43.9534401384,135.6
2019-06-02 05:30:00,36.649680000000004,21.76074,42.6231022973,0.61968,0.18074,0.6455000000000001,36.03,21.58,41.9983011561,136.06,36.57968,21.66074,42.5118882932,0.61968,0.18074,0.6455000000000001,35.96,21.48,41.8868953254,135.91,37.31968,4.36074,37.5735887114,0.61968,0.18074,0.6455000000000001,36.7,4.18,36.9372765645,136.07,37.84968,23.09074,44.3371238338,0.61968,0.18074,0.6455000000000001,37.23,22.91,43.7143111578,135.51
2019-06-02 06:00:00,36.75664,22.13027,42.904538622,0.68664,0.20027,0.71525,36.07,21.93,42.2133841335,136.06,36.68664,22.03027,42.7930175468,0.68664,0.20027,0.71525,36.0,21.83,42.1016496114,136.07,37.42664,4.72027,37.7231272638,0.68664,0.20027,0.71525,36.74,4.52,37.0169960964,136.07,37.95664,23.46027,44.6216403616,0.68664,0.20027,0.71525,37.27,23.26,43.932681457,136.0
2019-06-02 06:30:00,38.27424,21.18332,43.7452911043,0.8342400000000001,0.24332,0.869,37.44,20.94,42.8979859667,135.35,38.18424,21.07332,43.6133121902,0.8342400000000001,0.24332,0.869,37.35,20.83,42.7657736981,135.32,38.93424,3.86332,39.125442947,0.8342400000000001,0.24332,0.869,38.1,3.62,38.2715873724,135.78,39.48424,22.48332,45.4368230249,0.8342400000000001,0.24332,0.869,38.65,22.24,44.5919286419,135.01
2019-06-02 07:00:00,39.70328,20.38929,44.6326516069,0.9232800000000001,0.26929000000000003,0.9617500000000001,38.78,20.12,43.6887033454,134.84,39.62328,20.29929,44.5203941185,0.9232800000000001,0.26929000000000003,0.9617500000000001,38.7,20.03,43.5762653287,134.83,40.36328,3.21929,40.4914583642,0.9232800000000001,0.26929000000000003,0.9617500000000001,39.44,2.95,39.5501719339,134.94,40.95328,21.68929,46.342167013,0.9232800000000001,0.26929000000000003,0.9617500000000001,40.03,21.42,45.4006310529,134.73
2019-06-02 07:30:00,41.39776,19.93893,45.9492705335,1.12776,0.32893,1.17475,40.27,19.61,44.7909030943,135.01,41.29776,19.83893,45.8158064925,1.12776,0.32893,1.17475,40.17,19.51,44.6572390548,135.01,42.07776,2.72893,42.1661587717,1.12776,0.32893,1.17475,40.95,2.4,41.0202693799,134.94,42.65776,21.20893,47.6393031011,1.12776,0.32893,1.17475,41.53,20.88,46.4834949202,134.99
2019-06-02 08:00:00,43.83576,19.24043,47.8724137825,1.47576,0.43043000000000003,1.53725,42.36,18.81,46.3485242484,134.91,43.72576,19.15043,47.7355324341,1.47576,0.43043000000000003,1.53725,42.25,18.72,46.2114801754,134.9,44.51576,2.12043,44.5662328648,1.47576,0.43043000000000003,1.53725,43.04,1.69,43.0731668211,134.94,45.13576,20.50043,49.5732232255,1.47576,0.43043000000000003,1.53725,43.66,20.07,48.0520603096,134.64
2019-06-02 08:30:00,46.7928,18.5504,50.3357077232,1.3728,0.40040000000000003,1.43,45.42,18.15,48.9121549311,134.4,46.6728,18.4404,50.183648851,1.3728,0.40040000000000003,1.43,45.3,18.04,48.7599384741,134.4,47.5028,1.5104000000000002,47.5268062887,1.3728,0.40040000000000003,1.43,46.13,1.11,46.1433527174,134.46,48.1528,19.7804,52.0572413022,1.3728,0.40040000000000003,1.43,46.78,19.38,50.6354895306,134.15
2019-06-02 09:00:00,49.20256,17.85908,52.3434680643,1.40256,0.40908000000000005,1.461,47.8,17.45,50.8855824375,133.72,49.06256,17.90908,52.2290143522,1.40256,0.40908000000000005,1.461,47.66,17.5,50.7713068573,133.71,49.90256,1.35908,49.9210636205,1.40256,0.40908000000000005,1.461,48.5,0.9500000000000001,48.5093032314,133.8,50.55256,17.83908,53.6077801984,1.40256,0.40908000000000005,1.461,49.15,17.43,52.1490881991,133.66
2019-06-02 09:30:00,52.05856,21.54583,56.3410725818,1.5285600000000001,0.44583000000000006,1.59225,50.53,21.1,54.7584778824,135.99,51.93856,21.45583,56.1957885954,1.5285600000000001,0.44583000000000006,1.59225,50.41,21.01,54.6130771885,135.99,52.75856,5.26583,53.0206999092,1.5285600000000001,0.44583000000000006,1.59225,51.23,4.82,51.4562464624,136.05,52.81856,5.24583,53.0784232326,1.5285600000000001,0.44583000000000006,1.59225,51.29,4.8,51.5141155413,135.92
2019-06-02 10:00:00,54.27336,20.92348,58.1669117368,1.62336,0.47348,1.691,52.65,20.45,56.4820768032,136.13,54.14336,20.83348,58.0132512535,1.62336,0.47348,1.691,52.52,20.36,56.3283232486,136.11,54.96336,4.57348,55.1533105244,1.62336,0.47348,1.691,53.34,4.1,53.49734199,136.28,55.04336,4.51348,55.2280995672,1.62336,0.47348,1.691,53.42,4.04,53.5725489407,135.92
2019-06-02 10:30:00,54.97192,20.80181,58.7760775126,2.3719200000000003,0.69181,2.4707500000000002,52.6,20.11,56.3131609839,136.13,54.85192,20.69181,58.624944595,2.3719200000000003,0.69181,2.4707500000000002,52.48,20.0,56.1618233322,136.11,55.65192,4.41181,55.8265193896,2.3719200000000003,0.69181,2.4707500000000002,53.28,3.7199999999999998,53.4097069829,136.1,55.74192,4.36181,55.9123155643,2.3719200000000003,0.69181,2.4707500000000002,53.37,3.67,53.4960353671,136.07
2019-06-02 11:00:00,55.25864,20.50627,58.9408551343,3.51864,1.02627,3.66525,51.74,19.48,55.2856039128,136.13,55.13864,20.41627,58.7970552134,3.51864,1.02627,3.66525,51.62,19.39,55.1416040753,136.11,55.92864,4.19627,56.0858400504,3.51864,1.02627,3.66525,52.41,3.17,52.5057806341,136.1,56.03864,4.12627,56.1903486122,3.51864,1.02627,3.66525,52.52,3.1,52.611409409,136.07
2019-06-02 11:30:00,56.97312,20.37591,60.5071409907,3.00312,0.8759100000000001,3.12825,53.97,19.5,57.3847619146,136.13,56.84312,20.28591,60.3544400675,3.00312,0.8759100000000001,3.12825,53.84,19.41,57.2319290257,136.11,57.66312,4.05591,57.8055863569,3.00312,0.8759100000000001,3.12825,54.66,3.18,54.7524246038,136.21,57.74312,3.9959100000000003,57.8812163319,3.00312,0.8759100000000001,3.12825,54.74,3.12,54.8288427746,136.07
2019-06-02 12:00:00,58.6904,19.80345,61.941421392,2.2404,0.6534500000000001,2.33375,56.45,19.15,59.6097726887,136.13,58.5504,19.70345,61.7768183226,2.2404,0.6534500000000001,2.33375,56.31,19.05,59.4450889477,136.11,59.3604,3.54345,59.4660670136,2.2404,0.6534500000000001,2.33375,57.12,2.89,57.1930633906,136.07,59.4604,3.49345,59.5629361353,2.2404,0.6534500000000001,2.33375,57.22,2.84,57.2904355019,136.07
2019-06-02 12:30:00,58.57864,19.81002,61.8376419073,2.22864,0.65002,2.3215,56.35,19.16,59.518300547,135.67,58.44864,19.71002,61.6824805455,2.22864,0.65002,2.3215,56.22,19.06,59.3630524822,135.65,59.25864,3.58002,59.3666822203,2.22864,0.65002,2.3215,57.03,2.93,57.1052169246,135.69,59.35864,3.52002,59.4629185581,2.22864,0.65002,2.3215,57.13,2.87,57.2020436698,135.58
2019-06-02 13:00:00,59.91448,19.64589,63.0531990272,1.73448,0.5058900000000001,1.80675,58.18,19.14,61.2474652537,136.07,59.77448,19.55589,62.8921401525,1.73448,0.5058900000000001,1.80675,58.04,19.05,61.0863659093,136.07,60.59448,3.37589,60.6884473336,1.73448,0.5058900000000001,1.80675,58.86,2.87,58.929928729,136.07,60.69448,3.3258900000000002,60.7855364932,1.73448,0.5058900000000001,1.80675,58.96,2.8200000000000003,59.0274004171,135.89
2019-06-02 13:30:00,60.17856,20.23458,63.4893480156,1.31856,0.38458000000000003,1.3735,58.86,19.85,62.1170033083,136.51,60.01856,20.13458,63.3058358783,1.31856,0.38458000000000003,1.3735,58.7,19.75,61.9334521886,136.44,60.87856,3.83458,60.9992054985,1.31856,0.38458000000000003,1.3735,59.56,3.45,59.6598365737,136.69,60.94856,3.7745800000000003,61.0653291177,1.31856,0.38458000000000003,1.3735,59.63,3.39,59.7262839962,136.31
2019-06-02 14:00:00,58.80096,20.61153,62.3088121044,1.65096,0.48153,1.7197500000000001,57.15,20.13,60.5915786228,136.29,58.65096,20.52153,62.1374951415,1.65096,0.48153,1.7197500000000001,57.0,20.04,60.4202085399,136.18,59.49096,4.24153,59.6419726238,1.65096,0.48153,1.7197500000000001,57.84,3.76,57.9620841585,136.51,59.56096,4.19153,59.7082647534,1.65096,0.48153,1.7197500000000001,57.91,3.71,58.028718752,136.07
2019-06-02 14:30:00,57.90576,20.76668,61.5169248207,2.04576,0.5966800000000001,2.1310000000000002,55.86,20.17,59.3899696919,136.18,57.76576,20.65668,61.3480354779,2.04576,0.5966800000000001,2.1310000000000002,55.72,20.06,59.2209591277,136.07,58.59576,4.37668,58.7589858473,2.04576,0.5966800000000001,2.1310000000000002,56.55,3.7800000000000002,56.6761934149,136.39,58.67576,4.31668,58.8343312854,2.04576,0.5966800000000001,2.1310000000000002,56.63,3.7199999999999998,56.7520510643,136.07
2019-06-02 15:00:00,57.95592,20.88256,61.6033276309,1.82592,0.53256,1.9020000000000001,56.13,20.35,59.7051036344,136.07,57.81592,20.79256,61.4411194299,1.82592,0.53256,1.9020000000000001,55.99,20.26,59.5428224054,136.07,58.63592,4.53256,58.8108426602,1.82592,0.53256,1.9020000000000001,56.81,4.0,56.9506461772,136.09,58.72592,4.48256,58.8967488407,1.82592,0.53256,1.9020000000000001,56.9,3.95,57.0369397847,136.07
2019-06-02 15:30:00,57.87936,20.90398,61.5385789067,1.41936,0.41398,1.4785,56.46,20.49,60.0630643574,136.56,57.73936,20.79398,61.3695632822,1.41936,0.41398,1.4785,56.32,20.38,59.8939629679,136.54,58.57936,4.45398,58.7484413057,1.41936,0.41398,1.4785,57.16,4.04,57.3025933096,136.61,58.65936,4.38398,58.8229529712,1.41936,0.41398,1.4785,57.24,3.9699999999999998,57.3775086598,136.44
2019-06-02 16:00:00,57.92432,21.20626,61.6841333784,1.3243200000000002,0.38626000000000005,1.3795,56.6,20.82,60.3078137558,136.08,57.78432,21.10626,61.5183049917,1.3243200000000002,0.38626000000000005,1.3795,56.46,20.72,60.1419154999,136.07,58.64432,4.83626,58.8433996218,1.3243200000000002,0.38626000000000005,1.3795,57.32,4.45,57.4924768992,136.14,58.70432,4.77626,58.8983008774,1.3243200000000002,0.38626000000000005,1.3795,57.38,4.39,57.5476889197,136.07
2019-06-02 16:30:00,59.31888,20.82884,62.8694687444,1.05888,0.30884,1.103,58.26,20.52,61.7680985623,136.08,59.17888,20.72884,62.7042633782,1.05888,0.30884,1.103,58.12,20.42,61.6028473368,136.07,60.01888,4.47884,60.1857621386,1.05888,0.30884,1.103,58.96,4.17,59.1072795855,136.14,60.08888,4.41884,60.2511381353,1.05888,0.30884,1.103,59.03,4.11,59.1729076521,136.07
2019-06-02 17:00:00,59.71544,20.76617,63.2231570776,1.2554400000000001,0.36617000000000005,1.30775,58.46,20.4,61.9171349466,135.97,59.56544,20.66617,63.0486496672,1.2554400000000001,0.36617000000000005,1.30775,58.31,20.3,61.7425793112,135.96,60.41544,4.48617,60.5817721073,1.2554400000000001,0.36617000000000005,1.30775,59.16,4.12,59.3032882731,136.14,60.48544,4.43617,60.6479023237,1.2554400000000001,0.36617000000000005,1.30775,59.23,4.07,59.3696707082,135.64
2019-06-02 17:30:00,59.99888,21.12759,63.6100672886,1.32888,0.38759000000000005,1.38425,58.67,20.74,62.2279398663,136.07,59.84888,21.01759,63.4320701748,1.32888,0.38759000000000005,1.38425,58.52,20.63,62.049877518,136.07,60.68888,4.81759,60.8797940951,1.32888,0.38759000000000005,1.38425,59.36,4.43,59.5250745485,136.14,60.76888,4.75759,60.954831138,1.32888,0.38759000000000005,1.38425,59.44,4.37,59.6004236562,136.06
2019-06-02 18:00:00,58.65032,22.19801,62.7105388596,1.81032,0.5280100000000001,1.88575,56.84,21.67,60.8307035961,136.65,58.52032,22.09801,62.5535762276,1.81032,0.5280100000000001,1.88575,56.71,21.57,60.6736268901,136.57,59.34032,5.79801,59.6229024592,1.81032,0.5280100000000001,1.88575,57.53,5.27,57.770873284,136.81,59.42032,5.73801,59.6967267751,1.81032,0.5280100000000001,1.88575,57.61,5.21,57.845105238,136.18
2019-06-02 18:30:00,58.16272,22.569960000000002,62.3883409957,1.54272,0.44996,1.607,56.62,22.12,60.7874888443,137.05,58.01272,22.46996,62.2123362702,1.54272,0.44996,1.607,56.47,22.02,60.6113957932,137.05,58.88272,6.0499600000000004,59.1927084243,1.54272,0.44996,1.607,57.34,5.6,57.6128076039,137.05,58.94272,5.98996,59.2462982962,1.54272,0.44996,1.607,57.4,5.54,57.666728709,137.0
2019-06-02 19:00:00,57.69744,22.55467,61.9492350345,1.14744,0.33467,1.19525,56.55,22.22,60.7587927793,137.05,57.55744,22.44467,61.7788160356,1.14744,0.33467,1.19525,56.41,22.11,60.5882843461,137.05,58.41744,6.01467,58.7262594702,1.14744,0.33467,1.19525,57.27,5.68,57.550980009,137.05,58.47744,5.95467,58.7798356902,1.14744,0.33467,1.19525,57.33,5.62,57.6048027512,136.88
2019-06-02 19:30:00,56.97216,22.61938,61.298151413,0.99216,0.28938,1.0335,55.98,22.33,60.2693064503,135.71,56.83216,22.52938,61.1348294628,0.99216,0.28938,1.0335,55.84,22.24,60.1059331514,135.71,57.66216,6.36938,58.0128752731,0.99216,0.28938,1.0335,56.67,6.08,56.9952217295,135.73,57.73216,6.33938,58.0791704232,0.99216,0.28938,1.0335,56.74,6.05,57.0616342213,135.71
2019-06-02 20:00:00,55.66608,22.59344,60.0764179491,0.7660800000000001,0.22344000000000003,0.798,54.9,22.37,59.2826020009,135.01,55.52608,22.48344,59.9053472939,0.7660800000000001,0.22344000000000003,0.798,54.76,22.26,59.1114642011,135.01,56.34608,6.45344,56.7144392479,0.7660800000000001,0.22344000000000003,0.798,55.58,6.23,55.9280725575,135.01,56.42608,6.43344,56.7916512738,0.7660800000000001,0.22344000000000003,0.798,55.66,6.21,56.0053542083,135.01
2019-06-02 20:30:00,54.38064,23.06977,59.0717216159,0.6506400000000001,0.18977000000000002,0.6777500000000001,53.73,22.88,58.3986926224,135.01,54.25064,22.96977,58.9130059856,0.6506400000000001,0.18977000000000002,0.6777500000000001,53.6,22.78,58.2399210164,135.01,55.06064,6.95977,55.4987610282,0.6506400000000001,0.18977000000000002,0.6777500000000001,54.41,6.77,54.8295631936,135.01,55.13064,6.94977,55.5669575365,0.6506400000000001,0.18977000000000002,0.6777500000000001,54.48,6.76,54.8977959485,135.01
2019-06-02 21:00:00,53.82696,23.46828,58.720539754,0.57696,0.16828,0.601,53.25,23.3,58.1244569867,135.01,53.69696,23.35828,58.5574312773,0.57696,0.16828,0.601,53.12,23.19,57.9612844923,135.01,54.48696,7.32828,54.9775635855,0.57696,0.16828,0.601,53.91,7.16,54.3833954438,135.1,54.58696,7.32828,55.076672828,0.57696,0.16828,0.601,54.01,7.16,54.4825265567,135.01
2019-06-02 21:30:00,53.59288,23.25834,58.4221461969,0.54288,0.15834,0.5655,53.05,23.1,57.8611484504,134.22,53.46288,23.14834,58.2591210254,0.54288,0.15834,0.5655,52.92,22.99,57.6980632257,134.21,54.24288,7.32834,54.735679386,0.54288,0.15834,0.5655,53.7,7.17,54.1765530465,134.38,54.33288,7.31834,54.8235346311,0.54288,0.15834,0.5655,53.79,7.16,54.2644423172,134.09
2019-06-02 22:00:00,53.81064,22.90477,58.4825911358,0.53064,0.15477000000000002,0.5527500000000001,53.28,22.75,57.9337630402,134.93,53.69064,22.80477,58.3330297376,0.53064,0.15477000000000002,0.5527500000000001,53.16,22.65,57.7841509412,134.89,54.47064,6.91477,54.9077832931,0.53064,0.15477000000000002,0.5527500000000001,53.94,6.76,54.3619462492,135.01,54.57064,6.90477,55.0057324173,0.53064,0.15477000000000002,0.5527500000000001,54.04,6.75,54.4599311421,134.55
2019-06-02 22:30:00,52.83664,23.13652,57.6802313119,0.53664,0.15652000000000002,0.559,52.3,22.98,57.1259170605,135.09,52.69664,23.03652,57.51188678,0.53664,0.15652000000000002,0.559,52.16,22.88,56.9575280362,135.05,53.50664,7.01652,53.9647299354,0.53664,0.15652000000000002,0.559,52.97,6.86,53.4123628011,135.24,53.57664,6.99652,54.0315430633,0.53664,0.15652000000000002,0.559,53.04,6.84,53.4792221335,134.89
2019-06-02 23:00:00,49.97304,23.90547,55.3965361982,0.5330400000000001,0.15547000000000002,0.55525,49.44,23.75,54.848665435,136.04,49.86304,23.79547,55.2498610909,0.5330400000000001,0.15547000000000002,0.55525,49.33,23.64,54.7019058169,136.02,50.64304,7.60547,51.2109429162,0.5330400000000001,0.15547000000000002,0.55525,50.11,7.45,50.6607797019,136.07,50.73304,7.59547,51.2984650079,0.5330400000000001,0.15547000000000002,0.55525,50.2,7.44,50.7483359333,135.86
2019-06-02 23:30:00,46.2052,24.5661,52.3298554962,0.5352,0.15610000000000002,0.5575,45.67,24.41,51.7841384982,136.04,46.1052,24.4661,52.1946311056,0.5352,0.15610000000000002,0.5575,45.57,24.31,51.6488238007,136.02,46.8552,8.2961,47.58397884,0.5352,0.15610000000000002,0.5575,46.32,8.14,47.029799064,136.07,46.9552,8.2861,47.6807116164,0.5352,0.15610000000000002,0.5575,46.42,8.13,47.1265668175,135.86
2019-06-03 00:00:00,43.74152,24.81211,50.2887798079,0.5215200000000001,0.15211000000000002,0.54325,43.22,24.66,49.7602652726,136.04,43.67152,24.71211,50.1785814842,0.5215200000000001,0.15211000000000002,0.54325,43.15,24.56,49.6499355488,136.02,44.38152,8.46211,45.181042741,0.5215200000000001,0.15211000000000002,0.54325,43.86,8.31,44.6402923378,136.07,44.51152,8.47211,45.3106175257,0.5215200000000001,0.15211000000000002,0.54325,43.99,8.32,44.7698838506,136.07
2019-06-03 00:30:00,42.03712,24.86791,48.8419123874,0.50712,0.14791,0.52825,41.53,24.72,48.3303145034,136.04,41.96712,24.76791,48.7307759723,0.50712,0.14791,0.52825,41.46,24.62,48.2190418818,136.02,42.65712,8.59791,43.5149852702,0.50712,0.14791,0.52825,42.15,8.45,42.9886612957,136.07,42.80712,8.60791,43.6640084883,0.50712,0.14791,0.52825,42.3,8.46,43.137705085,135.64
2019-06-03 01:00:00,40.67712,25.22791,47.8651808151,0.50712,0.14791,0.52825,40.17,25.08,47.3564705188,136.12,40.60712,25.12791,47.7530109591,0.50712,0.14791,0.52825,40.1,24.98,47.2441573107,136.02,41.30712,8.88791,42.2524923154,0.50712,0.14791,0.52825,40.8,8.74,41.7256228234,136.19,41.43712,8.89791,42.3816908141,0.50712,0.14791,0.52825,40.93,8.75,41.8548372354,136.02
2019-06-03 01:30:00,40.8304,25.16595,47.9629711711,0.5004000000000001,0.14595000000000002,0.52125,40.33,25.02,47.4606078764,136.12,40.7704,25.06595,47.8594542965,0.5004000000000001,0.14595000000000002,0.52125,40.27,24.92,47.3569350782,136.02,41.4604,8.77595,42.3790286175,0.5004000000000001,0.14595000000000002,0.52125,40.96,8.63,41.85927018,136.19,41.6004,8.78595,42.5180690714,0.5004000000000001,0.14595000000000002,0.52125,41.1,8.64,41.9983285382,136.02
2019-06-03 02:00:00,40.9504,24.96595,47.9607539511,0.5004000000000001,0.14595000000000002,0.52125,40.45,24.82,47.45771697,136.12,40.8804,24.86595,47.8489558252,0.5004000000000001,0.14595000000000002,0.52125,40.38,24.72,47.3457791149,136.15,41.5904,8.56595,42.4633591648,0.5004000000000001,0.14595000000000002,0.52125,41.09,8.42,41.9438255289,136.19,41.7204,8.57595,42.5927070584,0.5004000000000001,0.14595000000000002,0.52125,41.22,8.43,42.0731898006,136.02
2019-06-03 02:30:00,40.27872,25.20546,47.5151607242,0.49872000000000005,0.14546,0.5195000000000001,39.78,25.06,47.015444271,136.12,40.21872,25.12546,47.4218744742,0.49872000000000005,0.14546,0.5195000000000001,39.72,24.98,46.9220502536,136.07,40.91872,8.81546,41.8575439013,0.49872000000000005,0.14546,0.5195000000000001,40.42,8.67,41.3393916259,136.19,41.04872,8.82546,41.9867378805,0.49872000000000005,0.14546,0.5195000000000001,40.55,8.68,41.468601375,136.02
2019-06-03 03:00:00,39.7988,25.2884,47.1534479757,0.5088,0.1484,0.53,39.29,25.14,46.6446534986,136.63,39.7288,25.1884,47.0407593901,0.5088,0.1484,0.53,39.22,25.04,46.5318170718,136.62,40.4388,8.8384,41.3934035808,0.5088,0.1484,0.53,39.93,8.69,40.8646668896,136.71,40.5688,8.8484,41.5225446715,0.5088,0.1484,0.53,40.06,8.7,40.9938239251,136.39
2019-06-03 03:30:00,39.48752,25.49261,47.0014616833,0.55752,0.16261,0.5807500000000001,38.93,25.33,46.4451698242,136.86,39.43752,25.38261,46.8998387435,0.55752,0.16261,0.5807500000000001,38.88,25.22,46.3433145125,136.62,40.13752,9.03261,41.1413241785,0.55752,0.16261,0.5807500000000001,39.58,8.87,40.5617221035,136.89,40.26752,9.04261,41.2703521013,0.55752,0.16261,0.5807500000000001,39.71,8.88,40.6907667659,136.19
2019-06-03 04:00:00,39.72776,25.21268,47.0528867063,0.55776,0.16268000000000002,0.581,39.17,25.05,46.4950685557,137.09,39.66776,25.12268,46.9540225519,0.55776,0.16268000000000002,0.581,39.11,24.96,46.3960526338,137.04,40.35776,8.74268,41.2938645055,0.55776,0.16268000000000002,0.581,39.8,8.58,40.7143267168,137.12,40.49776,8.76268,41.4349264003,0.55776,0.16268000000000002,0.581,39.94,8.6,40.8553986641,136.32
2019-06-03 04:30:00,40.09776,24.91268,47.2066942477,0.55776,0.16268000000000002,0.581,39.54,24.75,46.6473375446,136.42,40.03776,24.81268,47.1029862599,0.55776,0.16268000000000002,0.581,39.48,24.65,46.5434517414,136.29,40.71776,8.49268,41.5940090999,0.55776,0.16268000000000002,0.581,40.16,8.33,41.0148083014,136.59,40.86776,8.50268,41.7428960974,0.55776,0.16268000000000002,0.581,40.31,8.34,41.163718248,136.16
2019-06-03 05:00:00,39.22824,25.36282,46.7132470703,0.5582400000000001,0.16282000000000002,0.5815,38.67,25.2,46.1563527589,136.22,39.17824,25.27282,46.6224186444,0.5582400000000001,0.16282000000000002,0.5815,38.62,25.11,46.0653503189,136.13,39.85824,8.98282,40.8579288639,0.5582400000000001,0.16282000000000002,0.5815,39.3,8.82,40.2775669573,136.35,40.00824,8.99282,41.006463874,0.5582400000000001,0.16282000000000002,0.5815,39.45,8.83,40.4261227426,136.16
2019-06-03 05:30:00,40.56232,25.15401,47.7286708684,0.56232,0.16401000000000002,0.58575,40.0,24.99,47.1646064332,137.12,40.51232,25.05401,47.6335122457,0.56232,0.16401000000000002,0.58575,39.95,24.89,47.0692532339,137.12,41.20232,8.64401,42.0992883819,0.56232,0.16401000000000002,0.58575,40.64,8.48,41.5152983851,137.12,41.34232,8.64401,42.2363153206,0.56232,0.16401000000000002,0.58575,40.78,8.48,41.652356476,137.09
2019-06-03 06:00:00,43.06664,24.31152,49.4548833342,0.65664,0.19152000000000002,0.684,42.41,24.12,48.7891637559,136.24,42.99664,24.22152,49.3497019484,0.65664,0.19152000000000002,0.684,42.34,24.03,48.6838422888,136.15,43.70664,7.93152,44.4204838965,0.65664,0.19152000000000002,0.684,43.05,7.74,43.7402572009,136.29,43.84664,7.95152,44.561805502,0.65664,0.19152000000000002,0.684,43.19,7.76,43.8815872548,136.08
2019-06-03 06:30:00,49.56528,22.18904,54.3053448346,0.7852800000000001,0.22904000000000002,0.8180000000000001,48.78,21.96,53.4951399662,136.34,49.45528,22.07904,54.16002887,0.7852800000000001,0.22904000000000002,0.8180000000000001,48.67,21.85,53.3497085278,136.26,50.24528,5.75904,50.5742494161,0.7852800000000001,0.22904000000000002,0.8180000000000001,49.46,5.53,49.7681876303,136.38,50.34528,5.75904,50.6736002273,0.7852800000000001,0.22904000000000002,0.8180000000000001,49.56,5.53,49.8675696219,136.16
2019-06-03 07:00:00,54.89232,20.45401,58.5792908805,1.04232,0.30401,1.08575,53.85,20.15,57.496478153,137.62,54.75232,20.37401,58.4201748445,1.04232,0.30401,1.08575,53.71,20.07,57.3373264113,137.6,55.61232,3.76401,55.7395542417,1.04232,0.30401,1.08575,54.57,3.46,54.6795802837,137.67,55.67232,3.72401,55.7967334587,1.04232,0.30401,1.08575,54.63,3.42,54.7369463891,137.55
2019-06-03 07:30:00,60.0904,19.1597,63.0709939374,1.3704,0.3997,1.4275,58.72,18.76,61.6439453637,137.52,59.9204,19.0697,62.8816968143,1.3704,0.3997,1.4275,58.55,18.67,61.4546287923,137.41,60.8304,2.5397,60.8833937971,1.3704,0.3997,1.4275,59.46,2.14,59.49849746,137.56,60.870400000000004,2.4797000000000002,60.9208872904,1.3704,0.3997,1.4275,59.5,2.08,59.5363452019,137.3
2019-06-03 08:00:00,62.82728,17.58004,65.2405159284,1.8172800000000002,0.5300400000000001,1.893,61.01,17.05,63.3476329471,136.3,62.63728,17.49004,65.0333018153,1.8172800000000002,0.5300400000000001,1.893,60.82,16.96,63.1404307873,136.24,63.57728,1.24004,63.5893720004,1.8172800000000002,0.5300400000000001,1.893,61.76,0.71,61.7640809856,136.31,63.58728,1.20004,63.5986027661,1.8172800000000002,0.5300400000000001,1.893,61.77,0.67,61.7736335341,136.16
2019-06-03 08:30:00,63.87632,16.09726,65.8734091743,2.35632,0.6872600000000001,2.4545,61.52,15.41,63.4206472689,135.72,63.67632,16.00726,65.6574908251,2.35632,0.6872600000000001,2.4545,61.32,15.32,63.204784629,135.67,64.60632,1.52726,64.6243692971,2.35632,0.6872600000000001,2.4545,62.25,0.84,62.2556672119,135.72,64.61632,1.5872600000000001,64.6358120909,2.35632,0.6872600000000001,2.4545,62.26,0.9,62.2665046393,135.51
2019-06-03 09:00:00,64.03144,15.56917,65.8970740091,2.91144,0.8491700000000001,3.03275,61.12,14.72,62.8675814709,136.07,63.84144,15.48917,65.6935601757,2.91144,0.8491700000000001,3.03275,60.93,14.64,62.6641404633,136.07,64.77144,2.43917,64.8173509946,2.91144,0.8491700000000001,3.03275,61.86,1.5899999999999999,61.8804306708,136.07,64.78144,2.49917,64.8296291765,2.91144,0.8491700000000001,3.03275,61.87,1.65,61.8919978673,136.05
2019-06-03 09:30:00,64.70024,15.36507,66.4996724215,3.4802400000000002,1.01507,3.6252500000000003,61.22,14.35,62.8793360334,136.07,64.50024,15.27507,66.2843022409,3.4802400000000002,1.01507,3.6252500000000003,61.02,14.26,62.6640885995,136.07,65.44024,2.9850700000000003,65.5082869121,3.4802400000000002,1.01507,3.6252500000000003,61.96,1.97,61.9913098749,136.07,65.45024,3.07507,65.5224386875,3.4802400000000002,1.01507,3.6252500000000003,61.97,2.06,62.0042296944,136.05
2019-06-03 10:00:00,64.94536,14.75323,66.5999818391,3.40536,0.9932300000000001,3.54725,61.54,13.76,63.0595686633,136.07,64.74536,14.66323,66.3850280979,3.40536,0.9932300000000001,3.54725,61.34,13.67,62.8447650962,136.07,65.71536,3.55323,65.811351478,3.40536,0.9932300000000001,3.54725,62.31,2.56,62.3625664963,136.07,65.70536,3.62323,65.8051831421,3.40536,0.9932300000000001,3.54725,62.3,2.63,62.3554881306,136.05
2019-06-03 10:30:00,65.60568,14.27124,67.1399548659,3.05568,0.89124,3.183,62.55,13.38,63.9650443602,136.07,65.39568,14.19124,66.9177573997,3.05568,0.89124,3.183,62.34,13.3,63.742965102,136.07,66.37568,3.90124,66.4902291243,3.05568,0.89124,3.183,63.32,3.01,63.3915017964,136.07,66.35568,3.98124,66.4750068838,3.05568,0.89124,3.183,63.3,3.09,63.3753745551,136.05
2019-06-03 11:00:00,67.0512,13.62035,68.4205916049,2.4012000000000002,0.70035,2.50125,64.65,12.92,65.9283618786,135.89,66.8312,13.53035,68.1870930937,2.4012000000000002,0.70035,2.50125,64.43,12.83,65.6950058985,135.82,67.8012,4.02035,67.9202910444,2.4012000000000002,0.70035,2.50125,65.4,3.32,65.4842148918,135.86,67.7912,4.10035,67.9150916039,2.4012000000000002,0.70035,2.50125,65.39,3.4,65.4783330576,135.34
2019-06-03 11:30:00,66.81968,13.86199,68.2423944631,2.50968,0.73199,2.61425,64.31,13.13,65.6366741997,135.89,66.60968,13.77199,68.0185061455,2.50968,0.73199,2.61425,64.1,13.04,65.4129314433,135.82,67.55968,3.84199,67.6688351375,2.50968,0.73199,2.61425,65.05,3.11,65.1243011479,135.86,67.56968,3.9119900000000003,67.6828288494,2.50968,0.73199,2.61425,65.06,3.18,65.1376695929,135.55
2019-06-03 12:00:00,66.88424,13.49582,68.2322410437,2.45424,0.71582,2.5564999999999998,64.43,12.78,65.6852593814,135.78,66.68424,13.40582,68.0184083484,2.45424,0.71582,2.5564999999999998,64.23,12.69,65.4715892582,135.74,67.60424,4.15582,67.7318544398,2.45424,0.71582,2.5564999999999998,65.15,3.44,65.2407549006,135.86,67.63424,4.24582,67.7673771652,2.45424,0.71582,2.5564999999999998,65.18,3.5300000000000002,65.2755183817,135.55
2019-06-03 12:30:00,67.25624,13.51807,68.6013121993,2.4962400000000002,0.7280700000000001,2.60025,64.76,12.79,66.0109210661,136.07,67.04624,13.42807,68.3777110034,2.4962400000000002,0.7280700000000001,2.60025,64.55,12.7,65.7874798119,136.07,67.97624,4.24807,68.1088489351,2.4962400000000002,0.7280700000000001,2.60025,65.48,3.52,65.5745438413,136.07,68.00624,4.32807,68.143824877,2.4962400000000002,0.7280700000000001,2.60025,65.51,3.6,65.6088416298,136.07
2019-06-03 13:00:00,66.74672,13.45071,68.0885176095,2.19672,0.64071,2.28825,64.55,12.81,65.8088033625,136.07,66.54672,13.35071,67.8727294299,2.19672,0.64071,2.28825,64.35,12.71,65.5931901953,136.07,67.45672,4.10071,67.581246627,2.19672,0.64071,2.28825,65.26,3.46,65.3516579744,136.07,67.50672,4.19071,67.6366712329,2.19672,0.64071,2.28825,65.31,3.55,65.4064110008,136.07
2019-06-03 13:30:00,67.00976,13.94118,68.444608517,2.12976,0.6211800000000001,2.2185,64.88,13.32,66.2332001341,136.07,66.82976,13.84118,68.2480408909,2.12976,0.6211800000000001,2.2185,64.7,13.22,66.0367958036,136.07,67.71976,3.5411799999999998,67.8122839185,2.12976,0.6211800000000001,2.2185,65.59,2.92,65.6549655396,136.07,67.77976,3.62118,67.8764230808,2.12976,0.6211800000000001,2.2185,65.65,3.0,65.7185095692,135.91
2019-06-03 14:00:00,67.63728,13.60754,68.9925125695,2.11728,0.6175400000000001,2.2055,65.52,12.99,66.7952880075,136.07,67.43728,13.51754,68.7787076169,2.11728,0.6175400000000001,2.2055,65.32,12.9,66.581622089,136.07,68.31728,3.84754,68.4255384389,2.11728,0.6175400000000001,2.2055,66.2,3.23,66.278751497,136.07,68.39728,3.9375400000000003,68.510525707,2.11728,0.6175400000000001,2.2055,66.28,3.32,66.3630981796,135.57
2019-06-03 14:30:00,66.40592,13.93131,67.8515114744,2.09592,0.61131,2.18325,64.31,13.32,65.6749457556,135.77,66.22592,13.83131,67.6548417792,2.09592,0.61131,2.18325,64.13,13.22,65.4784338542,135.68,67.07592,3.46131,67.1651673918,2.09592,0.61131,2.18325,64.98,2.85,65.0424699716,135.8,67.15592,3.55131,67.2497538565,2.09592,0.61131,2.18325,65.06,2.94,65.126394035,135.3
2019-06-03 15:00:00,65.61664,13.96527,67.0863041989,3.20664,0.93527,3.34025,62.41,13.03,63.7556977846,135.77,65.44664,13.87527,66.9013139248,3.20664,0.93527,3.34025,62.24,12.94,63.5709147331,135.68,66.30664,4.12527,66.4348429716,3.20664,0.93527,3.34025,63.1,3.19,63.1805832515,135.8,66.36664,4.20527,66.4997383503,3.20664,0.93527,3.34025,63.16,3.27,63.2445926542,135.66
2019-06-03 15:30:00,64.32392,14.70281,65.9828713081,3.64392,1.06281,3.79575,60.68,13.64,62.1941476346,136.07,64.14392,14.60281,65.7851391491,3.64392,1.06281,3.79575,60.5,13.54,61.9966257146,136.07,65.00392,3.70281,65.1092959359,3.64392,1.06281,3.79575,61.36,2.64,61.416766440399996,136.07,65.08392,3.78281,65.1937596252,3.64392,1.06281,3.79575,61.44,2.7199999999999998,61.5001788615,136.06
2019-06-03 16:00:00,65.76464,14.24052,67.2887827517,2.50464,0.7305200000000001,2.609,63.26,13.51,64.6865341474,135.63,65.58464,14.15052,67.0938314616,2.50464,0.7305200000000001,2.609,63.08,13.42,64.4917266012,135.64,66.45464,3.4205200000000002,66.5426114201,2.50464,0.7305200000000001,2.609,63.95,2.69,64.0065512272,135.63,66.52464,3.51052,66.6172010655,2.50464,0.7305200000000001,2.609,64.02,2.7800000000000002,64.0803308356,135.48
2019-06-03 16:30:00,66.75496,14.773530000000001,68.3701826329,2.75496,0.8035300000000001,2.86975,64.0,13.97,65.5069530661,136.07,66.56496,14.67353,68.1630866559,2.75496,0.8035300000000001,2.86975,63.81,13.87,65.3000229709,136.07,67.44496,3.10353,67.5163278612,2.75496,0.8035300000000001,2.86975,64.69,2.3,64.7308743955,136.07,67.52496,3.19353,67.6004353304,2.75496,0.8035300000000001,2.86975,64.77,2.39,64.8140802604,136.07
2019-06-03 17:00:00,68.42512,14.88816,70.0260976722,2.08512,0.60816,2.172,66.34,14.28,67.8595166502,136.07,68.24512,14.77816,69.8268602817,2.08512,0.60816,2.172,66.16,14.17,67.6604352632,136.07,69.11512,2.6281600000000003,69.1650709361,2.08512,0.60816,2.172,67.03,2.02,67.0604302104,136.07,69.19512,2.71816,69.2484875329,2.08512,0.60816,2.172,67.11,2.11,67.143161975,136.07
2019-06-03 17:30:00,69.94248,15.08114,71.5499216789,2.23248,0.65114,2.3255,67.71,14.43,69.230549615,136.07,69.74248,14.98114,71.3333587619,2.23248,0.65114,2.3255,67.51,14.33,69.0141217433,136.07,70.65248,2.55114,70.6985236441,2.23248,0.65114,2.3255,68.42,1.9,68.4463760911,136.07,70.70248,2.64114,70.7517936073,2.23248,0.65114,2.3255,68.47,1.99,68.4989124001,136.07
2019-06-03 18:00:00,70.54984,15.16662,72.161667707,1.59984,0.46662000000000003,1.6665,68.95,14.7,70.4995921974,136.07,70.35984,15.04662,71.9507321592,1.59984,0.46662000000000003,1.6665,68.76,14.58,70.2887900024,136.07,71.23984,2.02662,71.2686606571,1.59984,0.46662000000000003,1.6665,69.64,1.56,69.6574705254,136.07,71.31984,2.13662,71.3518375562,1.59984,0.46662000000000003,1.6665,69.72,1.67,69.7399978492,135.97
2019-06-03 18:30:00,70.20872,16.09421,72.0297713419,1.48872,0.43421000000000004,1.55075,68.72,15.66,70.4817281286,137.12,70.01872,15.984210000000001,71.8200258964,1.48872,0.43421000000000004,1.55075,68.53,15.55,70.2720669968,137.12,70.91872,1.25421,70.92980959490001,1.48872,0.43421000000000004,1.55075,69.43,0.8200000000000001,69.4348421183,137.12,70.99872,1.36421,71.011825146,1.48872,0.43421000000000004,1.55075,69.51,0.93,69.5162211286,136.9
2019-06-03 19:00:00,70.1656,15.9008,71.9447486895,1.0656,0.3108,1.11,69.1,15.59,70.8368414033,137.12,69.9656,15.7808,71.7232098557,1.0656,0.3108,1.11,68.9,15.47,70.6153729722,137.12,70.8556,1.2008,70.8657743343,1.0656,0.3108,1.11,69.79,0.89,69.7956746511,137.12,70.9456,1.3108,70.9577082212,1.0656,0.3108,1.11,69.88,1.0,69.8871547568,136.9
2019-06-03 19:30:00,68.54536,16.81698,70.5781637183,1.15536,0.33698,1.2035,67.39,16.48,69.3758063016,137.12,68.36536,16.70698,70.3771669553,1.15536,0.33698,1.2035,67.21,16.37,69.1748581495,137.12,69.23536,0.49698000000000003,69.2371436691,1.15536,0.33698,1.2035,68.08,0.16,68.0801880138,137.12,69.33536,0.55698,69.3375971104,1.15536,0.33698,1.2035,68.18,0.22,68.1803549419,137.12
2019-06-03 20:00:00,67.00008,17.29919,69.1973460088,1.06008,0.30919,1.10425,65.94,16.99,68.0936392037,137.12,66.82008,17.18919,68.9955893088,1.06008,0.30919,1.10425,65.76,16.88,67.8919140988,137.12,67.69008,0.7191900000000001,67.6939004982,1.06008,0.30919,1.10425,66.63,0.41000000000000003,66.6312614319,137.12,67.76008,0.62919,67.7630011264,1.06008,0.30919,1.10425,66.7,0.32,66.7007676118,137.12
2019-06-03 20:30:00,65.74104,17.71072,68.0849024616,0.7910400000000001,0.23072,0.8240000000000001,64.95,17.48,67.2610801281,136.44,65.57104,17.60072,67.8921691449,0.7910400000000001,0.23072,0.8240000000000001,64.78,17.37,67.0683628844,136.33,66.43104,1.3207200000000001,66.4441673648,0.7910400000000001,0.23072,0.8240000000000001,65.64,1.09,65.6490494981,136.45,66.52104,1.24072,66.5326096647,0.7910400000000001,0.23072,0.8240000000000001,65.73,1.01,65.7377593168,136.11
2019-06-03 21:00:00,64.57008,17.84544,66.9907080124,0.67008,0.19544,0.6980000000000001,63.9,17.65,66.2927786414,136.07,64.40008,17.75544,66.8028888118,0.67008,0.19544,0.6980000000000001,63.73,17.56,66.1049657741,136.07,65.26008,1.5254400000000001,65.2779059774,0.67008,0.19544,0.6980000000000001,64.59,1.33,64.603691845,136.07,65.34008,1.45544,65.3562878383,0.67008,0.19544,0.6980000000000001,64.67,1.26,64.6822734604,136.11
2019-06-03 21:30:00,62.9212,18.1666,65.4912418954,0.5712,0.1666,0.595,62.35,18.0,64.8962441132,135.4,62.7412,18.0766,65.2933506952,0.5712,0.1666,0.595,62.17,17.91,64.6983539203,135.36,63.5912,2.0466,63.6241250549,0.5712,0.1666,0.595,63.02,1.88,63.0480356554,135.38,63.6712,2.0066,63.702811186,0.5712,0.1666,0.595,63.1,1.8399999999999999,63.1268215579,135.07
2019-06-03 22:00:00,62.25976,18.09743,64.8366770267,0.53976,0.15743000000000001,0.56225,61.72,17.94,64.2744272631,135.04,62.08976,17.98743,64.6427562443,0.53976,0.15743000000000001,0.56225,61.55,17.83,64.0805071765,135.0,62.93976,2.03743,62.9727283025,0.53976,0.15743000000000001,0.56225,62.4,1.88,62.428314089,135.03,63.00976,2.01743,63.0420484999,0.53976,0.15743000000000001,0.56225,62.47,1.8599999999999999,62.4976839571,134.89
2019-06-03 22:30:00,61.1152,18.9261,63.978628715,0.5352,0.15610000000000002,0.5575,60.58,18.77,63.4212054442,135.98,60.9352,18.836100000000002,63.7800694751,0.5352,0.15610000000000002,0.5575,60.4,18.68,63.2226415139,135.89,61.8152,2.5861,61.8692723753,0.5352,0.15610000000000002,0.5575,61.28,2.43,61.328160742,135.99,61.8652,2.5761000000000003,61.9188118608,0.5352,0.15610000000000002,0.5575,61.33,2.42,61.377726416,135.78
2019-06-03 23:00:00,57.4332,19.56135,60.6730490091,0.5532,0.16135000000000002,0.57625,56.88,19.4,60.0973743187,136.19,57.2632,19.45135,60.4766822094,0.5532,0.16135000000000002,0.57625,56.71,19.29,59.9009866363,136.17,58.1332,3.14135,58.218012866,0.5532,0.16135000000000002,0.57625,57.58,2.98,57.6570620133,136.21,58.1832,3.12135,58.266865267200004,0.5532,0.16135000000000002,0.57625,57.63,2.96,57.7059658961,136.1
2019-06-03 23:30:00,53.08848,20.70289,56.9824215268,0.5584800000000001,0.16289,0.5817500000000001,52.53,20.54,56.402947618,136.01,52.93848,20.61289,56.8099806272,0.5584800000000001,0.16289,0.5817500000000001,52.38,20.45,56.2304801687,135.94,53.78848,4.40289,53.9683798262,0.5584800000000001,0.16289,0.5817500000000001,53.23,4.24,53.3986001689,135.98,53.83848,4.39289,54.0173991531,0.5584800000000001,0.16289,0.5817500000000001,53.28,4.23,53.4476500887,135.74
2019-06-04 00:00:00,50.46744,21.04967,54.6813597788,0.54744,0.15967,0.57025,49.92,20.89,54.1146791546,136.16,50.32744,20.94967,54.5136670025,0.54744,0.15967,0.57025,49.78,20.79,53.9469415259,136.08,51.15744,4.63967,51.3674041106,0.54744,0.15967,0.57025,50.61,4.48,50.8078980081,136.15,51.21744,4.63967,51.4271591463,0.54744,0.15967,0.57025,50.67,4.48,50.8676645817,136.07
2019-06-04 00:30:00,48.20656,21.54233,52.800988711,0.55656,0.16233,0.5797500000000001,47.65,21.38,52.2266876223,136.49,48.07656,21.45233,52.6455894056,0.55656,0.16233,0.5797500000000001,47.52,21.29,52.0712444637,136.47,48.91656,5.09233,49.1809075461,0.55656,0.16233,0.5797500000000001,48.36,4.93,48.610641839,136.49,48.95656,5.10233,49.2217283165,0.55656,0.16233,0.5797500000000001,48.4,4.94,48.6514501326,136.07
2019-06-04 01:00:00,47.29128,21.59079,51.9868000252,0.55128,0.16079000000000002,0.57425,46.74,21.43,51.41860072,136.25,47.14128,21.49079,51.8088248744,0.55128,0.16079000000000002,0.57425,46.59,21.33,51.240579622,136.21,47.99128,5.14079,48.2658334421,0.55128,0.16079000000000002,0.57425,47.44,4.98,47.7006708548,136.2,48.03128,5.13079,48.3045428967,0.55128,0.16079000000000002,0.57425,47.48,4.97,47.7394103441,136.07
2019-06-04 01:30:00,46.90224,21.71107,51.6835629341,0.5522400000000001,0.16107000000000002,0.57525,46.35,21.55,51.1148217252,137.07,46.76224,21.62107,51.5187126951,0.5522400000000001,0.16107000000000002,0.57525,46.21,21.46,50.9499332679,137.01,47.62224,5.19107,47.9043312276,0.5522400000000001,0.16107000000000002,0.57525,47.07,5.03,47.3379953103,137.03,47.66224,5.19107,47.944095878,0.5522400000000001,0.16107000000000002,0.57525,47.11,5.03,47.3777690484,136.62
2019-06-04 02:00:00,46.70776,21.86268,51.5712286164,0.55776,0.16268000000000002,0.581,46.15,21.7,50.9971812947,137.07,46.56776,21.77268,51.4062823573,0.55776,0.16268000000000002,0.581,46.01,21.61,50.83219649,137.12,47.42776,5.29268,47.7221634065,0.55776,0.16268000000000002,0.581,46.87,5.13,47.1499077412,137.12,47.45776,5.30268,47.753087852,0.55776,0.16268000000000002,0.581,46.9,5.14,47.1808181362,137.12
2019-06-04 02:30:00,46.11232,22.13151,51.1483117088,0.6223200000000001,0.18151,0.6482500000000001,45.49,21.95,50.5088368506,137.07,45.97232,22.03151,50.978835207,0.6223200000000001,0.18151,0.6482500000000001,45.35,21.85,50.3392987635,137.12,46.85232,5.52151,47.1765509768,0.6223200000000001,0.18151,0.6482500000000001,46.23,5.34,46.5373881949,137.12,46.87232,5.51151,47.1952447251,0.6223200000000001,0.18151,0.6482500000000001,46.25,5.33,46.5561102327,137.12
2019-06-04 03:00:00,45.56992,22.24081,50.707703934,0.61992,0.18081000000000003,0.64575,44.95,22.06,50.0714100061,137.37,45.41992,22.15081,50.5334296923,0.61992,0.18081000000000003,0.64575,44.8,21.97,49.8971031223,137.35,46.30992,5.59081,46.6461771945,0.61992,0.18081000000000003,0.64575,45.69,5.41,46.0091751719,137.36,46.31992,5.59081,46.6561051232,0.61992,0.18081000000000003,0.64575,45.7,5.41,46.0191058149,137.22
2019-06-04 03:30:00,44.33536,23.12948,50.0059695576,0.61536,0.17948000000000003,0.641,43.72,22.95,49.3775343653,137.56,44.19536,23.02948,49.8355976647,0.61536,0.17948000000000003,0.641,43.58,22.85,49.2071021297,137.43,45.07536,6.3994800000000005,45.527370047,0.61536,0.17948000000000003,0.641,44.46,6.22,44.8929838616,137.44,45.08536,6.3994800000000005,45.5372707856,0.61536,0.17948000000000003,0.641,44.47,6.22,44.902887435,137.22
2019-06-04 04:00:00,44.35856,23.05458,49.9919543952,0.5985600000000001,0.17458,0.6235,43.76,22.88,49.3804819742,137.84,44.21856,22.97458,49.8308375873,0.5985600000000001,0.17458,0.6235,43.62,22.8,49.2193498535,137.75,45.11856,6.32458,45.5596835881,0.5985600000000001,0.17458,0.6235,44.52,6.15,44.9427736127,137.75,45.11856,6.31458,45.5582964678,0.5985600000000001,0.17458,0.6235,44.52,6.14,44.9414062975,137.42
2019-06-04 04:30:00,44.06248,23.25989,49.8249398049,0.58248,0.16989,0.60675,43.48,23.09,49.2306662559,138.14,43.92248,23.15989,49.6544535179,0.58248,0.16989,0.60675,43.34,22.99,49.0601233182,138.04,44.81248,6.49989,45.2814192993,0.58248,0.16989,0.60675,44.23,6.33,44.680664722,138.13,44.82248,6.49989,45.291315761,0.58248,0.16989,0.60675,44.24,6.33,44.690563881,137.52
2019-06-04 05:00:00,43.23736,23.63548,49.2758075997,0.5673600000000001,0.16548000000000002,0.591,42.67,23.47,48.6987658981,137.97,43.09736,23.54548,49.1097960432,0.5673600000000001,0.16548000000000002,0.591,42.53,23.38,48.5327240117,137.93,43.98736,6.86548,44.519913021,0.5673600000000001,0.16548000000000002,0.591,43.42,6.7,43.9338866935,137.94,43.98736,6.86548,44.519913021,0.5673600000000001,0.16548000000000002,0.591,43.42,6.7,43.9338866935,137.52
2019-06-04 05:30:00,43.97368,23.49024,49.8545475157,0.5836800000000001,0.17024,0.608,43.39,23.32,49.2596640265,138.15,43.83368,23.39024,49.6839494163,0.5836800000000001,0.17024,0.608,43.25,23.22,49.0890099717,138.08,44.73368,6.69024,45.2311998249,0.5836800000000001,0.17024,0.608,44.15,6.52,44.6288348492,138.12,44.74368,6.68024,45.239612138,0.5836800000000001,0.17024,0.608,44.16,6.51,44.6372680616,137.96
2019-06-04 06:00:00,46.1288,23.3509,51.7023279964,0.6888000000000001,0.20090000000000002,0.7175,45.44,23.15,50.9972165907,138.15,45.9888,23.2609,51.5367751635,0.6888000000000001,0.20090000000000002,0.7175,45.3,23.06,50.8316200804,138.08,46.8988,6.6009,47.3610527992,0.6888000000000001,0.20090000000000002,0.7175,46.21,6.4,46.6510889476,138.12,46.8888,6.6009,47.3511504216,0.6888000000000001,0.20090000000000002,0.7175,46.2,6.4,46.6411835184,137.79
2019-06-04 06:30:00,51.48344,21.23017,55.6889999233,0.8234400000000001,0.24017000000000002,0.8577500000000001,50.66,20.99,54.8362626371,136.33,51.30344,21.13017,55.4844756672,0.8234400000000001,0.24017000000000002,0.8577500000000001,50.48,20.89,54.6316986739,136.29,52.26344,4.75017,52.4788650379,0.8234400000000001,0.24017000000000002,0.8577500000000001,51.44,4.51,51.6373285521,136.3,52.23344,4.75017,52.4489882578,0.8234400000000001,0.24017000000000002,0.8577500000000001,51.41,4.51,51.6074432616,136.27
2019-06-04 07:00:00,56.4496,19.17405,59.6171244993,0.9396,0.27405,0.9787500000000001,55.51,18.9,58.6393221311,135.46,56.2396,19.07405,59.3861262549,0.9396,0.27405,0.9787500000000001,55.3,18.8,58.4083042041,135.42,57.2796,2.91405,57.3536769838,0.9396,0.27405,0.9787500000000001,56.34,2.64,56.4018191196,135.44,57.1796,2.87405,57.2517844225,0.9396,0.27405,0.9787500000000001,56.24,2.6,56.3000674955,135.2
