Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-04 07:30:00,62.35152,17.12711,64.6610388353,1.12152,0.32711,1.16825,61.23,16.8,63.4929358275,134.59,62.10152,17.01711,64.3908442177,1.12152,0.32711,1.16825,60.98,16.69,63.2227530245,134.43,63.22152,1.08711,63.2308658747,1.12152,0.32711,1.16825,62.1,0.76,62.1046503895,134.6,63.07152,1.04711,63.0802114332,1.12152,0.32711,1.16825,61.95,0.72,61.9541838781,134.21
2019-06-04 08:00:00,66.16936,15.48773,67.957736744,0.8493600000000001,0.24773000000000003,0.88475,65.32,15.24,67.0742871747,135.95,65.90936,15.37773,67.6795265613,0.8493600000000001,0.24773000000000003,0.88475,65.06,15.13,66.7961114138,135.95,67.05936,1.33773,67.07270149,0.8493600000000001,0.24773000000000003,0.88475,66.21,1.09,66.2189716018,135.95,66.90936,1.44773,66.925020566,0.8493600000000001,0.24773000000000003,0.88475,66.06,1.2,66.0708982836,135.95
2019-06-04 08:30:00,67.4892,14.80935,69.0949271949,0.8892,0.25935,0.9262500000000001,66.6,14.55,68.170833206,135.1,67.1892,14.69935,68.7783358847,0.8892,0.25935,0.9262500000000001,66.3,14.44,67.8542821051,135.1,68.3692,1.83935,68.3939377216,0.8892,0.25935,0.9262500000000001,67.48,1.58,67.498494798,135.13,68.1992,1.9593500000000001,68.2273400703,0.8892,0.25935,0.9262500000000001,67.31,1.7000000000000002,67.331464413,135.07
2019-06-04 09:00:00,67.36912,14.496410000000001,68.911132863,1.1191200000000001,0.32641000000000003,1.16575,66.25,14.17,67.7484420485,135.01,67.07912,14.39641,68.6065956076,1.1191200000000001,0.32641000000000003,1.16575,65.96,14.07,67.4439508036,135.01,68.26912,2.22641,68.3054144784,1.1191200000000001,0.32641000000000003,1.16575,67.15,1.9,67.1768747412,135.01,68.06912,2.33641,68.10920576,1.1191200000000001,0.32641000000000003,1.16575,66.95,2.01,66.9801657209,134.91
2019-06-04 09:30:00,68.02768,14.22099,69.4982143854,1.47768,0.43099000000000004,1.53925,66.55,13.79,67.9637153193,135.01,67.71768,14.12099,69.1743199689,1.47768,0.43099000000000004,1.53925,66.24,13.69,67.6398824659,135.01,68.93768,2.70099,68.9905723325,1.47768,0.43099000000000004,1.53925,67.46,2.27,67.498181457,135.01,68.72768,2.82099,68.785550683,1.47768,0.43099000000000004,1.53925,67.25,2.39,67.2924557436,135.01
2019-06-04 10:00:00,67.41384,14.39612,68.9338385309,2.76384,0.8061200000000001,2.879,64.65,13.59,66.0629290904,135.01,67.11384,14.28612,68.6174959045,2.76384,0.8061200000000001,2.879,64.35,13.48,65.7467329987,135.01,68.31384,3.26612,68.3918728754,2.76384,0.8061200000000001,2.879,65.55,2.46,65.5961439415,135.01,68.10384,3.38612,68.1879669106,2.76384,0.8061200000000001,2.879,65.34,2.58,65.3909168004,135.01
2019-06-04 10:30:00,67.60336,14.29098,69.0973689271,2.16336,0.6309800000000001,2.2535,65.44,13.66,66.8504988762,135.01,67.30336,14.19098,68.7831823969,2.16336,0.6309800000000001,2.2535,65.14,13.56,66.5364050727,134.93,68.52336,3.01098,68.5894807259,2.16336,0.6309800000000001,2.2535,66.36,2.38,66.4026656091,135.01,68.32336,3.14098,68.3955208844,2.16336,0.6309800000000001,2.2535,66.16,2.51,66.2075954857,134.81
2019-06-04 11:00:00,67.65032,13.97926,69.0795592505,2.50032,0.72926,2.6045,65.15,13.25,66.4837198117,135.45,67.34032,13.88926,68.7577649509,2.50032,0.72926,2.6045,64.84,13.16,66.1620072247,135.23,68.57032,3.63926,68.6668260389,2.50032,0.72926,2.6045,66.07,2.91,66.1340532555,135.41,68.35032,3.74926,68.453072938,2.50032,0.72926,2.6045,65.85,3.02,65.9192149528,135.06
2019-06-04 11:30:00,68.14368,14.15899,69.5991244324,2.29368,0.6689900000000001,2.38925,65.85,13.49,67.2175765704,137.12,67.83368,14.06899,69.2773023577,2.29368,0.6689900000000001,2.38925,65.54,13.4,66.8958264767,137.12,69.08368,3.76899,69.1864157762,2.29368,0.6689900000000001,2.38925,66.79,3.1,66.8619032035,137.12,68.85368,3.85899,68.9617361539,2.29368,0.6689900000000001,2.38925,66.56,3.19,66.6363992124,137.12
2019-06-04 12:00:00,67.67944,14.26192,69.1658077434,3.22944,0.9419200000000001,3.364,64.45,13.32,65.8120422111,137.12,67.36944,14.18192,68.8459751968,3.22944,0.9419200000000001,3.364,64.14,13.24,65.492268246,137.12,68.61944,4.20192,68.7479721708,3.22944,0.9419200000000001,3.364,65.39,3.26,65.471212758,137.12,68.38944,4.29192,68.5239817932,3.22944,0.9419200000000001,3.364,65.16,3.35,65.2460581185,137.12
2019-06-04 12:30:00,67.73904,13.94847,69.1602295793,2.66904,0.7784700000000001,2.78025,65.07,13.17,66.3894103001,137.12,67.42904,13.85847,68.8384531063,2.66904,0.7784700000000001,2.78025,64.76,13.08,66.0677228304,137.12,68.67904,4.21847,68.8084734932,2.66904,0.7784700000000001,2.78025,66.01,3.44,66.0995741287,137.12,68.46904,4.30847,68.6044630637,2.66904,0.7784700000000001,2.78025,65.8,3.5300000000000002,65.894619659,137.12
2019-06-04 13:00:00,68.56624,13.83932,69.948953143,1.98624,0.5793200000000001,2.069,66.58,13.26,67.8875835481,137.12,68.27624,13.76932,69.6508371938,1.98624,0.5793200000000001,2.069,66.29,13.19,67.5894977049,137.12,69.49624,3.94932,69.6083651769,1.98624,0.5793200000000001,2.069,67.51,3.37,67.5940603899,137.12,69.30624,4.04932,69.4244329858,1.98624,0.5793200000000001,2.069,67.32,3.47,67.4093710103,137.12
2019-06-04 13:30:00,69.16296,14.03378,70.5723884891,1.93296,0.5637800000000001,2.0135,67.23,13.47,68.5661272058,137.12,68.85296,13.94378,70.2506875514,1.93296,0.5637800000000001,2.0135,66.92,13.38,68.2444928181,137.12,70.10296,3.74378,70.2028552799,1.93296,0.5637800000000001,2.0135,68.17,3.18,68.2441301505,137.12,69.89296,3.83378,69.9980265911,1.93296,0.5637800000000001,2.0135,67.96,3.27,68.0386250596,137.12
2019-06-04 14:00:00,69.24328,13.89804,70.6242687821,1.1932800000000001,0.34804,1.2429999999999999,68.05,13.55,69.385913556,137.12,68.93328,13.81804,70.3045896155,1.1932800000000001,0.34804,1.2429999999999999,67.74,13.47,69.0662616623,137.12,70.16328,3.39804,70.2455161288,1.1932800000000001,0.34804,1.2429999999999999,68.97,3.05,69.0374058029,137.12,69.97328,3.49804,70.0606608433,1.1932800000000001,0.34804,1.2429999999999999,68.78,3.15,68.8520943763,137.12
2019-06-04 14:30:00,68.60808,14.20069,70.062316817,1.40808,0.41069000000000006,1.46675,67.2,13.79,68.6003214278,137.12,68.29808,14.11069,69.7405140787,1.40808,0.41069000000000006,1.46675,66.89,13.7,68.2785625215,137.12,69.53808,3.24069,69.6135521415,1.40808,0.41069000000000006,1.46675,68.13,2.83,68.1887512717,137.12,69.32808,3.33069,69.4080411218,1.40808,0.41069000000000006,1.46675,67.92,2.92,67.9827389857,137.12
2019-06-04 15:00:00,69.17848,13.76539,70.5347294385,1.21848,0.35539000000000004,1.26925,67.96,13.41,69.2704099887,137.12,68.86848,13.67539,70.2131314582,1.21848,0.35539000000000004,1.26925,67.65,13.32,68.9488571334,137.12,70.12848,3.52539,70.2170355524,1.21848,0.35539000000000004,1.26925,68.91,3.17,68.9828746864,137.12,69.91848,3.63539,70.0129267062,1.21848,0.35539000000000004,1.26925,68.7,3.2800000000000002,68.7782552846,137.12
2019-06-04 15:30:00,69.11896,14.28053,70.5787798744,1.09896,0.32053000000000004,1.14475,68.02,13.96,69.4377563002,137.12,68.80896,14.19053,70.2569862573,1.09896,0.32053000000000004,1.14475,67.71,13.87,69.1159967012,137.12,70.03896,3.00053,70.1032031947,1.09896,0.32053000000000004,1.14475,68.94,2.68,68.9920720083,137.12,69.84896,3.09053,69.9172982084,1.09896,0.32053000000000004,1.14475,68.75,2.77,68.8057802804,137.12
2019-06-04 16:00:00,71.1544,13.8392,72.4877375561,1.0944,0.31920000000000004,1.1400000000000001,70.06,13.52,71.3526033162,137.12,70.8344,13.7492,72.1564461708,1.0944,0.31920000000000004,1.1400000000000001,69.74,13.43,71.0213524231,137.12,72.0844,3.3692,72.1630946676,1.0944,0.31920000000000004,1.1400000000000001,70.99,3.05,71.0554895838,137.12,71.8844,3.4592,71.9675831746,1.0944,0.31920000000000004,1.1400000000000001,70.79,3.14,70.8596055592,136.99
2019-06-04 16:30:00,72.79608,13.97344,74.1250719312,1.00608,0.29344000000000003,1.048,71.79,13.68,73.081779535,137.12,72.48608,13.88344,73.8036699629,1.00608,0.29344000000000003,1.048,71.48,13.59,72.760418498,137.12,73.71608,3.20344,73.785652253,1.00608,0.29344000000000003,1.048,72.71,2.91,72.7682087178,137.12,73.52608,3.31344,73.6007019314,1.00608,0.29344000000000003,1.048,72.52,3.02,72.5828547248,137.12
2019-06-04 17:00:00,74.92568,14.42624,76.301860554,1.01568,0.29624,1.058,73.91,14.13,75.2485548034,137.31,74.61568,14.32624,75.9785552271,1.01568,0.29624,1.058,73.6,14.03,74.9253021349,137.12,75.85568,2.85624,75.9094348233,1.01568,0.29624,1.058,74.84,2.56,74.8837712726,137.36,75.67568,2.95624,75.7334001508,1.01568,0.29624,1.058,74.66,2.66,74.707370453,137.12
2019-06-04 17:30:00,76.93384,14.16612,78.2271991893,0.84384,0.24612000000000003,0.879,76.09,13.92,77.3527924512,138.17,76.60384,14.06612,77.8845558156,0.84384,0.24612000000000003,0.879,75.76,13.82,77.0101941304,138.16,77.85384,3.10612,77.9157775049,0.84384,0.24612000000000003,0.879,77.01,2.86,77.0630890894,138.17,77.68384,3.21612,77.7503853688,0.84384,0.24612000000000003,0.879,76.84,2.9699999999999998,76.8973764182,137.92
2019-06-04 18:00:00,76.09168,14.795490000000001,77.5167742464,0.8416800000000001,0.24549,0.87675,75.25,14.55,76.6437538225,136.95,75.78168,14.67549,77.1895914639,0.8416800000000001,0.24549,0.87675,74.94,14.43,76.3166331805,136.95,77.01168,2.21549,77.0435412761,0.8416800000000001,0.24549,0.87675,76.17,1.97,76.195470994,136.95,76.83168,2.34549,76.867472802,0.8416800000000001,0.24549,0.87675,75.99,2.1,76.0190114379,136.95
2019-06-04 18:30:00,74.76784,15.18437,76.2941347062,0.83784,0.24437000000000003,0.87275,73.93,14.94,75.4244555831,136.49,74.46784,15.05437,75.9742933522,0.83784,0.24437000000000003,0.87275,73.63,14.81,75.1046802803,136.43,75.63784,1.7143700000000002,75.6572660381,0.83784,0.24437000000000003,0.87275,74.8,1.47,74.8144431243,136.44,75.49784,1.85437,75.5206099867,0.83784,0.24437000000000003,0.87275,74.66,1.6099999999999999,74.6773573448,136.09
2019-06-04 19:00:00,72.81384,15.95612,74.5416196564,1.08384,0.31612,1.129,71.73,15.64,73.4152742963,136.89,72.52384,15.83612,74.2326751842,1.08384,0.31612,1.129,71.44,15.52,73.1063882298,136.79,73.65384,1.11612,73.6622961263,1.08384,0.31612,1.129,72.57,0.8,72.5744094017,136.81,73.54384,1.2461200000000001,73.5543963132,1.08384,0.31612,1.129,72.46,0.93,72.4659678746,136.25
2019-06-04 19:30:00,71.13872,16.16671,72.9525873116,0.9487200000000001,0.27671,0.9882500000000001,70.19,15.89,71.9661601032,135.92,70.85872,16.05671,72.6551865737,0.9487200000000001,0.27671,0.9882500000000001,69.91,15.78,71.6687972552,135.81,71.96872,0.64671,71.9716256053,0.9487200000000001,0.27671,0.9882500000000001,71.02,0.37,71.0209638065,135.88,71.86872,0.7367100000000001,71.8724958246,0.9487200000000001,0.27671,0.9882500000000001,70.92,0.46,70.9214918061,135.72
2019-06-04 20:00:00,68.66656,17.06358,70.7549448777,1.00656,0.29358,1.0485,67.66,16.77,69.7073059299,136.07,68.38656,16.94358,70.4542865399,1.00656,0.29358,1.0485,67.38,16.65,69.4066776326,135.99,69.49656,0.8135800000000001,69.5013220324,1.00656,0.29358,1.0485,68.49,0.52,68.4919739824,135.99,69.38656,0.7135800000000001,69.3902291757,1.00656,0.29358,1.0485,68.38,0.42,68.3812898387,135.72
2019-06-04 20:30:00,67.2996,17.5128,69.540882393,0.9696,0.2828,1.01,66.33,17.23,68.5313198472,136.07,67.0396,17.4128,69.2640857299,0.9696,0.2828,1.01,66.07,17.13,68.2545368455,135.99,68.1496,1.2028,68.1602135267,0.9696,0.2828,1.01,67.18,0.92,67.1862991986,135.99,68.0296,1.0928,68.0383765826,0.9696,0.2828,1.01,67.06,0.81,67.0648917094,136.07
2019-06-04 21:00:00,65.64344,17.78892,68.0110791695,0.8534400000000001,0.24892000000000003,0.889,64.79,17.54,67.12224445,136.07,65.38344,17.67892,67.731369679,0.8534400000000001,0.24892000000000003,0.889,64.53,17.43,66.8425448349,135.99,66.48344,1.50892,66.500561154,0.8534400000000001,0.24892000000000003,0.889,65.63,1.26,65.6420939642,135.99,66.36344,1.41892,66.3786072662,0.8534400000000001,0.24892000000000003,0.889,65.51,1.17,65.5204471902,135.94
2019-06-04 21:30:00,63.68272,18.34121,66.2713272152,0.7927200000000001,0.23121000000000003,0.8257500000000001,62.89,18.11,65.4455819746,135.87,63.42272,18.26121,65.9993424427,0.7927200000000001,0.23121000000000003,0.8257500000000001,62.63,18.03,65.1735974149,135.84,64.52272,2.12121,64.5575783937,0.7927200000000001,0.23121000000000003,0.8257500000000001,63.73,1.8900000000000001,63.7580191035,135.87,64.40272,2.04121,64.4350594138,0.7927200000000001,0.23121000000000003,0.8257500000000001,63.61,1.81,63.6357462438,135.19
2019-06-04 22:00:00,62.64216,18.55813,65.3333329822,0.7821600000000001,0.22813000000000003,0.8147500000000001,61.86,18.33,64.5185903442,135.11,62.39216,18.44813,65.0623941303,0.7821600000000001,0.22813000000000003,0.8147500000000001,61.61,18.22,64.2476497625,135.1,63.47216,2.46813,63.5201287842,0.7821600000000001,0.22813000000000003,0.8147500000000001,62.69,2.24,62.7300063765,135.11,63.35216,2.37813,63.3967797208,0.7821600000000001,0.22813000000000003,0.8147500000000001,62.57,2.15,62.6069277317,135.07
2019-06-04 22:30:00,60.88928,19.22729,63.8529020457,0.7792800000000001,0.22729000000000002,0.8117500000000001,60.11,19.0,63.0413523015,135.96,60.64928,19.12729,63.5939335728,0.7792800000000001,0.22729000000000002,0.8117500000000001,59.87,18.9,62.7823773045,135.9,61.74928,2.9872900000000002,61.8214969251,0.7792800000000001,0.22729000000000002,0.8117500000000001,60.97,2.76,61.0324380965,135.93,61.61928,2.90729,61.6878270233,0.7792800000000001,0.22729000000000002,0.8117500000000001,60.84,2.68,60.8989983497,135.72
2019-06-04 23:00:00,57.5952,19.6161,60.8440501795,0.7752,0.22610000000000002,0.8075,56.82,19.39,60.0373592024,135.96,57.3552,19.5361,60.5910733545,0.7752,0.22610000000000002,0.8075,56.58,19.31,59.7843834124,136.01,58.4252,3.2961,58.5181020732,0.7752,0.22610000000000002,0.8075,57.65,3.07,57.7316845415,136.02,58.3052,3.2161,58.3938322621,0.7752,0.22610000000000002,0.8075,57.53,2.99,57.6076470618,135.97
2019-06-04 23:30:00,53.60384,20.58862,57.4217984414,0.7838400000000001,0.22862000000000002,0.8165,52.82,20.36,56.6081442904,135.58,53.41384,20.48862,57.2085819878,0.7838400000000001,0.22862000000000002,0.8165,52.63,20.26,56.3948978189,135.55,54.38384,4.33862,54.5566281642,0.7838400000000001,0.22862000000000002,0.8165,53.6,4.11,53.7573446145,135.57,54.33384,4.32862,54.5059915995,0.7838400000000001,0.22862000000000002,0.8165,53.55,4.1,53.7067267668,135.48
2019-06-05 00:00:00,51.31024,20.99757,55.4404065169,0.78024,0.22757000000000002,0.8127500000000001,50.53,20.77,54.6321681796,136.43,51.14024,20.90757,55.2489875976,0.78024,0.22757000000000002,0.8127500000000001,50.36,20.68,54.440720054,136.32,52.08024,4.55757,52.2792773741,0.78024,0.22757000000000002,0.8127500000000001,51.3,4.33,51.4824135021,136.42,52.05024,4.54757,52.2485203328,0.78024,0.22757000000000002,0.8127500000000001,51.27,4.32,51.4516792729,136.22
2019-06-05 00:30:00,49.09128,21.70204,53.6743170632,0.7612800000000001,0.22204000000000002,0.793,48.33,21.48,52.8883663956,137.12,48.92128,21.61204,53.4824448749,0.7612800000000001,0.22204000000000002,0.793,48.16,21.39,52.6964676236,137.11,49.84128,5.10204,50.1017365388,0.7612800000000001,0.22204000000000002,0.793,49.08,4.88,49.3220113134,137.12,49.82128,5.09204,50.0808227988,0.7612800000000001,0.22204000000000002,0.793,49.06,4.87,49.3011206769,137.06
2019-06-05 01:00:00,48.04192,22.43931,53.0240389876,0.75192,0.21931,0.7832500000000001,47.29,22.22,52.2500956937,137.12,47.88192,22.33931,52.8367583616,0.75192,0.21931,0.7832500000000001,47.13,22.12,52.0627630846,137.11,48.82192,5.81931,49.1675120518,0.75192,0.21931,0.7832500000000001,48.07,5.6,48.3950916933,137.12,48.80192,5.80931,49.1464696429,0.75192,0.21931,0.7832500000000001,48.05,5.59,48.3740695001,137.06
2019-06-05 01:30:00,47.97496,22.12728,52.8319345396,0.7449600000000001,0.21728000000000003,0.776,47.23,21.91,52.0645848922,137.12,47.82496,22.03728,52.6580336587,0.7449600000000001,0.21728000000000003,0.776,47.08,21.82,51.8906427017,137.11,48.71496,5.57728,49.0331865169,0.7449600000000001,0.21728000000000003,0.776,47.97,5.36,48.2685249412,137.12,48.71496,5.57728,49.0331865169,0.7449600000000001,0.21728000000000003,0.776,47.97,5.36,48.2685249412,137.06
2019-06-05 02:00:00,47.76496,22.327280000000002,52.7256942676,0.7449600000000001,0.21728000000000003,0.776,47.02,22.11,51.9589501434,137.12,47.61496,22.23728,52.5516987128,0.7449600000000001,0.21728000000000003,0.776,46.87,22.02,51.7849138263,137.11,48.51496,5.75728,48.8553744925,0.7449600000000001,0.21728000000000003,0.776,47.77,5.54,48.0901705133,137.12,48.51496,5.74728,48.8541970684,0.7449600000000001,0.21728000000000003,0.776,47.77,5.53,48.0890195367,137.06
2019-06-05 02:30:00,46.26592,22.58756,51.4852718765,0.74592,0.21756000000000003,0.777,45.52,22.37,50.7196934139,137.12,46.11592,22.48756,51.3066119735,0.74592,0.21756000000000003,0.777,45.37,22.27,50.5409714984,137.11,47.01592,5.98756,47.3956496759,0.74592,0.21756000000000003,0.777,46.27,5.77,46.6283797703,137.12,47.02592,5.99756,47.4068336614,0.74592,0.21756000000000003,0.777,46.28,5.78,46.6395411641,137.06
2019-06-05 03:00:00,45.52112,22.68616,50.8609302078,0.7411200000000001,0.21616000000000002,0.772,44.78,22.47,50.1013902003,137.23,45.37112,22.60616,50.6909952556,0.7411200000000001,0.21616000000000002,0.772,44.63,22.39,49.9314429994,137.22,46.27112,6.05616,46.6657649675,0.7411200000000001,0.21616000000000002,0.772,45.53,5.84,45.9030118838,137.22,46.26112,6.05616,46.6558495539,0.7411200000000001,0.21616000000000002,0.772,45.52,5.84,45.8930931623,137.06
2019-06-05 03:30:00,44.68696,23.07203,50.2915794379,0.72696,0.21203000000000002,0.7572500000000001,43.96,22.86,49.548574147,137.57,44.54696,22.97203,50.1213109123,0.72696,0.21203000000000002,0.7572500000000001,43.82,22.76,49.3782340713,137.41,45.43696,6.37203,45.8815878143,0.72696,0.21203000000000002,0.7572500000000001,44.71,6.16,45.1323575719,137.55,45.44696,6.37203,45.8914909276,0.72696,0.21203000000000002,0.7572500000000001,44.72,6.16,45.1422640106,137.06
2019-06-05 04:00:00,44.66696,22.90203,50.1960187043,0.72696,0.21203000000000002,0.7572500000000001,43.94,22.69,49.4526005383,137.19,44.52696,22.81203,50.0303795664,0.72696,0.21203000000000002,0.7572500000000001,43.8,22.6,49.2869150992,137.12,45.43696,6.22203,45.8609964061,0.72696,0.21203000000000002,0.7572500000000001,44.71,6.01,45.1121291894,137.12,45.41696,6.21203,45.8398251781,0.72696,0.21203000000000002,0.7572500000000001,44.69,6.0,45.0909758156,137.06
2019-06-05 04:30:00,45.17464,22.70427,50.5591927879,0.7346400000000001,0.21427000000000002,0.7652500000000001,44.44,22.49,49.8067635969,137.31,45.02464,22.61427,50.3847537928,0.7346400000000001,0.21427000000000002,0.7652500000000001,44.29,22.4,49.6322888854,137.27,45.93464,6.03427,46.3292949047,0.7346400000000001,0.21427000000000002,0.7652500000000001,45.2,5.82,45.5731543784,137.28,45.92464,6.03427,46.3193801077,0.7346400000000001,0.21427000000000002,0.7652500000000001,45.19,5.82,45.5632362766,137.16
2019-06-05 05:00:00,44.5728,23.41665,50.3495183399,0.7428,0.21665,0.77375,43.83,23.2,49.5914196207,138.17,44.4328,23.32665,50.1837256096,0.7428,0.21665,0.77375,43.69,23.11,49.4255824447,138.17,45.3428,6.63665,45.8259166309,0.7428,0.21665,0.77375,44.6,6.42,45.0596981792,138.17,45.3428,6.63665,45.8259166309,0.7428,0.21665,0.77375,44.6,6.42,45.0596981792,138.1
2019-06-05 05:30:00,45.5104,23.32345,51.1388289665,0.8004,0.23345000000000002,0.8337500000000001,44.71,23.09,50.3202961041,137.29,45.3604,23.23345,50.9642922747,0.8004,0.23345000000000002,0.8337500000000001,44.56,23.0,50.1457236462,137.27,46.2704,6.63345,46.7434762835,0.8004,0.23345000000000002,0.8337500000000001,45.47,6.4,45.9181979176,137.28,46.2604,6.62345,46.7321591419,0.8004,0.23345000000000002,0.8337500000000001,45.46,6.39,45.9069025311,137.24
2019-06-05 06:00:00,47.5836,23.0023,52.85172461,0.9336000000000001,0.2723,0.9725,46.65,22.73,51.8929224461,137.12,47.4436,22.9023,52.6821651629,0.9336000000000001,0.2723,0.9725,46.51,22.63,51.7232732916,137.12,48.3636,6.3323,48.7763859695,0.9336000000000001,0.2723,0.9725,47.43,6.06,47.8155675487,137.12,48.3436,6.3323,48.7565552952,0.9336000000000001,0.2723,0.9725,47.41,6.06,47.7957288887,137.12
2019-06-05 06:30:00,52.90896,20.61178,56.7820704365,1.06896,0.31178,1.1135,51.84,20.3,55.6729341781,136.43,52.73896,20.52178,56.5910006649,1.06896,0.31178,1.1135,51.67,20.21,55.4818258532,136.41,53.69896,4.1517800000000005,53.8592200301,1.06896,0.31178,1.1135,52.63,3.84,52.7699014591,136.43,53.65896,4.14178,53.8185686343,1.06896,0.31178,1.1135,52.59,3.83,52.7292802909,136.35
2019-06-05 07:00:00,58.1856,19.06955,61.2308074793,1.3356,0.38955,1.39125,56.85,18.68,59.8403283748,136.86,57.9856,18.96955,61.009619197,1.3356,0.38955,1.39125,56.65,18.58,59.6191152232,136.81,59.0156,2.58955,59.0723862102,1.3356,0.38955,1.39125,57.68,2.2,57.7219403693,136.86,58.9456,2.54955,59.0007115598,1.3356,0.38955,1.39125,57.61,2.16,57.6504787491,136.66
2019-06-05 07:30:00,64.0028,17.4529,66.3397477102,1.7928000000000002,0.5229,1.8675000000000002,62.21,16.93,64.4725445442,137.05,63.7328,17.3429,66.0503291154,1.7928000000000002,0.5229,1.8675000000000002,61.94,16.82,64.1831442047,136.95,64.8828,0.9829,64.8902444767,1.7928000000000002,0.5229,1.8675000000000002,63.09,0.46,63.0916769471,137.05,64.7428,0.9629000000000001,64.7499600637,1.7928000000000002,0.5229,1.8675000000000002,62.95,0.44,62.9515377096,136.81
2019-06-05 08:00:00,66.98192,15.77181,68.8137166382,1.65192,0.48181,1.7207500000000002,65.33,15.29,67.095402227,136.07,66.72192,15.67181,68.5377285673,1.65192,0.48181,1.7207500000000002,65.07,15.19,66.8194657267,136.07,67.89192,1.5318100000000001,67.9091985166,1.65192,0.48181,1.7207500000000002,66.24,1.05,66.2483214882,136.07,67.71192,1.65181,67.732064684,1.65192,0.48181,1.7207500000000002,66.06,1.17,66.070360223,136.07
2019-06-05 08:30:00,66.89744,15.67592,68.7095477092,1.35744,0.39592000000000005,1.4140000000000001,65.54,15.28,67.2976225434,135.9,66.61744,15.55592,68.409575055,1.35744,0.39592000000000005,1.4140000000000001,65.26,15.16,66.9977104086,135.81,67.80744,1.36592,67.8211962207,1.35744,0.39592000000000005,1.4140000000000001,66.45,0.97,66.4570793821,135.97,67.61744,1.4859200000000001,67.6337648693,1.35744,0.39592000000000005,1.4140000000000001,66.26,1.09,66.2689648327,135.41
2019-06-05 09:00:00,66.902,14.98975,68.5607045549,1.542,0.44975000000000004,1.6062500000000002,65.36,14.54,66.9577568322,136.01,66.612,14.88975,68.2558656751,1.542,0.44975000000000004,1.6062500000000002,65.07,14.44,66.6529706765,135.91,67.822,2.15975,67.8563792437,1.542,0.44975000000000004,1.6062500000000002,66.28,1.71,66.3020550209,135.97,67.622,2.27975,67.6604178531,1.542,0.44975000000000004,1.6062500000000002,66.08,1.83,66.105334883,135.55
2019-06-05 09:30:00,67.68864,14.79877,69.2874850068,1.7786400000000002,0.5187700000000001,1.8527500000000001,65.91,14.28,67.4392059562,135.33,67.38864,14.67877,68.9687979434,1.7786400000000002,0.5187700000000001,1.8527500000000001,65.61,14.16,67.1206205275,135.28,68.60864,2.38877,68.6502127073,1.7786400000000002,0.5187700000000001,1.8527500000000001,66.83,1.87,66.8561575324,135.34,68.39864,2.52877,68.4453696868,1.7786400000000002,0.5187700000000001,1.8527500000000001,66.62,2.01,66.650315078,135.11
2019-06-05 10:00:00,68.21864,14.39252,69.7203519455,2.16864,0.6325200000000001,2.259,66.05,13.76,67.4680672615,135.89,67.90864,14.30252,69.3984543416,2.16864,0.6325200000000001,2.259,65.74,13.67,67.14623221,135.86,69.16864,3.16252,69.2409004289,2.16864,0.6325200000000001,2.259,67.0,2.5300000000000002,67.0477508944,135.89,68.92864,3.27252,69.0062808692,2.16864,0.6325200000000001,2.259,66.76,2.64,66.8121785306,135.71
2019-06-05 10:30:00,67.58008,14.94919,69.2137666542,2.26008,0.65919,2.35425,65.32,14.29,66.8648375456,136.22,67.28008,14.83919,68.8971024403,2.26008,0.65919,2.35425,65.02,14.18,66.5482742075,136.21,68.50008,2.74919,68.5552259544,2.26008,0.65919,2.35425,66.24,2.09,66.2729635674,136.27,68.29008,2.87919,68.3507480681,2.26008,0.65919,2.35425,66.03,2.22,66.06730886,135.84
2019-06-05 11:00:00,67.41464,14.40427,68.9363233757,2.17464,0.63427,2.26525,65.24,13.77,66.6773612255,135.01,67.12464,14.30427,68.6318398075,2.17464,0.63427,2.26525,64.95,13.67,66.3729719088,135.01,68.34464,2.98427,68.4097630764,2.17464,0.63427,2.26525,66.17,2.35,66.2117164858,135.01,68.11464,3.10427,68.1853406134,2.17464,0.63427,2.26525,65.94,2.47,65.9862447787,135.01
2019-06-05 11:30:00,66.98648,14.23439,68.4821608995,2.34648,0.68439,2.4442500000000003,64.64,13.55,66.0449248618,135.01,66.68648,14.12439,68.1658639472,2.34648,0.68439,2.4442500000000003,64.34,13.44,65.7287547425,135.01,67.91648,3.19439,67.9915611165,2.34648,0.68439,2.4442500000000003,65.57,2.51,65.6180234387,135.01,67.69648,3.32439,67.7780567239,2.34648,0.68439,2.4442500000000003,65.35,2.64,65.4033034334,135.01
2019-06-05 12:00:00,66.61,14.45375,68.1601275605,2.79,0.8137500000000001,2.90625,63.82,13.64,65.26133618,135.01,66.3,14.34375,67.8338644341,2.79,0.8137500000000001,2.90625,63.51,13.53,64.9352061674,135.01,67.54,3.22375,67.616892594,2.79,0.8137500000000001,2.90625,64.75,2.41,64.7948346707,135.01,67.29,3.35375,67.3735240214,2.79,0.8137500000000001,2.90625,64.5,2.54,64.5499930287,135.01
2019-06-05 12:30:00,67.46624,14.20182,68.9447984336,2.88624,0.8418200000000001,3.0065,64.58,13.36,65.9474487755,135.01,67.15624,14.10182,68.6208561463,2.88624,0.8418200000000001,3.0065,64.27,13.26,65.6236276047,135.01,68.41624,3.51182,68.5063119388,2.88624,0.8418200000000001,3.0065,65.53,2.67,65.584371614,135.01,68.16624,3.6318200000000003,68.2629210644,2.88624,0.8418200000000001,3.0065,65.28,2.79,65.3395936626,134.85
2019-06-05 13:00:00,67.4448,14.4789,68.9814438255,3.4248,0.9989,3.5675,64.02,13.48,65.4237785518,135.01,67.1448,14.3789,68.6671459451,3.4248,0.9989,3.5675,63.72,13.38,65.1096214088,135.01,68.3748,3.6189,68.4705024974,3.4248,0.9989,3.5675,64.95,2.62,65.0028222464,135.01,68.1448,3.7589,68.2483926276,3.4248,0.9989,3.5675,64.72,2.76,64.7788237003,135.03
2019-06-05 13:30:00,66.89272,14.76371,68.5025774841,2.65272,0.77371,2.76325,64.24,13.99,65.7457048027,136.02,66.60272,14.65371,68.1957002176,2.65272,0.77371,2.76325,63.95,13.88,65.4389555234,135.97,67.83272,2.99371,67.8987496362,2.65272,0.77371,2.76325,65.18,2.22,65.2177951176,136.03,67.60272,3.13371,67.675312262,2.65272,0.77371,2.76325,64.95,2.36,64.9928619158,135.42
2019-06-05 14:00:00,65.78216,14.54688,67.371390753,2.97216,0.8668800000000001,3.096,62.81,13.68,64.2824898398,135.43,65.48216,14.44688,67.0568834647,2.97216,0.8668800000000001,3.096,62.51,13.58,63.968089701,135.29,66.71216,3.40688,66.7990952274,2.97216,0.8668800000000001,3.096,63.74,2.54,63.7905886475,135.54,66.49216,3.5268800000000002,66.5856307622,2.97216,0.8668800000000001,3.096,63.52,2.66,63.5756714475,135.05
2019-06-05 14:30:00,65.53704,14.68622,67.1624051821,3.10704,0.90622,3.2365,62.43,13.78,63.9327247972,136.02,65.24704,14.57622,66.8553843624,3.10704,0.90622,3.2365,62.14,13.67,63.625847735,135.99,66.46704,3.37622,66.5527329856,3.10704,0.90622,3.2365,63.36,2.47,63.4081264508,136.07,66.24704,3.50622,66.3397609843,3.10704,0.90622,3.2365,63.14,2.6,63.1935091604,135.41
2019-06-05 15:00:00,65.49152,14.67961,67.1165414906,2.98152,0.8696100000000001,3.10575,62.51,13.81,64.0173117211,136.02,65.19152,14.56961,66.7997590973,2.98152,0.8696100000000001,3.10575,62.21,13.7,63.7006601222,135.99,66.43152,3.29961,66.5134142535,2.98152,0.8696100000000001,3.10575,63.45,2.43,63.496514865,136.07,66.19152,3.4296100000000003,66.2803103845,2.98152,0.8696100000000001,3.10575,63.21,2.56,63.2618186587,135.28
2019-06-05 15:30:00,65.33624,14.67682,66.9644181835,2.52624,0.73682,2.6315,62.81,13.94,64.3383221727,136.02,65.05624,14.56682,66.6671328906,2.52624,0.73682,2.6315,62.53,13.83,64.0411570789,135.99,66.27624,3.11682,66.3494879818,2.52624,0.73682,2.6315,63.75,2.38,63.7944111972,136.07,66.05624,3.23682,66.1354961171,2.52624,0.73682,2.6315,63.53,2.5,63.5791703312,136.07
2019-06-05 16:00:00,66.93704,14.42747,68.4742229935,2.35704,0.68747,2.45525,64.58,13.74,66.0254799301,136.02,66.63704,14.31747,68.1577952047,2.35704,0.68747,2.45525,64.28,13.63,65.7091721147,135.99,67.86704,3.26747,67.9456509172,2.35704,0.68747,2.45525,65.51,2.58,65.5607847726,136.07,67.65704,3.39747,67.7422900703,2.35704,0.68747,2.45525,65.3,2.71,65.3562093454,136.07
2019-06-05 16:30:00,66.67072,15.15771,68.3720782027,1.98072,0.5777100000000001,2.06325,64.69,14.58,66.312687323,136.02,66.38072,15.04771,68.0649216848,1.98072,0.5777100000000001,2.06325,64.4,14.47,66.0056126401,135.99,67.61072,2.38771,67.6528685124,1.98072,0.5777100000000001,2.06325,65.63,1.81,65.6549541162,136.07,67.40072,2.52771,67.4481013399,1.98072,0.5777100000000001,2.06325,65.42,1.9500000000000002,65.449055761,136.07
2019-06-05 17:00:00,68.35136,15.96873,70.1919422132,2.60136,0.75873,2.70975,65.75,15.21,67.4863438038,136.49,68.05136,15.83873,69.8702580921,2.60136,0.75873,2.70975,65.45,15.08,67.1647891384,136.35,69.28136,2.01873,69.3107647791,2.60136,0.75873,2.70975,66.68,1.26,66.6919035566,136.44,69.07136,2.14873,69.1047741684,2.60136,0.75873,2.70975,66.47,1.3900000000000001,66.4845320357,136.32
2019-06-05 17:30:00,69.82384,16.25112,71.6900797433,1.9238400000000002,0.5611200000000001,2.004,67.9,15.69,69.6892107862,137.12,69.53384,16.13112,71.3804450645,1.9238400000000002,0.5611200000000001,2.004,67.61,15.57,69.3796584022,137.12,70.74384,1.43112,70.7583140161,1.9238400000000002,0.5611200000000001,2.004,68.82,0.87,68.8254989085,137.12,70.57384,1.57112,70.5913260281,1.9238400000000002,0.5611200000000001,2.004,68.65,1.01,68.6574293139,137.12
2019-06-05 18:00:00,70.08712,16.44416,71.9903798295,1.79712,0.5241600000000001,1.8719999999999999,68.29,15.92,70.121113083,137.12,69.80712,16.32416,71.6903912836,1.79712,0.5241600000000001,1.8719999999999999,68.01,15.8,69.821200935,137.12,71.00712,1.23416,71.0178445294,1.79712,0.5241600000000001,1.8719999999999999,69.21,0.71,69.213641719,137.12,70.82712,1.36416,70.8402559284,1.79712,0.5241600000000001,1.8719999999999999,69.03,0.84,69.0351106322,137.12
2019-06-05 18:30:00,69.37688,17.03909,71.4386594678,1.43688,0.41909,1.49675,67.94,16.62,69.9433199098,138.15,69.10688,16.91909,71.1478493685,1.43688,0.41909,1.49675,67.67,16.5,69.6525584598,138.13,70.28688,0.57909,70.2892655059,1.43688,0.41909,1.49675,68.85,0.16,68.8501859112,138.15,70.13688,0.6690900000000001,70.1400714112,1.43688,0.41909,1.49675,68.7,0.25,68.7004548748,137.72
2019-06-05 19:00:00,68.49312,17.08716,70.5923404074,1.29312,0.37716000000000005,1.347,67.2,16.71,69.2464013505,136.37,68.21312,16.98716,70.2964675144,1.29312,0.37716000000000005,1.347,66.92,16.61,68.9505511218,136.35,69.36312,0.6571600000000001,69.3662329624,1.29312,0.37716000000000005,1.347,68.07,0.28,68.0705758753,136.37,69.23312,0.59716,69.2356953096,1.29312,0.37716000000000005,1.347,67.94,0.22,67.9403561957,136.31
2019-06-05 19:30:00,67.7648,16.54015,69.7541732161,0.9948,0.29015,1.03625,66.77,16.25,68.7189595381,133.96,67.4848,16.43015,69.4560872787,0.9948,0.29015,1.03625,66.49,16.14,68.4209010464,133.96,68.6048,0.69015,68.6082712948,0.9948,0.29015,1.03625,67.61,0.4,67.6111832466,133.96,68.4648,0.65015,68.4678868818,0.9948,0.29015,1.03625,67.47,0.36,67.47096042,133.96
2019-06-05 20:00:00,66.65984,17.03912,68.8030949827,1.05984,0.30912,1.104,65.6,16.73,67.6997259965,134.65,66.39984,16.93912,68.5264367846,1.05984,0.30912,1.104,65.34,16.63,67.4230858089,134.59,67.50984,1.04912,67.5179913031,1.05984,0.30912,1.104,66.45,0.74,66.4541202635,134.67,67.36984,1.00912,67.3773972843,1.05984,0.30912,1.104,66.31,0.7000000000000001,66.3136946641,133.96
2019-06-05 20:30:00,66.22,17.10375,68.3931770286,0.87,0.25375000000000003,0.9062500000000001,65.35,16.85,67.4873691886,134.28,65.95,16.99375,68.1042585971,0.87,0.25375000000000003,0.9062500000000001,65.08,16.74,67.1984672444,134.22,67.07,1.12375,67.0794134893,0.87,0.25375000000000003,0.9062500000000001,66.2,0.87,66.2057165206,134.25,66.94,1.08375,66.9487723118,0.87,0.25375000000000003,0.9062500000000001,66.07,0.8300000000000001,66.0752132043,133.96
2019-06-05 21:00:00,65.3408,17.53315,67.6522837276,0.7308,0.21315,0.7612500000000001,64.61,17.32,66.8912139223,133.96,65.0908,17.44315,67.3875042316,0.7308,0.21315,0.7612500000000001,64.36,17.23,66.6264399469,133.96,66.1908,1.60315,66.210211407,0.7308,0.21315,0.7612500000000001,65.46,1.3900000000000001,65.4747562042,133.96,66.0508,1.57315,66.0695314162,0.7308,0.21315,0.7612500000000001,65.32,1.3599999999999999,65.3341564574,133.96
2019-06-05 21:30:00,64.7748,17.9139,67.206268519,0.6648000000000001,0.19390000000000002,0.6925,64.11,17.72,66.5138369063,134.3,64.5248,17.823900000000002,66.941326744,0.6648000000000001,0.19390000000000002,0.6925,63.86,17.63,66.248898104,134.24,65.6048,1.9539,65.6338899369,0.6648000000000001,0.19390000000000002,0.6925,64.94,1.76,64.9638453295,134.28,65.4948,1.9239000000000002,65.523051045,0.6648000000000001,0.19390000000000002,0.6925,64.83,1.73,64.8530785699,134.14
2019-06-05 22:00:00,63.28864,18.08377,65.8215366766,0.45864000000000005,0.13377,0.47775000000000006,62.83,17.95,65.3437938905,134.94,63.02864,17.98377,65.5440725288,0.45864000000000005,0.13377,0.47775000000000006,62.57,17.85,65.066330771,134.94,64.10864,2.02377,64.1405750494,0.45864000000000005,0.13377,0.47775000000000006,63.65,1.8900000000000001,63.6780543044,134.94,63.98864,1.99377,64.0196935939,0.45864000000000005,0.13377,0.47775000000000006,63.53,1.8599999999999999,63.5572222489,134.91
2019-06-05 22:30:00,60.3104,18.73345,63.1528819379,0.5604,0.16345,0.5837500000000001,59.75,18.57,62.5692208678,133.91,60.0704,18.63345,62.8940252732,0.5604,0.16345,0.5837500000000001,59.51,18.47,62.3103602943,133.83,61.1304,2.89345,61.1988386905,0.5604,0.16345,0.5837500000000001,60.57,2.73,60.6314918174,133.96,61.0104,2.88345,61.0785002441,0.5604,0.16345,0.5837500000000001,60.45,2.7199999999999998,60.5111634329,133.67
2019-06-05 23:00:00,56.45088,19.60734,59.7590966686,0.47088,0.13734000000000002,0.49050000000000005,55.98,19.47,59.26922726,134.39,56.22088,19.51734,59.5123004819,0.47088,0.13734000000000002,0.49050000000000005,55.75,19.38,59.0224270934,134.38,57.27088,3.65734,57.3875407371,0.47088,0.13734000000000002,0.49050000000000005,56.8,3.52,56.9089659017,134.39,57.15088,3.6273400000000002,57.2658771019,0.47088,0.13734000000000002,0.49050000000000005,56.68,3.49,56.7873445408,134.13
2019-06-05 23:30:00,53.08064,20.47977,56.8944225919,0.6506400000000001,0.18977000000000002,0.6777500000000001,52.43,20.29,56.219115966,135.5,52.87064,20.38977,56.6661035776,0.6506400000000001,0.18977000000000002,0.6777500000000001,52.22,20.2,55.9907885281,135.45,53.89064,4.24977,54.057946915,0.6506400000000001,0.18977000000000002,0.6777500000000001,53.24,4.06,53.3945802493,135.5,53.80064,4.22977,53.9666546922,0.6506400000000001,0.18977000000000002,0.6777500000000001,53.15,4.04,53.3033216601,135.37
2019-06-06 00:00:00,50.85072,21.05021,55.0355073163,0.72072,0.21021,0.75075,50.13,20.84,54.2892484752,136.39,50.69072,20.96021,54.8532542094,0.72072,0.21021,0.75075,49.97,20.75,54.1069625834,136.38,51.63072,4.57021,51.8325965698,0.72072,0.21021,0.75075,50.91,4.36,51.096357013,136.39,51.59072,4.58021,51.7936358423,0.72072,0.21021,0.75075,50.87,4.37,51.0573579418,136.25
2019-06-06 00:30:00,48.63688,21.53034,53.1893000203,0.68688,0.20034000000000002,0.7155,47.95,21.33,52.4802000758,136.39,48.46688,21.44034,52.997421034,0.68688,0.20034000000000002,0.7155,47.78,21.24,52.2882969698,136.23,49.41688,5.06034,49.6752963741,0.68688,0.20034000000000002,0.7155,48.73,4.86,48.9717520618,136.27,49.37688,5.05034,49.6344861226,0.68688,0.20034000000000002,0.7155,48.69,4.85,48.9309574809,136.09
2019-06-06 01:00:00,47.85936,21.64898,52.528056071500004,0.8193600000000001,0.23898000000000003,0.8535,47.04,21.41,51.6831665052,136.56,47.69936,21.54898,52.3410688031,0.8193600000000001,0.23898000000000003,0.8535,46.88,21.31,51.4961212132,136.53,48.61936,5.15898,48.8923024765,0.8193600000000001,0.23898000000000003,0.8535,47.8,4.92,48.0525379142,136.53,48.60936,5.15898,48.8823583131,0.8193600000000001,0.23898000000000003,0.8535,47.79,4.92,48.0425904797,136.41
2019-06-06 01:30:00,47.36816,21.89863,52.185175842,0.8181600000000001,0.23863,0.8522500000000001,46.55,21.66,51.3425564225,136.91,47.20816,21.80863,52.0021798876,0.8181600000000001,0.23863,0.8522500000000001,46.39,21.57,51.1595250173,136.77,48.13816,5.39863,48.4399386257,0.8181600000000001,0.23863,0.8522500000000001,47.32,5.16,47.600504199,136.88,48.10816,5.38863,48.4090114737,0.8181600000000001,0.23863,0.8522500000000001,47.29,5.15,47.5695974337,136.41
2019-06-06 02:00:00,47.66912,21.80891,52.4211174715,0.8191200000000001,0.23891,0.8532500000000001,46.85,21.57,51.577004566,137.12,47.50912,21.71891,52.2381808141,0.8191200000000001,0.23891,0.8532500000000001,46.69,21.48,51.3940317547,137.12,48.44912,5.29891,48.7380311047,0.8191200000000001,0.23891,0.8532500000000001,47.63,5.06,47.8980218798,137.12,48.40912,5.28891,48.6971813164,0.8191200000000001,0.23891,0.8532500000000001,47.59,5.05,47.8571896375,136.53
2019-06-06 02:30:00,46.69664,22.19527,51.703057914,0.80664,0.23527,0.84025,45.89,21.96,50.8737034233,137.12,46.54664,22.10527,51.5289496988,0.80664,0.23527,0.84025,45.74,21.87,50.6995512801,137.12,47.47664,5.65527,47.8122727389,0.80664,0.23527,0.84025,46.67,5.42,46.9836705675,137.12,47.43664,5.65527,47.7725537653,0.80664,0.23527,0.84025,46.63,5.42,46.9439378408,136.82
2019-06-06 03:00:00,45.9684,22.4187,51.1438354863,0.8184,0.23870000000000002,0.8525,45.15,22.18,50.3038258982,137.12,45.8084,22.3287,50.9605764709,0.8184,0.23870000000000002,0.8525,44.99,22.09,50.120536709,137.12,46.7584,5.8286999999999995,47.1202898362,0.8184,0.23870000000000002,0.8525,45.94,5.59,46.2788472199,137.12,46.7184,5.8286999999999995,47.0805973013,0.8184,0.23870000000000002,0.8525,45.9,5.59,46.2391403467,137.12
2019-06-06 03:30:00,45.47008,22.93919,50.9287209054,0.82008,0.23919,0.8542500000000001,44.65,22.7,50.0890457086,137.12,45.29008,22.83919,50.7229725693,0.82008,0.23919,0.8542500000000001,44.47,22.6,49.8832727475,137.12,46.25008,6.29919,46.6770789003,0.82008,0.23919,0.8542500000000001,45.43,6.06,45.832395748,137.12,46.21008,6.28919,46.6360955105,0.82008,0.23919,0.8542500000000001,45.39,6.05,45.7914249614,137.12
2019-06-06 04:00:00,45.37696,22.91828,50.8361687876,0.81696,0.23828000000000002,0.851,44.56,22.68,49.9997599994,137.12,45.22696,22.82828,50.6617042607,0.81696,0.23828000000000002,0.851,44.41,22.59,49.8252566476,137.12,46.18696,6.26828,46.6103701787,0.81696,0.23828000000000002,0.851,45.37,6.03,45.7689610981,137.12,46.12696,6.26828,46.5509159201,0.81696,0.23828000000000002,0.851,45.31,6.03,45.7094847925,137.12
2019-06-06 04:30:00,45.22624,23.11932,50.7928709742,0.78624,0.22932000000000002,0.8190000000000001,44.44,22.89,49.9886557131,137.12,45.06624,23.02932,50.6094414848,0.78624,0.22932000000000002,0.8190000000000001,44.28,22.8,49.8052045473,137.12,46.00624,6.47932,46.4602594332,0.78624,0.22932000000000002,0.8190000000000001,45.22,6.25,45.6498729462,137.12,45.96624,6.47932,46.4206506568,0.78624,0.22932000000000002,0.8190000000000001,45.18,6.25,45.6102499445,137.12
2019-06-06 05:00:00,44.71688,23.52534,50.5276258996,0.80688,0.23534000000000002,0.8405,43.91,23.29,49.7042473034,137.12,44.56688,23.43534,50.3529736346,0.80688,0.23534000000000002,0.8405,43.76,23.2,49.5295628892,137.12,45.51688,6.85534,46.0302297567,0.80688,0.23534000000000002,0.8405,44.71,6.62,45.1974390867,137.12,45.46688,6.84534,45.9792981313,0.80688,0.23534000000000002,0.8405,44.66,6.61,45.1465137081,137.12
2019-06-06 05:30:00,45.65856,23.29333,51.2570319445,0.8685600000000001,0.25333,0.90475,44.79,23.04,50.3684990842,137.12,45.49856,23.20333,51.0736084995,0.8685600000000001,0.25333,0.90475,44.63,22.95,50.1850515592,137.12,46.43856,6.63333,46.9099234892,0.8685600000000001,0.25333,0.90475,45.57,6.38,46.0144466445,137.12,46.39856,6.63333,46.8703257612,0.8685600000000001,0.25333,0.90475,45.53,6.38,45.974833333,137.12
2019-06-06 06:00:00,47.1348,23.1714,52.5224061616,0.9648,0.28140000000000004,1.005,46.17,22.89,51.5327177626,136.92,46.9748,23.0714,52.3347048621,0.9648,0.28140000000000004,1.005,46.01,22.79,51.3449530139,136.87,47.9148,6.6514,48.3742615551,0.9648,0.28140000000000004,1.005,46.95,6.37,47.3801582944,136.95,47.894800000000004,6.6514,48.3544515944,0.9648,0.28140000000000004,1.005,46.93,6.37,47.3603399481,136.59
2019-06-06 06:30:00,52.82016,20.87588,56.7958772113,0.98016,0.28588,1.021,51.84,20.59,55.7793304011,135.66,52.64016,20.78588,56.5953995675,0.98016,0.28588,1.021,51.66,20.5,55.5788233053,135.53,53.60016,4.62588,53.7994044372,0.98016,0.28588,1.021,52.62,4.34,52.7986742258,135.69,53.55016,4.61588,53.7487300706,0.98016,0.28588,1.021,52.57,4.33,52.7480217639,135.47
2019-06-06 07:00:00,58.032,18.9785,61.0565024076,1.332,0.3885,1.3875,56.7,18.59,59.6697419133,135.89,57.842,18.8785,60.8448414103,1.332,0.3885,1.3875,56.51,18.49,59.4580541222,135.86,58.822,2.6985,58.8838652455,1.332,0.3885,1.3875,57.49,2.31,57.5363902239,135.86,58.782,2.6785,58.8429935188,1.332,0.3885,1.3875,57.45,2.29,57.4956224421,135.74
2019-06-06 07:30:00,63.27712,16.94666,65.5071232817,1.73712,0.50666,1.8094999999999999,61.54,16.44,63.698078464,135.72,63.04712,16.85666,65.2616757879,1.73712,0.50666,1.8094999999999999,61.31,16.35,63.4526484869,135.72,64.08712,1.09666,64.0965023465,1.73712,0.50666,1.8094999999999999,62.35,0.59,62.3527914371,135.72,64.01712,1.16666,64.0277498328,1.73712,0.50666,1.8094999999999999,62.28,0.66,62.2834970116,135.62
2019-06-06 08:00:00,65.40592,16.27381,67.4000835531,2.27592,0.66381,2.37075,63.13,15.61,65.0312924675,136.07,65.15592,16.17381,67.133345224,2.27592,0.66381,2.37075,62.88,15.51,64.7646083907,136.07,66.22592,1.41381,66.2410094923,2.27592,0.66381,2.37075,63.95,0.75,63.9543978159,136.07,66.14592,1.48381,66.1625605971,2.27592,0.66381,2.37075,63.87,0.8200000000000001,63.8752636002,136.07
2019-06-06 08:30:00,65.35984,15.72787,67.2255500503,2.7698400000000003,0.8078700000000001,2.88525,62.59,14.92,64.3437215274,136.07,65.10984,15.63787,66.9614384774,2.7698400000000003,0.8078700000000001,2.88525,62.34,14.83,64.0796730641,136.07,66.18984,2.23787,66.2276602438,2.7698400000000003,0.8078700000000001,2.88525,63.42,1.43,63.4361198372,136.07,66.07984,2.32787,66.1208305541,2.7698400000000003,0.8078700000000001,2.88525,63.31,1.52,63.3282440938,136.07
2019-06-06 09:00:00,64.43168,15.49549,66.2687829824,3.24168,0.94549,3.37675,61.19,14.55,62.8960936784,136.07,64.16168,15.39549,65.9828939405,3.24168,0.94549,3.37675,60.92,14.45,62.6102938821,136.07,65.26168,2.75549,65.3198254863,3.24168,0.94549,3.37675,62.02,1.81,62.04640602,136.07,65.15168,2.85549,65.2142256717,3.24168,0.94549,3.37675,61.91,1.9100000000000001,61.9394559227,136.07
2019-06-06 09:30:00,65.32216,15.32188,67.0950414994,3.5721600000000002,1.04188,3.721,61.75,14.28,63.3796568309,136.07,65.07216,15.23188,66.8311018568,3.5721600000000002,1.04188,3.721,61.5,14.19,63.1158149753,136.07,66.18216,3.02188,66.2511136586,3.5721600000000002,1.04188,3.721,62.61,1.98,62.6413002739,136.07,66.05216,3.09188,66.1244853485,3.5721600000000002,1.04188,3.721,62.48,2.05,62.5136217156,135.67
2019-06-06 10:00:00,66.67448,14.46964,68.2265107198,3.32448,0.9696400000000001,3.463,63.35,13.5,64.7724671446,135.63,66.40448,14.37964,67.9435722537,3.32448,0.9696400000000001,3.463,63.08,13.41,64.4896464558,135.31,67.52448,3.65964,67.6235784634,3.32448,0.9696400000000001,3.463,64.2,2.69,64.2563312056,135.53,67.38448,3.75964,67.4892809104,3.32448,0.9696400000000001,3.463,64.06,2.79,64.120727538,135.01
2019-06-06 10:30:00,66.41568,14.34749,67.947722693,2.66568,0.77749,2.77675,63.75,13.57,65.1782739876,135.95,66.13568,14.26749,67.6571462594,2.66568,0.77749,2.77675,63.47,13.49,64.8877569346,135.74,67.26568,3.42749,67.3529464356,2.66568,0.77749,2.77675,64.6,2.65,64.6543308681,135.96,67.13568,3.51749,67.2277640931,2.66568,0.77749,2.77675,64.47,2.74,64.528199262,135.01
2019-06-06 11:00:00,67.25912,13.71016,68.6422443572,2.70912,0.7901600000000001,2.822,64.55,12.92,65.8303038122,135.01,66.98912,13.61016,68.3577256321,2.70912,0.7901600000000001,2.822,64.28,12.82,65.5459441918,135.01,68.11912,4.02016,68.2376450063,2.70912,0.7901600000000001,2.822,65.41,3.23,65.4897014805,135.01,67.97912,4.12016,68.1038653411,2.70912,0.7901600000000001,2.822,65.27,3.33,65.3548911712,135.01
2019-06-06 11:30:00,67.42768,13.95224,68.8560602358,3.36768,0.9822400000000001,3.508,64.06,12.97,65.3598079863,135.01,67.14768,13.86224,68.56363925,3.36768,0.9822400000000001,3.508,63.78,12.88,65.067524926,135.01,68.27768,4.14224,68.4032143865,3.36768,0.9822400000000001,3.508,64.91,3.16,64.9868732899,135.01,68.13768,4.22224,68.2683729585,3.36768,0.9822400000000001,3.508,64.77,3.24,64.8509868853,135.01
2019-06-06 12:00:00,66.45552,13.83661,67.8806888206,2.76552,0.80661,2.88075,63.69,13.03,65.0092070402,135.01,66.18552,13.74661,67.5980202681,2.76552,0.80661,2.88075,63.42,12.94,64.7266560236,135.01,67.29552,3.84661,67.4053664077,2.76552,0.80661,2.88075,64.53,3.04,64.6015673184,135.01,67.16552,3.94661,67.2813704331,2.76552,0.80661,2.88075,64.4,3.14,64.4765042477,135.01
2019-06-06 12:30:00,66.3308,14.04815,67.8021057716,3.4908,1.01815,3.63625,62.84,13.03,64.1766819024,135.01,66.0708,13.95815,67.5291090128,3.4908,1.01815,3.63625,62.58,12.94,63.9038340008,135.01,67.1808,4.08815,67.3050730559,3.4908,1.01815,3.63625,63.69,3.07,63.7639474939,135.01,67.0508,4.16815,67.1802296443,3.4908,1.01815,3.63625,63.56,3.15,63.6380082969,135.01
2019-06-06 13:00:00,65.92272,14.33246,67.4627632242,3.88272,1.13246,4.0445,62.04,13.2,63.4287127412,135.01,65.65272,14.25246,67.1819340258,3.88272,1.13246,4.0445,61.77,13.12,63.1479793818,135.01,66.76272,4.02246,66.8837870208,3.88272,1.13246,4.0445,62.88,2.89,62.9463779736,135.01,66.62272,4.1124600000000004,66.7495254474,3.88272,1.13246,4.0445,62.74,2.98,62.8107315671,135.01
2019-06-06 13:30:00,65.3216,14.9163,67.0030404702,4.3416,1.2663,4.5225,60.98,13.65,62.4890622429,135.17,65.0516,14.8263,66.7197859278,4.3416,1.2663,4.5225,60.71,13.56,62.2059297817,135.14,66.1616,3.7763,66.2692821468,4.3416,1.2663,4.5225,61.82,2.51,61.8709342099,135.16,66.0316,3.8663,66.1446934701,4.3416,1.2663,4.5225,61.69,2.6,61.7447657701,135.01
2019-06-06 14:00:00,64.1552,14.64985,65.8065938342,3.8052,1.10985,3.96375,60.35,13.54,61.8502554562,135.17,63.8852,14.55985,65.5233394377,3.8052,1.10985,3.96375,60.08,13.45,61.5671089138,135.14,65.0152,3.74985,65.1232493512,3.8052,1.10985,3.96375,61.21,2.64,61.2669054221,135.16,64.8552,3.83985,64.9687726147,3.8052,1.10985,3.96375,61.05,2.73,61.1110088282,135.01
2019-06-06 14:30:00,64.10944,14.59442,65.7496569744,3.40944,0.9944200000000001,3.5515,60.7,13.6,62.2049033437,135.47,63.85944,14.50442,65.4859242635,3.40944,0.9944200000000001,3.5515,60.45,13.51,61.9412834869,135.46,64.98944,3.58442,65.0882122834,3.40944,0.9944200000000001,3.5515,61.58,2.59,61.6344424815,135.55,64.83944,3.66442,64.9429053358,3.40944,0.9944200000000001,3.5515,61.43,2.67,61.4879972027,135.18
2019-06-06 15:00:00,64.5128,14.63165,66.1512399397,3.7428,1.09165,3.89875,60.77,13.54,62.260135721,135.47,64.2428,14.54165,65.8680266636,3.7428,1.09165,3.89875,60.5,13.45,61.9770320361,135.36,65.3628,3.75165,65.4703788103,3.7428,1.09165,3.89875,61.62,2.66,61.6773864557,135.45,65.2328,3.8516500000000002,65.3464107933,3.7428,1.09165,3.89875,61.49,2.76,61.5519106121,135.18
2019-06-06 15:30:00,64.32872,14.60671,65.9662049375,2.62872,0.7667100000000001,2.73825,61.7,13.84,63.233184326,136.07,64.07872,14.50671,65.7002815204,2.62872,0.7667100000000001,2.73825,61.45,13.74,62.9673732976,136.07,65.19872,3.21671,65.2780231997,2.62872,0.7667100000000001,2.73825,62.57,2.45,62.6179479063,136.07,65.04872,3.29671,65.1322060924,2.62872,0.7667100000000001,2.73825,62.42,2.5300000000000002,62.4712517883,135.99
2019-06-06 16:00:00,64.54656,15.09983,66.2892395028,4.21656,1.22983,4.39225,60.33,13.87,61.9038431763,136.07,64.28656,15.00983,66.0155799282,4.21656,1.22983,4.39225,60.07,13.78,61.63029531,136.07,65.38656,3.66983,65.489463892,4.21656,1.22983,4.39225,61.17,2.44,61.2186450356,136.07,65.25656,3.76983,65.365359643,4.21656,1.22983,4.39225,61.04,2.54,61.0928244559,135.99
