Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-06 16:30:00,66.61336,15.43848,68.3789908905,4.14336,1.20848,4.316,62.47,14.23,64.0702255342,136.07,66.35336,15.34848,68.1053905473,4.14336,1.20848,4.316,62.21,14.14,63.7967373774,136.07,67.47336,3.33848,67.5559009887,4.14336,1.20848,4.316,63.33,2.13,63.3658093928,136.07,67.35336,3.42848,67.4405633013,4.14336,1.20848,4.316,63.21,2.22,63.2489723237,135.99
2019-06-06 17:00:00,68.39144,15.45167,70.1152135493,3.33144,0.97167,3.47025,65.06,14.48,66.651886695,136.07,68.14144,15.34167,69.8471379776,3.33144,0.97167,3.47025,64.81,14.37,66.3839815016,136.07,69.24144,2.88167,69.3013783071,3.33144,0.97167,3.47025,65.91,1.9100000000000001,65.9376690519,136.07,69.14144,2.97167,69.2052710988,3.33144,0.97167,3.47025,65.81,2.0,65.8403835044,135.99
2019-06-06 17:30:00,68.94952,15.60361,70.6930615638,1.82952,0.53361,1.90575,67.12,15.07,68.790982694,137.09,68.68952,15.50361,70.4174131935,1.82952,0.53361,1.90575,66.86,14.97,68.5154033776,137.07,69.79952,1.95361,69.8268543203,1.82952,0.53361,1.90575,67.97,1.42,67.9848313964,137.1,69.69952,2.04361,69.7294731807,1.82952,0.53361,1.90575,67.87,1.51,67.886795476,136.65
2019-06-06 18:00:00,68.45576,16.63043,70.4468755813,3.15576,0.9204300000000001,3.2872500000000002,65.3,15.71,67.1631900672,137.01,68.20576,16.52043,70.1779901719,3.15576,0.9204300000000001,3.2872500000000002,65.05,15.6,66.8944130702,136.95,69.29576,1.69043,69.3163754647,3.15576,0.9204300000000001,3.2872500000000002,66.14,0.77,66.1444820072,137.02,69.19576,1.7904300000000002,69.2189196793,3.15576,0.9204300000000001,3.2872500000000002,66.04,0.87,66.0457303692,136.65
2019-06-06 18:30:00,67.82368,17.22649,69.9771643214,2.35368,0.68649,2.45175,65.47,16.54,67.526976091,137.12,67.57368,17.12649,69.7102495223,2.35368,0.68649,2.45175,65.22,16.44,67.2601070472,137.12,68.65368,0.78649,68.6581848294,2.35368,0.68649,2.45175,66.3,0.1,66.3000754147,137.12,68.57368,0.81649,68.5785407009,2.35368,0.68649,2.45175,66.22,0.13,66.2201276048,137.12
2019-06-06 19:00:00,67.1224,17.05695,69.2557299078,1.7724000000000002,0.51695,1.84625,65.35,16.54,67.4106378845,136.03,66.8824,16.95695,68.9985042089,1.7724000000000002,0.51695,1.84625,65.11,16.44,67.1534489062,136.03,67.9224,0.8369500000000001,67.927556316,1.7724000000000002,0.51695,1.84625,66.15,0.32,66.150773994,136.03,67.8624,0.8569500000000001,67.8678104632,1.7724000000000002,0.51695,1.84625,66.09,0.34,66.0908745592,136.03
2019-06-06 19:30:00,65.85944,17.35317,68.1072561932,1.2794400000000001,0.37317000000000006,1.33275,64.58,16.98,66.774971359,135.01,65.62944,17.24317,67.8568368432,1.2794400000000001,0.37317000000000006,1.33275,64.35,16.87,66.5245774132,135.01,66.64944,1.24317,66.661033025,1.2794400000000001,0.37317000000000006,1.33275,65.37,0.87,65.3757890966,135.01,66.59944,1.21317,66.6104885867,1.2794400000000001,0.37317000000000006,1.33275,65.32,0.84,65.325400879,135.01
2019-06-06 20:00:00,65.77296,17.02378,67.9403514316,0.97296,0.28378000000000003,1.0135,64.8,16.74,66.9273307401,135.01,65.54296,16.92378,67.6926431383,0.97296,0.28378000000000003,1.0135,64.57,16.64,66.6796408209,135.01,66.55296,0.90378,66.5590963209,0.97296,0.28378000000000003,1.0135,65.58,0.62,65.5829307061,135.01,66.50296,0.8737800000000001,66.5087000343,0.97296,0.28378000000000003,1.0135,65.53,0.59,65.5326559816,135.01
2019-06-06 20:30:00,64.63816,17.81613,67.0485362731,0.87816,0.25613,0.9147500000000001,63.76,17.56,66.1338884385,135.24,64.40816,17.71613,66.8002420412,0.87816,0.25613,0.9147500000000001,63.53,17.46,65.8856016137,135.17,65.41816,1.63613,65.43861688,0.87816,0.25613,0.9147500000000001,64.54,1.38,64.5547519552,135.27,65.37816,1.60613,65.3978857347,0.87816,0.25613,0.9147500000000001,64.5,1.35,64.51412636,135.01
2019-06-06 21:00:00,63.58488,18.00184,66.084061679,0.79488,0.23184000000000002,0.8280000000000001,62.79,17.77,65.2560878386,134.89,63.36488,17.91184,65.8478703498,0.79488,0.23184000000000002,0.8280000000000001,62.57,17.68,65.0198992617,134.81,64.35488,1.94184,64.3841698122,0.79488,0.23184000000000002,0.8280000000000001,63.56,1.71,63.5829985138,134.93,64.30488,1.9318400000000002,64.3338915161,0.79488,0.23184000000000002,0.8280000000000001,63.51,1.7000000000000002,63.5327482484,134.59
2019-06-06 21:30:00,61.9152,18.40735,64.5935176706,0.7452000000000001,0.21735000000000002,0.7762500000000001,61.17,18.19,63.8172782246,134.12,61.6852,18.30735,64.344564363,0.7452000000000001,0.21735000000000002,0.7762500000000001,60.94,18.09,63.5683230863,134.12,62.6852,2.43735,62.7325670929,0.7452000000000001,0.21735000000000002,0.7762500000000001,61.94,2.22,61.9797708934,134.13,62.6352,2.42735,62.6822168327,0.7452000000000001,0.21735000000000002,0.7762500000000001,61.89,2.21,61.929445339,134.07
2019-06-06 22:00:00,61.37888,18.55259,64.1214902023,0.7288800000000001,0.21259000000000003,0.7592500000000001,60.65,18.34,63.3622766321,134.12,61.16888,18.46259,63.894437238,0.7288800000000001,0.21259000000000003,0.7592500000000001,60.44,18.25,63.1352207567,134.12,62.15888,2.59259,62.2129237841,0.7288800000000001,0.21259000000000003,0.7592500000000001,61.43,2.38,61.476087221,134.13,62.10888,2.58259,62.162550993,0.7288800000000001,0.21259000000000003,0.7592500000000001,61.38,2.37,61.4257380908,133.96
2019-06-06 22:30:00,60.56128,18.83329,63.4220895861,0.73128,0.21329,0.76175,59.83,18.62,62.6604604196,134.57,60.33128,18.73329,63.1727749957,0.73128,0.21329,0.76175,59.6,18.52,62.4111400312,134.39,61.34128,2.84329,61.4071407091,0.73128,0.21329,0.76175,60.61,2.63,60.6670338817,134.45,61.27128,2.83329,61.3367531343,0.73128,0.21329,0.76175,60.54,2.62,60.596666575,134.12
2019-06-06 23:00:00,57.58776,19.30518,60.7374684742,0.7377600000000001,0.21518,0.7685000000000001,56.85,19.09,59.9695806222,135.01,57.38776,19.21518,60.5192377699,0.7377600000000001,0.21518,0.7685000000000001,56.65,19.0,59.7513388971,135.01,58.37776,3.25518,58.4684449892,0.7377600000000001,0.21518,0.7685000000000001,57.64,3.04,57.72011088,135.01,58.30776,3.24518,58.3979971356,0.7377600000000001,0.21518,0.7685000000000001,57.57,3.03,57.649681699,134.81
2019-06-06 23:30:00,53.78112,20.32616,57.4940140258,0.7411200000000001,0.21616000000000002,0.772,53.04,20.11,56.7243660167,135.61,53.57112,20.22616,57.2622253008,0.7411200000000001,0.21616000000000002,0.772,52.83,20.01,56.4925570319,135.46,54.56112,4.12616,54.716917055,0.7411200000000001,0.21616000000000002,0.772,53.82,3.91,53.9618430004,135.61,54.49112,4.10616,54.6456101512,0.7411200000000001,0.21616000000000002,0.772,53.75,3.89,53.8905798818,135.27
2019-06-07 00:00:00,51.01856,20.94833,55.1518448854,0.7485600000000001,0.21833000000000002,0.77975,50.27,20.73,54.3765188294,136.11,50.83856,20.85833,54.9511520649,0.7485600000000001,0.21833000000000002,0.77975,50.09,20.64,54.1758036396,136.09,51.80856,4.50833,52.0043452864,0.7485600000000001,0.21833000000000002,0.77975,51.06,4.29,51.2399033957,136.11,51.75856,4.50833,51.9545337065,0.7485600000000001,0.21833000000000002,0.77975,51.01,4.29,51.190079117,136.08
2019-06-07 00:30:00,48.08856,22.32833,53.0194674008,0.7485600000000001,0.21833000000000002,0.77975,47.34,22.11,52.2487100319,137.12,47.91856,22.22833,52.823167711400004,0.7485600000000001,0.21833000000000002,0.77975,47.17,22.01,52.0523678616,137.12,48.87856,5.72833,49.2130815156,0.7485600000000001,0.21833000000000002,0.77975,48.13,5.51,48.4443701579,137.14,48.82856,5.71833,49.1622575729,0.7485600000000001,0.21833000000000002,0.77975,48.08,5.5,48.3935574225,136.86
2019-06-07 01:00:00,46.80904,22.80847,52.0702653101,0.74904,0.21847000000000003,0.7802500000000001,46.06,22.59,51.301381073,137.5,46.65904,22.71847,51.8960007405,0.74904,0.21847000000000003,0.7802500000000001,45.91,22.5,51.1270779529,137.23,47.60904,6.10847,47.9993134895,0.74904,0.21847000000000003,0.7802500000000001,46.86,5.89,47.2287168998,137.56,47.55904,6.10847,47.9497204524,0.74904,0.21847000000000003,0.7802500000000001,46.81,5.89,47.1791076643,137.12
2019-06-07 01:30:00,46.86904,22.62847,52.0456968929,0.74904,0.21847000000000003,0.7802500000000001,46.12,22.41,51.2763346974,137.89,46.70904,22.53847,51.8624820816,0.74904,0.21847000000000003,0.7802500000000001,45.96,22.32,51.0930915095,137.75,47.66904,5.88847,48.0313590632,0.74904,0.21847000000000003,0.7802500000000001,46.92,5.67,47.2613510175,137.75,47.62904,5.88847,47.9916610492,0.74904,0.21847000000000003,0.7802500000000001,46.88,5.67,47.2216401663,137.32
2019-06-07 02:00:00,46.5588,22.5184,51.7184705497,0.7488,0.2184,0.78,45.81,22.3,50.9494465132,138.0,46.3988,22.4284,51.5352478213,0.7488,0.2184,0.78,45.65,22.21,50.7661954454,137.93,47.3388,5.7384,47.6853354817,0.7488,0.2184,0.78,46.59,5.52,46.9158661862,137.97,47.2988,5.7284,47.6444230524,0.7488,0.2184,0.78,46.55,5.51,46.8749677333,137.41
2019-06-07 02:30:00,45.78904,22.87847,51.1865272671,0.74904,0.21847000000000003,0.7802500000000001,45.04,22.66,50.4190162538,138.12,45.62904,22.78847,51.0031730019,0.74904,0.21847000000000003,0.7802500000000001,44.88,22.57,50.2356377485,138.08,46.58904,6.08847,46.9851903802,0.74904,0.21847000000000003,0.7802500000000001,45.84,5.87,46.2143105542,138.1,46.54904,6.08847,46.9455279219,0.74904,0.21847000000000003,0.7802500000000001,45.8,5.87,46.1746348118,137.89
2019-06-07 03:00:00,45.13856,22.81833,50.5783133651,0.7485600000000001,0.21833000000000002,0.77975,44.39,22.6,49.8119674376,138.12,44.97856,22.72833,50.3949188338,0.7485600000000001,0.21833000000000002,0.77975,44.23,22.51,49.628550250800004,138.08,45.93856,6.03833,46.33371045,0.7485600000000001,0.21833000000000002,0.77975,45.19,5.82,45.5632362766,138.1,45.88856,6.01833,46.2815323305,0.7485600000000001,0.21833000000000002,0.77975,45.14,5.8,45.5110931532,137.53
2019-06-07 03:30:00,44.53448,23.29714,50.2600899427,0.74448,0.21714000000000003,0.7755000000000001,43.79,23.08,49.5000050505,138.12,44.38448,23.19714,50.0808283583,0.74448,0.21714000000000003,0.7755000000000001,43.64,22.98,49.3206853156,138.17,45.35448,6.48714,45.8160653205,0.74448,0.21714000000000003,0.7755000000000001,44.61,6.27,45.048473892,138.1,45.28448,6.48714,45.7467716265,0.74448,0.21714000000000003,0.7755000000000001,44.54,6.27,44.9791562838,137.94
2019-06-07 04:00:00,44.3992,23.4456,50.2094126634,0.7392000000000001,0.2156,0.77,43.66,23.23,49.4553182176,138.12,44.2392,23.3556,50.0259019709,0.7392000000000001,0.2156,0.77,43.5,23.14,49.2717931478,138.17,45.2092,6.6756,45.6994026219,0.7392000000000001,0.2156,0.77,44.47,6.46,44.9367611205,138.1,45.1492,6.6556,45.637126027,0.7392000000000001,0.2156,0.77,44.41,6.44,44.8745105823,137.82
2019-06-07 04:30:00,44.84536,23.22448,50.5023047474,0.73536,0.21448,0.766,44.11,23.01,49.7509014994,138.12,44.69536,23.12448,50.3231237186,0.73536,0.21448,0.766,43.96,22.91,49.5716622679,138.17,45.66536,6.43448,46.1164573314,0.73536,0.21448,0.766,44.93,6.22,45.3584975501,138.1,45.60536,6.42448,46.0556489912,0.73536,0.21448,0.766,44.87,6.21,45.297693098,137.82
2019-06-07 05:00:00,44.35792,23.61231,50.2510323303,0.72792,0.21231000000000003,0.7582500000000001,43.63,23.4,49.5089577753,138.12,44.18792,23.52231,50.0586789844,0.72792,0.21231000000000003,0.7582500000000001,43.46,23.31,49.3166067365,138.17,45.15792,6.7923100000000005,45.6658867631,0.72792,0.21231000000000003,0.7582500000000001,44.43,6.58,44.9146000761,138.1,45.09792,6.78231,45.6050667938,0.72792,0.21231000000000003,0.7582500000000001,44.37,6.57,44.8537824492,138.17
2019-06-07 05:30:00,44.68184,23.71637,50.5858975581,0.74184,0.21637,0.77275,43.94,23.5,49.8294451103,138.12,44.53184,23.60637,50.4018400295,0.74184,0.21637,0.77275,43.79,23.39,49.6453039068,138.17,45.50184,6.87637,46.0184952792,0.74184,0.21637,0.77275,44.76,6.66,45.252770081,138.1,45.44184,6.86637,45.9576746536,0.74184,0.21637,0.77275,44.7,6.65,45.1919517171,138.17
2019-06-07 06:00:00,45.97432,23.86501,51.7993899748,0.8743200000000001,0.25501,0.9107500000000001,45.1,23.61,50.9062088551,136.39,45.79432,23.61501,51.5246391696,0.8743200000000001,0.25501,0.9107500000000001,44.92,23.36,50.6309786593,136.39,46.79432,6.60501,47.2581690437,0.8743200000000001,0.25501,0.9107500000000001,45.92,6.35,46.3569725068,136.39,46.72432,6.74501,47.2086564029,0.8743200000000001,0.25501,0.9107500000000001,45.85,6.49,46.3070469799,136.39
2019-06-07 06:30:00,50.94096,21.62153,55.3396057563,1.17096,0.34153,1.2197500000000001,49.77,21.28,54.1284703275,134.93,50.75096,21.53153,55.1295449379,1.17096,0.34153,1.2197500000000001,49.58,21.19,53.9183874017,134.89,51.77096,4.44153,51.9611343993,1.17096,0.34153,1.2197500000000001,50.6,4.1,50.765834968,134.93,51.68096,4.43153,51.8706090639,1.17096,0.34153,1.2197500000000001,50.51,4.09,50.6753214099,134.53
2019-06-07 07:00:00,56.16264,19.43452,59.4301497508,1.11264,0.32452000000000003,1.159,55.05,19.11,58.2725887532,134.14,55.95264,19.33452,59.1989998784,1.11264,0.32452000000000003,1.159,54.84,19.01,58.041413663,134.09,56.98264,2.45452,57.0354795702,1.11264,0.32452000000000003,1.159,55.87,2.13,55.9105875483,134.17,56.90264,2.41452,56.9538439949,1.11264,0.32452000000000003,1.159,55.79,2.09,55.8291339714,133.77
2019-06-07 07:30:00,61.42128,18.22579,64.0683467709,1.15128,0.33579000000000003,1.19925,60.27,17.89,62.8691100621,135.13,61.16128,18.12579,63.7906453515,1.15128,0.33579000000000003,1.19925,60.01,17.79,62.5914067584,135.13,62.24128,1.00579,62.2494060177,1.15128,0.33579000000000003,1.19925,61.09,0.67,61.0936739769,135.13,62.14128,0.9157900000000001,62.1480277351,1.15128,0.33579000000000003,1.19925,60.99,0.58,60.9927577668,134.89
2019-06-07 08:00:00,64.4148,16.90265,66.595540662,1.4148,0.41265,1.4737500000000001,63.0,16.49,65.1223471629,134.0,64.1448,16.792650000000002,66.3064737493,1.4148,0.41265,1.4737500000000001,62.73,16.38,64.8333039417,134.0,65.2248,0.9526500000000001,65.2317566609,1.4148,0.41265,1.4737500000000001,63.81,0.54,63.8122848674,134.01,65.1148,1.01265,65.1226737708,1.4148,0.41265,1.4737500000000001,63.7,0.6000000000000001,63.702825683,133.93
2019-06-07 08:30:00,65.86472,15.72471,67.7157872675,1.76472,0.51471,1.83825,64.1,15.21,65.8798459318,133.45,65.59472,15.62471,67.4299551717,1.76472,0.51471,1.83825,63.83,15.11,65.5940622313,133.33,66.67472,2.10471,66.7079312471,1.76472,0.51471,1.83825,64.91,1.5899999999999999,64.9294709666,133.51,66.57472,2.20471,66.6112159419,1.76472,0.51471,1.83825,64.81,1.69,64.8320306639,133.13
2019-06-07 09:00:00,66.78216,15.32688,68.5183927482,1.5321600000000002,0.44688000000000005,1.596,65.25,14.88,66.9251589464,133.96,66.49216,15.22688,68.2133800365,1.5321600000000002,0.44688000000000005,1.596,64.96,14.78,66.6201921342,133.95,67.59216,2.47688,67.6375267732,1.5321600000000002,0.44688000000000005,1.596,66.06,2.03,66.0911832244,133.96,67.49216,2.57688,67.5413352844,1.5321600000000002,0.44688000000000005,1.596,65.96,2.13,65.9943823367,133.92
2019-06-07 09:30:00,68.00288,14.69084,69.5716355148,1.68288,0.49084000000000005,1.7530000000000001,66.32,14.2,67.8231700822,133.63,67.70288,14.31084,69.1988446565,1.68288,0.49084000000000005,1.7530000000000001,66.02,13.82,67.4509658938,133.58,68.82288,3.02084,68.8891449054,1.68288,0.49084000000000005,1.7530000000000001,67.14,2.5300000000000002,67.1876513952,133.74,68.71288,3.14084,68.7846258535,1.68288,0.49084000000000005,1.7530000000000001,67.03,2.65,67.0823628087,133.32
2019-06-07 10:00:00,69.85984,17.78162,72.0873307499,1.71984,0.5016200000000001,1.7915,68.14,17.28,70.2969273866,136.06,68.57984,0.7516200000000001,68.5839586715,1.71984,0.5016200000000001,1.7915,66.86,0.25,66.8604673929,136.04,70.68984,1.5316200000000002,70.7064306768,1.71984,0.5016200000000001,1.7915,68.97,1.03,68.9776905963,136.06,70.58984,1.4516200000000001,70.6047640875,1.71984,0.5016200000000001,1.7915,68.87,0.9500000000000001,68.8765518881,135.57
2019-06-07 10:30:00,71.32888,17.52259,73.4496445353,1.44888,0.42259,1.5092500000000002,69.88,17.1,71.9418125988,135.87,70.00888,0.6225900000000001,70.0116482963,1.44888,0.42259,1.5092500000000002,68.56,0.2,68.5602917147,135.78,72.14888,1.28259,72.160279395,1.44888,0.42259,1.5092500000000002,70.7,0.86,70.7052303582,135.88,72.06888,1.18259,72.078582003,1.44888,0.42259,1.5092500000000002,70.62,0.76,70.6240893747,135.4
2019-06-07 11:00:00,72.00072,17.14146,74.0130618975,1.17072,0.34146000000000004,1.2195,70.83,16.8,72.7951159076,135.22,70.65072,0.77146,70.6549317957,1.17072,0.34146000000000004,1.2195,69.48,0.43,69.481330586,135.16,72.82072,0.9514600000000001,72.8269355215,1.17072,0.34146000000000004,1.2195,71.65,0.61,71.6525966033,135.32,72.72072,0.8514600000000001,72.7257045442,1.17072,0.34146000000000004,1.2195,71.55,0.51,71.551817587,135.01
2019-06-07 11:30:00,71.62464,17.00802,73.6163147641,1.12464,0.32802000000000003,1.1715,70.5,16.68,72.4463415225,135.01,70.28464,0.8180200000000001,70.2894001728,1.12464,0.32802000000000003,1.1715,69.16,0.49,69.1617358082,135.01,72.44464,0.8680200000000001,72.4498400512,1.12464,0.32802000000000003,1.1715,71.32,0.54,71.322044278,135.01,72.36464,0.77802,72.3688222749,1.12464,0.32802000000000003,1.1715,71.24,0.45,71.2414212379,135.01
2019-06-07 12:00:00,71.574,17.077,73.5830238914,1.224,0.357,1.275,70.35,16.72,72.309618309,135.01,70.254,0.757,70.25807829,1.224,0.357,1.275,69.03,0.4,69.0311589067,135.01,72.414,0.977,72.4205904767,1.224,0.357,1.275,71.19,0.62,71.1926997662,135.01,72.304,0.877,72.3093185212,1.224,0.357,1.275,71.08,0.52,71.0819020567,135.01
2019-06-07 12:30:00,73.18384,17.45487,75.2366062756,1.35384,0.39487000000000005,1.41025,71.83,17.06,73.8281281085,135.91,71.80384,0.59487,71.8063041039,1.35384,0.39487000000000005,1.41025,70.45,0.2,70.4502838887,135.81,74.02384,1.21487,74.033808476,1.35384,0.39487000000000005,1.41025,72.67,0.8200000000000001,72.674626246,135.88,73.90384,1.11487,73.9122486592,1.35384,0.39487000000000005,1.41025,72.55,0.72,72.5535726205,135.43
2019-06-07 13:00:00,73.75256,17.31783,75.7584803336,1.19256,0.34783000000000003,1.24225,72.56,16.97,74.5180146005,136.07,72.38256,0.76783,72.3866324335,1.19256,0.34783000000000003,1.24225,71.19,0.42,71.1912389273,136.07,74.58256,0.9778300000000001,74.5889697453,1.19256,0.34783000000000003,1.24225,73.39,0.63,73.3927039971,136.07,74.49256,0.8678300000000001,74.4976148898,1.19256,0.34783000000000003,1.24225,73.3,0.52,73.3018444516,136.07
2019-06-07 13:30:00,73.22152,18.15711,75.4391916358,1.12152,0.32711,1.16825,72.1,17.83,74.2719253823,136.58,71.86152,0.8771100000000001,71.8668726094,1.12152,0.32711,1.16825,70.74,0.55,70.7421380791,136.57,74.05152,1.71711,74.0714255369,1.12152,0.32711,1.16825,72.93,1.3900000000000001,72.9432450608,136.58,73.97152,1.60711,73.9889760279,1.12152,0.32711,1.16825,72.85,1.28,72.8612441563,136.39
2019-06-07 14:00:00,72.12904,18.70597,74.5151778161,1.28904,0.37597,1.34275,70.84,18.33,73.1730449004,136.24,70.80904,1.20597,70.8193088738,1.28904,0.37597,1.34275,69.52,0.8300000000000001,69.5249545128,136.11,72.95904,2.32597,72.9961071165,1.28904,0.37597,1.34275,71.67,1.9500000000000002,71.6965229282,136.19,72.87904,2.21597,72.9127217594,1.28904,0.37597,1.34275,71.59,1.8399999999999999,71.6136418568,136.09
2019-06-07 14:30:00,72.26256,18.70408,74.6439561277,1.2825600000000001,0.37408,1.336,70.98,18.33,73.3085895377,136.46,70.92256,1.16408,70.9321126092,1.2825600000000001,0.37408,1.336,69.64,0.79,69.6444807576,136.41,73.09256,2.26408,73.1276171197,1.2825600000000001,0.37408,1.336,71.81,1.8900000000000001,71.8348675784,136.49,72.99256,2.1640800000000002,73.0246332247,1.2825600000000001,0.37408,1.336,71.71,1.79,71.7323371988,136.09
2019-06-07 15:00:00,71.80192,18.85931,74.2373847153,1.2319200000000001,0.35931,1.28325,70.57,18.5,72.9546084905,137.12,70.48192,1.2193100000000001,70.4924660071,1.2319200000000001,0.35931,1.28325,69.25,0.86,69.2553398663,137.11,72.63192,2.34931,72.6699047774,1.2319200000000001,0.35931,1.28325,71.4,1.99,71.4277264093,137.12,72.55192,2.24931,72.5867790384,1.2319200000000001,0.35931,1.28325,71.32,1.8900000000000001,71.3450383699,136.67
2019-06-07 15:30:00,70.86768000000001,19.90974,73.6113158112,1.26768,0.36974,1.3205,69.6,19.54,72.2908818593,137.69,69.56768,2.13974,69.6005789333,1.26768,0.36974,1.3205,68.3,1.77,68.3229309968,137.67,71.71768,3.27974,71.7926341559,1.26768,0.36974,1.3205,70.45,2.91,70.5100744575,137.7,71.61768000000001,3.16974,71.6877907335,1.26768,0.36974,1.3205,70.35,2.8,70.4056993432,137.32
2019-06-07 16:00:00,71.42872,19.86046,74.1383835287,1.09872,0.32046,1.1445,70.33,19.54,72.9939757788,137.11,70.11872,2.21046,70.153553209,1.09872,0.32046,1.1445,69.02,1.8900000000000001,69.0458724328,137.12,72.23872,3.33046,72.3154522288,1.09872,0.32046,1.1445,71.14,3.01,71.2036494851,137.12,72.18872,3.25046,72.2618625933,1.09872,0.32046,1.1445,71.09,2.93,71.1503548832,136.91
2019-06-07 16:30:00,71.79576,19.76793,74.4674573922,1.05576,0.30793000000000004,1.09975,70.74,19.46,73.3678349142,137.11,70.47576,2.13793,70.5081803216,1.05576,0.30793000000000004,1.09975,69.42,1.83,69.4441163814,137.12,72.59576,3.25793,72.6688274149,1.05576,0.30793000000000004,1.09975,71.54,2.95,71.6007967833,137.12,72.54576,3.16793,72.6148956789,1.05576,0.30793000000000004,1.09975,71.49,2.86,71.5471851298,136.91
2019-06-07 17:00:00,72.26064,19.40102,74.8197812764,1.10064,0.32102,1.1465,71.16,19.08,73.6735502063,135.01,70.94064,2.28102,70.9773023991,1.10064,0.32102,1.1465,69.84,1.96,69.8674974505,135.01,73.05064,3.36102,73.1279184706,1.10064,0.32102,1.1465,71.95,3.04,72.0141937398,135.01,73.00064,3.32102,73.0761425792,1.10064,0.32102,1.1465,71.9,3.0,71.9625597099,135.01
2019-06-07 17:30:00,72.22664,19.84777,74.904081996,1.46664,0.42777000000000004,1.5277500000000002,70.76,19.42,73.3765221307,135.01,70.91664,2.68777,70.9675555198,1.46664,0.42777000000000004,1.5277500000000002,69.45,2.26,69.4867620486,135.01,72.99664,3.75777,73.0932985072,1.46664,0.42777000000000004,1.5277500000000002,71.53,3.33,71.6074702807,135.01,72.95664,3.72777,73.0518144146,1.46664,0.42777000000000004,1.5277500000000002,71.49,3.3,71.5661239694,135.01
2019-06-07 18:00:00,70.61032,20.57551,73.5470523017,1.6303200000000002,0.47551000000000004,1.69825,68.98,20.1,71.8488023561,135.18,69.34032,3.28551,69.4181140169,1.6303200000000002,0.47551000000000004,1.69825,67.71,2.81,67.7682831419,135.01,71.37032,4.3655100000000004,71.503707977,1.6303200000000002,0.47551000000000004,1.69825,69.74,3.89,69.8484051357,135.27,71.35032,4.33551,71.4819194696,1.6303200000000002,0.47551000000000004,1.69825,69.72,3.86,69.8267713703,135.01
2019-06-07 18:30:00,68.81576,21.58418,72.1213259075,1.62576,0.47418000000000005,1.6935,67.19,21.11,70.4281775996,136.01,67.60576,4.16418,67.7338850226,1.62576,0.47418000000000005,1.6935,65.98,3.69,66.083102984,135.99,69.59576,5.29418,69.7968348269,1.62576,0.47418000000000005,1.6935,67.97,4.82,68.1406875516,136.02,69.57576,5.25418,69.7738689414,1.62576,0.47418000000000005,1.6935,67.95,4.78,68.1179190815,135.88
2019-06-07 19:00:00,67.00184,22.13512,70.5635182003,1.25184,0.36512000000000006,1.304,65.75,21.77,69.2603450757,135.56,65.81184,4.76512,65.9841242482,1.25184,0.36512000000000006,1.304,64.56,4.4,64.7097643327,135.56,67.74184,5.88512,67.9969964337,1.25184,0.36512000000000006,1.304,66.49,5.52,66.7187417447,135.56,67.73184,5.86512,67.9853056359,1.25184,0.36512000000000006,1.304,66.48,5.5,66.7071240573,135.52
2019-06-07 19:30:00,65.34608,22.60469,69.1453699199,1.21608,0.35469,1.26675,64.13,22.25,67.8801841482,135.01,64.19608,5.42469,64.4248705778,1.21608,0.35469,1.26675,62.98,5.07,63.183742371,135.01,66.07608,6.51469,66.3964572395,1.21608,0.35469,1.26675,64.86,6.16,65.1518625981,135.01,66.08608,6.50469,66.405428707,1.21608,0.35469,1.26675,64.87,6.15,65.1608732293,134.94
2019-06-07 20:00:00,63.47952,23.08361,67.5462990108,1.10952,0.32361,1.15575,62.37,22.76,66.3930305077,135.01,62.38952,5.88361,62.666331251,1.10952,0.32361,1.15575,61.28,5.5600000000000005,61.5317153995,135.01,64.20952,6.9836100000000005,64.5881821022,1.10952,0.32361,1.15575,63.1,6.66,63.45049724,135.01,64.22952,6.9836100000000005,64.6080648841,1.10952,0.32361,1.15575,63.12,6.66,63.4703867957,134.94
2019-06-07 20:30:00,62.15832,23.78201,66.5525412352,0.8983200000000001,0.26201,0.9357500000000001,61.26,23.52,65.6199512344,135.61,61.06832,6.45201,61.4082090657,0.8983200000000001,0.26201,0.9357500000000001,60.17,6.19,60.4875607047,135.49,62.86832,7.57201,63.3226736253,0.8983200000000001,0.26201,0.9357500000000001,61.97,7.31,62.3996554478,135.69,62.89832,7.57201,63.3524584705,0.8983200000000001,0.26201,0.9357500000000001,62.0,7.31,62.4294489804,135.21
2019-06-07 21:00:00,61.09288,24.31834,65.755012334,0.78288,0.22834000000000002,0.8155,60.31,24.09,64.9432382931,136.07,60.04288,6.89834,60.4378567907,0.78288,0.22834000000000002,0.8155,59.26,6.67,59.6341890194,136.0,61.83288,8.03834,62.3531872405,0.78288,0.22834000000000002,0.8155,61.05,7.8100000000000005,61.5475312259,136.07,61.84288,8.02834,62.3618156395,0.78288,0.22834000000000002,0.8155,61.06,7.8,61.5561824677,135.7
2019-06-07 21:30:00,59.81912,24.74391,64.7347526423,0.6991200000000001,0.20391,0.7282500000000001,59.12,24.54,64.0108272092,136.07,58.78912,7.27391,59.2374070758,0.6991200000000001,0.20391,0.7282500000000001,58.09,7.07,58.5186551452,136.0,60.57912,8.40391,61.1592632662,0.6991200000000001,0.20391,0.7282500000000001,59.88,8.2,60.4388484338,136.07,60.56912,8.41391,61.1507332668,0.6991200000000001,0.20391,0.7282500000000001,59.87,8.21,60.430298692,136.02
2019-06-07 22:00:00,59.44384,24.84237,64.4260309282,0.69384,0.20237000000000002,0.7227500000000001,58.75,24.64,63.7078652915,136.15,58.41384,7.33237,58.8722375434,0.69384,0.20237000000000002,0.7227500000000001,57.72,7.13,58.1587078605,136.13,60.183840000000004,8.49237,60.7800538447,0.69384,0.20237000000000002,0.7227500000000001,59.49,8.29,60.0648333054,136.07,60.183840000000004,8.49237,60.7800538447,0.69384,0.20237000000000002,0.7227500000000001,59.49,8.29,60.0648333054,136.02
2019-06-07 22:30:00,57.43888,25.78384,62.9605538476,0.6988800000000001,0.20384000000000002,0.728,56.74,25.58,62.2395694073,137.12,56.46888,8.06384,57.0417384377,0.6988800000000001,0.20384000000000002,0.728,55.77,7.86,56.3211549953,137.04,58.18888,9.23384,58.9169717212,0.6988800000000001,0.20384000000000002,0.728,57.49,9.03,58.1948537244,137.12,58.19888,9.23384,58.9268481628,0.6988800000000001,0.20384000000000002,0.728,57.5,9.03,58.2047326254,136.88
2019-06-07 23:00:00,54.98704,26.39622,60.9945489224,0.7070400000000001,0.20622000000000001,0.7365,54.28,26.19,60.2680222008,137.12,54.06704,8.67622,54.7587582753,0.7070400000000001,0.20622000000000001,0.7365,53.36,8.47,54.0280528985,137.04,55.72704,9.85622,56.5919434182,0.7070400000000001,0.20622000000000001,0.7365,55.02,9.65,55.859850519,137.12,55.73704,9.86622,56.6035327965,0.7070400000000001,0.20622000000000001,0.7365,55.03,9.66,55.8714282975,136.49
2019-06-07 23:30:00,51.45592,27.30881,58.2536076708,0.7159200000000001,0.20881000000000002,0.74575,50.74,27.1,57.5235395295,137.12,50.62592,9.46881,51.5038070308,0.7159200000000001,0.20881000000000002,0.74575,49.91,9.26,50.7617543038,137.15,52.20592,10.67881,53.2869127091,0.7159200000000001,0.20881000000000002,0.74575,51.49,10.47,52.5437056173,137.12,52.21592,10.67881,53.296709884,0.7159200000000001,0.20881000000000002,0.74575,51.5,10.47,52.5535051162,137.12
2019-06-08 00:00:00,48.70352,28.28811,56.3227310041,0.71352,0.20811000000000002,0.7432500000000001,47.99,28.08,55.601497282,137.33,47.94352,10.38811,49.0560285731,0.71352,0.20811000000000002,0.7432500000000001,47.23,10.18,48.3146489173,137.28,49.42352,11.61811,50.7707081806,0.71352,0.20811000000000002,0.7432500000000001,48.71,11.41,50.0285138696,137.38,49.46352,11.62811,50.8119351429,0.71352,0.20811000000000002,0.7432500000000001,48.75,11.42,50.0697403628,137.25
2019-06-08 00:30:00,46.30384,28.79112,54.5249868372,0.72384,0.21112000000000003,0.754,45.58,28.58,53.799189585,137.67,45.59384,10.82112,46.8603764816,0.72384,0.21112000000000003,0.754,44.87,10.61,46.107363837,137.63,47.01384,12.08112,48.5412671034,0.72384,0.21112000000000003,0.754,46.29,11.87,47.7876657727,137.65,47.07384,12.08112,48.5993814035,0.72384,0.21112000000000003,0.754,46.35,11.87,47.8457876934,137.54
2019-06-08 01:00:00,44.44296,29.04378,53.0915986786,0.7329600000000001,0.21378000000000003,0.7635000000000001,43.71,28.83,52.3615603282,137.54,43.79296,11.10378,45.1787259211,0.7329600000000001,0.21378000000000003,0.7635000000000001,43.06,10.89,44.4157145614,137.37,45.16296,12.33378,46.8168248074,0.7329600000000001,0.21378000000000003,0.7635000000000001,44.43,12.12,46.053439611,137.65,45.21296,12.34378,46.8676931014,0.7329600000000001,0.21378000000000003,0.7635000000000001,44.48,12.13,46.1043089093,137.22
2019-06-08 01:30:00,43.85632,29.46476,52.835110351,0.7363200000000001,0.21476,0.767,43.12,29.25,52.1046725352,138.14,43.20632,11.42476,44.691288066,0.7363200000000001,0.21476,0.767,42.47,11.21,43.9245375616,138.04,44.57632,12.68476,46.3459970332,0.7363200000000001,0.21476,0.767,43.84,12.47,45.5790138112,138.13,44.62632,12.69476,46.3968249797,0.7363200000000001,0.21476,0.767,43.89,12.48,45.6298422088,137.93
2019-06-08 02:00:00,43.57232,26.80651,51.1579519582,0.7423200000000001,0.21651,0.7732500000000001,42.83,26.59,50.412667059,137.84,43.09232,14.45651,45.4525986536,0.7423200000000001,0.21651,0.7732500000000001,42.35,14.24,44.6799742614,137.84,44.39232,12.86651,46.2193158167,0.7423200000000001,0.21651,0.7732500000000001,43.65,12.65,45.4460669365,137.84,44.42232,12.72651,46.2093775219,0.7423200000000001,0.21651,0.7732500000000001,43.68,12.51,45.4361364995,137.84
2019-06-08 02:30:00,42.12648,11.45064,43.6549822311,0.75648,0.22064000000000003,0.788,41.37,11.23,42.8671179344,136.07,42.50648,29.99064,52.0215275593,0.75648,0.22064000000000003,0.788,41.75,29.77,51.2768505273,136.07,43.34648,12.570640000000001,45.132453051,0.75648,0.22064000000000003,0.788,42.59,12.35,44.3444539937,136.07,43.39648,12.59064,45.1860453238,0.75648,0.22064000000000003,0.788,42.64,12.37,44.3980461282,136.07
2019-06-08 03:00:00,41.3932,11.3526,42.9217722491,0.7632,0.22260000000000002,0.795,40.63,11.13,42.1268774062,136.72,41.7632,30.0026,51.4229606402,0.7632,0.22260000000000002,0.795,41.0,29.78,50.6739420215,136.7,42.6032,12.4926,44.3970461292,0.7632,0.22260000000000002,0.795,41.84,12.27,43.6020469703,136.73,42.6532,12.4926,44.4450281246,0.7632,0.22260000000000002,0.795,41.89,12.27,43.6500286369,136.49
2019-06-08 03:30:00,40.35536,11.81323,42.0488701841,0.76536,0.22323,0.79725,39.59,11.59,41.2516205742,137.12,40.70536,30.55323,50.8962296851,0.76536,0.22323,0.79725,39.94,30.33,50.1508973,137.12,41.54536,12.96323,43.5208256995,0.76536,0.22323,0.79725,40.78,12.74,42.7237170668,137.12,41.59536,12.98323,43.5745135918,0.76536,0.22323,0.79725,40.83,12.76,42.7774064197,137.12
2019-06-08 04:00:00,39.9644,11.91295,41.7021779415,0.7644000000000001,0.22295,0.79625,39.2,11.69,40.9059421111,137.12,40.3144,30.67295,50.6564972048,0.7644000000000001,0.22295,0.79625,39.55,30.45,49.9139759987,137.12,41.1544,13.05295,43.174809126,0.7644000000000001,0.22295,0.79625,40.39,12.83,42.3787800674,137.12,41.1944,13.07295,43.2189844057,0.7644000000000001,0.22295,0.79625,40.43,12.85,42.422958407,137.12
2019-06-08 04:30:00,40.14272,11.72246,41.8193022114,0.7627200000000001,0.22246000000000002,0.7945,39.38,11.5,41.0248022542,137.12,40.50272,30.46246,50.6796980718,0.7627200000000001,0.22246000000000002,0.7945,39.74,30.24,49.9372125774,137.12,41.34272,12.87246,43.3003547728,0.7627200000000001,0.22246000000000002,0.7945,40.58,12.65,42.5059866372,137.12,41.38272,12.88246,43.3415192425,0.7627200000000001,0.22246000000000002,0.7945,40.62,12.66,42.5471503159,137.12
2019-06-08 05:00:00,39.01648,12.34064,40.9215970754,0.75648,0.22064000000000003,0.788,38.26,12.12,40.1338012154,137.12,39.34648,31.21064,50.2220025248,0.75648,0.22064000000000003,0.788,38.59,30.99,49.4931126522,137.12,40.17648,13.50064,42.3841577196,0.75648,0.22064000000000003,0.788,39.42,13.28,41.5968123779,137.12,40.23648,13.52064,42.4474030866,0.75648,0.22064000000000003,0.788,39.48,13.3,41.6600576092,137.12
2019-06-08 05:30:00,39.13904,12.54847,41.1014422066,0.74904,0.21847000000000003,0.7802500000000001,38.39,12.33,40.3214707073,137.12,39.46904,31.42847,50.4534819915,0.74904,0.21847000000000003,0.7802500000000001,38.72,31.21,49.7323084121,137.12,40.30904,13.71847,42.5795153197,0.74904,0.21847000000000003,0.7802500000000001,39.56,13.5,41.8000430622,137.12,40.36904,13.73847,42.6427596253,0.74904,0.21847000000000003,0.7802500000000001,39.62,13.52,41.8632870186,137.12
2019-06-08 06:00:00,40.09808,12.23569,41.9233601881,0.80808,0.23569,0.8417500000000001,39.29,12.0,41.0816759639,137.12,40.45808,31.03569,50.9908843918,0.80808,0.23569,0.8417500000000001,39.65,30.8,50.2071956994,137.12,41.28808,13.38569,43.4037123627,0.80808,0.23569,0.8417500000000001,40.48,13.15,42.562341336,137.12,41.33808,13.39569,43.4543596048,0.80808,0.23569,0.8417500000000001,40.53,13.16,42.6129851102,137.12
2019-06-08 06:30:00,42.56296,11.44253,44.0742221345,0.7629600000000001,0.22253,0.7947500000000001,41.8,11.22,43.2796534182,136.21,42.96296,29.99253,52.3962573832,0.7629600000000001,0.22253,0.7947500000000001,42.2,29.77,51.643904771,136.2,43.78296,12.56253,45.5495855784,0.7629600000000001,0.22253,0.7947500000000001,43.02,12.34,44.7548433133,136.21,43.85296,12.57253,45.6196296715,0.7629600000000001,0.22253,0.7947500000000001,43.09,12.35,44.8248881761,136.17
2019-06-08 07:00:00,44.65768,10.88974,45.9662356546,0.78768,0.22974000000000003,0.8205,43.87,10.66,45.1465668684,136.07,45.09768,29.39974,53.8344262851,0.78768,0.22974000000000003,0.8205,44.31,29.17,53.0496465587,136.07,45.92768,12.00974,47.4719458739,0.78768,0.22974000000000003,0.8205,45.14,11.78,46.6517738141,136.07,45.97768,12.02974,47.5253795635,0.78768,0.22974000000000003,0.8205,45.19,11.8,46.7052042068,136.07
2019-06-08 07:30:00,47.61344,10.42142,48.7405956411,0.79344,0.23142000000000001,0.8265,46.82,10.19,47.9160568077,136.45,48.06344,28.97142,56.1198489079,0.79344,0.23142000000000001,0.8265,47.27,28.74,55.3212481783,136.21,48.97344,11.53142,50.3127366842,0.79344,0.23142000000000001,0.8265,48.18,11.3,49.4873963752,136.38,48.98344,11.53142,50.322470542,0.79344,0.23142000000000001,0.8265,48.19,11.3,49.4971322402,136.07
2019-06-08 08:00:00,50.82496,9.50353,51.7058375956,0.83496,0.24353000000000002,0.86975,49.99,9.26,50.8404140424,135.51,51.32496,27.83353,58.386273312,0.83496,0.24353000000000002,0.86975,50.49,27.59,57.5364945057,135.41,52.27496,10.58353,53.3355655287,0.83496,0.24353000000000002,0.86975,51.44,10.34,52.4689355714,135.61,52.25496,10.59353,53.317949346,0.83496,0.24353000000000002,0.86975,51.42,10.35,52.4513002699,135.26
2019-06-08 08:30:00,54.7192,8.0881,55.3137253333,0.9192,0.2681,0.9575,53.8,7.82,54.365360295,134.42,55.2692,26.1081,61.1254231417,0.9192,0.2681,0.9575,54.35,25.84,60.1799642738,134.35,56.2692,9.1381,57.006383329,0.9192,0.2681,0.9575,55.35,8.87,56.056216426,134.43,56.1992,9.1381,56.9372896462,0.9192,0.2681,0.9575,55.28,8.87,55.9870994069,134.27
2019-06-08 09:00:00,57.87744,6.98217,58.2970733302,0.9674400000000001,0.28217000000000003,1.00775,56.91,6.7,57.3030374413,133.96,58.47744,24.89217,63.5549456475,0.9674400000000001,0.28217000000000003,1.00775,57.51,24.61,62.5543939304,133.96,59.47744,8.01217,60.0146710152,0.9674400000000001,0.28217000000000003,1.00775,58.51,7.73,59.0184123812,133.96,59.41744,7.99217,59.9525392078,0.9674400000000001,0.28217000000000003,1.00775,58.45,7.71,58.956310942900004,133.96
2019-06-08 09:30:00,60.0836,6.36855,60.4201739327,1.0236,0.29855000000000004,1.06625,59.06,6.07,59.3711082935,133.96,60.6936,24.25855,65.3619945309,1.0236,0.29855000000000004,1.06625,59.67,23.96,64.3007814883,133.96,61.7436,7.38855,62.1841041751,1.0236,0.29855000000000004,1.06625,60.72,7.09,61.1325322557,133.96,61.6536,7.35855,62.0911801391,1.0236,0.29855000000000004,1.06625,60.63,7.06,61.0396633346,133.96
2019-06-08 10:00:00,61.35128,6.09454,61.6532478905,1.18128,0.34454,1.2305,60.17,5.75,60.4441179934,133.79,61.99128,23.87454,66.4297558045,1.18128,0.34454,1.2305,60.81,23.53,65.2036578729,133.74,63.04128,7.09454,63.4392266807,1.18128,0.34454,1.2305,61.86,6.75,62.2271813599,133.82,62.95128,7.08454,63.3486729194,1.18128,0.34454,1.2305,61.77,6.74,62.1366276845,133.66
2019-06-08 10:30:00,62.07304,5.85422,62.348489850600004,1.28304,0.37422000000000005,1.3365,60.79,5.48,61.0365013742,133.58,62.70304,23.59422,66.9952120875,1.28304,0.37422000000000005,1.3365,61.42,23.22,65.6626590994,133.46,63.76304,6.85422,64.1303797108,1.28304,0.37422000000000005,1.3365,62.48,6.48,62.8151319349,133.68,63.65304,6.82422,64.0178059594,1.28304,0.37422000000000005,1.3365,62.37,6.45,62.7026267392,133.19
2019-06-08 11:00:00,62.93232,5.55901,63.1773653515,1.40232,0.40901000000000004,1.46075,61.53,5.15,61.7451487973,133.78,63.58232,23.27901,67.7098495284,1.40232,0.40901000000000004,1.46075,62.18,22.87,66.2524663692,133.56,64.64232,6.55901,64.9742267916,1.40232,0.40901000000000004,1.46075,63.24,6.15,63.5383356723,133.82,64.53232,6.51901,64.8607571337,1.40232,0.40901000000000004,1.46075,63.13,6.11,63.4249871896,133.19
2019-06-08 11:30:00,62.98752,5.76761,63.251031619,1.63752,0.47761000000000003,1.70575,61.35,5.29,61.5776469183,133.96,63.62752,23.51761,67.8346466156,1.63752,0.47761000000000003,1.70575,61.99,23.04,66.1332117774,133.94,64.72752,6.76761,65.080353337,1.63752,0.47761000000000003,1.70575,63.09,6.29,63.4027775417,133.96,64.59752,6.74761,64.9489786745,1.63752,0.47761000000000003,1.70575,62.96,6.27,63.2714351031,133.71
2019-06-08 12:00:00,63.61432,5.61501,63.8616476953,1.5943200000000002,0.46501000000000003,1.6607500000000002,62.02,5.15,62.2334548294,133.96,64.27432,23.35501,68.3859978619,1.5943200000000002,0.46501000000000003,1.6607500000000002,62.68,22.89,66.728813117,133.94,65.36432,6.61501,65.6981939353,1.5943200000000002,0.46501000000000003,1.6607500000000002,63.77,6.15,64.0658676676,133.96,65.22432,6.57501,65.55488293,1.5943200000000002,0.46501000000000003,1.6607500000000002,63.63,6.11,63.9226798562,133.71
2019-06-08 12:30:00,62.9924,5.90445,63.2685149783,1.3524,0.39445,1.40875,61.64,5.51,61.8857794651,133.96,63.6324,23.72445,67.9112056848,1.3524,0.39445,1.40875,62.28,23.33,66.5062951908,133.94,64.7224,6.92445,65.0917588452,1.3524,0.39445,1.40875,63.37,6.53,63.7055554877,133.96,64.6124,6.88445,64.9781339034,1.3524,0.39445,1.40875,63.26,6.49,63.5920411687,133.96
2019-06-08 13:00:00,62.53496,6.00228,62.8223573849,1.10496,0.32228,1.151,61.43,5.68,61.6920359528,133.96,63.16496,23.88228,67.5290712938,1.10496,0.32228,1.151,62.06,23.56,66.3816028731,133.94,64.26496,7.02228,64.6474864183,1.10496,0.32228,1.151,63.16,6.7,63.5143731765,133.96,64.12496,6.99228,64.5050577443,1.10496,0.32228,1.151,63.02,6.67,63.3719914473,133.96
2019-06-08 13:30:00,61.55896,6.44678,61.8956099303,1.42896,0.41678000000000004,1.4885000000000002,60.13,6.03,60.4315960405,134.49,62.16896,24.42678,66.7955624922,1.42896,0.41678000000000004,1.4885000000000002,60.74,24.01,65.3133041577,134.43,63.25896,7.48678,63.7004544336,1.42896,0.41678000000000004,1.4885000000000002,61.83,7.07,62.2328996593,134.5,63.12896,7.44678,63.5666588948,1.42896,0.41678000000000004,1.4885000000000002,61.7,7.03,62.0992020883,134.05
2019-06-08 14:00:00,60.18432,7.09876,60.6015244643,2.22432,0.64876,2.317,57.96,6.45,58.3177854518,134.32,60.77432,25.09876,65.7530662783,2.22432,0.64876,2.317,58.55,24.45,63.4500197005,134.24,61.84432,8.13876,62.377554702,2.22432,0.64876,2.317,59.62,7.49,60.0886386932,134.5,61.72432,8.10876,62.2546678427,2.22432,0.64876,2.317,59.5,7.46,59.9658369407,134.05
2019-06-08 14:30:00,59.30688,7.40284,59.7671151671,2.06688,0.60284,2.153,57.24,6.8,57.642498211,134.62,59.87688,25.43284,65.0543627207,2.06688,0.60284,2.153,57.81,24.83,62.9168101544,134.53,60.95688,8.45284,61.5401634983,2.06688,0.60284,2.153,58.89,7.85,59.410896307,134.75,60.84688,8.43284,61.4284591716,2.06688,0.60284,2.153,58.78,7.83,59.299218376,134.29
2019-06-08 15:00:00,58.04096,7.71278,58.5511743097,2.10096,0.6127800000000001,2.1885,55.94,7.1,56.388771932,135.01,58.57096,25.79278,63.9986316686,2.10096,0.6127800000000001,2.1885,56.47,25.18,61.8295503784,135.01,59.65096,8.772780000000001,60.2926089819,2.10096,0.6127800000000001,2.1885,57.55,8.16,58.1256234375,135.01,59.52096,8.74278,60.1596283354,2.10096,0.6127800000000001,2.1885,57.42,8.13,57.9927004027,134.89
2019-06-08 15:30:00,56.96704,8.48372,57.5952875798,1.9670400000000001,0.57372,2.049,55.0,7.91,55.5658897166,135.01,57.50704,26.63372,63.3751898664,1.9670400000000001,0.57372,2.049,55.54,26.06,61.3499405053,135.01,58.57704,9.55372,59.3510166804,1.9670400000000001,0.57372,2.049,56.61,8.98,57.3178200911,135.01,58.45704,9.53372,59.2293621661,1.9670400000000001,0.57372,2.049,56.49,8.96,57.196168578,134.76
2019-06-08 16:00:00,56.49088,8.36359,57.1066472564,1.52088,0.44359000000000004,1.58425,54.97,7.92,55.5376205828,135.01,57.03088,26.46359,62.8716380355,1.52088,0.44359000000000004,1.58425,55.51,26.02,61.3057949953,135.01,58.09088,9.42359,58.850270922600004,1.52088,0.44359000000000004,1.58425,56.57,8.98,57.2783143956,135.01,57.98088,9.41359,58.7400895663,1.52088,0.44359000000000004,1.58425,56.46,8.97,57.1681073677,134.64
2019-06-08 16:30:00,57.33016,8.45713,57.9505849277,1.67016,0.48713000000000006,1.73975,55.66,7.97,56.227720032,135.01,57.880160000000004,26.56713,63.6861469871,1.67016,0.48713000000000006,1.73975,56.21,26.08,61.9655589824,135.01,58.94016,9.52713,59.7051812397,1.67016,0.48713000000000006,1.73975,57.27,9.04,57.9790867469,135.01,58.83016,9.50713,59.5933993531,1.67016,0.48713000000000006,1.73975,57.16,9.02,57.8673137445,135.01
2019-06-08 17:00:00,57.83856,8.51458,58.4619285984,1.7985600000000002,0.52458,1.8735,56.04,7.99,56.6067283987,135.01,58.39856,26.67458,64.2022198078,1.7985600000000002,0.52458,1.8735,56.6,26.15,62.3488772954,135.01,59.45856,9.574580000000001,60.2245210811,1.7985600000000002,0.52458,1.8735,57.66,9.05,58.3658984339,135.01,59.35856,9.574580000000001,60.1257950255,1.7985600000000002,0.52458,1.8735,57.56,9.05,58.2671099335,135.01
2019-06-08 17:30:00,58.899680000000004,8.18824,59.4661212658,1.39968,0.40824000000000005,1.458,57.5,7.78,58.0239467806,134.86,59.47968,26.25824,65.0179013872,1.39968,0.40824000000000005,1.458,58.08,25.85,63.5728629212,134.85,60.50968,9.23824,61.2108360668,1.39968,0.40824000000000005,1.458,59.11,8.83,59.7658849177,134.86,60.42968,9.22824,61.1302432385,1.39968,0.40824000000000005,1.458,59.03,8.82,59.6852854563,134.68
2019-06-08 18:00:00,58.69608,8.33719,59.2852304074,1.39608,0.40719000000000005,1.45425,57.3,7.93,57.8461312449,133.96,59.28608,26.29719,64.856622512,1.39608,0.40719000000000005,1.45425,57.89,25.89,63.4156463343,133.96,60.28608,9.38719,61.0125460693,1.39608,0.40719000000000005,1.45425,58.89,8.98,59.5707352649,133.96,60.23608,9.37719,60.961602883,1.39608,0.40719000000000005,1.45425,58.84,8.97,59.519799226800004,133.96
2019-06-08 18:30:00,57.8496,9.07905,58.557709732,1.5396,0.44905000000000006,1.60375,56.31,8.63,56.9674731755,133.96,58.4196,27.05905,64.3819994336,1.5396,0.44905000000000006,1.60375,56.88,26.61,62.7967077162,133.96,59.4096,10.13905,60.2685731295,1.5396,0.44905000000000006,1.60375,57.87,9.69,58.6756593487,133.96,59.3596,10.13905,60.219286338,1.5396,0.44905000000000006,1.60375,57.82,9.69,58.6263464664,133.96
2019-06-08 19:00:00,57.19792,9.33731,57.9550464616,1.32792,0.38731000000000004,1.38325,55.87,8.95,56.5823240951,134.32,57.77792,27.32731,63.9145516402,1.32792,0.38731000000000004,1.38325,56.45,26.94,62.5489096628,134.05,58.74792,10.397310000000001,59.6608930503,1.32792,0.38731000000000004,1.38325,57.42,10.01,58.2859888824,134.4,58.71792,10.397310000000001,59.6313523607,1.32792,0.38731000000000004,1.38325,57.39,10.01,58.2564348377,133.96
2019-06-08 19:30:00,56.18888,9.55009,56.9946879513,1.26888,0.37009000000000003,1.32175,54.92,9.18,55.6819432132,134.54,56.75888,27.58009,63.1049270918,1.26888,0.37009000000000003,1.32175,55.49,27.21,61.80229931,134.34,57.69888,10.62009,58.6681094366,1.26888,0.37009000000000003,1.32175,56.43,10.25,57.3533556124,134.67,57.68888,10.61009,58.6564649929,1.26888,0.37009000000000003,1.32175,56.42,10.24,57.3417300053,133.96
2019-06-08 20:00:00,54.9892,9.59935,55.8207814086,1.1292,0.32935000000000003,1.17625,53.86,9.27,54.6519212837,134.91,55.5392,27.67935,62.0544047837,1.1292,0.32935000000000003,1.17625,54.41,27.35,60.8972134009,134.7,56.4792,10.67935,57.4799838993,1.1292,0.32935000000000003,1.17625,55.35,10.35,56.3093686699,135.0,56.4592,10.67935,57.4603322394,1.1292,0.32935000000000003,1.17625,55.33,10.35,56.2897095391,134.04
2019-06-08 20:30:00,53.9364,9.97895,54.8517519143,0.9564,0.27895000000000003,0.9962500000000001,52.98,9.7,53.8606572556,135.01,54.4864,28.08895,61.3005456506,0.9564,0.27895000000000003,0.9962500000000001,53.53,27.81,60.322939252,135.01,55.4064,11.05895,56.4992879253,0.9564,0.27895000000000003,0.9962500000000001,54.45,10.78,55.5068545317,135.0,55.4064,11.05895,56.4992879253,0.9564,0.27895000000000003,0.9962500000000001,54.45,10.78,55.5068545317,134.91
2019-06-08 21:00:00,53.17168,10.22299,54.1455176221,0.90168,0.26299,0.93925,52.27,9.96,53.2104735931,135.01,53.70168,28.37299,60.7362906042,0.90168,0.26299,0.93925,52.8,28.11,59.8164868577,135.01,54.62168,11.30299,55.7788984201,0.90168,0.26299,0.93925,53.72,11.04,54.8426841065,135.0,54.63168,11.31299,55.7907178871,0.90168,0.26299,0.93925,53.73,11.05,54.8544929792,134.99
2019-06-08 21:30:00,53.18072,10.41521,54.1910101314,0.84072,0.24521,0.87575,52.34,10.17,53.3188943996,135.01,53.71072,28.60521,60.8530975552,0.84072,0.24521,0.87575,52.87,28.36,59.9960540369,135.01,54.63072,11.51521,55.8311349433,0.84072,0.24521,0.87575,53.79,11.27,54.9579566578,135.0,54.64072,11.51521,55.8409199733,0.84072,0.24521,0.87575,53.8,11.27,54.9677441778,134.99
2019-06-08 22:00:00,53.57008,10.05919,54.5063370138,0.82008,0.23919,0.8542500000000001,52.75,9.82,53.6562661765,135.01,54.12008,28.19919,61.026038507,0.82008,0.23919,0.8542500000000001,53.3,27.96,60.1884673339,135.01,55.02008,11.13919,56.1363586017,0.82008,0.23919,0.8542500000000001,54.2,10.9,55.2851698017,135.0,55.03008,11.13919,56.1461597855,0.82008,0.23919,0.8542500000000001,54.21,10.9,55.294973550899996,134.99
2019-06-08 22:30:00,52.74504,10.34772,53.7504842192,0.8150400000000001,0.23772000000000001,0.849,51.93,10.11,52.9049808619,135.01,53.26504,28.55772,60.4376361037,0.8150400000000001,0.23772000000000001,0.849,52.45,28.32,59.6072554309,135.01,54.18504,11.44772,55.3811236163,0.8150400000000001,0.23772000000000001,0.849,53.37,11.21,54.5345853565,135.0,54.18504,11.44772,55.3811236163,0.8150400000000001,0.23772000000000001,0.849,53.37,11.21,54.5345853565,134.99
2019-06-08 23:00:00,50.74576,10.47793,51.8162057185,0.81576,0.23793000000000003,0.8497500000000001,49.93,10.24,50.9692309143,135.01,51.24576,28.68793,58.7292537469,0.81576,0.23793000000000003,0.8497500000000001,50.43,28.45,57.9015319314,135.01,52.15576,11.56793,53.4232187879,0.81576,0.23793000000000003,0.8497500000000001,51.34,11.33,52.5753221578,135.0,52.15576,11.57793,53.425385017400004,0.81576,0.23793000000000003,0.8497500000000001,51.34,11.34,52.5774780681,134.99
2019-06-08 23:30:00,47.96768,11.29849,49.2803632379,0.8176800000000001,0.23849,0.8517500000000001,47.15,11.06,48.429805905,135.97,48.41768,29.73849,56.8212066403,0.8176800000000001,0.23849,0.8517500000000001,47.6,29.5,56.0000892856,135.93,49.29768,12.40849,50.8353408316,0.8176800000000001,0.23849,0.8517500000000001,48.48,12.17,49.9841905006,135.97,49.33768,12.41849,50.876571834800004,0.8176800000000001,0.23849,0.8517500000000001,48.52,12.18,50.0254215375,135.83
2019-06-09 00:00:00,45.35272,11.75996,46.8525972663,0.8227200000000001,0.23996,0.857,44.53,11.52,45.9959922167,135.87,45.79272,30.13996,54.8214410044,0.8227200000000001,0.23996,0.857,44.97,29.9,54.002878627,135.79,46.60272,12.88996,48.3525033499,0.8227200000000001,0.23996,0.857,45.78,12.65,47.4955882162,135.97,46.67272,12.90996,48.4253018514,0.8227200000000001,0.23996,0.857,45.85,12.67,47.5683865608,135.5
