Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-09 00:30:00,43.00536,12.20073,44.702559225,0.8253600000000001,0.24073000000000003,0.8597500000000001,42.18,11.96,43.8428329377,136.07,43.40536,30.67073,53.1480851533,0.8253600000000001,0.24073000000000003,0.8597500000000001,42.58,30.43,52.335851001,136.07,44.19536,13.33073,46.1620862599,0.8253600000000001,0.24073000000000003,0.8597500000000001,43.37,13.09,45.3023730063,136.07,44.27536,13.34073,46.2415676644,0.8253600000000001,0.24073000000000003,0.8597500000000001,43.45,13.1,45.3818520997,135.91
2019-06-09 01:00:00,41.49128,12.37079,43.2962210968,0.7912800000000001,0.23079000000000002,0.82425,40.7,12.14,42.4719860614,136.21,41.87128,30.94079,52.0628137413,0.7912800000000001,0.23079000000000002,0.82425,41.08,30.71,51.2900623903,136.19,42.67128,13.50079,44.756110951,0.7912800000000001,0.23079000000000002,0.82425,41.88,13.27,43.932075981,136.24,42.75128,13.52079,44.8384177226,0.7912800000000001,0.23079000000000002,0.82425,41.96,13.29,44.0143806045,136.14
2019-06-09 01:30:00,41.23584,12.64337,43.1306075248,0.7658400000000001,0.22337,0.7977500000000001,40.47,12.42,42.3329339876,137.12,41.61584,31.31337,52.0807572877,0.7658400000000001,0.22337,0.7977500000000001,40.85,31.09,51.3352763702,137.06,42.41584,13.79337,44.6022481369,0.7658400000000001,0.22337,0.7977500000000001,41.65,13.57,43.8048787237,137.12,42.49584,13.81337,44.6845119484,0.7658400000000001,0.22337,0.7977500000000001,41.73,13.59,43.8871393463,136.59
2019-06-09 02:00:00,41.32536,12.473230000000001,43.1667330911,0.76536,0.22323,0.79725,40.56,12.25,42.3695185245,136.56,41.70536,31.09323,52.020438335,0.76536,0.22323,0.79725,40.94,30.87,51.2741699104,136.53,42.50536,13.61323,44.6321146683,0.76536,0.22323,0.79725,41.74,13.39,43.8351422947,136.59,42.59536,13.63323,44.7239270834,0.76536,0.22323,0.79725,41.83,13.41,43.926950725,136.11
2019-06-09 02:30:00,40.6756,12.7533,42.6280552717,0.7656000000000001,0.2233,0.7975,39.91,12.53,41.8307183778,136.99,41.0356,31.4133,51.6789694581,0.7656000000000001,0.2233,0.7975,40.27,31.19,50.9361266686,136.97,41.8056,13.9033,44.0568943782,0.7656000000000001,0.2233,0.7975,41.04,13.68,43.2599583911,136.98,41.9056,13.9233,44.15809772,0.7656000000000001,0.2233,0.7975,41.14,13.7,43.3611531212,136.67
2019-06-09 03:00:00,39.93416,12.97288,41.9884835449,0.7641600000000001,0.22288000000000002,0.796,39.17,12.75,41.1928561768,137.31,40.29416,31.79288,51.3264702546,0.7641600000000001,0.22288000000000002,0.796,39.53,31.57,50.5893842619,137.31,41.08416,14.14288,43.4503079115,0.7641600000000001,0.22288000000000002,0.796,40.32,13.92,42.655231801,137.31,41.17416,14.15288,43.5386663094,0.7641600000000001,0.22288000000000002,0.796,40.41,13.93,42.7435726162,137.25
2019-06-09 03:30:00,39.15728,13.22379,41.3299068347,0.7672800000000001,0.22379000000000002,0.79925,38.39,13.0,40.5313718001,137.31,39.50728,32.11379,50.9128734326,0.7672800000000001,0.22379000000000002,0.79925,38.74,31.89,50.1772827084,137.31,40.29728,14.39379,42.7907930046,0.7672800000000001,0.22379000000000002,0.79925,39.53,14.17,41.9929732217,137.31,40.38728,14.42379,42.8856398316,0.7672800000000001,0.22379000000000002,0.79925,39.62,14.2,42.0878177149,137.25
2019-06-09 04:00:00,38.64608,13.30344,40.8717630547,0.7660800000000001,0.22344000000000003,0.798,37.88,13.08,40.0746902671,137.52,38.96608,32.23344,50.5702486132,0.7660800000000001,0.22344000000000003,0.798,38.2,32.01,49.8385403077,137.48,39.76608,14.48344,42.3215211541,0.7660800000000001,0.22344000000000003,0.798,39.0,14.26,41.5252645988,137.52,39.85608,14.49344,42.4095144514,0.7660800000000001,0.22344000000000003,0.798,39.09,14.27,41.613231069,137.12
2019-06-09 04:30:00,38.04632,13.87351,40.4968732776,0.7663200000000001,0.22351000000000001,0.79825,37.28,13.65,39.7003891669,137.82,38.36632,32.42351,50.2320466541,0.7663200000000001,0.22351000000000001,0.79825,37.6,32.2,49.5035352273,137.8,39.15632,14.74351,41.8400344534,0.7663200000000001,0.22351000000000001,0.79825,38.39,14.52,41.044153055,137.8,39.25632,14.91351,41.9937071531,0.7663200000000001,0.22351000000000001,0.79825,38.49,14.69,41.198012088,137.65
2019-06-09 05:00:00,36.30064,13.60477,38.7663027791,0.7706400000000001,0.22477000000000003,0.8027500000000001,35.53,13.38,37.96584386,136.07,36.58064,33.35477,49.5043826803,0.7706400000000001,0.22477000000000003,0.8027500000000001,35.81,33.13,48.7847619652,136.07,37.38064,14.74477,40.1835848222,0.7706400000000001,0.22477000000000003,0.8027500000000001,36.61,14.52,39.3842925543,136.07,37.47064,14.75477,40.2709833473,0.7706400000000001,0.22477000000000003,0.8027500000000001,36.7,14.53,39.471646786,136.07
2019-06-09 05:30:00,36.70832,13.72576,39.1905249365,0.80832,0.23576000000000003,0.842,35.9,13.49,38.3508813458,136.33,36.99832,33.52576,49.9284715007,0.80832,0.23576000000000003,0.842,36.19,33.29,49.1725553536,136.25,37.79832,14.87576,40.6202071684,0.80832,0.23576000000000003,0.842,36.99,14.64,39.7817759785,136.36,37.87832,14.89576,40.7019752838,0.80832,0.23576000000000003,0.842,37.07,14.66,39.8635234268,136.07
2019-06-09 06:00:00,37.07056,13.72683,39.5303969189,0.8805600000000001,0.25683,0.9172500000000001,36.19,13.47,38.6155020685,136.58,37.36056,33.57683,50.2316131173,0.8805600000000001,0.25683,0.9172500000000001,36.48,33.32,49.4066068456,136.43,38.17056,14.86683,40.9635726587,0.8805600000000001,0.25683,0.9172500000000001,37.29,14.61,40.0499213482,136.57,38.26056,14.87683,41.051072122,0.8805600000000001,0.25683,0.9172500000000001,37.38,14.62,40.1373741044,136.07
2019-06-09 06:30:00,38.56536,13.21323,40.7661187626,1.00536,0.29323000000000005,1.04725,37.56,12.92,39.720020141,136.07,38.88536,32.94323,50.9639836077,1.00536,0.29323000000000005,1.04725,37.88,32.65,50.0091681594,136.07,39.71536,14.35323,42.2294332352,1.00536,0.29323000000000005,1.04725,38.71,14.06,41.1843137614,136.07,39.78536,14.35323,42.2952725699,1.00536,0.29323000000000005,1.04725,38.78,14.06,41.2501151514,136.07
2019-06-09 07:00:00,39.5648,12.99765,41.6450753939,1.2948,0.37765000000000004,1.34875,38.27,12.62,40.2971127998,136.07,39.8648,32.72765,51.5781092476,1.2948,0.37765000000000004,1.34875,38.57,32.35,50.3405144988,136.07,40.7348,14.11765,43.1118542,1.2948,0.37765000000000004,1.34875,39.44,13.74,41.7648320959,136.07,40.7748,14.12765,43.1529235344,1.2948,0.37765000000000004,1.34875,39.48,13.75,41.8058955173,136.07
2019-06-09 07:30:00,41.41184,12.48637,43.253322739,1.70184,0.49637000000000003,1.77275,39.71,11.99,41.4806485002,135.85,41.72184,32.15637,52.6758394766,1.70184,0.49637000000000003,1.77275,40.02,31.66,51.0289721629,135.85,42.68184,13.61637,44.8011718347,1.70184,0.49637000000000003,1.77275,40.98,13.12,43.0289995236,135.85,42.64184,13.61637,44.7630656966,1.70184,0.49637000000000003,1.77275,40.94,13.12,42.9909060151,135.78
2019-06-09 08:00:00,43.45768,11.93224,45.0660437847,2.16768,0.63224,2.258,41.29,11.3,42.8083414769,135.01,43.78768,31.36224,53.8604773243,2.16768,0.63224,2.258,41.62,30.73,51.7354549608,135.0,44.75768,13.03224,46.6164048206,2.16768,0.63224,2.258,42.59,12.4,44.358405066,135.01,44.71768,13.02224,46.5752041241,2.16768,0.63224,2.258,42.55,12.39,44.3172043342,134.93
2019-06-09 08:30:00,45.99104,10.94572,47.2756231752,2.59104,0.7557200000000001,2.699,43.4,10.19,44.5802209506,134.07,46.36104,30.11572,55.2838368875,2.59104,0.7557200000000001,2.699,43.77,29.36,52.70505194,134.06,47.33104,12.02572,48.8348777924,2.59104,0.7557200000000001,2.699,44.74,11.27,46.1376256433,134.08,47.28104,12.00572,48.7814929681,2.59104,0.7557200000000001,2.699,44.69,11.25,46.0842554459,133.96
2019-06-09 09:00:00,48.17248,10.24739,49.2503485385,3.04248,0.8873900000000001,3.16925,45.13,9.36,46.0904165744,133.96,48.56248,29.32739,56.7310344341,3.04248,0.8873900000000001,3.16925,45.52,28.44,53.6740533219,133.94,49.52248,11.28739,50.7925309309,3.04248,0.8873900000000001,3.16925,46.48,10.4,47.6293019054,133.96,49.49248,11.27739,50.761058911,3.04248,0.8873900000000001,3.16925,46.45,10.39,47.5978423881,133.82
2019-06-09 09:30:00,50.382,9.6535,51.2984988694,3.372,0.9835,3.5125,47.01,8.67,47.8028137247,133.59,50.802,28.5835,58.2911629344,3.372,0.9835,3.5125,47.43,27.6,54.8759045484,133.47,51.782,10.6735,52.8705884803,3.372,0.9835,3.5125,48.41,9.69,49.3702764829,133.58,51.732,10.6735,52.8216189287,3.372,0.9835,3.5125,48.36,9.69,49.3212499842,133.16
2019-06-09 10:00:00,52.4264,10.3127,53.4310695967,3.5064,1.0227,3.6525,48.92,9.29,49.7942818002,133.35,52.7264,24.6827,58.2177716531,3.5064,1.0227,3.6525,49.22,23.66,54.6113907532,133.35,53.8364,10.9327,54.9352518357,3.5064,1.0227,3.6525,50.33,9.91,51.2963643936,133.36,53.7864,11.0727,54.9143106144,3.5064,1.0227,3.6525,50.28,10.05,51.2745638694,133.35
2019-06-09 10:30:00,54.12312,13.56466,55.7970619249,3.9931200000000002,1.16466,4.1595,50.13,12.4,51.6408452681,135.01,53.93312,13.47466,55.5908975917,3.9931200000000002,1.16466,4.1595,49.94,12.31,51.434810197,135.01,55.58312,14.69466,57.4927496425,3.9931200000000002,1.16466,4.1595,51.59,13.53,53.3346885244,135.01,55.55312,14.70466,57.4663046267,3.9931200000000002,1.16466,4.1595,51.56,13.54,53.3082094991,135.01
2019-06-09 11:00:00,54.67072,13.26271,56.2564405367,3.5407200000000003,1.03271,3.68825,51.13,12.23,52.5723292237,135.01,54.48072,13.19271,56.0552981337,3.5407200000000003,1.03271,3.68825,50.94,12.16,52.3712631125,135.01,56.16072,14.41271,57.980623319,3.5407200000000003,1.03271,3.68825,52.62,13.38,54.2944638062,135.01,56.11072,14.41271,57.9321940588,3.5407200000000003,1.03271,3.68825,52.57,13.38,54.2460072263,135.01
2019-06-09 11:30:00,55.22336,13.15598,56.7688233051,3.72336,1.08598,3.8785,51.5,12.07,52.8955092612,135.01,55.00336,13.07598,56.5362791865,3.72336,1.08598,3.8785,51.28,11.99,52.6630658052,135.01,56.73336,14.29598,58.5068302085,3.72336,1.08598,3.8785,53.01,13.21,54.6311650983,135.01,56.65336,14.29598,58.4292584537,3.72336,1.08598,3.8785,52.93,13.21,54.5535425064,134.89
2019-06-09 12:00:00,55.18656,13.25358,56.7557379253,4.36656,1.27358,4.5485,50.82,11.98,52.2129562465,135.32,54.97656,13.17358,56.5328697259,4.36656,1.27358,4.5485,50.61,11.9,51.9902115787,135.21,56.68656,14.39358,58.4853933034,4.36656,1.27358,4.5485,52.32,13.12,53.939936967,135.32,56.59656,14.39358,58.3981656309,4.36656,1.27358,4.5485,52.23,13.12,53.8526443176,135.08
2019-06-09 12:30:00,55.55712,13.26666,57.1191548454,4.37712,1.2766600000000001,4.5595,51.18,11.99,52.5656969896,135.08,55.34712,13.19666,56.89864258,4.37712,1.2766600000000001,4.5595,50.97,11.92,52.3452700824,135.08,57.08712,14.41666,58.8793627297,4.37712,1.2766600000000001,4.5595,52.71,13.14,54.3231414776,135.15,56.98712,14.41666,58.7824117526,4.37712,1.2766600000000001,4.5595,52.61,13.14,54.2261164016,135.08
2019-06-09 13:00:00,56.40912,12.96891,57.8807519454,3.93912,1.14891,4.10325,52.47,11.82,53.7848798455,135.08,56.18912,12.87891,57.6461926684,3.93912,1.14891,4.10325,52.25,11.73,53.5504939286,135.08,57.97912,14.09891,59.6687323408,3.93912,1.14891,4.10325,54.04,12.95,55.5699928019,135.01,57.86912,14.10891,59.5642207282,3.93912,1.14891,4.10325,53.93,12.96,55.4653630656,135.08
2019-06-09 13:30:00,56.28368,13.23024,57.8177471439,3.94368,1.15024,4.108,52.34,12.08,53.7159380445,135.08,56.05368,13.15024,57.5755490951,3.94368,1.15024,4.108,52.11,12.0,53.4738450086,135.08,57.86368,14.38024,59.6237936197,3.94368,1.15024,4.108,53.92,13.23,55.5193596865,135.25,57.73368,14.38024,59.4976395229,3.94368,1.15024,4.108,53.79,13.23,55.3931132904,135.08
2019-06-09 14:00:00,56.16736,13.34173,57.7301835158,3.29736,0.9617300000000001,3.43475,52.87,12.38,54.3001040515,135.44,55.93736,13.26173,57.4879267878,3.29736,0.9617300000000001,3.43475,52.64,12.3,54.0579281882,135.44,57.75736,14.50173,59.550086542,3.29736,0.9617300000000001,3.43475,54.46,13.54,56.1179400905,135.47,57.62736,14.50173,59.4240085619,3.29736,0.9617300000000001,3.43475,54.33,13.54,55.9917895767,135.38
2019-06-09 14:30:00,55.30104,13.60572,56.9501592781,3.07104,0.8957200000000001,3.199,52.23,12.71,53.7542277407,136.07,55.08104,13.52572,56.7174229757,3.07104,0.8957200000000001,3.199,52.01,12.63,53.5215564049,136.07,56.88104,14.76572,58.7663100645,3.07104,0.8957200000000001,3.199,53.81,13.87,55.5688131959,136.07,56.74104,14.77572,58.6333311505,3.07104,0.8957200000000001,3.199,53.67,13.88,55.4357583154,136.05
2019-06-09 15:00:00,54.05208,14.09144,55.8587149297,3.98208,1.16144,4.148,50.07,12.93,51.7125690717,136.07,53.82208,14.01144,55.6159756401,3.98208,1.16144,4.148,49.84,12.85,51.4698756556,136.07,55.60208,15.26144,57.6585019854,3.98208,1.16144,4.148,51.62,14.1,53.511068014,136.07,55.45208,15.26144,57.5138655213,3.98208,1.16144,4.148,51.47,14.1,53.3663836137,136.05
2019-06-09 15:30:00,53.22184,14.35887,55.1247802777,3.8018400000000003,1.10887,3.9602500000000003,49.42,13.25,51.1654072592,136.07,53.00184,14.26887,54.8889396369,3.8018400000000003,1.10887,3.9602500000000003,49.2,13.16,50.9296141749,136.07,54.75184,15.54887,56.9168809903,3.8018400000000003,1.10887,3.9602500000000003,50.95,14.44,52.9567380038,136.07,54.62184,15.54887,56.7918371182,3.8018400000000003,1.10887,3.9602500000000003,50.82,14.44,52.8316761044,136.05
2019-06-09 16:00:00,52.9368,14.6349,54.9225371979,3.6168,1.0549,3.7675,49.32,13.58,51.1554376386,136.07,52.7068,14.5449,54.6768770345,3.6168,1.0549,3.7675,49.09,13.49,50.9098045567,136.07,54.4668,15.8149,56.7163412453,3.6168,1.0549,3.7675,50.85,14.76,52.94884418,136.07,54.3168,15.8149,56.5723061599,3.6168,1.0549,3.7675,50.7,14.76,52.8048065994,136.05
2019-06-09 16:30:00,53.47968,14.61699,55.4412533188,4.06968,1.18699,4.23925,49.41,13.43,51.2026659462,136.07,53.26968,14.546990000000001,55.2202293128,4.06968,1.18699,4.23925,49.2,13.36,50.9816594473,136.07,55.01968,15.796990000000001,57.2425548029,4.06968,1.18699,4.23925,50.95,14.61,53.0033451775,136.07,54.86968,15.80699,57.1011621262,4.06968,1.18699,4.23925,50.8,14.62,52.8619371571,135.75
2019-06-09 17:00:00,54.23904,14.20222,56.0676066285,3.05904,0.8922200000000001,3.1865,51.18,13.31,52.8824025551,135.69,54.00904,14.11222,55.8223177148,3.05904,0.8922200000000001,3.1865,50.95,13.22,52.6371627275,135.65,55.79904,15.38222,57.8804419217,3.05904,0.8922200000000001,3.1865,52.74,14.49,54.6943114044,135.81,55.66904,15.37222,57.7524645556,3.05904,0.8922200000000001,3.1865,52.61,14.48,54.5663128679,135.36
2019-06-09 17:30:00,55.31376,14.14193,57.0929612953,2.54376,0.7419300000000001,2.64975,52.77,13.4,54.4447692621,135.05,55.10376,14.06193,56.869695282,2.54376,0.7419300000000001,2.64975,52.56,13.32,54.2215455331,135.04,56.89376,15.32193,58.9208067313,2.54376,0.7419300000000001,2.64975,54.35,14.58,56.2716527214,135.04,56.77376,15.32193,58.8049433591,2.54376,0.7419300000000001,2.64975,54.23,14.58,56.1557592772,135.01
2019-06-09 18:00:00,56.34232,13.90026,58.0316659338,1.8523200000000002,0.5402600000000001,1.9295,54.49,13.36,56.103918758,135.05,56.12232,13.81026,57.7965231087,1.8523200000000002,0.5402600000000001,1.9295,54.27,13.27,55.8688267283,135.04,57.94232,15.06026,59.8675527999,1.8523200000000002,0.5402600000000001,1.9295,56.09,14.52,57.9389204249,135.04,57.85232,15.07026,59.7829713702,1.8523200000000002,0.5402600000000001,1.9295,56.0,14.53,57.8543075319,135.01
2019-06-09 18:30:00,56.43592,14.10381,58.1715611168,2.03592,0.5938100000000001,2.12075,54.4,13.51,56.0524763057,135.05,56.21592,14.01381,57.936314451,2.03592,0.5938100000000001,2.12075,54.18,13.42,55.8172804784,135.04,57.99592,15.26381,59.9709148868,2.03592,0.5938100000000001,2.12075,55.96,14.67,57.850933441,135.04,57.91592,15.26381,59.8935529516,2.03592,0.5938100000000001,2.12075,55.88,14.67,57.7735519074,135.01
2019-06-09 19:00:00,56.14944,14.27067,57.9345461237,2.29944,0.6706700000000001,2.39525,53.85,13.6,55.5408183231,135.05,55.93944,14.18067,57.7088584982,2.29944,0.6706700000000001,2.39525,53.64,13.51,55.3151850761,135.04,57.68944,15.42067,59.7148938772,2.29944,0.6706700000000001,2.39525,55.39,14.75,57.3202808786,135.04,57.62944,15.44067,59.662103925,2.29944,0.6706700000000001,2.39525,55.33,14.77,57.2674584734,135.01
2019-06-09 19:30:00,55.73496,14.11103,57.4935381922,1.13496,0.33103000000000005,1.18225,54.6,13.78,56.3120626509,135.05,55.53496,14.03103,57.2800278026,1.13496,0.33103000000000005,1.18225,54.4,13.7,56.0985739569,135.04,57.30496,15.28103,59.3074052582,1.13496,0.33103000000000005,1.18225,56.17,14.95,58.125479783,135.04,57.23496,15.29103,59.242351782,1.13496,0.33103000000000005,1.18225,56.1,14.96,58.060413364,134.46
2019-06-09 20:00:00,55.22736,14.11048,57.0014643531,0.9273600000000001,0.27048,0.966,54.3,13.84,56.0360205582,135.05,55.01736,14.03048,56.7782024231,0.9273600000000001,0.27048,0.966,54.09,13.76,55.8127736275,135.04,56.77736,15.28048,58.7976332653,0.9273600000000001,0.27048,0.966,55.85,15.01,57.8318476274,135.04,56.71736,15.29048,58.7422991038,0.9273600000000001,0.27048,0.966,55.79,15.02,57.7765047402,135.01
2019-06-09 20:30:00,54.72824,14.37782,56.5853511207,0.9182400000000001,0.26782,0.9565,53.81,14.11,55.6292027626,135.05,54.52824,14.28782,56.3690585148,0.9182400000000001,0.26782,0.9565,53.61,14.02,55.4129271921,135.04,56.25824,15.54782,58.367150647,0.9182400000000001,0.26782,0.9565,55.34,15.28,57.4107481226,135.04,56.21824,15.56782,58.3339311915,0.9182400000000001,0.26782,0.9565,55.3,15.3,57.3775217311,135.01
2019-06-09 21:00:00,54.32728,14.59879,56.2545822281,0.8872800000000001,0.25879,0.9242500000000001,53.44,14.34,55.3305449097,135.05,54.12728,14.50879,56.0380890775,0.8872800000000001,0.25879,0.9242500000000001,53.24,14.25,55.1140644482,135.04,55.85728,15.76879,58.0404209759,0.8872800000000001,0.25879,0.9242500000000001,54.97,15.51,57.1162061065,135.04,55.79728,15.76879,57.9826801162,0.8872800000000001,0.25879,0.9242500000000001,54.91,15.51,57.0584630007,135.01
2019-06-09 21:30:00,54.66704,14.43372,56.5404062189,0.76704,0.22372000000000003,0.799,53.9,14.21,55.7416729207,135.05,54.45704,14.34372,56.3143987715,0.76704,0.22372000000000003,0.799,53.69,14.12,55.5156779658,135.04,56.21704,15.61372,58.3450412512,0.76704,0.22372000000000003,0.799,55.45,15.39,57.5461084696,135.04,56.14704,15.62372,58.2802773449,0.76704,0.22372000000000003,0.799,55.38,15.4,57.4813395808,135.01
2019-06-09 22:00:00,54.32976,14.36743,56.1973830927,0.77976,0.22743000000000002,0.81225,53.55,14.14,55.3853960896,135.05,54.11976,14.28743,55.9739142678,0.77976,0.22743000000000002,0.81225,53.34,14.06,55.1619361517,135.04,55.87976,15.55743,58.005010179,0.77976,0.22743000000000002,0.81225,55.1,15.33,57.1928221021,135.04,55.80976,15.55743,57.9375779565,0.77976,0.22743000000000002,0.81225,55.03,15.33,57.1253866508,135.01
2019-06-09 22:30:00,52.70016,14.58463,54.681059758,0.7701600000000001,0.22463000000000002,0.80225,51.93,14.36,53.8788873308,134.59,52.50016,14.49463,54.4643103221,0.7701600000000001,0.22463000000000002,0.80225,51.73,14.27,53.6621449441,134.49,54.22016,15.76463,56.4654700632,0.7701600000000001,0.22463000000000002,0.80225,53.45,15.54,55.6632203524,134.52,54.14016,15.77463,56.3914521578,0.7701600000000001,0.22463000000000002,0.80225,53.37,15.55,55.5892021889,134.32
2019-06-09 23:00:00,49.19376,15.23693,51.4994180429,0.7437600000000001,0.21693,0.77475,48.45,15.02,50.7247759975,135.39,49.00376,15.13693,51.2883529075,0.7437600000000001,0.21693,0.77475,48.26,14.92,50.5137011117,135.37,50.61376,16.43693,53.2158375783,0.7437600000000001,0.21693,0.77475,49.87,16.22,52.441446395,135.4,50.56376,16.43693,53.1682846551,0.7437600000000001,0.21693,0.77475,49.82,16.22,52.3939004083,135.32
2019-06-09 23:30:00,45.5636,16.2123,48.3619717986,0.6936,0.2023,0.7225,44.87,16.01,47.6407073835,136.79,45.3836,16.1323,48.1655712335,0.6936,0.2023,0.7225,44.69,15.93,47.4442936506,136.72,46.9036,17.4423,50.041797752,0.6936,0.2023,0.7225,46.21,17.24,49.3212094337,136.77,46.8736,17.4623,50.0206587147,0.6936,0.2023,0.7225,46.18,17.26,49.3001014198,136.63
2019-06-10 00:00:00,42.95112,16.83991,46.1343828187,0.65112,0.18991000000000002,0.67825,42.3,16.65,45.4589100177,137.69,42.80112,16.74991,45.9618902817,0.65112,0.18991000000000002,0.67825,42.15,16.56,45.2863787468,137.54,44.26112,18.08991,47.8151815584,0.65112,0.18991000000000002,0.67825,43.61,17.9,47.1406629143,137.75,44.23112,18.10991,47.7949873592,0.65112,0.18991000000000002,0.67825,43.58,17.92,47.1205135795,137.18
2019-06-10 00:30:00,41.04344,17.16892,44.4897266906,0.6134400000000001,0.17892000000000002,0.639,40.43,16.99,43.8548172953,137.4,40.89344,17.08892,44.3204763264,0.6134400000000001,0.17892000000000002,0.639,40.28,16.91,43.6855410863,137.4,42.31344,18.42892,46.1524896078,0.6134400000000001,0.17892000000000002,0.639,41.7,18.25,45.5187049464,137.4,42.29344,18.44892,46.142146853,0.6134400000000001,0.17892000000000002,0.639,41.68,18.27,45.508409113,137.26
2019-06-10 01:00:00,39.53648,17.41814,43.2032967706,0.57648,0.16814,0.6005,38.96,17.25,42.6080285862,137.12,39.39648,17.32814,43.0389018476,0.57648,0.16814,0.6005,38.82,17.16,42.4435860879,137.12,40.76648,18.67814,44.8417083244,0.57648,0.16814,0.6005,40.19,18.51,44.2476688652,137.12,40.74648,18.69814,44.8318644699,0.57648,0.16814,0.6005,40.17,18.53,44.2378774355,137.12
2019-06-10 01:30:00,39.61224,17.56107,43.3303673809,0.5522400000000001,0.16107000000000002,0.57525,39.06,17.4,42.7603040214,137.12,39.46224,17.48107,43.1608178116,0.5522400000000001,0.16107000000000002,0.57525,38.91,17.32,42.59073256,137.12,40.85224,18.83107,44.9834937545,0.5522400000000001,0.16107000000000002,0.57525,40.3,18.67,44.4146248436,137.12,40.83224,18.85107,44.9737108049,0.5522400000000001,0.16107000000000002,0.57525,40.28,18.69,44.4048927484,137.12
2019-06-10 02:00:00,39.98064,17.28477,43.5570298432,0.53064,0.15477000000000002,0.5527500000000001,39.45,17.13,43.0085968151,137.12,39.83064,17.18477,43.379674996,0.53064,0.15477000000000002,0.5527500000000001,39.3,17.03,42.8311907376,137.12,41.21064,18.54477,45.1909874152,0.53064,0.15477000000000002,0.5527500000000001,40.68,18.39,44.6436389646,137.12,41.20064,18.56477,45.1900810086,0.53064,0.15477000000000002,0.5527500000000001,40.67,18.41,44.6427709713,137.12
2019-06-10 02:30:00,39.94576,17.18043,43.4836856414,0.51576,0.15043,0.53725,39.43,17.03,42.9505040715,137.12,39.79576,17.10043,43.3142842508,0.51576,0.15043,0.53725,39.28,16.95,42.781081099,137.12,41.20576,18.45043,45.1479016607,0.51576,0.15043,0.53725,40.69,18.3,44.6157606682,137.12,41.16576,18.45043,45.111397269,0.51576,0.15043,0.53725,40.65,18.3,44.5792833051,137.12
2019-06-10 03:00:00,39.3516,17.1963,42.9448618143,0.5016,0.1463,0.5225000000000001,38.85,17.05,42.426701498,137.12,39.2016,17.1063,42.7713799433,0.5016,0.1463,0.5225000000000001,38.7,16.96,42.2531844954,137.12,40.6116,18.4563,44.608710632,0.5016,0.1463,0.5225000000000001,40.11,18.31,44.091588767,137.12,40.5716,18.4863,44.5847284869,0.5016,0.1463,0.5225000000000001,40.07,18.34,44.0676809011,137.12
2019-06-10 03:30:00,38.95168,17.19049,42.5763587131,0.48168000000000005,0.14049,0.50175,38.47,17.05,42.0790137717,137.12,38.79168,17.11049,42.3976804231,0.48168000000000005,0.14049,0.50175,38.31,16.97,41.9003221945,137.12,40.19168,18.46049,44.2285070092,0.48168000000000005,0.14049,0.50175,39.71,18.32,43.7322135273,137.12,40.15168,18.47049,44.1963393016,0.48168000000000005,0.14049,0.50175,39.67,18.33,43.7000892448,137.12
2019-06-10 04:00:00,39.11464,17.00552,42.6514099743,0.46464000000000005,0.13552,0.484,38.65,16.87,42.1713101528,137.22,38.96464,16.90552,42.4739894147,0.46464000000000005,0.13552,0.484,38.5,16.77,41.9938435964,137.12,40.37464,18.25552,44.3099939698,0.46464000000000005,0.13552,0.484,39.91,18.12,43.8308395995,137.12,40.32464,18.27552,44.2726916101,0.46464000000000005,0.13552,0.484,39.86,18.14,43.7935977056,137.12
2019-06-10 04:30:00,39.58392,16.72531,42.9723482854,0.46392000000000005,0.13531,0.48325,39.12,16.59,42.4923816701,137.12,39.43392,16.64531,42.8030418494,0.46392000000000005,0.13531,0.48325,38.97,16.51,42.3230551827,137.12,40.83392,17.98531,44.6192828087,0.46392000000000005,0.13531,0.48325,40.37,17.85,44.1402242858,137.12,40.80392,17.99531,44.5958638145,0.46392000000000005,0.13531,0.48325,40.34,17.86,44.1168357886,137.12
2019-06-10 05:00:00,39.07392,16.99531,42.6099963173,0.46392000000000005,0.13531,0.48325,38.61,16.86,42.1306503629,137.61,38.90392,16.90531,42.4182095044,0.46392000000000005,0.13531,0.48325,38.44,16.77,41.9388423779,137.45,40.32392,18.26531,44.267822101,0.46392000000000005,0.13531,0.48325,39.86,18.13,43.7894564935,137.55,40.26392,18.26531,44.2131745429,0.46392000000000005,0.13531,0.48325,39.8,18.13,43.7348476618,137.12
2019-06-10 05:30:00,40.54312,16.51091,43.7761890571,0.48312000000000005,0.14091,0.5032500000000001,40.06,16.37,43.2756340219,137.12,40.39312,16.42091,43.6033304756,0.48312000000000005,0.14091,0.5032500000000001,39.91,16.28,43.1027435322,137.12,41.82312,17.76091,45.4381259579,0.48312000000000005,0.14091,0.5032500000000001,41.34,17.62,44.9384022858,137.12,41.78312,17.78091,45.4091386988,0.48312000000000005,0.14091,0.5032500000000001,41.3,17.64,44.9094600279,137.12
2019-06-10 06:00:00,42.71832,15.98201,45.6100812021,0.65832,0.19201000000000001,0.6857500000000001,42.06,15.79,44.9262473394,136.73,42.54832,15.89201,45.419329769,0.65832,0.19201000000000001,0.6857500000000001,41.89,15.7,44.7354680315,136.72,44.04832,17.20201,47.2880919774,0.65832,0.19201000000000001,0.6857500000000001,43.39,17.01,46.6050662482,136.73,43.99832,17.21201,47.2451632558,0.65832,0.19201000000000001,0.6857500000000001,43.34,17.02,46.5621734888,136.46
2019-06-10 06:30:00,49.05072,13.40646,50.8498407298,0.8107200000000001,0.23646000000000003,0.8445,48.24,13.17,50.0054647014,136.07,48.86072,13.32646,50.6454785252,0.8107200000000001,0.23646000000000003,0.8445,48.05,13.09,49.8011104294,136.07,50.52072,14.58646,52.584293897,0.8107200000000001,0.23646000000000003,0.8445,49.71,14.35,51.7397970618,136.07,50.43072,14.58646,52.4978317176,0.8107200000000001,0.23646000000000003,0.8445,49.62,14.35,51.6533338711,136.06
2019-06-10 07:00:00,54.77856,11.23583,55.9189995571,1.04856,0.30583000000000005,1.09225,53.73,10.93,54.830445922,134.95,54.54856,11.14583,55.6756223536,1.04856,0.30583000000000005,1.09225,53.5,10.84,54.5871376791,134.95,56.38856,12.35583,57.7263911384,1.04856,0.30583000000000005,1.09225,55.34,12.05,56.6367204206,134.97,56.25856,12.34583,57.5972663558,1.04856,0.30583000000000005,1.09225,55.21,12.04,56.507572059,134.84
2019-06-10 07:30:00,60.68664,8.94277,61.3420036334,1.34664,0.39277,1.4027500000000002,59.34,8.55,59.9527989338,134.29,60.42664,8.84277,61.0702333626,1.34664,0.39277,1.4027500000000002,59.08,8.45,59.6812273667,134.25,62.41664,10.04277,63.219412985,1.34664,0.39277,1.4027500000000002,61.07,9.65,61.8277235551,134.28,62.26664,10.00277,63.064965429,1.34664,0.39277,1.4027500000000002,60.92,9.61,61.673320812200004,134.16
2019-06-10 08:00:00,63.83112,7.95866,64.3253616348,1.4011200000000001,0.40866,1.4595,62.43,7.55,62.884874175,135.06,63.55112,7.86866,64.0364010813,1.4011200000000001,0.40866,1.4595,62.15,7.46,62.5961188893,135.05,65.65112,9.06866,66.2745060446,1.4011200000000001,0.40866,1.4595,64.25,8.66,64.8309964446,135.05,65.46112,8.98866,66.0753678783,1.4011200000000001,0.40866,1.4595,64.06,8.58,64.6320354004,134.88
2019-06-10 08:30:00,65.33384,7.03237,65.7112233714,1.6538400000000002,0.48237,1.72275,63.68,6.55,64.0159737878,134.24,65.04384,6.94237,65.4132832318,1.6538400000000002,0.48237,1.72275,63.39,6.46,63.7183152634,134.12,67.15384,8.13237,67.6444651732,1.6538400000000002,0.48237,1.72275,65.5,7.65,65.9452234813,134.23,66.97384,8.04237,67.4549846903,1.6538400000000002,0.48237,1.72275,65.32,7.5600000000000005,65.7560339437,134.07
2019-06-10 09:00:00,65.12368,6.28524,65.4262786547,1.66368,0.48524000000000006,1.733,63.46,5.8,63.7244976442,133.96,64.83368,6.19524,65.1290032244,1.66368,0.48524000000000006,1.733,63.17,5.71,63.4275413366,133.96,66.94368,7.37524,67.348722757,1.66368,0.48524000000000006,1.733,65.28,6.89,65.6425966884,133.96,66.75368,7.27524,67.148960607,1.66368,0.48524000000000006,1.733,65.09,6.79,65.4431982715,133.96
2019-06-10 09:30:00,65.69456,5.48883,65.9234591656,1.5045600000000001,0.43883000000000005,1.56725,64.19,5.05,64.3883421125,133.96,65.39456,5.3888300000000005,65.6162172512,1.5045600000000001,0.43883000000000005,1.56725,63.89,4.95,64.0814684601,133.96,67.53456,6.54883,67.8513372658,1.5045600000000001,0.43883000000000005,1.56725,66.03,6.11,66.3120878875,133.96,67.34456,6.44883,67.6526213089,1.5045600000000001,0.43883000000000005,1.56725,65.84,6.01,66.1137330666,133.96
2019-06-10 10:00:00,67.17792,5.10731,67.3717860158,1.32792,0.38731000000000004,1.38325,65.85,4.72,66.0189434935,133.96,66.87792,5.01731,67.0658600419,1.32792,0.38731000000000004,1.38325,65.55,4.63,65.7133121978,133.87,69.04792,6.12731,69.3192555078,1.32792,0.38731000000000004,1.38325,67.72,5.74,67.9628280754,133.96,68.86792,6.04731,69.132918088,1.32792,0.38731000000000004,1.38325,67.54,5.66,67.7767452745,133.1
2019-06-10 10:30:00,68.5824,5.25945,68.7837728252,1.7124000000000001,0.49945000000000006,1.78375,66.87,4.76,67.0392012184,135.26,68.2724,5.02945,68.4574025878,1.7124000000000001,0.49945000000000006,1.78375,66.56,4.53,66.7139752975,135.26,70.4924,6.10945,70.756652246,1.7124000000000001,0.49945000000000006,1.78375,68.78,5.61,69.0084089079,135.26,70.2824,6.02945,70.5405558318,1.7124000000000001,0.49945000000000006,1.78375,68.57,5.53,68.7926289656,135.01
2019-06-10 11:00:00,69.62928,4.82604,69.7963272343,1.7692800000000002,0.51604,1.843,67.86,4.31,67.9967330098,135.01,69.33928,4.74604,69.5015154266,1.7692800000000002,0.51604,1.843,67.57,4.23,67.7022732262,135.01,71.58928,5.90604,71.8324879104,1.7692800000000002,0.51604,1.843,69.82,5.39,70.0277409317,135.01,71.37928,5.81604,71.6158357809,1.7692800000000002,0.51604,1.843,69.61,5.3,69.8114754177,134.74
2019-06-10 11:30:00,69.80256,4.61408,69.9548934443,1.52256,0.44408000000000003,1.5859999999999999,68.28,4.17,68.4072167246,135.01,69.50256,4.52408,69.6496457019,1.52256,0.44408000000000003,1.5859999999999999,67.98,4.08,68.1023259515,135.01,71.75256,5.69408,71.9781384422,1.52256,0.44408000000000003,1.5859999999999999,70.23,5.25,70.4259568625,135.01,71.55256,5.59408,71.7709033913,1.52256,0.44408000000000003,1.5859999999999999,70.03,5.15,70.2191099345,134.82
2019-06-10 12:00:00,69.50456,4.7813300000000005,69.6688235681,1.68456,0.49133000000000004,1.75475,67.82,4.29,67.9555479707,135.01,69.20456,4.69133,69.3633887722,1.68456,0.49133000000000004,1.75475,67.52,4.2,67.6505018459,135.01,71.44456,5.87133,71.6854076473,1.68456,0.49133000000000004,1.75475,69.76,5.38,69.9671494346,135.01,71.25456,5.76133,71.4870984455,1.68456,0.49133000000000004,1.75475,69.57,5.27,69.7693184717,135.01
2019-06-10 12:30:00,69.92416,4.38913,70.0617771246,1.8141600000000002,0.52913,1.88975,68.11,3.86,68.2192912599,135.01,69.62416,4.29913,69.7567643635,1.8141600000000002,0.52913,1.88975,67.81,3.77,67.9147185815,135.01,71.86416,5.46913,72.0719701095,1.8141600000000002,0.52913,1.88975,70.05,4.94,70.2239709786,135.01,71.66416,5.36913,71.8650080739,1.8141600000000002,0.52913,1.88975,69.85,4.84,70.017484245,135.01
2019-06-10 13:00:00,70.13736,4.49923,70.2815220265,1.19736,0.34923000000000004,1.24725,68.94,4.15,69.0647963872,135.15,69.84736,4.40923,69.9863915927,1.19736,0.34923000000000004,1.24725,68.65,4.06,68.7699505598,135.1,72.09736,5.57923,72.312911201,1.19736,0.34923000000000004,1.24725,70.9,5.23,71.0926360462,135.1,71.91736,5.48923,72.1265437642,1.19736,0.34923000000000004,1.24725,70.72,5.14,70.9065441268,135.01
2019-06-10 13:30:00,70.51664,5.07277,70.6988650005,2.06664,0.60277,2.15275,68.45,4.47,68.5957972474,136.06,70.21664,4.98277,70.3932136627,2.06664,0.60277,2.15275,68.15,4.38,68.2906062354,135.99,72.45664,6.16277,72.7182536518,2.06664,0.60277,2.15275,70.39,5.5600000000000005,70.6092465616,136.06,72.26664,6.06277,72.5205104571,2.06664,0.60277,2.15275,70.2,5.46,70.4120131796,135.43
2019-06-10 14:00:00,69.53864,5.10002,69.7254089773,2.22864,0.65002,2.3215,67.31,4.45,67.4569388573,135.95,69.25864,5.01002,69.4396105623,2.22864,0.65002,2.3215,67.03,4.36,67.1716495257,135.99,71.45864,6.20002,71.7271042121,2.22864,0.65002,2.3215,69.23,5.55,69.4521086793,136.06,71.27864,6.09002,71.5383314304,2.22864,0.65002,2.3215,69.05,5.44,69.2639596038,135.62
2019-06-10 14:30:00,68.93784,5.25437,69.1377913153,2.27784,0.66437,2.37275,66.66,4.59,66.8178396837,136.07,68.64784,5.16437,68.8418234372,2.27784,0.66437,2.37275,66.37,4.5,66.5223789412,135.99,70.82784,6.34437,71.1114192642,2.27784,0.66437,2.37275,68.55,5.68,68.7849176782,136.06,70.66784,6.25437,70.9440677884,2.27784,0.66437,2.37275,68.39,5.59,68.6180748783,135.91
2019-06-10 15:00:00,68.42464,5.69927,68.6615834194,2.77464,0.80927,2.89025,65.65,4.89,65.831866144,136.63,68.15464,5.60927,68.3850777836,2.77464,0.80927,2.89025,65.38,4.8,65.5559638782,136.63,70.29464,6.80927,70.6236686293,2.77464,0.80927,2.89025,67.52,6.0,67.7860634644,136.63,70.14464,6.71927,70.4657300399,2.77464,0.80927,2.89025,67.37,5.91,67.6287291024,136.39
2019-06-10 15:30:00,67.26376,6.07943,67.5379365872,2.36376,0.6894300000000001,2.46225,64.9,5.39,65.1234374093,137.12,66.99376,5.97943,67.2600733129,2.36376,0.6894300000000001,2.46225,64.63,5.29,64.8461332695,137.12,69.11376,7.18943,69.4866873945,2.36376,0.6894300000000001,2.46225,66.75,6.5,67.0657326807,137.12,68.97376,7.09943,69.3381675188,2.36376,0.6894300000000001,2.46225,66.61,6.41,66.9177121546,137.11
2019-06-10 16:00:00,69.10632,6.09851,69.3748894641,2.32632,0.6785100000000001,2.42325,66.78,5.42,66.9995880584,137.03,68.82632,6.00851,69.0880924412,2.32632,0.6785100000000001,2.42325,66.5,5.33,66.7132588021,136.99,70.98632,7.21851,71.3523966925,2.32632,0.6785100000000001,2.42325,68.66,6.54,68.9707706206,137.03,70.84632,7.12851,71.2040498312,2.32632,0.6785100000000001,2.42325,68.52,6.45,68.8229097031,136.34
2019-06-10 16:30:00,71.25096,5.78028,71.485039958,1.20096,0.35028000000000004,1.251,70.05,5.43,70.2601409051,137.12,70.99096,5.68028,71.2178487642,1.20096,0.35028000000000004,1.251,69.79,5.33,69.9932353874,137.12,73.20096,6.89028,73.5245299434,1.20096,0.35028000000000004,1.251,72.0,6.54,72.2964148489,137.12,73.08096,6.79028,73.3957397742,1.20096,0.35028000000000004,1.251,71.88,6.44,72.1679153087,136.68
2019-06-10 17:00:00,72.9072,5.7671,73.1349386699,1.3272,0.3871,1.3825,71.58,5.38,71.7818974394,136.89,72.6472,5.6671,72.8679057628,1.3272,0.3871,1.3825,71.32,5.28,71.5151788084,136.85,74.8572,6.8871,75.1733499204,1.3272,0.3871,1.3825,73.53,6.5,73.8167386167,136.92,74.7572,6.7871,75.0646633127,1.3272,0.3871,1.3825,73.43,6.4,73.7083774072,136.32
2019-06-10 17:30:00,74.41072,6.23396,74.6713968545,1.35072,0.39396000000000003,1.407,73.06,5.84,73.2930365042,136.72,74.14072,6.12396,74.3932070031,1.35072,0.39396000000000003,1.407,72.79,5.73,73.0151833525,136.6,76.36072,7.35396,76.714016233,1.35072,0.39396000000000003,1.407,75.01,6.96,75.3322089149,136.73,76.30072,7.25396,76.6447637363,1.35072,0.39396000000000003,1.407,74.95,6.86,75.263285206,136.32
2019-06-10 18:00:00,74.22776,6.48643,74.5106309782,1.18776,0.34643,1.23725,73.04,6.14,73.2976206981,136.35,73.97776,6.37643,74.2520560938,1.18776,0.34643,1.23725,72.79,6.03,73.0393387155,136.29,76.14776,7.60643,76.5267216753,1.18776,0.34643,1.23725,74.96,7.26,75.3107508926,136.35,76.10776,7.50643,76.4770398457,1.18776,0.34643,1.23725,74.92,7.16,75.2613579468,136.19
2019-06-10 18:30:00,73.85896,7.25428,74.2143554213,1.00896,0.29428000000000004,1.051,72.85,6.96,73.181719712,137.12,73.61896,7.14428,73.9648024955,1.00896,0.29428000000000004,1.051,72.61,6.85,72.932397465,137.12,75.75896,8.40428,76.2236967261,1.00896,0.29428000000000004,1.051,74.75,8.11,75.1886600492,137.12,75.74896,8.29428,76.2017061607,1.00896,0.29428000000000004,1.051,74.74,8.0,75.166931559,137.11
2019-06-10 19:00:00,73.0272,7.4246,73.4036553926,0.9072,0.2646,0.9450000000000001,72.12,7.16,72.4745472563,137.12,72.7872,7.3146,73.1538095864,0.9072,0.2646,0.9450000000000001,71.88,7.05,72.2249049844,137.12,74.9072,8.5646,75.3952318453,0.9072,0.2646,0.9450000000000001,74.0,8.3,74.4640181564,137.12,74.9072,8.4846,75.3861860622,0.9072,0.2646,0.9450000000000001,74.0,8.22,74.4551435429,137.11
2019-06-10 19:30:00,71.77512,7.66941,72.1837080009,0.8551200000000001,0.24941000000000002,0.89075,70.92,7.42,71.3071020306,137.12,71.56512,7.56941,71.9643131584,0.8551200000000001,0.24941000000000002,0.89075,70.71,7.32,71.0878787136,137.12,73.63512,8.83941,74.1637786697,0.8551200000000001,0.24941000000000002,0.89075,72.78,8.59,73.285172443,137.12,73.63512,8.73941,74.1519263712,0.8551200000000001,0.24941000000000002,0.89075,72.78,8.49,73.2735184088,137.11
2019-06-10 20:00:00,70.6208,8.18065,71.0930406373,0.7908000000000001,0.23065000000000002,0.8237500000000001,69.83,7.95,70.2810884947,137.77,70.3908,8.06065,70.8508207649,0.7908000000000001,0.23065000000000002,0.8237500000000001,69.6,7.83,70.0390526778,137.66,72.4508,9.35065,73.0517150795,0.7908000000000001,0.23065000000000002,0.8237500000000001,71.66,9.12,72.2380093856,137.7,72.4508,9.25065,73.0389823729,0.7908000000000001,0.23065000000000002,0.8237500000000001,71.66,9.02,72.2254525773,137.45
2019-06-10 20:30:00,68.94248,8.64114,69.4819030327,0.7924800000000001,0.23114,0.8255,68.15,8.41,68.6669542065,136.06,68.70248,8.54114,69.2313645009,0.7924800000000001,0.23114,0.8255,67.91,8.31,68.4165491676,136.06,70.71248,9.78114,71.3857515717,0.7924800000000001,0.23114,0.8255,69.92,9.55,70.5691781162,136.07,70.71248,9.72114,71.3775552303,0.7924800000000001,0.23114,0.8255,69.92,9.49,70.5610834667,136.03
2019-06-10 21:00:00,67.45536,8.76448,68.022361782,0.73536,0.21448,0.766,66.72,8.55,67.2655996777,135.13,67.24536,8.65448,67.7999886844,0.73536,0.21448,0.766,66.51,8.44,67.0433717827,135.13,69.20536,9.86448,69.9048626234,0.73536,0.21448,0.766,68.47,9.65,69.1466803252,135.17,69.21536,9.84448,69.9119435175,0.73536,0.21448,0.766,68.48,9.63,69.1537945452,135.01
2019-06-10 21:30:00,65.94944,9.43567,66.6210214922,0.7394400000000001,0.21567000000000003,0.7702500000000001,65.21,9.22,65.8585795474,135.87,65.74944,9.32567,66.4075069647,0.7394400000000001,0.21567000000000003,0.7702500000000001,65.01,9.11,65.6451993675,135.86,67.67944,10.55567,68.4976551997,0.7394400000000001,0.21567000000000003,0.7702500000000001,66.94,10.34,67.7338851684,135.87,67.68944,10.52567,68.502919766,0.7394400000000001,0.21567000000000003,0.7702500000000001,66.95,10.31,67.7391954484,135.81
2019-06-10 22:00:00,64.42408,9.51994,65.1236619168,0.7540800000000001,0.21994000000000002,0.7855000000000001,63.67,9.3,64.3456206746,136.25,64.23408,9.40994,64.9196734762,0.7540800000000001,0.21994000000000002,0.7855000000000001,63.48,9.19,64.1417687626,136.21,66.12408,10.65994,66.9778192886,0.7540800000000001,0.21994000000000002,0.7855000000000001,65.37,10.44,66.1984176548,136.21,66.12408,10.61994,66.9714646805,0.7540800000000001,0.21994000000000002,0.7855000000000001,65.37,10.4,66.1921211324,136.07
2019-06-10 22:30:00,61.36,10.47875,62.2483236848,0.75,0.21875000000000003,0.7812500000000001,60.61,10.26,61.4722677311,136.98,61.16,10.37875,62.0343779816,0.75,0.21875000000000003,0.7812500000000001,60.41,10.16,61.2584173808,136.95,63.03,11.63875,64.0955646013,0.75,0.21875000000000003,0.7812500000000001,62.28,11.42,63.3183606863,136.98,63.0,11.61875,64.0624332317,0.75,0.21875000000000003,0.7812500000000001,62.25,11.4,63.285247096,136.53
2019-06-10 23:00:00,57.48384,11.09987,58.5456998862,0.7538400000000001,0.21987,0.7852500000000001,56.73,10.88,57.7638927012,136.36,57.29384,11.00987,58.3421060587,0.7538400000000001,0.21987,0.7852500000000001,56.54,10.79,57.5603657042,136.32,59.08384,12.24987,60.3403634739,0.7538400000000001,0.21987,0.7852500000000001,58.33,12.03,59.5576174809,136.37,59.03384,12.23987,60.2893745428,0.7538400000000001,0.21987,0.7852500000000001,58.28,12.02,59.5066282022,136.14
2019-06-10 23:30:00,53.17648,12.44064,54.6123387963,0.75648,0.22064000000000003,0.788,52.42,12.22,53.8255032489,137.23,53.00648,12.35064,54.426328467,0.75648,0.22064000000000003,0.788,52.25,12.13,53.6395320636,137.2,54.65648,13.62064,56.3280803863,0.75648,0.22064000000000003,0.788,53.9,13.4,55.5407057931,137.2,54.65648,13.64064,56.3329199101,0.75648,0.22064000000000003,0.788,53.9,13.42,55.545534474,137.12
2019-06-11 00:00:00,50.43104,13.28197,52.1507480537,0.76104,0.22197000000000003,0.7927500000000001,49.67,13.06,51.3582758667,137.69,50.28104,13.35197,52.0236300767,0.76104,0.22197000000000003,0.7927500000000001,49.52,13.13,51.2311165211,137.65,51.82104,14.18197,53.7266084893,0.76104,0.22197000000000003,0.7927500000000001,51.06,13.96,52.9339701893,137.67,51.86104,14.34197,53.8076163137,0.76104,0.22197000000000003,0.7927500000000001,51.1,14.12,53.0149450627,137.55
2019-06-11 00:30:00,48.13768,13.450990000000001,49.9816503105,0.75768,0.22099000000000002,0.7892500000000001,47.38,13.23,49.1924516567,136.71,48.00768,13.37099,49.83493466,0.75768,0.22099000000000002,0.7892500000000001,47.25,13.15,49.045743954,136.67,49.50768,14.62099,51.6215432505,0.75768,0.22099000000000002,0.7892500000000001,48.75,14.4,50.8322978037,136.72,49.52768,14.63099,51.6435567575,0.75768,0.22099000000000002,0.7892500000000001,48.77,14.41,50.8543115183,136.38
2019-06-11 01:00:00,47.13808,13.67819,49.0824965519,0.7480800000000001,0.21819000000000002,0.7792500000000001,46.39,13.46,48.3032473028,137.12,46.99808,13.58819,48.9229846919,0.7480800000000001,0.21819000000000002,0.7792500000000001,46.25,13.37,48.143736872,137.12,48.47808,14.84819,50.7010156384,0.7480800000000001,0.21819000000000002,0.7792500000000001,47.73,14.63,49.9218369053,137.12,48.50808,14.85819,50.7326289025,0.7480800000000001,0.21819000000000002,0.7792500000000001,47.76,14.64,49.9534503313,136.72
2019-06-11 01:30:00,47.12304,13.37672,48.9848704888,0.74304,0.21672000000000002,0.774,46.38,13.16,48.2108908858,136.63,46.98304,13.29672,48.8283607179,0.74304,0.21672000000000002,0.774,46.24,13.08,48.054385856,136.55,48.46304,14.55672,50.6020191613,0.74304,0.21672000000000002,0.774,47.72,14.34,49.8280443124,136.63,48.49304,14.56672,50.6336277586,0.74304,0.21672000000000002,0.774,47.75,14.35,49.8596530273,136.15
2019-06-11 02:00:00,47.5244,13.4042,49.3785497256,0.7344,0.2142,0.765,46.79,13.19,48.6135804071,136.71,47.3844,13.3142,49.2193994783,0.7344,0.2142,0.765,46.65,13.1,48.4544373613,136.38,48.8744,14.5642,50.9982636665,0.7344,0.2142,0.765,48.14,14.35,50.2332768193,136.63,48.9044,14.5742,51.0298701253,0.7344,0.2142,0.765,48.17,14.36,50.264883368,136.15
2019-06-11 02:30:00,46.9384,13.70245,48.8975513759,0.7284,0.21245000000000003,0.75875,46.21,13.49,48.1388013976,137.12,46.7984,13.61245,48.7379630018,0.7284,0.21245000000000003,0.75875,46.07,13.4,47.9792132074,137.11,48.2784,14.87245,50.5172611645,0.7284,0.21245000000000003,0.75875,47.55,14.66,49.758598252,137.12,48.3084,14.89245,50.5518207146,0.7284,0.21245000000000003,0.75875,47.58,14.68,49.7931601729,136.86
2019-06-11 03:00:00,46.38888,13.80259,48.3987569919,0.7288800000000001,0.21259000000000003,0.7592500000000001,45.66,13.59,47.6395182595,137.12,46.26888,13.71259,48.2581017132,0.7288800000000001,0.21259000000000003,0.7592500000000001,45.54,13.5,47.4988589337,137.11,47.70888,14.98259,50.0061519612,0.7288800000000001,0.21259000000000003,0.7592500000000001,46.98,14.77,49.2470638719,137.12,47.74888,14.99259,50.0473105787,0.7288800000000001,0.21259000000000003,0.7592500000000001,47.02,14.78,49.2882217168,136.95
2019-06-11 03:30:00,45.27936,14.19273,47.4515966735,0.72936,0.21273000000000003,0.75975,44.55,13.98,46.6920003855,137.12,45.12936,14.11273,47.2845459116,0.72936,0.21273000000000003,0.75975,44.4,13.9,46.5249395486,137.11,46.57936,15.37273,49.0505617263,0.72936,0.21273000000000003,0.75975,45.85,15.16,48.2912838926,137.12,46.60936,15.39273,49.0853193579,0.72936,0.21273000000000003,0.75975,45.88,15.18,48.3260468071,136.68
2019-06-11 04:00:00,45.37688,14.07909,47.5108620608,0.7168800000000001,0.20909000000000003,0.74675,44.66,13.87,46.7642224355,137.12,45.24688,13.989090000000001,47.36005478,0.7168800000000001,0.20909000000000003,0.74675,44.53,13.78,46.6134025791,137.0,46.68688,15.24909,49.1141477577,0.7168800000000001,0.20909000000000003,0.74675,45.97,15.04,48.3677836995,137.12,46.71688,15.26909,49.1488757385,0.7168800000000001,0.20909000000000003,0.74675,46.0,15.06,48.4025164635,136.38
2019-06-11 04:30:00,45.76096,14.07153,47.8756035645,0.69096,0.20153000000000001,0.7197500000000001,45.07,13.87,47.1559306981,136.52,45.63096,13.98153,47.7249168848,0.69096,0.20153000000000001,0.7197500000000001,44.94,13.78,47.0052337511,136.39,47.08096,15.25153,49.4896550994,0.69096,0.20153000000000001,0.7197500000000001,46.39,15.05,48.7702224723,136.5,47.12096,15.26153,49.5307901134,0.69096,0.20153000000000001,0.7197500000000001,46.43,15.06,48.8113562606,136.11
2019-06-11 05:00:00,45.9292,14.0981,48.0442279181,0.6792,0.1981,0.7075,45.25,13.9,47.3367985821,136.66,45.8092,14.0081,47.9031279798,0.6792,0.1981,0.7075,45.13,13.81,47.1956883624,136.39,47.2192,15.2781,49.6293581285,0.6792,0.1981,0.7075,46.54,15.08,48.9221626668,136.63,47.2792,15.2881,49.6895235865,0.6792,0.1981,0.7075,46.6,15.09,48.982324363000004,136.11
2019-06-11 05:30:00,46.7952,13.73985,48.770628672,0.6852,0.19985000000000003,0.7137500000000001,46.11,13.54,48.0568798405,136.07,46.6752,13.65985,48.6329702677,0.6852,0.19985000000000003,0.7137500000000001,45.99,13.46,47.9192205696,136.07,48.0952,14.89985,50.3503107544,0.6852,0.19985000000000003,0.7137500000000001,47.41,14.7,49.6366608466,136.07,48.1652,14.91985,50.4230940647,0.6852,0.19985000000000003,0.7137500000000001,47.48,14.72,49.7094437708,136.11
2019-06-11 06:00:00,48.7064,13.2802,50.4844244594,0.6864,0.20020000000000002,0.715,48.02,13.08,49.7695368674,136.07,48.5664,13.1902,50.3257050124,0.6864,0.20020000000000002,0.715,47.88,12.99,49.6108304708,136.07,50.0664,14.4202,52.1016945694,0.6864,0.20020000000000002,0.715,49.38,14.22,51.386698668,136.07,50.1064,14.4402,52.1456680559,0.6864,0.20020000000000002,0.715,49.42,14.24,51.4306717825,136.11
2019-06-11 06:30:00,54.27992,10.90831,55.3651600039,0.6799200000000001,0.19831000000000001,0.70825,53.6,10.71,54.6595289039,134.49,54.12992,10.82831,55.2023598831,0.6799200000000001,0.19831000000000001,0.70825,53.45,10.63,54.4967833913,134.44,55.73992,11.99831,57.0166477835,0.6799200000000001,0.19831000000000001,0.70825,55.06,11.8,56.3102441835,134.56,55.79992,11.99831,57.0753056484,0.6799200000000001,0.19831000000000001,0.70825,55.12,11.8,56.3689134187,134.22
2019-06-11 07:00:00,60.02992,9.00831,60.702067051,0.6799200000000001,0.19831000000000001,0.70825,59.35,8.81,60.0003216658,135.23,59.86992,8.91831,60.5305177085,0.6799200000000001,0.19831000000000001,0.70825,59.19,8.72,59.8288768071,135.12,61.60992,10.09831,62.4320278964,0.6799200000000001,0.19831000000000001,0.70825,60.93,9.9,61.7290442175,135.24,61.66992,10.05831,62.4847872115,0.6799200000000001,0.19831000000000001,0.70825,60.99,9.86,61.7818719367,135.04
2019-06-11 07:30:00,65.6888,7.35965,66.0997949586,0.7188,0.20965000000000003,0.74875,64.97,7.15,65.3622475134,134.52,65.4788,7.25965,65.8800103792,0.7188,0.20965000000000003,0.74875,64.76,7.05,65.142613549,134.53,67.3888,8.43965,67.9152269934,0.7188,0.20965000000000003,0.74875,66.67,8.23,67.1760507919,134.59,67.3988,8.36965,67.9164875606,0.7188,0.20965000000000003,0.74875,66.68,8.16,67.1774366882,134.43
2019-06-11 08:00:00,69.65304,5.64547,69.8814518507,0.7730400000000001,0.22547000000000003,0.80525,68.88,5.42,69.0929142532,133.96,69.43304,5.55547,69.6549373021,0.7730400000000001,0.22547000000000003,0.80525,68.66,5.33,68.8665702645,133.96,71.41304,6.6854700000000005,71.7252939427,0.7730400000000001,0.22547000000000003,0.80525,70.64,6.46,70.9347672161,133.96,71.44304,6.59547,71.7468339996,0.7730400000000001,0.22547000000000003,0.80525,70.67,6.37,70.9565063965,133.94
2019-06-11 08:30:00,70.88152,5.01461,71.0586813202,0.94152,0.27461,0.9807500000000001,69.94,4.74,70.1004365179,133.82,70.65152,4.91461,70.8222469974,0.94152,0.27461,0.9807500000000001,69.71,4.64,69.8642519462,133.75,72.66152,6.02461,72.9108525143,0.94152,0.27461,0.9807500000000001,71.72,5.75,71.9501278665,133.86,72.69152,5.94461,72.9341858662,0.94152,0.27461,0.9807500000000001,71.75,5.67,71.9736854691,133.61
