Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-11 09:00:00,70.83264,4.83202,70.9972626701,0.93264,0.27202000000000004,0.9715,69.9,4.5600000000000005,70.0485802854,133.96,70.60264,4.74202,70.7617094808,0.93264,0.27202000000000004,0.9715,69.67,4.47,69.8132494588,133.96,72.61264,5.85202,72.8480722178,0.93264,0.27202000000000004,0.9715,71.68,5.58,71.8968622403,133.96,72.63264,5.78202,72.8624193165,0.93264,0.27202000000000004,0.9715,71.7,5.51,71.9114045197,133.96
2019-06-11 09:30:00,72.57128,4.12204,72.6882514207,1.00128,0.29204,1.043,71.57,3.83,71.6724061268,133.96,72.32128,4.03204,72.4335894969,1.00128,0.29204,1.043,71.32,3.74,71.4179949312,133.82,74.39128,5.11204,74.5667184004,1.00128,0.29204,1.043,73.39,4.82,73.5481101049,133.96,74.40128,5.03204,74.5712537926,1.00128,0.29204,1.043,73.4,4.74,73.5528898141,133.56
2019-06-11 10:00:00,73.75136,3.8237300000000003,73.8504164712,1.04136,0.30373,1.08475,72.71,3.52,72.7951543717,133.78,73.51136,3.72373,73.6056126539,1.04136,0.30373,1.08475,72.47,3.42,72.5506533396,133.72,75.60136,4.82373,75.7550922708,1.04136,0.30373,1.08475,74.56,4.52,74.6968807916,133.85,75.61136,4.73373,75.75939519799999,1.04136,0.30373,1.08475,74.57,4.43,74.7014712037,133.68
2019-06-11 10:30:00,74.02696,3.93328,74.1313799845,1.17696,0.34328000000000003,1.226,72.85,3.59,72.9384027793,134.14,73.77696,3.85328,73.8775175111,1.17696,0.34328000000000003,1.226,72.6,3.51,72.6847996489,133.96,75.86696,4.93328,76.0271850801,1.17696,0.34328000000000003,1.226,74.69,4.59,74.8309040437,134.14,75.86696,4.85328,76.0220359264,1.17696,0.34328000000000003,1.226,74.69,4.51,74.8260395852,133.96
2019-06-11 11:00:00,74.0744,3.60795,74.1622143585,1.1244,0.32795,1.1712500000000001,72.95,3.2800000000000002,73.023700947,133.96,73.8144,3.51795,73.8981841425,1.1244,0.32795,1.1712500000000001,72.69,3.19,72.7599628917,133.96,75.9344,4.61795,76.074690703,1.1244,0.32795,1.1712500000000001,74.81,4.29,74.9329046548,133.96,75.9444,4.52795,76.079262763,1.1244,0.32795,1.1712500000000001,74.82,4.2,74.9377901996,133.96
2019-06-11 11:30:00,74.62568,3.5674900000000003,74.7109034905,1.22568,0.35749000000000003,1.27675,73.4,3.21,73.4701578874,133.96,74.37568,3.47749,74.4569319282,1.22568,0.35749000000000003,1.27675,73.15,3.12,73.2165070186,133.96,76.50568,4.55749,76.6413060129,1.22568,0.35749000000000003,1.27675,75.28,4.2,75.3970715612,133.96,76.48568,4.47749,76.6166245782,1.22568,0.35749000000000003,1.27675,75.26,4.12,75.3726873609,133.96
2019-06-11 12:00:00,74.38288,3.59209,74.4695639014,1.41288,0.41209,1.4717500000000001,72.97,3.18,73.0392586216,133.96,74.13288,3.50209,74.2155545116,1.41288,0.41209,1.4717500000000001,72.72,3.09,72.7856201457,133.96,76.24288,4.58209,76.3804444833,1.41288,0.41209,1.4717500000000001,74.83,4.17,74.9460992981,133.96,76.23288,4.49209,76.3651155022,1.41288,0.41209,1.4717500000000001,74.82,4.08,74.9311604074,133.96
2019-06-11 12:30:00,75.45856,3.53458,75.5412968716,1.31856,0.38458000000000003,1.3735,74.14,3.15,74.2068871467,135.55,75.18856,3.46458,75.2683390905,1.31856,0.38458000000000003,1.3735,73.87,3.08,73.9341822163,135.52,77.33856,4.53458,77.4713836113,1.31856,0.38458000000000003,1.3735,76.02,4.15,76.1331918417,135.55,77.33856,4.4745800000000004,77.4678948278,1.31856,0.38458000000000003,1.3735,76.02,4.09,76.1299448312,135.31
2019-06-11 13:00:00,75.11464,4.18052,75.2308838829,1.30464,0.38052,1.359,73.81,3.8,73.907753991,137.05,74.86464,4.10052,74.9768536723,1.30464,0.38052,1.359,73.56,3.7199999999999998,73.6540019279,136.91,77.01464,5.20052,77.1900264451,1.30464,0.38052,1.359,75.71,4.82,75.8632750414,137.03,77.01464,5.15052,77.1866739185,1.30464,0.38052,1.359,75.71,4.77,75.8601146849,136.75
2019-06-11 13:30:00,74.36288,4.62334,74.5064641132,1.38288,0.40334000000000003,1.4405000000000001,72.98,4.22,73.1019069519,137.05,74.10288,4.56334,74.2432548872,1.38288,0.40334000000000003,1.4405000000000001,72.72,4.16,72.8388907109,137.12,76.24288,5.67334,76.4536692216,1.38288,0.40334000000000003,1.4405000000000001,74.86,5.27,75.045269671,137.12,76.23288,5.61334,76.4392672587,1.38288,0.40334000000000003,1.4405000000000001,74.85,5.21,75.0311042169,137.12
2019-06-11 14:00:00,73.6324,4.5307,73.7716583266,1.2024,0.3507,1.2525,72.43,4.18,72.5505155047,135.14,73.3824,4.4307,73.5160372453,1.2024,0.3507,1.2525,72.18,4.08,72.295219759,135.14,75.5124,5.5607,75.7168669337,1.2024,0.3507,1.2525,74.31,5.21,74.4924170638,135.14,75.4824,5.4807,75.6811124538,1.2024,0.3507,1.2525,74.28,5.13,74.4569358757,134.89
2019-06-11 14:30:00,73.25144,4.27292,73.3759586472,1.14144,0.33292000000000005,1.189,72.11,3.94,72.2175581144,134.03,73.01144,4.18292,73.1311642913,1.14144,0.33292000000000005,1.189,71.87,3.85,71.9730463438,134.02,75.09144,5.29292,75.2777481292,1.14144,0.33292000000000005,1.189,73.95,4.96,74.1161527604,134.04,75.09144,5.19292,75.2707830396,1.14144,0.33292000000000005,1.189,73.95,4.86,74.1095277275,133.93
2019-06-11 15:00:00,72.69904,4.31097,72.8267456314,1.16904,0.34097000000000005,1.21775,71.53,3.9699999999999998,71.6400851479,134.03,72.43904,4.22097,72.561912212,1.16904,0.34097000000000005,1.21775,71.27,3.88,71.3755371258,134.02,74.53904,5.34097,74.7301441499,1.16904,0.34097000000000005,1.21775,73.37,5.0,73.540172015,134.04,74.50904,5.25097,74.6938399579,1.16904,0.34097000000000005,1.21775,73.34,4.91,73.5041747114,133.93
2019-06-11 15:30:00,72.6792,4.5606,72.8221476269,1.0992,0.3206,1.145,71.58,4.24,71.7054670161,135.01,72.4292,4.4706,72.5670398804,1.0992,0.3206,1.145,71.33,4.15,71.4506221107,135.01,74.5292,5.6006,74.7393361825,1.0992,0.3206,1.145,73.43,5.28,73.6195850301,135.01,74.5192,5.5006,74.7219363306,1.0992,0.3206,1.145,73.42,5.18,73.6025053921,134.98
2019-06-11 16:00:00,74.01624,4.58682,74.1582274697,1.08624,0.31682000000000005,1.1315,72.93,4.27,73.0548957976,134.39,73.76624,4.48682,73.9025690856,1.08624,0.31682000000000005,1.1315,72.68,4.17,72.7995281578,134.3,75.88624,5.60682,76.0930867546,1.08624,0.31682000000000005,1.1315,74.8,5.29,74.9868261763,134.43,75.88624,5.52682,76.0872338875,1.08624,0.31682000000000005,1.1315,74.8,5.21,74.9812249833,134.01
2019-06-11 16:30:00,75.39984,4.61912,75.5411949972,1.05984,0.30912,1.104,74.34,4.31,74.4648353251,134.99,75.13984,4.51912,75.2756135863,1.05984,0.30912,1.104,74.08,4.21,74.1995316697,134.92,77.29984,5.66912,77.507446001,1.05984,0.30912,1.104,76.24,5.36,76.4281832834,134.98,77.27984,5.55912,77.4795294617,1.05984,0.30912,1.104,76.22,5.25,76.400594893,134.68
2019-06-11 17:00:00,77.35144,4.45167,77.4794336315,0.93144,0.27167,0.9702500000000001,76.42,4.18,76.5342328635,134.05,77.09144,4.35167,77.2141641997,0.93144,0.27167,0.9702500000000001,76.16,4.08,76.2692074169,133.97,79.29144,5.48167,79.4806967965,0.93144,0.27167,0.9702500000000001,78.36,5.21,78.5330102568,134.14,79.28144,5.38167,79.4638855107,0.93144,0.27167,0.9702500000000001,78.35,5.11,78.5164606946,133.96
2019-06-11 17:30:00,79.1652,4.46485,79.2910069085,1.0452,0.30485,1.08875,78.12,4.16,78.230684517,134.91,78.9052,4.35485,79.0252826984,1.0452,0.30485,1.08875,77.86,4.05,77.9652621364,134.82,81.1352,5.50485,81.3217317361,1.0452,0.30485,1.08875,80.09,5.2,80.2586325575,134.95,81.1252,5.39485,81.3043816874,1.0452,0.30485,1.08875,80.08,5.09,80.2416008066,134.37
2019-06-11 18:00:00,78.73784,4.88062,78.8889593001,0.9278400000000001,0.27062,0.9665,77.81,4.61,77.9464444346,135.01,78.47784,4.78062,78.6233152357,0.9278400000000001,0.27062,0.9665,77.55,4.51,77.6810311466,135.01,80.68784,5.95062,80.9069675754,0.9278400000000001,0.27062,0.9665,79.76,5.68,79.9619909707,134.95,80.69784,5.83062,80.9082042209,0.9278400000000001,0.27062,0.9665,79.77,5.5600000000000005,79.9635323132,135.0
2019-06-11 18:30:00,77.37456,5.69383,77.583775593,0.90456,0.26383,0.94225,76.47,5.43,76.6625449617,135.01,77.13456,5.58383,77.3364047772,0.90456,0.26383,0.94225,76.23,5.32,76.4154127124,135.01,79.29456,6.7638300000000005,79.5825146742,0.90456,0.26383,0.94225,78.39,6.5,78.6590242757,134.95,79.31456,6.65383,79.5931710743,0.90456,0.26383,0.94225,78.41,6.39,78.6699447057,135.0
2019-06-11 19:00:00,76.4616,6.10505,76.7049405844,0.7716000000000001,0.22505000000000003,0.8037500000000001,75.69,5.88,75.9180512131,135.09,76.2116,5.98505,76.4462477697,0.7716000000000001,0.22505000000000003,0.8037500000000001,75.44,5.76,75.6595744106,135.01,78.3616,7.17505,78.689400157,0.7716000000000001,0.22505000000000003,0.8037500000000001,77.59,6.95,77.9006456969,135.09,78.3816,7.06505,78.6993656268,0.7716000000000001,0.22505000000000003,0.8037500000000001,77.61,6.84,77.9108317245,135.0
2019-06-11 19:30:00,74.87816,6.65363,75.1731975984,0.69816,0.20363,0.7272500000000001,74.18,6.45,74.4598878592,135.01,74.63816,6.54363,74.9244554319,0.69816,0.20363,0.7272500000000001,73.94,6.34,74.2113145012,135.01,76.74816,7.75363,77.1388283652,0.69816,0.20363,0.7272500000000001,76.05,7.55,76.4238509891,135.01,76.76816,7.64363,77.1477509028,0.69816,0.20363,0.7272500000000001,76.07,7.44,76.4329673636,135.0
2019-06-11 20:00:00,72.75872,7.34671,73.1286912495,0.70872,0.20671,0.7382500000000001,72.05,7.14,72.4029149966,135.01,72.51872,7.22671,72.8779122084,0.70872,0.20671,0.7382500000000001,71.81,7.02,72.1523145852,135.01,74.58872,8.44671,75.0654651692,0.70872,0.20671,0.7382500000000001,73.88,8.24,74.3380925233,135.01,74.59872,8.34671,75.0642164647,0.70872,0.20671,0.7382500000000001,73.89,8.14,74.3370143334,135.0
2019-06-11 20:30:00,70.79992,8.05831,71.2570349654,0.6799200000000001,0.19831000000000001,0.70825,70.12,7.86,70.5591524892,135.01,70.56992,7.96831,71.0183608165,0.6799200000000001,0.19831000000000001,0.70825,69.89,7.77,70.3205873127,135.01,72.59992,9.17831,73.1777955289,0.6799200000000001,0.19831000000000001,0.70825,71.92,8.98,72.4784574891,135.01,72.60992,9.07831,73.1752430461,0.6799200000000001,0.19831000000000001,0.70825,71.93,8.88,72.4760601854,135.0
2019-06-11 21:00:00,69.2616,8.3588,69.764165386,0.6816,0.1988,0.71,68.58,8.16,69.0637531561,135.01,69.0416,8.2588,69.5338069431,0.6816,0.1988,0.71,68.36,8.06,68.8335179981,135.01,71.0116,9.4788,71.6414334307,0.6816,0.1988,0.71,70.33,9.28,70.9396031847,135.01,71.0416,9.3788,71.6580129504,0.6816,0.1988,0.71,70.36,9.18,70.956338688,134.69
2019-06-11 21:30:00,67.04808,8.94069,67.6415624403,0.68808,0.20069,0.7167500000000001,66.36,8.74,66.9330800128,135.01,66.83808,8.84069,67.4202249904,0.68808,0.20069,0.7167500000000001,66.15,8.64,66.7118587659,135.01,68.73808,10.06069,69.4704334617,0.68808,0.20069,0.7167500000000001,68.05,9.86,68.7606144533,135.01,68.78808,9.98069,69.5083744808,0.68808,0.20069,0.7167500000000001,68.1,9.78,68.7986802199,134.97
2019-06-11 22:00:00,65.44792,9.36356,66.1143440427,0.6979200000000001,0.20356000000000002,0.727,64.75,9.16,65.3947100307,135.01,65.25792,9.26356,65.9121359584,0.6979200000000001,0.20356000000000002,0.727,64.56,9.06,65.1926161463,135.01,67.10792,10.50356,67.9249416592,0.6979200000000001,0.20356000000000002,0.727,66.41,10.3,67.204003601,135.01,67.14792,10.41356,67.9506099472,0.6979200000000001,0.20356000000000002,0.727,66.45,10.21,67.2298044025,134.97
2019-06-11 22:30:00,61.64776,10.54643,62.5433729404,0.7077600000000001,0.20643000000000003,0.7372500000000001,60.94,10.34,61.8109957855,134.85,61.46776,10.45643,62.3508015006,0.7077600000000001,0.20643000000000003,0.7372500000000001,60.76,10.25,61.6185045258,134.78,63.21776,11.66643,64.2852297839,0.7077600000000001,0.20643000000000003,0.7372500000000001,62.51,11.46,63.5518032789,134.89,63.28776,11.63643,64.348636885,0.7077600000000001,0.20643000000000003,0.7372500000000001,62.58,11.43,63.6152599617,134.63
2019-06-11 23:00:00,57.24544,11.068670000000001,58.3057103238,0.7154400000000001,0.20867000000000002,0.7452500000000001,56.53,10.86,57.5637081849,133.59,57.08544,10.98867,58.1334527476,0.7154400000000001,0.20867000000000002,0.7452500000000001,56.37,10.78,57.3915089539,133.52,58.71544,12.15867,59.9611219922,0.7154400000000001,0.20867000000000002,0.7452500000000001,58.0,11.95,59.2182615415,133.65,58.78544,12.15867,60.0296694324,0.7154400000000001,0.20867000000000002,0.7452500000000001,58.07,11.95,59.2868231566,133.47
2019-06-11 23:30:00,53.58744,11.80217,54.8717135003,0.7274400000000001,0.21217000000000003,0.75775,52.86,11.59,54.1156881135,134.75,53.44744,11.71217,54.715662919,0.7274400000000001,0.21217000000000003,0.75775,52.72,11.5,53.9596923638,134.61,54.96744,12.91217,56.4636484321,0.7274400000000001,0.21217000000000003,0.75775,54.24,12.7,55.706979814,134.81,55.06744,12.91217,56.5610031936,0.7274400000000001,0.21217000000000003,0.75775,54.34,12.7,55.8043510848,134.24
2019-06-12 00:00:00,50.98216,12.26063,52.4357100292,0.72216,0.21063,0.7522500000000001,50.26,12.05,51.6843312813,134.75,50.86216,12.17063,52.2980262961,0.72216,0.21063,0.7522500000000001,50.14,11.96,51.5466895154,134.61,52.33216,13.38063,54.015703545,0.72216,0.21063,0.7522500000000001,51.61,13.17,53.2638808199,134.72,52.41216,13.39063,54.0956882539,0.72216,0.21063,0.7522500000000001,51.69,13.18,53.3438703133,134.56
2019-06-12 00:30:00,48.12696,13.12203,49.8837844411,0.72696,0.21203000000000002,0.7572500000000001,47.4,12.91,49.1266536617,135.01,48.01696,13.03203,49.7540174615,0.72696,0.21203000000000002,0.7572500000000001,47.29,12.82,48.9969029634,135.01,49.40696,14.27203,51.427021465,0.72696,0.21203000000000002,0.7572500000000001,48.68,14.06,50.6697740275,135.01,49.51696,14.27203,51.5327096897,0.72696,0.21203000000000002,0.7572500000000001,48.79,14.06,50.7754635626,135.01
2019-06-12 01:00:00,47.10344,13.17392,48.9110031384,0.7334400000000001,0.21392000000000003,0.764,46.37,12.96,48.1470507923,135.01,46.98344,13.09392,48.7739108049,0.7334400000000001,0.21392000000000003,0.764,46.25,12.88,48.0099666736,135.01,48.37344,14.31392,50.4467838737,0.7334400000000001,0.21392000000000003,0.764,47.64,14.1,49.6827897767,135.01,48.46344,14.33392,50.5387601668,0.7334400000000001,0.21392000000000003,0.764,47.73,14.12,49.7747656951,135.01
2019-06-12 01:30:00,47.1832,13.15385,48.9824267678,0.7332000000000001,0.21385,0.76375,46.45,12.94,48.2187318373,135.01,47.0732,13.07385,48.8550070316,0.7332000000000001,0.21385,0.76375,46.34,12.86,48.0913214624,135.01,48.4632,14.29385,50.5271798348,0.7332000000000001,0.21385,0.76375,47.73,14.08,49.7634333623,135.01,48.5532,14.30385,50.616334864,0.7332000000000001,0.21385,0.76375,47.82,14.09,49.8525876961,135.01
2019-06-12 02:00:00,48.28792,12.98231,50.0026358391,0.72792,0.21231000000000003,0.7582500000000001,47.56,12.77,49.244558075,135.01,48.18792,12.89231,49.8827354008,0.72792,0.21231000000000003,0.7582500000000001,47.46,12.68,49.124678116,135.01,49.58792,14.11231,51.5569500985,0.72792,0.21231000000000003,0.7582500000000001,48.86,13.9,50.7987165192,135.01,49.68792,14.13231,51.6586060581,0.72792,0.21231000000000003,0.7582500000000001,48.96,13.92,50.9003732796,135.01
2019-06-12 02:30:00,47.74368,12.98399,49.4777018086,0.7336800000000001,0.21399,0.7642500000000001,47.01,12.77,48.7135812685,135.01,47.62368,12.90399,49.3409348783,0.7336800000000001,0.21399,0.7642500000000001,46.89,12.69,48.5768278092,135.01,49.01368,14.11399,51.0053481594,0.7336800000000001,0.21399,0.7642500000000001,48.28,13.9,50.2411026949,135.01,49.11368,14.13399,51.1069783539,0.7336800000000001,0.21399,0.7642500000000001,48.38,13.92,50.3427333386,135.01
2019-06-12 03:00:00,47.00656,13.05483,48.7857076341,0.7365600000000001,0.21483000000000002,0.7672500000000001,46.27,12.84,48.0185224679,135.01,46.89656,12.97483,48.6583348807,0.7365600000000001,0.21483000000000002,0.7672500000000001,46.16,12.76,47.8911599358,135.01,48.26656,14.19483,50.3105755579,0.7365600000000001,0.21483000000000002,0.7672500000000001,47.53,13.98,49.5433275023,135.01,48.38656,14.20483,50.4285274816,0.7365600000000001,0.21483000000000002,0.7672500000000001,47.65,13.99,49.6612786787,134.89
2019-06-12 03:30:00,46.44984,13.25412,48.3038231717,0.69984,0.20412000000000002,0.729,45.75,13.05,47.5748357853,135.01,46.33984,13.16412,48.1733829682,0.69984,0.20412000000000002,0.729,45.64,12.96,47.4444011449,135.01,47.69984,14.38412,49.8214576684,0.69984,0.20412000000000002,0.729,47.0,14.18,49.0924882238,135.01,47.78984,14.40412,49.9133998061,0.69984,0.20412000000000002,0.729,47.09,14.2,49.1844294467,134.35
2019-06-12 04:00:00,45.96816,13.47488,47.9024438291,0.6681600000000001,0.19488000000000003,0.6960000000000001,45.3,13.28,47.2064444753,134.89,45.86816,13.39488,47.7840026787,0.6681600000000001,0.19488000000000003,0.6960000000000001,45.2,13.2,47.0880027183,134.7,47.20816,14.624880000000001,49.4216297344,0.6681600000000001,0.19488000000000003,0.6960000000000001,46.54,14.43,48.7257272906,135.01,47.31816,14.63488,49.5296676589,0.6681600000000001,0.19488000000000003,0.6960000000000001,46.65,14.44,48.8337598389,134.22
2019-06-12 04:30:00,46.14264,13.14202,47.9776605917,0.69264,0.20202,0.7215,45.45,12.94,47.2561752578,134.2,46.05264,13.06202,47.8692178487,0.69264,0.20202,0.7215,45.36,12.86,47.1477380157,134.15,47.39264,14.26202,49.4920957391,0.69264,0.20202,0.7215,46.7,14.06,48.7706223048,134.24,47.50264,14.29202,49.6060746547,0.69264,0.20202,0.7215,46.81,14.09,48.8846008473,133.96
2019-06-12 05:00:00,45.9732,13.38385,47.8817560148,0.7332000000000001,0.21385,0.76375,45.24,13.17,47.1180061123,134.92,45.8632,13.30385,47.7538013048,0.7332000000000001,0.21385,0.76375,45.13,13.09,46.9900521387,134.74,47.2132,14.53385,49.3995855252,0.7332000000000001,0.21385,0.76375,46.48,14.32,48.6359208816,134.95,47.3232,14.54385,49.5076643669,0.7332000000000001,0.21385,0.76375,46.59,14.33,48.7439945019,134.42
2019-06-12 05:30:00,46.99336,16.57973,49.832352252,0.75336,0.21973,0.7847500000000001,46.24,16.36,49.0488246546,135.27,46.91336,16.62973,49.7736000945,0.75336,0.21973,0.7847500000000001,46.16,16.41,48.9901388036,135.19,47.76336,4.75973,47.99993321,0.75336,0.21973,0.7847500000000001,47.01,4.54,47.2287168998,135.31,48.38336,17.67973,51.512351701,0.75336,0.21973,0.7847500000000001,47.63,17.46,50.7293652631,135.04
2019-06-12 06:00:00,48.92664,17.57652,51.9879808898,0.7766400000000001,0.22652000000000003,0.809,48.15,17.35,51.18051387,137.0,48.84664,17.49652,51.8856671095,0.7766400000000001,0.22652000000000003,0.809,48.07,17.27,51.0781538429,136.9,49.58664,2.08652,49.6305191611,0.7766400000000001,0.22652000000000003,0.809,48.81,1.8599999999999999,48.8454266027,137.06,50.36664,18.86652,53.7842356253,0.7766400000000001,0.22652000000000003,0.809,49.59,18.64,52.9775207045,136.7
2019-06-12 06:30:00,54.82296,15.56253,56.9890277436,0.7629600000000001,0.22253,0.7947500000000001,54.06,15.34,56.1942986432,137.74,54.72296,15.62253,56.9092768779,0.7629600000000001,0.22253,0.7947500000000001,53.96,15.4,56.1145400052,137.72,55.59296,1.70253,55.6190238135,0.7629600000000001,0.22253,0.7947500000000001,54.83,1.48,54.8499708295,137.75,56.39296,16.65253,58.8002780007,0.7629600000000001,0.22253,0.7947500000000001,55.63,16.43,58.0055324948,137.66
2019-06-12 07:00:00,60.11864,9.96627,60.9391287529,0.8786400000000001,0.25627,0.9152500000000001,59.24,9.71,60.0305064113,135.27,59.94864,9.88627,60.7583555765,0.8786400000000001,0.25627,0.9152500000000001,59.07,9.63,59.8498270674,135.23,61.68864,11.09627,62.6786687236,0.8786400000000001,0.25627,0.9152500000000001,60.81,10.84,61.7686141985,135.31,61.73864,11.03627,62.7172936642,0.8786400000000001,0.25627,0.9152500000000001,60.86,10.78,61.8073458417,135.18
2019-06-12 07:30:00,66.09224,7.46357,66.512322658,0.9722400000000001,0.28357000000000004,1.01275,65.12,7.18,65.5146304271,134.52,65.88224,7.37357,66.2935825096,0.9722400000000001,0.28357000000000004,1.01275,64.91,7.09,65.2960657314,134.47,67.79224,8.54357,68.3284742444,0.9722400000000001,0.28357000000000004,1.01275,66.82,8.26,67.3285971932,134.55,67.82224,8.47357,68.3495254348,0.9722400000000001,0.28357000000000004,1.01275,66.85,8.19,67.3498225684,134.33
2019-06-12 08:00:00,69.54672,6.10946,69.8145526681,1.02672,0.29946,1.0695000000000001,68.52,5.8100000000000005,68.765881802,135.08,69.32672,6.00946,69.5866920858,1.02672,0.29946,1.0695000000000001,68.3,5.71,68.5382674132,135.08,71.35672,7.17946,71.7169863774,1.02672,0.29946,1.0695000000000001,70.33,6.88,70.6657151666,135.11,71.33672,7.08946,71.6881305618,1.02672,0.29946,1.0695000000000001,70.31,6.79,70.6371021489,135.07
2019-06-12 08:30:00,70.88584,5.33712,71.0864766492,1.39584,0.40712000000000004,1.454,69.49,4.93,69.6646610557,135.08,70.63584,5.23712,70.8297205868,1.39584,0.40712000000000004,1.454,69.24,4.83,69.408259595,135.08,72.70584,6.40712,72.9876041311,1.39584,0.40712000000000004,1.454,71.31,6.0,71.5619738409,135.01,72.68584,6.30712,72.9589686002,1.39584,0.40712000000000004,1.454,71.29,5.9,71.5337270104,135.07
2019-06-12 09:00:00,70.28912,5.20016,70.481217742,1.26912,0.37016000000000004,1.322,69.02,4.83,69.188794613,135.08,70.03912,5.11016,70.2252950553,1.26912,0.37016000000000004,1.322,68.77,4.74,68.9331596548,135.08,72.10912,6.26016,72.3803480953,1.26912,0.37016000000000004,1.322,70.84,5.89,71.0844406323,135.01,72.06912,6.17016,72.3327652727,1.26912,0.37016000000000004,1.322,70.8,5.8,71.0371733672,135.07
2019-06-12 09:30:00,71.89504,4.24897,72.0204868261,0.7850400000000001,0.22897,0.8177500000000001,71.11,4.02,71.2235389461,135.08,71.64504,4.15897,71.7656518682,0.7850400000000001,0.22897,0.8177500000000001,70.86,3.93,70.9688981174,135.08,73.77504,5.29897,73.9650972423,0.7850400000000001,0.22897,0.8177500000000001,72.99,5.07,73.1658731924,135.01,73.72504,5.19897,73.9081241276,0.7850400000000001,0.22897,0.8177500000000001,72.94,4.97,73.1091273372,135.07
2019-06-12 10:00:00,72.75224,4.20732,72.8737947866,0.88224,0.25732000000000005,0.919,71.87,3.95,71.978464835,135.08,72.49224,4.10732,72.6085045831,0.88224,0.25732000000000005,0.919,71.61,3.85,71.7134199436,135.08,74.66224,5.25732,74.8471074618,0.88224,0.25732000000000005,0.919,73.78,5.0,73.9492285288,135.1,74.59224,5.15732,74.7703164217,0.88224,0.25732000000000005,0.919,73.71,4.9,73.8726884579,135.07
2019-06-12 10:30:00,72.90976,4.54868,73.0515132834,0.9897600000000001,0.28868000000000005,1.031,71.92,4.26,72.046054715,135.54,72.63976,4.45868,72.7764698251,0.9897600000000001,0.28868000000000005,1.031,71.65,4.17,71.771243545,135.5,74.81976,5.59868,75.0289391115,0.9897600000000001,0.28868000000000005,1.031,73.83,5.31,74.0207065624,135.54,74.74976,5.49868,74.9517318132,0.9897600000000001,0.28868000000000005,1.031,73.76,5.21,73.9437739096,135.26
2019-06-12 11:00:00,72.6824,4.09445,72.7976358858,1.1124,0.32445,1.15875,71.57,3.77,71.6692249156,135.01,72.4124,4.00445,72.523039743,1.1124,0.32445,1.15875,71.3,3.68,71.3949045801,135.0,74.5824,5.13445,74.7589256648,1.1124,0.32445,1.15875,73.47,4.8100000000000005,73.6272843449,135.01,74.5024,5.04445,74.672980934,1.1124,0.32445,1.15875,73.39,4.72,73.5416242682,134.85
2019-06-12 11:30:00,72.4516,4.37755,72.5837260449,1.1916,0.34755,1.24125,71.26,4.03,71.3738642642,135.01,72.1816,4.28755,72.30882701,1.1916,0.34755,1.24125,70.99,3.94,71.0992524574,135.0,74.3416,5.41755,74.5387371677,1.1916,0.34755,1.24125,73.15,5.07,73.325489429,135.01,74.2616,5.3275500000000005,74.4524547853,1.1916,0.34755,1.24125,73.07,4.98,73.2395064156,135.01
2019-06-12 12:00:00,72.47968,4.53699,72.6215415091,1.66968,0.48699000000000003,1.7392500000000002,70.81,4.05,70.9257259392,135.01,72.20968,4.44699,72.3464830228,1.66968,0.48699000000000003,1.7392500000000002,70.54,3.96,70.6510665171,135.0,74.36968,5.57699,74.5784963697,1.66968,0.48699000000000003,1.7392500000000002,72.7,5.09,72.877967178,135.01,74.28968,5.4869900000000005,74.4920372507,1.66968,0.48699000000000003,1.7392500000000002,72.62,5.0,72.7919253764,135.01
2019-06-12 12:30:00,72.71648,4.21939,72.8387926559,1.50648,0.43939000000000006,1.56925,71.21,3.7800000000000002,71.3102552232,135.01,72.43648,4.12939,72.5540866979,1.50648,0.43939000000000006,1.56925,70.93,3.69,71.0259178047,135.0,74.60648,5.26939,74.7923346939,1.50648,0.43939000000000006,1.56925,73.1,4.83,73.2593946194,135.01,74.53648,5.16939,74.7155234457,1.50648,0.43939000000000006,1.56925,73.03,4.73,73.1830157892,135.01
2019-06-12 13:00:00,72.958,4.42525,73.0920830293,1.458,0.42525,1.51875,71.5,4.0,71.6118007035,135.71,72.698,4.3252500000000005,72.8265541651,1.458,0.42525,1.51875,71.24,3.9,71.3466719616,135.38,74.868,5.46525,75.067212427,1.458,0.42525,1.51875,73.41,5.04,73.5828084541,135.68,74.788,5.37525,74.9809192833,1.458,0.42525,1.51875,73.33,4.95,73.4968802059,135.09
2019-06-12 13:30:00,72.13368,5.05774,72.3107773727,1.36368,0.39774000000000004,1.4205,70.77,4.66,70.9232578214,135.41,71.86368,4.97774,72.0358688339,1.36368,0.39774000000000004,1.4205,70.5,4.58,70.6486121591,135.38,73.99368,6.12774,74.2469789113,1.36368,0.39774000000000004,1.4205,72.63,5.73,72.8556778844,135.36,73.93368,6.02774,74.1789908792,1.36368,0.39774000000000004,1.4205,72.57,5.63,72.7880608342,135.26
2019-06-12 14:00:00,71.27832,4.74701,71.4362163469,1.49832,0.43701,1.56075,69.78,4.31,69.9129780513,135.41,71.01832,4.64701,71.170193744,1.49832,0.43701,1.56075,69.52,4.21,69.6473581696,135.26,73.15832,5.79701,73.3876359489,1.49832,0.43701,1.56075,71.66,5.36,71.8601781239,135.36,73.06832,5.69701,73.2900764808,1.49832,0.43701,1.56075,71.57,5.26,71.7630301757,135.1
2019-06-12 14:30:00,70.82288,4.8520900000000005,70.9888942643,1.41288,0.41209,1.4717500000000001,69.41,4.44,69.5518633827,134.57,70.56288,4.76209,70.7233874688,1.41288,0.41209,1.4717500000000001,69.15,4.35,69.2866870329,134.55,72.69288,5.90209,72.9320880619,1.41288,0.41209,1.4717500000000001,71.28,5.49,71.4911078387,134.64,72.61288,5.82209,72.8459132269,1.41288,0.41209,1.4717500000000001,71.2,5.41,71.4052386033,134.44
2019-06-12 15:00:00,70.60688,5.08534,70.7897745882,1.52688,0.44534,1.5905,69.08,4.64,69.2356555541,134.93,70.34688,4.995340000000001,70.5240168131,1.52688,0.44534,1.5905,68.82,4.55,68.9702464835,134.84,72.45688,6.12534,72.7153302231,1.52688,0.44534,1.5905,70.93,5.68,71.1570607881,135.0,72.37688,6.03534,72.6280805712,1.52688,0.44534,1.5905,70.85,5.59,71.0701808074,134.44
2019-06-12 15:30:00,70.53072,5.08896,70.7140719914,1.47072,0.42896,1.532,69.06,4.66,69.2170441438,134.93,70.28072,4.99896,70.4582798882,1.47072,0.42896,1.532,68.81,4.57,68.9615907589,134.93,72.38072,6.14896,72.6414367754,1.47072,0.42896,1.532,70.91,5.72,71.1403296309,135.0,72.31072,6.05896,72.56411801429999,1.47072,0.42896,1.532,70.84,5.63,71.0633696077,134.66
2019-06-12 16:00:00,71.75032,4.99426,71.9239254563,1.18032,0.34426,1.2295,70.57,4.65,70.7230330232,134.57,71.49032,4.9142600000000005,71.659024589,1.18032,0.34426,1.2295,70.31,4.57,70.4583635916,134.36,73.63032,6.04426,73.8779879413,1.18032,0.34426,1.2295,72.45,5.7,72.6738777003,134.71,73.55032,5.95426,73.7909397165,1.18032,0.34426,1.2295,72.37,5.61,72.5871131813,134.0
2019-06-12 16:30:00,73.3956,5.21955,73.5809608633,1.0956,0.31955,1.14125,72.3,4.9,72.4658540279,134.72,73.1256,5.10955,73.3038940068,1.0956,0.31955,1.14125,72.03,4.79,72.1890919738,134.61,75.3056,6.26955,75.5661342703,1.0956,0.31955,1.14125,74.21,5.95,74.4481470555,134.71,75.2456,6.16955,75.4981037283,1.0956,0.31955,1.14125,74.15,5.85,74.3804073665,134.22
2019-06-12 17:00:00,74.9116,5.2138,75.0928193971,1.0416,0.3038,1.085,73.87,4.91,74.0329993989,134.02,74.6516,5.1238,74.8272324024,1.0416,0.3038,1.085,73.61,4.82,73.7676385687,134.01,76.8516,6.2538,77.1056316815,1.0416,0.3038,1.085,75.81,5.95,76.0431364424,134.12,76.7916,6.1738,77.0393771847,1.0416,0.3038,1.085,75.75,5.87,75.9770978651,133.96
2019-06-12 17:30:00,76.55016,5.11463,76.7208344328,1.01016,0.29463,1.05225,75.54,4.82,75.6936192819,134.02,76.29016,5.01463,76.4547907385,1.01016,0.29463,1.05225,75.28,4.72,75.4278251045,134.01,78.50016,6.17463,78.7426261669,1.01016,0.29463,1.05225,77.49,5.88,77.712769221,134.12,78.45016,6.06463,78.6842254906,1.01016,0.29463,1.05225,77.44,5.77,77.6546618047,133.96
2019-06-12 18:00:00,77.0916,5.48505,77.2864837087,1.0116,0.29505000000000003,1.05375,76.08,5.19,76.2568193672,134.47,76.8216,5.38505,77.0101096614,1.0116,0.29505000000000003,1.05375,75.81,5.09,75.9806830714,134.41,79.0316,6.54505,79.3021530481,1.0116,0.29505000000000003,1.05375,78.02,6.25,78.2699361185,134.53,79.0116,6.45505,79.2748421951,1.0116,0.29505000000000003,1.05375,78.0,6.16,78.2428629333,134.26
2019-06-12 18:30:00,77.23728,5.76754,77.4523204265,0.9172800000000001,0.26754,0.9555,76.32,5.5,76.5179220837,135.0,76.98728,5.65754,77.1948770363,0.9172800000000001,0.26754,0.9555,76.07,5.39,76.2607172796,134.99,79.18728,6.83754,79.4819304437,0.9172800000000001,0.26754,0.9555,78.27,6.57,78.5452595642,135.01,79.16728,6.72754,79.4526149164,0.9172800000000001,0.26754,0.9555,78.25,6.46,78.5162027864,134.76
2019-06-12 19:00:00,76.4828,5.8629,76.7071854017,0.8328,0.2429,0.8675,75.65,5.62,75.8584662381,134.18,76.2328,5.7529,76.4495628127,0.8328,0.2429,0.8675,75.4,5.51,75.601058855,134.15,78.4028,6.9129000000000005,78.706970684,0.8328,0.2429,0.8675,77.57,6.67,77.85623802879999,134.24,78.4028,6.8229,78.6991169725,0.8328,0.2429,0.8675,77.57,6.58,77.8485793062,133.86
2019-06-12 19:30:00,74.63912,6.49891,74.9215193757,0.8191200000000001,0.23891,0.8532500000000001,73.82,6.26,74.0849512384,134.18,74.39912,6.39891,74.6737912923,0.8191200000000001,0.23891,0.8532500000000001,73.58,6.16,73.8374024462,134.15,76.51912,7.5789100000000005,76.8935342039,0.8191200000000001,0.23891,0.8532500000000001,75.7,7.34,76.0550169285,134.24,76.50912,7.47891,76.8737896683,0.8191200000000001,0.23891,0.8532500000000001,75.69,7.24,76.0354765882,133.98
2019-06-12 20:00:00,73.42,6.7975,73.7339976283,0.78,0.2275,0.8125,72.64,6.57,72.9365100618,134.79,73.19,6.6875,73.4948893206,0.78,0.2275,0.8125,72.41,6.46,72.6975907441,134.75,75.28,7.8875,75.6920805385,0.78,0.2275,0.8125,74.5,7.66,74.8927606648,134.79,75.28,7.7775,75.6806970518,0.78,0.2275,0.8125,74.5,7.55,74.8815898603,134.47
2019-06-12 20:30:00,72.1188,6.9584,72.4537138041,0.7488,0.2184,0.78,71.37,6.74,71.6875477332,134.39,71.8888,6.8484,72.2142655436,0.7488,0.2184,0.78,71.14,6.63,71.4482784957,134.22,73.9288,8.0384,74.3645301471,0.7488,0.2184,0.78,73.18,7.82,73.5966357927,134.47,73.9388,7.9584,74.3658676813,0.7488,0.2184,0.78,73.19,7.74,73.598122938,133.98
2019-06-12 21:00:00,70.38488,7.53559,70.7871206454,0.7048800000000001,0.20559000000000002,0.7342500000000001,69.68,7.33,70.0644795884,134.79,70.16488,7.43559,70.5577662916,0.7048800000000001,0.20559000000000002,0.7342500000000001,69.46,7.23,69.8352668786,134.8,72.17488,8.63559,72.6896603216,0.7048800000000001,0.20559000000000002,0.7342500000000001,71.47,8.43,71.9654486542,134.8,72.18488,8.54559,72.6889538311,0.7048800000000001,0.20559000000000002,0.7342500000000001,71.48,8.34,71.9648942193,134.76
2019-06-12 21:30:00,68.30248,7.94614,68.7631435803,0.6724800000000001,0.19614,0.7005,67.63,7.75,68.0726038873,133.96,68.10248,7.84614,68.5529699944,0.6724800000000001,0.19614,0.7005,67.43,7.65,67.8625625806,133.96,70.04248,9.03614,70.6229483288,0.6724800000000001,0.19614,0.7005,69.37,8.84,69.9309838341,133.96,70.06248,8.96614,70.6338641889,0.6724800000000001,0.19614,0.7005,69.39,8.77,69.9420116954,133.96
2019-06-12 22:00:00,66.48352,8.290610000000001,66.9984525624,0.6535200000000001,0.19061000000000003,0.6807500000000001,65.83,8.1,66.3264570138,134.76,66.26352,8.20061,66.7690353919,0.6535200000000001,0.19061000000000003,0.6807500000000001,65.61,8.01,66.097142147,134.75,68.18352,9.39061,68.8271454861,0.6535200000000001,0.19061000000000003,0.6807500000000001,67.53,9.2,68.1538032688,134.76,68.19352,9.32061,68.8275376631,0.6535200000000001,0.19061000000000003,0.6807500000000001,67.54,9.13,68.1542992041,134.53
2019-06-12 22:30:00,62.82752,9.42886,63.5311000239,0.6475200000000001,0.18886000000000003,0.6745,62.18,9.24,62.8627870843,134.76,62.63752,9.34886,63.3313515966,0.6475200000000001,0.18886000000000003,0.6745,61.99,9.16,62.6631127538,134.75,64.45752,10.55886,65.3166242931,0.6475200000000001,0.18886000000000003,0.6745,63.81,10.37,64.6471422416,134.76,64.46752,10.49886,65.3168216943,0.6475200000000001,0.18886000000000003,0.6745,63.82,10.31,64.6474168084,134.65
2019-06-12 23:00:00,58.06416,10.51788,59.0090880814,0.6441600000000001,0.18788000000000002,0.671,57.42,10.33,58.3417971955,134.08,57.90416,10.42788,58.8356390855,0.6441600000000001,0.18788000000000002,0.671,57.26,10.24,58.168420986,134.07,59.56416,11.59788,60.6827815529,0.6441600000000001,0.18788000000000002,0.671,58.92,11.41,60.0146190524,134.08,59.61416,11.60788,60.7337710883,0.6441600000000001,0.18788000000000002,0.671,58.97,11.42,60.0656082963,133.98
2019-06-12 23:30:00,54.01848,11.39914,55.2081205463,0.6484800000000001,0.18914,0.6755,53.37,11.21,54.5345853565,134.99,53.86848,11.30914,55.042799575,0.6484800000000001,0.18914,0.6755,53.22,11.12,54.3693185538,134.96,55.42848,12.51914,56.8246888372,0.6484800000000001,0.18914,0.6755,54.78,12.33,56.1504879765,135.01,55.50848,12.51914,56.9027259299,0.6484800000000001,0.18914,0.6755,54.86,12.33,56.2285381279,134.77
2019-06-13 00:00:00,50.98176,11.97718,52.3697688886,0.64176,0.18718,0.6685,50.34,11.79,51.7022214223,134.99,50.85176,11.88718,52.222663121,0.64176,0.18718,0.6685,50.21,11.7,51.5551559012,134.96,52.34176,13.07718,53.9506485285,0.64176,0.18718,0.6685,51.7,12.89,53.2826622833,135.01,52.41176,13.10718,54.0258341338,0.64176,0.18718,0.6685,51.77,12.92,53.3578419729,134.34
2019-06-13 00:30:00,48.62696,12.26578,50.1500807362,0.6369600000000001,0.18578000000000003,0.6635,47.99,12.08,49.4870336553,134.55,48.50696,12.18578,50.0141820152,0.6369600000000001,0.18578000000000003,0.6635,47.87,12.0,49.3511590543,134.49,49.91696,13.39578,51.6831676414,0.6369600000000001,0.18578000000000003,0.6635,49.28,13.21,51.0198245783,134.56,50.01696,13.40578,51.7823447234,0.6369600000000001,0.18578000000000003,0.6635,49.38,13.22,51.1190062501,134.34
2019-06-13 01:00:00,47.59288,12.50459,49.2082005134,0.63288,0.18459,0.65925,46.96,12.32,48.5491915484,135.01,47.48288,12.41459,49.0789765374,0.63288,0.18459,0.65925,46.85,12.23,48.4199896737,135.01,48.87288,13.63459,50.7391411433,0.63288,0.18459,0.65925,48.24,13.45,50.0799371006,135.01,48.96288,13.64459,50.8285200863,0.63288,0.18459,0.65925,48.33,13.46,50.1693183131,134.83
2019-06-13 01:30:00,47.63048,12.76389,49.3110485892,0.63048,0.18389000000000003,0.6567500000000001,47.0,12.58,48.6544591995,135.01,47.50048,12.68389,49.1647909155,0.63048,0.18389000000000003,0.6567500000000001,46.87,12.5,48.5082147682,135.01,48.93048,13.91389,50.8703077243,0.63048,0.18389000000000003,0.6567500000000001,48.3,13.73,50.2135728663,135.12,49.00048,13.93389,50.9431087662,0.63048,0.18389000000000003,0.6567500000000001,48.37,13.75,50.2863738999,135.01
2019-06-13 02:00:00,48.35808,12.78319,50.0191348172,0.6280800000000001,0.18319000000000002,0.65425,47.73,12.6,49.3650979944,135.01,48.24808,12.69319,49.8898215678,0.6280800000000001,0.18319000000000002,0.65425,47.62,12.51,49.235805061,135.01,49.68808,13.91319,51.5992456346,0.6280800000000001,0.18319000000000002,0.65425,49.06,13.73,50.9450341054,135.01,49.76808,13.92319,51.6789803176,0.6280800000000001,0.18319000000000002,0.65425,49.14,13.74,51.0247704551,135.01
2019-06-13 02:30:00,48.17304,12.91172,49.8733826424,0.62304,0.18172000000000002,0.649,47.55,12.73,49.2245406276,135.38,48.05304,12.821720000000001,49.7342051007,0.62304,0.18172000000000002,0.649,47.43,12.64,49.085379697,135.24,49.48304,14.06172,51.4422318431,0.62304,0.18172000000000002,0.649,48.86,13.88,50.7932475827,135.44,49.55304,14.07172,51.5123002496,0.62304,0.18172000000000002,0.649,48.93,13.89,50.8633168403,135.01
2019-06-13 03:00:00,47.57728,12.90879,49.2974079589,0.6472800000000001,0.18879,0.67425,46.93,12.72,48.623279404,136.07,47.44728,12.82879,49.1510145598,0.6472800000000001,0.18879,0.67425,46.8,12.64,48.4768975905,136.03,48.87728,14.05879,50.8590019216,0.6472800000000001,0.18879,0.67425,48.23,13.87,50.1847566498,136.07,48.95728,14.07879,50.9414133379,0.6472800000000001,0.18879,0.67425,48.31,13.89,50.2671682115,135.64
2019-06-13 03:30:00,46.79248,13.20489,48.6200093013,0.7024800000000001,0.20489000000000002,0.73175,46.09,13.0,47.8882877121,136.07,46.68248,13.11489,48.489733745,0.7024800000000001,0.20489000000000002,0.73175,45.98,12.91,47.7580202689,136.03,48.06248,14.35489,50.1603912531,0.7024800000000001,0.20489000000000002,0.73175,47.36,14.15,49.428656668,136.07,48.15248,14.36489,50.2494914886,0.7024800000000001,0.20489000000000002,0.73175,47.45,14.16,49.5177554015,135.92
2019-06-13 04:00:00,46.57352,13.24811,48.421123322,0.71352,0.20811000000000002,0.7432500000000001,45.86,13.04,47.677890054,136.07,46.46352,13.15811,48.2907294371,0.71352,0.20811000000000002,0.7432500000000001,45.75,12.95,47.5475025632,136.03,47.85352,14.39811,49.972641995000004,0.71352,0.20811000000000002,0.7432500000000001,47.14,14.19,49.22941905,136.07,47.94352,14.41811,50.0645883431,0.71352,0.20811000000000002,0.7432500000000001,47.23,14.21,49.3213645391,135.41
2019-06-13 04:30:00,46.68328,12.97804,48.4536701788,0.71328,0.20804000000000003,0.743,45.97,12.77,47.7107304492,135.37,46.57328,12.90804,48.3289551573,0.71328,0.20804000000000003,0.743,45.86,12.7,47.5860231581,135.22,47.94328,14.12804,49.9815927257,0.71328,0.20804000000000003,0.743,47.23,13.92,49.2385956339,135.34,48.04328,14.14804,50.0831687196,0.71328,0.20804000000000003,0.743,47.33,13.94,49.3401712603,135.01
2019-06-13 05:00:00,45.7224,13.5907,47.6995281764,0.7224,0.2107,0.7525000000000001,45.0,13.38,46.9470382452,136.07,45.6124,13.5007,47.5684762658,0.7224,0.2107,0.7525000000000001,44.89,13.29,46.8159823137,136.04,46.9724,14.7507,49.2340279913,0.7224,0.2107,0.7525000000000001,46.25,14.54,48.4816882957,136.07,47.0624,14.7707,49.3258864315,0.7224,0.2107,0.7525000000000001,46.34,14.56,48.5735442396,135.33
2019-06-13 05:30:00,46.409440000000004,13.42567,48.3123662851,0.7394400000000001,0.21567000000000003,0.7702500000000001,45.67,13.21,47.5421181691,134.99,46.30944,13.33567,48.1913304181,0.7394400000000001,0.21567000000000003,0.7702500000000001,45.57,13.12,47.4210849728,134.99,47.659440000000004,14.57567,49.838462828,0.7394400000000001,0.21567000000000003,0.7702500000000001,46.92,14.36,49.068278959,135.08,47.76944,14.58567,49.946583139,0.7394400000000001,0.21567000000000003,0.7702500000000001,47.03,14.37,49.1763947438,134.85
2019-06-13 06:00:00,48.43512,12.91316,50.1269443573,0.76512,0.22316000000000003,0.797,47.67,12.69,49.3301631864,134.99,48.31512,12.83316,49.9904072418,0.76512,0.22316000000000003,0.797,47.55,12.61,49.1936438984,134.99,49.72512,14.04316,51.6700871085,0.76512,0.22316000000000003,0.797,48.96,13.82,50.8731166728,135.08,49.83512,14.06316,51.781383282,0.76512,0.22316000000000003,0.797,49.07,13.84,50.9844142852,134.97
2019-06-13 06:30:00,53.97696,11.15828,55.118231316,0.81696,0.23828000000000002,0.851,53.16,10.92,54.2699917081,134.1,53.83696,11.07828,54.9649574711,0.81696,0.23828000000000002,0.851,53.02,10.84,54.1167811312,134.06,55.44696,12.23828,56.7815187416,0.81696,0.23828000000000002,0.851,54.63,12.0,55.9324315581,134.15,55.48696,12.26828,56.8270483502,0.81696,0.23828000000000002,0.851,54.67,12.03,55.9779402979,134.05
2019-06-13 07:00:00,60.59688,8.85409,61.2403198511,0.8368800000000001,0.24409000000000003,0.87175,59.76,8.61,60.3770626977,135.33,60.40688,8.76409,61.0393350624,0.8368800000000001,0.24409000000000003,0.87175,59.57,8.52,60.1762021068,135.18,62.24688,9.94409,63.036172121,0.8368800000000001,0.24409000000000003,0.87175,61.41,9.7,62.1713607701,135.42,62.21688,9.91409,63.0018201123,0.8368800000000001,0.24409000000000003,0.87175,61.38,9.67,62.1370525532,134.88
2019-06-13 07:30:00,66.05608,7.23719,66.4513553215,0.9160800000000001,0.26719000000000004,0.95425,65.14,6.97,65.5118348087,134.5,65.81608,7.15719,66.2040916807,0.9160800000000001,0.26719000000000004,0.95425,64.9,6.89,65.2647079209,134.49,67.82608,8.31719,68.3341260108,0.9160800000000001,0.26719000000000004,0.95425,66.91,8.05,67.3925114534,134.5,67.76608,8.25719,68.2672892772,0.9160800000000001,0.26719000000000004,0.95425,66.85,7.99,67.3257944624,134.47
2019-06-13 08:00:00,68.76272,5.61496,68.991589615,1.18272,0.34496000000000004,1.232,67.58,5.27,67.7851702071,133.94,68.52272,5.52496,68.7450968375,1.18272,0.34496000000000004,1.232,67.34,5.18,67.5389369179,133.94,70.56272,6.65496,70.8758488231,1.18272,0.34496000000000004,1.232,69.38,6.31,69.6663512752,133.97,70.50272,6.58496,70.8095701555,1.18272,0.34496000000000004,1.232,69.32,6.24,69.6002873557,133.91
2019-06-13 08:30:00,69.9656,4.5008,70.1102159746,1.0656,0.3108,1.11,68.9,4.19,69.0272851849,134.07,69.7056,4.4208,69.8456451327,1.0656,0.3108,1.11,68.64,4.11,68.7629384189,133.94,71.7956,5.5308,72.0083184639,1.0656,0.3108,1.11,70.73,5.22,70.9223610718,134.1,71.7456,5.4608,71.953119849,1.0656,0.3108,1.11,70.68,5.15,70.8673754276,133.91
2019-06-13 09:00:00,70.08512,4.46441,70.2271671226,1.21512,0.35441,1.2657500000000002,68.87,4.11,68.992528581,133.96,69.81512,4.37441,69.9520295879,1.21512,0.35441,1.2657500000000002,68.6,4.02,68.7176862241,133.94,71.92512,5.47441,72.1331550111,1.21512,0.35441,1.2657500000000002,70.71,5.12,70.8951232455,133.96,71.83512,5.40441,72.0381295764,1.21512,0.35441,1.2657500000000002,70.62,5.05,70.8003312139,133.91
2019-06-13 09:30:00,71.74408,4.07369,71.8596407259,1.38408,0.40369000000000005,1.44175,70.36,3.67,70.4556491702,133.32,71.49408,4.10369,71.6117570421,1.38408,0.40369000000000005,1.44175,70.11,3.7,70.2075644073,133.22,73.59408,4.98369,73.7626313052,1.38408,0.40369000000000005,1.44175,72.21,4.58,72.3551000276,133.32,73.53408,4.923690000000001,73.698735706,1.38408,0.40369000000000005,1.44175,72.15,4.52,72.2914441687,133.18
2019-06-13 10:00:00,73.194,3.60825,73.282884114,1.194,0.34825,1.24375,72.0,3.26,72.0737649912,135.01,72.904,3.51825,72.9888436616,1.194,0.34825,1.24375,71.71,3.17,71.7800320423,135.01,75.114,4.64825,75.2576854817,1.194,0.34825,1.24375,73.92,4.3,74.0449620163,135.03,75.024,4.57825,75.1635613117,1.194,0.34825,1.24375,73.83,4.23,73.9510770713,135.01
2019-06-13 10:30:00,73.62056,4.08683,73.7339069503,1.36056,0.39683,1.4172500000000001,72.26,3.69,72.3541546837,135.74,73.35056,4.00683,73.4599165461,1.36056,0.39683,1.4172500000000001,71.99,3.61,72.0804564358,135.55,75.57056,5.14683,75.7456229611,1.36056,0.39683,1.4172500000000001,74.21,4.75,74.3618625372,135.76,75.48056,5.06683,75.6504309582,1.36056,0.39683,1.4172500000000001,74.12,4.67,74.2669731442,135.27
2019-06-13 11:00:00,73.46672,3.90821,73.570599107,1.29672,0.37821000000000005,1.3507500000000001,72.17,3.5300000000000002,72.2562786199,135.01,73.17672,3.8282100000000003,73.276787196,1.29672,0.37821000000000005,1.3507500000000001,71.88,3.45,71.9627466124,135.01,75.44672,4.95821,75.6094663727,1.29672,0.37821000000000005,1.3507500000000001,74.15,4.58,74.2913110666,135.01,75.30672,4.87821,75.4645546595,1.29672,0.37821000000000005,1.3507500000000001,74.01,4.5,74.146679629,135.01
2019-06-13 11:30:00,73.02192,4.14681,73.1395709152,1.53192,0.44681000000000004,1.59575,71.49,3.7,71.5856836246,135.01,72.72192,4.05681,72.8349871687,1.53192,0.44681000000000004,1.59575,71.19,3.61,71.2814716459,135.01,75.00192,5.20681,75.1824372714,1.53192,0.44681000000000004,1.59575,73.47,4.76,73.6240347984,135.01,74.83192,5.11681,75.006653008,1.53192,0.44681000000000004,1.59575,73.3,4.67,73.4486140101,135.01
2019-06-13 12:00:00,72.50552,4.23411,72.6290445894,2.10552,0.61411,2.19325,70.4,3.62,70.4930095825,135.01,72.20552,4.15411,72.3249178939,2.10552,0.61411,2.19325,70.1,3.54,70.189326824,135.01,74.45552,5.28411,74.6427911922,2.10552,0.61411,2.19325,72.35,4.67,72.5005613771,135.01,74.29552,5.20411,74.4775607345,2.10552,0.61411,2.19325,72.19,4.59,72.3357739988,135.01
2019-06-13 12:30:00,71.87376,4.41943,72.0095044981,2.36376,0.6894300000000001,2.46225,69.51,3.73,69.6100064646,135.01,71.57376,4.34943,71.7057923871,2.36376,0.6894300000000001,2.46225,69.21,3.66,69.3067074676,135.01,73.80376,5.47943,74.0068857828,2.36376,0.6894300000000001,2.46225,71.44,4.79,71.6004029318,135.01,73.63376,5.39943,73.8314597991,2.36376,0.6894300000000001,2.46225,71.27,4.71,71.4254646467,135.01
2019-06-13 13:00:00,71.58872,5.07296,71.7682363891,2.95872,0.8629600000000001,3.082,68.63,4.21,68.7590066828,135.01,71.29872,4.98296,71.4726336719,2.95872,0.8629600000000001,3.082,68.34,4.12,68.4640781724,135.01,73.51872,6.14296,73.7749154388,2.95872,0.8629600000000001,3.082,70.56,5.28,70.7572752443,135.01,73.35872,6.06296,73.6088397137,2.95872,0.8629600000000001,3.082,70.4,5.2,70.5917842245,135.01
2019-06-13 13:30:00,71.18808,4.96444,71.3609725172,2.03808,0.5944400000000001,2.123,69.15,4.37,69.2879455605,135.78,70.89808,4.87444,71.0654480954,2.03808,0.5944400000000001,2.123,68.86,4.28,68.992883691,135.6,73.11808,6.03444,73.3666687877,2.03808,0.5944400000000001,2.123,71.08,5.44,71.2878671304,135.78,72.96808,5.95444,73.2106280167,2.03808,0.5944400000000001,2.123,70.93,5.36,71.1322324969,135.01
2019-06-13 14:00:00,70.94624,5.13807,71.1320513795,2.4962400000000002,0.7280700000000001,2.60025,68.45,4.41,68.5919135176,135.18,70.65624,5.05807,70.8370547317,2.4962400000000002,0.7280700000000001,2.60025,68.16,4.33,68.2973974614,135.13,72.86624,6.21807,73.1310695003,2.4962400000000002,0.7280700000000001,2.60025,70.37,5.49,70.5838295929,135.18,72.69624,6.13807,72.9549121956,2.4962400000000002,0.7280700000000001,2.60025,70.2,5.41,70.4081536471,135.01
2019-06-13 14:30:00,70.03072,4.86021,70.1991694037,1.9207200000000002,0.5602100000000001,2.00075,68.11,4.3,68.2456013235,135.07,69.72072,4.78021,69.8843988667,1.9207200000000002,0.5602100000000001,2.00075,67.8,4.22,67.9312034341,135.01,71.95072,5.94021,72.1955137343,1.9207200000000002,0.5602100000000001,2.00075,70.03,5.38,70.2363531229,135.06,71.77072,5.85021,72.0087578449,1.9207200000000002,0.5602100000000001,2.00075,69.85,5.29,70.0500292648,135.01
2019-06-13 15:00:00,69.55552,4.69411,69.7137363162,2.10552,0.61411,2.19325,67.45,4.08,67.5732854019,135.17,69.26552,4.60411,69.4183699734,2.10552,0.61411,2.19325,67.16,3.99,67.2784192739,135.18,71.47552,5.77411,71.7083698432,2.10552,0.61411,2.19325,69.37,5.16,69.5616453227,135.17,71.28552,5.68411,71.5117785275,2.10552,0.61411,2.19325,69.18,5.07,69.3655339488,135.01
2019-06-13 15:30:00,69.25128,5.17579,69.4444280253,1.63128,0.47579000000000005,1.6992500000000001,67.62,4.7,67.7831424471,136.02,68.95128,5.08579,69.1385874426,1.63128,0.47579000000000005,1.6992500000000001,67.32,4.61,67.4776592659,135.94,71.18128,6.26579,71.4565234724,1.63128,0.47579000000000005,1.6992500000000001,69.55,5.79,69.7905910564,136.06,71.01128,6.17579,71.2793256798,1.63128,0.47579000000000005,1.6992500000000001,69.38,5.7,69.6137515151,135.82
2019-06-13 16:00:00,70.10568,5.36374,70.3105687294,1.79568,0.5237400000000001,1.8705,68.31,4.84,68.4812507187,135.53,69.81568,5.27374,70.0145806775,1.79568,0.5237400000000001,1.8705,68.02,4.75,68.1856502499,135.5,72.04568,6.45374,72.3341604406,1.79568,0.5237400000000001,1.8705,70.25,5.93,70.4998397161,135.65,71.86568,6.37374,72.1477686658,1.79568,0.5237400000000001,1.8705,70.07,5.85,70.3137781662,135.5
2019-06-13 16:30:00,71.5296,5.5628,71.745581188,1.4496,0.4228,1.51,70.08,5.14,70.2682431828,135.53,71.2296,5.4728,71.4395370646,1.4496,0.4228,1.51,69.78,5.05,69.962496382,135.5,73.5096,6.6628,73.8109354771,1.4496,0.4228,1.51,72.06,6.24,72.3296702606,135.65,73.3196,6.5628,73.6127304751,1.4496,0.4228,1.51,71.87,6.14,72.1317995062,135.03
2019-06-13 17:00:00,72.532,5.76475,72.7607268144,1.422,0.41475,1.4812500000000002,71.11,5.35,71.3109711054,136.06,72.222,5.66475,72.4438173798,1.422,0.41475,1.4812500000000002,70.8,5.25,70.9943835807,135.85,74.502,6.87475,74.8185150318,1.422,0.41475,1.4812500000000002,73.08,6.46,73.3649643904,136.07,74.332,6.78475,74.641001176,1.422,0.41475,1.4812500000000002,72.91,6.37,73.187738044,135.46
2019-06-13 17:30:00,72.70112,6.78116,73.0166897373,1.58112,0.46116,1.647,71.12,6.32,71.4002577026,136.06,72.41112,6.67116,72.7177741367,1.58112,0.46116,1.647,70.83,6.21,71.1017088402,136.07,74.70112,7.91116,75.1188643538,1.58112,0.46116,1.647,73.12,7.45,73.4985503258,136.07,74.53112,7.81116,74.9393225817,1.58112,0.46116,1.647,72.95,7.35,73.3193357853,136.07
