Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-13 18:00:00,72.94208,7.19144,73.2957286886,1.8220800000000001,0.53144,1.8980000000000001,71.12,6.66,71.4311556675,137.04,72.64208,7.09144,72.9873982822,1.8220800000000001,0.53144,1.8980000000000001,70.82,6.5600000000000005,71.1231748448,136.97,74.91208,8.34144,75.3750578852,1.8220800000000001,0.53144,1.8980000000000001,73.09,7.8100000000000005,73.5060827415,137.04,74.76208,8.24144,75.2149582144,1.8220800000000001,0.53144,1.8980000000000001,72.94,7.71,73.3463543743,136.72
2019-06-13 18:30:00,72.52792,7.40606,72.9050677542,1.59792,0.46606000000000003,1.6644999999999999,70.93,6.94,71.2687063163,136.19,72.25792,7.30606,72.6263417463,1.59792,0.46606000000000003,1.6644999999999999,70.66,6.84,70.9902894768,136.07,74.48792,8.53606,74.9754262825,1.59792,0.46606000000000003,1.6644999999999999,72.89,8.07,73.3353734565,136.17,74.35792000000001,8.45606,74.8371914054,1.59792,0.46606000000000003,1.6644999999999999,72.76,7.99,73.1973886146,136.07
2019-06-13 19:00:00,71.06336,7.75723,71.4854932959,1.29336,0.37723,1.34725,69.77,7.38,70.1592281885,136.19,70.78336,7.65723,71.1963287267,1.29336,0.37723,1.34725,69.49,7.28,69.8702976951,136.07,72.96336,8.89723,73.5038271396,1.29336,0.37723,1.34725,71.67,8.52,72.1746444397,136.17,72.85336,8.81723,73.3849821705,1.29336,0.37723,1.34725,71.56,8.44,72.0560004441,136.07
2019-06-13 19:30:00,69.12328,8.23054,69.6115624494,1.37328,0.40054,1.4304999999999999,67.75,7.83,68.2009633363,136.07,68.87328,8.14054,69.3527006644,1.37328,0.40054,1.4304999999999999,67.5,7.74,67.9423108232,136.07,71.00328,9.38054,71.620250638,1.37328,0.40054,1.4304999999999999,69.63,8.98,70.2066756085,136.07,70.88328,9.30054,71.4908345723,1.37328,0.40054,1.4304999999999999,69.51,8.9,70.0774578591,136.07
2019-06-13 20:00:00,68.56888000000001,8.33509,69.0736203609,0.90888,0.26509000000000005,0.9467500000000001,67.66,8.07,68.1395663326,135.96,68.30888,8.24509,68.8046844042,0.90888,0.26509000000000005,0.9467500000000001,67.4,7.98,67.8707624828,135.68,70.43888,9.47509,71.073294184,0.90888,0.26509000000000005,0.9467500000000001,69.53,9.21,70.1373295756,135.96,70.32888,9.40509,70.9549651537,0.90888,0.26509000000000005,0.9467500000000001,69.42,9.14,70.0191116767,135.28
2019-06-13 20:30:00,67.8144,8.6217,68.3602703202,0.7944,0.23170000000000002,0.8275,67.02,8.39,67.5431158594,136.07,67.5444,8.5117,68.0785943469,0.7944,0.23170000000000002,0.8275,66.75,8.28,67.2615856191,135.99,69.6844,9.7717,70.3661973127,0.7944,0.23170000000000002,0.8275,68.89,9.54,69.5474205129,135.96,69.5544,9.7017,70.2277547858,0.7944,0.23170000000000002,0.8275,68.76,9.47,69.4090664107,135.83
2019-06-13 21:00:00,66.18672,9.20196,66.8233340398,0.72672,0.21196,0.757,65.46,8.99,66.0744405954,136.07,65.93672,9.11196,66.5633447131,0.72672,0.21196,0.757,65.21,8.9,65.8145432256,135.99,68.01672,10.37196,68.8029923317,0.72672,0.21196,0.757,67.29,10.16,68.0526979627,136.07,67.90672,10.30196,68.6837171461,0.72672,0.21196,0.757,67.18,10.09,67.9335005723,136.07
2019-06-13 21:30:00,64.9904,9.6772,65.7069272756,0.7104,0.20720000000000002,0.74,64.28,9.47,64.9738355032,136.28,64.7404,9.5772,65.4449551302,0.7104,0.20720000000000002,0.74,64.03,9.37,64.7119602547,136.18,66.7904,10.8572,67.6670992728,0.7104,0.20720000000000002,0.74,66.08,10.65,66.9327192037,136.27,66.6704,10.7872,67.5374408754,0.7104,0.20720000000000002,0.74,65.96,10.58,66.8031286692,136.07
2019-06-13 22:00:00,63.64768,9.83349,64.4028314204,0.6976800000000001,0.20349,0.72675,62.95,9.63,63.6823319297,136.67,63.39768,9.74349,64.1420410243,0.6976800000000001,0.20349,0.72675,62.7,9.54,63.4216177656,136.63,65.42768,11.02349,66.3498202105,0.6976800000000001,0.20349,0.72675,64.73,10.82,65.6280831657,136.71,65.31768,10.95349,66.229738515,0.6976800000000001,0.20349,0.72675,64.62,10.75,65.5080674421,136.53
2019-06-13 22:30:00,60.91016,10.83838,61.8669384425,0.6801600000000001,0.19838000000000003,0.7085,60.23,10.64,61.1625906907,136.67,60.67016,10.748380000000001,61.6149006901,0.6801600000000001,0.19838000000000003,0.7085,59.99,10.55,60.910611555,136.63,62.630160000000004,12.04838,63.7785261844,0.6801600000000001,0.19838000000000003,0.7085,61.95,11.85,63.0731717928,136.71,62.52016,11.98838,63.6591836379,0.6801600000000001,0.19838000000000003,0.7085,61.84,11.79,62.953869619,136.67
2019-06-13 23:00:00,56.82152,11.54586,57.9826872286,0.67152,0.19586,0.6995,56.15,11.35,57.2856439259,135.79,56.60152,11.46586,57.7511732509,0.67152,0.19586,0.6995,55.93,11.27,57.0541654921,135.76,58.44152,12.71586,59.808898631,0.67152,0.19586,0.6995,57.77,12.52,59.1111097849,135.8,58.34152,12.71586,59.7111886622,0.67152,0.19586,0.6995,57.67,12.52,59.0133823806,135.72
2019-06-13 23:30:00,53.2144,12.4367,54.6483657052,0.6744,0.1967,0.7025,52.54,12.24,53.9469109403,136.74,53.0144,12.3467,54.4331480649,0.6744,0.1967,0.7025,52.34,12.15,53.7317234043,136.68,54.7744,13.6267,56.443970876,0.6744,0.1967,0.7025,54.1,13.43,55.7420388935,136.74,54.6844,13.6267,56.3566371978,0.6744,0.1967,0.7025,54.01,13.43,55.6546943213,136.52
2019-06-14 00:00:00,49.888,13.49775,51.6817356429,0.678,0.19775,0.70625,49.21,13.3,50.9756226053,137.44,49.698,13.41775,51.4774437891,0.678,0.19775,0.70625,49.02,13.22,50.7713383712,137.4,51.368,14.71775,53.4348536918,0.678,0.19775,0.70625,50.69,14.52,52.7286117777,137.46,51.278,14.72775,53.3511003079,0.678,0.19775,0.70625,50.6,14.53,52.6448563489,137.19
2019-06-14 00:30:00,47.51,14.1725,49.578824675999996,0.66,0.1925,0.6875,46.85,13.98,48.8913376786,138.02,47.33,14.0925,49.3834735134,0.66,0.1925,0.6875,46.67,13.9,48.695984434,137.97,48.93,15.4125,51.3000005482,0.66,0.1925,0.6875,48.27,15.22,50.6126594836,138.17,48.88,15.4225,51.2553207604,0.66,0.1925,0.6875,48.22,15.23,50.5679869087,137.45
2019-06-14 01:00:00,46.43824,14.62907,48.6879843839,0.64824,0.18907000000000002,0.67525,45.79,14.44,48.0128909773,138.17,46.26824,14.53907,48.498810183,0.64824,0.18907000000000002,0.67525,45.62,14.35,47.8237064645,138.16,47.83824,15.86907,50.4016328006,0.64824,0.18907000000000002,0.67525,47.19,15.68,49.7268388298,138.17,47.77824,15.88907,50.3509956502,0.64824,0.18907000000000002,0.67525,47.13,15.7,49.6762206695,137.94
2019-06-14 01:30:00,46.96792,14.42606,49.1334582159,0.63792,0.18606,0.6645,46.33,14.24,48.469026192,138.17,46.79792,14.33606,48.9445393548,0.63792,0.18606,0.6645,46.16,14.15,48.2801004556,138.08,48.38792,15.67606,50.8638344902,0.63792,0.18606,0.6645,47.75,15.49,50.1996274887,138.17,48.32792,15.67606,50.8067584938,0.63792,0.18606,0.6645,47.69,15.49,50.14255877,137.94
2019-06-14 02:00:00,48.00928,14.07354,50.0295462127,0.6292800000000001,0.18354,0.6555000000000001,47.38,13.89,49.3740468262,138.17,47.83928,13.99354,49.8439151015,0.6292800000000001,0.18354,0.6555000000000001,47.21,13.81,49.1884153028,138.08,49.43928,15.30354,51.7536543971,0.6292800000000001,0.18354,0.6555000000000001,48.81,15.12,51.0982436097,138.17,49.38928,15.32354,51.7118154492,0.6292800000000001,0.18354,0.6555000000000001,48.76,15.14,51.0564119382,137.94
2019-06-14 02:30:00,47.22944,14.47942,49.3991255616,0.64944,0.18942,0.6765,46.58,14.29,48.7226897862,138.17,47.05944,14.38942,49.2102255741,0.64944,0.18942,0.6765,46.41,14.2,48.5337830794,138.17,48.64944,15.72942,51.1290784764,0.64944,0.18942,0.6765,48.0,15.54,50.4528651317,138.17,48.59944,15.72942,51.0815056733,0.64944,0.18942,0.6765,47.95,15.54,50.4052983326,138.17
2019-06-14 03:00:00,46.41184,22.21012,51.4523888911,0.6518400000000001,0.19012,0.679,45.76,22.02,50.782457601,136.97,45.93184,12.08012,47.4938230194,0.6518400000000001,0.19012,0.679,45.28,11.89,46.8150670191,136.97,47.47184,12.86012,49.1829063741,0.6518400000000001,0.19012,0.679,46.82,12.67,48.5040338529,136.97,47.42184,13.02012,49.1767672158,0.6518400000000001,0.19012,0.679,46.77,12.83,48.4978535608,136.97
2019-06-14 03:30:00,45.78888,28.41634,53.8897941233,0.63888,0.18634,0.6655,45.15,28.23,53.2489943567,136.07,45.03888,9.83634,46.100480434,0.63888,0.18634,0.6655,44.4,9.65,45.4365766756,136.07,46.58888,11.02634,47.8759220637,0.63888,0.18634,0.6655,45.95,10.84,47.2113132628,136.07,46.51888,11.01634,47.805501184,0.63888,0.18634,0.6655,45.88,10.83,47.1408877727,136.07
2019-06-14 04:00:00,45.5008,28.4669,53.6720336511,0.6408,0.1869,0.6675,44.86,28.28,53.029972657,136.07,44.7608,9.8769,45.8375650559,0.6408,0.1869,0.6675,44.12,9.69,45.1715673848,136.07,46.3108,11.0669,47.6147715762,0.6408,0.1869,0.6675,45.67,10.88,46.948091548,136.07,46.2508,11.0669,47.5564167726,0.6408,0.1869,0.6675,45.61,10.88,46.8897270199,135.98
2019-06-14 04:30:00,45.92032,27.67676,53.6160314925,0.64032,0.18676,0.667,45.28,27.49,52.9714876136,135.18,45.18032,9.17676,46.102865848,0.64032,0.18676,0.667,44.54,8.99,45.438218495,135.14,46.73032,10.34676,47.8620752768,0.64032,0.18676,0.667,46.09,10.16,47.1965433056,135.19,46.65032,10.33676,47.7818057779,0.64032,0.18676,0.667,46.01,10.15,47.11626683,135.09
2019-06-14 05:00:00,44.62344,28.40767,52.898460396,0.64344,0.18767,0.67025,43.98,28.22,52.2552274897,136.05,43.89344,9.84767,44.9845604565,0.64344,0.18767,0.67025,43.25,9.66,44.3156642735,135.99,45.42344,11.04767,46.747619339,0.64344,0.18767,0.67025,44.78,10.86,46.0780641954,136.07,45.36344,11.03767,46.686955862,0.64344,0.18767,0.67025,44.72,10.85,46.0173977969,135.4
2019-06-14 05:30:00,45.43448,28.33089,53.543732603,0.6544800000000001,0.19089,0.6817500000000001,44.78,28.14,52.8876923301,136.05,44.71448,9.73089,45.7610636006,0.6544800000000001,0.19089,0.6817500000000001,44.06,9.54,45.0809849049,135.99,46.24448,10.92089,47.5164999644,0.6544800000000001,0.19089,0.6817500000000001,45.59,10.73,46.8356808427,136.07,46.18448,10.91089,47.4558080056,0.6544800000000001,0.19089,0.6817500000000001,45.53,10.72,46.7749858364,135.76
2019-06-14 06:00:00,47.83992,27.41956,55.1406403318,0.64992,0.18956,0.677,47.19,27.23,54.4827403863,135.44,47.04992,8.89956,47.88420554,0.64992,0.18956,0.677,46.4,8.71,47.2104236372,135.31,48.64992,10.04956,49.6770406949,0.64992,0.18956,0.677,48.0,9.86,49.0022407651,135.52,48.58992,10.05956,49.620309078,0.64992,0.18956,0.677,47.94,9.87,48.9454849807,135.15
2019-06-14 06:30:00,53.1748,24.5914,58.5858029645,0.7248,0.2114,0.755,52.45,24.38,57.839319671,134.73,52.3748,9.1314,53.1648581396,0.7248,0.2114,0.755,51.65,8.92,52.4145867102,134.62,53.9948,7.7714,54.5511969163,0.7248,0.2114,0.755,53.27,7.5600000000000005,53.8037777484,134.75,53.9148,7.8814,54.4878162987,0.7248,0.2114,0.755,53.19,7.67,53.7401618903,134.4
2019-06-14 07:00:00,58.87176,19.05218,61.877861051,0.7617600000000001,0.22218000000000002,0.7935,58.11,18.83,61.0847034862,136.95,58.65176,18.96218,61.6408405317,0.7617600000000001,0.22218000000000002,0.7935,57.89,18.74,60.8476762087,136.95,59.71176,2.5321800000000003,59.7654266098,0.7617600000000001,0.22218000000000002,0.7935,58.95,2.31,58.995242181,136.96,59.63176,2.48218,59.6833981795,0.7617600000000001,0.22218000000000002,0.7935,58.87,2.26,58.9133643582,136.84
2019-06-14 07:30:00,64.82616,16.80388,66.9686598597,0.83616,0.24388,0.871,63.99,16.56,66.0980612424,135.85,64.57616,16.70388,66.7015745496,0.83616,0.24388,0.871,63.74,16.46,65.8309896629,135.71,65.68616,0.8538800000000001,65.691709725,0.83616,0.24388,0.871,64.85,0.61,64.8528688648,135.86,65.56616,0.8338800000000001,65.5714624894,0.83616,0.24388,0.871,64.73,0.59,64.7326888056,135.34
2019-06-14 08:00:00,68.68288,15.03834,70.3099543098,1.02288,0.29834000000000005,1.0655000000000001,67.66,14.74,69.246972497,135.17,68.41288,14.92834,70.0226926435,1.02288,0.29834000000000005,1.0655000000000001,67.39,14.63,68.9597636307,135.15,69.52288,1.7083400000000002,69.5438657902,1.02288,0.29834000000000005,1.0655000000000001,68.5,1.4100000000000001,68.514510142,135.17,69.41288,1.80834,69.4364313848,1.02288,0.29834000000000005,1.0655000000000001,68.39,1.51,68.4066678037,135.13
2019-06-14 08:30:00,70.72944,14.14442,72.129871065,1.24944,0.36442,1.3014999999999999,69.48,13.78,70.8333170196,135.17,70.44944,14.04442,71.8357106838,1.24944,0.36442,1.3014999999999999,69.2,13.68,70.5392259668,135.15,71.58944,2.70442,71.6405039559,1.24944,0.36442,1.3014999999999999,70.34,2.34,70.3789116142,135.17,71.44944,2.80442,71.5044561398,1.24944,0.36442,1.3014999999999999,70.2,2.44,70.2423917588,135.05
2019-06-14 09:00:00,70.01856,14.12833,71.4297448761,1.46856,0.42833000000000004,1.52975,68.55,13.7,69.9055970577,136.07,69.71856,14.01833,71.1139310154,1.46856,0.42833000000000004,1.52975,68.25,13.59,69.5898742634,136.07,70.86856,3.02833,70.9332332483,1.46856,0.42833000000000004,1.52975,69.4,2.6,69.4486860927,136.07,70.72856,3.15833,70.7990412934,1.46856,0.42833000000000004,1.52975,69.26,2.73,69.3137829007,136.07
2019-06-14 09:30:00,70.51176,13.84218,71.8575969919,1.48176,0.43218,1.5434999999999999,69.03,13.41,70.3204735479,136.07,70.22176,13.73218,71.551857733,1.48176,0.43218,1.5434999999999999,68.74,13.3,70.0148384273,136.07,71.39176,3.29218,71.4676279518,1.48176,0.43218,1.5434999999999999,69.91,2.86,69.9684764733,136.07,71.24176,3.41218,71.3234277096,1.48176,0.43218,1.5434999999999999,69.76,2.98,69.8236206452,136.07
2019-06-14 10:00:00,70.5328,13.71915,71.8546515722,1.8828,0.54915,1.9612500000000002,68.65,13.17,69.901869789,135.94,70.2428,13.61915,71.5509063434,1.8828,0.54915,1.9612500000000002,68.36,13.07,69.5982363282,135.88,71.4028,3.60915,71.4939564688,1.8828,0.54915,1.9612500000000002,69.52,3.06,69.5873120619,135.96,71.2528,3.72915,71.3503193235,1.8828,0.54915,1.9612500000000002,69.37,3.18,69.4428491639,135.5
2019-06-14 10:30:00,70.20808,14.34944,71.6594789655,2.15808,0.62944,2.248,68.05,13.72,69.4193121545,136.07,69.89808,14.22944,71.3317499463,2.15808,0.62944,2.248,67.74,13.6,69.0917332247,136.07,71.06808,3.20944,71.1405123681,2.15808,0.62944,2.248,68.91,2.58,68.958280866,136.07,70.90808,3.31944,70.98573442040001,2.15808,0.62944,2.248,68.75,2.69,68.8026060553,136.07
2019-06-14 11:00:00,69.44896,14.41178,70.9285376125,2.98896,0.8717800000000001,3.1135,66.46,13.54,67.8252401396,136.07,69.14896,14.30178,70.6124605169,2.98896,0.8717800000000001,3.1135,66.16,13.43,67.5093363913,136.07,70.33896,3.61178,70.431628184,2.98896,0.8717800000000001,3.1135,67.35,2.74,67.4057126659,136.07,70.15896,3.73178,70.2581372529,2.98896,0.8717800000000001,3.1135,67.17,2.86,67.2308597297,136.07
2019-06-14 11:30:00,69.31592,14.42381,70.8007278237,2.99592,0.8738100000000001,3.12075,66.32,13.55,67.6900650022,136.07,69.02592,14.32381,70.4964478876,2.99592,0.8738100000000001,3.12075,66.03,13.45,67.3859287982,136.07,70.21592,3.63381,70.3098854825,2.99592,0.8738100000000001,3.12075,67.22,2.76,67.276637847,136.07,70.02592,3.75381,70.1264612066,2.99592,0.8738100000000001,3.12075,67.03,2.88,67.0918422761,136.07
2019-06-14 12:00:00,68.73328,14.85554,70.3203444833,3.17328,0.92554,3.3055,65.56,13.93,67.0235667508,136.36,68.42328,14.75554,69.9962228027,3.17328,0.92554,3.3055,65.25,13.83,66.6995607182,136.32,69.63328,3.36554,69.7145647842,3.17328,0.92554,3.3055,66.46,2.44,66.5047757684,136.36,69.45328,3.48554,69.5406865932,3.17328,0.92554,3.3055,66.28,2.56,66.3294203201,136.23
2019-06-14 12:30:00,68.48488,15.01809,70.1122087504,3.04488,0.88809,3.17175,65.44,14.13,66.9481179721,137.1,68.19488,14.90809,69.8053923824,3.04488,0.88809,3.17175,65.15,14.02,66.6414503144,137.06,69.40488,3.25809,69.4813105681,3.04488,0.88809,3.17175,66.36,2.37,66.4023079418,137.1,69.21488,3.3780900000000003,69.2972662193,3.04488,0.88809,3.17175,66.17,2.49,66.2168332073,136.72
2019-06-14 13:00:00,67.35264,15.51327,69.1161316992,3.54264,1.03327,3.69025,63.81,14.48,65.4323047126,137.21,67.06264,15.40327,68.8088541575,3.54264,1.03327,3.69025,63.52,14.37,65.1251664105,137.06,68.26264,3.1432700000000002,68.3349703012,3.54264,1.03327,3.69025,64.72,2.11,64.7543859518,137.22,68.08264,3.27327,68.1612805474,3.54264,1.03327,3.69025,64.54,2.24,64.5788603182,137.12
2019-06-14 13:30:00,67.62848,15.76164,69.4409144712,3.2284800000000002,0.94164,3.363,64.4,14.82,66.083223287,137.12,67.32848,15.65164,69.1237879011,3.2284800000000002,0.94164,3.363,64.1,14.71,65.7662078882,137.06,68.53848,2.7016400000000003,68.5917057624,3.2284800000000002,0.94164,3.363,65.31,1.76,65.333710288,137.12,68.33848,2.83164,68.3971200695,3.2284800000000002,0.94164,3.363,65.11,1.8900000000000001,65.1374254941,137.12
2019-06-14 14:00:00,67.22312,15.57341,69.0034706487,2.58312,0.75341,2.69075,64.64,14.82,66.3171320248,136.55,66.93312,15.46341,68.6961396424,2.58312,0.75341,2.69075,64.35,14.71,66.0098977427,136.51,68.14312,2.40341,68.1854910004,2.58312,0.75341,2.69075,65.56,1.65,65.5807601359,136.56,67.96312,2.52341,68.0099498468,2.58312,0.75341,2.69075,65.38,1.77,65.4039547734,136.41
2019-06-14 14:30:00,66.6676,15.98805,68.5579071484,3.3876,0.9880500000000001,3.52875,63.28,15.0,65.0335175121,137.09,66.3776,15.87805,68.2502619304,3.3876,0.9880500000000001,3.52875,62.99,14.89,64.7259777833,137.08,67.5876,2.49805,67.6337484364,3.3876,0.9880500000000001,3.52875,64.2,1.51,64.2177553329,137.09,67.3876,2.61805,67.4384372562,3.3876,0.9880500000000001,3.52875,64.0,1.63,64.0207536663,136.92
2019-06-14 15:00:00,66.35272,15.95246,68.2434204261,2.44272,0.7124600000000001,2.5445,63.91,15.24,65.7019459377,137.09,66.06272,15.84246,67.9357528305,2.44272,0.7124600000000001,2.5445,63.62,15.13,65.3943522026,137.08,67.28272,2.02246,67.3131098305,2.44272,0.7124600000000001,2.5445,64.84,1.31,64.8532319935,137.09,67.08272,2.15246,67.1172437355,2.44272,0.7124600000000001,2.5445,64.64,1.44,64.6560376144,137.12
2019-06-14 15:30:00,65.01936,16.70898,67.1320131342,2.73936,0.79898,2.8535,62.28,15.91,64.2800630056,137.25,64.72936,16.58898,66.821286305,2.73936,0.79898,2.8535,61.99,15.79,63.9694004974,137.19,65.91936,1.53898,65.937322377,2.73936,0.79898,2.8535,63.18,0.74,63.1843335013,137.21,65.72936,1.6589800000000001,65.7502926279,2.73936,0.79898,2.8535,62.99,0.86,62.9958704996,137.12
2019-06-14 16:00:00,66.21696,16.80953,68.3172459227,2.94696,0.85953,3.06975,63.27,15.95,65.2494858217,137.51,65.93696,16.70953,68.0212546699,2.94696,0.85953,3.06975,62.99,15.85,64.9535418588,137.42,67.14696,1.57953,67.1655354498,2.94696,0.85953,3.06975,64.2,0.72,64.2040372562,137.53,66.96696,1.6995300000000002,66.9885224039,2.94696,0.85953,3.06975,64.02,0.84,64.0255105407,137.12
2019-06-14 16:30:00,67.72864,16.60252,69.7338680026,2.6486400000000003,0.7725200000000001,2.759,65.08,15.83,66.9775731122,137.32,67.45864,16.49252,69.4454557664,2.6486400000000003,0.7725200000000001,2.759,64.81,15.72,66.6892382623,137.28,68.64864,1.61252,68.6675760064,2.6486400000000003,0.7725200000000001,2.759,66.0,0.84,66.0053452381,137.38,68.47864,1.73252,68.5005530036,2.6486400000000003,0.7725200000000001,2.759,65.83,0.96,65.836999476,137.12
2019-06-14 17:00:00,67.7756,16.71705,69.8068171174,2.5956,0.7570500000000001,2.7037500000000003,65.18,15.96,67.1055437352,137.12,67.5056,16.60705,69.5183439177,2.5956,0.7570500000000001,2.7037500000000003,64.91,15.85,66.8171430099,137.12,68.6656,1.33705,68.6786162212,2.5956,0.7570500000000001,2.7037500000000003,66.07,0.58,66.0725457357,137.12,68.5156,1.46705,68.531304373,2.5956,0.7570500000000001,2.7037500000000003,65.92,0.71,65.9238234631,137.12
2019-06-14 17:30:00,68.87448,16.93964,70.9270427876,2.12448,0.6196400000000001,2.213,66.75,16.32,68.7161181965,137.12,68.59448,16.81964,70.6265033553,2.12448,0.6196400000000001,2.213,66.47,16.2,68.4156480639,137.12,69.77448,0.83964,69.779531774,2.12448,0.6196400000000001,2.213,67.65,0.22,67.6503577226,137.12,69.61448,0.95964,69.6210940348,2.12448,0.6196400000000001,2.213,67.49,0.34,67.4908564177,137.12
2019-06-14 18:00:00,68.38272,17.67121,70.6290878991,1.51272,0.44121000000000005,1.5757500000000002,66.87,17.23,69.0541077706,137.12,68.11272,17.56121,70.3401643619,1.51272,0.44121000000000005,1.5757500000000002,66.6,17.12,68.7652121352,137.12,69.27272,1.09121,69.2813140426,1.51272,0.44121000000000005,1.5757500000000002,67.76,0.65,67.7631175493,137.12,69.12272,0.9612100000000001,69.1294028968,1.51272,0.44121000000000005,1.5757500000000002,67.61,0.52,67.6119996746,137.12
2019-06-14 18:30:00,67.0032,18.2476,69.4435289714,2.0832,0.6076,2.17,64.92,17.64,67.2738879507,136.03,66.7332,18.1276,69.1514993619,2.0832,0.6076,2.17,64.65,17.52,66.9818848645,136.03,67.8732,1.8876,67.8994426487,2.0832,0.6076,2.17,65.79,1.28,65.8024505623,136.03,67.7332,1.7976,67.757049434,2.0832,0.6076,2.17,65.65,1.19,65.6607843389,136.02
2019-06-14 19:00:00,66.51176,18.08593,68.9268821452,1.15176,0.33593,1.19975,65.36,17.75,67.7273364307,134.96,66.26176,17.97593,68.6567906158,1.15176,0.33593,1.19975,65.11,17.64,67.4572583196,134.9,67.36176,2.01593,67.3919185367,1.15176,0.33593,1.19975,66.21,1.6800000000000002,66.2313105714,135.01,67.24176,1.97593,67.2707855407,1.15176,0.33593,1.19975,66.09,1.6400000000000001,66.1103448788,134.61
2019-06-14 19:30:00,64.78592,18.80131,67.4589111086,1.13592,0.33131000000000005,1.1832500000000001,63.65,18.47,66.2756621996,134.96,64.52592,18.69131,67.1785637042,1.13592,0.33131000000000005,1.1832500000000001,63.39,18.36,65.9953157429,135.0,65.62592,2.7013100000000003,65.6814924584,1.13592,0.33131000000000005,1.1832500000000001,64.49,2.37,64.5335339184,135.01,65.49592,2.65131,65.5495612599,1.13592,0.33131000000000005,1.1832500000000001,64.36,2.32,64.401801217,134.86
2019-06-14 20:00:00,63.1868,19.4199,66.1037382472,1.0968,0.3199,1.1425,62.09,19.1,64.9613585141,134.96,62.9268,19.3099,65.8229017611,1.0968,0.3199,1.1425,61.83,18.99,64.6805148403,135.0,64.0368,3.2799,64.1207415604,1.0968,0.3199,1.1425,62.94,2.96,63.0095643534,135.01,63.8968,3.2299,63.9783815382,1.0968,0.3199,1.1425,62.8,2.91,62.8673850259,135.01
2019-06-14 20:30:00,61.93872,19.95046,65.0724664466,0.85872,0.25046,0.8945000000000001,61.08,19.7,64.1783172107,134.96,61.69872,19.85046,64.8133690827,0.85872,0.25046,0.8945000000000001,60.84,19.6,63.9192115095,135.0,62.77872,3.79046,62.8930462917,0.85872,0.25046,0.8945000000000001,61.92,3.54,62.0211093097,135.01,62.64872,3.76046,62.7614784486,0.85872,0.25046,0.8945000000000001,61.79,3.51,61.8896130219,135.01
2019-06-14 21:00:00,60.78808,20.22569,64.0645705992,0.80808,0.23569,0.8417500000000001,59.98,19.99,63.2234173388,135.29,60.54808,20.11569,63.8021235999,0.80808,0.23569,0.8417500000000001,59.74,19.88,62.9609561554,135.14,61.62808,4.00569,61.7581233269,0.80808,0.23569,0.8417500000000001,60.82,3.77,60.9367319439,135.23,61.51808,3.97569,61.6464133414,0.80808,0.23569,0.8417500000000001,60.71,3.74,60.8250910398,135.01
2019-06-14 21:30:00,60.00408,20.59869,63.4412771495,0.7840800000000001,0.22869000000000003,0.8167500000000001,59.22,20.37,62.6254365254,135.9,59.77408,20.48869,63.1880293866,0.7840800000000001,0.22869000000000003,0.8167500000000001,58.99,20.26,62.3721708777,135.87,60.83408,4.32869,60.9878909831,0.7840800000000001,0.22869000000000003,0.8167500000000001,60.05,4.1,60.1898039538,135.92,60.73408,4.28869,60.8853129692,0.7840800000000001,0.22869000000000003,0.8167500000000001,59.95,4.06,60.0873206259,135.66
2019-06-14 22:00:00,58.29248,20.93239,61.9368886502,0.76248,0.22239,0.79425,57.53,20.71,61.1441329974,134.99,58.07248,20.83239,61.696040444,0.76248,0.22239,0.79425,57.31,20.61,60.9032692062,134.99,59.10248,4.87239,59.302979069,0.76248,0.22239,0.79425,58.34,4.65,58.5250211448,135.01,59.00248,4.85239,59.2016751018,0.76248,0.22239,0.79425,58.24,4.63,58.4237494517,134.98
2019-06-14 22:30:00,56.6624,21.26945,60.5228640851,0.7524000000000001,0.21945,0.7837500000000001,55.91,21.05,59.7413642295,134.84,56.4424,21.15945,60.2782451807,0.7524000000000001,0.21945,0.7837500000000001,55.69,20.94,59.4967200777,134.71,57.4524,5.21945,57.68900176,0.7524000000000001,0.21945,0.7837500000000001,56.7,5.0,56.9200316233,135.01,57.3624,5.19945,57.5975625705,0.7524000000000001,0.21945,0.7837500000000001,56.61,4.98,56.8286239496,134.55
2019-06-14 23:00:00,53.5352,22.12735,57.927862528,0.7452000000000001,0.21735000000000002,0.7762500000000001,52.79,21.91,57.1562087616,135.18,53.3352,22.03735,57.7086505999,0.7452000000000001,0.21735000000000002,0.7762500000000001,52.59,21.82,56.9369870998,135.1,54.3252,5.98735,54.6541463666,0.7452000000000001,0.21735000000000002,0.7762500000000001,53.58,5.77,53.8897884576,135.18,54.2552,5.96735,54.5823780451,0.7452000000000001,0.21735000000000002,0.7762500000000001,53.51,5.75,53.8180508751,135.04
2019-06-14 23:30:00,50.22528,22.97154,55.2292531278,0.72528,0.21154,0.7555000000000001,49.5,22.76,54.4818098084,136.17,50.04528,22.86154,55.019815171,0.72528,0.21154,0.7555000000000001,49.32,22.65,54.272321675,136.15,51.01528,6.56154,51.4355188625,0.72528,0.21154,0.7555000000000001,50.29,6.35,50.6893144558,136.16,50.95528,6.55154,51.3747334421,0.72528,0.21154,0.7555000000000001,50.23,6.34,50.6285344445,136.07
2019-06-15 00:00:00,47.63488,24.06559,53.3688524765,0.7048800000000001,0.20559000000000002,0.7342500000000001,46.93,23.86,52.6471699144,136.99,47.48488,23.96559,53.1898799835,0.7048800000000001,0.20559000000000002,0.7342500000000001,46.78,23.76,52.4681427154,136.97,48.39488,7.5555900000000005,48.9811325968,0.7048800000000001,0.20559000000000002,0.7342500000000001,47.69,7.35,48.2530682962,137.01,48.38488,7.5555900000000005,48.9712523105,0.7048800000000001,0.20559000000000002,0.7342500000000001,47.68,7.35,48.2431850109,136.72
2019-06-15 00:30:00,45.18104,24.74447,51.5132523829,0.7010400000000001,0.20447,0.7302500000000001,44.48,24.54,50.8004133841,137.12,45.05104,24.64447,51.3512035561,0.7010400000000001,0.20447,0.7302500000000001,44.35,24.44,50.6382868984,137.12,45.90104,8.15447,46.6197474689,0.7010400000000001,0.20447,0.7302500000000001,45.2,7.95,45.8938176664,137.12,45.93104,8.15447,46.6492852728,0.7010400000000001,0.20447,0.7302500000000001,45.23,7.95,45.9233644238,137.12
2019-06-15 01:00:00,43.30336,24.94223,49.9729509301,0.6933600000000001,0.20223000000000002,0.7222500000000001,42.61,24.74,49.2714897278,137.12,43.19336,24.84223,49.8277306273,0.6933600000000001,0.20223000000000002,0.7222500000000001,42.5,24.64,49.1261600372,137.12,43.99336,8.39223,44.7866637344,0.6933600000000001,0.20223000000000002,0.7222500000000001,43.3,8.19,44.0677444397,137.12,44.05336,8.39223,44.845602367,0.6933600000000001,0.20223000000000002,0.7222500000000001,43.36,8.19,44.1267005338,137.12
2019-06-15 01:30:00,42.70592,25.11006,49.5410003558,0.6859200000000001,0.20006000000000002,0.7145,42.02,24.91,48.8486284352,137.12,42.58592,25.01006,49.3868776443,0.6859200000000001,0.20006000000000002,0.7145,41.9,24.81,48.6944154909,137.12,43.42592,8.50006,44.2499892412,0.6859200000000001,0.20006000000000002,0.7145,42.74,8.3,43.5384611579,137.12,43.47592,8.51006,44.3009790078,0.6859200000000001,0.20006000000000002,0.7145,42.79,8.31,43.5894505586,137.12
2019-06-15 02:00:00,42.6236,25.17355,49.5023120325,0.6636000000000001,0.19355000000000003,0.69125,41.96,24.98,48.8327963565,137.12,42.5136,25.07355,49.3567532822,0.6636000000000001,0.19355000000000003,0.69125,41.85,24.88,48.6871327971,137.12,43.3436,8.56355,44.1814672636,0.6636000000000001,0.19355000000000003,0.69125,42.68,8.37,43.4929798933,137.12,43.3836,8.56355,44.2207093743,0.6636000000000001,0.19355000000000003,0.69125,42.72,8.37,43.5322328855,137.12
2019-06-15 02:30:00,41.9164,25.66145,49.1476815838,0.6564,0.19145,0.6837500000000001,41.26,25.47,48.4882305307,137.3,41.8064,25.57145,49.0068784566,0.6564,0.19145,0.6837500000000001,41.15,25.38,48.3473567013,137.25,42.6264,9.02145,43.5705925719,0.6564,0.19145,0.6837500000000001,41.97,8.83,42.8888073977,137.32,42.6764,9.03145,43.6215795916,0.6564,0.19145,0.6837500000000001,42.02,8.84,42.9397950624,137.23
2019-06-15 03:00:00,41.14592,25.75131,48.5398465115,0.6559200000000001,0.19131,0.68325,40.49,25.56,47.8827077346,137.52,41.02592,25.64131,48.3797777006,0.6559200000000001,0.19131,0.68325,40.37,25.45,47.7225250799,137.42,41.84592,9.05131,42.8136337323,0.6559200000000001,0.19131,0.68325,41.19,8.86,42.1321219499,137.63,41.89592,9.05131,42.862504889,0.6559200000000001,0.19131,0.68325,41.24,8.86,42.1810052038,137.23
2019-06-15 03:30:00,40.11688,26.24159,47.9373039152,0.65688,0.19159,0.68425,39.46,26.05,47.2831270117,138.03,40.01688,26.14159,47.7988850567,0.65688,0.19159,0.68425,39.36,25.95,47.144587176,138.02,40.84688,9.48159,41.932900623,0.65688,0.19159,0.68425,40.19,9.29,41.2497296961,138.03,40.89688,9.49159,41.9838668355,0.65688,0.19159,0.68425,40.24,9.3,41.3006973307,137.77
2019-06-15 04:00:00,39.39688,26.43159,47.4419972563,0.65688,0.19159,0.68425,38.74,26.24,46.790225475,138.17,39.28688,26.33159,47.2949423518,0.65688,0.19159,0.68425,38.63,26.14,46.6430755847,138.17,40.11688,9.64159,41.2592331323,0.65688,0.19159,0.68425,39.46,9.45,40.5757821859,138.17,40.15688,9.65159,41.3004624776,0.65688,0.19159,0.68425,39.5,9.46,40.6170112145,138.17
2019-06-15 04:30:00,38.96472,26.70096,47.2354810455,0.6547200000000001,0.19096000000000002,0.682,38.31,26.51,46.5879404997,138.17,38.86472,26.61096,47.1021194088,0.6547200000000001,0.19096000000000002,0.682,38.21,26.42,46.4544992439,138.17,39.68472,9.91096,40.9035955583,0.6547200000000001,0.19096000000000002,0.682,39.03,9.72,40.2221245088,138.17,39.72472,9.91096,40.9424047559,0.6547200000000001,0.19096000000000002,0.682,39.07,9.72,40.2609401281,138.17
2019-06-15 05:00:00,37.55072,25.91146,45.6230241419,0.6907200000000001,0.20146000000000003,0.7195,36.86,25.71,44.9406686644,137.68,37.45072,25.96146,45.5692202462,0.6907200000000001,0.20146000000000003,0.7195,36.76,25.76,44.8873612501,137.68,38.27072,9.20146,39.3613373179,0.6907200000000001,0.20146000000000003,0.7195,37.58,9.0,38.6426758908,137.69,38.43072,13.43146,40.7102488011,0.6907200000000001,0.20146000000000003,0.7195,37.74,13.23,39.9917554003,137.67
2019-06-15 05:30:00,37.46912,22.56016,43.7366639423,0.78912,0.23016000000000003,0.8220000000000001,36.68,22.33,42.9424184228,136.07,37.36912,22.45016,43.5942750095,0.78912,0.23016000000000003,0.8220000000000001,36.58,22.22,42.7998224295,136.07,38.17912,5.12016,38.5209195425,0.78912,0.23016000000000003,0.8220000000000001,37.39,4.89,37.7084102025,136.07,38.65912,23.89016,45.445212113,0.78912,0.23016000000000003,0.8220000000000001,37.87,23.66,44.6534713096,136.0
2019-06-15 06:00:00,38.55552,22.32411,44.5521493282,0.9055200000000001,0.26411,0.94325,37.65,22.06,43.6367517123,135.97,38.43552,22.23411,44.4032075999,0.9055200000000001,0.26411,0.94325,37.53,21.97,43.4877201058,135.85,39.28552,4.94411,39.5954076297,0.9055200000000001,0.26411,0.94325,38.38,4.68,38.6642832599,135.97,39.77552,23.66411,46.2826327402,0.9055200000000001,0.26411,0.94325,38.87,23.4,45.37,135.66
2019-06-15 06:30:00,42.02448,21.12464,47.0351712488,1.04448,0.30464,1.088,40.98,20.82,45.9655610213,135.01,41.91448,21.01464,46.887511429,1.04448,0.30464,1.088,40.87,20.71,45.817693089,135.01,42.73448,3.90464,42.9124922884,1.04448,0.30464,1.088,41.69,3.6,41.8451442822,135.01,43.30448,22.41464,48.7616045101,1.04448,0.30464,1.088,42.26,22.11,47.6944409759,135.01
2019-06-15 07:00:00,43.82216,20.17563,48.243525503,1.32216,0.38563000000000003,1.37725,42.5,19.79,46.881703254,134.66,43.69216,20.07563,48.08363303,1.32216,0.38563000000000003,1.37725,42.37,19.69,46.7216545084,134.61,44.52216,3.06563,44.6275791228,1.32216,0.38563000000000003,1.37725,43.2,2.68,43.2830498001,134.66,45.11216,21.43563,49.9459028686,1.32216,0.38563000000000003,1.37725,43.79,21.05,48.5866915935,134.58
2019-06-15 07:30:00,47.1088,19.15215,50.8531600499,1.6188,0.47215,1.68625,45.49,18.68,49.1760358305,134.07,46.9688,19.05215,50.6858224069,1.6188,0.47215,1.68625,45.35,18.58,49.0085594565,134.05,47.8188,2.1721500000000002,47.8681091026,1.6188,0.47215,1.68625,46.2,1.7000000000000002,46.2312664763,134.08,48.4588,20.38215,52.5707840541,1.6188,0.47215,1.68625,46.84,19.91,50.8959104447,134.01
2019-06-15 08:00:00,49.39784,18.43937,52.7271937681,2.15784,0.6293700000000001,2.24775,47.24,17.81,50.4857772051,133.96,49.24784,18.34937,52.5552007328,2.15784,0.6293700000000001,2.24775,47.09,17.72,50.313681042,133.96,50.12784,1.42937,50.1482147405,2.15784,0.6293700000000001,2.24775,47.97,0.8,47.9766703722,133.96,50.77784,19.65937,54.4507104073,2.15784,0.6293700000000001,2.24775,48.62,19.03,52.2115437427,134.01
2019-06-15 08:30:00,52.9856,18.7083,56.1914076728,2.3256,0.6783,2.4225,50.66,18.03,53.7728230615,134.23,52.7956,18.4683,55.9325798104,2.3256,0.6783,2.4225,50.47,17.79,53.5135964032,134.19,53.7556,2.5383,53.8154949643,2.3256,0.6783,2.4225,51.43,1.8599999999999999,51.4636230749,134.27,54.1756,13.9183,55.9349149481,2.3256,0.6783,2.4225,51.85,13.24,53.5137374886,134.01
2019-06-15 09:00:00,55.94488,20.92809,59.7311857346,2.32488,0.6780900000000001,2.42175,53.62,20.25,57.316375496,135.83,55.76488,20.81809,59.5240683477,2.32488,0.6780900000000001,2.42175,53.44,20.14,57.1091341206,135.78,56.74488,4.62809,56.9332997749,2.32488,0.6780900000000001,2.42175,54.42,3.95,54.5631643144,135.83,56.69488,4.6180900000000005,56.8826526585,2.32488,0.6780900000000001,2.42175,54.37,3.94,54.5125719445,135.66
2019-06-15 09:30:00,58.03824,20.43157,61.529556759,2.02824,0.59157,2.11275,56.01,19.84,59.4200782564,136.06,57.84824,20.33157,61.3171396085,2.02824,0.59157,2.11275,55.82,19.74,59.2076008634,136.03,58.83824,4.13157,58.9831192543,2.02824,0.59157,2.11275,56.81,3.54,56.9201871044,136.07,58.77824,4.12157,58.9225664475,2.02824,0.59157,2.11275,56.75,3.5300000000000002,56.8596816734,135.92
2019-06-15 10:00:00,59.0612,19.9341,62.3345304647,2.0712,0.6041000000000001,2.1575,56.99,19.33,60.1789747337,135.12,58.8612,19.8441,62.1162552819,2.0712,0.6041000000000001,2.1575,56.79,19.24,59.9606679416,135.12,59.8312,3.6941,59.9451321481,2.0712,0.6041000000000001,2.1575,57.76,3.09,57.8425941673,135.14,59.7912,3.6741,59.9039782339,2.0712,0.6041000000000001,2.1575,57.72,3.07,57.8015856184,135.01
2019-06-15 10:30:00,59.67648,19.74439,62.8579605274,2.10648,0.6143900000000001,2.19425,57.57,19.13,60.6651613366,135.01,59.47648,19.63439,62.633544877,2.10648,0.6143900000000001,2.19425,57.37,19.02,60.4406924183,135.01,60.45648,3.56439,60.5614634075,2.10648,0.6143900000000001,2.19425,58.35,2.95,58.4245239604,135.01,60.42648,3.54439,60.5303410338,2.10648,0.6143900000000001,2.19425,58.32,2.93,58.3935552951,135.01
2019-06-15 11:00:00,60.41656,19.42733,63.4632324513,1.87656,0.5473300000000001,1.9547500000000002,58.54,18.88,61.509235079,135.01,60.20656,19.33733,63.2357667666,1.87656,0.5473300000000001,1.9547500000000002,58.33,18.79,61.2817509541,135.01,61.19656,3.30733,61.2858661321,1.87656,0.5473300000000001,1.9547500000000002,59.32,2.76,59.3841729756,135.01,61.14656,3.29733,61.2353997698,1.87656,0.5473300000000001,1.9547500000000002,59.27,2.75,59.3337627325,135.01
2019-06-15 11:30:00,60.68512,19.67566,63.795104717,1.66512,0.48566000000000004,1.7345000000000002,59.02,19.19,62.0613929911,135.01,60.46512,19.57566,63.5549935178,1.66512,0.48566000000000004,1.7345000000000002,58.8,19.09,61.8212592884,135.01,61.48512,3.5056599999999998,61.5849789596,1.66512,0.48566000000000004,1.7345000000000002,59.82,3.02,59.8961835178,135.01,61.41512,3.48566,61.5139560608,1.66512,0.48566000000000004,1.7345000000000002,59.75,3.0,59.8252664014,135.01
2019-06-15 12:00:00,61.14384,19.60612,64.2103505005,1.56384,0.45612,1.629,59.58,19.15,62.58193749,135.13,60.92384,19.50612,63.9703290425,1.56384,0.45612,1.629,59.36,19.05,62.3418968271,135.13,61.94384,3.38612,62.036320995,1.56384,0.45612,1.629,60.38,2.93,60.4510487916,135.13,61.86384,3.36612,61.9553505631,1.56384,0.45612,1.629,60.3,2.91,60.3701755836,135.01
2019-06-15 12:30:00,61.1004,20.2422,64.3661832098,2.0304,0.5922000000000001,2.115,59.07,19.65,62.252609583899996,136.04,60.8904,20.1322,64.1322562288,2.0304,0.5922000000000001,2.115,58.86,19.54,62.0186359089,136.0,61.9204,3.9522,62.0464005483,2.0304,0.5922000000000001,2.115,59.89,3.36,59.9841787474,136.05,61.8404,3.9222,61.9646570635,2.0304,0.5922000000000001,2.115,59.81,3.33,59.9026293246,135.83
2019-06-15 13:00:00,61.33488,20.39559,64.6370450753,1.9048800000000001,0.55559,1.98425,59.43,19.84,62.654213745,136.04,61.11488,20.28559,64.3935844558,1.9048800000000001,0.55559,1.98425,59.21,19.73,62.4107122215,136.0,62.15488,4.05559,62.2870525716,1.9048800000000001,0.55559,1.98425,60.25,3.5,60.3515741303,136.05,62.07488,4.03559,62.2059218537,1.9048800000000001,0.55559,1.98425,60.17,3.48,60.270550852,135.99
2019-06-15 13:30:00,60.94768,20.26849,64.2295211275,1.53768,0.44849000000000006,1.60175,59.41,19.82,62.6289110555,136.04,60.71768,20.15849,63.9765690207,1.53768,0.44849000000000006,1.60175,59.18,19.71,62.3759288508,136.0,61.75768,3.86849,61.8787221415,1.53768,0.44849000000000006,1.60175,60.22,3.42,60.3170357362,136.05,61.68768,3.83849,61.8069888383,1.53768,0.44849000000000006,1.60175,60.15,3.39,60.2454529405,135.99
2019-06-15 14:00:00,58.4992,21.3331,62.2676284778,2.9592,0.8631000000000001,3.0825,55.54,20.47,59.1921658668,136.9,58.2892,21.2431,62.0395046261,2.9592,0.8631000000000001,3.0825,55.33,20.38,58.9640000339,136.85,59.3292,4.8131,59.5241119568,2.9592,0.8631000000000001,3.0825,56.37,3.95,56.5082241802,136.88,59.2292,4.7931,59.422823395099996,2.9592,0.8631000000000001,3.0825,56.27,3.93,56.4070722516,136.66
2019-06-15 14:30:00,58.16824,22.10032,62.2251419348,3.25824,0.95032,3.394,54.91,21.15,58.8424217721,137.12,57.95824,21.99032,61.989771395,3.25824,0.95032,3.394,54.7,21.04,58.6069245056,137.12,59.01824,5.50032,59.2739923811,3.25824,0.95032,3.394,55.76,4.55,55.9453313512,137.12,58.91824,5.47032,59.1716435939,3.25824,0.95032,3.394,55.66,4.52,55.8432269841,137.12
2019-06-15 15:00:00,57.492,22.78475,61.8423390289,1.662,0.48475,1.7312500000000002,55.83,22.3,60.1188730766,138.0,57.282,22.68475,61.610270301,1.662,0.48475,1.7312500000000002,55.62,22.2,59.8867631451,137.94,58.332,6.06475,58.6464271423,1.662,0.48475,1.7312500000000002,56.67,5.58,56.9440541233,138.0,58.242,6.03475,58.5538109055,1.662,0.48475,1.7312500000000002,56.58,5.55,56.85155143,137.56
2019-06-15 15:30:00,55.08856,22.99083,59.6936152948,1.64856,0.48083000000000004,1.71725,53.44,22.51,57.987358105,138.17,54.88856,22.87083,59.4628361564,1.64856,0.48083000000000004,1.71725,53.24,22.39,57.7564689018,138.17,55.90856,6.20083,56.2513766406,1.64856,0.48083000000000004,1.71725,54.26,5.72,54.5606634857,138.17,55.83856,6.18083,56.1795998772,1.64856,0.48083000000000004,1.71725,54.19,5.7,54.4889539265,138.02
2019-06-15 16:00:00,55.1504,22.84345,59.6941356254,1.5204,0.44345,1.5837500000000002,53.63,22.4,58.1200215072,137.4,54.9504,22.74345,59.4710936343,1.5204,0.44345,1.5837500000000002,53.43,22.3,57.8969334248,137.27,55.9704,6.14345,56.3065507207,1.5204,0.44345,1.5837500000000002,54.45,5.7,54.747534191,137.33,55.9004,6.11345,56.233699781,1.5204,0.44345,1.5837500000000002,54.38,5.67,54.6747958387,137.12
2019-06-15 16:30:00,55.33176,22.88218,59.8765214942,2.20176,0.6421800000000001,2.2935,53.13,22.24,57.59700079,137.12,55.12176,22.78218,59.644246588,2.20176,0.6421800000000001,2.2935,52.92,22.14,57.3646755417,137.12,56.17176,6.23218,56.5164284881,2.20176,0.6421800000000001,2.2935,53.97,5.59,54.258722801,137.12,56.07176,6.21218,56.4148335976,2.20176,0.6421800000000001,2.2935,53.87,5.57,54.1571952745,137.12
2019-06-15 17:00:00,56.2024,23.06945,60.7528541639,3.6324,1.05945,3.78375,52.57,22.01,56.9916221913,137.12,56.0124,22.95945,60.5353227303,3.6324,1.05945,3.78375,52.38,21.9,56.7738883643,136.96,57.0224,6.48945,57.3904788537,3.6324,1.05945,3.78375,53.39,5.43,53.6654171697,137.12,56.9524,6.45945,57.3175397244,3.6324,1.05945,3.78375,53.32,5.4,53.5927457778,136.69
2019-06-15 17:30:00,58.21592,22.42256,62.3848101576,2.06592,0.6025600000000001,2.152,56.15,21.82,60.2406415968,136.67,58.00592,22.31256,62.1493128586,2.06592,0.6025600000000001,2.152,55.94,21.71,60.005063953,136.58,59.03592,5.92256,59.3322557063,2.06592,0.6025600000000001,2.152,56.97,5.32,57.2178582263,136.65,58.96592,5.90256,59.2606103242,2.06592,0.6025600000000001,2.152,56.9,5.3,57.1463034675,136.31
2019-06-15 18:00:00,58.1272,22.41835,62.3005120088,2.0172,0.58835,2.10125,56.11,21.83,60.2069846446,136.84,57.9272,22.29835,62.0707411955,2.0172,0.58835,2.10125,55.91,21.71,59.9770972956,136.58,58.9372,5.88835,59.2306188518,2.0172,0.58835,2.10125,56.92,5.3,57.1662172966,136.83,58.8772,5.86835,59.1689294441,2.0172,0.58835,2.10125,56.86,5.28,57.1046232804,136.11
2019-06-15 18:30:00,57.58096,22.87778,61.9593396693,1.74096,0.50778,1.8135,55.84,22.37,60.1541561324,136.84,57.39096,22.77778,61.7458464308,1.74096,0.50778,1.8135,55.65,22.27,59.9405989293,136.58,58.37096,6.37778,58.718353596200004,1.74096,0.50778,1.8135,56.63,5.87,56.9334154956,136.91,58.34096,6.35778,58.6863611093,1.74096,0.50778,1.8135,56.6,5.85,56.901515797,136.26
2019-06-15 19:00:00,57.48632,23.11851,61.9608141632,1.6063200000000002,0.46851000000000004,1.67325,55.88,22.65,60.2959111383,136.47,57.30632,23.00851,61.7527800537,1.6063200000000002,0.46851000000000004,1.67325,55.7,22.54,60.087782452,136.44,58.25632,6.62851,58.6322092775,1.6063200000000002,0.46851000000000004,1.67325,56.65,6.16,56.983928436,136.51,58.23632,6.61851,58.6112074757,1.6063200000000002,0.46851000000000004,1.67325,56.63,6.15,56.9629651616,136.07
2019-06-15 19:30:00,56.61456,23.11258,61.1506317077,1.17456,0.34258000000000005,1.2235,55.44,22.77,59.933851036,136.07,56.43456,23.01258,60.9461926674,1.17456,0.34258000000000005,1.2235,55.26,22.67,59.729360452,136.07,57.35456,6.78258,57.754211485,1.17456,0.34258000000000005,1.2235,56.18,6.44,56.5479088915,136.07,57.36456,6.77258,57.7629689667,1.17456,0.34258000000000005,1.2235,56.19,6.43,56.5567060568,136.07
2019-06-15 20:00:00,55.43864,23.41502,60.1806112186,1.14864,0.33502000000000004,1.1965,54.29,23.08,58.9922918694,136.07,55.25864,23.29502,59.9681186252,1.14864,0.33502000000000004,1.1965,54.11,22.96,58.7797048308,136.07,56.20864,6.96502,56.6385267662,1.14864,0.33502000000000004,1.1965,55.06,6.63,55.4577361601,136.07,56.18864,6.97502,56.6199096524,1.14864,0.33502000000000004,1.1965,55.04,6.64,55.4390764714,136.07
2019-06-15 20:30:00,54.7204,23.70845,59.6356669918,0.6804,0.19845000000000002,0.7087500000000001,54.04,23.51,58.9325181882,136.35,54.5504,23.61845,59.443900617,0.6804,0.19845000000000002,0.7087500000000001,53.87,23.42,58.7407294813,136.3,55.4704,7.25845,55.9432781714,0.6804,0.19845000000000002,0.7087500000000001,54.79,7.06,55.2429877903,136.35,55.4804,7.25845,55.9531936583,0.6804,0.19845000000000002,0.7087500000000001,54.8,7.06,55.2529058059,136.07
2019-06-15 21:00:00,53.64688,23.89534,58.7279746582,0.56688,0.16534000000000001,0.5905,53.08,23.73,58.1429213232,137.09,53.46688,23.78534,58.5187974573,0.56688,0.16534000000000001,0.5905,52.9,23.62,57.9337069416,136.92,54.39688,7.37534,54.894591663,0.56688,0.16534000000000001,0.5905,53.83,7.21,54.3107079681,137.06,54.39688,7.36534,54.8932490116,0.56688,0.16534000000000001,0.5905,53.83,7.2,54.3093813259,136.62
2019-06-15 21:30:00,52.6712,24.22785,57.9762367273,0.5412,0.15785000000000002,0.5637500000000001,52.13,24.07,57.4186537634,136.42,52.5112,24.11785,57.7849185693,0.5412,0.15785000000000002,0.5637500000000001,51.97,23.96,57.2272880713,136.43,53.4112,7.77785,53.9745424813,0.5412,0.15785000000000002,0.5637500000000001,52.87,7.62,53.4163018188,136.44,53.4212,7.77785,53.9844381286,0.5412,0.15785000000000002,0.5637500000000001,52.88,7.62,53.4261995654,136.19
2019-06-15 22:00:00,52.398,23.69275,57.5056241298,0.558,0.16275,0.58125,51.84,23.53,56.9301897063,135.01,52.238,23.59275,57.3186400446,0.558,0.16275,0.58125,51.68,23.43,56.743169633,134.97,53.128,7.64275,53.6749104476,0.558,0.16275,0.58125,52.57,7.48,53.0994849316,135.01,53.138,7.63275,53.6833858523,0.558,0.16275,0.58125,52.58,7.47,53.1079777435,134.8
2019-06-15 22:30:00,52.15744,23.72842,57.3012780228,0.5774400000000001,0.16842000000000001,0.6015,51.58,23.56,56.7059961556,135.27,51.98744,23.62842,57.1051324265,0.5774400000000001,0.16842000000000001,0.6015,51.41,23.46,56.5098195007,135.27,52.88744,7.57842,53.4276497654,0.5774400000000001,0.16842000000000001,0.6015,52.31,7.41,52.8322269074,135.27,52.87744,7.56842,53.4163331037,0.5774400000000001,0.16842000000000001,0.6015,52.3,7.4,52.8209238844,135.18
2019-06-15 23:00:00,49.73352,24.39311,55.3935630472,0.59352,0.17311,0.6182500000000001,49.14,24.22,54.7845598686,136.09,49.57352,24.28311,55.201479296,0.59352,0.17311,0.6182500000000001,48.98,24.11,54.5924216352,136.09,50.49352,8.02311,51.1269582125,0.59352,0.17311,0.6182500000000001,49.9,7.85,50.5136862642,136.09,50.48352,8.02311,51.1170821317,0.59352,0.17311,0.6182500000000001,49.89,7.85,50.5038077772,136.09
2019-06-15 23:30:00,47.04784,25.33437,53.4352837736,0.59784,0.17437000000000002,0.62275,46.45,25.16,52.8263958642,137.12,46.88784,25.22437,53.2422612383,0.59784,0.17437000000000002,0.62275,46.29,25.05,52.6333221448,137.12,47.80784,8.71437,48.595573975,0.59784,0.17437000000000002,0.62275,47.21,8.54,47.9761993076,137.12,47.78784,8.71437,48.5758983073,0.59784,0.17437000000000002,0.62275,47.19,8.54,47.9565188478,137.0
2019-06-16 00:00:00,44.47992,26.11206,51.5781248268,0.58992,0.17206000000000002,0.6145,43.89,25.94,50.9825038616,137.12,44.33992,26.01206,51.4067677553,0.58992,0.17206000000000002,0.6145,43.75,25.84,50.8111021333,137.12,45.23992,9.49206,46.2249885306,0.58992,0.17206000000000002,0.6145,44.65,9.32,45.6123327621,137.12,45.22992,9.48206,46.2131488329,0.58992,0.17206000000000002,0.6145,44.64,9.31,45.6005010937,137.12
2019-06-16 00:30:00,42.67248,26.32989,50.1418353948,0.58248,0.16989,0.60675,42.09,26.16,49.5571760697,137.56,42.56248,26.23989,50.0009653003,0.58248,0.16989,0.60675,41.98,26.07,49.4162453046,137.42,43.38248,9.61989,44.4362673338,0.58248,0.16989,0.60675,42.8,9.45,43.8308395995,137.51,43.44248,9.62989,44.4970094497,0.58248,0.16989,0.60675,42.86,9.46,43.8915846148,137.12
2019-06-16 01:00:00,41.38912,26.54891,49.1721860055,0.5791200000000001,0.16891,0.6032500000000001,40.81,26.38,48.5938319131,137.87,41.28912,26.42891,49.023246671,0.5791200000000001,0.16891,0.6032500000000001,40.71,26.26,48.4447282994,137.85,42.07912,9.83891,43.2140774512,0.5791200000000001,0.16891,0.6032500000000001,41.5,9.67,42.6117225655,137.87,42.14912,9.83891,43.2822419332,0.5791200000000001,0.16891,0.6032500000000001,41.57,9.67,42.6798992501,137.45
2019-06-16 01:30:00,40.74104,26.92947,48.8367555716,0.58104,0.16947,0.6052500000000001,40.16,26.76,48.2589183468,137.64,40.63104,26.82947,48.6898538914,0.58104,0.16947,0.6052500000000001,40.05,26.66,48.1119330312,137.52,41.44104,10.23947,42.6873112548,0.58104,0.16947,0.6052500000000001,40.86,10.07,42.0825914126,137.79,41.51104,10.24947,42.7576668817,0.58104,0.16947,0.6052500000000001,40.93,10.08,42.1529512609,137.2
2019-06-16 02:00:00,40.55824,26.95157,48.6965908187,0.5882400000000001,0.17157,0.61275,39.97,26.78,48.1120494263,137.89,40.44824,26.85157,48.549633681,0.5882400000000001,0.17157,0.61275,39.86,26.68,47.9650080788,137.77,41.24824,10.22157,42.4958562258,0.5882400000000001,0.17157,0.61275,40.66,10.05,41.8836256788,137.96,41.30824,10.22157,42.5540971607,0.5882400000000001,0.17157,0.61275,40.72,10.05,41.9418752561,137.2
2019-06-16 02:30:00,39.86992,27.12206,48.2205004065,0.58992,0.17206000000000002,0.6145,39.28,26.95,47.6363401197,137.75,39.77992,27.01206,48.0842325576,0.58992,0.17206000000000002,0.6145,39.19,26.84,47.4999126315,137.64,40.56992,10.39206,41.879748326,0.58992,0.17206000000000002,0.6145,39.98,10.22,41.2655885697,137.67,40.64992,10.39206,41.9572509472,0.58992,0.17206000000000002,0.6145,40.06,10.22,41.3431009964,137.2
2019-06-16 03:00:00,39.38256,27.24283,47.8869274287,0.5925600000000001,0.17283,0.6172500000000001,38.79,27.07,47.3016807312,138.17,39.28256,27.14283,47.7478035156,0.5925600000000001,0.17283,0.6172500000000001,38.69,26.97,47.1624532865,138.17,40.09256,10.47283,41.4378273509,0.5925600000000001,0.17283,0.6172500000000001,39.5,10.3,40.8208280171,138.17,40.14256,10.47283,41.4862060396,0.5925600000000001,0.17283,0.6172500000000001,39.55,10.3,40.8692121284,138.13
2019-06-16 03:30:00,39.13088,27.34234,47.7370854394,0.5908800000000001,0.17234000000000002,0.6155,38.54,27.17,47.1544324534,138.17,39.04088,27.24234,47.6060437324,0.5908800000000001,0.17234000000000002,0.6155,38.45,27.07,47.0232644549,138.17,39.81088,10.57234,41.1907822146,0.5908800000000001,0.17234000000000002,0.6155,39.22,10.4,40.5754654933,138.17,39.90088,10.58234,41.280336053,0.5908800000000001,0.17234000000000002,0.6155,39.31,10.41,40.6650242838,138.05
