Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-16 04:00:00,38.75992,27.22956,47.3685585193,0.64992,0.18956,0.677,38.11,27.04,46.7282965664,138.17,38.65992,27.11956,47.2235105535,0.64992,0.18956,0.677,38.01,26.93,46.5830977931,138.17,39.43992,10.46956,40.8058693842,0.64992,0.18956,0.677,38.79,10.28,40.129073002,138.17,39.52992,10.47956,40.8954245974,0.64992,0.18956,0.677,38.88,10.29,40.2186337411,137.65
2019-06-16 04:30:00,38.1452,27.3311,46.9259556136,0.6552,0.19110000000000002,0.6825,37.49,27.14,46.2826068842,137.61,38.0652,27.2311,46.8026949892,0.6552,0.19110000000000002,0.6825,37.41,27.04,46.1591778523,137.59,38.7952,10.6411,40.228106496,0.6552,0.19110000000000002,0.6825,38.14,10.45,39.5456963524,137.61,38.9152,10.6411,40.3438446389,0.6552,0.19110000000000002,0.6825,38.26,10.45,39.6614434937,137.29
2019-06-16 05:00:00,36.65592,27.95131,46.0969869055,0.6559200000000001,0.19131,0.68325,36.0,27.76,45.460065992,138.17,36.58592,27.84131,45.9746461081,0.6559200000000001,0.19131,0.68325,35.93,27.65,45.3374833885,138.17,37.32592,11.18131,38.9646762743,0.6559200000000001,0.19131,0.68325,36.67,10.99,38.2814445913,138.17,37.42592,11.18131,39.0604810667,0.6559200000000001,0.19131,0.68325,36.77,10.99,38.3772458626,137.86
2019-06-16 05:30:00,36.56584,28.13712,46.1384674301,0.6758400000000001,0.19712000000000002,0.704,35.89,27.94,45.4833562966,138.17,36.49584,28.03712,46.0220211986,0.6758400000000001,0.19712000000000002,0.704,35.82,27.84,45.3667058535,138.17,37.21584,11.34712,38.9072728317,0.6758400000000001,0.19712000000000002,0.704,36.54,11.15,38.2033257715,138.17,37.34584,11.35712,39.0345480312,0.6758400000000001,0.19712000000000002,0.704,36.67,11.16,38.3305948297,138.17
2019-06-16 06:00:00,37.0308,27.8619,46.3418344506,0.7608,0.22190000000000001,0.7925000000000001,36.27,27.64,45.601343182,138.17,36.9608,27.7519,46.2197867828,0.7608,0.22190000000000001,0.7925000000000001,36.2,27.53,45.4790160404,138.03,37.7008,11.1019,39.3014313257,0.7608,0.22190000000000001,0.7925000000000001,36.94,10.88,38.5089340284,138.17,37.8108,11.1019,39.406963601,0.7608,0.22190000000000001,0.7925000000000001,37.05,10.88,38.6144649063,137.58
2019-06-16 06:30:00,39.21808,27.04819,47.6409737638,0.9880800000000001,0.28819,1.02925,38.23,26.76,46.6650886638,137.64,39.12808,26.94819,47.5101209087,0.9880800000000001,0.28819,1.02925,38.14,26.66,46.5340219624,137.53,39.88808,10.33819,41.2060323079,0.9880800000000001,0.28819,1.02925,38.9,10.05,40.1772634708,137.67,39.98808,10.33819,41.3028414829,0.9880800000000001,0.28819,1.02925,39.0,10.05,40.2740921685,137.15
2019-06-16 07:00:00,40.1556,26.71705,48.231452104,1.1556,0.33705,1.20375,39.0,26.38,47.0840142724,137.64,40.0756,26.61705,48.109469609,1.1556,0.33705,1.20375,38.92,26.28,46.9617376169,137.53,40.8256,10.02705,42.0389265689,1.1556,0.33705,1.20375,39.67,9.69,40.8363196187,137.57,40.9356,10.03705,42.1481401732,1.1556,0.33705,1.20375,39.78,9.7,40.9455540932,137.28
2019-06-16 07:30:00,42.23888,26.01134,49.6055721895,1.47888,0.43134000000000006,1.5405,40.76,25.58,48.1218661317,138.01,42.12888,25.75134,49.3758447204,1.47888,0.43134000000000006,1.5405,40.65,25.32,47.8907600691,138.01,42.95888,9.39134,43.9734310448,1.47888,0.43134000000000006,1.5405,41.48,8.96,42.4366822454,138.01,43.04888,10.49134,44.3088510825,1.47888,0.43134000000000006,1.5405,41.57,10.06,42.769948562,138.01
2019-06-16 08:00:00,44.7724,20.7457,49.3452314844,1.5624,0.45570000000000005,1.6275,43.21,20.29,47.7366546796,135.97,44.6424,20.6457,49.185249885,1.5624,0.45570000000000005,1.6275,43.08,20.19,47.5764910434,135.77,45.5224,3.3457,45.645181676199996,1.5624,0.45570000000000005,1.6275,43.96,2.89,44.0548941663,135.97,46.1024,22.0357,51.0979780446,1.5624,0.45570000000000005,1.6275,44.54,21.58,49.492504483,135.55
2019-06-16 08:30:00,48.35336,19.49098,52.1339210558,1.20336,0.35098,1.2535,47.15,19.14,50.8867576094,135.36,48.18336,19.38098,51.9351380729,1.20336,0.35098,1.2535,46.98,19.03,50.6878811946,135.35,49.12336,2.18098,49.1717517631,1.20336,0.35098,1.2535,47.92,1.83,47.954929882100004,135.36,49.72336,20.75098,53.8796408734,1.20336,0.35098,1.2535,48.52,20.4,52.6341182124,135.19
2019-06-16 09:00:00,50.73192,18.75181,54.0865795291,1.65192,0.48181,1.7207500000000002,49.08,18.27,52.3702138625,134.48,50.54192,18.64181,53.8702399973,1.65192,0.48181,1.7207500000000002,48.89,18.16,52.1537889323,134.47,51.51192,1.67181,51.5390420047,1.65192,0.48181,1.7207500000000002,49.86,1.19,49.8741987404,134.55,52.13192,19.98181,55.8301872983,1.65192,0.48181,1.7207500000000002,50.48,19.5,54.1154358755,134.15
2019-06-16 09:30:00,53.33544,17.71242,56.1996350722,1.82544,0.53242,1.9015,51.51,17.18,54.2994705315,133.83,53.14544,17.62242,55.9909589081,1.82544,0.53242,1.9015,51.32,17.09,54.0907616881,133.58,54.12544,0.79242,54.1312403761,1.82544,0.53242,1.9015,52.3,0.26,52.3006462675,133.87,54.79544,18.92242,57.9706669226,1.82544,0.53242,1.9015,52.97,18.39,56.071498999,133.23
2019-06-16 10:00:00,55.2612,17.2141,57.8802683498,1.5912000000000002,0.4641,1.6575000000000002,53.67,16.75,56.2230504331,133.96,55.0512,17.1041,57.6470715496,1.5912000000000002,0.4641,1.6575000000000002,53.46,16.64,55.9898312196,133.95,56.0612,0.6141,56.0645633556,1.5912000000000002,0.4641,1.6575000000000002,54.47,0.15,54.4702065353,133.96,56.7412,18.4041,59.6512755459,1.5912000000000002,0.4641,1.6575000000000002,55.15,17.94,57.9945350874,133.53
2019-06-16 10:30:00,56.94768,16.88974,59.3995082021,2.46768,0.71974,2.5705,54.48,16.17,56.8290357124,133.86,56.73768,16.79974,59.1725915932,2.46768,0.71974,2.5705,54.27,16.08,56.6021139181,133.73,57.75768,1.38974,57.7743972383,2.46768,0.71974,2.5705,55.29,0.67,55.2940593554,133.96,58.44768,18.06974,61.1771754909,2.46768,0.71974,2.5705,55.98,17.35,58.6070209105,133.2
2019-06-16 11:00:00,58.0096,16.09655,60.2014336545,2.7996,0.8165500000000001,2.9162500000000002,55.21,15.28,57.2854475412,133.27,57.7796,15.98655,59.9504124845,2.7996,0.8165500000000001,2.9162500000000002,54.98,15.17,57.034457129,133.01,58.7996,2.35655,58.8468035501,2.7996,0.8165500000000001,2.9162500000000002,56.0,1.54,56.0211709981,133.36,59.5096,17.24655,61.9583406739,2.7996,0.8165500000000001,2.9162500000000002,56.71,16.43,59.0420951525,132.9
2019-06-16 11:30:00,59.00488,19.41434,62.1167647375,3.37488,0.9843400000000001,3.5155000000000003,55.63,18.43,58.6034282274,135.36,58.78488,19.16434,61.829879866,3.37488,0.9843400000000001,3.5155000000000003,55.41,18.18,58.3162112967,135.33,59.83488,3.76434,59.9531743968,3.37488,0.9843400000000001,3.5155000000000003,56.46,2.7800000000000002,56.528399942,135.37,59.93488,7.20434,60.3663180544,3.37488,0.9843400000000001,3.5155000000000003,56.56,6.22,56.9009841743,135.1
2019-06-16 12:00:00,59.74368,20.41649,63.1358880817,3.79368,1.10649,3.95175,55.95,19.31,59.1885005723,135.83,59.53368,20.33649,62.9113016863,3.79368,1.10649,3.95175,55.74,19.23,58.963891493,135.7,60.58368,4.13649,60.7247299859,3.79368,1.10649,3.95175,56.79,3.03,56.8707745683,135.9,60.47368,4.11649,60.613624398,3.79368,1.10649,3.95175,56.68,3.01,56.7598669836,135.5
2019-06-16 12:30:00,60.3288,20.3484,63.6680570773,2.6688,0.7784000000000001,2.7800000000000002,57.66,19.57,60.890561666,135.58,60.1188,20.2384,63.4339258441,2.6688,0.7784000000000001,2.7800000000000002,57.45,19.46,60.6563607547,135.42,61.1588,4.1084,61.2966374934,2.6688,0.7784000000000001,2.7800000000000002,58.49,3.33,58.584716437,135.58,61.0588,4.0784,61.1948560256,2.6688,0.7784000000000001,2.7800000000000002,58.39,3.3,58.4831779232,135.16
2019-06-16 13:00:00,60.8988,20.4084,64.2274601086,2.4288,0.7084,2.5300000000000002,58.47,19.7,61.6995210678,136.07,60.6888,20.3184,63.9997486245,2.4288,0.7084,2.5300000000000002,58.26,19.61,61.4717797042,136.07,61.7488,4.0784,61.8833390179,2.4288,0.7084,2.5300000000000002,59.32,3.37,59.4156486121,136.07,61.6488,4.0584,61.7822397781,2.4288,0.7084,2.5300000000000002,59.22,3.35,59.3146769358,135.9
2019-06-16 13:30:00,59.29328,21.05179,62.9195590843,2.30328,0.6717900000000001,2.39925,56.99,20.38,60.52441243,136.07,59.07328,20.94179,62.6754415889,2.30328,0.6717900000000001,2.39925,56.77,20.27,60.2802272723,136.07,60.11328,4.65179,60.2929977905,2.30328,0.6717900000000001,2.39925,57.81,3.98,57.9468420192,136.07,60.02328,4.6317900000000005,60.2017243986,2.30328,0.6717900000000001,2.39925,57.72,3.96,57.8556825213,136.07
2019-06-16 14:00:00,59.08176,21.24343,62.7848523361,2.65176,0.7734300000000001,2.76225,56.43,20.47,60.0280417805,136.07,58.87176,21.14343,62.5534072426,2.65176,0.7734300000000001,2.76225,56.22,20.37,59.7965325082,136.07,59.93176,4.83343,60.1263494839,2.65176,0.7734300000000001,2.76225,57.28,4.06,57.4237059062,136.07,59.83176,4.8034300000000005,60.0242654637,2.65176,0.7734300000000001,2.76225,57.18,4.03,57.3218396425,136.07
2019-06-16 14:30:00,56.214,22.67825,60.6161432216,3.834,1.11825,3.9937500000000004,52.38,21.56,56.6436051113,137.12,56.024,22.58825,60.406271314,3.834,1.11825,3.9937500000000004,52.19,21.47,56.4336513084,137.12,57.024,6.09825,57.3491519472,3.834,1.11825,3.9937500000000004,53.19,4.98,53.4226216129,137.12,56.954,6.08825,57.2784855252,3.834,1.11825,3.9937500000000004,53.12,4.97,53.3519943395,137.07
2019-06-16 15:00:00,55.19968,22.95074,59.7807756612,3.73968,1.09074,3.8955,51.46,21.86,55.9105642969,137.12,55.01968,22.86074,59.5800186359,3.73968,1.09074,3.8955,51.28,21.77,55.7097056176,137.12,56.01968,6.32074,56.3751390371,3.73968,1.09074,3.8955,52.28,5.23,52.5409487923,137.12,55.94968,6.30074,56.3033393028,3.73968,1.09074,3.8955,52.21,5.21,52.4693072186,137.07
2019-06-16 15:30:00,54.4196,23.7053,59.3585218166,3.7896,1.1053,3.9475,50.63,22.6,55.4450800342,137.4,54.2296,23.6053,59.1443970656,3.7896,1.1053,3.9475,50.44,22.5,55.2308211056,137.39,55.2296,7.0053,55.6721020283,3.7896,1.1053,3.9475,51.44,5.9,51.7772498304,137.4,55.1696,6.9853000000000005,55.6100636598,3.7896,1.1053,3.9475,51.38,5.88,51.7153632879,137.17
2019-06-16 16:00:00,54.38272,23.80496,59.3646052391,3.8227200000000003,1.11496,3.982,50.56,22.69,55.4179546717,137.24,54.21272,23.70496,59.1687767188,3.8227200000000003,1.11496,3.982,50.39,22.59,55.2219177501,137.18,55.15272,7.10496,55.6084793894,3.8227200000000003,1.11496,3.982,51.33,5.99,51.6783223412,137.24,55.15272,7.09496,55.6072025982,3.8227200000000003,1.11496,3.982,51.33,5.98,51.6771642024,137.17
2019-06-16 16:30:00,54.33536,23.82948,59.3310665958,3.9753600000000002,1.15948,4.141,50.36,22.67,55.2273347175,137.12,54.18536,23.72948,59.1535413936,3.9753600000000002,1.15948,4.141,50.21,22.57,55.049514076,137.18,55.11536,7.16948,55.5797116887,3.9753600000000002,1.15948,4.141,51.14,6.01,51.491938204,137.12,55.10536,7.15948,55.5685059598,3.9753600000000002,1.15948,4.141,51.13,6.0,51.4808401252,137.17
2019-06-16 17:00:00,55.35808,23.54569,60.1574312854,3.6880800000000002,1.07569,3.84175,51.67,22.47,56.3443857008,137.12,55.19808,23.44569,59.9710631493,3.6880800000000002,1.07569,3.84175,51.51,22.37,56.1577866373,137.18,56.12808,6.96569,56.5586615972,3.6880800000000002,1.07569,3.84175,52.44,5.89,52.7697422772,137.12,56.11808,6.95569,56.5475068085,3.6880800000000002,1.07569,3.84175,52.43,5.88,52.7586893317,137.17
2019-06-16 17:30:00,56.49208,23.29394,61.1061596196,2.48208,0.72394,2.5855,54.01,22.57,58.5361853899,137.02,56.31208,23.19394,60.9016355006,2.48208,0.72394,2.5855,53.83,22.47,58.3315506394,136.89,57.28208,6.75394,57.6788730355,2.48208,0.72394,2.5855,54.8,6.03,55.1307618304,137.02,57.26208,6.72394,57.655504291,2.48208,0.72394,2.5855,54.78,6.0,55.1076074603,136.58
2019-06-16 18:00:00,57.02768,23.14474,61.5453919953,1.62768,0.47474000000000005,1.6955,55.4,22.67,59.858908276,136.45,56.84768,23.02474,61.3334930805,1.62768,0.47474000000000005,1.6955,55.22,22.55,59.6468850821,136.37,57.81768,6.66474,58.2005402024,1.62768,0.47474000000000005,1.6955,56.19,6.19,56.5299230497,136.48,57.77768,6.6447400000000005,58.158515076,1.62768,0.47474000000000005,1.6955,56.15,6.17,56.4879757117,136.16
2019-06-16 18:30:00,57.94128,22.79329,62.2633599885,0.97128,0.28329000000000004,1.01175,56.97,22.51,61.2558650253,136.07,57.75128,22.69329,62.0499456298,0.97128,0.28329000000000004,1.01175,56.78,22.41,61.0424155813,136.07,58.73128,6.41329,59.0803989413,0.97128,0.28329000000000004,1.01175,57.76,6.13,58.0843739744,136.07,58.71128,6.39329,59.0583487431,0.97128,0.28329000000000004,1.01175,57.74,6.11,58.062377664,136.07
2019-06-16 19:00:00,57.53704,22.85372,61.9096397163,1.00704,0.29372000000000004,1.049,56.53,22.56,60.8653801434,136.07,57.35704,22.74372,61.701757163,1.00704,0.29372000000000004,1.049,56.35,22.45,60.6574397745,136.07,58.29704,6.53372,58.6620351659,1.00704,0.29372000000000004,1.049,57.29,6.24,57.6288269879,136.07,58.27704,6.52372,58.6410463225,1.00704,0.29372000000000004,1.049,57.27,6.23,57.6078623106,135.83
2019-06-16 19:30:00,57.19672,23.24821,61.7409430359,1.05672,0.30821000000000004,1.1007500000000001,56.14,22.94,60.646048511000004,136.07,57.01672,23.13821,61.5327808697,1.05672,0.30821000000000004,1.1007500000000001,55.96,22.83,60.4378234221,136.07,57.97672,6.85821,58.3809481455,1.05672,0.30821000000000004,1.1007500000000001,56.92,6.55,57.2956272328,136.07,57.95672,6.83821,58.3587397839,1.05672,0.30821000000000004,1.1007500000000001,56.9,6.53,57.2734746632,136.07
2019-06-16 20:00:00,56.69936,23.31023,61.3040312464,0.7893600000000001,0.23023000000000002,0.82225,55.91,23.08,60.4864819608,136.26,56.50936,23.21023,61.0902819134,0.7893600000000001,0.23023000000000002,0.82225,55.72,22.98,60.2727036062,136.07,57.45936,6.89023,57.8710058757,0.7893600000000001,0.23023000000000002,0.82225,56.67,6.66,57.0600078864,136.17,57.43936,6.87023,57.8487695415,0.7893600000000001,0.23023000000000002,0.82225,56.65,6.64,57.0378128964,136.07
2019-06-16 20:30:00,56.64752,23.33011,61.2636560675,0.6175200000000001,0.18011000000000002,0.6432500000000001,56.03,23.15,60.6241156637,136.07,56.47752,23.22011,61.0645869041,0.6175200000000001,0.18011000000000002,0.6432500000000001,55.86,23.04,60.425004758,136.07,57.41752,6.93011,57.8342288577,0.6175200000000001,0.18011000000000002,0.6432500000000001,56.8,6.75,57.1996722019,136.07,57.41752,6.92011,57.8330314385,0.6175200000000001,0.18011000000000002,0.6432500000000001,56.8,6.74,57.1984929871,136.07
2019-06-16 21:00:00,55.40288,23.59709,60.2187825247,0.5728800000000001,0.16709000000000002,0.59675,54.83,23.43,59.626284472500004,136.07,55.24288,23.48709,60.0284864657,0.5728800000000001,0.16709000000000002,0.59675,54.67,23.32,59.4359428292,136.07,56.14288,7.19709,56.602306306,0.5728800000000001,0.16709000000000002,0.59675,55.57,7.03,56.0129074411,136.07,56.15288,7.18709,56.6109547258,0.5728800000000001,0.16709000000000002,0.59675,55.58,7.02,56.0215744156,136.07
2019-06-16 21:30:00,54.25152,24.00086,59.3234245728,0.55152,0.16086,0.5745,53.7,23.84,58.754026245,136.23,54.08152,23.89086,59.1234640143,0.55152,0.16086,0.5745,53.53,23.73,58.5540246268,136.22,55.01152,7.57086,55.5300392027,0.55152,0.16086,0.5745,54.46,7.41,54.9618021902,136.25,55.01152,7.56086,55.5286767054,0.55152,0.16086,0.5745,54.46,7.4,54.9604548744,136.07
2019-06-16 22:00:00,54.082,23.541,58.9833994019,0.552,0.161,0.5750000000000001,53.53,23.38,58.4130576156,135.86,53.932,23.441,58.805961475,0.552,0.161,0.5750000000000001,53.38,23.28,58.2355801894,135.75,54.842,7.251,55.3192729978,0.552,0.161,0.5750000000000001,54.29,7.09,54.7510018173,135.88,54.832,7.231,55.306740864,0.552,0.161,0.5750000000000001,54.28,7.07,54.7384992487,135.41
2019-06-16 22:30:00,52.97008,23.73044,58.0427700735,0.55008,0.16044,0.5730000000000001,52.42,23.57,57.4752233575,136.07,52.80008,23.62044,57.8426627482,0.55008,0.16044,0.5730000000000001,52.25,23.46,57.2750739851,136.07,53.69008,7.41044,54.1990711304,0.55008,0.16044,0.5730000000000001,53.14,7.25,53.6322859852,136.07,53.71008,7.41044,54.2188833766,0.55008,0.16044,0.5730000000000001,53.16,7.25,53.6521024751,136.05
2019-06-16 23:00:00,49.6432,24.42135,55.3249459291,0.5532,0.16135000000000002,0.57625,49.09,24.26,54.7574259804,136.58,49.5132,24.31135,55.1597562818,0.5532,0.16135000000000002,0.57625,48.96,24.15,54.5921615253,136.57,50.3732,7.97135,51.0000166575,0.5532,0.16135000000000002,0.57625,49.82,7.8100000000000005,50.4284493119,136.58,50.4032,7.96135,51.0280870116,0.5532,0.16135000000000002,0.57625,49.85,7.8,50.4565407058,136.44
2019-06-16 23:30:00,46.23176,25.35093,52.7261347394,0.55176,0.16093000000000002,0.5747500000000001,45.68,25.19,52.1651080704,137.63,46.10176,25.25093,52.5640727205,0.55176,0.16093000000000002,0.5747500000000001,45.55,25.09,52.0029864527,137.62,46.96176,8.69093,47.7591788724,0.55176,0.16093000000000002,0.5747500000000001,46.41,8.53,47.1873817879,137.63,46.99176,8.68093,47.7868606791,0.55176,0.16093000000000002,0.5747500000000001,46.44,8.52,47.2150823361,137.52
2019-06-17 00:00:00,43.88848,24.03289,50.0377705185,0.5584800000000001,0.16289,0.5817500000000001,43.33,23.87,49.469847382,137.37,43.76848,23.77289,49.8079325054,0.5584800000000001,0.16289,0.5817500000000001,43.21,23.61,49.2395796083,137.37,44.83848,14.05289,46.9890732624,0.5584800000000001,0.16289,0.5817500000000001,44.28,13.89,46.4074401363,137.37,44.65848,7.23289,45.2404081951,0.5584800000000001,0.16289,0.5817500000000001,44.1,7.07,44.6631268498,137.35
2019-06-17 00:30:00,42.03952,21.38611,47.1665871435,0.56952,0.16611,0.59325,41.47,21.22,46.5837879525,136.29,41.90952,21.28611,47.0053863463,0.56952,0.16611,0.59325,41.34,21.12,46.4225160886,136.22,43.27952,22.68611,48.8648793958,0.56952,0.16611,0.59325,42.71,22.52,48.2834806119,136.28,42.79952,3.82611,42.9701993242,0.56952,0.16611,0.59325,42.23,3.66,42.3883061705,136.07
2019-06-17 01:00:00,40.47032,21.62926,45.887598423200004,0.5803200000000001,0.16926000000000002,0.6045,39.89,21.46,45.2961775429,136.07,40.35032,21.52926,45.7346407032,0.5803200000000001,0.16926000000000002,0.6045,39.77,21.36,45.1431334756,136.07,41.69032,22.92926,47.5797619356,0.5803200000000001,0.16926000000000002,0.6045,41.11,22.76,46.989889338,136.07,41.24032,4.07926,41.4415776226,0.5803200000000001,0.16926000000000002,0.6045,40.66,3.91,40.847566635,136.07
2019-06-17 01:30:00,40.51992,21.48206,45.8622155881,0.58992,0.17206000000000002,0.6145,39.93,21.31,45.260589921,136.16,40.39992,21.37206,45.704687775400004,0.58992,0.17206000000000002,0.6145,39.81,21.2,45.1029500144,136.07,41.74992,22.79206,47.5660994727,0.58992,0.17206000000000002,0.6145,41.16,22.62,46.9660515692,136.16,41.27992,3.90206,41.4639345389,0.58992,0.17206000000000002,0.6145,40.69,3.73,40.8606044987,136.07
2019-06-17 02:00:00,40.92216,21.43563,46.1964220753,0.60216,0.17563,0.6272500000000001,40.32,21.26,45.5816849184,136.07,40.81216,21.32563,46.0479630251,0.60216,0.17563,0.6272500000000001,40.21,21.15,45.4331002684,136.07,42.15216,22.73563,47.8927287191,0.60216,0.17563,0.6272500000000001,41.55,22.56,47.2795526629,136.07,41.69216,3.89563,41.8737643228,0.60216,0.17563,0.6272500000000001,41.09,3.7199999999999998,41.2580476998,136.07
2019-06-17 02:30:00,40.6388,21.55465,46.0012500054,0.5988,0.17465000000000003,0.62375,40.04,21.38,45.3905937392,136.07,40.5288,21.45465,45.8572310117,0.5988,0.17465000000000003,0.62375,39.93,21.28,45.2464727907,136.07,41.8588,22.85465,47.6916571746,0.5988,0.17465000000000003,0.62375,41.26,22.68,47.0825870147,136.07,41.4088,4.05465,41.6068372273,0.5988,0.17465000000000003,0.62375,40.81,3.88,40.9940300532,136.07
2019-06-17 03:00:00,39.85784,21.37437,45.2273269425,0.59784,0.17437000000000002,0.62275,39.26,21.2,44.6182429058,136.07,39.73784,21.26437,45.0696057156,0.59784,0.17437000000000002,0.62275,39.14,21.09,44.4604059811,136.07,41.05784,22.67437,46.9028067429,0.59784,0.17437000000000002,0.62275,40.46,22.5,46.2953734189,136.07,40.61784,3.8543700000000003,40.8003075278,0.59784,0.17437000000000002,0.62275,40.02,3.68,40.1888392467,136.07
2019-06-17 03:30:00,39.61616,21.38388,45.0190010662,0.59616,0.17388,0.621,39.02,21.21,44.4119859948,136.07,39.50616,21.29388,44.879460819,0.59616,0.17388,0.621,38.91,21.12,44.2723672283,136.07,40.79616,22.68388,46.6785291392,0.59616,0.17388,0.621,40.2,22.51,46.0732037089,136.07,40.37616,3.9338800000000003,40.5673478083,0.59616,0.17388,0.621,39.78,3.76,39.9573022112,136.07
2019-06-17 04:00:00,39.464,21.18325,44.7899249448,0.594,0.17325000000000002,0.61875,38.87,21.01,44.1848050805,136.07,39.364,21.08325,44.6545398203,0.594,0.17325000000000002,0.61875,38.77,20.91,44.0493019241,136.07,40.644,22.46325,46.4384790509,0.594,0.17325000000000002,0.61875,40.05,22.29,45.8349931821,136.07,40.234,3.74325,40.4077551537,0.594,0.17325000000000002,0.61875,39.64,3.5700000000000003,39.8004334147,135.95
2019-06-17 04:30:00,39.75016,20.92213,44.92004835,0.59016,0.17213,0.61475,39.16,20.75,44.3178079332,135.7,39.64016,20.82213,44.7761474734,0.59016,0.17213,0.61475,39.05,20.65,44.1738044547,135.52,40.92016,22.21213,46.5600495442,0.59016,0.17213,0.61475,40.33,22.04,45.9594440784,135.68,40.51016,3.56213,40.6664706283,0.59016,0.17213,0.61475,39.92,3.39,40.0636805598,135.08
2019-06-17 05:00:00,38.94304,21.26297,44.3697448456,0.59304,0.17297,0.61775,38.35,21.09,43.7665465853,135.86,38.84304,21.16297,44.2340712083,0.59304,0.17297,0.61775,38.25,20.99,43.6307529158,135.74,40.09304,22.55297,46.0009599059,0.59304,0.17297,0.61775,39.5,22.38,45.3994977946,135.88,39.70304,3.8829700000000003,39.8924659712,0.59304,0.17297,0.61775,39.11,3.71,39.2855724153,135.08
2019-06-17 05:30:00,40.51736,21.11298,45.6882302771,0.62736,0.18298,0.6535000000000001,39.89,20.93,45.0474971558,135.74,40.40736,21.01298,45.544484525,0.62736,0.18298,0.6535000000000001,39.78,20.83,44.9036446182,135.74,41.70736,22.38298,47.3339378443,0.62736,0.18298,0.6535000000000001,41.08,22.2,46.6948219827,135.74,41.27736,3.75298,41.447621252,0.62736,0.18298,0.6535000000000001,40.65,3.5700000000000003,40.8064627234,135.3
2019-06-17 06:00:00,42.922,20.25225,47.4600012017,0.762,0.22225000000000003,0.7937500000000001,42.16,20.03,46.6761877192,135.51,42.802,20.16225,47.3130798941,0.762,0.22225000000000003,0.7937500000000001,42.04,19.94,46.5291865392,135.41,44.162,21.51225,49.1228983679,0.762,0.22225000000000003,0.7937500000000001,43.4,21.29,48.3407085178,135.54,43.692,2.90225,43.7882851807,0.762,0.22225000000000003,0.7937500000000001,42.93,2.68,43.0135711142,135.3
2019-06-17 06:30:00,49.20528,17.46279,52.2121500655,0.9352800000000001,0.27279000000000003,0.9742500000000001,48.27,17.19,51.2395257589,134.02,49.06528,17.36279,52.0467883549,0.9352800000000001,0.27279000000000003,0.9742500000000001,48.13,17.09,51.0741128166,133.92,50.59528,18.63279,53.917188553,0.9352800000000001,0.27279000000000003,0.9742500000000001,49.66,18.36,52.9453038522,134.08,49.96528,0.9427900000000001,49.9741739148,0.9352800000000001,0.27279000000000003,0.9742500000000001,49.03,0.67,49.0345775958,133.68
2019-06-17 07:00:00,54.74208,17.89769,57.5935988636,1.19208,0.34769000000000005,1.2417500000000001,53.55,17.55,56.3525065991,134.19,54.58208,17.95769,57.4602652906,1.19208,0.34769000000000005,1.2417500000000001,53.39,17.61,56.2192511512,134.15,55.81208,9.91769,56.6864079728,1.19208,0.34769000000000005,1.2417500000000001,54.62,9.57,55.452045048,134.18,55.50208,2.69769,55.5676022126,1.19208,0.34769000000000005,1.2417500000000001,54.31,2.35,54.3608186105,134.05
2019-06-17 07:30:00,60.36032,18.26176,63.0623509616,1.48032,0.43176000000000003,1.542,58.88,17.83,61.52042994,135.43,60.17032,18.16176,62.8515468004,1.48032,0.43176000000000003,1.542,58.69,17.73,61.3096158853,135.46,61.10032,2.04176,61.1344247376,1.48032,0.43176000000000003,1.542,59.62,1.6099999999999999,59.6417345489,135.48,61.12032,1.9917600000000002,61.1527646538,1.48032,0.43176000000000003,1.542,59.64,1.56,59.6603989259,135.24
2019-06-17 08:00:00,64.2024,16.79445,66.3626530253,1.8324,0.5344500000000001,1.90875,62.37,16.26,64.4546701178,136.07,64.0024,16.69445,66.1438724793,1.8324,0.5344500000000001,1.90875,62.17,16.16,64.2359284202,136.07,64.9624,1.05445,64.9709571929,1.8324,0.5344500000000001,1.90875,63.13,0.52,63.1321415762,136.07,64.9724,1.07445,64.9812834943,1.8324,0.5344500000000001,1.90875,63.14,0.54,63.142309112,136.06
2019-06-17 08:30:00,66.0956,15.6058,67.9129540883,1.9056000000000002,0.5558000000000001,1.9849999999999999,64.19,15.05,65.9307105983,136.07,65.9056,15.4958,67.7027911463,1.9056000000000002,0.5558000000000001,1.9849999999999999,64.0,14.94,65.7206482013,136.07,66.8556,1.8258,66.8805262913,1.9056000000000002,0.5558000000000001,1.9849999999999999,64.95,1.27,64.9624152876,136.07,66.8556,1.9158,66.883043748,1.9056000000000002,0.5558000000000001,1.9849999999999999,64.95,1.3599999999999999,64.9642370847,136.06
2019-06-17 09:00:00,65.81488,15.01059,67.5049349423,1.54488,0.45059000000000005,1.60925,64.27,14.56,65.8986077243,135.83,65.59488,14.92059,67.270441415,1.54488,0.45059000000000005,1.60925,64.05,14.47,65.664171357,135.78,66.56488,2.10059,66.5980159446,1.54488,0.45059000000000005,1.60925,65.02,1.65,65.0409324964,135.84,66.55488,2.18059,66.5905926131,1.54488,0.45059000000000005,1.60925,65.01,1.73,65.0330146925,135.5
2019-06-17 09:30:00,67.0284,14.4762,68.5738052976,2.3184,0.6762,2.415,64.71,13.8,66.165127522,135.62,66.7984,14.3762,68.3278959796,2.3184,0.6762,2.415,64.48,13.7,65.9193476909,135.37,67.7884,3.0562,67.8572585137,2.3184,0.6762,2.415,65.47,2.38,65.5132452257,135.64,67.7684,3.1562,67.8418575586,2.3184,0.6762,2.415,65.45,2.48,65.4969686321,135.16
2019-06-17 10:00:00,68.09392,13.95281,69.5087249765,1.96392,0.57281,2.04575,66.13,13.38,67.4700029643,135.22,67.87392,13.85281,69.2731503619,1.96392,0.57281,2.04575,65.91,13.28,67.2345632841,135.18,68.86392,3.34281,68.9450060299,1.96392,0.57281,2.04575,66.9,2.77,66.9573214817,135.27,68.84392,3.43281,68.9294531058,1.96392,0.57281,2.04575,66.88,2.86,66.9411233847,135.01
2019-06-17 10:30:00,67.98616,14.08388,69.4296307595,1.79616,0.52388,1.871,66.19,13.56,67.5647075033,136.01,67.76616,13.98388,69.1939400598,1.79616,0.52388,1.871,65.97,13.46,67.3291355952,136.0,68.74616,3.17388,68.8193870141,1.79616,0.52388,1.871,66.95,2.65,67.0024253292,136.07,68.73616,3.27388,68.8140827288,1.79616,0.52388,1.871,66.94,2.75,66.9964633395,135.41
2019-06-17 11:00:00,67.53936,13.77398,68.9295848983,2.13936,0.6239800000000001,2.2285,65.4,13.15,66.7089386814,135.13,67.31936,13.67398,68.6940605864,2.13936,0.6239800000000001,2.2285,65.18,13.05,66.4735654227,135.13,68.32936,3.63398,68.425925267,2.13936,0.6239800000000001,2.2285,66.19,3.01,66.2584047499,135.14,68.28936,3.73398,68.3913685771,2.13936,0.6239800000000001,2.2285,66.15,3.11,66.2230669782,135.01
2019-06-17 11:30:00,68.08816,13.63863,69.4406923962,1.7781600000000002,0.51863,1.8522500000000002,66.31,13.12,67.5954917136,135.13,67.84816000000001,13.54863,69.1877025942,1.7781600000000002,0.51863,1.8522500000000002,66.07,13.03,67.3426001874,135.02,68.86816,3.53863,68.9590122034,1.7781600000000002,0.51863,1.8522500000000002,67.09,3.02,67.1579369844,135.14,68.81816,3.6286300000000002,68.9137584337,1.7781600000000002,0.51863,1.8522500000000002,67.04,3.11,67.1120980152,135.01
2019-06-17 12:00:00,68.12624,13.51182,69.453249429,2.40624,0.7018200000000001,2.5065,65.72,12.81,66.9568107066,135.01,67.87624,13.42182,69.190528316,2.40624,0.7018200000000001,2.5065,65.47,12.72,66.6942223884,135.02,68.90624,4.03182,69.0240934997,2.40624,0.7018200000000001,2.5065,66.5,3.33,66.5833229871,135.01,68.84624,4.12182,68.9695161811,2.40624,0.7018200000000001,2.5065,66.44,3.42,66.5279640452,135.01
2019-06-17 12:30:00,68.0984,13.53245,69.4299595676,3.3684,0.98245,3.50875,64.73,12.55,65.9353880704,135.21,67.8584,13.43245,69.1750906292,3.3684,0.98245,3.50875,64.49,12.45,65.6807627849,135.02,68.8984,4.61245,69.0526191941,3.3684,0.98245,3.50875,65.53,3.63,65.630463963,135.22,68.8484,4.70245,69.0088053698,3.3684,0.98245,3.50875,65.48,3.7199999999999998,65.5855837818,135.01
2019-06-17 13:00:00,66.79048,14.13764,68.2703528876,3.42048,0.9976400000000001,3.563,63.37,13.14,64.7179766371,136.07,66.57048,14.03764,68.0344335186,3.42048,0.9976400000000001,3.563,63.15,13.04,64.4822774102,136.07,67.58048,4.09764,67.7045931278,3.42048,0.9976400000000001,3.563,64.16,3.1,64.2348472404,136.07,67.52048,4.19764,67.6508344442,3.42048,0.9976400000000001,3.563,64.1,3.2,64.1798254906,135.93
2019-06-17 13:30:00,66.04624,14.33432,67.583863074,3.54624,1.03432,3.694,62.5,13.3,63.8994522668,136.07,65.82624,14.25432,67.3519079997,3.54624,1.03432,3.694,62.28,13.22,63.6676275669,136.07,66.84624,4.02432,66.9672677776,3.54624,1.03432,3.694,63.3,2.99,63.3705775577,136.07,66.78624,4.12432,66.9134655268,3.54624,1.03432,3.694,63.24,3.09,63.3154459828,136.07
2019-06-17 14:00:00,66.10496,14.14478,67.6013353259,2.96496,0.8647800000000001,3.0885,63.14,13.28,64.5214537964,136.07,65.88496,14.04478,67.3653011531,2.96496,0.8647800000000001,3.0885,62.92,13.18,64.285603365,136.07,66.90496,3.8747800000000003,67.0170694126,2.96496,0.8647800000000001,3.0885,63.94,3.01,64.0108092434,136.07,66.85496,3.96478,66.972420869,2.96496,0.8647800000000001,3.0885,63.89,3.1,63.965163175,136.07
2019-06-17 14:30:00,66.7688,13.9834,68.2173594402,2.7888,0.8134,2.9050000000000002,63.98,13.17,65.3214306334,135.97,66.5388,13.8834,67.971763998,2.7888,0.8134,2.9050000000000002,63.75,13.07,65.0760124777,135.92,67.5788,3.8934,67.6908618131,2.7888,0.8134,2.9050000000000002,64.79,3.08,64.8631675144,136.07,67.5188,3.9834,67.6362020593,2.7888,0.8134,2.9050000000000002,64.73,3.17,64.8075751745,135.26
2019-06-17 15:00:00,66.54896,13.80678,67.9661036918,2.38896,0.6967800000000001,2.4885,64.16,13.11,65.4857060739,136.07,66.30896,13.71678,67.712836522,2.38896,0.6967800000000001,2.4885,63.92,13.02,65.232559355,136.07,67.35896,3.8667800000000003,67.4698560829,2.38896,0.6967800000000001,2.4885,64.97,3.17,65.047288952,136.07,67.28896,3.96678,67.4057822553,2.38896,0.6967800000000001,2.4885,64.9,3.27,64.9823275976,136.0
2019-06-17 15:30:00,67.25216,13.60438,68.614372983,3.27216,0.9543800000000001,3.4085,63.98,12.65,65.2185778747,135.48,67.02216,13.50438,68.3691319987,3.27216,0.9543800000000001,3.4085,63.75,12.55,64.9735715503,135.45,68.06216,4.54438,68.2137010684,3.27216,0.9543800000000001,3.4085,64.79,3.59,64.8893843398,135.49,67.99216,4.64438,68.1505985817,3.27216,0.9543800000000001,3.4085,64.72,3.69,64.8251070188,135.17
2019-06-17 16:00:00,68.74048,13.30514,70.0162862558,3.00048,0.87514,3.1255,65.74,12.43,66.9048017709,135.58,68.51048,13.21514,69.7733888746,3.00048,0.87514,3.1255,65.51,12.34,66.662100927,135.36,69.55048,4.63514,69.7047616096,3.00048,0.87514,3.1255,66.55,3.76,66.6561332512,135.49,69.49048,4.74514,69.6523019307,3.00048,0.87514,3.1255,66.49,3.87,66.602529982,135.01
2019-06-17 16:30:00,69.8588,13.78465,71.205817972,2.5188,0.73465,2.6237500000000002,67.34,13.05,68.5928429211,136.03,69.6388,13.67465,70.9687150656,2.5188,0.73465,2.6237500000000002,67.12,12.94,68.3559653578,135.98,70.6488,3.95465,70.7593965355,2.5188,0.73465,2.6237500000000002,68.13,3.22,68.2060503181,136.04,70.6188,4.05465,70.7351051463,2.5188,0.73465,2.6237500000000002,68.1,3.32,68.1808800178,135.6
2019-06-17 17:00:00,71.09936,13.73273,72.4134439566,2.16936,0.63273,2.25975,68.93,13.1,70.163771991,135.77,70.86936,13.63273,72.1686740495,2.16936,0.63273,2.25975,68.7,13.0,69.9191676152,135.76,71.86936,3.80273,71.9698941382,2.16936,0.63273,2.25975,69.7,3.17,69.7720495614,135.76,71.84936,3.90273,71.9552766228,2.16936,0.63273,2.25975,69.68,3.27,69.7566864179,135.6
2019-06-17 17:30:00,72.6524,14.3532,74.0566376228,1.6224,0.4732,1.69,71.03,13.88,72.3734433339,136.3,72.4124,14.2432,73.7998944444,1.6224,0.4732,1.69,70.79,13.77,72.1168288266,136.25,73.4624,3.0132,73.5241700939,1.6224,0.4732,1.69,71.84,2.54,71.8848885372,136.34,73.4324,3.1332,73.4992130026,1.6224,0.4732,1.69,71.81,2.66,71.8592492307,136.07
2019-06-17 18:00:00,73.86552,14.60411,75.2953854746,1.14552,0.33411,1.19325,72.72,14.27,74.1068910426,136.48,73.62552,14.47411,75.0347723097,1.14552,0.33411,1.19325,72.48,14.14,73.846394631,136.4,74.67552,2.50411,74.7174936288,1.14552,0.33411,1.19325,73.53,2.17,73.5620132949,136.43,74.63552,2.61411,74.6812855859,1.14552,0.33411,1.19325,73.49,2.2800000000000002,73.5253595707,136.07
2019-06-17 18:30:00,73.27424,15.16582,74.8272433265,1.01424,0.29582,1.0565,72.26,14.87,73.7741452001,136.07,73.04424,15.04582,74.577729227,1.01424,0.29582,1.0565,72.03,14.75,73.5247128522,136.07,74.07424,1.79582,74.0960052975,1.01424,0.29582,1.0565,73.06,1.5,73.0753966804,136.07,74.04424,1.90582,74.0687628292,1.01424,0.29582,1.0565,73.03,1.6099999999999999,73.0477446606,136.07
2019-06-17 19:00:00,72.8396,15.28155,74.4253525256,0.9996,0.29155000000000003,1.04125,71.84,14.99,73.3872311782,136.07,72.5996,15.17155,74.1679030954,0.9996,0.29155000000000003,1.04125,71.6,14.88,73.1298461642,136.07,73.6296,1.67155,73.6485714428,0.9996,0.29155000000000003,1.04125,72.63,1.38,72.643109102,136.07,73.5896,1.77155,73.6109205048,0.9996,0.29155000000000003,1.04125,72.59,1.48,72.60508591,136.07
2019-06-17 19:30:00,70.83696,15.77453,72.5721068921,0.9069600000000001,0.26453000000000004,0.9447500000000001,69.93,15.51,71.6293585061,135.46,70.59696,15.66453,72.3139562005,0.9069600000000001,0.26453000000000004,0.9447500000000001,69.69,15.4,71.3712554184,135.45,71.61696,0.9945300000000001,71.6238650839,0.9069600000000001,0.26453000000000004,0.9447500000000001,70.71,0.73,70.7137681078,135.46,71.58696,1.09453,71.5953269282,0.9069600000000001,0.26453000000000004,0.9447500000000001,70.68,0.8300000000000001,70.684873205,135.32
2019-06-17 20:00:00,68.258,15.854,70.0749875491,1.008,0.294,1.05,67.25,15.56,69.0266332657,133.96,68.028,15.734,69.8238321778,1.008,0.294,1.05,67.02,15.44,68.7755334403,133.96,69.038,0.684,69.0413883116,1.008,0.294,1.05,68.03,0.39,68.03111788,133.96,68.988,0.724,68.9917989329,1.008,0.294,1.05,67.98,0.43,67.9813599452,133.96
2019-06-17 20:30:00,66.87256000000001,16.39158,68.8521835227,0.8625600000000001,0.25158,0.8985000000000001,66.01,16.14,67.9545414229,134.15,66.65256,16.28158,68.6123429264,0.8625600000000001,0.25158,0.8985000000000001,65.79,16.03,67.7147325181,134.05,67.64256,0.47158000000000005,67.6442038245,0.8625600000000001,0.25158,0.8985000000000001,66.78,0.22,66.780362383,134.1,67.60256,0.46158000000000005,67.6041357807,0.8625600000000001,0.25158,0.8985000000000001,66.74,0.21,66.7403303858,133.96
2019-06-17 21:00:00,65.36768000000001,16.76099,67.4823263852,0.75768,0.22099000000000002,0.7892500000000001,64.61,16.54,66.6935056808,134.43,65.14768,16.66099,67.2443960279,0.75768,0.22099000000000002,0.7892500000000001,64.39,16.44,66.4555919393,134.37,66.14768,0.74099,66.1518301755,0.75768,0.22099000000000002,0.7892500000000001,65.39,0.52,65.3920675617,134.46,66.09768,0.71099,66.1015038268,0.75768,0.22099000000000002,0.7892500000000001,65.34,0.49,65.3418372867,134.15
2019-06-17 21:30:00,64.25504,17.47272,66.5883331343,0.6950400000000001,0.20272,0.724,63.56,17.27,65.8644555128,135.54,64.03504,17.37272,66.3498134737,0.6950400000000001,0.20272,0.724,63.34,17.17,65.6259438027,135.33,65.06504,1.24272,65.0769066812,0.6950400000000001,0.20272,0.724,64.37,1.04,64.378400881,135.53,65.00504,1.20272,65.0161653806,0.6950400000000001,0.20272,0.724,64.31,1.0,64.3177743707,135.21
2019-06-17 22:00:00,62.83328,17.75929,65.2948195255,0.6832800000000001,0.19929000000000002,0.7117500000000001,62.15,17.56,64.5830945372,134.99,62.60328,17.64929,65.0435861885,0.6832800000000001,0.19929000000000002,0.7117500000000001,61.92,17.45,64.3318653546,134.96,63.63328,1.6492900000000001,63.6546501134,0.6832800000000001,0.19929000000000002,0.7117500000000001,62.95,1.45,62.9666975472,135.01,63.55328,1.61929,63.5739058015,0.6832800000000001,0.19929000000000002,0.7117500000000001,62.87,1.42,62.8860342206,134.79
2019-06-17 22:30:00,61.6736,18.00105,64.2469511966,0.7236,0.21105000000000002,0.75375,60.95,17.79,63.4932012108,134.89,61.4636,17.91105,64.0201518044,0.7236,0.21105000000000002,0.75375,60.74,17.7,63.2664018259,134.79,62.4736,1.91105,62.5028224088,0.7236,0.21105000000000002,0.75375,61.75,1.7000000000000002,61.7733963774,134.87,62.4036,1.9010500000000001,62.4325498763,0.7236,0.21105000000000002,0.75375,61.68,1.69,61.7031482179,134.46
2019-06-17 23:00:00,57.8416,19.0263,60.8904818691,0.7416,0.21630000000000002,0.7725000000000001,57.1,18.81,60.118433945,135.4,57.6516,18.9263,60.6787591687,0.7416,0.21630000000000002,0.7725000000000001,56.91,18.71,59.906695786,135.32,58.5816,2.8063000000000002,58.648778148,0.7416,0.21630000000000002,0.7725000000000001,57.84,2.59,57.8979593768,135.39,58.5716,2.8063000000000002,58.6387896042,0.7416,0.21630000000000002,0.7725000000000001,57.83,2.59,57.8879693892,135.02
2019-06-17 23:30:00,54.45104,19.67322,57.8960390895,0.73104,0.21322000000000002,0.7615000000000001,53.72,19.46,57.1360656678,136.02,54.29104,19.58322,57.7149853145,0.73104,0.21322000000000002,0.7615000000000001,53.56,19.37,56.9549866122,135.99,55.16104,3.34322,55.2622606654,0.73104,0.21322000000000002,0.7615000000000001,54.43,3.13,54.5199211298,136.07,55.19104,3.33322,55.2916020011,0.73104,0.21322000000000002,0.7615000000000001,54.46,3.12,54.5492988039,135.97
2019-06-18 00:00:00,51.25856,20.45958,55.1908904354,0.7185600000000001,0.20958000000000002,0.7485,50.54,20.25,54.4458823053,136.15,51.11856,20.36958,55.0275109909,0.7185600000000001,0.20958000000000002,0.7485,50.4,20.16,54.2824612559,136.11,51.97856,4.04958,52.1360700269,0.7185600000000001,0.20958000000000002,0.7485,51.26,3.84,51.403630222,136.07,52.01856,4.04958,52.1759492741,0.7185600000000001,0.20958000000000002,0.7485,51.3,3.84,51.4435185422,136.07
2019-06-18 00:30:00,49.08608,20.82594,53.3213186882,0.70608,0.20594,0.7355,48.38,20.62,52.5909573976,136.15,48.94608,20.73594,53.157294467,0.70608,0.20594,0.7355,48.24,20.53,52.4268871859,136.11,49.78608,4.35594,49.9762741213,0.70608,0.20594,0.7355,49.08,4.15,49.2551408484,136.17,49.82608,4.35594,50.0161220153,0.70608,0.20594,0.7355,49.12,4.15,49.2949987321,136.07
2019-06-18 01:00:00,48.0292,20.96685,52.4062291294,0.7092,0.20685,0.73875,47.32,20.76,51.6735909339,136.15,47.8992,20.86685,52.2470935992,0.7092,0.20685,0.73875,47.19,20.66,51.5143834283,136.11,48.7292,4.63685,48.9493136884,0.7092,0.20685,0.73875,48.02,4.43,48.223907971,136.17,48.7792,4.62685,48.9981437767,0.7092,0.20685,0.73875,48.07,4.42,48.2727801147,136.07
2019-06-18 01:30:00,47.91936,21.02398,52.3285084619,0.6993600000000001,0.20398000000000002,0.7285,47.22,20.82,51.6062089288,136.07,47.79936,20.93398,52.1824715307,0.6993600000000001,0.20398000000000002,0.7285,47.1,20.73,51.4601097939,136.11,48.61936,4.7439800000000005,48.8502560183,0.6993600000000001,0.20398000000000002,0.7285,47.92,4.54,48.1345821629,136.06,48.67936,4.7439800000000005,48.9099727689,0.6993600000000001,0.20398000000000002,0.7285,47.98,4.54,48.1943150174,135.9
2019-06-18 02:00:00,47.91488,21.06434,52.3406356959,0.7348800000000001,0.21434000000000003,0.7655000000000001,47.18,20.85,51.5817302928,136.07,47.78488,20.96434,52.1813981056,0.7348800000000001,0.21434000000000003,0.7655000000000001,47.05,20.75,51.4224172905,136.11,48.60488,4.7743400000000005,48.8388030387,0.7348800000000001,0.21434000000000003,0.7655000000000001,47.87,4.5600000000000005,48.0866977448,136.06,48.66488,4.7743400000000005,48.8985160087,0.7348800000000001,0.21434000000000003,0.7655000000000001,47.93,4.5600000000000005,48.1464276972,136.07
2019-06-18 02:30:00,47.13584,21.45337,51.7883625621,0.7658400000000001,0.22337,0.7977500000000001,46.37,21.23,50.9989195964,136.07,47.01584,21.36337,51.6418704993,0.7658400000000001,0.22337,0.7977500000000001,46.25,21.14,50.8523558943,136.11,47.82584,5.1633700000000005,48.1037562095,0.7658400000000001,0.22337,0.7977500000000001,47.06,4.94,47.318571407,136.06,47.88584,5.15337,48.1623389679,0.7658400000000001,0.22337,0.7977500000000001,47.12,4.93,47.3772023235,136.07
2019-06-18 03:00:00,46.3036,21.5123,51.0568548214,0.6936,0.2023,0.7225,45.61,21.31,50.3427075156,136.07,46.1836,21.4223,50.9101153628,0.6936,0.2023,0.7225,45.49,21.22,50.1959012271,136.11,46.9936,5.1723,47.2773849557,0.6936,0.2023,0.7225,46.3,4.97,46.5659843663,136.06,47.0536,5.1723,47.3370252577,0.6936,0.2023,0.7225,46.36,4.97,46.6256420867,136.07
2019-06-18 03:30:00,46.05328,21.67929,50.9008468855,0.6832800000000001,0.19929000000000002,0.7117500000000001,45.37,21.48,50.1978814294,136.24,45.93328,21.57929,50.7496991958,0.6832800000000001,0.19929000000000002,0.7117500000000001,45.25,21.38,50.0466472403,136.11,46.76328,5.26929,47.0592156061,0.6832800000000001,0.19929000000000002,0.7117500000000001,46.08,5.07,46.3580769662,136.27,46.81328,5.25929,47.1077840241,0.6832800000000001,0.19929000000000002,0.7117500000000001,46.13,5.06,46.4066859407,136.07
2019-06-18 04:00:00,45.90464,21.78677,50.8123933757,0.67464,0.19677000000000003,0.7027500000000001,45.23,21.59,50.1186691763,136.24,45.78464,21.69677,50.6654032685,0.67464,0.19677000000000003,0.7027500000000001,45.11,21.5,49.9716129417,136.11,46.59464,5.38677,46.904986598,0.67464,0.19677000000000003,0.7027500000000001,45.92,5.19,46.2123630644,136.07,46.65464,5.38677,46.9645901139,0.67464,0.19677000000000003,0.7027500000000001,45.98,5.19,46.2719839644,136.07
2019-06-18 04:30:00,45.71216,21.93313,50.7017136147,0.6621600000000001,0.19313000000000002,0.6897500000000001,45.05,21.74,50.0212964646,136.43,45.59216,21.83313,50.5502781304,0.6621600000000001,0.19313000000000002,0.6897500000000001,44.93,21.64,49.8697754156,136.43,46.41216,5.49313,46.7361003194,0.6621600000000001,0.19313000000000002,0.6897500000000001,45.75,5.3,46.0559713827,136.49,46.46216,5.48313,46.7845810761,0.6621600000000001,0.19313000000000002,0.6897500000000001,45.8,5.29,46.1044911044,136.21
2019-06-18 05:00:00,44.33664,22.62152,49.7741982718,0.65664,0.19152000000000002,0.684,43.68,22.43,49.1024164375,137.12,44.21664,22.52152,49.6218713472,0.65664,0.19152000000000002,0.684,43.56,22.33,48.95,137.11,45.04664,6.08152,45.4553039897,0.65664,0.19152000000000002,0.684,44.39,5.89,44.7790598383,137.12,45.09664,6.07152,45.5035195826,0.65664,0.19152000000000002,0.684,44.44,5.88,44.8273131026,136.9
2019-06-18 05:30:00,45.49464,22.504269999999998,50.7563241081,0.7346400000000001,0.21427000000000002,0.7652500000000001,44.76,22.29,50.003016909,136.39,45.39464,22.40427,50.6223730673,0.7346400000000001,0.21427000000000002,0.7652500000000001,44.66,22.19,49.8689452465,136.21,46.19464,6.06427,46.5909877054,0.7346400000000001,0.21427000000000002,0.7652500000000001,45.46,5.85,45.8348568232,136.37,46.26464,6.05427,46.6590945,0.7346400000000001,0.21427000000000002,0.7652500000000001,45.53,5.84,45.9030118838,136.11
2019-06-18 06:00:00,47.36128,22.27704,52.3388703967,0.8812800000000001,0.25704000000000005,0.918,46.48,22.02,51.4321961421,137.09,47.24128,22.17704,52.1877345667,0.8812800000000001,0.25704000000000005,0.918,46.36,21.92,51.2809516292,137.05,48.07128,5.69704,48.4076876705,0.8812800000000001,0.25704000000000005,0.918,47.19,5.44,47.5025230909,137.06,48.13128,5.69704,48.4672712168,0.8812800000000001,0.25704000000000005,0.918,47.25,5.44,47.5621288422,136.95
2019-06-18 06:30:00,52.63752,20.50511,56.4904243909,0.9775200000000001,0.28511000000000003,1.01825,51.66,20.22,55.4761570407,136.39,52.47752,20.41511,56.3086744797,0.9775200000000001,0.28511000000000003,1.01825,51.5,20.13,55.2943658974,136.26,53.39752,4.06511,53.552033215,0.9775200000000001,0.28511000000000003,1.01825,52.42,3.7800000000000002,52.5561109672,136.34,53.39752,4.06511,53.552033215,0.9775200000000001,0.28511000000000003,1.01825,52.42,3.7800000000000002,52.5561109672,136.18
2019-06-18 07:00:00,57.3584,18.9762,60.4159102969,1.1184,0.3262,1.165,56.24,18.65,59.2516674871,135.84,57.1684,18.8762,60.2041268104,1.1184,0.3262,1.165,56.05,18.55,59.0398594172,135.8,58.1684,2.6562,58.2290147349,1.1184,0.3262,1.165,57.05,2.33,57.0975603682,135.83,58.1184,2.6362,58.1781571468,1.1184,0.3262,1.165,57.0,2.31,57.0467886914,135.69
2019-06-18 07:30:00,62.40592,16.92131,64.6593348494,1.37592,0.40131000000000006,1.4332500000000001,61.03,16.52,63.2263497286,135.32,62.15592,16.81131,64.3892734465,1.37592,0.40131000000000006,1.4332500000000001,60.78,16.41,62.9563062767,135.29,63.23592,0.9613100000000001,63.2432264765,1.37592,0.40131000000000006,1.4332500000000001,61.86,0.56,61.862534704,135.32,63.13592,0.9713100000000001,63.1433910822,1.37592,0.40131000000000006,1.4332500000000001,61.76,0.5700000000000001,61.7626302873,135.19
2019-06-18 08:00:00,65.89072,15.38896,67.663927406,1.47072,0.42896,1.532,64.42,14.96,66.1342422653,135.88,65.66072,15.28896,67.4172266472,1.47072,0.42896,1.532,64.19,14.86,65.8875989849,135.86,66.74072,1.73896,66.7633708556,1.47072,0.42896,1.532,65.27,1.31,65.2831448385,135.88,66.63072,1.8389600000000002,66.6560921567,1.47072,0.42896,1.532,65.16,1.4100000000000001,65.1752537394,135.76
2019-06-18 08:30:00,67.32704,14.33747,68.8367152119,1.63704,0.47747000000000006,1.70525,65.69,13.86,67.1362472886,135.25,67.06704,14.24747,68.5636802962,1.63704,0.47747000000000006,1.70525,65.43,13.77,66.8632769164,135.23,68.17704,2.74747,68.2323777584,1.63704,0.47747000000000006,1.70525,66.54,2.27,66.5787090593,135.23,68.05704,2.84747,68.1165822613,1.63704,0.47747000000000006,1.70525,66.42,2.37,66.4622697476,135.09
2019-06-18 09:00:00,67.23864,13.95002,68.6705014329,1.9886400000000002,0.5800200000000001,2.0715,65.25,13.37,66.6057009572,135.83,66.96864,13.85002,68.385830385,1.9886400000000002,0.5800200000000001,2.0715,64.98,13.27,66.3211376561,135.83,68.08864,3.51002,68.1790520428,1.9886400000000002,0.5800200000000001,2.0715,66.1,2.93,66.1649068616,135.84,67.96864,3.61002,68.0644420226,1.9886400000000002,0.5800200000000001,2.0715,65.98,3.03,66.049536713,135.83
2019-06-18 09:30:00,67.31248,13.92239,68.7372017692,2.92248,0.8523900000000001,3.04425,64.39,13.07,65.7030973395,136.07,67.04248,13.81239,68.4505386543,2.92248,0.8523900000000001,3.04425,64.12,12.96,65.4166339703,136.06,68.19248,4.11239,68.3163675854,2.92248,0.8523900000000001,3.04425,65.27,3.26,65.3513618833,136.07,68.03248,4.21239,68.1627652349,2.92248,0.8523900000000001,3.04425,65.11,3.36,65.196638717,135.96
2019-06-18 10:00:00,68.1636,13.4873,69.4851324115,2.9736000000000002,0.8673000000000001,3.0975,65.19,12.62,66.4003049692,135.91,67.8836,13.3973,69.1929967284,2.9736000000000002,0.8673000000000001,3.0975,64.91,12.53,66.1083126392,135.91,69.0336,4.5073,69.1805874668,2.9736000000000002,0.8673000000000001,3.0975,66.06,3.64,66.1602085849,135.92,68.8836,4.6073,69.0375083723,2.9736000000000002,0.8673000000000001,3.0975,65.91,3.74,66.0160260846,135.71
2019-06-18 10:30:00,68.4812,13.40535,69.7809297879,2.5212,0.7353500000000001,2.62625,65.96,12.67,67.1658432538,135.91,68.2112,13.30535,69.496763551,2.5212,0.7353500000000001,2.62625,65.69,12.57,66.8818435751,135.91,69.3612,4.30535,69.4946911934,2.5212,0.7353500000000001,2.62625,66.84,3.5700000000000003,66.9352709713,135.92,69.2112,4.41535,69.3518963047,2.5212,0.7353500000000001,2.62625,66.69,3.68,66.7914552918,135.09
2019-06-18 11:00:00,69.12424,12.80582,70.3004237644,1.97424,0.57582,2.0565,67.15,12.23,68.2546364726,135.13,68.84424,12.70582,70.006908538,1.97424,0.57582,2.0565,66.87,12.13,67.9612669099,135.13,70.00424,4.50582,70.1490985819,1.97424,0.57582,2.0565,68.03,3.93,68.1434208123,135.13,69.84424,4.60582,69.9959387325,1.97424,0.57582,2.0565,67.87,4.03,67.9895418428,135.01
2019-06-18 11:30:00,69.41856,12.61333,70.5551739149,2.30856,0.6733300000000001,2.40475,67.11,11.94,68.1638885334,135.01,69.13856,12.52333,70.2636056089,2.30856,0.6733300000000001,2.40475,66.83,11.85,67.8724642252,135.01,70.29856,4.83333,70.4645202706,2.30856,0.6733300000000001,2.40475,67.99,4.16,68.1171468868,135.01,70.14856,4.95333,70.3232248134,2.30856,0.6733300000000001,2.40475,67.84,4.28,67.9748777123,135.01
2019-06-18 12:00:00,69.4968,12.63615,70.6362335991,2.6268000000000002,0.7661500000000001,2.73625,66.87,11.87,67.915342891,135.01,69.2168,12.53615,70.3428778133,2.6268000000000002,0.7661500000000001,2.73625,66.59,11.77,67.6221931026,135.01,70.3668,5.00615,70.5446530934,2.6268000000000002,0.7661500000000001,2.73625,67.74,4.24,67.8725658864,135.01,70.2068,5.11615,70.3929666733,2.6268000000000002,0.7661500000000001,2.73625,67.58,4.35,67.7198560247,135.01
