Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-18 12:30:00,69.27592,12.63506,70.4187321176,2.72592,0.7950600000000001,2.8395,66.55,11.84,67.5950301428,135.01,68.99592,12.53506,70.1253499517,2.72592,0.7950600000000001,2.8395,66.27,11.74,67.3018610441,135.01,70.14592,5.11506,70.3321685394,2.72592,0.7950600000000001,2.8395,67.42,4.32,67.558262263,135.01,69.99592,5.21506,70.1899256835,2.72592,0.7950600000000001,2.8395,67.27,4.42,67.4150524735,135.01
2019-06-18 13:00:00,68.9032,12.9226,70.1045259666,2.9232,0.8526,3.045,65.98,12.07,67.0749230339,135.34,68.6432,12.8226,69.8305662085,2.9232,0.8526,3.045,65.72,11.97,66.8011923546,135.25,69.7732,4.9726,69.9501693279,2.9232,0.8526,3.045,66.85,4.12,66.9768385339,135.36,69.6332,5.0826,69.8184457361,2.9232,0.8526,3.045,66.71,4.23,66.8439750464,135.01
2019-06-18 13:30:00,67.95096,13.55278,69.2893268163,3.54096,1.03278,3.6885,64.41,12.52,65.615535508,135.92,67.67096,13.46278,68.9971395976,3.54096,1.03278,3.6885,64.13,12.43,65.3235164393,135.8,68.82096,4.7527800000000004,68.9848784376,3.54096,1.03278,3.6885,65.28,3.7199999999999998,65.3859067384,135.98,68.67096,4.8727800000000006,68.8436252114,3.54096,1.03278,3.6885,65.13,3.84,65.2431030838,135.32
2019-06-18 14:00:00,67.84184,13.25262,69.1241433325,3.23184,0.9426200000000001,3.3665,64.61,12.31,65.7722449062,135.55,67.55184,13.15262,68.8203639939,3.23184,0.9426200000000001,3.3665,64.32,12.21,65.4686680787,135.4,68.73184,4.87262,68.9043413396,3.23184,0.9426200000000001,3.3665,65.5,3.93,65.6177940806,135.57,68.56184,4.98262,68.7426534711,3.23184,0.9426200000000001,3.3665,65.33,4.04,65.4547973796,135.09
2019-06-18 14:30:00,67.616,13.2755,68.9069108018,2.556,0.7455,2.6625,65.06,12.53,66.2555997633,136.02,67.336,13.1755,68.6129047356,2.556,0.7455,2.6625,64.78,12.43,65.9617563441,135.78,68.516,4.4755,68.6620153815,2.556,0.7455,2.6625,65.96,3.73,66.0653804954,135.99,68.336,4.5855,68.48967591,2.556,0.7455,2.6625,65.78,3.84,65.8919873733,135.09
2019-06-18 15:00:00,67.7952,13.4761,69.1215915199,2.6952,0.7861,2.8075,65.1,12.69,66.3253051256,136.02,67.5152,13.3761,68.8274820275,2.6952,0.7861,2.8075,64.82,12.59,66.0313599739,136.07,68.6852,4.3861,68.8251013239,2.6952,0.7861,2.8075,65.99,3.6,66.088123744,135.99,68.5252,4.5061,68.6731968984,2.6952,0.7861,2.8075,65.83,3.7199999999999998,65.9350233184,136.03
2019-06-18 15:30:00,68.19632,13.19726,69.4615413956,2.11632,0.61726,2.2045,66.08,12.58,67.2668031052,136.02,67.91632,13.08726,69.1657639056,2.11632,0.61726,2.2045,65.8,12.47,66.9711945541,136.07,69.11632,4.43726,69.2586093323,2.11632,0.61726,2.2045,67.0,3.8200000000000003,67.1088101519,135.99,68.92632,4.55726,69.0768138195,2.11632,0.61726,2.2045,66.81,3.94,66.9260763828,136.03
2019-06-18 16:00:00,69.54048,13.18514,70.7794198581,2.28048,0.6651400000000001,2.3755,67.26,12.52,68.4153345384,135.93,69.26048,13.08514,70.4857076197,2.28048,0.6651400000000001,2.3755,66.98,12.42,68.1217791899,135.87,70.43048,4.42514,70.5693586272,2.28048,0.6651400000000001,2.3755,68.15,3.76,68.2536453239,135.99,70.28048,4.54514,70.4272970279,2.28048,0.6651400000000001,2.3755,68.0,3.88,68.110604167,135.7
2019-06-18 16:30:00,71.05456,13.67883,72.3592488004,1.98456,0.5788300000000001,2.06725,69.07,13.1,70.3013150659,136.07,70.76456,13.56883,72.0537028859,1.98456,0.5788300000000001,2.06725,68.78,12.99,69.9959177381,136.07,71.95456,3.78883,72.0542430226,1.98456,0.5788300000000001,2.06725,69.97,3.21,70.0435935686,135.99,71.79456,3.90883,71.9008887119,1.98456,0.5788300000000001,2.06725,69.81,3.33,69.8893768752,136.03
2019-06-18 17:00:00,72.81304,13.52922,74.0592910299,1.64304,0.47922000000000003,1.7115,71.17,13.05,72.3565574084,135.82,72.52304,13.40922,73.7522780113,1.64304,0.47922000000000003,1.7115,70.88,12.93,72.0497002076,135.82,73.71304,3.68922,73.805302047,1.64304,0.47922000000000003,1.7115,72.07,3.21,72.14145133,135.82,73.55304,3.8292200000000003,73.6526484184,1.64304,0.47922000000000003,1.7115,71.91,3.35,71.987989276,135.74
2019-06-18 17:30:00,74.124,13.73825,75.3863839766,1.194,0.34825,1.24375,72.93,13.39,74.1490188742,134.74,73.834,13.62825,75.0812143886,1.194,0.34825,1.24375,72.64,13.28,73.8439435567,134.63,75.004,2.98825,75.0635041419,1.194,0.34825,1.24375,73.81,2.64,73.8571980243,134.72,74.844,3.09825,74.90810029,1.194,0.34825,1.24375,73.65,2.75,73.7013229189,134.48
2019-06-18 18:00:00,74.80032,13.95301,76.0905668277,1.21032,0.35301000000000005,1.26075,73.59,13.6,74.8361416697,134.84,74.51032,13.85301,75.7871603411,1.21032,0.35301000000000005,1.26075,73.3,13.5,74.5328115665,134.78,75.67032,2.76301,75.7207471778,1.21032,0.35301000000000005,1.26075,74.46,2.41,74.4989912683,134.82,75.53032,2.88301,75.5853225564,1.21032,0.35301000000000005,1.26075,74.32,2.5300000000000002,74.3630506367,134.64
2019-06-18 18:30:00,74.22408,14.41369,75.6106375536,1.14408,0.33369000000000004,1.19175,73.08,14.08,74.4240068795,135.01,73.94408,14.30369,75.3148226756,1.14408,0.33369000000000004,1.19175,72.8,13.97,74.1282732835,135.01,75.09408,2.32369,75.1300232015,1.14408,0.33369000000000004,1.19175,73.95,1.99,73.9767706784,135.01,74.95408,2.43369,74.9935794296,1.14408,0.33369000000000004,1.19175,73.81,2.1,73.8398679576,134.99
2019-06-18 19:00:00,73.0904,14.913450000000001,74.5963642751,1.0404,0.30345,1.08375,72.05,14.61,73.5163560033,135.01,72.8004,14.79345,74.2882521201,1.0404,0.30345,1.08375,71.76,14.49,73.2083171504,135.01,73.9404,1.8034500000000002,73.962390335,1.0404,0.30345,1.08375,72.9,1.5,72.9154304657,135.01,73.8104,1.92345,73.8354576614,1.0404,0.30345,1.08375,72.77,1.62,72.7880299225,134.99
2019-06-18 19:30:00,71.76904,15.39722,73.4021081867,1.01904,0.29722000000000004,1.0615,70.75,15.1,72.3434343946,135.67,71.47904,15.28722,73.0955009193,1.01904,0.29722000000000004,1.0615,70.46,14.99,72.0368773615,135.59,72.62904,1.4072200000000001,72.6426714779,1.01904,0.29722000000000004,1.0615,71.61,1.11,71.6186023321,135.63,72.48904,1.51722,72.504916224,1.01904,0.29722000000000004,1.0615,71.47,1.22,71.4804120022,135.09
2019-06-18 20:00:00,70.41248,15.78239,72.1595535869,1.00248,0.29239000000000004,1.04425,69.41,15.49,71.1174254315,135.67,70.14248,15.67239,71.872048175,1.00248,0.29239000000000004,1.04425,69.14,15.38,70.8299654101,135.59,71.28248,1.02239,71.2898115881,1.00248,0.29239000000000004,1.04425,70.28,0.73,70.2837911613,135.63,71.14248,1.14239,71.1516515301,1.00248,0.29239000000000004,1.04425,70.14,0.85,70.1451502244,135.09
2019-06-18 20:30:00,68.6796,16.46405,70.6254373336,0.9396,0.27405,0.9787500000000001,67.74,16.19,69.6478549562,135.8,68.4096,16.35405,70.337247057,0.9396,0.27405,0.9787500000000001,67.47,16.08,69.3596950685,135.59,69.5696,0.38405000000000006,69.5706600412,0.9396,0.27405,0.9787500000000001,68.63,0.11,68.6300881538,135.82,69.4096,0.42405000000000004,69.4108953304,0.9396,0.27405,0.9787500000000001,68.47,0.15,68.4701643053,135.24
2019-06-18 21:00:00,67.64552,16.30536,69.5829083957,0.8755200000000001,0.25536000000000003,0.912,66.77,16.05,68.6719404124,134.36,67.36552,16.20536,69.287278613,0.8755200000000001,0.25536000000000003,0.912,66.49,15.95,68.3763307,134.33,68.50552,0.40536000000000005,68.506719285,0.8755200000000001,0.25536000000000003,0.912,67.63,0.15,67.6301663461,134.33,68.35552,0.38536000000000004,68.3566062411,0.8755200000000001,0.25536000000000003,0.912,67.48,0.13,67.4801252222,134.17
2019-06-18 21:30:00,66.17616,17.03263,68.3329688881,0.86616,0.25263,0.9022500000000001,65.31,16.78,67.4311834391,134.81,65.90616,16.93263,68.0465714394,0.86616,0.25263,0.9022500000000001,65.04,16.68,67.1447987561,134.83,67.04616,0.9926300000000001,67.0535076268,0.86616,0.25263,0.9022500000000001,66.18,0.74,66.1841370723,134.86,66.87616,0.89263,66.8821169272,0.86616,0.25263,0.9022500000000001,66.01,0.64,66.0131024873,134.59
2019-06-18 22:00:00,64.92224,17.04857,67.1234011777,0.8522400000000001,0.24857,0.88775,64.07,16.8,66.2359788936,135.01,64.64224,16.94857,66.8271892067,0.8522400000000001,0.24857,0.88775,63.79,16.7,65.9397763114,135.01,65.80224,0.9385700000000001,65.8089333044,0.8522400000000001,0.24857,0.88775,64.95,0.6900000000000001,64.9536650236,135.01,65.63224,0.82857,65.637469906,0.8522400000000001,0.24857,0.88775,64.78,0.58,64.7825964284,135.0
2019-06-18 22:30:00,62.63744,17.79717,65.1167271119,0.8474400000000001,0.24717000000000003,0.88275,61.79,17.55,64.2339987857,135.71,62.37744,17.69717,64.8393001733,0.8474400000000001,0.24717000000000003,0.88275,61.53,17.45,63.9565743298,135.64,63.51744,1.5771700000000002,63.5370179452,0.8474400000000001,0.24717000000000003,0.88275,62.67,1.33,62.6841112245,135.69,63.35744,1.46717,63.3744253715,0.8474400000000001,0.24717000000000003,0.88275,62.51,1.22,62.5219041617,135.5
2019-06-18 23:00:00,58.65128,19.43829,61.7885083471,0.85128,0.24829,0.88675,57.8,19.19,60.9023488874,137.07,58.41128,19.32829,61.5260954845,0.85128,0.24829,0.88675,57.56,19.08,60.6399208443,137.05,59.54128,2.91829,59.6127540092,0.85128,0.24829,0.88675,58.69,2.67,58.7507021235,137.05,59.37128,2.80829,59.4376596239,0.85128,0.24829,0.88675,58.52,2.56,58.5759677684,136.9
2019-06-18 23:30:00,54.31872,20.33046,57.9987150396,0.85872,0.25046,0.8945000000000001,53.46,20.08,57.1067246478,135.88,54.09872,20.24046,57.7611264316,0.85872,0.25046,0.8945000000000001,53.24,19.99,56.8691278287,135.88,55.16872,4.05046,55.3172115408,0.85872,0.25046,0.8945000000000001,54.31,3.8,54.4427782171,135.89,55.02872,4.01046,55.1746664172,0.85872,0.25046,0.8945000000000001,54.17,3.76,54.3003360947,135.82
2019-06-19 00:00:00,51.52632,20.12976,55.318793284,0.8563200000000001,0.24976,0.892,50.67,19.88,54.4303527455,135.11,51.33632,20.03976,55.1090712315,0.8563200000000001,0.24976,0.892,50.48,19.79,54.2206095502,135.1,52.32632,3.97976,52.477445197,0.8563200000000001,0.24976,0.892,51.47,3.73,51.604978442,135.09,52.24632,3.95976,52.3961606685,0.8563200000000001,0.24976,0.892,51.39,3.71,51.523744041,135.04
2019-06-19 00:30:00,49.7372,20.5471,53.8142395863,0.8472000000000001,0.24710000000000001,0.8825000000000001,48.89,20.3,52.9369634565,136.07,49.5572,20.4471,53.6097003373,0.8472000000000001,0.24710000000000001,0.8825000000000001,48.71,20.2,52.732381892,135.99,50.5072,4.2371,50.684615696,0.8472000000000001,0.24710000000000001,0.8825000000000001,49.66,3.99,49.8200331192,136.01,50.4572,4.2371,50.6347908878,0.8472000000000001,0.24710000000000001,0.8825000000000001,49.61,3.99,49.7701938915,135.6
2019-06-19 01:00:00,48.91096,20.84528,53.1677318155,0.84096,0.24528000000000003,0.876,48.07,20.6,52.2980391602,136.29,48.73096,20.75528,52.9668586042,0.84096,0.24528000000000003,0.876,47.89,20.51,52.0971419562,136.29,49.70096,4.42528,49.8975803822,0.84096,0.24528000000000003,0.876,48.86,4.18,49.0384746908,136.3,49.65096,4.41528,49.8468908399,0.84096,0.24528000000000003,0.876,48.81,4.17,48.9878046048,136.07
2019-06-19 01:30:00,48.5816,20.70255,52.8087817987,0.8316,0.24255000000000002,0.8662500000000001,47.75,20.46,51.9487641816,136.07,48.4216,20.61255,52.6263105686,0.8316,0.24255000000000002,0.8662500000000001,47.59,20.37,51.7662534862,136.07,49.3716,4.29255,49.5578537879,0.8316,0.24255000000000002,0.8662500000000001,48.54,4.05,48.7086655535,136.07,49.3216,4.29255,49.5080418928,0.8316,0.24255000000000002,0.8662500000000001,48.49,4.05,48.6588388682,136.07
2019-06-19 02:00:00,48.54392,20.99031,52.8876666423,0.8239200000000001,0.24031000000000002,0.8582500000000001,47.72,20.75,52.0361499344,136.07,48.37392,20.90031,52.6959115517,0.8239200000000001,0.24031000000000002,0.8582500000000001,47.55,20.66,51.8443642067,136.07,49.33392,4.56031,49.5442437611,0.8239200000000001,0.24031000000000002,0.8582500000000001,48.51,4.32,48.7019763459,136.07,49.28392,4.55031,49.4935358573,0.8239200000000001,0.24031000000000002,0.8582500000000001,48.46,4.31,48.651286725,136.07
2019-06-19 02:30:00,47.902,21.46475,52.4913049615,0.7020000000000001,0.20475000000000002,0.7312500000000001,47.2,21.26,51.7670512971,136.17,47.562,21.28475,52.1074315867,0.7020000000000001,0.20475000000000002,0.7312500000000001,46.86,21.08,51.3831295271,136.16,48.522,4.94475,48.773302498,0.7020000000000001,0.20475000000000002,0.7312500000000001,47.82,4.74,48.0543442365,136.22,48.462,4.93475,48.7125979759,0.7020000000000001,0.20475000000000002,0.7312500000000001,47.76,4.73,47.9936506217,136.07
2019-06-19 03:00:00,46.75344,21.59142,51.4982870536,0.55344,0.16142,0.5765,46.2,21.43,50.928232838,136.31,46.57344,21.50142,51.2971380825,0.55344,0.16142,0.5765,46.02,21.34,50.7270736392,136.31,47.53344,5.15142,47.8117668179,0.55344,0.16142,0.5765,46.98,4.99,47.2442642021,136.31,47.48344,5.15142,47.7620581869,0.55344,0.16142,0.5765,46.93,4.99,47.1945441762,136.07
2019-06-19 03:30:00,46.21832,21.57576,51.0063380689,0.56832,0.16576000000000002,0.592,45.65,21.41,50.4213308035,136.1,46.06832,21.48576,50.8323518087,0.56832,0.16576000000000002,0.592,45.5,21.32,50.2473123659,136.11,47.00832,5.12576,47.2869492017,0.56832,0.16576000000000002,0.592,46.44,4.96,46.7041240149,136.11,46.96832,5.12576,47.2471850929,0.56832,0.16576000000000002,0.592,46.4,4.96,46.6643504187,136.07
2019-06-19 04:00:00,46.32392,21.75031,51.1759860605,0.58392,0.17031000000000002,0.6082500000000001,45.74,21.58,50.5751322292,136.95,46.16392,21.65031,50.9886598457,0.58392,0.17031000000000002,0.6082500000000001,45.58,21.48,50.3877643878,136.82,47.12392,5.25031,47.4154994834,0.58392,0.17031000000000002,0.6082500000000001,46.54,5.08,46.8164287403,136.87,47.06392,5.25031,47.3558689168,0.58392,0.17031000000000002,0.6082500000000001,46.48,5.08,46.7567834651,136.6
2019-06-19 04:30:00,46.25592,21.66381,51.0776937494,0.59592,0.17381000000000002,0.62075,45.66,21.49,50.4644003234,136.48,46.08592,21.57381,50.8855706479,0.59592,0.17381000000000002,0.62075,45.49,21.4,50.2722597463,136.44,47.04592,5.17381,47.3295562895,0.59592,0.17381000000000002,0.62075,46.45,5.0,46.7183315199,136.44,46.99592,5.17381,47.2798562452,0.59592,0.17381000000000002,0.62075,46.4,5.0,46.6686190068,136.24
2019-06-19 05:00:00,45.54904,22.46472,50.7875840103,0.59904,0.17472000000000001,0.624,44.95,22.29,50.1731661349,137.34,45.38904,22.37472,50.6042789416,0.59904,0.17472000000000001,0.624,44.79,22.2,49.9898399677,137.07,46.34904,5.82472,46.7136047849,0.59904,0.17472000000000001,0.624,45.75,5.65,46.0975595883,137.31,46.28904,5.80472,46.6515808778,0.59904,0.17472000000000001,0.624,45.69,5.63,46.0355623404,137.05
2019-06-19 05:30:00,46.46336,22.79598,51.7542319685,0.60336,0.17598000000000003,0.6285000000000001,45.86,22.62,51.1351542483,137.12,46.30336,22.68598,51.5621453767,0.60336,0.17598000000000003,0.6285000000000001,45.7,22.51,50.9430083525,137.07,47.25336,6.12598,47.6487949716,0.60336,0.17598000000000003,0.6285000000000001,46.65,5.95,47.0279172407,137.12,47.22336,6.12598,47.6190440963,0.60336,0.17598000000000003,0.6285000000000001,46.62,5.95,46.9981584746,137.05
2019-06-19 06:00:00,48.03432,22.39501,52.9984185685,0.6343200000000001,0.18501,0.6607500000000001,47.4,22.21,52.3454305551,137.04,47.85432,22.31501,52.8014735965,0.6343200000000001,0.18501,0.6607500000000001,47.22,22.13,52.1484927874,137.07,48.83432,5.81501,49.1793162942,0.6343200000000001,0.18501,0.6607500000000001,48.2,5.63,48.5276920943,137.03,48.78432,5.80501,49.1284848022,0.6343200000000001,0.18501,0.6607500000000001,48.15,5.62,48.4768697422,136.94
2019-06-19 06:30:00,53.4892,19.5881,56.9630422138,0.9192,0.2681,0.9575,52.57,19.32,56.0077432147,135.28,53.2592,19.5081,56.7195587981,0.9192,0.2681,0.9575,52.34,19.24,55.7642645428,135.22,54.3492,3.3481,54.4522296536,0.9192,0.2681,0.9575,53.43,3.08,53.51870047,135.27,54.1992,3.3281,54.3012847937,0.9192,0.2681,0.9575,53.28,3.06,53.3677992801,135.16
2019-06-19 07:00:00,59.2988,17.7659,61.9029472986,1.0488,0.3059,1.0925,58.25,17.46,60.8104768934,136.03,59.0288,17.6659,61.6156088362,1.0488,0.3059,1.0925,57.98,17.36,60.5231360721,135.88,60.1988,1.4159000000000002,60.2154489666,1.0488,0.3059,1.0925,59.15,1.11,59.1604141297,135.99,60.0188,1.3359,60.0336654074,1.0488,0.3059,1.0925,58.97,1.03,58.9789945659,135.67
2019-06-19 07:30:00,64.48432,16.08126,66.4592690981,0.9643200000000001,0.28126,1.0045,63.52,15.8,65.4555604972,135.76,64.19432,15.98126,66.1536952214,0.9643200000000001,0.28126,1.0045,63.23,15.7,65.1500030698,135.71,65.38432,0.9212600000000001,65.3908099189,0.9643200000000001,0.28126,1.0045,64.42,0.64,64.4231790585,135.71,65.19432,0.99126,65.2018554694,0.9643200000000001,0.28126,1.0045,64.23,0.71,64.2339240589,135.48
2019-06-19 08:00:00,67.74,14.45875,69.2658866367,1.23,0.35875,1.28125,66.51,14.1,67.9881614695,135.4,67.43,14.35875,68.9418494208,1.23,0.35875,1.28125,66.2,14.0,67.6641707257,135.4,68.64,2.45875,68.6840232628,1.23,0.35875,1.28125,67.41,2.1,67.442702348,135.4,68.45,2.58875,68.4989352221,1.23,0.35875,1.28125,67.22,2.23,67.2569795635,135.22
2019-06-19 08:30:00,68.98672,13.60321,70.3151111687,1.41672,0.41321,1.4757500000000001,67.57,13.19,68.8453411641,134.97,68.69672,13.50321,70.011256374,1.41672,0.41321,1.4757500000000001,67.28,13.09,68.5415676798,134.94,69.89672,3.28321,69.9737874826,1.41672,0.41321,1.4757500000000001,68.48,2.87,68.5401145316,135.01,69.70672,3.40321,69.7897460338,1.41672,0.41321,1.4757500000000001,68.29,2.99,68.3554255345,134.72
2019-06-19 09:00:00,69.1884,12.77995,70.3588076687,1.2684,0.36995000000000006,1.32125,67.92,12.41,69.0444385885,134.26,68.8784,12.67995,70.0358131142,1.2684,0.36995000000000006,1.32125,67.61,12.31,68.7215264673,134.09,70.0984,3.91995,70.2079175775,1.2684,0.36995000000000006,1.32125,68.83,3.55,68.9214872155,134.14,69.8884,4.03995,70.0050687491,1.2684,0.36995000000000006,1.32125,68.62,3.67,68.7180711313,133.96
2019-06-19 09:30:00,70.4648,12.42515,71.5518860098,1.5948,0.46515000000000006,1.66125,68.87,11.96,69.9007761044,133.96,70.1548,12.32515,71.2292445949,1.5948,0.46515000000000006,1.66125,68.56,11.86,69.5782523494,133.96,71.3748,4.38515,71.5093813116,1.5948,0.46515000000000006,1.66125,69.78,3.92,69.8900193161,133.96,71.1548,4.51515,71.2979112076,1.5948,0.46515000000000006,1.66125,69.56,4.05,69.6778020606,133.96
2019-06-19 10:00:00,70.68152,12.22586,71.731087558,1.63152,0.47586000000000006,1.6995,69.05,11.75,70.0425941838,133.96,70.39152,12.12586,71.4283036943,1.63152,0.47586000000000006,1.6995,68.76,11.65,69.7399462288,133.96,71.59152,4.59586,71.7388853067,1.63152,0.47586000000000006,1.6995,69.96,4.12,70.0812100352,133.96,71.39152,4.71586,71.5471066043,1.63152,0.47586000000000006,1.6995,69.76,4.24,69.8887344284,133.96
2019-06-19 10:30:00,70.69736,12.68048,71.8255614945,1.8873600000000001,0.5504800000000001,1.966,68.81,12.13,69.8709739448,133.96,70.37736,12.57048,71.4911866456,1.8873600000000001,0.5504800000000001,1.966,68.49,12.02,69.5367564674,133.96,71.59736,4.34048,71.7288068045,1.8873600000000001,0.5504800000000001,1.966,69.71,3.79,69.8129515205,133.96,71.39736,4.4604800000000004,71.5365563667,1.8873600000000001,0.5504800000000001,1.966,69.51,3.91,69.619883654,133.96
2019-06-19 11:00:00,70.06896,12.45428,71.1671851755,1.96896,0.57428,2.051,68.1,11.88,69.1284630236,133.96,69.76896,12.35428,70.8543295346,1.96896,0.57428,2.051,67.8,11.78,68.8157569166,133.96,70.97896,4.58428,71.1268471521,1.96896,0.57428,2.051,69.01,4.01,69.1264073998,133.96,70.76896,4.70428,70.9251432836,1.96896,0.57428,2.051,68.8,4.13,68.9238485577,133.96
2019-06-19 11:30:00,68.6676,12.6643,69.8256670878,2.9976000000000003,0.8743000000000001,3.1225,65.67,11.79,66.7199595324,133.96,68.3776,12.5643,69.5223547951,2.9976000000000003,0.8743000000000001,3.1225,65.38,11.69,66.4168690921,133.96,69.5876,4.9443,69.7630287204,2.9976000000000003,0.8743000000000001,3.1225,66.59,4.07,66.7142638421,133.96,69.3676,5.0643,69.5522182554,2.9976000000000003,0.8743000000000001,3.1225,66.37,4.19,66.5021277855,133.96
2019-06-19 12:00:00,68.61816,12.40988,69.7313201037,3.42816,0.9998800000000001,3.571,65.19,11.41,66.1809957616,133.96,68.31816,12.31988,69.4201010443,3.42816,0.9998800000000001,3.571,64.89,11.32,65.8699817823,133.96,69.52816,5.42988,69.7398639933,3.42816,0.9998800000000001,3.571,66.1,4.43,66.2482822419,133.96,69.30816,5.54988,69.5300094247,3.42816,0.9998800000000001,3.571,65.88,4.55,66.0369358768,133.96
2019-06-19 12:30:00,69.052,12.27225,70.1340632222,3.642,1.06225,3.79375,65.41,11.21,66.363636127,133.96,68.742,12.18225,69.8131060694,3.642,1.06225,3.79375,65.1,11.12,66.0428981799,133.96,69.952,5.67225,70.1815981869,3.642,1.06225,3.79375,66.31,4.61,66.470054912,133.96,69.732,5.80225,69.9729799927,3.642,1.06225,3.79375,66.09,4.74,66.2597592812,133.96
2019-06-19 13:00:00,69.61256,12.27658,70.6867945677,3.62256,1.05658,3.7735000000000003,65.99,11.22,66.9370487847,133.96,69.31256,12.17658,70.3740014085,3.62256,1.05658,3.7735000000000003,65.69,11.12,66.624548779,133.96,70.54256,5.68658,70.7713922673,3.62256,1.05658,3.7735000000000003,66.92,4.63,67.0799768933,133.96,70.31256,5.80658,70.5519132629,3.62256,1.05658,3.7735000000000003,66.69,4.75,66.8589455496,133.96
2019-06-19 13:30:00,68.838,12.79775,70.0175167302,3.318,0.9677500000000001,3.45625,65.52,11.83,66.5794209948,134.11,68.538,12.68775,69.7024852072,3.318,0.9677500000000001,3.45625,65.22,11.72,66.2646723375,134.11,69.778,5.05775,69.9610614489,3.318,0.9677500000000001,3.45625,66.46,4.09,66.5857319551,134.11,69.538,5.18775,69.7312425966,3.318,0.9677500000000001,3.45625,66.22,4.22,66.3543276659,133.96
2019-06-19 14:00:00,68.04384,12.90987,69.2576992497,3.87384,1.12987,4.03525,64.17,11.78,65.2422968633,134.03,67.75384,12.80987,68.95415581500001,3.87384,1.12987,4.03525,63.88,11.68,64.9390237069,134.03,68.97384,5.24987,69.1733455846,3.87384,1.12987,4.03525,65.1,4.12,65.2302414529,134.03,68.74384,5.37987,68.9540320733,3.87384,1.12987,4.03525,64.87,4.25,65.0090716747,133.96
2019-06-19 14:30:00,67.38112,13.04491,68.6322446767,4.13112,1.20491,4.30325,63.25,11.84,64.3486448964,134.03,67.07112,12.95491,68.310795861,4.13112,1.20491,4.30325,62.94,11.75,64.0273855471,134.03,68.32112,5.23491,68.5213814861,4.13112,1.20491,4.30325,64.19,4.03,64.31638205,134.03,68.08112,5.35491,68.2913900983,4.13112,1.20491,4.30325,63.95,4.15,64.0845145101,133.96
2019-06-19 15:00:00,67.34992,13.14706,68.6211112607,3.82992,1.11706,3.9895,63.52,12.03,64.6491399788,134.03,67.05992,13.03706,68.3154287394,3.82992,1.11706,3.9895,63.23,11.92,64.3437588271,134.03,68.26992,4.95706,68.4496487986,3.82992,1.11706,3.9895,64.44,3.84,64.5543120171,134.03,68.03992,5.07706,68.2290792247,3.82992,1.11706,3.9895,64.21,3.96,64.3319959274,133.96
2019-06-19 15:30:00,66.93816,13.28238,68.2432332371,4.08816,1.19238,4.2585,62.85,12.09,64.0022702722,134.89,66.64816,13.19238,67.9412696485,4.08816,1.19238,4.2585,62.56,12.0,63.7004992131,134.87,67.86816,5.07238,68.0574476501,4.08816,1.19238,4.2585,63.78,3.88,63.897909199,134.94,67.63816,5.20238,67.8379351532,4.08816,1.19238,4.2585,63.55,4.01,63.676389659,134.09
2019-06-19 16:00:00,69.11544,12.64742,70.2630861765,2.90544,0.8474200000000001,3.0265,66.21,11.8,67.2532831912,134.89,68.78544,12.54742,69.9204870167,2.90544,0.8474200000000001,3.0265,65.88,11.7,66.9108690722,134.65,70.06544,5.05742,70.2477286426,2.90544,0.8474200000000001,3.0265,67.16,4.21,67.2918249121,134.81,69.80544,5.18742,69.9979198252,2.90544,0.8474200000000001,3.0265,66.9,4.34,67.0406264887,134.42
2019-06-19 16:30:00,70.8608,12.7794,72.003930733,2.0208,0.5894,2.105,68.84,12.19,69.9109555077,135.01,70.5508,12.6794,71.6811172137,2.0208,0.5894,2.105,68.53,12.09,69.5882820596,135.01,71.8008,4.4894,71.9410146787,2.0208,0.5894,2.105,69.78,3.9,69.8889004063,135.01,71.5808,4.6194,71.7296994626,2.0208,0.5894,2.105,69.56,4.03,69.6766424277,134.97
2019-06-19 17:00:00,73.38488,12.60309,74.4592404619,1.48488,0.43309000000000003,1.54675,71.9,12.17,72.9226912559,135.01,73.05488,12.49309,74.1154018377,1.48488,0.43309000000000003,1.54675,71.57,12.06,72.5789811171,135.01,74.31488,4.38309,74.4440250615,1.48488,0.43309000000000003,1.54675,72.83,3.95,72.9370372308,135.01,74.10488,4.52309,74.2427880872,1.48488,0.43309000000000003,1.54675,72.62,4.09,72.7350843816,134.97
2019-06-19 17:30:00,74.0876,13.22305,75.2583651501,1.3476,0.39305,1.40375,72.74,12.83,73.8628221773,135.88,73.7776,13.10305,74.9321304986,1.3476,0.39305,1.40375,72.43,12.71,73.5367187193,135.84,75.0276,3.81305,75.1244308602,1.3476,0.39305,1.40375,73.68,3.42,73.7593302573,135.86,74.8176,3.95305,74.9219585573,1.3476,0.39305,1.40375,73.47,3.56,73.5561996028,135.55
2019-06-19 18:00:00,72.58136,14.31873,73.9802666139,1.6413600000000002,0.47873000000000004,1.70975,70.94,13.84,72.277445998,135.98,72.29136,14.19873,73.6725502766,1.6413600000000002,0.47873000000000004,1.70975,70.65,13.72,71.9698610531,135.95,73.51136,2.89873,73.5684897539,1.6413600000000002,0.47873000000000004,1.70975,71.87,2.42,71.9107314662,136.01,73.30136,3.01873,73.3634930239,1.6413600000000002,0.47873000000000004,1.70975,71.66,2.54,71.7050012203,135.55
2019-06-19 18:30:00,70.79984,15.05412,72.3826213466,1.8998400000000002,0.5541200000000001,1.979,68.9,14.5,70.4092323492,134.54,70.51984,14.95412,72.0879569595,1.8998400000000002,0.5541200000000001,1.979,68.62,14.4,70.1146518211,134.54,71.69984,2.01412,71.728123741,1.8998400000000002,0.5541200000000001,1.979,69.8,1.46,69.8152676712,134.54,71.51984,2.11412,71.5510797752,1.8998400000000002,0.5541200000000001,1.979,69.62,1.56,69.637475543,134.48
2019-06-19 19:00:00,70.04824,15.09157,71.6555051072,1.78824,0.5215700000000001,1.8627500000000001,68.26,14.57,69.797653972,133.85,69.76824,14.97157,71.3565359372,1.78824,0.5215700000000001,1.8627500000000001,67.98,14.45,69.4987978313,133.78,70.92824,1.73157,70.9493732471,1.78824,0.5215700000000001,1.8627500000000001,69.14,1.21,69.1505871269,133.86,70.75824,1.79157,70.7809172797,1.78824,0.5215700000000001,1.8627500000000001,68.97,1.27,68.981691774,133.09
2019-06-19 19:30:00,68.92656,7.25983,69.3078336486,1.33656,0.38983,1.39225,67.59,6.87,67.9382440162,134.57,69.29656,17.46983,71.4647338767,1.33656,0.38983,1.39225,67.96,17.08,70.0734471822,134.53,70.48656,3.07983,70.5538127493,1.33656,0.38983,1.39225,69.15,2.69,69.2023019848,134.61,70.32656,3.10983,70.39528453,1.33656,0.38983,1.39225,68.99,2.7199999999999998,69.0435985447,134.29
2019-06-19 20:00:00,67.92736,3.32798,68.0088353631,1.22736,0.35798,1.2785,66.7,2.9699999999999998,66.7660909444,135.84,68.66736,19.44798,71.3682720503,1.22736,0.35798,1.2785,67.44,19.09,70.0898116705,135.78,69.84736,4.36798,69.9838048998,1.22736,0.35798,1.2785,68.62,4.01,68.7370678746,135.85,69.67736,4.29798,69.8097924983,1.22736,0.35798,1.2785,68.45,3.94,68.5632999498,135.3
2019-06-19 20:30:00,67.2328,3.55415,67.3266765708,1.0428,0.30415000000000003,1.08625,66.19,3.25,66.2697412097,135.94,67.9828,19.75415,70.7946858038,1.0428,0.30415000000000003,1.08625,66.94,19.45,69.7084363617,135.91,69.1428,4.60415,69.2959233221,1.0428,0.30415000000000003,1.08625,68.1,4.3,68.235621196,135.93,68.9728,4.55415,69.1229876529,1.0428,0.30415000000000003,1.08625,67.93,4.25,68.0628195126,135.42
2019-06-19 21:00:00,65.748,4.33775,65.8909370025,0.918,0.26775000000000004,0.95625,64.83,4.07,64.9576308065,135.53,66.458,20.46775,69.5384393991,0.918,0.26775000000000004,0.95625,65.54,20.2,68.5822980076,135.52,67.618,5.3877500000000005,67.8323062711,0.918,0.26775000000000004,0.95625,66.7,5.12,66.896221119,135.53,67.458,5.34775,67.6696401207,0.918,0.26775000000000004,0.95625,66.54,5.08,66.733634698,135.2
2019-06-19 21:30:00,64.46872,4.70046,64.6398498037,0.85872,0.25046,0.8945000000000001,63.61,4.45,63.765465575,135.53,65.16872,20.86046,68.4260247117,0.85872,0.25046,0.8945000000000001,64.31,20.61,67.5318310132,135.43,66.31872,5.77046,66.5692934546,0.85872,0.25046,0.8945000000000001,65.46,5.52,65.6923283192,135.53,66.16872,5.72046,66.4155340944,0.85872,0.25046,0.8945000000000001,65.31,5.47,65.5386679755,135.32
2019-06-19 22:00:00,63.5952,4.46485,63.751739965,0.8052,0.23485000000000003,0.8387500000000001,62.79,4.23,62.9323207899,136.07,64.2852,20.74485,67.5495058499,0.8052,0.23485000000000003,0.8387500000000001,63.48,20.51,66.7110972777,136.07,65.4252,5.52485,65.6580593877,0.8052,0.23485000000000003,0.8387500000000001,64.62,5.29,64.8361666048,136.07,65.2752,5.48485,65.5052312,0.8052,0.23485000000000003,0.8387500000000001,64.47,5.25,64.6834090011,136.05
2019-06-19 22:30:00,61.6404,4.97345,61.8407156901,0.8004,0.23345000000000002,0.8337500000000001,60.84,4.74,61.0243656255,136.64,62.3004,21.42345,65.8809839792,0.8004,0.23345000000000002,0.8337500000000001,61.5,21.19,65.0481829108,136.63,63.4204,6.06345,63.7095955258,0.8004,0.23345000000000002,0.8337500000000001,62.62,5.83,62.8908045743,136.67,63.2804,6.02345,63.5664296155,0.8004,0.23345000000000002,0.8337500000000001,62.48,5.79,62.7477051373,136.45
2019-06-19 23:00:00,58.214,5.8845,58.5106583133,0.804,0.23450000000000001,0.8375,57.41,5.65,57.6873521667,137.52,58.824,22.5245,62.9890155206,0.804,0.23450000000000001,0.8375,58.02,22.29,62.1543602654,137.48,59.904,6.9845,60.3098039812,0.804,0.23450000000000001,0.8375,59.1,6.75,59.4842205967,137.52,59.784,6.9645,60.1882955088,0.804,0.23450000000000001,0.8375,58.98,6.73,59.3627265209,137.24
2019-06-19 23:30:00,54.26816,6.85863,54.6998537042,0.8181600000000001,0.23863,0.8522500000000001,53.45,6.62,53.8583967455,137.12,54.82816,23.43863,59.6279842462,0.8181600000000001,0.23863,0.8522500000000001,54.01,23.2,58.7819708754,137.12,55.89816,7.97863,56.4647042679,0.8181600000000001,0.23863,0.8522500000000001,55.08,7.74,55.6211650363,137.12,55.77816,7.94863,56.341670652,0.8181600000000001,0.23863,0.8522500000000001,54.96,7.71,55.4981594289,137.11
2019-06-20 00:00:00,51.45888,9.95884,52.4136892901,0.81888,0.23884000000000002,0.853,50.64,9.72,51.5644063284,137.56,51.83888,23.638840000000002,56.974241866,0.81888,0.23884000000000002,0.853,51.02,23.4,56.1302093351,137.55,52.90888,8.02884,53.5145947812,0.81888,0.23884000000000002,0.853,52.09,7.79,52.6692718765,137.56,52.78888,8.14884,53.4141315103,0.81888,0.23884000000000002,0.853,51.97,7.91,52.5685171942,137.51
2019-06-20 00:30:00,49.28936,21.26898,53.6824973287,0.8193600000000001,0.23898000000000003,0.8535,48.47,21.03,52.8356110971,136.75,49.10936,21.17898,53.4815709703,0.8193600000000001,0.23898000000000003,0.8535,48.29,20.94,52.6346625334,136.63,50.13936,4.75898,50.3647030355,0.8193600000000001,0.23898000000000003,0.8535,49.32,4.52,49.5266877552,136.7,50.03936,4.73898,50.2632617391,0.8193600000000001,0.23898000000000003,0.8535,49.22,4.5,49.4252809805,136.34
2019-06-20 01:00:00,48.22936,21.58898,52.8408480576,0.8193600000000001,0.23898000000000003,0.8535,47.41,21.35,51.9954863426,137.12,48.05936,21.48898,52.644832083,0.8193600000000001,0.23898000000000003,0.8535,47.24,21.25,51.7994218114,137.12,49.06936,4.96898,49.3203087283,0.8193600000000001,0.23898000000000003,0.8535,48.25,4.73,48.4812891743,137.12,48.96936,4.95898,49.2198100509,0.8193600000000001,0.23898000000000003,0.8535,48.15,4.72,48.380790609499996,137.05
2019-06-20 01:30:00,47.93032,21.74926,52.6340753301,0.82032,0.23926000000000003,0.8545,47.11,21.51,51.7883403866,137.12,47.76032,21.65926,52.4420795759,0.82032,0.23926000000000003,0.8545,46.94,21.42,51.5963176981,137.12,48.74032,5.09926,49.0063388374,0.82032,0.23926000000000003,0.8545,47.92,4.86,48.1658177549,137.12,48.67032,5.06926,48.9336024205,0.82032,0.23926000000000003,0.8545,47.85,4.83,48.0931533589,137.05
2019-06-20 02:00:00,47.75056,21.91933,52.5411553733,0.8205600000000001,0.23933000000000001,0.8547500000000001,46.93,21.68,51.6957183914,137.12,47.58056,21.81933,52.3449410312,0.8205600000000001,0.23933000000000001,0.8547500000000001,46.76,21.58,51.4994563078,137.12,48.56056,5.25933,48.8445343878,0.8205600000000001,0.23933000000000001,0.8547500000000001,47.74,5.02,48.0032082261,137.12,48.51056,5.24933,48.7937485439,0.8205600000000001,0.23933000000000001,0.8547500000000001,47.69,5.01,47.9524368515,137.05
2019-06-20 02:30:00,47.18032,22.18926,52.1377584352,0.82032,0.23926000000000003,0.8545,46.36,21.95,51.2937822743,137.79,47.02032,22.08926,51.9504177101,0.82032,0.23926000000000003,0.8545,46.2,21.85,51.1063841413,137.72,47.98032,5.4592600000000004,48.2899019159,0.82032,0.23926000000000003,0.8545,47.16,5.22,47.4480136571,137.75,47.92032,5.43926,48.2280273104,0.82032,0.23926000000000003,0.8545,47.1,5.2,47.3861794197,137.3
2019-06-20 03:00:00,46.59176,22.15968,51.593056874,0.82176,0.23968000000000003,0.856,45.77,21.92,50.7481950418,137.79,46.44176,22.06968,51.4189444388,0.82176,0.23968000000000003,0.856,45.62,21.83,50.574037806,137.57,47.38176,5.41968,47.690713058200004,0.82176,0.23968000000000003,0.856,46.56,5.18,46.84726246,137.75,47.35176,5.41968,47.6609075281,0.82176,0.23968000000000003,0.856,46.53,5.18,46.8174465344,137.18
2019-06-20 03:30:00,45.9208,22.6294,51.1938435459,0.8208000000000001,0.2394,0.855,45.1,22.39,50.3519820861,138.17,45.7708,22.5394,51.0195127868,0.8208000000000001,0.2394,0.855,44.95,22.3,50.1776095485,138.12,46.7208,5.8194,47.0818284373,0.8208000000000001,0.2394,0.855,45.9,5.58,46.2379324797,138.17,46.6808,5.8094,47.0408994068,0.8208000000000001,0.2394,0.855,45.86,5.57,46.1970183021,137.94
2019-06-20 04:00:00,45.5832,22.6101,50.8826566155,0.8232,0.2401,0.8575,44.76,22.37,50.0387299999,138.17,45.4232,22.5301,50.7037720909,0.8232,0.2401,0.8575,44.6,22.29,49.8598445645,138.12,46.3832,5.8001000000000005,46.7444371263,0.8232,0.2401,0.8575,45.56,5.5600000000000005,45.8980086714,138.17,46.3332,5.7901,46.6935828594,0.8232,0.2401,0.8575,45.51,5.55,45.8471656703,137.94
2019-06-20 04:30:00,45.4532,22.8001,50.8511351914,0.8232,0.2401,0.8575,44.63,22.56,50.0079043752,138.06,45.3032,22.5401,50.6007513605,0.8232,0.2401,0.8575,44.48,22.3,49.757013576,138.12,46.2632,6.2301,46.6808078363,0.8232,0.2401,0.8575,45.44,5.99,45.8331070297,138.06,46.2232,6.0701,46.6200636234,0.8232,0.2401,0.8575,45.4,5.83,45.7727965062,137.94
2019-06-20 05:00:00,44.09896,23.88178,50.1503508368,0.82896,0.24178000000000002,0.8635,43.27,23.64,49.306617203,136.19,43.93896,23.78178,49.9620382476,0.82896,0.24178000000000002,0.8635,43.11,23.54,49.1182623878,136.07,44.88896,6.32178,45.3319272947,0.82896,0.24178000000000002,0.8635,44.06,6.08,44.477522413,136.2,44.84896,6.32178,45.2923185038,0.82896,0.24178000000000002,0.8635,44.02,6.08,44.4378982401,136.07
2019-06-20 05:30:00,45.16136,23.11123,50.7314240798,0.8613600000000001,0.25123,0.8972500000000001,44.3,22.86,49.850472415,136.07,45.00136,23.02123,50.5479913801,0.8613600000000001,0.25123,0.8972500000000001,44.14,22.77,49.667016218,136.07,45.96136,5.68123,46.3111540275,0.8613600000000001,0.25123,0.8972500000000001,45.1,5.43,45.4257074794,136.07,45.90136,5.68123,46.2516078008,0.8613600000000001,0.25123,0.8972500000000001,45.04,5.43,45.3661382531,135.48
2019-06-20 06:00:00,47.21824,22.52657,52.3164271015,0.9482400000000001,0.27657000000000004,0.9877500000000001,46.27,22.25,51.3417510414,135.08,47.02824,22.42657,52.1018847976,0.9482400000000001,0.27657000000000004,0.9877500000000001,46.08,22.15,51.127183572,135.04,47.99824,5.20657,48.2798033785,0.9482400000000001,0.27657000000000004,0.9877500000000001,47.05,4.93,47.3075829017,135.09,47.94824,5.18657,48.2279403195,0.9482400000000001,0.27657000000000004,0.9877500000000001,47.0,4.91,47.2557731923,135.01
2019-06-20 06:30:00,53.19656,20.10108,56.8676306259,1.06656,0.31108,1.111,52.13,19.79,55.7600304878,133.84,52.96656,20.01108,56.6206658474,1.06656,0.31108,1.111,51.9,19.7,55.5130615261,133.78,53.98656,3.16108,54.079026317,1.06656,0.31108,1.111,52.92,2.85,52.9966876323,133.84,53.90656,3.15108,53.998578835,1.06656,0.31108,1.111,52.84,2.84,52.9162659302,133.63
2019-06-20 07:00:00,58.60224,8.12607,59.1629575551,1.3922400000000001,0.40607000000000004,1.45025,57.21,7.72,57.7285241453,135.6,58.98224,20.82607,62.551017794,1.3922400000000001,0.40607000000000004,1.45025,57.59,20.42,61.1030645713,135.59,60.04224,4.58607,60.2171289772,1.3922400000000001,0.40607000000000004,1.45025,58.65,4.18,58.7987661435,135.61,59.95224,4.62607,60.1304548849,1.3922400000000001,0.40607000000000004,1.45025,58.56,4.22,58.7118557022,135.41
2019-06-20 07:30:00,63.21632,3.53226,63.3149269529,1.99632,0.58226,2.0795,61.22,2.95,61.2910344178,136.28,63.87632,20.90226,67.2092905025,1.99632,0.58226,2.0795,61.88,20.32,65.1309204603,136.25,64.93632,4.58226,65.0977938324,1.99632,0.58226,2.0795,62.94,4.0,63.0669770958,136.29,64.85632,4.49226,65.0117115899,1.99632,0.58226,2.0795,62.86,3.91,62.9814869624,136.11
2019-06-20 08:00:00,65.934,2.3295,65.9751386982,2.124,0.6195,2.2125,63.81,1.71,63.8329084407,136.65,66.624,19.6995,69.4753746032,2.124,0.6195,2.2125,64.5,19.08,67.2628902144,136.47,67.714,3.3795,67.798280334,2.124,0.6195,2.2125,65.59,2.76,65.6480441445,136.67,67.624,3.2795,67.7034747723,2.124,0.6195,2.2125,65.5,2.66,65.5539899625,136.11
2019-06-20 08:30:00,66.60064,1.24852,66.6123415787,2.6006400000000003,0.7585200000000001,2.709,64.0,0.49,64.0018757538,136.07,67.32064,18.46852,69.8079852238,2.6006400000000003,0.7585200000000001,2.709,64.72,17.71,67.0993479849,136.01,68.40064,2.27852,68.4385798055,2.6006400000000003,0.7585200000000001,2.709,65.8,1.52,65.8175538895,136.06,68.29064,2.18852,68.325698909,2.6006400000000003,0.7585200000000001,2.709,65.69,1.43,65.7055629304,135.63
2019-06-20 09:00:00,66.62616,0.9351300000000001,66.6327221751,2.48616,0.72513,2.58975,64.14,0.21,64.1403437783,136.07,67.32616,18.12513,69.7232540682,2.48616,0.72513,2.58975,64.84,17.4,67.134086722,136.01,68.42616,1.98513,68.4549495176,2.48616,0.72513,2.58975,65.94,1.26,65.9520371179,136.06,68.32616,1.89513,68.352437104,2.48616,0.72513,2.58975,65.84,1.17,65.8503948356,135.77
2019-06-20 09:30:00,66.85128,0.95579,66.858112239,2.83128,0.82579,2.94925,64.02,0.13,64.0201319899,135.64,67.55128,17.95579,69.8969657722,2.83128,0.82579,2.94925,64.72,17.13,66.9486019272,135.55,68.64128,1.85579,68.6663620455,2.83128,0.82579,2.94925,65.81,1.03,65.8180598316,135.71,68.52128,1.7557900000000002,68.5437714994,2.83128,0.82579,2.94925,65.69,0.93,65.696582864,135.12
2019-06-20 10:00:00,67.58672,1.41196,67.6014670802,3.12672,0.9119600000000001,3.257,64.46,0.5,64.4619391579,135.01,68.28672,17.41196,70.4716430871,3.12672,0.9119600000000001,3.257,65.16,16.5,67.2166318704,135.01,69.40672,1.35196,69.4198860342,3.12672,0.9119600000000001,3.257,66.28,0.44,66.2814604546,135.01,69.27672,1.25196,69.2880317068,3.12672,0.9119600000000001,3.257,66.15,0.34,66.150873766,135.01
2019-06-20 10:30:00,68.02696,0.93703,68.0334132031,2.52696,0.7370300000000001,2.63225,65.5,0.2,65.5003053428,135.01,68.74696,17.51703,70.9435751091,2.52696,0.7370300000000001,2.63225,66.22,16.78,68.3129328898,135.01,69.87696,1.48703,69.8927807221,2.52696,0.7370300000000001,2.63225,67.35,0.75,67.3541758171,135.01,69.74696,1.38703,69.7607502931,2.52696,0.7370300000000001,2.63225,67.22,0.65,67.2231425924,135.01
2019-06-20 11:00:00,67.33024,1.25757,67.3419831959,1.9802400000000002,0.57757,2.06275,65.35,0.68,65.3535377772,135.01,68.06024,16.82757,70.109652552,1.9802400000000002,0.57757,2.06275,66.08,16.25,68.0487244553,135.01,69.17024,0.81757,69.1750715385,1.9802400000000002,0.57757,2.06275,67.19,0.24,67.1904286338,135.01,69.04024,0.7675700000000001,69.044506682,1.9802400000000002,0.57757,2.06275,67.06,0.19,67.0602691614,134.85
2019-06-20 11:30:00,66.74448,2.10964,66.777812119,3.80448,1.10964,3.963,62.94,1.0,62.9479435724,135.01,67.41448,17.09964,69.5493335827,3.80448,1.10964,3.963,63.61,15.99,65.5889640107,135.01,68.54448,1.22964,68.5555085533,3.80448,1.10964,3.963,64.74,0.12,64.740111214,135.01,68.39448,1.23964,68.4057132248,3.80448,1.10964,3.963,64.59,0.13,64.5901308251,134.94
2019-06-20 12:00:00,67.55472,2.37346,67.5964015806,3.95472,1.15346,4.1195,63.6,1.22,63.6117001816,135.01,68.21472,16.97346,70.2947108185,3.95472,1.15346,4.1195,64.26,15.82,66.1786974789,135.01,69.36472,1.35346,69.3779232512,3.95472,1.15346,4.1195,65.41,0.2,65.4103057629,135.01,69.21472,1.46346,69.2301898008,3.95472,1.15346,4.1195,65.26,0.31,65.2607362815,134.94
2019-06-20 12:30:00,69.44128,1.7645400000000002,69.463695334,2.14128,0.6245400000000001,2.2305,67.3,1.1400000000000001,67.3096545824,135.11,70.19128,16.524540000000002,72.1101671767,2.14128,0.6245400000000001,2.2305,68.05,15.9,69.8828483964,135.01,71.33128,0.82454,71.3360453954,2.14128,0.6245400000000001,2.2305,69.19,0.2,69.1902890585,135.01,71.18128,0.8845400000000001,71.1867756922,2.14128,0.6245400000000001,2.2305,69.04,0.26,69.0404895695,134.94
2019-06-20 13:00:00,68.12616,1.8451300000000002,68.1511421846,2.9661600000000004,0.8651300000000001,3.08975,65.16,0.98,65.1673691352,135.41,68.84616,16.97513,70.9080304709,2.9661600000000004,0.8651300000000001,3.08975,65.88,16.11,67.821136086,135.39,69.98616,0.94513,69.9925414759,2.9661600000000004,0.8651300000000001,3.08975,67.02,0.08,67.0200477469,135.46,69.83616,0.96513,69.8428286903,2.9661600000000004,0.8651300000000001,3.08975,66.87,0.1,66.8700747719,135.22
2019-06-20 13:30:00,67.52552,1.48661,67.5418822699,3.72552,1.08661,3.88075,63.8,0.4,63.8012539062,136.07,68.21552,17.88661,70.5215427097,3.72552,1.08661,3.88075,64.49,16.8,66.6423296412,136.07,69.34552,1.6566100000000001,69.3653047334,3.72552,1.08661,3.88075,65.62,0.5700000000000001,65.6224755705,136.07,69.21552,1.54661,69.2327972233,3.72552,1.08661,3.88075,65.49,0.46,65.4916154939,136.06
2019-06-20 14:00:00,67.80552,1.16411,67.8155121972,2.58552,0.7541100000000001,2.69325,65.22,0.41000000000000003,65.2212887024,136.07,68.52552,17.52411,70.7307664497,2.58552,0.7541100000000001,2.69325,65.94,16.77,68.0390806816,136.07,69.67552,1.30411,69.687723382,2.58552,0.7541100000000001,2.69325,67.09,0.55,67.0922543965,136.07,69.52552,1.19411,69.5357737425,2.58552,0.7541100000000001,2.69325,66.94,0.44,66.9414460555,136.06
2019-06-20 14:30:00,65.97416,1.22163,65.9854693668,3.19416,0.9316300000000001,3.3272500000000003,62.78,0.29,62.7806697957,136.07,66.64416,17.83163,68.9884852027,3.19416,0.9316300000000001,3.3272500000000003,63.45,16.9,65.6621085558,136.07,67.78416,1.63163,67.8037946089,3.19416,0.9316300000000001,3.3272500000000003,64.59,0.7000000000000001,64.59379304550001,136.07,67.62416,1.51163,67.6410529262,3.19416,0.9316300000000001,3.3272500000000003,64.43,0.58,64.4326105322,136.06
2019-06-20 15:00:00,64.81,1.4675,64.8266122534,4.62,1.3475000000000001,4.8125,60.19,0.12,60.1901196211,136.07,65.43,18.7475,68.0628654719,4.62,1.3475000000000001,4.8125,60.81,17.4,63.250423714,136.07,66.59,2.5075000000000003,66.6371942405,4.62,1.3475000000000001,4.8125,61.97,1.16,61.9808559154,136.07,66.4,2.4075,66.4436306673,4.62,1.3475000000000001,4.8125,61.78,1.06,61.7890928886,136.06
2019-06-20 15:30:00,65.2076,1.3418,65.2214038871,4.0176,1.1718,4.185,61.19,0.17,61.1902361492,136.07,65.8276,18.5918,68.4026896328,4.0176,1.1718,4.185,61.81,17.42,64.2178518794,136.07,66.9976,2.3318,67.0381659728,4.0176,1.1718,4.185,62.98,1.16,62.9906818506,136.07,66.8376,2.2318,66.8748510653,4.0176,1.1718,4.185,62.82,1.06,62.8289423753,136.06
2019-06-20 16:00:00,66.00184,1.08762,66.0108006363,2.87184,0.83762,2.9915000000000003,63.13,0.25,63.1304950084,136.07,66.67184,18.40762,69.1662831375,2.87184,0.83762,2.9915000000000003,63.8,17.57,66.1751078579,136.07,67.84184,2.13762,67.8755086452,2.87184,0.83762,2.9915000000000003,64.97,1.3,64.9830047012,136.07,67.67184,2.02762,67.7022095049,2.87184,0.83762,2.9915000000000003,64.8,1.19,64.8109257764,136.06
2019-06-20 16:30:00,67.09112,2.14116,67.125278018,3.26112,0.9511600000000001,3.3970000000000002,63.83,1.19,63.8410917826,136.93,67.78112,19.57116,70.5500569256,3.26112,0.9511600000000001,3.3970000000000002,64.52,18.62,67.1530699224,136.91,68.94112,3.19116,69.0149369992,3.26112,0.9511600000000001,3.3970000000000002,65.68,2.24,65.7181862196,136.92,68.78112,3.08116,68.850098151,3.26112,0.9511600000000001,3.3970000000000002,65.52,2.13,65.55461311,136.72
2019-06-20 17:00:00,68.37632,2.41101,68.4188139766,3.46632,1.01101,3.61075,64.91,1.4,64.9250960723,136.26,69.06632,19.78101,71.8431967201,3.46632,1.01101,3.61075,65.6,18.77,68.2324915271,136.25,70.21632,3.45101,70.3010744183,3.46632,1.01101,3.61075,66.75,2.44,66.7945813671,136.26,70.06632,3.34101,70.1459303607,3.46632,1.01101,3.61075,66.6,2.33,66.6407450439,136.2
2019-06-20 17:30:00,69.7068,2.35615,69.7466085847,2.8668,0.8361500000000001,2.98625,66.84,1.52,66.8572808301,136.26,70.4468,19.74615,73.1618894648,2.8668,0.8361500000000001,2.98625,67.58,18.91,70.1758113598,136.12,71.6068,3.4061500000000002,71.6877650932,2.8668,0.8361500000000001,2.98625,68.74,2.5700000000000003,68.7880258475,136.15,71.4668,3.30615,71.5432325944,2.8668,0.8361500000000001,2.98625,68.6,2.47,68.6444527985,136.07
2019-06-20 18:00:00,69.5776,2.62805,69.6272149993,2.1876,0.63805,2.27875,67.39,1.99,67.4193755533,136.13,70.3276,19.85805,73.0774484473,2.1876,0.63805,2.27875,68.14,19.22,70.7987853003,135.98,71.4676,3.66805,71.5616687939,2.1876,0.63805,2.27875,69.28,3.03,69.3462277273,136.15,71.3376,3.56805,71.4267747736,2.1876,0.63805,2.27875,69.15,2.93,69.2120466393,135.55
2019-06-20 18:30:00,68.77472,3.04721,68.8421934562,1.9447200000000002,0.56721,2.02575,66.83,2.48,66.8759994318,135.88,69.53472,20.20721,72.4113846122,1.9447200000000002,0.56721,2.02575,67.59,19.64,70.3856356084,135.77,70.65472,4.09721,70.7734172417,1.9447200000000002,0.56721,2.02575,68.71,3.5300000000000002,68.8006177298,135.99,70.52472,4.00721,70.6384729667,1.9447200000000002,0.56721,2.02575,68.58,3.44,68.6662216814,135.22
2019-06-20 19:00:00,68.19944,3.23192,68.275976179,2.02944,0.59192,2.114,66.17,2.64,66.2226434084,135.33,68.93944,20.341920000000002,71.8779527867,2.02944,0.59192,2.114,66.91,19.75,69.7639634769,135.3,70.05944,4.27192,70.1895607167,2.02944,0.59192,2.114,68.03,3.68,68.129459854,135.45,69.92944,4.18192,70.0543719806,2.02944,0.59192,2.114,67.9,3.59,67.9948387747,135.01
2019-06-20 19:30:00,67.59,3.1925,67.6653541796,1.38,0.4025,1.4375,66.21,2.79,66.2687573446,135.13,68.34,20.2825,71.2862918537,1.38,0.4025,1.4375,66.96,19.88,69.8488081502,135.12,69.47,4.2425,69.59942317470001,1.38,0.4025,1.4375,68.09,3.84,68.1981942576,135.13,69.33,4.1425,69.4536478974,1.38,0.4025,1.4375,67.95,3.74,68.0528478464,135.01
2019-06-20 20:00:00,66.92352,3.31686,67.0056646072,1.22352,0.35686,1.2745,65.7,2.96,65.7666450414,135.78,67.65352,20.51686,70.6961124295,1.22352,0.35686,1.2745,66.43,20.16,69.421686093,135.69,68.79352,4.38686,68.9332498483,1.22352,0.35686,1.2745,67.57,4.03,67.6900716501,135.84,68.64352,4.28686,68.7772491937,1.22352,0.35686,1.2745,67.42,3.93,67.5344452854,135.28
2019-06-20 20:30:00,65.14672,3.94821,65.2662507653,1.05672,0.30821000000000004,1.1007500000000001,64.09,3.64,64.1932839166,135.78,65.84672,21.12821,69.1533932108,1.05672,0.30821000000000004,1.1007500000000001,64.79,20.82,68.053041813,135.81,67.00672,5.00821,67.1936209217,1.05672,0.30821000000000004,1.1007500000000001,65.95,4.7,66.1172632525,135.84,66.83672,4.91821,67.0174300459,1.05672,0.30821000000000004,1.1007500000000001,65.78,4.61,65.9413413573,135.36
2019-06-20 21:00:00,64.41208,4.05769,64.5397621476,0.95208,0.27769000000000005,0.9917500000000001,63.46,3.7800000000000002,63.572478322,135.2,65.10208,21.21769,68.4724118844,0.95208,0.27769000000000005,0.9917500000000001,64.15,20.94,67.4811536653,135.18,66.26208,5.13769,66.4609592502,0.95208,0.27769000000000005,0.9917500000000001,65.31,4.86,65.4905771848,135.2,66.08208,5.04769,66.2745839026,0.95208,0.27769000000000005,0.9917500000000001,65.13,4.77,65.3044393591,135.09
2019-06-20 21:30:00,62.79712,4.88291,62.9866739109,0.8671200000000001,0.25291,0.9032500000000001,61.93,4.63,62.1028324636,136.0,63.44712,22.16291,67.2066337199,0.8671200000000001,0.25291,0.9032500000000001,62.58,21.91,66.3046340764,135.99,64.61712,5.98291,64.8935082205,0.8671200000000001,0.25291,0.9032500000000001,63.75,5.73,64.0069949302,136.0,64.43712,5.88291,64.7051084843,0.8671200000000001,0.25291,0.9032500000000001,63.57,5.63,63.8188201082,135.82
2019-06-20 22:00:00,61.73432,5.10751,61.9452413367,0.81432,0.23751000000000003,0.8482500000000001,60.92,4.87,61.1143461063,136.0,62.38432,22.48751,66.3135844896,0.81432,0.23751000000000003,0.8482500000000001,61.57,22.25,65.4669947378,135.99,63.53432,6.20751,63.836846713,0.81432,0.23751000000000003,0.8482500000000001,62.72,5.97,63.0034864115,136.0,63.36432,6.12751,63.6599043972,0.81432,0.23751000000000003,0.8482500000000001,62.55,5.89,62.8267029216,136.07
