Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-20 22:30:00,61.29496,4.97478,61.496508498,0.8049600000000001,0.23478000000000002,0.8385,60.49,4.74,60.6754291291,136.3,61.94496,22.41478,65.8756436921,0.8049600000000001,0.23478000000000002,0.8385,61.14,22.18,65.0388499283,136.3,63.06496,6.08478,63.3578229381,0.8049600000000001,0.23478000000000002,0.8385,62.26,5.85,62.5342314257,136.3,62.91496,6.00478,63.2008668821,0.8049600000000001,0.23478000000000002,0.8385,62.11,5.77,62.377439832,136.18
2019-06-20 23:00:00,57.80808,5.94569,58.1130393532,0.80808,0.23569,0.8417500000000001,57.0,5.71,57.2852869418,137.12,58.40808,23.58569,62.9903848382,0.80808,0.23569,0.8417500000000001,57.6,23.35,62.1528961513,137.09,59.49808,7.06569,59.9161539058,0.80808,0.23569,0.8417500000000001,58.69,6.83,59.0860812713,137.14,59.37808,6.99569,59.7887620131,0.80808,0.23569,0.8417500000000001,58.57,6.76,58.9588203749,137.0
2019-06-20 23:30:00,53.74928,7.18604,54.2275231907,0.8092800000000001,0.23604000000000003,0.843,52.94,6.95,53.3942515633,135.68,54.29928,24.48604,59.5649054679,0.8092800000000001,0.23604000000000003,0.843,53.49,24.25,58.7302528515,135.64,55.34928,8.28604,55.96607236,0.8092800000000001,0.23604000000000003,0.843,54.54,8.05,55.1308815456,135.66,55.21928,8.26604,55.8345439759,0.8092800000000001,0.23604000000000003,0.843,54.41,8.03,54.9993545417,135.49
2019-06-21 00:00:00,50.9536,7.7173,51.5347074528,0.8136,0.2373,0.8475,50.14,7.48,50.6948715355,135.92,51.4536,25.0673,57.2349760396,0.8136,0.2373,0.8475,50.64,24.83,56.3998093968,135.91,52.4836,8.8273,53.2207618721,0.8136,0.2373,0.8475,51.67,8.59,52.3791657055,135.92,52.3736,8.7973,53.1073108362,0.8136,0.2373,0.8475,51.56,8.56,52.2657363863,135.81
2019-06-21 00:30:00,48.75768,8.07849,49.4223973484,0.8176800000000001,0.23849,0.8517500000000001,47.94,7.84,48.5768381021,136.46,49.20768,25.56849,55.4539759788,0.8176800000000001,0.23849,0.8517500000000001,48.39,25.33,54.6186872783,136.45,50.24768,9.18849,51.0808936283,0.8176800000000001,0.23849,0.8517500000000001,49.43,8.95,50.2337277136,136.46,50.12768,9.17849,50.961053569,0.8176800000000001,0.23849,0.8517500000000001,49.31,8.94,50.1138673423,136.08
2019-06-21 01:00:00,47.51912,8.37891,48.2521802447,0.8191200000000001,0.23891,0.8532500000000001,46.7,8.14,47.4041095265,136.98,47.96912,25.93891,54.533141534,0.8191200000000001,0.23891,0.8532500000000001,47.15,25.7,53.6992783937,136.95,48.97912,9.50891,49.8936224919,0.8191200000000001,0.23891,0.8532500000000001,48.16,9.27,49.0440465296,136.99,48.87912,9.48891,49.7916437263,0.8191200000000001,0.23891,0.8532500000000001,48.06,9.25,48.9420688161,136.61
2019-06-21 01:30:00,47.30888,8.57884,48.0804182865,0.81888,0.23884000000000002,0.853,46.49,8.34,47.2321468917,137.11,47.73888,26.18884,54.4504913128,0.81888,0.23884000000000002,0.853,46.92,25.95,53.617990451,137.1,48.77888,9.71884,49.7376616358,0.81888,0.23884000000000002,0.853,47.96,9.48,48.8879535264,137.12,48.65888,9.69884,49.6160669562,0.81888,0.23884000000000002,0.853,47.84,9.46,48.7663531546,136.93
2019-06-21 02:00:00,46.9496,8.82905,47.772555553,0.8196,0.23905,0.8537500000000001,46.13,8.59,46.9229687893,137.11,47.3696,26.48905,54.2729101308,0.8196,0.23905,0.8537500000000001,46.55,26.25,53.441229402,137.1,48.4096,9.96905,49.4254117845,0.8196,0.23905,0.8537500000000001,47.59,9.73,48.5744891893,137.12,48.2896,9.95905,49.3058631915,0.8196,0.23905,0.8537500000000001,47.47,9.72,48.4549202868,137.12
2019-06-21 02:30:00,45.93936,9.05898,46.8240313925,0.8193600000000001,0.23898000000000003,0.8535,45.12,8.82,45.9739795972,137.11,46.34936,26.71898,53.4992248977,0.8193600000000001,0.23898000000000003,0.8535,45.53,26.48,52.6704025046,137.1,47.36936,10.20898,48.456986487500004,0.8193600000000001,0.23898000000000003,0.8535,46.55,9.97,47.605707641,137.12,47.26936,10.18898,48.3550174051,0.8193600000000001,0.23898000000000003,0.8535,46.45,9.95,47.5037366951,137.12
2019-06-21 03:00:00,45.32912,9.32891,46.2791279279,0.8191200000000001,0.23891,0.8532500000000001,44.51,9.09,45.4287155883,137.11,45.72912,27.01891,53.114724075,0.8191200000000001,0.23891,0.8532500000000001,44.91,26.78,52.2883973746,137.1,46.76912,10.48891,47.9308649887,0.8191200000000001,0.23891,0.8532500000000001,45.95,10.25,47.0793479139,137.12,46.64912,10.46891,47.8093973332,0.8191200000000001,0.23891,0.8532500000000001,45.83,10.23,46.9578726094,137.12
2019-06-21 03:30:00,45.0508,9.4494,46.0311388193,0.8208000000000001,0.2394,0.855,44.23,9.21,45.1787228682,137.11,45.4408,27.1894,52.9540345677,0.8208000000000001,0.2394,0.855,44.62,26.95,52.127218418,137.1,46.4708,10.6094,47.6664936932,0.8208000000000001,0.2394,0.855,45.65,10.37,46.813025965,137.12,46.3508,10.5994,47.5472811105,0.8208000000000001,0.2394,0.855,45.53,10.36,46.693795091,137.12
2019-06-21 04:00:00,44.8508,9.3894,45.8230847172,0.8208000000000001,0.2394,0.855,44.03,9.15,44.970694902299996,137.11,45.2408,27.0594,52.7156628812,0.8208000000000001,0.2394,0.855,44.42,26.82,51.8888118962,137.1,46.2708,10.5394,47.4559362462,0.8208000000000001,0.2394,0.855,45.45,10.3,46.6024945684,137.12,46.1508,10.5194,47.3344918321,0.8208000000000001,0.2394,0.855,45.33,10.28,46.4810423721,137.12
2019-06-21 04:30:00,44.65032,9.49926,45.6496113527,0.82032,0.23926000000000003,0.8545,43.83,9.26,44.7975055109,137.11,45.04032,27.17926,52.6055377299,0.82032,0.23926000000000003,0.8545,44.22,26.94,51.7800347624,137.1,46.08032,10.65926,47.2971004931,0.82032,0.23926000000000003,0.8545,45.26,10.42,46.4439877702,137.12,45.95032,10.63926,47.1659385728,0.82032,0.23926000000000003,0.8545,45.13,10.4,46.3128157209,137.12
2019-06-21 05:00:00,43.79536,10.09073,44.9428124338,0.8253600000000001,0.24073000000000003,0.8597500000000001,42.97,9.85,44.084502946,137.11,44.16536,27.80073,52.1867762222,0.8253600000000001,0.24073000000000003,0.8597500000000001,43.34,27.56,51.3605802148,137.1,45.19536,11.26073,46.5770824082,0.8253600000000001,0.24073000000000003,0.8597500000000001,44.37,11.02,45.7180194234,137.12,45.07536,11.25073,46.4582286001,0.8253600000000001,0.24073000000000003,0.8597500000000001,44.25,11.01,45.5991513079,137.12
2019-06-21 05:30:00,45.01432,10.07626,46.1282995638,0.8443200000000001,0.24626,0.8795000000000001,44.17,9.83,45.2506110456,137.11,45.414320000000004,27.77626,53.2351489211,0.8443200000000001,0.24626,0.8795000000000001,44.57,27.53,52.3868857635,137.1,46.42432,11.23626,47.7647466888,0.8443200000000001,0.24626,0.8795000000000001,45.58,10.99,46.8862079934,137.12,46.33432,11.22626,47.6749213261,0.8443200000000001,0.24626,0.8795000000000001,45.49,10.98,46.7963727227,137.12
2019-06-21 06:00:00,47.1924,9.4607,48.1313563309,0.9624,0.2807,1.0025,46.23,9.18,47.1326351905,137.11,47.6224,27.0907,54.7886759125,0.9624,0.2807,1.0025,46.66,26.81,53.8138615972,137.1,48.6224,10.6007,49.7645719589,0.9624,0.2807,1.0025,47.66,10.32,48.7645157876,137.12,48.5324,10.5907,49.6745083141,0.9624,0.2807,1.0025,47.57,10.31,48.6744388771,137.12
2019-06-21 06:30:00,52.25624,7.41807,52.7801324502,1.05624,0.30807,1.10025,51.2,7.11,51.6913155182,137.2,52.74624,25.07807,58.4044127533,1.05624,0.30807,1.10025,51.69,24.77,57.318487419,137.1,53.81624,8.56807,54.4940318866,1.05624,0.30807,1.10025,52.76,8.26,53.4026703452,137.12,53.69624,8.51807,54.3676715214,1.05624,0.30807,1.10025,52.64,8.21,53.276389705,137.01
2019-06-21 07:00:00,56.65128,6.10954,56.9797683801,1.30128,0.37954000000000004,1.3555000000000001,55.35,5.73,55.645803076199996,137.2,57.19128,23.73954,61.9225990043,1.30128,0.37954000000000004,1.3555000000000001,55.89,23.36,60.5754215833,137.19,58.31128,7.24954,58.7602008629,1.30128,0.37954000000000004,1.3555000000000001,57.01,6.87,57.4224433475,137.24,58.16128,7.16954,58.6015084708,1.30128,0.37954000000000004,1.3555000000000001,56.86,6.79,57.2639825719,136.92
2019-06-21 07:30:00,62.01248,4.13239,62.150014665,1.72248,0.50239,1.79425,60.29,3.63,60.399180458000004,136.07,62.62248,21.40239,66.1788281784,1.72248,0.50239,1.79425,60.9,20.9,64.386489266,136.03,63.81248,5.22239,64.0258226114,1.72248,0.50239,1.79425,62.09,4.72,62.2691456502,136.06,63.62248,5.12239,63.8283545195,1.72248,0.50239,1.79425,61.9,4.62,62.0721708981,135.67
2019-06-21 08:00:00,65.11392,2.39906,65.1581005451,1.81392,0.5290600000000001,1.8895,63.3,1.87,63.3276156191,135.27,65.77392,19.50906,68.6062094438,1.81392,0.5290600000000001,1.8895,63.96,18.98,66.7167295362,135.12,66.97392,3.4490600000000002,67.0626719946,1.81392,0.5290600000000001,1.8895,65.16,2.92,65.2253938279,135.19,66.77392,3.34906,66.8578536527,1.81392,0.5290600000000001,1.8895,64.96,2.8200000000000003,65.0211811643,135.01
2019-06-21 08:30:00,66.07776,1.89643,66.1049681443,2.6277600000000003,0.7664300000000001,2.73725,63.45,1.13,63.460061456,135.06,66.74776,18.98643,69.3955905599,2.6277600000000003,0.7664300000000001,2.73725,64.12,18.22,66.6584038213,135.03,67.93776,2.93643,68.0011900996,2.6277600000000003,0.7664300000000001,2.73725,65.31,2.17,65.3460404309,135.1,67.73776,2.82643,67.7967022529,2.6277600000000003,0.7664300000000001,2.73725,65.11,2.06,65.142579777,135.01
2019-06-21 09:00:00,65.54592,1.58756,65.5651429908,3.14592,0.91756,3.277,62.4,0.67,62.4035968515,135.19,66.18592,18.67756,68.7708314171,3.14592,0.91756,3.277,63.04,17.76,65.4939630806,135.17,67.39592,2.63756,67.4475111135,3.14592,0.91756,3.277,64.25,1.72,64.2730184448,135.22,67.16592,2.53756,67.2138380112,3.14592,0.91756,3.277,64.02,1.62,64.0404934397,135.01
2019-06-21 09:30:00,66.73888,1.07759,66.7475790112,2.7688800000000002,0.80759,2.88425,63.97,0.27,63.9705697958,134.62,67.39888,17.53759,69.6432056145,2.7688800000000002,0.80759,2.88425,64.63,16.73,66.7602411619,134.52,68.62888,1.63759,68.6484149202,2.7688800000000002,0.80759,2.88425,65.86,0.8300000000000001,65.8652298258,134.58,68.39888,1.53759,68.4161601397,2.7688800000000002,0.80759,2.88425,65.63,0.73,65.6340597556,134.4
2019-06-21 10:00:00,67.45616,1.25763,67.4678823972,2.66616,0.77763,2.77725,64.79,0.48,64.7917780278,135.0,68.11616,17.22763,70.2609599177,2.66616,0.77763,2.77725,65.45,16.45,67.4855910547,134.99,69.37616,1.27763,69.3879234072,2.66616,0.77763,2.77725,66.71,0.5,66.7118737557,135.0,69.13616,1.15763,69.1458511175,2.66616,0.77763,2.77725,66.47,0.38,66.4710861954,134.85
2019-06-21 10:30:00,66.99,0.8475,66.9953607069,2.46,0.7175,2.5625,64.53,0.13,64.5301309467,135.0,67.65,17.5975,69.9013197747,2.46,0.7175,2.5625,65.19,16.88,67.3399621325,134.89,68.93,1.6875,68.9506530517,2.46,0.7175,2.5625,66.47,0.97,66.4770772522,135.0,68.66,1.5575,68.6776630809,2.46,0.7175,2.5625,66.2,0.84,66.2053290906,134.64
2019-06-21 11:00:00,66.57464,1.06677,66.5831862362,3.31464,0.9667700000000001,3.45275,63.26,0.1,63.2600790388,135.0,67.21464,17.86677,69.5487548455,3.31464,0.9667700000000001,3.45275,63.9,16.9,66.0970498585,135.0,68.49464,1.9467700000000001,68.5223001815,3.31464,0.9667700000000001,3.45275,65.18,0.98,65.1873668743,135.0,68.22464,1.81677,68.2488253112,3.31464,0.9667700000000001,3.45275,64.91,0.85,64.9155651597,134.85
2019-06-21 11:30:00,67.13032,1.02551,67.1381525964,3.07032,0.89551,3.19825,64.06,0.13,64.0601319075,135.0,67.78032,18.02551,70.1362302242,3.07032,0.89551,3.19825,64.71,17.13,66.9389348586,135.0,69.05032,2.09551,69.0821095094,3.07032,0.89551,3.19825,65.98,1.2,65.9909114954,135.0,68.78032,1.96551,68.8083980984,3.07032,0.89551,3.19825,65.71,1.07,65.7187111864,134.85
2019-06-21 12:00:00,67.01568,0.6812400000000001,67.019142443,2.09568,0.61124,2.183,64.92,0.07,64.9200377387,135.0,67.66568,17.52124,69.8973397276,2.09568,0.61124,2.183,65.57,16.91,67.7153822997,135.0,68.96568,1.63124,68.9849691005,2.09568,0.61124,2.183,66.87,1.02,66.8777788208,135.0,68.68568,1.5012400000000001,68.7020840921,2.09568,0.61124,2.183,66.59,0.89,66.5959473241,134.98
2019-06-21 12:30:00,68.12528,1.03779,68.1331841555,3.21528,0.9377900000000001,3.34925,64.91,0.1,64.9100770297,135.0,68.78528,17.81779,71.0555302926,3.21528,0.9377900000000001,3.34925,65.57,16.88,67.7078968806,135.0,70.08528,1.9477900000000001,70.1123409862,3.21528,0.9377900000000001,3.34925,66.87,1.01,66.8776270512,135.0,69.79528,1.8077900000000002,69.8186881498,3.21528,0.9377900000000001,3.34925,66.58,0.87,66.5856838968,134.77
2019-06-21 13:00:00,66.4988,1.4784000000000002,66.5152318496,3.1488,0.9184,3.2800000000000002,63.35,0.56,63.3524750898,135.0,67.1488,18.4684,69.6422511124,3.1488,0.9184,3.2800000000000002,64.0,17.55,66.362658928,135.0,68.4288,2.5384,68.4758654126,3.1488,0.9184,3.2800000000000002,65.28,1.62,65.3000980091,135.0,68.1488,2.4084,68.1913435269,3.1488,0.9184,3.2800000000000002,65.0,1.49,65.0170754495,135.01
2019-06-21 13:30:00,64.75792,2.15731,64.7938437597,3.24792,0.9473100000000001,3.38325,61.51,1.21,61.5219001657,135.0,65.36792,19.18731,68.1257501255,3.24792,0.9473100000000001,3.38325,62.12,18.24,64.7425053578,135.0,66.63792,3.20731,66.7150599143,3.24792,0.9473100000000001,3.38325,63.39,2.26,63.4302743176,135.0,66.36792,3.08731,66.4396891034,3.24792,0.9473100000000001,3.38325,63.12,2.14,63.1562665141,135.01
2019-06-21 14:00:00,65.01504,1.85647,65.0415398577,3.48504,1.01647,3.63025,61.53,0.84,61.5357335213,135.12,65.62504,18.96647,68.3108546225,3.48504,1.01647,3.63025,62.14,17.95,64.6806161071,135.13,66.88504,2.89647,66.9477267296,3.48504,1.01647,3.63025,63.4,1.88,63.4278676924,135.12,66.62504,2.77647,66.6828669199,3.48504,1.01647,3.63025,63.14,1.76,63.1645248537,135.01
2019-06-21 14:30:00,64.70328,1.92679,64.7319624487,3.6232800000000003,1.05679,3.7742500000000003,61.08,0.87,61.0861956583,136.07,65.32328,19.11679,68.0630778753,3.6232800000000003,1.05679,3.7742500000000003,61.7,18.06,64.2888295118,136.06,66.56328,2.9767900000000003,66.629809568,3.6232800000000003,1.05679,3.7742500000000003,62.94,1.92,62.9692782236,136.07,66.31328,2.86679,66.3752181862,3.6232800000000003,1.05679,3.7742500000000003,62.69,1.81,62.7161239236,135.77
2019-06-21 15:00:00,63.68776,2.54643,63.7386466719,3.5877600000000003,1.04643,3.73725,60.1,1.5,60.1187158878,136.07,64.27776,19.77643,67.2513019514,3.5877600000000003,1.04643,3.73725,60.69,18.73,63.5144786643,136.06,65.53776,3.60643,65.6369128095,3.5877600000000003,1.04643,3.73725,61.95,2.56,62.0028717077,136.07,65.27776,3.47643,65.3702647705,3.5877600000000003,1.04643,3.73725,61.69,2.43,61.7378409081,136.0
2019-06-21 15:30:00,62.69624,3.28182,62.7820742939,2.88624,0.8418200000000001,3.0065,59.81,2.44,59.8597502501,136.07,63.28624,20.53182,66.5334788347,2.88624,0.8418200000000001,3.0065,60.4,19.69,63.5283881426,135.92,64.55624,4.37182,64.7041029074,2.88624,0.8418200000000001,3.0065,61.67,3.5300000000000002,61.770946245,136.07,64.28624,4.25182,64.4266918804,2.88624,0.8418200000000001,3.0065,61.4,3.41,61.4946184637,135.67
2019-06-21 16:00:00,63.53232,3.39901,63.6231793733,3.08232,0.8990100000000001,3.21075,60.45,2.5,60.5016735306,135.01,64.11232,20.46901,67.300593951,3.08232,0.8990100000000001,3.21075,61.03,19.57,64.0909182334,135.01,65.39232,4.46901,65.544851555,3.08232,0.8990100000000001,3.21075,62.31,3.5700000000000003,62.41218631,135.01,65.11232,4.35901,65.2580660452,3.08232,0.8990100000000001,3.21075,62.03,3.46,62.1264235249,134.83
2019-06-21 16:30:00,64.56512,3.42566,64.6559345076,2.38512,0.6956600000000001,2.4845,62.18,2.73,62.2399011889,135.01,65.19512,20.47566,68.3348836558,2.38512,0.6956600000000001,2.4845,62.81,19.78,65.8509263412,135.01,66.47512,4.50566,66.6276410437,2.38512,0.6956600000000001,2.4845,64.09,3.81,64.2031478979,135.01,66.19512,4.38566,66.3402436342,2.38512,0.6956600000000001,2.4845,63.81,3.69,63.9166034767,134.94
2019-06-21 17:00:00,65.65744,3.31967,65.7413084465,2.70744,0.7896700000000001,2.82025,62.95,2.5300000000000002,63.0008206296,134.91,66.29744,20.26967,69.3268351539,2.70744,0.7896700000000001,2.82025,63.59,19.48,66.5068304763,134.84,67.55744,4.37967,67.699255599,2.70744,0.7896700000000001,2.82025,64.85,3.59,64.9492925289,135.01,67.29744,4.26967,67.4327480714,2.70744,0.7896700000000001,2.82025,64.59,3.48,64.683680322,134.24
2019-06-21 17:30:00,65.89008,3.51669,65.9838597762,2.08008,0.6066900000000001,2.16675,63.81,2.91,63.8763195558,134.91,66.55008,20.51669,69.640848046,2.08008,0.6066900000000001,2.16675,64.47,19.91,67.4743580925,134.75,67.80008,4.58669,67.9550481801,2.08008,0.6066900000000001,2.16675,65.72,3.98,65.8404040085,135.01,67.55008,4.48669,67.6989194534,2.08008,0.6066900000000001,2.16675,65.47,3.88,65.5848709688,134.65
2019-06-21 18:00:00,65.41896,4.39803,65.5666301968,2.11896,0.6180300000000001,2.20725,63.3,3.7800000000000002,63.4127621225,135.01,66.06896,21.51803,69.4847687667,2.11896,0.6180300000000001,2.20725,63.95,20.9,67.278618446,135.01,67.29896,5.48803,67.5223554859,2.11896,0.6180300000000001,2.20725,65.18,4.87,65.3616806699,135.01,67.06896,5.37803,67.2842373975,2.11896,0.6180300000000001,2.20725,64.95,4.76,65.1241898222,135.01
2019-06-21 18:30:00,63.4456,5.3633,63.6718866239,1.7256,0.5033,1.7974999999999999,61.72,4.86,61.9110490946,135.84,64.0956,22.6233,67.9710206062,1.7256,0.5033,1.7974999999999999,62.37,22.12,66.1763651163,135.78,65.3156,6.4833,65.6365811286,1.7256,0.5033,1.7974999999999999,63.59,5.98,63.8705605111,135.84,65.0856,6.3733,65.3968980935,1.7256,0.5033,1.7974999999999999,63.36,5.87,63.6313326907,135.36
2019-06-21 19:00:00,61.48936,6.4764800000000005,61.8294928525,1.59936,0.46648000000000006,1.666,59.89,6.01,60.1907983001,136.14,62.08936,23.89648,66.5291694041,1.59936,0.46648000000000006,1.666,60.49,23.43,64.8691375,136.07,63.27936,7.61648,63.7360821639,1.59936,0.46648000000000006,1.666,61.68,7.15,62.0930342309,136.07,63.08936,7.51648,63.5355397931,1.59936,0.46648000000000006,1.666,61.49,7.05,61.892831572,136.07
2019-06-21 19:30:00,59.98152,7.05961,60.3955365475,1.54152,0.44961,1.60575,58.44,6.61,58.8126321465,136.14,60.58152,24.48961,65.3441777319,1.54152,0.44961,1.60575,59.04,24.04,63.7467112877,136.07,61.76152,8.19961,62.3034425763,1.54152,0.44961,1.60575,60.22,7.75,60.7166443407,136.07,61.56152,8.10961,62.0933693647,1.54152,0.44961,1.60575,60.02,7.66,60.5068260612,135.87
2019-06-21 20:00:00,58.6224,7.25195,59.0692522431,1.1724,0.34195000000000003,1.22125,57.45,6.91,57.8640700262,134.43,59.2024,24.22195,63.9658270295,1.1724,0.34195000000000003,1.22125,58.03,23.88,62.7513768773,134.38,60.3524,8.33195,60.9248190524,1.1724,0.34195000000000003,1.22125,59.18,7.99,59.7169364586,134.5,60.1624,8.29195,60.7311354131,1.1724,0.34195000000000003,1.22125,58.99,7.95,59.5232945997,134.1
2019-06-21 20:30:00,57.09808,7.59694,57.6012520441,1.01808,0.29694000000000004,1.0605,56.08,7.3,56.5531290027,134.99,57.66808,24.66694,62.7221283109,1.01808,0.29694000000000004,1.0605,56.65,24.37,61.6694365144,134.99,58.78808,8.68694,59.42643584,1.01808,0.29694000000000004,1.0605,57.77,8.39,58.3760653008,135.0,58.61808,8.65694,59.2538767765,1.01808,0.29694000000000004,1.0605,57.6,8.36,58.203518794,134.72
2019-06-21 21:00:00,55.6604,8.26845,56.2711950607,0.9204,0.26845,0.9587500000000001,54.74,8.0,55.3214931107,134.86,56.2004,25.30845,61.6360495292,0.9204,0.26845,0.9587500000000001,55.28,25.04,60.6867366069,134.86,57.3204,9.37845,58.0825583163,0.9204,0.26845,0.9587500000000001,56.4,9.11,57.131008218,134.85,57.1504,9.34845,57.9099450661,0.9204,0.26845,0.9587500000000001,56.23,9.08,56.9583997317,134.5
2019-06-21 21:30:00,54.54096,8.70653,55.2315125844,0.81096,0.23653000000000002,0.8447500000000001,53.73,8.47,54.3935088039,134.99,55.07096,25.79653,60.8134162448,0.81096,0.23653000000000002,0.8447500000000001,54.26,25.56,59.978839602,134.96,56.20096,9.82653,57.0535590192,0.81096,0.23653000000000002,0.8447500000000001,55.39,9.59,56.2140569609,135.01,56.02096,9.78653,56.869360193,0.81096,0.23653000000000002,0.8447500000000001,55.21,9.55,56.0298723896,134.84
2019-06-21 22:00:00,54.50056,8.82058,55.2097244319,0.79056,0.23058,0.8235,53.71,8.59,54.3925748609,134.99,55.02056,25.89058,60.8077639406,0.79056,0.23058,0.8235,54.23,25.66,59.9944039057,134.96,56.14056,9.94058,57.0138369859,0.79056,0.23058,0.8235,55.35,9.71,56.195254248,135.01,55.96056,9.91058,56.8313634488,0.79056,0.23058,0.8235,55.17,9.68,56.0127780065,134.93
2019-06-21 22:30:00,54.01256,8.83533,54.7304274966,0.77256,0.22533000000000003,0.8047500000000001,53.24,8.61,53.9317133049,134.99,54.54256,25.92533,60.3905090802,0.77256,0.22533000000000003,0.8047500000000001,53.77,25.7,59.5961651451,134.96,55.65256,9.95533,56.5359711154,0.77256,0.22533000000000003,0.8047500000000001,54.88,9.73,55.7358708553,135.01,55.47256,9.92533,56.3535011207,0.77256,0.22533000000000003,0.8047500000000001,54.7,9.7,55.5533977359,134.83
2019-06-21 23:00:00,50.96512,9.69316,51.8787124686,0.76512,0.22316000000000003,0.797,50.2,9.47,51.085427472,135.3,51.45512,26.90316,58.0638389378,0.76512,0.22316000000000003,0.797,50.69,26.68,57.2826195281,135.28,52.51512,10.81316,53.6168094705,0.76512,0.22316000000000003,0.797,51.75,10.59,52.8224440934,135.29,52.38512,10.79316,53.4854475554,0.76512,0.22316000000000003,0.797,51.62,10.57,52.6910741967,135.22
2019-06-21 23:30:00,47.40696,10.60078,48.5777355694,0.7569600000000001,0.22078000000000003,0.7885000000000001,46.65,10.38,47.7908662822,136.25,47.84696,28.09078,55.4835426253,0.7569600000000001,0.22078000000000003,0.7885000000000001,47.09,27.87,54.7193293088,136.25,48.83696,11.76078,50.2331027137,0.7569600000000001,0.22078000000000003,0.7885000000000001,48.08,11.54,49.4455053569,136.31,48.75696,11.75078,50.1529857441,0.7569600000000001,0.22078000000000003,0.7885000000000001,48.0,11.53,49.3653815948,136.16
2019-06-22 00:00:00,44.57032,11.39176,46.0031044692,0.7603200000000001,0.22176,0.792,43.81,11.17,45.2115582567,137.12,44.98032,29.07176,53.5574123423,0.7603200000000001,0.22176,0.792,44.22,28.85,52.798966846,137.12,45.93032,12.57176,47.6197799743,0.7603200000000001,0.22176,0.792,45.17,12.35,46.8278912615,137.12,45.88032,12.57176,47.5715557114,0.7603200000000001,0.22176,0.792,45.12,12.35,46.7796633164,137.12
2019-06-22 00:30:00,42.63896,11.75428,44.229447297,0.7689600000000001,0.22428,0.801,41.87,11.53,43.4285367011,137.7,43.00896,29.59428,52.2072030375,0.7689600000000001,0.22428,0.801,42.24,29.37,51.44720109,137.56,43.96896,12.944280000000001,45.8347447708,0.7689600000000001,0.22428,0.801,43.2,12.72,45.0337473457,137.75,43.90896,12.944280000000001,45.7771903135,0.7689600000000001,0.22428,0.801,43.14,12.72,44.9761937029,137.4
2019-06-22 01:00:00,40.91944,12.22442,42.7064048387,0.76944,0.22442,0.8015,40.15,12.0,41.9049221453,138.17,41.25944,30.18442,51.1218211711,0.76944,0.22442,0.8015,40.49,29.96,50.3690549842,138.17,42.20944,13.43442,44.2958289893,0.76944,0.22442,0.8015,41.44,13.21,43.4945709256,138.17,42.16944,13.42442,44.2546802299,0.76944,0.22442,0.8015,41.4,13.2,43.4534233404,138.17
2019-06-22 01:30:00,40.36864,16.58002,43.6408542383,0.7886400000000001,0.23002000000000003,0.8215,39.58,16.35,42.8240458154,137.56,40.55864,29.05002,49.8889460768,0.7886400000000001,0.23002000000000003,0.8215,39.77,28.82,49.1146139148,137.56,41.49864,12.22002,43.2604439488,0.7886400000000001,0.23002000000000003,0.8215,40.71,11.99,42.4389467353,137.56,41.45864,12.38002,43.2675828519,0.7886400000000001,0.23002000000000003,0.8215,40.67,12.15,42.4460999386,137.55
2019-06-22 02:00:00,40.66128,25.74079,48.1240891972,0.7912800000000001,0.23079000000000002,0.82425,39.87,25.51,47.3326208867,135.92,40.52128,25.65079,47.9576600812,0.7912800000000001,0.23079000000000002,0.82425,39.73,25.42,47.1661881012,135.64,41.45128,8.36079,42.2860665357,0.7912800000000001,0.23079000000000002,0.82425,40.66,8.13,41.4648344986,135.76,41.41128,8.34079,42.2429034166,0.7912800000000001,0.23079000000000002,0.82425,40.62,8.11,41.4216911774,135.35
2019-06-22 02:30:00,39.60376,26.10568,47.4337889526,0.7737600000000001,0.22568000000000002,0.806,38.83,25.88,46.6641543371,136.07,39.45376,25.99568,47.2480111412,0.7737600000000001,0.22568000000000002,0.806,38.68,25.77,46.4783315105,136.07,40.39376,8.67568,41.3149279365,0.7737600000000001,0.22568000000000002,0.806,39.62,8.45,40.5110713262,136.07,40.35376,8.66568,41.2737199196,0.7737600000000001,0.22568000000000002,0.806,39.58,8.44,40.4698653321,135.85
2019-06-22 03:00:00,38.32456,26.47883,46.5821890572,0.78456,0.22883,0.81725,37.54,26.25,45.8073585792,136.07,38.33456,26.47883,46.590416703,0.78456,0.22883,0.81725,37.55,26.25,45.8155541274,136.07,39.11456,8.97883,40.1318849814,0.78456,0.22883,0.81725,38.33,8.75,39.3160450707,136.07,39.05456,8.96883,40.0711687921,0.78456,0.22883,0.81725,38.27,8.74,39.2553244796,136.07
2019-06-22 03:30:00,37.58416,27.11163,46.3423085761,0.7941600000000001,0.23163000000000003,0.82725,36.79,26.88,45.5635654882,136.07,37.44416,27.01163,46.1702639516,0.7941600000000001,0.23163000000000003,0.82725,36.65,26.78,45.3915289454,136.07,38.38416,9.60163,39.5668426534,0.7941600000000001,0.23163000000000003,0.82725,37.59,9.37,38.7402245734,136.07,38.34416,9.60163,39.5280394753,0.7941600000000001,0.23163000000000003,0.82725,37.55,9.37,38.7014134109,136.07
2019-06-22 04:00:00,37.356,26.98925,46.0856848876,0.786,0.22925,0.8187500000000001,36.57,26.76,45.3151464744,136.07,37.216,26.87925,45.9077851411,0.786,0.22925,0.8187500000000001,36.43,26.65,45.1372063823,136.07,38.156,9.49925,39.3206826818,0.786,0.22925,0.8187500000000001,37.37,9.27,38.5025947178,136.07,38.106,9.49925,39.2721655446,0.786,0.22925,0.8187500000000001,37.32,9.27,38.4540674052,136.07
2019-06-22 04:30:00,37.3256,26.85205,45.9807895165,0.7956000000000001,0.23205,0.8287500000000001,36.53,26.62,45.2002798664,136.07,37.1856,26.74205,45.8029047721,0.7956000000000001,0.23205,0.8287500000000001,36.39,26.51,45.0223522264,136.07,38.1256,9.33205,39.2510959409,0.7956000000000001,0.23205,0.8287500000000001,37.33,9.1,38.4231557788,136.07,38.0756,9.32205,39.200152188,0.7956000000000001,0.23205,0.8287500000000001,37.28,9.09,38.3722099963,136.07
2019-06-22 05:00:00,35.86024,27.58632,45.243362651300004,0.8102400000000001,0.23632000000000003,0.844,35.05,27.35,44.4581263663,136.69,35.74024,27.48632,45.0872769459,0.8102400000000001,0.23632000000000003,0.844,34.93,27.25,44.3020022121,136.64,36.67024,9.95632,37.9978263799,0.8102400000000001,0.23632000000000003,0.844,35.86,9.72,37.1539769069,136.67,36.62024,9.94632,37.9469532268,0.8102400000000001,0.23632000000000003,0.844,35.81,9.71,37.1031022962,136.19
2019-06-22 05:30:00,35.84624,27.97682,45.4714787471,0.8462400000000001,0.24682,0.8815000000000001,35.0,27.73,44.6536997347,137.09,35.69624,27.85682,45.2793989652,0.8462400000000001,0.24682,0.8815000000000001,34.85,27.61,44.4616081581,137.09,36.64624,10.27682,38.0599518582,0.8462400000000001,0.24682,0.8815000000000001,35.8,10.03,37.1785005077,137.09,36.59624,10.25682,38.0064091786,0.8462400000000001,0.24682,0.8815000000000001,35.75,10.01,37.1249592592,136.99
2019-06-22 06:00:00,36.54952,27.73111,45.8789916417,0.9295200000000001,0.27111,0.96825,35.62,27.46,44.9759491284,136.94,36.42952,27.62111,45.7169076498,0.9295200000000001,0.27111,0.96825,35.5,27.35,44.8137534692,136.81,37.36952,10.05111,38.6976205633,0.9295200000000001,0.27111,0.96825,36.44,9.78,37.7295905093,136.92,37.31952,10.05111,38.6493387429,0.9295200000000001,0.27111,0.96825,36.39,9.78,37.6813017291,136.53
2019-06-22 06:30:00,38.80032,26.87926,47.2012653459,1.06032,0.30926000000000003,1.1045,37.74,26.57,46.1548751488,136.13,38.65032,26.76926,47.0153221519,1.06032,0.30926000000000003,1.1045,37.59,26.46,45.968899269,136.14,39.60032,9.32926,40.6844004042,1.06032,0.30926000000000003,1.1045,38.54,9.02,39.5814603066,136.14,39.55032,9.30926,40.6311473361,1.06032,0.30926000000000003,1.1045,38.49,9.0,39.528219034,136.07
2019-06-22 07:00:00,40.79232,26.31151,48.5418265979,1.34232,0.39151,1.39825,39.45,25.92,47.2032721323,136.13,40.63232,26.20151,48.3477461198,1.34232,0.39151,1.39825,39.29,25.81,47.0091501731,136.14,41.61232,8.79151,42.5308808263,1.34232,0.39151,1.39825,40.27,8.4,41.1367585014,136.14,41.53232,8.78151,42.450542075,1.34232,0.39151,1.39825,40.19,8.39,41.0564026675,136.07
2019-06-22 07:30:00,43.68416,25.43038,50.5471073539,1.78416,0.5203800000000001,1.8585,41.9,24.91,48.7454418382,135.41,43.51416,25.32038,50.3448484341,1.78416,0.5203800000000001,1.8585,41.73,24.8,48.5431035267,135.37,44.51416,8.10038,45.245183132,1.78416,0.5203800000000001,1.8585,42.73,7.58,43.397111655,135.43,44.41416,8.09038,45.1450092153,1.78416,0.5203800000000001,1.8585,42.63,7.57,43.2969028915,135.23
2019-06-22 08:00:00,46.4836,24.28605,52.4455650514,2.0436,0.5960500000000001,2.12875,44.44,23.69,50.3600009929,134.76,46.2936,24.18605,52.2308569292,2.0436,0.5960500000000001,2.12875,44.25,23.59,50.1452948939,134.75,47.3236,7.14605,47.8600997446,2.0436,0.5960500000000001,2.12875,45.28,6.55,45.7512939708,134.79,47.1936,7.12605,47.728570789,2.0436,0.5960500000000001,2.12875,45.15,6.53,45.6197698372,134.21
2019-06-22 08:30:00,49.6376,22.96055,54.6907504983,2.3676,0.6905500000000001,2.46625,47.27,22.27,52.2532850642,133.96,49.4276,22.86055,54.4581709945,2.3676,0.6905500000000001,2.46625,47.06,22.17,52.0206929981,133.96,50.4876,6.02055,50.8453023992,2.3676,0.6905500000000001,2.46625,48.12,5.33,48.4142881802,133.96,50.3576,6.00055,50.713848977,2.3676,0.6905500000000001,2.46625,47.99,5.31,48.282876882,133.78
2019-06-22 09:00:00,51.73792,23.19106,56.69777447,2.6779200000000003,0.7810600000000001,2.7895000000000003,49.06,22.41,53.935996329,134.16,51.34792,18.58106,54.6064527236,2.6779200000000003,0.7810600000000001,2.7895000000000003,48.67,17.8,51.8228607856,133.96,52.59792,6.65106,53.0167689269,2.6779200000000003,0.7810600000000001,2.7895000000000003,49.92,5.87,50.2639363759,134.19,52.44792,6.78106,52.8844692424,2.6779200000000003,0.7810600000000001,2.7895000000000003,49.77,6.0,50.1303590651,133.56
2019-06-22 09:30:00,53.1296,26.07405,59.1828562978,3.5796,1.04405,3.72875,49.55,25.03,55.5130921495,135.03,52.2596,8.69405,52.9778472341,3.5796,1.04405,3.72875,48.68,7.65,49.2774278955,135.02,53.9996,9.86405,54.8931351133,3.5796,1.04405,3.72875,50.42,8.82,51.1856307962,135.09,53.8496,9.85405,54.7437824923,3.5796,1.04405,3.72875,50.27,8.81,51.036153852,135.01
2019-06-22 10:00:00,53.8184,25.91745,59.7338630348,3.9684,1.15745,4.13375,49.85,24.76,55.660399747,135.03,52.9184,8.58745,53.610645921,3.9684,1.15745,4.13375,48.95,7.43,49.510679656,135.02,54.7084,9.75745,55.5717271736,3.9684,1.15745,4.13375,50.74,8.6,51.4636531933,135.01,54.5284,9.72745,55.3892560887,3.9684,1.15745,4.13375,50.56,8.57,51.2811710085,135.01
2019-06-22 10:30:00,54.0744,25.37295,59.7312926954,4.1244,1.20295,4.29625,49.95,24.17,55.4904622435,134.75,53.1844,8.17295,53.808712259800004,4.1244,1.20295,4.29625,49.06,6.97,49.5526437236,134.75,54.9844,9.32295,55.7691818127,4.1244,1.20295,4.29625,50.86,8.12,51.5041163403,134.75,54.7844,9.31295,55.5703295029,4.1244,1.20295,4.29625,50.66,8.11,51.3050455608,134.71
2019-06-22 11:00:00,54.69472,24.55846,59.9552362471,3.83472,1.11846,3.9945,50.86,23.44,56.0015464072,133.96,53.76472,7.44846,54.2782154557,3.83472,1.11846,3.9945,49.93,6.33,50.3296513002,133.96,55.59472,8.58846,56.2541957284,3.83472,1.11846,3.9945,51.76,7.47,52.2962570362,134.0,55.40472,8.55846,56.061842958,3.83472,1.11846,3.9945,51.57,7.44,52.103920198,133.96
2019-06-22 11:30:00,54.30184,24.81762,59.7043054549,4.07184,1.18762,4.2415,50.23,23.63,55.5106278113,134.7,53.39184,7.63762,53.9353485003,4.07184,1.18762,4.2415,49.32,6.45,49.7399728589,134.51,55.22184,8.78762,55.9166690554,4.07184,1.18762,4.2415,51.15,7.6,51.711531596,134.71,55.00184,8.76762,55.6962616685,4.07184,1.18762,4.2415,50.93,7.58,51.4909827057,134.19
2019-06-22 12:00:00,54.28192,24.98931,59.7577815281,4.35192,1.26931,4.53325,49.93,23.72,55.2778735119,134.99,53.37192,7.75931,53.9330022914,4.35192,1.26931,4.53325,49.02,6.49,49.4477552574,134.95,55.19192,8.90931,55.9063845903,4.35192,1.26931,4.53325,50.84,7.64,51.4108471045,135.01,54.99192,8.87931,55.7041597312,4.35192,1.26931,4.53325,50.64,7.61,51.2086096277,134.7
2019-06-22 12:30:00,53.42624,25.33182,59.1275251051,4.32624,1.26182,4.5065,49.1,24.07,54.6824917135,134.99,52.54624,8.04182,53.1580493157,4.32624,1.26182,4.5065,48.22,6.78,48.6943199973,134.95,54.34624,9.20182,55.1197541127,4.32624,1.26182,4.5065,50.02,7.94,50.6462634357,135.01,54.13624,9.17182,54.9076931172,4.32624,1.26182,4.5065,49.81,7.91,50.434157076299996,135.01
2019-06-22 13:00:00,53.02312,25.21341,58.7125821129,4.02312,1.17341,4.19075,49.0,24.04,54.5794979823,134.99,52.15312,7.86341,52.7425932484,4.02312,1.17341,4.19075,48.13,6.69,48.5927257931,135.06,53.93312,9.02341,54.6827519513,4.02312,1.17341,4.19075,49.91,7.85,50.523564799,135.01,53.75312,8.99341,54.5002691109,4.02312,1.17341,4.19075,49.73,7.82,50.341089579,135.01
2019-06-22 13:30:00,52.0168,26.04615,58.173442498,4.0668,1.18615,4.23625,47.95,24.86,54.0113145554,136.05,51.1568,8.50615,51.8591628747,4.0668,1.18615,4.23625,47.09,7.32,47.6555400767,136.02,52.9168,9.69615,53.7977977901,4.0668,1.18615,4.23625,48.85,8.51,49.5857096349,136.02,52.7268,9.67615,53.6073065641,4.0668,1.18615,4.23625,48.66,8.49,49.3950979349,135.99
2019-06-22 14:00:00,50.74544,26.70867,57.345032339,4.55544,1.32867,4.74525,46.19,25.38,52.703515063,136.41,49.94544,9.07867,50.7638574752,4.55544,1.32867,4.74525,45.39,7.75,46.0468739438,136.33,51.65544,10.26867,52.6662136969,4.55544,1.32867,4.74525,47.1,8.94,47.9409386642,136.39,51.47544,10.24867,52.4857710238,4.55544,1.32867,4.74525,46.92,8.92,47.7603685078,135.99
2019-06-22 14:30:00,49.9084,27.2912,56.8828444085,4.5984,1.3412,4.79,45.31,25.95,52.2149269845,137.11,49.1284,9.5412,50.0463203842,4.5984,1.3412,4.79,44.53,8.2,45.2787024991,137.11,50.8284,10.7612,51.9550735925,4.5984,1.3412,4.79,46.23,9.42,47.1799671471,137.11,50.6484,10.7312,51.7727638436,4.5984,1.3412,4.79,46.05,9.39,46.9976020665,137.03
2019-06-22 15:00:00,49.88168,27.10424,56.7699024625,3.75168,1.09424,3.908,46.13,26.01,52.9575018293,137.11,49.09168,9.32424,49.9693355649,3.75168,1.09424,3.908,45.34,8.23,46.0808908334,137.11,50.80168,10.54424,51.8844069832,3.75168,1.09424,3.908,47.05,9.45,47.9896342974,137.11,50.62168,10.52424,51.7041015162,3.75168,1.09424,3.908,46.87,9.43,47.8092229596,137.03
2019-06-22 15:30:00,49.93256,27.61658,57.0608100105,3.62256,1.05658,3.7735000000000003,46.31,26.56,53.3858567413,137.11,49.12256,9.78658,50.087953133,3.62256,1.05658,3.7735000000000003,45.5,8.73,46.3299352471,137.11,50.85256,11.00658,52.0300649803,3.62256,1.05658,3.7735000000000003,47.23,9.95,48.2667110957,137.11,50.67256,10.97658,51.8477930625,3.62256,1.05658,3.7735000000000003,47.05,9.92,48.0843935181,137.11
2019-06-22 16:00:00,49.56808,27.70944,56.7873896213,3.35808,0.9794400000000001,3.498,46.21,26.73,53.3840519256,137.11,48.77808,9.84944,49.762561799,3.35808,0.9794400000000001,3.498,45.42,8.87,46.2780001729,137.11,50.48808,11.07944,51.6894593974,3.35808,0.9794400000000001,3.498,47.13,10.1,48.2000715767,137.11,50.30808,11.05944,51.5093596,3.35808,0.9794400000000001,3.498,46.95,10.08,48.0198802581,137.11
2019-06-22 16:30:00,50.53752,27.22636,57.4048395747,2.86752,0.8363600000000001,2.987,47.67,26.39,54.4872553906,137.11,49.70752,9.41636,50.5915544355,2.86752,0.8363600000000001,2.987,46.84,8.58,47.6193448086,137.11,51.45752,10.63636,52.5452996813,2.86752,0.8363600000000001,2.987,48.59,9.8,49.568418373,137.11,51.27752,10.62636,52.3670085474,2.86752,0.8363600000000001,2.987,48.41,9.79,49.3900010124,137.11
2019-06-22 17:00:00,51.83832,27.28076,58.5785906847,2.84832,0.83076,2.967,48.99,26.45,55.6742543731,137.11,50.98832,9.45076,51.8567800871,2.84832,0.83076,2.967,48.14,8.62,48.9056642936,137.11,52.72832,10.68076,53.7992041224,2.84832,0.83076,2.967,49.88,9.85,50.8432581568,137.11,52.57832,10.65076,53.646234002,2.84832,0.83076,2.967,49.73,9.82,50.6902880244,137.11
2019-06-22 17:30:00,53.46928,27.00354,59.9012109748,2.30928,0.67354,2.4055,51.16,26.33,57.5379396572,137.11,52.57928,9.19354,53.3769787741,2.30928,0.67354,2.4055,50.27,8.52,50.9868934139,137.11,54.33928,10.40354,55.3262233977,2.30928,0.67354,2.4055,52.03,9.73,52.9319733243,137.11,54.22928,10.39354,55.2163063148,2.30928,0.67354,2.4055,51.92,9.72,52.8220105638,137.11
2019-06-22 18:00:00,53.87328,27.38804,60.4353789845,2.8732800000000003,0.8380400000000001,2.993,51.0,26.55,57.4969781815,137.11,52.99328,9.58804,53.8536743055,2.8732800000000003,0.8380400000000001,2.993,50.12,8.75,50.8780591218,137.11,54.73328,10.79804,55.7882568952,2.8732800000000003,0.8380400000000001,2.993,51.86,9.96,52.8077759426,137.11,54.62328,10.78804,55.67840268,2.8732800000000003,0.8380400000000001,2.993,51.75,9.95,52.6978652319,137.11
2019-06-22 18:30:00,53.55248,28.01739,60.4387479732,2.32248,0.67739,2.41925,51.23,27.34,58.0688255435,137.11,52.68248,10.12739,53.6470663426,2.32248,0.67739,2.41925,50.36,9.45,51.2389705205,137.11,54.40248,11.35739,55.5753554893,2.32248,0.67739,2.41925,52.08,10.68,53.1637921898,137.11,54.32248,11.34739,55.4950006141,2.32248,0.67739,2.41925,52.0,10.67,53.0834145473,137.11
2019-06-22 19:00:00,53.55616,27.92263,60.3981418594,1.8261600000000002,0.53263,1.90225,51.73,27.39,58.533793658,137.11,52.67616,10.03263,53.6230500537,1.8261600000000002,0.53263,1.90225,50.85,9.5,51.729802822,137.11,54.37616,11.26263,55.5302945325,1.8261600000000002,0.53263,1.90225,52.55,10.73,53.6342744894,137.11,54.30616,11.25263,55.4597213828,1.8261600000000002,0.53263,1.90225,52.48,10.72,53.5636891933,137.11
2019-06-22 19:30:00,52.80472,28.12346,59.8269793375,1.55472,0.45346000000000003,1.6195,51.25,27.67,58.2425222668,137.11,51.93472,10.35346,52.9566735686,1.55472,0.45346000000000003,1.6195,50.38,9.9,51.3434942325,137.11,53.60472,11.57346,54.8398667271,1.55472,0.45346000000000003,1.6195,52.05,11.12,53.2245892422,137.11,53.56472,11.57346,54.8007682889,1.55472,0.45346000000000003,1.6195,52.01,11.12,53.1854726406,136.57
2019-06-22 20:00:00,51.92824,27.46657,58.7448259599,1.18824,0.34657000000000004,1.2377500000000001,50.74,27.12,57.5329644639,135.22,51.05824,10.12657,52.0527741034,1.18824,0.34657000000000004,1.2377500000000001,49.87,9.78,50.8199301456,135.21,52.71824,11.32657,53.9212761038,1.18824,0.34657000000000004,1.2377500000000001,51.53,10.98,52.6868228308,135.22,52.66824,11.32657,53.8723926762,1.18824,0.34657000000000004,1.2377500000000001,51.48,10.98,52.6379216915,135.1
2019-06-22 20:30:00,50.8792,27.63685,57.9006776347,0.9492,0.27685000000000004,0.9887500000000001,49.93,27.36,56.9348267759,135.01,50.0492,10.29685,51.0974318392,0.9492,0.27685000000000004,0.9887500000000001,49.1,10.02,50.1119786079,135.01,51.669200000000004,11.50685,52.9349962271,0.9492,0.27685000000000004,0.9887500000000001,50.72,11.23,51.9483522357,135.01,51.6292,11.50685,52.8959534328,0.9492,0.27685000000000004,0.9887500000000001,50.68,11.23,51.9092987816,135.01
2019-06-22 21:00:00,50.05744,28.04842,57.3799718007,0.81744,0.23842000000000002,0.8515,49.24,27.81,56.5506295279,135.27,49.21744,10.62842,50.3519583715,0.81744,0.23842000000000002,0.8515,48.4,10.39,49.502647404,135.19,50.83744,11.84842,52.1999076843,0.81744,0.23842000000000002,0.8515,50.02,11.61,51.3497078862,135.26,50.79744,11.84842,52.1609525129,0.81744,0.23842000000000002,0.8515,49.98,11.61,51.3107444888,135.01
2019-06-22 21:30:00,50.126,28.25925,57.5430368208,0.786,0.22925,0.8187500000000001,49.34,28.03,56.7460703485,135.88,49.306,10.79925,50.4748000151,0.786,0.22925,0.8187500000000001,48.52,10.57,49.6579832454,135.88,50.916,12.02925,52.3177017037,0.786,0.22925,0.8187500000000001,50.13,11.8,51.5000669902,135.93,50.866,12.01925,52.2667420695,0.786,0.22925,0.8187500000000001,50.08,11.79,51.4491059203,135.27
2019-06-22 22:00:00,50.11904,27.96722,57.394107407,0.7790400000000001,0.22722,0.8115,49.34,27.74,56.6033850578,135.19,49.27904,10.53722,50.393023214,0.7790400000000001,0.22722,0.8115,48.5,10.31,49.5837281777,135.18,50.89904,11.75722,52.2393002925,0.7790400000000001,0.22722,0.8115,50.12,11.53,51.4291289057,135.19,50.84904,11.75722,52.1905843141,0.7790400000000001,0.22722,0.8115,50.07,11.53,51.3804028789,135.04
2019-06-22 22:30:00,50.03592,27.95506,57.3156058142,0.8059200000000001,0.23506000000000002,0.8395,49.23,27.72,56.4977105731,135.58,49.21592,10.50506,50.3245771671,0.8059200000000001,0.23506000000000002,0.8395,48.41,10.27,49.4873822302,135.46,50.83592,11.71506,52.1683179051,0.8059200000000001,0.23506000000000002,0.8395,50.03,11.48,51.3302181955,135.51,50.79592,11.71506,52.1293402936,0.8059200000000001,0.23506000000000002,0.8395,49.99,11.48,51.2912321942,135.4
2019-06-22 23:00:00,47.94752,28.47261,55.7642734586,0.7975200000000001,0.23261,0.8307500000000001,47.15,28.24,54.960168304,136.18,47.15752,10.85261,48.3901935971,0.7975200000000001,0.23261,0.8307500000000001,46.36,10.62,47.5608452406,136.17,48.74752,12.09261,50.2250129195,0.7975200000000001,0.23261,0.8307500000000001,47.95,11.86,49.3949602692,136.17,48.68752,12.08261,50.164370505,0.7975200000000001,0.23261,0.8307500000000001,47.89,11.85,49.3343146299,136.04
2019-06-22 23:30:00,44.94984,29.44037,53.7328903165,0.7898400000000001,0.23037000000000002,0.8227500000000001,44.16,29.21,52.9464795808,136.39,44.23984,11.76037,45.7763011368,0.7898400000000001,0.23037000000000002,0.8227500000000001,43.45,11.53,44.9537918312,136.17,45.71984,13.00037,47.53223527,0.7898400000000001,0.23037000000000002,0.8227500000000001,44.93,12.77,46.7095043862,136.4,45.69984,13.02037,47.5184744175,0.7898400000000001,0.23037000000000002,0.8227500000000001,44.91,12.79,46.6957407051,136.04
2019-06-23 00:00:00,42.42744,30.24967,52.1069112505,0.78744,0.22967,0.82025,41.64,30.02,51.3331277052,137.12,41.78744,12.36967,43.579798963100004,0.78744,0.22967,0.82025,41.0,12.14,42.7595556572,137.12,43.20744,13.63967,45.3091985039,0.78744,0.22967,0.82025,42.42,13.41,44.4891503628,137.12,43.19744,13.64967,45.3026744648,0.78744,0.22967,0.82025,42.41,13.42,44.4826314419,137.05
2019-06-23 00:30:00,40.59448,29.53589,50.2023964026,0.7744800000000001,0.22589,0.8067500000000001,39.82,29.31,49.4439935685,137.58,40.13448,16.68589,43.4648755889,0.7744800000000001,0.22589,0.8067500000000001,39.36,16.46,42.6631128728,137.54,41.39448,12.83589,43.3389322268,0.7744800000000001,0.22589,0.8067500000000001,40.62,12.61,42.5322994911,137.58,41.38448,12.98589,43.37405358,0.7744800000000001,0.22589,0.8067500000000001,40.61,12.76,42.5674723234,137.48
2019-06-23 01:00:00,39.24352,26.65561,47.4402298315,0.7735200000000001,0.22561,0.8057500000000001,38.47,26.43,46.6742520026,136.07,39.09352,26.53561,47.2487238353,0.7735200000000001,0.22561,0.8057500000000001,38.32,26.31,46.4826688132,136.07,40.03352,9.20561,41.0782908488,0.7735200000000001,0.22561,0.8057500000000001,39.26,8.98,40.2739121517,136.07,39.98352,9.19561,41.0273215658,0.7735200000000001,0.22561,0.8057500000000001,39.21,8.97,40.2229412152,135.9
2019-06-23 01:30:00,38.65488,26.92309,47.1068203444,0.7648800000000001,0.22309,0.7967500000000001,37.89,26.7,46.3523688715,136.07,38.51488,26.81309,46.9290717654,0.7648800000000001,0.22309,0.7967500000000001,37.75,26.59,46.1745665924,136.07,39.45488,9.44309,40.5691940339,0.7648800000000001,0.22309,0.7967500000000001,38.69,9.22,39.7734144876,136.07,39.41488,9.42309,40.5256386817,0.7648800000000001,0.22309,0.7967500000000001,38.65,9.2,39.7298691163,136.07
2019-06-23 02:00:00,38.46648,27.12939,47.0709452355,0.7864800000000001,0.22939,0.81925,37.68,26.9,46.2967860656,136.31,38.34648,27.01939,46.9094869335,0.7864800000000001,0.22939,0.81925,37.56,26.79,46.1352110649,136.25,39.27648,9.56939,40.4254264809,0.7864800000000001,0.22939,0.81925,38.49,9.34,39.6070157927,136.34,39.23648,9.55939,40.3841961659,0.7864800000000001,0.22939,0.81925,38.45,9.33,39.5657857245,136.07
2019-06-23 02:30:00,37.17384,27.43862,46.203595616,0.7838400000000001,0.22862000000000002,0.8165,36.39,27.21,45.4380479334,136.79,37.05384,27.33862,46.0476622887,0.7838400000000001,0.22862000000000002,0.8165,36.27,27.11,45.2820604655,136.65,37.96384,9.82862,39.2154933496,0.7838400000000001,0.22862000000000002,0.8165,37.18,9.6,38.3993802033,136.7,37.94384,9.81862,39.1936256635,0.7838400000000001,0.22862000000000002,0.8165,37.16,9.59,38.3775155527,136.07
2019-06-23 03:00:00,36.12624,27.73932,45.5475036703,0.78624,0.22932000000000002,0.8190000000000001,35.34,27.51,44.7852174272,137.12,35.99624,27.619320000000002,45.3713139704,0.78624,0.22932000000000002,0.8190000000000001,35.21,27.39,44.6089251159,137.12,36.91624,10.03932,38.2569826542,0.78624,0.22932000000000002,0.8190000000000001,36.13,9.81,37.438122282,137.12,36.89624,10.03932,38.2376839283,0.78624,0.22932000000000002,0.8190000000000001,36.11,9.81,37.4188214673,136.95
2019-06-23 03:30:00,35.28896,27.93428,45.0070516364,0.7689600000000001,0.22428,0.801,34.52,27.71,44.265951927,137.12,35.16896,27.82428,44.8446909344,0.7689600000000001,0.22428,0.801,34.4,27.6,44.1035145992,137.0,36.07896,10.31428,37.5243351254,0.7689600000000001,0.22428,0.801,35.31,10.09,36.7233467974,137.12,36.05896,10.29428,37.4996106246,0.7689600000000001,0.22428,0.801,35.29,10.07,36.6986239524,136.3
2019-06-23 04:00:00,34.89936,28.00023,44.7434711267,0.7893600000000001,0.23023000000000002,0.82225,34.11,27.77,43.9848269293,137.12,34.78936,27.89023,44.5888382744,0.7893600000000001,0.23023000000000002,0.82225,34.0,27.66,43.8300764316,137.12,35.70936,10.32023,37.1707618817,0.7893600000000001,0.23023000000000002,0.82225,34.92,10.09,36.3485144126,137.12,35.66936,10.31023,37.1295581103,0.7893600000000001,0.23023000000000002,0.82225,34.88,10.08,36.3073105586,136.86
2019-06-23 04:30:00,34.82704,27.97247,44.6696965857,0.7970400000000001,0.23247,0.83025,34.03,27.74,43.9038551838,137.12,34.69704,27.862470000000002,44.4994586401,0.7970400000000001,0.23247,0.83025,33.9,27.63,43.7335900653,137.12,35.61704,10.30247,37.0771415627,0.7970400000000001,0.23247,0.83025,34.82,10.07,36.24689366,137.12,35.58704,10.30247,37.0483239036,0.7970400000000001,0.23247,0.83025,34.79,10.07,36.2180755977,136.78
2019-06-23 05:00:00,33.92128,28.28079,44.1639708344,0.7912800000000001,0.23079000000000002,0.82425,33.13,28.05,43.4096694297,137.12,33.80128,28.17079,44.0013629205,0.7912800000000001,0.23079000000000002,0.82425,33.01,27.94,43.247007989,137.12,34.73128,10.57079,36.3043167084,0.7912800000000001,0.23079000000000002,0.82425,33.94,10.34,35.4801240133,137.12,34.70128,10.55079,36.2697946405,0.7912800000000001,0.23079000000000002,0.82425,33.91,10.32,35.4455991627,136.87
2019-06-23 05:30:00,33.69896,28.67303,44.2466106551,0.7989600000000001,0.23303000000000001,0.83225,32.9,28.44,43.4884306454,137.12,33.58896,28.56303,44.0915515339,0.7989600000000001,0.23303000000000001,0.83225,32.79,28.33,43.3332782051,137.12,34.50896,10.92303,36.1964211582,0.7989600000000001,0.23303000000000001,0.83225,33.71,10.69,35.3643916956,137.12,34.46896,10.913030000000001,36.1552683196,0.7989600000000001,0.23303000000000001,0.83225,33.67,10.68,35.3232402251,137.12
2019-06-23 06:00:00,33.9744,28.686700000000002,44.4655665909,0.9144,0.2667,0.9525,33.06,28.42,43.5965594973,137.12,33.8644,28.5667,44.3041074422,0.9144,0.2667,0.9525,32.95,28.3,43.4349225854,137.12,34.7944,10.9067,36.463767993,0.9144,0.2667,0.9525,33.88,10.64,35.511462938,137.12,34.7544,10.8967,36.4226082296,0.9144,0.2667,0.9525,33.84,10.63,35.4703044814,137.12
2019-06-23 06:30:00,35.63264,28.24952,45.4721938507,0.9926400000000001,0.28952,1.034,34.64,27.96,44.5161903132,137.12,35.51264,28.13952,45.3098243828,0.9926400000000001,0.28952,1.034,34.52,27.85,44.353724759,137.12,36.44264,10.46952,37.9167094986,0.9926400000000001,0.28952,1.034,35.45,10.18,36.8827181753,137.12,36.40264,10.45952,37.8755033973,0.9926400000000001,0.28952,1.034,35.41,10.17,36.8415119125,137.12
2019-06-23 07:00:00,36.51416,27.76413,45.8708054776,1.2141600000000001,0.35413000000000006,1.26475,35.3,27.41,44.6922599563,137.12,36.37416,27.65413,45.6927830381,1.2141600000000001,0.35413000000000006,1.26475,35.16,27.3,44.5142179534,137.12,37.34416,10.05413,38.6739164834,1.2141600000000001,0.35413000000000006,1.26475,36.13,9.7,37.409449341,137.12,37.27416,10.03413,38.6011239287,1.2141600000000001,0.35413000000000006,1.26475,36.06,9.68,37.3366575901,137.12
