Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-23 07:30:00,39.01296,27.13378,47.5210802176,1.45296,0.42378000000000005,1.5135,37.56,26.71,46.0888023277,136.63,38.87296,27.02378,47.3433385457,1.45296,0.42378000000000005,1.5135,37.42,26.6,45.9109616541,136.49,39.84296,9.48378,40.9561173044,1.45296,0.42378000000000005,1.5135,38.39,9.06,39.4445902501,136.59,39.78296,9.47378,40.8954326771,1.45296,0.42378000000000005,1.5135,38.33,9.05,39.3838977248,136.13
2019-06-23 08:00:00,41.64184,26.38512,49.297235176,1.73184,0.50512,1.804,39.91,25.88,47.5666111889,135.97,41.49184,26.27512,49.1116556186,1.73184,0.50512,1.804,39.76,25.77,47.3809086025,135.88,42.48184,8.91512,43.4072124698,1.73184,0.50512,1.804,40.75,8.41,41.6087803234,135.97,42.38184,8.89512,43.3052366533,1.73184,0.50512,1.804,40.65,8.39,41.5068018522,135.78
2019-06-23 08:30:00,44.63336,25.73473,51.5209972056,1.59336,0.46473000000000003,1.65975,43.04,25.27,49.9100641154,135.86,44.45336,25.62473,51.3101159896,1.59336,0.46473000000000003,1.65975,42.86,25.16,49.699146874,135.88,45.46336,8.35473,46.2246537668,1.59336,0.46473000000000003,1.65975,43.87,7.89,44.5738600527,135.88,45.37336,8.33473,46.132521304,1.59336,0.46473000000000003,1.65975,43.78,7.87,44.4817411979,135.68
2019-06-23 09:00:00,46.52576,24.95043,52.7936577703,1.9557600000000002,0.57043,2.0372500000000002,44.57,24.38,50.8022568396,135.01,46.35576,24.85043,52.5965812231,1.9557600000000002,0.57043,2.0372500000000002,44.4,24.28,50.6051222704,135.01,47.36576,7.71043,47.9892274491,1.9557600000000002,0.57043,2.0372500000000002,45.41,7.14,45.9678985815,135.01,47.25576,7.68043,47.8758379369,1.9557600000000002,0.57043,2.0372500000000002,45.3,7.11,45.8545755623,134.98
2019-06-23 09:30:00,49.21888,23.73884,54.6445850291,2.49888,0.72884,2.6029999999999998,46.72,23.01,52.0789640834,134.17,49.01888,23.62884,54.4166580764,2.49888,0.72884,2.6029999999999998,46.52,22.9,51.8509440608,134.19,50.03888,6.62884,50.4760441338,2.49888,0.72884,2.6029999999999998,47.54,5.9,47.9047137555,134.17,49.94888,6.59884,50.3828870014,2.49888,0.72884,2.6029999999999998,47.45,5.87,47.8117077712,133.96
2019-06-23 10:00:00,51.07336,23.42098,56.1874577272,2.88336,0.8409800000000001,3.0035,48.19,22.58,53.2177836818,135.01,50.87336,23.31098,55.9598118854,2.88336,0.8409800000000001,3.0035,47.99,22.47,52.9900084922,135.01,51.90336,6.25098,52.2784231806,2.88336,0.8409800000000001,3.0035,49.02,5.41,49.317628694,135.01,51.79336,6.23098,52.16682137,2.88336,0.8409800000000001,3.0035,48.91,5.39,49.2060992154,134.87
2019-06-23 10:30:00,52.09672,23.13321,57.0018740013,3.81672,1.11321,3.97575,48.28,22.02,53.0644777606,134.74,51.89672,23.03321,56.7785021788,3.81672,1.11321,3.97575,48.08,21.92,52.8410143733,134.52,52.93672,6.04321,53.2805472144,3.81672,1.11321,3.97575,49.12,4.93,49.366783367,134.71,52.83672,6.01321,53.1777930612,3.81672,1.11321,3.97575,49.02,4.9,49.2642913275,134.15
2019-06-23 11:00:00,52.47896,22.50303,57.1001541317,4.39896,1.2830300000000001,4.58225,48.08,21.22,52.5544936233,133.99,52.27896,22.40303,56.8769321594,4.39896,1.2830300000000001,4.58225,47.88,21.12,52.3311456018,134.01,53.29896,5.48303,53.5802459407,4.39896,1.2830300000000001,4.58225,48.9,4.2,49.0800366748,134.01,53.18896,5.46303,53.4687774562,4.39896,1.2830300000000001,4.58225,48.79,4.18,48.9687298181,133.96
2019-06-23 11:30:00,55.30424,21.17207,59.2183713898,3.5042400000000002,1.02207,3.65025,51.8,20.15,55.5811343893,133.82,55.10424,21.07207,58.9958422269,3.5042400000000002,1.02207,3.65025,51.6,20.05,55.358490767,133.66,56.12424,4.29207,56.2881175779,3.5042400000000002,1.02207,3.65025,52.62,3.27,52.7215069967,133.84,56.02424,4.26207,56.1861255851,3.5042400000000002,1.02207,3.65025,52.52,3.24,52.6198441655,133.11
2019-06-23 12:00:00,56.3872,20.64335,60.0471833067,1.6572,0.48335000000000006,1.72625,54.73,20.16,58.3249389198,133.38,56.1672,20.53335,59.802782695,1.6572,0.48335000000000006,1.72625,54.51,20.05,58.0804838134,133.13,57.1872,3.79335,57.3128724464,1.6572,0.48335000000000006,1.72625,55.53,3.31,55.6285628072,133.43,57.1072,3.76335,57.2310675688,1.6572,0.48335000000000006,1.72625,55.45,3.2800000000000002,55.5469252074,132.92
2019-06-23 12:30:00,56.42256,20.78408,60.1288887175,1.7625600000000001,0.5140800000000001,1.8359999999999999,54.66,20.27,58.2974141794,133.22,56.14256,18.84408,59.2206585104,1.7625600000000001,0.5140800000000001,1.8359999999999999,54.38,18.33,57.386176907,133.13,57.23256,4.38408,57.4002271912,1.7625600000000001,0.5140800000000001,1.8359999999999999,55.47,3.87,55.6048361206,133.23,57.17256,4.46408,57.3465746771,1.7625600000000001,0.5140800000000001,1.8359999999999999,55.41,3.95,55.5506129579,133.17
2019-06-23 13:00:00,56.52824,25.02407,61.8194629293,2.20824,0.64407,2.30025,54.32,24.38,59.5402955989,135.99,55.56824,7.52407,56.0753147656,2.20824,0.64407,2.30025,53.36,6.88,53.80171001,135.97,57.32824,8.67407,57.9807432848,2.20824,0.64407,2.30025,55.12,8.03,55.701842878,135.97,57.26824,8.66407,57.9199224936,2.20824,0.64407,2.30025,55.06,8.02,55.6410280279,135.85
2019-06-23 13:30:00,56.56464,25.65552,62.1109024633,2.6246400000000003,0.7655200000000001,2.734,53.94,24.89,59.4056874382,135.99,55.63464,8.05552,56.2148073945,2.6246400000000003,0.7655200000000001,2.734,53.01,7.29,53.5089170139,136.07,57.38464,9.21552,58.1198994906,2.6246400000000003,0.7655200000000001,2.734,54.76,8.45,55.4081230507,136.07,57.32464,9.21552,58.0606593142,2.6246400000000003,0.7655200000000001,2.734,54.7,8.45,55.3488256425,136.07
2019-06-23 14:00:00,55.40512,25.99816,61.201565712,3.04512,0.8881600000000001,3.172,52.36,25.11,58.0696280339,136.3,54.50512,8.36816,55.1437594656,3.04512,0.8881600000000001,3.172,51.46,7.48,52.0007884556,136.18,56.23512,9.53816,57.0382785294,3.04512,0.8881600000000001,3.172,53.19,8.65,53.8887613515,136.29,56.15512,9.52816,56.9577328833,3.04512,0.8881600000000001,3.172,53.11,8.64,53.808193614,136.07
2019-06-23 14:30:00,54.80624,26.38057,60.8248174388,3.39624,0.9905700000000001,3.53775,51.41,25.39,57.337947295,137.08,53.93624,8.70057,54.6334870172,3.39624,0.9905700000000001,3.53775,50.54,7.71,51.1247073341,136.91,55.61624,9.87057,56.4853459214,3.39624,0.9905700000000001,3.53775,52.22,8.88,52.9696403612,136.99,55.56624,9.86057,56.4343677954,3.39624,0.9905700000000001,3.53775,52.17,8.87,52.9186715631,136.32
2019-06-23 15:00:00,55.0556,25.9033,60.8448850952,2.2056,0.6433,2.2975,52.85,25.26,58.5763612731,136.57,54.1556,8.2333,54.7778809398,2.2056,0.6433,2.2975,51.95,7.59,52.5015295015,136.5,55.8756,9.4133,56.6629763801,2.2056,0.6433,2.2975,53.67,8.77,54.3818149752,136.55,55.8156,9.4033,56.6021488483,2.2056,0.6433,2.2975,53.61,8.76,54.3209876567,136.32
2019-06-23 15:30:00,55.85616,26.17888,61.6866628049,2.15616,0.6288800000000001,2.246,53.7,25.55,59.468415987,136.81,54.93616,8.49888,55.589681028,2.15616,0.6288800000000001,2.246,52.78,7.87,53.3635203112,136.69,56.68616,9.67888,57.5065340079,2.15616,0.6288800000000001,2.246,54.53,9.05,55.2758844344,136.77,56.61616,9.66888,57.4358495506,2.15616,0.6288800000000001,2.246,54.46,9.04,55.2051917848,136.2
2019-06-23 16:00:00,56.7968,25.5674,62.2861817179,1.8768,0.5474,1.955,54.92,25.02,60.3506984218,136.07,55.8368,7.9674,56.4023731504,1.8768,0.5474,1.955,53.96,7.42,54.4677702867,136.07,57.6268,9.1374,58.3467236184,1.8768,0.5474,1.955,55.75,8.59,56.4078948375,136.07,57.5468,9.1274,58.266144724,1.8768,0.5474,1.955,55.67,8.58,56.3273051015,136.07
2019-06-23 16:30:00,57.43232,25.97526,63.0332096014,1.97232,0.57526,2.0545,55.46,25.4,60.9997672127,136.07,56.45232,8.41526,57.076098625,1.97232,0.57526,2.0545,54.48,7.84,55.0412209167,136.07,58.25232,9.58526,59.0356671399,1.97232,0.57526,2.0545,56.28,9.01,56.9966534105,136.07,58.18232,9.57526,58.9649723535,1.97232,0.57526,2.0545,56.21,9.0,56.9259527808,136.07
2019-06-23 17:00:00,58.19376,25.67568,63.606243769,1.49376,0.43568,1.556,56.7,25.24,62.0640604537,136.07,57.22376,8.18568,57.8062632039,1.49376,0.43568,1.556,55.73,7.75,56.2662900856,136.07,59.03376,9.36568,59.7720735929,1.49376,0.43568,1.556,57.54,8.93,58.2288287706,136.07,58.95376,9.35568,59.6914949252,1.49376,0.43568,1.556,57.46,8.92,58.1482415899,135.69
2019-06-23 17:30:00,59.2744,25.4442,64.5047425311,0.9744,0.2842,1.015,58.3,25.16,63.4973668745,135.26,58.2344,8.0242,58.7846334428,0.9744,0.2842,1.015,57.26,7.74,57.7807511201,135.12,60.0844,9.1942,60.7837843261,0.9744,0.2842,1.015,59.11,8.91,59.7777567328,135.23,60.0144,9.1742,60.7115652327,0.9744,0.2842,1.015,59.04,8.89,59.7055583677,135.02
2019-06-23 18:00:00,59.20888,25.84384,64.6033709399,1.17888,0.34384000000000003,1.228,58.03,25.5,63.3855732797,135.14,58.18888,8.43384,58.796899687,1.17888,0.34384000000000003,1.228,57.01,8.09,57.5811444832,135.12,60.03888,9.61384,60.8037254714,1.17888,0.34384000000000003,1.228,58.86,9.27,59.5855057879,135.12,59.95888,9.60384,60.7231507219,1.17888,0.34384000000000003,1.228,58.78,9.26,59.504924166,135.02
2019-06-23 18:30:00,57.868,26.48525,63.640976513300004,1.218,0.35525,1.26875,56.65,26.13,62.3858910331,135.04,56.868,9.13525,57.5970677775,1.218,0.35525,1.26875,55.65,8.78,56.338360821,135.01,58.668,10.32525,59.569665196,1.218,0.35525,1.26875,57.45,9.97,58.3086906044,135.12,58.608,10.305250000000001,59.5071074878,1.218,0.35525,1.26875,57.39,9.95,58.2461552379,135.02
2019-06-23 19:00:00,57.54928,27.00229,63.5692008268,1.13928,0.33229000000000003,1.18675,56.41,26.67,62.3969310143,136.5,56.56928,9.26229,57.3225388112,1.13928,0.33229000000000003,1.18675,55.43,8.93,56.1447219247,136.5,58.37928,10.50229,59.3164262963,1.13928,0.33229000000000003,1.18675,57.24,10.17,58.1364472599,136.5,58.31928,10.46229,59.2502990015,1.13928,0.33229000000000003,1.18675,57.18,10.13,58.070382296,136.5
2019-06-23 19:30:00,57.19064,27.57352,63.4906946631,1.04064,0.30352,1.084,56.15,27.27,62.4217542208,137.87,56.21064,9.59352,57.0234309315,1.04064,0.30352,1.084,55.17,9.29,55.9466978471,137.75,58.01064,10.87352,59.0209097727,1.04064,0.30352,1.084,56.97,10.57,57.9422626414,137.82,57.95064,10.80352,58.9490688714,1.04064,0.30352,1.084,56.91,10.5,57.870528769,137.4
2019-06-23 20:00:00,56.159440000000004,27.966920000000002,62.7377981396,0.9494400000000001,0.27692,0.989,55.21,27.69,61.764716465,137.42,55.20944,10.08692,56.1233304447,0.9494400000000001,0.27692,0.989,54.26,9.81,55.139674464,137.42,56.98944,11.35692,58.1100327259,0.9494400000000001,0.27692,0.989,56.04,11.08,57.1248457328,137.42,56.92944,11.30692,58.0414298463,0.9494400000000001,0.27692,0.989,55.98,11.03,57.0562993893,137.4
2019-06-23 20:30:00,54.69448,27.74089,61.3273439867,0.89448,0.26089,0.9317500000000001,53.8,27.48,60.4118398991,136.07,53.76448,10.15089,54.7143480036,0.89448,0.26089,0.9317500000000001,52.87,9.89,53.7870709372,136.07,55.50448,11.37089,56.6572540763,0.89448,0.26089,0.9317500000000001,54.61,11.11,55.7286658731,136.07,55.44448,11.36089,56.5964679469,0.89448,0.26089,0.9317500000000001,54.55,11.1,55.6678767334,136.06
2019-06-23 21:00:00,53.70856,27.88333,60.5152006455,0.8685600000000001,0.25333,0.90475,52.84,27.63,59.6278668074,136.07,52.80856,10.30333,53.8042992554,0.8685600000000001,0.25333,0.90475,51.94,10.05,52.903365677400004,136.07,54.50856,11.51333,55.7112186275,0.8685600000000001,0.25333,0.90475,53.64,11.26,54.8090977849,136.07,54.46856,11.51333,55.672082736,0.8685600000000001,0.25333,0.90475,53.6,11.26,54.7699516158,136.06
2019-06-23 21:30:00,53.31232,27.29526,59.8935278828,0.7723200000000001,0.22526000000000002,0.8045,52.54,27.07,59.1036081809,134.8,52.42232,10.00526,53.3685756026,0.7723200000000001,0.22526000000000002,0.8045,51.65,9.78,52.5677743489,134.8,54.09232,11.20526,55.2407180859,0.7723200000000001,0.22526000000000002,0.8045,53.32,10.98,54.4387986642,134.85,54.06232,11.20526,55.2113420906,0.7723200000000001,0.22526000000000002,0.8045,53.29,10.98,54.4094155455,134.76
2019-06-23 22:00:00,53.02448,26.67714,59.3570996415,0.74448,0.21714000000000003,0.7755000000000001,52.28,26.46,58.5946243268,134.16,52.13448,9.54714,53.0014328773,0.74448,0.21714000000000003,0.7755000000000001,51.39,9.33,52.2300775416,134.09,53.78448,10.72714,54.8437947397,0.74448,0.21714000000000003,0.7755000000000001,53.04,10.51,54.071265012,134.22,53.75448,10.71714,54.8124183908,0.74448,0.21714000000000003,0.7755000000000001,53.01,10.5,54.0398935972,134.05
2019-06-23 22:30:00,51.08456,27.41133,57.9742467201,0.7245600000000001,0.21133000000000002,0.75475,50.36,27.2,57.2360865189,135.01,50.23456,10.11133,51.2420726821,0.7245600000000001,0.21133000000000002,0.75475,49.51,9.9,50.4900990294,135.01,51.85456,11.31133,53.0739256054,0.7245600000000001,0.21133000000000002,0.75475,51.13,11.1,52.3209986525,135.01,51.83456,11.31133,53.0543852736,0.7245600000000001,0.21133000000000002,0.75475,51.11,11.1,52.3014540907,135.01
2019-06-23 23:00:00,48.0032,28.18385,55.6653986877,0.7332000000000001,0.21385,0.76375,47.27,27.97,54.9251654526,135.96,47.2432,10.623850000000001,48.4229918021,0.7332000000000001,0.21385,0.76375,46.51,10.41,47.6607616389,135.96,48.7632,11.83385,50.1785779,0.7332000000000001,0.21385,0.76375,48.03,11.62,49.415638213,136.02,48.7532,11.83385,50.1688600235,0.7332000000000001,0.21385,0.76375,48.02,11.62,49.4059186738,135.91
2019-06-23 23:30:00,44.9936,29.40105,53.7479839814,0.7236,0.21105000000000002,0.75375,44.27,29.19,53.0272477129,137.55,44.3036,11.47105,45.7645491736,0.7236,0.21105000000000002,0.75375,43.58,11.26,45.0111541732,137.54,45.7336,12.72105,47.4698565625,0.7236,0.21105000000000002,0.75375,45.01,12.51,46.7161663667,137.58,45.7736,12.73105,47.511073352,0.7236,0.21105000000000002,0.75375,45.05,12.52,46.7573833742,137.28
2019-06-24 00:00:00,42.586240000000004,30.07182,52.1335035793,0.7262400000000001,0.21182,0.7565000000000001,41.86,29.86,51.4186658715,137.68,41.95624,12.07182,43.658388805,0.7262400000000001,0.21182,0.7565000000000001,41.23,11.86,42.9018938976,137.67,43.32624,13.32182,45.3280703389,0.7262400000000001,0.21182,0.7565000000000001,42.6,13.11,44.5716513044,137.78,43.36624,13.34182,45.372182366,0.7262400000000001,0.21182,0.7565000000000001,42.64,13.13,44.6157651509,137.51
2019-06-24 00:30:00,40.72504,30.42022,50.8322601096,0.75504,0.22022000000000003,0.7865000000000001,39.97,30.2,50.0963162318,138.17,40.14504,12.37022,42.0076966692,0.75504,0.22022000000000003,0.7865000000000001,39.39,12.15,41.2212881895,138.17,41.46504,13.650220000000001,43.6540725277,0.75504,0.22022000000000003,0.7865000000000001,40.71,13.43,42.8680417094,138.17,41.50504,13.66022,43.6951937386,0.75504,0.22022000000000003,0.7865000000000001,40.75,13.44,42.9091610265,137.93
2019-06-24 01:00:00,39.77328,30.36554,50.0397823881,0.7732800000000001,0.22554000000000002,0.8055,39.0,30.14,49.2891428207,138.17,39.20328,12.44554,41.1313582155,0.7732800000000001,0.22554000000000002,0.8055,38.43,12.22,40.3260870901,138.17,40.50328,13.53554,42.7051113317,0.7732800000000001,0.22554000000000002,0.8055,39.73,13.31,41.9002267297,138.17,40.54328,13.55554,42.7493885085,0.7732800000000001,0.22554000000000002,0.8055,39.77,13.33,41.9445085798,138.14
2019-06-24 01:30:00,39.31952,25.847360000000002,47.0543374409,0.7795200000000001,0.22736,0.812,38.54,25.62,46.2786775956,136.07,39.20952,25.88736,46.9844853798,0.7795200000000001,0.22736,0.812,38.43,25.66,46.2093118321,136.07,40.07952,8.79736,41.0336626004,0.7795200000000001,0.22736,0.812,39.3,8.57,40.2235615032,136.09,40.10952,8.91736,41.0888415996,0.7795200000000001,0.22736,0.812,39.33,8.69,40.2785923289,135.42
2019-06-24 02:00:00,39.50832,25.83701,47.2065507632,0.77832,0.22701000000000002,0.8107500000000001,38.73,25.61,46.4315086983,136.07,39.38832,25.74701,47.0568621602,0.77832,0.22701000000000002,0.8107500000000001,38.61,25.52,46.2817728701,136.07,40.24832,8.43701,41.1231127295,0.77832,0.22701000000000002,0.8107500000000001,39.47,8.21,40.3148235764,136.09,40.25832,8.42701,41.1308500613,0.77832,0.22701000000000002,0.8107500000000001,39.48,8.2,40.3225792826,135.71
2019-06-24 02:30:00,39.16184,25.86512,46.9324423486,0.7718400000000001,0.22512000000000001,0.804,38.39,25.64,46.1649401603,136.07,39.03184,25.75512,46.7633482548,0.7718400000000001,0.22512000000000001,0.804,38.26,25.53,45.9957443684,136.07,39.92184,8.41512,40.7991121668,0.7718400000000001,0.22512000000000001,0.804,39.15,8.19,39.9974824208,136.09,39.93184,8.39512,40.8047777301,0.7718400000000001,0.22512000000000001,0.804,39.16,8.17,40.0031811235,135.97
2019-06-24 03:00:00,38.85104,25.70197,46.583200523,0.76104,0.22197000000000003,0.7927500000000001,38.09,25.48,45.8266134468,136.07,38.73104,25.59197,46.4224341021,0.76104,0.22197000000000003,0.7927500000000001,37.97,25.37,45.665717995,136.07,39.62104,8.21197,40.4631098899,0.76104,0.22197000000000003,0.7927500000000001,38.86,7.99,39.6729088926,136.09,39.62104,8.19197,40.4590556385,0.76104,0.22197000000000003,0.7927500000000001,38.86,7.97,39.6688857923,136.07
2019-06-24 03:30:00,38.63616,25.71763,46.4128145275,0.74616,0.21763000000000002,0.7772500000000001,37.89,25.5,45.671677219,136.16,38.49616,25.60763,46.2353225247,0.74616,0.21763000000000002,0.7772500000000001,37.75,25.39,45.4941161031,136.07,39.40616,8.17763,40.2457336666,0.74616,0.21763000000000002,0.7772500000000001,38.66,7.96,39.470966545,136.18,39.39616,8.15763,40.2318822573,0.74616,0.21763000000000002,0.7772500000000001,38.65,7.94,39.4571425727,136.07
2019-06-24 04:00:00,38.71424,25.24707,46.2191185805,0.74424,0.21707,0.7752500000000001,37.97,25.03,45.4777066264,136.07,38.59424,25.14707,46.063982576,0.74424,0.21707,0.7752500000000001,37.85,24.93,45.3224822798,136.07,39.49424,7.69707,40.2372946377,0.74424,0.21707,0.7752500000000001,38.75,7.48,39.4653379562,136.07,39.48424,7.68707,40.2255671627,0.74424,0.21707,0.7752500000000001,38.74,7.47,39.4536246751,136.07
2019-06-24 04:30:00,39.07696,24.93078,46.3524820722,0.7569600000000001,0.22078000000000003,0.7885000000000001,38.32,24.71,45.5961237388,136.07,38.93696,24.82078,46.1752961425,0.7569600000000001,0.22078000000000003,0.7885000000000001,38.18,24.6,45.4188551155,136.07,39.84696,7.39078,40.5265820203,0.7569600000000001,0.22078000000000003,0.7885000000000001,39.09,7.17,39.7421312966,136.07,39.83696,7.37078,40.5131062725,0.7569600000000001,0.22078000000000003,0.7885000000000001,39.08,7.15,39.7286911438,136.07
2019-06-24 05:00:00,38.45904,25.29722,46.0331087094,0.7790400000000001,0.22722,0.8115,37.68,25.07,45.2580081312,136.07,38.32904,25.18722,45.8640530116,0.7790400000000001,0.22722,0.8115,37.55,24.96,45.0888467362,136.07,39.22904,7.73722,39.9847740102,0.7790400000000001,0.22722,0.8115,38.45,7.51,39.1765567655,136.07,39.21904,7.72722,39.97302875,0.7790400000000001,0.22722,0.8115,38.44,7.5,39.164826056,136.07
2019-06-24 05:30:00,40.0368,24.9124,47.1547773614,0.7968000000000001,0.23240000000000002,0.8300000000000001,39.24,24.68,46.3560136336,136.07,39.9168,24.8124,47.0000650638,0.7968000000000001,0.23240000000000002,0.8300000000000001,39.12,24.58,46.2011991186,136.07,40.8168,7.3524,41.4737139403,0.7968000000000001,0.23240000000000002,0.8300000000000001,40.02,7.12,40.6484292439,136.21,40.8068,7.3324,41.4603306306,0.7968000000000001,0.23240000000000002,0.8300000000000001,40.01,7.1,40.6350845945,136.07
2019-06-24 06:00:00,42.26936,24.50898,48.8609137803,0.8193600000000001,0.23898000000000003,0.8535,41.45,24.27,48.0326493127,136.07,42.12936,24.40898,48.6896424165,0.8193600000000001,0.23898000000000003,0.8535,41.31,24.17,47.8613100531,136.07,43.05936,6.99898,43.6244679584,0.8193600000000001,0.23898000000000003,0.8535,42.24,6.76,42.7775081088,136.07,43.03936,6.97898,43.6015214305,0.8193600000000001,0.23898000000000003,0.8535,42.22,6.74,42.7546020915,136.07
2019-06-24 06:30:00,49.09336,21.715980000000002,53.6818571163,0.8433600000000001,0.24598000000000003,0.8785000000000001,48.25,21.47,52.8112052504,135.02,48.90336,21.60598,53.4636043589,0.8433600000000001,0.24598000000000003,0.8785000000000001,48.06,21.36,52.5929006616,134.95,49.90336,4.53598,50.1090855419,0.8433600000000001,0.24598000000000003,0.8785000000000001,49.06,4.29,49.2472100733,135.1,49.81336,4.50598,50.0167440989,0.8433600000000001,0.24598000000000003,0.8785000000000001,48.97,4.26,49.1549438002,134.57
2019-06-24 07:00:00,54.76192,19.23181,58.0407649671,0.9319200000000001,0.27181,0.9707500000000001,53.83,18.96,57.0714508314,133.96,54.56192,19.13181,57.8189352026,0.9319200000000001,0.27181,0.9707500000000001,53.63,18.86,56.8495954251,133.96,55.57192,2.27181,55.6183370226,0.9319200000000001,0.27181,0.9707500000000001,54.64,2.0,54.6765909691,133.96,55.48192,2.24181,55.5271929685,0.9319200000000001,0.27181,0.9707500000000001,54.55,1.97,54.5855603617,133.91
2019-06-24 07:30:00,60.48464,9.73427,61.2629389465,0.9746400000000001,0.28427,1.01525,59.51,9.45,60.2556437191,135.71,60.25464,9.63427,61.0200032773,0.9746400000000001,0.28427,1.01525,59.28,9.35,60.0128394596,135.7,62.07464,7.99427,62.5872933107,0.9746400000000001,0.28427,1.01525,61.1,7.71,61.5845280894,135.72,61.95464,8.02427,62.4721243961,0.9746400000000001,0.28427,1.01525,60.98,7.74,61.4692443422,135.64
2019-06-24 08:00:00,63.26168,7.48549,63.703003987,1.08168,0.31549000000000005,1.12675,62.18,7.17,62.5920226546,136.35,63.01168,7.39549,63.4441887706,1.08168,0.31549000000000005,1.12675,61.93,7.08,62.3333883244,136.29,65.07168,8.62549,65.6408608701,1.08168,0.31549000000000005,1.12675,63.99,8.31,64.527329094,136.39,64.93168,8.545490000000001,65.4915908111,1.08168,0.31549000000000005,1.12675,63.85,8.23,64.3782214728,136.09
2019-06-24 08:30:00,65.30384,6.14237,65.5920744295,1.17384,0.34237,1.22275,64.13,5.8,64.391745589,136.07,65.04384,6.04237,65.3238957592,1.17384,0.34237,1.22275,63.87,5.7,64.1238403404,136.06,67.16384,7.24237,67.5531888719,1.17384,0.34237,1.22275,65.99,6.9,66.3497558398,136.11,67.00384,7.16237,67.3855631331,1.17384,0.34237,1.22275,65.83,6.82,66.1823337455,135.92
2019-06-24 09:00:00,65.21312,5.85716,65.4756240398,1.29312,0.37716000000000005,1.347,63.92,5.48,64.1544760714,136.07,64.94312,5.77716,65.1995737179,1.29312,0.37716000000000005,1.347,63.65,5.4,63.8786544943,136.06,67.06312,6.96716,67.4240564087,1.29312,0.37716000000000005,1.347,65.77,6.59,66.0993267742,136.11,66.89312,6.87716,67.2457049409,1.29312,0.37716000000000005,1.347,65.6,6.5,65.9212408864,135.43
2019-06-24 09:30:00,66.61088,5.08234,66.8044872314,1.31088,0.38234,1.3655,65.3,4.7,65.4689239258,136.07,66.34088,4.99234,66.5284587064,1.31088,0.38234,1.3655,65.03,4.61,65.1931974979,136.06,68.50088,6.18234,68.7792984018,1.31088,0.38234,1.3655,67.19,5.8,67.4398702549,136.11,68.33088,6.08234,68.601049711,1.31088,0.38234,1.3655,67.02,5.7,67.2619535845,136.06
2019-06-24 10:00:00,67.05328,5.02804,67.2415313999,1.43328,0.41804,1.4929999999999999,65.62,4.61,65.7817337868,136.07,66.76328,4.93804,66.9456480692,1.43328,0.41804,1.4929999999999999,65.33,4.52,65.4861764039,136.06,68.96328,6.13804,69.23589765,1.43328,0.41804,1.4929999999999999,67.53,5.72,67.7718178891,136.11,68.76328,6.01804,69.0261217352,1.43328,0.41804,1.4929999999999999,67.33,5.6,67.5624814524,136.06
2019-06-24 10:30:00,66.67064,5.26602,66.8782864961,1.4606400000000002,0.42602,1.5215,65.21,4.84,65.3893699312,135.7,66.38064,5.17602,66.5821338637,1.4606400000000002,0.42602,1.5215,64.92,4.75,65.093539618,135.7,68.58064,6.3760200000000005,68.8763951862,1.4606400000000002,0.42602,1.5215,67.12,5.95,67.3832093329,135.74,68.38064,6.27602,68.6680446339,1.4606400000000002,0.42602,1.5215,66.92,5.85,67.1752104574,135.59
2019-06-24 11:00:00,67.32096,4.57778,67.4764234755,1.50096,0.43778000000000006,1.5635,65.82,4.14,65.9500720242,135.02,67.04096,4.47778,67.190332872,1.50096,0.43778000000000006,1.5635,65.54,4.04,65.6643982688,135.01,69.25096,5.65778,69.4816949667,1.50096,0.43778000000000006,1.5635,67.75,5.22,67.9507976406,135.01,69.03096,5.54778,69.2535291624,1.50096,0.43778000000000006,1.5635,67.53,5.11,67.7230610649,135.01
2019-06-24 11:30:00,67.8996,3.99405,68.0169693206,1.6596000000000002,0.48405000000000004,1.72875,66.24,3.51,66.3329307358,135.27,67.5996,3.89405,67.7116647673,1.6596000000000002,0.48405000000000004,1.72875,65.94,3.41,66.028112952,135.01,69.8496,5.07405,70.0336533644,1.6596000000000002,0.48405000000000004,1.72875,68.19,4.59,68.3443062735,135.48,69.6196,4.9540500000000005,69.7956396601,1.6596000000000002,0.48405000000000004,1.72875,67.96,4.47,68.1068462051,135.01
2019-06-24 12:00:00,68.64256,3.52783,68.7331552299,1.43256,0.41783000000000003,1.49225,67.21,3.11,67.2819158467,135.7,68.33256,3.44783,68.4194876323,1.43256,0.41783000000000003,1.49225,66.9,3.03,66.9685814394,135.69,70.62256,4.60783,70.7727212863,1.43256,0.41783000000000003,1.49225,69.19,4.19,69.3167526649,135.74,70.38256,4.49783,70.5261315178,1.43256,0.41783000000000003,1.49225,68.95,4.08,69.0706080761,135.22
2019-06-24 12:30:00,68.75432,3.37251,68.8369838267,1.41432,0.41251000000000004,1.4732500000000002,67.34,2.96,67.4050235517,135.16,68.45432,3.27251,68.5324977537,1.41432,0.41251000000000004,1.4732500000000002,67.04,2.86,67.1009776382,135.13,70.73432,4.44251,70.8736899065,1.41432,0.41251000000000004,1.4732500000000002,69.32,4.03,69.4370455881,135.18,70.48432,4.32251,70.6167363913,1.41432,0.41251000000000004,1.4732500000000002,69.07,3.91,69.1805825359,135.01
2019-06-24 13:00:00,68.94208,4.00394,69.0582502692,1.76208,0.5139400000000001,1.8355000000000001,67.18,3.49,67.270591643,135.01,68.63208,3.91394,68.7435912027,1.76208,0.5139400000000001,1.8355000000000001,66.87,3.4,66.9563805772,135.01,70.94208,5.09394,71.1247280448,1.76208,0.5139400000000001,1.8355000000000001,69.18,4.58,69.3314416409,135.03,70.69208,4.97394,70.8668487648,1.76208,0.5139400000000001,1.8355000000000001,68.93,4.46,69.0741377072,135.01
2019-06-24 13:30:00,68.2904,4.2222,68.4207987749,1.7904,0.5222,1.865,66.5,3.7,66.6028527918,135.5,67.9804,4.1222,68.105266441,1.7904,0.5222,1.865,66.19,3.6,66.2878276911,135.38,70.2704,5.3222000000000005,70.4716604672,1.7904,0.5222,1.865,68.48,4.8,68.6480181797,135.67,70.0104,5.1922,70.2026712384,1.7904,0.5222,1.865,68.22,4.67,68.3796556002,135.01
2019-06-24 14:00:00,67.57328,4.14804,67.7004756689,1.91328,0.5580400000000001,1.9929999999999999,65.66,3.59,65.7580694668,136.07,67.27328,4.04804,67.3949614571,1.91328,0.5580400000000001,1.9929999999999999,65.36,3.49,65.4531106977,136.07,69.52328,5.23804,69.7203236151,1.91328,0.5580400000000001,1.9929999999999999,67.61,4.68,67.7717824762,136.07,69.27328,5.11804,69.4620878998,1.91328,0.5580400000000001,1.9929999999999999,67.36,4.5600000000000005,67.5141703645,136.06
2019-06-24 14:30:00,67.80224,4.22857,67.9339720115,1.81224,0.5285700000000001,1.88775,65.99,3.7,66.093646442,136.07,67.50224,4.13857,67.6289890998,1.81224,0.5285700000000001,1.88775,65.69,3.61,65.7891191612,136.07,69.78224,5.32857,69.9853890299,1.81224,0.5285700000000001,1.88775,67.97,4.8,68.1392757519,136.07,69.52224,5.20857,69.7170786541,1.81224,0.5285700000000001,1.88775,67.71,4.68,67.8715441109,135.92
2019-06-24 15:00:00,66.78808,4.26694,66.9242437914,1.49808,0.43694000000000005,1.5605,65.29,3.83,65.4022400228,136.07,66.48808,4.16694,66.6185272357,1.49808,0.43694000000000005,1.5605,64.99,3.73,65.0969507734,136.07,68.73808,5.36694,68.947281941,1.49808,0.43694000000000005,1.5605,67.24,4.93,67.4204902088,136.07,68.48808,5.24694,68.6887726011,1.49808,0.43694000000000005,1.5605,66.99,4.8100000000000005,67.1624612414,135.92
2019-06-24 15:30:00,65.89224,4.73482,66.0621359982,1.6622400000000002,0.48482000000000003,1.7315,64.23,4.25,64.3704544026,136.07,65.59224,4.64482,65.7564924631,1.6622400000000002,0.48482000000000003,1.7315,63.93,4.16,64.0652050648,136.07,67.82224,5.84482,68.0736230816,1.6622400000000002,0.48482000000000003,1.7315,66.16,5.36,66.3767670198,136.07,67.57224,5.72482,67.8143139953,1.6622400000000002,0.48482000000000003,1.7315,65.91,5.24,66.1179680571,136.07
2019-06-24 16:00:00,66.72456,4.69883,66.8898042347,2.46456,0.7188300000000001,2.56725,64.26,3.98,64.3831344375,136.07,66.43456,4.59883,66.5935432288,2.46456,0.7188300000000001,2.56725,63.97,3.88,64.0875596352,136.07,68.65456,5.79883,68.8990205893,2.46456,0.7188300000000001,2.56725,66.19,5.08,66.3846556065,136.07,68.41456,5.68883,68.6506722965,2.46456,0.7188300000000001,2.56725,65.95,4.97,66.1370047704,136.07
2019-06-24 16:30:00,67.6504,5.4572,67.8701528803,3.3504,0.9772000000000001,3.49,64.3,4.48,64.4558794836,136.07,67.3504,5.3672,67.5639194837,3.3504,0.9772000000000001,3.49,64.0,4.39,64.1503865928,136.07,69.5804,6.5772,69.8905689203,3.3504,0.9772000000000001,3.49,66.23,5.6,66.4663290697,136.07,69.3304,6.4572,69.6304516429,3.3504,0.9772000000000001,3.49,65.98,5.48,66.2071808794,136.07
2019-06-24 17:00:00,68.38104,5.61072,68.6108359547,1.7510400000000002,0.5107200000000001,1.824,66.63,5.1,66.8248973063,135.36,68.10104,5.50072,68.3228334424,1.7510400000000002,0.5107200000000001,1.824,66.35,4.99,66.5373774656,135.36,70.34104,6.7007200000000005,70.6594760581,1.7510400000000002,0.5107200000000001,1.824,68.59,6.19,68.8687461771,135.37,70.11104,6.61072,70.4220104002,1.7510400000000002,0.5107200000000001,1.824,68.36,6.1,68.6316224491,135.04
2019-06-24 17:30:00,69.44824,5.31157,69.651064708,1.54824,0.45157,1.6127500000000001,67.9,4.86,68.0737071122,134.8,69.16824,5.21157,69.364298357,1.54824,0.45157,1.6127500000000001,67.62,4.76,67.7873291995,134.72,71.41824,6.38157,71.7027854435,1.54824,0.45157,1.6127500000000001,69.87,5.93,70.1211936578,134.82,71.19824,6.32157,71.4783297676,1.54824,0.45157,1.6127500000000001,69.65,5.87,69.8969198177,134.17
2019-06-24 18:00:00,69.80344,5.85017,70.0481600391,1.7834400000000001,0.52017,1.8577500000000002,68.02,5.33,68.2285079714,135.1,69.51344,5.75017,69.7508623292,1.7834400000000001,0.52017,1.8577500000000002,67.73,5.23,67.931625919,135.08,71.75344,6.92017,72.0863711437,1.7834400000000001,0.52017,1.8577500000000002,69.97,6.4,70.2620872164,135.17,71.56344,6.86017,71.891500729,1.7834400000000001,0.52017,1.8577500000000002,69.78,6.34,70.0674246708,135.0
2019-06-24 18:30:00,68.78936,6.9139800000000005,69.1359470077,1.41936,0.41398,1.4785,67.37,6.5,67.6828405137,135.98,68.51936,6.80398,68.856349298,1.41936,0.41398,1.4785,67.1,6.39,67.4035763146,135.98,70.72936,8.01398,71.1819235582,1.41936,0.41398,1.4785,69.31,7.6,69.7254336666,135.98,70.54936000000001,7.96398,70.9974448403,1.41936,0.41398,1.4785,69.13,7.55,69.5410626896,135.77
2019-06-24 19:00:00,67.99208,6.6401900000000005,68.3155550805,1.13208,0.33019000000000004,1.1792500000000001,66.86,6.31,67.1570971678,134.31,67.72208,6.55019,68.0381151162,1.13208,0.33019000000000004,1.1792500000000001,66.59,6.22,66.8798661781,134.29,69.89208,7.71019,70.3160712538,1.13208,0.33019000000000004,1.1792500000000001,68.76,7.38,69.1549130576,134.42,69.73208,7.67019,70.152653519,1.13208,0.33019000000000004,1.1792500000000001,68.6,7.34,68.9915618029,134.12
2019-06-24 19:30:00,67.01112,6.9611600000000005,67.3717147785,1.10112,0.32116,1.147,65.91,6.64,66.2436238441,134.79,66.76112,6.87116,67.1137838555,1.10112,0.32116,1.147,65.66,6.55,65.9858931894,134.73,68.89112,8.03116,69.3576668134,1.10112,0.32116,1.147,67.79,7.71,68.2270342313,134.99,68.74112,8.00116,69.2052031295,1.10112,0.32116,1.147,67.64,7.68,68.0746061318,134.62
2019-06-24 20:00:00,66.53512,7.30441,66.9348683338,0.9751200000000001,0.28441,1.01575,65.56,7.02,65.9347707966,135.01,66.27512,7.22441,66.6677105566,0.9751200000000001,0.28441,1.01575,65.3,6.94,65.6677515985,135.01,68.38512,8.39441,68.898408956,0.9751200000000001,0.28441,1.01575,67.41,8.11,67.8960985624,134.99,68.25512,8.36441,68.7657237355,0.9751200000000001,0.28441,1.01575,67.28,8.08,67.7634473739,135.01
2019-06-24 20:30:00,64.92816,7.97738,65.4163936078,0.84816,0.24738000000000002,0.8835000000000001,64.08,7.73,64.5445528298,135.01,64.67816,7.8773800000000005,65.1561009933,0.84816,0.24738000000000002,0.8835000000000001,63.83,7.63,64.2844133519,135.01,66.77816,9.06738,67.3909491924,0.84816,0.24738000000000002,0.8835000000000001,65.93,8.82,66.5173458581,134.99,66.61816,9.04738,67.2297131234,0.84816,0.24738000000000002,0.8835000000000001,65.77,8.8,66.3561067273,134.93
2019-06-24 21:00:00,64.3864,7.93145,64.8730791936,0.6564,0.19145,0.6837500000000001,63.73,7.74,64.1982904757,135.01,64.1364,7.84145,64.6139779232,0.6564,0.19145,0.6837500000000001,63.48,7.65,63.9392907374,135.01,66.2164,9.03145,66.8294749198,0.6564,0.19145,0.6837500000000001,65.56,8.84,66.1533007491,134.99,66.0664,8.99145,66.6754481204,0.6564,0.19145,0.6837500000000001,65.41,8.8,65.9993037842,134.54
2019-06-24 21:30:00,62.18832,8.84326,62.8139346949,0.6283200000000001,0.18326,0.6545000000000001,61.56,8.66,62.1661419102,135.01,61.93832,8.753260000000001,62.5537772245,0.6283200000000001,0.18326,0.6545000000000001,61.31,8.57,61.9060659386,135.01,63.98832,9.97326,64.7608756229,0.6283200000000001,0.18326,0.6545000000000001,63.36,9.79,64.1118842337,134.99,63.82832,9.94326,64.5981644743,0.6283200000000001,0.18326,0.6545000000000001,63.2,9.76,63.9491798227,135.01
2019-06-24 22:00:00,61.12264,8.77452,61.749245516,0.6326400000000001,0.18452000000000002,0.659,60.49,8.59,61.0968755339,134.38,60.88264,8.67452,61.4975052388,0.6326400000000001,0.18452000000000002,0.659,60.25,8.49,60.8452348175,134.35,62.90264,9.89452,63.6760837756,0.6326400000000001,0.18452000000000002,0.659,62.27,9.71,63.0225118509,134.58,62.74264,9.85452,63.5118133783,0.6326400000000001,0.18452000000000002,0.659,62.11,9.67,62.8582611914,134.29
2019-06-24 22:30:00,59.56768,9.24724,60.2811740778,0.60768,0.17724,0.633,58.96,9.07,59.6535539595,134.23,59.32768,9.15724,60.0302312056,0.60768,0.17724,0.633,58.72,8.98,59.4026834411,134.14,61.31768,10.37724,62.1895890853,0.60768,0.17724,0.633,60.71,10.2,61.5608974918,134.24,61.14768,10.34724,62.0169665898,0.60768,0.17724,0.633,60.54,10.17,61.3882765681,133.97
2019-06-24 23:00:00,56.17672,9.87696,57.0383924107,0.60672,0.17696,0.632,55.57,9.7,56.410237546,135.18,55.93672,9.77696,56.7847302644,0.60672,0.17696,0.632,55.33,9.6,56.1566460893,135.13,57.84672,11.02696,58.8883423234,0.60672,0.17696,0.632,57.24,10.85,58.2592490511,135.22,57.69672,10.98696,58.7335065257,0.60672,0.17696,0.632,57.09,10.81,58.1044249606,134.86
2019-06-24 23:30:00,51.9564,11.29395,53.1697358237,0.5964,0.17395000000000002,0.6212500000000001,51.36,11.12,52.5500142721,136.07,51.7564,11.21395,52.9573188102,0.5964,0.17395000000000002,0.6212500000000001,51.16,11.04,52.3376270001,136.07,53.5264,12.46395,54.958398326,0.5964,0.17395000000000002,0.6212500000000001,52.93,12.29,54.338098973,136.07,53.4064,12.45395,54.8392599473,0.5964,0.17395000000000002,0.6212500000000001,52.81,12.28,54.2189496394,135.89
2019-06-25 00:00:00,49.352,11.75725,50.7331531798,0.402,0.11725000000000001,0.41875,48.95,11.64,50.314929196,136.07,49.162,11.67725,50.5297972642,0.402,0.11725000000000001,0.41875,48.76,11.56,50.1115874823,136.07,50.842,12.93725,52.4621902094,0.402,0.11725000000000001,0.41875,50.44,12.82,52.0436931818,136.23,50.752,12.93725,52.3749743825,0.402,0.11725000000000001,0.41875,50.35,12.82,51.9564712043,136.07
2019-06-25 00:30:00,47.442,12.06475,48.9520332219,0.462,0.13475,0.48125000000000007,46.98,11.93,48.4710769429,136.43,47.262,11.97475,48.755423099,0.462,0.13475,0.48125000000000007,46.8,11.84,48.2744818719,136.32,48.912,13.25475,50.6761496324,0.462,0.13475,0.48125000000000007,48.45,13.12,50.1949887937,136.55,48.812,13.25475,50.5796376179,0.462,0.13475,0.48125000000000007,48.35,13.12,50.0984720326,136.07
2019-06-25 01:00:00,46.36824,12.08657,47.9176257244,0.46824000000000005,0.13657000000000002,0.48775,45.9,11.95,47.430080118,136.14,46.20824,12.00657,47.7426346892,0.46824000000000005,0.13657000000000002,0.48775,45.74,11.87,47.2551002538,136.07,47.79824,13.27657,49.6078527863,0.46824000000000005,0.13657000000000002,0.48775,47.33,13.14,49.1201435258,136.39,47.71824,13.27657,49.530775682,0.46824000000000005,0.13657000000000002,0.48775,47.25,13.14,49.0430637297,136.07
2019-06-25 01:30:00,46.23056,12.22308,47.8191213073,0.49056000000000005,0.14308,0.511,45.74,12.08,47.3082868005,136.35,46.07056,12.14308,47.6440016224,0.49056000000000005,0.14308,0.511,45.58,12.0,47.1331772746,136.19,47.65056,13.40308,49.4996810273,0.49056000000000005,0.14308,0.511,47.16,13.26,48.9887048206,136.39,47.58056,13.41308,49.4350119349,0.49056000000000005,0.14308,0.511,47.09,13.27,48.9240329491,136.07
2019-06-25 02:00:00,46.04936,12.37023,47.6819268346,0.5493600000000001,0.16023,0.57225,45.5,12.21,47.1098089574,136.75,45.88936,12.29023,47.5066638974,0.5493600000000001,0.16023,0.57225,45.34,12.13,46.9345555002,136.68,47.45936,13.57023,49.3613410865,0.5493600000000001,0.16023,0.57225,46.91,13.41,48.7890991923,137.11,47.38936,13.57023,49.2940420686,0.5493600000000001,0.16023,0.57225,46.84,13.41,48.7217990226,136.3
2019-06-25 02:30:00,45.0932,12.66135,46.8370202944,0.7932,0.23135000000000003,0.82625,44.3,12.43,46.0108128596,137.12,44.9332,12.58135,46.6613633541,0.7932,0.23135000000000003,0.82625,44.14,12.35,45.8351622665,137.12,46.4932,13.86135,48.515509582600004,0.7932,0.23135000000000003,0.82625,45.7,13.63,47.6892744755,137.11,46.4232,13.86135,48.4484315748,0.7932,0.23135000000000003,0.82625,45.63,13.63,47.6221986053,136.54
2019-06-25 03:00:00,44.73672,12.47571,46.4437020097,0.6367200000000001,0.18571000000000001,0.66325,44.1,12.29,45.7804991235,137.12,44.56672,12.38571,46.2557925428,0.6367200000000001,0.18571000000000001,0.66325,43.93,12.2,45.5925969868,137.12,46.11672,13.66571,48.0988928497,0.6367200000000001,0.18571000000000001,0.66325,45.48,13.48,47.4356490416,137.11,46.04672,13.67571,48.0346277883,0.6367200000000001,0.18571000000000001,0.66325,45.41,13.49,47.371385878,137.0
2019-06-25 03:30:00,43.94224,13.26107,45.8996343533,0.5522400000000001,0.16107000000000002,0.57525,43.39,13.1,45.3244095383,137.12,43.78224,13.18107,45.7233544894,0.5522400000000001,0.16107000000000002,0.57525,43.23,13.02,45.148126207,137.12,45.32224,14.49107,47.5825235603,0.5522400000000001,0.16107000000000002,0.57525,44.77,14.33,47.0074653646,137.11,45.25224,14.48107,47.5128047305,0.5522400000000001,0.16107000000000002,0.57525,44.7,14.32,46.9377502656,137.12
2019-06-25 04:00:00,43.85448,13.38589,45.8519079991,0.5344800000000001,0.15589,0.5567500000000001,43.32,13.23,45.2952017326,137.12,43.70448,13.30589,45.6850991108,0.5344800000000001,0.15589,0.5567500000000001,43.17,13.15,45.1283879615,137.12,45.21448,14.60589,47.5150631312,0.5344800000000001,0.15589,0.5567500000000001,44.68,14.45,46.9585444834,137.11,45.14448,14.61589,47.4515364868,0.5344800000000001,0.15589,0.5567500000000001,44.61,14.46,46.8950285212,137.12
2019-06-25 04:30:00,44.44568,13.27624,46.3861727156,0.53568,0.15624000000000002,0.558,43.91,13.12,45.8281845593,137.12,44.29568,13.19624,46.2195631394,0.53568,0.15624000000000002,0.558,43.76,13.04,45.6615724653,137.12,45.83568,14.49624,48.0733869745,0.53568,0.15624000000000002,0.558,45.3,14.34,47.5155300928,137.11,45.76568,14.50624,48.0096705342,0.53568,0.15624000000000002,0.558,45.23,14.35,47.4518218828,137.12
2019-06-25 05:00:00,44.53632,13.01726,46.3997075104,0.67632,0.19726000000000002,0.7045,43.86,12.82,45.6952076262,137.12,44.36632,12.93726,46.2141000848,0.67632,0.19726000000000002,0.7045,43.69,12.74,45.5096000861,137.12,45.91632,14.23726,48.0729447262,0.67632,0.19726000000000002,0.7045,45.24,14.04,47.3685465261,137.11,45.85632,14.23726,48.0156397047,0.67632,0.19726000000000002,0.7045,45.18,14.04,47.3112460204,137.12
2019-06-25 05:30:00,45.22576,13.21793,47.1177571735,0.81576,0.23793000000000003,0.8497500000000001,44.41,12.98,46.2680073053,137.12,45.07576,13.13793,46.9513508247,0.81576,0.23793000000000003,0.8497500000000001,44.26,12.9,46.1016008399,137.12,46.61576,14.43793,48.8004395786,0.81576,0.23793000000000003,0.8497500000000001,45.8,14.2,47.9508081267,137.11,46.55576,14.43793,48.7431288682,0.81576,0.23793000000000003,0.8497500000000001,45.74,14.2,47.8935026909,137.12
2019-06-25 06:00:00,46.67688,12.72784,48.3810814017,0.7468800000000001,0.21784,0.778,45.93,12.51,47.6032036737,137.12,46.51688,12.63784,48.2030613634,0.7468800000000001,0.21784,0.778,45.77,12.42,47.4251968894,137.12,48.11688,13.92784,50.0921038488,0.7468800000000001,0.21784,0.778,47.37,13.71,49.3141054872,137.11,48.02688,13.93784,50.0084451508,0.7468800000000001,0.21784,0.778,47.28,13.72,49.2304458643,136.81
2019-06-25 06:30:00,52.1736,10.4948,53.2186561649,0.6336,0.18480000000000002,0.66,51.54,10.31,52.561085415,136.23,52.0036,10.4148,53.0362373477,0.6336,0.18480000000000002,0.66,51.37,10.23,52.3787151427,136.2,53.7236,11.6648,54.9753831819,0.6336,0.18480000000000002,0.66,53.09,11.48,54.3170185117,136.27,53.6236,11.6348,54.8712953009,0.6336,0.18480000000000002,0.66,52.99,11.45,54.2129375703,136.14
2019-06-25 07:00:00,57.22664,9.03152,57.934934877,0.65664,0.19152000000000002,0.684,56.57,8.84,57.2565323784,136.49,57.02664,8.94152,57.7233787092,0.65664,0.19152000000000002,0.684,56.37,8.75,57.0450646419,136.43,58.87664,10.21152,59.7556179652,0.65664,0.19152000000000002,0.684,58.22,10.02,59.0759578847,136.59,58.78664,10.14152,59.6550037331,0.65664,0.19152000000000002,0.684,58.13,9.95,58.9754135212,136.28
2019-06-25 07:30:00,62.89976,7.22118,63.3129153384,0.68976,0.20118000000000003,0.7185,62.21,7.02,62.6048280886,136.63,62.65976,7.13118,63.0642470141,0.68976,0.20118000000000003,0.7185,61.97,6.93,62.3562811592,136.58,64.71976,8.361180000000001,65.2576176814,0.68976,0.20118000000000003,0.7185,64.03,8.16,64.547862087,136.76,64.55976,8.30118,65.0912605551,0.68976,0.20118000000000003,0.7185,63.87,8.1,64.3815726742,136.44
2019-06-25 08:00:00,65.79648,5.83439,66.0546507603,0.6664800000000001,0.19439,0.69425,65.13,5.64,65.3737447298,136.81,65.52648,5.73439,65.7769169988,0.6664800000000001,0.19439,0.69425,64.86,5.54,65.0961688581,136.58,67.68648,6.97439,68.0448505815,0.6664800000000001,0.19439,0.69425,67.02,6.78,67.3620724147,136.93,67.51648,6.87439,67.8655458201,0.6664800000000001,0.19439,0.69425,66.85,6.68,67.1829211928,136.44
2019-06-25 08:30:00,67.51544,4.80367,67.6861129321,0.5954400000000001,0.17367000000000002,0.6202500000000001,66.92,4.63,67.0799768933,136.07,67.23544,4.7136700000000005,67.4004679276,0.5954400000000001,0.17367000000000002,0.6202500000000001,66.64,4.54,66.794469831,136.07,69.44544,5.91367,69.6967763219,0.5954400000000001,0.17367000000000002,0.6202500000000001,68.85,5.74,69.0888565544,136.07,69.24544,5.81367,69.4890618706,0.5954400000000001,0.17367000000000002,0.6202500000000001,68.65,5.64,68.8812899124,136.01
2019-06-25 09:00:00,67.8744,3.9692,67.9903575811,0.6144000000000001,0.1792,0.64,67.26,3.79,67.3666957777,135.86,67.5844,3.8692,67.6950650491,0.6144000000000001,0.1792,0.64,66.97,3.69,67.0715811652,135.77,69.8144,5.0692,69.9981945196,0.6144000000000001,0.1792,0.64,69.2,4.89,69.3725601373,136.07,69.6144,4.9492,69.7901086688,0.6144000000000001,0.1792,0.64,69.0,4.77,69.1646795698,135.31
2019-06-25 09:30:00,69.24552,3.61411,69.3397709195,0.66552,0.19411,0.69325,68.58,3.42,68.6652226385,135.86,68.96552,3.5241100000000003,69.0555015923,0.66552,0.19411,0.69325,68.3,3.33,68.381129707,135.41,71.22552,4.70411,71.3806931191,0.66552,0.19411,0.69325,70.56,4.51,70.7039864506,136.07,71.02552,4.59411,71.173944235,0.66552,0.19411,0.69325,70.36,4.4,70.4974439253,135.01
2019-06-25 10:00:00,70.5664,3.30145,70.6435869776,0.6564,0.19145,0.6837500000000001,69.91,3.11,69.9791411779,135.27,70.2564,3.20145,70.329304156,0.6564,0.19145,0.6837500000000001,69.6,3.01,69.6650565205,135.1,72.5564,4.38145,72.6885705257,0.6564,0.19145,0.6837500000000001,71.9,4.19,72.0219834495,135.65,72.3564,4.26145,72.4817810009,0.6564,0.19145,0.6837500000000001,71.7,4.07,71.8154224384,135.01
2019-06-25 10:30:00,70.93944,3.5056700000000003,71.026008403,0.7394400000000001,0.21567000000000003,0.7702500000000001,70.2,3.29,70.2770524425,135.27,70.63944,3.41567,70.7219717278,0.7394400000000001,0.21567000000000003,0.7702500000000001,69.9,3.2,69.9732091589,135.1,72.93944,4.59567,73.0840754902,0.7394400000000001,0.21567000000000003,0.7702500000000001,72.2,4.38,72.3327339453,135.47,72.72944,4.48567,72.8676380711,0.7394400000000001,0.21567000000000003,0.7702500000000001,71.99,4.27,72.1165237654,135.01
2019-06-25 11:00:00,71.94408,2.9649400000000004,72.0051492343,0.8740800000000001,0.25494,0.9105000000000001,71.07,2.71,71.121649306,135.01,71.63408,2.87494,71.691747764,0.8740800000000001,0.25494,0.9105000000000001,70.76,2.62,70.8084881917,135.01,73.95408,4.03494,74.0640715155,0.8740800000000001,0.25494,0.9105000000000001,73.08,3.7800000000000002,73.1776933225,135.01,73.74408,3.91494,73.8479254296,0.8740800000000001,0.25494,0.9105000000000001,72.87,3.66,72.9618564731,135.01
2019-06-25 11:30:00,72.34976,2.64618,72.3981356158,0.80976,0.23618000000000003,0.8435,71.54,2.41,71.5805818641,135.01,72.04976,2.54618,72.0947359288,0.80976,0.23618000000000003,0.8435,71.24,2.31,71.277441733,135.01,74.38976,3.69618,74.4815288474,0.80976,0.23618000000000003,0.8435,73.58,3.46,73.661305989,135.01,74.17976,3.58618,74.2663953659,0.80976,0.23618000000000003,0.8435,73.37,3.35,73.4464389879,135.01
2019-06-25 12:00:00,73.24368,2.34899,73.2813374193,0.8536800000000001,0.24899000000000002,0.8892500000000001,72.39,2.1,72.4204536026,136.89,72.94368,2.27899,72.9792727243,0.8536800000000001,0.24899000000000002,0.8892500000000001,72.09,2.03,72.1185759704,136.89,75.30368,3.41899,75.3812557216,0.8536800000000001,0.24899000000000002,0.8892500000000001,74.45,3.17,74.5174570151,136.89,75.09368,3.33899,75.167876318,0.8536800000000001,0.24899000000000002,0.8892500000000001,74.24,3.09,74.3042778042,136.89
2019-06-25 12:30:00,73.51296,2.54128,73.5568718204,1.03296,0.30128000000000005,1.076,72.48,2.24,72.5146054254,137.29,73.20296,2.46128,73.2443257324,1.03296,0.30128000000000005,1.076,72.17,2.16,72.2023164448,137.24,75.58296,3.61128,75.6691825356,1.03296,0.30128000000000005,1.076,74.55,3.31,74.6234453774,137.36,75.36296,3.52128,75.4451797851,1.03296,0.30128000000000005,1.076,74.33,3.22,74.3997130371,137.12
2019-06-25 13:00:00,72.27536,3.27948,72.3497246173,1.33536,0.38948000000000005,1.391,70.94,2.89,70.9988429483,137.43,71.96536,3.21948,72.0373381754,1.33536,0.38948000000000005,1.391,70.63,2.83,70.6866734258,137.33,74.32536,4.37948,74.4542744522,1.33536,0.38948000000000005,1.391,72.99,3.99,73.098975369,137.71,74.10536,4.28948,74.2294013138,1.33536,0.38948000000000005,1.391,72.77,3.9,72.8744324163,137.12
2019-06-25 13:30:00,72.0796,3.5378,72.166368656,1.0896,0.3178,1.135,70.99,3.22,71.0629896641,138.08,71.7696,3.4678,71.8533306187,1.0896,0.3178,1.135,70.68,3.15,70.7501583037,137.98,74.1196,4.6378,74.2645561018,1.0896,0.3178,1.135,73.03,4.32,73.1576605695,138.17,73.9096,4.5578,74.0500000878,1.0896,0.3178,1.135,72.82,4.24,72.9433341711,137.78
2019-06-25 14:00:00,71.76232,3.34776,71.8403651772,1.19232,0.34776,1.242,70.57,3.0,70.6337376896,137.13,71.45232,3.26776,71.5270039132,1.19232,0.34776,1.242,70.26,2.92,70.3206513053,137.04,73.81232,4.44776,73.9462044516,1.19232,0.34776,1.242,72.62,4.1,72.7356473815,137.51,73.58232,4.34776,73.710656174,1.19232,0.34776,1.242,72.39,4.0,72.5004282746,137.04
2019-06-25 14:30:00,70.90096,3.57028,70.9907953766,1.44096,0.42028000000000004,1.501,69.46,3.15,69.5313893145,136.07,70.59096,3.47028,70.6762087056,1.44096,0.42028000000000004,1.501,69.15,3.05,69.2172305138,136.05,72.92096,4.67028,73.0703628197,1.44096,0.42028000000000004,1.501,71.48,4.25,71.6062350637,136.07,72.68096,4.54028,72.8226344552,1.44096,0.42028000000000004,1.501,71.24,4.12,71.3590358679,135.69
2019-06-25 15:00:00,70.50192,3.6780600000000003,70.597796347,1.26192,0.36806000000000005,1.3145,69.24,3.31,69.3190716903,136.07,70.20192,3.58806,70.2935540875,1.26192,0.36806000000000005,1.3145,68.94,3.22,69.0151577554,136.05,72.52192,4.78806,72.679807368,1.26192,0.36806000000000005,1.3145,71.26,4.42,71.3969467134,136.07,72.28192,4.65806,72.431854055,1.26192,0.36806000000000005,1.3145,71.02,4.29,71.1494518602,136.07
2019-06-25 15:30:00,70.48912,3.74766,70.5886746855,1.32912,0.38766,1.3845,69.16,3.36,69.2415713282,136.44,70.19912,3.63766,70.2933070715,1.32912,0.38766,1.3845,68.87,3.25,68.9466416876,136.41,72.48912,4.85766,72.6516990789,1.32912,0.38766,1.3845,71.16,4.47,71.3002559603,136.49,72.27912,4.72766,72.433569269,1.32912,0.38766,1.3845,70.95,4.34,71.0826146115,136.16
