Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-25 16:00:00,71.35256,3.75533,71.4513143473,1.25256,0.36533000000000004,1.30475,70.1,3.39,70.1819214613,136.21,71.05256,3.66533,71.1470373702,1.25256,0.36533000000000004,1.30475,69.8,3.3,69.8779650534,136.18,73.35256,4.87533,73.5143992777,1.25256,0.36533000000000004,1.30475,72.1,4.51,72.2409170761,136.4,73.15256,4.73533,73.3056640701,1.25256,0.36533000000000004,1.30475,71.9,4.37,72.0326793893,136.07
2019-06-25 16:30:00,72.68944,4.16192,72.8084903401,1.06944,0.31192000000000003,1.114,71.62,3.85,71.7234055243,137.0,72.38944,4.05192,72.5027522181,1.06944,0.31192000000000003,1.114,71.32,3.74,71.4179949312,136.92,74.73944,5.29192,74.926552762,1.06944,0.31192000000000003,1.114,73.67,4.98,73.8381290391,137.12,74.53944,5.16192,74.7179599133,1.06944,0.31192000000000003,1.114,73.47,4.85,73.6299083254,136.49
2019-06-25 17:00:00,73.92968,4.47824,74.0651889784,0.91968,0.26824000000000003,0.9580000000000001,73.01,4.21,73.131280585,136.84,73.62968,4.36824,73.7591438237,0.91968,0.26824000000000003,0.9580000000000001,72.71,4.1,72.825504461,136.79,75.98968,5.60824,76.1963504533,0.91968,0.26824000000000003,0.9580000000000001,75.07,5.34,75.2596870841,136.87,75.78968,5.46824,75.9866912242,0.91968,0.26824000000000003,0.9580000000000001,74.87,5.2,75.0503624242,136.66
2019-06-25 17:30:00,74.8904,4.67095,75.0359233039,0.8604,0.25095,0.8962500000000001,74.03,4.42,74.1618318274,137.08,74.6004,4.57095,74.7403054855,0.8604,0.25095,0.8962500000000001,73.74,4.32,73.8664335135,137.0,76.9804,5.81095,77.199411423,0.8604,0.25095,0.8962500000000001,76.12,5.5600000000000005,76.322788209,137.12,76.7904,5.68095,77.000251461,0.8604,0.25095,0.8962500000000001,75.93,5.43,76.1239108296,136.66
2019-06-25 18:00:00,74.85616,5.41513,75.0517709509,0.8061600000000001,0.23513,0.8397500000000001,74.05,5.18,74.2309564804,137.19,74.56616,5.30513,74.7546428087,0.8061600000000001,0.23513,0.8397500000000001,73.76,5.07,73.9340415506,137.16,76.91616,6.56513,77.195832796,0.8061600000000001,0.23513,0.8397500000000001,76.11,6.33,76.3727765634,137.31,76.75616,6.44513,77.0262799223,0.8061600000000001,0.23513,0.8397500000000001,75.95,6.21,76.2034553022,137.12
2019-06-25 18:30:00,74.52336,6.11973,74.7742086616,0.75336,0.21973,0.7847500000000001,73.77,5.9,74.0055599263,137.85,74.24336,6.00973,74.4861957598,0.75336,0.21973,0.7847500000000001,73.49,5.79,73.7177332804,137.7,76.57336,7.29973,76.9205142973,0.75336,0.21973,0.7847500000000001,75.82,7.08,76.1498443859,138.1,76.43336,7.16973,76.7688970167,0.75336,0.21973,0.7847500000000001,75.68,6.95,75.9984532737,137.3
2019-06-25 19:00:00,72.6728,6.4179,72.9556392628,0.7128,0.2079,0.7425,71.96,6.21,72.2274580752,135.79,72.3928,6.3179,72.6679664794,0.7128,0.2079,0.7425,71.68,6.11,71.9399367528,135.74,74.6528,7.5379000000000005,75.0323962316,0.7128,0.2079,0.7425,73.94,7.33,74.3024393947,135.89,74.5228,7.4479,74.8940513943,0.7128,0.2079,0.7425,73.81,7.24,74.1642346418,135.62
2019-06-25 19:30:00,71.37976,6.51243,71.6762295476,0.65976,0.19243000000000002,0.68725,70.72,6.32,71.001836596,134.19,71.12976,6.40243,71.4173219014,0.65976,0.19243000000000002,0.68725,70.47,6.21,70.7430915355,134.15,73.33976,7.5824300000000004,73.7306831757,0.65976,0.19243000000000002,0.68725,72.68,7.39,73.0547363283,134.42,73.19976,7.53243,73.5862919691,0.65976,0.19243000000000002,0.68725,72.54,7.34,72.9104052931,133.96
2019-06-25 20:00:00,70.64832,6.51326,70.9479222716,0.6283200000000001,0.18326,0.6545000000000001,70.02,6.33,70.3055424558,134.85,70.37832,6.41326,70.6699216771,0.6283200000000001,0.18326,0.6545000000000001,69.75,6.23,70.0276759574,134.83,72.58832,7.58326,72.9833544903,0.6283200000000001,0.18326,0.6545000000000001,71.96,7.4,72.3394885246,134.89,72.45832,7.54326,72.8499067168,0.6283200000000001,0.18326,0.6545000000000001,71.83,7.36,72.2060835387,134.52
2019-06-25 20:30:00,68.76872,7.4104600000000005,69.1668400887,0.61872,0.18046,0.6445000000000001,68.15,7.23,68.5324404935,134.7,68.51872,7.31046,68.9076034691,0.61872,0.18046,0.6445000000000001,67.9,7.13,68.273324952,134.68,70.67872,8.50046,71.1880557471,0.61872,0.18046,0.6445000000000001,70.06,8.32,70.552292663,134.7,70.53872,8.45046,71.0430946219,0.61872,0.18046,0.6445000000000001,69.92,8.27,70.4073810051,134.52
2019-06-25 21:00:00,67.52288,7.42584,67.9299817695,0.6028800000000001,0.17584000000000002,0.628,66.92,7.25,67.3115807272,133.96,67.25288,7.32584,67.650704357,0.6028800000000001,0.17584000000000002,0.628,66.65,7.15,67.0324175306,133.96,69.38288,8.49584,69.901096804,0.6028800000000001,0.17584000000000002,0.628,68.78,8.32,69.2813885542,133.96,69.25288,8.45584,69.7672030284,0.6028800000000001,0.17584000000000002,0.628,68.65,8.28,69.1475299631,133.96
2019-06-25 21:30:00,64.91072,8.15521,65.4210136047,0.60072,0.17521,0.62575,64.31,7.98,64.8032136549,133.75,64.66072,8.05521,65.1605334467,0.60072,0.17521,0.62575,64.06,7.88,64.5428384873,133.7,66.74072,9.22521,67.3752788912,0.60072,0.17521,0.62575,66.14,9.05,66.7562888423,133.81,66.60072,9.20521,67.2338589973,0.60072,0.17521,0.62575,66.0,9.03,66.6148699616,133.37
2019-06-25 22:00:00,63.31168,8.59549,63.8924977815,0.6016800000000001,0.17549,0.62675,62.71,8.42,63.2727468979,134.18,63.08168,8.51549,63.6538445152,0.6016800000000001,0.17549,0.62675,62.48,8.34,63.0341653391,134.18,65.11168,9.69549,65.8295784489,0.6016800000000001,0.17549,0.62675,64.51,9.52,65.2086689022,134.21,64.98168,9.66549,65.6965785453,0.6016800000000001,0.17549,0.62675,64.38,9.49,65.0756828623,134.04
2019-06-25 22:30:00,60.71672,9.86696,61.513226116,0.60672,0.17696,0.632,60.11,9.69,60.8860263115,135.19,60.48672,9.77696,61.2717899461,0.60672,0.17696,0.632,59.88,9.6,60.6446568133,135.17,62.44672,11.00696,63.4093526792,0.60672,0.17696,0.632,61.84,10.83,62.7811635763,135.22,62.32672,10.97696,63.2859674557,0.60672,0.17696,0.632,61.72,10.8,62.6577880235,135.02
2019-06-25 23:00:00,55.3896,11.1278,56.4963336952,0.6096,0.1778,0.635,54.78,10.95,55.8636814039,136.11,55.1696,11.0278,56.2609734807,0.6096,0.1778,0.635,54.56,10.85,55.6283749538,136.09,57.0096,12.2978,58.3209257214,0.6096,0.1778,0.635,56.4,12.12,57.6875584507,136.11,56.9096,12.2678,58.2168488412,0.6096,0.1778,0.635,56.3,12.09,57.5834880847,136.07
2019-06-25 23:30:00,51.29152,12.39836,52.7687346314,0.6115200000000001,0.17836000000000002,0.637,50.68,12.22,52.1324352011,137.3,51.11152,12.30836,52.572646905,0.6115200000000001,0.17836000000000002,0.637,50.5,12.13,51.9363735738,137.28,52.81152,13.59836,54.5341364597,0.6115200000000001,0.17836000000000002,0.637,52.2,13.42,53.8974619068,137.33,52.74152,13.59836,54.4663504065,0.6115200000000001,0.17836000000000002,0.637,52.13,13.42,53.8296693284,137.18
2019-06-26 00:00:00,48.7732,13.12885,50.5093233034,0.6132000000000001,0.17885,0.63875,48.16,12.95,49.8707138509,137.94,48.5932,13.03885,50.3121326875,0.6132000000000001,0.17885,0.63875,47.98,12.86,49.6735342008,137.94,50.2132,14.34885,52.2231265874,0.6132000000000001,0.17885,0.63875,49.6,14.17,51.5843862036,138.03,50.1732,14.33885,52.1819184925,0.6132000000000001,0.17885,0.63875,49.56,14.16,51.5431780161,137.83
2019-06-26 00:30:00,46.57032,13.50801,48.4898034546,0.6103200000000001,0.17801,0.63575,45.96,13.33,47.8540541647,137.42,46.41032,13.42801,48.3138619349,0.6103200000000001,0.17801,0.63575,45.8,13.25,47.6781134274,137.41,47.98032,14.71801,50.1869597173,0.6103200000000001,0.17801,0.63575,47.37,14.54,49.5512714267,137.44,47.93032,14.73801,50.1450347897,0.6103200000000001,0.17801,0.63575,47.32,14.56,49.5093526518,137.17
2019-06-26 01:00:00,45.55272,13.78871,47.5938948066,0.61272,0.17871,0.6382500000000001,44.94,13.61,46.9556780379,137.12,45.40272,13.70871,47.4271621886,0.61272,0.17871,0.6382500000000001,44.79,13.53,46.7889410011,137.12,46.95272,15.00871,49.2931972108,0.61272,0.17871,0.6382500000000001,46.34,14.83,48.6551590276,137.12,46.89272,15.02871,49.2421497628,0.61272,0.17871,0.6382500000000001,46.28,14.85,48.6041243106,137.17
2019-06-26 01:30:00,45.21936,13.79773,47.2775620349,0.60936,0.17773000000000003,0.63475,44.61,13.62,46.6428611901,137.6,45.06936,13.71773,47.1107559604,0.60936,0.17773000000000003,0.63475,44.46,13.54,46.4760497461,137.52,46.60936,15.01773,48.9690172861,0.60936,0.17773000000000003,0.63475,46.0,14.84,48.3345176866,137.6,46.56936,15.02773,48.934016387,0.60936,0.17773000000000003,0.63475,45.96,14.85,48.2995248424,137.3
2019-06-26 02:00:00,44.99816,13.82738,47.0747367603,0.60816,0.17738,0.6335000000000001,44.39,13.65,46.441302738,137.4,44.82816,13.75738,46.8916776566,0.60816,0.17738,0.6335000000000001,44.22,13.58,46.258240347,137.37,46.37816,15.05738,48.7612388835,0.60816,0.17738,0.6335000000000001,45.77,14.88,48.1280302942,137.39,46.31816,15.06738,48.7072672796,0.60816,0.17738,0.6335000000000001,45.71,14.89,48.0740699338,137.14
2019-06-26 02:30:00,44.07776,14.26268,46.327885419,0.55776,0.16268000000000002,0.581,43.52,14.1,45.7471354294,138.1,43.91776,14.18268,46.1510352582,0.55776,0.16268000000000002,0.581,43.36,14.02,45.5702753997,137.8,45.45776,15.50268,48.0285439234,0.55776,0.16268000000000002,0.581,44.9,15.34,47.4481358959,138.09,45.38776,15.51268,47.9655292747,0.55776,0.16268000000000002,0.581,44.83,15.35,47.3851390206,137.71
2019-06-26 03:00:00,43.84952,15.46736,46.4975228329,0.53952,0.15736,0.562,43.31,15.31,45.9363929799,137.96,43.63952,13.85736,45.7868336097,0.53952,0.15736,0.562,43.1,13.7,45.2249930901,137.95,45.16952,14.70736,47.5035996026,0.53952,0.15736,0.562,44.63,14.55,46.941872566,137.96,45.09952,14.87736,47.4900257401,0.53952,0.15736,0.562,44.56,14.72,46.9283709498,137.89
2019-06-26 03:30:00,43.53472,28.06596,51.797393334,0.5347200000000001,0.15596000000000002,0.557,43.0,27.91,51.2637113366,136.07,42.84472,9.37596,43.8586212483,0.5347200000000001,0.15596000000000002,0.557,42.31,9.22,43.3029386994,136.07,44.37472,10.55596,45.6129813386,0.5347200000000001,0.15596000000000002,0.557,43.84,10.4,45.0566931765,136.07,44.29472,10.55596,45.535156872499996,0.5347200000000001,0.15596000000000002,0.557,43.76,10.4,44.9788572554,136.07
2019-06-26 04:00:00,43.31256,28.00533,51.5778669796,0.53256,0.15533000000000002,0.5547500000000001,42.78,27.85,51.0465562012,136.07,42.62256,9.29533,43.6243714082,0.53256,0.15533000000000002,0.5547500000000001,42.09,9.14,43.0709612152,136.07,44.15256,10.47533,45.3782006382,0.53256,0.15533000000000002,0.5547500000000001,43.62,10.32,44.8241765122,136.07,44.06256,10.46533,45.2883243868,0.53256,0.15533000000000002,0.5547500000000001,43.53,10.31,44.734293333,136.07
2019-06-26 04:30:00,43.77352,27.90561,51.9118880668,0.53352,0.15561000000000003,0.5557500000000001,43.24,27.75,51.3785957379,136.07,43.07352,9.21561,44.048332464,0.53352,0.15561000000000003,0.5557500000000001,42.54,9.06,43.4940823561,136.07,44.61352,10.39561,45.8086768425,0.53352,0.15561000000000003,0.5557500000000001,44.08,10.24,45.2537733233,136.07,44.52352,10.39561,45.721029521,0.53352,0.15561000000000003,0.5557500000000001,43.99,10.24,45.1661122967,136.07
2019-06-26 05:00:00,43.27328,28.35554,51.7359972422,0.5332800000000001,0.15554,0.5555,42.74,28.2,51.2049567913,136.07,42.58328,9.63554,43.6598140932,0.5332800000000001,0.15554,0.5555,42.05,9.48,43.1053697351,136.07,44.10328,10.81554,45.4100783114,0.5332800000000001,0.15554,0.5555,43.57,10.66,44.855105618,136.07,44.03328,10.80554,45.3397115369,0.5332800000000001,0.15554,0.5555,43.5,10.65,44.7847351226,136.07
2019-06-26 05:30:00,44.08352,28.08561,52.2700509342,0.53352,0.15561000000000003,0.5557500000000001,43.55,27.93,51.7367123037,136.07,43.38352,9.32561,44.3745063011,0.53352,0.15561000000000003,0.5557500000000001,42.85,9.17,43.8202167954,136.07,44.92352,10.51561,46.1378445841,0.53352,0.15561000000000003,0.5557500000000001,44.39,10.36,45.5829101748,136.07,44.83352,10.50561,46.0479354267,0.53352,0.15561000000000003,0.5557500000000001,44.3,10.35,45.4929939661,136.07
2019-06-26 06:00:00,46.12672,27.58946,53.7480474162,0.5467200000000001,0.15946000000000002,0.5695,45.58,27.43,53.1971925951,136.07,45.38672,8.94946,46.2606440363,0.5467200000000001,0.15946000000000002,0.5695,44.84,8.79,45.6934316943,136.07,46.94672,10.10946,48.022866431,0.5467200000000001,0.15946000000000002,0.5695,46.4,9.95,47.45484696,136.07,46.87672,10.10946,47.9544373281,0.5467200000000001,0.15946000000000002,0.5695,46.33,9.95,47.3864052234,135.9
2019-06-26 06:30:00,51.80488,24.90184,57.479102526,0.55488,0.16184,0.578,51.25,24.74,56.9089632659,134.28,50.93488,6.73184,51.3778130169,0.55488,0.16184,0.578,50.38,6.57,50.8065871714,134.26,52.62488,7.83184,53.2044707971,0.55488,0.16184,0.578,52.07,7.67,52.6318705729,134.31,52.53488,7.83184,53.1154528777,0.55488,0.16184,0.578,51.98,7.67,52.5428330032,134.16
2019-06-26 07:00:00,57.2988,22.33465,61.4978785981,0.5988,0.17465000000000003,0.62375,56.7,22.16,60.8765603496,135.28,56.2988,5.2246500000000005,56.5407096618,0.5988,0.17465000000000003,0.62375,55.7,5.05,55.9284587665,135.27,58.1788,6.19465,58.507661533,0.5988,0.17465000000000003,0.62375,57.58,6.02,57.8938407778,135.27,58.0288,6.06465,58.3448507502,0.5988,0.17465000000000003,0.62375,57.43,5.89,57.7312480378,135.12
2019-06-26 07:30:00,63.08832,21.17451,66.5469457914,0.5983200000000001,0.17451000000000003,0.6232500000000001,62.49,21.0,65.9241996538,135.96,61.92832,3.72451,62.0402191547,0.5983200000000001,0.17451000000000003,0.6232500000000001,61.33,3.55,61.4326574389,135.95,63.99832,4.87451,64.1836880411,0.5983200000000001,0.17451000000000003,0.6232500000000001,63.4,4.7,63.5739726618,135.97,63.81832,4.79451,63.9981663313,0.5983200000000001,0.17451000000000003,0.6232500000000001,63.22,4.62,63.3885857233,135.76
2019-06-26 08:00:00,66.2892,19.73685,69.1650293469,0.7092,0.20685,0.73875,65.58,19.53,68.4262909999,135.96,65.0592,2.32685,65.1007967352,0.7092,0.20685,0.73875,64.35,2.12,64.3849120524,135.86,67.2092,3.45685,67.2980414021,0.7092,0.20685,0.73875,66.5,3.25,66.5793699279,135.97,67.0192,3.35685,67.103216097,0.7092,0.20685,0.73875,66.31,3.15,66.3847768694,135.36
2019-06-26 08:30:00,68.10032,18.29926,70.5160726406,0.82032,0.23926000000000003,0.8545,67.28,18.06,69.6617685678,135.01,66.81032,1.13926,66.8200327136,0.82032,0.23926000000000003,0.8545,65.99,0.9,65.9961370082,134.99,69.03032,2.24926,69.0669548326,0.82032,0.23926000000000003,0.8545,68.21,2.01,68.2396087328,135.01,68.82032,2.14926,68.8538725378,0.82032,0.23926000000000003,0.8545,68.0,1.9100000000000001,68.026818976,134.56
2019-06-26 09:00:00,67.74752,18.30386,70.1766183073,1.00752,0.29386,1.0495,66.74,18.01,69.1273296172,134.88,66.45752,1.15386,66.4675361169,1.00752,0.29386,1.0495,65.45,0.86,65.4556498707,134.85,68.69752,2.26386,68.7348115313,1.00752,0.29386,1.0495,67.69,1.97,67.7186606483,134.89,68.45752,2.14386,68.491081027,1.00752,0.29386,1.0495,67.45,1.85,67.4753658753,134.67
2019-06-26 09:30:00,68.61528,17.60279,70.8372420783,1.17528,0.34279000000000004,1.22425,67.44,17.26,69.6136567061,134.67,67.31528,0.43279,67.3166712536,1.17528,0.34279000000000004,1.22425,66.14,0.09,66.1400612337,134.63,69.56528,1.53279,69.582164573,1.17528,0.34279000000000004,1.22425,68.39,1.19,68.4003523383,134.65,69.31528,1.42279,69.3298808081,1.17528,0.34279000000000004,1.22425,68.14,1.08,68.148558312,134.58
2019-06-26 10:00:00,69.07,17.3975,71.2273676774,1.26,0.3675,1.3125,67.81,17.03,69.915785056,135.01,67.75,0.5275000000000001,67.7520535205,1.26,0.3675,1.3125,66.49,0.16,66.4901925099,135.01,70.01,1.2775,70.0216545524,1.26,0.3675,1.3125,68.75,0.91,68.7560222817,135.01,69.78,1.1675,69.7897661284,1.26,0.3675,1.3125,68.52,0.8,68.5246700102,135.01
2019-06-26 10:30:00,68.87168,17.80424,71.1357805046,1.35168,0.39424000000000003,1.408,67.52,17.41,69.7284626247,135.01,67.56168,0.51424,67.5636370187,1.35168,0.39424000000000003,1.408,66.21,0.12,66.2101087448,135.01,69.81168,1.64424,69.8310403016,1.35168,0.39424000000000003,1.408,68.46,1.25,68.4714108223,135.1,69.58168,1.52424,69.5983728201,1.35168,0.39424000000000003,1.408,68.23,1.13,68.2393566793,135.01
2019-06-26 11:00:00,69.23352,17.36436,71.3778767532,1.28352,0.37436,1.337,67.95,16.99,70.0418631962,135.01,67.92352,0.50436,67.9253925141,1.28352,0.37436,1.337,66.64,0.13,66.6401268006,135.01,70.17352,1.29436,70.1854563068,1.28352,0.37436,1.337,68.89,0.92,68.8961428528,135.01,69.94352,1.18436,69.9535467192,1.28352,0.37436,1.337,68.66,0.81,68.6647777248,135.01
2019-06-26 11:30:00,69.20768,17.16724,71.3050986971,1.32768,0.38724000000000003,1.383,67.88,16.78,69.9232636538,134.23,67.88768,0.60724,67.8903957582,1.32768,0.38724000000000003,1.383,66.56,0.22,66.5603635807,134.15,70.15768,1.19724,70.1678946998,1.32768,0.38724000000000003,1.383,68.83,0.81,68.8347659254,134.19,69.91768,1.08724,69.9261329361,1.32768,0.38724000000000003,1.383,68.59,0.7000000000000001,68.5935718563,133.99
2019-06-26 12:00:00,69.33368,17.13399,71.419414697,1.45368,0.42399000000000003,1.51425,67.88,16.71,69.9064982673,133.96,68.01368,0.6639900000000001,68.0169210554,1.45368,0.42399000000000003,1.51425,66.56,0.24,66.5604326909,133.97,70.30368,1.2239900000000001,70.3143340512,1.45368,0.42399000000000003,1.51425,68.85,0.8,68.8546476282,133.96,70.03368,1.10399,70.0423809437,1.45368,0.42399000000000003,1.51425,68.58,0.68,68.5833711624,133.99
2019-06-26 12:30:00,69.85968,17.18949,71.9434045355,2.08968,0.6094900000000001,2.17675,67.77,16.58,69.7686842358,134.75,68.52968,1.15949,68.5394883112,2.08968,0.6094900000000001,2.17675,66.44,0.55,66.4422764511,134.75,70.81968,1.17949,70.8295014239,2.08968,0.6094900000000001,2.17675,68.73,0.5700000000000001,68.732363556,134.75,70.54968,1.07949,70.5579382264,2.08968,0.6094900000000001,2.17675,68.46,0.47000000000000003,68.4616133319,134.68
2019-06-26 13:00:00,69.90528,18.20404,72.2366613583,2.10528,0.61404,2.193,67.8,17.59,70.0446150678,137.12,68.57528,0.8440400000000001,68.5804741206,2.10528,0.61404,2.193,66.47,0.23,66.4703979227,137.12,70.90528,1.64404,70.9243371446,2.10528,0.61404,2.193,68.8,1.03,68.8077095971,137.12,70.63528,1.55404,70.6523730741,2.10528,0.61404,2.193,68.53,0.9400000000000001,68.5364465084,136.91
2019-06-26 13:30:00,68.88336,18.51973,71.3295007985,1.95336,0.5697300000000001,2.03475,66.93,17.95,69.2952191713,137.12,67.58336,0.8597300000000001,67.5888281047,1.95336,0.5697300000000001,2.03475,65.63,0.29,65.63064071,137.12,69.90336,1.97973,69.9313883043,1.95336,0.5697300000000001,2.03475,67.95,1.4100000000000001,67.9646275646,137.12,69.60336,1.8897300000000001,69.6290083425,1.95336,0.5697300000000001,2.03475,67.65,1.32,67.6628768233,136.91
2019-06-26 14:00:00,68.24288,18.30959,70.6564346444,1.7128800000000002,0.49959000000000003,1.7842500000000001,66.53,17.81,68.8726142962,137.12,66.93288,0.6395900000000001,66.9359357928,1.7128800000000002,0.49959000000000003,1.7842500000000001,65.22,0.14,65.2201502605,137.12,69.26288,1.78959,69.2859955421,1.7128800000000002,0.49959000000000003,1.7842500000000001,67.55,1.29,67.5623164197,137.12,68.95288,1.68959,68.973577366,1.7128800000000002,0.49959000000000003,1.7842500000000001,67.24,1.19,67.2505293659,136.81
2019-06-26 14:30:00,68.03712,18.01541,70.3818491897,1.52712,0.44541000000000003,1.5907499999999999,66.51,17.57,68.7916055925,136.07,66.72712,0.49541,66.72895904,1.52712,0.44541000000000003,1.5907499999999999,65.2,0.05,65.2000191718,136.07,69.04712,1.61541,69.066014289,1.52712,0.44541000000000003,1.5907499999999999,67.52,1.17,67.5301362356,136.07,68.74712,1.52541,68.7640413586,1.52712,0.44541000000000003,1.5907499999999999,67.22,1.08,67.2286754295,136.07
2019-06-26 15:00:00,67.49,18.15625,69.8895522526,1.53,0.44625000000000004,1.59375,65.96,17.71,68.2961616784,136.07,66.2,0.5962500000000001,66.2026850971,1.53,0.44625000000000004,1.59375,64.67,0.15,64.6701739599,136.07,68.53,1.73625,68.5519909562,1.53,0.44625000000000004,1.59375,67.0,1.29,67.012417506,136.07,68.21,1.63625,68.229622702,1.53,0.44625000000000004,1.59375,66.68,1.19,66.6906177809,136.07
2019-06-26 15:30:00,66.90344,18.50517,69.4154997141,1.42344,0.41517000000000004,1.48275,65.48,18.09,67.9328970382,136.07,65.62344,0.9551700000000001,65.6303910331,1.42344,0.41517000000000004,1.48275,64.2,0.54,64.2022709879,136.07,67.93344,2.07517,67.9651278286,1.42344,0.41517000000000004,1.48275,66.51,1.6600000000000001,66.5307124567,136.07,67.61344,1.96517,67.6419925916,1.42344,0.41517000000000004,1.48275,66.19,1.55,66.2081460245,136.07
2019-06-26 16:00:00,68.26232,18.61901,70.756002326,1.64232,0.47901000000000005,1.71075,66.62,18.14,69.0455212161,136.07,66.95232,1.05901,66.9606948557,1.64232,0.47901000000000005,1.71075,65.31,0.58,65.3125753588,136.07,69.28232,2.16901,69.3162641013,1.64232,0.47901000000000005,1.71075,67.64,1.69,67.6611092135,136.07,68.98232,2.05901,69.0130422077,1.64232,0.47901000000000005,1.71075,67.34,1.58,67.3585332382,136.07
2019-06-26 16:30:00,70.26712,18.34916,72.6234110036,1.19712,0.34916,1.2469999999999999,69.07,18.0,71.3769213402,137.0,68.93712,0.62916,68.9399909791,1.19712,0.34916,1.2469999999999999,67.74,0.28,67.7405786807,136.98,71.28712,1.78916,71.3095685823,1.19712,0.34916,1.2469999999999999,70.09,1.44,70.1047908491,137.0,70.98712,1.6891600000000002,71.0072141926,1.19712,0.34916,1.2469999999999999,69.79,1.34,69.8028631218,136.67
2019-06-26 17:00:00,71.99128,18.59954,74.3551429576,1.06128,0.30954000000000004,1.1055,70.93,18.29,73.2501808871,137.14,70.60128,0.7495400000000001,70.6052586416,1.06128,0.30954000000000004,1.1055,69.54,0.44,69.5413919907,137.12,73.00128,1.89954,73.0259894411,1.06128,0.30954000000000004,1.1055,71.94,1.5899999999999999,71.9575687471,137.12,72.73128,1.7895400000000001,72.7532923231,1.06128,0.30954000000000004,1.1055,71.67,1.48,71.685279521,137.12
2019-06-26 17:30:00,73.144,18.87075,75.5390623556,1.134,0.33075000000000004,1.18125,72.01,18.54,74.3584003324,136.49,71.764,1.27075,71.7752499234,1.134,0.33075000000000004,1.18125,70.63,0.9400000000000001,70.6362548554,136.41,74.124,2.41075,74.1631922962,1.134,0.33075000000000004,1.18125,72.99,2.08,73.0196309221,136.45,73.884,2.30075,73.9198140323,1.134,0.33075000000000004,1.18125,72.75,1.97,72.7766679644,135.97
2019-06-26 18:00:00,73.0944,19.2217,75.5795280632,1.0344,0.3017,1.0775,72.06,18.92,74.5024160682,135.5,71.6944,1.8216999999999999,71.7175402691,1.0344,0.3017,1.0775,70.66,1.52,70.6763468213,135.5,74.0444,2.9617,74.1036088072,1.0344,0.3017,1.0775,73.01,2.66,73.0584403064,135.51,73.8244,2.8417,73.8790720993,1.0344,0.3017,1.0775,72.79,2.54,72.8343030447,135.41
2019-06-26 18:30:00,72.65584,19.79587,75.3043661096,0.9458400000000001,0.27587,0.9852500000000001,71.71,19.52,74.3192740815,136.05,71.28584,2.34587,71.3244284279,0.9458400000000001,0.27587,0.9852500000000001,70.34,2.07,70.3704518957,136.06,73.58584,3.49587,73.6688329999,0.9458400000000001,0.27587,0.9852500000000001,72.64,3.22,72.711333367,136.06,73.38584,3.37587,73.4634467661,0.9458400000000001,0.27587,0.9852500000000001,72.44,3.1,72.5063004159,135.78
2019-06-26 19:00:00,71.53416,20.17038,74.3234840158,0.8241600000000001,0.24038,0.8585,70.71,19.93,73.4650188865,136.05,70.20416,2.71038,70.2564604933,0.8241600000000001,0.24038,0.8585,69.38,2.47,69.4239533591,136.06,72.44416,3.87038,72.5474752107,0.8241600000000001,0.24038,0.8585,71.62,3.63,71.7119327588,136.06,72.27416,3.76038,72.3719190118,0.8241600000000001,0.24038,0.8585,71.45,3.52,71.536654241,135.96
2019-06-26 19:30:00,70.16792,20.69981,73.1574953861,0.7879200000000001,0.22981000000000001,0.8207500000000001,69.38,20.47,72.3367493049,136.05,68.83792,3.19981,68.9122486497,0.7879200000000001,0.22981000000000001,0.8207500000000001,68.05,2.9699999999999998,68.1147810684,136.06,71.05792,4.34981,71.1909323001,0.7879200000000001,0.22981000000000001,0.8207500000000001,70.27,4.12,70.3906762292,136.06,70.90792,4.25981,71.0357593045,0.7879200000000001,0.22981000000000001,0.8207500000000001,70.12,4.03,70.2357124261,136.07
2019-06-26 20:00:00,68.91728,20.73629,71.9693351752,0.70728,0.20629000000000003,0.73675,68.21,20.53,71.2326119134,135.54,67.62728,3.30629,67.7080538323,0.70728,0.20629000000000003,0.73675,66.92,3.1,66.9917636729,135.46,69.82728,4.45629,69.969332945,0.70728,0.20629000000000003,0.73675,69.12,4.25,69.250537182,135.53,69.64728,4.36629,69.7840103445,0.70728,0.20629000000000003,0.73675,68.94,4.16,69.0653979935,135.45
2019-06-26 20:30:00,67.77696,21.01578,70.9604066776,0.6369600000000001,0.18578000000000003,0.6635,67.14,20.83,70.2970020698,135.01,66.52696,3.75578,66.6328919547,0.6369600000000001,0.18578000000000003,0.6635,65.89,3.5700000000000003,65.9866425877,135.01,68.65696,4.89578,68.8312924348,0.6369600000000001,0.18578000000000003,0.6635,68.02,4.71,68.182875416,135.03,68.50696,4.80578,68.6753164525,0.6369600000000001,0.18578000000000003,0.6635,67.87,4.62,68.027062997,135.01
2019-06-26 21:00:00,65.87552,21.49786,69.2946038292,0.57552,0.16786,0.5995,65.3,21.33,68.6954066878,135.01,64.65552,4.22786,64.7936035936,0.57552,0.16786,0.5995,64.08,4.06,64.2084885354,135.01,66.77552,5.37786,66.9917267239,0.57552,0.16786,0.5995,66.2,5.21,66.4046993819,135.03,66.60552,5.29786,66.81588594830001,0.57552,0.16786,0.5995,66.03,5.13,66.2289800616,135.01
2019-06-26 21:30:00,64.90088,22.32359,68.6328412297,0.56088,0.16359,0.58425,64.34,22.16,68.0492556903,135.26,63.70088,5.02359,63.8986585873,0.56088,0.16359,0.58425,63.14,4.86,63.3267652735,135.01,65.77088,6.18359,66.0609221951,0.56088,0.16359,0.58425,65.21,6.02,65.4872850254,135.26,65.62088,6.10359,65.9041250823,0.56088,0.16359,0.58425,65.06,5.94,65.3305992625,135.01
2019-06-26 22:00:00,63.44032,22.41051,67.2822796891,0.55032,0.16051,0.57325,62.89,22.25,66.7099287962,136.07,62.27032,4.97051,62.4683817828,0.55032,0.16051,0.57325,61.72,4.8100000000000005,61.9071441758,136.02,64.31032,6.15051,64.60376174620001,0.55032,0.16051,0.57325,63.76,5.99,64.0407503079,136.07,64.18032,6.07051,64.4667710294,0.55032,0.16051,0.57325,63.63,5.91,63.9038731221,135.55
2019-06-26 22:30:00,61.16408,23.12869,65.3909854901,0.54408,0.15869000000000003,0.5667500000000001,60.62,22.97,64.8259616203,136.07,60.04408,5.57869,60.3026809119,0.54408,0.15869000000000003,0.5667500000000001,59.5,5.42,59.7463505162,136.02,62.04408,6.76869,62.4122025518,0.54408,0.15869000000000003,0.5667500000000001,61.5,6.61,61.8542003424,136.07,61.88408,6.68869,62.2445012139,0.54408,0.15869000000000003,0.5667500000000001,61.34,6.53,61.6865990309,136.07
2019-06-26 23:00:00,57.11672,24.13946,62.0083319615,0.5467200000000001,0.15946000000000002,0.5695,56.57,23.98,61.4426993222,135.86,56.09672,6.63946,56.4882680196,0.5467200000000001,0.15946000000000002,0.5695,55.55,6.48,55.9266743156,135.83,57.99672,7.83946,58.5241545334,0.5467200000000001,0.15946000000000002,0.5695,57.45,7.68,57.9610636548,135.83,57.85672,7.7694600000000005,58.3760615137,0.5467200000000001,0.15946000000000002,0.5695,57.31,7.61,57.8130452407,135.76
2019-06-26 23:30:00,53.36792,24.74981,58.8276123956,0.5479200000000001,0.15981,0.5707500000000001,52.82,24.59,58.2633718557,135.86,52.43792,7.20981,52.9312461044,0.5479200000000001,0.15981,0.5707500000000001,51.89,7.05,52.3667318056,135.83,54.22792,8.37981,54.8715638848,0.5479200000000001,0.15981,0.5707500000000001,53.68,8.22,54.3057160896,135.83,54.10792,8.35981,54.7499171685,0.5479200000000001,0.15981,0.5707500000000001,53.56,8.2,54.1840714602,135.76
2019-06-27 00:00:00,50.18824,26.08282,56.5612317179,0.5582400000000001,0.16282000000000002,0.5815,49.63,25.92,55.9909215856,137.25,49.34824,8.22282,50.0286274032,0.5582400000000001,0.16282000000000002,0.5815,48.79,8.06,49.451265909,137.22,51.00824,9.42282,51.8712838153,0.5582400000000001,0.16282000000000002,0.5815,50.45,9.26,51.2927879921,137.23,50.93824,9.41282,51.8006319908,0.5582400000000001,0.16282000000000002,0.5815,50.38,9.25,51.2221329115,137.11
2019-06-27 00:30:00,48.18544,26.78367,55.1289543404,0.5954400000000001,0.17367000000000002,0.6202500000000001,47.59,26.61,54.5243083404,137.91,47.38544,8.82367,48.1999696708,0.5954400000000001,0.17367000000000002,0.6202500000000001,46.79,8.65,47.5828393436,137.75,49.00544,10.03367,50.0220719609,0.5954400000000001,0.17367000000000002,0.6202500000000001,48.41,9.86,49.4039239332,137.84,48.93544,10.02367,49.9514889494,0.5954400000000001,0.17367000000000002,0.6202500000000001,48.34,9.85,49.3333365991,137.31
2019-06-27 01:00:00,47.0024,27.2557,54.3332199327,0.6024,0.1757,0.6275000000000001,46.4,27.08,53.7241696074,137.91,46.2324,9.2357,47.1458690051,0.6024,0.1757,0.6275000000000001,45.63,9.06,46.5207534333,137.98,47.8224,10.4557,48.9520541372,0.6024,0.1757,0.6275000000000001,47.22,10.28,48.3260468071,137.98,47.7624,10.4557,48.8934404215,0.6024,0.1757,0.6275000000000001,47.16,10.28,48.2674217252,137.73
2019-06-27 01:30:00,46.69664,27.24402,54.0630448,0.5966400000000001,0.17402,0.6215,46.1,27.07,53.4602179195,137.52,45.93664,9.28402,46.8654235215,0.5966400000000001,0.17402,0.6215,45.34,9.11,46.2461641653,137.38,47.52664,10.52402,48.6778851908,0.5966400000000001,0.17402,0.6215,46.93,10.35,48.0577506756,137.38,47.44664,10.50402,48.5954533208,0.5966400000000001,0.17402,0.6215,46.85,10.33,47.9753207389,137.14
2019-06-27 02:00:00,46.54304,27.22297,53.9197984794,0.59304,0.17297,0.61775,45.95,27.05,53.320774563,137.78,45.79304,9.24297,46.7165389007,0.59304,0.17297,0.61775,45.2,9.07,46.1010292727,137.75,47.37304,10.46297,48.5147262186,0.59304,0.17297,0.61775,46.78,10.29,47.8983559217,137.77,47.30304,10.45297,48.4442171478,0.59304,0.17297,0.61775,46.71,10.28,47.8278423097,137.34
2019-06-27 02:30:00,45.58864,27.70877,53.3488522085,0.57864,0.16877,0.60275,45.01,27.54,52.7669565164,138.17,44.84864,9.62877,45.8706193719,0.57864,0.16877,0.60275,44.27,9.46,45.2694654265,138.17,46.41864,10.86877,47.6741051386,0.57864,0.16877,0.60275,45.84,10.7,47.0722381027,138.17,46.34864,10.85877,47.6036691418,0.57864,0.16877,0.60275,45.77,10.69,47.001797838,138.17
2019-06-27 03:00:00,44.61168,27.40674,52.3577252165,0.5716800000000001,0.16674000000000003,0.5955,44.04,27.24,51.7835804092,138.17,43.92168,10.23674,45.0988339079,0.5716800000000001,0.16674000000000003,0.5955,43.35,10.07,44.5042402474,138.17,45.45168,10.84674,46.728010694299996,0.5716800000000001,0.16674000000000003,0.5955,44.88,10.68,46.1332504816,138.17,45.38168,10.98674,46.692668969,0.5716800000000001,0.16674000000000003,0.5955,44.81,10.82,46.0978144818,138.17
2019-06-27 03:30:00,43.56976,23.77618,49.6349747844,0.56976,0.16618000000000002,0.5935,43.0,23.61,49.0553982758,136.07,43.38976,23.67618,49.42906809,0.56976,0.16618000000000002,0.5935,42.82,23.51,48.8494882266,136.07,44.39976,6.31618,44.8467704283,0.56976,0.16618000000000002,0.5935,43.83,6.15,44.2593651107,136.07,44.30976,6.28618,44.7534455685,0.56976,0.16618000000000002,0.5935,43.74,6.12,44.166072952,136.07
2019-06-27 04:00:00,43.2092,23.6531,49.2595585064,0.5592,0.1631,0.5825,42.65,23.49,48.6908882646,136.07,43.0292,23.5431,49.0488492245,0.5592,0.1631,0.5825,42.47,23.38,48.4801536714,136.07,44.0492,6.1731,44.4796491021,0.5592,0.1631,0.5825,43.49,6.01,43.9033051148,136.07,43.9492,6.1531,44.3778415456,0.5592,0.1631,0.5825,43.39,5.99,43.8015091064,136.07
2019-06-27 04:30:00,43.16016,23.61588,49.1986707077,0.50016,0.14588,0.521,42.66,23.47,48.6900041076,136.07,42.99016,23.51588,49.0015353739,0.50016,0.14588,0.521,42.49,23.37,48.4928551438,136.07,43.99016,6.13588,44.4160241377,0.50016,0.14588,0.521,43.49,5.99,43.9005717503,136.07,43.91016,6.10588,44.3326507419,0.50016,0.14588,0.521,43.41,5.96,43.8172306291,136.07
2019-06-27 05:00:00,42.53592,23.91756,48.7991205515,0.50592,0.14756000000000002,0.527,42.03,23.77,48.2859586215,136.07,42.36592,23.81756,48.6019273466,0.50592,0.14756000000000002,0.527,41.86,23.67,48.0887564822,136.07,43.35592,6.38756,43.8239286441,0.50592,0.14756000000000002,0.527,42.85,6.24,43.3019641587,136.07,43.28592,6.36756,43.7517621428,0.50592,0.14756000000000002,0.527,42.78,6.22,43.2298137863,136.07
2019-06-27 05:30:00,43.34976,23.88743,49.495565499,0.53976,0.15743000000000001,0.56225,42.81,23.73,48.9470019511,136.07,43.17976,23.77743,49.2935883362,0.53976,0.15743000000000001,0.56225,42.64,23.62,48.7449894861,136.07,44.19976,6.38743,44.6589078019,0.53976,0.15743000000000001,0.56225,43.66,6.23,44.1022505095,136.07,44.08976,6.35743,44.5457501122,0.53976,0.15743000000000001,0.56225,43.55,6.2,43.9891179725,135.96
2019-06-27 06:00:00,45.41808,23.44194,51.1109238994,0.6580800000000001,0.19194000000000003,0.6855,44.76,23.25,50.4382801055,136.07,45.22808,23.34194,50.8962217011,0.6580800000000001,0.19194000000000003,0.6855,44.57,23.15,50.223574146,136.07,46.28808,5.94194,46.6679011854,0.6580800000000001,0.19194000000000003,0.6855,45.63,5.75,45.9908621359,136.07,46.14808,5.92194,46.526494184,0.6580800000000001,0.19194000000000003,0.6855,45.49,5.73,45.8494601931,136.05
2019-06-27 06:30:00,50.83232,21.09401,55.0352797255,0.80232,0.23401000000000002,0.8357500000000001,50.03,20.86,54.204616962,134.24,50.61232,20.98401,54.7899225356,0.80232,0.23401000000000002,0.8357500000000001,49.81,20.75,53.9592309063,134.23,51.70232,4.02401,51.8586786359,0.80232,0.23401000000000002,0.8357500000000001,50.9,3.79,51.040906144,134.27,51.54232,3.9940100000000003,51.6968361398,0.80232,0.23401000000000002,0.8357500000000001,50.74,3.76,50.8791234201,134.1
2019-06-27 07:00:00,56.55832,22.46826,60.8577543839,0.9883200000000001,0.28826,1.0295,55.57,22.18,59.832911512,135.04,55.59832,6.50826,55.9779477567,0.9883200000000001,0.28826,1.0295,54.61,6.22,54.9630830649,134.96,57.45832,6.59826,57.8359366852,0.9883200000000001,0.28826,1.0295,56.47,6.31,56.8214484152,135.03,57.27832,6.69826,57.668645112,0.9883200000000001,0.28826,1.0295,56.29,6.41,56.6537924591,134.79
2019-06-27 07:30:00,61.86184,21.47637,65.4837515462,1.22184,0.35637,1.27275,60.64,21.12,64.2126467294,135.69,60.73184,4.08637,60.8691614002,1.22184,0.35637,1.27275,59.51,3.73,59.6267808958,135.6,62.78184,5.22637,62.9990029855,1.22184,0.35637,1.27275,61.56,4.87,61.7523319398,135.7,62.58184,5.16637,62.7947296894,1.22184,0.35637,1.27275,61.36,4.8100000000000005,61.548238805,135.42
2019-06-27 08:00:00,65.28928,19.84979,68.2400486955,1.4392800000000001,0.41979000000000005,1.49925,63.85,19.43,66.7408975067,135.46,64.07928,2.50979,64.1284115752,1.4392800000000001,0.41979000000000005,1.49925,62.64,2.09,62.6748570002,135.41,66.24928,3.6497900000000003,66.3497405237,1.4392800000000001,0.41979000000000005,1.49925,64.81,3.23,64.8904384328,135.46,66.00928,3.53979,66.1041236184,1.4392800000000001,0.41979000000000005,1.49925,64.57,3.12,64.6453347118,135.08
2019-06-27 08:30:00,66.32536,19.07698,69.0143792629,2.11536,0.6169800000000001,2.2035,64.21,18.46,66.8108950696,134.69,65.08536,1.94698,65.1144747153,2.11536,0.6169800000000001,2.2035,62.97,1.33,62.9840440112,134.63,67.28536,3.06698,67.3552227867,2.11536,0.6169800000000001,2.2035,65.17,2.45,65.2160363714,134.7,67.02536,2.95698,67.0905553252,2.11536,0.6169800000000001,2.2035,64.91,2.34,64.952164706,134.52
2019-06-27 09:00:00,65.43512,18.82191,68.0883193027,2.71512,0.7919100000000001,2.82825,62.72,18.03,65.2600896414,135.01,64.21512,1.68191,64.2371423544,2.71512,0.7919100000000001,2.82825,61.5,0.89,61.5064395003,135.0,66.42512,2.79191,66.4837674058,2.71512,0.7919100000000001,2.82825,63.71,2.0,63.7413845159,135.01,66.12512,2.67191,66.1790797614,2.71512,0.7919100000000001,2.82825,63.41,1.88,63.4378632995,134.7
2019-06-27 09:30:00,66.14392,18.50656,68.6841387512,3.31392,0.9665600000000001,3.452,62.83,17.54,65.2323577682,134.33,64.91392,1.41656,64.9293743386,3.31392,0.9665600000000001,3.452,61.6,0.45,61.6016436469,134.23,67.12392,2.55656,67.1725884212,3.31392,0.9665600000000001,3.452,63.81,1.5899999999999999,63.829806517,134.34,66.83392,2.43656,66.8783200088,3.31392,0.9665600000000001,3.452,63.52,1.47,63.5370073264,133.96
2019-06-27 10:00:00,66.352,18.13475,68.7855876006,3.822,1.11475,3.98125,62.53,17.02,64.8049481136,134.71,65.122,1.27475,65.134475292,3.822,1.11475,3.98125,61.3,0.16,61.3002088088,134.69,67.342,2.12475,67.3755113269,3.822,1.11475,3.98125,63.52,1.01,63.5280292469,134.7,67.042,2.01475,67.0722668587,3.822,1.11475,3.98125,63.22,0.9,63.226405876,134.57
2019-06-27 10:30:00,65.73192,18.73181,68.3488552411,4.05192,1.18181,4.22075,61.68,17.55,64.1281911487,136.12,64.54192,1.35181,64.5560750632,4.05192,1.18181,4.22075,60.49,0.17,60.490238882,136.07,66.77192,2.37181,66.8140313345,4.05192,1.18181,4.22075,62.72,1.19,62.7312880467,136.1,66.44192,2.27181,66.4807479949,4.05192,1.18181,4.22075,62.39,1.09,62.3995208315,136.07
2019-06-27 11:00:00,66.23456,18.32258,68.7221498227,4.29456,1.25258,4.4735,61.94,17.07,64.2491128343,136.12,65.01456,1.55258,65.0330955487,4.29456,1.25258,4.4735,60.72,0.30000000000000004,60.7207411022,136.07,67.25456,1.9925800000000002,67.284071041,4.29456,1.25258,4.4735,62.96,0.74,62.9643486427,136.1,66.93456,1.8725800000000001,66.960748788,4.29456,1.25258,4.4735,62.64,0.62,62.6430682518,136.07
2019-06-27 11:30:00,65.60624,18.17682,68.0777167086,4.44624,1.29682,4.6315,61.16,16.88,63.4466705194,136.12,64.40624,1.89682,64.4341654485,4.44624,1.29682,4.6315,59.96,0.6000000000000001,59.9630019262,136.07,66.62624,1.76682,66.6496624856,4.44624,1.29682,4.6315,62.18,0.47000000000000003,62.1817762693,136.1,66.30624,1.6368200000000002,66.3264399968,4.44624,1.29682,4.6315,61.86,0.34,61.8609343609,136.07
2019-06-27 12:00:00,64.91912,18.19391,67.4204012348,4.5391200000000005,1.3239100000000001,4.72825,60.38,16.87,62.6924341528,136.12,63.73912,1.9039100000000002,63.7675488918,4.5391200000000005,1.3239100000000001,4.72825,59.2,0.58,59.202841148,136.07,65.94912,1.7939100000000001,65.9735139421,4.5391200000000005,1.3239100000000001,4.72825,61.41,0.47000000000000003,61.4117985407,136.1,65.61912,1.67391,65.6404668194,4.5391200000000005,1.3239100000000001,4.72825,61.08,0.35000000000000003,61.081002775,136.07
2019-06-27 12:30:00,65.42312,17.99091,67.8517315414,4.56312,1.33091,4.75325,60.86,16.66,63.0990903262,136.12,64.24312,2.15091,64.2791169912,4.56312,1.33091,4.75325,59.68,0.8200000000000001,59.6856331122,136.07,66.45312,1.58091,66.4719221488,4.56312,1.33091,4.75325,61.89,0.25,61.890504926,136.1,66.13312,1.49091,66.1499234585,4.56312,1.33091,4.75325,61.57,0.16,61.5702078931,136.07
2019-06-27 13:00:00,65.4628,18.08665,67.9154260243,4.5828,1.3366500000000001,4.77375,60.88,16.75,63.1421958757,136.12,64.2928,1.99665,64.3237960872,4.5828,1.3366500000000001,4.77375,59.71,0.66,59.7136475188,136.07,66.5028,1.72665,66.5252112215,4.5828,1.3366500000000001,4.77375,61.92,0.39,61.9212281855,136.1,66.1728,1.6066500000000001,66.1923015468,4.5828,1.3366500000000001,4.77375,61.59,0.27,61.590591814,135.91
2019-06-27 13:30:00,64.70976,18.52743,67.3098707595,4.61976,1.3474300000000001,4.81225,60.09,17.18,62.4976839571,136.73,63.52976,1.76743,63.5543406422,4.61976,1.3474300000000001,4.81225,58.91,0.42,58.9114971801,136.67,65.73976,2.01743,65.7707082877,4.61976,1.3474300000000001,4.81225,61.12,0.67,61.1236721737,136.79,65.41976,1.8874300000000002,65.4469815229,4.61976,1.3474300000000001,4.81225,60.8,0.54,60.802397979,136.39
2019-06-27 14:00:00,63.898,18.169,66.4309187427,4.4879999999999995,1.309,4.675,59.41,16.86,61.7560337133,134.26,62.738,1.659,62.7599308875,4.4879999999999995,1.309,4.675,58.25,0.35000000000000003,58.2510514927,134.22,64.908,2.229,64.9462616707,4.4879999999999995,1.309,4.675,60.42,0.92,60.4270038973,134.3,64.578,2.079,64.6114566079,4.4879999999999995,1.309,4.675,60.09,0.77,60.0949332307,134.06
2019-06-27 14:30:00,64.09344,17.84642,66.5316748463,4.51344,1.31642,4.7015,59.58,16.53,61.8305531271,134.61,62.94344,1.85642,62.9708101762,4.51344,1.31642,4.7015,58.43,0.54,58.4324952402,134.6,65.10344,1.8664200000000002,65.1301882651,4.51344,1.31642,4.7015,60.59,0.55,60.5924962351,134.67,64.79344,1.70642,64.8159065064,4.51344,1.31642,4.7015,60.28,0.39,60.2812615993,134.17
2019-06-27 15:00:00,64.3404,17.9397,66.7946098742,4.4904,1.3097,4.6775,59.85,16.63,62.1174645329,134.95,63.1704,1.7897,63.1957471848,4.4904,1.3097,4.6775,58.68,0.48,58.6819631573,134.95,65.3504,1.9297,65.378884376,4.4904,1.3097,4.6775,60.86,0.62,60.8631579858,134.95,65.0304,1.7897,65.0550224829,4.4904,1.3097,4.6775,60.54,0.48,60.5419028442,134.95
2019-06-27 15:30:00,63.69456,17.92883,66.1697810089,4.3845600000000005,1.2788300000000001,4.56725,59.31,16.65,61.6027483153,134.39,62.55456,1.62883,62.5757625919,4.3845600000000005,1.2788300000000001,4.56725,58.17,0.35000000000000003,58.1710529387,134.36,64.70456,2.00883,64.7357357474,4.3845600000000005,1.2788300000000001,4.56725,60.32,0.73,60.3244171128,134.4,64.39456,1.8588300000000002,64.4213831469,4.3845600000000005,1.2788300000000001,4.56725,60.01,0.58,60.0128028007,133.96
2019-06-27 16:00:00,64.63,17.94625,67.0753664847,4.17,1.21625,4.34375,60.46,16.73,62.732005388,134.97,63.46,1.57625,63.4795728094,4.17,1.21625,4.34375,59.29,0.36,59.291092923,134.91,65.62,1.94625,65.6488559616,4.17,1.21625,4.34375,61.45,0.73,61.4543358926,134.99,65.32,1.80625,65.3449687356,4.17,1.21625,4.34375,61.15,0.59,61.1528462134,134.31
2019-06-27 16:30:00,65.6872,18.75085,68.3110724521,3.8772,1.1308500000000001,4.03875,61.81,17.62,64.2723929849,134.97,64.4972,1.51085,64.5148934399,3.8772,1.1308500000000001,4.03875,60.62,0.38,60.6211910144,135.01,66.6772,2.64085,66.7294769091,3.8772,1.1308500000000001,4.03875,62.8,1.51,62.8181510393,134.99,66.3972,2.5208500000000003,66.4450363275,3.8772,1.1308500000000001,4.03875,62.52,1.3900000000000001,62.5354499464,135.01
2019-06-27 17:00:00,66.6932,18.8076,69.2943630031,3.5232,1.0276,3.67,63.17,17.78,65.624517522,134.97,65.4732,1.5976,65.4926884774,3.5232,1.0276,3.67,61.95,0.5700000000000001,61.9526222205,135.01,67.6732,2.7276,67.7281462909,3.5232,1.0276,3.67,64.15,1.7000000000000002,64.1725213779,134.99,67.4032,2.5976,67.4532348817,3.5232,1.0276,3.67,63.88,1.57,63.8992902934,134.77
2019-06-27 17:30:00,67.47016,19.28713,70.1727573497,3.11016,0.9071300000000001,3.23975,64.36,18.38,66.9330561083,134.97,66.24016,2.04713,66.2717853846,3.11016,0.9071300000000001,3.23975,63.13,1.1400000000000001,63.1402922071,135.01,68.44016,3.17713,68.513864698,3.11016,0.9071300000000001,3.23975,65.33,2.27,65.369425575,134.99,68.18016,3.05713,68.2486649061,3.11016,0.9071300000000001,3.23975,65.07,2.15,65.1055097515,135.01
2019-06-27 18:00:00,68.07744,19.53217,70.8240319515,2.64744,0.77217,2.75775,65.43,18.76,68.0663095812,135.11,66.82744,2.24217,66.8650436571,2.64744,0.77217,2.75775,64.18,1.47,64.1968324764,135.01,69.03744,3.37217,69.1197486415,2.64744,0.77217,2.75775,66.39,2.6,66.4408917761,135.1,68.79744,3.2621700000000002,68.8747377756,2.64744,0.77217,2.75775,66.15,2.49,66.196847357,135.01
2019-06-27 18:30:00,68.03024,20.14007,70.948826446,2.16024,0.63007,2.25025,65.87,19.51,68.6985953277,136.05,66.80024,2.70007,66.8547862315,2.16024,0.63007,2.25025,64.64,2.07,64.6731358448,136.05,68.97024,3.84007,69.0770594573,2.16024,0.63007,2.25025,66.81,3.21,66.8870704995,136.06,68.78024,3.7400700000000002,68.8818520226,2.16024,0.63007,2.25025,66.62,3.11,66.6925520579,135.95
2019-06-27 19:00:00,67.33408,20.33244,70.3369493638,1.65408,0.48244000000000004,1.7229999999999999,65.68,19.85,68.614028449,136.05,66.10408,2.88244,66.166893935,1.65408,0.48244000000000004,1.7229999999999999,64.45,2.4,64.4946703224,136.05,68.25408,4.02244,68.3725051479,1.65408,0.48244000000000004,1.7229999999999999,66.6,3.54,66.694014724,136.06,68.06408,3.92244,68.1770087478,1.65408,0.48244000000000004,1.7229999999999999,66.41,3.44,66.4990353313,135.95
2019-06-27 19:30:00,66.61336,20.60098,69.7261794984,1.20336,0.35098,1.2535,65.41,20.25,68.4728457127,136.05,65.39336,3.13098,65.4682714592,1.20336,0.35098,1.2535,64.19,2.7800000000000002,64.250171206,136.05,67.53336,4.29098,67.669544274,1.20336,0.35098,1.2535,66.33,3.94,66.446914902,136.06,67.35336,4.18098,67.4830030234,1.20336,0.35098,1.2535,66.15,3.83,66.2607832734,135.95
2019-06-27 20:00:00,66.59808,20.65194,69.7266583557,0.8980800000000001,0.26194,0.9355,65.7,20.39,68.7912937805,136.05,65.36808,3.16194,65.4445089175,0.8980800000000001,0.26194,0.9355,64.47,2.9,64.535191175,136.05,67.49808,4.31194,67.6356683286,0.8980800000000001,0.26194,0.9355,66.6,4.05,66.7230282586,136.06,67.33808,4.21194,67.4696780536,0.8980800000000001,0.26194,0.9355,66.44,3.95,66.5573143989,136.07
2019-06-27 20:30:00,65.26904,20.44972,68.3976507681,0.71904,0.20972000000000002,0.749,64.55,20.24,67.6487996937,133.53,64.08904,3.96972,64.2118659206,0.71904,0.20972000000000002,0.749,63.37,3.76,63.4814500465,133.53,66.15904,4.83972,66.3358233792,0.71904,0.20972000000000002,0.749,65.44,4.63,65.60358603,133.53,66.00904,4.8897200000000005,66.1898989529,0.71904,0.20972000000000002,0.749,65.29,4.68,65.4575167571,133.53
2019-06-27 21:00:00,63.94576,8.25543,64.4764479982,0.6357600000000001,0.18543,0.66225,63.31,8.07,63.8222610066,135.01,63.71576,8.29543,64.2534997589,0.6357600000000001,0.18543,0.66225,63.08,8.11,63.599202039,135.01,65.78576,9.35543,66.447650743,0.6357600000000001,0.18543,0.66225,65.15,9.17,65.7921834263,135.01,65.62576,9.33543,66.2864286929,0.6357600000000001,0.18543,0.66225,64.99,9.15,65.6309576343,135.01
2019-06-27 21:30:00,62.0796,9.25155,62.7651807419,0.5196000000000001,0.15155000000000002,0.54125,61.56,9.1,62.2289611033,135.97,61.8596,9.17155,62.535809274100004,0.5196000000000001,0.15155000000000002,0.54125,61.34,9.02,61.9996451603,135.97,63.8896,10.38155,64.72756421,0.5196000000000001,0.15155000000000002,0.54125,63.37,10.23,64.1904182881,135.97,63.7496,10.38155,64.5893805556,0.5196000000000001,0.15155000000000002,0.54125,63.23,10.23,64.0522115153,135.93
2019-06-27 22:00:00,60.71528,9.80154,61.5013447971,0.48528000000000004,0.14154,0.5055000000000001,60.23,9.66,60.9997418027,136.06,60.49528,9.70154,61.2682526326,0.48528000000000004,0.14154,0.5055000000000001,60.01,9.56,60.7667153958,136.06,62.48528,10.95154,63.4377367586,0.48528000000000004,0.14154,0.5055000000000001,62.0,10.81,62.9353326836,136.06,62.33528,10.92154,63.2848099361,0.48528000000000004,0.14154,0.5055000000000001,61.85,10.78,62.7824091605,136.06
2019-06-27 22:30:00,60.33672,9.56196,61.0896951981,0.48672000000000004,0.14196,0.507,59.85,9.42,60.5867881638,136.06,60.11672,9.48196,60.8599013226,0.48672000000000004,0.14196,0.507,59.63,9.34,60.3570418427,136.06,62.08672,10.72196,63.0057237606,0.48672000000000004,0.14196,0.507,61.6,10.58,62.5019711689,136.06,61.96672,10.71196,62.8857732289,0.48672000000000004,0.14196,0.507,61.48,10.57,62.3820110288,135.84
2019-06-27 23:00:00,57.31776,10.52518,58.2761102464,0.49776000000000004,0.14518,0.5185000000000001,56.82,10.38,57.7603393342,137.09,57.11776,10.43518,58.0631680935,0.49776000000000004,0.14518,0.5185000000000001,56.62,10.29,57.5474456427,137.05,59.00776,11.70518,60.1575180593,0.49776000000000004,0.14518,0.5185000000000001,58.51,11.56,59.6410404,137.09,58.89776,11.69518,60.0476757939,0.49776000000000004,0.14518,0.5185000000000001,58.4,11.55,59.5311893044,137.02
2019-06-27 23:30:00,53.51448,16.67714,56.0528908108,0.50448,0.14714000000000002,0.5255000000000001,53.01,16.53,55.5274796835,137.38,53.07448,10.27714,54.060336975,0.50448,0.14714000000000002,0.5255000000000001,52.57,10.13,53.5371067578,137.38,54.82448,11.24714,55.9662555961,0.50448,0.14714000000000002,0.5255000000000001,54.32,11.1,55.442514373,137.38,54.74448,11.10714,55.8598840802,0.50448,0.14714000000000002,0.5255000000000001,54.24,10.96,55.3362376748,137.32
2019-06-28 00:00:00,50.54432,25.88001,56.7847092258,0.51432,0.15001,0.5357500000000001,50.03,25.73,56.2586331153,137.38,49.69432,8.04001,50.3405125228,0.51432,0.15001,0.5357500000000001,49.18,7.89,49.8088797304,137.38,51.36432,9.23001,52.1870333863,0.51432,0.15001,0.5357500000000001,50.85,9.08,51.6543212132,137.38,51.29432,9.23001,52.1181383864,0.51432,0.15001,0.5357500000000001,50.78,9.08,51.5854126668,137.0
2019-06-28 00:30:00,48.11576,26.47043,54.9163912212,0.51576,0.15043,0.53725,47.6,26.32,54.3921170759,137.26,47.33576,8.58043,48.107150755,0.51576,0.15043,0.53725,46.82,8.43,47.5728630629,137.26,48.91576,9.78043,49.8839491957,0.51576,0.15043,0.53725,48.4,9.63,49.3487274405,137.26,48.87576,9.77043,49.842764951,0.51576,0.15043,0.53725,48.36,9.62,49.3075450616,137.14
