Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-28 01:00:00,46.69344,26.78267,53.8292555342,0.52344,0.15267,0.54525,46.17,26.63,53.2993977452,137.94,45.94344,8.79267,46.7772458014,0.52344,0.15267,0.54525,45.42,8.64,46.2344676621,137.94,47.48344,10.00267,48.5255652349,0.52344,0.15267,0.54525,46.96,9.85,47.9819143011,137.94,47.46344,10.00267,48.505994926,0.52344,0.15267,0.54525,46.94,9.85,47.962340435,137.9
2019-06-28 01:30:00,46.46992,25.984560000000002,53.2414389663,0.5299200000000001,0.15456,0.552,45.94,25.83,52.7036289073,137.84,45.83992,11.29456,47.2108605217,0.5299200000000001,0.15456,0.552,45.31,11.14,46.6593581182,137.84,47.27992,9.37456,48.200344505,0.5299200000000001,0.15456,0.552,46.75,9.22,47.6505078672,137.84,47.24992,9.52456,48.2003338495,0.5299200000000001,0.15456,0.552,46.72,9.37,47.650344175,137.73
2019-06-28 02:00:00,45.77424,22.30582,50.9198453793,0.53424,0.15582000000000001,0.5565,45.24,22.15,50.371421461,135.4,45.61424,22.20582,50.7322119826,0.53424,0.15582000000000001,0.5565,45.08,22.05,50.1837513544,135.36,46.56424,4.93582,46.8251082844,0.53424,0.15582000000000001,0.5565,46.03,4.78,46.2775247826,135.53,46.51424,4.91582,46.773280931,0.53424,0.15582000000000001,0.5565,45.98,4.76,46.2257287666,135.15
2019-06-28 02:30:00,44.80496,22.51603,50.1443521003,0.53496,0.15603,0.55725,44.27,22.36,49.5963960384,136.07,44.63496,22.41603,49.9475530448,0.53496,0.15603,0.55725,44.1,22.26,49.3995708483,136.07,45.59496,5.08603,45.877751455,0.53496,0.15603,0.55725,45.06,4.93,45.3288925521,136.07,45.55496,5.05603,45.8346792283,0.53496,0.15603,0.55725,45.02,4.9,45.2858741773,135.96
2019-06-28 03:00:00,43.99472,22.65596,49.4856333838,0.5347200000000001,0.15596000000000002,0.557,43.46,22.5,48.9389578965,136.07,43.82472,22.54596,49.2841393899,0.5347200000000001,0.15596000000000002,0.557,43.29,22.39,48.7374209412,136.07,44.79472,5.18596,45.0939144564,0.5347200000000001,0.15596000000000002,0.557,44.26,5.03,44.5449043101,136.07,44.73472,5.17596,45.0331626182,0.5347200000000001,0.15596000000000002,0.557,44.2,5.02,44.4841589782,135.96
2019-06-28 03:30:00,43.49328,23.21554,49.3013864171,0.5332800000000001,0.15554,0.5555,42.96,23.06,48.7578219366,136.07,43.34328,23.11554,49.1219717708,0.5332800000000001,0.15554,0.5555,42.81,22.96,48.5783665843,136.07,44.27328,5.68554,44.6368534627,0.5332800000000001,0.15554,0.5555,43.74,5.53,44.0881900286,136.07,44.25328,5.66554,44.6144722512,0.5332800000000001,0.15554,0.5555,43.72,5.51,44.065842781,136.07
2019-06-28 04:00:00,43.40776,23.08393,49.1640259993,0.52776,0.15393,0.5497500000000001,42.88,22.93,48.6259118166,136.07,43.24776,22.98393,48.975808143,0.52776,0.15393,0.5497500000000001,42.72,22.83,48.4376640642,136.07,44.20776,5.53393,44.552782466,0.52776,0.15393,0.5497500000000001,43.68,5.38,44.010076119,136.07,44.16776,5.51393,44.5106105043,0.52776,0.15393,0.5497500000000001,43.64,5.36,43.96793377,136.07
2019-06-28 04:30:00,43.30392,23.15281,49.1048072826,0.52392,0.15281,0.5457500000000001,42.78,23.0,48.5708595765,136.07,43.16392,23.06281,48.9389128901,0.52392,0.15281,0.5457500000000001,42.64,22.91,48.4049346658,136.07,44.09392,5.61281,44.4497178513,0.52392,0.15281,0.5457500000000001,43.57,5.46,43.910778859,136.07,44.06392,5.59281,44.4174354219,0.52392,0.15281,0.5457500000000001,43.54,5.44,43.8785277784,136.07
2019-06-28 05:00:00,42.74864,23.60127,48.8309959704,0.51864,0.15127000000000002,0.54025,42.23,23.45,48.3039894833,136.77,42.59864,23.49127,48.6465198762,0.51864,0.15127000000000002,0.54025,42.08,23.34,48.1194555248,136.66,43.53864,5.9712700000000005,43.9462084652,0.51864,0.15127000000000002,0.54025,43.02,5.82,43.4118969869,136.69,43.50864,5.96127,43.915128312,0.51864,0.15127000000000002,0.54025,42.99,5.8100000000000005,43.3808275624,136.07
2019-06-28 05:30:00,43.83616,23.27638,49.6326383487,0.5361600000000001,0.15638000000000002,0.5585,43.3,23.12,49.085887992400004,136.07,43.68616,23.16638,49.448576702,0.5361600000000001,0.15638000000000002,0.5585,43.15,23.01,48.9017647943,136.07,44.61616,5.75638,44.9859716339,0.5361600000000001,0.15638000000000002,0.5585,44.08,5.6,44.4342930629,136.07,44.59616,5.7363800000000005,44.9635801761,0.5361600000000001,0.15638000000000002,0.5585,44.06,5.58,44.4119353327,136.07
2019-06-28 06:00:00,45.26336,23.15598,50.8426117371,0.60336,0.17598000000000003,0.6285000000000001,44.66,22.98,50.2254517152,136.07,45.10336,23.05598,50.6546275976,0.60336,0.17598000000000003,0.6285000000000001,44.5,22.88,50.03742999,136.07,46.06336,5.73598,46.4191189172,0.60336,0.17598000000000003,0.6285000000000001,45.46,5.5600000000000005,45.7987467077,136.07,46.00336,5.70598,46.3558770713,0.60336,0.17598000000000003,0.6285000000000001,45.4,5.53,45.7355540034,135.76
2019-06-28 06:30:00,50.63312,20.82216,54.7473760832,0.6931200000000001,0.20216,0.722,49.94,20.62,54.0295104549,134.11,50.45312,20.72216,54.5428751791,0.6931200000000001,0.20216,0.722,49.76,20.52,53.8249756154,134.09,51.46312,3.8621600000000003,51.6078385519,0.6931200000000001,0.20216,0.722,50.77,3.66,50.9017534079,134.14,51.35312,3.83216,51.4959064781,0.6931200000000001,0.20216,0.722,50.66,3.63,50.7898858042,133.82
2019-06-28 07:00:00,56.02224,21.83857,60.128317074899996,0.8522400000000001,0.24857,0.88775,55.17,21.59,59.2440461144,134.71,55.20224,8.38857,55.8359687626,0.8522400000000001,0.24857,0.88775,54.35,8.14,54.9561834555,134.71,56.88224,5.95857,57.1934767597,0.8522400000000001,0.24857,0.88775,56.03,5.71,56.3202006388,134.71,56.76224,5.83857,57.0617278871,0.8522400000000001,0.24857,0.88775,55.91,5.59,56.1887551028,134.65
2019-06-28 07:30:00,61.12176,21.25968,64.7135498887,1.06176,0.30968,1.106,60.06,20.95,63.609009582,134.03,60.04176,4.23968,60.1912604154,1.06176,0.30968,1.106,58.98,3.93,59.1107883554,134.02,61.97176,5.31968,62.1996626422,1.06176,0.30968,1.106,60.91,5.01,61.1156952018,134.03,61.83176,5.29968,62.0584656014,1.06176,0.30968,1.106,60.77,4.99,60.9745274684,134.01
2019-06-28 08:00:00,64.5212,19.1316,67.2978704566,1.4112,0.4116,1.47,63.11,18.72,65.8278854286,135.43,63.4012,2.8116,63.4635112171,1.4112,0.4116,1.47,61.99,2.4,62.0364417097,135.4,65.4312,3.8016,65.5415448094,1.4112,0.4116,1.47,64.02,3.39,64.1096911551,135.45,65.2812,3.7016,65.3860605634,1.4112,0.4116,1.47,63.87,3.29,63.9546792659,135.27
2019-06-28 08:30:00,66.06936,18.79523,68.6907635826,2.10936,0.61523,2.19725,63.96,18.18,66.4935635983,136.94,64.88936,2.18523,64.9261447443,2.10936,0.61523,2.19725,62.78,1.57,62.7996281836,136.86,66.97936,3.31523,67.0613556078,2.10936,0.61523,2.19725,64.87,2.7,64.9261649876,136.95,66.82936,3.23523,66.9076234159,2.10936,0.61523,2.19725,64.72,2.62,64.7730098112,136.54
2019-06-28 09:00:00,65.74464,18.48552,68.2940124638,2.38464,0.69552,2.484,63.36,17.79,65.8101337181,136.51,64.57464,1.9455200000000001,64.6039408953,2.38464,0.69552,2.484,62.19,1.25,62.2025610405,136.48,66.67464,3.05552,66.7446164241,2.38464,0.69552,2.484,64.29,2.36,64.3333016408,136.53,66.49464,2.98552,66.5616291748,2.38464,0.69552,2.484,64.11,2.29,64.1508861981,136.12
2019-06-28 09:30:00,65.97136,18.38873,68.4862448325,3.08136,0.89873,3.20975,62.89,17.49,65.2767355189,136.14,64.81136,1.91873,64.8397556277,3.08136,0.89873,3.20975,61.73,1.02,61.7384264458,136.11,66.91136,3.03873,66.9803252983,3.08136,0.89873,3.20975,63.83,2.14,63.8658633387,136.14,66.71136,2.9487300000000003,66.7764970754,3.08136,0.89873,3.20975,63.63,2.05,63.6630143804,136.12
2019-06-28 10:00:00,65.54168,18.49299,68.1006791182,3.54168,1.03299,3.68925,62.0,17.46,64.4115797043,136.14,64.40168,2.01299,64.433132126,3.54168,1.03299,3.68925,60.86,0.98,60.8678897285,136.11,66.50168,3.13299,66.5754389333,3.54168,1.03299,3.68925,62.96,2.1,62.995012501,136.14,66.29168,3.05299,66.3619438019,3.54168,1.03299,3.68925,62.75,2.02,62.7825047286,136.12
2019-06-28 10:30:00,64.9936,18.6148,67.6067956643,3.9936,1.1648,4.16,61.0,17.45,63.4468478334,136.14,63.8636,2.1448,63.8996054135,3.9936,1.1648,4.16,59.87,0.98,59.8780201744,136.11,65.9436,3.2548,66.0238752574,3.9936,1.1648,4.16,61.95,2.09,61.9852450185,136.14,65.7436,3.1748,65.8202119109,3.9936,1.1648,4.16,61.75,2.01,61.7827046996,136.12
2019-06-28 11:00:00,64.44376,18.45068,67.0330201871,4.25376,1.24068,4.431,60.19,17.21,62.6020782403,136.14,63.32376,2.05068,63.3569559638,4.25376,1.24068,4.431,59.07,0.81,59.0755533195,136.11,65.38376,3.15068,65.4596276815,4.25376,1.24068,4.431,61.13,1.9100000000000001,61.159831589,136.14,65.17376,3.06068,65.2455880087,4.25376,1.24068,4.431,60.92,1.82,60.9471804106,136.12
2019-06-28 11:30:00,64.51904,18.110970000000002,67.0127880099,4.52904,1.32097,4.7177500000000006,59.99,16.79,62.295298378,136.14,63.40904,1.69097,63.4315830897,4.52904,1.32097,4.7177500000000006,58.88,0.37,58.8811625225,136.11,65.47904,2.82097,65.5397783873,4.52904,1.32097,4.7177500000000006,60.95,1.5,60.9684549583,136.14,65.24904,2.74097,65.3065857128,4.52904,1.32097,4.7177500000000006,60.72,1.42,60.7366018147,136.12
2019-06-28 12:00:00,64.62648,18.02689,67.0935964177,4.68648,1.3668900000000002,4.88175,59.94,16.66,62.21221102,136.14,63.51648,1.55689,63.5355580605,4.68648,1.3668900000000002,4.88175,58.83,0.19,58.8303068155,136.11,65.58648,2.66689,65.6406784019,4.68648,1.3668900000000002,4.88175,60.9,1.3,60.913873625,136.14,65.37648,2.59689,65.4280366117,4.68648,1.3668900000000002,4.88175,60.69,1.23,60.7024628825,136.12
2019-06-28 12:30:00,64.466,18.21675,66.9904107807,4.686,1.3667500000000001,4.88125,59.78,16.85,62.1093463176,136.47,63.366,1.68675,63.3884459627,4.686,1.3667500000000001,4.88125,58.68,0.32,58.6808725225,136.45,65.436,2.8367500000000003,65.4974598482,4.686,1.3667500000000001,4.88125,60.75,1.47,60.7677825825,136.59,65.216,2.74675,65.2738178105,4.686,1.3667500000000001,4.88125,60.53,1.38,60.5457289988,136.12
2019-06-28 13:00:00,64.73784,18.10437,67.2216939757,4.67784,1.36437,4.87275,60.06,16.74,62.3492678385,137.12,63.63784,1.5043700000000002,63.6556188326,4.67784,1.36437,4.87275,58.96,0.14,58.9601662141,137.12,65.68784,2.59437,65.7390529257,4.67784,1.36437,4.87275,61.01,1.23,61.0223975275,137.12,65.47784,2.51437,65.5260985224,4.67784,1.36437,4.87275,60.8,1.15,60.8108748498,137.0
2019-06-28 13:30:00,64.17832,18.66451,66.8372702282,4.67832,1.3645100000000001,4.8732500000000005,59.5,17.3,61.9640218191,137.53,63.07832,1.9045100000000001,63.1070646787,4.67832,1.3645100000000001,4.8732500000000005,58.4,0.54,58.402496522,137.38,65.11832,3.04451,65.1894519133,4.67832,1.3645100000000001,4.8732500000000005,60.44,1.6800000000000002,60.4633442674,137.51,64.92832,2.96451,64.9959618558,4.67832,1.3645100000000001,4.8732500000000005,60.25,1.6,60.271241069,137.13
2019-06-28 14:00:00,63.5516,18.41255,66.1651559362,4.6716,1.3625500000000001,4.86625,58.88,17.05,61.298914346,137.14,62.4916,1.64255,62.5131829382,4.6716,1.3625500000000001,4.86625,57.82,0.28,57.8206779621,137.12,64.5116,2.7925500000000003,64.5720130557,4.6716,1.3625500000000001,4.86625,59.84,1.43,59.8570839584,137.12,64.3116,2.72255,64.369202054,4.6716,1.3625500000000001,4.86625,59.64,1.3599999999999999,59.6555043563,137.13
2019-06-28 14:30:00,63.45328,18.47679,66.0886564507,4.58328,1.3367900000000001,4.77425,58.87,17.14,61.314406953,137.14,62.38328,1.72679,62.4071744855,4.58328,1.3367900000000001,4.77425,57.8,0.39,57.801315729,137.12,64.39328,2.87679,64.4575087159,4.58328,1.3367900000000001,4.77425,59.81,1.54,59.8298228311,137.23,64.20328,2.79679,64.2641672868,4.58328,1.3367900000000001,4.77425,59.62,1.46,59.6378738722,137.13
2019-06-28 15:00:00,62.61224,18.74857,65.3590198432,4.21224,1.22857,4.3877500000000005,58.4,17.52,60.971390012,137.9,61.57224,1.9685700000000002,61.60370124,4.21224,1.22857,4.3877500000000005,57.36,0.74,57.3647731626,137.82,63.55224,3.08857,63.6272463153,4.21224,1.22857,4.3877500000000005,59.34,1.8599999999999999,59.3691435006,137.89,63.39224,3.01857,63.4640674481,4.21224,1.22857,4.3877500000000005,59.18,1.79,59.2070646123,137.3
2019-06-28 15:30:00,61.54336,19.528480000000002,64.5673810155,4.38336,1.27848,4.566,57.16,18.25,60.0027341044,137.9,60.52336,2.73848,60.5852818628,4.38336,1.27848,4.566,56.14,1.46,56.1589814722,137.82,62.47336,3.87848,62.5936363922,4.38336,1.27848,4.566,58.09,2.6,58.1481564626,137.89,62.30336,3.79848,62.4190445105,4.38336,1.27848,4.566,57.92,2.52,57.9747945231,137.3
2019-06-28 16:00:00,62.51072,19.26021,65.410593975,4.08072,1.19021,4.25075,58.43,18.07,61.1603613462,137.43,61.47072,2.51021,61.5219519486,4.08072,1.19021,4.25075,57.39,1.32,57.4051783378,137.28,63.44072,3.64021,63.545071272,4.08072,1.19021,4.25075,59.36,2.45,59.4105386274,137.42,63.27072,3.57021,63.3713689986,4.08072,1.19021,4.25075,59.19,2.38,59.2378299738,137.14
2019-06-28 16:30:00,63.24784,19.62812,66.2235030741,3.62784,1.05812,3.779,59.62,18.57,62.4450902794,137.87,62.17784,2.81812,62.2416708275,3.62784,1.05812,3.779,58.55,1.76,58.5764466317,137.84,64.14784,3.95812,64.2698381093,3.62784,1.05812,3.779,60.52,2.9,60.5894413244,137.85,64.01784,3.87812,64.1351982378,3.62784,1.05812,3.779,60.39,2.8200000000000003,60.4558061728,137.24
2019-06-28 17:00:00,64.33472,19.59846,67.2536677948,3.11472,0.90846,3.2445,61.22,18.69,64.0094094645,138.08,63.24472,2.75846,63.3048474404,3.11472,0.90846,3.2445,60.13,1.85,60.1584524402,138.05,65.24472,3.90846,65.3616825629,3.11472,0.90846,3.2445,62.13,3.0,62.2023866102,138.06,65.11472,3.82846,65.2271712299,3.11472,0.90846,3.2445,62.0,2.92,62.0687232026,137.38
2019-06-28 17:30:00,65.20328,19.72679,68.1220519836,2.42328,0.70679,2.52425,62.78,19.02,65.5979328943,138.17,64.08328,2.86679,64.1473714229,2.42328,0.70679,2.52425,61.66,2.16,61.6978216795,138.17,66.12328,4.02679,66.2457787007,2.42328,0.70679,2.52425,63.7,3.32,63.7864593781,138.17,65.99328,3.94679,66.1111953943,2.42328,0.70679,2.52425,63.57,3.24,63.6525136974,137.88
2019-06-28 18:00:00,64.95368,20.66024,68.1602968186,2.74368,0.8002400000000001,2.858,62.21,19.86,65.3031676108,138.17,63.85368,3.72024,63.9619624089,2.74368,0.8002400000000001,2.858,61.11,2.92,61.179722948,138.17,65.84368,4.90024,66.0257718471,2.74368,0.8002400000000001,2.858,63.1,4.1,63.2330609729,138.17,65.73368,4.82024,65.9101767559,2.74368,0.8002400000000001,2.858,62.99,4.02,63.1181471528,138.17
2019-06-28 18:30:00,63.4324,22.2207,67.2118209711,2.1624,0.6307,2.2525,61.27,21.59,64.9626123243,139.06,62.3524,5.0907,62.5598674251,2.1624,0.6307,2.2525,60.19,4.46,60.3550138762,138.99,64.3324,6.3207,64.6421606867,2.1624,0.6307,2.2525,62.17,5.69,62.4298406213,139.04,64.2324,6.2307,64.5338890216,2.1624,0.6307,2.2525,62.07,5.6,62.3221060299,138.57
2019-06-28 19:00:00,63.1712,22.36035,67.0118329966,1.6812,0.49035000000000006,1.7512500000000002,61.49,21.87,65.2634430596,139.06,62.0912,5.22035,62.3102653787,1.6812,0.49035000000000006,1.7512500000000002,60.41,4.73,60.594892524,139.08,64.0712,6.46035,64.3960774548,1.6812,0.49035000000000006,1.7512500000000002,62.39,5.97,62.6749790586,139.04,63.9712,6.38035,64.2885938216,1.6812,0.49035000000000006,1.7512500000000002,62.29,5.89,62.567852768,138.57
2019-06-28 19:30:00,62.23416,22.56163,66.1975665653,1.27416,0.37163,1.32725,60.96,22.19,64.8730891819,139.2,61.16416,5.38163,61.4004593628,1.27416,0.37163,1.32725,59.89,5.01,60.0991863506,139.08,63.13416,6.63163,63.4814986855,1.27416,0.37163,1.32725,61.86,6.26,62.1759374678,139.21,63.03416,6.54163,63.3726932516,1.27416,0.37163,1.32725,61.76,6.17,62.0674351009,138.89
2019-06-28 20:00:00,61.28248,23.02364,65.4647260271,0.9724800000000001,0.28364,1.013,60.31,22.74,64.4546639119,138.92,60.22248,5.85364,60.5062988341,0.9724800000000001,0.28364,1.013,59.25,5.57,59.5112375943,138.91,62.16248,7.10364,62.5670490034,0.9724800000000001,0.28364,1.013,61.19,6.82,61.5688923077,138.92,62.07248,7.02364,62.4685864431,0.9724800000000001,0.28364,1.013,61.1,6.74,61.4706238784,138.75
2019-06-28 20:30:00,59.32632,23.44226,63.7899035792,0.79632,0.23226000000000002,0.8295,58.53,23.21,62.9639976495,137.12,58.29632,6.68226,58.6780497652,0.79632,0.23226000000000002,0.8295,57.5,6.45,57.8606299655,137.12,60.20632,7.8822600000000005,60.7201036779,0.79632,0.23226000000000002,0.8295,59.41,7.65,59.9005058409,137.12,60.09632,7.86226,60.6084384376,0.79632,0.23226000000000002,0.8295,59.3,7.63,59.7888526399,137.12
2019-06-28 21:00:00,58.14688,24.06034,62.9282100067,0.68688,0.20034000000000002,0.7155,57.46,23.86,62.2169687465,137.12,57.14688,7.32034,57.6138288213,0.68688,0.20034000000000002,0.7155,56.46,7.12,56.9071700228,137.12,59.01688,8.53034,59.6301838455,0.68688,0.20034000000000002,0.7155,58.33,8.33,58.9217939306,137.12,58.91688,8.51034,59.5283515298,0.68688,0.20034000000000002,0.7155,58.23,8.31,58.8199710983,137.12
2019-06-28 21:30:00,56.83984,24.50912,61.8988236916,0.57984,0.16912000000000002,0.604,56.26,24.34,61.2994551362,137.12,55.88984,7.74912,56.4244900376,0.57984,0.16912000000000002,0.604,55.31,7.58,55.8269872015,137.12,57.68984,8.94912,58.3798286054,0.57984,0.16912000000000002,0.604,57.11,8.78,57.7809700507,137.12,57.62984,8.93912,58.3190048338,0.57984,0.16912000000000002,0.604,57.05,8.77,57.7201472625,137.12
2019-06-28 22:00:00,56.42272,24.42246,61.4815410074,0.5227200000000001,0.15246,0.5445,55.9,24.27,60.9413070093,136.85,55.46272,7.71246,55.9963869285,0.5227200000000001,0.15246,0.5445,54.94,7.5600000000000005,55.4577064077,136.84,57.27272,8.90246,57.9604886992,0.5227200000000001,0.15246,0.5445,56.75,8.75,57.4205973497,136.85,57.19272,8.90246,57.8814392966,0.5227200000000001,0.15246,0.5445,56.67,8.75,57.3415329408,136.82
2019-06-28 22:30:00,56.40224,24.10232,61.3362413782,0.52224,0.15232,0.544,55.88,23.95,60.7961914926,136.24,55.43224,7.49232,55.9362859904,0.52224,0.15232,0.544,54.91,7.34,55.3984088219,136.24,57.24224,8.68232,57.8969491493,0.52224,0.15232,0.544,56.72,8.53,57.3578181245,136.24,57.16224,8.67232,57.8163542261,0.52224,0.15232,0.544,56.64,8.52,57.277220603,136.12
2019-06-28 23:00:00,54.0396,25.24155,59.6440626933,0.5196000000000001,0.15155000000000002,0.54125,53.52,25.09,59.1092082505,137.33,53.1296,8.42155,53.7929075303,0.5196000000000001,0.15155000000000002,0.54125,52.61,8.27,53.2560325221,137.22,54.8696,9.63155,55.7085250169,0.5196000000000001,0.15155000000000002,0.54125,54.35,9.48,55.1705800223,137.3,54.8096,9.63155,55.6494295349,0.5196000000000001,0.15155000000000002,0.54125,54.29,9.48,55.1114733971,137.12
2019-06-28 23:30:00,50.126,26.8705,56.8738924837,0.516,0.1505,0.5375,49.61,26.72,56.3481188683,138.41,49.306,9.7605,50.2627993276,0.516,0.1505,0.5375,48.79,9.61,49.727418996,138.32,50.936,11.0305,52.1166770454,0.516,0.1505,0.5375,50.42,10.88,51.5805273335,138.41,50.906,11.0305,52.0873570672,0.516,0.1505,0.5375,50.39,10.88,51.5512027018,138.14
2019-06-29 00:00:00,47.10576,27.39043,54.4902585859,0.51576,0.15043,0.53725,46.59,27.24,53.9689327299,138.03,46.39576,10.40043,47.5471922427,0.51576,0.15043,0.53725,45.88,10.25,47.0110295569,138.03,47.86576,11.65043,49.2632063468,0.51576,0.15043,0.53725,47.35,11.5,48.7265071599,138.03,47.89576,11.66043,49.2947203437,0.51576,0.15043,0.53725,47.38,11.51,48.7580198531,137.76
2019-06-29 00:30:00,44.72552,28.12036,52.8311156971,0.5155200000000001,0.15036000000000002,0.537,44.21,27.97,52.3148640446,138.45,44.05552,10.99036,45.4056918833,0.5155200000000001,0.15036000000000002,0.537,43.54,10.84,44.86911187,138.45,45.48552,12.28036,47.1141143544,0.5155200000000001,0.15036000000000002,0.537,44.97,12.13,46.5772240478,138.45,45.50552,12.28036,47.1334233024,0.5155200000000001,0.15036000000000002,0.537,44.99,12.13,46.5965342059,138.35
2019-06-29 01:00:00,42.68888,24.74134,49.3403929925,0.51888,0.15134,0.5405,42.17,24.59,48.8157454107,138.12,42.26888,15.07134,44.8754220688,0.51888,0.15134,0.5405,41.75,14.92,44.3358647147,138.1,43.45888,8.85134,44.3511045032,0.51888,0.15134,0.5405,42.94,8.7,43.8124822397,138.16,43.67888,15.96134,46.5038593307,0.51888,0.15134,0.5405,43.16,15.81,45.9645700513,137.89
2019-06-29 01:30:00,41.44832,19.88701,45.9723438337,0.53832,0.15701,0.5607500000000001,40.91,19.73,45.4191699616,136.97,41.31832,19.78701,45.8118907311,0.53832,0.15701,0.5607500000000001,40.78,19.63,45.2586488972,136.95,42.18832,3.38701,42.3240614918,0.53832,0.15701,0.5607500000000001,41.65,3.23,41.7750571514,136.95,42.70832,21.20701,47.6837275217,0.53832,0.15701,0.5607500000000001,42.17,21.05,47.1318512261,136.63
2019-06-29 02:00:00,40.97176,20.15093,45.6590089398,0.55176,0.16093000000000002,0.5747500000000001,40.42,19.99,45.0929761715,137.12,40.85176,20.05093,45.5072091977,0.55176,0.16093000000000002,0.5747500000000001,40.3,19.89,44.9410958923,137.12,41.72176,3.58093,41.8751515479,0.55176,0.16093000000000002,0.5747500000000001,41.17,3.42,41.3118058187,137.12,42.23176,21.49093,47.3854579482,0.55176,0.16093000000000002,0.5747500000000001,41.68,21.33,46.8208425811,137.09
2019-06-29 02:30:00,40.14472,20.29471,44.9830390021,0.56472,0.16471000000000002,0.58825,39.58,20.13,44.4048792364,137.12,40.02472,20.19471,44.8308434347,0.56472,0.16471000000000002,0.58825,39.46,20.03,44.2525987937,137.12,40.89472,3.67471,41.0594887628,0.56472,0.16471000000000002,0.58825,40.33,3.51,40.4824529889,137.12,41.39472,21.63471,46.7074246845,0.56472,0.16471000000000002,0.58825,40.83,21.47,46.1307901515,137.09
2019-06-29 03:00:00,39.3488,20.2359,44.2472565279,0.5688,0.16590000000000002,0.5925,38.78,20.07,43.6656993532,137.12,39.2388,20.1459,44.1082839413,0.5688,0.16590000000000002,0.5925,38.67,19.98,43.5266504569,137.12,40.0988,3.5959,40.2597101114,0.5688,0.16590000000000002,0.5925,39.53,3.43,39.6785307188,137.12,40.5788,21.5859,45.9629207976,0.5688,0.16590000000000002,0.5925,40.01,21.42,45.3829979177,137.09
2019-06-29 03:30:00,38.67712,20.82541,43.9274095886,0.5671200000000001,0.16541,0.59075,38.11,20.66,43.3498292961,137.89,38.56712,20.72541,43.7831630283,0.5671200000000001,0.16541,0.59075,38.0,20.56,43.2054811338,137.71,39.45712,4.08541,39.668058858,0.5671200000000001,0.16541,0.59075,38.89,3.92,39.0870630772,137.82,39.90712,22.18541,45.6592886887,0.5671200000000001,0.16541,0.59075,39.34,22.02,45.0834337645,137.41
2019-06-29 04:00:00,38.30904,20.85597,43.6182763342,0.5690400000000001,0.16597,0.59275,37.74,20.69,43.0393273646,137.98,38.18904,20.75597,43.4650787042,0.5690400000000001,0.16597,0.59275,37.62,20.59,42.8860408525,137.92,39.06904,4.09597,39.2831625097,0.5690400000000001,0.16597,0.59275,38.5,3.93,38.7000633074,138.02,39.51904,22.20597,45.3305595174,0.5690400000000001,0.16597,0.59275,38.95,22.04,44.7533697055,137.41
2019-06-29 04:30:00,37.9384,21.1187,43.4202911581,0.5784,0.16870000000000002,0.6025,37.36,20.95,42.8330725024,137.98,37.8184,21.0187,43.2668132435,0.5784,0.16870000000000002,0.6025,37.24,20.85,42.6795044489,137.92,38.6884,4.3286999999999995,38.9298078373,0.5784,0.16870000000000002,0.6025,38.11,4.16,38.3363756764,137.93,39.1384,22.4887,45.1392953229,0.5784,0.16870000000000002,0.6025,38.56,22.32,44.5539672757,137.66
2019-06-29 05:00:00,36.60008,20.17919,41.7943245556,0.58008,0.16919,0.6042500000000001,36.02,20.01,41.2048601502,137.42,36.49008,20.23919,41.7270985124,0.58008,0.16919,0.6042500000000001,35.91,20.07,41.1379751568,137.42,37.51008,10.01919,38.8251242092,0.58008,0.16919,0.6042500000000001,36.93,9.85,38.2210334763,137.42,37.77008,21.19919,43.312637877,0.58008,0.16919,0.6042500000000001,37.19,21.03,42.7241968912,137.41
2019-06-29 05:30:00,36.69336,16.95473,40.4211026255,0.63336,0.18473,0.6597500000000001,36.06,16.77,39.7687880127,136.07,36.57336,16.86473,40.2744308422,0.63336,0.18473,0.6597500000000001,35.94,16.68,39.6220393216,135.96,37.85336,18.16473,41.9861200787,0.63336,0.18473,0.6597500000000001,37.22,17.98,41.3353214576,136.07,37.86336,18.18473,42.0037907297,0.63336,0.18473,0.6597500000000001,37.23,18.0,41.3530277005,135.74
2019-06-29 06:00:00,37.48568,17.00624,41.1629494084,0.77568,0.22624000000000002,0.808,36.71,16.78,40.3632568062,136.07,37.36568,16.91624,41.0164993338,0.77568,0.22624000000000002,0.808,36.59,16.69,40.2167154303,136.07,38.68568,18.22624,42.7642100547,0.77568,0.22624000000000002,0.808,37.91,18.0,41.9662733633,136.07,38.67568,18.24624,42.7636936852,0.77568,0.22624000000000002,0.808,37.9,18.02,41.9658241906,135.91
2019-06-29 06:30:00,39.77192,16.37181,43.0097870625,0.9319200000000001,0.27181,0.9707500000000001,38.84,16.1,42.0446857522,136.07,39.64192,16.27181,42.8515299839,0.9319200000000001,0.27181,0.9707500000000001,38.71,16.0,41.8863235436,136.07,41.03192,17.56181,44.6322263545,0.9319200000000001,0.27181,0.9707500000000001,40.1,17.29,43.6686855767,136.07,40.99192,17.58181,44.603335617,0.9319200000000001,0.27181,0.9707500000000001,40.06,17.31,43.6398865718,135.91
2019-06-29 07:00:00,41.71152,15.70586,44.5704491681,1.15152,0.33586000000000005,1.1995,40.56,15.37,43.3745374615,135.13,41.54152,15.61586,44.3796458689,1.15152,0.33586000000000005,1.1995,40.39,15.28,43.1836832612,135.04,43.04152,16.88586,46.2353188791,1.15152,0.33586000000000005,1.1995,41.89,16.55,45.0408103835,135.08,42.95152,16.90586,46.1588688407,1.15152,0.33586000000000005,1.1995,41.8,16.57,44.9644848742,135.01
2019-06-29 07:30:00,44.73456,14.61133,47.0602998584,1.44456,0.42133000000000004,1.50475,43.29,14.19,45.5563409417,134.3,44.54456,14.511330000000001,46.8486555193,1.44456,0.42133000000000004,1.50475,43.1,14.09,45.3446590019,134.21,46.14456,15.761330000000001,48.7620748222,1.44456,0.42133000000000004,1.50475,44.7,15.34,47.258920851,134.33,46.01456,15.77133,48.6423126708,1.44456,0.42133000000000004,1.50475,44.57,15.35,47.1392341898,133.88
2019-06-29 08:00:00,47.23352,17.26311,50.2893664552,1.79352,0.5231100000000001,1.8682500000000002,45.44,16.74,48.425418945,134.9,47.04352,17.03311,50.0321857434,1.79352,0.5231100000000001,1.8682500000000002,45.25,16.51,48.1678585781,134.79,48.23352,5.36311,48.5307675651,1.79352,0.5231100000000001,1.8682500000000002,46.44,4.84,46.6915324229,134.93,48.53352,18.18311,51.827869461,1.79352,0.5231100000000001,1.8682500000000002,46.74,17.66,49.9650197638,134.5
2019-06-29 08:30:00,50.61168,17.43799,53.5315388128,2.22168,0.6479900000000001,2.31425,48.39,16.79,51.2200761421,135.01,50.41168,17.33799,53.3098806757,2.22168,0.6479900000000001,2.31425,48.19,16.69,50.9983548754,135.01,51.47168,1.35799,51.4895909759,2.22168,0.6479900000000001,2.31425,49.25,0.71,49.2551175006,135.01,51.98168,18.67799,55.2355172517,2.22168,0.6479900000000001,2.31425,49.76,18.03,52.9257829418,134.97
2019-06-29 09:00:00,52.65296,16.30253,55.1190228611,2.68296,0.7825300000000001,2.79475,49.97,15.52,52.3246720009,134.43,52.45296,16.20253,54.8984060895,2.68296,0.7825300000000001,2.79475,49.77,15.42,52.1040238369,134.35,53.50296,1.28253,53.5183296821,2.68296,0.7825300000000001,2.79475,50.82,0.5,50.822459602,134.52,54.06296,17.50253,56.8255417956,2.68296,0.7825300000000001,2.79475,51.38,16.72,54.0320534498,134.01
2019-06-29 09:30:00,54.34576,15.39793,56.4850234864,2.97576,0.8679300000000001,3.0997500000000002,51.37,14.53,53.3853706553,133.96,54.12576,15.30793,56.2488276897,2.97576,0.8679300000000001,3.0997500000000002,51.15,14.44,53.1491871998,133.96,55.21576,2.23793,55.2610937556,2.97576,0.8679300000000001,3.0997500000000002,52.24,1.37,52.257961116,133.96,55.77576,16.57793,58.1873110451,2.97576,0.8679300000000001,3.0997500000000002,52.8,15.71,55.0876038687,134.01
2019-06-29 10:00:00,55.2752,14.85985,57.2377749136,3.3252,0.9698500000000001,3.46375,51.95,13.89,53.7748509993,135.07,55.0652,14.75985,57.0090293117,3.3252,0.9698500000000001,3.46375,51.74,13.79,53.546164195,135.03,56.1552,3.13985,56.242911954,3.3252,0.9698500000000001,3.46375,52.83,2.17,52.8745477522,135.06,56.7152,16.01985,58.9342812382,3.3252,0.9698500000000001,3.46375,53.39,15.05,55.4706643191,134.61
2019-06-29 10:30:00,56.20088,14.53484,58.0499826581,3.65088,1.06484,3.803,52.55,13.47,54.248902293,135.28,55.96088,14.45484,57.7975993429,3.65088,1.06484,3.803,52.31,13.39,53.9965572977,135.17,57.08088,3.78484,57.2062223486,3.65088,1.06484,3.803,53.43,2.7199999999999998,53.4991897135,135.33,57.65088,15.70484,59.751702605,3.65088,1.06484,3.803,54.0,14.64,55.9493485217,135.1
2019-06-29 11:00:00,56.03592,14.38256,57.8522459581,3.98592,1.16256,4.152,52.05,13.22,53.7026153925,135.01,55.80592,14.30256,57.6095819252,3.98592,1.16256,4.152,51.82,13.14,53.4600037411,135.01,56.92592,4.10256,57.0735610103,3.98592,1.16256,4.152,52.94,2.94,53.021572968,135.04,57.47592,15.56256,59.5455678754,3.98592,1.16256,4.152,53.49,14.4,55.3944049521,135.01
2019-06-29 11:30:00,55.87912,14.28391,57.6758713576,4.29912,1.25391,4.47825,51.58,13.03,53.2003505628,135.01,55.63912,14.19391,57.421065433,4.29912,1.25391,4.47825,51.34,12.94,52.9456249373,135.01,56.77912,4.35391,56.9458075741,4.29912,1.25391,4.47825,52.48,3.1,52.5714789596,135.04,57.30912,15.433910000000001,59.3509967318,4.29912,1.25391,4.47825,53.01,14.18,54.8737870025,135.01
2019-06-29 12:00:00,55.6472,14.3246,57.4613351133,4.2672,1.2446,4.445,51.38,13.08,53.0187778056,135.21,55.4272,14.2446,57.2283420081,4.2672,1.2446,4.445,51.16,13.0,52.7858465879,135.18,56.5572,4.3146,56.7215359894,4.2672,1.2446,4.445,52.29,3.07,52.3800439099,135.21,57.0872,15.4946,59.1526079983,4.2672,1.2446,4.445,52.82,14.25,54.7084536429,135.01
2019-06-29 12:30:00,55.16696,14.58328,57.0619446847,4.29696,1.25328,4.476,50.87,13.33,52.5875061208,135.83,54.92696,14.49328,56.8069194729,4.29696,1.25328,4.476,50.63,13.24,52.3325376797,135.8,56.07696,4.13328,56.2290800778,4.29696,1.25328,4.476,51.78,2.88,51.8600308523,135.83,56.57696,15.75328,58.7291940486,4.29696,1.25328,4.476,52.28,14.5,54.2535565654,135.16
2019-06-29 13:00:00,55.5272,14.5121,57.3922554553,4.3272,1.2621,4.5075,51.2,13.25,52.8866949241,135.83,55.3072,14.4321,57.1591802097,4.3272,1.2621,4.5075,50.98,13.17,52.6536731862,135.65,56.4572,4.2121,56.6141079436,4.3272,1.2621,4.5075,52.13,2.95,52.213402494,135.83,56.9672,15.6821,59.0862939797,4.3272,1.2621,4.5075,52.64,14.42,54.5793550713,135.16
2019-06-29 13:30:00,54.56776,14.74643,56.5251946406,4.54776,1.32643,4.73725,50.02,13.42,51.7889640754,136.03,54.32776,14.64643,56.2674276857,4.54776,1.32643,4.73725,49.78,13.32,51.5312604154,135.97,55.47776,4.15643,55.6332433439,4.54776,1.32643,4.73725,50.93,2.83,51.0085659473,136.06,55.95776,15.91643,58.1773465205,4.54776,1.32643,4.73725,51.41,14.59,53.4402114517,135.39
2019-06-29 14:00:00,54.39384,14.65612,56.3337526124,4.44384,1.2961200000000002,4.629,49.95,13.36,51.7058226895,136.03,54.17384,14.57612,56.1005188443,4.44384,1.2961200000000002,4.629,49.73,13.28,51.4726267059,135.97,55.30384,4.18612,55.4620439526,4.44384,1.2961200000000002,4.629,50.86,2.89,50.9420425582,136.06,55.80384,15.84612,58.0100687622,4.44384,1.2961200000000002,4.629,51.36,14.55,53.3811961275,135.39
2019-06-29 14:30:00,54.2748,14.83765,56.2664178046,4.4148,1.28765,4.59875,49.86,13.55,51.6683858854,136.03,54.0448,14.75765,56.0234650889,4.4148,1.28765,4.59875,49.63,13.47,51.4254586756,136.07,55.1848,4.04765,55.3330427644,4.4148,1.28765,4.59875,50.77,2.76,50.8449653358,136.06,55.6848,16.01765,57.9427481447,4.4148,1.28765,4.59875,51.27,14.73,53.344032468500004,136.04
2019-06-29 15:00:00,53.77328,14.90804,55.8015707539,4.31328,1.25804,4.493,49.46,13.65,51.3090060321,136.03,53.55328,14.80804,55.5628639237,4.31328,1.25804,4.493,49.24,13.55,51.0703446239,136.07,54.69328,3.95804,54.8363105779,4.31328,1.25804,4.493,50.38,2.7,50.4522982628,136.06,55.17328,16.08804,57.4710001392,4.31328,1.25804,4.493,50.86,14.83,52.978000151,136.04
2019-06-29 15:30:00,53.22656,15.04358,55.3116261617,4.12656,1.20358,4.2985,49.1,13.84,51.0132884649,136.03,52.99656,14.96358,55.0685400047,4.12656,1.20358,4.2985,48.87,13.76,50.7702127236,136.07,54.15656,3.73358,54.2851048691,4.12656,1.20358,4.2985,50.03,2.5300000000000002,50.093929772,136.06,54.61656,16.23358,56.9780461744,4.12656,1.20358,4.2985,50.49,15.03,52.67960706,136.04
2019-06-29 16:00:00,53.6972,15.2596,55.8233345475,3.9072,1.1396,4.07,49.79,14.12,51.7534394992,136.55,53.4772,15.1596,55.584389823,3.9072,1.1396,4.07,49.57,14.02,51.5145154301,136.54,54.6172,3.4596,54.7266604865,3.9072,1.1396,4.07,50.71,2.32,50.763042659,136.65,55.1172,16.459600000000002,57.5223797143,3.9072,1.1396,4.07,51.21,15.32,53.4524695407,136.28
2019-06-29 16:30:00,54.5896,15.19655,56.6653294358,3.7596,1.09655,3.9162500000000002,50.83,14.1,52.749397153,136.07,54.3596,15.10655,56.4196239358,3.7596,1.09655,3.9162500000000002,50.6,14.01,52.5037151066,136.07,55.4896,3.34655,55.5904227818,3.7596,1.09655,3.9162500000000002,51.73,2.25,51.7789088336,136.07,56.0096,16.39655,58.360278821,3.7596,1.09655,3.9162500000000002,52.25,15.3,54.4440308941,136.07
2019-06-29 17:00:00,56.07032,15.13676,58.0775540825,3.28032,0.95676,3.417,52.79,14.18,54.6612888615,136.07,55.84032,15.04676,57.8320527407,3.28032,0.95676,3.417,52.56,14.09,54.4158221476,136.07,57.00032,3.06676,57.0827600682,3.28032,0.95676,3.417,53.72,2.11,53.7614220422,136.07,57.53032,16.31676,59.7994513035,3.28032,0.95676,3.417,54.25,15.36,56.382551379,136.07
2019-06-29 17:30:00,57.73688,15.01659,59.6577345142,2.93688,0.8565900000000001,3.05925,54.8,14.16,56.5998727914,136.07,57.49688,14.926590000000001,59.402813896,2.93688,0.8565900000000001,3.05925,54.56,14.07,56.3449953412,136.07,58.64688,2.9965900000000003,58.7233861878,2.93688,0.8565900000000001,3.05925,55.71,2.14,55.7510869849,136.07,59.23688,16.20659,61.4138543943,2.93688,0.8565900000000001,3.05925,56.3,15.35,58.3550554794,136.07
2019-06-29 18:00:00,57.97688,15.06659,59.90259384,1.97688,0.57659,2.05925,56.0,14.49,57.8442745654,136.07,57.74688,14.95659,59.652340559,1.97688,0.57659,2.05925,55.77,14.38,57.5940734798,136.07,58.89688,2.44659,58.9476740539,1.97688,0.57659,2.05925,56.92,1.87,56.9507093898,136.07,59.52688,16.26659,61.709410893,1.97688,0.57659,2.05925,57.55,15.69,59.6504702412,136.07
2019-06-29 18:30:00,57.41536,15.61448,59.5007188999,2.17536,0.63448,2.266,55.24,14.98,57.2351116012,136.59,57.17536,15.52448,59.2455168802,2.17536,0.63448,2.266,55.0,14.89,56.9799271674,136.55,58.32536,2.12448,58.3640388801,2.17536,0.63448,2.266,56.15,1.49,56.1697658888,136.91,58.93536,16.82448,61.2898016443,2.17536,0.63448,2.266,56.76,16.19,59.0238400987,136.31
2019-06-29 19:00:00,56.55744,15.69717,58.6953589763,1.56744,0.45717,1.6327500000000001,54.99,15.24,57.0627522996,135.44,56.33744,15.60717,58.4593097903,1.56744,0.45717,1.6327500000000001,54.77,15.15,56.8267137885,135.42,57.42744,1.39717,57.4444335768,1.56744,0.45717,1.6327500000000001,55.86,0.9400000000000001,55.8679084985,135.44,58.06744,16.91717,60.4815527989,1.56744,0.45717,1.6327500000000001,56.5,16.46,58.8488028765,135.29
2019-06-29 19:30:00,56.0444,15.7667,58.2199587792,0.9144,0.2667,0.9525,55.13,15.5,57.2675030013,135.01,55.8244,15.6867,57.9865173316,0.9144,0.2667,0.9525,54.91,15.42,57.0340643826,135.01,56.9044,0.8767,56.9111530568,0.9144,0.2667,0.9525,55.99,0.61,55.9933228162,135.01,57.5544,16.9967,60.0116386233,0.9144,0.2667,0.9525,56.64,16.73,59.0591440846,135.01
2019-06-29 20:00:00,54.8836,16.06355,57.1860751194,0.6636000000000001,0.19355000000000003,0.69125,54.22,15.87,56.4948254268,135.01,54.6836,15.96355,56.9660516234,0.6636000000000001,0.19355000000000003,0.69125,54.02,15.77,56.2748016434,135.01,55.7436,0.46355,55.7455273503,0.6636000000000001,0.19355000000000003,0.69125,55.08,0.27,55.0806617607,135.01,56.3936,17.28355,58.9827027319,0.6636000000000001,0.19355000000000003,0.69125,55.73,17.09,58.2915173932,135.01
2019-06-29 20:30:00,53.36248,16.76739,55.9347802281,0.88248,0.25739,0.9192500000000001,52.48,16.51,55.0157295689,135.01,53.14248,16.67739,55.6979220237,0.88248,0.25739,0.9192500000000001,52.26,16.42,54.7788645373,135.01,54.20248,0.5773900000000001,54.205555226,0.88248,0.25739,0.9192500000000001,53.32,0.32,53.3209602314,135.11,54.82248,18.01739,57.7072842522,0.88248,0.25739,0.9192500000000001,53.94,17.76,56.7885657505,135.01
2019-06-29 21:00:00,53.16392,16.87531,55.7779389845,0.7039200000000001,0.20531000000000002,0.7332500000000001,52.46,16.67,55.0448953128,135.01,52.97392,16.78531,55.5696214848,0.7039200000000001,0.20531000000000002,0.7332500000000001,52.27,16.58,54.8365690028,135.01,54.01392,0.8053100000000001,54.0199229726,0.7039200000000001,0.20531000000000002,0.7332500000000001,53.31,0.6000000000000001,53.3133763703,135.01,54.63392,18.11531,57.5589234695,0.7039200000000001,0.20531000000000002,0.7332500000000001,53.93,17.91,56.8261647483,135.01
2019-06-29 21:30:00,53.63288,16.71459,56.1770712654,0.63288,0.18459,0.65925,53.0,16.53,55.5179331388,135.01,53.43288,16.61459,55.9563871775,0.63288,0.18459,0.65925,52.8,16.43,55.2972413417,135.01,54.45288,0.6345900000000001,54.4565776079,0.63288,0.18459,0.65925,53.82,0.45,53.821881238,135.01,55.10288,17.95459,57.9542464912,0.63288,0.18459,0.65925,54.47,17.77,57.2953209259,134.83
2019-06-29 22:00:00,53.8976,16.65305,56.4116597882,0.6276,0.18305000000000002,0.65375,53.27,16.47,55.757993149,135.01,53.7076,16.54305,56.197676118,0.6276,0.18305000000000002,0.65375,53.08,16.36,55.5440005761,135.01,54.7176,0.5830500000000001,54.7207062917,0.6276,0.18305000000000002,0.65375,54.09,0.4,54.0914789962,135.01,55.3776,17.88305,58.1934881156,0.6276,0.18305000000000002,0.65375,54.75,17.7,57.5400078206,134.5
2019-06-29 22:30:00,53.27176,16.698430000000002,55.8275736349,0.6117600000000001,0.17843,0.6372500000000001,52.66,16.52,55.1904520728,134.82,53.08176,16.60843,55.6193598647,0.6117600000000001,0.17843,0.6372500000000001,52.47,16.43,54.9822316753,134.76,54.08176,0.63843,54.0855281712,0.6117600000000001,0.17843,0.6372500000000001,53.47,0.46,53.471978643,135.01,54.75176,17.93843,57.6154709602,0.6117600000000001,0.17843,0.6372500000000001,54.14,17.76,56.9785679006,134.5
2019-06-29 23:00:00,51.24664,17.41402,54.1245434517,0.5966400000000001,0.17402,0.6215,50.65,17.24,53.5036456702,135.35,51.05664,17.32402,53.9156949046,0.5966400000000001,0.17402,0.6215,50.46,17.15,53.2947849231,135.32,52.05664,1.16402,52.0696524921,0.5966400000000001,0.17402,0.6215,51.46,0.99,51.4695220495,135.65,52.67664,18.67402,55.8887056985,0.5966400000000001,0.17402,0.6215,52.08,18.5,55.2682223344,135.26
2019-06-29 23:30:00,48.28352,18.70436,51.7798357143,0.56352,0.16436,0.587,47.72,18.54,51.195019289,136.34,48.11352,18.60436,51.5852015388,0.56352,0.16436,0.587,47.55,18.44,51.0003539203,136.26,49.09352,2.25436,49.1452525174,0.56352,0.16436,0.587,48.53,2.09,48.5749832733,136.73,49.67352,20.00436,53.5502848564,0.56352,0.16436,0.587,49.11,19.84,52.9661939354,136.21
2019-06-30 00:00:00,46.07152,19.13086,49.8856167592,0.55152,0.16086,0.5745,45.52,18.97,49.3146154806,136.91,45.91152,19.03086,49.6995100685,0.55152,0.16086,0.5745,45.36,18.87,49.1284693431,136.86,46.85152,2.64086,46.9258891003,0.55152,0.16086,0.5745,46.3,2.48,46.3663714345,137.09,47.41152,20.44086,51.6302332578,0.55152,0.16086,0.5745,46.86,20.28,51.0601410104,136.38
2019-06-30 00:30:00,43.9496,19.5303,48.0936581916,0.5496,0.1603,0.5725,43.4,19.37,47.5263810951,136.91,43.8196,19.4303,47.9342664724,0.5496,0.1603,0.5725,43.27,19.27,47.3669272805,136.94,44.6996,3.0003,44.8001790203,0.5496,0.1603,0.5725,44.15,2.84,44.2412488522,137.09,45.2696,20.8403,49.8362798396,0.5496,0.1603,0.5725,44.72,20.68,49.2700801704,136.76
2019-06-30 01:00:00,42.1568,19.98115,46.6523540838,0.5868,0.17115000000000002,0.6112500000000001,41.57,19.81,46.0488979238,137.12,42.0368,19.89115,46.5053803614,0.5868,0.17115000000000002,0.6112500000000001,41.45,19.72,45.901861618,137.12,42.8968,3.43115,43.0338034638,0.5868,0.17115000000000002,0.6112500000000001,42.31,3.26,42.4354062076,137.09,43.4368,21.33115,48.3918748817,0.5868,0.17115000000000002,0.6112500000000001,42.85,21.16,47.7898326007,137.04
2019-06-30 01:30:00,40.93424,20.96207,45.9893507571,0.62424,0.18207,0.6502500000000001,40.31,20.78,45.3509040704,137.12,40.83424,20.85207,45.8502342378,0.62424,0.18207,0.6502500000000001,40.21,20.67,45.2116467296,137.12,41.68424,4.31207,41.9066798024,0.62424,0.18207,0.6502500000000001,41.06,4.13,41.2671842994,137.25,42.21424,22.31207,47.7479897636,0.62424,0.18207,0.6502500000000001,41.59,22.13,47.1111982442,137.12
2019-06-30 02:00:00,40.40768,20.94474,45.5133248253,0.66768,0.19474000000000002,0.6955,39.74,20.75,44.8311286942,137.12,40.29768,20.85474,45.3742569509,0.66768,0.19474000000000002,0.6955,39.63,20.66,44.6919735523,137.12,41.14768,4.33474,41.3753735965,0.66768,0.19474000000000002,0.6955,40.48,4.14,40.6911538298,137.17,41.65768,22.30474,47.2531875057,0.66768,0.19474000000000002,0.6955,40.99,22.11,46.5728697849,137.12
2019-06-30 02:30:00,39.20912,21.41391,44.6756156383,0.6991200000000001,0.20391,0.7282500000000001,38.51,21.21,43.9645789244,136.68,39.10912,21.47391,44.6167241947,0.6991200000000001,0.20391,0.7282500000000001,38.41,21.27,43.9060474195,136.68,39.96912,4.4139100000000004,40.212102097,0.6991200000000001,0.20391,0.7282500000000001,39.27,4.21,39.4950250032,136.69,40.43912,22.58391,46.3179815759,0.6991200000000001,0.20391,0.7282500000000001,39.74,22.38,45.6084641267,136.63
2019-06-30 03:00:00,38.6888,21.27965,44.1548043769,0.7188,0.20965000000000003,0.74875,37.97,21.07,43.4242535917,136.07,38.5588,21.17965,43.9927111186,0.7188,0.20965000000000003,0.74875,37.84,20.97,43.2620676806,136.07,39.4388,3.74965,39.6166482752,0.7188,0.20965000000000003,0.74875,38.72,3.54,38.8814865971,136.11,39.8988,22.59965,45.8547535329,0.7188,0.20965000000000003,0.74875,39.18,22.39,45.1263171553,136.06
2019-06-30 03:30:00,37.87352,21.53811,43.5694124308,0.71352,0.20811000000000002,0.7432500000000001,37.16,21.33,42.8466393081,136.07,37.77352,21.43811,43.4330677429,0.71352,0.20811000000000002,0.7432500000000001,37.06,21.23,42.7101451648,136.07,38.62352,4.01811,38.8319649923,0.71352,0.20811000000000002,0.7432500000000001,37.91,3.81,38.1009737408,136.11,39.09352,22.85811,45.2857206939,0.71352,0.20811000000000002,0.7432500000000001,38.38,22.65,44.5650861101,136.06
2019-06-30 04:00:00,37.31464,21.71552,43.1734428463,0.70464,0.20552,0.734,36.61,21.51,42.4614201364,136.16,37.20464,21.60552,43.0230604676,0.70464,0.20552,0.734,36.5,21.4,42.310873307,136.07,38.07464,4.13552,38.2985735609,0.70464,0.20552,0.734,37.37,3.93,37.5760801575,136.2,38.50464,23.03552,44.8691707434,0.70464,0.20552,0.734,37.8,22.83,44.1593580116,136.06
2019-06-30 04:30:00,36.78968,21.62824,42.6762383534,0.6796800000000001,0.19824000000000003,0.708,36.11,21.43,41.9902012379,136.27,36.67968,21.538240000000002,42.5358050024,0.6796800000000001,0.19824000000000003,0.708,36.0,21.34,41.8496786129,136.26,37.55968,4.00824,37.7729473248,0.6796800000000001,0.19824000000000003,0.708,36.88,3.81,37.0762794789,136.3,37.97968,22.96824,44.3846385769,0.6796800000000001,0.19824000000000003,0.708,37.3,22.77,43.7008340881,136.2
2019-06-30 05:00:00,35.60552,22.36411,42.0464798831,0.66552,0.19411,0.69325,34.94,22.17,41.3800978733,137.09,35.48552,22.25411,41.8863646258,0.66552,0.19411,0.69325,34.82,22.06,41.2198495873,137.07,36.36552,4.66411,36.6634009192,0.66552,0.19411,0.69325,35.7,4.47,35.978756232,137.12,36.77552,23.70411,43.7529850657,0.66552,0.19411,0.69325,36.11,23.51,43.0888871984,136.91
2019-06-30 05:30:00,35.51008,22.17544,41.8654502042,0.67008,0.19544,0.6980000000000001,34.84,21.98,41.1940044181,136.11,35.41008,22.06544,41.722384975,0.67008,0.19544,0.6980000000000001,34.74,21.87,41.0507551697,136.08,36.26008,4.56544,36.5463629381,0.67008,0.19544,0.6980000000000001,35.59,4.37,35.8572865677,136.21,36.68008,23.51544,43.5706803619,0.67008,0.19544,0.6980000000000001,36.01,23.32,42.9015442613,136.07
2019-06-30 06:00:00,36.17608,22.21094,42.450378324,0.82608,0.24094000000000002,0.8605,35.35,21.97,41.6209490521,136.11,36.07608,22.11094,42.3128492996,0.82608,0.24094000000000002,0.8605,35.25,21.87,41.4832423998,136.08,36.93608,4.61094,37.2227722429,0.82608,0.24094000000000002,0.8605,36.11,4.37,36.3734656034,136.44,37.35608,23.54094,44.1548702755,0.82608,0.24094000000000002,0.8605,36.53,23.3,43.3281767445,136.07
2019-06-30 06:30:00,37.70128,21.71704,43.5088076141,0.8812800000000001,0.25704000000000005,0.918,36.82,21.46,42.617414281,136.11,37.61128,21.60704,43.3759444946,0.8812800000000001,0.25704000000000005,0.918,36.73,21.35,42.4842959221,136.08,38.44128,4.22704,38.6729863755,0.8812800000000001,0.25704000000000005,0.918,37.56,3.9699999999999998,37.7692268917,136.07,38.90128,23.03704,45.2107818734,0.8812800000000001,0.25704000000000005,0.918,38.02,22.78,44.3221028382,136.07
2019-06-30 07:00:00,38.72944,21.341920000000002,44.220437266,1.06944,0.31192000000000003,1.114,37.66,21.03,43.1339367552,135.25,38.61944,21.24192,44.0758472545,1.06944,0.31192000000000003,1.114,37.55,20.93,42.9891544462,135.22,39.45944,4.02192,39.6638783479,1.06944,0.31192000000000003,1.114,38.39,3.71,38.5688501255,135.41,39.93944,22.65192,45.9158833869,1.06944,0.31192000000000003,1.114,38.87,22.34,44.8324937964,135.01
2019-06-30 07:30:00,40.5316,20.72005,45.5206664117,1.3716,0.40005,1.42875,39.16,20.32,44.1181141936,134.73,40.4116,20.62005,45.3683135742,1.3716,0.40005,1.42875,39.04,20.22,43.9655546991,134.66,41.2516,3.57005,41.4057937922,1.3716,0.40005,1.42875,39.88,3.17,40.0057908308,134.84,41.7616,22.00005,47.2020490505,1.3716,0.40005,1.42875,40.39,21.6,45.802970427700004,134.53
2019-06-30 08:00:00,42.64328,20.03304,47.1144566009,1.31328,0.38304000000000005,1.3679999999999999,41.33,19.65,45.7634286303,133.84,42.53328,19.79304,46.9131574294,1.31328,0.38304000000000005,1.3679999999999999,41.22,19.41,45.5613487509,133.78,43.35328,3.33304,43.481214822,1.31328,0.38304000000000005,1.3679999999999999,42.04,2.95,42.1433755174,133.98,43.86328,19.43304,47.9753100667,1.31328,0.38304000000000005,1.3679999999999999,42.55,19.05,46.6197919343,133.51
2019-06-30 08:30:00,46.0804,23.67845,51.808032761,1.4004,0.40845000000000004,1.45875,44.68,23.27,50.3765352123,135.51,45.9704,23.57845,51.6645040677,1.4004,0.40845000000000004,1.45875,44.57,23.17,50.2327960599,135.49,46.7804,7.4784500000000005,47.3743922237,1.4004,0.40845000000000004,1.45875,45.38,7.07,45.9274351559,135.67,46.8304,7.46845,47.4221900545,1.4004,0.40845000000000004,1.45875,45.43,7.06,45.9753031529,135.18
2019-06-30 09:00:00,48.97408,22.80744,54.024437352,1.5340799999999999,0.44744000000000006,1.5979999999999999,47.44,22.36,52.4454306875,135.77,48.86408,22.70744,53.8825217079,1.5340799999999999,0.44744000000000006,1.5979999999999999,47.33,22.26,52.3033125146,135.74,49.68408,6.52744,50.1110295085,1.5340799999999999,0.44744000000000006,1.5979999999999999,48.15,6.08,48.5323490056,135.82,49.73408,6.48744,50.1554143757,1.5340799999999999,0.44744000000000006,1.5979999999999999,48.2,6.04,48.5769657348,135.56
2019-06-30 09:30:00,51.34328,22.20429,55.9389211155,1.76328,0.51429,1.83675,49.58,21.69,54.1168411865,136.02,51.23328,22.12429,55.8062110124,1.76328,0.51429,1.83675,49.47,21.61,53.9840068909,136.01,52.07328,5.92429,52.4091948227,1.76328,0.51429,1.83675,50.31,5.41,50.600041502,136.07,52.11328,5.85429,52.4410780187,1.76328,0.51429,1.83675,50.35,5.34,50.6323819309,135.85
2019-06-30 10:00:00,52.95576,21.68543,57.223862081,2.5557600000000003,0.74543,2.6622500000000002,50.4,20.94,54.576951179,135.82,52.82576,21.57543,57.0618970878,2.5557600000000003,0.74543,2.6622500000000002,50.27,20.83,54.4147204348,135.82,53.66576,5.36543,53.9333072921,2.5557600000000003,0.74543,2.6622500000000002,51.11,4.62,51.3183836456,136.07,53.72576,5.29543,53.9860988261,2.5557600000000003,0.74543,2.6622500000000002,51.17,4.55,51.3718930934,135.85
2019-06-30 10:30:00,54.90208,21.11644,58.8229753294,2.4220800000000002,0.7064400000000001,2.523,52.48,20.41,56.3091333622,136.44,54.76208,21.01644,58.6564246797,2.4220800000000002,0.7064400000000001,2.523,52.34,20.31,56.1424233535,136.43,55.64208,4.67644,55.8382499529,2.4220800000000002,0.7064400000000001,2.523,53.22,3.9699999999999998,53.3678676733,136.62,55.66208,4.59644,55.8515390173,2.4220800000000002,0.7064400000000001,2.523,53.24,3.89,53.3819229702,136.31
2019-06-30 11:00:00,55.84384,20.71862,59.5633753296,2.70384,0.7886200000000001,2.8165,53.14,19.93,56.7544227351,136.44,55.683840000000004,20.61862,59.3785948625,2.70384,0.7886200000000001,2.8165,52.98,19.83,56.5695085713,136.3,56.60384,4.26862,56.7645648222,2.70384,0.7886200000000001,2.8165,53.9,3.48,54.0122245422,136.84,56.60384,4.18862,56.7586049886,2.70384,0.7886200000000001,2.8165,53.9,3.4,54.007129159,136.13
