Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-06-30 11:30:00,56.8924,20.5057,60.475027162,2.5224,0.7357,2.6275,54.37,19.77,57.8528287986,136.8,56.7324,20.4057,60.290611228,2.5224,0.7357,2.6275,54.21,19.67,57.6683015183,136.78,57.6724,4.0357,57.8134292033,2.5224,0.7357,2.6275,55.15,3.3,55.2486425173,137.04,57.6624,3.9657,57.7986085494,2.5224,0.7357,2.6275,55.14,3.23,55.234522719,136.27
2019-06-30 12:00:00,57.45392,20.10531,60.8701602886,3.10392,0.9053100000000001,3.23325,54.35,19.2,57.6416732929,136.15,57.29392,20.00531,60.6861244204,3.10392,0.9053100000000001,3.23325,54.19,19.1,57.4575156094,136.08,58.22392,3.70531,58.3417019152,3.10392,0.9053100000000001,3.23325,55.12,2.8,55.1910717417,136.25,58.21392,3.63531,58.327317447,3.10392,0.9053100000000001,3.23325,55.11,2.73,55.1775769675,136.07
2019-06-30 12:30:00,57.22568,19.76874,60.5440462197,2.87568,0.83874,2.9955,54.35,18.93,57.552301431000004,136.15,57.05568,19.67874,60.353984361,2.87568,0.83874,2.9955,54.18,18.84,57.3621652311,136.08,57.99568,3.38874,58.0945992107,2.87568,0.83874,2.9955,55.12,2.55,55.1789534152,136.25,57.98568,3.31874,58.0805743795,2.87568,0.83874,2.9955,55.11,2.48,55.1657729031,136.07
2019-06-30 13:00:00,56.54192,19.82806,59.9177826747,3.18192,0.9280600000000001,3.3145,53.36,18.9,56.6082997448,136.33,56.38192,19.73806,59.7370229878,3.18192,0.9280600000000001,3.3145,53.2,18.81,56.4274410194,136.28,57.32192,3.47806,57.4273402993,3.18192,0.9280600000000001,3.3145,54.14,2.55,54.2000193727,136.33,57.30192,3.39806,57.4025857209,3.18192,0.9280600000000001,3.3145,54.12,2.47,54.1763352397,136.07
2019-06-30 13:30:00,56.17384,20.57487,59.8232862342,3.27384,0.9548700000000001,3.41025,52.9,19.62,56.4212229573,137.11,55.99384,20.47487,59.6198827528,3.27384,0.9548700000000001,3.41025,52.72,19.52,56.2176911657,137.08,56.95384,4.01487,57.0951755568,3.27384,0.9548700000000001,3.41025,53.68,3.06,53.7671461024,137.26,56.933840000000004,3.93487,57.0696533988,3.27384,0.9548700000000001,3.41025,53.66,2.98,53.7426832229,136.84
2019-06-30 14:00:00,55.88576,20.77918,59.6237577837,3.42576,0.9991800000000001,3.5685000000000002,52.46,19.78,56.0651406847,138.16,55.72576,20.68918,59.4424301038,3.42576,0.9991800000000001,3.5685000000000002,52.3,19.69,55.8836836653,138.11,56.69576,4.03918,56.839459683,3.42576,0.9991800000000001,3.5685000000000002,53.27,3.04,53.3566724974,138.17,56.65576,3.95918,56.79392791,3.42576,0.9991800000000001,3.5685000000000002,53.23,2.96,53.3122359314,137.74
2019-06-30 14:30:00,54.66816,20.94988,58.5448989221,2.94816,0.8598800000000001,3.071,51.72,20.09,55.4848312604,137.53,54.49816,20.84988,58.3503807991,2.94816,0.8598800000000001,3.071,51.55,19.99,55.2901672994,137.39,55.46816,4.24988,55.6307311996,2.94816,0.8598800000000001,3.071,52.52,3.39,52.629293174,137.84,55.43816,4.16988,55.5947612946,2.94816,0.8598800000000001,3.071,52.49,3.31,52.5942601431,137.16
2019-06-30 15:00:00,53.822,21.27975,57.8760351446,2.982,0.86975,3.10625,50.84,20.41,54.7838817537,138.16,53.652,21.18975,57.6848559768,2.982,0.86975,3.10625,50.67,20.32,54.59259382,138.12,54.622,4.54975,54.8111586181,2.982,0.86975,3.10625,51.64,3.68,51.7709571092,138.17,54.592,4.46975,54.7746759832,2.982,0.86975,3.10625,51.61,3.6,51.7354047051,137.47
2019-06-30 15:30:00,53.60944,21.47192,57.7495922548,3.70944,1.08192,3.864,49.9,20.39,53.905121278,138.16,53.45944,21.38192,57.5768897041,3.70944,1.08192,3.864,49.75,20.3,53.7322296206,138.12,54.409440000000004,4.72192,54.613951419,3.70944,1.08192,3.864,50.7,3.64,50.8304987188,138.17,54.37944,4.64192,54.5772014306,3.70944,1.08192,3.864,50.67,3.56,50.7949062407,137.89
2019-06-30 16:00:00,53.75,21.24625,57.7967614929,3.21,0.93625,3.34375,50.54,20.31,54.4682265179,138.16,53.6,21.14625,57.6205162166,3.21,0.93625,3.34375,50.39,20.21,54.2917691736,138.12,54.57,4.47625,54.7532803954,3.21,0.93625,3.34375,51.36,3.54,51.4818531135,138.17,54.53,4.40625,54.7077319861,3.21,0.93625,3.34375,51.32,3.47,51.4371781885,137.97
2019-06-30 16:30:00,54.332,21.766,58.529693148,3.072,0.896,3.2,51.26,20.87,55.345681855,137.35,54.172,21.666,58.3439897504,3.072,0.896,3.2,51.1,20.77,55.1597942346,137.35,55.132,5.156,55.3725722718,3.072,0.896,3.2,52.06,4.26,52.2340042501,137.35,55.102,5.076,55.3353068122,3.072,0.896,3.2,52.03,4.18,52.1976369197,137.35
2019-06-30 17:00:00,54.12056,22.11933,58.4662276392,3.46056,1.00933,3.60475,50.66,21.11,54.8823077139,136.39,53.96056,22.02933,58.2840751472,3.46056,1.00933,3.60475,50.5,21.02,54.7000036563,136.32,54.89056,5.71933,55.1877188581,3.46056,1.00933,3.60475,51.43,4.71,51.6452224315,136.62,54.88056,5.64933,55.1705609484,3.46056,1.00933,3.60475,51.42,4.64,51.6289260008,136.07
2019-06-30 17:30:00,54.9196,21.42655,58.9513316988,3.0396,0.8865500000000001,3.16625,51.88,20.54,55.7980824043,135.32,54.7596,21.32655,58.7659384938,3.0396,0.8865500000000001,3.16625,51.72,20.44,55.6125165768,135.28,55.6796,5.24655,55.9262384133,3.0396,0.8865500000000001,3.16625,52.64,4.36,52.8202536912,135.44,55.6696,5.17655,55.9097579503,3.0396,0.8865500000000001,3.16625,52.63,4.29,52.8045547278,135.13
2019-06-30 18:00:00,55.48656,21.21358,59.4034874149,2.9265600000000003,0.8535800000000001,3.0485,52.56,20.36,56.3656207275,136.07,55.34656,21.11358,59.2370235938,2.9265600000000003,0.8535800000000001,3.0485,52.42,20.26,56.1989679621,136.07,56.25656,4.91358,56.4707341147,2.9265600000000003,0.8535800000000001,3.0485,53.33,4.06,53.4843201322,136.07,56.24656,4.84358,56.4547232661,2.9265600000000003,0.8535800000000001,3.0485,53.32,3.99,53.4690798499,135.9
2019-06-30 18:30:00,55.50208,21.23394,59.4252563499,1.76208,0.5139400000000001,1.8355000000000001,53.74,20.72,57.5960588929,136.07,55.35208,21.12394,59.2458741302,1.76208,0.5139400000000001,1.8355000000000001,53.59,20.61,57.4165498789,136.07,56.26208,4.96394,56.4806369143,1.76208,0.5139400000000001,1.8355000000000001,54.5,4.45,54.6813725139,136.07,56.26208,4.88394,56.4736621431,1.76208,0.5139400000000001,1.8355000000000001,54.5,4.37,54.6749202103,135.69
2019-06-30 19:00:00,54.80632,21.47476,58.8633844508,1.69632,0.49476000000000003,1.767,53.11,20.98,57.1036995299,135.58,54.65632,21.37476,58.687253139,1.69632,0.49476000000000003,1.767,52.96,20.88,56.9274626169,135.47,55.54632,5.30476,55.7990514633,1.69632,0.49476000000000003,1.767,53.85,4.8100000000000005,54.0643930882,135.68,55.56632,5.23476,55.8123519537,1.69632,0.49476000000000003,1.767,53.87,4.74,54.0781332888,135.02
2019-06-30 19:30:00,54.84592,21.51881,58.9163315598,1.67592,0.48881,1.7457500000000001,53.17,21.03,57.1778785895,136.04,54.70592,21.40881,58.745849459,1.67592,0.48881,1.7457500000000001,53.03,20.92,57.0072565556,136.03,55.60592,5.22881,55.8512201573,1.67592,0.48881,1.7457500000000001,53.93,4.74,54.1379026191,136.04,55.61592,5.14881,55.8537447434,1.67592,0.48881,1.7457500000000001,53.94,4.66,54.1409198296,135.93
2019-06-30 20:00:00,54.86056,21.28433,58.8447427309,1.18056,0.34433,1.2297500000000001,53.68,20.94,57.6196667814,136.04,54.71056,21.18433,58.6687413625,1.18056,0.34433,1.2297500000000001,53.53,20.84,57.4435940728,136.03,55.59056,5.03433,55.8180511991,1.18056,0.34433,1.2297500000000001,54.41,4.69,54.6117588071,136.04,55.62056,4.94433,55.839888018,1.18056,0.34433,1.2297500000000001,54.44,4.6,54.633996742,135.63
2019-06-30 20:30:00,54.50944,21.40692,58.5622341872,0.9494400000000001,0.27692,0.989,53.56,21.13,57.5773436345,136.04,54.35944,21.29692,58.3824247407,0.9494400000000001,0.27692,0.989,53.41,21.02,57.3974607452,136.03,55.23944,5.12692,55.4768513905,0.9494400000000001,0.27692,0.989,54.29,4.85,54.506206986,136.04,55.26944,5.04692,55.4993909822,0.9494400000000001,0.27692,0.989,54.32,4.77,54.5290317171,135.63
2019-06-30 21:00:00,53.68176,21.85843,57.9613864462,0.8517600000000001,0.24843,0.8872500000000001,52.83,21.61,57.0789015311,136.04,53.54176,21.74843,57.7902610425,0.8517600000000001,0.24843,0.8872500000000001,52.69,21.5,56.9076980733,136.03,54.43176,5.52843,54.7117906393,0.8517600000000001,0.24843,0.8872500000000001,53.58,5.28,53.8395282297,136.04,54.45176,5.44843,54.723665416,0.8517600000000001,0.24843,0.8872500000000001,53.6,5.2,53.8516480713,136.01
2019-06-30 21:30:00,52.80384,22.28862,57.3151646622,0.7838400000000001,0.22862000000000002,0.8165,52.02,22.06,56.5041945346,136.04,52.66384,22.16862,57.1395463427,0.7838400000000001,0.22862000000000002,0.8165,51.88,21.94,56.3284830259,136.03,53.52384,6.00862,53.8600497832,0.7838400000000001,0.22862000000000002,0.8165,52.74,5.78,53.0557819658,136.04,53.56384,5.91862,53.8898415126,0.7838400000000001,0.22862000000000002,0.8165,52.78,5.69,53.0858220243,135.85
2019-06-30 22:00:00,52.33416,22.14288,56.8257990494,0.7641600000000001,0.22288000000000002,0.796,51.57,21.92,56.0352683584,136.04,52.19416,22.03288,56.654021386,0.7641600000000001,0.22288000000000002,0.796,51.43,21.81,55.8634137876,136.03,53.06416,5.87288,53.3881615716,0.7641600000000001,0.22288000000000002,0.796,52.3,5.65,52.6043011549,136.04,53.09416,5.80288,53.4103289861,0.7641600000000001,0.22288000000000002,0.796,52.33,5.58,52.6266595938,135.64
2019-06-30 22:30:00,52.65128,22.12204,57.1099110435,0.7612800000000001,0.22204000000000002,0.793,51.89,21.9,56.3221279783,135.27,52.51128,22.02204,56.9421177425,0.7612800000000001,0.22204000000000002,0.793,51.75,21.8,56.1542741027,135.26,53.38128,5.97204,53.7143027154,0.7612800000000001,0.22204000000000002,0.793,52.62,5.75,52.9332305834,135.41,53.40128,5.91204,53.7275434261,0.7612800000000001,0.22204000000000002,0.793,52.64,5.69,52.9466306766,135.15
2019-06-30 23:00:00,50.1448,22.5489,54.9813955648,0.7848,0.22890000000000002,0.8175,49.36,22.32,54.1718746214,135.79,50.0048,22.4389,54.8086147996,0.7848,0.22890000000000002,0.8175,49.22,22.21,53.9990046205,135.77,50.8548,6.2689,51.2397286317,0.7848,0.22890000000000002,0.8175,50.07,6.04,50.4329901949,135.86,50.9048,6.2489,51.2869126995,0.7848,0.22890000000000002,0.8175,50.12,6.02,50.4802416793,135.64
2019-06-30 23:30:00,46.1652,23.7661,51.9235322397,0.7752,0.22610000000000002,0.8075,45.39,23.54,51.131044386,135.08,46.0552,23.6661,51.7799742782,0.7752,0.22610000000000002,0.8075,45.28,23.44,50.9873709854,135.06,46.8652,7.6261,47.4816214156,0.7752,0.22610000000000002,0.8075,46.09,7.4,46.6802752777,135.19,46.9252,7.6161,47.5392403626,0.7752,0.22610000000000002,0.8075,46.15,7.39,46.7379353416,135.03
2019-07-01 00:00:00,44.35024,23.44007,50.1635392458,0.7202400000000001,0.21007,0.7502500000000001,43.63,23.23,49.4288357136,136.16,44.24024,23.34007,50.0195731975,0.7202400000000001,0.21007,0.7502500000000001,43.52,23.13,49.2847572785,136.06,45.06024,7.09007,45.6146283714,0.7202400000000001,0.21007,0.7502500000000001,44.34,6.88,44.8705917055,136.26,45.11024,7.07007,45.6609203002,0.7202400000000001,0.21007,0.7502500000000001,44.39,6.86,44.9169422379,135.88
2019-07-01 00:30:00,42.672,23.55475,48.7414180299,0.7020000000000001,0.20475000000000002,0.7312500000000001,41.97,23.35,48.028152161,136.07,42.572,23.44475,48.6007354529,0.7020000000000001,0.20475000000000002,0.7312500000000001,41.87,23.24,47.8873104277,136.06,43.362,7.16475,43.949933863,0.7020000000000001,0.20475000000000002,0.7312500000000001,42.66,6.96,43.2240349806,136.07,43.432,7.15475,44.0173723837,0.7020000000000001,0.20475000000000002,0.7312500000000001,42.73,6.95,43.29151649,136.06
2019-07-01 01:00:00,41.64624,23.85307,47.993523048,0.6962400000000001,0.20307000000000003,0.7252500000000001,40.95,23.65,47.2887407318,136.07,41.55624,23.75307,47.8657436729,0.6962400000000001,0.20307000000000003,0.7252500000000001,40.86,23.55,47.1608110617,136.06,42.34624,7.53307,43.0110588775,0.6962400000000001,0.20307000000000003,0.7252500000000001,41.65,7.33,42.2900863087,136.07,42.40624,7.52307,43.0683848451,0.6962400000000001,0.20307000000000003,0.7252500000000001,41.71,7.32,42.3474497461,136.06
2019-07-01 01:30:00,41.08928,23.89104,47.5301033367,0.68928,0.20104000000000002,0.718,40.4,23.69,46.8334933568,135.26,40.99928,23.79104,47.4020521159,0.68928,0.20104000000000002,0.718,40.31,23.59,46.7052909208,135.18,41.76928,7.72104,42.476902081,0.68928,0.20104000000000002,0.718,41.08,7.52,41.7626244386,135.27,41.83928,7.71104,42.543924229,0.68928,0.20104000000000002,0.718,41.15,7.51,41.8296856311,135.08
2019-07-01 02:00:00,40.74384,23.85237,47.2122447312,0.69384,0.20237000000000002,0.7227500000000001,40.05,23.65,46.5115577034,135.78,40.66384,23.76237,47.0977505998,0.69384,0.20237000000000002,0.7227500000000001,39.97,23.56,46.3969233894,135.64,41.433840000000004,7.58237,42.1219115421,0.69384,0.20237000000000002,0.7227500000000001,40.74,7.38,41.4030433664,136.05,41.51384,7.57237,42.1988115823,0.69384,0.20237000000000002,0.7227500000000001,40.82,7.37,41.4799867406,135.49
2019-07-01 02:30:00,39.94384,23.92237,46.5595332919,0.69384,0.20237000000000002,0.7227500000000001,39.25,23.72,45.8606683336,135.78,39.85384,23.82237,46.4309581547,0.69384,0.20237000000000002,0.7227500000000001,39.16,23.62,45.7319363246,135.78,40.62384,7.66237,41.3401534874,0.69384,0.20237000000000002,0.7227500000000001,39.93,7.46,40.6208874842,135.95,40.69384,7.66237,41.4089426086,0.69384,0.20237000000000002,0.7227500000000001,40.0,7.46,40.6896989421,135.39
2019-07-01 03:00:00,39.64176,23.79468,46.2347913611,0.70176,0.20468000000000003,0.731,38.94,23.59,45.5281418466,136.07,39.56176,23.70468,46.1198949283,0.70176,0.20468000000000003,0.731,38.86,23.5,45.4130994318,136.06,40.33176,7.5046800000000005,41.0240305992,0.70176,0.20468000000000003,0.731,39.63,7.3,40.2967355998,136.07,40.40176,7.5046800000000005,41.0928513613,0.70176,0.20468000000000003,0.731,39.7,7.3,40.3655793963,135.71
2019-07-01 03:30:00,39.4684,23.9337,46.1581693122,0.6984,0.20370000000000002,0.7275,38.77,23.73,45.4557565111,136.07,39.3884,23.8337,46.0379333838,0.6984,0.20370000000000002,0.7275,38.69,23.63,45.3353394164,136.06,40.1584,7.5837,40.8681978591,0.6984,0.20370000000000002,0.7275,39.46,7.38,40.1441901151,136.07,40.2184,7.5837,40.927157295,0.6984,0.20370000000000002,0.7275,39.52,7.38,40.2031690293,136.06
2019-07-01 04:00:00,39.70504,23.70272,46.2418548157,0.6950400000000001,0.20272,0.724,39.01,23.5,45.5415206158,136.07,39.62504,23.60272,46.1219273925,0.6950400000000001,0.20272,0.724,38.93,23.4,45.421414553,136.06,40.40504,7.31272,41.0614555417,0.6950400000000001,0.20272,0.724,39.71,7.11,40.3414947666,136.07,40.47504,7.31272,41.1303383988,0.6950400000000001,0.20272,0.724,39.78,7.11,40.4104008889,136.06
2019-07-01 04:30:00,39.74944,23.59817,46.226524936,0.67944,0.19817,0.7077500000000001,39.07,23.4,45.541463525,136.15,39.659440000000004,23.50817,46.1032020348,0.67944,0.19817,0.7077500000000001,38.98,23.31,45.4180195517,136.06,40.43944,7.22817,41.0803450456,0.67944,0.19817,0.7077500000000001,39.76,7.03,40.3767073942,136.21,40.50944,7.21817,41.1474994047,0.67944,0.19817,0.7077500000000001,39.83,7.02,40.4439031252,136.06
2019-07-01 05:00:00,39.03016,23.97838,45.8073803775,0.6801600000000001,0.19838000000000003,0.7085,38.35,23.78,45.1243936247,136.15,38.95016,23.88838,45.6921181721,0.6801600000000001,0.19838000000000003,0.7085,38.27,23.69,45.0089879913,136.21,39.73016,7.54838,40.4408661412,0.6801600000000001,0.19838000000000003,0.7085,39.05,7.35,39.7356892478,136.21,39.80016,7.54838,40.5096380711,0.6801600000000001,0.19838000000000003,0.7085,39.12,7.35,39.8044834158,136.06
2019-07-01 05:30:00,40.14168,23.72049,46.6263457614,0.7216800000000001,0.21049,0.75175,39.42,23.51,45.8983278563,134.74,40.06168,23.62049,46.5066205208,0.7216800000000001,0.21049,0.75175,39.34,23.41,45.7784195883,134.73,40.80168,7.64049,41.5108922846,0.7216800000000001,0.21049,0.75175,40.08,7.43,40.7628666804,135.11,40.89168,7.63049,41.5975224125,0.7216800000000001,0.21049,0.75175,40.17,7.42,40.8495446731,134.61
2019-07-01 06:00:00,42.93464,23.24177,48.8217490947,0.79464,0.23177000000000003,0.8277500000000001,42.14,23.01,48.0129118051,136.95,42.86464,23.15177,48.7173666823,0.79464,0.23177000000000003,0.8277500000000001,42.07,22.92,47.9083635705,136.92,43.62464,6.74177,44.1425042092,0.79464,0.23177000000000003,0.8277500000000001,42.83,6.51,43.3219228567,137.09,43.71464,6.67177,44.2208351941,0.79464,0.23177000000000003,0.8277500000000001,42.92,6.44,43.400460827,136.7
2019-07-01 06:30:00,49.46024,21.78507,54.0453940291,1.08024,0.31507,1.12525,48.38,21.47,52.9300037786,137.68,49.35024,21.68507,53.9044381193,1.08024,0.31507,1.12525,48.27,21.37,52.7889173975,137.63,50.19024,5.09507,50.448190548,1.08024,0.31507,1.12525,49.11,4.78,49.3420763649,137.93,50.24024,5.02507,50.4909204091,1.08024,0.31507,1.12525,49.16,4.71,49.3851161789,137.41
2019-07-01 07:00:00,54.63328,19.71179,58.0805470753,1.10328,0.32179,1.14925,53.53,19.39,56.9335841134,137.0,54.49328,19.61179,57.9149365204,1.10328,0.32179,1.14925,53.39,19.29,56.7679152339,136.96,55.37328,3.21179,55.4663477522,1.10328,0.32179,1.14925,54.27,2.89,54.3468950355,137.07,55.40328,3.15179,55.4928573328,1.10328,0.32179,1.14925,54.3,2.83,54.373696766,136.58
2019-07-01 07:30:00,59.92208,17.81144,62.5132231324,1.10208,0.32144,1.148,58.82,17.49,61.3652385313,136.09,59.75208,17.71144,62.3217953143,1.10208,0.32144,1.148,58.65,17.39,61.1738064861,136.05,60.69208,1.46144,60.7096728833,1.10208,0.32144,1.148,59.59,1.1400000000000001,59.6009035166,136.21,60.67208,1.38144,60.6878049364,1.10208,0.32144,1.148,59.57,1.06,59.5794301752,135.85
2019-07-01 08:00:00,63.48176,15.51468,65.3501273771,1.18176,0.34468000000000004,1.231,62.3,15.17,64.1203470047,135.06,63.29176,15.41468,65.1418394229,1.18176,0.34468000000000004,1.231,62.11,15.07,63.912103705,135.05,64.24176,1.27468,64.2544048062,1.18176,0.34468000000000004,1.231,63.06,0.93,63.0668573817,135.15,64.23176,1.36468,64.2462554878,1.18176,0.34468000000000004,1.231,63.05,1.02,63.058250055,135.01
2019-07-01 08:30:00,65.3948,14.1364,66.9052888193,1.5648,0.45640000000000003,1.63,63.83,13.68,65.279486058,134.93,65.1948,14.0364,66.6886982329,1.5648,0.45640000000000003,1.63,63.63,13.58,65.0629948588,134.93,66.1348,2.8564,66.1964560381,1.5648,0.45640000000000003,1.63,64.57,2.4,64.6145873623,135.05,66.1348,2.9464,66.2004006332,1.5648,0.45640000000000003,1.63,64.57,2.49,64.6179928503,134.74
2019-07-01 09:00:00,65.33152,13.79961,66.7730240566,2.02152,0.5896100000000001,2.10575,63.31,13.21,64.673489159,135.01,65.12152,13.69961,66.5469133864,2.02152,0.5896100000000001,2.10575,63.1,13.11,64.4475143043,135.01,66.09152,3.47961,66.1830544903,2.02152,0.5896100000000001,2.10575,64.07,2.89,64.1351463708,135.05,66.09152,3.57961,66.1883873777,2.02152,0.5896100000000001,2.10575,64.07,2.99,64.139730277,135.01
2019-07-01 09:30:00,66.01864,13.50377,67.3855520988,3.33864,0.97377,3.47775,62.68,12.53,63.9201321964,135.01,65.81864,13.42377,67.1735883548,3.33864,0.97377,3.47775,62.48,12.45,63.7083424678,135.01,66.76864,4.48377,66.9190218164,3.33864,0.97377,3.47775,63.43,3.51,63.5270414863,135.05,66.74864,4.57377,66.9051590975,3.33864,0.97377,3.47775,63.41,3.6,63.5121098689,134.83
2019-07-01 10:00:00,66.04136,13.00498,67.3096630169,3.89136,1.13498,4.0535,62.15,11.87,63.273370386,135.01,65.82136,12.90498,67.0745103676,3.89136,1.13498,4.0535,61.93,11.77,63.0385421786,135.01,66.81136,5.38498,67.0280227565,3.89136,1.13498,4.0535,62.92,4.25,63.0633720951,135.14,66.78136,5.47498,67.0054135832,3.89136,1.13498,4.0535,62.89,4.34,63.0395724922,135.01
2019-07-01 10:30:00,66.58864,12.56752,67.7642201755,2.76864,0.80752,2.884,63.82,11.76,64.8944527676,136.07,66.37864,12.47752,67.5411900517,2.76864,0.80752,2.884,63.61,11.67,64.6716398431,136.07,67.39864,5.38752,67.6136232249,2.76864,0.80752,2.884,64.63,4.58,64.7920774478,136.07,67.33864,5.49752,67.5626758144,2.76864,0.80752,2.884,64.57,4.69,64.7401034908,136.06
2019-07-01 11:00:00,67.36672,12.16946,68.4570720981,2.46672,0.7194600000000001,2.5695,64.9,11.45,65.9022951042,136.07,67.14672,12.06946,68.22282515,2.46672,0.7194600000000001,2.5695,64.68,11.35,65.6682944807,136.07,68.18672,5.58946,68.4154284314,2.46672,0.7194600000000001,2.5695,65.72,4.87,65.9001919572,136.07,68.12672,5.68946,68.3638788619,2.46672,0.7194600000000001,2.5695,65.66,4.97,65.8478283621,136.06
2019-07-01 11:30:00,67.01544,13.21617,68.3061955306,3.8954400000000002,1.13617,4.05775,63.12,12.08,64.2655490913,136.07,66.77544,13.12617,68.0533300145,3.8954400000000002,1.13617,4.05775,62.88,11.99,64.0129244762,136.07,67.83544,5.48617,68.0569245651,3.8954400000000002,1.13617,4.05775,63.94,4.35,64.087799931,136.26,67.75544,5.58617,67.9853288943,3.8954400000000002,1.13617,4.05775,63.86,4.45,64.0148584315,136.06
2019-07-01 12:00:00,67.20496,13.14103,68.4776848182,4.01496,1.17103,4.18225,63.19,11.97,64.3137388122,136.07,66.97496,13.05103,68.234702689,4.01496,1.17103,4.18225,62.96,11.88,64.0710230916,136.07,68.02496,5.53103,68.2494503704,4.01496,1.17103,4.18225,64.01,4.36,64.1583174655,136.12,67.95496,5.62103,68.1870410479,4.01496,1.17103,4.18225,63.94,4.45,64.0946651446,135.78
2019-07-01 12:30:00,66.66408,13.42369,68.0021691967,4.26408,1.24369,4.44175,62.4,12.18,63.5776092662,135.88,66.42408,13.33369,67.7491379492,4.26408,1.24369,4.44175,62.16,12.09,63.3248268849,135.83,67.47408,5.32369,67.6837731444,4.26408,1.24369,4.44175,63.21,4.08,63.3415385036,136.01,67.38408,5.41369,67.601200262,4.26408,1.24369,4.44175,63.12,4.17,63.2575948009,135.39
2019-07-01 13:00:00,66.6168,13.28115,67.9278071747,4.4268,1.29115,4.61125,62.19,11.99,63.3352682161,135.88,66.3868,13.19115,67.6846633482,4.4268,1.29115,4.61125,61.96,11.9,63.0924052482,135.67,67.4368,5.53115,67.6632515814,4.4268,1.29115,4.61125,63.01,4.24,63.152495596,136.01,67.3568,5.63115,67.5917772851,4.4268,1.29115,4.61125,62.93,4.34,63.0794776453,135.22
2019-07-01 13:30:00,66.1692,13.4156,67.515489719,4.0992,1.1956,4.27,62.07,12.22,63.2614677351,136.07,65.9492,13.3256,67.2820079665,4.0992,1.1956,4.27,61.85,12.13,63.0282428757,136.06,66.9892,5.2556,67.1950463055,4.0992,1.1956,4.27,62.89,4.06,63.0209147823,136.01,66.9192,5.3456,67.1323675137,4.0992,1.1956,4.27,62.82,4.15,62.9569289276,135.6
2019-07-01 14:00:00,65.11344,13.45517,66.4891093967,3.82344,1.11517,3.9827500000000002,61.29,12.34,62.5199144273,135.72,64.89344,13.36517,66.2554625987,3.82344,1.11517,3.9827500000000002,61.07,12.25,62.2864945233,135.61,65.92344,5.01517,66.1139309946,3.82344,1.11517,3.9827500000000002,62.1,3.9,62.2223432539,136.01,65.85344,5.10517,66.0510281567,3.82344,1.11517,3.9827500000000002,62.03,3.99,62.1581933457,135.35
2019-07-01 14:30:00,65.53128,12.78579,66.7669460464,3.07128,0.8957900000000001,3.19925,62.46,11.89,63.5816302087,135.14,65.30128,12.69579,66.5239825429,3.07128,0.8957900000000001,3.19925,62.23,11.8,63.3388735296,135.1,66.34128,5.20579,66.5452153168,3.07128,0.8957900000000001,3.19925,63.27,4.31,63.416630311,135.37,66.26128,5.30579,66.4733678608,3.07128,0.8957900000000001,3.19925,63.19,4.41,63.3436989763,135.01
2019-07-01 15:00:00,65.31472,12.56096,66.5115806819,2.8147200000000003,0.82096,2.932,62.5,11.74,63.5930625147,135.55,65.09472,12.48096,66.2804415676,2.8147200000000003,0.82096,2.932,62.28,11.66,63.3620864555,135.46,66.13472,5.33096,66.3492300181,2.8147200000000003,0.82096,2.932,63.32,4.51,63.4804103641,136.0,66.06472,5.41096,66.285939058,2.8147200000000003,0.82096,2.932,63.25,4.59,63.4163275506,135.27
2019-07-01 15:30:00,65.66824,13.20407,66.9825739223,2.44824,0.7140700000000001,2.55025,63.22,12.49,64.4419777785,136.36,65.43824,13.10407,66.737395101,2.44824,0.7140700000000001,2.55025,62.99,12.39,64.1969796797,136.35,66.48824,4.62407,66.6488415628,2.44824,0.7140700000000001,2.55025,64.04,3.91,64.1592526453,136.4,66.41824,4.73407,66.586740598,2.44824,0.7140700000000001,2.55025,63.97,4.02,64.0961878742,136.07
2019-07-01 16:00:00,67.04776,13.56018,68.4052673604,2.53776,0.7401800000000001,2.6435,64.51,12.82,65.7715173916,136.07,66.81776,13.46018,68.1600285875,2.53776,0.7401800000000001,2.6435,64.28,12.72,65.5264587781,136.07,67.87776,4.25018,68.0106927817,2.53776,0.7401800000000001,2.6435,65.34,3.51,65.434208943,136.07,67.78776,4.34018,67.9265601091,2.53776,0.7401800000000001,2.6435,65.25,3.6,65.3492348846,136.07
2019-07-01 16:30:00,68.2508,14.12565,69.6972430485,2.3508,0.6856500000000001,2.44875,65.9,13.44,67.2565506103,136.07,68.0108,14.02565,69.4419741551,2.3508,0.6856500000000001,2.44875,65.66,13.34,67.0014268505,136.07,69.0708,3.55565,69.1622589247,2.3508,0.6856500000000001,2.44875,66.72,2.87,66.7816988403,136.07,69.0008,3.6656500000000003,69.0980997609,2.3508,0.6856500000000001,2.44875,66.65,2.98,66.7165863935,136.07
2019-07-01 17:00:00,69.24336,14.73348,70.7934907813,2.58336,0.75348,2.691,66.66,13.98,68.1101754512,136.07,69.02336,14.62348,70.55544198,2.58336,0.75348,2.691,66.44,13.87,67.8723102598,136.07,70.04336,3.08348,70.1111983138,2.58336,0.75348,2.691,67.46,2.33,67.5002259255,136.07,69.99336,3.18348,70.0657190715,2.58336,0.75348,2.691,67.41,2.43,67.4537841785,136.07
2019-07-01 17:30:00,68.94032,15.22301,70.6010464169,2.89032,0.84301,3.01075,66.05,14.38,67.5972403283,136.64,68.71032,15.12301,70.3549110295,2.89032,0.84301,3.01075,65.82,14.28,67.3512494316,136.64,69.75032,2.91301,69.8111220893,2.89032,0.84301,3.01075,66.86,2.07,66.8920361478,136.67,69.70032,3.02301,69.7658454945,2.89032,0.84301,3.01075,66.81,2.18,66.84555707,136.07
2019-07-01 18:00:00,68.43288,15.44209,70.1535259888,2.61288,0.76209,2.72175,65.82,14.68,67.4371915192,137.12,68.20288,15.33209,69.9049771051,2.61288,0.76209,2.72175,65.59,14.57,67.1887862668,137.12,69.26288,2.6520900000000003,69.3136359403,2.61288,0.76209,2.72175,66.65,1.8900000000000001,66.6767920644,137.12,69.20288,2.76209,69.257979623,2.61288,0.76209,2.72175,66.59,2.0,66.6200277694,137.06
2019-07-01 18:30:00,67.90424,15.95957,69.7545244738,2.36424,0.68957,2.46275,65.54,15.27,67.295352737,135.94,67.68424,15.84957,69.5152156982,2.36424,0.68957,2.46275,65.32,15.16,67.0561555713,135.92,68.69424,1.74957,68.7165162415,2.36424,0.68957,2.46275,66.33,1.06,66.3384692317,136.07,68.65424,1.8395700000000001,68.6788809443,2.36424,0.68957,2.46275,66.29,1.15,66.299974359,135.82
2019-07-01 19:00:00,67.39,15.02875,69.0454591307,1.9500000000000002,0.5687500000000001,2.03125,65.44,14.46,67.0185437025,134.1,67.17,14.77875,68.7765974119,1.9500000000000002,0.5687500000000001,2.03125,65.22,14.21,66.7500749063,134.1,68.18,1.79875,68.2037235168,1.9500000000000002,0.5687500000000001,2.03125,66.23,1.23,66.2414205766,134.14,68.15,1.88875,68.1761679516,1.9500000000000002,0.5687500000000001,2.03125,66.2,1.32,66.213158813,134.02
2019-07-01 19:30:00,66.60016,15.11963,68.2948352613,1.37016,0.39963000000000004,1.42725,65.23,14.72,66.870257215,135.01,66.41016,15.01963,68.087433764,1.37016,0.39963000000000004,1.42725,65.04,14.62,66.6629282285,135.01,67.39016,0.8096300000000001,67.3950232997,1.37016,0.39963000000000004,1.42725,66.02,0.41000000000000003,66.0212730868,135.08,67.37016,0.8496300000000001,67.375517286,1.37016,0.39963000000000004,1.42725,66.0,0.45,66.0015340731,135.01
2019-07-01 20:00:00,65.50808,15.40694,67.2954853274,1.01808,0.29694000000000004,1.0605,64.49,15.11,66.2364869237,135.8,65.31808,15.30694,67.0876589773,1.01808,0.29694000000000004,1.0605,64.3,15.01,66.0287066358,135.77,66.28808,0.42694000000000004,66.2894548767,1.01808,0.29694000000000004,1.0605,65.27,0.13,65.2701294621,135.88,66.28808,0.45694,66.2896548811,1.01808,0.29694000000000004,1.0605,65.27,0.16,65.2701961082,135.45
2019-07-01 20:30:00,64.072,16.16725,66.080262988,0.882,0.25725000000000003,0.9187500000000001,63.19,15.91,65.1621377795,136.07,63.882,16.05725,65.8691521242,0.882,0.25725000000000003,0.9187500000000001,63.0,15.8,64.9510584979,136.07,64.882,0.7772500000000001,64.8866553427,0.882,0.25725000000000003,0.9187500000000001,64.0,0.52,64.0021124651,136.07,64.852,0.7472500000000001,64.8563049099,0.882,0.25725000000000003,0.9187500000000001,63.97,0.49,63.9718766334,136.07
2019-07-01 21:00:00,63.25888,16.61009,65.4032184886,0.78888,0.23009000000000002,0.8217500000000001,62.47,16.38,64.5817721962,136.57,63.06888,16.51009,65.1940694869,0.78888,0.23009000000000002,0.8217500000000001,62.28,16.28,64.3726401509,136.5,64.04888,1.20009,64.060122114,0.78888,0.23009000000000002,0.8217500000000001,63.26,0.97,63.2674363318,136.58,64.03888,1.17009,64.0495687906,0.78888,0.23009000000000002,0.8217500000000001,63.25,0.9400000000000001,63.2569845946,136.16
2019-07-01 21:30:00,61.35688,17.53784,63.8141250445,0.7468800000000001,0.21784,0.778,60.61,17.32,63.0361364616,136.08,61.17688,17.43784,63.6135906108,0.7468800000000001,0.21784,0.778,60.43,17.22,62.8356053524,136.07,62.13688,2.20784,62.1760919775,0.7468800000000001,0.21784,0.778,61.39,1.99,61.422245156,136.12,62.11688,2.18784,62.1553973907,0.7468800000000001,0.21784,0.778,61.37,1.97,61.4016107281,135.94
2019-07-01 22:00:00,60.2556,17.8833,62.8533988759,0.7656000000000001,0.2233,0.7975,59.49,17.66,62.0559078574,136.08,60.0756,17.7833,62.6524019831,0.7656000000000001,0.2233,0.7975,59.31,17.56,61.8549084552,136.07,61.0356,2.5833,61.0902439531,0.7656000000000001,0.2233,0.7975,60.27,2.36,60.3161877111,136.12,61.0156,2.5633,61.0694191085,0.7656000000000001,0.2233,0.7975,60.25,2.34,60.2954235411,135.94
2019-07-01 22:30:00,59.5104,17.8272,62.1232385505,0.7104,0.20720000000000002,0.74,58.8,17.62,61.3832583039,136.38,59.3204,17.7272,61.9125469998,0.7104,0.20720000000000002,0.74,58.61,17.52,61.1725632943,136.19,60.3204,2.4072,60.3684128332,0.7104,0.20720000000000002,0.74,59.61,2.2,59.6505834003,136.58,60.2804,2.3872,60.3276499459,0.7104,0.20720000000000002,0.74,59.57,2.18,59.6098758596,136.1
2019-07-01 23:00:00,56.04088,18.66734,59.068179368,0.7108800000000001,0.20734000000000002,0.7405,55.33,18.46,58.3282135849,136.63,55.850880000000004,18.57734,58.8594797654,0.7108800000000001,0.20734000000000002,0.7405,55.14,18.37,58.1195018905,136.6,56.84088,3.19734,56.930735304,0.7108800000000001,0.20734000000000002,0.7405,56.13,2.99,56.2095810338,136.72,56.80088,3.17734,56.8896779587,0.7108800000000001,0.20734000000000002,0.7405,56.09,2.9699999999999998,56.1685766243,136.29
2019-07-01 23:30:00,52.234,19.768250000000002,55.8495699541,0.714,0.20825000000000002,0.74375,51.52,19.56,55.1081119256,137.18,52.064,19.68825,55.6622608601,0.714,0.20825000000000002,0.74375,51.35,19.48,54.9207875035,137.17,53.044,4.14825,53.2059575054,0.714,0.20825000000000002,0.74375,52.33,3.94,52.4781144859,137.28,52.994,4.13825,53.1553303918,0.714,0.20825000000000002,0.74375,52.28,3.93,52.4275051857,137.12
2019-07-02 00:00:00,49.44976,20.37993,53.4847670918,0.7197600000000001,0.20993,0.74975,48.73,20.17,52.7393761814,137.83,49.29976,20.28993,53.3117960255,0.7197600000000001,0.20993,0.74975,48.58,20.08,52.5663656724,137.8,50.21976,4.66993,50.4364207757,0.7197600000000001,0.20993,0.74975,49.5,4.46,49.700519112,137.94,50.20976,4.66993,50.4264637414,0.7197600000000001,0.20993,0.74975,49.49,4.46,49.6905594656,137.71
2019-07-02 00:30:00,47.30208,18.29769,50.7177703735,0.71208,0.20769,0.74175,46.59,18.09,49.9787574876,136.44,47.16208,18.04769,50.4973356155,0.71208,0.20769,0.74175,46.45,17.84,49.7580958237,136.35,48.04208,2.32769,48.0984364763,0.71208,0.20769,0.74175,47.33,2.12,47.3774556092,136.68,48.50208,14.58769,50.6483214318,0.71208,0.20769,0.74175,47.79,14.38,49.9065977602,136.0
2019-07-02 01:00:00,46.18824,17.06657,49.2404440055,0.7082400000000001,0.20657,0.73775,45.48,16.86,48.5045358704,135.55,46.03824,16.98657,49.0720195495,0.7082400000000001,0.20657,0.73775,45.33,16.78,48.3360869331,135.5,46.89824,0.85657,46.9060617326,0.7082400000000001,0.20657,0.73775,46.19,0.65,46.1945732744,135.79,47.51824,18.31657,50.9262198603,0.7082400000000001,0.20657,0.73775,46.81,18.11,50.1911167439,135.18
2019-07-02 01:30:00,45.58296,17.12503,48.6936638061,0.70296,0.20503000000000002,0.7322500000000001,44.88,16.92,47.9635361499,135.78,45.45296,17.03503,48.5403318887,0.70296,0.20503000000000002,0.7322500000000001,44.75,16.83,47.8101600081,135.74,46.31296,0.8950300000000001,46.3216077297,0.70296,0.20503000000000002,0.7322500000000001,45.61,0.6900000000000001,45.6152189516,136.0,46.92296,18.37503,50.3925183203,0.70296,0.20503000000000002,0.7322500000000001,46.22,18.17,49.6632389197,135.18
2019-07-02 02:00:00,45.15008,17.26419,48.3382041491,0.70008,0.20419,0.7292500000000001,44.45,17.06,47.6114072466,135.97,45.02008,17.16419,48.1810857242,0.70008,0.20419,0.7292500000000001,44.32,16.96,47.4542305806,135.91,45.87008,1.00419,45.8810705712,0.70008,0.20419,0.7292500000000001,45.17,0.8,45.1770837926,136.0,46.47008,18.51419,50.0224306343,0.70008,0.20419,0.7292500000000001,45.77,18.31,49.2965414608,135.39
2019-07-02 02:30:00,45.24744,17.56342,48.5366309981,0.6974400000000001,0.20342000000000002,0.7265,44.55,17.36,47.8128863383,136.07,45.11744,17.47342,48.3828874567,0.6974400000000001,0.20342000000000002,0.7265,44.42,17.27,47.65909462,136.07,45.97744,1.26342,45.9947955648,0.6974400000000001,0.20342000000000002,0.7265,45.28,1.06,45.2924055444,136.0,46.57744,18.82342,50.2372278042,0.6974400000000001,0.20342000000000002,0.7265,45.88,18.62,49.5144302199,136.02
2019-07-02 03:00:00,45.23584,17.53587,48.5158526377,0.70584,0.20587000000000003,0.7352500000000001,44.53,17.33,47.7833632136,136.07,45.09584,17.44587,48.3527989403,0.70584,0.20587000000000003,0.7352500000000001,44.39,17.24,47.6202656439,136.07,45.96584,1.21587,45.9819180414,0.70584,0.20587000000000003,0.7352500000000001,45.26,1.01,45.2712679301,136.0,46.57584,18.79587,50.2254278306,0.70584,0.20587000000000003,0.7352500000000001,45.87,18.59,49.4938885116,136.02
2019-07-02 03:30:00,43.64696,18.00203,47.2136654091,0.72696,0.21203000000000002,0.7572500000000001,42.92,17.79,46.4608491098,136.07,43.50696,17.90203,47.0461289222,0.72696,0.21203000000000002,0.7572500000000001,42.78,17.69,46.2932446476,136.07,44.38696,1.64203,44.4173218527,0.72696,0.21203000000000002,0.7572500000000001,43.66,1.43,43.6834121836,136.0,44.93696,19.27203,48.8952095237,0.72696,0.21203000000000002,0.7572500000000001,44.21,19.06,48.1436153607,136.02
2019-07-02 04:00:00,43.52616,17.92763,47.0736287295,0.74616,0.21763000000000002,0.7772500000000001,42.78,17.71,46.3008909202,136.07,43.39616,17.83763,46.9191618293,0.74616,0.21763000000000002,0.7772500000000001,42.65,17.62,46.1463638871,136.07,44.26616,1.55763,44.29355633,0.74616,0.21763000000000002,0.7772500000000001,43.52,1.34,43.5406247084,136.0,44.82616,19.20763,48.7679984269,0.74616,0.21763000000000002,0.7772500000000001,44.08,18.99,47.9965259159,136.02
2019-07-02 04:30:00,43.51864,17.97127,47.083315228,0.7586400000000001,0.22127000000000002,0.7902500000000001,42.76,17.75,46.2977332058,136.07,43.37864,17.88127,46.9195718764,0.7586400000000001,0.22127000000000002,0.7902500000000001,42.62,17.66,46.1339354489,136.07,44.25864,1.62127,44.2883249973,0.7586400000000001,0.22127000000000002,0.7902500000000001,43.5,1.4,43.5225229048,136.0,44.80864,19.24127,48.7651585649,0.7586400000000001,0.22127000000000002,0.7902500000000001,44.05,19.02,47.9808597255,136.02
2019-07-02 05:00:00,42.54472,18.42596,46.3634468283,0.7747200000000001,0.22596000000000002,0.807,41.77,18.2,45.5628456091,136.07,42.41472,18.32596,46.204429253,0.7747200000000001,0.22596000000000002,0.807,41.64,18.1,45.4037399341,136.07,43.28472,2.02596,43.332107027,0.7747200000000001,0.22596000000000002,0.807,42.51,1.8,42.5480916141,136.0,43.81472,19.70596,48.0422163123,0.7747200000000001,0.22596000000000002,0.807,43.04,19.48,47.2431159006,136.02
2019-07-02 05:30:00,43.44256,18.56408,47.2427887153,0.80256,0.23408,0.836,42.64,18.33,46.4129130738,136.17,43.31256,18.47408,47.0878910719,0.80256,0.23408,0.836,42.51,18.24,46.2579474253,136.16,44.17256,2.1640800000000002,44.2255389928,0.80256,0.23408,0.836,43.37,1.9300000000000002,43.4129220394,136.21,44.74256,19.85408,48.9497821037,0.80256,0.23408,0.836,43.94,19.62,48.1213881762,136.02
2019-07-02 06:00:00,45.24696,18.32578,48.8172264867,0.8769600000000001,0.25578,0.9135000000000001,44.37,18.07,47.9084731545,136.77,45.11696,18.23578,48.6629607797,0.8769600000000001,0.25578,0.9135000000000001,44.24,17.98,47.7541411817,136.7,45.99696,1.82578,46.0331815308,0.8769600000000001,0.25578,0.9135000000000001,45.12,1.57,45.1473066749,136.87,46.58696,19.60578,50.5443513308,0.8769600000000001,0.25578,0.9135000000000001,45.71,19.35,49.636947932,136.28
2019-07-02 06:30:00,50.57568,16.23749,53.1183159462,0.9856800000000001,0.28749,1.02675,49.59,15.95,52.0919437149,135.6,50.42568,16.14749,52.9479993651,0.9856800000000001,0.28749,1.02675,49.44,15.86,51.9216062926,135.56,51.35568,1.04749,51.3663615955,0.9856800000000001,0.28749,1.02675,50.37,0.76,50.3757332453,135.67,51.99568,17.47749,54.8544747068,0.9856800000000001,0.28749,1.02675,51.01,17.19,53.8285816272,135.36
2019-07-02 07:00:00,55.308,14.644,57.2138235045,1.248,0.364,1.3,54.06,14.28,55.9142379006,134.99,55.118,14.544,57.0045775355,1.248,0.364,1.3,53.87,14.18,55.7050204201,134.95,56.088,2.184,56.1305050752,1.248,0.364,1.3,54.84,1.82,54.8701922723,135.06,56.788,15.824,58.9514708892,1.248,0.364,1.3,55.54,15.46,57.6515671947,134.85
2019-07-02 07:30:00,60.24568,12.90999,61.6133897823,1.64568,0.47999,1.71425,58.6,12.43,59.9037970416,135.46,60.02568,12.81999,61.379429804,1.64568,0.47999,1.71425,58.38,12.34,59.6699254231,135.44,61.07568,4.21999,61.2212953396,1.64568,0.47999,1.71425,59.43,3.74,59.5475650216,135.55,61.82568,14.04999,63.4020262016,1.64568,0.47999,1.71425,60.18,13.57,61.6909823232,135.29
2019-07-02 08:00:00,63.33808,11.65194,64.4009323213,2.09808,0.61194,2.1855,61.24,11.04,62.2271580582,135.11,63.08808,11.56194,64.1387893139,2.09808,0.61194,2.1855,60.99,10.95,61.9651724762,135.11,64.19808,5.69194,64.4499158778,2.09808,0.61194,2.1855,62.1,5.08,62.3074345484,135.22,64.96808,12.77194,66.2115841092,2.09808,0.61194,2.1855,62.87,12.16,64.0351661199,135.01
2019-07-02 08:30:00,64.0252,10.6411,64.9034609574,2.5752,0.7511,2.6825,61.45,9.89,62.2407792368,134.79,63.7652,10.5511,64.63223996,2.5752,0.7511,2.6825,61.19,9.8,61.9697999029,134.78,64.9052,6.9011,65.2710515332,2.5752,0.7511,2.6825,62.33,6.15,62.6326703885,134.9,65.6452,11.7211,66.683404744,2.5752,0.7511,2.6825,63.07,10.97,64.0169180764,134.59
2019-07-02 09:00:00,63.75904,10.39472,64.6008156729,2.99904,0.87472,3.124,60.76,9.52,61.5012845394,135.01,63.48904,10.29472,64.3182669232,2.99904,0.87472,3.124,60.49,9.42,61.2190860762,135.01,64.62904,7.44472,65.0564114227,2.99904,0.87472,3.124,61.63,6.57,61.979204577,135.01,65.34904,11.47472,66.3488223558,2.99904,0.87472,3.124,62.35,10.6,63.2446242775,134.98
2019-07-02 09:30:00,64.85848,9.92664,65.6137227232,3.34848,0.9766400000000001,3.488,61.51,8.95,62.1577235748,135.01,64.58848,9.83664,65.3332322421,3.34848,0.9766400000000001,3.488,61.24,8.86,61.8775985313,135.01,65.75848,8.07664,66.2526211225,3.34848,0.9766400000000001,3.488,62.41,7.1,62.8125632338,135.01,66.47848,10.98664,67.3802238168,3.34848,0.9766400000000001,3.488,63.13,10.01,63.9186748924,134.83
2019-07-02 10:00:00,65.6096,9.6528,66.3158816574,3.3696,0.9828,3.51,62.24,8.67,62.8409619595,135.01,65.3396,9.5628,66.0356757518,3.3696,0.9828,3.51,61.97,8.58,62.5611484869,135.01,66.5096,8.3528,67.0320532283,3.3696,0.9828,3.51,63.14,7.37,63.5686754621,135.01,67.2396,10.7228,68.0892227008,3.3696,0.9828,3.51,63.87,9.74,64.6083934176,134.94
2019-07-02 10:30:00,64.94512,9.78941,65.6787725217,3.01512,0.87941,3.14075,61.93,8.91,62.567667369,135.01,64.65512,9.69941,65.3786134494,3.01512,0.87941,3.14075,61.64,8.82,62.2678247573,135.01,65.85512,8.02941,66.3428086168,3.01512,0.87941,3.14075,62.84,7.15,63.2454591255,135.01,66.55512,10.85941,67.4352339935,3.01512,0.87941,3.14075,63.54,9.98,64.3189863104,134.85
2019-07-02 11:00:00,65.38592,9.25881,66.0382017991,2.87592,0.8388100000000001,2.99575,62.51,8.42,63.0745313102,134.04,65.09592,9.15881,65.7370717424,2.87592,0.8388100000000001,2.99575,62.22,8.32,62.7738066394,134.04,66.29592,8.36881,66.822047181,2.87592,0.8388100000000001,2.99575,63.42,7.53,63.8654624973,134.19,67.01592,10.29881,67.8026475948,2.87592,0.8388100000000001,2.99575,64.14,9.46,64.8338738624,133.97
2019-07-02 11:30:00,65.81336,9.35598,66.4750533377,2.76336,0.80598,2.8785,63.05,8.55,63.6270775692,134.04,65.53336,9.26598,66.1851921373,2.76336,0.80598,2.8785,62.77,8.46,63.3375441583,133.96,66.73336,8.18598,67.2335601129,2.76336,0.80598,2.8785,63.97,7.38,64.3942955548,134.19,67.45336,10.40598,68.2513017828,2.76336,0.80598,2.8785,64.69,9.6,65.3984411129,133.97
2019-07-02 12:00:00,65.37792,9.45481,66.0580491361,3.30792,0.9648100000000001,3.44575,62.07,8.49,62.6479448985,133.96,65.08792,9.36481,65.7581705666,3.30792,0.9648100000000001,3.44575,61.78,8.4,62.3484434449,133.96,66.28792,8.40481,66.8186289074,3.30792,0.9648100000000001,3.44575,62.98,7.44,63.4179312182,133.96,66.99792,10.51481,67.8180102455,3.30792,0.9648100000000001,3.44575,63.69,9.55,64.4020077327,133.97
2019-07-02 12:30:00,65.71384,9.41987,66.3855610684,3.39384,0.98987,3.53525,62.32,8.43,62.8875766746,134.3,65.43384,9.32987,66.0956419998,3.39384,0.98987,3.53525,62.04,8.34,62.5980606728,134.22,66.61384,8.52987,67.1577423814,3.39384,0.98987,3.53525,63.22,7.54,63.6680453603,134.39,67.34384,10.46987,68.1528500047,3.39384,0.98987,3.53525,63.95,9.48,64.6488429904,134.11
2019-07-02 13:00:00,66.1868,9.4124,66.8527169829,3.1968,0.9324,3.33,62.99,8.48,63.5582449412,135.01,65.9168,9.3224,66.5727546674,3.1968,0.9324,3.33,62.72,8.39,63.2786733426,135.01,67.0968,8.5124,67.634617793,3.1968,0.9324,3.33,63.9,7.58,64.3480100702,135.01,67.8268,10.4724,68.6305031309,3.1968,0.9324,3.33,64.63,9.54,65.330303076,134.69
2019-07-02 13:30:00,64.95256,10.30658,65.7651932397,4.10256,1.19658,4.2735,60.85,9.11,61.5281610322,135.01,64.66256,10.21658,65.464686455,4.10256,1.19658,4.2735,60.56,9.02,61.2280491278,135.01,65.85256,8.21658,66.3631813994,4.10256,1.19658,4.2735,61.75,7.02,62.1477505627,135.01,66.55256,11.38658,67.519607868,4.10256,1.19658,4.2735,62.45,10.19,63.2758927238,135.01
2019-07-02 14:00:00,64.3796,10.3053,65.1991725734,4.2696,1.2453,4.4475,60.11,9.06,60.7889438961,135.01,64.1096,10.2153,64.9183576983,4.2696,1.2453,4.4475,59.84,8.97,60.5085655094,135.01,65.2996,8.2953,65.8243857719,4.2696,1.2453,4.4475,61.03,7.05,61.4358478415,135.01,65.9596,11.3853,66.9349974845,4.2696,1.2453,4.4475,61.69,10.14,62.5178030644,135.01
2019-07-02 14:30:00,64.73936,9.98898,65.5054536253,3.69936,1.07898,3.8535,61.04,8.91,61.6868681325,135.01,64.44936,9.89898,65.2051363732,3.69936,1.07898,3.8535,60.75,8.82,61.3869277615,135.01,65.63936,8.22898,66.1531684279,3.69936,1.07898,3.8535,61.94,7.15,62.3513119349,135.01,66.33936,11.05898,67.2548267699,3.69936,1.07898,3.8535,62.64,9.98,63.4300402018,134.79
2019-07-02 15:00:00,64.0496,10.03655,64.8311930791,2.7996,0.8165500000000001,2.9162500000000002,61.25,9.22,61.940058928,135.01,63.7796,9.94655,64.5505323995,2.7996,0.8165500000000001,2.9162500000000002,60.98,9.13,61.6596894251,135.01,64.9696,7.67655,65.4215434246,2.7996,0.8165500000000001,2.9162500000000002,62.17,6.86,62.5473300789,135.01,65.6696,11.11655,66.6038591079,2.7996,0.8165500000000001,2.9162500000000002,62.87,10.3,63.7081384126,135.01
2019-07-02 15:30:00,63.5308,10.7644,64.4362852436,3.1008,0.9044000000000001,3.23,60.43,9.86,61.2291148066,135.01,63.2508,10.6644,64.1435353563,3.1008,0.9044000000000001,3.23,60.15,9.76,60.9366892767,135.01,64.4308,7.2244,64.8345582541,3.1008,0.9044000000000001,3.23,61.33,6.32,61.6547751598,135.42,65.1108,11.8544,66.1811383704,3.1008,0.9044000000000001,3.23,62.01,10.95,62.9693782723,135.01
2019-07-02 16:00:00,65.27456,10.48258,66.1109118577,3.09456,0.90258,3.2235,62.18,9.58,62.9136614735,135.01,65.00456,10.39258,65.8300732177,3.09456,0.90258,3.2235,61.91,9.49,62.6331238244,135.01,66.19456,7.43258,66.6105323432,3.09456,0.90258,3.2235,63.1,6.53,63.4369836925,135.01,66.90456,11.57258,67.8980467808,3.09456,0.90258,3.2235,63.81,10.67,64.6959426858,135.01
2019-07-02 16:30:00,66.6588,10.1484,67.4268910747,1.9488,0.5684,2.03,64.71,9.58,65.4152925546,135.01,66.3788,10.0484,67.1350536754,1.9488,0.5684,2.03,64.43,9.48,65.1236923093,135.01,67.5788,7.1184,67.9526734426,1.9488,0.5684,2.03,65.63,6.55,65.9560414215,135.01,68.3488,11.2384,69.2665871543,1.9488,0.5684,2.03,66.4,10.67,67.2518319453,135.01
2019-07-02 17:00:00,67.61944,10.29942,68.3993181125,1.84944,0.53942,1.9264999999999999,65.77,9.76,66.4902286054,135.15,67.32944,10.18942,68.0960921834,1.84944,0.53942,1.9264999999999999,65.48,9.65,66.1872563263,135.15,68.52944,6.97942,68.883934631,1.84944,0.53942,1.9264999999999999,66.68,6.44,66.9902679499,135.32,69.32944,11.37942,70.2571167231,1.84944,0.53942,1.9264999999999999,67.48,10.84,68.345124186,135.01
2019-07-02 17:30:00,68.82568,10.93999,69.6897238383,2.3656800000000002,0.6899900000000001,2.46425,66.46,10.25,67.2457738449,136.07,68.55568,10.82999,69.4058350837,2.3656800000000002,0.6899900000000001,2.46425,66.19,10.14,66.9621960512,136.07,69.73568,6.75999,70.0625615423,2.3656800000000002,0.6899900000000001,2.46425,67.37,6.07,67.64289911,136.07,70.55568,12.03999,71.5755917856,2.3656800000000002,0.6899900000000001,2.46425,68.19,11.35,69.1281317555,135.91
2019-07-02 18:00:00,69.32088,11.07984,70.2007639446,2.09088,0.60984,2.178,67.23,10.47,68.0403835968,136.23,69.04088,10.96984,69.9069417211,2.09088,0.60984,2.178,66.95,10.36,67.7468235418,136.21,70.22088,6.55984,70.526615464,2.09088,0.60984,2.178,68.13,5.95,68.389322266,136.23,71.06088,12.17984,72.0971370361,2.09088,0.60984,2.178,68.97,11.57,69.9337243395,136.07
2019-07-02 18:30:00,68.79312,11.23466,69.7044542669,1.59312,0.46466,1.6595,67.2,10.77,68.0575704826,136.52,68.52312,11.11466,69.4186836626,1.59312,0.46466,1.6595,66.93,10.65,67.7720252021,136.35,69.68312,6.16466,69.9552731812,1.59312,0.46466,1.6595,68.09,5.7,68.3281647639,136.78,70.54312,12.35466,71.6168234638,1.59312,0.46466,1.6595,68.95,11.89,69.9676682476,136.07
2019-07-02 19:00:00,67.6696,11.7003,68.6736615032,1.2696,0.3703,1.3225,66.4,11.33,67.3596978912,136.71,67.4196,11.5903,68.408607048,1.2696,0.3703,1.3225,66.15,11.22,67.0947904088,136.49,68.5596,5.5203,68.7814834403,1.2696,0.3703,1.3225,67.29,5.15,67.4867883367,136.78,69.4196,12.8303,70.5953076504,1.2696,0.3703,1.3225,68.15,12.46,69.2796802822,136.07
2019-07-02 19:30:00,66.41536,12.15948,67.5192787121,1.33536,0.38948000000000005,1.391,65.08,11.77,66.1357641522,137.12,66.14536,12.04948,67.2339097316,1.33536,0.38948000000000005,1.391,64.81,11.66,65.8505254345,137.12,67.29536,5.15948,67.4928567435,1.33536,0.38948000000000005,1.391,65.96,4.77,66.1322500751,137.12,68.11536,13.28948,69.3996581159,1.33536,0.38948000000000005,1.391,66.78,12.9,68.0145455031,136.72
2019-07-02 20:00:00,65.74464,12.15052,66.8580049433,1.06464,0.31052,1.109,64.68,11.84,65.7547564819,134.62,65.48464,12.04052,66.5823715243,1.06464,0.31052,1.109,64.42,11.73,65.479228004,134.62,66.60464,4.54052,66.7592270132,1.06464,0.31052,1.109,65.54,4.23,65.6763618054,134.62,67.43464,13.27052,68.7279955549,1.06464,0.31052,1.109,66.37,12.96,67.6235055288,134.6
2019-07-02 20:30:00,64.11984,12.46787,65.3207598238,0.84984,0.24787,0.8852500000000001,63.27,12.22,64.4392838259,133.91,63.86984,12.35787,65.0543881115,0.84984,0.24787,0.8852500000000001,63.02,12.11,64.172988866,133.9,64.97984,3.89787,65.0966435153,0.84984,0.24787,0.8852500000000001,64.13,3.65,64.2337870595,133.96,65.77984000000001,13.59787,67.1705993643,0.84984,0.24787,0.8852500000000001,64.93,13.35,66.2882146388,133.75
2019-07-02 21:00:00,63.60424,15.90457,65.5626013278,0.8042400000000001,0.23457000000000003,0.8377500000000001,62.8,15.67,64.7254887969,135.27,63.37424,15.95457,65.3516839834,0.8042400000000001,0.23457000000000003,0.8377500000000001,62.57,15.72,64.5145200711,135.26,64.50424,1.80457,64.5294773794,0.8042400000000001,0.23457000000000003,0.8377500000000001,63.7,1.57,63.7193447863,135.41,64.49424,3.18457,64.5728153271,0.8042400000000001,0.23457000000000003,0.8377500000000001,63.69,2.95,63.7582825992,135.03
2019-07-02 21:30:00,61.95744,17.14092,64.2847999904,0.7574400000000001,0.22092,0.789,61.2,16.92,63.4958770315,135.65,61.71744,17.05092,64.0294953361,0.7574400000000001,0.22092,0.789,60.96,16.83,63.2405763731,135.63,62.83744,1.89092,62.8658845814,0.7574400000000001,0.22092,0.789,62.08,1.67,62.1024580834,135.73,62.69744,1.8509200000000001,62.7247549808,0.7574400000000001,0.22092,0.789,61.94,1.63,61.9614436565,135.27
