Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-02 22:00:00,60.77832,17.49326,63.2456980944,0.6283200000000001,0.18326,0.6545000000000001,60.15,17.31,62.5912022572,135.39,60.56832,17.40326,63.01900385,0.6283200000000001,0.18326,0.6545000000000001,59.94,17.22,62.3645091378,135.27,61.65832,2.28326,61.7005810463,0.6283200000000001,0.18326,0.6545000000000001,61.03,2.1,61.0661190842,135.73,61.52832,2.2432600000000003,61.5691999091,0.6283200000000001,0.18326,0.6545000000000001,60.9,2.06,60.9348307621,135.01
2019-07-02 22:30:00,60.18208,17.53394,62.6843027005,0.56208,0.16394,0.5855,59.62,17.37,62.098802726,135.39,59.95208,17.44394,62.4383130702,0.56208,0.16394,0.5855,59.39,17.28,61.8528131939,135.27,61.05208,2.33394,61.0966754271,0.56208,0.16394,0.5855,60.49,2.17,60.5289104478,135.73,60.92208,2.29394,60.9652523348,0.56208,0.16394,0.5855,60.36,2.13,60.3975703154,135.01
2019-07-02 23:00:00,56.70408,18.77744,59.7322772176,0.57408,0.16744,0.598,56.13,18.61,59.1346683427,136.31,56.48408,18.68744,59.4951401982,0.57408,0.16744,0.598,55.91,18.52,58.8975254149,136.29,57.57408,3.41744,57.6754157679,0.57408,0.16744,0.598,57.0,3.25,57.0925783268,136.33,57.44408,3.38744,57.5438708882,0.57408,0.16744,0.598,56.87,3.22,56.9610858394,136.08
2019-07-02 23:30:00,52.4912,19.6266,56.0404274163,0.5712,0.1666,0.595,51.92,19.46,55.4470738633,137.01,52.3012,19.5366,55.8309435797,0.5712,0.1666,0.595,51.73,19.37,55.2375759787,137.0,53.3212,4.0766,53.4768084033,0.5712,0.1666,0.595,52.75,3.91,52.8947124011,137.04,53.2512,4.0566,53.405489465,0.5712,0.1666,0.595,52.68,3.89,52.8234275677,136.89
2019-07-03 00:00:00,49.35616,20.46513,53.4308157889,0.56616,0.16513000000000003,0.58975,48.79,20.3,52.8446222429,137.7,49.19616,20.38513,53.2523772602,0.56616,0.16513000000000003,0.58975,48.63,20.22,52.6661684576,137.64,50.16616,4.77513,50.3929109664,0.56616,0.16513000000000003,0.58975,49.6,4.61,49.8137741995,137.86,50.11616,4.76513,50.34218864,0.56616,0.16513000000000003,0.58975,49.55,4.6,49.7630636115,137.57
2019-07-03 00:30:00,46.94048,18.54639,50.4715488633,0.5704800000000001,0.16639,0.5942500000000001,46.37,18.38,49.8798686847,136.95,46.78048,18.60639,50.3449208745,0.5704800000000001,0.16639,0.5942500000000001,46.21,18.44,49.7533687302,136.94,47.75048,2.6863900000000003,47.8259869889,0.5704800000000001,0.16639,0.5942500000000001,47.18,2.52,47.2472517719,136.95,48.05048,12.90639,49.7536283206,0.5704800000000001,0.16639,0.5942500000000001,47.48,12.74,49.1595158642,136.94
2019-07-03 01:00:00,45.91192,17.05681,48.9779457048,0.5719200000000001,0.16681,0.59575,45.34,16.89,48.383754505,136.07,45.76192,16.96681,48.8060033568,0.5719200000000001,0.16681,0.59575,45.19,16.8,48.2117838293,136.07,46.70192,0.65681,46.7065384188,0.5719200000000001,0.16681,0.59575,46.13,0.49,46.1326023545,136.07,47.25192,18.31681,50.6778992487,0.5719200000000001,0.16681,0.59575,46.68,18.15,50.0843778039,136.07
2019-07-03 01:30:00,45.62168,17.28674,48.7869763959,0.5716800000000001,0.16674000000000003,0.5955,45.05,17.12,48.1933283764,136.07,45.46168,17.18674,48.6019380298,0.5716800000000001,0.16674000000000003,0.5955,44.89,17.02,48.0082544986,136.07,46.41168,0.8767400000000001,46.4199602913,0.5716800000000001,0.16674000000000003,0.5955,45.84,0.71,45.8454981432,136.07,46.95168,18.53674,50.4784209802,0.5716800000000001,0.16674000000000003,0.5955,46.38,18.37,49.8854818559,136.07
2019-07-03 02:00:00,45.42912,17.22891,48.5864207754,0.5791200000000001,0.16891,0.6032500000000001,44.85,17.06,47.985061217,136.07,45.27912,17.13891,48.4142638482,0.5791200000000001,0.16891,0.6032500000000001,44.7,16.97,47.8128737894,136.07,46.21912,0.7989100000000001,46.2260241721,0.5791200000000001,0.16891,0.6032500000000001,45.64,0.63,45.6443479524,136.07,46.76912,18.49891,50.294733887,0.5791200000000001,0.16891,0.6032500000000001,46.19,18.33,49.6941143396,136.07
2019-07-03 02:30:00,44.54728,17.82129,47.9797721197,0.58728,0.17129000000000003,0.61175,43.96,17.65,47.3709204048,136.07,44.38728,17.74129,47.8015062175,0.58728,0.17129000000000003,0.61175,43.8,17.57,47.1926360781,136.07,45.33728,1.44129,45.3601838032,0.58728,0.17129000000000003,0.61175,44.75,1.27,44.7680176019,136.07,45.84728,19.10129,49.6672161799,0.58728,0.17129000000000003,0.61175,45.26,18.93,49.0592753717,136.07
2019-07-03 03:00:00,44.00832,17.68451,47.42862135,0.5983200000000001,0.17451000000000003,0.6232500000000001,43.41,17.51,46.8084201827,136.07,43.83832,17.58451,47.2336034234,0.5983200000000001,0.17451000000000003,0.6232500000000001,43.24,17.41,46.6133639636,136.07,44.80832,1.27451,44.8264421627,0.5983200000000001,0.17451000000000003,0.6232500000000001,44.21,1.1,44.2236825694,136.07,45.30832,18.95451,49.1133109306,0.5983200000000001,0.17451000000000003,0.6232500000000001,44.71,18.78,48.4940460263,136.07
2019-07-03 03:30:00,43.32888,18.15759,46.97967557,0.6088800000000001,0.17759000000000003,0.6342500000000001,42.72,17.98,46.3495285844,136.29,43.17888,18.07759,46.8104148482,0.6088800000000001,0.17759000000000003,0.6342500000000001,42.57,17.9,46.1802436113,136.28,44.13888,1.71759,44.1722859162,0.6088800000000001,0.17759000000000003,0.6342500000000001,43.53,1.54,43.5572324649,136.33,44.60888,19.44759,48.6637537769,0.6088800000000001,0.17759000000000003,0.6342500000000001,44.0,19.27,48.034705162,136.07
2019-07-03 04:00:00,43.1896,18.0878,46.8242464648,0.6096,0.1778,0.635,42.58,17.91,46.1933382643,136.29,43.0296,17.9878,46.6380469681,0.6096,0.1778,0.635,42.42,17.81,46.0070918446,136.15,43.9896,1.6378,44.0200783393,0.6096,0.1778,0.635,43.38,1.46,43.4045619722,136.33,44.4796,19.3678,48.513364066,0.6096,0.1778,0.635,43.87,19.19,47.8835357926,136.07
2019-07-03 04:30:00,42.89984,18.13787,46.5765885415,0.60984,0.17787000000000003,0.6352500000000001,42.29,17.96,45.9456820605,136.29,42.73984,18.04787,46.3941756556,0.60984,0.17787000000000003,0.6352500000000001,42.13,17.87,45.7632363366,136.15,43.70984,1.6678700000000002,43.7416495249,0.60984,0.17787000000000003,0.6352500000000001,43.1,1.49,43.1257475298,136.45,44.16984,19.42787,48.2536723821,0.60984,0.17787000000000003,0.6352500000000001,43.56,19.25,47.623902612,136.07
2019-07-03 05:00:00,42.73864,18.40752,46.5341610175,0.6086400000000001,0.17752,0.634,42.13,18.23,45.9050084413,137.12,42.58864,18.317520000000002,46.3608002088,0.6086400000000001,0.17752,0.634,41.98,18.14,45.7316083251,137.05,43.55864,1.85752,43.5982281658,0.6086400000000001,0.17752,0.634,42.95,1.6800000000000002,42.9828442521,137.12,44.01864,19.70752,48.2289022475,0.6086400000000001,0.17752,0.634,43.41,19.53,47.6009348648,136.77
2019-07-03 05:30:00,43.756,18.3555,47.4500992228,0.636,0.1855,0.6625,43.12,18.17,46.7919148999,137.12,43.596,18.2555,47.2638815191,0.636,0.1855,0.6625,42.96,18.07,46.6056487993,137.05,44.576,1.7855,44.6117449362,0.636,0.1855,0.6625,43.94,1.6,43.9691209828,137.12,45.056,19.6455,49.1527090428,0.636,0.1855,0.6625,44.42,19.46,48.4956492894,136.91
2019-07-03 06:00:00,45.1892,18.10685,48.6818427503,0.7092,0.20685,0.73875,44.48,17.9,47.9466411754,136.7,45.0192,18.01685,48.490568697,0.7092,0.20685,0.73875,44.31,17.81,47.7553368745,136.41,46.0092,1.6268500000000001,46.0379530992,0.7092,0.20685,0.73875,45.3,1.42,45.3222506061,136.85,46.4992,19.39685,50.3826695458,0.7092,0.20685,0.73875,45.79,19.19,49.6485669481,136.08
2019-07-03 06:30:00,50.33176,16.57968,52.9921867222,0.82176,0.23968000000000003,0.856,49.51,16.34,52.1367020438,135.67,50.16176,16.47968,52.7994509365,0.82176,0.23968000000000003,0.856,49.34,16.24,51.9439428615,135.6,51.19176,0.65968,51.1960102899,0.82176,0.23968000000000003,0.856,50.37,0.42,50.3717510119,135.68,51.75176,17.81968,54.7337707307,0.82176,0.23968000000000003,0.856,50.93,17.58,53.878764833700004,135.46
2019-07-03 07:00:00,55.40536,14.78948,57.3452930536,1.0953600000000001,0.31948000000000004,1.141,54.31,14.47,56.2045994559,134.85,55.17536,14.69948,57.0998692065,1.0953600000000001,0.31948000000000004,1.141,54.08,14.38,55.9591887003,134.85,56.27536,1.93948,56.3087713043,1.0953600000000001,0.31948000000000004,1.141,55.18,1.62,55.2037752332,134.85,56.88536,15.97948,59.0871218067,1.0953600000000001,0.31948000000000004,1.141,55.79,15.66,57.9461793391,134.75
2019-07-03 07:30:00,60.05616,15.77763,62.0940895928,1.46616,0.42763,1.52725,58.59,15.35,60.5674054257,134.85,59.80616,15.67763,61.8268942804,1.46616,0.42763,1.52725,58.34,15.25,60.3002330012,134.85,60.94616,1.76763,60.9717880217,1.46616,0.42763,1.52725,59.48,1.34,59.4950922346,134.85,61.09616,6.50763,61.4417611642,1.46616,0.42763,1.52725,59.63,6.08,59.9391633242,134.43
2019-07-03 08:00:00,62.54184,16.44637,64.6681129828,1.94184,0.56637,2.02275,60.6,15.88,62.646104428,135.17,62.29184,16.35637,64.4034484338,1.94184,0.56637,2.02275,60.35,15.79,62.3814603869,135.16,63.44184,0.9663700000000001,63.449199629,1.94184,0.56637,2.02275,61.5,0.4,61.5013007993,135.13,63.26184,0.9863700000000001,63.2695292061,1.94184,0.56637,2.02275,61.32,0.42,61.3214383393,135.01
2019-07-03 08:30:00,64.2216,15.4238,66.047766904,2.4816000000000003,0.7238,2.585,61.74,14.7,63.4658774461,135.17,63.9316,15.3238,65.7424392991,2.4816000000000003,0.7238,2.585,61.45,14.6,63.1606087684,135.07,65.1216,2.1338,65.1565490876,2.4816000000000003,0.7238,2.585,62.64,1.4100000000000001,62.6558672432,135.13,64.9216,2.2338,64.9600185422,2.4816000000000003,0.7238,2.585,62.44,1.51,62.4582556593,135.01
2019-07-03 09:00:00,64.21504,14.85397,65.9106348548,3.06504,0.89397,3.19275,61.15,13.96,62.7232341322,135.01,63.94504,14.76397,65.627303394,3.06504,0.89397,3.19275,60.88,13.87,62.4399815823,135.07,65.14504,3.02397,65.2151871205,3.06504,0.89397,3.19275,62.08,2.13,62.1165300061,135.01,64.93504,3.11397,65.0096625815,3.06504,0.89397,3.19275,61.87,2.22,61.9098158615,135.01
2019-07-03 09:30:00,65.09504,14.41397,66.6717838652,3.54504,1.03397,3.69275,61.55,13.38,62.987513842,134.6,64.81504,14.32397,66.3789539445,3.54504,1.03397,3.69275,61.27,13.29,62.6947924472,134.56,66.01504,3.64397,66.1155354176,3.54504,1.03397,3.69275,62.47,2.61,62.5244991983,134.64,65.79504,3.75397,65.9020453352,3.54504,1.03397,3.69275,62.25,2.7199999999999998,62.3093965626,134.38
2019-07-03 10:00:00,65.18976,13.94618,66.6648388992,3.92976,1.14618,4.0935,61.26,12.8,62.582965733500004,134.9,64.89976,13.85618,66.3624334413,3.92976,1.14618,4.0935,60.97,12.71,62.2806952434,134.9,66.10976,4.40618,66.256432061,3.92976,1.14618,4.0935,62.18,3.26,62.2653997016,134.9,65.87976,4.5061800000000005,66.0336916721,3.92976,1.14618,4.0935,61.95,3.36,62.0410517319,134.68
2019-07-03 10:30:00,64.80208,14.47019,66.3980117998,4.25208,1.2401900000000001,4.42925,60.55,13.23,61.9785075651,135.01,64.50208,14.38019,66.0856125701,4.25208,1.2401900000000001,4.42925,60.25,13.14,61.6662152236,135.01,65.75208,4.15019,65.8829272374,4.25208,1.2401900000000001,4.42925,61.5,2.91,61.5688078494,135.01,65.51208,4.26019,65.6504519768,4.25208,1.2401900000000001,4.42925,61.26,3.02,61.3343949183,135.01
2019-07-03 11:00:00,65.44296,13.82503,66.887311712,4.54296,1.32503,4.7322500000000005,60.9,12.5,62.1696067223,135.01,65.16296,13.72503,66.5927008347,4.54296,1.32503,4.7322500000000005,60.62,12.4,61.8752325248,135.01,66.38296,4.94503,66.5668889168,4.54296,1.32503,4.7322500000000005,61.84,3.62,61.9458634616,135.01,66.15296,5.05503,66.3458170879,4.54296,1.32503,4.7322500000000005,61.61,3.73,61.722807778,135.01
2019-07-03 11:30:00,65.71488,13.42184,67.0715382439,4.15488,1.21184,4.328,61.56,12.21,62.7592041059,135.01,65.42488,13.34184,66.7713982001,4.15488,1.21184,4.328,61.27,12.13,62.4591850731,135.01,66.66488,5.11184,66.860579818,4.15488,1.21184,4.328,62.51,3.9,62.6315423728,135.01,66.42488,5.2118400000000005,66.6290324048,4.15488,1.21184,4.328,62.27,4.0,62.3983405228,135.01
2019-07-03 12:00:00,65.44304,13.19172,66.759366092,3.50304,1.02172,3.649,61.94,12.17,63.1242623719,135.01,65.15304,13.10172,66.4573072596,3.50304,1.02172,3.649,61.65,12.08,62.8223598729,135.01,66.38304,5.01172,66.5719560851,3.50304,1.02172,3.649,62.88,3.99,63.0064639541,135.01,66.15304,5.12172,66.3510114241,3.50304,1.02172,3.649,62.65,4.1,62.7840146853,135.01
2019-07-03 12:30:00,64.9616,13.83005,66.4174657569,4.0116,1.17005,4.17875,60.95,12.66,62.2509285071,135.01,64.6716,13.75005,66.1171666178,4.0116,1.17005,4.17875,60.66,12.58,61.9507223525,135.01,65.9116,4.63005,66.0740219569,4.0116,1.17005,4.17875,61.9,3.46,61.9966257146,135.01,65.6616,4.73005,65.8317483253,4.0116,1.17005,4.17875,61.65,3.56,61.7527011555,135.01
2019-07-03 13:00:00,64.81696,13.83703,66.277459991,3.72696,1.08703,3.88225,61.09,12.75,62.4063346144,135.01,64.51696,13.73703,65.963202779,3.72696,1.08703,3.88225,60.79,12.65,62.0922426717,135.01,65.75696,4.44703,65.9071609483,3.72696,1.08703,3.88225,62.03,3.36,62.1209344746,135.01,65.52696,4.55703,65.68522672,3.72696,1.08703,3.88225,61.8,3.47,61.897341623,135.01
2019-07-03 13:30:00,64.61912,13.98391,66.1149030738,3.81912,1.11391,3.97825,60.8,12.87,62.1472195677,135.01,64.30912,13.90391,65.7949969866,3.81912,1.11391,3.97825,60.49,12.79,61.8273741962,135.01,65.56912,4.33391,65.7121927306,3.81912,1.11391,3.97825,61.75,3.22,61.8338976614,135.01,65.30912,4.43391,65.4594585454,3.81912,1.11391,3.97825,61.49,3.32,61.5795623564,135.01
2019-07-03 14:00:00,63.86344,13.81642,65.3408940117,4.03344,1.17642,4.2015,59.83,12.64,61.1506214196,135.01,63.56344,13.726420000000001,65.0286514596,4.03344,1.17642,4.2015,59.53,12.55,60.8385026114,135.01,64.82344,4.61642,64.9876119507,4.03344,1.17642,4.2015,60.79,3.44,60.8872540028,135.01,64.57344,4.72642,64.7461828948,4.03344,1.17642,4.2015,60.54,3.55,60.6439947563,135.01
2019-07-03 14:30:00,63.06824,14.12657,64.6309745916,4.30824,1.25657,4.48775,58.76,12.87,60.1529259471,135.01,62.78824,14.03657,64.3380787688,4.30824,1.25657,4.48775,58.48,12.78,59.860160374,135.01,64.02824,4.50657,64.1866395028,4.30824,1.25657,4.48775,59.72,3.25,59.8083681436,135.01,63.76824,4.62657,63.9358552196,4.30824,1.25657,4.48775,59.46,3.37,59.5554237664,135.01
2019-07-03 15:00:00,63.58352,13.82936,65.07007925,4.04352,1.17936,4.212,59.54,12.65,60.8689912846,135.01,63.30352,13.74936,64.7794762622,4.04352,1.17936,4.212,59.26,12.57,60.5784821533,135.01,64.54352,4.65936,64.7114797358,4.04352,1.17936,4.212,60.5,3.48,60.6000033003,135.01,64.29352,4.75936,64.4694363369,4.04352,1.17936,4.212,60.25,3.58,60.3562664518,135.01
2019-07-03 15:30:00,63.39896,13.95678,64.9170227063,3.34896,0.9767800000000001,3.4885,60.05,12.98,61.436820393,135.01,63.09896,13.86678,64.6046928686,3.34896,0.9767800000000001,3.4885,59.75,12.89,61.1245826162,135.01,64.35896,4.13678,64.4917721965,3.34896,0.9767800000000001,3.4885,61.01,3.16,61.0917809529,135.01,64.10896,4.24678,64.2494660884,3.34896,0.9767800000000001,3.4885,60.76,3.27,60.8479292992,135.01
2019-07-03 16:00:00,64.82664,14.02402,66.3262119426,4.19664,1.22402,4.3715,60.63,12.8,61.9664175179,135.01,64.53664,13.93402,66.0237443338,4.19664,1.22402,4.3715,60.34,12.71,61.6640876037,135.01,65.78664,4.52402,65.9420105809,4.19664,1.22402,4.3715,61.59,3.3,61.6783438494,135.01,65.53664,4.64402,65.700974911,4.19664,1.22402,4.3715,61.34,3.42,61.4352667448,135.01
2019-07-03 16:30:00,66.02808,14.18069,67.5336902395,3.80808,1.11069,3.96675,62.22,13.07,63.5779309195,135.79,65.72808,14.08069,67.2193895492,3.80808,1.11069,3.96675,61.92,12.97,63.2637913818,135.77,66.98808,4.29069,67.1253520122,3.80808,1.11069,3.96675,63.18,3.18,63.2599778691,135.78,66.73808,4.40069,66.8830127503,3.80808,1.11069,3.96675,62.93,3.29,63.0159424273,135.32
2019-07-03 17:00:00,67.4784,14.36745,68.9910000367,3.4884,1.01745,3.63375,63.99,13.35,65.3677489287,136.07,67.1884,14.25745,68.684466767,3.4884,1.01745,3.63375,63.7,13.24,65.0614140639,136.07,68.4184,3.99745,68.5350790841,3.4884,1.01745,3.63375,64.93,2.98,64.9983484406,136.07,68.1984,4.10745,68.3219796849,3.4884,1.01745,3.63375,64.71,3.09,64.7837340696,136.06
2019-07-03 17:30:00,68.64464,14.700520000000001,70.2010818221,3.22464,0.94052,3.359,65.42,13.76,66.8514322958,137.01,68.36464,14.61052,69.9084493963,3.22464,0.94052,3.359,65.14,13.67,66.5589099971,136.98,69.58464,3.70052,69.6829675904,3.22464,0.94052,3.359,66.36,2.76,66.4173712217,137.01,69.39464,3.82052,69.499729739,3.22464,0.94052,3.359,66.17,2.88,66.2326452741,136.72
2019-07-03 18:00:00,68.752,14.796,70.3260913175,2.832,0.8260000000000001,2.95,65.92,13.97,67.3840285231,135.01,68.482,14.706,70.0432063801,2.832,0.8260000000000001,2.95,65.65,13.88,67.1012436546,135.0,69.662,2.9859999999999998,69.7259667556,2.832,0.8260000000000001,2.95,66.83,2.16,66.8648973678,135.02,69.482,3.046,69.5487342804,2.832,0.8260000000000001,2.95,66.65,2.22,66.6869619941,134.93
2019-07-03 18:30:00,68.17752,14.90761,69.7883304662,2.35752,0.68761,2.45575,65.82,14.22,67.338553593,134.19,67.90752,14.80761,69.503212778,2.35752,0.68761,2.45575,65.55,14.12,67.0535375651,134.19,69.05752,2.48761,69.1023101789,2.35752,0.68761,2.45575,66.7,1.8,66.7242834356,134.24,68.89752,2.53761,68.9442363556,2.35752,0.68761,2.45575,66.54,1.85,66.5657126455,134.11
2019-07-03 19:00:00,67.2624,15.2907,68.9785181071,1.9224,0.5607,2.0025,65.34,14.73,66.9797618688,134.19,66.9824,15.1907,68.6833260424,1.9224,0.5607,2.0025,65.06,14.63,66.684634662,134.01,68.1224,1.8007,68.146195068,1.9224,0.5607,2.0025,66.2,1.24,66.2116122746,134.15,67.9824,1.8407,68.0073149466,1.9224,0.5607,2.0025,66.06,1.28,66.072399684,133.96
2019-07-03 19:30:00,66.876,15.0305,68.5442580108,1.476,0.4305,1.5375,65.4,14.6,67.0098500222,133.96,66.626,14.9405,68.2806152305,1.476,0.4305,1.5375,65.15,14.51,66.7462553257,134.01,67.746,1.8005,67.7699219142,1.476,0.4305,1.5375,66.27,1.37,66.2841594953,134.05,67.596,1.8305,67.6207804321,1.476,0.4305,1.5375,66.12,1.4,66.1348198758,133.96
2019-07-03 20:00:00,66.75096,14.95528,68.4057823638,1.08096,0.31528,1.126,65.67,14.64,67.2820815671,134.24,66.48096,14.85528,68.1204623179,1.08096,0.31528,1.126,65.4,14.54,66.9968029088,134.18,67.61096,1.67528,67.6317120529,1.08096,0.31528,1.126,66.53,1.3599999999999999,66.5438990442,134.25,67.48096,1.71528,67.5027565956,1.08096,0.31528,1.126,66.4,1.4,66.4147573962,134.16
2019-07-03 20:30:00,65.30016,7.85838,65.7713085794,0.9201600000000001,0.26838,0.9585,64.38,7.59,64.8258628944,134.43,65.62016,17.27838,67.8568184772,0.9201600000000001,0.26838,0.9585,64.7,17.01,66.8986554424,134.4,66.75016,2.8183800000000003,66.8096334809,0.9201600000000001,0.26838,0.9585,65.83,2.55,65.8793700638,134.43,66.63016,2.87838,66.692303102,0.9201600000000001,0.26838,0.9585,65.71,2.61,65.7618141477,134.38
2019-07-03 21:00:00,63.94008,3.10794,64.0155693675,0.8500800000000001,0.24794000000000002,0.8855000000000001,63.09,2.86,63.1547915839,135.22,64.64008,19.19794,67.4307114203,0.8500800000000001,0.24794000000000002,0.8855000000000001,63.79,18.95,66.5452222177,135.17,65.75008,4.12794,65.8795333063,0.8500800000000001,0.24794000000000002,0.8855000000000001,64.9,3.88,65.0158780607,135.22,65.63008,4.09794,65.7578931616,0.8500800000000001,0.24794000000000002,0.8855000000000001,64.78,3.85,64.8943056053,135.01
2019-07-03 21:30:00,62.03016,3.77338,62.1448239699,0.8001600000000001,0.23338000000000003,0.8335,61.23,3.54,61.3322468201,135.48,62.68016,19.93338,65.7734148106,0.8001600000000001,0.23338000000000003,0.8335,61.88,19.7,64.9401601476,135.4,63.79016,4.79338,63.970000818,0.8001600000000001,0.23338000000000003,0.8335,62.99,4.5600000000000005,63.1548390862,135.5,63.67016,4.77338,63.8488404832,0.8001600000000001,0.23338000000000003,0.8335,62.87,4.54,63.0337092356,135.15
2019-07-03 22:00:00,60.91688,4.27659,61.066811698,0.77688,0.22659,0.80925,60.14,4.05,60.2762150437,136.07,61.57688,20.48659,64.8953967579,0.77688,0.22659,0.80925,60.8,20.26,64.086719373,136.03,62.66688,5.32659,62.8928486393,0.77688,0.22659,0.80925,61.89,5.1,62.0997753619,136.07,62.54688,5.28659,62.7698990884,0.77688,0.22659,0.80925,61.77,5.06,61.9769029559,135.5
2019-07-03 22:30:00,60.26864,4.8600200000000005,60.4642767413,0.7886400000000001,0.23002000000000003,0.8215,59.48,4.63,59.6599304391,136.07,60.90864,21.130020000000002,64.4696841302,0.7886400000000001,0.23002000000000003,0.8215,60.12,20.9,63.6492293748,136.03,61.99864,5.91002,62.2796892915,0.7886400000000001,0.23002000000000003,0.8215,61.21,5.68,61.4729737364,136.07,61.88864,5.89002,62.1682885131,0.7886400000000001,0.23002000000000003,0.8215,61.1,5.66,61.3615971109,135.82
2019-07-03 23:00:00,57.41672,5.65946,57.6949670513,0.7867200000000001,0.22946000000000003,0.8195,56.63,5.43,56.889733696,136.92,58.00672,22.14946,62.0916914204,0.7867200000000001,0.22946000000000003,0.8195,57.22,21.92,61.2749116686,136.93,59.07672,6.74946,59.4610297275,0.7867200000000001,0.22946000000000003,0.8195,58.29,6.52,58.6535122563,136.95,58.97672,6.72946,59.3594064479,0.7867200000000001,0.22946000000000003,0.8195,58.19,6.5,58.5519094479,136.82
2019-07-03 23:30:00,53.29456,6.51883,53.6917616601,0.78456,0.22883,0.81725,52.51,6.29,52.8853873958,137.35,53.81456,23.16883,58.5901147939,0.78456,0.22883,0.81725,53.03,22.94,57.779100893,137.34,54.85456,7.62883,55.3825044573,0.78456,0.22883,0.81725,54.07,7.4,54.5740313702,137.38,54.77456,7.61883,55.3018896039,0.78456,0.22883,0.81725,53.99,7.39,54.493414281,137.32
2019-07-04 00:00:00,50.26976,16.39743,52.8765021637,0.77976,0.22743000000000002,0.81225,49.49,16.17,52.0646617198,136.25,50.30976,21.61743,54.7575130102,0.77976,0.22743000000000002,0.81225,49.53,21.39,53.951394792,136.24,51.31976,5.77743,51.6439392752,0.77976,0.22743000000000002,0.81225,50.54,5.55,50.8438206668,136.26,51.23976,5.90743,51.5791695752,0.77976,0.22743000000000002,0.81225,50.46,5.68,50.7786766271,136.18
2019-07-04 00:30:00,48.2848,20.7689,52.5620501717,0.7848,0.22890000000000002,0.8175,47.5,20.54,51.7507642456,135.81,48.1148,20.6789,52.370324462,0.7848,0.22890000000000002,0.8175,47.33,20.45,51.5590089121,135.77,49.0648,4.4989,49.270627155,0.7848,0.22890000000000002,0.8175,48.28,4.27,48.4684567528,135.87,49.0248,4.4789,49.2289707413,0.7848,0.22890000000000002,0.8175,48.24,4.25,48.4268530879,135.38
2019-07-04 01:00:00,47.2732,21.04135,51.7445054867,0.7932,0.23135000000000003,0.82625,46.48,20.81,50.9258922357,136.07,47.1232,20.95135,51.5708739994,0.7932,0.23135000000000003,0.82625,46.33,20.72,50.75221473,136.07,48.0432,4.76135,48.2785617025,0.7932,0.23135000000000003,0.82625,47.25,4.53,47.4666556648,136.07,48.0132,4.75135,48.247722237,0.7932,0.23135000000000003,0.82625,47.22,4.52,47.435838772,135.88
2019-07-04 01:30:00,46.2868,21.3124,50.957690764,0.7968000000000001,0.23240000000000002,0.8300000000000001,45.49,21.08,50.1368776451,135.27,46.1368,21.2224,50.7838022996,0.7968000000000001,0.23240000000000002,0.8300000000000001,45.34,20.99,49.962943268000004,135.23,47.0168,5.1124,47.2939331839,0.7968000000000001,0.23240000000000002,0.8300000000000001,46.22,4.88,46.4769060932,135.33,47.0168,5.1024,47.2928532444,0.7968000000000001,0.23240000000000002,0.8300000000000001,46.22,4.87,46.4758571734,135.11
2019-07-04 02:00:00,45.81416,21.38163,50.5579999403,0.7941600000000001,0.23163000000000003,0.82725,45.02,21.15,49.7405558875,135.56,45.68416,21.29163,50.4021426426,0.7941600000000001,0.23163000000000003,0.82725,44.89,21.06,49.5846316917,135.5,46.56416,5.14163,46.847170198,0.7941600000000001,0.23163000000000003,0.82725,45.77,4.91,46.0326080078,135.81,46.56416,5.12163,46.8449793506,0.7941600000000001,0.23163000000000003,0.82725,45.77,4.89,46.0304790329,135.41
2019-07-04 02:30:00,45.34728,21.64254,50.2471426158,0.7972800000000001,0.23254000000000002,0.8305,44.55,21.41,49.427629925,135.96,45.19728,21.55254,50.0730076973,0.7972800000000001,0.23254000000000002,0.8305,44.4,21.32,49.2534506405,135.92,46.07728,5.35254,46.3871255485,0.7972800000000001,0.23254000000000002,0.8305,45.28,5.12,45.5685505585,136.07,46.07728,5.35254,46.3871255485,0.7972800000000001,0.23254000000000002,0.8305,45.28,5.12,45.5685505585,135.78
2019-07-04 03:00:00,44.4268,21.7624,49.4706237276,0.7968000000000001,0.23240000000000002,0.8300000000000001,43.63,21.53,48.6530348488,136.07,44.2968,21.6724,49.3142921677,0.7968000000000001,0.23240000000000002,0.8300000000000001,43.5,21.44,48.4966349348,136.07,45.1668,5.4424,45.4935109659,0.7968000000000001,0.23240000000000002,0.8300000000000001,44.37,5.21,44.6748363176,136.07,45.1768,5.4324,45.5022442084,0.7968000000000001,0.23240000000000002,0.8300000000000001,44.38,5.2,44.6836032567,136.06
2019-07-04 03:30:00,43.80752,21.99261,49.0180956705,0.7975200000000001,0.23261,0.8307500000000001,43.01,21.76,48.2012209389,136.07,43.66752,21.90261,48.8526010337,0.7975200000000001,0.23261,0.8307500000000001,42.87,21.67,48.0356721614,136.07,44.54752,5.63261,44.9022029923,0.7975200000000001,0.23261,0.8307500000000001,43.75,5.4,44.0819974593,136.07,44.54752,5.62261,44.9009496711,0.7975200000000001,0.23261,0.8307500000000001,43.75,5.39,44.0807735867,136.06
2019-07-04 04:00:00,43.62752,21.82261,48.7810086874,0.7975200000000001,0.23261,0.8307500000000001,42.83,21.59,47.9639135184,136.07,43.49752,21.73261,48.6244854324,0.7975200000000001,0.23261,0.8307500000000001,42.7,21.5,47.807321615,136.07,44.36752,5.46261,44.7025383951,0.7975200000000001,0.23261,0.8307500000000001,43.57,5.23,43.8827733855,136.07,44.36752,5.45261,44.7013175059,0.7975200000000001,0.23261,0.8307500000000001,43.57,5.22,43.8815826971,136.06
2019-07-04 04:30:00,43.86968,21.98324,49.0694575495,0.7996800000000001,0.23324000000000003,0.833,43.07,21.75,48.2502580304,136.07,43.73968,21.88324,48.9084430278,0.7996800000000001,0.23324000000000003,0.833,42.94,21.65,48.0891474243,136.07,44.61968,5.62324,44.9726213534,0.7996800000000001,0.23324000000000003,0.833,43.82,5.39,44.1502491499,136.07,44.61968,5.62324,44.9726213534,0.7996800000000001,0.23324000000000003,0.833,43.82,5.39,44.1502491499,136.06
2019-07-04 05:00:00,43.01296,22.48128,48.5337272255,0.7929600000000001,0.23128,0.8260000000000001,42.22,22.25,47.7241123542,136.07,42.87296,22.39128,48.3679658369,0.7929600000000001,0.23128,0.8260000000000001,42.08,22.16,47.558301063,136.07,43.75296,6.06128,44.1708119011,0.7929600000000001,0.23128,0.8260000000000001,42.96,5.83,43.3537829953,136.07,43.76296,6.06128,44.1807173233,0.7929600000000001,0.23128,0.8260000000000001,42.97,5.83,43.363692186,136.06
2019-07-04 05:30:00,43.86904,22.12597,49.1329952167,0.8090400000000001,0.23597,0.8427500000000001,43.06,21.89,48.3046136513,136.44,43.74904,22.03597,48.9853291789,0.8090400000000001,0.23597,0.8427500000000001,42.94,21.8,48.1568645159,136.39,44.60904,5.66597,44.9674289432,0.8090400000000001,0.23597,0.8427500000000001,43.8,5.43,44.1353021968,136.54,44.61904,5.66597,44.9773492612,0.8090400000000001,0.23597,0.8427500000000001,43.81,5.43,44.1452262425,136.25
2019-07-04 06:00:00,45.74944,21.92942,50.7337237136,0.8894400000000001,0.25942000000000004,0.9265,44.86,21.67,49.8197601359,136.96,45.61944,21.83942,50.5775995066,0.8894400000000001,0.25942000000000004,0.9265,44.73,21.58,49.6635610886,136.87,46.49944,5.41942,46.8141862415,0.8894400000000001,0.25942000000000004,0.9265,45.61,5.16,45.9009553277,137.02,46.49944,5.40942,46.8130296504,0.8894400000000001,0.25942000000000004,0.9265,45.61,5.15,45.8998322437,136.36
2019-07-04 06:30:00,50.83408,20.32994,54.7486086568,0.9940800000000001,0.28994000000000003,1.0355,49.84,20.04,53.7180342157,135.85,50.674080000000004,20.23994,54.5666340821,0.9940800000000001,0.28994000000000003,1.0355,49.68,19.95,53.5360149806,135.79,51.63408,4.01994,51.790328586,0.9940800000000001,0.28994000000000003,1.0355,50.64,3.73,50.7771848373,136.02,51.57408,4.00994,51.7297336804,0.9940800000000001,0.28994000000000003,1.0355,50.58,3.7199999999999998,50.7166126629,135.43
2019-07-04 07:00:00,55.83376,18.56568,58.8395549745,1.25376,0.36568,1.306,54.58,18.2,57.5344800967,136.18,55.63376,18.46568,58.6182274519,1.25376,0.36568,1.306,54.38,18.1,57.3131258963,136.15,56.67376,2.17568,56.71550631,1.25376,0.36568,1.306,55.42,1.81,55.4495491415,136.21,56.57376,2.1156800000000002,56.6133060543,1.25376,0.36568,1.306,55.32,1.75,55.3476729411,136.02
2019-07-04 07:30:00,60.68712,17.04166,63.0344723897,1.61712,0.47166,1.6844999999999999,59.07,16.57,61.3500594947,135.19,60.46712,16.95166,62.7983389737,1.61712,0.47166,1.6844999999999999,58.85,16.48,61.1139337631,135.1,61.55712,1.08166,61.5666225405,1.61712,0.47166,1.6844999999999999,59.94,0.61,59.9431038569,135.25,61.41712,1.01166,61.4254514436,1.61712,0.47166,1.6844999999999999,59.8,0.54,59.8024380774,135.01
2019-07-04 08:00:00,63.90008,15.54919,65.7647134386,2.02008,0.5891900000000001,2.10425,61.88,14.96,63.6626735222,135.73,63.64008,15.45919,65.4908110949,2.02008,0.5891900000000001,2.10425,61.62,14.87,63.3888105268,135.73,64.77008000000001,1.83919,64.7961872571,2.02008,0.5891900000000001,2.10425,62.75,1.25,62.7624489643,135.73,64.62008,1.93919,64.6491701189,2.02008,0.5891900000000001,2.10425,62.6,1.35,62.6145550172,135.69
2019-07-04 08:30:00,65.22016,14.71463,66.8594765644,2.45016,0.7146300000000001,2.55225,62.77,14.0,64.3123075313,135.11,64.95016,14.61463,66.5740992734,2.45016,0.7146300000000001,2.55225,62.5,13.9,64.0270255439,135.1,66.11016,2.83463,66.1709028385,2.45016,0.7146300000000001,2.55225,63.66,2.12,63.6952902498,135.11,65.94016,2.9346300000000003,66.0054297317,2.45016,0.7146300000000001,2.55225,63.49,2.22,63.5288005553,135.08
2019-07-04 09:00:00,64.5664,14.31895,66.1351066988,2.8764000000000003,0.8389500000000001,2.99625,61.69,13.48,63.1455976296,134.75,64.3064,14.23895,65.8639565928,2.8764000000000003,0.8389500000000001,2.99625,61.43,13.4,62.8745170956,134.75,65.4464,3.35895,65.5325401466,2.8764000000000003,0.8389500000000001,2.99625,62.57,2.52,62.6207258022,134.87,65.2664,3.44895,65.3574649528,2.8764000000000003,0.8389500000000001,2.99625,62.39,2.61,62.4445690193,134.33
2019-07-04 09:30:00,65.58272,13.82246,67.0235299208,3.40272,0.9924600000000001,3.5445,62.18,12.83,63.489851945,134.62,65.31272,13.72246,66.7387241581,3.40272,0.9924600000000001,3.5445,61.91,12.73,63.205229214,134.57,66.50272,4.20246,66.6353692678,3.40272,0.9924600000000001,3.5445,63.1,3.21,63.1815962128,134.87,66.30272,4.30246,66.4421691507,3.40272,0.9924600000000001,3.5445,62.9,3.31,62.9870312048,134.47
2019-07-04 10:00:00,66.50296,13.29878,67.8196228112,3.7329600000000003,1.08878,3.8885,62.77,12.21,63.9465167151,135.01,66.21296,13.21878,67.5195691385,3.7329600000000003,1.08878,3.8885,62.48,12.13,63.6465812122,135.01,67.40296,4.94878,67.5843875481,3.7329600000000003,1.08878,3.8885,63.67,3.86,63.7868991251,135.01,67.20296,5.06878,67.3938451452,3.7329600000000003,1.08878,3.8885,63.47,3.98,63.5946640843,135.01
2019-07-04 10:30:00,66.0268,13.45365,67.3835218474,3.8868,1.13365,4.04875,62.14,12.32,63.3495224923,134.83,65.7368,13.35365,67.0794069932,3.8868,1.13365,4.04875,61.85,12.22,63.0456255421,134.83,66.9568,4.8336500000000004,67.1310452664,3.8868,1.13365,4.04875,63.07,3.7,63.178436986,134.83,66.7368,4.95365,66.9203939212,3.8868,1.13365,4.04875,62.85,3.8200000000000003,62.9659820856,134.63
2019-07-04 11:00:00,66.0848,13.19265,67.3887735833,4.0548,1.18265,4.22375,62.03,12.01,63.1819673641,134.83,65.7948,13.10265,67.0867732423,4.0548,1.18265,4.22375,61.74,11.92,62.8801558522,134.73,67.0248,5.17265,67.2241037357,4.0548,1.18265,4.22375,62.97,3.99,63.0962835673,134.83,66.7848,5.28265,66.9934019293,4.0548,1.18265,4.22375,62.73,4.1,62.8638441395,134.45
2019-07-04 11:30:00,65.42152,13.31961,66.7636674372,4.42152,1.2896100000000001,4.6057500000000005,61.0,12.03,62.1749217933,135.01,65.12152,13.22961,66.4517490203,4.42152,1.2896100000000001,4.6057500000000005,60.7,11.94,61.8631845284,135.01,66.35152,5.26961,66.5604461814,4.42152,1.2896100000000001,4.6057500000000005,61.93,3.98,62.0577577745,135.01,66.12152,5.3796100000000004,66.3400000819,4.42152,1.2896100000000001,4.6057500000000005,61.7,4.09,61.8354113757,134.73
2019-07-04 12:00:00,65.32528,13.15654,66.6369773613,4.44528,1.29654,4.6305,60.88,11.86,62.0244629159,135.01,65.03528,13.07654,66.3368942825,4.44528,1.29654,4.6305,60.59,11.78,61.7245210593,135.01,66.26528,5.42654,66.4871015299,4.44528,1.29654,4.6305,61.82,4.13,61.9578025756,135.01,66.03528,5.5365400000000005,66.2669712591,4.44528,1.29654,4.6305,61.59,4.24,61.7357732599,134.27
2019-07-04 12:30:00,65.57648,12.90439,66.834108137,4.50648,1.31439,4.69425,61.07,11.59,62.1600595238,134.8,65.28648,12.82439,66.534122446,4.50648,1.31439,4.69425,60.78,11.51,61.8602335915,134.8,66.50648,5.70439,66.7506700136,4.50648,1.31439,4.69425,62.0,4.39,62.1552258463,134.8,66.26648,5.81439,66.5210756277,4.50648,1.31439,4.69425,61.76,4.5,61.9237240482,134.27
2019-07-04 13:00:00,65.41976,12.77868,66.6561299582,4.58976,1.33868,4.781,60.83,11.44,61.8963851933,134.99,65.13976,12.68868,66.3640786345,4.58976,1.33868,4.781,60.55,11.35,61.6045858683,134.96,66.35976,5.90868,66.6222954168,4.58976,1.33868,4.781,61.77,4.57,61.9388230434,135.01,66.12976,6.00868,66.4021791284,4.58976,1.33868,4.781,61.54,4.67,61.7169385177,134.55
2019-07-04 13:30:00,65.2536,12.82105,66.5012152976,4.5636,1.33105,4.75375,60.69,11.49,61.7680839917,134.99,64.9536,12.74105,66.1914232213,4.5636,1.33105,4.75375,60.39,11.41,61.45844287,134.96,66.1836,5.89105,66.4452660395,4.5636,1.33105,4.75375,61.62,4.5600000000000005,61.7884940745,135.01,65.9536,6.01105,66.2269588239,4.5636,1.33105,4.75375,61.39,4.68,61.5681289305,134.99
2019-07-04 14:00:00,64.6528,12.299150000000001,65.8122605489,4.0428,1.17915,4.21125,60.61,11.12,61.6216398678,134.99,64.3728,12.20915,65.5203840309,4.0428,1.17915,4.21125,60.33,11.03,61.3300073374,134.96,65.6028,6.11915,65.8875660847,4.0428,1.17915,4.21125,61.56,4.94,61.7578918034,135.01,65.3628,6.22915,65.6589516636,4.0428,1.17915,4.21125,61.32,5.05,61.5275946223,134.69
2019-07-04 14:30:00,65.47168,12.20424,66.5994320997,3.99168,1.16424,4.158,61.48,11.04,62.463365263200004,134.99,65.19168,12.11424,66.3076914996,3.99168,1.16424,4.158,61.2,10.95,62.1718786913,134.96,66.41168,6.17424,66.6980695373,3.99168,1.16424,4.158,62.42,5.01,62.6207353837,135.01,66.18168,6.2842400000000005,66.4793685289,3.99168,1.16424,4.158,62.19,5.12,62.4004046461,134.85
2019-07-04 15:00:00,64.83208,12.34269,65.9965195564,3.7120800000000003,1.08269,3.86675,61.12,11.26,62.1485478511,134.99,64.55208,12.25269,65.7046379228,3.7120800000000003,1.08269,3.86675,60.84,11.17,61.8568872479,134.96,65.77208,5.90269,66.0364161411,3.7120800000000003,1.08269,3.86675,62.06,4.82,62.2468955049,135.01,65.54208,6.00269,65.8163850265,3.7120800000000003,1.08269,3.86675,61.83,4.92,62.0254407481,134.99
2019-07-04 15:30:00,64.78712,12.48916,65.9799214565,3.35712,0.97916,3.497,61.43,11.51,62.498999992,134.99,64.49712,12.40916,65.6800254278,3.35712,0.97916,3.497,61.14,11.43,62.1992323104,134.96,65.71712,5.52916,65.949309863,3.35712,0.97916,3.497,62.36,4.55,62.5257714866,135.01,65.48712,5.63916,65.7294683639,3.35712,0.97916,3.497,62.13,4.66,62.3045142827,134.89
2019-07-04 16:00:00,65.63224,12.53982,66.8194433758,3.22224,0.9398200000000001,3.3565,62.41,11.6,63.4788791646,134.75,65.36224,12.45982,66.5392330302,3.22224,0.9398200000000001,3.3565,62.14,11.52,63.19881328,134.71,66.56224,5.33982,66.7760845771,3.22224,0.9398200000000001,3.3565,63.34,4.4,63.4926420934,135.01,66.35224,5.43982,66.5748555736,3.22224,0.9398200000000001,3.3565,63.13,4.5,63.290180123,134.13
2019-07-04 16:30:00,66.60976,12.96743,67.8602561745,3.41976,0.99743,3.56225,63.19,11.97,64.3137388122,135.01,66.32976,12.87743,67.568226742,3.41976,0.99743,3.56225,62.91,11.88,64.0218907874,135.01,67.51976,5.09743,67.7119028167,3.41976,0.99743,3.56225,64.1,4.1,64.2309894054,135.01,67.32976,5.2074300000000004,67.5308367256,3.41976,0.99743,3.56225,63.91,4.21,64.0485144246,135.01
2019-07-04 17:00:00,68.42864,13.02002,69.6562968658,2.70864,0.7900200000000001,2.8215,65.72,12.23,66.8482707331,135.01,68.15864,12.93002,69.3742432308,2.70864,0.7900200000000001,2.8215,65.45,12.14,66.5663736432,135.01,69.34864,4.64002,69.5036952647,2.70864,0.7900200000000001,2.8215,66.64,3.85,66.7511205898,135.01,69.15864,4.75002,69.321570789,2.70864,0.7900200000000001,2.8215,66.45,3.96,66.5678909085,135.01
2019-07-04 17:30:00,69.03584,13.55337,70.3536853538,2.92584,0.8533700000000001,3.04775,66.11,12.7,67.3188094072,135.01,68.77584,13.46337,70.0812278678,2.92584,0.8533700000000001,3.04775,65.85,12.61,67.046510722,135.01,69.92584,4.31337,70.0587486361,2.92584,0.8533700000000001,3.04775,67.0,3.46,67.089280813,135.01,69.77584,4.4133700000000005,69.9152750296,2.92584,0.8533700000000001,3.04775,66.85,3.56,66.9447242133,135.01
2019-07-04 18:00:00,68.3704,14.07345,69.8038221809,2.4804,0.72345,2.58375,65.89,13.35,67.2288226879,135.01,68.1004,13.98345,69.5212295206,2.4804,0.72345,2.58375,65.62,13.26,66.9463367183,135.01,69.2404,3.53345,69.3305002222,2.4804,0.72345,2.58375,66.76,2.81,66.819111787,135.01,69.1004,3.63345,69.1958614302,2.4804,0.72345,2.58375,66.62,2.91,66.6835249518,135.01
2019-07-04 18:30:00,67.76736,14.58298,69.3186727156,2.06736,0.6029800000000001,2.1535,65.7,13.98,67.1709044155,136.02,67.51736,14.49298,69.0553428103,2.06736,0.6029800000000001,2.1535,65.45,13.89,66.9076572598,135.8,68.61736,2.89298,68.6783184611,2.06736,0.6029800000000001,2.1535,66.55,2.29,66.5893880434,136.06,68.50736,2.97298,68.571838128,2.06736,0.6029800000000001,2.1535,66.44,2.37,66.4822570315,135.23
2019-07-04 19:00:00,68.14928,14.50104,69.6749921105,1.40928,0.41104,1.468,66.74,14.09,68.211111265,135.84,67.89928,14.40104,69.4096691939,1.40928,0.41104,1.468,66.49,13.99,67.9458622728,135.8,69.00928,2.55104,69.0564155687,1.40928,0.41104,1.468,67.6,2.14,67.6338642989,135.91,68.89928,2.6410400000000003,68.9498794546,1.40928,0.41104,1.468,67.49,2.23,67.5268317041,135.05
2019-07-04 19:30:00,67.50776,14.76768,69.1041390425,1.1577600000000001,0.33768000000000004,1.206,66.35,14.43,67.9010117745,135.84,67.27776,14.66768,68.8580992128,1.1577600000000001,0.33768000000000004,1.206,66.12,14.33,67.6550315941,135.8,68.34776,2.14768,68.3814947658,1.1577600000000001,0.33768000000000004,1.206,67.19,1.81,67.2143749506,136.07,68.25776,2.23768,68.2944288504,1.1577600000000001,0.33768000000000004,1.206,67.1,1.9,67.1268947591,135.32
2019-07-04 20:00:00,66.41432,15.00376,68.0879924451,1.14432,0.33376,1.192,65.27,14.67,66.8982944476,134.69,66.17432,14.92376,67.8362678808,1.14432,0.33376,1.192,65.03,14.59,66.6465978126,134.68,67.23432,1.68376,67.255400033,1.14432,0.33376,1.192,66.09,1.35,66.1037865784,134.7,67.15432,1.7337600000000002,67.1766969894,1.14432,0.33376,1.192,66.01,1.4,66.0248445663,134.34
2019-07-04 20:30:00,64.9264,15.6877,66.794770366,0.9864,0.2877,1.0275,63.94,15.4,65.7684088298,133.96,64.6964,15.5877,66.5477314734,0.9864,0.2877,1.0275,63.71,15.3,65.521401847,133.96,65.7264,0.8177000000000001,65.7314862927,0.9864,0.2877,1.0275,64.74,0.53,64.7421694107,133.96,65.6564,0.8577,65.6620020274,0.9864,0.2877,1.0275,64.67,0.5700000000000001,64.6725119351,133.96
2019-07-04 21:00:00,64.13616,16.07388,66.1197144413,0.83616,0.24388,0.871,63.3,15.83,65.2493593838,133.96,63.90616,15.98388,65.8747425483,0.83616,0.24388,0.871,63.07,15.74,65.004403697,133.96,64.95616,0.33388,64.9570180797,0.83616,0.24388,0.871,64.12,0.09,64.1200631628,133.96,64.87616,0.34388,64.8770713719,0.83616,0.24388,0.871,64.04,0.1,64.0400780762,133.96
2019-07-04 21:30:00,62.14824,16.81282,64.3822541656,0.7982400000000001,0.23282000000000003,0.8315,61.35,16.58,63.5509158077,133.96,61.91824,16.72282,64.136737939,0.7982400000000001,0.23282000000000003,0.8315,61.12,16.49,63.3054065622,133.96,62.93824,0.8328200000000001,62.9437498363,0.7982400000000001,0.23282000000000003,0.8315,62.14,0.6000000000000001,62.1428966174,134.1,62.86824,0.8128200000000001,62.8734942329,0.7982400000000001,0.23282000000000003,0.8315,62.07,0.58,62.0727097846,133.96
2019-07-04 22:00:00,60.88624,17.10932,63.2444705267,0.78624,0.22932000000000002,0.8190000000000001,60.1,16.88,62.4255108109,133.96,60.67624,17.01932,63.0179605652,0.78624,0.22932000000000002,0.8190000000000001,59.89,16.79,62.1990048152,133.96,61.68624,1.13932,61.6967604936,0.78624,0.22932000000000002,0.8190000000000001,60.9,0.91,60.9067984711,134.42,61.61624,1.11932,61.6264059393,0.78624,0.22932000000000002,0.8190000000000001,60.83,0.89,60.8365104193,133.96
2019-07-04 22:30:00,59.70696,17.49953,62.2186035094,0.7869600000000001,0.22953,0.8197500000000001,58.92,17.27,61.3988542238,134.24,59.49696,17.39953,61.9889659009,0.7869600000000001,0.22953,0.8197500000000001,58.71,17.17,61.169216114,134.15,60.50696,1.53953,60.5265426161,0.7869600000000001,0.22953,0.8197500000000001,59.72,1.31,59.7343661555,134.42,60.43696,1.49953,60.4555599119,0.7869600000000001,0.22953,0.8197500000000001,59.65,1.27,59.6635181665,133.96
2019-07-04 23:00:00,56.37952,18.13736,59.225113788,0.7795200000000001,0.22736,0.812,55.6,17.91,58.4134239709,134.64,56.17952,18.04736,59.0071662631,0.7795200000000001,0.22736,0.812,55.4,17.82,58.1954671774,134.62,57.13952,2.10736,57.1783675178,0.7795200000000001,0.22736,0.812,56.36,1.88,56.391346853900004,134.69,57.09952,2.10736,57.1383947132,0.7795200000000001,0.22736,0.812,56.32,1.88,56.3513691049,134.24
2019-07-04 23:30:00,52.3564,19.03645,55.7097751706,0.7764000000000001,0.22645,0.8087500000000001,51.58,18.81,54.90275494,134.64,52.1964,18.95645,55.5320733411,0.7764000000000001,0.22645,0.8087500000000001,51.42,18.73,54.725033577,134.62,53.0664,3.04645,53.1537737754,0.7764000000000001,0.22645,0.8087500000000001,52.29,2.8200000000000003,52.3659860978,134.69,53.1064,3.04645,53.1937080731,0.7764000000000001,0.22645,0.8087500000000001,52.33,2.8200000000000003,52.4059280998,134.13
2019-07-05 00:00:00,50.08664,19.43652,53.7256904674,0.7766400000000001,0.22652000000000003,0.809,49.31,19.21,52.919752456,134.54,49.95664,19.33652,53.5683384641,0.7766400000000001,0.22652000000000003,0.809,49.18,19.11,52.7623397889,134.54,50.76664,3.44652,50.8834967057,0.7766400000000001,0.22652000000000003,0.809,49.99,3.22,50.0935973953,134.55,50.82664,3.44652,50.9433590746,0.7766400000000001,0.22652000000000003,0.809,50.05,3.22,50.153473459,134.38
2019-07-05 00:30:00,47.70288,19.99834,51.725219797,0.78288,0.22834000000000002,0.8155,46.92,19.77,50.9150203771,135.36,47.57288,19.91834,51.5744043092,0.78288,0.22834000000000002,0.8155,46.79,19.69,50.7641625559,135.35,48.39288,3.82834,48.5440729837,0.78288,0.22834000000000002,0.8155,47.61,3.6,47.7459118669,135.48,48.44288,3.81834,48.5931306159,0.78288,0.22834000000000002,0.8155,47.66,3.59,47.7950175228,135.15
2019-07-05 01:00:00,46.57816,20.06988,50.7180941302,0.7881600000000001,0.22988000000000003,0.8210000000000001,45.79,19.84,49.9034036915,136.07,46.44816,19.96988,50.5591502559,0.7881600000000001,0.22988000000000003,0.8210000000000001,45.66,19.74,49.7443785769,136.07,47.27816,3.75988,47.4274299388,0.7881600000000001,0.22988000000000003,0.8210000000000001,46.49,3.5300000000000002,46.623824382,136.07,47.32816,3.75988,47.4772727376,0.7881600000000001,0.22988000000000003,0.8210000000000001,46.54,3.5300000000000002,46.6736810205,135.88
2019-07-05 01:30:00,46.56192,20.18806,50.7500754743,0.7819200000000001,0.22806,0.8145,45.78,19.96,49.942066437,135.76,46.44192,20.10806,50.6081614984,0.7819200000000001,0.22806,0.8145,45.66,19.88,49.8001004015,135.74,47.26192,3.9280600000000003,47.4248746698,0.7819200000000001,0.22806,0.8145,46.48,3.7,46.6270350762,135.81,47.32192,3.9280600000000003,47.4846687664,0.7819200000000001,0.22806,0.8145,46.54,3.7,46.6868461132,135.58
2019-07-05 02:00:00,46.5088,20.09715,50.6652140582,0.7788,0.22715000000000002,0.81125,45.73,19.87,49.8603028471,136.07,46.3688,20.00715,50.5010065698,0.7788,0.22715000000000002,0.81125,45.59,19.78,49.6960410898,136.07,47.2288,3.72715,47.3756392734,0.7788,0.22715000000000002,0.81125,46.45,3.5,46.5816755817,136.07,47.2588,3.73715,47.4063336229,0.7788,0.22715000000000002,0.81125,46.48,3.51,46.612342786,136.07
2019-07-05 02:30:00,46.14,20.0875,50.3230290846,0.78,0.2275,0.8125,45.36,19.86,49.5171606617,136.07,46.02,19.9975,50.1770904522,0.78,0.2275,0.8125,45.24,19.77,49.3711504828,136.07,46.86,3.7075,47.0064373916,0.78,0.2275,0.8125,46.08,3.48,46.2112194169,136.07,46.9,3.6975,47.0455258898,0.78,0.2275,0.8125,46.12,3.47,46.2503545932,136.07
2019-07-05 03:00:00,45.27184,20.93512,49.8780387185,0.7718400000000001,0.22512000000000001,0.804,44.5,20.71,49.083134578,136.29,45.15184,20.85512,49.7355475048,0.7718400000000001,0.22512000000000001,0.804,44.38,20.63,48.9405894938,136.28,45.99184,4.47512,46.2090472267,0.7718400000000001,0.22512000000000001,0.804,45.22,4.25,45.4192789463,136.47,46.02184,4.48512,46.2398751988,0.7718400000000001,0.22512000000000001,0.804,45.25,4.26,45.4500836083,136.07
2019-07-05 03:30:00,44.43,21.6575,49.4274438571,0.78,0.2275,0.8125,43.65,21.43,48.6268177038,136.95,44.3,21.5675,49.2711584626,0.78,0.2275,0.8125,43.52,21.34,48.470465234,136.91,45.15,5.1575,45.4436167822,0.78,0.2275,0.8125,44.37,4.93,44.643048731,136.97,45.19,5.1575,45.4833585639,0.78,0.2275,0.8125,44.41,4.93,44.6828042987,136.53
2019-07-05 04:00:00,44.11104,21.50072,49.0720369498,0.7910400000000001,0.23072,0.8240000000000001,43.32,21.27,48.2600797761,136.45,43.99104,21.41072,48.9247435476,0.7910400000000001,0.23072,0.8240000000000001,43.2,21.18,48.1127051827,136.39,44.84104,5.01072,45.1201305761,0.7910400000000001,0.23072,0.8240000000000001,44.05,4.78,44.3085872038,136.78,44.88104,5.00072,45.158774917,0.7910400000000001,0.23072,0.8240000000000001,44.09,4.77,44.3472772558,136.21
2019-07-05 04:30:00,44.38256,21.52408,49.326439685,0.80256,0.23408,0.836,43.58,21.29,48.5023762304,136.8,44.26256,21.42408,49.1748454151,0.80256,0.23408,0.836,43.46,21.19,48.3506742456,136.66,45.10256,5.01408,45.3804133608,0.80256,0.23408,0.836,44.3,4.78,44.5571363532,136.99,45.13256,5.01408,45.410229799,0.80256,0.23408,0.836,44.33,4.78,44.5869633413,136.21
2019-07-05 05:00:00,43.47904,21.985970000000002,48.7217589601,0.8090400000000001,0.23597,0.8427500000000001,42.67,21.75,47.8935423622,137.07,43.35904,21.90597,48.5785742006,0.8090400000000001,0.23597,0.8427500000000001,42.55,21.67,47.7503026168,137.06,44.20904,5.44597,44.5432128047,0.8090400000000001,0.23597,0.8427500000000001,43.4,5.21,43.7116014349,137.12,44.23904,5.45597,44.5742108036,0.8090400000000001,0.23597,0.8427500000000001,43.43,5.22,43.7425799422,136.53
2019-07-05 05:30:00,44.63488,21.75059,49.6523985117,0.8248800000000001,0.24059000000000003,0.8592500000000001,43.81,21.51,48.8056984378,136.84,44.51488,21.65059,49.5007332144,0.8248800000000001,0.24059000000000003,0.8592500000000001,43.69,21.41,48.6539227607,136.71,45.36488,5.23059,45.6654290373,0.8248800000000001,0.24059000000000003,0.8592500000000001,44.54,4.99,44.8186534827,137.12,45.39488,5.22059,45.6940881314,0.8248800000000001,0.24059000000000003,0.8592500000000001,44.57,4.98,44.8473555519,136.53
2019-07-05 06:00:00,46.38784,21.51312,51.1336096125,0.8678400000000001,0.25312,0.904,45.52,21.26,50.2400039809,137.35,46.26784,21.42312,50.9868913428,0.8678400000000001,0.25312,0.904,45.4,21.17,50.0932021336,137.33,47.12784,4.86312,47.3780881759,0.8678400000000001,0.25312,0.904,46.26,4.61,46.4891352899,137.38,47.16784,4.87312,47.4189037073,0.8678400000000001,0.25312,0.904,46.3,4.62,46.5299301525,137.2
2019-07-05 06:30:00,50.69976,20.27868,54.6048580861,0.9897600000000001,0.28868000000000005,1.031,49.71,19.99,53.5787663165,136.47,50.54976,20.18868,54.43216913,0.9897600000000001,0.28868000000000005,1.031,49.56,19.9,53.4060258772,136.44,51.47976,3.7886800000000003,51.6189866793,0.9897600000000001,0.28868000000000005,1.031,50.49,3.5,50.6111657641,136.51,51.44976,3.7886800000000003,51.5890676423,0.9897600000000001,0.28868000000000005,1.031,50.46,3.5,50.5812376282,136.13
2019-07-05 07:00:00,55.4332,18.5226,58.4459269154,1.2432,0.36260000000000003,1.295,54.19,18.16,57.1519177281,135.8,55.2532,18.4226,58.2435258291,1.2432,0.36260000000000003,1.295,54.01,18.06,56.9494837553,135.74,56.2532,2.2026,56.2963050031,1.2432,0.36260000000000003,1.295,55.01,1.8399999999999999,55.0407639845,135.85,56.1732,2.1926,56.2159754251,1.2432,0.36260000000000003,1.295,54.93,1.83,54.9604748888,135.54
