Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-05 07:30:00,60.97984,16.33662,63.1302307888,1.59984,0.46662000000000003,1.6665,59.38,15.87,61.4641464595,135.38,60.74984,16.23662,62.8821985068,1.59984,0.46662000000000003,1.6665,59.15,15.77,61.2161367615,135.32,61.82984,1.27662,61.8430179814,1.59984,0.46662000000000003,1.6665,60.23,0.81,60.235446375,135.5,61.70984,1.31662,61.7238838785,1.59984,0.46662000000000003,1.6665,60.11,0.85,60.1160095149,135.14
2019-07-05 08:00:00,63.70728,15.32004,65.5234397037,2.05728,0.60004,2.143,61.65,14.72,63.3829701103,135.18,63.46728,15.24004,65.2713907451,2.05728,0.60004,2.143,61.41,14.64,63.1309567487,135.16,64.57728,2.03004,64.6091801109,2.05728,0.60004,2.143,62.52,1.43,62.5363518284,135.23,64.43728,2.11004,64.4718180494,2.05728,0.60004,2.143,62.38,1.51,62.3982732133,135.01
2019-07-05 08:30:00,65.3644,14.1867,66.8862261176,2.5944000000000003,0.7567,2.7025,62.77,13.43,64.1906363888,135.18,65.1044,14.0867,66.6109451686,2.5944000000000003,0.7567,2.7025,62.51,13.33,63.9154832572,135.16,66.2544,3.4867,66.3460819962,2.5944000000000003,0.7567,2.7025,63.66,2.73,63.7185098696,135.38,66.0944,3.5867,66.1916469673,2.5944000000000003,0.7567,2.7025,63.5,2.83,63.5630309221,135.01
2019-07-05 09:00:00,65.25,13.92,66.7182801037,3.12,0.91,3.25,62.13,13.01,63.477531458,135.54,64.97,13.82,66.4235899361,3.12,0.91,3.25,61.85,12.91,63.1829929649,135.53,66.15,4.12,66.2781781584,3.12,0.91,3.25,63.03,3.21,63.1116867149,135.69,65.96,4.24,66.0961360444,3.12,0.91,3.25,62.84,3.33,62.9281693679,135.19
2019-07-05 09:30:00,65.6984,13.6637,67.1042208825,3.5784000000000002,1.0437,3.7275,62.12,12.62,63.3889485636,135.01,65.4184,13.5637,66.8097374359,3.5784000000000002,1.0437,3.7275,61.84,12.52,63.094659045,135.01,66.6084,4.5537,66.7638759678,3.5784000000000002,1.0437,3.7275,63.03,3.51,63.1276563798,135.01,66.4084,4.6637,66.5719587232,3.5784000000000002,1.0437,3.7275,62.83,3.62,62.9341981756,135.01
2019-07-05 10:00:00,65.68968,13.69199,67.1014504215,3.94968,1.15199,4.11425,61.74,12.54,63.0006285683,135.01,65.41968,13.59199,66.8167398446,3.94968,1.15199,4.11425,61.47,12.44,62.7161422602,135.01,66.60968,4.68199,66.7740256392,3.94968,1.15199,4.11425,62.66,3.5300000000000002,62.7593538845,135.01,66.40968,4.79199,66.5823457522,3.94968,1.15199,4.11425,62.46,3.64,62.5659747786,135.01
2019-07-05 10:30:00,65.49152,13.54586,66.8777206179,4.27152,1.24586,4.4495000000000005,61.22,12.3,62.4434015729,135.01,65.21152,13.45586,66.5853025003,4.27152,1.24586,4.4495000000000005,60.94,12.21,62.1511681306,135.01,66.41152,4.99586,66.5991637023,4.27152,1.24586,4.4495000000000005,62.14,3.75,62.2530489213,135.01,66.19152,5.10586,66.3881550147,4.27152,1.24586,4.4495000000000005,61.92,3.86,62.040196647,134.56
2019-07-05 11:00:00,65.3924,13.3132,66.7338540173,4.5024,1.3132000000000001,4.69,60.89,12.0,62.0611964113,135.01,65.1224,13.2132,66.4493463926,4.5024,1.3132000000000001,4.69,60.62,11.9,61.7769730563,135.01,66.3224,5.4232,66.5437588358,4.5024,1.3132000000000001,4.69,61.82,4.11,61.9564726239,135.01,66.1124,5.5332,66.3435432879,4.5024,1.3132000000000001,4.69,61.61,4.22,61.7543561217,135.01
2019-07-05 11:30:00,65.43048,13.22639,66.7539145329,4.65048,1.35639,4.84425,60.78,11.87,61.9282270051,135.01,65.15048,13.13639,66.4616414668,4.65048,1.35639,4.84425,60.5,11.78,61.6361776881,135.01,66.35048,5.58639,66.5852382249,4.65048,1.35639,4.84425,61.7,4.23,61.8448292099,135.01,66.13048,5.69639,66.3753662443,4.65048,1.35639,4.84425,61.48,4.34,61.6329944105,135.01
2019-07-05 12:00:00,65.30752,13.06761,66.6020615271,4.75752,1.38761,4.95575,60.55,11.68,61.6662379264,135.01,65.02752,12.98761,66.3118116994,4.75752,1.38761,4.95575,60.27,11.6,61.3761590522,135.01,66.22752,5.80761,66.4816722057,4.75752,1.38761,4.95575,61.47,4.42,61.6287051624,135.01,66.01752,5.91761,66.282207681,4.75752,1.38761,4.95575,61.26,4.53,61.4272618631,135.01
2019-07-05 12:30:00,66.0228,12.7579,67.2441382743,4.7928,1.3979,4.9925,61.23,11.36,62.2748946205,135.01,65.7428,12.6679,66.952157861,4.7928,1.3979,4.9925,60.95,11.27,61.9831864299,135.01,66.9328,6.2179,67.2209937166,4.7928,1.3979,4.9925,62.14,4.82,62.3266556138,135.25,66.7328,6.3179,67.0312050932,4.7928,1.3979,4.9925,61.94,4.92,62.1350947533,135.01
2019-07-05 13:00:00,65.68616,12.95888,66.9522530345,4.79616,1.3988800000000001,4.996,60.89,11.56,61.9776225746,135.93,65.42616,12.85888,66.6778314524,4.79616,1.3988800000000001,4.996,60.63,11.46,61.7035533823,135.84,66.57616,6.10888,66.855841145,4.79616,1.3988800000000001,4.996,61.78,4.71,61.9592809836,136.07,66.42616,6.21888,66.7166336141,4.79616,1.3988800000000001,4.996,61.63,4.82,61.8181955414,135.56
2019-07-05 13:30:00,64.25056,13.78308,65.7123105255,4.81056,1.40308,5.011,59.44,12.38,60.7155499028,136.07,63.99056,13.69308,65.4392253087,4.81056,1.40308,5.011,59.18,12.29,60.4426711852,136.07,65.13056,5.37308,65.3518158478,4.81056,1.40308,5.011,60.32,3.9699999999999998,60.4505028929,136.07,64.97056,5.47308,65.2006769244,4.81056,1.40308,5.011,60.16,4.07,60.2975165326,136.07
2019-07-05 14:00:00,63.87576,13.69543,65.3274637382,4.71576,1.3754300000000002,4.91225,59.16,12.32,60.4291982406,136.07,63.64576,13.60543,65.0837190967,4.71576,1.3754300000000002,4.91225,58.93,12.23,60.1856943135,136.07,64.75576,5.41543,64.9818077254,4.71576,1.3754300000000002,4.91225,60.04,4.04,60.1757692099,136.07,64.62576,5.51543,64.8606878137,4.71576,1.3754300000000002,4.91225,59.91,4.14,60.0528742027,136.07
2019-07-05 14:30:00,63.752,13.9585,65.2622189804,4.692,1.3685,4.8875,59.06,12.59,60.3870159885,136.07,63.512,13.8585,65.0064009637,4.692,1.3685,4.8875,58.82,12.49,60.1314601519,136.07,64.612,5.1985,64.820791003,4.692,1.3685,4.8875,59.92,3.83,60.0422792705,136.38,64.482,5.2985,64.6993232287,4.692,1.3685,4.8875,59.79,3.93,59.9190203525,136.07
2019-07-05 15:00:00,63.5488,14.35465,65.1498730472,4.6788,1.3646500000000001,4.87375,58.87,12.99,60.2861260988,136.49,63.3088,14.26465,64.8959505444,4.6788,1.3646500000000001,4.87375,58.63,12.9,60.032382095,136.44,64.4088,4.82465,64.5892465126,4.6788,1.3646500000000001,4.87375,59.73,3.46,59.8301303692,136.77,64.2988,4.92465,64.4871138993,4.6788,1.3646500000000001,4.87375,59.62,3.56,59.7261919094,136.29
2019-07-05 15:30:00,62.08512,14.98566,63.8680838217,4.54512,1.32566,4.7345,57.54,13.66,59.1392187977,136.73,61.86512,14.90566,63.6354600254,4.54512,1.32566,4.7345,57.32,13.58,58.9066957145,136.44,62.95512,4.12566,63.0901593329,4.54512,1.32566,4.7345,58.41,2.8,58.4770732852,137.0,62.83512,4.21566,62.9763772747,4.54512,1.32566,4.7345,58.29,2.89,58.3615986758,136.16
2019-07-05 16:00:00,62.90072,14.97021,64.6576195352,4.32072,1.26021,4.50075,58.58,13.71,60.162949562,136.16,62.66072,14.87021,64.4010013615,4.32072,1.26021,4.50075,58.34,13.61,59.906491301,136.07,63.74072,3.94021,63.8623883124,4.32072,1.26021,4.50075,59.42,2.68,59.4804068581,136.18,63.64072,4.03021,63.7682039481,4.32072,1.26021,4.50075,59.32,2.77,59.3846385861,136.07
2019-07-05 16:30:00,63.47696,15.35328,65.3073323418,4.05696,1.18328,4.226,59.42,14.17,61.0862120286,136.35,63.25696,15.26328,65.0723497716,4.05696,1.18328,4.226,59.2,14.08,60.8513467394,136.32,64.31696,3.45328,64.4095993343,4.05696,1.18328,4.226,60.26,2.27,60.3027404021,136.59,64.22696,3.54328,64.3246237766,4.05696,1.18328,4.226,60.17,2.36,60.2162644142,136.07
2019-07-05 17:00:00,64.37528,15.34654,66.1792487495,3.72528,1.08654,3.8805,60.65,14.26,62.3038530109,136.07,64.15528,15.25654,65.9443853914,3.72528,1.08654,3.8805,60.43,14.17,62.0691050362,136.08,65.21528,3.19654,65.2935725279,3.72528,1.08654,3.8805,61.49,2.11,61.5261911709,136.21,65.12528,3.28654,65.2081547067,3.72528,1.08654,3.8805,61.4,2.2,61.4394010387,136.07
2019-07-05 17:30:00,65.28184,15.45887,67.0872215512,3.32184,0.9688700000000001,3.4602500000000003,61.96,14.49,63.6317664378,136.07,65.07184,15.35887,66.8598478062,3.32184,0.9688700000000001,3.4602500000000003,61.75,14.39,63.4045313838,136.08,66.10184,2.76887,66.1598057166,3.32184,0.9688700000000001,3.4602500000000003,62.78,1.8,62.8057990953,136.07,66.04184,2.8488700000000002,66.1032577931,3.32184,0.9688700000000001,3.4602500000000003,62.72,1.88,62.7481696944,135.94
2019-07-05 18:00:00,64.62184,16.05762,66.5870059775,2.87184,0.83762,2.9915000000000003,61.75,15.22,63.5980416365,136.07,64.41184,15.97762,66.3639169508,2.87184,0.83762,2.9915000000000003,61.54,15.14,63.3750045365,136.08,65.42184,1.87762,65.4487784901,2.87184,0.83762,2.9915000000000003,62.55,1.04,62.5586452858,136.07,65.38184,1.9676200000000001,65.4114403621,2.87184,0.83762,2.9915000000000003,62.51,1.13,62.5202127316,135.61
2019-07-05 18:30:00,63.16912,16.89391,65.3891574855,2.37912,0.69391,2.47825,60.79,16.2,62.9115577617,136.07,62.96912,16.79391,65.1701272568,2.37912,0.69391,2.47825,60.59,16.1,62.6925681401,136.08,63.95912,0.80391,63.964172022,2.37912,0.69391,2.47825,61.58,0.11,61.5800982461,136.07,63.92912,0.8539100000000001,63.934822642,2.37912,0.69391,2.47825,61.55,0.16,61.5502079607,136.03
2019-07-05 19:00:00,62.31576,17.19293,64.6440313282,1.8957600000000001,0.55293,1.9747500000000002,60.42,16.64,62.669498163,136.07,62.11576,17.10293,64.4273067493,1.8957600000000001,0.55293,1.9747500000000002,60.22,16.55,62.4527893693,136.08,63.09576,0.8629300000000001,63.1016606609,1.8957600000000001,0.55293,1.9747500000000002,61.2,0.31,61.2007851257,136.07,63.07576,0.79293,63.0807437937,1.8957600000000001,0.55293,1.9747500000000002,61.18,0.24,61.1804707403,136.03
2019-07-05 19:30:00,61.47664,17.34777,63.8774012438,1.46664,0.42777000000000004,1.5277500000000002,60.01,16.92,62.3497113065,136.07,61.28664,17.24777,63.6673999191,1.46664,0.42777000000000004,1.5277500000000002,59.82,16.82,62.1397199865,136.08,62.25664,1.01777,62.2649586835,1.46664,0.42777000000000004,1.5277500000000002,60.79,0.59,60.792863068,136.07,62.23664,0.9277700000000001,62.2435548122,1.46664,0.42777000000000004,1.5277500000000002,60.77,0.5,60.7720569012,136.03
2019-07-05 20:00:00,60.94144,17.28292,63.3447585282,1.14144,0.33292000000000005,1.189,59.8,16.95,62.1557921677,136.07,60.75144,17.18292,63.1346988731,1.14144,0.33292000000000005,1.189,59.61,16.85,61.9457391594,136.08,61.71144,0.9229200000000001,61.7183409385,1.14144,0.33292000000000005,1.189,60.57,0.59,60.5728734666,136.07,61.72144,0.8429200000000001,61.7271955446,1.14144,0.33292000000000005,1.189,60.58,0.51,60.5821467101,136.03
2019-07-05 20:30:00,59.33576,18.29168,62.0912068815,0.9657600000000001,0.28168000000000004,1.006,58.37,18.01,61.0853255701,135.97,59.14576,18.20168,61.8831324417,0.9657600000000001,0.28168000000000004,1.006,58.18,17.92,60.8772436958,135.86,60.08576,2.04168,60.1204375566,0.9657600000000001,0.28168000000000004,1.006,59.12,1.76,59.1461917624,136.07,60.08576,1.97168,60.1181010745,0.9657600000000001,0.28168000000000004,1.006,59.12,1.69,59.1441501757,135.41
2019-07-05 21:00:00,58.29712,18.30166,61.1024136925,0.89712,0.26166,0.9345,57.4,18.04,60.1681111553,134.33,58.12712,18.20166,60.9102824345,0.89712,0.26166,0.9345,57.23,17.94,59.9759660197,134.28,59.03712,2.30166,59.0819699794,0.89712,0.26166,0.9345,58.14,2.04,58.1757784649,134.85,59.04712,2.28166,59.0911867595,0.89712,0.26166,0.9345,58.15,2.02,58.1850745467,134.1
2019-07-05 21:30:00,56.96824,19.00282,60.0540384708,0.7982400000000001,0.23282000000000003,0.8315,56.17,18.77,59.2231525672,134.94,56.80824,18.90282,59.8706333343,0.7982400000000001,0.23282000000000003,0.8315,56.01,18.67,59.0397239153,134.9,57.68824,2.9828200000000002,57.7653031625,0.7982400000000001,0.23282000000000003,0.8315,56.89,2.75,56.9564272054,135.01,57.70824,2.95282,57.783735686200004,0.7982400000000001,0.23282000000000003,0.8315,56.91,2.7199999999999998,56.9749637999,134.33
2019-07-05 22:00:00,55.93504,19.25897,59.1577266742,0.7850400000000001,0.22897,0.8177500000000001,55.15,19.03,58.3409238871,134.54,55.78504,19.15897,58.9833605287,0.7850400000000001,0.22897,0.8177500000000001,55.0,18.93,58.166527316,134.51,56.64504,3.28897,56.7404430743,0.7850400000000001,0.22897,0.8177500000000001,55.86,3.06,55.9437503212,134.65,56.69504,3.26897,56.7892043038,0.7850400000000001,0.22897,0.8177500000000001,55.91,3.04,55.9925861164,134.06
2019-07-05 22:30:00,55.76144,19.32792,59.0161561134,0.78144,0.22792,0.8140000000000001,54.98,19.1,58.2031820436,134.15,55.60144,19.22792,58.8322448798,0.78144,0.22792,0.8140000000000001,54.82,19.0,58.0192416359,134.13,56.46144,3.37792,56.5623951968,0.78144,0.22792,0.8140000000000001,55.68,3.15,55.7690317291,134.43,56.50144,3.35792,56.601133812,0.78144,0.22792,0.8140000000000001,55.72,3.13,55.8078426388,133.96
2019-07-05 23:00:00,53.26544,20.22617,56.9763551946,0.77544,0.22617,0.8077500000000001,52.49,20.0,56.1711678711,135.32,53.11544,20.13617,56.804183901,0.77544,0.22617,0.8077500000000001,52.34,19.91,55.9989615975,135.31,53.98544,4.04617,54.1368564258,0.77544,0.22617,0.8077500000000001,53.21,3.8200000000000003,53.3469446173,135.32,54.02544,4.01617,54.1745123528,0.77544,0.22617,0.8077500000000001,53.25,3.79,53.3847038017,135.2
2019-07-05 23:30:00,49.74712,21.49666,54.1930100608,0.77712,0.22666000000000003,0.8095,48.97,21.27,53.3898286193,136.38,49.60712,21.38666,54.0208809688,0.77712,0.22666000000000003,0.8095,48.83,21.16,53.2176145651,136.33,50.45712,5.03666,50.7078781123,0.77712,0.22666000000000003,0.8095,49.68,4.8100000000000005,49.9123081013,136.46,50.49712,5.02666,50.7466889467,0.77712,0.22666000000000003,0.8095,49.72,4.8,49.9511601467,136.25
2019-07-06 00:00:00,46.75904,22.38722,51.8420238904,0.7790400000000001,0.22722,0.8115,45.98,22.16,51.0414145572,135.27,46.62904,22.29722,51.6859109531,0.7790400000000001,0.22722,0.8115,45.85,22.07,50.8852375449,135.27,47.44904,6.19722,47.852031646,0.7790400000000001,0.22722,0.8115,46.67,5.97,47.050290116,135.36,47.50904,6.17722,47.9089441404,0.7790400000000001,0.22722,0.8115,46.73,5.95,47.1072754466,135.18
2019-07-06 00:30:00,44.64504,22.73897,50.102298882,0.7850400000000001,0.22897,0.8177500000000001,43.86,22.51,49.29908417,135.73,44.53504,22.64897,49.9634429344,0.7850400000000001,0.22897,0.8177500000000001,43.75,22.42,49.1601352724,135.52,45.32504,6.49897,45.7885996954,0.7850400000000001,0.22897,0.8177500000000001,44.54,6.27,44.9791562838,136.01,45.40504,6.49897,45.867791188,0.7850400000000001,0.22897,0.8177500000000001,44.62,6.27,45.0583765797,135.06
2019-07-06 01:00:00,42.83864,23.22002,48.7269782138,0.7886400000000001,0.23002000000000003,0.8215,42.05,22.99,47.9243424577,135.73,42.73864,23.130020000000002,48.5961847705,0.7886400000000001,0.23002000000000003,0.8215,41.95,22.9,47.7934357417,135.7,43.51864,6.99002,44.0764382301,0.7886400000000001,0.23002000000000003,0.8215,42.73,6.76,43.2614204575,135.88,43.58864,6.98002,44.1439714599,0.7886400000000001,0.23002000000000003,0.8215,42.8,6.75,43.3290029888,135.38
2019-07-06 01:30:00,41.40008,23.59044,47.6495066438,0.7900800000000001,0.23044,0.8230000000000001,40.61,23.36,46.8493511161,135.52,41.31008,23.49044,47.5218211036,0.7900800000000001,0.23044,0.8230000000000001,40.52,23.26,46.721493983,135.47,42.07008,7.38044,42.7125570038,0.7900800000000001,0.23044,0.8230000000000001,41.28,7.15,41.8946404687,135.72,42.15008,7.37044,42.78963227,0.7900800000000001,0.23044,0.8230000000000001,41.36,7.14,41.971766701,135.38
2019-07-06 02:00:00,41.36984,23.31037,47.4851241039,0.7898400000000001,0.23037000000000002,0.8227500000000001,40.58,23.08,46.6842885776,136.07,41.27984,23.21037,47.3576442189,0.7898400000000001,0.23037000000000002,0.8227500000000001,40.49,22.98,46.5566375504,136.07,42.05984,6.96037,42.6318764701,0.7898400000000001,0.23037000000000002,0.8227500000000001,41.27,6.73,41.815138407,136.11,42.13984,6.95037,42.7091765123,0.7898400000000001,0.23037000000000002,0.8227500000000001,41.35,6.72,41.8924921675,136.04
2019-07-06 02:30:00,40.69104,23.35072,46.9149961185,0.7910400000000001,0.23072,0.8240000000000001,39.9,23.12,46.1144706139,136.23,40.59104,23.25072,46.778504773,0.7910400000000001,0.23072,0.8240000000000001,39.8,23.02,45.9778250899,136.07,41.38104,6.91072,41.9541240214,0.7910400000000001,0.23072,0.8240000000000001,40.59,6.68,41.1360000486,136.6,41.45104,6.91072,42.0231694188,0.7910400000000001,0.23072,0.8240000000000001,40.66,6.68,41.2050725033,136.04
2019-07-06 03:00:00,39.86984,23.39037,46.2245989746,0.7898400000000001,0.23037000000000002,0.8227500000000001,39.08,23.16,45.4272165117,137.12,39.77984,23.30037,46.1014415454,0.7898400000000001,0.23037000000000002,0.8227500000000001,38.99,23.07,45.3039181528,137.12,40.57984,6.81037,41.1473517248,0.7898400000000001,0.23037000000000002,0.8227500000000001,39.79,6.58,40.330391766,137.12,40.63984,6.81037,41.2065253906,0.7898400000000001,0.23037000000000002,0.8227500000000001,39.85,6.58,40.3895890051,136.79
2019-07-06 03:30:00,38.9108,24.28065,45.8650228503,0.7908000000000001,0.23065000000000002,0.8237500000000001,38.12,24.05,45.0725737006,137.25,38.8108,24.18065,45.7272569816,0.7908000000000001,0.23065000000000002,0.8237500000000001,38.02,23.95,44.9346514396,137.12,39.6108,7.63065,40.3390914134,0.7908000000000001,0.23065000000000002,0.8237500000000001,38.82,7.4,39.5190131456,137.37,39.6808,7.62065,40.4059425711,0.7908000000000001,0.23065000000000002,0.8237500000000001,38.89,7.39,39.5859091092,137.12
2019-07-06 04:00:00,38.14296,24.49128,45.3288891724,0.7929600000000001,0.23128,0.8260000000000001,37.35,24.26,44.5372888712,137.03,38.05296,24.40128,45.2045377191,0.7929600000000001,0.23128,0.8260000000000001,37.26,24.17,44.4127965794,137.0,38.84296,7.951280000000001,39.6484349653,0.7929600000000001,0.23128,0.8260000000000001,38.05,7.72,38.8252611067,137.12,38.90296,7.94128,39.7052165943,0.7929600000000001,0.23128,0.8260000000000001,38.11,7.71,38.8820807056,136.74
2019-07-06 04:30:00,38.42072,24.35771,45.4912053233,0.7807200000000001,0.22771000000000002,0.81325,37.64,24.13,44.7104741643,137.12,38.33072,24.26771,45.3670127335,0.7807200000000001,0.22771000000000002,0.81325,37.55,24.04,44.586142466,137.12,39.12072,7.79771,39.8902872209,0.7807200000000001,0.22771000000000002,0.81325,38.34,7.57,39.0801803988,137.12,39.19072,7.79771,39.9589391171,0.7807200000000001,0.22771000000000002,0.81325,38.41,7.57,39.1488569437,137.09
2019-07-06 05:00:00,37.54864,24.89127,45.0497024192,0.7586400000000001,0.22127000000000002,0.7902500000000001,36.79,24.67,44.2957447166,137.12,37.46864,24.79127,44.9277870773,0.7586400000000001,0.22127000000000002,0.7902500000000001,36.71,24.57,44.1736233515,137.12,38.23864,8.21127,39.1103380714,0.7586400000000001,0.22127000000000002,0.7902500000000001,37.48,7.99,38.3221933088,137.5,38.32864,8.21127,39.19833669,0.7586400000000001,0.22127000000000002,0.7902500000000001,37.57,7.99,38.4102199942,137.09
2019-07-06 05:30:00,37.58552,25.09036,45.190679112,0.7555200000000001,0.22036000000000003,0.787,36.83,24.87,44.4405873049,137.12,37.50552,24.99036,45.0686379137,0.7555200000000001,0.22036000000000003,0.787,36.75,24.77,44.3183415755,137.12,38.29552,8.42036,39.2103215315,0.7555200000000001,0.22036000000000003,0.787,37.54,8.2,38.4251428104,137.17,38.36552,8.41036,39.2765487308,0.7555200000000001,0.22036000000000003,0.787,37.61,8.19,38.4914042352,137.09
2019-07-06 06:00:00,38.08088,25.06109,45.5874067431,0.8608800000000001,0.25109000000000004,0.89675,37.22,24.81,44.7310239096,137.12,38.00088,24.96109,45.4656232198,0.8608800000000001,0.25109000000000004,0.89675,37.14,24.71,44.6090091798,137.12,38.78088,8.38109,39.6761808036,0.8608800000000001,0.25109000000000004,0.89675,37.92,8.13,38.7817392596,137.17,38.850880000000004,8.38109,39.7446039905,0.8608800000000001,0.25109000000000004,0.89675,37.99,8.13,38.8501866147,137.09
2019-07-06 06:30:00,40.23712,24.48541,47.101604312,1.04712,0.30541,1.09075,39.19,24.18,46.0491965185,137.12,40.14712,24.39541,46.9779445417,1.04712,0.30541,1.09075,39.1,24.09,45.9253535642,137.12,40.95712,7.85541,41.7036346733,1.04712,0.30541,1.09075,39.91,7.55,40.6178606034,137.17,41.01712,7.85541,41.7625621743,1.04712,0.30541,1.09075,39.97,7.55,40.6768164929,137.09
2019-07-06 07:00:00,42.09624,24.00057,48.4574120488,1.23624,0.36057000000000006,1.28775,40.86,23.64,47.2058174381,137.58,41.98624,23.900570000000002,48.3123337841,1.23624,0.36057000000000006,1.28775,40.75,23.54,47.060536546,137.52,42.81624,7.29057,43.432508777,1.23624,0.36057000000000006,1.28775,41.58,6.93,42.153544335,137.94,42.86624,7.29057,43.4818001313,1.23624,0.36057000000000006,1.28775,41.63,6.93,42.2028648317,137.09
2019-07-06 07:30:00,45.26384,23.34487,50.9293448501,1.35384,0.39487000000000005,1.41025,43.91,22.95,49.545843418,137.12,45.13384,23.25487,50.7725564834,1.35384,0.39487000000000005,1.41025,43.78,22.86,49.3889461317,137.12,46.02384,6.69487,46.5082265052,1.35384,0.39487000000000005,1.41025,44.67,6.3,45.1120704468,137.24,46.02384,6.69487,46.5082265052,1.35384,0.39487000000000005,1.41025,44.67,6.3,45.1120704468,137.09
2019-07-06 08:00:00,48.5412,22.15535,53.3582948665,1.0812,0.31535,1.12625,47.46,21.84,52.2440159253,136.53,48.4012,22.05535,53.1894221163,1.0812,0.31535,1.12625,47.32,21.74,52.0750420067,136.48,49.3412,5.62535,49.6608354749,1.0812,0.31535,1.12625,48.26,5.31,48.5512481817,136.83,49.3012,5.62535,49.6210931365,1.0812,0.31535,1.12625,48.22,5.31,48.5114883301,136.23
2019-07-06 08:30:00,51.55672,21.68946,55.9332463947,1.26672,0.36946,1.3195000000000001,50.29,21.32,54.6225823264,136.07,51.39672,21.59946,55.7508699398,1.26672,0.36946,1.3195000000000001,50.13,21.23,54.4401487875,136.07,52.36672,5.23946,52.6281797581,1.26672,0.36946,1.3195000000000001,51.1,4.87,51.3315390379,136.16,52.31672,5.23946,52.5784283965,1.26672,0.36946,1.3195000000000001,51.05,4.87,51.2817647902,136.07
2019-07-06 09:00:00,54.06928,20.90479,57.9697963138,1.79928,0.5247900000000001,1.87425,52.27,20.38,56.1025605476,136.07,53.87928,20.81479,57.7601272165,1.79928,0.5247900000000001,1.87425,52.08,20.29,55.8928483797,136.07,54.87928,4.54479,55.0671452816,1.79928,0.5247900000000001,1.87425,53.08,4.02,53.2320091674,136.07,54.80928,4.52479,54.995735277,1.79928,0.5247900000000001,1.87425,53.01,4.0,53.1607007102,135.97
2019-07-06 09:30:00,56.08264,20.20702,59.6119632846,1.53264,0.44702000000000003,1.5965,54.55,19.76,58.0186185634,135.04,55.89264,20.11702,59.4027078495,1.53264,0.44702000000000003,1.5965,54.36,19.67,57.8093288319,135.01,56.89264,4.00702,57.0335751593,1.53264,0.44702000000000003,1.5965,55.36,3.56,55.4743472246,135.26,56.82264,4.00702,56.963748348,1.53264,0.44702000000000003,1.5965,55.29,3.56,55.4044916952,135.01
2019-07-06 10:00:00,57.0348,19.3614,60.2314886168,1.4448,0.4214,1.505,55.59,18.94,58.7279464991,134.55,56.8348,19.2714,60.0131764615,1.4448,0.4214,1.505,55.39,18.85,58.5096111763,134.49,57.8348,3.3314,57.9306681905,1.4448,0.4214,1.505,56.39,2.91,56.4650351988,134.71,57.7648,3.3214,57.860209272,1.4448,0.4214,1.505,56.32,2.9,56.3946132179,134.2
2019-07-06 10:30:00,57.7056,18.8383,60.702700255,1.6056,0.46830000000000005,1.6724999999999999,56.1,18.37,59.0310672443,134.44,57.4856,18.7483,60.4656345394,1.6056,0.46830000000000005,1.6724999999999999,55.88,18.28,58.793986087,134.11,58.5056,2.8283,58.5739234835,1.6056,0.46830000000000005,1.6724999999999999,56.9,2.36,56.9489209731,135.01,58.4256,2.8183,58.4935342602,1.6056,0.46830000000000005,1.6724999999999999,56.82,2.35,56.8685756811,133.96
2019-07-06 11:00:00,57.99752,18.74136,60.950397052,1.7875200000000002,0.52136,1.862,56.21,18.22,59.0891910589,134.05,57.78752,18.65136,60.722900932,1.7875200000000002,0.52136,1.862,56.0,18.13,58.861675987,133.96,58.80752,2.76136,58.8723153749,1.7875200000000002,0.52136,1.862,57.02,2.24,57.0639816347,134.51,58.71752,2.7413600000000002,58.7814784571,1.7875200000000002,0.52136,1.862,56.93,2.22,56.9732682931,133.96
2019-07-06 11:30:00,57.8568,18.85615,60.8519818828,1.9068,0.55615,1.98625,55.95,18.3,58.8667350887,134.27,57.6468,18.76615,60.6244334907,1.9068,0.55615,1.98625,55.74,18.21,58.6391652396,134.18,58.6668,2.84615,58.7357982159,1.9068,0.55615,1.98625,56.76,2.29,56.8061766008,134.51,58.5768,2.83615,58.6454196426,1.9068,0.55615,1.98625,56.67,2.2800000000000002,56.7158469918,133.96
2019-07-06 12:00:00,57.70736,18.77423,60.6845211752,1.55736,0.45423,1.6222500000000002,56.15,18.32,59.0630586746,134.38,57.49736,18.68423,60.456983531,1.55736,0.45423,1.6222500000000002,55.94,18.23,58.8355037371,134.33,58.51736,2.76423,58.5826116596,1.55736,0.45423,1.6222500000000002,56.96,2.31,57.0068215216,134.51,58.42736,2.74423,58.4917703174,1.55736,0.45423,1.6222500000000002,56.87,2.29,56.9160873567,134.14
2019-07-06 12:30:00,58.3,19.03625,61.3291840323,1.53,0.44625000000000004,1.59375,56.77,18.59,59.736262019,134.82,58.09,18.94625,61.1016242752,1.53,0.44625000000000004,1.59375,56.56,18.5,59.5086850804,134.79,59.12,2.9762500000000003,59.1948685619,1.53,0.44625000000000004,1.59375,57.59,2.5300000000000002,57.6455462287,134.99,59.03,2.96625,59.1044798561,1.53,0.44625000000000004,1.59375,57.5,2.52,57.555194379,134.68
2019-07-06 13:00:00,57.48248,19.45739,60.6862878463,2.32248,0.67739,2.41925,55.16,18.78,58.2693229753,134.99,57.25248,19.37739,60.4427804569,2.32248,0.67739,2.41925,54.93,18.7,58.0258123597,134.99,58.29248,3.38739,58.3908180758,2.32248,0.67739,2.41925,55.97,2.71,56.0355690611,134.99,58.19248,3.36739,58.2898279631,2.32248,0.67739,2.41925,55.87,2.69,55.9347208807,134.68
2019-07-06 13:30:00,56.37216,19.86063,59.7684285142,2.40216,0.7006300000000001,2.50225,53.97,19.16,57.2701187357,134.99,56.17216,19.76063,59.5465704895,2.40216,0.7006300000000001,2.50225,53.77,19.06,57.0481945376,134.99,57.21216,3.71063,57.3323645672,2.40216,0.7006300000000001,2.50225,54.81,3.01,54.8925878421,134.99,57.10216,3.7006300000000003,57.2219480537,2.40216,0.7006300000000001,2.50225,54.7,3.0,54.78220514,135.0
2019-07-06 14:00:00,55.74008,19.89794,59.1851715774,1.8100800000000001,0.5279400000000001,1.8855,53.93,19.37,57.3030697258,135.18,55.52008,19.80794,58.9477206536,1.8100800000000001,0.5279400000000001,1.8855,53.71,19.28,57.0655982182,135.18,56.55008,3.69794,56.6708594275,1.8100800000000001,0.5279400000000001,1.8855,54.74,3.17,54.8317107156,135.41,56.46008,3.66794,56.5790987684,1.8100800000000001,0.5279400000000001,1.8855,54.65,3.14,54.7401324441,135.0
2019-07-06 14:30:00,54.82808,20.39569,58.498739534,2.24808,0.6556900000000001,2.34175,52.58,19.74,56.1633688448,136.07,54.61808,20.30569,58.2705389478,2.24808,0.6556900000000001,2.34175,52.37,19.65,55.9351356484,136.07,55.65808,4.08569,55.8078375505,2.24808,0.6556900000000001,2.34175,53.41,3.43,53.52002429,136.07,55.55808,4.07569,55.707373859,2.24808,0.6556900000000001,2.34175,53.31,3.42,53.4195891036,135.8
2019-07-06 15:00:00,54.22664,21.15527,58.2071639445,1.7666400000000002,0.51527,1.8402500000000002,52.46,20.64,56.374295561,136.07,54.02664,21.06527,57.9881318018,1.7666400000000002,0.51527,1.8402500000000002,52.26,20.55,56.1552321694,136.07,55.06664,4.79527,55.2750346473,1.7666400000000002,0.51527,1.8402500000000002,53.3,4.28,53.4715662759,136.07,54.96664,4.77527,55.17367775,1.7666400000000002,0.51527,1.8402500000000002,53.2,4.26,53.370287614,136.06
2019-07-06 15:30:00,53.70768,21.51974,57.8585698117,1.5076800000000001,0.43974,1.5705,52.2,21.08,56.2957049871,136.07,53.49768,21.41974,57.6264438175,1.5076800000000001,0.43974,1.5705,51.99,20.98,56.0635398454,136.07,54.53768,5.11974,54.777461400199996,1.5076800000000001,0.43974,1.5705,53.03,4.68,53.2361089863,136.07,54.42768,5.10974,54.6670082687,1.5076800000000001,0.43974,1.5705,52.92,4.67,53.1256557607,136.06
2019-07-06 16:00:00,54.50536,21.20948,58.4865481166,1.33536,0.38948000000000005,1.391,53.17,20.82,57.1009745976,136.07,54.31536,21.11948,58.2768458944,1.33536,0.38948000000000005,1.391,52.98,20.73,56.8912409779,136.07,55.34536,4.84948,55.5574147149,1.33536,0.38948000000000005,1.391,54.01,4.46,54.1938345202,136.07,55.25536,4.81948,55.4651439753,1.33536,0.38948000000000005,1.391,53.92,4.43,54.1016755748,136.06
2019-07-06 16:30:00,55.556,21.14175,59.4427685178,1.206,0.35175,1.25625,54.35,20.79,58.190605771,136.07,55.346,21.04175,59.2109361441,1.206,0.35175,1.25625,54.14,20.69,57.9587413597,136.07,56.386,4.77175,56.5875480478,1.206,0.35175,1.25625,55.18,4.42,55.3567412336,136.07,56.296,4.75175,56.4961834469,1.206,0.35175,1.25625,55.09,4.4,55.2654331386,136.06
2019-07-06 17:00:00,55.96224,21.13482,59.8201715331,1.42224,0.41482,1.4815,54.54,20.72,58.3432086879,136.07,55.75224,21.02482,59.5848581525,1.42224,0.41482,1.4815,54.33,20.61,58.1078394023,136.07,56.77224,4.78482,56.9735178574,1.42224,0.41482,1.4815,55.35,4.37,55.5222423899,136.07,56.69224,4.77482,56.8929607443,1.42224,0.41482,1.4815,55.27,4.36,55.4417036174,136.06
2019-07-06 17:30:00,56.5016,21.3238,60.3915163661,1.5216,0.44380000000000003,1.585,54.98,20.88,58.8113492449,136.07,56.3116,21.2338,60.181978673,1.5216,0.44380000000000003,1.585,54.79,20.79,58.6017764236,136.07,57.3116,4.9938,57.528753967,1.5216,0.44380000000000003,1.585,55.79,4.55,55.9752320227,136.07,57.2516,4.9738,57.4672462277,1.5216,0.44380000000000003,1.585,55.73,4.53,55.9138068817,135.66
2019-07-06 18:00:00,56.51608,21.97844,60.6392539812,1.60608,0.46844,1.673,54.91,21.51,58.9727750746,136.07,56.32608,21.86844,60.4223133966,1.60608,0.46844,1.673,54.72,21.4,58.7557520588,136.07,57.30608,5.62844,57.5818212789,1.60608,0.46844,1.673,55.7,5.16,55.938498371,136.07,57.25608,5.61844,57.531083468,1.60608,0.46844,1.673,55.65,5.15,55.887789364,135.92
2019-07-06 18:30:00,56.39736,22.36423,60.6697700545,1.55736,0.45423,1.6222500000000002,54.84,21.91,59.0548363811,136.07,56.19736,22.26423,60.4469950325,1.55736,0.45423,1.6222500000000002,54.64,21.81,58.8320125442,136.07,57.18736,5.95423,57.4964955337,1.55736,0.45423,1.6222500000000002,55.63,5.5,55.9012244946,136.07,57.15736,5.94423,57.4656216573,1.55736,0.45423,1.6222500000000002,55.6,5.49,55.8703866104,136.07
2019-07-06 19:00:00,55.71032,22.44426,60.0615064867,1.66032,0.48426,1.7295,54.05,21.96,58.3407584798,136.07,55.52032,22.33426,59.8441735063,1.66032,0.48426,1.7295,53.86,21.85,58.123335245,136.07,56.49032,6.01426,56.8095729349,1.66032,0.48426,1.7295,54.83,5.53,55.1081645494,136.07,56.45032,6.00426,56.76873934,1.66032,0.48426,1.7295,54.79,5.52,55.0673632926,136.07
2019-07-06 19:30:00,54.07992,22.74206,58.6671887877,1.5499200000000002,0.45206,1.6145,52.53,22.29,57.0635172418,136.38,53.89992,22.65206,58.4663766472,1.5499200000000002,0.45206,1.6145,52.35,22.2,56.8626634972,136.35,54.85992,6.25206,55.2150258231,1.5499200000000002,0.45206,1.6145,53.31,5.8,53.6245848469,136.74,54.82992,6.24206,55.184086839,1.5499200000000002,0.45206,1.6145,53.28,5.79,53.5936796647,136.21
2019-07-06 20:00:00,52.87224,22.91357,57.623827127,1.21224,0.35357000000000005,1.26275,51.66,22.56,56.3711734843,137.12,52.69224,22.81357,57.4189091882,1.21224,0.35357000000000005,1.26275,51.48,22.46,56.1661998002,137.12,53.66224,6.33357,54.034712091,1.21224,0.35357000000000005,1.26275,52.45,5.98,52.789799204,137.12,53.63224,6.31357,54.0025771011,1.21224,0.35357000000000005,1.26275,52.42,5.96,52.7577292915,137.06
2019-07-06 20:30:00,51.16264,23.67827,56.3762024436,1.02264,0.29827000000000004,1.06525,50.14,23.38,55.3230874048,136.3,50.98264,23.56827,56.1666532042,1.02264,0.29827000000000004,1.06525,49.96,23.27,55.1134693156,136.3,51.93264,7.28827,52.4415672626,1.02264,0.29827000000000004,1.06525,50.91,6.99,51.3876269154,136.31,51.90264,7.27827,52.4104689271,1.02264,0.29827000000000004,1.06525,50.88,6.98,51.356545834,136.16
2019-07-06 21:00:00,50.2708,23.74565,55.5968454731,0.9108,0.26565,0.9487500000000001,49.36,23.48,54.6600402488,136.07,50.1108,23.64565,55.4094670662,0.9108,0.26565,0.9487500000000001,49.2,23.38,54.4726022878,136.02,51.0408,7.40565,51.5752548861,0.9108,0.26565,0.9487500000000001,50.13,7.14,50.6359210443,136.07,51.0308,7.39565,51.5639233143,0.9108,0.26565,0.9487500000000001,50.12,7.13,50.6246116034,135.86
2019-07-06 21:30:00,49.66264,23.79702,55.0697373577,0.81264,0.23702,0.8465,48.85,23.56,54.2346393,136.07,49.51264,23.68702,54.886942311,0.81264,0.23702,0.8465,48.7,23.45,54.0517576032,136.02,50.42264,7.37702,50.9594255133,0.81264,0.23702,0.8465,49.61,7.14,50.1211701779,136.07,50.40264,7.36702,50.9381890398,0.81264,0.23702,0.8465,49.59,7.13,50.0999500998,136.05
2019-07-06 22:00:00,49.872,23.881,55.294832896,0.792,0.231,0.8250000000000001,49.08,23.65,54.480903994,136.07,49.712,23.781,55.1073398469,0.792,0.231,0.8250000000000001,48.92,23.55,54.2933596308,136.02,50.622,7.541,51.1805975444,0.792,0.231,0.8250000000000001,49.83,7.31,50.3633299137,136.35,50.622,7.531,51.1791250902,0.792,0.231,0.8250000000000001,49.83,7.3,50.3618794328,135.64
2019-07-06 22:30:00,49.63392,23.69156,54.9983275182,0.7939200000000001,0.23156000000000002,0.8270000000000001,48.84,23.46,54.1822590891,135.08,49.47392,23.60156,54.8151657354,0.7939200000000001,0.23156000000000002,0.8270000000000001,48.68,23.37,53.9990675845,135.01,50.39392,7.46156,50.9433219431,0.7939200000000001,0.23156000000000002,0.8270000000000001,49.6,7.23,50.1241748062,136.06,50.37392,7.45156,50.9220734319,0.7939200000000001,0.23156000000000002,0.8270000000000001,49.58,7.22,50.1029420294,135.01
2019-07-06 23:00:00,48.18288,23.88834,53.7795752405,0.78288,0.22834000000000002,0.8155,47.4,23.66,52.9769346037,136.06,48.02288,23.77834,53.5873721753,0.78288,0.22834000000000002,0.8155,47.24,23.55,52.7846578089,135.94,48.94288,7.52834,49.5184955936,0.78288,0.22834000000000002,0.8155,48.16,7.3,48.7101180454,136.06,48.93288,7.51834,49.5070922338,0.78288,0.22834000000000002,0.8155,48.15,7.29,48.6987330431,135.84
2019-07-06 23:30:00,45.72576,24.32918,51.7953098943,0.78576,0.22918000000000002,0.8185,44.94,24.1,50.9942506563,136.06,45.56576,24.22918,51.607089124,0.78576,0.22918000000000002,0.8185,44.78,24.0,50.8059878361,136.09,46.50576,7.88918,47.1701693261,0.78576,0.22918000000000002,0.8185,45.72,7.66,46.3572432312,136.15,46.47576,7.87918,47.1389196424,0.78576,0.22918000000000002,0.8185,45.69,7.65,46.326003497,136.07
2019-07-07 00:00:00,43.61576,24.66918,50.1089110064,0.78576,0.22918000000000002,0.8185,42.83,24.44,49.3124984157,136.87,43.46576,24.55918,49.9241986881,0.78576,0.22918000000000002,0.8185,42.68,24.33,49.1277039968,136.87,44.39576,8.10918,45.1302814776,0.78576,0.22918000000000002,0.8185,43.61,7.88,44.3162103524,136.92,44.35576,8.10918,45.0909330736,0.78576,0.22918000000000002,0.8185,43.57,7.88,44.2768483522,136.72
2019-07-07 00:30:00,41.52056,25.25058,48.5957682628,0.79056,0.23058,0.8235,40.73,25.02,47.8009759315,137.47,41.38056,25.16058,48.4293870687,0.79056,0.23058,0.8235,40.59,24.93,47.6345777771,137.52,42.30056,8.56058,43.1580920135,0.79056,0.23058,0.8235,41.51,8.33,42.3375601564,137.52,42.27056,8.55058,43.1267047321,0.79056,0.23058,0.8235,41.48,8.32,42.3061792177,137.12
2019-07-07 01:00:00,39.8856,25.81205,47.5091887172,0.7956000000000001,0.23205,0.8287500000000001,39.09,25.58,46.7157842704,137.97,39.7556,25.71205,47.3457204672,0.7956000000000001,0.23205,0.8287500000000001,38.96,25.48,46.5522502141,137.89,40.6656,9.08205,41.6674291931,0.7956000000000001,0.23205,0.8287500000000001,39.87,8.85,40.8404138079,138.17,40.6456,9.06205,41.6435535175,0.7956000000000001,0.23205,0.8287500000000001,39.85,8.83,40.8165579147,137.28
2019-07-07 01:30:00,38.86752,26.07261,46.8024048865,0.7975200000000001,0.23261,0.8307500000000001,38.07,25.84,46.0111997235,137.12,38.73752,25.97261,46.6387384688,0.7975200000000001,0.23261,0.8307500000000001,37.94,25.74,45.8474775751,137.12,39.61752,9.41261,40.720328068,0.7975200000000001,0.23261,0.8307500000000001,38.82,9.18,39.8906605611,137.27,39.61752,9.41261,40.720328068,0.7975200000000001,0.23261,0.8307500000000001,38.82,9.18,39.8906605611,137.12
2019-07-07 02:00:00,38.35992,25.98331,46.3315859966,0.7999200000000001,0.23331000000000002,0.83325,37.56,25.75,45.5391710509,137.12,38.25992,25.87331,46.1871156142,0.7999200000000001,0.23331000000000002,0.83325,37.46,25.64,45.3945062755,137.12,39.09992,9.36331,40.2054140404,0.7999200000000001,0.23331000000000002,0.83325,38.3,9.13,39.3731748783,137.13,39.12992,9.35331,40.2322637589,0.7999200000000001,0.23331000000000002,0.83325,38.33,9.12,39.4000418782,137.12
2019-07-07 02:30:00,37.7316,26.0438,45.8470626867,0.8016000000000001,0.2338,0.835,36.93,25.81,45.0553104528,137.12,37.6216,25.9438,45.699732439,0.8016000000000001,0.2338,0.835,36.82,25.71,44.9078667941,137.12,38.4616,9.4438,39.6040406146,0.8016000000000001,0.2338,0.835,37.66,9.21,38.7698297649,137.13,38.4816,9.4338,39.6210817747,0.8016000000000001,0.2338,0.835,37.68,9.2,38.7868843812,137.12
2019-07-07 03:00:00,37.0704,26.21345,45.4021972713,0.8004,0.23345000000000002,0.8337500000000001,36.27,25.98,44.6147206648,137.12,36.9704,26.11345,45.2628185939,0.8004,0.23345000000000002,0.8337500000000001,36.17,25.88,44.4751987067,137.12,37.7904,9.58345,38.9866239377,0.8004,0.23345000000000002,0.8337500000000001,36.99,9.35,38.1534087599,137.13,37.8304,9.58345,39.0253978591,0.8004,0.23345000000000002,0.8337500000000001,37.03,9.35,38.1921903012,137.12
2019-07-07 03:30:00,36.3016,26.4738,44.9295921304,0.8016000000000001,0.2338,0.835,35.5,26.24,44.1450744704,137.94,36.2016,26.3738,44.7898779748,0.8016000000000001,0.2338,0.835,35.4,26.14,44.0052224173,137.78,37.0516,9.7438,38.3113912694,0.8016000000000001,0.2338,0.835,36.25,9.51,37.4766940911,137.99,37.0716,9.7338,38.3281931351,0.8016000000000001,0.2338,0.835,36.27,9.5,37.4935047708,137.12
2019-07-07 04:00:00,36.0528,26.31415,44.6345032241,0.8028000000000001,0.23415000000000002,0.83625,35.25,26.08,43.8489327122,137.28,35.9428,26.20415,44.4808087726,0.8028000000000001,0.23415000000000002,0.83625,35.14,25.97,43.695085536,137.13,36.7928,9.59415,38.0231225186,0.8028000000000001,0.23415000000000002,0.83625,35.99,9.36,37.187224957,137.44,36.8028,9.58415,38.0302776622,0.8028000000000001,0.23415000000000002,0.83625,36.0,9.35,37.1943880175,137.12
2019-07-07 04:30:00,36.60184,26.37387,45.1140300811,0.8018400000000001,0.23387000000000002,0.83525,35.8,26.14,44.3276392333,137.98,36.33184,26.16387,44.7722089154,0.8018400000000001,0.23387000000000002,0.83525,35.53,25.93,43.9857454183,137.82,37.20184,9.51387,38.3990966269,0.8018400000000001,0.23387000000000002,0.83525,36.4,9.28,37.5643234998,138.1,37.21184,9.49387,38.4038357949,0.8018400000000001,0.23387000000000002,0.83525,36.41,9.26,37.5690790411,137.56
2019-07-07 05:00:00,35.29208,26.78394,44.3047441325,0.80208,0.23394,0.8355,34.49,26.55,43.5254247538,138.17,35.20208,26.67394,44.1665655383,0.80208,0.23394,0.8355,34.4,26.44,43.3870211008,138.17,36.05208,9.97394,37.4063089792,0.80208,0.23394,0.8355,35.25,9.74,36.5708914302,138.1,36.06208,9.97394,37.415947042,0.80208,0.23394,0.8355,35.26,9.74,36.5805303406,138.07
2019-07-07 05:30:00,34.7048,27.03765,43.9938366202,0.8148000000000001,0.23765000000000003,0.8487500000000001,33.89,26.8,43.2061581259,138.17,34.6048,26.93765,43.8534966743,0.8148000000000001,0.23765000000000003,0.8487500000000001,33.79,26.7,43.0656951645,138.17,35.4648,10.19765,36.9018170903,0.8148000000000001,0.23765000000000003,0.8487500000000001,34.65,9.96,36.053073378,138.1,35.4748,10.17765,36.9059073125,0.8148000000000001,0.23765000000000003,0.8487500000000001,34.66,9.94,36.0571657233,138.17
2019-07-07 06:00:00,34.6528,25.0504,42.7590819359,0.8928,0.2604,0.93,33.76,24.79,41.8841461653,137.1,34.5328,24.8004,42.5155749814,0.8928,0.2604,0.93,33.64,24.54,41.6396589804,137.1,35.5828,17.3804,39.6006813073,0.8928,0.2604,0.93,34.69,17.12,38.6844994798,137.1,35.4128,8.2104,36.3521261001,0.8928,0.2604,0.93,34.52,7.95,35.4236206506,137.05
2019-07-07 06:30:00,36.12104,22.56072,42.5877402265,1.03104,0.30072000000000004,1.074,35.09,22.26,41.554972025,135.36,36.01104,22.46072,42.4414767038,1.03104,0.30072000000000004,1.074,34.98,22.16,41.4085256922,135.3,37.26104,23.88072,44.2569078179,1.03104,0.30072000000000004,1.074,36.23,23.58,43.2276450897,135.6,36.87104,5.21072,37.2374165806,1.03104,0.30072000000000004,1.074,35.84,4.91,36.174766067,135.18
2019-07-07 07:00:00,37.62736,22.04798,43.6111412675,1.22736,0.35798,1.2785,36.4,21.69,42.3723506546,135.01,37.49736,21.94798,43.4484272794,1.22736,0.35798,1.2785,36.27,21.59,42.2094894544,135.01,38.78736,23.34798,45.2723697839,1.22736,0.35798,1.2785,37.56,22.99,44.0374125035,135.09,38.36736,4.77798,38.6637220951,1.22736,0.35798,1.2785,37.14,4.42,37.4020855034,135.01
2019-07-07 07:30:00,39.5688,21.42965,44.9991092419,1.4388,0.41965,1.49875,38.13,21.01,43.5352386005,135.01,39.4288,21.32965,44.8283865264,1.4388,0.41965,1.49875,37.99,20.91,43.3643655551,135.01,40.7688,22.70965,46.6671539368,1.4388,0.41965,1.49875,39.33,22.29,45.2072228742,135.01,40.3088,4.24965,40.5321956297,1.4388,0.41965,1.49875,38.87,3.83,39.0582360073,134.61
2019-07-07 08:00:00,41.90976,20.89618,46.8303141336,2.00976,0.58618,2.0935,39.9,20.31,44.7717109345,134.82,41.76976,20.79618,46.6604109824,2.00976,0.58618,2.0935,39.76,20.21,44.6015885367,134.79,43.14976,22.16618,48.510218757,2.00976,0.58618,2.0935,41.14,21.58,46.4563881506,134.9,42.63976,3.7661800000000003,42.805761816,2.00976,0.58618,2.0935,40.63,3.18,40.7542549926,134.49
2019-07-07 08:30:00,45.12184,19.81637,49.2815276241,2.42184,0.70637,2.5227500000000003,42.7,19.11,46.7812152471,134.1,44.96184,19.71637,49.0948296887,2.42184,0.70637,2.5227500000000003,42.54,19.01,46.5943312003,134.04,46.41184,21.05637,50.9649841535,2.42184,0.70637,2.5227500000000003,43.99,20.35,48.4689859601,134.2,45.85184,2.8063700000000003,45.9376419069,2.42184,0.70637,2.5227500000000003,43.43,2.1,43.480741714,133.96
2019-07-07 09:00:00,47.48648,18.60939,51.0026977616,2.4664800000000002,0.7193900000000001,2.5692500000000003,45.02,17.89,48.4443237129,133.96,47.31648,18.51939,50.811584167,2.4664800000000002,0.7193900000000001,2.5692500000000003,44.85,17.8,48.2531087081,133.96,48.85648,19.80939,52.719707607,2.4664800000000002,0.7193900000000001,2.5692500000000003,46.39,19.09,50.1643319501,133.96,48.20648,1.6393900000000001,48.2343478609,2.4664800000000002,0.7193900000000001,2.5692500000000003,45.74,0.92,45.74925136,133.96
2019-07-07 09:30:00,48.99072,18.56646,52.390877861,3.45072,1.00646,3.5945,45.54,17.56,48.8082493028,133.18,48.80072,18.47646,52.1813170268,3.45072,1.00646,3.5945,45.35,17.47,48.5985946299,133.15,50.39072,19.75646,54.125247102,3.45072,1.00646,3.5945,46.94,18.75,50.5462768164,133.49,49.69072,1.71646,49.7203568878,3.45072,1.00646,3.5945,46.24,0.71,46.2454505871,132.97
2019-07-07 10:00:00,51.73648,20.93064,55.8099906253,3.87648,1.13064,4.038,47.86,19.8,51.7940112368,134.66,51.54648,20.99064,55.6565051724,3.87648,1.13064,4.038,47.67,19.86,51.6415385131,134.72,52.64648,7.56064,53.1866067126,3.87648,1.13064,4.038,48.77,6.43,49.1920501707,134.81,52.46648,5.09064,52.7128650255,3.87648,1.13064,4.038,48.59,3.96,48.7510994748,134.66
2019-07-07 10:30:00,52.95944,21.47567,57.1481118416,4.09944,1.19567,4.27025,48.86,20.28,52.9015878779,135.0,52.76944,21.37567,56.9344629013,4.09944,1.19567,4.27025,48.67,20.18,52.6877718261,135.0,53.76944,5.39567,54.0394849408,4.09944,1.19567,4.27025,49.67,4.2,49.8472556918,135.01,53.68944,5.37567,53.9578890938,4.09944,1.19567,4.27025,49.59,4.18,49.7658567695,134.95
2019-07-07 11:00:00,53.53024,21.06507,57.5258530451,4.20024,1.22507,4.37525,49.33,19.84,53.1702407367,134.07,53.33024,20.97507,57.3067889518,4.20024,1.22507,4.37525,49.13,19.75,52.9511038601,134.05,54.35024,5.08507,54.5876041328,4.20024,1.22507,4.37525,50.15,3.86,50.2983309862,134.47,54.25024,5.06507,54.486176909,4.20024,1.22507,4.37525,50.05,3.84,50.1970925453,133.96
2019-07-07 11:30:00,53.9112,21.12785,57.9033982687,4.1412,1.20785,4.31375,49.77,19.92,53.6083883362,133.96,53.7112,21.03785,57.684349160400004,4.1412,1.20785,4.31375,49.57,19.83,53.3892667116,133.96,54.7212,5.18785,54.9665672665,4.1412,1.20785,4.31375,50.58,3.98,50.7363459465,134.1,54.6212,5.17785,54.8660698434,4.1412,1.20785,4.31375,50.48,3.9699999999999998,50.6358696973,133.96
2019-07-07 12:00:00,54.61824,20.72157,58.4169119687,4.18824,1.22157,4.36275,50.43,19.5,54.0687978413,133.96,54.41824,20.63157,58.1979941696,4.18824,1.22157,4.36275,50.23,19.41,53.849800371,133.96,55.44824,4.80157,55.6557489714,4.18824,1.22157,4.36275,51.26,3.58,51.3848615839,133.96,55.32824,4.78157,55.5344717555,4.18824,1.22157,4.36275,51.14,3.56,51.2637610793,133.96
2019-07-07 12:30:00,54.78272,20.60996,58.5313323084,3.94272,1.14996,4.107,50.84,19.46,54.4370939709,133.96,54.57272,20.51996,58.3030919129,3.94272,1.14996,4.107,50.63,19.37,54.2087981789,133.96,55.60272,4.68996,55.8001630481,3.94272,1.14996,4.107,51.66,3.54,51.7811471484,133.96,55.50272,4.67996,55.6996764174,3.94272,1.14996,4.107,51.56,3.5300000000000002,51.6806975572,133.96
2019-07-07 13:00:00,55.07304,20.69422,58.832733034,4.16304,1.21422,4.3365,50.91,19.48,54.5096184173,133.96,54.87304,20.60422,58.6138584351,4.16304,1.21422,4.3365,50.71,19.39,54.2906640225,133.96,55.90304,4.79422,56.1082384918,4.16304,1.21422,4.3365,51.74,3.58,51.8637059995,133.96,55.78304,4.77422,55.9869692719,4.16304,1.21422,4.3365,51.62,3.56,51.7426129993,133.96
2019-07-07 13:30:00,55.10848,20.70664,58.8702769486,4.30848,1.25664,4.4879999999999995,50.8,19.45,54.3961625485,133.96,54.90848,20.61664,58.6514025476,4.30848,1.25664,4.4879999999999995,50.6,19.36,54.1772055389,133.96,55.93848,4.74664,56.1395060185,4.30848,1.25664,4.4879999999999995,51.63,3.49,51.7478212102,133.96,55.82848,4.72664,56.0282099018,4.30848,1.25664,4.4879999999999995,51.52,3.47,51.6367243345,133.96
2019-07-07 14:00:00,54.45304,20.74422,58.2705434045,3.20304,0.93422,3.3365,51.25,19.81,54.9454147313,133.96,54.24304,20.64422,58.038704395,3.20304,0.93422,3.3365,51.04,19.71,54.7134873683,133.96,55.28304,4.78422,55.4896681613,3.20304,0.93422,3.3365,52.08,3.85,52.2221112174,134.07,55.18304,4.76422,55.3883173228,3.20304,0.93422,3.3365,51.98,3.83,52.1209103911,133.96
2019-07-07 14:30:00,52.91712,21.18416,56.9999142455,3.95712,1.15416,4.122,48.96,20.03,52.8987948823,134.18,52.72712,21.10416,56.7937914987,3.95712,1.15416,4.122,48.77,19.95,52.6926503414,134.1,53.75712,5.20416,54.0084366743,3.95712,1.15416,4.122,49.8,4.05,49.9644123352,134.82,53.63712,5.18416,53.887068549,3.95712,1.15416,4.122,49.68,4.03,49.8431870971,133.96
2019-07-07 15:00:00,51.95024,21.37382,56.1753292598,3.75024,1.09382,3.9065000000000003,48.2,20.28,52.2926228067,134.79,51.75024,21.28382,55.9561286532,3.75024,1.09382,3.9065000000000003,48.0,20.19,52.0733722741,134.64,52.79024,5.37382,53.0630509927,3.75024,1.09382,3.9065000000000003,49.04,4.28,49.2264156729,134.99,52.67024,5.3638200000000005,52.9426552663,3.75024,1.09382,3.9065000000000003,48.92,4.27,49.1060006517,133.96
2019-07-07 15:30:00,52.41448,21.68464,56.7230228884,3.92448,1.14464,4.088,48.49,20.54,52.6609124494,135.01,52.20448,21.58464,56.4907462864,3.92448,1.14464,4.088,48.28,20.44,52.4285418451,134.86,53.23448,5.63464,53.5318506013,3.92448,1.14464,4.088,49.31,4.49,49.5140000404,134.99,53.11448,5.61464,53.4104125429,3.92448,1.14464,4.088,49.19,4.47,49.3926816441,134.32
2019-07-07 16:00:00,53.29608,21.53719,57.4832383957,3.55608,1.03719,3.70425,49.74,20.5,53.7988624415,134.56,53.09608,21.44719,57.2640870901,3.55608,1.03719,3.70425,49.54,20.41,53.5796575204,134.52,54.12608,5.51719,54.4065430042,3.55608,1.03719,3.70425,50.57,4.48,50.7680539316,134.71,54.01608,5.49719,54.2950826177,3.55608,1.03719,3.70425,50.46,4.46,50.6567191989,134.14
2019-07-07 16:30:00,54.274,21.227,58.2773764423,2.664,0.777,2.775,51.61,20.45,55.5139135713,134.56,54.074,21.137,58.0583348452,2.664,0.777,2.775,51.41,20.36,55.2948252552,134.52,55.084,5.207,55.3295572457,2.664,0.777,2.775,52.42,4.43,52.6068560171,134.95,55.004,5.187,55.2480315034,2.664,0.777,2.775,52.34,4.41,52.5254576372,134.14
2019-07-07 17:00:00,54.2272,21.615850000000002,58.3766579299,3.5172,1.02585,3.6637500000000003,50.71,20.59,54.7307244608,134.06,54.0272,21.52585,58.1575494503,3.5172,1.02585,3.6637500000000003,50.51,20.5,54.5115593246,134.02,55.0272,5.61585,55.3130229789,3.5172,1.02585,3.6637500000000003,51.51,4.59,51.7141005916,134.36,54.9472,5.61585,55.2334369659,3.5172,1.02585,3.6637500000000003,51.43,4.59,51.6344168167,133.96
