Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-07 17:30:00,54.4328,21.67415,58.5892353087,2.7228,0.79415,2.83625,51.71,20.88,55.7664639367,133.96,54.2428,21.58415,58.379421743099996,2.7228,0.79415,2.83625,51.52,20.79,55.5565882682,134.02,55.2428,5.72415,55.538570787,2.7228,0.79415,2.83625,52.52,4.93,52.7508796135,133.96,55.1628,5.70415,55.4569367263,2.7228,0.79415,2.83625,52.44,4.91,52.6693620618,133.96
2019-07-07 18:00:00,53.93824,22.11532,58.295978532,2.65824,0.77532,2.769,51.28,21.34,55.5430823776,134.07,53.74824,22.01532,58.0822487323,2.65824,0.77532,2.769,51.09,21.24,55.3292481424,134.02,54.72824,6.16532,55.0744171481,2.65824,0.77532,2.769,52.07,5.39,52.3482282413,134.33,54.65824,6.15532,55.0037377294,2.65824,0.77532,2.769,52.0,5.38,52.2775707163,133.96
2019-07-07 18:30:00,54.38848,21.86664,58.6195931545,2.14848,0.6266400000000001,2.238,52.24,21.24,56.3928647969,133.96,54.19848,21.76664,58.4060086909,2.14848,0.6266400000000001,2.238,52.05,21.14,56.1791963275,134.02,55.15848,5.96664,55.4802551256,2.14848,0.6266400000000001,2.238,53.01,5.34,53.2782854454,133.96,55.11848,5.94664,55.4383384022,2.14848,0.6266400000000001,2.238,52.97,5.32,53.2364846698,133.96
2019-07-07 19:00:00,54.66248,21.63739,58.7891432644,1.8424800000000001,0.53739,1.9192500000000001,52.82,21.1,56.8784880249,133.96,54.47248,21.53739,58.5756796406,1.8424800000000001,0.53739,1.9192500000000001,52.63,21.0,56.6649530133,134.02,55.43248,5.72739,55.7275769719,1.8424800000000001,0.53739,1.9192500000000001,53.59,5.19,53.8407299356,133.96,55.38248,5.71739,55.6768141991,1.8424800000000001,0.53739,1.9192500000000001,53.54,5.18,53.7899990705,133.96
2019-07-07 19:30:00,55.32608,21.68219,59.4229963176,1.51608,0.44219,1.57925,53.81,21.24,57.8502696623,133.96,55.13608,21.59219,59.2132585386,1.51608,0.44219,1.57925,53.62,21.15,57.6404970485,134.02,56.09608,5.78219,56.3932966988,1.51608,0.44219,1.57925,54.58,5.34,54.8406053942,133.96,56.06608,5.77219,56.3624298976,1.51608,0.44219,1.57925,54.55,5.33,54.8097746757,133.96
2019-07-07 20:00:00,54.98168,21.76424,59.1326244843,1.11168,0.32424000000000003,1.158,53.87,21.44,57.9797421519,133.96,54.79168,21.64424,58.9118097023,1.11168,0.32424000000000003,1.158,53.68,21.32,57.7588504041,134.02,55.75168,5.87424,56.0602935989,1.11168,0.32424000000000003,1.158,54.64,5.55,54.9211443799,133.96,55.71168,5.864240000000001,56.0194662524,1.11168,0.32424000000000003,1.158,54.6,5.54,54.8803389202,133.96
2019-07-07 20:30:00,54.60072,22.08771,58.8991133852,1.02072,0.29771000000000003,1.06325,53.58,21.79,57.8413390232,133.96,54.41072,21.99771,58.689229814,1.02072,0.29771000000000003,1.06325,53.39,21.7,57.6314332635,134.02,55.36072,6.21771,55.7087895808,1.02072,0.29771000000000003,1.06325,54.34,5.92,54.6615221157,133.96,55.32072,6.18771,55.6656969449,1.02072,0.29771000000000003,1.06325,54.3,5.89,54.6185142603,133.96
2019-07-07 21:00:00,53.4824,22.4032,57.985088428,0.9024000000000001,0.2632,0.9400000000000001,52.58,22.14,57.0511700143,134.29,53.3124,22.3032,57.7896593172,0.9024000000000001,0.2632,0.9400000000000001,52.41,22.04,56.8556918874,134.02,54.2724,6.4332,54.6523509467,0.9024000000000001,0.2632,0.9400000000000001,53.37,6.17,53.7254669593,134.77,54.2224,6.4232,54.6015215905,0.9024000000000001,0.2632,0.9400000000000001,53.32,6.16,53.6746495098,133.96
2019-07-07 21:30:00,51.7964,22.6052,56.5142647479,0.8064,0.23520000000000002,0.84,50.99,22.37,55.6812086794,134.99,51.6164,22.5052,56.3092956447,0.8064,0.23520000000000002,0.84,50.81,22.27,55.476202105,134.97,52.5664,6.5852,52.9772712397,0.8064,0.23520000000000002,0.84,51.76,6.35,52.1480594078,135.01,52.5264,6.5652,52.935097506299996,0.8064,0.23520000000000002,0.84,51.72,6.33,52.1059238475,134.3
2019-07-07 22:00:00,52.31056,22.23058,56.8383090411,0.79056,0.23058,0.8235,51.52,22.0,56.0206247734,134.99,52.12056,22.13058,56.6243352795,0.79056,0.23058,0.8235,51.33,21.9,55.806620575,134.97,53.08056,6.18058,53.4391749473,0.79056,0.23058,0.8235,52.29,5.95,52.6274320103,135.01,53.05056,6.17058,53.4082200963,0.79056,0.23058,0.8235,52.26,5.94,52.5964941797,134.85
2019-07-07 22:30:00,53.30312,21.92841,57.6374684286,0.78312,0.22841000000000003,0.8157500000000001,52.52,21.7,56.8264058339,134.9,53.11312,21.81841,57.4199140635,0.78312,0.22841000000000003,0.8157500000000001,52.33,21.59,56.6088067353,134.86,54.07312,5.86841,54.3906291788,0.78312,0.22841000000000003,0.8157500000000001,53.29,5.64,53.5876263703,135.01,54.02312,5.83841,54.3376897362,0.78312,0.22841000000000003,0.8157500000000001,53.24,5.61,53.5347522643,134.68
2019-07-07 23:00:00,50.03,22.5675,54.884359851,0.78,0.2275,0.8125,49.25,22.34,54.0799232618,135.15,49.86,22.4675,54.6882817087,0.78,0.2275,0.8125,49.08,22.24,53.8838009053,135.14,50.83,6.4075,51.2322647972,0.78,0.2275,0.8125,50.05,6.18,50.4300991472,135.16,50.78,6.3875,51.1801578373,0.78,0.2275,0.8125,50.0,6.16,50.3780269562,135.09
2019-07-07 23:30:00,46.33072,23.28771,51.8541517408,0.7807200000000001,0.22771000000000002,0.81325,45.55,23.06,51.0545404445,136.07,46.18072,23.18771,51.6752241869,0.7807200000000001,0.22771000000000002,0.81325,45.4,22.96,50.8755501199,136.07,47.10072,6.97771,47.6147693616,0.7807200000000001,0.22771000000000002,0.81325,46.32,6.75,46.8092394726,136.07,47.08072,6.97771,47.594985372,0.7807200000000001,0.22771000000000002,0.81325,46.3,6.75,46.7894485969,135.78
2019-07-08 00:00:00,44.216,23.61925,50.1290696758,0.786,0.22925,0.8187500000000001,43.43,23.39,49.3280548978,136.33,44.076,23.51925,49.9584717196,0.786,0.22925,0.8187500000000001,43.29,23.29,49.1573819482,136.29,44.976,7.18925,45.5469635822,0.786,0.22925,0.8187500000000001,44.19,6.96,44.7347482389,136.34,44.976,7.17925,45.545386227,0.786,0.22925,0.8187500000000001,44.19,6.95,44.7331934921,136.16
2019-07-08 00:30:00,42.74344,24.38142,49.2082849147,0.79344,0.23142000000000001,0.8265,41.95,24.15,48.4048034806,136.86,42.61344,24.28142,49.0458216961,0.79344,0.23142000000000001,0.8265,41.82,24.05,48.2422522277,136.66,43.48344,7.91142,44.1972863494,0.79344,0.23142000000000001,0.8265,42.69,7.68,43.3753213245,137.08,43.49344,7.90142,44.2053363413,0.79344,0.23142000000000001,0.8265,42.7,7.67,43.3833942886,136.36
2019-07-08 01:00:00,41.5856,24.50205,48.267096262,0.7956000000000001,0.23205,0.8287500000000001,40.79,24.27,47.4642707729,137.08,41.4556,24.39205,48.0992606447,0.7956000000000001,0.23205,0.8287500000000001,40.66,24.16,47.2963127527,136.92,42.3256,7.98205,43.071679066,0.7956000000000001,0.23205,0.8287500000000001,41.53,7.75,42.2469336165,137.08,42.3356,7.97205,43.0796542298,0.7956000000000001,0.23205,0.8287500000000001,41.54,7.74,42.2549310732,136.54
2019-07-08 01:30:00,41.21656,24.69233,48.0470184201,0.79656,0.23233,0.8297500000000001,40.42,24.46,47.244766906,137.08,41.09656,24.59233,47.8926919129,0.79656,0.23233,0.8297500000000001,40.3,24.36,47.0903344647,137.09,41.95656,8.15233,42.7412378326,0.79656,0.23233,0.8297500000000001,41.16,7.92,41.9150569605,137.08,41.98656,8.15233,42.7706874514,0.79656,0.23233,0.8297500000000001,41.19,7.92,41.9445169241,136.77
2019-07-08 02:00:00,40.85656,24.64233,47.7127123822,0.79656,0.23233,0.8297500000000001,40.06,24.41,46.9111042292,137.08,40.73656,24.54233,47.5583145461,0.79656,0.23233,0.8297500000000001,39.94,24.31,46.7566006036,137.09,41.59656,8.08233,42.3744954196,0.79656,0.23233,0.8297500000000001,40.8,7.85,41.5483152486,137.08,41.60656,8.072330000000001,42.3824060981,0.79656,0.23233,0.8297500000000001,40.81,7.84,41.5562474244,137.0
2019-07-08 02:30:00,40.58752,24.75261,47.5398620272,0.7975200000000001,0.23261,0.8307500000000001,39.79,24.52,46.7383621878,137.08,40.46752,24.66261,47.3905529295,0.7975200000000001,0.23261,0.8307500000000001,39.67,24.43,46.5889879693,137.09,41.32752,8.14261,42.1220370704,0.7975200000000001,0.23261,0.8307500000000001,40.53,7.91,41.2946606718,137.08,41.34752,8.13261,42.1397289451,0.7975200000000001,0.23261,0.8307500000000001,40.55,7.9,41.31237708,137.12
2019-07-08 03:00:00,39.67752,25.00261,46.8981460205,0.7975200000000001,0.23261,0.8307500000000001,38.88,24.77,46.0999707158,137.08,39.55752,24.90261,46.7433136755,0.7975200000000001,0.23261,0.8307500000000001,38.76,24.67,45.9450378169,137.09,40.42752,8.35261,41.2813573803,0.7975200000000001,0.23261,0.8307500000000001,39.63,8.12,40.4533224841,137.08,40.43752,8.35261,41.2911505963,0.7975200000000001,0.23261,0.8307500000000001,39.64,8.12,40.4631190098,137.12
2019-07-08 03:30:00,39.29016,25.20338,46.6789785262,0.8001600000000001,0.23338000000000003,0.8335,38.49,24.97,45.8800719267,137.26,39.18016,25.10338,46.5324040326,0.8001600000000001,0.23338000000000003,0.8335,38.38,24.87,45.7333718416,137.25,40.04016,8.54338,40.9414674218,0.8001600000000001,0.23338000000000003,0.8335,39.24,8.31,40.1102692586,137.36,40.06016,8.52338,40.9568605468,0.8001600000000001,0.23338000000000003,0.8335,39.26,8.29,40.1256987478,137.12
2019-07-08 04:00:00,39.28184,25.16387,46.6506517335,0.8018400000000001,0.23387000000000002,0.83525,38.48,24.93,45.849921483,137.38,39.14184,25.06387,46.4788254796,0.8018400000000001,0.23387000000000002,0.83525,38.34,24.83,45.6780527168,137.25,40.02184,8.48387,40.9111687338,0.8018400000000001,0.23387000000000002,0.83525,39.22,8.25,40.0783095951,137.56,40.02184,8.48387,40.9111687338,0.8018400000000001,0.23387000000000002,0.83525,39.22,8.25,40.0783095951,137.12
2019-07-08 04:30:00,39.89184,24.88387,47.0166553974,0.8018400000000001,0.23387000000000002,0.83525,39.09,24.65,46.2130998744,137.17,39.78184,24.78387,46.8704065052,0.8018400000000001,0.23387000000000002,0.83525,38.98,24.55,46.0667222624,137.12,40.65184,8.21387,41.4733620022,0.8018400000000001,0.23387000000000002,0.83525,39.85,7.98,40.6411478676,137.29,40.66184,8.19387,41.4792084997,0.8018400000000001,0.23387000000000002,0.83525,39.86,7.96,40.647031872,137.12
2019-07-08 05:00:00,39.39208,25.23394,46.781275043,0.80208,0.23394,0.8355,38.59,25.0,45.9803012169,137.56,39.27208,25.13394,46.6262930915,0.80208,0.23394,0.8355,38.47,24.9,45.8252212215,137.38,40.14208,8.51394,41.035030901,0.80208,0.23394,0.8355,39.34,8.28,40.2019153773,137.73,40.15208,8.51394,41.0448133465,0.80208,0.23394,0.8355,39.35,8.28,40.2117010334,137.12
2019-07-08 05:30:00,40.36768,24.91849,47.439231997,0.8176800000000001,0.23849,0.8517500000000001,39.55,24.68,46.6187183436,137.12,40.23768,24.81849,47.2760863192,0.8176800000000001,0.23849,0.8517500000000001,39.42,24.58,46.4554926785,137.12,41.09768,8.24849,41.9172624185,0.8176800000000001,0.23849,0.8517500000000001,40.28,8.01,41.0687046302,137.19,41.11768,8.24849,41.9368715555,0.8176800000000001,0.23849,0.8517500000000001,40.3,8.01,41.088320725,137.12
2019-07-08 06:00:00,42.85352,24.48061,49.3530590983,0.8935200000000001,0.26061,0.9307500000000001,41.96,24.22,48.448426187,137.12,42.72352,24.38061,49.190581468,0.8935200000000001,0.26061,0.9307500000000001,41.83,24.12,48.2858498941,137.12,43.61352,7.86061,44.3162308456,0.8935200000000001,0.26061,0.9307500000000001,42.72,7.6,43.3907639942,137.19,43.60352,7.85061,44.3046163934,0.8935200000000001,0.26061,0.9307500000000001,42.71,7.59,43.3791678113,137.12
2019-07-08 06:30:00,49.4988,22.10465,54.2102089376,1.0788,0.31465000000000004,1.12375,48.42,21.79,53.0970856074,136.2,49.3188,22.02465,54.0132320924,1.0788,0.31465000000000004,1.12375,48.24,21.71,52.9001105859,136.17,50.2688,5.7246500000000005,50.5937137505,1.0788,0.31465000000000004,1.12375,49.19,5.41,49.4866062688,136.2,50.2288,5.71465,50.5528394263,1.0788,0.31465000000000004,1.12375,49.15,5.4,49.4457531038,136.09
2019-07-08 07:00:00,54.82304,19.87922,58.3159420969,1.40304,0.40922000000000003,1.4615,53.42,19.47,56.8575175329,135.56,54.60304,19.78922,58.0784401086,1.40304,0.40922000000000003,1.4615,53.2,19.38,56.62,135.38,55.63304,3.60922,55.7499920058,1.40304,0.40922000000000003,1.4615,54.23,3.2,54.3243306447,135.62,55.53304,3.59922,55.6495545018,1.40304,0.40922000000000003,1.4615,54.13,3.19,54.223915388,135.21
2019-07-08 07:30:00,59.94032,17.56676,62.4614522614,1.60032,0.46676000000000006,1.667,58.34,17.1,60.7944536944,134.2,59.68032,17.47676,62.1866363088,1.60032,0.46676000000000006,1.667,58.08,17.01,60.5196373089,134.13,60.78032,1.56676,60.800510164,1.60032,0.46676000000000006,1.667,59.18,1.1,59.1902221655,134.47,60.63032,1.51676,60.6492890659,1.60032,0.46676000000000006,1.667,59.03,1.05,59.0393377334,134.07
2019-07-08 08:00:00,63.57248,15.95614,65.54432559,1.87248,0.5461400000000001,1.9505,61.7,15.41,63.5952679057,135.28,63.30248,15.84614,65.2556827184,1.87248,0.5461400000000001,1.9505,61.43,15.3,63.3066734239,135.26,64.47248,1.3661400000000001,64.4869522915,1.87248,0.5461400000000001,1.9505,62.6,0.8200000000000001,62.6053703767,135.48,64.29248,1.45614,64.3089677125,1.87248,0.5461400000000001,1.9505,62.42,0.91,62.4266329382,135.1
2019-07-08 08:30:00,65.0216,14.97755,66.7243244294,1.9116,0.5575500000000001,1.99125,63.11,14.42,64.7364541816,135.05,64.7416,14.87755,66.42903179,1.9116,0.5575500000000001,1.99125,62.83,14.32,64.4412236073,135.01,65.9116,2.27755,65.9509381932,1.9116,0.5575500000000001,1.99125,64.0,1.72,64.0231083282,135.15,65.7316,2.38755,65.7749468534,1.9116,0.5575500000000001,1.99125,63.82,1.83,63.8462316821,134.95
2019-07-08 09:00:00,64.74456,14.72383,66.3976597439,2.34456,0.68383,2.44225,62.4,14.04,63.96,134.93,64.46456,14.63383,66.1046781738,2.34456,0.68383,2.44225,62.12,13.95,63.66707862,134.75,65.67456,2.72383,65.7310206909,2.34456,0.68383,2.44225,63.33,2.04,63.3628479474,135.15,65.46456,2.84383,65.5262999494,2.34456,0.68383,2.44225,63.12,2.16,63.1569473613,134.52
2019-07-08 09:30:00,65.63912,13.94766,67.1046294517,2.28912,0.66766,2.3845,63.35,13.28,64.7269719669,134.79,65.33912,13.84766,66.7904056721,2.28912,0.66766,2.3845,63.05,13.18,64.412847321,134.75,66.57912,3.42766,66.6672938783,2.28912,0.66766,2.3845,64.29,2.76,64.3492167785,134.89,66.32912,3.54766,66.4239267994,2.28912,0.66766,2.3845,64.04,2.88,64.1047268148,134.38
2019-07-08 10:00:00,66.6996,13.51155,68.0543798999,1.9596,0.57155,2.04125,64.74,12.94,66.020536199,134.92,66.3896,13.40155,67.7287275132,1.9596,0.57155,2.04125,64.43,12.83,65.6950058985,134.89,67.6396,3.6515500000000003,67.7380934598,1.9596,0.57155,2.04125,65.68,3.08,65.7521771503,135.01,67.3896,3.79155,67.4961779626,1.9596,0.57155,2.04125,65.43,3.22,65.5091848522,134.13
2019-07-08 10:30:00,66.7488,13.43965,68.0883726752,1.9188,0.5596500000000001,1.99875,64.83,12.88,66.0970748218,133.98,66.4388,13.33965,67.7647431011,1.9188,0.5596500000000001,1.99875,64.52,12.78,65.773541793,133.98,67.6988,3.59965,67.7944319363,1.9188,0.5596500000000001,1.99875,65.78,3.04,65.8502088076,134.01,67.4488,3.72965,67.5518386912,1.9188,0.5596500000000001,1.99875,65.53,3.17,65.6066292382,133.96
2019-07-08 11:00:00,66.60856,12.95458,67.8566239084,2.27856,0.6645800000000001,2.3735,64.33,12.29,65.4934576885,133.98,66.29856,12.85458,67.5332457761,2.27856,0.6645800000000001,2.3735,64.02,12.19,65.1702117535,133.98,67.58856,4.25458,67.7223367424,2.27856,0.6645800000000001,2.3735,65.31,3.59,65.4085942365,134.01,67.30856,4.38458,67.4512178619,2.27856,0.6645800000000001,2.3735,65.03,3.7199999999999998,65.1363132208,133.96
2019-07-08 11:30:00,66.97656,13.01733,68.2298356276,2.35656,0.6873300000000001,2.45475,64.62,12.33,65.7858138203,133.98,66.65656,12.91733,67.8966450229,2.35656,0.6873300000000001,2.45475,64.3,12.23,65.4527531888,133.98,67.94656,4.25733,68.0798051889,2.35656,0.6873300000000001,2.45475,65.59,3.5700000000000003,65.6870839663,134.01,67.66656,4.37733,67.8079962848,2.35656,0.6873300000000001,2.45475,65.31,3.69,65.4141590178,133.96
2019-07-08 12:00:00,66.85984,13.19537,68.1495120618,2.58984,0.7553700000000001,2.69775,64.27,12.44,65.4628635182,133.98,66.53984,13.08537,67.8142847434,2.58984,0.7553700000000001,2.69775,63.95,12.33,65.1278081928,133.98,67.85984,4.15537,67.9869471639,2.58984,0.7553700000000001,2.69775,65.27,3.4,65.3584952397,134.01,67.54984,4.29537,67.6862695638,2.58984,0.7553700000000001,2.69775,64.96,3.54,65.0563847751,133.96
2019-07-08 12:30:00,66.9776,12.96555,68.220996684,2.4876,0.72555,2.59125,64.49,12.24,65.6412804567,133.98,66.6476,12.855550000000001,67.8761206284,2.4876,0.72555,2.59125,64.16,12.13,65.296573417,133.98,67.9576,4.36555,68.0976756179,2.4876,0.72555,2.59125,65.47,3.64,65.5711102544,134.01,67.6476,4.50555,67.7974761076,2.4876,0.72555,2.59125,65.16,3.7800000000000002,65.2695487957,133.96
2019-07-08 13:00:00,66.50976,12.92118,67.7532661047,3.08976,0.9011800000000001,3.2185,63.42,12.02,64.5490263288,133.98,66.18976,12.82118,67.4200785037,3.08976,0.9011800000000001,3.2185,63.1,11.92,64.2160135792,133.98,67.49976,4.79118,67.6695870081,3.08976,0.9011800000000001,3.2185,64.41,3.89,64.5273600886,134.01,67.19976,4.92118,67.3797132426,3.08976,0.9011800000000001,3.2185,64.11,4.02,64.2359128525,133.96
2019-07-08 13:30:00,65.15024,13.62757,66.5602316414,3.42024,0.9975700000000001,3.5627500000000003,61.73,12.63,63.0088073209,133.98,64.84024,13.51757,66.2342918884,3.42024,0.9975700000000001,3.5627500000000003,61.42,12.52,62.6830662939,133.98,66.15024,4.21757,66.2845543755,3.42024,0.9975700000000001,3.5627500000000003,62.73,3.22,62.8125887064,134.01,65.84024,4.35757,65.9842831253,3.42024,0.9975700000000001,3.5627500000000003,62.42,3.36,62.5103671402,133.96
2019-07-08 14:00:00,64.52072,13.72021,65.9633797782,3.60072,1.05021,3.75075,60.92,12.67,62.2235911853,133.98,64.21072,13.63021,65.6414441307,3.60072,1.05021,3.75075,60.61,12.58,61.9017649183,133.98,65.51072,4.20021,65.6452298264,3.60072,1.05021,3.75075,61.91,3.15,61.990084691,134.01,65.21072,4.33021,65.3543320795,3.60072,1.05021,3.75075,61.61,3.2800000000000002,61.6972487231,133.82
2019-07-08 14:30:00,64.23688,13.63659,65.6683587351,4.13688,1.20659,4.3092500000000005,60.1,12.43,61.3719390275,133.98,63.92688,13.53659,65.3443590172,4.13688,1.20659,4.3092500000000005,59.79,12.33,61.0481203642,133.98,65.22688,4.58659,65.3879398847,4.13688,1.20659,4.3092500000000005,61.09,3.38,61.1834332152,134.01,64.91688,4.71659,65.0879983573,4.13688,1.20659,4.3092500000000005,60.78,3.51,60.8812655913,133.91
2019-07-08 15:00:00,63.8952,13.33485,65.2718531035,3.4452,1.00485,3.58875,60.45,12.33,61.6946626541,133.98,63.5952,13.23485,64.9577610264,3.4452,1.00485,3.58875,60.15,12.23,61.3807412793,133.98,64.8752,4.51485,65.0321108804,3.4452,1.00485,3.58875,61.43,3.51,61.5301958391,134.01,64.5752,4.63485,64.7413182563,3.4452,1.00485,3.58875,61.13,3.63,61.2376828432,133.91
2019-07-08 15:30:00,64.26536,13.26448,65.6199887656,3.37536,0.9844800000000001,3.516,60.89,12.28,62.115944008,133.98,63.95536,13.16448,65.2961837047,3.37536,0.9844800000000001,3.516,60.58,12.18,61.7923037279,133.98,65.25536,4.66448,65.4218570693,3.37536,0.9844800000000001,3.516,61.88,3.68,61.9893281138,134.01,64.95536,4.78448,65.1313291865,3.37536,0.9844800000000001,3.516,61.58,3.8,61.6971344553,133.91
2019-07-08 16:00:00,65.68768,13.00224,66.9621501208,2.88768,0.8422400000000001,3.008,62.8,12.16,63.9664412016,133.98,65.36768000000001,12.90224,66.6288329899,2.88768,0.8422400000000001,3.008,62.48,12.06,63.6332774576,133.98,66.64768,4.59224,66.8057027326,2.88768,0.8422400000000001,3.008,63.76,3.75,63.8701816187,134.01,66.36768000000001,4.73224,66.5361784595,2.88768,0.8422400000000001,3.008,63.48,3.89,63.5990762512,133.91
2019-07-08 16:30:00,66.82072,13.38146,68.1474291008,2.61072,0.76146,2.7195,64.21,12.62,65.4384328969,134.39,66.51072,13.27146,67.8218808752,2.61072,0.76146,2.7195,63.9,12.51,65.1130562944,134.31,67.80072,4.15146,67.9276987145,2.61072,0.76146,2.7195,65.19,3.39,65.2780836116,134.38,67.52072,4.27146,67.6556945116,2.61072,0.76146,2.7195,64.91,3.51,65.0048321281,134.1
2019-07-08 17:00:00,68.19408,13.77494,69.5714130879,2.55408,0.74494,2.6605,65.64,13.03,66.9207777899,135.01,67.87408,13.67494,69.2379572189,2.55408,0.74494,2.6605,65.32,12.93,66.587441008,135.01,69.16408,3.76494,69.2664762742,2.55408,0.74494,2.6605,66.61,3.02,66.6784260462,135.01,68.90408,3.89494,69.0140768123,2.55408,0.74494,2.6605,66.35,3.15,66.4247318399,134.67
2019-07-08 17:30:00,69.49912,14.19016,70.9329847222,2.70912,0.7901600000000001,2.822,66.79,13.4,68.1209519898,134.52,69.19912,14.08016,70.6170596556,2.70912,0.7901600000000001,2.822,66.49,13.29,67.8051930165,134.48,70.43912,3.46016,70.5240549997,2.70912,0.7901600000000001,2.822,67.73,2.67,67.7826069136,134.54,70.19912,3.57016,70.2898462881,2.70912,0.7901600000000001,2.822,67.49,2.7800000000000002,67.5472316235,134.33
2019-07-08 18:00:00,69.89288,14.25084,71.3309267807,1.68288,0.49084000000000005,1.7530000000000001,68.21,13.76,69.584062112,133.94,69.60288,14.13084,71.0228241018,1.68288,0.49084000000000005,1.7530000000000001,67.92,13.64,69.2760853397,133.85,70.82288,2.5808400000000002,70.8698882926,1.68288,0.49084000000000005,1.7530000000000001,69.14,2.09,69.1715815924,133.96,70.60288,2.6608400000000003,70.6530022986,1.68288,0.49084000000000005,1.7530000000000001,68.92,2.17,68.9541536095,133.18
2019-07-08 18:30:00,69.78992,14.69956,71.3211749609,1.36992,0.39956,1.427,68.42,14.3,69.8984005539,133.53,69.49992,14.57956,71.012692174,1.36992,0.39956,1.427,68.13,14.18,69.5900086219,133.53,70.69992,1.9595600000000002,70.7270709375,1.36992,0.39956,1.427,69.33,1.56,69.3475486229,133.76,70.50992,2.02956,70.5391234153,1.36992,0.39956,1.427,69.14,1.63,69.1592112448,133.31
2019-07-08 19:00:00,68.92792,15.04231,70.5501895509,1.20792,0.35231,1.25825,67.72,14.69,69.2949817808,133.96,68.63792,14.93231,70.243419221,1.20792,0.35231,1.25825,67.43,14.58,68.9882692927,133.96,69.81792,1.54231,69.8349530913,1.20792,0.35231,1.25825,68.61,1.19,68.6203191482,133.96,69.63792,1.6023100000000001,69.6563514639,1.20792,0.35231,1.25825,68.43,1.25,68.441415824,133.87
2019-07-08 19:30:00,67.7672,15.24835,69.4615402476,1.0572,0.30835,1.10125,66.71,14.94,68.3624728927,133.96,67.4972,15.13835,69.1739954648,1.0572,0.30835,1.10125,66.44,14.83,68.0749770474,133.96,68.6472,1.26835,68.6589162423,1.0572,0.30835,1.10125,67.59,0.96,67.5968172328,133.96,68.4872,1.32835,68.5000808581,1.0572,0.30835,1.10125,67.43,1.02,67.4377142258,133.87
2019-07-08 20:00:00,66.7316,15.5663,68.5231065718,0.9816,0.2863,1.0225,65.75,15.28,67.5021547804,133.96,66.4816,15.4463,68.2524089117,0.9816,0.2863,1.0225,65.5,15.16,67.2315074946,133.96,67.6016,0.9763000000000001,67.6086494781,0.9816,0.2863,1.0225,66.62,0.6900000000000001,66.6235731555,134.05,67.4616,1.0263,67.4694061501,0.9816,0.2863,1.0225,66.48,0.74,66.4841184043,133.96
2019-07-08 20:30:00,65.66848,15.93664,67.5745940424,0.9484800000000001,0.27664,0.988,64.72,15.66,66.587641496,134.46,65.41848,15.82664,67.3057208505,0.9484800000000001,0.27664,0.988,64.47,15.55,66.3188012558,134.45,66.52848,0.6266400000000001,66.5314311345,0.9484800000000001,0.27664,0.988,65.58,0.35000000000000003,65.5809339671,134.57,66.40848,0.67664,66.4119270734,0.9484800000000001,0.27664,0.988,65.46,0.4,65.461222109,134.14
2019-07-08 21:00:00,64.3552,16.5036,66.437644299,0.8352,0.2436,0.87,63.52,16.26,65.5681172522,133.96,64.1052,16.3936,66.1681705052,0.8352,0.2436,0.87,63.27,16.15,65.2986630797,133.96,65.2152,0.5736,65.2177224993,0.8352,0.2436,0.87,64.38,0.33,64.380845754,134.03,65.0752,0.5136000000000001,65.0772267387,0.8352,0.2436,0.87,64.24,0.27,64.240567401,133.95
2019-07-08 21:30:00,63.06104,17.04072,65.3228972413,0.7910400000000001,0.23072,0.8240000000000001,62.27,16.81,64.4990620087,133.96,62.82104,16.93072,65.0625264373,0.7910400000000001,0.23072,0.8240000000000001,62.03,16.7,64.2387025087,133.96,63.91104,1.17072,63.9217617029,0.7910400000000001,0.23072,0.8240000000000001,63.12,0.9400000000000001,63.1269989783,134.03,63.78104,1.13072,63.7910620009,0.7910400000000001,0.23072,0.8240000000000001,62.99,0.9,62.9964292639,133.95
2019-07-08 22:00:00,61.90984,17.22037,64.2601698703,0.7898400000000001,0.23037000000000002,0.8227500000000001,61.12,16.99,63.4374849754,133.85,61.66984,17.10037,63.9968110124,0.7898400000000001,0.23037000000000002,0.8227500000000001,60.88,16.87,63.1741347388,133.8,62.74984,1.38037,62.7650208425,0.7898400000000001,0.23037000000000002,0.8227500000000001,61.96,1.15,61.9706712889,134.03,62.61984,1.35037,62.6343983827,0.7898400000000001,0.23037000000000002,0.8227500000000001,61.83,1.12,61.8401431111,133.41
2019-07-08 22:30:00,59.78312,17.87841,62.3991905481,0.78312,0.22841000000000003,0.8157500000000001,59.0,17.65,61.58345963,134.24,59.55312,17.76841,62.1473289503,0.78312,0.22841000000000003,0.8157500000000001,58.77,17.54,61.3315946312,134.2,60.63312,1.9184100000000002,60.663461308,0.78312,0.22841000000000003,0.8157500000000001,59.85,1.69,59.8738557302,134.39,60.50312,1.8684100000000001,60.5319625129,0.78312,0.22841000000000003,0.8157500000000001,59.72,1.6400000000000001,59.7425141754,134.1
2019-07-08 23:00:00,56.03976,18.69743,59.0766331934,0.77976,0.22743000000000002,0.81225,55.26,18.47,58.2649851969,135.01,55.81976,18.59743,58.836298397,0.77976,0.22743000000000002,0.81225,55.04,18.37,58.0246370088,135.01,56.90976,2.52743,56.9658554369,0.77976,0.22743000000000002,0.81225,56.13,2.3,56.1771029869,135.04,56.77976,2.48743,56.834219038,0.77976,0.22743000000000002,0.81225,56.0,2.26,56.0455850179,135.01
2019-07-08 23:30:00,52.35928,19.93729,56.0266877003,0.7792800000000001,0.22729000000000002,0.8117500000000001,51.58,19.71,55.2175741952,135.69,52.14928,19.82729,55.7912971104,0.7792800000000001,0.22729000000000002,0.8117500000000001,51.37,19.6,54.98215074,135.68,53.18928,3.61729,53.3121402109,0.7792800000000001,0.22729000000000002,0.8117500000000001,52.41,3.39,52.5195220846,135.82,53.08928,3.5872900000000003,53.2103401649,0.7792800000000001,0.22729000000000002,0.8117500000000001,52.31,3.36,52.4177994578,135.52
2019-07-09 00:00:00,49.97168,20.68799,54.0847643266,0.78168,0.22799000000000003,0.81425,49.19,20.46,53.2753948836,135.11,49.81168,20.58799,53.8986901201,0.78168,0.22799000000000003,0.81425,49.03,20.36,53.0892691605,135.01,50.77168,4.49799,50.9705346653,0.78168,0.22799000000000003,0.81425,49.99,4.27,50.1720340429,135.22,50.72168,4.46799,50.9180886981,0.78168,0.22799000000000003,0.81425,49.94,4.24,50.1196687938,135.01
2019-07-09 00:30:00,47.90744,20.89967,52.2677626598,0.78744,0.22967,0.82025,47.12,20.67,51.4542835923,135.87,47.74744,20.80967,52.0851263996,0.78744,0.22967,0.82025,46.96,20.58,51.2716100781,135.87,48.68744,4.58967,48.9032911414,0.78744,0.22967,0.82025,47.9,4.36,48.0980207493,136.05,48.64744,4.55967,48.8606591141,0.78744,0.22967,0.82025,47.86,4.33,48.0554731534,135.81
2019-07-09 01:00:00,46.6608,21.21065,51.2554575637,0.7908000000000001,0.23065000000000002,0.8237500000000001,45.87,20.98,50.440234932,136.07,46.4908,21.11065,51.0593187191,0.7908000000000001,0.23065000000000002,0.8237500000000001,45.7,20.88,50.2440484038,136.07,47.4608,4.81065,47.7039819099,0.7908000000000001,0.23065000000000002,0.8237500000000001,46.67,4.58,46.8941926042,136.05,47.4008,4.79065,47.6422729103,0.7908000000000001,0.23065000000000002,0.8237500000000001,46.61,4.5600000000000005,46.8325282256,136.07
2019-07-09 01:30:00,46.13768,21.47974,50.8926787097,0.78768,0.22974000000000003,0.8205,45.35,21.25,50.0817831152,136.07,45.97768,21.37974,50.7054271321,0.78768,0.22974000000000003,0.8205,45.19,21.15,49.894474644,136.07,46.91768,5.05974,47.1897199128,0.78768,0.22974000000000003,0.8205,46.13,4.83,46.3821711437,136.05,46.87768,5.03974,47.1478086601,0.78768,0.22974000000000003,0.8205,46.09,4.8100000000000005,46.3403085877,136.07
2019-07-09 02:00:00,46.04928,21.31729,50.7440936609,0.7792800000000001,0.22729000000000002,0.8117500000000001,45.27,21.09,49.9415758662,136.07,45.88928,21.22729,50.5610903726,0.7792800000000001,0.22729000000000002,0.8117500000000001,45.11,21.0,49.7585379608,136.07,46.84928,4.96729,47.1118775519,0.7792800000000001,0.22729000000000002,0.8117500000000001,46.07,4.74,46.3132000622,136.05,46.78928,4.94729,47.0501052205,0.7792800000000001,0.22729000000000002,0.8117500000000001,46.01,4.72,46.2514702469,136.07
2019-07-09 02:30:00,45.24464,21.63302,50.1504237574,0.7646400000000001,0.22302000000000002,0.7965,44.48,21.41,49.3645469948,136.07,45.08464,21.53302,49.9629434106,0.7646400000000001,0.22302000000000002,0.7965,44.32,21.31,49.177011906,136.07,46.03464,5.27302,46.3356538731,0.7646400000000001,0.22302000000000002,0.7965,45.27,5.05,45.5508002125,136.05,45.97464,5.25302,46.2737694839,0.7646400000000001,0.22302000000000002,0.7965,45.21,5.03,45.4889547033,136.07
2019-07-09 03:00:00,44.78776,21.56393,49.7086161833,0.7677600000000001,0.22393000000000002,0.7997500000000001,44.02,21.34,48.9198937039,136.07,44.62776,21.46393,49.5210788823,0.7677600000000001,0.22393000000000002,0.7997500000000001,43.86,21.24,48.7323014027,136.07,45.60776,5.18393,45.9014259306,0.7677600000000001,0.22393000000000002,0.7997500000000001,44.84,4.96,45.1134924385,136.05,45.53776,5.15393,45.8284909228,0.7677600000000001,0.22393000000000002,0.7997500000000001,44.77,4.93,45.0406238856,136.07
2019-07-09 03:30:00,43.95536,21.96323,49.137125931,0.76536,0.22323,0.79725,43.19,21.74,48.3529078753,136.07,43.79536,21.87323,48.9537715418,0.76536,0.22323,0.79725,43.03,21.65,48.169527712,136.07,44.74536,5.58323,45.0923463435,0.76536,0.22323,0.79725,43.98,5.36,44.305417276,136.05,44.69536,5.57323,45.0414930721,0.76536,0.22323,0.79725,43.93,5.35,44.2545749047,136.07
2019-07-09 04:00:00,43.80312,22.04841,49.0392261895,0.78312,0.22841000000000003,0.8157500000000001,43.02,21.82,48.2372553116,136.07,43.64312,21.94841,48.851352334,0.78312,0.22841000000000003,0.8157500000000001,42.86,21.72,48.0493288195,136.07,44.60312,5.65841,44.9606040602,0.78312,0.22841000000000003,0.8157500000000001,43.82,5.43,44.1551503225,136.05,44.53312,5.63841,44.8886449368,0.78312,0.22841000000000003,0.8157500000000001,43.75,5.41,44.0832235663,136.07
2019-07-09 04:30:00,44.02704,21.84247,49.1474693841,0.7970400000000001,0.23247,0.83025,43.23,21.61,48.3303734726,136.07,43.87704,21.75247,48.973100680499996,0.7970400000000001,0.23247,0.83025,43.08,21.52,48.155963286,136.07,44.83704,5.49247,45.1721970095,0.7970400000000001,0.23247,0.83025,44.04,5.26,44.3530066625,136.05,44.76704,5.47247,45.1002860109,0.7970400000000001,0.23247,0.83025,43.97,5.24,44.2811302927,136.07
2019-07-09 05:00:00,43.47632,22.25226,48.840080629,0.79632,0.23226000000000002,0.8295,42.68,22.02,48.0256473147,136.07,43.31632,22.15226,48.652093495,0.79632,0.23226000000000002,0.8295,42.52,21.92,47.8376086359,136.07,44.27632,5.86226,44.662720529,0.79632,0.23226000000000002,0.8295,43.48,5.63,43.8429846156,136.05,44.21632,5.85226,44.6019271047,0.79632,0.23226000000000002,0.8295,43.42,5.62,43.7821972952,136.07
2019-07-09 05:30:00,44.2692,22.2831,49.5610594545,0.7992,0.2331,0.8325,43.47,22.05,48.7426240574,136.07,44.1292,22.1831,49.3910540306,0.7992,0.2331,0.8325,43.33,21.95,48.5725375083,136.07,45.0492,5.8731,45.4304272955,0.7992,0.2331,0.8325,44.25,5.64,44.6079824695,136.05,45.0192,5.8531,45.3980963065,0.7992,0.2331,0.8325,44.22,5.62,44.5756974146,136.07
2019-07-09 06:00:00,46.1488,21.6659,50.9815943675,0.8088000000000001,0.2359,0.8425,45.34,21.43,50.1493818506,136.07,45.9688,21.5759,50.7804099457,0.8088000000000001,0.2359,0.8425,45.16,21.34,49.9481851522,136.07,46.9288,5.2959,47.2266749438,0.8088000000000001,0.2359,0.8425,46.12,5.06,46.3967455755,136.05,46.8688,5.2759,47.1648124585,0.8088000000000001,0.2359,0.8425,46.06,5.04,46.3349241933,136.07
2019-07-09 06:30:00,51.784,19.6845,55.3991172876,0.804,0.23450000000000001,0.8375,50.98,19.45,54.5643006003,136.07,51.584,19.5945,55.1801910675,0.804,0.23450000000000001,0.8375,50.78,19.36,54.3453585875,136.07,52.614,3.4045,52.7240326251,0.804,0.23450000000000001,0.8375,51.81,3.17,51.9068877896,136.05,52.504,3.3445,52.6104143326,0.804,0.23450000000000001,0.8375,51.7,3.11,51.7934561504,135.47
2019-07-09 07:00:00,56.43088,18.387340000000002,59.35097716,0.9508800000000001,0.27734000000000003,0.9905,55.48,18.11,58.3609672641,135.88,56.19088,18.27734,59.0887142579,0.9508800000000001,0.27734000000000003,0.9905,55.24,18.0,58.0986884534,135.83,57.27088,2.11734,57.3100063222,0.9508800000000001,0.27734000000000003,0.9905,56.32,1.8399999999999999,56.3500488021,135.96,57.13088,2.01734,57.1664859008,0.9508800000000001,0.27734000000000003,0.9905,56.18,1.74,56.2069390734,135.58
2019-07-09 07:30:00,61.80368,16.33399,63.9256919467,0.9736800000000001,0.28399,1.01425,60.83,16.05,62.9117747326,135.37,61.53368,16.23399,63.6391090892,0.9736800000000001,0.28399,1.01425,60.56,15.95,62.6252033929,135.33,62.70368,1.00399,62.7117172581,0.9736800000000001,0.28399,1.01425,61.73,0.72,61.734198788,135.4,62.50368,1.08399,62.5130790144,0.9736800000000001,0.28399,1.01425,61.53,0.8,61.5352004953,134.94
2019-07-09 08:00:00,64.78408,15.37619,66.5838136514,1.08408,0.31619,1.12925,63.7,15.06,65.4560432657,135.46,64.49408,15.26619,66.2762620564,1.08408,0.31619,1.12925,63.41,14.95,65.1485272282,135.43,65.71408,1.49619,65.7311105548,1.08408,0.31619,1.12925,64.63,1.18,64.6407711897,135.65,65.51408,1.60619,65.5337662931,1.08408,0.31619,1.12925,64.43,1.29,64.4429127213,135.24
2019-07-09 08:30:00,66.25856,14.22833,67.7690353175,1.22856,0.35833000000000004,1.27975,65.03,13.87,66.4926898238,134.25,65.95856,14.12833,67.4547355333,1.22856,0.35833000000000004,1.27975,64.73,13.77,66.1784390871,134.19,67.20856,2.43833,67.2527768234,1.22856,0.35833000000000004,1.27975,65.98,2.08,66.012777551,134.39,66.95856,2.5583299999999998,67.0074160796,1.22856,0.35833000000000004,1.27975,65.73,2.2,65.7668069774,134.08
2019-07-09 09:00:00,66.52488,13.32684,67.8466235225,1.3948800000000001,0.40684000000000003,1.453,65.13,12.92,66.3991212291,134.35,66.22488,13.22684,67.5328366604,1.3948800000000001,0.40684000000000003,1.453,64.83,12.82,66.0854091309,134.19,67.47488,3.45684,67.5633715396,1.3948800000000001,0.40684000000000003,1.453,66.08,3.05,66.1503507171,134.52,67.22488,3.58684,67.3205014256,1.3948800000000001,0.40684000000000003,1.453,65.83,3.18,65.906762172,133.96
2019-07-09 09:30:00,67.14712,13.29416,68.4504960859,2.03712,0.59416,2.122,65.11,12.7,66.3370341514,134.17,66.83712,13.18416,68.125051815,2.03712,0.59416,2.122,64.8,12.59,66.0117269885,134.19,68.10712,3.8341600000000002,68.2149586059,2.03712,0.59416,2.122,66.07,3.24,66.1493953109,134.19,67.83712,3.96416,67.9528469926,2.03712,0.59416,2.122,65.8,3.37,65.8862421147,133.96
2019-07-09 10:00:00,67.00864,13.11252,68.2795431692,1.9286400000000001,0.56252,2.009,65.08,12.55,66.2790230767,133.96,66.68864,13.00252,67.944390728,1.9286400000000001,0.56252,2.009,64.76,12.44,65.9440004853,133.96,67.97864,3.90252,68.0905658561,1.9286400000000001,0.56252,2.009,66.05,3.34,66.1343942287,133.96,67.69864,4.04252,67.8192290269,1.9286400000000001,0.56252,2.009,65.77,3.48,65.8620019435,133.96
2019-07-09 10:30:00,67.03352,13.02686,68.2875675731,2.42352,0.70686,2.5245,64.61,12.32,65.7741172499,133.96,66.72352,12.92686,67.9641952108,2.42352,0.70686,2.5245,64.3,12.22,65.4508854027,133.96,68.01352,4.22686,68.1447374949,2.42352,0.70686,2.5245,65.59,3.52,65.6843855113,133.96,67.74352,4.35686,67.883479073,2.42352,0.70686,2.5245,65.32,3.65,65.42189923870001,133.75
2019-07-09 11:00:00,67.53648,12.59189,68.7003043993,2.64648,0.7718900000000001,2.7567500000000003,64.89,11.82,65.9577478391,133.12,67.20648,12.49189,68.3575765352,2.64648,0.7718900000000001,2.7567500000000003,64.56,11.72,65.6151811702,133.12,68.49648,4.68189,68.6563024519,2.64648,0.7718900000000001,2.7567500000000003,65.85,3.91,65.9659806264,133.3,68.20648,4.82189,68.376710488,2.64648,0.7718900000000001,2.7567500000000003,65.56,4.05,65.6849762122,132.9
2019-07-09 11:30:00,67.91568,12.71624,69.0958924221,2.45568,0.7162400000000001,2.558,65.46,12.0,66.5508196794,135.82,67.60568,12.62624,68.7746312589,2.45568,0.7162400000000001,2.558,65.15,11.91,66.2296806575,135.82,68.92568,5.04624,69.110157731,2.45568,0.7162400000000001,2.558,66.47,4.33,66.6108834951,135.86,68.62568,5.14624,68.8183677633,2.45568,0.7162400000000001,2.558,66.17,4.43,66.3181257274,135.73
2019-07-09 12:00:00,67.57248,12.95364,68.8028839701,3.61248,1.05364,3.763,63.96,11.9,65.0576021692,136.08,67.25248,12.88364,68.4754280439,3.61248,1.05364,3.763,63.64,11.83,64.7301977442,136.07,68.56248,5.61364,68.7919080837,3.61248,1.05364,3.763,64.95,4.5600000000000005,65.1098771309,136.17,68.29248,5.71364,68.5310769403,3.61248,1.05364,3.763,64.68,4.66,64.847652232,136.07
2019-07-09 12:30:00,67.58216,12.93313,68.8085329146,4.26216,1.24313,4.43975,63.32,11.69,64.3900496971,136.08,67.27216,12.84313,68.4871484241,4.26216,1.24313,4.43975,63.01,11.6,64.068869976,136.07,68.59216,6.02313,68.8561000091,4.26216,1.24313,4.43975,64.33,4.78,64.5073429929,136.17,68.31216,6.12313,68.5860330159,4.26216,1.24313,4.43975,64.05,4.88,64.2356357484,136.07
2019-07-09 13:00:00,67.73104,13.00072,68.9674742179,3.91104,1.14072,4.074,63.82,11.86,64.9126489985,136.25,67.40104,12.92072,68.6283119303,3.91104,1.14072,4.074,63.49,11.78,64.5735898026,136.21,68.71104,5.77072,68.9529421214,3.91104,1.14072,4.074,64.8,4.63,64.9651976061,136.63,68.43104,5.88072,68.6832592645,3.91104,1.14072,4.074,64.52,4.74,64.6938791541,136.07
2019-07-09 13:30:00,68.20584,12.78462,69.3936821234,3.37584,0.98462,3.5165,64.83,11.8,65.8951356323,135.3,67.88584,12.69462,69.0625850186,3.37584,0.98462,3.5165,64.51,11.71,65.5641990724,135.27,69.18584,5.39462,69.3958383583,3.37584,0.98462,3.5165,65.81,4.41,65.9575939525,135.41,68.91584,5.51462,69.136126856,3.37584,0.98462,3.5165,65.54,4.53,65.6963659573,135.14
2019-07-09 14:00:00,67.70512,12.65691,68.8780127832,3.79512,1.10691,3.95325,63.91,11.55,64.9452892826,133.96,67.39512,12.54691,68.5530973069,3.79512,1.10691,3.95325,63.6,11.44,64.6206901851,133.96,68.68512,5.42691,68.8991804129,3.79512,1.10691,3.95325,64.89,4.32,65.0336412943,133.96,68.40512,5.55691,68.6304574585,3.79512,1.10691,3.95325,64.61,4.45,64.7630650911,133.96
2019-07-09 14:30:00,68.05624,12.07057,69.1183800668,1.9562400000000002,0.57057,2.03775,66.1,11.5,67.09292064,133.96,67.74624,11.96057,68.7939551768,1.9562400000000002,0.57057,2.03775,65.79,11.39,66.7686767878,133.96,69.01624,4.93057,69.1921375899,1.9562400000000002,0.57057,2.03775,67.06,4.36,67.2015862908,133.96,68.73624,5.07057,68.9230104498,1.9562400000000002,0.57057,2.03775,66.78,4.5,66.9314455245,133.96
2019-07-09 15:00:00,67.3936,12.44605,68.5332144406,2.2836,0.66605,2.37875,65.11,11.78,66.1670650702,133.96,67.0736,12.34605,68.2003868579,2.2836,0.66605,2.37875,64.79,11.68,65.8343869114,133.96,68.3636,4.74605,68.52814601,2.2836,0.66605,2.37875,66.08,4.08,66.2058366007,133.96,68.1036,4.88605,68.2786483285,2.2836,0.66605,2.37875,65.82,4.22,65.9551423317,133.96
2019-07-09 15:30:00,67.51312,12.41466,68.6450665019,1.83312,0.53466,1.9095,65.68,11.88,66.7457624123,133.96,67.20312,12.31466,68.3221061491,1.83312,0.53466,1.9095,65.37,11.78,66.4229275175,133.96,68.48312,4.61466,68.6384208141,1.83312,0.53466,1.9095,66.65,4.08,66.7747624481,134.42,68.21312,4.74466,68.377931664,1.83312,0.53466,1.9095,66.38,4.21,66.5133708362,133.96
2019-07-09 16:00:00,69.08312,12.55466,70.2146491599,2.07312,0.6046600000000001,2.1595,67.01,11.95,68.0671918034,134.15,68.76312,12.45466,69.8819377797,2.07312,0.6046600000000001,2.1595,66.69,11.85,67.7346189182,134.11,70.02312,4.61466,70.1750127998,2.07312,0.6046600000000001,2.1595,67.95,4.01,68.0682201912,134.52,69.78312,4.74466,69.9442323244,2.07312,0.6046600000000001,2.1595,67.71,4.14,67.8364481676,133.96
2019-07-09 16:30:00,69.65688,12.83659,70.8297887485,2.21688,0.64659,2.30925,67.44,12.19,68.5328366551,135.01,69.35688,12.72659,70.5148416744,2.21688,0.64659,2.30925,67.14,12.08,68.2180767832,135.01,70.59688,4.59659,70.7463646088,2.21688,0.64659,2.30925,68.38,3.95,68.4939917073,135.01,70.37688,4.72659,70.5354229559,2.21688,0.64659,2.30925,68.16,4.08,68.2820034855,135.01
2019-07-09 17:00:00,70.38152,13.10336,71.5908960749,2.17152,0.63336,2.262,68.21,12.47,69.3405004308,135.22,70.07152,12.98336,71.264195442,2.17152,0.63336,2.262,67.9,12.35,69.0140022025,135.1,71.29152,4.36336,71.4249237619,2.17152,0.63336,2.262,69.12,3.73,69.2205699196,135.27,71.10152,4.49336,71.2433606057,2.17152,0.63336,2.262,68.93,3.86,69.0379931632,135.01
2019-07-09 17:30:00,71.742,13.24225,72.9539015342,1.722,0.5022500000000001,1.7937500000000002,70.02,12.74,71.1695721499,135.01,71.452,13.14225,72.6505818219,1.722,0.5022500000000001,1.7937500000000002,69.73,12.64,70.8663707269,135.01,72.652,3.92225,72.7577978574,1.722,0.5022500000000001,1.7937500000000002,70.93,3.42,71.0124024379,135.01,72.472,4.06225,72.5857607184,1.722,0.5022500000000001,1.7937500000000002,70.75,3.56,70.8395094562,135.01
2019-07-09 18:00:00,72.64392,13.57906,73.9021649443,1.81392,0.5290600000000001,1.8895,70.83,13.05,72.0221590901,135.01,72.35392,13.459060000000001,73.5950815982,1.81392,0.5290600000000001,1.8895,70.54,12.93,71.7152459384,135.01,73.54392,3.57906,73.6309570728,1.81392,0.5290600000000001,1.8895,71.73,3.05,71.794814576,135.01,73.36392,3.6990600000000002,73.4571153984,1.81392,0.5290600000000001,1.8895,71.55,3.17,71.6201884946,135.01
2019-07-09 18:30:00,72.4556,14.0033,73.796384615,1.0056,0.2933,1.0475,71.45,13.71,72.7534645223,135.01,72.1656,13.8933,73.4907994803,1.0056,0.2933,1.0475,71.16,13.6,72.4479509717,135.01,73.3556,2.7433,73.4068780582,1.0056,0.2933,1.0475,72.35,2.45,72.391470492,135.01,73.1956,2.8633,73.2515825512,1.0056,0.2933,1.0475,72.19,2.5700000000000003,72.2357321552,135.01
2019-07-09 19:00:00,70.84616,14.50888,72.31656785,0.9561600000000001,0.27888,0.996,69.89,14.23,71.3239440861,135.33,70.57616,14.38888,72.0280100239,0.9561600000000001,0.27888,0.996,69.62,14.11,71.0354594551,135.27,71.74616,2.27888,71.7823430155,0.9561600000000001,0.27888,0.996,70.79,2.0,70.8182469424,135.92,71.59616,2.39888,71.6363368131,0.9561600000000001,0.27888,0.996,70.64,2.12,70.6718048446,135.01
2019-07-09 19:30:00,69.13376,15.17193,70.778981567,1.10376,0.32193000000000005,1.14975,68.03,14.85,69.6319136603,134.79,68.84376,15.06193,70.472157809,1.10376,0.32193000000000005,1.14975,67.74,14.74,69.3251411827,134.78,69.99376,1.52193,70.010304312,1.10376,0.32193000000000005,1.14975,68.89,1.2,68.9004506516,134.79,69.85376,1.61193,69.8723557959,1.10376,0.32193000000000005,1.14975,68.75,1.29,68.7621014804,134.69
2019-07-09 20:00:00,68.15904,15.27972,69.8507306834,0.9590400000000001,0.27972,0.999,67.2,15.0,68.8537580674,133.96,67.89904,15.16972,69.5729835338,0.9590400000000001,0.27972,0.999,66.94,14.89,68.5760577753,133.96,69.01904,1.14972,69.0286153606,0.9590400000000001,0.27972,0.999,68.06,0.87,68.0655603077,133.96,68.88904,1.20972,68.8996607727,0.9590400000000001,0.27972,0.999,67.93,0.93,67.9363658139,133.82
2019-07-09 20:30:00,67.34648,15.726890000000001,69.1583938323,0.8464800000000001,0.24689000000000003,0.88175,66.5,15.48,68.2779642344,133.96,67.08648,15.60689,68.87794142,0.8464800000000001,0.24689000000000003,0.88175,66.24,15.36,67.9975528971,133.86,68.18648,0.58689,68.1890056729,0.8464800000000001,0.24689000000000003,0.88175,67.34,0.34,67.3408583254,133.96,68.05648,0.6468900000000001,68.0595543378,0.8464800000000001,0.24689000000000003,0.88175,67.21,0.4,67.2111902885,133.45
2019-07-09 21:00:00,65.97616,15.85513,67.8545417468,0.8061600000000001,0.23513,0.8397500000000001,65.17,15.62,67.0157690398,133.51,65.72616,15.74513,67.5857768104,0.8061600000000001,0.23513,0.8397500000000001,64.92,15.51,66.747033642,133.47,66.81616,0.45513000000000003,66.817710081,0.8061600000000001,0.23513,0.8397500000000001,66.01,0.22,66.0103666101,133.96,66.69616,0.48513000000000006,66.6979243295,0.8061600000000001,0.23513,0.8397500000000001,65.89,0.25,65.8904742736,133.09
2019-07-09 21:30:00,64.14072,10.47021,64.9896704066,0.72072,0.21021,0.75075,63.42,10.26,64.2445639724,134.57,64.31072,17.64021,66.6861733477,0.72072,0.21021,0.75075,63.59,17.43,65.9355215343,134.55,65.43072,2.40021,65.4747289247,0.72072,0.21021,0.75075,64.71,2.19,64.7470478091,134.58,65.32072,2.41021,65.3651709518,0.72072,0.21021,0.75075,64.6,2.2,64.6374504448,134.16
2019-07-09 22:00:00,62.88416,4.13913,63.0202346557,0.61416,0.17913,0.63975,62.27,3.96,62.3957891207,135.17,63.57416,20.21913,66.7119707224,0.61416,0.17913,0.63975,62.96,20.04,66.0724087649,135.13,64.67416,5.16913,64.880404412,0.61416,0.17913,0.63975,64.06,4.99,64.2540559031,135.22,64.55416,5.14913,64.7591932706,0.61416,0.17913,0.63975,63.94,4.97,64.1328659893,135.01
2019-07-09 22:30:00,60.82744,4.98717,61.0315436603,0.6074400000000001,0.17717000000000002,0.63275,60.22,4.8100000000000005,60.4117910676,136.04,61.48744,21.22717,65.0484282974,0.6074400000000001,0.17717000000000002,0.63275,60.88,21.05,64.4164334623,135.92,62.56744,6.04717,62.8589915061,0.6074400000000001,0.17717000000000002,0.63275,61.96,5.87,62.2374364832,136.07,62.45744,6.00717,62.7456604297,0.6074400000000001,0.17717000000000002,0.63275,61.85,5.83,62.1241611613,135.83
2019-07-09 23:00:00,57.44408,5.80619,57.7367661838,0.6040800000000001,0.17619,0.6292500000000001,56.84,5.63,57.1181451029,136.39,58.04408,22.17619,62.1361297955,0.6040800000000001,0.17619,0.6292500000000001,57.44,22.0,61.5089717033,136.3,59.13408,6.89619,59.5348373136,0.6040800000000001,0.17619,0.6292500000000001,58.53,6.72,58.9145083999,136.52,59.01408,6.85619,59.4110173248,0.6040800000000001,0.17619,0.6292500000000001,58.41,6.68,58.7907348143,136.08
2019-07-09 23:30:00,53.33408,6.41619,53.7186334856,0.6040800000000001,0.17619,0.6292500000000001,52.73,6.24,53.0979331048,137.12,53.88408,22.97619,58.5781476693,0.6040800000000001,0.17619,0.6292500000000001,53.28,22.8,57.9534157751,137.12,54.90408,7.51619,55.4161629199,0.6040800000000001,0.17619,0.6292500000000001,54.3,7.34,54.7938463698,137.12,54.83408,7.49619,55.3440980951,0.6040800000000001,0.17619,0.6292500000000001,54.23,7.32,54.7217991298,137.1
2019-07-10 00:00:00,50.68888,8.17759,51.3442843349,0.6088800000000001,0.17759000000000003,0.6342500000000001,50.08,8.0,50.7149524302,137.56,51.15888,23.76759,56.4103655126,0.6088800000000001,0.17759000000000003,0.6342500000000001,50.55,23.59,55.7834258539,137.53,52.14888,8.42759,52.8254669498,0.6088800000000001,0.17759000000000003,0.6342500000000001,51.54,8.25,52.1961119242,137.75,52.10888,8.28759,52.7638088358,0.6088800000000001,0.17759000000000003,0.6342500000000001,51.5,8.11,52.1346535425,137.47
2019-07-10 00:30:00,48.97488,20.87934,53.2398883343,0.6148800000000001,0.17934000000000003,0.6405000000000001,48.36,20.7,52.6039884419,135.6,48.81488,20.77934,53.0534963999,0.6148800000000001,0.17934000000000003,0.6405000000000001,48.2,20.6,52.4175543115,135.49,49.75488,4.66934,49.9735011766,0.6148800000000001,0.17934000000000003,0.6405000000000001,49.14,4.49,49.3447028565,135.92,49.71488,4.63934,49.9308799146,0.6148800000000001,0.17934000000000003,0.6405000000000001,49.1,4.46,49.3021459979,135.07
2019-07-10 01:00:00,48.24464,20.68927,52.4937251666,0.6146400000000001,0.17927,0.6402500000000001,47.63,20.51,51.8582394611,135.38,48.07464,20.59927,52.3020165545,0.6146400000000001,0.17927,0.6402500000000001,47.46,20.42,51.6665075266,135.39,49.01464,4.49927,49.220710731,0.6146400000000001,0.17927,0.6402500000000001,48.4,4.32,48.5924109301,135.66,48.98464,4.45927,49.1871939112,0.6146400000000001,0.17927,0.6402500000000001,48.37,4.28,48.5589878395,135.07
2019-07-10 01:30:00,47.68512,20.97941,52.096125704,0.61512,0.17941000000000001,0.64075,47.07,20.8,51.4609065214,135.38,47.51512,20.87941,51.9002542437,0.61512,0.17941000000000001,0.64075,46.9,20.7,51.2649978055,135.39,48.44512,4.75941,48.6783487329,0.61512,0.17941000000000001,0.64075,47.83,4.58,48.0487804216,135.88,48.40512,4.74941,48.6375630307,0.61512,0.17941000000000001,0.64075,47.79,4.57,48.0080097484,135.07
2019-07-10 02:00:00,47.40608,20.88969,51.8045902335,0.6160800000000001,0.17969000000000002,0.64175,46.79,20.71,51.1684297199,135.64,47.25608,20.79969,51.6310391244,0.6160800000000001,0.17969000000000002,0.64175,46.64,20.62,50.9948428765,135.66,48.17608,4.64969,48.3999411287,0.6160800000000001,0.17969000000000002,0.64175,47.56,4.47,47.7695980724,135.88,48.15608,4.62969,48.378115615,0.6160800000000001,0.17969000000000002,0.64175,47.54,4.45,47.7478177512,135.31
