Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-10 02:30:00,46.83512,21.07941,51.3601985137,0.61512,0.17941000000000001,0.64075,46.22,20.9,50.7257173434,136.07,46.67512,20.98941,51.1773598299,0.61512,0.17941000000000001,0.64075,46.06,20.81,50.5428501373,136.07,47.61512,4.79941,47.8563892178,0.61512,0.17941000000000001,0.64075,47.0,4.62,47.2265222095,136.07,47.57512,4.77941,47.8145877632,0.61512,0.17941000000000001,0.64075,46.96,4.6,47.1847602516,135.74
2019-07-10 03:00:00,46.14704,20.87997,50.6509866435,0.61704,0.17997000000000002,0.64275,45.53,20.7,50.0147068371,136.07,45.98704,20.78997,50.4681156827,0.61704,0.17997000000000002,0.64275,45.37,20.61,49.8318071115,136.07,46.93704,4.58997,47.1609324395,0.61704,0.17997000000000002,0.64275,46.32,4.41,46.5294584108,136.07,46.88704,4.55997,47.1082566687,0.61704,0.17997000000000002,0.64275,46.27,4.38,46.476846924,135.74
2019-07-10 03:30:00,45.60704,21.28997,50.3315499479,0.61704,0.17997000000000002,0.64275,44.99,21.11,49.6964002721,136.07,45.44704,21.18997,50.1442745821,0.61704,0.17997000000000002,0.64275,44.83,21.01,49.5090799753,136.07,46.39704,4.95997,46.661403999,0.61704,0.17997000000000002,0.64275,45.78,4.78,46.0288692018,136.07,46.34704,4.93997,46.6095636148,0.61704,0.17997000000000002,0.64275,45.73,4.76,45.9770649346,136.02
2019-07-10 04:00:00,45.51728,21.40004,50.2969630356,0.61728,0.18004,0.643,44.9,21.22,49.6618404814,136.07,45.35728,21.31004,50.1138768586,0.61728,0.18004,0.643,44.74,21.13,49.4787277524,136.07,46.30728,5.06004,46.5829173174,0.61728,0.18004,0.643,45.69,4.88,45.9498694231,136.07,46.24728,5.05004,46.5221862276,0.61728,0.18004,0.643,45.63,4.87,45.889146865,136.02
2019-07-10 04:30:00,45.7968,21.2699,50.495104082,0.6168,0.1799,0.6425000000000001,45.18,21.09,49.8600090253,136.07,45.6268,21.1699,50.2988026125,0.6168,0.1799,0.6425000000000001,45.01,20.99,49.6636708269,136.07,46.5868,4.9199,46.8458680168,0.6168,0.1799,0.6425000000000001,45.97,4.74,46.2137263159,136.07,46.5368,4.8899,46.7930002912,0.6168,0.1799,0.6425000000000001,45.92,4.71,46.1609196182,136.02
2019-07-10 05:00:00,44.89896,21.67053,49.8550747624,0.6189600000000001,0.18053000000000002,0.64475,44.28,21.49,49.2192899177,136.07,44.74896,21.57053,49.6765254981,0.6189600000000001,0.18053000000000002,0.64475,44.13,21.39,49.0406871893,136.07,45.68896,5.31053,45.9965519878,0.6189600000000001,0.18053000000000002,0.64475,45.07,5.13,45.3610163025,136.07,45.63896,5.29053,45.9445794144,0.6189600000000001,0.18053000000000002,0.64475,45.02,5.11,45.309077457,136.02
2019-07-10 05:30:00,45.83408,21.44494,50.602849139599996,0.6340800000000001,0.18494000000000002,0.6605000000000001,45.2,21.26,49.9502512506,136.07,45.674080000000004,21.35494,50.4197882408,0.6340800000000001,0.18494000000000002,0.6605000000000001,45.04,21.17,49.7671628687,136.07,46.60408,5.08494,46.880666457,0.6340800000000001,0.18494000000000002,0.6605000000000001,45.97,4.9,46.2304109867,136.07,46.57408,5.06494,46.8486770896,0.6340800000000001,0.18494000000000002,0.6605000000000001,45.94,4.88,46.1984631779,136.02
2019-07-10 06:00:00,47.78272,21.07496,52.2239625996,0.70272,0.20496,0.732,47.08,20.87,51.498381528,135.79,47.62272,20.98496,52.0412529288,0.70272,0.20496,0.732,46.92,20.78,51.3156389417,135.77,48.56272,4.79496,48.7988669459,0.70272,0.20496,0.732,47.86,4.59,48.0795975441,136.07,48.51272,4.77496,48.747146017,0.70272,0.20496,0.732,47.81,4.57,48.0279189639,135.32
2019-07-10 06:30:00,52.99096,19.08903,56.3243544842,0.7509600000000001,0.21903000000000003,0.7822500000000001,52.24,18.87,55.5436269972,135.13,52.79096,18.99903,56.1056913215,0.7509600000000001,0.21903000000000003,0.7822500000000001,52.04,18.78,55.324949164,135.13,53.78096,2.96903,53.8628517409,0.7509600000000001,0.21903000000000003,0.7822500000000001,53.03,2.75,53.1012561057,135.2,53.71096,2.9190300000000002,53.7902217904,0.7509600000000001,0.21903000000000003,0.7822500000000001,52.96,2.7,53.0287808647,135.0
2019-07-10 07:00:00,57.87096,17.59153,60.4856176216,0.9309600000000001,0.27153000000000005,0.9697500000000001,56.94,17.32,59.5159306405,135.4,57.64096,17.50153,60.2393876302,0.9309600000000001,0.27153000000000005,0.9697500000000001,56.71,17.23,59.2696971479,135.4,58.72096,1.42153,58.738163836300004,0.9309600000000001,0.27153000000000005,0.9697500000000001,57.79,1.15,57.8014411585,135.43,58.59096,1.33153,58.6060881297,0.9309600000000001,0.27153000000000005,0.9697500000000001,57.66,1.06,57.6697424999,135.17
2019-07-10 07:30:00,62.82672,16.08946,64.8542016299,1.26672,0.36946,1.3195000000000001,61.56,15.72,63.5354389298,135.27,62.54672,15.999460000000001,64.5606296674,1.26672,0.36946,1.3195000000000001,61.28,15.63,63.2418793206,135.27,63.73672,0.9894600000000001,63.7443998125,1.26672,0.36946,1.3195000000000001,62.47,0.62,62.473076601,135.27,63.52672,1.04946,63.5353879366,1.26672,0.36946,1.3195000000000001,62.26,0.68,62.2637133489,135.27
2019-07-10 08:00:00,67.6004,14.5447,69.1473960338,1.4904,0.43470000000000003,1.5525,66.11,14.11,67.5989955547,135.41,67.3204,14.4347,68.8505397237,1.4904,0.43470000000000003,1.5525,65.83,14.0,67.3022206172,135.41,68.5304,2.5447,68.5776291676,1.4904,0.43470000000000003,1.5525,67.04,2.11,67.073196584,135.52,68.3304,2.6747,68.3827286985,1.4904,0.43470000000000003,1.5525,66.84,2.24,66.8775238776,135.27
2019-07-10 08:30:00,66.55808,13.80944,67.9755738953,2.15808,0.62944,2.248,64.4,13.18,65.7348644176,134.43,66.27808,13.71944,67.6831361744,2.15808,0.62944,2.248,64.12,13.09,65.4425129407,134.42,67.46808,3.4394400000000003,67.5556923316,2.15808,0.62944,2.248,65.31,2.81,65.3704229755,134.65,67.26808,3.54944,67.3616590591,2.15808,0.62944,2.248,65.11,2.92,65.1754439954,134.06
2019-07-10 09:00:00,67.71784,13.14437,68.9817390109,1.79784,0.52437,1.87275,65.92,12.62,67.1171423706,134.43,67.41784,13.04437,68.6681930661,1.79784,0.52437,1.87275,65.62,12.52,66.8037034902,134.42,68.64784,3.88437,68.7576487888,1.79784,0.52437,1.87275,66.85,3.36,66.9343865289,134.43,68.42784,4.01437,68.5454918544,1.79784,0.52437,1.87275,66.63,3.49,66.7213384158,134.42
2019-07-10 09:30:00,68.1796,13.0678,69.4206399639,1.8096,0.5278,1.885,66.37,12.54,67.5442706675,136.5,67.8696,12.9878,69.1011255552,1.8096,0.5278,1.885,66.06,12.46,67.224810896,136.46,69.1496,4.4578,69.2931393502,1.8096,0.5278,1.885,67.34,3.93,67.4545810157,136.61,68.8896,4.5478000000000005,69.0395500637,1.8096,0.5278,1.885,67.08,4.02,67.2003482134,136.32
2019-07-10 10:00:00,68.39176,12.69468,69.5599578508,1.9017600000000001,0.5546800000000001,1.9809999999999999,66.49,12.14,67.5891981015,136.42,68.09176,12.62468,69.2522225275,1.9017600000000001,0.5546800000000001,1.9809999999999999,66.19,12.07,67.2815056312,136.27,69.38176,4.89468,69.5541983851,1.9017600000000001,0.5546800000000001,1.9809999999999999,67.48,4.34,67.6194202874,136.61,69.13176,4.99468,69.3119547337,1.9017600000000001,0.5546800000000001,1.9809999999999999,67.23,4.44,67.3764536021,136.09
2019-07-10 10:30:00,67.812,13.2935,69.1027096882,2.892,0.8435,3.0125,64.92,12.45,66.103017329,136.55,67.492,13.2135,68.7732989339,2.892,0.8435,3.0125,64.6,12.37,65.7736793862,136.44,68.802,4.8935,68.9758040638,2.892,0.8435,3.0125,65.91,4.05,66.0343138073,136.72,68.522,4.9935,68.7037082424,2.892,0.8435,3.0125,65.63,4.15,65.7610781542,136.09
2019-07-10 11:00:00,69.25664,12.60027,70.3935294481,2.36664,0.69027,2.46525,66.89,11.91,67.9420355892,136.07,68.94664,12.51027,70.0724341147,2.36664,0.69027,2.46525,66.58,11.82,67.621067723,136.07,70.24664,5.15027,70.4351880267,2.36664,0.69027,2.46525,67.88,4.46,68.0263625369,136.07,69.96664,5.25027,70.1633525992,2.36664,0.69027,2.46525,67.6,4.5600000000000005,67.7536242573,135.95
2019-07-10 11:30:00,68.20928,12.96729,69.4309476247,3.17928,0.9272900000000001,3.31175,65.03,12.04,66.1351835259,136.07,67.89928,12.89729,69.1133294948,3.17928,0.9272900000000001,3.31175,64.72,11.97,65.8176215006,136.07,69.18928,5.21729,69.3857087725,3.17928,0.9272900000000001,3.31175,66.01,4.29,66.1492569875,136.07,68.92928,5.31729,69.1340669588,3.17928,0.9272900000000001,3.31175,65.75,4.39,65.896392921,135.83
2019-07-10 12:00:00,68.9028,12.3754,70.0053310327,2.4528,0.7154,2.555,66.45,11.66,67.4652362332,135.49,68.5828,12.3054,69.6779974239,2.4528,0.7154,2.555,66.13,11.59,67.1379549882,135.36,69.8728,5.3354,70.076206183,2.4528,0.7154,2.555,67.42,4.62,67.5781088815,136.07,69.6128,5.4254,69.8238991249,2.4528,0.7154,2.555,67.16,4.71,67.324955997,135.02
2019-07-10 12:30:00,68.92256,12.34408,70.0192515527,2.48256,0.7240800000000001,2.586,66.44,11.62,67.4484840452,136.07,68.61256,12.26408,69.7000075179,2.48256,0.7240800000000001,2.586,66.13,11.54,67.1293415728,136.07,69.90256,5.43408,70.1134589077,2.48256,0.7240800000000001,2.586,67.42,4.71,67.5843214067,136.07,69.64256,5.53408,69.8620941913,2.48256,0.7240800000000001,2.586,67.16,4.8100000000000005,67.3320258124,135.78
2019-07-10 13:00:00,69.00528,12.82154,70.1863274139,3.3652800000000003,0.9815400000000001,3.5055,65.64,11.84,66.6992893515,136.07,68.69528,12.75154,69.8687574432,3.3652800000000003,0.9815400000000001,3.5055,65.33,11.77,66.3817881651,136.07,69.97528,5.56154,70.1959438874,3.3652800000000003,0.9815400000000001,3.5055,66.61,4.58,66.7672711738,136.07,69.71528,5.64154,69.9431714969,3.3652800000000003,0.9815400000000001,3.5055,66.35,4.66,66.5134430021,136.07
2019-07-10 13:30:00,69.03128,12.70079,70.189940056,2.71128,0.7907900000000001,2.82425,66.32,11.91,67.3809357311,136.07,68.70128,12.61079,69.8491080692,2.71128,0.7907900000000001,2.82425,65.99,11.82,67.040230459,136.07,70.01128,5.32079,70.2131763522,2.71128,0.7907900000000001,2.82425,67.3,4.53,67.4522860991,136.07,69.75128,5.43079,69.962379474,2.71128,0.7907900000000001,2.82425,67.04,4.64,67.2003809513,136.07
2019-07-10 14:00:00,67.52616,12.94013,68.7548489109,2.60616,0.7601300000000001,2.71475,64.92,12.18,66.052697144,136.07,67.22616,12.87013,68.4470367113,2.60616,0.7601300000000001,2.71475,64.62,12.11,65.7449351661,136.07,68.52616,5.02013,68.7097977698,2.60616,0.7601300000000001,2.71475,65.92,4.26,66.0575052511,136.07,68.25616,5.12013,68.4479299114,2.60616,0.7601300000000001,2.71475,65.65,4.36,65.7946206008,136.07
2019-07-10 14:30:00,68.2872,12.9571,69.5055977908,2.5272,0.7371000000000001,2.6325000000000003,65.76,12.22,66.8857682919,136.07,67.9772,12.8771,69.1861216159,2.5272,0.7371000000000001,2.6325000000000003,65.45,12.14,66.5663736432,136.07,69.2672,4.9671,69.4450651828,2.5272,0.7371000000000001,2.6325000000000003,66.74,4.23,66.8739149445,136.07,68.9972,5.0571,69.1822800163,2.5272,0.7371000000000001,2.6325000000000003,66.47,4.32,66.6102341987,136.07
2019-07-10 15:00:00,67.72688,12.82534,68.9305420017,1.76688,0.51534,1.8405,65.96,12.31,67.0988651171,136.21,67.41688,12.74534,68.611073455,1.76688,0.51534,1.8405,65.65,12.23,66.7794534269,136.07,68.70688,4.69534,68.8671298738,1.76688,0.51534,1.8405,66.94,4.18,67.0703809442,136.57,68.45688,4.78534,68.6239309443,1.76688,0.51534,1.8405,66.69,4.27,66.8265590914,136.07
2019-07-10 15:30:00,66.87008,13.62044,68.2431240859,2.4700800000000003,0.7204400000000001,2.573,64.4,12.9,65.6792965858,137.07,66.57008,13.54044,67.933195616,2.4700800000000003,0.7204400000000001,2.573,64.1,12.82,65.3694301643,137.06,67.87008,4.42044,68.0138812964,2.4700800000000003,0.7204400000000001,2.573,65.4,3.7,65.5045799925,137.12,67.60008,4.52044,67.7510530826,2.4700800000000003,0.7204400000000001,2.573,65.13,3.8,65.2407610317,136.85
2019-07-10 16:00:00,68.60088,13.19484,69.8583176107,1.9708800000000002,0.57484,2.053,66.63,12.62,67.8146097828,137.07,68.28088,13.12484,69.5308564495,1.9708800000000002,0.57484,2.053,66.31,12.55,67.4871735962,137.06,69.56088,4.60484,69.7131305982,1.9708800000000002,0.57484,2.053,67.59,4.03,67.7100361837,137.12,69.34088,4.69484,69.4996342566,1.9708800000000002,0.57484,2.053,67.37,4.12,67.4958613546,137.12
2019-07-10 16:30:00,69.36024,13.48257,70.6584926719,1.8602400000000001,0.54257,1.93775,67.5,12.94,68.7291321057,137.46,69.06024,13.39257,70.3468384511,1.8602400000000001,0.54257,1.93775,67.2,12.85,68.4175598805,137.46,70.32024,4.38257,70.4566751519,1.8602400000000001,0.54257,1.93775,68.46,3.84,68.5676104294,137.56,70.10024,4.48257,70.2434130852,1.8602400000000001,0.54257,1.93775,68.24,3.94,68.3536480372,137.29
2019-07-10 17:00:00,70.00848,14.33664,71.4613638157,2.14848,0.6266400000000001,2.238,67.86,13.71,69.2310891146,136.28,69.71848,14.23664,71.1572088548,2.14848,0.6266400000000001,2.238,67.57,13.61,68.9270411377,136.27,70.92848,3.2866400000000002,71.0045863138,2.14848,0.6266400000000001,2.238,68.78,2.66,68.8314172453,136.34,70.73848,3.40664,70.820461371,2.14848,0.6266400000000001,2.238,68.59,2.7800000000000002,68.6463145405,135.87
2019-07-10 17:30:00,71.02656,14.23983,72.4399405291,1.5765600000000002,0.45983,1.6422500000000002,69.45,13.78,70.8038904298,136.07,70.74656,14.12983,72.1437997867,1.5765600000000002,0.45983,1.6422500000000002,69.17,13.67,70.5078562998,136.07,71.92656,3.00983,71.9895069442,1.5765600000000002,0.45983,1.6422500000000002,70.35,2.55,70.3962001815,136.07,71.76656,3.13983,71.8352118857,1.5765600000000002,0.45983,1.6422500000000002,70.19,2.68,70.2411453494,135.97
2019-07-10 18:00:00,71.11136,14.48873,72.5723695222,1.40136,0.40873000000000004,1.45975,69.71,14.08,71.1177228263,136.07,70.83136,14.36873,72.2740753055,1.40136,0.40873000000000004,1.45975,69.43,13.96,70.8195347344,136.07,72.00136,2.71873,72.0526705589,1.40136,0.40873000000000004,1.45975,70.6,2.31,70.6377809674,136.07,71.86136,2.83873,71.9174071353,1.40136,0.40873000000000004,1.45975,70.46,2.43,70.5018900456,136.06
2019-07-10 18:30:00,70.06608,15.21344,71.698705171,1.24608,0.36344000000000004,1.298,68.82,14.85,70.4039409408,136.07,69.79608,15.09344,71.4094161466,1.24608,0.36344000000000004,1.298,68.55,14.73,70.114730264,136.07,70.94608,1.90344,70.9716094731,1.24608,0.36344000000000004,1.298,69.7,1.54,69.7170108367,136.41,70.81608,2.02344,70.8449821512,1.24608,0.36344000000000004,1.298,69.57,1.6600000000000001,69.5898016954,135.92
2019-07-10 19:00:00,68.83376,15.57443,70.5737159682,1.28376,0.37443000000000004,1.33725,67.55,15.2,69.239024401,136.07,68.57376,15.46443,70.2958686963,1.28376,0.37443000000000004,1.33725,67.29,15.09,68.9612369379,136.07,69.69376,1.5444300000000002,69.7108703644,1.28376,0.37443000000000004,1.33725,68.41,1.17,68.4200043847,136.07,69.57376,1.66443,69.5936664343,1.28376,0.37443000000000004,1.33725,68.29,1.29,68.3021829812,136.07
2019-07-10 19:30:00,67.65216,15.86938,69.4885024608,1.23216,0.35938000000000003,1.2835,66.42,15.51,68.2068654902,136.07,67.39216,15.74938,69.2079923119,1.23216,0.35938000000000003,1.2835,66.16,15.39,67.9264138609,136.07,68.50216,1.26938,68.5139201203,1.23216,0.35938000000000003,1.2835,67.27,0.91,67.2761547653,136.07,68.40216,1.38938,68.4162690407,1.23216,0.35938000000000003,1.2835,67.17,1.03,67.1778966625,136.07
2019-07-10 20:00:00,66.93192,15.68681,68.7456029348,1.05192,0.30681,1.09575,65.88,15.38,67.6514508344,134.52,66.69192,15.58681,68.489129351,1.05192,0.30681,1.09575,65.64,15.28,67.3950146524,134.41,67.77192,0.8968100000000001,67.777853379,1.05192,0.30681,1.09575,66.72,0.59,66.7226086121,134.65,67.66192,0.9668100000000001,67.6688269417,1.05192,0.30681,1.09575,66.61,0.66,66.6132696991,133.97
2019-07-10 20:30:00,66.16752,15.57761,67.976485907,0.9175200000000001,0.26761,0.9557500000000001,65.25,15.31,67.0220754677,133.74,65.91752,15.46761,67.707949327,0.9175200000000001,0.26761,0.9557500000000001,65.0,15.2,66.7535766832,133.69,66.99752,0.77761,67.0020325323,0.9175200000000001,0.26761,0.9557500000000001,66.08,0.51,66.0819680397,133.96,66.88752,0.8376100000000001,66.8927643491,0.9175200000000001,0.26761,0.9557500000000001,65.97,0.5700000000000001,65.972462437,133.42
2019-07-10 21:00:00,65.25624,15.66807,67.1108432108,0.8162400000000001,0.23807000000000003,0.8502500000000001,64.44,15.43,66.2615914388,133.96,65.00624,15.56807,66.8444166888,0.8162400000000001,0.23807000000000003,0.8502500000000001,64.19,15.33,65.9951892186,133.96,66.09624,0.65807,66.0995158701,0.8162400000000001,0.23807000000000003,0.8502500000000001,65.28,0.42,65.281351089,133.96,65.98624,0.7180700000000001,65.9901469453,0.8162400000000001,0.23807000000000003,0.8502500000000001,65.17,0.48,65.1717676605,133.92
2019-07-10 21:30:00,64.32224,16.05107,66.2947011967,0.79224,0.23107000000000003,0.82525,63.53,15.82,65.4700946998,133.96,64.08224,15.94107,66.0352269335,0.79224,0.23107000000000003,0.82525,63.29,15.71,65.2106448366,133.96,65.15224,0.39107000000000003,65.1534136693,0.79224,0.23107000000000003,0.82525,64.36,0.16,64.360198881,133.96,65.04224,0.39107000000000003,65.0434156542,0.79224,0.23107000000000003,0.82525,64.25,0.16,64.2501992215,133.35
2019-07-10 22:00:00,63.22672,6.98946,63.6118752518,0.7867200000000001,0.22946000000000003,0.8195,62.44,6.76,62.8048660535,134.76,63.66672,18.56946,66.3195,0.7867200000000001,0.22946000000000003,0.8195,62.88,18.34,65.5,134.76,64.74672,3.70946,64.8528938772,0.7867200000000001,0.22946000000000003,0.8195,63.96,3.48,64.0546017082,134.93,64.65672,3.58946,64.7562789562,0.7867200000000001,0.22946000000000003,0.8195,63.87,3.36,63.9583184582,134.68
2019-07-10 22:30:00,60.4664,4.9464500000000005,60.6683846543,0.7764000000000001,0.22645,0.8087500000000001,59.69,4.72,59.8763267076,136.55,61.1164,21.33645,64.7337504519,0.7764000000000001,0.22645,0.8087500000000001,60.34,21.11,63.9261112535,136.53,62.1764,6.00645,62.4658479376,0.7764000000000001,0.22645,0.8087500000000001,61.4,5.78,61.6714553096,136.62,62.0964,5.97645,62.3833379001,0.7764000000000001,0.22645,0.8087500000000001,61.32,5.75,61.5889998295,136.29
2019-07-10 23:00:00,57.19808,5.39694,57.4521306572,0.7780800000000001,0.22694000000000003,0.8105,56.42,5.17,56.6563791642,137.12,57.81808,21.91694,61.8326987431,0.7780800000000001,0.22694000000000003,0.8105,57.04,21.69,61.0247302329,137.12,58.84808,6.47694,59.2034396927,0.7780800000000001,0.22694000000000003,0.8105,58.07,6.25,58.4053713283,137.12,58.76808,6.44694,59.120641592,0.7780800000000001,0.22694000000000003,0.8105,57.99,6.22,58.3226242551,136.98
2019-07-10 23:30:00,53.12904,7.06722,53.597019412,0.7790400000000001,0.22722,0.8115,52.35,6.84,52.7949628279,136.94,53.68904,23.61722,58.6539520975,0.7790400000000001,0.22722,0.8115,52.91,23.39,57.849461536,136.91,54.65904,8.16722,55.2658496384,0.7790400000000001,0.22722,0.8115,53.88,7.94,54.4618949358,137.12,54.63904,8.15722,55.2445918643,0.7790400000000001,0.22722,0.8115,53.86,7.93,54.4406511717,136.68
2019-07-11 00:00:00,49.95456,7.75883,50.5535113297,0.78456,0.22883,0.81725,49.17,7.53,49.7432387365,136.94,50.48456,24.25883,56.0105492864,0.78456,0.22883,0.81725,49.7,24.03,55.2044463789,136.91,51.37456,8.86883,52.1344565596,0.78456,0.22883,0.81725,50.59,8.64,51.3224872741,137.12,51.39456,8.85883,52.1524655847,0.78456,0.22883,0.81725,50.61,8.63,51.3405200597,136.68
2019-07-11 00:30:00,48.31096,7.77778,48.9330432106,0.7809600000000001,0.22778,0.8135,47.53,7.55,48.1259119394,137.12,48.79096,24.41778,54.5599281327,0.7809600000000001,0.22778,0.8135,48.01,24.19,53.7598009669,137.12,49.71096,8.897780000000001,50.5009904165,0.7809600000000001,0.22778,0.8135,48.93,8.67,49.6921905333,137.12,49.70096,8.897780000000001,50.4911468859,0.7809600000000001,0.22778,0.8135,48.92,8.67,49.6823439463,137.12
2019-07-11 01:00:00,47.28992,8.03456,47.9676003986,0.76992,0.22456,0.802,46.52,7.8100000000000005,47.1710345445,137.61,47.77992,24.72456,53.7979983122,0.76992,0.22456,0.802,47.01,24.5,53.0112261696,137.61,48.66992,9.16456,49.5252488414,0.76992,0.22456,0.802,47.9,8.94,48.7271341246,137.66,48.68992,9.16456,49.5449035684,0.76992,0.22456,0.802,47.92,8.94,48.7467947664,137.48
2019-07-11 01:30:00,46.91392,8.19281,47.6239228273,0.76392,0.22281,0.7957500000000001,46.15,7.97,46.8331442464,138.17,47.37392,24.94281,53.5390704707,0.76392,0.22281,0.7957500000000001,46.61,24.72,52.7595536372,138.17,48.28392,9.33281,49.177619636,0.76392,0.22281,0.7957500000000001,47.52,9.11,48.3853541891,138.17,48.28392,9.32281,49.1757228403,0.76392,0.22281,0.7957500000000001,47.52,9.1,48.3834723847,137.97
2019-07-11 02:00:00,46.6268,16.69365,49.5251090717,0.7668,0.22365000000000002,0.7987500000000001,45.86,16.47,48.7278205956,136.87,46.6968,22.63365,51.8929016587,0.7668,0.22365000000000002,0.7987500000000001,45.93,22.41,51.1055085094,136.87,47.6068,6.93365,48.109073037900004,0.7668,0.22365000000000002,0.7987500000000001,46.84,6.71,47.318175155,136.88,47.6068,7.07365,48.1294497222,0.7668,0.22365000000000002,0.7987500000000001,46.84,6.85,47.3382308499,136.8
2019-07-11 02:30:00,45.83512,21.55316,50.6497475946,0.76512,0.22316000000000003,0.797,45.07,21.33,49.8625490724,136.07,45.69512,21.45316,50.4805117427,0.76512,0.22316000000000003,0.797,44.93,21.23,49.6932369644,136.07,46.59512,5.24316,46.8891878219,0.76512,0.22316000000000003,0.797,45.83,5.02,46.1041136993,136.07,46.58512,5.22316,46.8770178851,0.76512,0.22316000000000003,0.797,45.82,5.0,46.0919993057,135.89
2019-07-11 03:00:00,45.3268,21.72365,50.2636624965,0.7668,0.22365000000000002,0.7987500000000001,44.56,21.5,49.4756869583,136.07,45.1768,21.63365,50.089500602,0.7668,0.22365000000000002,0.7987500000000001,44.41,21.41,49.3014827363,136.07,46.0868,5.39365,46.4013425944,0.7668,0.22365000000000002,0.7987500000000001,45.32,5.17,45.613937563,136.07,46.0668,5.37365,46.3791567039,0.7668,0.22365000000000002,0.7987500000000001,45.3,5.15,45.5918029913,136.07
2019-07-11 03:30:00,44.36632,22.09351,49.5630258808,0.7663200000000001,0.22351000000000001,0.79825,43.6,21.87,48.7776270436,136.07,44.21632,22.00351,49.3886364123,0.7663200000000001,0.22351000000000001,0.79825,43.45,21.78,48.6031984544,136.07,45.12632,5.70351,45.4853249198,0.7663200000000001,0.22351000000000001,0.79825,44.36,5.48,44.6972034919,136.25,45.11632,5.68351,45.4728998005,0.7663200000000001,0.22351000000000001,0.79825,44.35,5.46,44.6848307594,136.07
2019-07-11 04:00:00,44.79296,22.03253,49.91834977,0.7629600000000001,0.22253,0.7947500000000001,44.03,21.81,49.1356998526,136.07,44.65296,21.94253,49.753004528,0.7629600000000001,0.22253,0.7947500000000001,43.89,21.72,48.9703022249,136.07,45.56296,5.6525300000000005,45.9122469431,0.7629600000000001,0.22253,0.7947500000000001,44.8,5.43,45.1278727617,136.07,45.53296,5.64253,45.8812444378,0.7629600000000001,0.22253,0.7947500000000001,44.77,5.42,45.0968879192,136.07
2019-07-11 04:30:00,45.084,21.76575,50.0631094626,0.774,0.22575,0.80625,44.31,21.54,49.2681205243,136.07,44.934,21.67575,49.8889015119,0.774,0.22575,0.80625,44.16,21.45,49.0938702895,136.07,45.844,5.38575,46.1592746809,0.774,0.22575,0.80625,45.07,5.16,45.3644188765,136.15,45.824,5.37575,46.1382451342,0.774,0.22575,0.80625,45.05,5.15,45.3434118699,136.07
2019-07-11 05:00:00,44.82832,21.98701,49.9300198554,0.77832,0.22701000000000002,0.8107500000000001,44.05,21.76,49.1314573364,136.07,44.68832,21.89701,49.764696235,0.77832,0.22701000000000002,0.8107500000000001,43.91,21.67,48.9660800963,136.07,45.57832,5.57701,45.9182566586,0.77832,0.22701000000000002,0.8107500000000001,44.8,5.35,45.1183166796,136.15,45.57832,5.56701,45.9170431797,0.77832,0.22701000000000002,0.8107500000000001,44.8,5.34,45.117132001,136.07
2019-07-11 05:30:00,45.42528,22.03904,50.4893587521,0.7852800000000001,0.22904000000000002,0.8180000000000001,44.64,21.81,49.6830524425,136.07,45.30528,21.94904,50.342117087,0.7852800000000001,0.22904000000000002,0.8180000000000001,44.52,21.72,49.5357325574,136.07,46.17528,5.66904,46.521978651,0.7852800000000001,0.22904000000000002,0.8180000000000001,45.39,5.44,45.7148301977,136.07,46.19528,5.65904,46.5406126732,0.7852800000000001,0.22904000000000002,0.8180000000000001,45.41,5.43,45.7334997567,136.07
2019-07-11 06:00:00,46.7144,21.9592,51.6182296481,0.8544,0.2492,0.89,45.86,21.71,50.7391732294,136.07,46.5644,21.8592,51.4399452955,0.8544,0.2492,0.89,45.71,21.61,50.5608168447,136.07,47.4644,5.6292,47.797041331,0.8544,0.2492,0.89,46.61,5.38,46.9194682408,136.07,47.4544,5.6192,47.7859339974,0.8544,0.2492,0.89,46.6,5.37,46.9083883756,136.07
2019-07-11 06:30:00,51.66272,19.71371,55.2961752725,0.97272,0.28371,1.01325,50.69,19.43,54.286287403,135.05,51.46272,19.63371,55.0807962739,0.97272,0.28371,1.01325,50.49,19.35,54.0709034509,135.04,52.46272,3.58371,52.5849785315,0.97272,0.28371,1.01325,51.49,3.3,51.5956403197,135.16,52.37272,3.56371,52.4938265814,0.97272,0.28371,1.01325,51.4,3.2800000000000002,51.5045473721,134.91
2019-07-11 07:00:00,56.8968,17.63865,59.5681779482,1.1268,0.32865000000000005,1.17375,55.77,17.31,58.3945973528,134.54,56.6768,17.53865,59.3284409205,1.1268,0.32865000000000005,1.17375,55.55,17.21,58.1548501847,134.52,57.7468,1.60865,57.7692017001,1.1268,0.32865000000000005,1.17375,56.62,1.28,56.6344665376,134.66,57.6068,1.57865,57.6284265104,1.1268,0.32865000000000005,1.17375,56.48,1.25,56.4938306366,134.44
2019-07-11 07:30:00,61.97968,15.75324,63.9503346621,1.27968,0.37324,1.333,60.7,15.38,62.6181634991,134.99,61.70968,15.67324,63.6689489296,1.27968,0.37324,1.333,60.43,15.3,62.3367860898,134.95,62.83968,1.2432400000000001,62.8519771224,1.27968,0.37324,1.333,61.56,0.87,61.5661473539,135.01,62.67968,1.30324,62.6932270616,1.27968,0.37324,1.333,61.4,0.93,61.4070427557,134.77
2019-07-11 08:00:00,65.10904,14.36472,66.6748248622,1.31904,0.38472,1.374,63.79,13.98,65.3039393911,134.81,64.85904,14.27472,66.4113145541,1.31904,0.38472,1.374,63.54,13.89,65.0404773968,134.81,65.97904,2.4447200000000002,66.0243165447,1.31904,0.38472,1.374,64.66,2.06,64.6928064007,134.88,65.83904,2.55472,65.8885861314,1.31904,0.38472,1.374,64.52,2.17,64.5564814717,134.56
2019-07-11 08:30:00,66.15296,13.61753,67.5399973354,1.8429600000000002,0.5375300000000001,1.91975,64.31,13.08,65.6266904544,134.52,65.88296,13.51753,67.2553941009,1.8429600000000002,0.5375300000000001,1.91975,64.04,12.98,65.3421915763,134.49,67.05296,3.43753,67.1410162067,1.8429600000000002,0.5375300000000001,1.91975,65.21,2.9,65.2744521233,134.67,66.86296,3.55753,66.9575345996,1.8429600000000002,0.5375300000000001,1.91975,65.02,3.02,65.0900975572,134.19
2019-07-11 09:00:00,65.7768,13.3099,67.1099162289,2.5368,0.7399,2.6425,63.24,12.57,64.4771471143,134.07,65.4968,13.2199,66.8176366407,2.5368,0.7399,2.6425,62.96,12.48,64.1849826673,134.05,66.6968,4.1199,66.8239231582,2.5368,0.7399,2.6425,64.16,3.38,64.24896886330001,134.25,66.4868,4.2399000000000004,66.6218532184,2.5368,0.7399,2.6425,63.95,3.5,64.0457063354,133.95
2019-07-11 09:30:00,66.9204,12.9497,68.161827046,3.0504,0.8897,3.1775,63.87,12.06,64.9986192161,133.96,66.6104,12.8497,67.8384859667,3.0504,0.8897,3.1775,63.56,11.96,64.6754605705,133.96,67.8604,4.7397,68.0257204611,3.0504,0.8897,3.1775,64.81,3.85,64.9242527874,133.96,67.6104,4.8697,67.7855454079,3.0504,0.8897,3.1775,64.56,3.98,64.6825633382,133.95
2019-07-11 10:00:00,67.57656,12.49108,68.7213106758,3.22656,0.94108,3.3609999999999998,64.35,11.55,65.3783220953,133.96,67.28656,12.40108,68.4197920327,3.22656,0.94108,3.3609999999999998,64.06,11.46,65.0769943989,133.96,68.51656,5.25108,68.7174856598,3.22656,0.94108,3.3609999999999998,65.29,4.31,65.4321037412,133.96,68.28656,5.38108,68.4982503324,3.22656,0.94108,3.3609999999999998,65.06,4.44,65.2113272369,133.95
2019-07-11 10:30:00,66.92128,12.38704,68.0580375621,2.80128,0.8170400000000001,2.918,64.12,11.57,65.155500919,133.96,66.63128,12.29704,67.7565101463,2.80128,0.8170400000000001,2.918,63.83,11.48,64.8541386497,133.96,67.85128,5.14704,68.0462211912,2.80128,0.8170400000000001,2.918,65.05,4.33,65.1939521735,133.96,67.61128,5.25704,67.8153496843,2.80128,0.8170400000000001,2.918,64.81,4.44,64.9619096086,133.95
2019-07-11 11:00:00,68.2824,11.50445,69.2447725071,3.5124,1.02445,3.65875,64.77,10.48,65.6123715468,133.59,67.9724,11.41445,68.9241382287,3.5124,1.02445,3.65875,64.46,10.39,65.291988023,133.49,69.2124,6.31445,69.4998459895,3.5124,1.02445,3.65875,65.7,5.29,65.9126247391,133.87,68.9724,6.44445,69.2728149967,3.5124,1.02445,3.65875,65.46,5.42,65.6840010962,133.02
2019-07-11 11:30:00,67.81216,11.55938,68.79032133850001,3.15216,0.9193800000000001,3.2835,64.66,10.64,65.5295750024,133.96,67.52216,11.46938,68.4893332472,3.15216,0.9193800000000001,3.2835,64.37,10.55,65.2288233835,133.9,68.74216,6.08938,69.0113404467,3.15216,0.9193800000000001,3.2835,65.59,5.17,65.7934419224,133.96,68.52216,6.20938,68.8029273436,3.15216,0.9193800000000001,3.2835,65.37,5.29,65.5836946199,133.5
2019-07-11 12:00:00,67.9784,11.4462,68.9353201269,3.5183999999999997,1.0262,3.665,64.46,10.42,65.2967686796,133.38,67.6784,11.3462,68.6228976436,3.5183999999999997,1.0262,3.665,64.16,10.32,64.9846751165,133.31,68.9084,6.3562,69.2009311281,3.5183999999999997,1.0262,3.665,65.39,5.33,65.6068670186,133.78,68.6684,6.4762,68.9731130586,3.5183999999999997,1.0262,3.665,65.15,5.45,65.3775573114,132.9
2019-07-11 12:30:00,68.72696,11.31578,69.6522929116,3.7569600000000003,1.09578,3.9135,64.97,10.22,65.7689083078,133.78,68.41696,11.23578,69.3334202809,3.7569600000000003,1.09578,3.9135,64.66,10.14,65.4502498085,133.71,69.65696,6.65578,69.9742201375,3.7569600000000003,1.09578,3.9135,65.9,5.5600000000000005,66.1341333957,133.86,69.41696,6.77578,69.74686753,3.7569600000000003,1.09578,3.9135,65.66,5.68,65.9052198236,133.17
2019-07-11 13:00:00,70.20448,10.45839,70.9792007102,2.63448,0.76839,2.74425,67.57,9.69,68.2612701318,133.96,69.90448,10.36839,70.6692283477,2.63448,0.76839,2.74425,67.27,9.6,67.9515481796,133.96,71.16448,7.01839,71.5097266941,2.63448,0.76839,2.74425,68.53,6.25,68.8144127345,133.96,70.91448,7.15839,71.2748624766,2.63448,0.76839,2.74425,68.28,6.39,68.5783529986,133.96
2019-07-11 13:30:00,69.35576,11.25293,70.2627204054,2.37576,0.69293,2.4747500000000002,66.98,10.56,67.8073299873,133.96,69.03576,11.15293,69.9308516062,2.37576,0.69293,2.4747500000000002,66.66,10.46,67.4756785812,133.96,70.32576,6.02293,70.5832005888,2.37576,0.69293,2.4747500000000002,67.95,5.33,68.1587221124,133.96,70.04576,6.15293,70.3154822323,2.37576,0.69293,2.4747500000000002,67.67,5.46,67.8899145676,133.96
2019-07-11 14:00:00,69.28912,11.16641,70.1831237739,2.55912,0.74641,2.66575,66.73,10.42,67.5386504159,133.96,68.95912,11.06641,69.8414322696,2.55912,0.74641,2.66575,66.4,10.32,67.1971904175,133.96,70.24912,6.19641,70.5218714844,2.55912,0.74641,2.66575,67.69,5.45,67.9090465255,133.96,69.97912,6.34641,70.2663088248,2.55912,0.74641,2.66575,67.42,5.6,67.652172175,133.96
2019-07-11 14:30:00,68.86264,11.41452,69.8022525038,2.5526400000000002,0.7445200000000001,2.659,66.31,10.67,67.1629734303,133.96,68.55264,11.32452,69.4817184891,2.5526400000000002,0.7445200000000001,2.659,66.0,10.58,66.8426241256,133.96,69.83264,6.01452,70.0911696307,2.5526400000000002,0.7445200000000001,2.659,67.28,5.27,67.4860822689,134.1,69.57264,6.15452,69.8443294262,2.5526400000000002,0.7445200000000001,2.659,67.02,5.41,67.2379989292,133.96
2019-07-11 15:00:00,68.33152,11.76836,69.3375145401,2.77152,0.8083600000000001,2.887,65.56,10.96,66.4698066794,134.86,68.02152,11.66836,69.0150549388,2.77152,0.8083600000000001,2.887,65.25,10.86,66.147578187,134.75,69.30152,5.85836,69.5486955751,2.77152,0.8083600000000001,2.887,66.53,5.05,66.7213863765,135.01,69.03152,5.99836,69.2916378519,2.77152,0.8083600000000001,2.887,66.26,5.19,66.4629498292,134.12
2019-07-11 15:30:00,67.73184,11.94887,68.7777409055,2.12184,0.61887,2.21025,65.61,11.33,66.5810859028,135.01,67.42184,11.85887,68.45682805,2.12184,0.61887,2.21025,65.3,11.24,66.2603018405,135.01,68.70184,5.38887,68.9128633802,2.12184,0.61887,2.21025,66.58,4.77,66.7506501841,135.01,68.44184,5.51887,68.6639890238,2.12184,0.61887,2.21025,66.32,4.9,66.5007699204,134.99
2019-07-11 16:00:00,68.42248,11.92989,69.4547193844,2.02248,0.58989,2.10675,66.4,11.34,67.3613806272,135.01,68.10248,11.82989,69.1223124582,2.02248,0.58989,2.10675,66.08,11.24,67.0291279967,135.01,69.39248,5.32989,69.5968678028,2.02248,0.58989,2.10675,67.37,4.74,67.5365419606,135.01,69.12248,5.46989,69.338567464,2.02248,0.58989,2.10675,67.1,4.88,67.2772205133,134.91
2019-07-11 16:30:00,69.8576,12.2818,70.9290271257,1.3776,0.40180000000000005,1.435,68.48,11.88,69.5028402297,135.01,69.5576,12.1818,70.6162585316,1.3776,0.40180000000000005,1.435,68.18,11.78,69.1901784938,135.01,70.8276,4.6218,70.978235798,1.3776,0.40180000000000005,1.435,69.45,4.22,69.578092098,135.01,70.5676,4.7618,70.7280772325,1.3776,0.40180000000000005,1.435,69.19,4.36,69.3272363505,134.91
2019-07-11 17:00:00,69.7516,12.9088,70.9360473948,1.6416,0.4788,1.71,68.11,12.43,69.2349406008,135.01,69.4416,12.7988,70.6112249717,1.6416,0.4788,1.71,67.8,12.32,68.9102488749,135.01,70.6916,4.1988,70.8161862289,1.6416,0.4788,1.71,69.05,3.7199999999999998,69.150133044,135.01,70.4716,4.3488,70.6056546461,1.6416,0.4788,1.71,68.83,3.87,68.9387104608,134.91
2019-07-11 17:30:00,69.91272,13.62246,71.2275216068,1.96272,0.5724600000000001,2.0445,67.95,13.05,69.1917986469,135.83,69.62272,13.51246,70.9218564016,1.96272,0.5724600000000001,2.0445,67.66,12.94,68.8862772982,135.83,70.85272,3.79246,70.9541449406,1.96272,0.5724600000000001,2.0445,68.89,3.22,68.965212245,135.9,70.64272,3.93246,70.7520892317,1.96272,0.5724600000000001,2.0445,68.68,3.36,68.7621407462,135.26
2019-07-11 18:00:00,70.21624,14.86557,71.7725959623,2.07624,0.60557,2.16275,68.14,14.26,69.6161418063,135.97,69.93624,14.75557,71.4759016128,2.07624,0.60557,2.16275,67.86,14.15,69.3195650592,135.95,71.13624,2.7255700000000003,71.1884356701,2.07624,0.60557,2.16275,69.06,2.12,69.092532158,136.03,70.95624,2.85557,71.0136766754,2.07624,0.60557,2.16275,68.88,2.25,68.9167388956,135.92
2019-07-11 18:30:00,68.96408,14.88244,70.551621885,1.8940800000000002,0.55244,1.9729999999999999,67.07,14.33,68.5837721331,134.17,68.69408,14.77244,70.2645117438,1.8940800000000002,0.55244,1.9729999999999999,66.8,14.22,68.296767127,134.01,69.85408,2.25244,69.8903854518,1.8940800000000002,0.55244,1.9729999999999999,67.96,1.7000000000000002,67.9812591822,134.58,69.69408,2.31244,69.732432668,1.8940800000000002,0.55244,1.9729999999999999,67.8,1.76,67.8228398108,133.96
2019-07-11 19:00:00,68.87504,15.04147,70.4983471775,1.68504,0.49147,1.7552500000000002,67.19,14.55,68.7473534036,134.5,68.59504,14.931470000000001,70.2013412191,1.68504,0.49147,1.7552500000000002,66.91,14.44,68.4504324311,134.5,69.75504,1.98147,69.7831772619,1.68504,0.49147,1.7552500000000002,68.07,1.49,68.0863055247,134.71,69.59504,2.04147,69.6249753491,1.68504,0.49147,1.7552500000000002,67.91,1.55,67.9276865497,134.1
2019-07-11 19:30:00,67.77424,15.16832,69.4508858057,1.19424,0.34832,1.244,66.58,14.82,68.2094480259,134.13,67.52424,15.04832,69.180740979,1.19424,0.34832,1.244,66.33,14.7,67.939376653,134.13,68.63424,1.49832,68.6505925918,1.19424,0.34832,1.244,67.44,1.15,67.4498042992,134.28,68.50424,1.5583200000000001,68.521961875,1.19424,0.34832,1.244,67.31,1.21,67.32087492,133.88
2019-07-11 20:00:00,67.15816,15.18238,68.8529092853,0.9681600000000001,0.28238,1.0085,66.19,14.9,67.8463418321,133.96,66.89816,15.08238,68.5772702712,0.9681600000000001,0.28238,1.0085,65.93,14.8,67.5707399693,133.94,67.97816,1.26238,67.9898804253,0.9681600000000001,0.28238,1.0085,67.01,0.98,67.0171657115,133.96,67.86816,1.3223799999999999,67.8810417617,0.9681600000000001,0.28238,1.0085,66.9,1.04,66.9080832187,133.72
2019-07-11 20:30:00,66.01136,15.67998,67.8480760365,0.89136,0.25998000000000004,0.9285,65.12,15.42,66.9207800313,133.96,65.78136,15.56998,67.5989023628,0.89136,0.25998000000000004,0.9285,64.89,15.31,66.6716446475,133.94,66.83136,0.7599800000000001,66.8356809575,0.89136,0.25998000000000004,0.9285,65.94,0.5,65.9418956355,134.08,66.74136,0.80998,66.7462748193,0.89136,0.25998000000000004,0.9285,65.85,0.55,65.8522968468,133.9
2019-07-11 21:00:00,64.93336,15.89723,66.8510520677,0.5733600000000001,0.16723000000000002,0.5972500000000001,64.36,15.73,66.2543772139,133.65,64.69336,15.77723,66.589427198,0.5733600000000001,0.16723000000000002,0.5972500000000001,64.12,15.61,65.9927761198,133.65,65.74336,0.23723000000000002,65.743788012,0.5733600000000001,0.16723000000000002,0.5972500000000001,65.17,0.07,65.170037594,133.79,65.65336,0.26723,65.6539038532,0.5733600000000001,0.16723000000000002,0.5972500000000001,65.08,0.1,65.0800768285,133.4
2019-07-11 21:30:00,63.99808,16.27569,66.0352355085,0.32808000000000004,0.09569000000000001,0.34175000000000005,63.67,16.18,65.6936930002,133.96,63.76808,16.17569,65.7876962194,0.32808000000000004,0.09569000000000001,0.34175000000000005,63.44,16.08,65.4461610792,133.96,64.77808,0.33569000000000004,64.7789497928,0.32808000000000004,0.09569000000000001,0.34175000000000005,64.45,0.24,64.4504468565,133.96,64.72808,0.30569,64.728801834,0.32808000000000004,0.09569000000000001,0.34175000000000005,64.4,0.21,64.4003423904,133.96
2019-07-11 22:00:00,63.33232,14.54276,64.9805711348,0.5923200000000001,0.17276000000000002,0.617,62.74,14.37,64.3646214935,133.86,63.21232,16.31276,65.2832561887,0.5923200000000001,0.17276000000000002,0.617,62.62,16.14,64.6665601374,133.86,64.24232,0.8727600000000001,64.2482481395,0.5923200000000001,0.17276000000000002,0.617,63.65,0.7000000000000001,63.6538490588,133.96,64.18232,0.92276,64.188952995,0.5923200000000001,0.17276000000000002,0.617,63.59,0.75,63.5944227114,133.69
2019-07-11 22:30:00,60.66936,4.35648,60.8255716027,0.63936,0.18648,0.666,60.03,4.17,60.1746607801,135.57,61.35936,20.54648,64.7080280954,0.63936,0.18648,0.666,60.72,20.36,64.0425483565,135.53,62.35936,5.38648,62.5915644987,0.63936,0.18648,0.666,61.72,5.2,61.938666437,135.71,62.30936,5.36648,62.5400307899,0.63936,0.18648,0.666,61.67,5.18,61.8871658747,135.47
2019-07-11 23:00:00,57.35752,5.23886,57.5962737914,0.6475200000000001,0.18886000000000003,0.6745,56.71,5.05,56.9344061179,136.53,57.97752,21.66886,61.89452576,0.6475200000000001,0.18886000000000003,0.6745,57.33,21.48,61.2218857926,136.5,58.97752,6.30886,59.3139914341,0.6475200000000001,0.18886000000000003,0.6745,58.33,6.12,58.6501773228,136.56,58.92752,6.28886,59.2621495851,0.6475200000000001,0.18886000000000003,0.6745,58.28,6.1,58.5983651649,136.35
2019-07-11 23:30:00,53.39456,6.93133,53.8425702689,0.7245600000000001,0.21133000000000002,0.75475,52.67,6.72,53.0969613067,137.34,53.95456,23.58133,58.8827111244,0.7245600000000001,0.21133000000000002,0.75475,53.23,23.37,58.1342394807,137.33,54.93456,8.04133,55.5199862262,0.7245600000000001,0.21133000000000002,0.75475,54.21,7.83,54.7725569971,137.36,54.904560000000004,8.03133,55.4888544697,0.7245600000000001,0.21133000000000002,0.75475,54.18,7.82,54.7414358599,137.16
2019-07-12 00:00:00,50.41104,7.51072,50.9674785407,0.7910400000000001,0.23072,0.8240000000000001,49.62,7.28,50.1511993875,137.18,50.93104,24.14072,56.362622345,0.7910400000000001,0.23072,0.8240000000000001,50.14,23.91,55.5491467081,137.15,51.85104,8.62072,52.5627925666,0.7910400000000001,0.23072,0.8240000000000001,51.06,8.39,51.7447166385,137.36,51.85104,8.63072,52.5644335725,0.7910400000000001,0.23072,0.8240000000000001,51.06,8.4,51.7463390009,137.16
2019-07-12 00:30:00,48.62152,7.71086,49.2291536495,0.7915200000000001,0.23086,0.8245,47.83,7.48,48.411355073,137.99,49.12152,24.45086,54.8704682124,0.7915200000000001,0.23086,0.8245,48.33,24.22,54.0592018069,137.9,50.02152,8.83086,50.795044556,0.7915200000000001,0.23086,0.8245,49.23,8.6,49.9755230088,138.06,50.03152,8.84086,50.8066314476,0.7915200000000001,0.23086,0.8245,49.24,8.61,49.9870953347,137.75
2019-07-12 01:00:00,47.85176,16.09093,50.4847399059,0.79176,0.23093000000000002,0.8247500000000001,47.06,15.86,49.6606806236,136.89,47.94176,22.14093,52.8075101966,0.79176,0.23093000000000002,0.8247500000000001,47.15,21.91,51.9920243884,136.88,48.85176,6.40093,49.2693247362,0.79176,0.23093000000000002,0.8247500000000001,48.06,6.17,48.4544373613,136.89,48.86176,6.55093,49.2989480026,0.79176,0.23093000000000002,0.8247500000000001,48.07,6.32,48.4836807596,136.87
2019-07-12 01:30:00,47.5108,21.00065,51.9451962848,0.7908000000000001,0.23065000000000002,0.8237500000000001,46.72,20.77,51.1287717435,136.07,47.3608,20.91065,51.7716202186,0.7908000000000001,0.23065000000000002,0.8237500000000001,46.57,20.68,50.9551498869,136.07,48.2608,4.66065,48.4853222642,0.7908000000000001,0.23065000000000002,0.8237500000000001,47.47,4.43,47.6762603399,136.07,48.2508,4.65065,48.4744081559,0.7908000000000001,0.23065000000000002,0.8237500000000001,47.46,4.42,47.6653752739,136.06
2019-07-12 02:00:00,46.87168,21.37799,51.5167239104,0.78168,0.22799000000000003,0.81425,46.09,21.15,50.7110500779,136.07,46.72168,21.27799,51.3387596311,0.78168,0.22799000000000003,0.81425,45.94,21.05,50.5330198979,136.07,47.61168,5.01799,47.8753829861,0.78168,0.22799000000000003,0.81425,46.83,4.79,47.0743348333,136.07,47.61168,5.00799,47.8743358833,0.78168,0.22799000000000003,0.81425,46.83,4.78,47.0733183449,136.06
2019-07-12 02:30:00,46.34056,21.49183,51.0817605204,0.76056,0.22183000000000003,0.79225,45.58,21.27,50.2986013722,136.07,46.21056,21.40183,50.9259676674,0.76056,0.22183000000000003,0.79225,45.45,21.18,50.142745238,136.07,47.10056,5.11183,47.3771417274,0.76056,0.22183000000000003,0.79225,46.34,4.89,46.5972928398,136.07,47.10056,5.11183,47.3771417274,0.76056,0.22183000000000003,0.79225,46.34,4.89,46.5972928398,136.06
2019-07-12 03:00:00,45.66992,21.54706,50.4976968529,0.7099200000000001,0.20706000000000002,0.7395,44.96,21.34,49.7674311171,136.07,45.51992,21.44706,50.3193749907,0.7099200000000001,0.20706000000000002,0.7395,44.81,21.24,49.5890481861,136.07,46.41992,5.12706,46.7022024861,0.7099200000000001,0.20706000000000002,0.7395,45.71,4.92,45.9740198373,136.4,46.40992,5.10706,46.6900710671,0.7099200000000001,0.20706000000000002,0.7395,45.7,4.9,45.9619407771,136.06
2019-07-12 03:30:00,45.07904,21.63222,50.0007278892,0.6590400000000001,0.19222,0.6865,44.42,21.44,49.3235237995,136.07,44.92904,21.54222,49.8265579571,0.6590400000000001,0.19222,0.6865,44.27,21.35,49.149317391,136.07,45.83904,5.20222,46.1332925451,0.6590400000000001,0.19222,0.6865,45.18,5.01,45.4569301647,136.21,45.81904,5.20222,46.1134201665,0.6590400000000001,0.19222,0.6865,45.16,5.01,45.4370520611,136.06
2019-07-12 04:00:00,44.9464,21.73145,49.9242906015,0.6564,0.19145,0.6837500000000001,44.29,21.54,49.25013401,136.25,44.8064,21.64145,49.7590779563,0.6564,0.19145,0.6837500000000001,44.15,21.45,49.084875471,136.15,45.7064,5.28145,46.0105283067,0.6564,0.19145,0.6837500000000001,45.05,5.09,45.3366363993,136.38,45.6964,5.27145,45.9994473669,0.6564,0.19145,0.6837500000000001,45.04,5.08,45.325577768,136.06
2019-07-12 04:30:00,45.46176,21.53468,50.3042151812,0.70176,0.20468000000000003,0.731,44.76,21.33,49.5825221222,136.07,45.32176,21.44468,50.139168619,0.70176,0.20468000000000003,0.731,44.62,21.24,49.4174260762,136.07,46.22176,5.09468,46.5016866554,0.70176,0.20468000000000003,0.731,45.52,4.89,45.7819014459,136.13,46.21176,5.09468,46.4917468654,0.70176,0.20468000000000003,0.731,45.51,4.89,45.7719586647,136.06
2019-07-12 05:00:00,44.9732,21.96385,50.0499692813,0.7332000000000001,0.21385,0.76375,44.24,21.75,49.2974654521,136.53,44.8332,21.86385,49.8802942961,0.7332000000000001,0.21385,0.76375,44.1,21.65,49.1277162099,136.43,45.7232,5.47385,46.049691118,0.7332000000000001,0.21385,0.76375,44.99,5.26,45.2964424652,137.04,45.7232,5.47385,46.049691118,0.7332000000000001,0.21385,0.76375,44.99,5.26,45.2964424652,136.2
2019-07-12 05:30:00,45.64928,21.97854,50.6647114375,0.7492800000000001,0.21854,0.7805000000000001,44.9,21.76,49.8949656779,136.36,45.50928,21.88854,50.4995321706,0.7492800000000001,0.21854,0.7805000000000001,44.76,21.67,49.729734566,136.33,46.37928,5.54854,46.7099979603,0.7492800000000001,0.21854,0.7805000000000001,45.63,5.33,45.940241618900004,136.51,46.38928,5.53854,46.7187406107,0.7492800000000001,0.21854,0.7805000000000001,45.64,5.32,45.949015223399996,136.11
2019-07-12 06:00:00,47.48032,21.76801,52.2324329001,0.8503200000000001,0.24801,0.88575,46.63,21.52,51.3562780972,136.36,47.35032,21.66801,52.0725979903,0.8503200000000001,0.24801,0.88575,46.5,21.42,51.1963514325,136.33,48.23032,5.34801,48.5259206843,0.8503200000000001,0.24801,0.88575,47.38,5.1,47.6536924068,136.4,48.24032,5.34801,48.5358597808,0.8503200000000001,0.24801,0.88575,47.39,5.1,47.6636349852,136.11
2019-07-12 06:30:00,52.18336,19.44098,55.6871148853,0.9633600000000001,0.28098,1.0035,51.22,19.16,54.6863237016,134.91,52.00336,19.36098,55.4905126833,0.9633600000000001,0.28098,1.0035,51.04,19.08,54.4897054497,134.88,52.96336,3.34098,53.0686315053,0.9633600000000001,0.28098,1.0035,52.0,3.06,52.0899568055,135.08,52.90336,3.3309800000000003,53.0081213311,0.9633600000000001,0.28098,1.0035,51.94,3.05,52.0294733781,134.7
2019-07-12 07:00:00,56.86272,17.90871,59.616195951,1.09272,0.31871000000000005,1.13825,55.77,17.59,58.4782096169,135.53,56.65272,17.81871,59.3888635138,1.09272,0.31871000000000005,1.13825,55.56,17.5,58.2508678047,135.49,57.67272,1.7187100000000002,57.6983240334,1.09272,0.31871000000000005,1.13825,56.58,1.4,56.5973179577,135.55,57.59272,1.6587100000000001,57.616601044,1.09272,0.31871000000000005,1.13825,56.5,1.34,56.5158880316,135.32
2019-07-12 07:30:00,61.4728,16.24165,63.5822013976,1.1028,0.32165000000000005,1.14875,60.37,15.92,62.4338313737,135.04,61.2428,16.16165,63.3393991333,1.1028,0.32165000000000005,1.14875,60.14,15.84,62.1910379396,135.04,62.2928,0.9316500000000001,62.2997664808,1.1028,0.32165000000000005,1.14875,61.19,0.61,61.193040454,135.08,62.1828,0.9616500000000001,62.1902354599,1.1028,0.32165000000000005,1.14875,61.08,0.64,61.0833528877,134.72
2019-07-12 08:00:00,64.55048,14.76014,66.2165100338,1.20048,0.35014,1.2505,63.35,14.41,64.9682276194,134.6,64.31048,14.67014,65.9624957491,1.20048,0.35014,1.2505,63.11,14.32,64.7142526805,134.52,65.38048,1.96014,65.4098563968,1.20048,0.35014,1.2505,64.18,1.6099999999999999,64.2001908097,134.8,65.27048,2.04014,65.3023562412,1.20048,0.35014,1.2505,64.07,1.69,64.0922850271,134.26
2019-07-12 08:30:00,65.87408,13.86869,67.3181623202,1.50408,0.43869,1.56675,64.37,13.43,65.7560780461,134.6,65.62408,13.76869,67.0529395341,1.50408,0.43869,1.56675,64.12,13.33,65.4909405949,134.52,66.72408,3.00869,66.7918787531,1.50408,0.43869,1.56675,65.22,2.5700000000000003,65.2706159003,134.57,66.59408,3.10869,66.6665991675,1.50408,0.43869,1.56675,65.09,2.67,65.1447388513,134.26
2019-07-12 09:00:00,66.41296,13.63128,67.7974413264,2.23296,0.6512800000000001,2.326,64.18,12.98,65.47940745,134.6,66.16296,13.54128,67.5344618695,2.23296,0.6512800000000001,2.326,63.93,12.89,65.2165393133,134.52,67.26296,3.66128,67.3625323099,2.23296,0.6512800000000001,2.326,65.03,3.01,65.0996236548,134.66,67.15296,3.76128,67.2582133572,2.23296,0.6512800000000001,2.326,64.92,3.11,64.994449763,134.13
2019-07-12 09:30:00,67.0632,13.3001,68.3693312403,2.2632,0.6601,2.3575,64.8,12.64,66.0212814174,133.96,66.7932,13.2001,68.0850512686,2.2632,0.6601,2.3575,64.53,12.54,65.7371470327,133.96,67.9332,3.9401,68.0473662257,2.2632,0.6601,2.3575,65.67,3.2800000000000002,65.7518615706,134.0,67.7732,4.0501,67.8941083471,2.2632,0.6601,2.3575,65.51,3.39,65.5976539215,133.96
2019-07-12 10:00:00,67.01576,13.10793,68.285649424,2.73576,0.79793,2.8497500000000002,64.28,12.31,65.4481053966,133.96,66.74576,13.00793,68.0014905782,2.73576,0.79793,2.8497500000000002,64.01,12.21,65.1641327726,133.96,67.88576,4.39793,68.0280691999,2.73576,0.79793,2.8497500000000002,65.15,3.6,65.2493869703,134.0,67.71576,4.49793,67.8649801198,2.73576,0.79793,2.8497500000000002,64.98,3.7,65.0852548585,133.96
2019-07-12 10:30:00,67.15888,13.03009,68.4112447501,1.50888,0.44009000000000004,1.5717500000000002,65.65,12.59,66.8463207664,133.96,66.88888,12.94009,68.1290554526,1.50888,0.44009000000000004,1.5717500000000002,65.38,12.5,66.5642126071,133.96,68.04888,3.79009,68.1543458003,1.50888,0.44009000000000004,1.5717500000000002,66.54,3.35,66.6242756058,134.17,67.86888,3.89009,67.9802741438,1.50888,0.44009000000000004,1.5717500000000002,66.36,3.45,66.4496207664,133.96
2019-07-12 11:00:00,67.64728,12.95754,68.8770813424,1.87728,0.54754,1.9555,65.77,12.41,66.930568502,133.96,67.37728,12.85754,68.5931060315,1.87728,0.54754,1.9555,65.5,12.31,66.6467261011,133.96,68.52728,4.02754,68.6455328674,1.87728,0.54754,1.9555,66.65,3.48,66.7407888776,133.96,68.36728,4.14754,68.4929708996,1.87728,0.54754,1.9555,66.49,3.6,66.5873869438,133.96
