Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-12 11:30:00,66.72024,13.33007,68.0388212116,3.12024,0.91007,3.25025,63.6,12.42,64.8013610968,133.96,66.45024,13.23007,67.754476961,3.12024,0.91007,3.25025,63.33,12.32,64.517217082,133.96,67.60024,4.42007,67.7445899453,3.12024,0.91007,3.25025,64.48,3.51,64.5754636065,133.96,67.43024,4.5200700000000005,67.5815677479,3.12024,0.91007,3.25025,64.31,3.61,64.4112428074,133.96
2019-07-12 12:00:00,66.72424,13.03832,67.9861897153,3.11424,0.9083200000000001,3.2439999999999998,63.61,12.13,64.7562274998,133.96,66.45424,12.938320000000001,67.7020393962,3.11424,0.9083200000000001,3.2439999999999998,63.34,12.03,64.4722924984,133.96,67.60424,4.69832,67.7673038921,3.11424,0.9083200000000001,3.2439999999999998,64.49,3.79,64.6012708853,134.05,67.43424,4.80832,67.6054484905,3.11424,0.9083200000000001,3.2439999999999998,64.32,3.9,64.4381284644,133.96
2019-07-12 12:30:00,68.1168,12.7574,69.3011522054,3.3168,0.9674,3.455,64.8,11.79,65.8638299828,134.75,67.8468,12.6674,69.0192095941,3.3168,0.9674,3.455,64.53,11.7,65.5820928303,134.72,69.0068,5.1574,69.1992573732,3.3168,0.9674,3.455,65.69,4.19,65.8234927666,135.01,68.8268,5.2674,69.0280660384,3.3168,0.9674,3.455,65.51,4.3,65.6509718131,134.05
2019-07-12 13:00:00,66.43696,13.06078,67.7085934594,4.11696,1.20078,4.2885,62.32,11.86,63.4384898938,134.75,66.16696,12.96078,67.4243903484,4.11696,1.20078,4.2885,62.05,11.76,63.1545730727,134.72,67.32696,5.37078,67.5408381696,4.11696,1.20078,4.2885,63.21,4.17,63.3473993152,135.01,67.13696,5.49078,67.3611168483,4.11696,1.20078,4.2885,63.02,4.29,63.1658491592,134.27
2019-07-12 13:30:00,65.4344,13.23295,66.7590568317,3.8844000000000003,1.1329500000000001,4.04625,61.55,12.1,62.7280838222,135.04,65.1744,13.13295,66.4844101355,3.8844000000000003,1.1329500000000001,4.04625,61.29,12.0,62.4536956473,135.01,66.3144,5.18295,66.5166341456,3.8844000000000003,1.1329500000000001,4.04625,62.43,4.05,62.5612292079,135.13,66.1644,5.30295,66.3765704602,3.8844000000000003,1.1329500000000001,4.04625,62.28,4.17,62.4194464891,135.01
2019-07-12 14:00:00,64.65936,13.75648,66.1065320343,3.75936,1.0964800000000001,3.916,60.9,12.66,62.2019742452,135.68,64.39936,13.64648,65.8293550386,3.75936,1.0964800000000001,3.916,60.64,12.55,61.925052281,135.64,65.54936000000001,4.68648,65.7166774206,3.75936,1.0964800000000001,3.916,61.79,3.59,61.894201667,135.81,65.37936,4.79648,65.5550679536,3.75936,1.0964800000000001,3.916,61.62,3.7,61.7309841166,135.44
2019-07-12 14:30:00,64.38008,14.32669,65.9548993416,3.7600800000000003,1.09669,3.91675,60.62,13.23,62.0468959739,136.07,64.14008,14.22669,65.6989236652,3.7600800000000003,1.09669,3.91675,60.38,13.13,61.791110202,136.07,65.28008,4.17669,65.4135581066,3.7600800000000003,1.09669,3.91675,61.52,3.08,61.5970518775,136.07,65.12008,4.30669,65.2623352169,3.7600800000000003,1.09669,3.91675,61.36,3.21,61.4439069396,136.05
2019-07-12 15:00:00,63.3344,15.05295,65.0986753096,4.3644,1.27295,4.54625,58.97,13.78,60.5586434789,136.07,63.0744,14.94295,64.8203030698,4.3644,1.27295,4.54625,58.71,13.67,60.2804528848,136.07,64.2344,3.84295,64.3492533606,4.3644,1.27295,4.54625,59.87,2.5700000000000003,59.9251349602,136.18,64.0544,3.96295,64.1768738103,4.3644,1.27295,4.54625,59.69,2.69,59.7505832608,135.81
2019-07-12 15:30:00,62.39256,15.80408,64.3630366593,4.16256,1.21408,4.336,58.23,14.59,60.0300008329,136.07,62.14256,15.70408,64.0961456876,4.16256,1.21408,4.336,57.98,14.49,59.7632035621,136.07,63.28256,2.9940800000000003,63.3533496762,4.16256,1.21408,4.336,59.12,1.78,59.1467902764,136.18,63.12256,3.10408,63.1988361728,4.16256,1.21408,4.336,58.96,1.8900000000000001,58.9902847933,136.07
2019-07-12 16:00:00,63.0952,15.6761,65.0134168787,4.1352,1.2061,4.3075,58.96,14.47,60.7096573866,136.07,62.8652,15.5661,64.7637000198,4.1352,1.2061,4.3075,58.73,14.36,60.4600901422,136.07,63.9952,3.0561,64.0681306911,4.1352,1.2061,4.3075,59.86,1.85,59.8885807145,135.99,63.8252,3.1861,63.9046742285,4.1352,1.2061,4.3075,59.69,1.98,59.7228306429,135.8
2019-07-12 16:30:00,64.40464,15.81052,66.3168922387,3.94464,1.15052,4.109,60.46,14.66,62.2119538353,135.01,64.25464,15.69052,66.1426577891,3.94464,1.15052,4.109,60.31,14.54,62.0379537058,135.01,65.25464,2.59052,65.306039808,3.94464,1.15052,4.109,61.31,1.44,61.3269084497,135.01,65.14464,2.68052,65.199764633,3.94464,1.15052,4.109,61.2,1.53,61.2191220127,135.0
2019-07-12 17:00:00,65.47144,15.77792,67.3457661268,3.42144,0.99792,3.564,62.05,14.78,63.7859772991,135.01,65.30144,15.64792,67.150096548,3.42144,0.99792,3.564,61.88,14.65,63.5905409633,135.01,66.31144,2.33792,66.3526408276,3.42144,0.99792,3.564,62.89,1.34,62.9042740996,135.01,66.21144,2.42792,66.2559399782,3.42144,0.99792,3.564,62.79,1.43,62.806281533,135.0
2019-07-12 17:30:00,66.48528,16.05779,68.3969668652,2.97528,0.8677900000000001,3.09925,63.51,15.19,65.3012725757,135.01,66.33528,15.91779,68.2183656442,2.97528,0.8677900000000001,3.09925,63.36,15.05,65.1228999661,135.01,67.32528,1.83779,67.3503585674,2.97528,0.8677900000000001,3.09925,64.35,0.97,64.3573103851,135.01,67.24528,1.9377900000000001,67.273194605,2.97528,0.8677900000000001,3.09925,64.27,1.07,64.2789063379,135.0
2019-07-12 18:00:00,66.08784,16.72812,68.172080756,2.66784,0.77812,2.779,63.42,15.95,65.3949455233,135.14,65.96784,16.60812,68.0263593337,2.66784,0.77812,2.779,63.3,15.83,65.2493593838,135.01,66.89784,1.07812,66.9065268819,2.66784,0.77812,2.779,64.23,0.30000000000000004,64.2307006034,135.36,66.86784,1.13812,66.8775249497,2.66784,0.77812,2.779,64.2,0.36,64.2010093379,135.0
2019-07-12 18:30:00,64.22944,17.29942,66.5183500626,2.32944,0.67942,2.4265,61.9,16.62,64.0923895638,136.07,64.14944,17.17942,66.4099625346,2.32944,0.67942,2.4265,61.82,16.5,63.9840792698,136.07,65.01944,0.95942,65.0265181649,2.32944,0.67942,2.4265,62.69,0.28,62.690625296,136.07,65.01944,0.8794200000000001,65.0253870227,2.32944,0.67942,2.4265,62.69,0.2,62.6903190293,135.34
2019-07-12 19:00:00,63.24728,17.53129,65.6320391003,2.02728,0.5912900000000001,2.11175,61.22,16.94,63.5204848848,135.25,63.17728,17.42129,65.5352580941,2.02728,0.5912900000000001,2.11175,61.15,16.83,63.4237447649,135.25,64.01728,1.33129,64.0311211183,2.02728,0.5912900000000001,2.11175,61.99,0.74,61.9944166841,135.32,64.04728,1.25129,64.0595020435,2.02728,0.5912900000000001,2.11175,62.02,0.66,62.023511671,135.0
2019-07-12 19:30:00,62.16368,17.66899,64.6259724783,1.57368,0.45899000000000006,1.63925,60.59,17.21,62.9867621013,135.01,62.11368,17.56899,64.5505898715,1.57368,0.45899000000000006,1.63925,60.54,17.11,62.9113956291,135.01,62.90368,1.5789900000000001,62.9234945546,1.57368,0.45899000000000006,1.63925,61.33,1.12,61.3402257903,135.01,62.95368,1.52899,62.9722449652,1.57368,0.45899000000000006,1.63925,61.38,1.07,61.3893256194,134.63
2019-07-12 20:00:00,60.93408,17.98744,63.5335352645,1.2940800000000001,0.37744000000000005,1.348,59.64,17.61,62.185542532,135.01,60.88408,17.88744,63.4573219353,1.2940800000000001,0.37744000000000005,1.348,59.59,17.51,62.1093245817,135.01,61.66408,1.85744,61.6920484795,1.2940800000000001,0.37744000000000005,1.348,60.37,1.48,60.388138736,135.01,61.72408,1.81744,61.7508310875,1.2940800000000001,0.37744000000000005,1.348,60.43,1.44,60.4471546063,135.0
2019-07-12 20:30:00,59.7452,18.62485,62.5809392752,1.0452,0.30485,1.08875,58.7,18.32,61.4923767633,135.01,59.7052,18.52485,62.5130464348,1.0452,0.30485,1.08875,58.66,18.22,61.4244576696,135.01,60.4852,2.42485,60.5337865705,1.0452,0.30485,1.08875,59.44,2.12,59.4777941756,135.25,60.5552,2.38485,60.6021431681,1.0452,0.30485,1.08875,59.51,2.08,59.5463390982,135.0
2019-07-12 21:00:00,58.02792,19.25606,61.1394745336,0.87792,0.25606,0.9145000000000001,57.15,19.0,60.2255967177,135.01,57.98792,19.15606,61.0700704163,0.87792,0.25606,0.9145000000000001,57.11,18.9,60.1561476493,135.01,58.75792,3.07606,58.8383829473,0.87792,0.25606,0.9145000000000001,57.88,2.8200000000000003,57.9486565849,135.09,58.81792,3.02606,58.8957108137,0.87792,0.25606,0.9145000000000001,57.94,2.77,58.0061763953,135.0
2019-07-12 21:30:00,57.5108,19.47065,60.7173643043,0.7908000000000001,0.23065000000000002,0.8237500000000001,56.72,19.24,59.8943736924,135.01,57.4808,19.37065,60.6569406586,0.7908000000000001,0.23065000000000002,0.8237500000000001,56.69,19.14,59.8339009258,135.01,58.2408,3.31065,58.3348196883,0.7908000000000001,0.23065000000000002,0.8237500000000001,57.45,3.08,57.5325029874,135.01,58.3108,3.28065,58.4030141436,0.7908000000000001,0.23065000000000002,0.8237500000000001,57.52,3.05,57.600806418,135.0
2019-07-12 22:00:00,57.47328,19.38554,60.6545717572,0.7732800000000001,0.22554000000000002,0.8055,56.7,19.16,59.8497752711,135.01,57.42328,19.29554,60.5784693588,0.7732800000000001,0.22554000000000002,0.8055,56.65,19.07,59.7736346561,135.01,58.20328,3.21554,58.2920363364,0.7732800000000001,0.22554000000000002,0.8055,57.43,2.99,57.5077820821,135.01,58.26328,3.17554,58.3497545038,0.7732800000000001,0.22554000000000002,0.8055,57.49,2.95,57.5656373195,135.0
2019-07-12 22:30:00,56.37448,19.99589,59.8156970382,0.7744800000000001,0.22589,0.8067500000000001,55.6,19.77,59.0102779183,135.28,56.33448,19.90589,59.7479547228,0.7744800000000001,0.22589,0.8067500000000001,55.56,19.68,58.9424804364,135.31,57.12448,3.79589,57.2504584799,0.7744800000000001,0.22589,0.8067500000000001,56.35,3.5700000000000003,56.4629737084,135.35,57.17448,3.77589,57.2990271171,0.7744800000000001,0.22589,0.8067500000000001,56.4,3.55,56.5116138506,135.0
2019-07-12 23:00:00,53.32544,20.64617,57.1827499064,0.77544,0.22617,0.8077500000000001,52.55,20.42,56.3780001419,135.11,53.27544,20.56617,57.1072662247,0.77544,0.22617,0.8077500000000001,52.5,20.34,56.3024475489,135.11,54.06544,4.45617,54.2487719074,0.77544,0.22617,0.8077500000000001,53.29,4.23,53.4576187274,135.13,54.10544,4.43617,54.286998829,0.77544,0.22617,0.8077500000000001,53.33,4.21,53.495915732,135.0
2019-07-12 23:30:00,49.74448,22.06589,54.4189010543,0.7744800000000001,0.22589,0.8067500000000001,48.97,21.84,53.6194600868,136.07,49.70448,21.97589,54.3458836837,0.7744800000000001,0.22589,0.8067500000000001,48.93,21.75,53.5463107973,136.07,50.49448,5.69589,50.8147190621,0.7744800000000001,0.22589,0.8067500000000001,49.72,5.47,50.0199890044,136.07,50.53448,5.6858900000000006,50.8533481097,0.7744800000000001,0.22589,0.8067500000000001,49.76,5.46,50.0586575929,135.89
2019-07-13 00:00:00,47.04544,22.84617,52.2993394649,0.77544,0.22617,0.8077500000000001,46.27,22.62,51.5031775719,136.55,47.02544,22.75617,52.2420834219,0.77544,0.22617,0.8077500000000001,46.25,22.53,51.4457325733,136.5,47.77544,6.33617,48.1937726004,0.77544,0.22617,0.8077500000000001,47.0,6.11,47.395486072,136.84,47.84544,6.33617,48.2631658624,0.77544,0.22617,0.8077500000000001,47.07,6.11,47.464902823,136.3
2019-07-13 00:30:00,44.95448,23.14589,50.5632029836,0.7744800000000001,0.22589,0.8067500000000001,44.18,22.92,49.7714657208,136.43,44.96448,23.06589,50.535529513,0.7744800000000001,0.22589,0.8067500000000001,44.19,22.84,49.7435593821,136.5,45.67448,6.63589,46.1540156364,0.7744800000000001,0.22589,0.8067500000000001,44.9,6.41,45.3552433573,136.5,45.76448,6.61589,46.2402165886,0.7744800000000001,0.22589,0.8067500000000001,44.99,6.39,45.4415250624,136.3
2019-07-13 01:00:00,43.3164,23.58645,49.32171056,0.7764000000000001,0.22645,0.8087500000000001,42.54,23.36,48.5318575783,136.99,43.3164,23.51645,49.2882737531,0.7764000000000001,0.22645,0.8087500000000001,42.54,23.29,48.4982030595,136.95,44.0364,7.04645,44.5966028141,0.7764000000000001,0.22645,0.8087500000000001,43.26,6.82,43.7942918655,137.09,44.1264,7.04645,44.6854745366,0.7764000000000001,0.22645,0.8087500000000001,43.35,6.82,43.8831961006,136.55
2019-07-13 01:30:00,43.83816,23.69988,49.834411647,0.7881600000000001,0.22988000000000003,0.8210000000000001,43.05,23.47,49.0320650187,137.12,43.84816,23.61988,49.8052192707,0.7881600000000001,0.22988000000000003,0.8210000000000001,43.06,23.39,49.0026091142,136.95,44.55816,7.11988,45.1234120363,0.7881600000000001,0.22988000000000003,0.8210000000000001,43.77,6.89,44.3089720034,137.09,44.64816,7.10988,45.2107131662,0.7881600000000001,0.22988000000000003,0.8210000000000001,43.86,6.88,44.396328677,136.73
2019-07-13 02:00:00,43.84864,23.85002,49.9151949195,0.7886400000000001,0.23002000000000003,0.8215,43.06,23.62,49.1128089199,137.12,43.84864,23.77002,49.8770195646,0.7886400000000001,0.23002000000000003,0.8215,43.06,23.54,49.0743843568,137.12,44.56864,7.19002,45.1448785473,0.7886400000000001,0.23002000000000003,0.8215,43.78,6.96,44.3297868256,137.09,44.64864,7.19002,45.2238592056,0.7886400000000001,0.23002000000000003,0.8215,43.86,6.96,44.4087964259,137.12
2019-07-13 02:30:00,43.04152,24.06086,49.3102162625,0.7915200000000001,0.23086,0.8245,42.25,23.83,48.5070242336,137.12,43.05152,23.98086,49.2799657128,0.7915200000000001,0.23086,0.8245,42.26,23.75,48.4764901782,137.12,43.75152,7.38086,44.3697261277,0.7915200000000001,0.23086,0.8245,42.96,7.15,43.5509368441,137.09,43.86152,7.37086,44.4765389149,0.7915200000000001,0.23086,0.8245,43.07,7.14,43.6578114431,137.12
2019-07-13 03:00:00,41.84152,24.69086,48.5834474225,0.7915200000000001,0.23086,0.8245,41.05,24.46,47.7848731295,137.33,41.86152,24.60086,48.5550117851,0.7915200000000001,0.23086,0.8245,41.07,24.37,47.7560655833,137.12,42.56152,7.96086,43.299633678,0.7915200000000001,0.23086,0.8245,41.77,7.73,42.4792396354,137.84,42.66152,7.96086,43.3979329076,0.7915200000000001,0.23086,0.8245,41.87,7.73,42.5775739093,137.12
2019-07-13 03:30:00,40.74272,25.15121,47.8806077391,0.7927200000000001,0.23121000000000003,0.8257500000000001,39.95,24.92,47.0851239777,138.12,40.74272,25.08121,47.8438745093,0.7927200000000001,0.23121000000000003,0.8257500000000001,39.95,24.85,47.048113671,138.11,41.45272,8.37121,42.2895395135,0.7927200000000001,0.23121000000000003,0.8257500000000001,40.66,8.14,41.4667963556,138.17,41.55272,8.37121,42.3875653496,0.7927200000000001,0.23121000000000003,0.8257500000000001,40.76,8.14,41.5648553468,137.53
2019-07-13 04:00:00,40.24488,25.15184,47.4580385351,0.79488,0.23184000000000002,0.8280000000000001,39.45,24.92,46.6616427058,138.12,40.25488,25.07184,47.4241765854,0.79488,0.23184000000000002,0.8280000000000001,39.46,24.84,46.6274296954,137.89,40.97488,8.35184,41.817388995499996,0.79488,0.23184000000000002,0.8280000000000001,40.18,8.12,40.9922773215,138.17,41.05488,8.35184,41.8957802553,0.79488,0.23184000000000002,0.8280000000000001,40.26,8.12,41.0706951487,137.53
2019-07-13 04:30:00,40.32512,25.06191,47.4785702803,0.79512,0.23191000000000003,0.82825,39.53,24.83,46.6813645902,138.12,40.34512,24.98191,47.4533932934,0.79512,0.23191000000000003,0.82825,39.55,24.75,46.6558142143,137.89,41.05512,8.26191,41.8781808949,0.79512,0.23191000000000003,0.82825,40.26,8.03,41.0529962366,138.07,41.14512,8.25191,41.9644482683,0.79512,0.23191000000000003,0.82825,40.35,8.02,41.1393108839,137.66
2019-07-13 05:00:00,39.20536,25.79198,46.928525281,0.7953600000000001,0.23198000000000002,0.8285,38.41,25.56,46.1372051603,138.12,39.20536,25.71198,46.8846048106,0.7953600000000001,0.23198000000000002,0.8285,38.41,25.48,46.0929332978,138.17,39.91536,8.91198,40.8981582892,0.7953600000000001,0.23198000000000002,0.8285,39.12,8.68,40.0713962821,138.17,40.00536,8.91198,40.986000247,0.7953600000000001,0.23198000000000002,0.8285,39.21,8.68,40.1592641865,137.96
2019-07-13 05:30:00,39.04616,22.01513,44.8248654171,0.8061600000000001,0.23513,0.8397500000000001,38.24,21.78,44.0075675311,136.34,39.04616,21.79513,44.7172260148,0.8061600000000001,0.23513,0.8397500000000001,38.24,21.56,43.8991024965,136.34,40.15616,20.76513,45.2073866737,0.8061600000000001,0.23513,0.8397500000000001,39.35,20.53,44.3835938157,136.35,39.86616,4.89513,40.1655699681,0.8061600000000001,0.23513,0.8397500000000001,39.06,4.66,39.3369953098,136.34
2019-07-13 06:00:00,39.26224,21.44732,44.7382501334,0.88224,0.25732000000000005,0.919,38.38,21.19,43.8410823315,136.07,39.26224,21.36732,44.6999536219,0.88224,0.25732000000000005,0.919,38.38,21.11,43.8024713915,136.07,40.44224,22.73732,46.395694811,0.88224,0.25732000000000005,0.919,39.56,22.48,45.5010329553,136.07,40.07224,3.94732,40.2661862336,0.88224,0.25732000000000005,0.919,39.19,3.69,39.3633357326,135.97
2019-07-13 06:30:00,41.682,20.68225,46.531114204,1.002,0.29225,1.04375,40.68,20.39,45.5040053182,135.49,41.682,20.61225,46.5000427318,1.002,0.29225,1.04375,40.68,20.32,45.472681909,135.38,42.892,21.97225,48.1923586688,1.002,0.29225,1.04375,41.89,21.68,47.1677273143,135.84,42.482,3.30225,42.6101534738,1.002,0.29225,1.04375,41.48,3.01,41.589067073,135.07
2019-07-13 07:00:00,43.78144,19.88167,48.0842520007,1.17144,0.34167000000000003,1.22025,42.61,19.54,46.876686103,135.27,43.75144,19.80167,48.0238965189,1.17144,0.34167000000000003,1.22025,42.58,19.46,46.8161083389,135.19,45.05144,21.15167,49.7697236265,1.17144,0.34167000000000003,1.22025,43.88,20.81,48.5644983501,135.37,44.57144,2.51167,44.6421521643,1.17144,0.34167000000000003,1.22025,43.4,2.17,43.4542161361,135.07
2019-07-13 07:30:00,46.23072,18.98521,49.9771714932,1.3207200000000001,0.38521000000000005,1.37575,44.91,18.6,48.6093416948,134.52,46.15072,18.88521,49.8652194747,1.3207200000000001,0.38521000000000005,1.37575,44.83,18.5,48.4972050741,134.51,47.60072,20.23521,51.7232275507,1.3207200000000001,0.38521000000000005,1.37575,46.28,19.85,50.3573321374,134.69,46.98072,1.7852100000000002,47.0146256655,1.3207200000000001,0.38521000000000005,1.37575,45.66,1.4,45.6814579452,134.41
2019-07-13 08:00:00,49.00376,18.09943,52.2394282172,1.6437599999999999,0.47943,1.71225,47.36,17.62,50.5315149189,133.92,48.88376,18.00943,52.0956961818,1.6437599999999999,0.47943,1.71225,47.24,17.53,50.3876820265,133.92,50.44376,19.31943,54.0167871912,1.6437599999999999,0.47943,1.71225,48.8,18.84,52.3104731388,133.96,49.74376,1.06943,49.7552543905,1.6437599999999999,0.47943,1.71225,48.1,0.59,48.103618367,133.69
2019-07-13 08:30:00,52.59144,20.65792,56.5031788486,1.50144,0.43792000000000003,1.564,51.09,20.22,54.945759618,135.22,52.46144,20.40792,56.291081759,1.50144,0.43792000000000003,1.564,50.96,19.97,54.7331937676,135.17,53.50144,6.80792,53.9328458066,1.50144,0.43792000000000003,1.564,52.0,6.37,52.3887096615,135.39,53.34144,4.52792,53.5332726517,1.50144,0.43792000000000003,1.564,51.84,4.09,52.0010932577,134.89
2019-07-13 09:00:00,53.7176,21.0968,57.7118317159,1.4976,0.4368,1.56,52.22,20.66,56.1583831676,135.13,53.6076,21.0068,57.5765614117,1.4976,0.4368,1.56,52.11,20.57,56.0230042036,135.17,54.5476,4.8968,54.7669545986,1.4976,0.4368,1.56,53.05,4.46,53.2371496232,135.28,54.4776,4.8568,54.6936688109,1.4976,0.4368,1.56,52.98,4.42,53.1640555263,135.01
2019-07-13 09:30:00,54.65832,20.80576,58.4842850208,1.52832,0.44576000000000005,1.592,53.13,20.36,56.8975087328,135.01,54.52832,20.70576,58.327233598,1.52832,0.44576000000000005,1.592,53.0,20.26,56.7403524839,135.01,55.47832,4.67576,55.6750098482,1.52832,0.44576000000000005,1.592,53.95,4.23,54.115574468,135.01,55.39832,4.63576,55.5919430277,1.52832,0.44576000000000005,1.592,53.87,4.19,54.0327030603,135.01
2019-07-13 10:00:00,55.36808,20.44194,59.0211588657,1.61808,0.47194,1.6855,53.75,19.97,57.3398936169,135.01,55.23808,20.34194,58.8645904178,1.61808,0.47194,1.6855,53.62,19.87,57.1832256873,135.01,56.18808,4.36194,56.357136679,1.61808,0.47194,1.6855,54.57,3.89,54.7084728356,135.01,56.11808,4.33194,56.285030044,1.61808,0.47194,1.6855,54.5,3.86,54.6365225833,134.81
2019-07-13 10:30:00,55.5604,20.4847,59.216391162,1.9704000000000002,0.5747,2.0525,53.59,19.91,57.1690143347,134.56,55.4704,20.3947,59.1008381011,1.9704000000000002,0.5747,2.0525,53.5,19.82,57.0533294383,134.39,56.3804,4.4547,56.556112457,1.9704000000000002,0.5747,2.0525,54.41,3.88,54.5481667886,134.77,56.3204,4.4147,56.4931591633,1.9704000000000002,0.5747,2.0525,54.35,3.84,54.4854852231,133.97
2019-07-13 11:00:00,56.16288,20.18834,59.6811374041,2.22288,0.64834,2.3155,53.94,19.54,57.3701594908,134.71,56.06288,20.09834,59.5566099157,2.22288,0.64834,2.3155,53.84,19.45,57.2455072473,134.71,56.97288,4.04834,57.1165309893,2.22288,0.64834,2.3155,54.75,3.4,54.8554691895,134.91,56.92288,3.9983400000000002,57.0631316197,2.22288,0.64834,2.3155,54.7,3.35,54.8024862575,134.71
2019-07-13 11:30:00,56.27216,20.31313,59.8262420804,1.86216,0.54313,1.93975,54.41,19.77,57.8904223512,135.32,56.14216,20.20313,59.6666455506,1.86216,0.54313,1.93975,54.28,19.66,57.7307024035,135.22,57.10216,4.06313,57.2465344109,1.86216,0.54313,1.93975,55.24,3.52,55.3520369996,135.6,57.02216,4.02313,57.1639073722,1.86216,0.54313,1.93975,55.16,3.48,55.2696661832,135.01
2019-07-13 12:00:00,56.11008,20.15294,59.6194772558,1.69008,0.49294000000000004,1.7605,54.42,19.66,57.8623539099,135.45,55.98008,20.03294,59.4566063768,1.69008,0.49294000000000004,1.7605,54.29,19.54,57.6993561489,135.38,56.95008,3.86294,57.0809418059,1.69008,0.49294000000000004,1.7605,55.26,3.37,55.3626634114,135.9,56.87008,3.80294,56.9970907315,1.69008,0.49294000000000004,1.7605,55.18,3.31,55.2791868609,135.12
2019-07-13 12:30:00,55.62984,20.72412,59.3647054082,2.13984,0.62412,2.229,53.49,20.1,57.1418419374,136.07,55.49984,20.62412,59.2079941038,2.13984,0.62412,2.229,53.36,20.0,56.9849945161,136.07,56.47984,4.39412,56.6505129456,2.13984,0.62412,2.229,54.34,3.77,54.4706205215,136.07,56.38984,4.33412,56.5561548498,2.13984,0.62412,2.229,54.25,3.71,54.3767100881,135.69
2019-07-13 13:00:00,55.49408,20.98244,59.328371825,1.65408,0.48244000000000004,1.7229999999999999,53.84,20.5,57.610724696,136.07,55.36408,20.86244,59.1643706719,1.65408,0.48244000000000004,1.7229999999999999,53.71,20.38,57.4465708289,136.07,56.35408,4.59244,56.5408952688,1.65408,0.48244000000000004,1.7229999999999999,54.7,4.11,54.854189448,136.07,56.26408,4.53244,56.4463436424,1.65408,0.48244000000000004,1.7229999999999999,54.61,4.05,54.7599726077,136.06
2019-07-13 13:30:00,54.98656,21.38233,58.9976763683,1.75656,0.5123300000000001,1.8297500000000002,53.23,20.87,57.1750802361,136.07,54.86656,21.27233,58.8459975688,1.75656,0.5123300000000001,1.8297500000000002,53.11,20.76,57.0232382455,136.07,55.83656,4.95233,56.0557490813,1.75656,0.5123300000000001,1.8297500000000002,54.08,4.44,54.2619572076,136.07,55.74656,4.89233,55.9608241957,1.75656,0.5123300000000001,1.8297500000000002,53.99,4.38,54.1673748672,136.06
2019-07-13 14:00:00,54.8512,21.72785,58.9979118873,1.9812,0.5778500000000001,2.06375,52.87,21.15,56.9434754823,136.61,54.7212,21.60785,58.8328897052,1.9812,0.5778500000000001,2.06375,52.74,21.03,56.7782396698,136.54,55.7212,5.21785,55.9649719741,1.9812,0.5778500000000001,2.06375,53.74,4.64,53.9399406748,136.67,55.6212,5.15785,55.8598362517,1.9812,0.5778500000000001,2.06375,53.64,4.58,53.8351743751,136.29
2019-07-13 14:30:00,53.67464,22.64927,58.2576725476,3.01464,0.8792700000000001,3.14025,50.66,21.77,55.1395366321,137.11,53.55464,22.54927,58.1082527965,3.01464,0.8792700000000001,3.14025,50.54,21.67,54.9898217855,137.06,54.53464,6.06927,54.8713312966,3.01464,0.8792700000000001,3.14025,51.52,5.19,51.7807541467,137.12,54.44464,6.00927,54.775269517,3.01464,0.8792700000000001,3.14025,51.43,5.13,51.6852183898,136.81
2019-07-13 15:00:00,52.54072,22.68271,57.22790046,2.58072,0.7527100000000001,2.68825,49.96,21.93,54.5612179116,137.11,52.41072,22.56271,57.0610151808,2.58072,0.7527100000000001,2.68825,49.83,21.81,54.3939794463,137.06,53.40072,6.01271,53.7381575611,2.58072,0.7527100000000001,2.68825,50.82,5.26,51.0914865707,137.12,53.31072,5.96271,53.6431428746,2.58072,0.7527100000000001,2.68825,50.73,5.21,50.996833235,137.12
2019-07-13 15:30:00,51.3784,23.1062,56.335037632,1.8384,0.5362,1.915,49.54,22.57,54.4391081852,137.24,51.2684,23.0162,56.1978140233,1.8384,0.5362,1.915,49.43,22.48,54.3017062347,137.2,52.2384,6.4662,52.6370798677,1.8384,0.5362,1.915,50.4,5.93,50.7476590593,137.47,52.1584,6.4162,52.5515586163,1.8384,0.5362,1.915,50.32,5.88,50.6623805205,136.72
2019-07-13 16:00:00,52.0264,22.87895,56.8347838041,1.9163999999999999,0.5589500000000001,1.99625,50.11,22.32,54.8561254556,137.08,51.9164,22.778950000000002,56.6938546234,1.9163999999999999,0.5589500000000001,1.99625,50.0,22.22,54.7149741844,137.02,52.8764,6.31895,53.2526319168,1.9163999999999999,0.5589500000000001,1.99625,50.96,5.76,51.2844927829,137.1,52.7964,6.28895,53.1696411974,1.9163999999999999,0.5589500000000001,1.99625,50.88,5.73,51.201633763,136.53
2019-07-13 16:30:00,52.66912,22.69891,57.3522163195,1.53912,0.44891000000000003,1.60325,51.13,22.25,55.761450842,136.38,52.56912,22.60891,57.2247777537,1.53912,0.44891000000000003,1.60325,51.03,22.16,55.633861092000004,136.36,53.50912,6.17891,53.864690215,1.53912,0.44891000000000003,1.60325,51.97,5.73,52.2849289949,136.58,53.44912,6.14891,53.8016498164,1.53912,0.44891000000000003,1.60325,51.91,5.7,52.2220078128,136.25
2019-07-13 17:00:00,53.96816,22.50488,58.4724885532,1.62816,0.47488,1.6960000000000002,52.34,22.03,56.7872917121,136.07,53.87816,22.41488,58.3548024622,1.62816,0.47488,1.6960000000000002,52.25,21.94,56.6694459122,136.07,54.78816,6.06488,55.1228196449,1.62816,0.47488,1.6960000000000002,53.16,5.59,53.4530981328,136.07,54.74816,6.03488,55.0797676103,1.62816,0.47488,1.6960000000000002,53.12,5.5600000000000005,53.4101862944,136.07
2019-07-13 17:30:00,54.41616,22.62513,58.9322914595,1.52616,0.44513,1.58975,52.89,22.18,57.3524585349,136.07,54.32616,22.51513,58.806995666,1.52616,0.44513,1.58975,52.8,22.07,57.2269595558,136.07,55.21616,6.19513,55.5626129773,1.52616,0.44513,1.58975,53.69,5.75,53.9970239921,136.07,55.19616,6.17513,55.540510524,1.52616,0.44513,1.58975,53.67,5.73,53.9750108847,136.07
2019-07-13 18:00:00,53.71256,23.28908,58.5441743387,2.12256,0.6190800000000001,2.211,51.59,22.67,56.3511934213,136.07,53.65256,23.19908,58.4533532605,2.12256,0.6190800000000001,2.211,51.53,22.58,56.2600862068,136.07,54.50256,6.84908,54.9312201157,2.12256,0.6190800000000001,2.211,52.38,6.23,52.7491924109,136.07,54.50256,6.81908,54.9274876414,2.12256,0.6190800000000001,2.211,52.38,6.2,52.7456576412,136.07
2019-07-13 18:30:00,53.41816,23.27488,58.2685151415,2.10816,0.6148800000000001,2.196,51.31,22.66,56.0909235082,136.07,53.37816,23.18488,58.1959330675,2.10816,0.6148800000000001,2.196,51.27,22.57,56.0180131743,136.07,54.18816,6.894880000000001,54.625049697,2.10816,0.6148800000000001,2.196,52.08,6.28,52.4572664175,136.07,54.21816,6.87488,54.6522904259,2.10816,0.6148800000000001,2.196,52.11,6.26,52.4846615689,136.07
2019-07-13 19:00:00,53.0136,23.38605,57.9426364568,1.8036,0.52605,1.8787500000000001,51.21,22.86,56.0806891898,136.07,52.9736,23.29605,57.8697523976,1.8036,0.52605,1.8787500000000001,51.17,22.77,56.0075155671,136.07,53.7736,7.02605,54.230668773,1.8036,0.52605,1.8787500000000001,51.97,6.5,52.3749071598,136.07,53.8236,7.01605,54.2789542508,1.8036,0.52605,1.8787500000000001,52.02,6.49,52.4232820415,135.58
2019-07-13 19:30:00,52.18688,23.57034,57.2628271381,1.4068800000000001,0.41034000000000004,1.4655,50.78,23.16,55.8121312978,136.07,52.16688,23.49034,57.2117072132,1.4068800000000001,0.41034000000000004,1.4655,50.76,23.08,55.7607747435,136.07,52.92688,7.23034,53.4184653753,1.4068800000000001,0.41034000000000004,1.4655,51.52,6.82,51.9694410207,136.07,52.98688,7.23034,53.4779138397,1.4068800000000001,0.41034000000000004,1.4655,51.58,6.82,52.0289227257,135.47
2019-07-13 20:00:00,51.2988,23.5609,56.4507120438,1.1688,0.34090000000000004,1.2175,50.13,23.22,55.2465863199,136.07,51.2888,23.4909,56.4124400133,1.1688,0.34090000000000004,1.2175,50.12,23.15,55.2081234965,136.07,52.0388,7.2309,52.5387725423,1.1688,0.34090000000000004,1.2175,50.87,6.89,51.3344815889,136.07,52.1088,7.2209,52.6067337349,1.1688,0.34090000000000004,1.2175,50.94,6.88,51.4025096664,135.71
2019-07-13 20:30:00,50.37176,23.75343,55.6914683077,0.9717600000000001,0.28343,1.01225,49.4,23.47,54.6918723395,136.07,50.36176,23.66343,55.6440903391,0.9717600000000001,0.28343,1.01225,49.39,23.38,54.644272344,136.07,51.10176,7.34343,51.6266969625,0.9717600000000001,0.28343,1.01225,50.13,7.06,50.6247024683,136.07,51.18176,7.33343,51.7044654963,0.9717600000000001,0.28343,1.01225,50.21,7.05,50.7025305088,135.97
2019-07-13 21:00:00,49.66144,24.07417,55.1889869817,0.8714400000000001,0.25417,0.9077500000000001,48.79,23.82,54.2941663533,136.07,49.64144,23.99417,55.136129346,0.8714400000000001,0.25417,0.9077500000000001,48.77,23.74,54.2411329159,136.07,50.41144,7.61417,50.9832214328,0.8714400000000001,0.25417,0.9077500000000001,49.54,7.36,50.083741873,136.07,50.47144,7.60417,51.0410585418,0.8714400000000001,0.25417,0.9077500000000001,49.6,7.35,50.1416244252,136.07
2019-07-13 21:30:00,49.44304,24.51422,55.1866033259,0.8030400000000001,0.23422,0.8365,48.64,24.28,54.3632964416,136.73,49.42304,24.42422,55.1287529829,0.8030400000000001,0.23422,0.8365,48.62,24.19,54.3052529688,136.67,50.20304,8.00422,50.8371199327,0.8030400000000001,0.23422,0.8365,49.4,7.77,50.0073284629,136.84,50.25304,7.99422,50.8849249056,0.8030400000000001,0.23422,0.8365,49.45,7.76,50.0551705621,136.15
2019-07-13 22:00:00,49.80528,24.36904,55.4474167694,0.7852800000000001,0.22904000000000002,0.8180000000000001,49.02,24.14,54.641559275,136.57,49.76528,24.26904,55.3675843432,0.7852800000000001,0.22904000000000002,0.8180000000000001,48.98,24.04,54.5615432333,136.56,50.55528,7.87904,51.1655705255,0.7852800000000001,0.22904000000000002,0.8180000000000001,49.77,7.65,50.3544973165,136.6,50.60528,7.85904,51.2119016792,0.7852800000000001,0.22904000000000002,0.8180000000000001,49.82,7.63,50.4008859049,136.15
2019-07-13 22:30:00,49.49456,24.39883,55.1816488967,0.78456,0.22883,0.81725,48.71,24.17,54.3769528385,136.35,49.46456,24.31883,55.119399385,0.78456,0.22883,0.81725,48.68,24.09,54.3145514572,136.34,50.26456,7.8888300000000005,50.8798548618,0.78456,0.22883,0.81725,49.48,7.66,50.06941182,136.6,50.29456,7.87883,50.9079436607,0.78456,0.22883,0.81725,49.51,7.65,50.0975308773,136.3
2019-07-13 23:00:00,47.50768,24.73974,53.5633680256,0.78768,0.22974000000000003,0.8205,46.72,24.51,52.7588712919,136.91,47.46768,24.63974,53.4817485863,0.78768,0.22974000000000003,0.8205,46.68,24.41,52.6770395903,136.86,48.28768,8.169740000000001,48.9739184817,0.78768,0.22974000000000003,0.8205,47.5,7.94,48.159044841,137.12,48.31768,8.13974,48.9985057716,0.78768,0.22974000000000003,0.8205,47.53,7.91,48.1837005636,136.51
2019-07-13 23:30:00,44.95344,25.46142,51.6632913803,0.79344,0.23142000000000001,0.8265,44.16,25.23,50.8592027071,137.12,44.92344,25.38142,51.5977900946,0.79344,0.23142000000000001,0.8265,44.13,25.15,50.7934976153,137.12,45.70344,8.851420000000001,46.5526805227,0.79344,0.23142000000000001,0.8265,44.91,8.62,45.7297769511,137.12,45.75344,8.84142,46.599871024,0.79344,0.23142000000000001,0.8265,44.96,8.61,45.7769996832,137.07
2019-07-14 00:00:00,42.78608,25.81219,49.9691684378,0.79608,0.23219,0.82925,41.99,25.58,49.1680434835,136.94,42.77608,25.72219,49.9141671128,0.79608,0.23219,0.82925,41.98,25.49,49.112732565,136.88,43.53608,9.24219,44.5062730159,0.79608,0.23219,0.82925,42.74,9.01,43.6793738508,137.12,43.58608,9.23219,44.5531110245,0.79608,0.23219,0.82925,42.79,9.0,43.7262404055,136.63
2019-07-14 00:30:00,40.79632,26.41226,48.5998683522,0.79632,0.23226000000000002,0.8295,40.0,26.18,47.8057778935,137.34,40.80632,26.32226,48.5594184834,0.79632,0.23226000000000002,0.8295,40.01,26.09,47.7649264628,137.34,41.52632,9.71226,42.646960584,0.79632,0.23226000000000002,0.8295,40.73,9.48,41.8186955798,137.46,41.61632,9.72226,42.7368743575,0.79632,0.23226000000000002,0.8295,40.82,9.49,41.9086208315,137.12
2019-07-14 01:00:00,39.0344,26.8617,47.3839140453,0.7944,0.23170000000000002,0.8275,38.24,26.63,46.598868012,137.46,39.0444,26.7817,47.3468544494,0.7944,0.23170000000000002,0.8275,38.25,26.55,46.5614110611,137.46,39.7644,10.1317,41.0348492412,0.7944,0.23170000000000002,0.8275,38.97,9.9,40.2078462492,137.74,39.8444,10.1117,41.1074529526,0.7944,0.23170000000000002,0.8275,39.05,9.88,40.2804779018,137.34
2019-07-14 01:30:00,37.96576,27.17918,46.6916133567,0.78576,0.22918000000000002,0.8185,37.18,26.95,45.9200925522,138.05,37.98576,27.08918,46.6555638252,0.78576,0.22918000000000002,0.8185,37.2,26.86,45.883543891,137.99,38.68576,10.37918,40.0539062296,0.78576,0.22918000000000002,0.8185,37.9,10.15,39.2356024549,138.17,38.78576,10.36918,40.1479149228,0.78576,0.22918000000000002,0.8185,38.0,10.14,39.329627509,137.77
2019-07-14 02:00:00,37.61152,27.19086,46.410874849,0.7915200000000001,0.23086,0.8245,36.82,26.96,45.6350084913,138.17,37.63152,27.10086,46.3744316434,0.7915200000000001,0.23086,0.8245,36.84,26.87,45.5980536865,138.17,38.34152,10.36086,39.7167417577,0.7915200000000001,0.23086,0.8245,37.55,10.13,38.8924079995,138.17,38.43152,10.34086,39.7984310627,0.7915200000000001,0.23086,0.8245,37.64,10.11,38.9741157693,138.17
2019-07-14 02:30:00,36.811840000000004,24.56387,44.2548898266,0.8018400000000001,0.23387000000000002,0.83525,36.01,24.33,43.4588195882,136.9,36.80184,24.32387,44.1137855909,0.8018400000000001,0.23387000000000002,0.83525,36.0,24.09,43.3166030524,136.91,37.55184,7.48387,38.290325117,0.8018400000000001,0.23387000000000002,0.83525,36.75,7.25,37.4583101594,136.91,37.86184,18.63387,42.1988156156,0.8018400000000001,0.23387000000000002,0.83525,37.06,18.4,41.3763652343,136.89
2019-07-14 03:00:00,36.59872,22.52296,42.9738296269,0.7987200000000001,0.23296000000000003,0.8320000000000001,35.8,22.29,42.172077255,136.07,36.57872,22.43296,42.9096778268,0.7987200000000001,0.23296000000000003,0.8320000000000001,35.78,22.2,42.1075812651,136.07,37.33872,5.03296,37.6763944347,0.7987200000000001,0.23296000000000003,0.8320000000000001,36.54,4.8,36.8539224507,136.07,37.80872,23.86296,44.7095086978,0.7987200000000001,0.23296000000000003,0.8320000000000001,37.01,23.63,43.910329081,136.07
2019-07-14 03:30:00,36.61032,22.29051,42.8623653869,0.79032,0.23051000000000002,0.82325,35.82,22.06,42.0679925834,136.07,36.60032,22.19051,42.8018943291,0.79032,0.23051000000000002,0.82325,35.81,21.96,42.0071148736,136.07,37.37032,4.8205100000000005,37.6799433859,0.79032,0.23051000000000002,0.82325,36.58,4.59,36.8668482515,136.07,37.83032,23.62051,44.5988968918,0.79032,0.23051000000000002,0.82325,37.04,23.39,43.8070051476,136.07
2019-07-14 04:00:00,37.39096,22.07778,43.4224856434,0.7809600000000001,0.22778,0.8135,36.61,21.85,42.6346643003,136.07,37.36096,21.98778,43.3509377228,0.7809600000000001,0.22778,0.8135,36.58,21.76,42.5628241544,136.07,38.14096,4.58778,38.4158893565,0.7809600000000001,0.22778,0.8135,37.36,4.36,37.6135507497,136.07,38.62096,23.40778,45.1608537989,0.7809600000000001,0.22778,0.8135,37.84,23.18,44.3754211248,136.07
2019-07-14 04:30:00,37.37672,22.04946,43.395827959,0.7867200000000001,0.22946000000000003,0.8195,36.59,21.82,42.6021184919,136.07,37.34672,21.94946,43.3192369398,0.7867200000000001,0.22946000000000003,0.8195,36.56,21.72,42.5251925334,136.07,38.13672,4.54946,38.4071217179,0.7867200000000001,0.22946000000000003,0.8195,37.35,4.32,37.5990013165,136.07,38.59672,23.36946,45.1202665711,0.7867200000000001,0.22946000000000003,0.8195,37.81,23.14,44.3289487807,136.07
2019-07-14 05:00:00,35.7096,22.7303,42.3301555661,0.7896000000000001,0.2303,0.8225,34.92,22.5,41.5410206904,136.07,35.6796,22.6303,42.2512051219,0.7896000000000001,0.2303,0.8225,34.89,22.4,41.4616943696,136.07,36.4696,5.1803,36.8356787945,0.7896000000000001,0.2303,0.8225,35.68,4.95,36.0217281651,136.07,36.9096,24.0803,44.0701647404,0.7896000000000001,0.2303,0.8225,36.12,23.85,43.2836793723,136.07
2019-07-14 05:30:00,34.82576,23.23918,41.8675655687,0.78576,0.22918000000000002,0.8185,34.04,23.01,41.0874883632,136.35,34.80576,23.13918,41.7954851659,0.78576,0.22918000000000002,0.8185,34.02,22.91,41.0149789711,136.24,35.58576,5.61918,36.0266775966,0.78576,0.22918000000000002,0.8185,34.8,5.39,35.2149414312,136.55,35.99576,24.57918,43.58704885,0.78576,0.22918000000000002,0.8185,35.21,24.35,42.8096554529,136.07
2019-07-14 06:00:00,34.96392,23.45156,42.1004913059,0.7939200000000001,0.23156000000000002,0.8270000000000001,34.17,23.22,41.3129192868,136.83,34.93392,23.36156,42.0254833666,0.7939200000000001,0.23156000000000002,0.8270000000000001,34.14,23.13,41.2375617611,136.82,35.72392,5.84156,36.1983740436,0.7939200000000001,0.23156000000000002,0.8270000000000001,34.93,5.61,35.3776341775,137.03,36.14392,24.81156,43.8405800897,0.7939200000000001,0.23156000000000002,0.8270000000000001,35.35,24.58,43.0557650031,136.21
2019-07-14 06:30:00,36.33712,22.64541,42.8158952255,0.8071200000000001,0.23541,0.8407500000000001,35.53,22.41,42.0070113195,136.19,36.30712,22.55541,42.7428764002,0.8071200000000001,0.23541,0.8407500000000001,35.5,22.32,41.9336666653,136.16,37.09712,5.08541,37.4440610399,0.8071200000000001,0.23541,0.8407500000000001,36.29,4.85,36.6126562817,136.21,37.53712,23.99541,44.5512634946,0.8071200000000001,0.23541,0.8407500000000001,36.73,23.76,43.7450625785,136.07
2019-07-14 07:00:00,37.45336,20.06598,42.4899720952,0.8433600000000001,0.24598000000000003,0.8785000000000001,36.61,19.82,41.6308119066,135.65,37.41336,19.97598,42.4122539303,0.8433600000000001,0.24598000000000003,0.8785000000000001,36.57,19.73,41.5528314318,135.64,38.42336,11.87598,40.2168309872,0.8433600000000001,0.24598000000000003,0.8785000000000001,37.58,11.63,39.3384455717,135.95,38.67336,21.35598,44.1781241731,0.8433600000000001,0.24598000000000003,0.8785000000000001,37.83,21.11,43.3213688611,135.54
2019-07-14 07:30:00,39.10696,17.54578,42.8626727614,0.8769600000000001,0.25578,0.9135000000000001,38.23,17.29,41.9580385624,135.12,39.04696,17.45578,42.7711274185,0.8769600000000001,0.25578,0.9135000000000001,38.17,17.2,41.8663217873,135.13,40.33696,18.78578,44.4969198063,0.8769600000000001,0.25578,0.9135000000000001,39.46,18.53,43.5941796574,135.5,40.33696,18.77578,44.492698914,0.8769600000000001,0.25578,0.9135000000000001,39.46,18.52,43.5899300298,135.01
2019-07-14 08:00:00,41.47408,16.83619,44.7611059466,1.08408,0.31619,1.12925,40.39,16.52,43.6378562718,135.01,41.43408,16.74619,44.6902435098,1.08408,0.31619,1.12925,40.35,16.43,43.566815353,135.01,42.72408,18.05619,46.3828956531,1.08408,0.31619,1.12925,41.64,17.74,45.2614317052,135.01,42.75408,18.03619,46.4027532196,1.08408,0.31619,1.12925,41.67,17.72,45.2812025017,135.01
2019-07-14 08:30:00,44.73272,15.67121,47.3983445013,1.03272,0.30121000000000003,1.07575,43.7,15.37,46.324150289,134.23,44.67272,15.57121,47.3087147687,1.03272,0.30121000000000003,1.07575,43.64,15.27,46.2344298116,134.23,46.01272,16.84121,48.9979260384,1.03272,0.30121000000000003,1.07575,44.98,16.54,47.9246491902,134.39,46.07272,16.84121,49.0542748643,1.03272,0.30121000000000003,1.07575,45.04,16.54,47.9809670599,134.02
2019-07-14 09:00:00,47.34128,14.97204,49.6523793367,1.48128,0.43204000000000004,1.5430000000000001,45.86,14.54,48.109782789,133.44,47.30128,14.88204,49.587157654,1.48128,0.43204000000000004,1.5430000000000001,45.82,14.45,48.0445095719,133.46,48.68128,16.13204,51.2845955137,1.48128,0.43204000000000004,1.5430000000000001,47.2,15.7,49.7426376462,133.56,48.72128,16.11204,51.3162835541,1.48128,0.43204000000000004,1.5430000000000001,47.24,15.68,49.7742905525,133.21
2019-07-14 09:30:00,49.95712,14.22166,51.9419815934,1.61712,0.47166,1.6844999999999999,48.34,13.75,50.2575178456,132.9,49.90712,14.12166,51.8665779462,1.61712,0.47166,1.6844999999999999,48.29,13.65,50.1821342711,132.9,51.34712,15.36166,53.5957771681,1.61712,0.47166,1.6844999999999999,49.73,14.89,51.9113186116,132.9,51.38712,15.33166,53.6255153845,1.61712,0.47166,1.6844999999999999,49.77,14.86,51.9410483144,132.9
2019-07-14 10:00:00,52.5448,13.45265,54.2395593553,2.1348,0.62265,2.22375,50.41,12.83,52.0170837322,132.9,52.4848,13.34265,54.1542291983,2.1348,0.62265,2.22375,50.35,12.72,51.9318871215,132.9,53.9548,14.56265,55.8855188583,2.1348,0.62265,2.22375,51.82,13.94,53.6622399831,132.9,54.0048,14.54265,55.9285892193,2.1348,0.62265,2.22375,51.87,13.92,53.7053377235,132.9
2019-07-14 10:30:00,53.87512,12.91441,55.4013586536,1.6951200000000002,0.49441,1.7657500000000002,52.18,12.42,53.6377553594,132.04,53.81512,12.82441,55.3220808761,1.6951200000000002,0.49441,1.7657500000000002,52.12,12.33,53.5585968823,131.99,55.34512,14.03441,57.0968210311,1.6951200000000002,0.49441,1.7657500000000002,53.65,13.54,55.3322157518,132.06,55.37512,13.99441,57.1160872808,1.6951200000000002,0.49441,1.7657500000000002,53.68,13.5,55.3515347574,131.92
2019-07-14 11:00:00,55.41208,12.45144,56.7938110008,2.30208,0.67144,2.398,53.11,11.78,54.4007398847,132.45,55.33208,12.34144,56.6917120786,2.30208,0.67144,2.398,53.03,11.67,54.2988931747,132.34,56.87208,13.54144,58.4619883411,2.30208,0.67144,2.398,54.57,12.87,56.0671187061,132.54,56.92208,13.51144,58.503693921,2.30208,0.67144,2.398,54.62,12.84,56.1089119481,132.2
2019-07-14 11:30:00,56.45536,12.10698,57.7389525143,2.35536,0.68698,2.4535,54.1,11.42,55.2921911304,132.62,56.38536,11.99698,57.6475181725,2.35536,0.68698,2.4535,54.03,11.31,55.2010597724,132.62,57.95536,13.19698,59.4389100998,2.35536,0.68698,2.4535,55.6,12.51,56.99,132.63,57.98536,13.16698,59.4615113889,2.35536,0.68698,2.4535,55.63,12.48,57.0126942005,132.62
2019-07-14 12:00:00,56.88488,11.53309,58.0422409764,2.20488,0.64309,2.29675,54.68,10.89,55.7538743048,132.46,56.81488,11.43309,57.9538276248,2.20488,0.64309,2.29675,54.61,10.79,55.6657542839,132.21,58.39488,12.61309,59.7415437494,2.20488,0.64309,2.29675,56.19,11.97,57.4508224484,132.63,58.42488,12.58309,59.7645443132,2.20488,0.64309,2.29675,56.22,11.94,57.4739245223,131.87
2019-07-14 12:30:00,56.69152,11.55711,57.8575425633,2.08152,0.60711,2.16825,54.61,10.95,55.6969891466,132.9,56.62152,11.45711,57.7690392569,2.08152,0.60711,2.16825,54.54,10.85,55.6087592021,132.86,58.20152,12.64711,59.5597710008,2.08152,0.60711,2.16825,56.12,12.04,57.3970034061,132.9,58.23152,12.59711,59.5784952971,2.08152,0.60711,2.16825,56.15,11.99,57.4158741116,132.57
2019-07-14 13:00:00,56.8024,11.45195,57.9453173653,2.6124,0.76195,2.72125,54.19,10.69,55.2343389568,132.9,56.7224,11.34195,57.8452287709,2.6124,0.76195,2.72125,54.11,10.58,55.1346397467,132.86,58.3124,12.52195,59.6417238648,2.6124,0.76195,2.72125,55.7,11.76,56.9279158234,132.9,58.3524,12.49195,59.674545667,2.6124,0.76195,2.72125,55.74,11.73,56.9608681465,132.9
2019-07-14 13:30:00,56.72128,11.71829,57.9190981056,3.01128,0.8782900000000001,3.13675,53.71,10.84,54.7929712646,132.9,56.64128,11.61829,57.8205781929,3.01128,0.8782900000000001,3.13675,53.63,10.74,54.6948306515,132.86,58.21128,12.80829,59.6037365604,3.01128,0.8782900000000001,3.13675,55.2,11.93,56.4744623702,132.9,58.24128,12.76829,59.6244574446,3.01128,0.8782900000000001,3.13675,55.23,11.89,56.4953537913,132.9
2019-07-14 14:00:00,55.58656,11.99858,56.8667879755,2.32656,0.6785800000000001,2.4235,53.26,11.32,54.4497015602,133.0,55.51656,11.88858,56.7752302386,2.32656,0.6785800000000001,2.4235,53.19,11.21,54.3584418467,133.01,57.07656,13.08858,58.5580449456,2.32656,0.6785800000000001,2.4235,54.75,12.41,56.1388510748,133.19,57.11656,13.05858,58.5903399704,2.32656,0.6785800000000001,2.4235,54.79,12.38,56.1712426425,132.9
2019-07-14 14:30:00,54.38232,12.56526,55.8150740163,3.17232,0.9252600000000001,3.3045,51.21,11.64,52.5162232077,133.5,54.31232,12.46526,55.7244184416,3.17232,0.9252600000000001,3.3045,51.14,11.54,52.425863846,133.42,55.83232,13.66526,57.4803208711,3.17232,0.9252600000000001,3.3045,52.66,12.74,54.1791768118,133.76,55.86232,13.64526,57.5047121221,3.17232,0.9252600000000001,3.3045,52.69,12.72,54.2036391767,133.12
2019-07-14 15:00:00,53.78528,12.48529,55.2153856372,1.83528,0.53529,1.91175,51.95,11.95,53.3067068951,133.96,53.70528,12.37529,55.1126564635,1.83528,0.53529,1.91175,51.87,11.84,53.204158672,133.96,55.25528,13.58529,56.900844214,1.83528,0.53529,1.91175,53.42,13.05,54.9908983378,133.96,55.28528,13.55529,56.9228255769,1.83528,0.53529,1.91175,53.45,13.02,55.0129339338,133.72
2019-07-14 15:30:00,53.54808,12.89444,55.0787023685,1.55808,0.45444,1.623,51.99,12.44,53.4575878618,133.96,53.47808,12.78444,54.9849701882,1.55808,0.45444,1.623,51.92,12.33,53.3639887939,133.96,55.00808,14.01444,56.7652481171,1.55808,0.45444,1.623,53.45,13.56,55.1432325857,133.96,55.04808,13.98444,56.7966167461,1.55808,0.45444,1.623,53.49,13.53,55.1746409141,133.61
2019-07-14 16:00:00,53.32648,13.47064,55.0015600797,1.95648,0.57064,2.038,51.37,12.9,52.9649591711,133.96,53.24648,13.36064,54.897125003,1.95648,0.57064,2.038,51.29,12.79,52.8606488799,133.96,54.79648,14.60064,56.7083142828,1.95648,0.57064,2.038,52.84,14.03,54.6708926212,133.96,54.81648,14.570640000000001,56.7199262129,1.95648,0.57064,2.038,52.86,14.0,54.6825346889,133.94
2019-07-14 16:30:00,54.27864,13.44377,55.9187420465,2.13864,0.62377,2.22775,52.14,12.82,53.692941808,133.56,54.18864,13.33377,55.805000918,2.13864,0.62377,2.22775,52.05,12.71,53.5793486336,133.5,55.74864,14.57377,57.6220932791,2.13864,0.62377,2.22775,53.61,13.95,55.3952579198,133.79,55.76864,14.53377,57.6313428428,2.13864,0.62377,2.22775,53.63,13.91,55.4045575743,132.97
2019-07-14 17:00:00,55.1708,13.5044,56.7995245755,2.3808,0.6944,2.48,52.79,12.81,54.3220047495,132.95,55.1108,13.3944,56.7151675304,2.3808,0.6944,2.48,52.73,12.7,54.2378364244,132.93,56.6608,14.6144,58.5151855846,2.3808,0.6944,2.48,54.28,13.92,56.0364595598,133.38,56.6908,14.5844,58.536753651,2.3808,0.6944,2.48,54.31,13.89,56.0580788112,132.97
2019-07-14 17:30:00,54.65584,13.63212,56.3302364792,1.99584,0.5821200000000001,2.079,52.66,13.05,54.2529086778,132.95,54.56584,13.53212,56.2187616957,1.99584,0.5821200000000001,2.079,52.57,12.95,54.1415496638,132.93,56.13584,14.77212,58.0469470498,1.99584,0.5821200000000001,2.079,54.14,14.19,55.9687028615,133.07,56.16584,14.74212,58.0683363375,1.99584,0.5821200000000001,2.079,54.17,14.16,55.9901285942,132.97
2019-07-14 18:00:00,54.44456,13.82258,56.1718241777,1.89456,0.5525800000000001,1.9735,52.55,13.27,54.1995885593,132.95,54.37456,13.71258,56.0769794608,1.89456,0.5525800000000001,1.9735,52.48,13.16,54.1048611494,132.93,55.92456,14.95258,57.8889977444,1.89456,0.5525800000000001,1.9735,54.03,14.4,55.916016489,133.07,55.94456,14.91258,57.8980037294,1.89456,0.5525800000000001,1.9735,54.05,14.36,55.92505789,132.97
2019-07-14 18:30:00,53.47832,14.00076,55.2806656129,1.64832,0.48076,1.717,51.83,13.52,53.5643472844,132.95,53.40832,13.89076,55.1851597678,1.64832,0.48076,1.717,51.76,13.41,53.4689227496,132.93,54.93832,15.13076,56.9838477342,1.64832,0.48076,1.717,53.29,14.65,55.2670480485,133.41,54.97832,15.11076,57.0171091673,1.64832,0.48076,1.717,53.33,14.63,55.300323688,132.97
2019-07-14 19:00:00,52.75368,14.09774,54.604917605,1.36368,0.39774000000000004,1.4205,51.39,13.7,53.1847919992,132.95,52.69368,13.98774,54.5186278464,1.36368,0.39774000000000004,1.4205,51.33,13.59,53.0985593025,132.93,54.22368,15.23774,56.3240285584,1.36368,0.39774000000000004,1.4205,52.86,14.84,54.9035991534,132.94,54.24368,15.19774,56.3324783855,1.36368,0.39774000000000004,1.4205,52.88,14.8,54.912060606,132.97
2019-07-14 19:30:00,52.855760000000004,14.21168,54.7330175817,1.20576,0.35168000000000005,1.256,51.65,13.86,53.4773045319,132.95,52.77576,14.10168,54.6272662907,1.20576,0.35168000000000005,1.256,51.57,13.75,53.3715973154,132.93,54.30576,15.34168,56.4312210961,1.20576,0.35168000000000005,1.256,53.1,14.99,55.175267104,133.04,54.33576,15.31168,56.4519473464,1.20576,0.35168000000000005,1.256,53.13,14.96,55.1960007609,132.97
2019-07-14 20:00:00,53.55568,13.75749,55.2944788506,0.9856800000000001,0.28749,1.02675,52.57,13.47,54.2682761842,132.95,53.49568,13.64749,55.2090731851,0.9856800000000001,0.28749,1.02675,52.51,13.36,54.1829281232,132.93,55.03568,14.88749,57.0137126625,0.9856800000000001,0.28749,1.02675,54.05,14.6,55.9871637074,132.9,55.07568,14.86749,57.0471102367,0.9856800000000001,0.28749,1.02675,54.09,14.58,56.0205721142,132.97
2019-07-14 20:30:00,53.20664,13.93902,55.002207398,0.71664,0.20902,0.7465,52.49,13.73,54.2559950605,132.95,53.13664,13.83902,54.9092067421,0.71664,0.20902,0.7465,52.42,13.63,54.1630252109,132.93,54.66664,15.07902,56.7081861203,0.71664,0.20902,0.7465,53.95,14.87,55.9617673059,132.9,54.70664,15.03902,56.7361311921,0.71664,0.20902,0.7465,53.99,14.83,55.9897222711,132.97
