Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-14 21:00:00,52.38496,14.12353,54.2554894353,0.59496,0.17353000000000002,0.61975,51.79,13.95,53.63587046,132.95,52.32496,14.01353,54.1689990868,0.59496,0.17353000000000002,0.61975,51.73,13.84,53.5494024243,132.93,53.85496,15.26353,55.9761740803,0.59496,0.17353000000000002,0.61975,53.26,15.09,55.3564422628,132.9,53.88496,15.24353,55.9995903651,0.59496,0.17353000000000002,0.61975,53.29,15.07,55.3798609605,132.97
2019-07-14 21:30:00,51.39712,14.45666,53.3915626541,0.53712,0.15666000000000002,0.5595,50.86,14.3,52.832088734,133.61,51.33712,14.35666,53.3067873375,0.53712,0.15666000000000002,0.5595,50.8,14.2,52.7473222069,133.65,52.83712,15.61666,55.0966543399,0.53712,0.15666000000000002,0.5595,52.3,15.46,54.5371579751,133.8,52.87712,15.57666,55.1236986808,0.53712,0.15666000000000002,0.5595,52.34,15.42,54.5642007181,133.26
2019-07-14 22:00:00,51.22056,14.30183,53.179771606,0.52056,0.15183000000000002,0.54225,50.7,14.15,52.6375578841,133.82,51.17056,14.19183,53.1021115349,0.52056,0.15183000000000002,0.54225,50.65,14.04,52.559909627,133.77,52.66056,15.44183,54.8779071509,0.52056,0.15183000000000002,0.54225,52.14,15.29,54.3356577212,133.96,52.71056,15.43183,54.9230781426,0.52056,0.15183000000000002,0.54225,52.19,15.28,54.3808284233,133.26
2019-07-14 22:30:00,51.29144,14.20917,53.223231106,0.51144,0.14917000000000002,0.5327500000000001,50.78,14.06,52.6905304585,133.82,51.22144,14.09917,53.1264765476,0.51144,0.14917000000000002,0.5327500000000001,50.71,13.95,52.5937886066,133.77,52.72144,15.35917,54.9131526937,0.51144,0.14917000000000002,0.5327500000000001,52.21,15.21,54.3804027201,133.96,52.76144,15.31917,54.9403906098,0.51144,0.14917000000000002,0.5327500000000001,52.25,15.17,54.4076410075,133.78
2019-07-14 23:00:00,48.83096,14.57903,50.9608748969,0.5109600000000001,0.14903000000000002,0.53225,48.32,14.43,50.4286357142,134.32,48.78096,14.48903,50.8872680428,0.5109600000000001,0.14903000000000002,0.53225,48.27,14.34,50.3550245755,134.33,50.24096,15.74903,52.6515527564,0.5109600000000001,0.14903000000000002,0.53225,49.73,15.6,52.119410012,134.52,50.27096,15.72903,52.6742043515,0.5109600000000001,0.14903000000000002,0.53225,49.76,15.58,52.1420559625,134.26
2019-07-14 23:30:00,44.9424,15.52945,47.5497963725,0.5124000000000001,0.14945,0.5337500000000001,44.43,15.38,47.0166917169,134.62,44.9024,15.42945,47.4794003023,0.5124000000000001,0.14945,0.5337500000000001,44.39,15.28,46.9462511815,134.61,46.2624,16.70945,49.1875530298,0.5124000000000001,0.14945,0.5337500000000001,45.75,16.56,48.6548671769,134.71,46.3124,16.69945,49.2311895455,0.5124000000000001,0.14945,0.5337500000000001,45.8,16.55,48.6984856027,134.35
2019-07-15 00:00:00,42.2296,16.11155,45.1986853743,0.5196000000000001,0.15155000000000002,0.54125,41.71,15.96,44.6592174137,134.43,42.1896,16.02155,45.1292855313,0.5196000000000001,0.15155000000000002,0.54125,41.67,15.87,44.5897499432,134.26,43.4996,17.31155,46.817784693,0.5196000000000001,0.15155000000000002,0.54125,42.98,17.16,46.2790017178,134.86,43.5396,17.30155,46.8512582602,0.5196000000000001,0.15155000000000002,0.54125,43.02,17.15,46.3124486504,133.96
2019-07-15 00:30:00,40.5668,16.16365,43.6683963933,0.5268,0.15365,0.5487500000000001,40.04,16.01,43.1221717913,134.94,40.5368,16.06365,43.6035893656,0.5268,0.15365,0.5487500000000001,40.01,15.91,43.057266518,134.85,41.8068,17.353650000000002,45.2654138892,0.5268,0.15365,0.5487500000000001,41.28,17.2,44.72,134.98,41.8568,17.34365,45.3077686668,0.5268,0.15365,0.5487500000000001,41.33,17.19,44.7623167408,134.52
2019-07-15 01:00:00,39.12968,16.53449,42.4796565012,0.52968,0.15449000000000002,0.5517500000000001,38.6,16.38,41.9316634538,134.94,39.09968,16.444490000000002,42.4170511406,0.52968,0.15449000000000002,0.5517500000000001,38.57,16.29,41.8689503093,135.01,40.32968,17.73449,44.0567273463,0.52968,0.15449000000000002,0.5517500000000001,39.8,17.58,43.509727648,134.98,40.37968,17.74449,44.1065242596,0.52968,0.15449000000000002,0.5517500000000001,39.85,17.59,43.5595064251,135.01
2019-07-15 01:30:00,38.37896,16.59428,41.8128532798,0.5289600000000001,0.15428,0.551,37.85,16.44,41.2661616824,134.94,38.34896,16.51428,41.7536127419,0.5289600000000001,0.15428,0.551,37.82,16.36,41.2068198239,135.01,39.57896,17.81428,43.4032561751,0.5289600000000001,0.15428,0.551,39.05,17.66,42.8576492589,134.98,39.60896,17.80428,43.4265137744,0.5289600000000001,0.15428,0.551,39.08,17.65,42.8808686946,135.01
2019-07-15 02:00:00,37.88208,16.60519,41.3616285954,0.53208,0.15519000000000002,0.55425,37.35,16.45,40.8120692933,134.94,37.85208,16.50519,41.2940825938,0.53208,0.15519000000000002,0.55425,37.32,16.35,40.7443848892,135.01,39.07208,17.80519,42.9377715591,0.53208,0.15519000000000002,0.55425,38.54,17.65,42.3893158709,134.98,39.11208,17.79519,42.97003129,0.53208,0.15519000000000002,0.55425,38.58,17.64,42.4215275538,134.91
2019-07-15 02:30:00,37.74944,16.61442,41.2438986063,0.52944,0.15442,0.5515,37.22,16.46,40.6971743491,134.94,37.71944,16.52442,41.1802453884,0.52944,0.15442,0.5515,37.19,16.37,40.6333975936,135.01,38.92944,17.81442,42.8118541837,0.52944,0.15442,0.5515,38.4,17.66,42.2662465805,134.98,38.96944,17.82442,42.8523885244,0.52944,0.15442,0.5515,38.44,17.67,42.3067665983,134.82
2019-07-15 03:00:00,37.54208,16.40519,40.9699649702,0.53208,0.15519000000000002,0.55425,37.01,16.25,40.4203240957,134.94,37.51208,16.32519,40.9104873408,0.53208,0.15519000000000002,0.55425,36.98,16.17,40.3607395869,135.01,38.72208,17.60519,42.5363632021,0.53208,0.15519000000000002,0.55425,38.19,17.45,41.9878387155,134.98,38.77208,17.60519,42.5818846749,0.53208,0.15519000000000002,0.55425,38.24,17.45,42.0333213058,135.01
2019-07-15 03:30:00,37.15112,16.38491,40.603829782,0.53112,0.15491000000000002,0.55325,36.62,16.23,40.0554278469,134.94,37.12112,16.29491,40.5401238523,0.53112,0.15491000000000002,0.55325,36.59,16.14,39.991595367,135.01,38.32112,17.58491,42.1632220989,0.53112,0.15491000000000002,0.55325,37.79,17.43,41.6159704921,134.98,38.36112,17.58491,42.1995804169,0.53112,0.15491000000000002,0.55325,37.83,17.43,41.6522964553,135.01
2019-07-15 04:00:00,37.14208,16.43519,40.615878386,0.53208,0.15519000000000002,0.55425,36.61,16.28,40.0665758457,134.94,37.10208,16.34519,40.5429349759,0.53208,0.15519000000000002,0.55425,36.57,16.19,39.9935119738,135.01,38.31208,17.64519,42.1801873403,0.53208,0.15519000000000002,0.55425,37.78,17.49,41.6320609627,134.98,38.34208,17.64519,42.2074380751,0.53208,0.15519000000000002,0.55425,37.81,17.49,41.6592870798,135.01
2019-07-15 04:30:00,37.87664,16.15652,41.1785501955,0.53664,0.15652000000000002,0.559,37.34,16.0,40.623584283,134.94,37.83664,16.06652,41.1065005978,0.53664,0.15652000000000002,0.559,37.3,15.91,40.5514253757,135.01,39.06664,17.34652,42.7446384591,0.53664,0.15652000000000002,0.559,38.53,17.19,42.1907217288,134.98,39.08664,17.34652,42.7629183125,0.53664,0.15652000000000002,0.559,38.55,17.19,42.2089871947,134.81
2019-07-15 05:00:00,37.57184,16.43262,41.0082206521,0.59184,0.17262000000000002,0.6165,36.98,16.26,40.3968810677,134.94,37.54184,16.34262,40.9447307849,0.59184,0.17262000000000002,0.6165,36.95,16.17,40.3332542699,135.01,38.75184,17.63262,42.5748093531,0.59184,0.17262000000000002,0.6165,38.16,17.46,41.9647137486,134.98,38.79184,17.63262,42.6112208068,0.59184,0.17262000000000002,0.6165,38.2,17.46,42.001090462,134.81
2019-07-15 05:30:00,38.7976,16.2843,42.0765040403,0.5976,0.1743,0.6225,38.2,16.11,41.4580764146,134.94,38.7576,16.2043,42.0087002447,0.5976,0.1743,0.6225,38.16,16.03,41.3901739547,135.01,39.9876,17.4943,43.6469779739,0.5976,0.1743,0.6225,39.39,17.32,43.0296932362,134.98,40.0276,17.4843,43.6796234903,0.5976,0.1743,0.6225,39.43,17.31,43.0622920895,135.0
2019-07-15 06:00:00,41.73664,15.46152,44.508490417,0.65664,0.19152000000000002,0.684,41.08,15.27,43.826239857,134.94,41.70664,15.37152,44.4491557535,0.65664,0.19152000000000002,0.684,41.05,15.18,43.7668241937,135.01,42.99664,16.64152,46.1047854262,0.65664,0.19152000000000002,0.684,42.34,16.45,45.4233211027,134.98,43.03664,16.64152,46.1420910926,0.65664,0.19152000000000002,0.684,42.38,16.45,45.4606082229,135.0
2019-07-15 06:30:00,47.76568,13.24499,49.5680335091,0.8056800000000001,0.23499000000000003,0.83925,46.96,13.01,48.7288590057,134.01,47.71568,13.14499,49.4932003407,0.8056800000000001,0.23499000000000003,0.83925,46.91,12.91,48.6540460805,134.01,49.11568,14.37499,51.1760721369,0.8056800000000001,0.23499000000000003,0.83925,48.31,14.14,50.336822506,134.03,49.15568,14.35499,51.2088528886,0.8056800000000001,0.23499000000000003,0.83925,48.35,14.12,50.3696029367,133.81
2019-07-15 07:00:00,52.581360000000004,11.39623,53.802169823,0.9813600000000001,0.28623000000000004,1.02225,51.6,11.11,52.7824980462,134.58,52.51136,11.35623,53.7252909612,0.9813600000000001,0.28623000000000004,1.02225,51.53,11.07,52.7056524483,134.59,54.03136,12.52623,55.4643516275,0.9813600000000001,0.28623000000000004,1.02225,53.05,12.24,54.44373334,134.63,54.07136,12.50623,55.4988086454,0.9813600000000001,0.28623000000000004,1.02225,53.09,12.22,54.4782204188,134.31
2019-07-15 07:30:00,57.58216,9.66563,58.3877517427,1.08216,0.31563,1.12725,56.5,9.35,57.2684249827,133.25,57.51216,9.60563,58.3088044429,1.08216,0.31563,1.12725,56.43,9.29,57.1895882132,133.25,59.13216,10.73563,60.0988027981,1.08216,0.31563,1.12725,58.05,10.42,58.9777831052,133.3,59.17216,10.70563,60.1328116153,1.08216,0.31563,1.12725,58.09,10.39,59.0118649087,133.16
2019-07-15 08:00:00,60.68888,7.33009,61.1299466306,1.26888,0.37009000000000003,1.32175,59.42,6.96,59.8262317048,132.7,60.87888,8.75009,61.5044884953,1.26888,0.37009000000000003,1.32175,59.61,8.38,60.1961502091,132.7,62.56888,10.11009,63.3804280852,1.26888,0.37009000000000003,1.32175,61.3,9.74,62.0689745364,132.73,62.58888,9.92009,63.3701513748,1.26888,0.37009000000000003,1.32175,61.32,9.55,62.0592047967,132.58
2019-07-15 08:30:00,62.44064,7.00602,62.8324584896,1.4606400000000002,0.42602,1.5215,60.98,6.58,61.3339775328,133.96,63.27064,10.48602,64.1336924046,1.4606400000000002,0.42602,1.5215,61.81,10.06,62.6233159454,133.96,64.99064,11.67602,66.0311496996,1.4606400000000002,0.42602,1.5215,63.53,11.25,64.5183958263,133.96,65.04064,11.63602,66.0733063578,1.4606400000000002,0.42602,1.5215,63.58,11.21,64.5606730138,133.77
2019-07-15 09:00:00,62.87248,7.61114,63.331494483,1.51248,0.44114000000000003,1.5755,61.36,7.17,61.7774918559,134.45,63.71248,10.03114,64.4973168236,1.51248,0.44114000000000003,1.5755,62.2,9.59,62.9349513387,134.46,65.45248,11.22114,66.4073875488,1.51248,0.44114000000000003,1.5755,63.94,10.78,64.842362696,134.57,65.48248,11.17114,66.428529683,1.51248,0.44114000000000003,1.5755,63.97,10.73,64.8636554628,134.24
2019-07-15 09:30:00,64.08296,8.08003,64.5903448447,1.5429599999999999,0.45003000000000004,1.60725,62.54,7.63,63.0037181442,134.1,64.93296,9.53003,65.6285819302,1.5429599999999999,0.45003000000000004,1.60725,63.39,9.08,64.0370088308,134.04,66.70296,10.71003,67.5573061583,1.5429599999999999,0.45003000000000004,1.60725,65.16,10.26,65.9628167986,134.29,66.75296,10.66003,67.5987715004,1.5429599999999999,0.45003000000000004,1.60725,65.21,10.21,66.0044559102,133.96
2019-07-15 10:00:00,64.53392,8.54781,65.097556685,1.8439200000000002,0.53781,1.92075,62.69,8.01,63.1996534801,134.51,65.38392,9.25781,66.0360813538,1.8439200000000002,0.53781,1.92075,63.54,8.72,64.1355595594,134.47,67.16392,10.44781,67.9716770689,1.8439200000000002,0.53781,1.92075,65.32,9.91,66.0674693022,134.64,67.19392,10.38781,67.9921280853,1.8439200000000002,0.53781,1.92075,65.35,9.85,66.0881608157,134.25
2019-07-15 10:30:00,64.15576,8.51918,64.7189150794,1.98576,0.57918,2.0685000000000002,62.17,7.94,62.6749750698,134.68,65.01576,9.40918,65.6930872821,1.98576,0.57918,2.0685000000000002,63.03,8.83,63.6455010193,134.63,66.76576,10.58918,67.6002769332,1.98576,0.57918,2.0685000000000002,64.78,10.01,65.5488253137,134.64,66.80576,10.53918,67.6319738308,1.98576,0.57918,2.0685000000000002,64.82,9.96,65.5807441251,134.43
2019-07-15 11:00:00,64.18448,8.76589,64.7803079675,2.93448,0.85589,3.05675,61.25,7.91,61.7586479774,133.96,65.01448,9.59589,65.7188231374,2.93448,0.85589,3.05675,62.08,8.74,62.6922164228,133.96,66.75448,10.76589,67.6170465753,2.93448,0.85589,3.05675,63.82,9.91,64.5848318106,133.96,66.79448,10.71589,67.648598337,2.93448,0.85589,3.05675,63.86,9.86,64.6167099131,133.96
2019-07-15 11:30:00,63.6088,8.8109,64.2161303432,3.3288,0.9709000000000001,3.4675000000000002,60.28,7.84,60.7876961235,133.96,64.4288,9.7909,65.1684892586,3.3288,0.9709000000000001,3.4675000000000002,61.1,8.82,61.7333167747,133.96,66.1388,10.9709,67.0425350971,3.3288,0.9709000000000001,3.4675000000000002,62.81,10.0,63.6010699596,133.96,66.1688,10.9209,67.0639705822,3.3288,0.9709000000000001,3.4675000000000002,62.84,9.95,63.6228583137,133.96
2019-07-15 12:00:00,62.86672,8.905710000000001,63.4943789178,2.79672,0.81571,2.91325,60.07,8.09,60.6123172301,133.96,63.67672,9.34571,64.3588918904,2.79672,0.81571,2.91325,60.88,8.53,61.4746720203,133.96,65.38672,10.50571,66.2253206482,2.79672,0.81571,2.91325,62.59,9.69,63.3356471507,133.96,65.43672,10.46571,66.2683590423,2.79672,0.81571,2.91325,62.64,9.65,63.3789562868,133.96
2019-07-15 12:30:00,62.60408,9.71869,63.353956214,3.90408,1.13869,4.06675,58.7,8.58,59.323742296,134.38,63.38408,9.33869,64.0683441987,3.90408,1.13869,4.06675,59.48,8.2,60.0425715638,134.38,65.06408,10.50869,65.907261146,3.90408,1.13869,4.06675,61.16,9.37,61.8736009943,134.38,65.11408,10.45869,65.9486740637,3.90408,1.13869,4.06675,61.21,9.32,61.9154786786,134.38
2019-07-15 13:00:00,62.50952,9.65361,63.2505515918,3.98952,1.16361,4.15575,58.52,8.49,59.1326517247,135.82,63.28952,9.70361,64.0290823678,3.98952,1.16361,4.15575,59.3,8.54,59.9117818129,135.82,64.96952,10.87361,65.8731654277,3.98952,1.16361,4.15575,60.98,9.71,61.7482347926,135.87,65.00952,10.83361,65.9060300448,3.98952,1.16361,4.15575,61.02,9.67,61.7814640487,135.21
2019-07-15 13:30:00,62.34792,9.46356,63.0620495718,4.05792,1.18356,4.227,58.29,8.28,58.8751433119,136.07,63.11792,9.99356,63.904170964,4.05792,1.18356,4.227,59.06,8.81,59.7134800527,136.07,64.79792,11.18356,65.7559309158,4.05792,1.18356,4.227,60.74,10.0,61.5576770192,136.07,64.84792,11.14356,65.7984168335,4.05792,1.18356,4.227,60.79,9.96,61.6005332769,136.02
2019-07-15 14:00:00,61.94264,9.52452,62.6706241504,4.23264,1.23452,4.409,57.71,8.29,58.302385886,136.07,62.71264,10.06452,63.5151145681,4.23264,1.23452,4.409,58.48,8.83,59.1428719289,136.07,64.38264,11.25452,65.3589209963,4.23264,1.23452,4.409,60.15,10.02,60.9788725708,136.07,64.42264,11.21452,65.3914520668,4.23264,1.23452,4.409,60.19,9.98,61.011773454,136.02
2019-07-15 14:30:00,62.1312,9.90035,62.9150454467,4.3212,1.26035,4.50125,57.81,8.64,58.4520803736,136.07,62.8912,9.79035,63.6486762672,4.3212,1.26035,4.50125,58.57,8.53,59.1878855848,136.07,64.5612,10.97035,65.4866179044,4.3212,1.26035,4.50125,60.24,9.71,61.0175523927,136.07,64.6112,10.93035,65.5292279564,4.3212,1.26035,4.50125,60.29,9.67,61.0605682908,136.02
2019-07-15 15:00:00,61.88344,9.73142,62.6439197484,3.6734400000000003,1.07142,3.8265000000000002,58.21,8.66,58.8506559012,136.07,62.65344,9.58142,63.3818361445,3.6734400000000003,1.07142,3.8265000000000002,58.98,8.51,59.590775292800004,136.07,64.32344,10.77142,65.2190802009,3.6734400000000003,1.07142,3.8265000000000002,60.65,9.7,61.4207823135,136.07,64.37344,10.72142,65.2601610805,3.6734400000000003,1.07142,3.8265000000000002,60.7,9.65,61.4622851837,136.02
2019-07-15 15:30:00,61.44944,9.41067,62.1658619032,3.9794400000000003,1.16067,4.14525,57.47,8.25,58.0591370931,136.07,62.20944,10.15067,63.0321388386,3.9794400000000003,1.16067,4.14525,58.23,8.99,58.9198862864,136.07,63.87944,11.34067,64.8782987659,3.9794400000000003,1.16067,4.14525,59.9,10.18,60.7588874158,136.07,63.91944,11.31067,64.9124492356,3.9794400000000003,1.16067,4.14525,59.94,10.15,60.793306375,136.02
2019-07-15 16:00:00,62.57184,9.31387,63.261230903,3.92184,1.14387,4.08525,58.65,8.17,59.2163102532,136.07,63.34184,10.19387,64.1568677552,3.92184,1.14387,4.08525,59.42,9.05,60.1052318854,136.07,65.04184,11.38387,66.0305493447,3.92184,1.14387,4.08525,61.12,10.24,61.9718645839,136.07,65.08184,11.34387,66.0630705036,3.92184,1.14387,4.08525,61.16,10.2,62.0047224008,136.02
2019-07-15 16:30:00,63.98792,9.05981,64.6261097635,2.70792,0.78981,2.8207500000000003,61.28,8.27,61.8355181105,137.05,64.81792,9.83981,65.560541593,2.70792,0.78981,2.8207500000000003,62.11,9.05,62.7658712996,136.78,66.55792,11.04981,67.4689188869,2.70792,0.78981,2.8207500000000003,63.85,10.26,64.6690814841,137.05,66.60792000000001,10.98981,67.5084508085,2.70792,0.78981,2.8207500000000003,63.9,10.2,64.7089638304,136.29
2019-07-15 17:00:00,65.22456,9.01383,65.8444557914,3.30456,0.9638300000000001,3.44225,61.92,8.05,62.4410834307,137.05,66.04456,10.33383,66.8481259877,3.30456,0.9638300000000001,3.44225,62.74,9.37,63.435829781,137.11,67.82456,11.55383,68.8016128217,3.30456,0.9638300000000001,3.44225,64.52,10.59,65.3833197383,137.05,67.87456,11.51383,68.8442021993,3.30456,0.9638300000000001,3.44225,64.57,10.55,65.4261981167,137.01
2019-07-15 17:30:00,66.06568,8.35249,66.5915772682,3.02568,0.8824900000000001,3.15175,63.04,7.47,63.4810404767,137.32,66.91568,10.89249,67.7964200254,3.02568,0.8824900000000001,3.15175,63.89,10.01,64.6694069866,137.11,68.70568,12.12249,69.7669350628,3.02568,0.8824900000000001,3.15175,65.68,11.24,66.6348257295,137.31,68.75568,12.07249,69.807510678,3.02568,0.8824900000000001,3.15175,65.73,11.19,66.6757002213,136.88
2019-07-15 18:00:00,66.24216,7.59938,66.6766401212,2.67216,0.7793800000000001,2.7835,63.57,6.82,63.9347894342,137.12,67.12216,11.36938,68.0782429609,2.67216,0.7793800000000001,2.7835,64.45,10.59,65.3142450006,137.11,68.90216,12.60938,70.0464425696,2.67216,0.7793800000000001,2.7835,66.23,11.83,67.2782416536,137.12,68.96216,12.58938,70.1018687386,2.67216,0.7793800000000001,2.7835,66.29,11.81,67.3337968631,136.73
2019-07-15 18:30:00,65.7504,6.9147,66.1129955171,2.2104,0.6447,2.3025,63.54,6.27,63.8486060929,137.12,66.6204,11.7847,67.6546883095,2.2104,0.6447,2.3025,64.41,11.14,65.3662581153,137.11,68.4004,13.0247,69.6294300583,2.2104,0.6447,2.3025,66.19,12.38,67.3378088447,137.12,68.4704,12.9947,69.6925957635,2.2104,0.6447,2.3025,66.26,12.35,67.4011134923,136.86
2019-07-15 19:00:00,65.43856,6.36083,65.7469793463,1.64856,0.48083000000000004,1.71725,63.79,5.88,64.0604285031,136.6,66.30856,11.95083,67.3769060358,1.64856,0.48083000000000004,1.71725,64.66,11.47,65.6694487566,136.53,68.09856,13.20083,69.3662438565,1.64856,0.48083000000000004,1.71725,66.45,12.72,67.656491928,136.75,68.16856,13.17083,69.4292685786,1.64856,0.48083000000000004,1.71725,66.52,12.69,67.7196168034,136.11
2019-07-15 19:30:00,64.02256,5.52658,64.2606510662,1.22256,0.35658,1.2735,62.8,5.17,63.0124503571,137.01,64.89256,12.60658,66.1057501482,1.22256,0.35658,1.2735,63.67,12.25,64.837731299,137.01,66.64256,13.86658,68.0699114459,1.22256,0.35658,1.2735,65.42,13.51,66.8004229029,137.04,66.70256,13.83658,68.1225546838,1.22256,0.35658,1.2735,65.48,13.48,66.853128573,136.86
2019-07-15 20:00:00,63.2772,5.30335,63.4990516548,0.9372,0.27335000000000004,0.9762500000000001,62.34,5.03,62.5425974836,135.52,64.1472,12.35335,65.3258641279,0.9372,0.27335000000000004,0.9762500000000001,63.21,12.08,64.3539470429,135.48,65.8972,13.593350000000001,67.2846203234,0.9372,0.27335000000000004,0.9762500000000001,64.96,13.32,66.3115676183,135.53,65.9472,13.57335,67.3295553087,0.9372,0.27335000000000004,0.9762500000000001,65.01,13.3,66.3565377337,135.23
2019-07-15 20:30:00,62.4272,4.8396,62.6145113213,0.7872,0.2296,0.8200000000000001,61.64,4.61,61.8121484823,135.18,63.2672,12.6696,64.5233086566,0.7872,0.2296,0.8200000000000001,62.48,12.44,63.7063890046,135.11,64.9872,13.9096,66.4591087512,0.7872,0.2296,0.8200000000000001,64.2,13.68,65.6413162574,135.36,65.0572,13.8796,66.5212940944,0.7872,0.2296,0.8200000000000001,64.27,13.65,65.7035417615,135.01
2019-07-15 21:00:00,61.76512,4.48816,61.9279712957,0.64512,0.18816000000000002,0.672,61.12,4.3,61.2710731096,136.06,62.60512,13.02816,63.9463369021,0.64512,0.18816000000000002,0.672,61.96,12.84,63.2764347921,136.06,64.32512,14.28816,65.892887167,0.64512,0.18816000000000002,0.672,63.68,14.1,65.2223305318,136.07,64.38512,14.26816,65.9471308489,0.64512,0.18816000000000002,0.672,63.74,14.08,65.2765961122,135.71
2019-07-15 21:30:00,60.7304,4.2909500000000005,60.8818013536,0.6204000000000001,0.18095000000000003,0.6462500000000001,60.11,4.11,60.2503460571,136.06,61.5404,13.31095,62.963499125,0.6204000000000001,0.18095000000000003,0.6462500000000001,60.92,13.13,62.3188839759,136.06,63.2504,14.57095,64.9070541934,0.6204000000000001,0.18095000000000003,0.6462500000000001,62.63,14.39,64.2618782794,136.07,63.3104,14.55095,64.9610413561,0.6204000000000001,0.18095000000000003,0.6462500000000001,62.69,14.37,64.3158845076,136.07
2019-07-15 22:00:00,60.64736,5.05298,60.8574965132,0.62736,0.18298,0.6535000000000001,60.02,4.87,60.2172508506,135.71,61.45736,19.68298,64.5323701707,0.62736,0.18298,0.6535000000000001,60.83,19.5,63.8790959548,135.61,62.41736,7.49298,62.8655038845,0.62736,0.18298,0.6535000000000001,61.79,7.31,62.2208984185,135.72,62.49736,7.68298,62.9678345558,0.62736,0.18298,0.6535000000000001,61.87,7.5,62.3229243537,135.26
2019-07-15 22:30:00,58.59912,5.92516,58.8979149529,0.66912,0.19516000000000003,0.6970000000000001,57.93,5.73,58.2126944918,136.46,59.38912,22.33516,63.4501926443,0.66912,0.19516000000000003,0.6970000000000001,58.72,22.14,62.7552228902,136.4,60.18912,7.00516,60.5953994376,0.66912,0.19516000000000003,0.6970000000000001,59.52,6.8100000000000005,59.9083174526,136.48,60.24912,6.97516,60.6515401107,0.66912,0.19516000000000003,0.6970000000000001,59.58,6.78,59.9645295154,136.17
2019-07-15 23:00:00,54.84144,6.81167,55.2628481845,0.69144,0.20167000000000002,0.7202500000000001,54.15,6.61,54.5519440534,136.63,55.58144,23.26167,60.2528154003,0.69144,0.20167000000000002,0.7202500000000001,54.89,23.06,59.5371791404,136.62,56.38144,7.91167,56.9338326363,0.69144,0.20167000000000002,0.7202500000000001,55.69,7.71,56.2211721685,136.77,56.43144,7.88167,56.9791904335,0.69144,0.20167000000000002,0.7202500000000001,55.74,7.68,56.2665975513,136.28
2019-07-15 23:30:00,51.55992,7.56581,52.1120603254,0.73992,0.21581000000000003,0.77075,50.82,7.35,51.3487575312,137.24,52.21992,24.20581,57.5572869632,0.73992,0.21581000000000003,0.77075,51.48,23.99,56.7953387172,137.19,52.99992,8.68581,53.7069345184,0.73992,0.21581000000000003,0.77075,52.26,8.47,52.9419351743,137.24,53.07992,8.66581,53.7826567786,0.73992,0.21581000000000003,0.77075,52.34,8.45,53.017714964,137.08
2019-07-16 00:00:00,48.73712,8.34791,49.4468853141,0.74712,0.21791000000000002,0.7782500000000001,47.99,8.13,48.6737814434,138.17,49.36712,25.18791,55.42150618,0.74712,0.21791000000000002,0.7782500000000001,48.62,24.97,54.6571614704,138.17,50.13712,9.50791,51.0306883597,0.74712,0.21791000000000002,0.7782500000000001,49.39,9.29,50.2561060967,138.17,50.20712,9.47791,51.0938907959,0.74712,0.21791000000000002,0.7782500000000001,49.46,9.26,50.3193720152,137.78
2019-07-16 00:30:00,46.70472,21.53721,51.4313356317,0.74472,0.21721000000000001,0.77575,45.96,21.32,50.6642280115,136.12,46.69472,21.67721,51.4810480591,0.74472,0.21721000000000001,0.77575,45.95,21.46,50.7142396177,136.12,47.46472,5.55721,47.7889341549,0.74472,0.21721000000000001,0.77575,46.72,5.34,47.0241852667,136.12,47.51472,5.68721,47.8538710478,0.74472,0.21721000000000001,0.77575,46.77,5.47,47.0887863509,136.11
2019-07-16 01:00:00,45.69184,21.90637,50.6718194775,0.74184,0.21637,0.77275,44.95,21.69,49.9095041049,136.24,45.68184,21.80637,50.6196432066,0.74184,0.21637,0.77275,44.94,21.59,49.8571128326,136.22,46.43184,5.45637,46.7513394392,0.74184,0.21637,0.77275,45.69,5.24,45.9894955397,136.28,46.49184,5.43637,46.8086028991,0.74184,0.21637,0.77275,45.75,5.22,46.0468337674,136.11
2019-07-16 01:30:00,45.11664,21.85777,50.1325574279,0.7466400000000001,0.21777000000000002,0.77775,44.37,21.64,49.3658434548,136.4,45.10664,21.75777,50.0800312247,0.7466400000000001,0.21777000000000002,0.77775,44.36,21.54,49.3130935959,136.36,45.85664,5.35777,46.1685729849,0.7466400000000001,0.21777000000000002,0.77775,45.11,5.14,45.4018909298,136.63,45.92664,5.32777,46.2346341487,0.7466400000000001,0.21777000000000002,0.77775,45.18,5.11,45.4680602181,136.11
2019-07-16 02:00:00,44.88536,22.12448,50.04186405,0.73536,0.21448,0.766,44.15,21.91,49.2876313085,137.12,44.87536,22.02448,49.9887552796,0.73536,0.21448,0.766,44.14,21.81,49.2342939423,137.12,45.63536,5.57448,45.9745680741,0.73536,0.21448,0.766,44.9,5.36,45.2187969765,137.12,45.68536,5.54448,46.0205755809,0.73536,0.21448,0.766,44.95,5.33,45.2649025184,136.57
2019-07-16 02:30:00,44.2012,22.47035,49.5849040592,0.7212000000000001,0.21035,0.7512500000000001,43.48,22.26,48.8468832168,137.12,44.1912,22.37035,49.5307451646,0.7212000000000001,0.21035,0.7512500000000001,43.47,22.16,48.7924840524,137.12,44.9512,5.85035,45.3303096897,0.7212000000000001,0.21035,0.7512500000000001,44.23,5.64,44.5881430427,137.12,45.0012,5.83035,45.3773179305,0.7212000000000001,0.21035,0.7512500000000001,44.28,5.62,44.6352192781,137.12
2019-07-16 03:00:00,44.04888,22.58384,49.5008450271,0.6988800000000001,0.20384000000000002,0.728,43.35,22.38,48.7861343006,137.12,44.01888,22.48384,49.4285834068,0.6988800000000001,0.20384000000000002,0.728,43.32,22.28,48.7136613282,137.12,44.79888,5.93384,45.1901549721,0.6988800000000001,0.20384000000000002,0.728,44.1,5.73,44.4706970937,137.12,44.84888,5.91384,45.2371035854,0.6988800000000001,0.20384000000000002,0.728,44.15,5.71,44.5177110822,137.12
2019-07-16 03:30:00,43.88936,22.62398,49.3773267021,0.6993600000000001,0.20398000000000002,0.7285,43.19,22.42,48.6624341767,137.12,43.86936,22.53398,49.3183637345,0.6993600000000001,0.20398000000000002,0.7285,43.17,22.33,48.6032694374,137.12,44.63936,5.94398,45.0333582964,0.6993600000000001,0.20398000000000002,0.7285,43.94,5.74,44.313329823,137.12,44.68936,5.92398,45.0802887774,0.6993600000000001,0.20398000000000002,0.7285,43.99,5.72,44.3603257427,137.12
2019-07-16 04:00:00,44.35448,22.49964,49.734833831,0.6844800000000001,0.19964,0.713,43.67,22.3,49.034262511,137.12,44.33448,22.38964,49.6673141633,0.6844800000000001,0.19964,0.713,43.65,22.19,48.9665048783,137.12,45.10448,5.78964,45.4745428498,0.6844800000000001,0.19964,0.713,44.42,5.59,44.7703529135,137.12,45.15448,5.75964,45.5203308094,0.6844800000000001,0.19964,0.713,44.47,5.5600000000000005,44.8162303189,137.12
2019-07-16 04:30:00,44.1204,22.71845,49.6259777391,0.6804,0.19845000000000002,0.7087500000000001,43.44,22.52,48.9303995487,137.12,44.1004,22.62845,49.5670458023,0.6804,0.19845000000000002,0.7087500000000001,43.42,22.43,48.8712727479,137.12,44.870400000000004,6.01845,45.2722269892,0.6804,0.19845000000000002,0.7087500000000001,44.19,5.82,44.57161092,137.12,44.9304,5.99845,45.3290441832,0.6804,0.19845000000000002,0.7087500000000001,44.25,5.8,44.628494261,137.12
2019-07-16 05:00:00,43.40816,23.07488,49.1601306101,0.6681600000000001,0.19488000000000003,0.6960000000000001,42.74,22.88,48.4788820003,137.12,43.38816,22.97488,49.0955959247,0.6681600000000001,0.19488000000000003,0.6960000000000001,42.72,22.78,48.4141177757,137.12,44.16816,6.37488,44.6258383988,0.6681600000000001,0.19488000000000003,0.6960000000000001,43.5,6.18,43.9368000655,137.12,44.20816,6.35488,44.6625784119,0.6681600000000001,0.19488000000000003,0.6960000000000001,43.54,6.16,43.9735966234,137.12
2019-07-16 05:30:00,44.56,22.57125,49.9505247877,0.6900000000000001,0.20125,0.7187500000000001,43.87,22.37,49.2442260575,137.12,44.55,22.47125,49.8964886196,0.6900000000000001,0.20125,0.7187500000000001,43.86,22.27,49.1899634072,137.12,45.31,5.94125,45.6978615644,0.6900000000000001,0.20125,0.7187500000000001,44.62,5.74,44.9876872044,137.12,45.36,5.921250000000001,45.7448445353,0.6900000000000001,0.20125,0.7187500000000001,44.67,5.72,45.0347343725,137.12
2019-07-16 06:00:00,46.47216,22.34813,51.5664674916,0.7821600000000001,0.22813000000000003,0.8147500000000001,45.69,22.12,50.7628850638,136.91,46.44216,22.24813,51.4961504771,0.7821600000000001,0.22813000000000003,0.8147500000000001,45.66,22.02,50.6923662892,136.91,47.21216,5.81813,47.569304058,0.7821600000000001,0.22813000000000003,0.8147500000000001,46.43,5.59,46.7652969626,136.94,47.26216,5.7981300000000005,47.6164895741,0.7821600000000001,0.22813000000000003,0.8147500000000001,46.48,5.57,46.8125549399,136.35
2019-07-16 06:30:00,51.99392,19.88031,55.6650199197,0.8239200000000001,0.24031000000000002,0.8582500000000001,51.17,19.64,54.8096569958,136.02,51.95392,19.80031,55.5991194127,0.8239200000000001,0.24031000000000002,0.8582500000000001,51.13,19.56,54.7436800005,135.97,52.73392,3.53031,52.8519574591,0.8239200000000001,0.24031000000000002,0.8582500000000001,51.91,3.29,52.014153843,136.1,52.78392,3.49031,52.8991916239,0.8239200000000001,0.24031000000000002,0.8582500000000001,51.96,3.25,52.0615414678,135.88
2019-07-16 07:00:00,56.4296,18.6428,59.4294013768,0.9696,0.2828,1.01,55.46,18.36,58.4200410818,137.14,56.3896,18.5928,59.3757458901,0.9696,0.2828,1.01,55.42,18.31,58.3663644576,137.1,57.1996,2.0028,57.2346525105,0.9696,0.2828,1.01,56.23,1.72,56.2563000916,137.29,57.2396,1.9628,57.2732432467,0.9696,0.2828,1.01,56.27,1.6800000000000002,56.2950734967,136.72
2019-07-16 07:30:00,60.76584,17.57462,63.2562611846,1.45584,0.42462000000000005,1.5165000000000002,59.31,17.15,61.7397651437,136.81,60.70584,17.51462,63.1819667615,1.45584,0.42462000000000005,1.5165000000000002,59.25,17.09,61.6654733218,136.72,61.52584,1.01462,61.5342054588,1.45584,0.42462000000000005,1.5165000000000002,60.07,0.59,60.0728973831,136.87,61.55584,0.96462,61.5633976471,1.45584,0.42462000000000005,1.5165000000000002,60.1,0.54,60.1024259078,136.53
2019-07-16 08:00:00,63.35536,15.879480000000001,65.3150788547,1.81536,0.5294800000000001,1.891,61.54,15.35,63.4255003922,135.81,63.28536,15.80948,65.2301805011,1.81536,0.5294800000000001,1.891,61.47,15.28,63.3406607165,135.77,64.12536,1.48948,64.142656211,1.81536,0.5294800000000001,1.891,62.31,0.96,62.3173948429,135.92,64.15536,1.54948,64.1740687895,1.81536,0.5294800000000001,1.891,62.34,1.02,62.3483440037,135.54
2019-07-16 08:30:00,64.35776,14.51893,65.9751513872,2.32776,0.67893,2.42475,62.03,13.84,63.5552240182,135.0,64.27776,14.45893,65.8839213114,2.32776,0.67893,2.42475,61.95,13.78,63.4640914218,135.0,65.10776,2.9289300000000003,65.1736069522,2.32776,0.67893,2.42475,62.78,2.25,62.8203064303,135.0,65.14776,2.98893,65.2162888822,2.32776,0.67893,2.42475,62.82,2.31,62.8624569994,134.9
2019-07-16 09:00:00,64.828,13.8115,66.28293231480001,2.748,0.8015,2.8625,62.08,13.01,63.4285937098,134.52,64.768,13.7415,66.2096869518,2.748,0.8015,2.8625,62.02,12.94,63.3555364589,134.52,65.578,3.8015,65.6880924236,2.748,0.8015,2.8625,62.83,3.0,62.9015810612,134.52,65.608,3.8715,65.7221285128,2.748,0.8015,2.8625,62.86,3.07,62.9349227377,134.41
2019-07-16 09:30:00,66.3724,12.96445,67.6267139935,3.2724,0.9544500000000001,3.40875,63.1,12.01,64.2327805719,135.01,66.3024,12.90445,67.5465252664,3.2724,0.9544500000000001,3.40875,63.03,11.95,64.1528128768,135.01,67.1424,5.03445,67.3308812104,3.2724,0.9544500000000001,3.40875,63.87,4.08,64.000182031,135.01,67.1724,5.11445,67.3668235897,3.2724,0.9544500000000001,3.40875,63.9,4.16,64.0352684073,135.0
2019-07-16 10:00:00,66.96472,12.45721,68.1135508226,3.38472,0.98721,3.52575,63.58,11.47,64.6063255417,135.01,66.89472,12.38721,68.0319523126,3.38472,0.98721,3.52575,63.51,11.4,64.5250346765,134.88,67.71472,5.55721,67.9423718136,3.38472,0.98721,3.52575,64.33,4.57,64.4921219995,135.01,67.75472,5.63721,67.9888242203,3.38472,0.98721,3.52575,64.37,4.65,64.5377362479,134.43
2019-07-16 10:30:00,66.06264,12.97202,67.3241836686,3.81264,1.11202,3.9715,62.25,11.86,63.3697254215,135.01,66.00264,12.91202,67.2537638162,3.81264,1.11202,3.9715,62.19,11.8,63.2995742482,134.88,66.83264,5.30202,67.0426221552,3.81264,1.11202,3.9715,63.02,4.19,63.1591363146,135.01,66.86264,5.3920200000000005,67.0797026488,3.81264,1.11202,3.9715,63.05,4.28,63.1951018672,134.61
2019-07-16 11:00:00,66.87224,12.35482,68.0039562073,4.06224,1.18482,4.2315,62.81,11.17,63.7954935713,134.89,66.79224,12.28482,67.9125918122,4.06224,1.18482,4.2315,62.73,11.1,63.7044967016,134.88,67.63224,6.20482,67.9162696167,4.06224,1.18482,4.2315,63.57,5.02,63.7679018002,135.19,67.66224,6.26482,67.9516496595,4.06224,1.18482,4.2315,63.6,5.08,63.8025579425,134.88
2019-07-16 11:30:00,68.15408,12.05244,69.2115592268,4.05408,1.18244,4.223,64.1,10.87,65.0151282395,135.01,68.07408,11.98244,69.1206136851,4.05408,1.18244,4.223,64.02,10.8,64.9245747002,135.01,68.91408,6.51244,69.2211116423,4.05408,1.18244,4.223,64.86,5.33,65.0786332063,135.01,68.94408,6.58244,69.2575965754,4.05408,1.18244,4.223,64.89,5.4,65.1143002727,135.01
2019-07-16 12:00:00,69.65936,11.76273,70.6455111997,3.36936,0.9827300000000001,3.50975,66.29,10.78,67.1607958559,135.01,69.57936,11.70273,70.5566526095,3.36936,0.9827300000000001,3.50975,66.21,10.72,67.0722185409,135.01,70.42936,6.34273,70.714390147,3.36936,0.9827300000000001,3.50975,67.06,5.36,67.2738671402,135.01,70.45936,6.43273,70.7523952023,3.36936,0.9827300000000001,3.50975,67.09,5.45,67.3109991012,135.01
2019-07-16 12:30:00,70.37392,11.38281,71.2885473247,2.44392,0.71281,2.54575,67.93,10.67,68.7628809751,135.18,70.29392,11.302810000000001,71.196830708,2.44392,0.71281,2.54575,67.85,10.59,68.6714686023,135.17,71.14392,6.22281,71.4155495481,2.44392,0.71281,2.54575,68.7,5.51,68.9206072231,135.19,71.17392,6.30281,71.4524478381,2.44392,0.71281,2.54575,68.73,5.59,68.9569503386,135.01
2019-07-16 13:00:00,69.52376,11.67318,70.4969243006,2.51376,0.73318,2.6185,67.01,10.94,67.897155316,135.09,69.46376,11.61318,70.4278347179,2.51376,0.73318,2.6185,66.95,10.88,67.8282898207,135.08,70.28376,6.01318,70.5405220668,2.51376,0.73318,2.6185,67.77,5.28,67.9753727463,135.19,70.34376,6.09318,70.6071626214,2.51376,0.73318,2.6185,67.83,5.36,68.0414469276,135.01
2019-07-16 13:30:00,68.72376,12.19193,69.7968362153,2.78376,0.81193,2.89975,65.94,11.38,66.9147816256,135.6,68.65376,12.11193,69.7139699806,2.78376,0.81193,2.89975,65.87,11.3,66.8322295004,135.59,69.49376,5.72193,69.7289262922,2.78376,0.81193,2.89975,66.71,4.91,66.8904492435,135.69,69.53376,5.79193,69.7745672352,2.78376,0.81193,2.89975,66.75,4.98,66.9355129957,135.45
2019-07-16 14:00:00,69.05488,12.19059,70.1226563698,3.94488,1.15059,4.10925,65.11,11.04,66.0393344909,135.5,68.97488,12.13059,70.0334583236,3.94488,1.15059,4.10925,65.03,10.98,65.9504457908,135.4,69.83488,6.37059,70.1248520965,3.94488,1.15059,4.10925,65.89,5.22,66.0964484674,135.69,69.86488,6.45059,70.1620379462,3.94488,1.15059,4.10925,65.92,5.3,66.1327180751,135.08
2019-07-16 14:30:00,70.20008,11.13669,71.0779649129,1.6000800000000002,0.46669000000000005,1.66675,68.6,10.67,69.424843536,135.5,70.12008,11.05669,70.9864495024,1.6000800000000002,0.46669000000000005,1.66675,68.52,10.59,69.3335308491,135.4,70.95008,6.09669,71.2115403636,1.6000800000000002,0.46669000000000005,1.66675,69.35,5.63,69.5781531804,135.82,71.00008,6.17669,71.2682457997,1.6000800000000002,0.46669000000000005,1.66675,69.4,5.71,69.6345036602,135.08
2019-07-16 15:00:00,69.26824,11.42657,70.204384298,1.18824,0.34657000000000004,1.2377500000000001,68.08,11.08,68.9757406629,135.96,69.18824,11.36657,70.1157005803,1.18824,0.34657000000000004,1.2377500000000001,68.0,11.02,68.8871570033,135.79,70.02824,5.54657,70.2475539522,1.18824,0.34657000000000004,1.2377500000000001,68.84,5.2,69.0361180832,136.05,70.08824,5.63657,70.3145241587,1.18824,0.34657000000000004,1.2377500000000001,68.9,5.29,69.1027792495,135.08
2019-07-16 15:30:00,66.68232,12.53276,67.8498480013,1.7923200000000001,0.52276,1.867,64.89,12.01,65.9920616438,136.07,66.61232,12.45276,67.7663073171,1.7923200000000001,0.52276,1.867,64.82,11.93,65.908704281,136.07,67.45232,4.89276,67.6295392103,1.7923200000000001,0.52276,1.867,65.66,4.37,65.8052619477,136.05,67.49232,4.97276,67.6752657993,1.7923200000000001,0.52276,1.867,65.7,4.45,65.8505315089,135.97
2019-07-16 16:00:00,67.09968,13.31074,68.4071842386,3.25968,0.95074,3.3955,63.84,12.36,65.0254965379,136.07,67.05968,13.24074,68.3543552193,3.25968,0.95074,3.3955,63.8,12.29,64.9729489865,136.07,67.86968,4.99074,68.0529275568,3.25968,0.95074,3.3955,64.61,4.04,64.7361853989,136.05,67.92968,5.06074,68.1179309305,3.25968,0.95074,3.3955,64.67,4.11,64.8004706773,136.07
2019-07-16 16:30:00,68.3152,14.16735,69.7687634767,3.6252,1.05735,3.77625,64.69,13.11,66.0050619271,136.07,68.2452,14.10735,69.6880523983,3.6252,1.05735,3.77625,64.62,13.05,65.924554606,136.07,69.0852,4.44735,69.2282007643,3.6252,1.05735,3.77625,65.46,3.39,65.5477207842,136.28,69.1152,4.51735,69.2626690365,3.6252,1.05735,3.77625,65.49,3.46,65.5813365219,136.07
2019-07-16 17:00:00,70.65832,13.83076,71.9992229639,1.8883200000000002,0.55076,1.967,68.77,13.28,70.040497571,136.71,70.58832,13.76076,71.9171011387,1.8883200000000002,0.55076,1.967,68.7,13.21,69.95851699400001,136.7,71.43832,3.84076,71.5414914703,1.8883200000000002,0.55076,1.967,69.55,3.29,69.6277717581,136.84,71.49832,3.92076,71.6057408439,1.8883200000000002,0.55076,1.967,69.61,3.37,69.6915274621,136.41
2019-07-16 17:30:00,71.95752,13.95886,73.2989389899,1.12752,0.32886000000000004,1.1745,70.83,13.63,72.1295071382,136.36,71.88752,13.87886,73.2150140794,1.12752,0.32886000000000004,1.1745,70.76,13.55,72.0456806478,136.32,72.71752,3.18886,72.7874064866,1.12752,0.32886000000000004,1.1745,71.59,2.86,71.6471053149,136.45,72.78752,3.26886,72.8608846601,1.12752,0.32886000000000004,1.1745,71.66,2.94,71.7202844389,136.21
2019-07-16 18:00:00,71.35288,14.71584,72.8545772838,1.08288,0.31584,1.1280000000000001,70.27,14.4,71.7302788228,136.5,71.29288,14.64584,72.7816966551,1.08288,0.31584,1.1280000000000001,70.21,14.33,71.6574699525,136.32,72.12288,2.41584,72.1633293467,1.08288,0.31584,1.1280000000000001,71.04,2.1,71.0710320736,136.75,72.19288,2.50584,72.2363561982,1.08288,0.31584,1.1280000000000001,71.11,2.19,71.1437151124,136.11
2019-07-16 18:30:00,69.73632,15.21101,71.3759704128,1.06632,0.31101,1.11075,68.67,14.9,70.2679080377,136.07,69.68632,15.13101,71.3101020807,1.06632,0.31101,1.11075,68.62,14.82,70.2021139283,136.06,70.48632,1.7610100000000002,70.5083148527,1.06632,0.31101,1.11075,69.42,1.45,69.4351416791,136.07,70.56632,1.84101,70.5903310388,1.06632,0.31101,1.11075,69.5,1.53,69.5168389673,135.78
2019-07-16 19:00:00,68.34504,15.87147,70.1637231948,0.9650400000000001,0.28147,1.00525,67.38,15.59,69.1600498843,136.07,68.30504,15.81147,70.1112050457,0.9650400000000001,0.28147,1.00525,67.34,15.53,69.107571944,136.06,69.10504,1.06147,69.1131917362,0.9650400000000001,0.28147,1.00525,68.14,0.78,68.1444641919,136.07,69.17504,1.13147,69.1842928949,0.9650400000000001,0.28147,1.00525,68.21,0.85,68.2152959387,136.01
2019-07-16 19:30:00,66.6884,16.4712,68.6923803926,0.9984000000000001,0.2912,1.04,65.69,16.18,67.6532962981,136.16,66.6384,16.3912,68.6246879191,0.9984000000000001,0.2912,1.04,65.64,16.1,67.5856464051,136.06,67.4484,0.5412,67.45057123550001,0.9984000000000001,0.2912,1.04,66.45,0.25,66.4504702767,136.25,67.5184,0.6212,67.5212576008,0.9984000000000001,0.2912,1.04,66.52,0.33,66.5208185458,136.01
2019-07-16 20:00:00,65.26728,16.61504,67.3489227293,0.97728,0.28504,1.018,64.29,16.33,66.3315385017,136.03,65.22728,16.54504,67.2929149673,0.97728,0.28504,1.018,64.25,16.26,66.2755618611,136.06,66.02728,0.38504000000000005,66.0284026764,0.97728,0.28504,1.018,65.05,0.1,65.0500768639,136.07,66.10728,0.41504,66.1085828558,0.97728,0.28504,1.018,65.13,0.13,65.1301297404,135.92
2019-07-16 20:30:00,64.0016,16.9238,66.2013580601,1.0416,0.3038,1.085,62.96,16.62,65.1167106049,136.03,63.9516,16.8638,66.1376964597,1.0416,0.3038,1.085,62.91,16.56,65.0530683366,136.06,64.7416,0.6438,64.7448009419,1.0416,0.3038,1.085,63.7,0.34,63.7009073719,136.07,64.8116,0.6038,64.8144125099,1.0416,0.3038,1.085,63.77,0.30000000000000004,63.7707056571,135.59
2019-07-16 21:00:00,63.13952,17.40111,65.4934929215,0.9295200000000001,0.27111,0.96825,62.21,17.13,64.5253516069,136.03,63.08952,17.34111,65.429363667,0.9295200000000001,0.27111,0.96825,62.16,17.07,64.4612325355,135.94,63.88952,1.12111,63.8993556576,0.9295200000000001,0.27111,0.96825,62.96,0.85,62.9657375086,136.07,63.94952,1.05111,63.9581577319,0.9295200000000001,0.27111,0.96825,63.02,0.78,63.0248268542,135.23
2019-07-16 21:30:00,62.58064,17.60102,65.008710246,0.8606400000000001,0.25102,0.8965000000000001,61.72,17.35,64.1122523392,135.52,62.54064,17.53102,64.9512764605,0.8606400000000001,0.25102,0.8965000000000001,61.68,17.28,64.054826516,135.46,63.33064,1.33102,63.3446254788,0.8606400000000001,0.25102,0.8965000000000001,62.47,1.08,62.4793349837,135.81,63.39064,1.27102,63.4033810727,0.8606400000000001,0.25102,0.8965000000000001,62.53,1.02,62.5383186534,135.06
2019-07-16 22:00:00,62.20464,17.54927,64.63276348,0.8546400000000001,0.24927000000000002,0.8902500000000001,61.35,17.3,63.7425485841,135.33,62.17464,17.47927,64.5849110773,0.8546400000000001,0.24927000000000002,0.8902500000000001,61.32,17.23,63.6947038615,135.33,62.95464,1.27927,62.9676363639,0.8546400000000001,0.24927000000000002,0.8902500000000001,62.1,1.03,62.1085412806,135.5,63.03464,1.21927,63.0464309796,0.8546400000000001,0.24927000000000002,0.8902500000000001,62.18,0.97,62.1875654774,135.28
2019-07-16 22:30:00,59.87224,18.50982,62.6681622441,0.8222400000000001,0.23982000000000003,0.8565,59.05,18.27,61.8117739593,136.07,59.82224,18.43982,62.5997392986,0.8222400000000001,0.23982000000000003,0.8565,59.0,18.2,61.7433397218,136.07,60.62224,2.12982,60.6596415737,0.8222400000000001,0.23982000000000003,0.8565,59.8,1.8900000000000001,59.829859602,136.07,60.67224,2.05982,60.7071953318,0.8222400000000001,0.23982000000000003,0.8565,59.85,1.82,59.8776661202,136.01
2019-07-16 23:00:00,56.77728,19.17254,59.9270040487,0.7972800000000001,0.23254000000000002,0.8305,55.98,18.94,59.0972418984,136.85,56.74728,19.11254,59.8794035763,0.7972800000000001,0.23254000000000002,0.8305,55.95,18.88,59.0496138853,136.82,57.53728,2.61254,57.5965620072,0.7972800000000001,0.23254000000000002,0.8305,56.74,2.38,56.7898934671,136.93,57.59728,2.5625400000000003,57.6542563446,0.7972800000000001,0.23254000000000002,0.8305,56.8,2.33,56.8477695253,136.64
2019-07-16 23:30:00,52.90704,20.49247,56.7370796593,0.7970400000000001,0.23247,0.83025,52.11,20.26,55.9099248792,137.19,52.88704,20.44247,56.7003842991,0.7970400000000001,0.23247,0.83025,52.09,20.21,55.8731796124,137.19,53.66704,3.80247,53.801579535,0.7970400000000001,0.23247,0.83025,52.87,3.5700000000000003,52.990393469,137.27,53.73704,3.76247,53.8685961249,0.7970400000000001,0.23247,0.83025,52.94,3.5300000000000002,53.0575583682,137.13
2019-07-17 00:00:00,50.21752,21.19261,54.5062017899,0.7975200000000001,0.23261,0.8307500000000001,49.42,20.96,53.6810767403,137.7,50.19752,21.13261,54.4644674954,0.7975200000000001,0.23261,0.8307500000000001,49.4,20.9,53.6392580113,137.7,50.96752,4.44261,51.1607748042,0.7975200000000001,0.23261,0.8307500000000001,50.17,4.21,50.3463305515,137.8,51.03752,4.40261,51.227057524,0.7975200000000001,0.23261,0.8307500000000001,50.24,4.17,50.4127612812,137.45
2019-07-17 00:30:00,48.08872,21.59296,52.7141433849,0.7987200000000001,0.23296000000000003,0.8320000000000001,47.29,21.36,51.8902081322,138.17,48.07872,21.54296,52.684556014099996,0.7987200000000001,0.23296000000000003,0.8320000000000001,47.28,21.31,51.860529307,138.12,48.83872,4.74296,49.06848521,0.7987200000000001,0.23296000000000003,0.8320000000000001,48.04,4.51,48.2512352173,138.17,48.91872,4.71296,49.1452251841,0.7987200000000001,0.23296000000000003,0.8320000000000001,48.12,4.48,48.3280953484,137.76
2019-07-17 01:00:00,46.96896,21.91303,51.8291818116,0.7989600000000001,0.23303000000000001,0.83225,46.17,21.68,51.0067770007,137.13,46.95896,21.71303,51.7358637317,0.7989600000000001,0.23303000000000001,0.83225,46.16,21.48,50.9130238741,137.14,47.73896,4.97303,47.997284603,0.7989600000000001,0.23303000000000001,0.83225,46.94,4.74,47.17871554,137.19,47.79896,4.78303,48.0376722278,0.7989600000000001,0.23303000000000001,0.83225,47.0,4.55,47.219725751,137.13
2019-07-17 01:30:00,46.55264,21.40827,51.2392653671,0.7826400000000001,0.22827000000000003,0.81525,45.77,21.18,50.4329782979,134.5,46.53264,21.31827,51.1835444373,0.7826400000000001,0.22827000000000003,0.81525,45.75,21.09,50.377084076,134.5,47.28264,4.33827,47.4812450549,0.7826400000000001,0.22827000000000003,0.81525,46.5,4.11,46.6812821161,134.51,47.34264,4.30827,47.5382661922,0.7826400000000001,0.22827000000000003,0.81525,46.56,4.08,46.738421026,133.86
2019-07-17 02:00:00,45.92696,21.28078,50.6177562941,0.7569600000000001,0.22078000000000003,0.7885000000000001,45.17,21.06,49.8382634128,133.96,45.89696,21.18078,50.5485546643,0.7569600000000001,0.22078000000000003,0.7885000000000001,45.14,20.96,49.7688778254,133.96,46.64696,4.35078,46.8494201015,0.7569600000000001,0.22078000000000003,0.7885000000000001,45.89,4.13,46.0754706975,133.96,46.69696,4.33078,46.8973531092,0.7569600000000001,0.22078000000000003,0.7885000000000001,45.94,4.11,46.1234831729,133.86
2019-07-17 02:30:00,44.76768,21.57099,49.693588944300004,0.75768,0.22099000000000002,0.7892500000000001,44.01,21.35,48.9152593778,133.96,44.74768,21.47099,49.6322302235,0.75768,0.22099000000000002,0.7892500000000001,43.99,21.25,48.8536856337,133.96,45.49768,4.59099,45.728722643,0.75768,0.22099000000000002,0.7892500000000001,44.74,4.37,44.9529142548,133.96,45.55768,4.57099,45.7864189096,0.75768,0.22099000000000002,0.7892500000000001,44.8,4.35,45.010693174,133.95
2019-07-17 03:00:00,43.9708,21.7319,49.0480043452,0.7608,0.22190000000000001,0.7925000000000001,43.21,21.51,48.2678381534,133.96,43.9508,21.6219,48.9814187243,0.7608,0.22190000000000001,0.7925000000000001,43.19,21.4,48.2009968777,133.96,44.6908,4.7519,44.9427208594,0.7608,0.22190000000000001,0.7925000000000001,43.93,4.53,44.1629460068,133.96,44.7508,4.7219,44.9992271073,0.7608,0.22190000000000001,0.7925000000000001,43.99,4.5,44.2195669359,133.95
2019-07-17 03:30:00,43.4752,22.0461,48.7454976408,0.7752,0.22610000000000002,0.8075,42.7,21.82,47.9520844177,133.96,43.4552,21.9361,48.6779918469,0.7752,0.22610000000000002,0.8075,42.68,21.71,47.8843032736,133.96,44.2152,5.0461,44.5022138354,0.7752,0.22610000000000002,0.8075,43.44,4.82,43.7065898921,133.96,44.2552,5.0261,44.5396947481,0.7752,0.22610000000000002,0.8075,43.48,4.8,43.7441470371,133.95
2019-07-17 04:00:00,43.28024,21.87757,48.4954352858,0.78024,0.22757000000000002,0.8127500000000001,42.5,21.65,47.6966717916,133.96,43.26024,21.78757,48.437037186,0.78024,0.22757000000000002,0.8127500000000001,42.48,21.56,47.6380520173,133.96,44.00024,4.88757,44.2708646918,0.78024,0.22757000000000002,0.8127500000000001,43.22,4.66,43.4704957414,133.96,44.06024,4.86757,44.3282978081,0.78024,0.22757000000000002,0.8127500000000001,43.28,4.64,43.528013968,133.95
2019-07-17 04:30:00,43.2488,22.02715,48.535080494,0.7788,0.22715000000000002,0.81125,42.47,21.8,47.7382540527,133.96,43.2288,21.92715,48.4719409201,0.7788,0.22715000000000002,0.81125,42.45,21.7,47.674862349,133.96,43.9788,5.06715,44.269751056,0.7788,0.22715000000000002,0.81125,43.2,4.84,43.4702841031,133.96,44.0188,5.04715,44.3072056957,0.7788,0.22715000000000002,0.81125,43.24,4.82,43.5078153899,133.73
2019-07-17 05:00:00,43.72728,21.97379,48.9379450239,0.7672800000000001,0.22379000000000002,0.79925,42.96,21.75,48.1520934124,133.96,43.71728,21.86379,48.8797083028,0.7672800000000001,0.22379000000000002,0.79925,42.95,21.64,48.0935764942,133.96,44.45728,5.00379,44.7379889955,0.7672800000000001,0.22379000000000002,0.79925,43.69,4.78,43.9507053413,133.96,44.51728,4.98379,44.7953834827,0.7672800000000001,0.22379000000000002,0.79925,43.75,4.76,44.0081821938,133.62
