Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-17 05:30:00,43.49472,22.37596,48.9129252223,0.7747200000000001,0.22596000000000002,0.807,42.72,22.15,48.1208987863,133.01,43.48472,22.27596,48.8583592377,0.7747200000000001,0.22596000000000002,0.807,42.71,22.05,48.0660649523,133.0,44.20472,5.54596,44.5512619642,0.7747200000000001,0.22596000000000002,0.807,43.43,5.32,43.7546260411,133.18,44.27472,5.52596,44.6182369105,0.7747200000000001,0.22596000000000002,0.807,43.5,5.3,43.8216841301,132.94
2019-07-17 06:00:00,45.63872,25.21171,52.1394580367,0.8287200000000001,0.24171,0.8632500000000001,44.81,24.97,51.2975340538,135.21,45.14872,10.09171,46.2628309592,0.8287200000000001,0.24171,0.8632500000000001,44.32,9.85,45.4013755298,135.2,46.35872,9.32171,47.2866281031,0.8287200000000001,0.24171,0.8632500000000001,45.53,9.08,46.4265796716,135.22,46.44872,9.59171,47.4287306425,0.8287200000000001,0.24171,0.8632500000000001,45.62,9.35,46.568303598,135.18
2019-07-17 06:30:00,50.438,20.9465,54.6145374992,0.9480000000000001,0.2765,0.9875,49.49,20.67,53.6330961254,135.21,50.418,20.7865,54.5348815553,0.9480000000000001,0.2765,0.9875,49.47,20.51,53.5531605043,135.2,51.168,3.6465,51.297769798,0.9480000000000001,0.2765,0.9875,50.22,3.37,50.3329444797,135.22,51.238,3.6165000000000003,51.365472024,0.9480000000000001,0.2765,0.9875,50.29,3.34,50.4007906684,135.08
2019-07-17 07:00:00,55.3444,19.35045,58.6297068606,1.0644,0.31045,1.1087500000000001,54.28,19.04,57.5225173302,135.78,55.3244,19.30045,58.5943393645,1.0644,0.31045,1.1087500000000001,54.26,18.99,57.4871089898,135.74,56.0844,1.89045,56.1162518756,1.0644,0.31045,1.1087500000000001,55.02,1.58,55.0426816207,135.96,56.1644,1.8404500000000001,56.194546742200004,1.0644,0.31045,1.1087500000000001,55.1,1.53,55.1212381936,135.64
2019-07-17 07:30:00,59.72872,17.73796,62.3069435761,1.39872,0.40796000000000004,1.457,58.33,17.33,60.8499613804,135.23,59.68872,17.67796,62.2515346397,1.39872,0.40796000000000004,1.457,58.29,17.27,60.7945474529,135.21,60.47872,0.7979600000000001,60.4839839379,1.39872,0.40796000000000004,1.457,59.08,0.39,59.0812872236,135.24,60.52872,0.7879600000000001,60.5338485956,1.39872,0.40796000000000004,1.457,59.13,0.38,59.1312210258,134.8
2019-07-17 08:00:00,62.81688,16.24534,64.8835224433,1.76688,0.51534,1.8405,61.05,15.73,63.0439164393,133.96,62.76688,16.17534,64.8176121826,1.76688,0.51534,1.8405,61.0,15.66,62.9780564959,133.96,63.53688,1.81534,63.5628081464,1.76688,0.51534,1.8405,61.77,1.3,61.7836782654,134.05,63.59688,1.8853400000000002,63.6248194705,1.76688,0.51534,1.8405,61.83,1.37,61.8451760447,133.96
2019-07-17 08:30:00,64.248,10.45525,65.0931467711,2.178,0.6352500000000001,2.26875,62.07,9.82,62.8420026734,134.38,64.478,15.54525,66.3254648047,2.178,0.6352500000000001,2.26875,62.3,14.91,64.0593326534,134.37,65.288,2.80525,65.3482392384,2.178,0.6352500000000001,2.26875,63.11,2.17,63.1472960625,134.46,65.348,2.84525,65.4099117226,2.178,0.6352500000000001,2.26875,63.17,2.21,63.2086465604,134.14
2019-07-17 09:00:00,63.85432,0.9137600000000001,63.8608576516,2.82432,0.82376,2.942,61.03,0.09,61.0300663608,135.18,64.71432,17.97376,67.1639729438,2.82432,0.82376,2.942,61.89,17.15,64.2222282391,135.16,65.48432,1.79376,65.5088829152,2.82432,0.82376,2.942,62.66,0.97,62.6675075298,135.2,65.55432,1.7537600000000002,65.5777747777,2.82432,0.82376,2.942,62.73,0.93,62.7368934519,135.12
2019-07-17 09:30:00,64.87688,1.19784,64.8879370854,3.14688,0.9178400000000001,3.278,61.73,0.28,61.7306350202,137.38,65.75688,18.39784,68.2821190649,3.14688,0.9178400000000001,3.278,62.61,17.48,65.0043267791,137.29,66.54688,1.53784,66.5646466948,3.14688,0.9178400000000001,3.278,63.4,0.62,63.4030314733,137.75,66.62688,1.56784,66.6453243731,3.14688,0.9178400000000001,3.278,63.48,0.65,63.4833277326,137.13
2019-07-17 10:00:00,64.96536,1.41448,64.9807567946,3.37536,0.9844800000000001,3.516,61.59,0.43,61.5915010371,138.16,65.83536,18.35448,68.3460427706,3.37536,0.9844800000000001,3.516,62.46,17.37,64.8303054134,138.11,66.63536,1.45448,66.6512319046,3.37536,0.9844800000000001,3.516,63.26,0.47000000000000003,63.2617459449,138.17,66.70536,1.50448,66.7223239463,3.37536,0.9844800000000001,3.516,63.33,0.52,63.3321348132,137.66
2019-07-17 10:30:00,65.47464,1.53302,65.4925845684,3.40464,0.9930200000000001,3.5465,62.07,0.54,62.0723489164,137.65,66.35464,18.22302,68.8114576757,3.40464,0.9930200000000001,3.5465,62.95,17.23,65.2654226984,137.65,67.14464,1.32302,67.157673148,3.40464,0.9930200000000001,3.5465,63.74,0.33,63.7408542459,137.75,67.21464,1.3630200000000001,67.2284586604,3.40464,0.9930200000000001,3.5465,63.81,0.37,63.8110727069,137.32
2019-07-17 11:00:00,65.99656,1.64483,66.0170538389,3.37656,0.9848300000000001,3.5172499999999998,62.62,0.66,62.6234780254,137.12,66.89656,17.92483,69.2564023781,3.37656,0.9848300000000001,3.5172499999999998,63.52,16.94,65.7400486766,137.12,67.67656,1.18483,67.6869307589,3.37656,0.9848300000000001,3.5172499999999998,64.3,0.2,64.3003110412,137.12,67.75656,1.22483,67.7676296735,3.37656,0.9848300000000001,3.5172499999999998,64.38,0.24,64.3804473423,136.83
2019-07-17 11:30:00,66.66984,1.73537,66.6924214185,2.82984,0.82537,2.94775,63.84,0.91,63.8464854162,137.58,67.59984,17.66537,69.8699052902,2.82984,0.82537,2.94775,64.77,16.84,66.9233778287,137.52,68.38984,0.9153700000000001,68.3959656519,2.82984,0.82537,2.94775,65.56,0.09,65.5600617754,137.84,68.46984,0.9053700000000001,68.4758255479,2.82984,0.82537,2.94775,65.64,0.08,65.6400487507,137.2
2019-07-17 12:00:00,67.30112,11.16616,68.2211395566,3.14112,0.9161600000000001,3.2720000000000002,64.16,10.25,64.9735954061,137.09,67.16112,8.90616,67.7490643891,3.14112,0.9161600000000001,3.2720000000000002,64.02,7.99,64.5166683889,137.04,68.46112,1.65616,68.4811493595,3.14112,0.9161600000000001,3.2720000000000002,65.32,0.74,65.3241915373,137.25,68.55112,1.61616,68.5701686333,3.14112,0.9161600000000001,3.2720000000000002,65.41,0.7000000000000001,65.4137454974,136.98
2019-07-17 12:30:00,68.13352,17.83936,70.4302443046,3.3235200000000003,0.9693600000000001,3.462,64.81,16.87,66.9696423762,136.07,67.17352,2.61936,67.2245701808,3.3235200000000003,0.9693600000000001,3.462,63.85,1.65,63.8713159407,136.07,68.88352,1.76936,68.9062403734,3.3235200000000003,0.9693600000000001,3.462,65.56,0.8,65.5648808433,136.07,68.96352,1.72936,68.9851996938,3.3235200000000003,0.9693600000000001,3.462,65.64,0.76,65.6443996088,136.07
2019-07-17 13:00:00,68.15304,17.99172,70.4878631383,3.02304,0.8817200000000001,3.149,65.13,17.11,67.3399509949,136.35,67.18304,2.32172,67.2231451763,3.02304,0.8817200000000001,3.149,64.16,1.44,64.1761575665,136.29,68.91304,1.4617200000000001,68.9285405866,3.02304,0.8817200000000001,3.149,65.89,0.58,65.89255269,136.52,68.99304,1.41172,69.0074816364,3.02304,0.8817200000000001,3.149,65.97,0.53,65.9721289637,136.07
2019-07-17 13:30:00,67.16816,18.69363,69.7209690148,3.3381600000000002,0.9736300000000001,3.47725,63.83,17.72,66.2439982187,136.07,66.24816,1.83363,66.2735309333,3.3381600000000002,0.9736300000000001,3.47725,62.91,0.86,62.9158779642,136.07,67.91816,1.05363,67.9263321103,3.3381600000000002,0.9736300000000001,3.47725,64.58,0.08,64.5800495509,136.25,68.01816,1.07363,68.0266328078,3.3381600000000002,0.9736300000000001,3.47725,64.68,0.1,64.6800773036,136.07
2019-07-17 14:00:00,65.722,18.5685,68.2947324195,3.492,1.0185,3.6375,62.23,17.55,64.6573692629,136.24,64.812,2.0685000000000002,64.8450000867,3.492,1.0185,3.6375,61.32,1.05,61.3289890672,136.2,66.482,1.2185,66.4931655605,3.492,1.0185,3.6375,62.99,0.2,62.9903175099,136.58,66.562,1.1785,66.572432029,3.492,1.0185,3.6375,63.07,0.16,63.0702029488,136.07
2019-07-17 14:30:00,65.82616,18.73888,68.4414272499,3.5961600000000002,1.04888,3.746,62.23,17.69,64.6955098906,136.48,64.93616,1.9788800000000002,64.9663054329,3.5961600000000002,1.04888,3.746,61.34,0.93,61.3470496438,136.44,66.58616,1.16888,66.5964187025,3.5961600000000002,1.04888,3.746,62.99,0.12,62.9901143038,136.86,66.67616,1.1488800000000001,66.6860572954,3.5961600000000002,1.04888,3.746,63.08,0.1,63.0800792644,136.07
2019-07-17 15:00:00,65.98232,18.48276,68.5221057017,2.9923200000000003,0.8727600000000001,3.117,62.99,17.61,65.4052918348,136.19,65.06232,1.8427600000000002,65.088411013,2.9923200000000003,0.8727600000000001,3.117,62.07,0.97,62.0775788832,136.17,66.72232,0.94276,66.7289800806,2.9923200000000003,0.8727600000000001,3.117,63.73,0.07,63.7300384434,136.29,66.81232,0.94276,66.81897111,2.9923200000000003,0.8727600000000001,3.117,63.82,0.07,63.8200383892,136.07
2019-07-17 15:30:00,65.75288,18.69709,68.3595085029,2.73288,0.7970900000000001,2.84675,63.02,17.9,65.5128262251,136.59,64.85288,1.52709,64.8708566936,2.73288,0.7970900000000001,2.84675,62.12,0.73,62.1242891307,136.58,66.51288,0.9070900000000001,66.5190650728,2.73288,0.7970900000000001,2.84675,63.78,0.11,63.7800948573,136.79,66.60288,0.9370900000000001,66.6094720138,2.73288,0.7970900000000001,2.84675,63.87,0.14,63.8701534365,136.32
2019-07-17 16:00:00,67.03544,18.55867,69.556987055,2.15544,0.6286700000000001,2.24525,64.88,17.93,67.3119551046,136.94,66.08544,1.36867,66.0996114782,2.15544,0.6286700000000001,2.24525,63.93,0.74,63.9342826659,136.76,67.79544,0.7686700000000001,67.7997974802,2.15544,0.6286700000000001,2.24525,65.64,0.14,65.640149299,137.05,67.89544,0.7886700000000001,67.9000204209,2.15544,0.6286700000000001,2.24525,65.74,0.16,65.7401947061,136.32
2019-07-17 16:30:00,67.12416,19.50663,69.9010834656,2.11416,0.61663,2.20225,65.01,18.89,67.6988345542,137.1,66.17416,0.8266300000000001,66.1793228196,2.11416,0.61663,2.20225,64.06,0.21,64.0603442076,137.1,67.88416,1.66663,67.9046157081,2.11416,0.61663,2.20225,65.77,1.05,65.7783809469,137.05,67.97416,1.71663,67.9958325654,2.11416,0.61663,2.20225,65.86,1.1,65.8691855119,136.98
2019-07-17 17:00:00,66.94544,20.15617,69.9139694615,2.69544,0.78617,2.80775,64.25,19.37,67.1063290607,137.1,66.00544,1.3961700000000001,66.0202044852,2.69544,0.78617,2.80775,63.31,0.61,63.3129386461,137.1,67.69544,2.2861700000000003,67.7340325838,2.69544,0.78617,2.80775,65.0,1.5,65.0173053886,137.05,67.78544,2.34617,67.8260303251,2.69544,0.78617,2.80775,65.09,1.56,65.1086914321,136.98
2019-07-17 17:30:00,68.6068,20.2099,71.5215566403,2.2968,0.6699,2.3925,66.31,19.54,69.1290655224,136.63,67.6268,1.4599,67.6425560298,2.2968,0.6699,2.3925,65.33,0.79,65.3347763446,136.52,69.3768,2.3599,69.4169252146,2.2968,0.6699,2.3925,67.08,1.69,67.1012853826,136.96,69.4568,2.4199,69.4989423103,2.2968,0.6699,2.3925,67.16,1.75,67.1827961609,136.38
2019-07-17 18:00:00,69.48792,20.41981,72.4260979645,1.50792,0.43981000000000003,1.57075,67.98,19.98,70.8553512446,136.32,68.48792,1.7898100000000001,68.5113027592,1.50792,0.43981000000000003,1.57075,66.98,1.35,66.993603426,136.31,70.23792,2.68981,70.2894052028,1.50792,0.43981000000000003,1.57075,68.73,2.25,68.7668190336,136.36,70.33792,2.72981,70.3908719406,1.50792,0.43981000000000003,1.57075,68.83,2.29,68.8680840448,136.16
2019-07-17 18:30:00,69.9608,20.7644,72.9772145536,0.9408000000000001,0.27440000000000003,0.98,69.02,20.49,71.997225641,136.1,68.9208,2.1344,68.9538420684,0.9408000000000001,0.27440000000000003,0.98,67.98,1.8599999999999999,68.0054409588,136.1,70.7008,3.0444,70.7663160833,0.9408000000000001,0.27440000000000003,0.98,69.76,2.77,69.8149733223,136.17,70.8208,3.1044,70.8888073817,0.9408000000000001,0.27440000000000003,0.98,69.88,2.83,69.9372811882,136.07
2019-07-17 19:00:00,68.79176,21.26468,72.0034225534,0.94176,0.27468000000000004,0.981,67.85,20.99,71.0225499401,136.1,67.78176,2.65468,67.8337254955,0.94176,0.27468000000000004,0.981,66.84,2.38,66.8823594081,136.1,69.54176,3.56468,69.633062028,0.94176,0.27468000000000004,0.981,68.6,3.29,68.6788475442,136.17,69.64176,3.61468,69.7355049268,0.94176,0.27468000000000004,0.981,68.7,3.34,68.7811427646,136.07
2019-07-17 19:30:00,67.08024,21.89382,70.5627235348,1.1102400000000001,0.32382000000000005,1.1565,65.97,21.57,69.4068137865,136.44,66.11024,3.22382,66.1887969996,1.1102400000000001,0.32382000000000005,1.1565,65.0,2.9,65.0646601467,136.35,67.83024,4.14382,67.9566972612,1.1102400000000001,0.32382000000000005,1.1565,66.72,3.8200000000000003,66.8292660442,136.61,67.93024,4.20382,68.0601910742,1.1102400000000001,0.32382000000000005,1.1565,66.82,3.88,66.9325541123,136.07
2019-07-17 20:00:00,66.46664,21.96027,70.0004835081,0.9266400000000001,0.27027,0.96525,65.54,21.69,69.0358435887,136.6,65.51664,3.29027,65.5992072632,0.9266400000000001,0.27027,0.96525,64.59,3.02,64.6605637155,136.55,67.21664,4.24027,67.3502530252,0.9266400000000001,0.27027,0.96525,66.29,3.9699999999999998,66.4087720109,136.77,67.31664,4.28027,67.4525813603,0.9266400000000001,0.27027,0.96525,66.39,4.01,66.5109930763,136.18
2019-07-17 20:30:00,65.18256,21.44158,68.618565134,0.8625600000000001,0.25158,0.8985000000000001,64.32,21.19,67.7205914032,134.23,64.24256,3.30158,64.3273421326,0.8625600000000001,0.25158,0.8985000000000001,63.38,3.05,63.4533442775,134.23,65.91256,4.34158,66.0553925327,0.8625600000000001,0.25158,0.8985000000000001,65.05,4.09,65.1784519608,134.24,66.01256,4.31158,66.1532145844,0.8625600000000001,0.25158,0.8985000000000001,65.15,4.06,65.2763824059,134.15
2019-07-17 21:00:00,63.89664,21.02402,67.2665594501,0.83664,0.24402000000000001,0.8715,63.06,20.78,66.3955721415,134.58,63.00664,3.92402,63.1287146792,0.83664,0.24402000000000001,0.8715,62.17,3.68,62.2788190318,134.52,64.60664,4.77402,64.7827847429,0.83664,0.24402000000000001,0.8715,63.77,4.53,63.9306952879,134.74,64.72664,4.80402,64.9046726658,0.83664,0.24402000000000001,0.8715,63.89,4.5600000000000005,64.0525229792,134.45
2019-07-17 21:30:00,63.0968,21.86365,66.7774315286,0.7668,0.22365000000000002,0.7987500000000001,62.33,21.64,65.9796824788,135.71,62.1968,4.45365,62.3560496549,0.7668,0.22365000000000002,0.7987500000000001,61.43,4.23,61.5754642695,135.67,63.8268,5.54365,64.0670933753,0.7668,0.22365000000000002,0.7987500000000001,63.06,5.32,63.2840106188,135.88,63.9268,5.52365,64.1649940977,0.7668,0.22365000000000002,0.7987500000000001,63.16,5.3,63.3819816667,135.27
2019-07-17 22:00:00,62.65584,21.90337,66.3740303392,0.7658400000000001,0.22337,0.7977500000000001,61.89,21.68,65.5773932083,134.99,61.75584,4.67337,61.932416078,0.7658400000000001,0.22337,0.7977500000000001,60.99,4.45,61.1521267005,134.9,63.37584,5.75337,63.6364546629,0.7658400000000001,0.22337,0.7977500000000001,62.61,5.53,62.8537429275,135.27,63.48584,5.71337,63.7424072126,0.7658400000000001,0.22337,0.7977500000000001,62.72,5.49,62.9598165499,134.75
2019-07-17 22:30:00,59.8556,22.5333,63.956566983,0.7656000000000001,0.2233,0.7975,59.09,22.31,63.1614138537,134.66,59.0256,5.3833,59.270577644,0.7656000000000001,0.2233,0.7975,58.26,5.16,58.48806032,134.66,60.5756,6.4733,60.9204967827,0.7656000000000001,0.2233,0.7975,59.81,6.25,60.1356682843,134.71,60.6756,6.4533000000000005,61.0178131061,0.7656000000000001,0.2233,0.7975,59.91,6.23,60.2330557086,134.38
2019-07-17 23:00:00,56.63032,23.31176,61.2407649985,0.7603200000000001,0.22176,0.792,55.87,23.09,60.453329106,135.24,55.86032,5.97176,56.1786193138,0.7603200000000001,0.22176,0.792,55.1,5.75,55.3992102832,135.2,57.35032,7.07176,57.7846778446,0.7603200000000001,0.22176,0.792,56.59,6.85,57.0030753556,135.45,57.46032,7.06176,57.8926319042,0.7603200000000001,0.22176,0.792,56.7,6.84,57.1110812365,135.08
2019-07-17 23:30:00,52.9656,24.3933,58.3128447964,0.7656000000000001,0.2233,0.7975,52.2,24.17,57.5241592724,136.95,52.2656,6.6833,52.6911704392,0.7656000000000001,0.2233,0.7975,51.5,6.46,51.903579838,136.92,53.7056,7.8233,54.2724192777,0.7656000000000001,0.2233,0.7975,52.94,7.6,53.4827411414,137.07,53.7956,7.8133,54.3600426439,0.7656000000000001,0.2233,0.7975,53.03,7.59,53.5704116094,136.64
2019-07-18 00:00:00,50.22824,25.24407,56.2151150818,0.76824,0.22407000000000002,0.80025,49.46,25.02,55.4282599402,137.15,49.58824,7.44407,50.1438702581,0.76824,0.22407000000000002,0.80025,48.82,7.22,49.3509959373,137.12,50.94824,8.58407,51.666327689,0.76824,0.22407000000000002,0.80025,50.18,8.36,50.871622738,137.29,51.05824,8.58407,51.7748020727,0.76824,0.22407000000000002,0.80025,50.29,8.36,50.9801304431,137.0
2019-07-18 00:30:00,47.768,25.91025,54.3426432837,0.618,0.18025000000000002,0.64375,47.15,25.73,53.7136425873,137.85,47.178,7.89025,47.8332492003,0.618,0.18025000000000002,0.64375,46.56,7.71,47.1940430563,137.81,48.518,9.06025,49.3567062724,0.618,0.18025000000000002,0.64375,47.9,8.88,48.7161615894,137.9,48.608,9.05025,49.4433482792,0.618,0.18025000000000002,0.64375,47.99,8.87,48.8028380322,137.62
2019-07-18 01:00:00,46.51896,25.83678,53.2123372936,0.46896000000000004,0.13678,0.48850000000000005,46.05,25.7,52.73606451,136.38,45.91896,8.11678,46.6308160453,0.46896000000000004,0.13678,0.48850000000000005,45.45,7.98,46.145237024,136.27,47.24896,9.31678,48.1587646296,0.46896000000000004,0.13678,0.48850000000000005,46.78,9.18,47.67222252,136.49,47.32896,9.30678,48.2353253192,0.46896000000000004,0.13678,0.48850000000000005,46.86,9.17,47.7488062678,136.13
2019-07-18 01:30:00,46.21848,26.06664,53.0623935985,0.46848000000000006,0.13664,0.488,45.75,25.93,52.587331174,137.12,45.64848,8.20664,46.3803047252,0.46848000000000006,0.13664,0.488,45.18,8.07,45.8950683625,137.12,46.95848,9.41664,47.8933393365,0.46848000000000006,0.13664,0.488,46.49,9.28,47.4071566327,137.12,47.03848,9.40664,47.9698183945,0.46848000000000006,0.13664,0.488,46.57,9.27,47.4836582415,137.1
2019-07-18 02:00:00,45.3492,26.46685,52.5075622131,0.4692,0.13685,0.48875,44.88,26.33,52.0334824896,137.12,44.7992,8.49685,45.5978593857,0.4692,0.13685,0.48875,44.33,8.36,45.111400998,137.12,46.0892,9.71685,47.1023516458,0.4692,0.13685,0.48875,45.62,9.58,46.6150276199,137.24,46.1792,9.71685,47.1904194362,0.4692,0.13685,0.48875,45.71,9.58,46.7031101748,137.1
2019-07-18 02:30:00,44.79872,27.08671,52.3508851144,0.46872,0.13671,0.48825,44.33,26.95,51.8792000709,138.17,44.23872,9.02671,45.1502584784,0.46872,0.13671,0.48825,43.77,8.89,44.6636877116,138.17,45.54872,10.25671,46.68924923,0.46872,0.13671,0.48825,45.08,10.12,46.2019566685,138.17,45.61872,10.24671,46.7553492155,0.46872,0.13671,0.48825,45.15,10.11,46.2680732255,137.97
2019-07-18 03:00:00,44.78016,26.58713,52.0781932411,0.47016,0.13713,0.48975,44.31,26.45,51.6040560421,138.17,44.23016,8.51713,45.042741447,0.47016,0.13713,0.48975,43.76,8.38,44.5551568284,138.17,45.53016,9.73713,46.5597161746,0.47016,0.13713,0.48975,45.06,9.6,46.071288239,138.17,45.61016,9.73713,46.6379501679,0.47016,0.13713,0.48975,45.14,9.6,46.1495352089,137.51
2019-07-18 03:30:00,44.02536,27.19573,51.7478507125,0.46536000000000005,0.13573000000000002,0.48475,43.56,27.06,51.280768325,138.17,43.49536,9.05573,44.4280608103,0.46536000000000005,0.13573000000000002,0.48475,43.03,8.92,43.9448210828,138.17,44.76536,10.285730000000001,45.9318375156,0.46536000000000005,0.13573000000000002,0.48475,44.3,10.15,45.4479097429,138.17,44.84536,10.29573,46.0120459202,0.46536000000000005,0.13573000000000002,0.48475,44.38,10.16,45.5281231768,138.17
2019-07-18 04:00:00,43.68888,27.03384,51.3765193527,0.45888,0.13384000000000001,0.47800000000000004,43.23,26.9,50.9160377484,138.17,43.15888,8.91384,44.0697795139,0.45888,0.13384000000000001,0.47800000000000004,42.7,8.78,43.593329765,138.17,44.44888,10.14384,45.5916705463,0.45888,0.13384000000000001,0.47800000000000004,43.99,10.01,45.1145231605,138.17,44.51888,10.13384,45.6576980322,0.45888,0.13384000000000001,0.47800000000000004,44.06,10.0,45.1805666188,138.17
2019-07-18 04:30:00,43.6172,27.31335,51.4633775034,0.4572,0.13335000000000002,0.47625000000000006,43.16,27.18,51.0052742371,138.17,43.0872,9.18335,44.0549738516,0.4572,0.13335000000000002,0.47625000000000006,42.63,9.05,43.5800344194,138.17,44.3672,10.41335,45.5728679596,0.4572,0.13335000000000002,0.47625000000000006,43.91,10.28,45.0973003627,138.17,44.4472,10.41335,45.6507551533,0.4572,0.13335000000000002,0.47625000000000006,43.99,10.28,45.1751978413,138.17
2019-07-18 05:00:00,44.12624,27.20307,51.837554668,0.45624000000000003,0.13307000000000002,0.47525000000000006,43.67,27.07,51.3795075881,138.17,43.586240000000004,9.07307,44.5205673432,0.45624000000000003,0.13307000000000002,0.47525000000000006,43.13,8.94,44.0467989756,138.17,44.86624,10.31307,46.0362781354,0.45624000000000003,0.13307000000000002,0.47525000000000006,44.41,10.18,45.5618316138,138.17,44.94624,10.31307,46.1142483725,0.45624000000000003,0.13307000000000002,0.47525000000000006,44.49,10.18,45.6398126639,138.17
2019-07-18 05:30:00,44.76528,27.32154,52.4442260068,0.48528000000000004,0.14154,0.5055000000000001,44.28,27.18,51.9564317481,138.17,44.22528,9.28154,45.1887416936,0.48528000000000004,0.14154,0.5055000000000001,43.74,9.14,44.684753552,137.95,45.50528,10.51154,46.7035649715,0.48528000000000004,0.14154,0.5055000000000001,45.02,10.37,46.1988885148,138.17,45.58528,10.51154,46.7815158567,0.48528000000000004,0.14154,0.5055000000000001,45.1,10.37,46.2768505843,137.28
2019-07-18 06:00:00,45.9684,26.88995,53.2556401667,0.5484,0.15995,0.57125,45.42,26.73,52.7017011111,137.57,45.3884,8.91995,46.2565926389,0.5484,0.15995,0.57125,44.84,8.76,45.6876701091,137.57,46.7084,10.14995,47.798494909,0.5484,0.15995,0.57125,46.16,9.99,47.2286533791,137.61,46.7884,10.13995,47.8745544163,0.5484,0.15995,0.57125,46.24,9.98,47.3047354923,137.28
2019-07-18 06:30:00,51.00056,25.04183,56.8168141492,0.52056,0.15183000000000002,0.54225,50.48,24.89,56.2827016054,136.31,50.32056,7.38183,50.8591208424,0.52056,0.15183000000000002,0.54225,49.8,7.23,50.3220915702,136.31,51.73056,8.56183,52.4342995649,0.52056,0.15183000000000002,0.54225,51.21,8.41,51.8959747957,136.38,51.81056,8.55183,52.5115979938,0.52056,0.15183000000000002,0.54225,51.29,8.4,51.9733018001,136.25
2019-07-18 07:00:00,56.06352,23.62436,60.8377239893,0.56352,0.16436,0.587,55.5,23.46,60.2546396554,137.29,55.29352,5.79436,55.596294497,0.56352,0.16436,0.587,54.73,5.63,55.0188131461,137.28,56.81352,6.93436,57.2351413329,0.56352,0.16436,0.587,56.25,6.77,56.6559387884,137.45,56.89352,6.92436,57.3133438163,0.56352,0.16436,0.587,56.33,6.76,56.7341740047,137.1
2019-07-18 07:30:00,61.14488,22.02559,64.9909452544,0.7048800000000001,0.20559000000000002,0.7342500000000001,60.44,21.82,64.2581201094,136.79,60.25488,4.3055900000000005,60.4085148722,0.7048800000000001,0.20559000000000002,0.7342500000000001,59.55,4.1,59.6909750297,136.74,61.89488,5.41559,62.1313510658,0.7048800000000001,0.20559000000000002,0.7342500000000001,61.19,5.21,61.4114012216,136.87,61.96488,5.38559,62.1984801507,0.7048800000000001,0.20559000000000002,0.7342500000000001,61.26,5.18,61.4786141679,136.66
2019-07-18 08:00:00,63.86672,20.92196,67.2062968315,0.96672,0.28196000000000004,1.007,62.9,20.64,66.1998459213,136.52,62.94672,3.31196,63.0337896513,0.96672,0.28196000000000004,1.007,61.98,3.03,62.0540192091,136.49,64.61672,4.40196,64.7664863598,0.96672,0.28196000000000004,1.007,63.65,4.12,63.7832023342,136.73,64.70672,4.36196,64.8535759091,0.96672,0.28196000000000004,1.007,63.74,4.08,63.8704470002,136.23
2019-07-18 08:30:00,65.8704,19.4822,68.6910890364,1.0704,0.31220000000000003,1.115,64.8,19.17,67.5760971054,136.07,64.9004,2.0022,64.9312769395,1.0704,0.31220000000000003,1.115,63.83,1.69,63.8523687893,136.07,66.6304,3.0622,66.7007291789,1.0704,0.31220000000000003,1.115,65.56,2.75,65.6176508266,136.07,66.7104,3.0222,66.7788226985,1.0704,0.31220000000000003,1.115,65.64,2.71,65.6959184425,136.07
2019-07-18 09:00:00,65.34112,18.70991,67.9670706671,1.61112,0.46991000000000005,1.67825,63.73,18.24,66.2888414441,135.6,64.39112,1.3399100000000002,64.4050595347,1.61112,0.46991000000000005,1.67825,62.78,0.87,62.7860279043,135.58,66.07112,2.36991,66.1136095782,1.61112,0.46991000000000005,1.67825,64.46,1.9,64.4879957822,135.72,66.15112,2.33991,66.1924909341,1.61112,0.46991000000000005,1.67825,64.54,1.87,64.567085268,135.52
2019-07-18 09:30:00,66.49472,18.51346,69.0238798464,1.55472,0.45346000000000003,1.6195,64.94,18.06,67.4045043005,136.07,65.53472,1.06346,65.5433480427,1.55472,0.45346000000000003,1.6195,63.98,0.61,63.9829078739,136.07,67.23472,2.11346,67.2679291093,1.55472,0.45346000000000003,1.6195,65.68,1.6600000000000001,65.7009741176,136.07,67.33472,2.06346,67.3663297549,1.55472,0.45346000000000003,1.6195,65.78,1.6099999999999999,65.7996998473,136.07
2019-07-18 10:00:00,66.77944,18.24192,69.2261601708,2.02944,0.59192,2.114,64.75,17.65,67.1124802105,136.07,65.81944,0.7119200000000001,65.8232900424,2.02944,0.59192,2.114,63.79,0.12,63.7901128703,136.07,67.52944,1.78192,67.5529459432,2.02944,0.59192,2.114,65.5,1.19,65.5108090318,136.16,67.60944,1.74192,67.6318760822,2.02944,0.59192,2.114,65.58,1.15,65.5900823296,136.07
2019-07-18 10:30:00,65.49064,18.99602,68.189975095,3.14064,0.9160200000000001,3.2715,62.35,18.08,64.9184788793,136.58,64.58064,1.40602,64.5959437972,3.14064,0.9160200000000001,3.2715,61.44,0.49,61.4419539077,136.52,66.24064,2.46602,66.2865268531,3.14064,0.9160200000000001,3.2715,63.1,1.55,63.1190343716,136.83,66.33064,2.42602,66.3749905902,3.14064,0.9160200000000001,3.2715,63.19,1.51,63.2080390457,136.07
2019-07-18 11:00:00,65.88408,18.68869,68.4834223105,2.94408,0.8586900000000001,3.06675,62.94,17.83,65.4167600849,136.07,64.95408,1.16869,64.9645930101,2.94408,0.8586900000000001,3.06675,62.01,0.31,62.0107748702,136.07,66.63408,2.25869,66.6723503258,2.94408,0.8586900000000001,3.06675,63.69,1.4,63.7053851727,136.08,66.71408,2.20869,66.7506313211,2.94408,0.8586900000000001,3.06675,63.77,1.35,63.784288034,136.07
2019-07-18 11:30:00,68.0236,17.2498,70.176675306,2.6736,0.7798,2.785,65.35,16.47,67.3934967189,136.07,67.0336,1.6698,67.0543940469,2.6736,0.7798,2.785,64.36,0.89,64.3661533727,136.07,68.7636,0.9098,68.7696184445,2.6736,0.7798,2.785,66.09,0.13,66.0901278558,136.08,68.8436,0.8898,68.8493500696,2.6736,0.7798,2.785,66.17,0.11,66.1700914311,135.92
2019-07-18 12:00:00,66.32688,17.68409,68.6438784573,2.2768800000000002,0.6640900000000001,2.37175,64.05,17.02,66.2727915513,136.07,65.37688,1.02409,65.3849003889,2.2768800000000002,0.6640900000000001,2.37175,63.1,0.36,63.101026933,136.07,67.06688,1.32409,67.0799493684,2.2768800000000002,0.6640900000000001,2.37175,64.79,0.66,64.7933615427,136.08,67.14688,1.27409,67.1589666319,2.2768800000000002,0.6640900000000001,2.37175,64.87,0.61,64.8728679804,136.05
2019-07-18 12:30:00,66.05408,17.86119,68.4263369826,3.36408,0.9811900000000001,3.50425,62.69,16.88,64.92280416,136.07,65.11408,1.49119,65.1311527755,3.36408,0.9811900000000001,3.50425,61.75,0.51,61.752106037,136.07,66.79408,1.46119,66.8100606141,3.36408,0.9811900000000001,3.50425,63.43,0.48,63.4318161493,136.08,66.88408,1.41119,66.8989657219,3.36408,0.9811900000000001,3.50425,63.52,0.43,63.5214554304,135.95
2019-07-18 13:00:00,66.16304,17.93922,68.5519035203,2.60304,0.7592200000000001,2.7115,63.56,17.18,65.8409143314,136.07,65.22304,1.00922,65.2308475482,2.60304,0.7592200000000001,2.7115,62.62,0.25,62.6204990399,136.07,66.91304,1.50922,66.9300580237,2.60304,0.7592200000000001,2.7115,64.31,0.75,64.3143731992,136.08,66.99304,1.45922,67.0089302366,2.60304,0.7592200000000001,2.7115,64.39,0.7000000000000001,64.3938048262,136.07
2019-07-18 13:30:00,66.212,18.19975,68.6677496651,2.982,0.86975,3.10625,63.23,17.33,65.5618928952,136.07,65.272,0.99975,65.2796559738,2.982,0.86975,3.10625,62.29,0.13,62.2901356557,136.07,66.962,1.7697500000000002,66.9853824283,2.982,0.86975,3.10625,63.98,0.9,63.98632979,136.08,67.042,1.7297500000000001,67.0643109192,2.982,0.86975,3.10625,64.06,0.86,64.065772453,136.07
2019-07-18 14:00:00,65.48384,18.37362,68.0126695039,3.06384,0.8936200000000001,3.1915,62.42,17.48,64.8213452498,136.07,64.57384,0.9936200000000001,64.5814841348,3.06384,0.8936200000000001,3.1915,61.51,0.1,61.5100812875,136.07,66.22384,1.9436200000000001,66.2523557547,3.06384,0.8936200000000001,3.1915,63.16,1.05,63.1687272311,136.08,66.31384,1.90362,66.3411572453,3.06384,0.8936200000000001,3.1915,63.25,1.01,63.2580635176,136.07
2019-07-18 14:30:00,65.80328,17.97679,68.214636534,2.90328,0.84679,3.02425,62.9,17.13,65.1908498181,136.07,64.88328,1.05679,64.891885692,2.90328,0.84679,3.02425,61.98,0.21,61.980355758900004,136.07,66.53328,1.63679,66.5534103489,2.90328,0.84679,3.02425,63.63,0.79,63.6349039443,136.08,66.63328,1.5867900000000001,66.6521710529,2.90328,0.84679,3.02425,63.73,0.74,63.734296105,135.53
2019-07-18 15:00:00,65.43848,18.26164,67.9388118839,2.98848,0.8716400000000001,3.113,62.45,17.39,64.8260333508,136.07,64.50848,0.9816400000000001,64.5159484856,2.98848,0.8716400000000001,3.113,61.52,0.11,61.5200983419,135.98,66.17848,1.90164,66.2057961949,2.98848,0.8716400000000001,3.113,63.19,1.03,63.1983939669,136.08,66.26848,1.86164,66.2946238016,2.98848,0.8716400000000001,3.113,63.28,0.99,63.2877436792,135.82
2019-07-18 15:30:00,64.38552,18.43786,66.9735012303,2.49552,0.7278600000000001,2.5995,61.89,17.71,64.374033585,136.07,63.49552,1.01786,63.5036778388,2.49552,0.7278600000000001,2.5995,61.0,0.29,61.0006893404,136.07,65.11552,2.04786,65.1477142765,2.49552,0.7278600000000001,2.5995,62.62,1.32,62.6339109429,136.08,65.21552,2.00786,65.2464217459,2.49552,0.7278600000000001,2.5995,62.72,1.28,62.7330598648,135.94
2019-07-18 16:00:00,65.2404,18.58095,67.8348103488,2.7804,0.8109500000000001,2.89625,62.46,17.77,64.9386210202,136.07,64.3304,1.17095,64.3410560067,2.7804,0.8109500000000001,2.89625,61.55,0.36,61.5510527936,136.07,65.9704,2.21095,66.0074387934,2.7804,0.8109500000000001,2.89625,63.19,1.4,63.2055068803,136.08,66.0704,2.17095,66.1060570603,2.7804,0.8109500000000001,2.89625,63.29,1.3599999999999999,63.3046104166,135.8
2019-07-18 16:30:00,66.47952,18.97611,69.1347910257,2.72952,0.7961100000000001,2.8432500000000003,63.75,18.18,66.2915899643,136.07,65.53952,1.43611,65.555252221,2.72952,0.7961100000000001,2.8432500000000003,62.81,0.64,62.8132605427,136.07,67.21952,2.48611,67.265478605,2.72952,0.7961100000000001,2.8432500000000003,64.49,1.69,64.5121399428,136.08,67.30952,2.44611,67.3539526439,2.72952,0.7961100000000001,2.8432500000000003,64.58,1.65,64.6010750685,136.07
2019-07-18 17:00:00,66.47816,19.77488,69.3569869299,2.82816,0.8248800000000001,2.946,63.65,18.95,66.4110307103,136.7,65.53816,2.15488,65.5735764161,2.82816,0.8248800000000001,2.946,62.71,1.33,62.7241022255,136.63,67.22816,3.21488,67.3049845881,2.82816,0.8248800000000001,2.946,64.4,2.39,64.4443333428,136.95,67.31816,3.17488,67.3929857537,2.82816,0.8248800000000001,2.946,64.49,2.35,64.5328025116,136.17
2019-07-18 17:30:00,67.89448,19.87839,70.7446874575,2.87448,0.8383900000000001,2.99425,65.02,19.04,67.750439113,137.12,66.93448,2.20839,66.9709011382,2.87448,0.8383900000000001,2.99425,64.06,1.37,64.0746478726,137.09,68.63448,3.25839,68.7117817427,2.87448,0.8383900000000001,2.99425,65.76,2.42,65.804513523,137.12,68.74448,3.20839,68.8193090409,2.87448,0.8383900000000001,2.99425,65.87,2.37,65.9126224634,136.47
2019-07-18 18:00:00,68.84072,20.02521,71.6941682821,2.04072,0.59521,2.12575,66.8,19.43,69.5684188407,137.12,67.85072,2.29521,67.889529336,2.04072,0.59521,2.12575,65.81,1.7000000000000002,65.8319534876,137.09,69.60072,3.3652100000000003,69.682026828,2.04072,0.59521,2.12575,67.56,2.77,67.6167619751,137.12,69.70072,3.32521,69.7799927634,2.04072,0.59521,2.12575,67.66,2.73,67.7150537178,137.01
2019-07-18 18:30:00,68.24736,20.89423,71.3741619514,1.79736,0.5242300000000001,1.8722500000000002,66.45,20.37,69.5020819832,137.12,67.27736,3.0642300000000002,67.3471059071,1.79736,0.5242300000000001,1.8722500000000002,65.48,2.54,65.5292453794,137.09,68.98736,4.15423,69.1123249982,1.79736,0.5242300000000001,1.8722500000000002,67.19,3.63,67.2879855546,137.12,69.09736,4.11423,69.2197374126,1.79736,0.5242300000000001,1.8722500000000002,67.3,3.59,67.3956830962,137.01
2019-07-18 19:00:00,66.8456,20.8583,70.0243023403,1.6056,0.46830000000000005,1.6724999999999999,65.24,20.39,68.3521009187,135.33,65.8856,3.4683,65.9768246603,1.6056,0.46830000000000005,1.6724999999999999,64.28,3.0,64.349968143,135.33,67.5756,4.5383,67.7278220693,1.6056,0.46830000000000005,1.6724999999999999,65.97,4.07,66.095429494,135.34,67.6856,4.4983,67.8349109991,1.6056,0.46830000000000005,1.6724999999999999,66.08,4.03,66.2027741111,135.3
2019-07-18 19:30:00,65.85248,20.86239,69.0781328545,1.24248,0.36239000000000005,1.29425,64.61,20.5,67.7842319422,136.07,64.89248,3.39239,64.981091638,1.24248,0.36239000000000005,1.29425,63.65,3.03,63.722079376,136.07,66.59248,4.47239,66.7424951951,1.24248,0.36239000000000005,1.29425,65.35,4.11,65.4791157546,136.07,66.69248,4.43239,66.8396062949,1.24248,0.36239000000000005,1.29425,65.45,4.07,65.5764241172,136.02
2019-07-18 20:00:00,64.96048,21.12014,68.307571143,0.9604800000000001,0.28014,1.0005,64.0,20.84,67.3075448965,136.07,64.01048,3.60014,64.1116413598,0.9604800000000001,0.28014,1.0005,63.05,3.32,63.1373494851,136.07,65.70048,4.68014,65.8669627556,0.9604800000000001,0.28014,1.0005,64.74,4.4,64.8893488949,136.07,65.79048,4.64014,65.9539093447,0.9604800000000001,0.28014,1.0005,64.83,4.36,64.9764457323,136.02
2019-07-18 20:30:00,63.98008,21.74294,67.5737084719,0.7300800000000001,0.21294000000000002,0.7605000000000001,63.25,21.53,66.813946149,136.81,63.04008,4.06294,63.1708727805,0.7300800000000001,0.21294000000000002,0.7605000000000001,62.31,3.85,62.4288282767,136.81,64.73008,5.17294,64.9364502036,0.7300800000000001,0.21294000000000002,0.7605000000000001,64.0,4.96,64.1919122632,136.86,64.82008,5.13294,65.0229947346,0.7300800000000001,0.21294000000000002,0.7605000000000001,64.09,4.92,64.2785695236,136.62
2019-07-18 21:00:00,63.01968,22.01949,66.7558087897,0.64968,0.18949000000000002,0.6767500000000001,62.37,21.83,66.07999546,136.36,62.10968,4.43949,62.2681413017,0.64968,0.18949000000000002,0.6767500000000001,61.46,4.25,61.6067699202,136.36,63.76968,5.53949,64.0098276577,0.64968,0.18949000000000002,0.6767500000000001,63.12,5.35,63.346325071,136.39,63.84968,5.49949,64.0860829382,0.64968,0.18949000000000002,0.6767500000000001,63.2,5.31,63.4226781207,136.25
2019-07-18 21:30:00,61.75072,22.43396,65.6995736805,0.6307200000000001,0.18396,0.657,61.12,22.25,65.0439612877,135.87,60.85072,5.00396,61.0561195966,0.6307200000000001,0.18396,0.657,60.22,4.82,60.4125880922,135.83,62.48072,6.11396,62.7791436593,0.6307200000000001,0.18396,0.657,61.85,5.93,62.133625357,135.89,62.57072,6.07396,62.8648390708,0.6307200000000001,0.18396,0.657,61.94,5.89,62.21941578,135.64
2019-07-18 22:00:00,61.61088,22.20109,65.4888458561,0.6208800000000001,0.18109,0.64675,60.99,22.02,64.843353553,135.01,60.71088,4.96109,60.9132445726,0.6208800000000001,0.18109,0.64675,60.09,4.78,60.2798183474,135.01,62.35088,6.06109,62.6447846893,0.6208800000000001,0.18109,0.64675,61.73,5.88,62.0094129951,135.01,62.43088,6.03109,62.7215180314,0.6208800000000001,0.18109,0.64675,61.81,5.85,62.0862190828,134.9
2019-07-18 22:30:00,59.69344,22.92892,63.9456187037,0.6134400000000001,0.17892000000000002,0.639,59.08,22.75,63.3088374558,135.18,58.82344,5.5589200000000005,59.0855200959,0.6134400000000001,0.17892000000000002,0.639,58.21,5.38,58.4580918265,135.18,60.42344,6.66892,60.7903495252,0.6134400000000001,0.17892000000000002,0.639,59.81,6.49,60.161085429,135.36,60.50344,6.63892,60.8665878015,0.6134400000000001,0.17892000000000002,0.639,59.89,6.46,60.237394532,135.01
2019-07-18 23:00:00,56.68904,22.89472,61.1376762725,0.59904,0.17472000000000001,0.624,56.09,22.72,60.5168282381,134.24,55.88904,5.79472,56.1886427314,0.59904,0.17472000000000001,0.624,55.29,5.62,55.5748909131,134.24,57.40904,6.92472,57.8251642523,0.59904,0.17472000000000001,0.624,56.81,6.75,57.2096023409,134.34,57.48904,6.90472,57.9022009806,0.59904,0.17472000000000001,0.624,56.89,6.73,57.2866912991,134.06
2019-07-18 23:30:00,52.73824,24.39157,58.1056851381,0.5882400000000001,0.17157,0.61275,52.15,24.22,57.4998339128,135.46,52.00824,6.98157,52.4747496189,0.5882400000000001,0.17157,0.61275,51.42,6.8100000000000005,51.8689936282,135.46,53.46824,8.16157,54.0875578443,0.5882400000000001,0.17157,0.61275,52.88,7.99,53.4802253174,135.58,53.53824,8.13157,54.1522443945,0.5882400000000001,0.17157,0.61275,52.95,7.96,53.5449726865,135.23
2019-07-19 00:00:00,49.84848,25.15164,55.8343617587,0.58848,0.17164000000000001,0.613,49.26,24.98,55.231766222,135.98,49.18848,7.65164,49.7800578485,0.58848,0.17164000000000001,0.613,48.6,7.48,49.1722523381,135.92,50.58848,8.83164,51.353599424,0.58848,0.17164000000000001,0.613,50.0,8.66,50.744414471,136.07,50.65848,8.82164,51.4208413797,0.58848,0.17164000000000001,0.613,50.07,8.65,50.8116856638,135.35
2019-07-19 00:30:00,48.1984,25.29745,54.4338749224,0.6084,0.17745000000000002,0.63375,47.59,25.12,53.8128469791,135.64,47.5684,7.82745,48.208107742,0.6084,0.17745000000000002,0.63375,46.96,7.65,47.5790300448,135.61,48.9184,8.99745,49.7389582225,0.6084,0.17745000000000002,0.63375,48.31,8.82,49.1085379542,136.07,48.9884,8.98745,49.8059995589,0.6084,0.17745000000000002,0.63375,48.38,8.81,49.1756087914,135.07
2019-07-19 01:00:00,46.76888,25.607590000000002,53.320510144400004,0.6088800000000001,0.17759000000000003,0.6342500000000001,46.16,25.43,52.7013330002,136.07,46.16888,8.06759,46.8684487567,0.6088800000000001,0.17759000000000003,0.6342500000000001,45.56,7.89,46.2381411824,136.07,47.50888,9.24759,48.4005330514,0.6088800000000001,0.17759000000000003,0.6342500000000001,46.9,9.07,47.7689742406,136.07,47.57888,9.24759,48.46924533,0.6088800000000001,0.17759000000000003,0.6342500000000001,46.97,9.07,47.837702704,135.88
2019-07-19 01:30:00,46.03376,25.83318,52.7869325558,0.5937600000000001,0.17318,0.6185,45.44,25.66,52.1845686003,136.15,45.45376,8.15318,46.1792014033,0.5937600000000001,0.17318,0.6185,44.86,7.98,45.5642403646,136.07,46.76376,9.35318,47.6899488933,0.5937600000000001,0.17318,0.6185,46.17,9.18,47.0737856986,136.21,46.83376,9.33318,47.7546785629,0.5937600000000001,0.17318,0.6185,46.24,9.16,47.1385532234,136.07
2019-07-19 02:00:00,45.86088,26.07234,52.754025699,0.5908800000000001,0.17234000000000002,0.6155,45.27,25.9,52.1553726859,136.97,45.28088,8.34234,46.0429444133,0.5908800000000001,0.17234000000000002,0.6155,44.69,8.17,45.4306614524,136.9,46.61088,9.54234,47.5776248572,0.5908800000000001,0.17234000000000002,0.6155,46.02,9.37,46.9642129712,137.12,46.67088,9.54234,47.6364072181,0.5908800000000001,0.17234000000000002,0.6155,46.08,9.37,47.0230081981,136.44
2019-07-19 02:30:00,44.86848,26.74039,52.2324511665,0.61848,0.18039000000000002,0.6442500000000001,44.25,26.56,51.6090699393,137.12,44.30848,8.91039,45.1955357293,0.61848,0.18039000000000002,0.6442500000000001,43.69,8.73,44.5536642713,137.12,45.60848,10.12039,46.717831089,0.61848,0.18039000000000002,0.6442500000000001,44.99,9.94,46.0749791101,137.12,45.67848,10.12039,46.7861713422,0.61848,0.18039000000000002,0.6442500000000001,45.06,9.94,46.143333212900004,137.12
2019-07-19 03:00:00,44.44824,27.17032,52.0948397445,0.61824,0.18032,0.644,43.83,26.99,51.4735757452,137.12,43.89824,9.28032,44.8684723876,0.61824,0.18032,0.644,43.28,9.1,44.2263315232,137.12,45.19824,10.50032,46.4019139605,0.61824,0.18032,0.644,44.58,10.32,45.7589204418,137.22,45.24824,10.49032,46.4483588171,0.61824,0.18032,0.644,44.63,10.31,45.8053817799,137.12
2019-07-19 03:30:00,43.53936,27.65773,51.5812552965,0.60936,0.17773000000000003,0.63475,42.93,27.48,50.9719069684,137.66,43.00936,9.66773,44.0825368027,0.60936,0.17773000000000003,0.63475,42.4,9.49,43.4490517733,137.52,44.27936,10.89773,45.6006824638,0.60936,0.17773000000000003,0.63475,43.67,10.72,44.9665130959,137.91,44.34936,10.90773,45.6710445048,0.60936,0.17773000000000003,0.63475,43.74,10.73,45.0368793324,137.12
2019-07-19 04:00:00,43.4308,27.77815,51.5544373072,0.6108,0.17815,0.6362500000000001,42.82,27.6,50.9442086993,138.17,42.9108,9.738150000000001,44.0019127091,0.6108,0.17815,0.6362500000000001,42.3,9.56,43.3668490901,138.06,44.1808,10.97815,45.5243107149,0.6108,0.17815,0.6362500000000001,43.57,10.8,44.888583181,138.17,44.2508,10.96815,45.5898411388,0.6108,0.17815,0.6362500000000001,43.64,10.79,44.9541288426,137.64
2019-07-19 04:30:00,43.7228,27.66165,51.738284863,0.6228,0.18165,0.64875,43.1,27.48,51.1151680032,137.6,43.1828,9.65165,44.248260571,0.6228,0.18165,0.64875,42.56,9.47,43.6008543494,137.48,44.4728,10.88165,45.7847162988,0.6228,0.18165,0.64875,43.85,10.7,45.1365982325,138.04,44.5328,10.89165,45.8453739821,0.6228,0.18165,0.64875,43.91,10.71,45.1972587664,137.24
2019-07-19 05:00:00,43.21072,27.883960000000002,51.4264673899,0.6307200000000001,0.18396,0.657,42.58,27.7,50.797110154,137.48,42.69072,9.90396,43.8244908447,0.6307200000000001,0.18396,0.657,42.06,9.72,43.1685302043,137.4,43.96072,11.13396,45.3487592796,0.6307200000000001,0.18396,0.657,43.33,10.95,44.6921849992,137.67,44.03072,11.14396,45.4190725158,0.6307200000000001,0.18396,0.657,43.4,10.96,44.7625021642,137.24
2019-07-19 05:30:00,43.06592,27.84131,51.2816927174,0.6559200000000001,0.19131,0.68325,42.41,27.65,50.627370068,137.08,42.54592,10.04131,43.714794008,0.6559200000000001,0.19131,0.68325,41.89,9.85,43.0324830796,137.08,43.79592,11.27131,45.2230586953,0.6559200000000001,0.19131,0.68325,43.14,11.08,44.5401616522,137.09,43.86592,11.26131,45.2883653973,0.6559200000000001,0.19131,0.68325,43.21,11.07,44.6054817259,136.23
2019-07-19 06:00:00,45.23096,27.12903,52.7429996423,0.7509600000000001,0.21903000000000003,0.7822500000000001,44.48,26.91,51.986714649,136.3,44.68096,9.40903,45.6609026637,0.7509600000000001,0.21903000000000003,0.7822500000000001,43.93,9.19,44.8809647846,136.21,45.98096,10.62903,47.1934843094,0.7509600000000001,0.21903000000000003,0.7822500000000001,45.23,10.41,46.4125090897,136.4,46.04096,10.62903,47.2519446845,0.7509600000000001,0.21903000000000003,0.7822500000000001,45.29,10.41,46.4709823438,136.07
2019-07-19 06:30:00,50.27032,25.53051,56.3818411704,0.79032,0.23051000000000002,0.82325,49.48,25.3,55.5730186331,136.03,49.60032,8.00051,50.2414162257,0.79032,0.23051000000000002,0.82325,48.81,7.77,49.4245789056,135.97,51.00032,9.17051,51.8182486559,0.79032,0.23051000000000002,0.82325,50.21,8.94,50.9996833324,136.14,51.06032,9.17051,51.8773026685,0.79032,0.23051000000000002,0.82325,50.27,8.94,51.0587553707,135.63
2019-07-19 07:00:00,54.79176,24.03093,59.8299470212,0.79176,0.23093000000000002,0.8247500000000001,54.0,23.8,59.012202128,136.26,54.03176,6.4109300000000005,54.4107628339,0.79176,0.23093000000000002,0.8247500000000001,53.24,6.18,53.5974812841,136.22,55.53176,7.56093,56.0441257507,0.79176,0.23093000000000002,0.8247500000000001,54.74,7.33,55.2285840847,136.36,55.60176,7.54093,56.1107952213,0.79176,0.23093000000000002,0.8247500000000001,54.81,7.31,55.2953180658,136.09
2019-07-19 07:30:00,59.2816,23.15005,63.6414402223,0.8916000000000001,0.26005,0.9287500000000001,58.39,22.89,62.7163790409,136.48,58.4316,5.51005,58.6908215104,0.8916000000000001,0.26005,0.9287500000000001,57.54,5.25,57.779010895,136.44,60.0316,6.6400500000000005,60.3977090837,0.8916000000000001,0.26005,0.9287500000000001,59.14,6.38,59.4831404685,136.6,60.1016,6.62005,60.4650922811,0.8916000000000001,0.26005,0.9287500000000001,59.21,6.36,59.550597814,136.35
2019-07-19 08:00:00,63.68272,21.03621,67.0672122409,0.9127200000000001,0.26621,0.9507500000000001,62.77,20.77,66.1170613382,136.61,62.75272,3.43621,62.8467294818,0.9127200000000001,0.26621,0.9507500000000001,61.84,3.17,61.9211958864,136.58,64.44272,4.52621,64.6014762832,0.9127200000000001,0.26621,0.9507500000000001,63.53,4.26,63.6726668202,136.77,64.50272,4.47621,64.6578482735,0.9127200000000001,0.26621,0.9507500000000001,63.59,4.21,63.7292099433,136.07
2019-07-19 08:30:00,65.6176,19.52305,68.4603455371,1.1076,0.32305,1.15375,64.51,19.2,67.3066126023,136.07,64.6376,1.96305,64.6674021363,1.1076,0.32305,1.15375,63.53,1.6400000000000001,63.5511644268,136.07,66.3576,3.02305,66.4264247801,1.1076,0.32305,1.15375,65.25,2.7,65.305838177,136.2,66.4376,2.99305,66.5049850918,1.1076,0.32305,1.15375,65.33,2.67,65.3845379276,136.07
2019-07-19 09:00:00,64.6192,18.74185,67.2822261081,1.3092000000000001,0.38185,1.36375,63.31,18.36,65.9184776827,136.07,63.669200000000004,1.38185,63.6841937851,1.3092000000000001,0.38185,1.36375,62.36,1.0,62.3680174448,136.07,65.3792,2.31185,65.4200614725,1.3092000000000001,0.38185,1.36375,64.07,1.9300000000000002,64.0990623956,136.07,65.4492,2.26185,65.4882718207,1.3092000000000001,0.38185,1.36375,64.14,1.88,64.1675463143,136.07
2019-07-19 09:30:00,66.08376,18.87818,68.7273527487,1.19376,0.34818000000000005,1.2435,64.89,18.53,67.4838721474,136.07,65.11376,1.40818,65.1289851928,1.19376,0.34818000000000005,1.2435,63.92,1.06,63.9287885072,136.07,66.82376,2.45818,66.8689580407,1.19376,0.34818000000000005,1.2435,65.63,2.11,65.6639094176,136.2,66.90376,2.41818,66.9474472751,1.19376,0.34818000000000005,1.2435,65.71,2.07,65.7425965414,135.97
2019-07-19 10:00:00,67.00232,18.53276,69.5181564672,1.07232,0.31276000000000004,1.117,65.93,18.22,68.4012668011,136.07,66.00232,1.04276,66.0105566845,1.07232,0.31276000000000004,1.117,64.93,0.73,64.9341035204,136.07,67.75232,2.09276,67.7846332866,1.07232,0.31276000000000004,1.117,66.68,1.78,66.7037540173,136.07,67.83232,2.04276,67.8630717327,1.07232,0.31276000000000004,1.117,66.76,1.73,66.7824116066,136.07
2019-07-19 10:30:00,67.26144,18.22917,69.6879038985,0.9914400000000001,0.28917000000000004,1.03275,66.27,17.94,68.6553457496,136.07,66.26144,0.7391700000000001,66.2655627243,0.9914400000000001,0.28917000000000004,1.03275,65.27,0.45,65.2715512302,136.07,68.02144,1.7991700000000002,68.0452299016,0.9914400000000001,0.28917000000000004,1.03275,67.03,1.51,67.0470058988,136.07,68.09144,1.7591700000000001,68.1141606449,0.9914400000000001,0.28917000000000004,1.03275,67.1,1.47,67.1161001549,136.07
2019-07-19 11:00:00,67.4228,18.38165,69.8836105003,1.1028,0.32165000000000005,1.14875,66.32,18.06,68.7350420092,136.58,66.4128,0.8116500000000001,66.4177595193,1.1028,0.32165000000000005,1.14875,65.31,0.49,65.3118381306,136.43,68.1628,1.88165,68.1887667476,1.1028,0.32165000000000005,1.14875,67.06,1.56,67.0781424907,136.69,68.2428,1.8316500000000002,68.2673764954,1.1028,0.32165000000000005,1.14875,67.14,1.51,67.156978044,136.07
2019-07-19 11:30:00,67.63608,18.75094,70.1871574339,1.3060800000000001,0.38094000000000006,1.3605,66.33,18.37,68.8267811248,136.58,66.63608,1.19094,66.6467215687,1.3060800000000001,0.38094000000000006,1.3605,65.33,0.81,65.3350212367,136.43,68.39608,2.24094,68.4327814096,1.3060800000000001,0.38094000000000006,1.3605,67.09,1.8599999999999999,67.1157783237,136.69,68.46608,2.19094,68.5011264772,1.3060800000000001,0.38094000000000006,1.3605,67.16,1.81,67.1843858348,136.07
2019-07-19 12:00:00,67.94,18.19875,70.335183952,0.99,0.28875,1.03125,66.95,17.91,69.3041889066,136.07,66.93,0.7087500000000001,66.9337525211,0.99,0.28875,1.03125,65.94,0.42,65.9413375661,136.07,68.7,1.76875,68.7227653443,0.99,0.28875,1.03125,67.71,1.48,67.7261729319,136.07,68.78,1.71875,68.8014716526,0.99,0.28875,1.03125,67.79,1.43,67.8050809306,136.07
2019-07-19 12:30:00,67.80136,17.99998,70.1500085378,1.61136,0.46998000000000006,1.6785,66.19,17.53,68.4720161818,136.15,66.78136,0.65998,66.7846211118,1.61136,0.46998000000000006,1.6785,65.17,0.19,65.1702769673,136.07,68.54136,1.57998,68.5595680226,1.61136,0.46998000000000006,1.6785,66.93,1.11,66.9392037598,136.24,68.61136,1.53998,68.6286402273,1.61136,0.46998000000000006,1.6785,67.0,1.07,67.0085434851,136.07
2019-07-19 13:00:00,68.57544,19.05242,71.1729279927,1.82544,0.53242,1.9015,66.75,18.52,69.2715879708,136.99,67.56544,1.44242,67.5808349893,1.82544,0.53242,1.9015,65.74,0.91,65.7462979946,136.91,69.32544,2.49242,69.3702298443,1.82544,0.53242,1.9015,67.5,1.96,67.5284503006,137.0,69.40544,2.45242,69.4487542397,1.82544,0.53242,1.9015,67.58,1.92,67.60726884,136.6
2019-07-19 13:30:00,67.86184,19.41887,70.585563965,2.12184,0.61887,2.21025,65.74,18.8,68.3753435092,137.12,66.87184,1.67887,66.8929113544,2.12184,0.61887,2.21025,64.75,1.06,64.7586758666,137.12,68.63184,2.73887,68.6864678861,2.12184,0.61887,2.21025,66.51,2.12,66.5437788227,137.2,68.72184,2.68887,68.7744234063,2.12184,0.61887,2.21025,66.6,2.07,66.6321611536,137.12
