Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-19 14:00:00,68.2328,19.0704,70.8476898141,1.8528,0.5404,1.9300000000000002,66.38,18.53,68.9178155487,137.12,67.2428,1.3004,67.2553729601,1.8528,0.5404,1.9300000000000002,65.39,0.76,65.3944164283,137.12,68.9928,2.3704,69.0335081536,1.8528,0.5404,1.9300000000000002,67.14,1.83,67.164935048,137.12,69.0728,2.3204000000000002,69.1117642374,1.8528,0.5404,1.9300000000000002,67.22,1.78,67.2435632607,137.12
2019-07-19 14:30:00,68.32968,18.65949,70.8316436062,1.36968,0.39949,1.42675,66.96,18.26,69.405109322,137.12,67.31968,0.8994900000000001,67.3256889869,1.36968,0.39949,1.42675,65.95,0.5,65.951895348,137.12,69.08968,1.9594900000000002,69.1174614954,1.36968,0.39949,1.42675,67.72,1.56,67.7379657209,137.12,69.16968,1.9194900000000001,69.1963082336,1.36968,0.39949,1.42675,67.8,1.52,67.8170362077,137.12
2019-07-19 15:00:00,67.33288,19.56334,70.1173373785,1.38288,0.40334000000000003,1.4405000000000001,65.95,19.16,68.6768381625,137.57,66.33288,1.67334,66.3539828183,1.38288,0.40334000000000003,1.4405000000000001,64.95,1.27,64.9624152876,137.5,68.08288,2.75334,68.1385311718,1.38288,0.40334000000000003,1.4405000000000001,66.7,2.35,66.7413852119,137.72,68.17288,2.69334,68.2260628195,1.38288,0.40334000000000003,1.4405000000000001,66.79,2.29,66.8292465916,137.36
2019-07-19 15:30:00,64.90536,4.68323,65.074099302,1.72536,0.5032300000000001,1.79725,63.18,4.18,63.3181237877,134.95,65.52536,17.55323,67.8357478514,1.72536,0.5032300000000001,1.79725,63.8,17.05,66.038946842,134.85,66.42536,3.16323,66.5006351486,1.72536,0.5032300000000001,1.79725,64.7,2.66,64.7546569754,135.11,66.50536,3.16323,66.5805447016,1.72536,0.5032300000000001,1.79725,64.78,2.66,64.8345895337,134.38
2019-07-19 16:00:00,65.94712,3.76541,66.0545301154,2.00712,0.5854100000000001,2.09075,63.94,3.18,64.0190284212,134.47,66.41712,13.39541,67.7544894318,2.00712,0.5854100000000001,2.09075,64.41,12.81,65.6714869635,134.48,67.61712,4.63541,67.7758212268,2.00712,0.5854100000000001,2.09075,65.61,4.05,65.7348811515,134.7,67.70712,4.6254100000000005,67.8649284709,2.00712,0.5854100000000001,2.09075,65.7,4.04,65.824095892,134.15
2019-07-19 16:30:00,66.86608,6.52094,67.1832963842,1.3060800000000001,0.38094000000000006,1.3605,65.56,6.14,65.8468921059,136.07,66.83608,6.40094,67.1418917119,1.3060800000000001,0.38094000000000006,1.3605,65.53,6.02,65.8059366623,136.07,68.58608,7.59094,69.0048747543,1.3060800000000001,0.38094000000000006,1.3605,67.28,7.21,67.665223712,136.07,68.67608,7.54094,69.0888539509,1.3060800000000001,0.38094000000000006,1.3605,67.37,7.16,67.7494095915,135.83
2019-07-19 17:00:00,67.80344,6.51142,68.115380541,1.27344,0.37142000000000003,1.3265,66.53,6.14,66.812727081,135.58,67.79344,6.41142,68.0959383036,1.27344,0.37142000000000003,1.3265,66.52,6.04,66.793652393,135.46,69.54344,7.59142,69.9565558375,1.27344,0.37142000000000003,1.3265,68.27,7.22,68.6507195884,135.97,69.63344,7.55142,70.0417012233,1.27344,0.37142000000000003,1.3265,68.36,7.18,68.7360313082,135.11
2019-07-19 17:30:00,68.24192,7.08806,68.6090390535,1.02192,0.29806000000000005,1.0645,67.22,6.79,67.5620640596,136.07,68.22192,6.97806,68.5778658887,1.02192,0.29806000000000005,1.0645,67.2,6.68,67.5311957543,136.06,70.00192,8.16806,70.4768473178,1.02192,0.29806000000000005,1.0645,68.98,7.87,69.4274967142,136.07,70.09192,8.13806,70.5627753837,1.02192,0.29806000000000005,1.0645,69.07,7.84,69.5135274605,135.71
2019-07-19 18:00:00,68.81296,7.27753,69.1967189024,0.8829600000000001,0.25753000000000004,0.9197500000000001,67.93,7.02,68.2917659751,136.07,68.79296,7.15753,69.1643085794,0.8829600000000001,0.25753000000000004,0.9197500000000001,67.91,6.9,68.2596374148,136.06,70.58296,8.36753,71.0772101356,0.8829600000000001,0.25753000000000004,0.9197500000000001,69.7,8.11,70.1702365679,136.07,70.67296,8.31753,71.1607235802,0.8829600000000001,0.25753000000000004,0.9197500000000001,69.79,8.06,70.2538803199,135.84
2019-07-19 18:30:00,67.94184,7.947620000000001,68.4051042412,0.71184,0.20762000000000003,0.7415,67.23,7.74,67.6740755386,136.07,67.94184,7.84762,68.3935579002,0.71184,0.20762000000000003,0.7415,67.23,7.64,67.6627112965,136.06,69.69184,9.04762,70.2766816963,0.71184,0.20762000000000003,0.7415,68.98,8.84,69.5441298745,136.07,69.82184,9.01762,70.4017529004,0.71184,0.20762000000000003,0.7415,69.11,8.81,69.6692773036,135.7
2019-07-19 19:00:00,67.2124,8.2432,67.716002983,0.6624,0.1932,0.6900000000000001,66.55,8.05,67.0351027448,135.96,67.2024,8.1232,67.6915721785,0.6624,0.1932,0.6900000000000001,66.54,7.93,67.0108685215,135.92,68.9524,9.3432,69.5825326645,0.6624,0.1932,0.6900000000000001,68.29,9.15,68.9002656018,136.07,69.0524,9.3132,69.6776121864,0.6624,0.1932,0.6900000000000001,68.39,9.12,68.9954092676,135.27
2019-07-19 19:30:00,65.2992,8.44685,65.8432593024,0.7092,0.20685,0.73875,64.59,8.24,65.1134832427,135.08,65.2992,8.34685,65.8305052811,0.7092,0.20685,0.73875,64.59,8.14,65.1009039876,135.08,66.9792,9.55685,67.6575687899,0.7092,0.20685,0.73875,66.27,9.35,66.9263430945,135.08,67.0892,9.52685,67.7622433776,0.7092,0.20685,0.73875,66.38,9.32,67.0310883098,135.04
2019-07-19 20:00:00,63.5564,9.19895,64.2186628797,0.7164,0.20895000000000002,0.7462500000000001,62.84,8.99,63.4798054502,135.55,63.5564,9.09895,64.2044147397,0.7164,0.20895000000000002,0.7462500000000001,62.84,8.89,63.4657206687,135.47,65.2164,10.32895,66.029281664,0.7164,0.20895000000000002,0.7462500000000001,64.5,10.12,65.2890833141,135.74,65.3264,10.28895,66.1316945879,0.7164,0.20895000000000002,0.7462500000000001,64.61,10.08,65.3915782039,135.28
2019-07-19 20:30:00,61.37072,9.84146,62.1548035815,0.6907200000000001,0.20146000000000003,0.7195,60.68,9.64,61.4409635341,136.05,61.35072,9.72146,62.1161623819,0.6907200000000001,0.20146000000000003,0.7195,60.66,9.52,61.4024918061,136.03,62.98072,10.97146,63.9292110561,0.6907200000000001,0.20146000000000003,0.7195,62.29,10.77,63.2142151735,136.07,63.08072,10.95146,64.0243056335,0.6907200000000001,0.20146000000000003,0.7195,62.39,10.75,63.3093563385,135.83
2019-07-19 21:00:00,59.89544,10.53117,60.8142193435,0.65544,0.19117,0.6827500000000001,59.24,10.34,60.1356233858,135.83,59.89544,10.42117,60.795267225,0.65544,0.19117,0.6827500000000001,59.24,10.23,60.1168071341,135.82,61.49544,11.68117,62.595038728,0.65544,0.19117,0.6827500000000001,60.84,11.49,61.9154722182,136.07,61.58544,11.66117,62.6797360058,0.65544,0.19117,0.6827500000000001,60.93,11.47,62.0002080642,135.59
2019-07-19 21:30:00,58.34104,11.17697,59.4020336913,0.64104,0.18697000000000003,0.6677500000000001,57.7,10.99,58.7372973502,135.22,58.35104,11.07697,59.393123621,0.64104,0.18697000000000003,0.6677500000000001,57.71,10.89,58.7284956388,135.21,59.91104,12.33697,61.1680761726,0.64104,0.18697000000000003,0.6677500000000001,59.27,12.15,60.5025239143,135.47,60.00104,12.31697,61.2522044588,0.64104,0.18697000000000003,0.6677500000000001,59.36,12.13,60.5866858311,135.03
2019-07-19 22:00:00,57.88608,11.07844,58.9366616852,0.6460800000000001,0.18844000000000002,0.673,57.24,10.89,58.2667117658,135.58,57.89608,10.97844,58.9277712475,0.6460800000000001,0.18844000000000002,0.673,57.25,10.79,58.2579316488,135.55,59.43608,12.22844,60.6809883786,0.6460800000000001,0.18844000000000002,0.673,58.79,12.04,60.0102132974,135.92,59.52608,12.21844,60.7671331906,0.6460800000000001,0.18844000000000002,0.673,58.88,12.03,60.0963834186,135.36
2019-07-19 22:30:00,56.10248,11.65614,57.300557256,0.6724800000000001,0.19614,0.7005,55.43,11.46,56.6022658557,135.97,56.10248,11.55614,57.2802988282,0.6724800000000001,0.19614,0.7005,55.43,11.36,56.5821040613,135.97,57.60248,12.83614,59.0153555632,0.6724800000000001,0.19614,0.7005,56.93,12.64,58.3163313318,135.92,57.70248,12.81614,59.1086257889,0.6724800000000001,0.19614,0.7005,57.03,12.62,58.4096336232,135.97
2019-07-19 23:00:00,52.7244,12.2067,54.1189974062,0.6744,0.1967,0.7025,52.05,12.01,53.4176244324,135.13,52.7344,12.1067,54.1062762371,0.6744,0.1967,0.7025,52.06,11.91,53.4049782324,135.13,54.1644,13.3667,55.789343931,0.6744,0.1967,0.7025,53.49,13.17,55.0874668141,135.18,54.2744,13.3667,55.8961462379,0.6744,0.1967,0.7025,53.6,13.17,55.1942832185,135.07
2019-07-19 23:30:00,48.72856,13.82208,50.650986715,0.65856,0.19208000000000003,0.686,48.07,13.63,49.965005754,136.49,48.73856,13.72208,50.6334149589,0.65856,0.19208000000000003,0.686,48.08,13.53,49.9474453801,136.49,50.12856,15.03208,52.3338891809,0.65856,0.19208000000000003,0.686,49.47,14.84,51.6479089606,136.53,50.19856,15.02208,52.3980754761,0.65856,0.19208000000000003,0.686,49.54,14.83,51.7120923963,136.45
2019-07-20 00:00:00,46.0496,14.19655,48.1882526355,0.6396000000000001,0.18655000000000002,0.66625,45.41,14.01,47.5220811834,136.3,46.0496,14.10655,48.1618148855,0.6396000000000001,0.18655000000000002,0.66625,45.41,13.92,47.4956261144,136.3,47.3796,15.41655,49.8246576512,0.6396000000000001,0.18655000000000002,0.66625,46.74,15.23,49.1587276076,136.43,47.4396,15.42655,49.8848082392,0.6396000000000001,0.18655000000000002,0.66625,46.8,15.24,49.2188744284,136.21
2019-07-20 00:30:00,44.1364,14.551449999999999,46.4732880488,0.6564,0.19145,0.6837500000000001,43.48,14.36,45.7899552304,136.63,44.1564,14.47145,46.467305991,0.6564,0.19145,0.6837500000000001,43.5,14.28,45.7839316791,136.58,45.4364,15.78145,48.0990707713,0.6564,0.19145,0.6837500000000001,44.78,15.59,47.4162050358,136.77,45.5164,15.78145,48.174649278,0.6564,0.19145,0.6837500000000001,44.86,15.59,47.4917645492,136.49
2019-07-20 01:00:00,42.83128,15.09704,45.4140855154,0.6412800000000001,0.18704,0.668,42.19,14.91,44.7471138734,137.07,42.84128,14.99704,45.390378725,0.6412800000000001,0.18704,0.668,42.2,14.81,44.7233283645,137.0,44.09128,16.32704,47.0171586466,0.6412800000000001,0.18704,0.668,43.45,16.14,46.350858676,137.12,44.17128,16.32704,47.0921884393,0.6412800000000001,0.18704,0.668,43.53,16.14,46.4258602505,136.82
2019-07-20 01:30:00,42.82536,15.04948,45.3927120516,0.61536,0.17948000000000003,0.641,42.21,14.87,44.7526647251,137.73,42.83536,14.96948,45.375691706,0.61536,0.17948000000000003,0.641,42.22,14.79,44.7355842702,137.72,44.09536,16.29948,47.0114222482,0.61536,0.17948000000000003,0.641,43.48,16.12,46.3720260502,137.76,44.17536,16.30948,47.089930654,0.61536,0.17948000000000003,0.641,43.56,16.13,46.4505166817,137.62
2019-07-20 02:00:00,42.56752,15.37136,45.2578442615,0.58752,0.17136,0.612,41.98,15.2,44.6470648531,138.17,42.57752,15.28136,45.2367679305,0.58752,0.17136,0.612,41.99,15.11,44.6259139962,138.17,43.83752,16.63136,46.8863551068,0.58752,0.17136,0.612,43.25,16.46,46.2762801011,138.17,43.91752,16.64136,46.9647040404,0.58752,0.17136,0.612,43.33,16.47,46.3546092638,138.16
2019-07-20 02:30:00,41.64216,15.31688,44.3697678876,0.57216,0.16688,0.596,41.07,15.15,43.7751916044,138.17,41.65216,15.23688,44.3516058875,0.57216,0.16688,0.596,41.08,15.07,43.7569571611,138.05,42.90216,16.57688,45.9933504237,0.57216,0.16688,0.596,42.33,16.41,45.3995264292,138.17,42.97216,16.58688,46.0622526935,0.57216,0.16688,0.596,42.4,16.42,45.4684110125,137.27
2019-07-20 03:00:00,40.76696,15.83828,43.7355249311,0.57696,0.16828,0.601,40.19,15.67,43.1368172215,138.17,40.76696,15.74828,43.7030130609,0.57696,0.16828,0.601,40.19,15.58,43.1042051313,138.17,42.00696,17.10828,45.357225808,0.57696,0.16828,0.601,41.43,16.94,44.7594515159,138.17,42.06696,17.11828,45.4165678338,0.57696,0.16828,0.601,41.49,16.95,44.8187750837,138.17
2019-07-20 03:30:00,39.98376,15.91318,43.0340604806,0.5937600000000001,0.17318,0.6185,39.39,15.74,42.4183887011,138.17,39.99376,15.83318,43.013839957,0.5937600000000001,0.17318,0.6185,39.4,15.66,42.3980612764,138.17,41.21376,17.20318,44.6600874994,0.5937600000000001,0.17318,0.6185,40.62,17.03,44.0454912562,138.17,41.28376,17.21318,44.7285412846,0.5937600000000001,0.17318,0.6185,40.69,17.04,44.1139173051,138.17
2019-07-20 04:00:00,39.76296,13.00003,41.8341220532,0.58296,0.17003000000000001,0.6072500000000001,39.18,12.83,41.2271912698,136.93,40.02296,23.82003,46.5750057044,0.58296,0.17003000000000001,0.6072500000000001,39.44,23.65,45.9873471729,136.92,40.96296,13.89003,43.2538671723,0.58296,0.17003000000000001,0.6072500000000001,40.38,13.72,42.6471898254,137.06,41.03296,14.03003,43.3652573861,0.58296,0.17003000000000001,0.6072500000000001,40.45,13.86,42.7586494174,136.91
2019-07-20 04:30:00,39.87264,10.86702,41.3269832464,0.57264,0.16702,0.5965,39.3,10.7,40.7305781938,136.07,40.32264,29.45702,49.9362726267,0.57264,0.16702,0.5965,39.75,29.29,49.3757693611,136.07,41.08264,12.00702,42.8013065063,0.57264,0.16702,0.5965,40.51,11.84,42.2048065983,136.07,41.14264,11.98702,42.853301794000004,0.57264,0.16702,0.5965,40.57,11.82,42.2568018194,136.07
2019-07-20 05:00:00,39.9216,10.9338,41.3918123425,0.5616,0.1638,0.585,39.36,10.77,40.8068928001,136.67,40.3816,29.6238,50.0823636124,0.5616,0.1638,0.585,39.82,29.46,49.5330596673,136.64,41.1516,12.0738,42.8862545462,0.5616,0.1638,0.585,40.59,11.91,42.3012553005,136.67,41.2016,12.0638,42.931423375,0.5616,0.1638,0.585,40.64,11.9,42.3464236979,136.29
2019-07-20 05:30:00,39.27176,11.48093,40.9155580087,0.55176,0.16093000000000002,0.5747500000000001,38.72,11.32,40.3408081228,137.12,39.70176,30.27093,49.9255340498,0.55176,0.16093000000000002,0.5747500000000001,39.15,30.11,49.389620367,137.11,40.46176,12.65093,42.3933963273,0.55176,0.16093000000000002,0.5747500000000001,39.91,12.49,41.818754166,137.12,40.53176,12.63093,42.454257282,0.55176,0.16093000000000002,0.5747500000000001,39.98,12.47,41.8796048214,136.92
2019-07-20 06:00:00,39.71712,11.57541,41.3695508528,0.5671200000000001,0.16541,0.59075,39.15,11.41,40.7788008652,136.91,40.17712,30.31541,50.3311539204,0.5671200000000001,0.16541,0.59075,39.61,30.15,49.7792587329,136.9,40.93712,12.73541,42.8723507842,0.5671200000000001,0.16541,0.59075,40.37,12.57,42.2816958033,136.93,40.99712,12.71541,42.9237172174,0.5671200000000001,0.16541,0.59075,40.43,12.55,42.3330532799,136.57
2019-07-20 06:30:00,42.29416,10.86788,43.6681438328,0.6441600000000001,0.18788000000000002,0.671,41.65,10.68,42.9974987645,136.07,42.79416,29.427880000000002,51.9359244781,0.6441600000000001,0.18788000000000002,0.671,42.15,29.24,51.2991237742,136.07,43.55416,11.99788,45.1764759338,0.6441600000000001,0.18788000000000002,0.671,42.91,11.81,44.5055524626,136.1,43.61416,11.98788,45.231672746,0.6441600000000001,0.18788000000000002,0.671,42.97,11.8,44.5607551552,136.07
2019-07-20 07:00:00,43.55896,10.47678,44.8011820765,0.94896,0.27678,0.9885,42.61,10.2,43.8138345731,136.07,44.06896,29.04678,52.7805708936,0.94896,0.27678,0.9885,43.12,28.77,51.8367369729,136.07,44.82896,11.60678,46.3071592375,0.94896,0.27678,0.9885,43.88,11.33,45.3191273085,136.1,44.88896,11.586780000000001,46.360243751,0.94896,0.27678,0.9885,43.94,11.31,45.372234902,136.07
2019-07-20 07:30:00,46.36536,9.98823,47.4290137623,1.12536,0.32823,1.17225,45.24,9.66,46.2598443577,136.07,46.91536,28.53823,54.9134006911,1.12536,0.32823,1.17225,45.79,28.21,53.7822294071,136.07,47.68536,11.10823,48.9620907648,1.12536,0.32823,1.17225,46.56,10.78,47.7916519907,136.1,47.74536,11.07823,49.0137387011,1.12536,0.32823,1.17225,46.62,10.75,47.8433579507,136.07
2019-07-20 08:00:00,48.6592,9.37185,49.5534995441,1.5492,0.45185000000000003,1.61375,47.11,8.92,47.9470384904,135.49,49.2392,27.75185,56.521358751,1.5492,0.45185000000000003,1.61375,47.69,27.3,54.9511246473,135.46,50.0192,10.47185,51.1036203322,1.5492,0.45185000000000003,1.61375,48.47,10.02,49.4948613494,135.5,50.0792,10.45185,51.1582587767,1.5492,0.45185000000000003,1.61375,48.53,10.0,49.5495802202,135.33
2019-07-20 08:30:00,51.86616,8.30263,52.5264906315,1.8261600000000002,0.53263,1.90225,50.04,7.77,50.6396534348,135.01,52.50616,26.57263,58.8472726901,1.8261600000000002,0.53263,1.90225,50.68,26.04,56.9784520674,135.01,53.28616,9.38263,54.1059016491,1.8261600000000002,0.53263,1.90225,51.46,8.85,52.215458439,135.01,53.33616,9.34263,54.1482289541,1.8261600000000002,0.53263,1.90225,51.51,8.81,52.2579773814,135.01
2019-07-20 09:00:00,54.55408,7.37869,55.0508193469,1.26408,0.36869,1.31675,53.29,7.01,53.7490855736,135.01,55.24408,25.50869,60.8490068987,1.26408,0.36869,1.31675,53.98,25.14,59.5471241959,135.01,56.03408,8.43869,56.6659475379,1.26408,0.36869,1.31675,54.77,8.07,55.3613384954,135.01,56.08408,8.40869,56.710934545,1.26408,0.36869,1.31675,54.82,8.04,55.4064436686,134.4
2019-07-20 09:30:00,55.35472,7.19221,55.8200045769,2.54472,0.74221,2.65075,52.81,6.45,53.2024303956,134.13,56.04472,25.22221,61.4586895171,2.54472,0.74221,2.65075,53.5,24.48,58.8346870477,134.04,56.81472,8.23221,57.4080280985,2.54472,0.74221,2.65075,54.27,7.49,54.7844229686,134.47,56.88472,8.19221,57.4715901482,2.54472,0.74221,2.65075,54.34,7.45,54.8483190262,133.96
2019-07-20 10:00:00,56.50528,6.74404,56.9063154966,3.06528,0.8940400000000001,3.193,53.44,5.85,53.7592419961,133.96,57.20528,24.66404,62.2957376471,3.06528,0.8940400000000001,3.193,54.14,23.77,59.1282715797,133.96,57.97528,7.76404,58.4928492057,3.06528,0.8940400000000001,3.193,54.91,6.87,55.3380971845,133.99,58.04528,7.7240400000000005,58.5569408713,3.06528,0.8940400000000001,3.193,54.98,6.83,55.4026109493,133.96
2019-07-20 10:30:00,57.3048,6.5264,57.6752459899,3.7248,1.0864,3.88,53.58,5.44,53.8554546912,133.87,57.9548,23.2464,62.4432058434,3.7248,1.0864,3.88,54.23,22.16,58.5829198658,133.85,58.7648,7.2864,59.2148067969,3.7248,1.0864,3.88,55.04,6.2,55.3880998049,133.99,58.8248,7.3464,59.2817567891,3.7248,1.0864,3.88,55.1,6.26,55.4544642026,133.54
2019-07-20 11:00:00,58.4252,10.6536,59.3885779254,2.2752,0.6636000000000001,2.37,56.15,9.99,57.0317683401,135.9,58.4152,10.5536,59.3608799126,2.2752,0.6636000000000001,2.37,56.14,9.89,57.0044884198,135.83,59.9752,11.7936,61.1237565599,2.2752,0.6636000000000001,2.37,57.7,11.13,58.7636528817,135.94,60.0452,11.7736,61.1885912569,2.2752,0.6636000000000001,2.37,57.77,11.11,58.8286069867,135.35
2019-07-20 11:30:00,58.354,10.462,59.2844225746,2.064,0.602,2.15,56.29,9.86,57.1470357936,135.9,58.324,10.362,59.237319487,2.064,0.602,2.15,56.26,9.76,57.1003082303,135.83,59.894,11.592,61.0054563133,2.064,0.602,2.15,57.83,10.99,58.8650065829,136.07,59.964,11.572,61.0703895517,2.064,0.602,2.15,57.9,10.97,58.9300509078,135.23
2019-07-20 12:00:00,57.75736,10.75923,58.7509460721,3.35736,0.97923,3.49725,54.4,9.78,55.2721304095,136.07,57.73736,10.66923,58.7148636085,3.35736,0.97923,3.49725,54.38,9.69,55.2365866071,136.07,59.25736,11.88923,60.4383032866,3.35736,0.97923,3.49725,55.9,10.91,56.9547021764,136.07,59.33736,11.87923,60.5147783369,3.35736,0.97923,3.49725,55.98,10.9,57.0313106986,135.73
2019-07-20 12:30:00,58.19392,10.84406,59.1956583057,2.6539200000000003,0.7740600000000001,2.7645,55.54,10.07,56.4455179797,136.07,58.16392,10.74406,59.1479197863,2.6539200000000003,0.7740600000000001,2.7645,55.51,9.97,56.398235788,136.07,59.72392,11.97406,60.9124349624,2.6539200000000003,0.7740600000000001,2.7645,57.07,11.2,58.1586184499,136.07,59.80392,11.96406,60.9889135749,2.6539200000000003,0.7740600000000001,2.7645,57.15,11.19,58.2352006951,135.73
2019-07-20 13:00:00,58.29408,10.68244,59.2647811723,2.61408,0.7624400000000001,2.723,55.68,9.92,56.5567750141,136.07,58.28408,10.59244,59.2387859987,2.61408,0.7624400000000001,2.723,55.67,9.83,56.5312108485,136.07,59.82408,11.82244,60.981067844,2.61408,0.7624400000000001,2.723,57.21,11.06,58.269268916,136.07,59.90408,11.81244,61.0576165552,2.61408,0.7624400000000001,2.723,57.29,11.05,58.3459218798,135.33
2019-07-20 13:30:00,57.0476,11.59555,58.2141344139,3.9276,1.14555,4.09125,53.12,10.45,54.1381279691,135.96,57.0476,11.50555,58.1962743358,3.9276,1.14555,4.09125,53.12,10.36,54.1208277838,135.94,58.5276,12.73555,59.8971968924,3.9276,1.14555,4.09125,54.6,11.59,55.8165575793,136.07,58.6076,12.72555,59.9732473738,3.9276,1.14555,4.09125,54.68,11.58,55.8927437151,135.6
2019-07-20 14:00:00,55.51776,11.69018,56.7351917583,3.01776,0.8801800000000001,3.1435,52.5,10.81,53.6013628558,136.35,55.50776,11.60018,56.7069272334,3.01776,0.8801800000000001,3.1435,52.49,10.72,53.5734869128,136.24,56.99776,12.86018,58.4305474444,3.01776,0.8801800000000001,3.1435,53.98,11.98,55.2934064785,136.4,57.07776,12.84018,58.504195653400004,3.01776,0.8801800000000001,3.1435,54.06,11.96,55.3671852274,136.13
2019-07-20 14:30:00,53.380160000000004,12.74963,54.8816412543,3.77016,1.09963,3.92725,49.61,11.65,50.9595388519,136.55,53.37016,12.64963,54.8487658709,3.77016,1.09963,3.92725,49.6,11.55,50.9270311328,136.51,54.79016,13.91963,56.5306795657,3.77016,1.09963,3.92725,51.02,12.82,52.6060148652,136.67,54.87016,13.90963,56.6057617665,3.77016,1.09963,3.92725,51.1,12.81,52.6811740568,136.13
2019-07-20 15:00:00,53.032,12.55475,54.4978418982,3.102,0.90475,3.23125,49.93,11.65,51.2711166253,136.96,53.022,12.46475,54.4674441897,3.102,0.90475,3.23125,49.92,11.56,51.2409992096,136.84,54.452,13.73475,56.1574898082,3.102,0.90475,3.23125,51.35,12.83,52.9285499518,137.0,54.532,13.73475,56.2350636308,3.102,0.90475,3.23125,51.43,12.83,53.0061675657,136.31
2019-07-20 15:30:00,52.84152,12.88711,54.3902917814,3.0415200000000002,0.8871100000000001,3.16825,49.8,12.0,51.2253843324,137.12,52.82152,12.78711,54.3472460872,3.0415200000000002,0.8871100000000001,3.16825,49.78,11.9,51.1825986054,137.08,54.26152,14.07711,56.057805689,3.0415200000000002,0.8871100000000001,3.16825,51.22,13.19,52.891062572,137.12,54.33152,14.05711,56.1205524479,3.0415200000000002,0.8871100000000001,3.16825,51.29,13.17,52.9538761565,136.94
2019-07-20 16:00:00,54.04032,12.49301,55.4655882919,1.45032,0.42301000000000005,1.51075,52.59,12.07,53.9573257306,137.12,54.04032,12.39301,55.4431500058,1.45032,0.42301000000000005,1.51075,52.59,11.97,53.9350442662,137.08,55.52032,13.68301,57.1815590515,1.45032,0.42301000000000005,1.51075,54.07,13.26,55.6721878499,137.12,55.59032,13.67301,57.2471386199,1.45032,0.42301000000000005,1.51075,54.14,13.25,55.737797767800004,136.57
2019-07-20 16:30:00,54.16344,13.12642,55.73132992,2.59344,0.7564200000000001,2.7015000000000002,51.57,12.37,53.0328369975,137.12,54.14344,13.02642,55.6884163274,2.59344,0.7564200000000001,2.7015000000000002,51.55,12.27,52.9901443667,137.08,55.63344,14.32642,57.4484634803,2.59344,0.7564200000000001,2.7015000000000002,53.04,13.57,54.7483926705,137.12,55.70344,14.31642,57.5137645216,2.59344,0.7564200000000001,2.7015000000000002,53.11,13.56,54.8137364171,137.12
2019-07-20 17:00:00,55.8208,12.8019,57.2699777916,1.9608,0.5719000000000001,2.0425,53.86,12.23,55.2310827343,137.12,55.8108,12.7119,57.2401764345,1.9608,0.5719000000000001,2.0425,53.85,12.14,55.2014682776,137.08,57.3308,13.9919,59.0135060325,1.9608,0.5719000000000001,2.0425,55.37,13.42,56.9730927719,137.12,57.4108,13.9919,59.0912279636,1.9608,0.5719000000000001,2.0425,55.45,13.42,57.0508448667,137.12
2019-07-20 17:30:00,56.68824,12.96157,58.1511723971,1.78824,0.5215700000000001,1.8627500000000001,54.9,12.44,56.2917720453,137.12,56.67824,12.85157,58.1170004471,1.78824,0.5215700000000001,1.8627500000000001,54.89,12.33,56.2578083469,137.08,58.20824,14.16157,59.90617054,1.78824,0.5215700000000001,1.8627500000000001,56.42,13.64,58.0453787997,137.12,58.28824,14.15157,59.9815459601,1.78824,0.5215700000000001,1.8627500000000001,56.5,13.63,58.1207957619,136.94
2019-07-20 18:00:00,56.22168,13.42799,57.8030121833,2.46168,0.71799,2.56425,53.76,12.71,55.2420283842,136.16,56.21168,13.33799,57.7724410568,2.46168,0.71799,2.56425,53.75,12.62,55.2116554724,136.11,57.71168,14.62799,59.5366786096,2.46168,0.71799,2.56425,55.25,13.91,56.974122196,136.36,57.80168,14.61799,59.6214713208,2.46168,0.71799,2.56425,55.34,13.9,57.0589659913,136.07
2019-07-20 18:30:00,55.70216,13.76688,57.3781980686,2.25216,0.65688,2.346,53.45,13.11,55.0343038477,136.07,55.69216,13.65688,57.3421926403,2.25216,0.65688,2.346,53.44,13.0,54.9984872519,136.11,57.19216,14.96688,59.118107737,2.25216,0.65688,2.346,54.94,14.31,56.773054348,136.16,57.27216,14.95688,59.192977374,2.25216,0.65688,2.346,55.02,14.3,56.8479586265,136.07
2019-07-20 19:00:00,55.04344,13.82267,56.7525020855,1.72344,0.5026700000000001,1.79525,53.32,13.32,54.9585734895,136.07,55.03344,13.73267,56.7209462506,1.72344,0.5026700000000001,1.79525,53.31,13.23,54.9271244469,136.11,56.53344,15.03267,58.4979572768,1.72344,0.5026700000000001,1.79525,54.81,14.53,56.7032362392,136.07,56.60344,15.01267,58.5604788263,1.72344,0.5026700000000001,1.79525,54.88,14.51,56.7657863506,136.07
2019-07-20 19:30:00,54.34112,13.83616,56.0749199411,1.22112,0.35616000000000003,1.272,53.12,13.48,54.8036933062,136.07,54.33112,13.73616,56.0406342933,1.22112,0.35616000000000003,1.272,53.11,13.38,54.7694851172,136.11,55.82112,15.04616,57.8133580481,1.22112,0.35616000000000003,1.272,54.6,14.69,56.5416315647,136.07,55.90112,15.03616,57.8880067441,1.22112,0.35616000000000003,1.272,54.68,14.68,56.6162944743,136.07
2019-07-20 20:00:00,53.50032,13.98426,55.2977736247,0.94032,0.27426,0.9795,52.56,13.71,54.3186680617,136.07,53.48032,13.88426,55.253210794,0.94032,0.27426,0.9795,52.54,13.61,54.2741531486,136.11,54.98032,15.20426,57.0438875731,0.94032,0.27426,0.9795,54.04,14.93,56.0644851934,136.07,55.05032,15.19426,57.1086969651,0.94032,0.27426,0.9795,54.11,14.92,56.1293016169,136.07
2019-07-20 20:30:00,52.9784,14.4912,54.9245459153,0.7584000000000001,0.2212,0.79,52.22,14.27,54.1346589534,137.12,52.9684,14.3912,54.8885965935,0.7584000000000001,0.2212,0.79,52.21,14.17,54.0987338114,137.08,54.4584,15.7212,56.6822146709,0.7584000000000001,0.2212,0.79,53.7,15.5,55.8922177052,137.12,54.5284,15.7212,56.7494716804,0.7584000000000001,0.2212,0.79,53.77,15.5,55.9594755158,136.95
2019-07-20 21:00:00,52.20456,14.72258,54.2408558805,0.6945600000000001,0.20258,0.7235,51.51,14.52,53.5173850258,137.12,52.18456,14.62258,54.194539838,0.6945600000000001,0.20258,0.7235,51.49,14.42,53.4710809691,137.08,53.66456,15.97258,55.9911449414,0.6945600000000001,0.20258,0.7235,52.97,15.77,55.2676560024,137.12,53.74456,15.95258,56.0621310534,0.6945600000000001,0.20258,0.7235,53.05,15.75,55.3386393038,137.12
2019-07-20 21:30:00,51.9688,14.6009,53.9809452886,0.6888000000000001,0.20090000000000002,0.7175,51.28,14.4,53.2634809227,137.01,51.9488,14.5109,53.937408542200004,0.6888000000000001,0.20090000000000002,0.7175,51.26,14.31,53.2199558436,137.08,53.4188,15.8409,55.7180608623,0.6888000000000001,0.20090000000000002,0.7175,52.73,15.64,55.0005681789,137.12,53.4888,15.8309,55.7823369916,0.6888000000000001,0.20090000000000002,0.7175,52.8,15.63,55.0648426857,136.82
2019-07-20 22:00:00,52.30232,14.38901,54.2455185814,0.68232,0.19901000000000002,0.7107500000000001,51.62,14.19,53.5348531333,136.07,52.29232,14.28901,54.2094321845,0.68232,0.19901000000000002,0.7107500000000001,51.61,14.09,53.4987869021,136.07,53.76232,15.60901,55.9823922762,0.68232,0.19901000000000002,0.7107500000000001,53.08,15.41,55.2716428198,136.07,53.83232,15.60901,56.0496197111,0.68232,0.19901000000000002,0.7107500000000001,53.15,15.41,55.3388706065,136.07
2019-07-20 22:30:00,50.81544,14.71992,52.9044892916,0.68544,0.19992000000000001,0.714,50.13,14.52,52.1904905131,136.53,50.79544,14.61992,52.8575329125,0.68544,0.19992000000000001,0.714,50.11,14.42,52.1435374711,136.17,52.24544,15.94992,54.6258725221,0.68544,0.19992000000000001,0.714,51.56,15.75,53.9119291066,136.72,52.30544,15.93992,54.6803447612,0.68544,0.19992000000000001,0.714,51.62,15.74,53.9663969522,136.07
2019-07-20 23:00:00,48.49448,15.18964,50.8177110248,0.6844800000000001,0.19964,0.713,47.81,14.99,50.1048520605,136.44,48.48448,15.08964,50.7783618897,0.6844800000000001,0.19964,0.713,47.8,14.89,50.0654781261,136.41,49.87448,16.42964,52.5109210146,0.6844800000000001,0.19964,0.713,49.19,16.23,51.7983493946,136.53,49.94448,16.42964,52.5774110527,0.6844800000000001,0.19964,0.713,49.26,16.23,51.8648291234,136.16
2019-07-20 23:30:00,45.89688,15.85034,48.5567386863,0.68688,0.20034000000000002,0.7155,45.21,15.65,47.8421007064,137.12,45.88688,15.770340000000001,48.5212260753,0.68688,0.20034000000000002,0.7155,45.2,15.57,47.806536164,137.12,47.23688,17.12034,50.2436948666,0.68688,0.20034000000000002,0.7155,46.55,16.92,49.5296769624,137.12,47.29688,17.12034,50.3001083443,0.68688,0.20034000000000002,0.7155,46.61,16.92,49.5860716331,137.12
2019-07-21 00:00:00,44.2744,16.3167,47.1853493603,0.6744,0.1967,0.7025,43.6,16.12,46.4845608778,137.71,44.2744,16.2267,47.1543029664,0.6744,0.1967,0.7025,43.6,16.03,46.4534272148,137.7,45.5844,17.5967,48.8628834009,0.6744,0.1967,0.7025,44.91,17.4,48.1629328426,137.86,45.6544,17.5967,48.9281932044,0.6744,0.1967,0.7025,44.98,17.4,48.2282116608,137.41
2019-07-21 00:30:00,42.51248,16.61614,45.6443541333,0.6724800000000001,0.19614,0.7005,41.84,16.42,44.9466572728,137.98,42.49248,16.52614,45.5930275355,0.6724800000000001,0.19614,0.7005,41.82,16.33,44.8952258041,137.98,43.79248,17.90614,47.3118500404,0.6724800000000001,0.19614,0.7005,43.12,17.71,46.6152174724,138.04,43.84248,17.91614,47.3619163997,0.6724800000000001,0.19614,0.7005,43.17,17.72,46.6652686695,137.66
2019-07-21 01:00:00,40.9384,18.26495,44.8281272536,0.6684,0.19495,0.69625,40.27,18.07,44.1383937179,137.98,40.9084,16.93495,44.2751591986,0.6684,0.19495,0.69625,40.24,16.74,43.5830838744,137.98,42.1384,17.84495,45.7611952976,0.6684,0.19495,0.69625,41.47,17.65,45.0697614815,138.04,42.1984,18.00495,45.8790059511,0.6684,0.19495,0.69625,41.53,17.81,45.1877970253,137.97
2019-07-21 01:30:00,39.94144,31.04292,50.5863767372,0.66144,0.19292,0.6890000000000001,39.28,30.85,49.9463802492,136.07,39.48144,12.28292,41.3479652244,0.66144,0.19292,0.6890000000000001,38.82,12.09,40.6590764775,136.07,40.70144,13.53292,42.8922736842,0.66144,0.19292,0.6890000000000001,40.04,13.34,42.2037581265,136.07,40.75144,13.53292,42.9397227029,0.66144,0.19292,0.6890000000000001,40.09,13.34,42.2511976162,136.07
2019-07-21 02:00:00,39.81392,31.09781,50.5195211039,0.64392,0.18781,0.6707500000000001,39.17,30.91,49.8970640419,136.07,39.35392,12.30781,41.233641682,0.64392,0.18781,0.6707500000000001,38.71,12.12,40.5630188719,136.07,40.57392,13.55781,42.7791677825,0.64392,0.18781,0.6707500000000001,39.93,13.37,42.1089277945,136.07,40.63392,13.55781,42.8360790288,0.64392,0.18781,0.6707500000000001,39.99,13.37,42.1658273961,136.07
2019-07-21 02:30:00,39.38008,31.14669,50.2086347032,0.6400800000000001,0.18669000000000002,0.6667500000000001,38.74,30.96,49.5914226455,136.07,38.93008,12.34669,40.8410563375,0.6400800000000001,0.18669000000000002,0.6667500000000001,38.29,12.16,40.1744906626,136.07,40.13008,13.58669,42.3676936588,0.6400800000000001,0.18669000000000002,0.6667500000000001,39.49,13.4,41.7015599229,136.07,40.18008,13.58669,42.4150559821,0.6400800000000001,0.18669000000000002,0.6667500000000001,39.54,13.4,41.7489113631,136.07
2019-07-21 03:00:00,38.59024,31.44382,49.7787147228,0.63024,0.18382,0.6565000000000001,37.96,31.26,49.1746804768,136.19,38.16024,12.57382,40.1784129384,0.63024,0.18382,0.6565000000000001,37.53,12.39,39.5223101552,136.07,39.36024,13.83382,41.7205353351,0.63024,0.18382,0.6565000000000001,38.73,13.65,41.0650143066,136.24,39.41024,13.83382,41.7677099282,0.63024,0.18382,0.6565000000000001,38.78,13.65,41.1121745959,136.07
2019-07-21 03:30:00,37.89352,31.45186,49.2456937757,0.6235200000000001,0.18186000000000002,0.6495000000000001,37.27,31.27,48.6504450134,136.11,37.47352,12.65186,39.551665738,0.6235200000000001,0.18186000000000002,0.6495000000000001,36.85,12.47,38.9027428339,136.07,38.64352,13.90186,41.0680331821,0.6235200000000001,0.18186000000000002,0.6495000000000001,38.02,13.72,40.4197822854,136.24,38.69352,13.90186,41.1150848406,0.6235200000000001,0.18186000000000002,0.6495000000000001,38.07,13.72,40.4668172705,136.07
2019-07-21 04:00:00,37.67048,31.47389,49.088397969,0.63048,0.18389000000000003,0.6567500000000001,37.04,31.29,48.4873767078,136.11,37.24048,12.71389,39.3509383568,0.63048,0.18389000000000003,0.6567500000000001,36.61,12.53,38.6948704611,136.07,38.42048,13.97389,40.8827944882,0.63048,0.18389000000000003,0.6567500000000001,37.79,13.79,40.2274557982,136.07,38.47048,13.96389,40.9263735916,0.63048,0.18389000000000003,0.6567500000000001,37.84,13.78,40.2710069405,136.07
2019-07-21 04:30:00,37.788,31.31775,49.0788590848,0.678,0.19775,0.70625,37.11,31.12,48.4314618817,136.11,37.368,12.59775,39.4343851107,0.678,0.19775,0.70625,36.69,12.4,38.7287503026,136.07,38.548,13.83775,40.9564601627,0.678,0.19775,0.70625,37.87,13.64,40.2515403432,136.07,38.598,13.84775,41.0068992252,0.678,0.19775,0.70625,37.92,13.65,40.3019714158,136.07
2019-07-21 05:00:00,37.3724,31.57195,48.923249162,0.6924,0.20195000000000002,0.7212500000000001,36.68,31.37,48.2648868226,136.11,36.9724,12.82195,39.1326048655,0.6924,0.20195000000000002,0.7212500000000001,36.28,12.62,38.41227408,136.07,38.1224,14.08195,40.6401119285,0.6924,0.20195000000000002,0.7212500000000001,37.43,13.88,39.9206625697,136.07,38.1824,14.07195,40.6929409918,0.6924,0.20195000000000002,0.7212500000000001,37.49,13.87,39.9734536912,135.79
2019-07-21 05:30:00,36.53368,32.21524,48.7086384803,0.7036800000000001,0.20524,0.733,35.83,32.01,48.0461132663,136.11,36.14368,13.38524,38.5425771557,0.7036800000000001,0.20524,0.733,35.44,13.18,37.8114532913,136.07,37.30368,14.64524,40.0755236547,0.7036800000000001,0.20524,0.733,36.6,14.44,39.3455664593,136.07,37.34368,14.65524,40.1164117962,0.7036800000000001,0.20524,0.733,36.64,14.45,39.3864456381,136.07
2019-07-21 06:00:00,36.53224,32.07357,48.6139738343,0.7322400000000001,0.21357,0.76275,35.8,31.86,47.9238938318,136.11,36.14224,13.24357,38.4922545269,0.7322400000000001,0.21357,0.76275,35.41,13.03,37.7312735009,136.07,37.29224,14.50357,40.0133066237,0.7322400000000001,0.21357,0.76275,36.56,14.29,39.2535055759,136.07,37.34224,14.50357,40.0599105211,0.7322400000000001,0.21357,0.76275,36.61,14.29,39.3000788803,136.07
2019-07-21 06:30:00,37.7604,31.88345,49.4206656376,0.8004,0.23345000000000002,0.8337500000000001,36.96,31.65,48.6596763244,136.11,37.3404,13.08345,39.5661741398,0.8004,0.23345000000000002,0.8337500000000001,36.54,12.85,38.7336300907,136.07,38.5204,14.35345,41.1076968835,0.8004,0.23345000000000002,0.8337500000000001,37.72,14.12,40.2762063755,136.07,38.5604,14.35345,41.1451816749,0.8004,0.23345000000000002,0.8337500000000001,37.76,14.12,40.3136701381,136.07
2019-07-21 07:00:00,38.85264,31.49952,50.0174708997,0.9926400000000001,0.28952,1.034,37.86,31.21,49.0657079843,136.11,38.42264,12.73952,40.4795582288,0.9926400000000001,0.28952,1.034,37.43,12.45,39.4462596452,136.07,39.61264,13.98952,42.0103310818,0.9926400000000001,0.28952,1.034,38.62,13.7,40.9779745717,136.07,39.67264,13.97952,42.0635869131,0.9926400000000001,0.28952,1.034,38.68,13.69,41.0311893564,136.07
2019-07-21 07:30:00,40.66992,31.13956,51.2222079747,1.12992,0.32956,1.177,39.54,30.81,50.1265169347,136.11,40.18992,12.27956,42.0240081787,1.12992,0.32956,1.177,39.06,11.95,40.8471063847,136.07,41.42992,13.52956,43.5831075647,1.12992,0.32956,1.177,40.3,13.2,42.4067211654,136.36,41.46992,13.52956,43.621133165,1.12992,0.32956,1.177,40.34,13.2,42.4447358338,136.07
2019-07-21 08:00:00,42.72528,30.57904,52.5407198124,1.50528,0.43904000000000004,1.568,41.22,30.14,51.0637640602,136.11,42.22528,11.75904,43.8320578207,1.50528,0.43904000000000004,1.568,40.72,11.32,42.264178686,136.07,43.48528,12.98904,45.3837496996,1.50528,0.43904000000000004,1.568,41.98,12.55,43.8157836858,136.07,43.53528,12.98904,45.4316603791,1.50528,0.43904000000000004,1.568,42.03,12.55,43.8636911352,136.07
2019-07-21 08:30:00,45.67456,29.97508,54.6321412009,2.07456,0.6050800000000001,2.161,43.6,29.37,52.5695434639,136.11,45.12456,11.21508,46.4973540602,2.07456,0.6050800000000001,2.161,43.05,10.61,44.3381844464,136.07,46.43456,12.43508,48.0707767464,2.07456,0.6050800000000001,2.161,44.36,11.83,45.9103310814,136.07,46.48456,12.42508,48.1164933406,2.07456,0.6050800000000001,2.161,44.41,11.82,45.9560714161,135.96
2019-07-21 09:00:00,48.37496,28.99853,56.4008111392,2.39496,0.6985300000000001,2.49475,45.98,28.3,53.9912066915,135.06,47.76496,10.48853,48.9029719482,2.39496,0.6985300000000001,2.49475,45.37,9.79,46.4142327309,135.05,49.11496,11.68853,50.486642088400004,2.39496,0.6985300000000001,2.49475,46.72,10.99,47.9951924676,135.16,49.17496,11.67853,50.542702282,2.39496,0.6985300000000001,2.49475,46.78,10.98,48.051314238,135.01
2019-07-21 09:30:00,50.28488,27.95559,57.5333309384,2.8648800000000003,0.83559,2.9842500000000003,47.42,27.12,54.6273814126,134.34,49.65488,9.63559,50.5811397901,2.8648800000000003,0.83559,2.9842500000000003,46.79,8.8,47.6103360627,134.33,51.03488,10.80559,52.1662702506,2.8648800000000003,0.83559,2.9842500000000003,48.17,9.97,49.1909524201,134.51,51.08488,10.79559,52.2131183522,2.8648800000000003,0.83559,2.9842500000000003,48.22,9.96,49.2378919126,134.16
2019-07-21 10:00:00,52.12904,26.84847,58.6368242034,3.14904,0.9184700000000001,3.28025,48.98,25.93,55.4202607356,133.96,51.46904,8.65847,52.1922521191,3.14904,0.9184700000000001,3.28025,48.32,7.74,48.9359785843,133.96,52.86904,9.79847,53.7693723681,3.14904,0.9184700000000001,3.28025,49.72,8.88,50.5067599436,133.96,52.92904,9.78847,53.8265493996,3.14904,0.9184700000000001,3.28025,49.78,8.87,50.5640712364,133.96
2019-07-21 10:30:00,53.42768,26.34724,59.5709161068,3.48768,1.01724,3.633,49.94,25.33,55.9965400717,133.96,52.73768,8.24724,53.3786460994,3.48768,1.01724,3.633,49.25,7.23,49.7778605406,133.96,54.15768,9.37724,54.963505465,3.48768,1.01724,3.633,50.67,8.36,51.355024097,133.96,54.21768,9.357240000000001,55.0192217775,3.48768,1.01724,3.633,50.73,8.34,51.4109764544,133.96
2019-07-21 11:00:00,54.268,26.07775,60.2085115998,3.558,1.03775,3.70625,50.71,25.04,56.5553330819,133.63,53.568,8.06775,54.1721258034,3.558,1.03775,3.70625,50.01,7.03,50.5016930409,133.53,54.998,9.18775,55.7601538203,3.558,1.03775,3.70625,51.44,8.15,52.0816291988,133.96,55.048,9.17775,55.8078256077,3.558,1.03775,3.70625,51.49,8.14,52.1294513687,133.09
2019-07-21 11:30:00,55.66208,15.50394,57.7809597138,3.20208,0.9339400000000001,3.3355,52.46,14.57,54.4457206767,134.47,55.47208,10.99394,56.5510245376,3.20208,0.9339400000000001,3.3355,52.27,10.06,53.2292823547,134.45,56.93208,11.78394,58.138825023,3.20208,0.9339400000000001,3.3355,53.73,10.85,54.8145546365,134.9,57.01208,11.89394,58.239531889,3.20208,0.9339400000000001,3.3355,53.81,10.96,54.914822225,134.44
2019-07-21 12:00:00,56.124,11.6945,57.3294401355,2.004,0.5845,2.0875,54.12,11.11,55.2485882173,135.01,56.114,11.6045,57.3013561467,2.004,0.5845,2.0875,54.11,11.02,55.2207614942,135.01,57.634,12.8445,59.0479393057,2.004,0.5845,2.0875,55.63,12.26,56.9649409725,135.13,57.704,12.8345,59.1140931272,2.004,0.5845,2.0875,55.7,12.25,57.031153767,135.01
2019-07-21 12:30:00,55.38264,12.11077,56.6913358756,2.8826400000000003,0.84077,3.00275,52.5,11.27,53.6960231302,135.01,55.37264,12.01077,56.6602846495,2.8826400000000003,0.84077,3.00275,52.49,11.17,53.6653426338,135.01,56.84264,13.25077,58.3666739481,2.8826400000000003,0.84077,3.00275,53.96,12.41,55.3686707444,135.02,56.92264,13.25077,58.4445878603,2.8826400000000003,0.84077,3.00275,54.04,12.41,55.4466383111,135.01
2019-07-21 13:00:00,56.3288,11.99215,57.5911917837,3.2988,0.9621500000000001,3.4362500000000002,53.03,11.03,54.1649499215,135.54,56.3188,11.90215,57.562734543,3.2988,0.9621500000000001,3.4362500000000002,53.02,10.94,54.1369005393,135.49,57.7988,13.14215,59.2740869863,3.2988,0.9621500000000001,3.4362500000000002,54.5,12.18,55.8444482469,135.83,57.8788,13.12215,59.3476731647,3.2988,0.9621500000000001,3.4362500000000002,54.58,12.16,55.9181723593,135.19
2019-07-21 13:30:00,55.12952,12.39611,56.5059954214,3.68952,1.07611,3.8432500000000003,51.44,11.32,52.6708268399,135.3,55.13952,12.31611,56.4982586578,3.68952,1.07611,3.8432500000000003,51.45,11.24,52.6634607674,135.25,56.56952,13.55611,58.1711157823,3.68952,1.07611,3.8432500000000003,52.88,12.48,54.332723105,135.5,56.66952,13.55611,58.2683671932,3.68952,1.07611,3.8432500000000003,52.98,12.48,54.430054198,135.07
2019-07-21 14:00:00,54.76344,12.52017,56.1764097951,3.46344,1.01017,3.6077500000000002,51.3,11.51,52.5753754147,135.91,54.77344,12.42017,56.1639595494,3.46344,1.01017,3.6077500000000002,51.31,11.41,52.5633351301,135.85,56.19344,13.67017,57.8323114432,3.46344,1.01017,3.6077500000000002,52.73,12.66,54.2284842126,136.07,56.28344,13.67017,57.9197648999,3.46344,1.01017,3.6077500000000002,52.82,12.66,54.3160013256,135.49
2019-07-21 14:30:00,53.97304,12.72797,55.4534964377,2.87304,0.8379700000000001,2.99275,51.1,11.89,52.4650559897,136.07,53.98304,12.64797,55.4449254014,2.87304,0.8379700000000001,2.99275,51.11,11.81,52.456726928,136.07,55.41304,13.89797,57.1293144731,2.87304,0.8379700000000001,2.99275,52.54,13.06,54.1388511145,136.07,55.51304,13.89797,57.2263154516,2.87304,0.8379700000000001,2.99275,52.64,13.06,54.2359032376,136.07
2019-07-21 15:00:00,53.50544,13.00617,55.063532103,3.17544,0.92617,3.30775,50.33,12.08,51.7593981804,136.07,53.50544,12.90617,55.0399975805,3.17544,0.92617,3.30775,50.33,11.98,51.7361508039,136.07,54.92544,14.17617,56.7253713524,3.17544,0.92617,3.30775,51.75,13.25,53.4193317068,136.39,55.00544,14.17617,56.8028364209,3.17544,0.92617,3.30775,51.83,13.25,53.4968354204,136.07
2019-07-21 15:30:00,53.11112,13.02366,54.6846119804,2.00112,0.5836600000000001,2.0845,51.11,12.44,52.6021453935,136.07,53.14112,12.93366,54.6923961429,2.00112,0.5836600000000001,2.0845,51.14,12.35,52.6100950389,136.07,54.55112,14.20366,56.3699268285,2.00112,0.5836600000000001,2.0845,52.55,13.62,54.2863417445,136.07,54.65112,14.20366,56.4667058952,2.00112,0.5836600000000001,2.0845,52.65,13.62,54.3831490445,136.07
2019-07-21 16:00:00,53.00352,13.38311,54.6669988719,2.75352,0.8031100000000001,2.86825,50.25,12.58,51.8007615774,136.07,53.02352,13.30311,54.6668675604,2.75352,0.8031100000000001,2.86825,50.27,12.5,51.8008001869,136.07,54.41352,14.57311,56.3312230815,2.75352,0.8031100000000001,2.86825,51.66,13.77,53.4637119923,136.07,54.52352,14.57311,56.4374854885,2.75352,0.8031100000000001,2.86825,51.77,13.77,53.5700084002,135.92
2019-07-21 16:30:00,54.00448,13.38089,55.6375060302,2.81448,0.8208900000000001,2.93175,51.19,12.56,52.708345639,136.07,54.02448,13.29089,55.6353502394,2.81448,0.8208900000000001,2.93175,51.21,12.47,52.7064037855,136.07,55.43448,14.56089,57.3149290365,2.81448,0.8208900000000001,2.93175,52.62,13.74,54.3842992048,136.07,55.54448,14.56089,57.42132684,2.81448,0.8208900000000001,2.93175,52.73,13.74,54.4907377451,135.92
2019-07-21 17:00:00,55.49792,13.09606,57.0221528167,2.31792,0.6760600000000001,2.4145,53.18,12.42,54.6110684752,135.29,55.50792,12.99606,57.0090059399,2.31792,0.6760600000000001,2.4145,53.19,12.32,54.5981547307,135.28,56.95792,14.26606,58.717332353,2.31792,0.6760600000000001,2.4145,54.64,13.59,56.3046863058,135.4,57.05792,14.25606,58.8119161518,2.31792,0.6760600000000001,2.4145,54.74,13.58,56.3993262371,135.25
2019-07-21 17:30:00,55.5204,13.2047,57.0690714683,1.9704000000000002,0.5747,2.0525,53.55,12.63,55.0192638991,135.01,55.5304,13.1147,57.0580465863,1.9704000000000002,0.5747,2.0525,53.56,12.54,55.0084102661,135.01,56.9904,14.3747,58.7753153309,1.9704000000000002,0.5747,2.0525,55.02,13.8,56.724248783,135.01,57.1004,14.3747,58.8819809471,1.9704000000000002,0.5747,2.0525,55.13,13.8,56.8309501944,135.01
2019-07-21 18:00:00,55.63568,13.15624,57.1700580724,1.7356800000000001,0.50624,1.808,53.9,12.65,55.3645419018,134.88,55.65568,13.06624,57.168884404,1.7356800000000001,0.50624,1.808,53.92,12.56,55.3635258993,134.88,57.10568,14.33624,58.8777246979,1.7356800000000001,0.50624,1.808,55.37,13.83,57.0710592157,135.01,57.21568,14.33624,58.9844201057,1.7356800000000001,0.50624,1.808,55.48,13.83,57.1777867707,134.83
2019-07-21 18:30:00,55.44904,13.22847,57.0051616563,1.4690400000000001,0.42847,1.53025,53.98,12.8,55.4768456205,135.22,55.47904,13.14847,57.0158411554,1.4690400000000001,0.42847,1.53025,54.01,12.72,55.4876427685,135.22,56.93904,14.40847,58.7337916694,1.4690400000000001,0.42847,1.53025,55.47,13.98,57.2045566367,135.26,57.04904,14.40847,58.8404365438,1.4690400000000001,0.42847,1.53025,55.58,13.98,57.3112275213,135.0
2019-07-21 19:00:00,55.4048,13.6739,57.0672182978,1.3848,0.40390000000000004,1.4425,54.02,13.27,55.6260127998,137.12,55.4348,13.6239,57.0843910561,1.3848,0.40390000000000004,1.4425,54.05,13.22,55.6432466702,137.12,56.8848,14.9039,58.8048187332,1.3848,0.40390000000000004,1.4425,55.5,14.5,57.3628799835,137.12,57.0048,14.8939,58.9183798169,1.3848,0.40390000000000004,1.4425,55.62,14.49,57.4764690982,137.05
2019-07-21 19:30:00,55.46496,13.43728,57.0694513869,1.22496,0.35728000000000004,1.276,54.24,13.08,55.794838471,137.12,55.48496,13.39728,57.079487538,1.22496,0.35728000000000004,1.276,54.26,13.04,55.80492093,137.12,56.95496,14.67728,58.8157293315,1.22496,0.35728000000000004,1.276,55.73,14.32,57.5403797346,137.31,57.07496,14.66728,58.9294507152,1.22496,0.35728000000000004,1.276,55.85,14.31,57.6541290802,137.05
2019-07-21 20:00:00,54.94976,13.75868,56.6460713501,0.9897600000000001,0.28868000000000005,1.031,53.96,13.47,55.6158475616,137.12,54.96976,13.70868,56.6533531382,0.9897600000000001,0.28868000000000005,1.031,53.98,13.42,55.623167835,137.12,56.43976,14.99868,58.3986892884,0.9897600000000001,0.28868000000000005,1.031,55.45,14.71,57.3679928183,137.31,56.54976,14.98868,58.5024434037,0.9897600000000001,0.28868000000000005,1.031,55.56,14.7,57.4717635017,137.05
2019-07-21 20:30:00,54.35592,15.38006,56.4899308253,0.9259200000000001,0.27006,0.9645,53.43,15.11,55.5254626275,137.85,54.32592,13.91006,56.078474953,0.9259200000000001,0.27006,0.9645,53.4,13.64,55.114513515,137.84,55.76592,14.74006,57.6810818401,0.9259200000000001,0.27006,0.9645,54.84,14.47,56.7168978348,137.91,55.88592,14.89006,57.8355421955,0.9259200000000001,0.27006,0.9645,54.96,14.62,56.8713108694,137.7
2019-07-21 21:00:00,54.43192,27.05806,60.7862856724,0.7819200000000001,0.22806,0.8145,53.65,26.83,59.9847597311,134.0,53.72192,8.88806,54.452201967,0.7819200000000001,0.22806,0.8145,52.94,8.66,53.6436314953,134.0,55.14192,10.02806,56.0463498245,0.7819200000000001,0.22806,0.8145,54.36,9.8,55.2363069004,134.04,55.25192,10.01806,56.1527932506,0.7819200000000001,0.22806,0.8145,54.47,9.79,55.3427953757,133.96
2019-07-21 21:30:00,54.08912,14.65391,56.0390041013,0.6991200000000001,0.20391,0.7282500000000001,53.39,14.45,55.3108904286,134.43,54.38912,20.81391,58.2356868583,0.6991200000000001,0.20391,0.7282500000000001,53.69,20.61,57.5098965396,134.43,55.30912,10.04391,56.213689465,0.6991200000000001,0.20391,0.7282500000000001,54.61,9.84,55.4894377337,134.49,55.41912,10.16391,56.3434461855,0.6991200000000001,0.20391,0.7282500000000001,54.72,9.96,55.6190614808,134.37
2019-07-21 22:00:00,53.97416,9.12663,54.7403445629,0.6741600000000001,0.19663000000000003,0.70225,53.3,8.93,54.0428987009,135.49,54.75416,26.45663,60.8109472732,0.6741600000000001,0.19663000000000003,0.70225,54.08,26.26,60.1184996486,135.48,55.44416,10.25663,56.3848679795,0.6741600000000001,0.19663000000000003,0.70225,54.77,10.06,55.6862325894,135.55,55.55416,10.23663,56.4894086273,0.6741600000000001,0.19663000000000003,0.70225,54.88,10.04,55.7908236182,135.42
2019-07-21 22:30:00,52.52416,9.49663,53.3757750769,0.6741600000000001,0.19663000000000003,0.70225,51.85,9.3,52.6774382445,135.8,53.26416,26.92663,59.6834494953,0.6741600000000001,0.19663000000000003,0.70225,52.59,26.73,58.993228425,135.78,53.95416,10.64663,54.9945643829,0.6741600000000001,0.19663000000000003,0.70225,53.28,10.45,54.295127774,135.88,54.06416,10.62663,55.0986266767,0.6741600000000001,0.19663000000000003,0.70225,53.39,10.43,54.399237127,135.59
2019-07-21 23:00:00,49.4908,10.49565,50.5914810374,0.6708000000000001,0.19565000000000002,0.6987500000000001,48.82,10.3,49.8947131468,137.12,50.1708,28.21565,57.5606816982,0.6708000000000001,0.19565000000000002,0.6987500000000001,49.5,28.02,56.8803164548,137.12,50.8708,11.675650000000001,52.193477519300004,0.6708000000000001,0.19565000000000002,0.6987500000000001,50.2,11.48,51.4959260525,137.12,50.9808,11.65565,52.2962345257,0.6708000000000001,0.19565000000000002,0.6987500000000001,50.31,11.46,51.5987180073,136.95
