Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-21 23:30:00,45.78744,11.79842,47.2831087837,0.5774400000000001,0.16842000000000001,0.6015,45.21,11.63,46.6819129857,137.6,46.40744,29.66842,55.0805376939,0.5774400000000001,0.16842000000000001,0.6015,45.83,29.5,54.5035677731,137.56,47.09744,13.00842,48.8609030356,0.5774400000000001,0.16842000000000001,0.6015,46.52,12.84,48.2594653928,137.62,47.20744,12.99842,48.9642861058,0.5774400000000001,0.16842000000000001,0.6015,46.63,12.83,48.3628555815,137.49
2019-07-22 00:00:00,43.05616,11.67138,44.6100215764,0.41616000000000003,0.12138000000000002,0.4335,42.64,11.55,44.1766012726,135.83,43.47616,23.50138,49.4215676628,0.41616000000000003,0.12138000000000002,0.4335,43.06,23.38,48.9978366869,135.83,44.41616,15.90138,47.1767861882,0.41616000000000003,0.12138000000000002,0.4335,44.0,15.78,46.7440734211,135.86,44.53616,16.18138,47.3846663621,0.41616000000000003,0.12138000000000002,0.4335,44.12,16.06,46.952081956,135.79
2019-07-22 00:30:00,40.60456,3.66383,40.7695222325,0.42456000000000005,0.12383000000000001,0.44225000000000003,40.18,3.54,40.3356418072,136.03,41.14456,19.92383,45.7147002556,0.42456000000000005,0.12383000000000001,0.44225000000000003,40.72,19.8,45.2786748923,136.02,42.32456,21.34383,47.4017664045,0.42456000000000005,0.12383000000000001,0.44225000000000003,41.9,21.22,46.9669926651,136.07,42.41456,21.35383,47.4866397596,0.42456000000000005,0.12383000000000001,0.44225000000000003,41.99,21.23,47.0518118673,135.79
2019-07-22 01:00:00,39.38376,3.7894300000000003,39.5656458492,0.44376000000000004,0.12943000000000002,0.46225000000000005,38.94,3.66,39.1116248704,136.11,39.89376,20.14943,44.693529915,0.44376000000000004,0.12943000000000002,0.46225000000000005,39.45,20.02,44.2391557334,136.02,41.05376,21.56943,46.3751174733,0.44376000000000004,0.12943000000000002,0.46225000000000005,40.61,21.44,45.9221700271,136.25,41.16376,21.58943,46.4818096148,0.44376000000000004,0.12943000000000002,0.46225000000000005,40.72,21.46,46.0287953351,136.07
2019-07-22 01:30:00,39.004,3.8595,39.1944862991,0.444,0.1295,0.4625,38.56,3.73,38.7399858028,136.66,39.504,20.2695,44.4006604258,0.444,0.1295,0.4625,39.06,20.14,43.9465948624,136.66,40.664,21.6895,46.0868235643,0.444,0.1295,0.4625,40.22,21.56,45.6342196164,136.71,40.754,21.7195,46.1803550901,0.444,0.1295,0.4625,40.31,21.59,45.7277180712,136.49
2019-07-22 02:00:00,39.07232,3.80776,39.2574225644,0.47232,0.13776000000000002,0.492,38.6,3.67,38.7740751018,137.12,39.57232,20.25776,44.4561058843,0.47232,0.13776000000000002,0.492,39.1,20.12,43.9729962591,137.12,40.73232,21.68776,46.146298079,0.47232,0.13776000000000002,0.492,40.26,21.55,45.664757746,137.12,40.83232,21.70776,46.2439747513,0.47232,0.13776000000000002,0.492,40.36,21.57,45.7623699124,136.63
2019-07-22 02:30:00,38.74352,3.81686,38.9310770754,0.5035200000000001,0.14686000000000002,0.5245000000000001,38.24,3.67,38.4157064233,136.84,39.24352,20.26686,44.16785569,0.5035200000000001,0.14686000000000002,0.5245000000000001,38.74,20.12,43.6532014863,136.8,40.39352,21.69686,45.8518286642,0.5035200000000001,0.14686000000000002,0.5245000000000001,39.89,21.55,45.3388861795,137.0,40.47352,21.71686,45.9317736371,0.5035200000000001,0.14686000000000002,0.5245000000000001,39.97,21.57,45.4187824584,136.47
2019-07-22 03:00:00,38.06616,3.88763,38.2641634452,0.50616,0.14763,0.52725,37.56,3.74,37.745744131,137.12,38.53616,20.32763,43.5688899212,0.50616,0.14763,0.52725,38.03,20.18,43.0524482463,137.12,39.67616,21.76763,45.2551365942,0.50616,0.14763,0.52725,39.17,21.62,44.7405107257,137.12,39.77616,21.78763,45.3524390233,0.50616,0.14763,0.52725,39.27,21.64,44.8377352238,136.47
2019-07-22 03:30:00,37.744,3.877,37.9425969723,0.504,0.147,0.525,37.24,3.73,37.4263343116,136.4,38.224,20.277,43.2692836201,0.504,0.147,0.525,37.72,20.13,42.7552955784,136.39,39.364,21.697,44.9475728488,0.504,0.147,0.525,38.86,21.55,44.4353699208,136.56,39.454,21.727,45.0408774892,0.504,0.147,0.525,38.95,21.58,44.5286301159,136.07
2019-07-22 04:00:00,37.86208,3.66644,38.0391887952,0.5020800000000001,0.14644000000000001,0.523,37.36,3.52,37.5254580252,136.2,38.34208,20.05644,43.2709589009,0.5020800000000001,0.14644000000000001,0.523,37.84,19.91,42.7583173196,136.18,39.47208,21.47644,44.9364281469,0.5020800000000001,0.14644000000000001,0.523,38.97,21.33,44.4255534574,136.35,39.56208,21.49644,45.0250497679,0.5020800000000001,0.14644000000000001,0.523,39.06,21.35,44.5141112458,136.07
2019-07-22 04:30:00,38.304,3.577,38.4706556352,0.504,0.147,0.525,37.8,3.43,37.9553013425,136.85,38.794,20.007,43.649220898,0.504,0.147,0.525,38.29,19.86,43.1340202161,136.81,39.944,21.427,45.3281310557,0.504,0.147,0.525,39.44,21.28,44.8146404649,137.09,40.034,21.457,45.4216248609,0.504,0.147,0.525,39.53,21.31,44.9080950386,136.07
2019-07-22 05:00:00,38.85208,3.42644,39.002879527,0.5020800000000001,0.14644000000000001,0.523,38.35,3.2800000000000002,38.4900103923,136.3,39.33208,19.78644,44.0285785031,0.5020800000000001,0.14644000000000001,0.523,38.83,19.64,43.5143482084,136.3,40.49208,21.20644,45.7090980025,0.5020800000000001,0.14644000000000001,0.523,39.99,21.06,45.1965009708,136.46,40.58208,21.21644,45.7934770835,0.5020800000000001,0.14644000000000001,0.523,40.08,21.07,45.280804984,136.07
2019-07-22 05:30:00,39.82792,3.38356,39.9713858879,0.45792000000000005,0.13356,0.47700000000000004,39.37,3.25,39.5039162616,136.07,40.36792,19.65356,44.8980109337,0.45792000000000005,0.13356,0.47700000000000004,39.91,19.52,44.4279022687,136.07,41.52792,21.05356,46.5598596239,0.45792000000000005,0.13356,0.47700000000000004,41.07,20.92,46.0911195351,136.07,41.62792,21.08356,46.6626212916,0.45792000000000005,0.13356,0.47700000000000004,41.17,20.95,46.1938459105,136.07
2019-07-22 06:00:00,41.56576,3.53293,41.7156325466,0.45576000000000005,0.13293000000000002,0.47475000000000006,41.11,3.4,41.2503587863,136.21,42.10576,19.50293,46.403225144,0.45576000000000005,0.13293000000000002,0.47475000000000006,41.65,19.37,45.9338589714,136.21,43.28576,20.52293,47.9045684101,0.45576000000000005,0.13293000000000002,0.47475000000000006,42.83,20.39,47.4358619612,136.28,43.38576,20.61293,48.0334992892,0.45576000000000005,0.13293000000000002,0.47475000000000006,42.93,20.48,47.5648536211,135.89
2019-07-22 06:30:00,47.1688,13.53715,49.0729062066,0.5388000000000001,0.15715,0.56125,46.63,13.38,48.5116614846,135.97,47.1988,13.49715,49.0907300777,0.5388000000000001,0.15715,0.56125,46.66,13.34,48.5294879429,135.97,48.5088,14.64715,50.6719121463,0.5388000000000001,0.15715,0.56125,47.97,14.49,50.1106874828,136.07,48.6088,14.72715,50.7907903518,0.5388000000000001,0.15715,0.56125,48.07,14.57,50.2295709717,135.89
2019-07-22 07:00:00,51.3036,11.9048,52.6667222827,0.8736,0.2548,0.91,50.43,11.65,51.7581626413,135.97,51.3236,11.8748,52.6794342415,0.8736,0.2548,0.91,50.45,11.62,51.7709078537,135.97,52.7136,13.0748,54.310901484,0.8736,0.2548,0.91,51.84,12.82,53.4016666407,136.07,52.8136,13.0748,54.4079657771,0.8736,0.2548,0.91,51.94,12.82,53.4987476489,135.81
2019-07-22 07:30:00,55.71392,10.12906,56.6271908031,1.09392,0.31906,1.1395,54.62,9.81,55.4939681407,135.24,55.72392,10.07906,56.6281088387,1.09392,0.31906,1.1395,54.63,9.76,55.4949952698,135.23,57.19392,11.24906,58.2896717768,1.09392,0.31906,1.1395,56.1,10.93,57.1548326916,135.28,57.30392,11.23906,58.3956823494,1.09392,0.31906,1.1395,56.21,10.92,57.260898526,135.03
2019-07-22 08:00:00,59.00088,8.38734,59.5940543431,1.4308800000000002,0.41734000000000004,1.4905,57.57,7.97,58.1190657186,135.33,59.01088,8.34734,59.5983392676,1.4308800000000002,0.41734000000000004,1.4905,57.58,7.93,58.1235004108,135.23,60.54088,9.47734,61.2782026878,1.4308800000000002,0.41734000000000004,1.4905,59.11,9.06,59.8002984942,135.51,60.64088,9.45734,61.3739163411,1.4308800000000002,0.41734000000000004,1.4905,59.21,9.04,59.8961242486,134.77
2019-07-22 08:30:00,62.0572,6.9446,62.4445637426,0.9072,0.2646,0.9450000000000001,61.15,6.68,61.5137781314,135.78,62.0572,6.8946000000000005,62.4390229023,0.9072,0.2646,0.9450000000000001,61.15,6.63,61.5083685363,135.73,63.6772,8.0146,64.1795887569,0.9072,0.2646,0.9450000000000001,62.77,7.75,63.2466236253,135.88,63.7772,7.9846,64.2750735278,0.9072,0.2646,0.9450000000000001,62.87,7.72,63.342207887,135.12
2019-07-22 09:00:00,63.9836,6.06605,64.2705067007,1.0836000000000001,0.31605000000000005,1.12875,62.9,5.75,63.1622711751,135.02,63.9736,6.01605,64.2558507419,1.0836000000000001,0.31605000000000005,1.12875,62.89,5.7,63.1477798501,135.0,65.6336,7.11605,66.0182369998,1.0836000000000001,0.31605000000000005,1.12875,64.55,6.8,64.9071837318,135.12,65.7236,7.09605,66.1055634766,1.0836000000000001,0.31605000000000005,1.12875,64.64,6.78,64.9945997757,134.85
2019-07-22 09:30:00,65.8932,3.6726,65.9954680035,1.2432,0.36260000000000003,1.295,64.65,3.31,64.7346784962,134.29,65.8832,3.6226000000000003,65.9827195029,1.2432,0.36260000000000003,1.295,64.64,3.26,64.7221538579,134.27,67.5732,4.6726,67.7345594878,1.2432,0.36260000000000003,1.295,66.33,4.31,66.4698803971,134.47,67.6732,4.6326,67.8315780518,1.2432,0.36260000000000003,1.295,66.43,4.27,66.5670924707,133.96
2019-07-22 10:00:00,66.61464,4.33177,66.7553330728,1.51464,0.44177000000000005,1.57775,65.1,3.89,65.2161184064,133.96,66.59464,4.28177,66.7321484074,1.51464,0.44177000000000005,1.57775,65.08,3.84,65.1931898284,133.96,68.31464,5.33177,68.5223891123,1.51464,0.44177000000000005,1.57775,66.8,4.89,66.978743643,134.06,68.41464,5.30177,68.6197619601,1.51464,0.44177000000000005,1.57775,66.9,4.86,67.0762968566,133.96
2019-07-22 10:30:00,66.46304,4.23672,66.5979390252,1.70304,0.49672000000000005,1.774,64.76,3.74,64.8679057778,133.96,66.47304,4.17672,66.6041292774,1.70304,0.49672000000000005,1.774,64.77,3.68,64.8744579939,133.96,68.14304,5.22672,68.3431964602,1.70304,0.49672000000000005,1.774,66.44,4.73,66.6081564075,133.96,68.24304,5.18672,68.4398609934,1.70304,0.49672000000000005,1.774,66.54,4.69,66.7050800164,133.87
2019-07-22 11:00:00,66.17736,3.88173,66.2911065254,2.57736,0.75173,2.68475,63.6,3.13,63.676973075,133.96,66.15736,3.8317300000000003,66.2682309781,2.57736,0.75173,2.68475,63.58,3.08,63.6545583599,133.96,67.82736,4.87173,68.0020920102,2.57736,0.75173,2.68475,65.25,4.12,65.379942643,133.96,67.91736,4.84173,68.0897212416,2.57736,0.75173,2.68475,65.34,4.09,65.4678829656,133.96
2019-07-22 11:30:00,65.91128,3.8982900000000003,66.0264605758,3.25128,0.9482900000000001,3.38675,62.66,2.95,62.7294037912,133.96,65.90128,3.84829,66.0135443796,3.25128,0.9482900000000001,3.38675,62.65,2.9,62.7170829998,133.96,67.55128,4.87829,67.7271964794,3.25128,0.9482900000000001,3.38675,64.3,3.93,64.4199883577,133.96,67.65128,4.83829,67.8240719491,3.25128,0.9482900000000001,3.38675,64.4,3.89,64.517378279,133.96
2019-07-22 12:00:00,66.21112,3.54991,66.3062159429,3.53112,1.02991,3.6782500000000002,62.68,2.52,62.7306368531,133.96,66.20112,3.49991,66.2935717793,3.53112,1.02991,3.6782500000000002,62.67,2.47,62.7186559167,133.96,67.85112,4.51991,68.0015005104,3.53112,1.02991,3.6782500000000002,64.32,3.49,64.4146140251,133.96,67.94112,4.48991,68.0893169202,3.53112,1.02991,3.6782500000000002,64.41,3.46,64.5028658278,133.79
2019-07-22 12:30:00,66.92664,3.32527,67.0091975945,3.44664,1.00527,3.59025,63.48,2.32,63.522380308,133.96,66.91664,3.26527,66.9962588289,3.44664,1.00527,3.59025,63.47,2.26,63.5102235864,133.96,68.58664,4.28527,68.7203807139,3.44664,1.00527,3.59025,65.14,3.2800000000000002,65.2225267833,133.96,68.68664,4.24527,68.8177072552,3.44664,1.00527,3.59025,65.24,3.24,65.3204041629,133.88
2019-07-22 13:00:00,66.54816,3.40613,66.6352708478,3.99816,1.1661299999999999,4.16475,62.55,2.24,62.5900958619,0.003,66.54816,3.36613,66.6332381816,3.99816,1.1661299999999999,4.16475,62.55,2.2,62.588677091,0.003,68.19816,4.37613,68.3384192176,3.99816,1.1661299999999999,4.16475,64.2,3.21,64.2801999063,0.003,68.28816,4.3461300000000005,68.4263227286,3.99816,1.1661299999999999,4.16475,64.29,3.18,64.3685987109,0.003
2019-07-22 13:30:00,66.34792,3.49606,66.4399648092,4.23792,1.23606,4.4145,62.11,2.26,62.1511037714,135.01,66.33792,3.44606,66.4273660433,4.23792,1.23606,4.4145,62.1,2.21,62.1393120335,135.01,67.97792,4.47606,68.1251254725,4.23792,1.23606,4.4145,63.74,3.24,63.8222939105,135.01,68.07792,4.44606,68.2229480531,4.23792,1.23606,4.4145,63.84,3.21,63.9206515924,134.8
2019-07-22 14:00:00,65.54968,3.59699,65.6482968946,3.82968,1.11699,3.98925,61.72,2.48,61.7698049212,135.01,65.54968,3.5369900000000003,65.645036723,3.82968,1.11699,3.98925,61.72,2.42,61.7674250718,134.84,67.18968,4.57699,67.345392834,3.82968,1.11699,3.98925,63.36,3.46,63.4544025265,135.01,67.26968,4.53699,67.4225045928,3.82968,1.11699,3.98925,63.44,3.42,63.5321178618,134.18
2019-07-22 14:30:00,65.43872,3.44796,65.5294933858,3.7987200000000003,1.10796,3.957,61.64,2.34,61.6843999728,134.04,65.41872,3.40796,65.507427959,3.7987200000000003,1.10796,3.957,61.62,2.3,61.6629094351,134.01,67.04872,4.41796,67.1941159939,3.7987200000000003,1.10796,3.957,63.25,3.31,63.3365502692,134.37,67.14872,4.39796,67.292589858,3.7987200000000003,1.10796,3.957,63.35,3.29,63.4353734126,133.96
2019-07-22 15:00:00,65.76144,3.46917,65.8528824833,4.11144,1.19917,4.28275,61.65,2.27,61.69177741,134.04,65.76144,3.4191700000000003,65.8502673826,4.11144,1.19917,4.28275,61.65,2.22,61.6899578538,134.01,67.39144,4.44917,67.5381469909,4.11144,1.19917,4.28275,63.28,3.25,63.3634034755,134.11,67.48144,4.40917,67.6253319738,4.11144,1.19917,4.28275,63.37,3.21,63.4512490027,133.96
2019-07-22 15:30:00,65.96664,3.53152,66.0611022191,3.77664,1.10152,3.934,62.19,2.43,62.2374565676,134.04,65.95664,3.48152,66.0484620684,3.77664,1.10152,3.934,62.18,2.38,62.2255317374,134.01,67.59664,4.50152,67.7463609473,3.77664,1.10152,3.934,63.82,3.4,63.9105030492,134.38,67.69664,4.47152,67.8441564057,3.77664,1.10152,3.934,63.92,3.37,64.0087751797,133.96
2019-07-22 16:00:00,66.37872,3.53046,66.4725403204,3.25872,0.9504600000000001,3.3945,63.12,2.58,63.1727061317,133.96,66.38872,3.48046,66.4798897792,3.25872,0.9504600000000001,3.3945,63.13,2.5300000000000002,63.1806758432,134.01,68.04872,4.52046,68.1987012505,3.25872,0.9504600000000001,3.3945,64.79,3.5700000000000003,64.8882809142,133.96,68.13872,4.48046,68.2858673889,3.25872,0.9504600000000001,3.3945,64.88,3.5300000000000002,64.9759594004,133.96
2019-07-22 16:30:00,66.76688,4.16159,66.8964505506,3.53688,1.03159,3.68425,63.23,3.13,63.3074229455,134.59,66.74688,4.12159,66.8740120963,3.53688,1.03159,3.68425,63.21,3.09,63.2854817474,134.53,68.41688,5.16159,68.6113072333,3.53688,1.03159,3.68425,64.88,4.13,65.0113167072,134.88,68.50688,5.13159,68.698805108,3.53688,1.03159,3.68425,64.97,4.1,65.0992388588,134.26
2019-07-22 17:00:00,67.53744,4.32717,67.6759203998,3.00744,0.8771700000000001,3.13275,64.53,3.45,64.6221587383,134.09,67.53744,4.26717,67.6721105151,3.00744,0.8771700000000001,3.13275,64.53,3.39,64.6189832789,133.98,69.21744,5.31717,69.4213677261,3.00744,0.8771700000000001,3.13275,66.21,4.44,66.3587047794,134.21,69.32744,5.28717,69.5287573854,3.00744,0.8771700000000001,3.13275,66.32,4.41,66.4664614674,133.96
2019-07-22 17:30:00,68.73056,4.62683,68.8861193112,2.56056,0.7468300000000001,2.66725,66.17,3.88,66.2836578653,134.19,68.71056,4.57683,68.8628232674,2.56056,0.7468300000000001,2.66725,66.15,3.83,66.2607832734,134.19,70.44056,5.63683,70.6657367156,2.56056,0.7468300000000001,2.66725,67.88,4.89,68.0559071646,134.34,70.54056,5.59683,70.7622435425,2.56056,0.7468300000000001,2.66725,67.98,4.85,68.1527908453,133.96
2019-07-22 18:00:00,69.05928,5.02229,69.2416605156,2.33928,0.6822900000000001,2.43675,66.72,4.34,66.8610050777,134.61,69.05928,4.96229,69.2373344097,2.33928,0.6822900000000001,2.43675,66.72,4.28,66.8571372405,134.48,70.77928,6.03229,71.0358712198,2.33928,0.6822900000000001,2.43675,68.44,5.35,68.6487880447,134.85,70.88928,6.00229,71.1429371348,2.33928,0.6822900000000001,2.43675,68.55,5.32,68.7561262725,134.06
2019-07-22 18:30:00,68.31288,6.02959,68.5784625773,1.7128800000000002,0.49959000000000003,1.7842500000000001,66.6,5.53,66.8291919748,135.86,68.30288,5.97959,68.5641226361,1.7128800000000002,0.49959000000000003,1.7842500000000001,66.59,5.48,66.8151068247,135.85,70.04288,7.08959,70.4007622477,1.7128800000000002,0.49959000000000003,1.7842500000000001,68.33,6.59,68.6470465497,135.96,70.14288,7.03959,70.4952441095,1.7128800000000002,0.49959000000000003,1.7842500000000001,68.43,6.54,68.7418104213,135.43
2019-07-22 19:00:00,67.27904,6.20972,67.5650045941,1.43904,0.41972000000000004,1.499,65.84,5.79,66.0940973159,134.8,67.27904,6.15972,67.5604275727,1.43904,0.41972000000000004,1.499,65.84,5.74,66.0897359656,134.79,68.98904,7.25972,69.3699587329,1.43904,0.41972000000000004,1.499,67.55,6.84,67.8954203168,134.81,69.09904,7.23972,69.4772687618,1.43904,0.41972000000000004,1.499,67.66,6.82,68.0028528813,134.71
2019-07-22 19:30:00,65.4392,6.77435,65.7889102704,1.0092,0.29435,1.05125,64.43,6.48,64.7550407304,135.23,65.4292,6.72435,65.7738329092,1.0092,0.29435,1.05125,64.42,6.43,64.7401058078,135.23,67.1192,7.84435,67.5760374361,1.0092,0.29435,1.05125,66.11,7.55,66.5397219712,135.23,67.2192,7.80435,67.6707376017,1.0092,0.29435,1.05125,66.21,7.51,66.6345571007,134.99
2019-07-22 20:00:00,64.51712,6.81541,64.8761018139,0.8071200000000001,0.23541,0.8407500000000001,63.71,6.58,64.0488914814,133.95,64.51712,6.75541,64.8698260932,0.8071200000000001,0.23541,0.8407500000000001,63.71,6.52,64.0427552499,133.97,66.17712,7.85541,66.6417187486,0.8071200000000001,0.23541,0.8407500000000001,65.37,7.62,65.8126226495,134.06,66.27712,7.83541,66.7386715882,0.8071200000000001,0.23541,0.8407500000000001,65.47,7.6,65.909641935,133.77
2019-07-22 20:30:00,63.4024,7.12445,63.8014272063,0.6324000000000001,0.18445,0.6587500000000001,62.77,6.94,63.1524860952,133.95,63.3824,7.08445,63.777096685000004,0.6324000000000001,0.18445,0.6587500000000001,62.75,6.9,63.12822269,133.97,65.0324,8.18445,65.5453909254,0.6324000000000001,0.18445,0.6587500000000001,64.4,8.0,64.8949921026,134.06,65.1324,8.15445,65.6408758668,0.6324000000000001,0.18445,0.6587500000000001,64.5,7.97,64.9905446969,133.77
2019-07-22 21:00:00,62.7596,7.6378,63.2226492722,0.8496,0.24780000000000002,0.885,61.91,7.39,62.349500399,134.42,62.7496,7.5778,63.205500971,0.8496,0.24780000000000002,0.885,61.9,7.33,62.3324867144,134.36,64.3796,8.7078,64.9658269939,0.8496,0.24780000000000002,0.885,63.53,8.46,64.0908144745,134.66,64.4796,8.6778,65.0609178309,0.8496,0.24780000000000002,0.885,63.63,8.43,64.1859937993,134.03
2019-07-22 21:30:00,61.81432,8.25751,62.3634238032,0.81432,0.23751000000000003,0.8482500000000001,61.0,8.02,61.5249575376,135.06,61.81432,8.21751,62.3581400273,0.81432,0.23751000000000003,0.8482500000000001,61.0,7.98,61.5197561764,135.02,63.43432,9.35751,64.1207918484,0.81432,0.23751000000000003,0.8482500000000001,62.62,9.12,63.2806352686,135.18,63.53432,9.33751,64.2168117463,0.81432,0.23751000000000003,0.8482500000000001,62.72,9.1,63.3767181227,134.91
2019-07-22 22:00:00,61.55808,8.71569,62.1720231733,0.80808,0.23569,0.8417500000000001,60.75,8.48,61.3389998288,134.96,61.54808,8.66569,62.155131203,0.80808,0.23569,0.8417500000000001,60.74,8.43,61.3222023414,135.02,63.17808,9.81569,63.936042751,0.80808,0.23569,0.8417500000000001,62.37,9.58,63.1014524397,135.01,63.25808,9.78569,64.0105023731,0.80808,0.23569,0.8417500000000001,62.45,9.55,63.1759843611,134.63
2019-07-22 22:30:00,59.50808,9.29569,60.2297388162,0.80808,0.23569,0.8417500000000001,58.7,9.06,59.395063768,134.85,59.49808,9.24569,60.2121607922,0.80808,0.23569,0.8417500000000001,58.69,9.01,59.3775732074,134.86,61.07808,10.39569,61.9564542809,0.80808,0.23569,0.8417500000000001,60.27,10.16,61.1203607646,135.01,61.16808,10.38569,62.0435054431,0.80808,0.23569,0.8417500000000001,60.36,10.15,61.2074513438,134.63
2019-07-22 23:00:00,56.074,9.80575,56.9249172952,0.774,0.22575,0.80625,55.3,9.58,56.1236705856,135.65,56.084,9.76575,56.9278923645,0.774,0.22575,0.80625,55.31,9.54,56.1267111098,135.56,57.574,10.93575,58.60337963,0.774,0.22575,0.80625,56.8,10.71,57.800900512,135.69,57.684,10.92575,58.7095892428,0.774,0.22575,0.80625,56.91,10.7,57.9071506811,135.33
2019-07-22 23:30:00,52.26496,10.53853,53.3168515421,0.71496,0.20853000000000002,0.74475,51.55,10.33,52.5748171656,134.05,52.25496,10.43853,53.2873695463,0.71496,0.20853000000000002,0.74475,51.54,10.23,52.5454517537,134.05,53.67496,11.63853,54.9222788271,0.71496,0.20853000000000002,0.74475,52.96,11.43,54.1793918386,134.05,53.76496,11.61853,55.0060102458,0.71496,0.20853000000000002,0.74475,53.05,11.41,54.2631606157,133.93
2019-07-23 00:00:00,49.55368,10.88274,50.7346157121,0.52368,0.15274000000000001,0.5455,49.03,10.73,50.1903755714,133.68,49.56368,10.78274,50.7230308346,0.52368,0.15274000000000001,0.5455,49.04,10.63,50.1788650729,133.68,50.93368,11.99274,52.326528368,0.52368,0.15274000000000001,0.5455,50.41,11.84,51.78178927,133.72,51.01368,11.98274,52.4021145093,0.52368,0.15274000000000001,0.5455,50.49,11.83,51.8573909872,133.68
2019-07-23 00:30:00,47.53312,15.65216,50.0438568618,0.45312,0.13216,0.47200000000000003,47.08,15.52,49.5721373354,135.74,47.56312,15.70216,50.0880046798,0.45312,0.13216,0.47200000000000003,47.11,15.57,49.6162977256,135.74,48.87312,16.60216,51.6160205285,0.45312,0.13216,0.47200000000000003,48.42,16.47,51.1444747749,135.77,48.39312,1.61216,48.4199661627,0.45312,0.13216,0.47200000000000003,47.94,1.48,47.9628397825,135.66
2019-07-23 01:00:00,46.586240000000004,16.03307,49.2680128579,0.45624000000000003,0.13307000000000002,0.47525000000000006,46.13,15.9,48.7933079428,136.24,46.62624,15.94307,49.2766449503,0.45624000000000003,0.13307000000000002,0.47525000000000006,46.17,15.81,48.801895455,136.22,47.92624,17.29307,50.950709029,0.45624000000000003,0.13307000000000002,0.47525000000000006,47.47,17.16,50.4763954735,136.28,47.39624,0.5830700000000001,47.3998263368,0.45624000000000003,0.13307000000000002,0.47525000000000006,46.94,0.45,46.9421569594,136.16
2019-07-23 01:30:00,45.764,16.4145,48.6187155965,0.5640000000000001,0.1645,0.5875,45.2,16.25,48.0323068361,136.24,45.784,16.3345,48.6106011715,0.5640000000000001,0.1645,0.5875,45.22,16.17,48.0241324752,136.22,47.084,17.6745,50.2920570891,0.5640000000000001,0.1645,0.5875,46.52,17.51,49.7062420627,136.16,46.574,1.0345,46.5854877215,0.5640000000000001,0.1645,0.5875,46.01,0.87,46.0182246507,136.0
2019-07-23 02:00:00,45.10712,16.69541,48.0977025414,0.8071200000000001,0.23541,0.8407500000000001,44.3,16.46,47.2590901309,135.99,45.12712,16.61541,48.0887596946,0.8071200000000001,0.23541,0.8407500000000001,44.32,16.38,47.2500455026,135.97,46.38712,17.96541,49.7445560676,0.8071200000000001,0.23541,0.8407500000000001,45.58,17.73,48.9069453145,136.07,45.89712,1.39541,45.9183274234,0.8071200000000001,0.23541,0.8407500000000001,45.09,1.16,45.1049188005,135.41
2019-07-23 02:30:00,44.84448,16.76464,47.875677967,0.8044800000000001,0.23464000000000002,0.838,44.04,16.53,47.0400095663,135.99,44.85448,16.67464,47.853610054,0.8044800000000001,0.23464000000000002,0.838,44.05,16.44,47.01782747,136.07,46.14448,18.02464,49.5398898021,0.8044800000000001,0.23464000000000002,0.838,45.34,17.79,48.7052327784,136.07,45.65448,1.31464,45.6734038845,0.8044800000000001,0.23464000000000002,0.838,44.85,1.08,44.86300146,136.07
2019-07-23 03:00:00,44.68184,16.79387,47.7336453182,0.8018400000000001,0.23387000000000002,0.83525,43.88,16.56,46.9008315491,136.96,44.69184,16.70387,47.7114224852,0.8018400000000001,0.23387000000000002,0.83525,43.89,16.47,46.8784918699,136.96,45.98184,18.06387,49.4027631734,0.8018400000000001,0.23387000000000002,0.83525,45.18,17.83,48.570992372,137.02,45.67184,1.27387,45.6896018123,0.8018400000000001,0.23387000000000002,0.83525,44.87,1.04,44.8820509781,136.43
2019-07-23 03:30:00,43.86232,17.36401,47.1742722155,0.80232,0.23401000000000002,0.8357500000000001,43.06,17.13,46.3422107802,137.12,43.88232,17.28401,47.1634923459,0.80232,0.23401000000000002,0.8357500000000001,43.08,17.05,46.3312950391,137.12,45.14232,18.66401,48.8484833364,0.80232,0.23401000000000002,0.8357500000000001,44.34,18.43,48.0177102744,137.12,44.67232,1.77401,44.7075305252,0.80232,0.23401000000000002,0.8357500000000001,43.87,1.54,43.8970215391,137.12
2019-07-23 04:00:00,43.27568,17.71499,46.7611521475,0.8056800000000001,0.23499000000000003,0.83925,42.47,17.48,45.9265859824,137.12,43.30568,17.62499,46.7549162416,0.8056800000000001,0.23499000000000003,0.83925,42.5,17.39,45.9201709492,137.12,44.55568,19.01499,48.4435595819,0.8056800000000001,0.23499000000000003,0.83925,43.75,18.78,47.6104074757,137.12,44.08568,2.11499,44.1363836734,0.8056800000000001,0.23499000000000003,0.83925,43.28,1.88,43.3208125501,137.12
2019-07-23 04:30:00,43.3252,17.51485,46.7316052106,0.8052,0.23485000000000003,0.8387500000000001,42.52,17.28,45.8971545959,137.12,43.3452,17.43485,46.7202349904,0.8052,0.23485000000000003,0.8387500000000001,42.54,17.2,45.8856360967,137.12,44.5952,18.79485,48.3939898083,0.8052,0.23485000000000003,0.8387500000000001,43.79,18.56,47.5608841381,137.12,44.1252,1.91485,44.166728717,0.8052,0.23485000000000003,0.8387500000000001,43.32,1.6800000000000002,43.352563938,137.12
2019-07-23 05:00:00,43.12568,17.88499,46.6872267624,0.8056800000000001,0.23499000000000003,0.83925,42.32,17.65,45.853079504,137.61,43.14568,17.80499,46.6751258334,0.8056800000000001,0.23499000000000003,0.83925,42.34,17.57,45.8408169648,137.6,44.39568,19.20499,48.3715623436,0.8056800000000001,0.23499000000000003,0.83925,43.59,18.97,47.5389208965,137.65,43.94568,2.19499,44.000463313,0.8056800000000001,0.23499000000000003,0.83925,43.14,1.96,43.1845018496,137.26
2019-07-23 05:30:00,43.28264,18.27702,46.983362858,0.81264,0.23702,0.8465,42.47,18.04,46.1426321313,136.96,43.30264,18.18702,46.9668641432,0.81264,0.23702,0.8465,42.49,17.95,46.1259428088,136.95,44.53264,19.57702,48.6458193214,0.81264,0.23702,0.8465,43.72,19.34,47.8066313392,137.03,44.08264,2.74702,44.1681476661,0.81264,0.23702,0.8465,43.27,2.51,43.3427387229,136.6
2019-07-23 06:00:00,44.47576,17.72668,47.8782665873,0.8457600000000001,0.24668,0.881,43.63,17.48,47.0013542358,136.07,44.50576,17.63668,47.8729062686,0.8457600000000001,0.24668,0.881,43.66,17.39,46.9958264104,136.07,45.76576,19.01668,49.5594482072,0.8457600000000001,0.24668,0.881,44.92,18.77,48.6838710458,136.07,45.28576,2.33668,45.3460045892,0.8457600000000001,0.24668,0.881,44.44,2.09,44.4891188944,136.07
2019-07-23 06:30:00,48.93112,15.72741,51.3965556216,0.9511200000000001,0.27741000000000005,0.9907500000000001,47.98,15.45,50.4061791847,135.62,48.94112,15.63741,51.3786124605,0.9511200000000001,0.27741000000000005,0.9907500000000001,47.99,15.36,50.3881900846,135.49,50.30112,16.95741,53.0825435257,0.9511200000000001,0.27741000000000005,0.9907500000000001,49.35,16.68,52.0926568722,135.79,49.75112,0.73741,49.7565846372,0.9511200000000001,0.27741000000000005,0.9907500000000001,48.8,0.46,48.8021679846,135.09
2019-07-23 07:00:00,53.23792,14.28606,55.1213900065,1.11792,0.32606,1.1645,52.12,13.96,53.9571681985,136.15,53.24792,14.22606,55.1155310911,1.11792,0.32606,1.1645,52.13,13.9,53.9513382596,136.1,54.70792,15.52606,56.8684011543,1.11792,0.32606,1.1645,53.59,15.2,55.7039325362,136.35,54.06792,1.78606,54.0974119848,1.11792,0.32606,1.1645,52.95,1.46,52.9701245987,135.93
2019-07-23 07:30:00,57.5508,12.85565,58.9691641247,1.3908,0.40565,1.44875,56.16,12.45,57.5234569545,137.14,57.5508,12.81565,58.9604567957,1.3908,0.40565,1.44875,56.16,12.41,57.5148128746,137.09,59.0908,14.08565,60.7464252492,1.3908,0.40565,1.44875,57.7,13.68,59.2995143319,137.14,58.4008,3.57565,58.5101590629,1.3908,0.40565,1.44875,57.01,3.17,57.0980647658,136.96
2019-07-23 08:00:00,60.6112,11.65285,61.7211995878,1.3812,0.40285000000000004,1.43875,59.23,11.25,60.2889326494,137.14,60.6112,11.60285,61.7117792124,1.3812,0.40285000000000004,1.43875,59.23,11.2,60.2796225934,137.2,62.2312,12.86285,63.5466377046,1.3812,0.40285000000000004,1.43875,60.85,12.46,62.1125921211,137.24,61.4712,4.80285,61.6585419675,1.3812,0.40285000000000004,1.43875,60.09,4.4,60.2508763422,137.08
2019-07-23 08:30:00,63.39872,10.39546,64.2453366887,1.45872,0.42546000000000006,1.5195,61.94,9.97,62.7372656401,136.49,63.37872,10.34546,64.2175263573,1.45872,0.42546000000000006,1.5195,61.92,9.92,62.709590973,136.46,65.05872,11.57546,66.0804685384,1.45872,0.42546000000000006,1.5195,63.6,11.15,64.5699814155,136.72,64.23872,5.98546,64.5169658202,1.45872,0.42546000000000006,1.5195,62.78,5.5600000000000005,63.0257249066,136.09
2019-07-23 09:00:00,64.55448,9.64839,65.2715276186,1.67448,0.48839000000000005,1.74425,62.88,9.16,63.5436857603,136.21,64.53448,9.58839,65.2429025386,1.67448,0.48839000000000005,1.74425,62.86,9.1,63.5152706048,136.19,66.23448,10.80839,67.1105627697,1.67448,0.48839000000000005,1.74425,64.56,10.32,65.3796298552,136.21,65.39448,6.7483900000000006,65.7417582824,1.67448,0.48839000000000005,1.74425,63.72,6.26,64.0267600305,136.09
2019-07-23 09:30:00,66.00192,8.81431,66.5878780595,1.8319200000000002,0.5343100000000001,1.9082500000000002,64.17,8.28,64.7019883775,136.21,65.98192,8.75431,66.560136046,1.8319200000000002,0.5343100000000001,1.9082500000000002,64.15,8.22,64.6744996115,136.19,67.71192,9.95431,68.4396989887,1.8319200000000002,0.5343100000000001,1.9082500000000002,65.88,9.42,66.5500623591,136.21,66.85192,7.7443100000000005,67.2989862113,1.8319200000000002,0.5343100000000001,1.9082500000000002,65.02,7.21,65.4185333067,136.09
2019-07-23 10:00:00,66.26536,8.34198,66.7883714897,2.71536,0.79198,2.8285,63.55,7.55,63.9969139881,136.07,66.24536,8.28198,66.7610583668,2.71536,0.79198,2.8285,63.53,7.49,63.9700007816,136.07,67.96536,9.47198,68.6222162645,2.71536,0.79198,2.8285,65.25,8.68,65.8248045952,136.07,67.09536,8.70198,67.6573114264,2.71536,0.79198,2.8285,64.38,7.91,64.8641079488,136.09
2019-07-23 10:30:00,65.89056,8.66058,66.4572911203,3.67056,1.07058,3.8235,62.22,7.59,62.6812292477,136.07,65.89056,8.61058,66.4507937127,3.67056,1.07058,3.8235,62.22,7.54,62.6751944552,136.07,67.57056,9.78058,68.2747414777,3.67056,1.07058,3.8235,63.9,8.71,64.4908838519,136.07,66.74056,8.98058,67.3420608999,3.67056,1.07058,3.8235,63.07,7.91,63.5640857718,136.09
2019-07-23 11:00:00,66.14496,8.26728,66.6596103499,3.86496,1.12728,4.026,62.28,7.14,62.6879414242,136.07,66.13496,8.20728,66.642271714,3.86496,1.12728,4.026,62.27,7.08,62.6711999247,136.07,67.81496,9.39728,68.4629656909,3.86496,1.12728,4.026,63.95,8.27,64.482520112,136.07,66.97496,9.44728,67.6379802064,3.86496,1.12728,4.026,63.11,8.32,63.6560641259,136.09
2019-07-23 11:30:00,66.11656,8.15358,66.6174179404,4.12656,1.20358,4.2985,61.99,6.95,62.3783824734,136.07,66.08656,8.103580000000001,66.5815396446,4.12656,1.20358,4.2985,61.96,6.9,62.3430156473,136.07,67.76656,9.26358,68.3967877071,4.12656,1.20358,4.2985,63.64,8.06,64.1483686464,136.07,66.94656,9.68358,67.643282131,4.12656,1.20358,4.2985,62.82,8.48,63.3897688906,136.09
2019-07-23 12:00:00,66.81296,7.54003,67.2370707003,4.18296,1.22003,4.35725,62.63,6.32,62.9480682785,136.07,66.79296,7.49003,67.2116065495,4.18296,1.22003,4.35725,62.61,6.27,62.9231674346,136.07,68.49296,8.650030000000001,69.0370088327,4.18296,1.22003,4.35725,64.31,7.43,64.7377864929,136.07,67.65296,10.32003,68.4355610481,4.18296,1.22003,4.35725,63.47,9.1,64.1190369547,136.09
2019-07-23 12:30:00,66.90216,7.48313,67.3193601222,4.26216,1.24313,4.43975,62.64,6.24,62.9500373312,136.07,66.88216,7.4231300000000005,67.292839034,4.26216,1.24313,4.43975,62.62,6.18,62.9242147349,136.07,68.58216,8.58313,69.1171671212,4.26216,1.24313,4.43975,64.32,7.34,64.7374543831,136.07,67.74216,10.45313,68.5439141592,4.26216,1.24313,4.43975,63.48,9.21,64.1446373441,136.09
2019-07-23 13:00:00,67.3632,7.3251,67.7602966659,4.3032,1.2551,4.4825,63.06,6.07,63.3514680177,136.29,67.3332,7.2751,67.7250832576,4.3032,1.2551,4.4825,63.03,6.02,63.316832675,136.25,69.0532,8.4351,69.5664814566,4.3032,1.2551,4.4825,64.75,7.18,65.1468717591,136.39,68.2032,10.6651,69.0320276991,4.3032,1.2551,4.4825,63.9,9.41,64.5891484694,136.09
2019-07-23 13:30:00,67.37208,7.55894,67.7947987492,4.28208,1.24894,4.4605,63.09,6.31,63.4047648052,136.07,67.37208,7.49894,67.7881351318,4.28208,1.24894,4.4605,63.09,6.25,63.3988217556,136.07,69.07208,8.65894,69.6127106027,4.28208,1.24894,4.4605,64.79,7.41,65.2123623249,136.07,68.22208,10.39894,69.0100728347,4.28208,1.24894,4.4605,63.94,9.15,64.5913779076,136.09
2019-07-23 14:00:00,67.66736,6.81173,68.0093469676,4.25736,1.24173,4.43475,63.41,5.57,63.6541671849,135.77,67.63736,6.75173,67.9735119422,4.25736,1.24173,4.43475,63.38,5.51,63.6190576793,135.69,69.34736,7.88173,69.7938249902,4.25736,1.24173,4.43475,65.09,6.64,65.4278052513,135.88,68.49736,11.03173,69.3800215751,4.25736,1.24173,4.43475,64.24,9.79,64.9817028093,135.41
2019-07-23 14:30:00,67.52784,6.91187,67.8806535175,4.25784,1.24187,4.43525,63.27,5.67,63.5235531122,136.07,67.50784,6.86187,67.855683044,4.25784,1.24187,4.43525,63.25,5.62,63.4991881838,136.07,69.21784,8.01187,69.6799787253,4.25784,1.24187,4.43525,64.96,6.77,65.3118251161,136.07,68.37784,11.00187,69.2572750443,4.25784,1.24187,4.43525,64.12,9.76,64.8585537921,136.05
2019-07-23 15:00:00,66.744,6.9445,67.1043040069,4.164,1.2145000000000001,4.3375,62.58,5.73,62.841779892,136.07,66.724,6.8945,67.0792539184,4.164,1.2145000000000001,4.3375,62.56,5.68,62.8173224517,136.07,68.424,8.0345,68.8940996476,4.164,1.2145000000000001,4.3375,64.26,6.82,64.6208944537,136.07,67.584,10.9345,68.4628391629,4.164,1.2145000000000001,4.3375,63.42,9.72,64.1605392745,136.05
2019-07-23 15:30:00,66.63472,6.98221,66.9995310876,4.22472,1.23221,4.40075,62.41,5.75,62.6743216956,136.07,66.62472,6.92221,66.9833584285,4.22472,1.23221,4.40075,62.4,5.69,62.6588868398,136.07,68.30472,8.07221,68.7800505129,4.22472,1.23221,4.40075,64.08,6.84,64.4440222208,136.07,67.48472,10.92221,68.3628708054,4.22472,1.23221,4.40075,63.26,9.69,63.9978413698,135.97
2019-07-23 16:00:00,67.52112,7.04741,67.8879049151,4.07112,1.18741,4.24075,63.45,5.86,63.7200290333,136.07,67.51112,6.99741,67.8727859334,4.07112,1.18741,4.24075,63.44,5.8100000000000005,63.705491914,136.07,69.23112,8.13741,69.7077141926,4.07112,1.18741,4.24075,65.16,6.95,65.5295971298,136.07,68.37112,10.72741,69.2075673273,4.07112,1.18741,4.24075,64.3,9.54,65.003858347,135.97
2019-07-23 16:30:00,68.73816,7.29738,69.1244269058,3.48816,1.01738,3.6335,65.25,6.28,65.5515133311,136.07,68.72816,7.23738,69.1081735126,3.48816,1.01738,3.6335,65.24,6.22,65.5358375242,136.07,70.45816,8.40738,70.9579900297,3.48816,1.01738,3.6335,66.97,7.39,67.3765018385,136.07,69.59816000000001,10.22738,70.3455981356,3.48816,1.01738,3.6335,66.11,9.21,66.7484546638,136.06
2019-07-23 17:00:00,69.59168,7.989240000000001,70.0487678764,3.15168,0.9192400000000001,3.283,66.44,7.07,66.8151068247,137.07,69.57168,7.93924,70.0232117929,3.15168,0.9192400000000001,3.283,66.42,7.02,66.7899453511,137.01,71.36168,9.11924,71.9419898988,3.15168,0.9192400000000001,3.283,68.21,8.2,68.7011215338,137.07,70.47168,9.44924,71.1023615543,3.15168,0.9192400000000001,3.283,67.32,8.53,67.8582588931,136.78
2019-07-23 17:30:00,70.12144,8.21167,70.6006223192,2.85144,0.83167,2.97025,67.27,7.38,67.673608593,136.63,70.11144,8.15167,70.5837356808,2.85144,0.83167,2.97025,67.26,7.32,67.6571503982,136.6,71.89144,9.34167,72.4958339745,2.85144,0.83167,2.97025,69.04,8.51,69.5625021114,136.8,71.00144,9.05167,71.5760938573,2.85144,0.83167,2.97025,68.15,8.22,68.6439429229,136.44
2019-07-23 18:00:00,70.89312,8.59841,71.4126537657,1.98312,0.5784100000000001,2.06575,68.91,8.02,69.3751288287,137.05,70.87312,8.53841,71.3855978742,1.98312,0.5784100000000001,2.06575,68.89,7.96,69.3483503769,136.99,72.70312,9.75841,73.355096779,1.98312,0.5784100000000001,2.06575,70.72,9.18,71.3133283475,137.07,71.76312,8.20841,72.2310417124,1.98312,0.5784100000000001,2.06575,69.78,7.63,70.1959065758,136.79
2019-07-23 18:30:00,70.24336,9.31473,70.8582657074,1.59336,0.46473000000000003,1.65975,68.65,8.85,69.2180973446,137.23,70.21336,9.25473,70.8206604732,1.59336,0.46473000000000003,1.65975,68.62,8.79,69.1806945614,137.2,72.04336,10.47473,72.8008632412,1.59336,0.46473000000000003,1.65975,70.45,10.01,71.1575898974,137.28,71.11336,7.28473,71.4855038568,1.59336,0.46473000000000003,1.65975,69.52,6.82,69.8537243102,136.97
2019-07-23 19:00:00,69.65072,9.09146,70.2415649132,1.41072,0.41146000000000005,1.4695,68.24,8.68,68.789824829,136.39,69.63072,9.04146,70.2152773024,1.41072,0.41146000000000005,1.4695,68.22,8.63,68.7636917275,136.27,71.45072,10.25146,72.1823927329,1.41072,0.41146000000000005,1.4695,70.04,9.84,70.7278389321,136.83,70.52072,7.28146,70.8956388578,1.41072,0.41146000000000005,1.4695,69.11,6.87,69.4506227474,136.09
2019-07-23 19:30:00,67.78176,9.73593,68.4774073813,1.15176,0.33593,1.19975,66.63,9.4,67.2897978894,137.11,67.76176,9.68593,68.4505175894,1.15176,0.33593,1.19975,66.61,9.35,67.2630255044,137.11,69.54176,10.91593,70.3932803019,1.15176,0.33593,1.19975,68.39,10.58,69.2035295343,137.12,68.64176,6.56593,68.9550770623,1.15176,0.33593,1.19975,67.49,6.23,67.776935605,136.95
2019-07-23 20:00:00,67.16264,10.03327,67.907928246,0.9026400000000001,0.26327,0.94025,66.26,9.77,66.9764174915,137.38,67.15264,9.97327,67.8891977671,0.9026400000000001,0.26327,0.94025,66.25,9.71,66.9577971561,137.38,68.92264,11.23327,69.8320603982,0.9026400000000001,0.26327,0.94025,68.02,10.97,68.8989208914,137.5,68.03264,6.23327,68.3175948074,0.9026400000000001,0.26327,0.94025,67.13,5.97,67.3949389791,137.22
2019-07-23 20:30:00,66.76768,10.55849,67.5973727571,0.8176800000000001,0.23849,0.8517500000000001,65.95,10.32,66.7525647447,137.19,66.73768,10.50849,67.5599459285,0.8176800000000001,0.23849,0.8517500000000001,65.92,10.27,66.7152104096,137.19,68.51768,11.75849,69.5193106961,0.8176800000000001,0.23849,0.8517500000000001,67.7,11.52,68.6731417659,137.19,67.62768,5.52849,67.853277768,0.8176800000000001,0.23849,0.8517500000000001,66.81,5.29,67.0191032468,136.94
2019-07-23 21:00:00,67.01968,10.50449,67.8379084101,0.76968,0.22449000000000002,0.8017500000000001,66.25,10.28,67.0428288484,136.3,67.00968,10.43449,67.8172234411,0.76968,0.22449000000000002,0.8017500000000001,66.24,10.21,67.0222477988,136.21,68.77968,11.67449,69.7634438489,0.76968,0.22449000000000002,0.8017500000000001,68.01,11.45,68.9671124522,136.7,67.87968,5.46449,68.0992775869,0.76968,0.22449000000000002,0.8017500000000001,67.11,5.24,67.3142607476,136.07
2019-07-23 21:30:00,65.90864,11.07127,66.8320420611,0.7586400000000001,0.22127000000000002,0.7902500000000001,65.15,10.85,66.0472936614,137.0,65.88864,11.02127,66.8040513252,0.7586400000000001,0.22127000000000002,0.7902500000000001,65.13,10.8,66.0193676128,136.96,67.62864,12.28127,68.7347258746,0.7586400000000001,0.22127000000000002,0.7902500000000001,66.87,12.06,67.9488079366,137.1,66.76864,4.95127,66.9519705615,0.7586400000000001,0.22127000000000002,0.7902500000000001,66.01,4.73,66.1792490136,136.55
2019-07-23 22:00:00,64.99464,11.19302,65.9513982069,0.7646400000000001,0.22302000000000002,0.7965,64.23,10.97,65.160062922,137.0,64.96464,11.13302,65.9116725979,0.7646400000000001,0.22302000000000002,0.7965,64.2,10.91,65.1204123144,136.96,66.71464,12.39302,67.8559513606,0.7646400000000001,0.22302000000000002,0.7965,65.95,12.17,67.0634878306,137.1,65.83464,4.863020000000001,66.0140044797,0.7646400000000001,0.22302000000000002,0.7965,65.07,4.64,65.2352243807,136.65
2019-07-23 22:30:00,62.79656,12.40358,64.0098175646,0.76656,0.22358000000000003,0.7985,62.03,12.18,63.2145022918,138.11,62.78656,12.353580000000001,63.990335641,0.76656,0.22358000000000003,0.7985,62.02,12.13,63.1950733839,138.08,64.46656,13.66358,65.898640173,0.76656,0.22358000000000003,0.7985,63.7,13.44,65.1024085576,138.16,63.65656,3.8635800000000002,63.7737005469,0.76656,0.22358000000000003,0.7985,62.89,3.64,62.9952514083,137.81
2019-07-23 23:00:00,59.07664,13.35777,60.5679734931,0.7466400000000001,0.21777000000000002,0.77775,58.33,13.14,59.7917092915,138.03,59.06664,13.31777,60.5494092346,0.7466400000000001,0.21777000000000002,0.77775,58.32,13.1,59.7731745853,138.08,60.68664,14.61777,62.422331535,0.7466400000000001,0.21777000000000002,0.77775,59.94,14.4,61.6454669866,138.05,59.90664,2.89777,59.9766836951,0.7466400000000001,0.21777000000000002,0.77775,59.16,2.68,59.2206720664,137.81
2019-07-23 23:30:00,55.10104,14.29322,56.9246936492,0.73104,0.21322000000000002,0.7615000000000001,54.37,14.08,56.1635406647,137.8,55.10104,14.24322,56.9121597293,0.73104,0.21322000000000002,0.7615000000000001,54.37,14.03,56.1510267048,137.8,56.61104,15.57322,58.7140105175,0.73104,0.21322000000000002,0.7615000000000001,55.88,15.36,57.9526013221,137.8,55.92104,1.9032200000000001,55.9534177781,0.73104,0.21322000000000002,0.7615000000000001,55.19,1.69,55.2158690958,137.73
2019-07-24 00:00:00,51.91912,14.50016,53.9059334545,0.54912,0.16016000000000002,0.5720000000000001,51.37,14.34,53.3339713504,136.07,51.91912,14.40016,53.8791205348,0.54912,0.16016000000000002,0.5720000000000001,51.37,14.24,53.3071711874,136.07,53.36912,15.73016,55.6390232049,0.54912,0.16016000000000002,0.5720000000000001,52.82,15.57,55.0670255234,136.21,52.72912,1.25016,52.7439380024,0.54912,0.16016000000000002,0.5720000000000001,52.18,1.09,52.1913833884,136.07
2019-07-24 00:30:00,49.57784,14.83187,51.7488800532,0.41784000000000004,0.12187,0.43525,49.16,14.71,51.3136404867,136.07,49.58784,14.73187,51.7298933844,0.41784000000000004,0.12187,0.43525,49.17,14.61,51.2946488437,136.07,50.98784,16.06187,53.4578665471,0.41784000000000004,0.12187,0.43525,50.57,15.94,53.0227168297,136.11,50.37784,0.7918700000000001,50.3840631665,0.41784000000000004,0.12187,0.43525,49.96,0.67,49.9644923921,135.91
2019-07-24 01:00:00,48.886,14.87425,51.0987701326,0.426,0.12425000000000001,0.44375000000000003,48.46,14.75,50.6550500937,136.42,48.906,14.77425,51.0888960447,0.426,0.12425000000000001,0.44375000000000003,48.48,14.65,50.6451666006,136.42,50.286,16.12425,52.8078898846,0.426,0.12425000000000001,0.44375000000000003,49.86,16.0,52.3642969971,136.43,49.706,0.83425,49.7130004029,0.426,0.12425000000000001,0.44375000000000003,49.28,0.71,49.2851143856,136.38
2019-07-24 01:30:00,47.96632,15.10726,50.2891355966,0.43632000000000004,0.12726,0.4545,47.53,14.98,49.834739891,136.3,47.96632,15.01726,50.26217218,0.43632000000000004,0.12726,0.4545,47.53,14.89,49.8077604395,136.3,49.32632,16.34726,51.9645913507,0.43632000000000004,0.12726,0.4545,48.89,16.22,51.5103921554,136.3,48.75632,0.5572600000000001,48.7595044955,0.43632000000000004,0.12726,0.4545,48.32,0.43,48.3219132485,136.15
2019-07-24 02:00:00,47.31848,15.15789,49.6870222368,0.43848000000000004,0.12789,0.45675000000000004,46.88,15.03,49.2304306298,135.43,47.32848,15.05789,49.6661360523,0.43848000000000004,0.12789,0.45675000000000004,46.89,14.93,49.2095214364,135.42,48.66848,16.38789,51.3535187126,0.43848000000000004,0.12789,0.45675000000000004,48.23,16.26,50.8971561092,135.5,48.12848,0.35789000000000004,48.1298106412,0.43848000000000004,0.12789,0.45675000000000004,47.69,0.23,47.6905546204,135.24
2019-07-24 02:30:00,47.01256,15.10158,49.3785228237,0.14256000000000002,0.041580000000000006,0.14850000000000002,46.87,15.06,49.2300771886,136.88,47.03256,15.01158,49.3701249163,0.14256000000000002,0.041580000000000006,0.14850000000000002,46.89,14.97,49.2216720561,136.83,48.38256,16.35158,51.070992556,0.14256000000000002,0.041580000000000006,0.14850000000000002,48.24,16.31,50.9226246378,136.95,47.81256,0.45158000000000004,47.8146924935,0.14256000000000002,0.041580000000000006,0.14850000000000002,47.67,0.41000000000000003,47.6717631308,136.24
2019-07-24 03:00:00,46.14608,15.07344,48.5455383408,0.28608,0.08344,0.298,45.86,14.99,48.2476911365,136.62,46.15608,14.99344,48.5302685342,0.28608,0.08344,0.298,45.87,14.91,48.2324061187,136.54,47.48608,16.31344,50.2101196812,0.28608,0.08344,0.298,47.2,16.23,49.9124523541,136.65,46.94608,0.49344000000000005,46.9486731485,0.28608,0.08344,0.298,46.66,0.41000000000000003,46.661801294,135.66
2019-07-24 03:30:00,45.78464,15.39302,48.302984635,0.28464,0.08302000000000001,0.29650000000000004,45.5,15.31,48.0067297366,136.07,45.78464,15.29302,48.2712100599,0.28464,0.08302000000000001,0.29650000000000004,45.5,15.21,47.9749319958,136.07,47.11464,16.63302,49.9644539313,0.28464,0.08302000000000001,0.29650000000000004,46.83,16.55,49.6684145106,136.07,46.57464,0.13302,46.5748299562,0.28464,0.08302000000000001,0.29650000000000004,46.29,0.05,46.2900270037,135.77
2019-07-24 04:00:00,45.75128,15.23204,48.2202723364,0.28128000000000003,0.08204,0.293,45.47,15.15,47.9274806348,135.75,45.76128,15.14204,48.2014120395,0.28128000000000003,0.08204,0.293,45.48,15.06,47.9086004805,135.63,47.09128,16.462040000000002,49.8857435847,0.28128000000000003,0.08204,0.293,46.81,16.38,49.5931497286,136.07,46.55128,0.24204000000000003,46.5519092304,0.28128000000000003,0.08204,0.293,46.27,0.16,46.2702766363,135.39
2019-07-24 04:30:00,46.84224,15.03107,49.1948016925,0.31224,0.09107000000000001,0.32525000000000004,46.53,14.94,48.8696685072,136.54,46.85224,14.98107,49.1890724792,0.31224,0.09107000000000001,0.32525000000000004,46.54,14.89,48.86393046,136.49,48.20224,16.29107,50.880791098,0.31224,0.09107000000000001,0.32525000000000004,47.89,16.2,50.5558315133,136.61,47.65224,0.63107,47.6564185222,0.31224,0.09107000000000001,0.32525000000000004,47.34,0.54,47.3430797477,136.32
2019-07-24 05:00:00,47.26408,15.39869,49.7092839615,0.30408,0.08869,0.31675000000000003,46.96,15.31,49.3926887302,138.17,47.25408,15.36869,49.6904891198,0.30408,0.08869,0.31675000000000003,46.95,15.28,49.3738888483,138.17,48.63408,16.69869,51.421007236,0.30408,0.08869,0.31675000000000003,48.33,16.61,51.1046084028,138.17,48.07408,0.55869,48.0773262813,0.30408,0.08869,0.31675000000000003,47.77,0.47000000000000003,47.7723120646,137.89
2019-07-24 05:30:00,46.86048,15.90139,49.4849349779,0.45048000000000005,0.13139,0.46925000000000006,46.41,15.77,49.0161299982,137.7,46.88048,15.86139,49.4910405807,0.45048000000000005,0.13139,0.46925000000000006,46.43,15.73,49.0222174121,137.65,48.21048,17.19139,51.1839259139,0.45048000000000005,0.13139,0.46925000000000006,47.76,17.06,50.7154927019,137.78,47.68048,0.25139,47.6811427082,0.45048000000000005,0.13139,0.46925000000000006,47.23,0.12,47.2301524452,137.33
2019-07-24 06:00:00,47.74768,15.95349,50.3423756746,0.45768000000000003,0.13349,0.47675000000000006,47.29,15.82,49.8659854009,137.19,47.76768,15.91349,50.3486883301,0.45768000000000003,0.13349,0.47675000000000006,47.31,15.78,49.8722818808,137.17,49.11768,17.24349,52.0565503656,0.45768000000000003,0.13349,0.47675000000000006,48.66,17.11,51.5804972834,137.26,48.57768,0.35349,48.5789661208,0.45768000000000003,0.13349,0.47675000000000006,48.12,0.22,48.1205029068,136.9
2019-07-24 06:30:00,52.314,13.967,54.1463912463,0.504,0.147,0.525,51.81,13.82,53.6215301908,136.87,52.334,13.937,54.1579867148,0.504,0.147,0.525,51.83,13.79,53.6331334158,136.87,53.764,15.217,55.8759768147,0.504,0.147,0.525,53.26,15.07,55.3509936677,136.88,53.164,1.887,53.1974779947,0.504,0.147,0.525,52.66,1.74,52.6887388348,136.78
2019-07-24 07:00:00,55.74872,13.23546,57.2983174539,0.73872,0.21546,0.7695000000000001,55.01,13.02,56.5298195645,137.75,55.76872,13.18546,57.306251717,0.73872,0.21546,0.7695000000000001,55.03,12.97,56.5377909013,137.75,57.26872,14.47546,59.0698335248,0.73872,0.21546,0.7695000000000001,56.53,14.26,58.3008447623,137.78,56.60872,2.9854600000000002,56.687389704,0.73872,0.21546,0.7695000000000001,55.87,2.77,55.9386252959,137.48
2019-07-24 07:30:00,59.6588,11.0984,60.6823442197,0.9888,0.2884,1.03,58.67,10.81,59.6575644826,135.55,59.6688,11.0584,60.684873766,0.9888,0.2884,1.03,58.68,10.77,59.660165102,135.55,61.2488,12.2784,62.4673883558,0.9888,0.2884,1.03,60.26,11.99,61.4412540562,135.8,60.5088,4.8184000000000005,60.7003447766,0.9888,0.2884,1.03,59.52,4.53,59.6921376732,135.31
