Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-24 08:00:00,63.41608,9.63719,64.1441706912,1.39608,0.40719000000000005,1.45425,62.02,9.23,62.7030565443,136.86,63.43608,9.58719,64.1564529713,1.39608,0.40719000000000005,1.45425,62.04,9.18,62.7155004764,136.86,65.07608,10.79719,65.9657145801,1.39608,0.40719000000000005,1.45425,63.68,10.39,64.5220466197,136.88,64.28608,6.76719,64.6412789343,1.39608,0.40719000000000005,1.45425,62.89,6.36,63.210772025,136.63
2019-07-24 08:30:00,64.11264,20.78702,67.398299743,1.77264,0.51702,1.8465,62.34,20.27,65.5526391536,136.02,65.68264,12.50702,66.8628054052,1.77264,0.51702,1.8465,63.91,11.99,65.0249813533,136.02,67.37264,12.85702,68.5884508051,1.77264,0.51702,1.8465,65.6,12.34,66.7505475633,136.07,67.44264,13.13702,68.7101956383,1.77264,0.51702,1.8465,65.67,12.62,66.8716180453,135.81
2019-07-24 09:00:00,65.56832,23.96076,69.8091871275,1.64832,0.48076,1.717,63.92,23.48,68.0960850563,135.09,67.44832,11.85076,68.4815039511,1.64832,0.48076,1.717,65.8,11.37,66.7751218644,135.08,69.19832,12.91076,70.3924371975,1.64832,0.48076,1.717,67.55,12.43,68.6841131558,135.12,69.28832,12.98076,70.4937686509,1.64832,0.48076,1.717,67.64,12.5,68.7853152933,134.8
2019-07-24 09:30:00,66.97296,24.32253,71.2528093254,1.48296,0.43253,1.54475,65.49,23.89,69.71134914780001,135.3,68.88296,11.57253,69.8483044101,1.48296,0.43253,1.54475,67.4,11.14,68.3144172192,135.3,70.70296,12.64253,71.8243838648,1.48296,0.43253,1.54475,69.22,12.21,70.2886370618,135.32,70.78296,12.712530000000001,71.9154770919,1.48296,0.43253,1.54475,69.3,12.28,70.3796021586,135.27
2019-07-24 10:00:00,67.0272,24.78835,71.4640317612,1.7772000000000001,0.5183500000000001,1.85125,65.25,24.27,69.6174934912,135.01,68.9372,11.17835,69.8376191788,1.7772000000000001,0.5183500000000001,1.85125,67.16,10.66,68.0007441136,135.01,70.7472,12.22835,71.7962314579,1.7772000000000001,0.5183500000000001,1.85125,68.97,11.71,69.957022521,135.01,70.8172,12.29835,71.8771537316,1.7772000000000001,0.5183500000000001,1.85125,69.04,11.78,70.0377755215,135.01
2019-07-24 10:30:00,67.00008,24.93169,71.4884598118,2.20008,0.6416900000000001,2.29175,64.8,24.29,69.2029197361,135.01,68.90008,11.28169,69.8176020303,2.20008,0.6416900000000001,2.29175,66.7,10.64,67.5433164717,135.01,70.70008,12.34169,71.7692038695,2.20008,0.6416900000000001,2.29175,68.5,11.7,69.4920139297,135.01,70.77008000000001,12.39169,71.8467689201,2.20008,0.6416900000000001,2.29175,68.57,11.75,69.5694430048,135.01
2019-07-24 11:00:00,67.27208,25.85519,72.0695747002,3.1720800000000002,0.9251900000000001,3.30425,64.1,24.93,68.7772847676,135.01,69.14208,10.67519,69.9613243747,3.1720800000000002,0.9251900000000001,3.30425,65.97,9.75,66.6866058516,135.01,70.92208,11.70519,71.8815199092,3.1720800000000002,0.9251900000000001,3.30425,67.75,10.78,68.6022659976,135.01,70.99208,11.77519,71.9620074919,3.1720800000000002,0.9251900000000001,3.30425,67.82,10.85,68.6824206038,134.69
2019-07-24 11:30:00,67.166,26.66175,72.264240597,3.846,1.12175,4.00625,63.32,25.54,68.2767456752,135.6,69.006,10.60175,69.8156511039,3.846,1.12175,4.00625,65.16,9.48,65.8460021565,135.5,70.776,11.63175,71.7254472559,3.846,1.12175,4.00625,66.93,10.51,67.7501660515,135.92,70.836,11.71175,71.797660018,3.846,1.12175,4.00625,66.99,10.59,67.8218858482,135.02
2019-07-24 12:00:00,66.79352,26.86686,71.9944614554,4.10352,1.19686,4.2745,62.69,25.67,67.7420475037,135.24,68.59352,10.48686,69.3905268653,4.10352,1.19686,4.2745,64.49,9.29,65.155692,135.13,70.36352,11.51686,71.2998107364,4.10352,1.19686,4.2745,66.26,10.32,67.0588547472,135.45,70.42352,11.58686,71.3703544467,4.10352,1.19686,4.2745,66.32,10.39,67.128939363,135.02
2019-07-24 12:30:00,66.80848,26.67789,71.9380484498,4.27848,1.24789,4.45675,62.53,25.43,67.503228071,135.13,68.59848,10.72789,69.4322625453,4.27848,1.24789,4.45675,64.32,9.48,65.0148659923,135.13,70.34848,11.76789,71.3259551171,4.27848,1.24789,4.45675,66.07,10.52,66.9022817249,135.32,70.42848,11.83789,71.4164297257,4.27848,1.24789,4.45675,66.15,10.59,66.99231747,135.02
2019-07-24 13:00:00,66.96968,26.54324,72.0380568103,4.39968,1.2832400000000002,4.583,62.57,25.26,67.4764588579,135.13,68.76968,10.89324,69.6270893044,4.39968,1.2832400000000002,4.583,64.37,9.61,65.0834003414,135.13,70.52968,11.92324,71.530409009,4.39968,1.2832400000000002,4.583,66.13,10.64,66.9804934291,135.22,70.58968,11.99324,71.6012620573,4.39968,1.2832400000000002,4.583,66.19,10.71,67.0508776975,135.02
2019-07-24 13:30:00,66.57536,26.23948,71.559687463,4.69536,1.36948,4.891,61.88,24.87,66.6907137464,135.25,68.35536,11.46948,69.3109241909,4.69536,1.36948,4.891,63.66,10.1,64.4562301101,135.13,70.09536,12.50948,71.2028551633,4.69536,1.36948,4.891,65.4,11.14,66.3419897199,135.53,70.17536,12.57948,71.2939300937,4.69536,1.36948,4.891,65.48,11.21,66.4326312891,135.02
2019-07-24 14:00:00,65.80592,26.54506,70.9581518745,4.64592,1.35506,4.8395,61.16,25.19,66.1444003677,135.25,67.56592,11.10506,68.4724463054,4.64592,1.35506,4.8395,62.92,9.75,63.6709423521,135.25,69.28592,12.13506,70.3405885066,4.64592,1.35506,4.8395,64.64,10.78,65.5327246496,135.42,69.34592,12.21506,70.4135236403,4.64592,1.35506,4.8395,64.7,10.86,65.60510346,135.02
2019-07-24 14:30:00,65.74936,26.43023,70.8627927636,4.62936,1.35023,4.82225,61.12,25.08,66.0655795403,135.01,67.49936,11.06023,68.3995050279,4.62936,1.35023,4.82225,62.87,9.71,63.6154147986,135.01,69.22936,12.09023,70.2771509629,4.62936,1.35023,4.82225,64.6,10.74,65.4866978859,135.01,69.29936,12.16023,70.3581728733,4.62936,1.35023,4.82225,64.67,10.81,65.5672555473,135.02
2019-07-24 15:00:00,66.07104,26.28322,71.106891229,4.33104,1.26322,4.5115,61.74,25.02,66.617024851,135.16,67.84104,11.13322,68.7484930442,4.33104,1.26322,4.5115,63.51,9.87,64.272365757,135.16,69.58104,12.17322,70.6378681208,4.33104,1.26322,4.5115,65.25,10.91,66.1558054898,135.23,69.65104,12.24322,70.7189070126,4.33104,1.26322,4.5115,65.32,10.98,66.2364159658,135.02
2019-07-24 15:30:00,66.70616,26.55638,71.7980020659,3.89616,1.13638,4.0585,62.81,25.42,67.7589293009,136.07,68.49616,10.86638,69.3527371417,3.89616,1.13638,4.0585,64.6,9.73,65.3286529786,136.07,70.28616,11.90638,71.2874895914,3.89616,1.13638,4.0585,66.39,10.77,67.2578991643,136.07,70.34616,11.97638,71.3583625418,3.89616,1.13638,4.0585,66.45,10.84,67.3283602949,135.68
2019-07-24 16:00:00,67.0188,26.37715,72.0227297147,3.6588000000000003,1.06715,3.8112500000000002,63.36,25.31,68.2281884561,136.07,68.8288,10.99715,69.7018006766,3.6588000000000003,1.06715,3.8112500000000002,65.17,9.93,65.922179879,136.07,70.6188,12.04715,71.6390168593,3.6588000000000003,1.06715,3.8112500000000002,66.96,10.98,67.8542703151,136.16,70.6988,12.11715,71.7296706082,3.6588000000000003,1.06715,3.8112500000000002,67.04,11.05,67.9445663758,135.68
2019-07-24 16:30:00,67.1644,24.75795,71.5822094906,2.8044000000000002,0.8179500000000001,2.92125,64.36,23.94,68.6682837997,134.35,69.0244,11.42795,69.9640324493,2.8044000000000002,0.8179500000000001,2.92125,66.22,10.61,67.0645994546,134.35,70.8444,12.59795,71.9558014031,2.8044000000000002,0.8179500000000001,2.92125,68.04,11.78,69.0522266115,134.48,70.8944,12.58795,72.0032807347,2.8044000000000002,0.8179500000000001,2.92125,68.09,11.77,69.0997901589,134.35
2019-07-24 17:00:00,67.54072,24.07146,71.7020504913,2.61072,0.76146,2.7195,64.93,23.31,68.9873973998,134.01,69.44072,11.82146,70.4397651235,2.61072,0.76146,2.7195,66.83,11.06,67.7390027975,134.01,71.25072,13.01146,72.4290217513,2.61072,0.76146,2.7195,68.64,12.25,69.7245444589,134.14,71.33072,12.99146,72.50413539,2.61072,0.76146,2.7195,68.72,12.23,69.7997944123,133.96
2019-07-24 17:30:00,68.3872,23.2671,72.2368816205,1.8072,0.5271,1.8825,66.58,22.74,70.3562648241,132.92,70.3572,11.4271,71.2791288264,1.8072,0.5271,1.8825,68.55,10.9,69.4111842573,132.93,72.1872,12.6371,73.2849789537,1.8072,0.5271,1.8825,70.38,12.11,71.4142597805,132.95,72.2572,12.5971,73.3470509308,1.8072,0.5271,1.8825,70.45,12.07,71.4764814467,132.58
2019-07-24 18:00:00,68.0816,22.6913,71.7634959729,1.5816,0.46130000000000004,1.6475,66.5,22.23,70.1172083015,132.92,70.0416,11.6313,71.0007948565,1.5816,0.46130000000000004,1.6475,68.46,11.17,69.3652686869,132.83,71.8616,12.8313,72.9981630882,1.5816,0.46130000000000004,1.6475,70.28,12.37,71.3603202067,132.95,71.9416,12.8113,73.0734097894,1.5816,0.46130000000000004,1.6475,70.36,12.35,71.4356500635,131.94
2019-07-24 18:30:00,66.97704,21.61122,70.3773309884,1.54704,0.45122,1.6115,65.43,21.16,68.7664925672,132.16,68.92704,12.40122,70.0337568652,1.54704,0.45122,1.6115,67.38,11.95,68.4314759449,132.16,70.71704,13.61122,72.0150335434,1.54704,0.45122,1.6115,69.17,13.16,70.4107555704,132.17,70.78704,13.58122,72.0781143528,1.54704,0.45122,1.6115,69.24,13.13,70.4739278031,131.8
2019-07-24 19:00:00,66.59712,17.15666,68.7715593443,1.25712,0.36666000000000004,1.3094999999999999,65.34,16.79,67.4627282283,131.85,68.52712,16.80666,70.5579903048,1.25712,0.36666000000000004,1.3094999999999999,67.27,16.44,69.2497400717,131.85,69.30712,0.5966600000000001,69.3096882539,1.25712,0.36666000000000004,1.3094999999999999,68.05,0.23,68.0503886837,131.85,70.38712,18.11666,72.6812220003,1.25712,0.36666000000000004,1.3094999999999999,69.13,17.75,71.3723994272,131.8
2019-07-24 19:30:00,65.58656,16.65108,67.6672396201,1.06656,0.31108,1.111,64.52,16.34,66.5569380305,131.85,67.48656,17.11108,69.62201404300001,1.06656,0.31108,1.111,66.42,16.8,68.5117245441,131.85,68.25656,0.7810800000000001,68.2610289184,1.06656,0.31108,1.111,67.19,0.47000000000000003,67.1916438257,131.85,69.33656,18.41108,71.739294807,1.06656,0.31108,1.111,68.27,18.1,70.6286266325,131.33
2019-07-24 20:00:00,64.8856,16.63205,66.9833275865,1.0356,0.30205000000000004,1.07875,63.85,16.33,65.9051697517,131.72,66.7656,17.18205,68.9410486253,1.0356,0.30205000000000004,1.07875,65.73,16.88,67.8628565564,131.66,67.5256,0.8320500000000001,67.5307260628,1.0356,0.30205000000000004,1.07875,66.49,0.53,66.4921123142,131.85,68.5856,18.47205,71.0295794621,1.0356,0.30205000000000004,1.07875,67.55,18.17,69.9510643236,131.43
2019-07-24 20:30:00,64.39864,16.53502,66.4875305621,0.9086400000000001,0.26502000000000003,0.9465,63.49,16.27,65.5415364483,131.85,66.25864,17.43502,68.5141393951,0.9086400000000001,0.26502000000000003,0.9465,65.35,17.17,67.5679761425,131.85,67.03864,0.9750200000000001,67.0457300434,0.9086400000000001,0.26502000000000003,0.9465,66.13,0.71,66.1338113222,131.85,68.10864,18.74502,70.641083071,0.9086400000000001,0.26502000000000003,0.9465,67.2,18.48,69.6946942026,131.85
2019-07-24 21:00:00,63.54288,15.89709,65.5012600578,0.81288,0.23709000000000002,0.8467500000000001,62.73,15.66,64.6551506069,131.85,65.37288,18.00709,67.8075860783,0.81288,0.23709000000000002,0.8467500000000001,64.56,17.77,66.9609326399,131.85,66.14288,1.56709,66.1614415333,0.81288,0.23709000000000002,0.8467500000000001,65.33,1.33,65.3435367883,131.85,67.17288,19.31709,69.8952485764,0.81288,0.23709000000000002,0.8467500000000001,66.36,19.08,69.0485046905,131.85
2019-07-24 21:30:00,62.94216,15.30813,64.7769584772,0.7821600000000001,0.22813000000000003,0.8147500000000001,62.16,15.08,63.9630518346,131.85,64.78216,18.30813,67.3195059278,0.7821600000000001,0.22813000000000003,0.8147500000000001,64.0,18.08,66.5047847903,131.49,65.52216,2.00813,65.5529254661,0.7821600000000001,0.22813000000000003,0.8147500000000001,64.74,1.78,64.7644655656,131.85,66.56216,19.61813,69.3930268007,0.7821600000000001,0.22813000000000003,0.8147500000000001,65.78,19.39,68.5782800893,130.98
2019-07-24 22:00:00,63.1,15.3975,64.9514665443,0.78,0.2275,0.8125,62.32,15.17,64.1397793885,131.85,64.92,18.3775,67.4710227153,0.78,0.2275,0.8125,64.14,18.15,66.6585485891,131.8,65.69,1.9975,65.7203629498,0.78,0.2275,0.8125,64.91,1.77,64.9341281608,131.95,66.71,19.6975,69.5572829131,0.78,0.2275,0.8125,65.93,19.47,68.7447874388,131.5
2019-07-24 22:30:00,60.60976,14.64743,62.354552463,0.77976,0.22743000000000002,0.81225,59.83,14.42,61.5431986494,132.9,62.33976,19.71743,65.3836579174,0.77976,0.22743000000000002,0.81225,61.56,19.49,64.5716168297,132.9,63.09976,3.06743,63.1742735523,0.77976,0.22743000000000002,0.81225,62.32,2.84,62.384677606,133.0,64.07976,21.09743,67.4634508031,0.77976,0.22743000000000002,0.81225,63.3,20.87,66.6516833996,132.6
2019-07-24 23:00:00,57.374,13.91575,59.0374794013,0.774,0.22575,0.80625,56.6,13.69,58.2320882332,133.51,58.974,20.84575,62.5498039091,0.774,0.22575,0.80625,58.2,20.62,61.7448329822,133.51,59.734,4.00575,59.8681617311,0.774,0.22575,0.80625,58.96,3.7800000000000002,59.08104603,133.65,60.634,22.24575,64.5860306031,0.774,0.22575,0.80625,59.86,22.02,63.7816588056,133.39
2019-07-24 23:30:00,53.69376,12.76568,55.1904199006,0.7737600000000001,0.22568000000000002,0.806,52.92,12.54,54.3854576151,134.11,55.13376,22.25568,59.4562594182,0.7737600000000001,0.22568000000000002,0.806,54.36,22.03,58.6543306159,134.11,55.91376,5.32568,56.1668178269,0.7737600000000001,0.22568000000000002,0.806,55.14,5.1,55.3753519176,134.11,56.73376,23.68568,61.4795165954,0.7737600000000001,0.22568000000000002,0.806,55.96,23.46,60.6786057849,133.96
2019-07-25 00:00:00,51.07864,11.79877,52.423643881,0.81864,0.23877,0.8527500000000001,50.26,11.56,51.5722910098,132.9,52.43864,22.55877,57.0851037396,0.81864,0.23877,0.8527500000000001,51.62,22.32,56.2388371146,132.9,53.18864,5.96877,53.5224965819,0.81864,0.23877,0.8527500000000001,52.37,5.73,52.6825379039,132.9,53.96864,23.97877,59.0558677369,0.81864,0.23877,0.8527500000000001,53.15,23.74,58.2109104894,132.89
2019-07-25 00:30:00,48.714,11.3445,50.0175116959,0.804,0.23450000000000001,0.8375,47.91,11.11,49.1812992915,132.9,49.994,23.0545,55.0537011131,0.804,0.23450000000000001,0.8375,49.19,22.82,54.2255336534,132.9,50.744,6.4445,51.151589577,0.804,0.23450000000000001,0.8375,49.94,6.21,50.3246231978,132.9,51.464,24.4845,56.9915260039,0.804,0.23450000000000001,0.8375,50.66,24.25,56.1649187661,132.89
2019-07-25 01:00:00,47.66696,11.15953,48.9558391355,0.7869600000000001,0.22953,0.8197500000000001,46.88,10.93,48.1372963512,132.9,48.91696,23.40953,54.2298356116,0.7869600000000001,0.22953,0.8197500000000001,48.13,23.18,53.4210567099,132.9,49.66696,6.71953,50.119447314,0.7869600000000001,0.22953,0.8197500000000001,48.88,6.49,49.3089697722,133.26,50.37696,24.84953,56.1723885914,0.7869600000000001,0.22953,0.8197500000000001,49.59,24.62,55.3652643812,132.89
2019-07-25 01:30:00,46.80984,11.01287,48.0878823246,0.72984,0.21287,0.7602500000000001,46.08,10.8,47.3287058771,132.9,48.00984,23.54287,53.4715949328,0.72984,0.21287,0.7602500000000001,47.28,23.33,52.7227398757,132.9,48.76984,6.8428700000000005,49.2475599747,0.72984,0.21287,0.7602500000000001,48.04,6.63,48.4953451374,132.98,49.44984,24.98287,55.4024410064,0.72984,0.21287,0.7602500000000001,48.72,24.77,54.6552037779,132.89
2019-07-25 02:00:00,46.07376,10.89693,47.3448460127,0.7437600000000001,0.21693,0.77475,45.33,10.68,46.5711423523,133.95,47.24376,23.78693,52.8941480484,0.7437600000000001,0.21693,0.77475,46.5,23.57,52.132474524,133.83,48.00376,7.02693,48.515345194700004,0.7437600000000001,0.21693,0.77475,47.26,6.8100000000000005,47.748127712,133.89,48.67376,25.22693,54.8227408086,0.7437600000000001,0.21693,0.77475,47.93,25.01,54.0627875715,132.89
2019-07-25 02:30:00,45.34376,10.79568,46.6111926215,0.7737600000000001,0.22568000000000002,0.806,44.57,10.57,45.8062201016,133.71,46.49376,24.01568,52.3299398509,0.7737600000000001,0.22568000000000002,0.806,45.72,23.79,51.5391356156,133.71,47.25376,7.20568,47.7999964268,0.7737600000000001,0.22568000000000002,0.806,46.48,6.98,47.0011787086,133.72,47.90376,25.48568,54.2613131725,0.7737600000000001,0.22568000000000002,0.806,47.13,25.26,53.4724648768,133.47
2019-07-25 03:00:00,44.86976,10.72743,46.1342943683,0.77976,0.22743000000000002,0.81225,44.09,10.5,45.3230416014,133.96,45.98976,24.23743,51.9856810849,0.77976,0.22743000000000002,0.81225,45.21,24.01,51.190079117,133.96,46.74976,7.35743,47.3251712756,0.77976,0.22743000000000002,0.81225,45.97,7.13,46.5196496118,133.96,47.39976,25.69743,53.9174847027,0.77976,0.22743000000000002,0.81225,46.62,25.47,53.1238675173,133.96
2019-07-25 03:30:00,44.15496,10.45603,45.3760846257,0.7749600000000001,0.22603,0.80725,43.38,10.23,44.5699147408,133.96,45.25496,24.48603,51.4546117444,0.7749600000000001,0.22603,0.80725,44.48,24.26,50.6657477987,133.96,46.01496,7.61603,46.6409740117,0.7749600000000001,0.22603,0.80725,45.24,7.39,45.8396084189,133.96,46.65496,25.94603,53.3842838798,0.7749600000000001,0.22603,0.80725,45.88,25.72,52.5974600147,133.96
2019-07-25 04:00:00,44.38208,10.62519,45.6362102684,0.7720800000000001,0.22519000000000003,0.80425,43.61,10.4,44.8329354381,133.96,45.50208,24.33519,51.6007825199,0.7720800000000001,0.22519000000000003,0.80425,44.73,24.11,50.8140236549,133.96,46.24208,7.46519,46.8407837729,0.7720800000000001,0.22519000000000003,0.80425,45.47,7.24,46.0427898807,133.96,46.89208,25.80519,53.5235929069,0.7720800000000001,0.22519000000000003,0.80425,46.12,25.58,52.7388926695,133.96
2019-07-25 04:30:00,44.32328,10.46554,45.5420759019,0.7732800000000001,0.22554000000000002,0.8055,43.55,10.24,44.7376809859,133.0,45.44328,24.15554,51.4643741811,0.7732800000000001,0.22554000000000002,0.8055,44.67,23.93,50.6759686637,133.01,46.19328,7.43554,46.7878870248,0.7732800000000001,0.22554000000000002,0.8055,45.42,7.21,45.9886996989,133.0,46.82328,25.60554,53.3672486517,0.7732800000000001,0.22554000000000002,0.8055,46.05,25.38,52.5808605863,132.95
2019-07-25 05:00:00,44.84456,10.50008,46.0574233061,0.75456,0.22008000000000003,0.786,44.09,10.28,45.2725800016,133.44,45.97456,24.27008,51.9874691671,0.75456,0.22008000000000003,0.786,45.22,24.05,51.2176815172,133.44,46.72456,7.49008,47.3210926078,0.75456,0.22008000000000003,0.786,45.97,7.27,46.5413128306,133.78,47.38456,25.73008,53.9196953181,0.75456,0.22008000000000003,0.786,46.63,25.51,53.1518296957,133.26
2019-07-25 05:30:00,44.83,10.25875,45.9888122434,0.75,0.21875000000000003,0.7812500000000001,44.08,10.04,45.2089371695,133.96,46.17,24.59875,52.3141223912,0.75,0.21875000000000003,0.7812500000000001,45.42,24.38,51.5495955367,133.73,46.7,7.70875,47.3319641106,0.75,0.21875000000000003,0.7812500000000001,45.95,7.49,46.556445311,133.95,47.37,25.95875,54.0164197403,0.75,0.21875000000000003,0.7812500000000001,46.62,25.74,53.2538449316,133.12
2019-07-25 06:00:00,45.96424,10.30582,47.1054273375,0.77424,0.22582000000000002,0.8065,45.19,10.08,46.3005669512,132.85,46.95424,24.22582,52.835508975,0.77424,0.22582000000000002,0.8065,46.18,24.0,52.0441389592,132.83,47.66424,7.58582,48.2641113028,0.77424,0.22582000000000002,0.8065,46.89,7.36,47.4641095987,132.96,48.35424,25.67582,54.7483356701,0.77424,0.22582000000000002,0.8065,47.58,25.45,53.9588630347,132.74
2019-07-25 06:30:00,49.6888,12.10215,51.1413617345,0.8988,0.26215,0.93625,48.79,11.84,50.2060723419,132.69,51.0188,22.33215,55.6923951457,0.8988,0.26215,0.93625,50.12,22.07,54.7640329048,132.63,51.7188,5.72215,52.0343854971,0.8988,0.26215,0.93625,50.82,5.46,51.1124642333,132.85,52.5088,23.73215,57.6228168442,0.8988,0.26215,0.93625,51.61,23.47,56.6959698744,132.5
2019-07-25 07:00:00,53.70616,13.84388,55.4617402846,1.07616,0.31388000000000005,1.121,52.63,13.53,54.3413084127,134.89,55.16616,21.78388,59.3114039372,1.07616,0.31388000000000005,1.121,54.09,21.47,58.1952661305,134.84,55.89616,4.61388,56.0862602729,1.07616,0.31388000000000005,1.121,54.82,4.3,54.9883842279,135.07,56.74616,23.17388,61.2956392331,1.07616,0.31388000000000005,1.121,55.67,22.86,60.1807984327,134.33
2019-07-25 07:30:00,57.36608,14.99844,59.2943533315,1.36608,0.39844,1.423,56.0,14.6,57.8719275642,134.25,58.94608,20.45844,62.3954174167,1.36608,0.39844,1.423,57.58,20.06,60.974256863,134.25,59.70608,3.43844,59.8050069693,1.36608,0.39844,1.423,58.34,3.04,58.4191509695,134.35,60.62608,21.80844,64.4292606771,1.36608,0.39844,1.423,59.26,21.41,63.0090128474,134.14
2019-07-25 08:00:00,60.22592,16.62631,62.4787613839,1.7359200000000001,0.50631,1.8082500000000001,58.49,16.12,60.6707054516,133.9,61.90592,18.69631,64.6675725435,1.7359200000000001,0.50631,1.8082500000000001,60.17,18.19,62.8594066151,133.86,62.65592,1.81631,62.6822406513,1.7359200000000001,0.50631,1.8082500000000001,60.92,1.31,60.9340832375,133.96,63.62592,20.01631,66.7001526375,1.7359200000000001,0.50631,1.8082500000000001,61.89,19.51,64.8923123336,133.37
2019-07-25 08:30:00,63.26752,18.55511,65.9323228323,2.17752,0.6351100000000001,2.26825,61.09,17.92,63.6640754272,133.39,65.04752,16.79511,67.1807679181,2.17752,0.6351100000000001,2.26825,62.87,16.16,64.9136541877,133.38,65.79752,1.41511,65.8127356555,2.17752,0.6351100000000001,2.26825,63.62,0.78,63.6247813356,133.42,66.81752,18.06511,69.2165383291,2.17752,0.6351100000000001,2.26825,64.64,17.43,66.9487453206,133.26
2019-07-25 09:00:00,64.64768,20.16349,67.7191912117,2.61768,0.7634900000000001,2.72675,62.03,19.4,64.9929296155,134.42,66.43768,16.05349,68.3496881117,2.61768,0.7634900000000001,2.72675,63.82,15.29,65.6260352299,134.4,67.21768,2.64349,67.2696405815,2.61768,0.7634900000000001,2.72675,64.6,1.88,64.6273502474,134.51,68.23768,17.29349,70.3949271479,2.61768,0.7634900000000001,2.72675,65.62,16.53,67.6699734003,134.21
2019-07-25 09:30:00,65.8148,20.8739,69.0456921194,3.0648,0.8939,3.1925,62.75,19.98,65.8541031372,135.71,67.6248,16.1439,69.5250967799,3.0648,0.8939,3.1925,64.56,15.25,66.3366874361,135.6,68.4248,3.1439,68.4969879794,3.0648,0.8939,3.1925,65.36,2.25,65.3987163483,135.82,69.4548,17.3739,71.5948436988,3.0648,0.8939,3.1925,66.39,16.48,68.4048426648,135.04
2019-07-25 10:00:00,66.3052,21.19485,69.6103527757,3.4452,1.00485,3.58875,62.86,20.19,66.0228422593,135.01,68.1352,15.85485,69.9555698109,3.4452,1.00485,3.58875,64.69,14.85,66.3725741553,135.01,68.9252,3.56485,69.0173264519,3.4452,1.00485,3.58875,65.48,2.56,65.5300236533,135.1,69.9652,17.07485,72.0186067177,3.4452,1.00485,3.58875,66.52,16.07,68.4335831299,135.04
2019-07-25 10:30:00,66.65408,21.66369,70.0862457624,3.7840800000000003,1.10369,3.94175,62.87,20.56,66.1464322545,135.01,68.47408,15.59369,70.2272226395,3.7840800000000003,1.10369,3.94175,64.69,14.49,66.2929573937,135.01,69.28408,4.02369,69.4008200432,3.7840800000000003,1.10369,3.94175,65.5,2.92,65.5650547167,135.02,70.30408,16.81369,72.2866781369,3.7840800000000003,1.10369,3.94175,66.52,15.71,68.3499414777,135.04
2019-07-25 11:00:00,67.18824,22.24657,70.7754863711,4.06824,1.1865700000000001,4.23775,63.12,21.06,66.5406492304,134.65,69.02824,14.85657,70.6088917181,4.06824,1.1865700000000001,4.23775,64.96,13.67,66.3827575504,134.57,69.80824,4.78657,69.9721489184,4.06824,1.1865700000000001,4.23775,65.74,3.6,65.8384963376,134.9,70.84824,16.04657,72.6427251682,4.06824,1.1865700000000001,4.23775,66.78,14.86,68.4133612681,134.22
2019-07-25 11:30:00,68.22592,23.04006,72.0112527641,3.80592,1.11006,3.9645,64.42,21.93,68.0504320339,135.86,70.09592,14.55006,71.5900988032,3.80592,1.11006,3.9645,66.29,13.44,67.6387292903,135.83,70.89592,5.28006,71.092267556,3.80592,1.11006,3.9645,67.09,4.17,67.219468906,135.96,71.97592,15.75006,73.6790163469,3.80592,1.11006,3.9645,68.17,14.64,69.7243035103,135.55
2019-07-25 12:00:00,68.41416,23.06038,72.1961107973,3.94416,1.15038,4.1085,64.47,21.91,68.0913283759,136.21,70.29416,14.84038,71.8436205146,3.94416,1.15038,4.1085,66.35,13.69,67.7476095519,136.2,71.11416,5.18038,71.3025952505,3.94416,1.15038,4.1085,67.17,4.03,67.2907854019,136.3,72.16416,16.05038,73.9275367279,3.94416,1.15038,4.1085,68.22,14.9,69.8282063353,136.09
2019-07-25 12:30:00,69.49696,23.40828,73.3333145426,4.17696,1.21828,4.351,65.32,22.19,68.9862196384,136.07,71.40696,14.43828,72.8520271907,4.17696,1.21828,4.351,67.23,13.22,68.5174525212,136.07,72.20696,5.62828,72.4259802019,4.17696,1.21828,4.351,68.03,4.41,68.1727878262,136.07,73.29696,15.63828,74.9466486682,4.17696,1.21828,4.351,69.12,14.42,70.6081496713,136.09
2019-07-25 13:00:00,69.57936,23.15648,73.3315068985,3.75936,1.0964800000000001,3.916,65.82,22.06,69.4184125431,136.07,71.49936,14.40648,72.9363088345,3.75936,1.0964800000000001,3.916,67.74,13.31,69.0352352064,136.07,72.28936,5.39648,72.4905067274,3.75936,1.0964800000000001,3.916,68.53,4.3,68.6647718994,136.07,73.39936,15.60648,75.040177681,3.75936,1.0964800000000001,3.916,69.64,14.51,71.1355726764,135.83
2019-07-25 13:30:00,69.84752,23.18136,73.5938278771,3.94752,1.15136,4.112,65.9,22.03,69.4847530038,136.07,71.78752,14.61136,73.2594012315,3.94752,1.15136,4.112,67.84,13.46,69.162397298,136.07,72.59752,5.36136,72.7952202497,3.94752,1.15136,4.112,68.65,4.21,68.7789691694,136.07,73.67752,15.82136,75.3570991055,3.94752,1.15136,4.112,69.73,14.67,71.256450936,136.06
2019-07-25 14:00:00,69.2576,23.11805,73.0141040729,3.6276,1.05805,3.77875,65.63,22.06,69.2382878182,136.07,71.1776,14.44805,72.6291738254,3.6276,1.05805,3.77875,67.55,13.39,68.8643202246,136.07,71.9876,5.31805,72.1837669394,3.6276,1.05805,3.77875,68.36,4.26,68.4926069003,136.07,73.0776,15.64805,74.7341761884,3.6276,1.05805,3.77875,69.45,14.59,70.9659819914,136.06
2019-07-25 14:30:00,69.42872,23.41171,73.2697435915,3.4687200000000002,1.01171,3.61325,65.96,22.4,69.6597559571,136.07,71.35872,14.07171,72.7329357469,3.4687200000000002,1.01171,3.61325,67.89,13.06,69.1347647714,136.07,72.15872,5.62171,72.3773755766,3.4687200000000002,1.01171,3.61325,68.69,4.61,68.8445219317,136.07,73.26872,15.26171,74.8413329823,3.4687200000000002,1.01171,3.61325,69.8,14.25,71.2397536492,136.06
2019-07-25 15:00:00,70.62056,22.95433,74.2574222584,2.14056,0.62433,2.22975,68.48,22.33,72.0287394031,136.28,72.64056,13.93433,73.9649681245,2.14056,0.62433,2.22975,70.5,13.31,71.7454256382,136.17,73.44056,5.06433,73.6149664909,2.14056,0.62433,2.22975,71.3,4.44,71.4381102774,136.66,74.61056,15.13433,76.1300440566,2.14056,0.62433,2.22975,72.47,14.51,73.9083283534,136.06
2019-07-25 15:30:00,70.22064,23.04352,73.9049531222,2.24064,0.6535200000000001,2.334,67.98,22.39,71.5722886318,137.05,72.21064,14.15352,73.584636016,2.24064,0.6535200000000001,2.334,69.97,13.5,71.2604441468,137.05,73.05064,5.01352,73.2224787016,2.24064,0.6535200000000001,2.334,70.81,4.36,70.9441026443,137.09,74.17064,15.37352,75.7471382641,2.24064,0.6535200000000001,2.334,71.93,14.72,73.4207279997,136.76
2019-07-25 16:00:00,70.07456,23.15633,73.8014876426,3.00456,0.87633,3.12975,67.07,22.28,70.6737808526,137.05,72.03456,14.72633,73.5244355957,3.00456,0.87633,3.12975,69.03,13.85,70.4057057347,137.05,72.86456,5.01633,73.0370294485,3.00456,0.87633,3.12975,69.86,4.14,69.9825635426,137.17,73.97456,15.95633,75.6758877996,3.00456,0.87633,3.12975,70.97,15.08,72.5544436958,137.12
2019-07-25 16:30:00,70.00272,22.11871,73.4140186849,3.25272,0.94871,3.38825,66.75,21.17,70.026647785,135.15,71.96272,14.65871,73.4405259286,3.25272,0.94871,3.38825,68.71,13.71,70.064457466,135.15,72.76272,4.5187100000000004,72.9028954285,3.25272,0.94871,3.38825,69.51,3.5700000000000003,69.6016163605,135.21,73.88272,15.88871,75.5718692376,3.25272,0.94871,3.38825,70.63,14.94,72.1928008876,134.98
2019-07-25 17:00:00,70.7784,21.32745,73.9218643573,1.5684,0.45745,1.63375,69.21,20.87,72.2881802233,133.96,72.8484,13.79745,74.1435028108,1.5684,0.45745,1.63375,71.28,13.34,72.5175427052,133.96,73.6184,4.04745,73.7295779865,1.5684,0.45745,1.63375,72.05,3.59,72.1393831412,133.96,74.8084,15.00745,76.2988877118,1.5684,0.45745,1.63375,73.24,14.55,74.671280289,133.84
2019-07-25 17:30:00,71.29304,20.79047,74.2626500689,1.37304,0.40047000000000005,1.43025,69.92,20.39,72.8324000703,133.02,73.39304,14.05047,74.7258591631,1.37304,0.40047000000000005,1.43025,72.02,13.65,73.3021343482,132.94,74.17304,3.59047,74.259890504,1.37304,0.40047000000000005,1.43025,72.8,3.19,72.8698572799,133.24,75.37304,15.26047,76.9023868515,1.37304,0.40047000000000005,1.43025,74.0,14.86,75.4772787003,132.9
2019-07-25 18:00:00,70.63552,20.42161,73.5283539912,1.9255200000000001,0.56161,2.00575,68.71,19.86,71.5226097119,133.76,72.69552,14.95161,74.2171763789,1.9255200000000001,0.56161,2.00575,70.77,14.39,72.2181763824,133.77,73.47552,3.10161,73.54095473859999,1.9255200000000001,0.56161,2.00575,71.55,2.54,71.595070361,133.87,74.64552,16.18161,76.3793045154,1.9255200000000001,0.56161,2.00575,72.72,15.62,74.3786447846,133.57
2019-07-25 18:30:00,69.49352,19.62811,72.2122705928,1.4335200000000001,0.41811000000000004,1.49325,68.06,19.21,70.7190759272,133.96,71.52352,15.70811,73.2281273348,1.4335200000000001,0.41811000000000004,1.49325,70.09,15.29,71.7383593345,133.96,72.30352,2.16811,72.3360194188,1.4335200000000001,0.41811000000000004,1.49325,70.87,1.75,70.8916031699,134.1,73.46352,16.96811,75.3976493517,1.4335200000000001,0.41811000000000004,1.49325,72.03,16.55,73.9068562449,133.96
2019-07-25 19:00:00,69.3316,20.2938,72.2406331437,1.5216,0.44380000000000003,1.585,67.81,19.85,70.6556338872,133.96,71.3416,15.0038,72.9022489708,1.5216,0.44380000000000003,1.585,69.82,14.56,71.3219881944,133.96,72.1316,2.8938,72.1896238874,1.5216,0.44380000000000003,1.585,70.61,2.45,70.6524918173,134.1,73.2816,16.2438,75.060335311,1.5216,0.44380000000000003,1.585,71.76,15.8,73.4788241604,133.96
2019-07-25 19:30:00,68.70936,19.93398,71.542572712,1.41936,0.41398,1.4785,67.29,19.52,70.0640742464,135.01,70.70936,15.63398,72.4170899874,1.41936,0.41398,1.4785,69.29,15.22,70.9418952383,135.01,71.50936,2.36398,71.5484239453,1.41936,0.41398,1.4785,70.09,1.9500000000000002,70.1171205912,135.0,72.62936,16.89398,74.5682941621,1.41936,0.41398,1.4785,71.21,16.48,73.0920960159,134.67
2019-07-25 20:00:00,68.1172,19.4896,70.8505288901,1.0272000000000001,0.29960000000000003,1.07,67.09,19.19,69.7805431335,135.01,70.0972,16.0196,71.9044159423,1.0272000000000001,0.29960000000000003,1.07,69.07,15.72,70.8363134275,135.01,70.8972,1.8195999999999999,70.9205464728,1.0272000000000001,0.29960000000000003,1.07,69.87,1.52,69.8865316066,135.0,72.0272,17.2896,74.0732597366,1.0272000000000001,0.29960000000000003,1.07,71.0,16.99,73.0045210929,135.01
2019-07-25 20:30:00,66.79112,18.24241,69.2375565243,0.8311200000000001,0.24241000000000001,0.86575,65.96,18.0,68.3719357631,135.01,68.72112,17.32241,70.8707148423,0.8311200000000001,0.24241000000000001,0.86575,67.89,17.08,70.0055604934,135.01,69.53112,0.46241000000000004,69.5326575895,0.8311200000000001,0.24241000000000001,0.86575,68.7,0.22,68.7003522553,135.22,70.62112,18.63241,73.037725132,0.8311200000000001,0.24241000000000001,0.86575,69.79,18.39,72.1722675271,134.93
2019-07-25 21:00:00,65.16104,17.07197,67.3603243279,0.76104,0.22197000000000003,0.7927500000000001,64.4,16.85,66.5678788906,134.05,67.06104,17.67197,69.3504261671,0.76104,0.22197000000000003,0.7927500000000001,66.3,17.45,68.5579499402,134.01,67.83104,0.77197,67.8354326673,0.76104,0.22197000000000003,0.7927500000000001,67.07,0.55,67.0722550687,134.15,68.91104,18.96197,71.4722865184,0.76104,0.22197000000000003,0.7927500000000001,68.15,18.74,70.6796300217,133.24
2019-07-25 21:30:00,64.15,16.54,66.2479743087,0.72,0.21,0.75,63.43,16.33,65.4983495975,133.38,66.0,18.03,68.41842515,0.72,0.21,0.75,65.28,17.82,67.6685362632,133.35,66.78,1.22,66.7911431254,0.72,0.21,0.75,66.06,1.01,66.06772056,133.52,67.84,19.33,70.5401623191,0.72,0.21,0.75,67.12,19.12,69.7901769592,133.14
2019-07-25 22:00:00,64.44832,16.49951,66.5268350447,0.7183200000000001,0.20951000000000003,0.7482500000000001,63.73,16.29,65.7790012086,133.38,66.31832,18.04951,68.7306654912,0.7183200000000001,0.20951000000000003,0.7482500000000001,65.6,17.84,67.9825389346,133.35,67.08832,1.24951,67.0999549602,0.7183200000000001,0.20951000000000003,0.7482500000000001,66.37,1.04,66.3781477596,133.52,68.14832,19.34951,70.8420571134,0.7183200000000001,0.20951000000000003,0.7482500000000001,67.43,19.14,70.0938264043,133.26
2019-07-25 22:30:00,61.96624,15.70182,63.9246591782,0.7262400000000001,0.21182,0.7565000000000001,61.24,15.49,63.1686449119,133.96,63.74624,19.21182,66.578353403,0.7262400000000001,0.21182,0.7565000000000001,63.02,19.0,65.8218838989,133.96,64.52624,2.25182,64.5655197598,0.7262400000000001,0.21182,0.7565000000000001,63.8,2.04,63.8326060881,134.01,65.52624,20.55182,68.6736152671,0.7262400000000001,0.21182,0.7565000000000001,64.8,20.34,67.9172702632,133.85
2019-07-25 23:00:00,58.98832,14.93951,60.850726006,0.7183200000000001,0.20951000000000003,0.7482500000000001,58.27,14.73,60.1029599937,134.06,60.64832,20.11951,63.8984616518,0.7183200000000001,0.20951000000000003,0.7482500000000001,59.93,19.91,63.1507165438,134.06,61.42832,3.09951,61.5064668166,0.7183200000000001,0.20951000000000003,0.7482500000000001,60.71,2.89,60.7787479305,134.13,62.36832,21.47951,65.963449648,0.7183200000000001,0.20951000000000003,0.7482500000000001,61.65,21.27,65.2160670387,134.01
2019-07-25 23:30:00,55.72856,14.26958,57.5264575048,0.7185600000000001,0.20958000000000002,0.7485,55.01,14.06,56.7783735237,135.08,57.23856,21.39958,61.1080581843,0.7185600000000001,0.20958000000000002,0.7485,56.52,21.19,60.361631025,135.08,58.04856,4.08958,58.1924392224,0.7185600000000001,0.20958000000000002,0.7485,57.33,3.88,57.4611460032,135.64,58.90856,22.79958,63.166757788,0.7185600000000001,0.20958000000000002,0.7485,58.19,22.59,62.421023702,135.01
2019-07-26 00:00:00,53.06024,13.250070000000001,54.6896098346,0.7202400000000001,0.21007,0.7502500000000001,52.34,13.04,53.9399406748,133.13,54.50024,21.37007,58.5402088471,0.7202400000000001,0.21007,0.7502500000000001,53.78,21.16,57.7930272611,133.14,55.27024,4.6000700000000005,55.4613385491,0.7202400000000001,0.21007,0.7502500000000001,54.55,4.39,54.7263611069,133.51,56.08024,22.75007,60.5190796647,0.7202400000000001,0.21007,0.7502500000000001,55.36,22.54,59.772746298,133.12
2019-07-26 00:30:00,50.82624,12.54182,52.3507776585,0.7262400000000001,0.21182,0.7565000000000001,50.1,12.33,51.5949503343,131.85,52.18624,21.48182,56.4346722844,0.7262400000000001,0.21182,0.7565000000000001,51.46,21.27,55.682533168,131.85,52.93624,5.02182,53.1739050799,0.7262400000000001,0.21182,0.7565000000000001,52.21,4.8100000000000005,52.4310995498,132.17,53.70624,22.88182,58.3775462096,0.7262400000000001,0.21182,0.7565000000000001,52.98,22.67,57.6264635389,131.85
2019-07-26 01:00:00,49.45176,12.52343,51.0128696121,0.7317600000000001,0.21343,0.7622500000000001,48.72,12.31,50.2511144155,132.21,50.77176,21.59343,55.172890378,0.7317600000000001,0.21343,0.7622500000000001,50.04,21.38,54.4160454278,132.21,51.51176,5.09343,51.7629640521,0.7317600000000001,0.21343,0.7622500000000001,50.78,4.88,51.0139471125,132.53,52.26176,22.99343,57.0963167066,0.7317600000000001,0.21343,0.7622500000000001,51.53,22.78,56.3406540608,132.02
2019-07-26 01:30:00,48.16824,12.22532,49.6954504336,0.73824,0.21532,0.769,47.43,12.01,48.926935322,132.9,49.42824,22.16532,54.170585378,0.73824,0.21532,0.769,48.69,21.95,53.4089749012,132.9,50.18824,5.5353200000000005,50.4925658073,0.73824,0.21532,0.769,49.45,5.32,49.7353485963,132.9,50.89824,23.57532,56.093016929,0.73824,0.21532,0.769,50.16,23.36,55.3327678686,132.9
2019-07-26 02:00:00,47.21792,11.81231,48.6730175422,0.72792,0.21231000000000003,0.7582500000000001,46.49,11.6,47.9153430542,132.9,48.44792,22.41231,53.3808260695,0.72792,0.21231000000000003,0.7582500000000001,47.72,22.2,52.631154272,132.9,49.19792,5.87231,49.547142774,0.72792,0.21231000000000003,0.7582500000000001,48.47,5.66,48.7993493809,132.9,49.88792,23.83231,55.2881864584,0.72792,0.21231000000000003,0.7582500000000001,49.16,23.62,54.5399853319,132.75
2019-07-26 02:30:00,46.17,11.5,47.580656784,0.72,0.21,0.75,45.45,11.29,46.8312566562,132.9,47.35,22.92,52.6055976109,0.72,0.21,0.75,46.63,22.71,51.8661835882,132.9,48.11,6.28,48.5181460899,0.72,0.21,0.75,47.39,6.07,47.7771598151,132.9,48.78,24.35,54.5198211663,0.72,0.21,0.75,48.06,24.14,53.7819969878,132.9
2019-07-26 03:00:00,46.23008,11.73419,47.6960324531,0.70008,0.20419,0.7292500000000001,45.53,11.53,46.9672417755,133.21,47.42008,22.83419,52.6313995649,0.70008,0.20419,0.7292500000000001,46.72,22.63,51.9121883569,133.21,48.17008,6.11419,48.5565641964,0.70008,0.20419,0.7292500000000001,47.47,5.91,47.8364818941,133.4,48.85008,24.26419,54.5443052239,0.70008,0.20419,0.7292500000000001,48.15,24.06,53.8266300264,132.9
2019-07-26 03:30:00,46.02728,11.80629,47.5173545956,0.70728,0.20629000000000003,0.73675,45.32,11.6,46.7810046921,133.21,47.19728,22.79629,52.4142545226,0.70728,0.20629000000000003,0.73675,46.49,22.59,51.6877954647,133.21,47.95728,6.05629,48.3381769781,0.70728,0.20629000000000003,0.73675,47.25,5.85,47.6107655893,133.3,48.62728,24.22629,54.3279438904,0.70728,0.20629000000000003,0.73675,47.92,24.02,53.6030484208,132.9
2019-07-26 04:00:00,45.07656,11.52608,46.5268393683,0.7065600000000001,0.20608,0.736,44.37,11.32,45.7912578993,133.07,46.22656,23.08608,51.6707067805,0.7065600000000001,0.20608,0.736,45.52,22.88,50.9466858588,133.06,46.96656,6.35608,47.3946991888,0.7065600000000001,0.20608,0.736,46.26,6.15,46.6670129749,133.21,47.62656,24.53608,53.5752595813,0.7065600000000001,0.20608,0.736,46.92,24.33,52.852959236,132.9
2019-07-26 04:30:00,44.96904,11.35097,46.3795114082,0.6890400000000001,0.20097,0.7177500000000001,44.28,11.15,45.6622480831,133.21,46.11904,23.27097,51.6575637759,0.6890400000000001,0.20097,0.7177500000000001,45.43,23.07,50.9520343068,133.23,46.85904,6.52097,47.3105979614,0.6890400000000001,0.20097,0.7177500000000001,46.17,6.32,46.6005504259,133.49,47.51904,24.71097,53.5601643095,0.6890400000000001,0.20097,0.7177500000000001,46.83,24.51,52.8563052057,132.9
2019-07-26 05:00:00,44.91464,11.41677,46.3429339119,0.67464,0.19677000000000003,0.7027500000000001,44.24,11.22,45.6406178749,133.5,46.06464,23.20677,51.5800856161,0.67464,0.19677000000000003,0.7027500000000001,45.39,23.01,50.8892149674,133.41,46.80464,6.45677,47.2479015869,0.67464,0.19677000000000003,0.7027500000000001,46.13,6.26,46.5528140932,133.49,47.45464,24.63677,53.468806734,0.67464,0.19677000000000003,0.7027500000000001,46.78,24.44,52.7795604377,132.9
2019-07-26 05:30:00,44.63344,10.85642,45.9347996779,0.67344,0.19642,0.7015,43.96,10.66,45.2340270151,132.7,45.78344,23.37642,51.4060345704,0.67344,0.19642,0.7015,45.11,23.18,50.7171026381,132.69,46.49344,6.82642,46.9919139113,0.67344,0.19642,0.7015,45.82,6.63,46.2971845796,132.89,47.16344,24.81642,53.2939468819,0.67344,0.19642,0.7015,46.49,24.62,52.6066963418,132.29
2019-07-26 06:00:00,45.56208,11.14894,46.9063108446,0.68208,0.19894,0.7105,44.88,10.95,46.1965031144,133.06,46.75208,23.33894,52.2538333967,0.68208,0.19894,0.7105,46.07,23.14,51.5548688292,132.99,47.45208,6.66894,47.9184166793,0.68208,0.19894,0.7105,46.77,6.47,47.2153979121,133.13,48.15208,24.76894,54.1490830675,0.68208,0.19894,0.7105,47.47,24.57,53.4517146591,132.55
2019-07-26 06:30:00,50.34856,12.93583,51.9837781607,0.8085600000000001,0.23583,0.84225,49.54,12.7,51.1419749325,134.67,51.68856,22.37583,56.3239292225,0.8085600000000001,0.23583,0.84225,50.88,22.14,55.4883230959,134.61,52.40856,5.2958300000000005,52.6754494681,0.8085600000000001,0.23583,0.84225,51.6,5.06,51.847503315,134.67,53.20856,23.77583,58.2789923511,0.8085600000000001,0.23583,0.84225,52.4,23.54,57.4446829567,134.55
2019-07-26 07:00:00,53.848,14.39275,55.7383024191,1.038,0.30275,1.08125,52.81,14.09,54.657334366,134.55,55.308,21.18275,59.2257018664,1.038,0.30275,1.08125,54.27,20.88,58.1481495836,134.61,56.058,4.02275,56.20215193,1.038,0.30275,1.08125,55.02,3.7199999999999998,55.1456145129,134.67,56.898,22.58275,61.215708781000004,1.038,0.30275,1.08125,55.86,22.28,60.1393215791,134.55
2019-07-26 07:30:00,57.76616,15.76888,59.8797696856,1.43616,0.41888000000000003,1.496,56.33,15.35,58.3839995204,134.55,59.36616,19.88888,62.609172657,1.43616,0.41888000000000003,1.496,57.93,19.47,61.1143665598,134.49,60.10616,2.78888,60.1708261668,1.43616,0.41888000000000003,1.496,58.67,2.37,58.717849075,134.51,61.02616,21.23888,64.6164238255,1.43616,0.41888000000000003,1.496,59.59,20.82,63.1224246999,134.22
2019-07-26 08:00:00,60.46328,16.96929,62.7994031139,1.40328,0.40929000000000004,1.46175,59.06,16.56,61.3377306395,133.51,62.16328,18.12929,64.7529500198,1.40328,0.40929000000000004,1.46175,60.76,17.72,63.2912000202,133.49,62.92328,1.24929,62.9356805911,1.40328,0.40929000000000004,1.46175,61.52,0.84,61.5257344532,133.7,63.89328,19.43929,66.7850074857,1.40328,0.40929000000000004,1.46175,62.49,19.03,65.3233572315,133.37
2019-07-26 08:30:00,63.43536,18.48823,66.0746513185,2.08536,0.60823,2.17225,61.35,17.88,63.9024013633,133.25,65.23536,16.76823,67.3559628516,2.08536,0.60823,2.17225,63.15,16.16,65.1848763135,133.25,65.97536,1.18823,65.9860592676,2.08536,0.60823,2.17225,63.89,0.58,63.8926325956,133.32,66.99536,18.03823,69.3812366787,2.08536,0.60823,2.17225,64.91,17.43,67.2094710588,133.12
2019-07-26 09:00:00,65.40728,19.62129,68.2869482278,1.5472800000000002,0.45129,1.61175,63.86,19.17,66.6752465312,133.96,67.28728,15.70129,69.0949242525,1.5472800000000002,0.45129,1.61175,65.74,15.25,67.4856288405,133.96,68.05728,2.19129,68.0925481449,1.5472800000000002,0.45129,1.61175,66.51,1.74,66.532756594,133.96,69.13728,16.96129,71.1874205479,1.5472800000000002,0.45129,1.61175,67.59,16.51,69.5772103494,133.96
2019-07-26 09:30:00,66.7556,20.33455,69.7839813644,2.6556,0.7745500000000001,2.7662500000000003,64.1,19.56,67.017934913,133.96,68.6356,15.48455,70.3606202081,2.6556,0.7745500000000001,2.7662500000000003,65.98,14.71,67.5998853549,133.96,69.4056,2.97455,69.4693116352,2.6556,0.7745500000000001,2.7662500000000003,66.75,2.2,66.7862448413,133.96,70.4756,16.74455,72.4374913292,2.6556,0.7745500000000001,2.7662500000000003,67.82,15.97,69.6749115536,133.96
2019-07-26 10:00:00,66.89928,20.25854,69.8993712951,1.7092800000000001,0.49854000000000004,1.7805,65.19,19.76,68.1189672558,133.96,68.81928,14.92854,70.4198452586,1.7092800000000001,0.49854000000000004,1.7805,67.11,14.43,68.6438416757,133.96,69.59928,2.94854,69.6617087405,1.7092800000000001,0.49854000000000004,1.7805,67.89,2.45,67.9341931578,133.96,70.68928,16.16854,72.514798439,1.7092800000000001,0.49854000000000004,1.7805,68.98,15.67,70.7374674412,133.96
2019-07-26 10:30:00,67.12544,20.32492,70.1350630441,1.76544,0.51492,1.839,65.36,19.81,68.2961616784,133.49,69.05544,14.75492,70.6141732077,1.76544,0.51492,1.839,67.29,14.24,68.7802420758,133.49,69.81544,3.08492,69.8835631161,1.76544,0.51492,1.839,68.05,2.5700000000000003,68.0985124654,133.66,70.91544,15.99492,72.6968850516,1.76544,0.51492,1.839,69.15,15.48,70.8615050645,132.91
2019-07-26 11:00:00,67.75376,20.42068,70.7642294228,1.85376,0.54068,1.931,65.9,19.88,68.8333087974,133.01,69.70376,14.63068,71.2226856795,1.85376,0.54068,1.931,67.85,14.09,69.2975511833,132.96,70.49376,3.2406800000000002,70.5682095975,1.85376,0.54068,1.931,68.64,2.7,68.6930826212,133.66,71.60376,15.86068,73.3393456216,1.85376,0.54068,1.931,69.75,15.32,71.4126382372,132.91
2019-07-26 11:30:00,67.088,20.71025,70.2119234821,2.5380000000000003,0.7402500000000001,2.64375,64.55,19.97,67.5685089372,132.9,68.998,14.680250000000001,70.542425136,2.5380000000000003,0.7402500000000001,2.64375,66.46,13.94,67.9062235734,132.96,69.758,3.55025,69.8482844389,2.5380000000000003,0.7402500000000001,2.64375,67.22,2.81,67.2787076273,132.99,70.838,15.90025,72.6005522986,2.5380000000000003,0.7402500000000001,2.64375,68.3,15.16,69.9622441035,132.91
2019-07-26 12:00:00,66.93784,20.50687,70.0086147632,2.21784,0.6468700000000001,2.31025,64.72,19.86,67.6985819645,133.96,68.85784,14.846870000000001,70.4402702881,2.21784,0.6468700000000001,2.31025,66.64,14.2,68.1361108371,133.96,69.61784,3.26687,69.6944480275,2.21784,0.6468700000000001,2.31025,67.4,2.62,67.4509036263,133.95,70.70784,16.08687,72.5147297027,2.21784,0.6468700000000001,2.31025,68.49,15.44,70.2087864872,132.99
2019-07-26 12:30:00,67.06904,20.84847,70.2347124139,1.94904,0.56847,2.03025,65.12,20.28,68.2047857558,134.09,68.98904,14.65847,70.5291314484,1.94904,0.56847,2.03025,67.04,14.09,68.5046691839,134.08,69.76904,3.46847,69.8552018583,1.94904,0.56847,2.03025,67.82,2.9,67.8819740432,134.11,70.85904,15.89847,72.6206919415,1.94904,0.56847,2.03025,68.91,15.33,70.5945961105,133.96
2019-07-26 13:00:00,66.11248,20.43114,69.1974818433,2.7124800000000002,0.7911400000000001,2.8255,63.4,19.64,66.3723556912,135.06,67.95248,16.04114,69.8201812562,2.7124800000000002,0.7911400000000001,2.8255,65.24,15.25,66.9986574492,135.06,68.75248,2.76114,68.8079021643,2.7124800000000002,0.7911400000000001,2.8255,66.04,1.97,66.069376416,135.11,69.79248,17.31114,71.9073419941,2.7124800000000002,0.7911400000000001,2.8255,67.08,16.52,69.0842731741,135.01
2019-07-26 13:30:00,65.69616,19.67763,68.5798407782,1.7061600000000001,0.49763,1.77725,63.99,19.18,66.8026384209,135.41,67.54616,16.45763,69.5222073582,1.7061600000000001,0.49763,1.77725,65.84,15.96,67.7467873777,135.41,68.35616,1.8676300000000001,68.3816689747,1.7061600000000001,0.49763,1.77725,66.65,1.37,66.6640787831,135.42,69.40616,17.75763,71.6418067134,1.7061600000000001,0.49763,1.77725,67.7,17.26,69.8655680575,135.18
2019-07-26 14:00:00,65.54656,19.70608,68.4447303801,1.66656,0.48608,1.736,63.88,19.22,66.7087910249,135.32,67.38656,16.39608,69.3525767942,1.66656,0.48608,1.736,65.72,15.91,67.6183887711,135.32,68.20656,1.9060800000000002,68.2331881712,1.66656,0.48608,1.736,66.54,1.42,66.5551500637,135.5,69.24656,17.69608,71.4719337866,1.66656,0.48608,1.736,67.58,17.21,69.736937845,135.18
2019-07-26 14:30:00,64.6476,19.48555,67.5203587414,2.4876,0.72555,2.59125,62.16,18.76,64.9292168442,135.69,66.4276,17.11555,68.5971434796,2.4876,0.72555,2.59125,63.94,16.39,66.0072397544,135.64,67.2576,1.66555,67.2782194664,2.4876,0.72555,2.59125,64.77,0.9400000000000001,64.7768207,135.72,68.2576,18.42555,70.7007839459,2.4876,0.72555,2.59125,65.77,17.7,68.1100792835,135.18
2019-07-26 15:00:00,63.37016,19.70338,66.3626428185,4.16016,1.21338,4.3335,59.21,18.49,62.0298653876,135.83,65.04016,17.98338,67.4805480791,4.16016,1.21338,4.3335,60.88,16.77,63.1475043054,135.83,65.84016,1.84338,65.8659602424,4.16016,1.21338,4.3335,61.68,0.63,61.6832173285,135.83,66.79016,19.29338,69.5209319892,4.16016,1.21338,4.3335,62.63,18.08,65.1874474113,135.83
2019-07-26 15:30:00,63.08344,18.22892,65.6644038015,1.81344,0.5289200000000001,1.889,61.27,17.7,63.775409838,133.96,64.84344,17.17892,67.0804517233,1.81344,0.5289200000000001,1.889,63.03,16.65,65.1920501288,133.96,65.63344,0.8089200000000001,65.6384247054,1.81344,0.5289200000000001,1.889,63.82,0.28,63.8206142246,133.96,66.65344,18.49892,69.1729073048,1.81344,0.5289200000000001,1.889,64.84,17.97,67.2840731526,133.96
2019-07-26 16:00:00,63.47136,18.04123,65.9856008548,1.34136,0.39123,1.39725,62.13,17.65,64.5883844046,133.96,65.27136,17.03123,67.4567508227,1.34136,0.39123,1.39725,63.93,16.64,66.0600825007,133.96,66.06136,0.6312300000000001,66.064375698,1.34136,0.39123,1.39725,64.72,0.24,64.7204449923,133.96,67.07136,18.35123,69.5365729294,1.34136,0.39123,1.39725,65.73,17.96,68.1395223053,133.96
2019-07-26 16:30:00,63.96504,17.33647,66.2727661582,1.08504,0.31647000000000003,1.13025,62.88,17.02,65.1427263783,133.41,65.79504,17.38647,68.0534835821,1.08504,0.31647000000000003,1.13025,64.71,17.07,66.9236057008,133.41,66.58504,0.54647,66.5872824289,1.08504,0.31647000000000003,1.13025,65.5,0.23,65.5004038155,133.47,67.62504,18.68647,70.1593200941,1.08504,0.31647000000000003,1.13025,66.54,18.37,69.0291858564,133.23
2019-07-26 17:00:00,64.29768,16.90974,66.4840654612,1.02768,0.29974,1.0705,63.27,16.61,65.4139511114,131.85,66.14768,17.06974,68.3146513791,1.02768,0.29974,1.0705,65.12,16.77,67.2446823176,131.85,66.92768,0.6197400000000001,66.9305492869,1.02768,0.29974,1.0705,65.9,0.32,65.9007769302,131.86,67.96768,18.36974,70.4063411366,1.02768,0.29974,1.0705,66.94,18.07,69.3360548344,131.85
2019-07-26 17:30:00,63.71192,16.55306,65.8271414042,1.38192,0.40306000000000003,1.4395,62.33,16.15,64.3882862018,132.14,65.51192,17.85306,67.9009824189,1.38192,0.40306000000000003,1.4395,64.13,17.45,66.4617137907,132.14,66.31192,1.3130600000000001,66.3249188514,1.38192,0.40306000000000003,1.4395,64.93,0.91,64.9363765543,132.32,67.33192,19.16306,70.0057877568,1.38192,0.40306000000000003,1.4395,65.95,18.76,68.5663189912,132.02
