Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-26 18:00:00,63.30384,15.95987,65.2847119099,1.23384,0.35987,1.28525,62.07,15.6,64.0003507803,132.9,65.09384,18.59987,67.6990632872,1.23384,0.35987,1.28525,63.86,18.24,66.4138328965,132.9,65.87384,1.9498700000000002,65.9026918218,1.23384,0.35987,1.28525,64.64,1.5899999999999999,64.6595522719,132.9,66.90384,19.92987,69.8091936994,1.23384,0.35987,1.28525,65.67,19.57,68.5239651509,132.9
2019-07-26 18:30:00,62.25496,15.21478,64.0872028961,1.28496,0.37478000000000006,1.3385,60.97,14.84,62.7500318725,133.84,64.00496,19.79478,66.9960313739,1.28496,0.37478000000000006,1.3385,62.72,19.42,65.6577093722,133.84,64.80496,2.95478,64.8722865749,1.28496,0.37478000000000006,1.3385,63.52,2.58,63.5723745034,133.91,65.79496,21.15478,69.1122382668,1.28496,0.37478000000000006,1.3385,64.51,20.78,67.7742465838,133.45
2019-07-26 19:00:00,60.65848,14.07539,62.2701196366,0.9784800000000001,0.28539000000000003,1.01925,59.68,13.79,61.2524815824,132.9,62.37848,20.43539,65.6405357349,0.9784800000000001,0.28539000000000003,1.01925,61.4,20.15,64.6218422826,132.9,63.15848,3.76539,63.2706231814,0.9784800000000001,0.28539000000000003,1.01925,62.18,3.48,62.2773056578,132.9,64.11848,21.80539,67.7248441162,0.9784800000000001,0.28539000000000003,1.01925,63.14,21.52,66.7065963755,132.89
2019-07-26 19:30:00,59.3512,11.1416,60.3879142875,0.9312,0.2716,0.97,58.42,10.87,59.4226665507,132.74,60.6912,16.8216,62.9792663025,0.9312,0.2716,0.97,59.76,16.55,62.0093549394,132.74,61.7912,6.7016,62.153550502,0.9312,0.2716,0.97,60.86,6.43,61.198729562,132.75,62.6112,22.0016,66.3643938268,0.9312,0.2716,0.97,61.68,21.73,65.3958354943,132.71
2019-07-26 20:00:00,58.65312,0.31466000000000005,58.6539640319,0.63312,0.18466000000000002,0.6595000000000001,58.02,0.13,58.0201456393,133.96,58.62312,0.32466,58.6240189909,0.63312,0.18466000000000002,0.6595000000000001,57.99,0.14,57.9901689944,133.96,61.07312,18.23466,63.7371854717,0.63312,0.18466000000000002,0.6595000000000001,60.44,18.05,63.0776989117,133.96,61.14312,18.23466,63.804262778,0.63312,0.18466000000000002,0.6595000000000001,60.51,18.05,63.1447749224,133.96
2019-07-26 20:30:00,57.50608,1.02594,57.515230938,0.46608000000000005,0.13594,0.48550000000000004,57.04,0.89,57.0469429505,133.84,57.47608,0.9559400000000001,57.4840290294,0.46608000000000005,0.13594,0.48550000000000004,57.01,0.8200000000000001,57.015896906,133.81,59.89608,19.13594,62.8786497871,0.46608000000000005,0.13594,0.48550000000000004,59.43,19.0,62.3933081348,133.96,59.96608,19.13594,62.9453330299,0.46608000000000005,0.13594,0.48550000000000004,59.5,19.0,62.4599871918,133.57
2019-07-26 21:00:00,56.31912,1.5739100000000001,56.3411081739,0.45912000000000003,0.13391,0.47825000000000006,55.86,1.44,55.8785576049,132.9,56.28912,1.49391,56.308940653,0.45912000000000003,0.13391,0.47825000000000006,55.83,1.3599999999999999,55.8465621144,132.9,58.65912,19.42391,61.7914285226,0.45912000000000003,0.13391,0.47825000000000006,58.2,19.29,61.313490359,132.9,58.71912,19.43391,61.8515311974,0.45912000000000003,0.13391,0.47825000000000006,58.26,19.3,61.3735904115,132.86
2019-07-26 21:30:00,55.97024,1.82132,55.9998658231,0.45024000000000003,0.13132000000000002,0.46900000000000003,55.52,1.69,55.5457154063,132.67,55.94024,1.72132,55.9667168396,0.45024000000000003,0.13132000000000002,0.46900000000000003,55.49,1.5899999999999999,55.5127751063,132.45,58.28024,19.58132,61.4818222518,0.45024000000000003,0.13132000000000002,0.46900000000000003,57.83,19.45,61.0132067671,132.9,58.34024,19.57132,61.5355195785,0.45024000000000003,0.13132000000000002,0.46900000000000003,57.89,19.44,61.0668952871,132.04
2019-07-26 22:00:00,55.582,1.8435000000000001,55.6125634749,0.492,0.14350000000000002,0.5125000000000001,55.09,1.7000000000000002,55.1162235644,132.29,55.542,1.7435,55.5693580694,0.492,0.14350000000000002,0.5125000000000001,55.05,1.6,55.0732466811,132.23,57.892,19.5535,61.1050163755,0.492,0.14350000000000002,0.5125000000000001,57.4,19.41,60.5929707144,132.68,57.952,19.5535,61.1618644766,0.492,0.14350000000000002,0.5125000000000001,57.46,19.41,60.649812036,131.95
2019-07-26 22:30:00,53.79208,2.23769,53.8386025753,0.71208,0.20769,0.74175,53.08,2.03,53.1188036386,133.17,53.76208,2.15769,53.8053609974,0.71208,0.20769,0.74175,53.05,1.9500000000000002,53.0858267337,133.13,56.03208,20.15769,59.5476821989,0.71208,0.20769,0.74175,55.32,19.95,58.8073541319,133.23,56.08208,20.15769,59.5947326805,0.71208,0.20769,0.74175,55.37,19.95,58.8543915099,132.8
2019-07-26 23:00:00,51.24128,2.95079,51.3261720535,0.7912800000000001,0.23079000000000002,0.82425,50.45,2.7199999999999998,50.5232708759,134.03,51.21128,2.86079,51.2911231956,0.7912800000000001,0.23079000000000002,0.82425,50.42,2.63,50.4885462259,134.0,53.38128,21.16079,57.4224702348,0.7912800000000001,0.23079000000000002,0.82425,52.59,20.93,56.6018815942,134.1,53.42128,21.17079,57.4633405404,0.7912800000000001,0.23079000000000002,0.82425,52.63,20.94,56.6427444603,133.95
2019-07-26 23:30:00,47.9632,4.09135,48.1373835918,0.7932,0.23135000000000003,0.82625,47.17,3.86,47.3276716097,135.01,47.9232,4.00135,48.0899563325,0.7932,0.23135000000000003,0.82625,47.13,3.77,47.2805435671,135.01,49.9932,22.56135,54.8482867559,0.7932,0.23135000000000003,0.82625,49.2,22.33,54.0302591147,135.01,50.0232,22.57135,54.8797447066,0.7932,0.23135000000000003,0.82625,49.23,22.34,54.0617101098,134.89
2019-07-27 00:00:00,45.39472,4.93471,45.6621502632,0.8047200000000001,0.23471000000000003,0.83825,44.59,4.7,44.8370170729,135.81,45.34472,4.84471,45.6027942879,0.8047200000000001,0.23471000000000003,0.83825,44.54,4.61,44.7779376479,135.78,47.31472,23.63471,52.8893396202,0.8047200000000001,0.23471000000000003,0.83825,46.51,23.4,52.0647683179,135.85,47.33472,23.63471,52.9072323436,0.8047200000000001,0.23471000000000003,0.83825,46.53,23.4,52.082635302,135.65
2019-07-27 00:30:00,43.59736,5.12548,43.8976120558,0.8073600000000001,0.23548000000000002,0.841,42.79,4.89,43.0685058947,136.07,43.54736,5.02548,43.8363777267,0.8073600000000001,0.23548000000000002,0.841,42.74,4.79,43.0075772394,136.07,45.45736,23.97548,51.3925599615,0.8073600000000001,0.23548000000000002,0.841,44.65,23.74,50.5688649269,136.18,45.47736,23.98548,51.4149153787,0.8073600000000001,0.23548000000000002,0.841,44.67,23.75,50.5912186056,136.07
2019-07-27 01:00:00,42.42736,5.53548,42.7869421132,0.8073600000000001,0.23548000000000002,0.841,41.62,5.3,41.9561008675,136.77,42.37736,5.44548,42.7257989159,0.8073600000000001,0.23548000000000002,0.841,41.57,5.21,41.8952145239,136.66,44.23736,24.46548,50.5519903802,0.8073600000000001,0.23548000000000002,0.841,43.43,24.23,49.7318590041,136.97,44.26736,24.48548,50.5879223946,0.8073600000000001,0.23548000000000002,0.841,43.46,24.25,49.7678018401,136.21
2019-07-27 01:30:00,40.88704,5.86997,41.3062536157,0.61704,0.17997000000000002,0.64275,40.27,5.69,40.6700012294,136.07,40.83704,5.79997,41.2468603407,0.61704,0.17997000000000002,0.64275,40.22,5.62,40.610747346,136.07,42.64704,24.76997,49.3185708893,0.61704,0.17997000000000002,0.64275,42.03,24.59,48.6948559912,136.21,42.65704,24.77997,49.3322407231,0.61704,0.17997000000000002,0.64275,42.04,24.6,48.7085372394,136.07
2019-07-27 02:00:00,40.79176,5.6296800000000005,41.1784043013,0.58176,0.16968000000000003,0.606,40.21,5.46,40.5790056556,136.15,40.75176,5.52968,41.1252149417,0.58176,0.16968000000000003,0.606,40.17,5.36,40.5260225041,136.2,42.56176,24.56968,49.1444054761,0.58176,0.16968000000000003,0.606,41.98,24.4,48.5559512315,136.63,42.57176,24.58968,49.1630665439,0.58176,0.16968000000000003,0.606,41.99,24.42,48.5746487378,136.07
2019-07-27 02:30:00,40.04432,5.71751,40.4504324435,0.57432,0.16751000000000002,0.5982500000000001,39.47,5.55,39.8582914837,136.43,39.98432,5.63751,40.3797890641,0.57432,0.16751000000000002,0.5982500000000001,39.41,5.47,39.7877996376,136.39,41.76432,24.68751,48.5152715654,0.57432,0.16751000000000002,0.5982500000000001,41.19,24.52,47.9358581857,136.63,41.78432,24.69751,48.5375771754,0.57432,0.16751000000000002,0.5982500000000001,41.21,24.53,47.9581588471,136.07
2019-07-27 03:00:00,39.00856,5.99583,39.4666660698,0.5685600000000001,0.16583,0.59225,38.44,5.83,38.8795897612,136.77,38.96856,5.90583,39.4135445813,0.5685600000000001,0.16583,0.59225,38.4,5.74,38.8266351877,136.74,40.70856,24.97583,47.7595952816,0.5685600000000001,0.16583,0.59225,40.14,24.81,47.1885123732,137.02,40.71856,24.98583,47.7733485247,0.5685600000000001,0.16583,0.59225,40.15,24.82,47.2022764282,136.37
2019-07-27 03:30:00,38.2392,6.7031,38.8222612202,0.5592,0.1631,0.5825,37.68,6.54,38.2433523635,137.12,38.1892,6.6231,38.7592627671,0.5592,0.1631,0.5825,37.63,6.46,38.1804727577,137.12,39.8992,25.7731,47.4994615154,0.5592,0.1631,0.5825,39.34,25.61,46.9415349131,137.12,39.919200000000004,25.7931,47.5271136958,0.5592,0.1631,0.5825,39.36,25.63,46.9692079984,137.12
2019-07-27 04:00:00,38.18288,6.81959,38.7871000832,0.51288,0.14959,0.53425,37.67,6.67,38.255951171,137.12,38.13288,6.74959,38.725618165,0.51288,0.14959,0.53425,37.62,6.6,38.194559822,137.12,39.84288,25.89959,47.5209832481,0.51288,0.14959,0.53425,39.33,25.75,47.0096947448,137.12,39.85288,25.92959,47.5457220143,0.51288,0.14959,0.53425,39.34,25.78,47.0344979775,137.12
2019-07-27 04:30:00,37.71656,6.98358,38.3576496654,0.52656,0.15358000000000002,0.5485,37.19,6.83,37.8119690045,137.12,37.66656,6.89358,38.2921818058,0.52656,0.15358000000000002,0.5485,37.14,6.74,37.7466183916,137.12,39.36656,26.08358,47.2237142954,0.52656,0.15358000000000002,0.5485,38.84,25.93,46.7002194856,137.12,39.37656,26.10358,47.2430986097,0.52656,0.15358000000000002,0.5485,38.85,25.95,46.71964255,137.12
2019-07-27 05:00:00,37.66528,6.94904,38.3009461293,0.5452800000000001,0.15904000000000001,0.5680000000000001,37.12,6.79,37.7359046533,137.12,37.60528,6.86904,38.2274874194,0.5452800000000001,0.15904000000000001,0.5680000000000001,37.06,6.71,37.6625503651,137.12,39.30528,26.07904,47.1701321092,0.5452800000000001,0.15904000000000001,0.5680000000000001,38.76,25.92,46.6281460065,137.12,39.31528,26.08904,47.1839935741,0.5452800000000001,0.15904000000000001,0.5680000000000001,38.77,25.93,46.6420175378,137.12
2019-07-27 05:30:00,37.58472,7.21471,38.2709186963,0.56472,0.16471000000000002,0.58825,37.02,7.05,37.6853141157,137.12,37.54472,7.12471,38.2147549052,0.56472,0.16471000000000002,0.58825,36.98,6.96,37.6292705218,137.12,39.22472,26.40471,47.2841132862,0.56472,0.16471000000000002,0.58825,38.66,26.24,46.724010958,137.23,39.23472,26.42471,47.3035786391,0.56472,0.16471000000000002,0.58825,38.67,26.26,46.7435182672,137.12
2019-07-27 06:00:00,37.4976,7.47555,38.2355051433,0.5676,0.16555,0.59125,36.93,7.31,37.6465270643,137.21,37.4576,7.39555,38.180701376,0.5676,0.16555,0.59125,36.89,7.23,37.5918209189,137.12,39.1276,26.72555,47.3837958015,0.5676,0.16555,0.59125,38.56,26.56,46.8220802613,137.38,39.1576,26.74555,47.4198490356,0.5676,0.16555,0.59125,38.59,26.58,46.8581316316,137.12
2019-07-27 06:30:00,39.26864,7.06877,39.8997944451,0.57864,0.16877,0.60275,38.69,6.9,39.3004592848,137.12,39.21864,6.98877,39.8364736085,0.57864,0.16877,0.60275,38.64,6.82,39.2372527071,137.12,40.95864,26.26877,48.6585908958,0.57864,0.16877,0.60275,40.38,26.1,48.0807071495,137.12,40.97864,26.29877,48.6916239179,0.57864,0.16877,0.60275,40.4,26.13,48.1137911622,137.12
2019-07-27 07:00:00,40.97288,6.5258400000000005,41.4893176999,0.6028800000000001,0.17584000000000002,0.628,40.37,6.35,40.866360249,137.12,40.94288,6.4458400000000005,41.4471745237,0.6028800000000001,0.17584000000000002,0.628,40.34,6.27,40.8243615994,137.12,42.72288,25.61584,49.8138106794,0.6028800000000001,0.17584000000000002,0.628,42.12,25.44,49.2065849252,137.12,42.76288,25.62584,49.8532604912,0.6028800000000001,0.17584000000000002,0.628,42.16,25.45,49.2459957763,137.12
2019-07-27 07:30:00,42.86088,6.05484,43.2864427021,0.77088,0.22484,0.803,42.09,5.83,42.4918462767,135.91,42.83088,5.96484,43.2442319599,0.77088,0.22484,0.803,42.06,5.74,42.449866902,135.85,44.68088,24.81484,51.109268453,0.77088,0.22484,0.803,43.91,24.59,50.3264960036,136.0,44.72088,24.824840000000002,51.1490937261,0.77088,0.22484,0.803,43.95,24.6,50.366283365,135.64
2019-07-27 08:00:00,45.01696,5.23453,45.3202713139,0.9069600000000001,0.26453000000000004,0.9447500000000001,44.11,4.97,44.3891090246,135.13,44.96696,5.15453,45.2614258631,0.9069600000000001,0.26453000000000004,0.9447500000000001,44.06,4.89,44.3305278561,135.13,46.90696,23.84453,52.6196209352,0.9069600000000001,0.26453000000000004,0.9447500000000001,46.0,23.58,51.6915505668,135.24,46.94696,23.85453,52.6598106222,0.9069600000000001,0.26453000000000004,0.9447500000000001,46.04,23.59,51.731708844799996,135.01
2019-07-27 08:30:00,47.97816,4.29863,48.1703441638,0.8181600000000001,0.23863,0.8522500000000001,47.16,4.06,47.3344398932,134.89,47.92816,4.20863,48.1125876197,0.8181600000000001,0.23863,0.8522500000000001,47.11,3.9699999999999998,47.2769817141,134.84,49.98816,22.71863,54.9085811988,0.8181600000000001,0.23863,0.8522500000000001,49.17,22.48,54.0651394153,135.01,50.02816,22.70863,54.9408652049,0.8181600000000001,0.23863,0.8522500000000001,49.21,22.47,54.0973659248,134.51
2019-07-27 09:00:00,50.46168,3.50549,50.5832937694,0.8416800000000001,0.24549,0.87675,49.62,3.26,49.7269745712,135.93,50.41168,3.46549,50.5306550656,0.8416800000000001,0.24549,0.87675,49.57,3.22,49.6744733238,135.93,52.58168,22.30549,57.1171423984,0.8416800000000001,0.24549,0.87675,51.74,22.06,56.2465216702,136.02,52.61168,22.30549,57.1447614096,0.8416800000000001,0.24549,0.87675,51.77,22.06,56.2741192734,135.93
2019-07-27 09:30:00,51.96592,1.72631,51.994586138,0.77592,0.22631,0.80825,51.19,1.5,51.2119722331,135.55,51.89592,1.72631,51.9246247831,0.77592,0.22631,0.80825,51.12,1.5,51.1420023073,135.54,54.14592,20.09631,57.7550199399,0.77592,0.22631,0.80825,53.37,19.87,56.9488700502,135.55,54.17592,20.07631,57.7761934629,0.77592,0.22631,0.80825,53.4,19.85,56.9700140425,135.53
2019-07-27 10:00:00,52.80096,0.6565300000000001,52.8050415071,0.81096,0.23653000000000002,0.8447500000000001,51.99,0.42,51.9916964524,135.01,52.75096,0.6965300000000001,52.7555583324,0.81096,0.23653000000000002,0.8447500000000001,51.94,0.46,51.9420369258,135.01,55.00096,18.18653,57.9297460236,0.81096,0.23653000000000002,0.8447500000000001,54.19,17.95,57.085537573,135.01,55.04096,18.17653,57.9645885051,0.81096,0.23653000000000002,0.8447500000000001,54.23,17.94,57.1203685212,0.0
2019-07-27 10:30:00,53.28976,0.60118,53.2931509507,0.68976,0.20118000000000003,0.7185,52.6,0.4,52.6015208906,135.54,53.22976,0.6311800000000001,53.233502025,0.68976,0.20118000000000003,0.7185,52.54,0.43,52.5417595823,135.54,55.51976,18.24118,58.439579039,0.68976,0.20118000000000003,0.7185,54.83,18.04,57.7214907985,135.54,55.54976,18.23118,58.4649618169,0.68976,0.20118000000000003,0.7185,54.86,18.03,57.7468657158,0.0
2019-07-27 11:00:00,53.4416,0.7938000000000001,53.4474950676,0.8016000000000001,0.2338,0.835,52.64,0.56,52.6429786391,135.83,53.3816,0.8338,53.3881114201,0.8016000000000001,0.2338,0.835,52.58,0.6000000000000001,52.5834232435,135.73,55.7016,18.2238,58.6069546129,0.8016000000000001,0.2338,0.835,54.9,17.99,57.7723991193,136.07,55.7116,18.2038,58.6102440619,0.8016000000000001,0.2338,0.835,54.91,17.97,57.7756782738,0.0
2019-07-27 11:30:00,53.598,0.9702500000000001,53.6067811854,1.098,0.32025000000000003,1.14375,52.5,0.65,52.5040236553,136.07,53.528,1.02025,53.5377221598,1.098,0.32025000000000003,1.14375,52.43,0.7000000000000001,52.434672689,136.07,55.838,18.35025,58.7759637868,1.098,0.32025000000000003,1.14375,54.74,18.03,57.632876902,136.07,55.858,18.33025,58.7887253567,1.098,0.32025000000000003,1.14375,54.76,18.01,57.6456216898,0.0
2019-07-27 12:00:00,53.98056,1.79683,54.0104569131,1.12056,0.32683,1.1672500000000001,52.86,1.47,52.8804358908,136.55,53.90056,1.8068300000000002,53.9308353631,1.12056,0.32683,1.1672500000000001,52.78,1.48,52.8007462068,136.55,56.23056,19.81683,59.620320606,1.12056,0.32683,1.1672500000000001,55.11,19.49,58.4548731929,136.57,56.25056,19.80683,59.6358618196,1.12056,0.32683,1.1672500000000001,55.13,19.48,58.470396783300004,137.07
2019-07-27 12:30:00,53.34016,3.29963,53.4421203449,1.13016,0.32963000000000003,1.17725,52.21,2.9699999999999998,52.2944069667,137.12,53.27016,3.24963,53.3691862554,1.13016,0.32963000000000003,1.17725,52.14,2.92,52.2217004702,137.12,55.58016,22.32963,59.8979679252,1.13016,0.32963000000000003,1.17725,54.45,22.0,58.7265059407,137.12,55.59016,22.32963,59.9072471806,1.13016,0.32963000000000003,1.17725,54.46,22.0,58.735777853,137.07
2019-07-27 13:00:00,53.45312,3.34966,53.5579710207,0.9931200000000001,0.28966000000000003,1.0345,52.46,3.06,52.5491693559,137.12,53.38312,3.30966,53.4856181627,0.9931200000000001,0.28966000000000003,1.0345,52.39,3.02,52.4769711397,137.12,55.69312,22.44966,60.0475715533,0.9931200000000001,0.28966000000000003,1.0345,54.7,22.16,59.0182649694,137.12,55.71312,22.42966,60.0586495673,0.9931200000000001,0.28966000000000003,1.0345,54.72,22.14,59.0292978105,137.07
2019-07-27 13:30:00,53.3088,3.7109,53.4378043734,1.1688,0.34090000000000004,1.2175,52.14,3.37,52.2487942445,137.38,53.2288,3.6609,53.3545437451,1.1688,0.34090000000000004,1.2175,52.06,3.32,52.1657550506,137.38,55.5288,22.9109,60.0696010329,1.1688,0.34090000000000004,1.2175,54.36,22.57,58.8592770938,137.51,55.5488,22.9109,60.0880896705,1.1688,0.34090000000000004,1.2175,54.38,22.57,58.8777487681,137.07
2019-07-27 14:00:00,52.57672,4.3632100000000005,52.7574552785,1.17672,0.34321,1.2257500000000001,51.4,4.02,51.5569626724,137.51,52.51672,4.30321,52.6927271629,1.17672,0.34321,1.2257500000000001,51.34,3.96,51.4924965408,137.51,54.79672,23.55321,59.644230434,1.17672,0.34321,1.2257500000000001,53.62,23.21,58.4278058804,137.51,54.80672,23.53321,59.6455239734,1.17672,0.34321,1.2257500000000001,53.63,23.19,58.4290424361,137.47
2019-07-27 14:30:00,51.42664,4.67027,51.6382680147,1.4066400000000001,0.41027,1.4652500000000002,50.02,4.26,50.2010756857,136.12,51.35664,4.5802700000000005,51.5604824004,1.4066400000000001,0.41027,1.4652500000000002,49.95,4.17,50.1237608326,136.07,53.57664,23.51027,58.5080263653,1.4066400000000001,0.41027,1.4652500000000002,52.17,23.1,57.0554020229,136.35,53.59664,23.51027,58.5263412043,1.4066400000000001,0.41027,1.4652500000000002,52.19,23.1,57.0736900857,136.07
2019-07-27 15:00:00,50.8652,4.6661,51.0787730887,1.4952,0.43610000000000004,1.5575,49.37,4.23,49.5508809205,136.12,50.8052,4.5761,51.0108717652,1.4952,0.43610000000000004,1.5575,49.31,4.14,49.4834891656,136.07,52.9752,23.5661,57.9804526047,1.4952,0.43610000000000004,1.5575,51.48,23.13,56.4374636213,136.5,53.0052,23.5661,58.0078640897,1.4952,0.43610000000000004,1.5575,51.51,23.13,56.4648297615,136.07
2019-07-27 15:30:00,50.56792,4.90231,50.8049916491,1.68792,0.49231,1.75825,48.88,4.41,49.0785340042,136.62,50.51792,4.7923100000000005,50.7447187032,1.68792,0.49231,1.75825,48.83,4.3,49.0189646973,136.48,52.66792,23.80231,57.7967106197,1.68792,0.49231,1.75825,50.98,23.31,56.0563689513,136.72,52.69792,23.80231,57.8240497861,1.68792,0.49231,1.75825,51.01,23.31,56.08365359,136.07
2019-07-27 16:00:00,50.14432,4.77126,50.3708025571,1.20432,0.35126,1.2545,48.94,4.42,49.1391900625,137.12,50.07432,4.69126,50.2935924731,1.20432,0.35126,1.2545,48.87,4.34,49.0623328023,137.12,52.22432,23.77126,57.3798954465,1.20432,0.35126,1.2545,51.02,23.42,56.1385500347,137.12,52.26432,23.77126,57.4163038435,1.20432,0.35126,1.2545,51.06,23.42,56.1749054294,137.01
2019-07-27 16:30:00,50.02768,5.06974,50.2839042821,1.74768,0.5097400000000001,1.8205,48.28,4.5600000000000005,48.4948657076,135.78,49.98768,4.96974,50.2341165688,1.74768,0.5097400000000001,1.8205,48.24,4.46,48.4457345904,135.71,52.09768,23.75974,57.2598769318,1.74768,0.5097400000000001,1.8205,50.35,23.25,55.4588586251,136.15,52.13768,23.76974,57.3004207266,1.74768,0.5097400000000001,1.8205,50.39,23.26,55.4993666631,135.4
2019-07-27 17:00:00,51.27768,4.92724,51.513863767,1.5676800000000002,0.45724000000000004,1.633,49.71,4.47,49.9105700228,135.22,51.21768,4.83724,51.4455987952,1.5676800000000002,0.45724000000000004,1.633,49.65,4.38,49.8428219506,135.01,53.40768,23.54724,58.3682515979,1.5676800000000002,0.45724000000000004,1.633,51.84,23.09,56.7497462549,135.55,53.42768,23.54724,58.3865524055,1.5676800000000002,0.45724000000000004,1.633,51.86,23.09,56.7680165234,135.01
2019-07-27 17:30:00,52.28232,4.82151,52.5041707225,1.34232,0.39151,1.39825,50.94,4.43,51.132264765,135.01,52.23232,4.74151,52.4470892392,1.34232,0.39151,1.39825,50.89,4.35,51.075577334,135.01,54.44232,23.41151,59.2626780315,1.34232,0.39151,1.39825,53.1,23.02,57.8751276456,135.25,54.49232,23.41151,59.3086143782,1.34232,0.39151,1.39825,53.15,23.02,57.9210056888,135.01
2019-07-27 18:00:00,51.56912,5.30891,51.8416691761,1.53912,0.44891000000000003,1.60325,50.03,4.86,50.265500097,135.01,51.51912,5.20891,51.7817773832,1.53912,0.44891000000000003,1.60325,49.98,4.76,50.2061550012,135.01,53.70912,23.91891,58.7944200308,1.53912,0.44891000000000003,1.60325,52.17,23.47,57.206204209,135.25,53.73912,23.928910000000002,58.8258935518,1.53912,0.44891000000000003,1.60325,52.2,23.48,57.2376659203,135.01
2019-07-27 18:30:00,51.05712,5.50666,51.3532161315,1.25712,0.36666000000000004,1.3094999999999999,49.8,5.14,50.0645543274,135.16,51.01712,5.41666,51.3038667027,1.25712,0.36666000000000004,1.3094999999999999,49.76,5.05,50.0155985668,135.18,53.17712,24.16666,58.4109026385,1.25712,0.36666000000000004,1.3094999999999999,51.92,23.8,57.1150277948,135.46,53.21712,24.15666,58.4431868009,1.25712,0.36666000000000004,1.3094999999999999,51.96,23.79,57.1472282792,135.01
2019-07-27 19:00:00,51.49456,5.53258,51.7909176502,0.9345600000000001,0.27258000000000004,0.9735,50.56,5.26,50.8328751892,135.31,51.44456,5.44258,51.7316579151,0.9345600000000001,0.27258000000000004,0.9735,50.51,5.17,50.7739007759,135.27,53.63456,24.19258,58.8383119528,0.9345600000000001,0.27258000000000004,0.9735,52.7,23.92,57.8744883347,135.58,53.69456,24.20258,58.8971192186,0.9345600000000001,0.27258000000000004,0.9735,52.76,23.93,57.9332590141,135.01
2019-07-27 19:30:00,51.3868,5.7149,51.7036100891,0.7368,0.2149,0.7675000000000001,50.65,5.5,50.9477428352,135.01,51.3368,5.6249,51.6440367734,0.7368,0.2149,0.7675000000000001,50.6,5.41,50.888388656000004,135.01,53.5368,24.3449,58.8121000326,0.7368,0.2149,0.7675000000000001,52.8,24.13,58.0525356897,135.36,53.5768,24.3549,58.8526520409,0.7368,0.2149,0.7675000000000001,52.84,24.14,58.0930735975,135.01
2019-07-27 20:00:00,50.69552,5.76536,51.0223002617,0.39552000000000004,0.11536,0.41200000000000003,50.3,5.65,50.6163264175,135.58,50.64552,5.67536,50.9625196316,0.39552000000000004,0.11536,0.41200000000000003,50.25,5.5600000000000005,50.5566622712,135.48,52.84552,24.45536,58.2298344219,0.39552000000000004,0.11536,0.41200000000000003,52.45,24.34,57.8224705456,135.97,52.87552,24.46536,58.2612603297,0.39552000000000004,0.11536,0.41200000000000003,52.48,24.35,57.8538926953,135.12
2019-07-27 20:30:00,49.67456,6.15758,50.0547470541,0.5745600000000001,0.16758,0.5985,49.1,5.99,49.4640283438,136.07,49.64456,6.06758,50.013976693,0.5745600000000001,0.16758,0.5985,49.07,5.9,49.4234246082,136.07,51.79456,24.92758,57.4809593713,0.5745600000000001,0.16758,0.5985,51.22,24.76,56.8906494953,136.06,51.82456,24.92758,57.5079930431,0.5745600000000001,0.16758,0.5985,51.25,24.76,56.9176607039,135.79
2019-07-27 21:00:00,48.75448,6.47089,49.1820265693,0.41448,0.12089000000000001,0.43175,48.34,6.35,48.7552879183,135.09,48.70448,6.38089,49.1206894217,0.41448,0.12089000000000001,0.43175,48.29,6.26,48.6940622664,135.08,50.81448,25.07089,56.6626941035,0.41448,0.12089000000000001,0.43175,50.4,24.95,56.2375541787,135.15,50.85448,25.08089,56.7029909199,0.41448,0.12089000000000001,0.43175,50.44,24.96,56.2778393331,135.04
2019-07-27 21:30:00,48.88472,6.1597100000000005,49.2712682683,0.44472000000000006,0.12971000000000002,0.46325000000000005,48.44,6.03,48.813876101,134.89,48.84472,6.06971,49.2204027956,0.44472000000000006,0.12971000000000002,0.46325000000000005,48.4,5.94,48.7631377169,134.85,50.95472,24.60971,56.5864057576,0.44472000000000006,0.12971000000000002,0.46325000000000005,50.51,24.48,56.1295866723,135.0,50.99472,24.60971,56.6224274838,0.44472000000000006,0.12971000000000002,0.46325000000000005,50.55,24.48,56.1655846582,134.2
2019-07-27 22:00:00,48.66472,6.38971,49.0824140254,0.44472000000000006,0.12971000000000002,0.46325000000000005,48.22,6.26,48.6246439576,135.01,48.60472,6.28971,49.0099914116,0.44472000000000006,0.12971000000000002,0.46325000000000005,48.16,6.16,48.5523552467,135.01,50.72472,24.85971,56.4889582163,0.44472000000000006,0.12971000000000002,0.46325000000000005,50.28,24.73,56.0325914089,135.0,50.74472,24.86971,56.5113181882,0.44472000000000006,0.12971000000000002,0.46325000000000005,50.3,24.74,56.05495161,135.0
2019-07-27 22:30:00,47.0352,6.66985,47.5057568939,0.44520000000000004,0.12985000000000002,0.46375000000000005,46.59,6.54,47.0467820366,135.01,46.9952,6.57985,47.453590476,0.44520000000000004,0.12985000000000002,0.46375000000000005,46.55,6.45,46.9947337475,135.01,49.0352,25.26985,55.1635401154,0.44520000000000004,0.12985000000000002,0.46375000000000005,48.59,25.14,54.7083878395,135.0,49.0652,25.27985,55.1947884049,0.44520000000000004,0.12985000000000002,0.46375000000000005,48.62,25.15,54.7396282413,135.0
2019-07-27 23:00:00,44.86496,7.00978,45.409268343,0.44496,0.12978,0.4635,44.42,6.88,44.9496473846,135.71,44.82496,6.91978,45.3559300891,0.44496,0.12978,0.4635,44.38,6.79,44.8964196791,135.69,46.80496,25.76978,53.4301959743,0.44496,0.12978,0.4635,46.36,25.64,52.9779123787,135.77,46.82496,25.77978,53.4525390964,0.44496,0.12978,0.4635,46.38,25.65,53.000253773,135.39
2019-07-27 23:30:00,42.34464,7.40677,42.9875421321,0.43464,0.12677000000000002,0.45275000000000004,41.91,7.28,42.5375892594,136.07,42.31464,7.31677,42.942564916,0.43464,0.12677000000000002,0.45275000000000004,41.88,7.19,42.4927111397,136.07,44.16464,26.28677,51.3956194959,0.43464,0.12677000000000002,0.45275000000000004,43.73,26.16,50.9574184982,136.07,44.19464,26.30677,51.43162794,0.43464,0.12677000000000002,0.45275000000000004,43.76,26.18,50.9934309495,136.07
2019-07-28 00:00:00,40.37464,8.01677,41.1628492255,0.43464,0.12677000000000002,0.45275000000000004,39.94,7.89,40.7118619078,136.43,40.35464,7.93677,41.1277192118,0.43464,0.12677000000000002,0.45275000000000004,39.92,7.8100000000000005,40.6768054301,136.39,42.12464,27.04677,50.0600945121,0.43464,0.12677000000000002,0.45275000000000004,41.69,26.92,49.6260264377,136.79,42.15464,27.05677,50.0907424218,0.43464,0.12677000000000002,0.45275000000000004,41.72,26.93,49.6566541362,136.26
2019-07-28 00:30:00,38.59632,8.51726,39.5249242308,0.43632000000000004,0.12726,0.4545,38.16,8.39,39.0714435362,137.3,38.56632,8.43726,39.4784548159,0.43632000000000004,0.12726,0.4545,38.13,8.31,39.0250304292,137.28,40.26632,27.78726,48.9234948123,0.43632000000000004,0.12726,0.4545,39.83,27.66,48.4923138239,137.36,40.30632,27.81726,48.9734559312,0.43632000000000004,0.12726,0.4545,39.87,27.69,48.5422805398,137.24
2019-07-28 01:00:00,37.29136,9.05873,38.3758533438,0.44136000000000003,0.12873,0.45975000000000005,36.85,8.93,37.9165847618,137.56,37.28136,8.96873,38.3449856078,0.44136000000000003,0.12873,0.45975000000000005,36.84,8.84,37.8857651368,137.54,38.91136,28.37873,48.1606297038,0.44136000000000003,0.12873,0.45975000000000005,38.47,28.25,47.7284338733,137.71,38.96136,28.41873,48.2245973323,0.44136000000000003,0.12873,0.45975000000000005,38.52,28.29,47.7924104853,137.42
2019-07-28 01:30:00,36.78024,9.04382,37.8758067195,0.63024,0.18382,0.6565000000000001,36.15,8.86,37.219915368,138.17,36.78024,8.97382,37.8591534487,0.63024,0.18382,0.6565000000000001,36.15,8.79,37.2033143685,138.17,38.36024,28.46382,47.7671127644,0.63024,0.18382,0.6565000000000001,37.73,28.28,47.1520020784,138.17,38.42024,28.48382,47.8272186464,0.63024,0.18382,0.6565000000000001,37.79,28.3,47.2120122426,137.99
2019-07-28 02:00:00,36.31264,9.11452,37.439047779,0.6326400000000001,0.18452000000000002,0.659,35.68,8.93,36.7805288162,138.17,36.31264,9.03452,37.4196522619,0.6326400000000001,0.18452000000000002,0.659,35.68,8.85,36.7611874128,138.17,37.88264,28.57452,47.4510021664,0.6326400000000001,0.18452000000000002,0.659,37.25,28.39,46.8353990055,138.17,37.94264,28.61452,47.5229911201,0.6326400000000001,0.18452000000000002,0.659,37.31,28.43,46.9073661593,138.17
2019-07-28 02:30:00,35.5224,9.12445,36.6755571132,0.6324000000000001,0.18445,0.6587500000000001,34.89,8.94,36.017158411,138.17,35.5024,9.04445,36.6363546435,0.6324000000000001,0.18445,0.6587500000000001,34.87,8.86,35.9780002224,138.17,37.0524,28.69445,46.864184689,0.6324000000000001,0.18445,0.6587500000000001,36.42,28.51,46.2518810428,138.17,37.1024,28.72445,46.9220855628,0.6324000000000001,0.18445,0.6587500000000001,36.47,28.54,46.3097451947,138.17
2019-07-28 03:00:00,34.83336,9.18473,36.0239119761,0.63336,0.18473,0.6597500000000001,34.2,9.0,35.3643888679,138.17,34.83336,9.11473,36.0061282543,0.63336,0.18473,0.6597500000000001,34.2,8.93,35.3466391613,138.17,36.35336,28.73473,46.3384450695,0.63336,0.18473,0.6597500000000001,35.72,28.55,45.727681988,138.17,36.40336,28.76473,46.3962747563,0.63336,0.18473,0.6597500000000001,35.77,28.58,45.7854704027,138.17
2019-07-28 03:30:00,34.60264,9.37452,35.8500253863,0.6326400000000001,0.18452000000000002,0.659,33.97,9.19,35.1911494555,138.17,34.59264,9.29452,35.8195316022,0.6326400000000001,0.18452000000000002,0.659,33.96,9.11,35.1606840093,138.17,36.10264,28.82452,46.1979822958,0.6326400000000001,0.18452000000000002,0.659,35.47,28.64,45.5891489282,138.17,36.16264,28.86452,46.2698286857,0.6326400000000001,0.18452000000000002,0.659,35.53,28.68,45.6609603491,138.17
2019-07-28 04:00:00,34.4836,9.2848,35.7117092842,0.6336,0.18480000000000002,0.66,33.85,9.1,35.0518544445,138.17,34.4736,9.2148,35.683912846,0.6336,0.18480000000000002,0.66,33.84,9.03,35.0240845705,138.17,35.9736,28.7448,46.0474040962,0.6336,0.18480000000000002,0.66,35.34,28.56,45.4377508246,138.17,36.0236,28.7848,46.1114353279,0.6336,0.18480000000000002,0.66,35.39,28.6,45.5017812838,138.17
2019-07-28 04:30:00,34.39528,9.32529,35.6370077288,0.6352800000000001,0.18529,0.6617500000000001,33.76,9.14,34.9753799122,138.17,34.38528,9.23529,35.6039051519,0.6352800000000001,0.18529,0.6617500000000001,33.75,9.05,34.9423095974,138.17,35.88528,28.78529,46.0037633359,0.6352800000000001,0.18529,0.6617500000000001,35.25,28.6,45.3929785319,138.17,35.94528,28.80529,46.0630859394,0.6352800000000001,0.18529,0.6617500000000001,35.31,28.62,45.4521781656,138.17
2019-07-28 05:00:00,34.39816,9.25613,35.6217539428,0.6381600000000001,0.18613000000000002,0.6647500000000001,33.76,9.07,34.957152344,138.17,34.39816,9.18613,35.603628969,0.6381600000000001,0.18613000000000002,0.6647500000000001,33.76,9.0,34.939055511,138.17,35.89816,28.70613,45.9643317254,0.6381600000000001,0.18613000000000002,0.6647500000000001,35.26,28.52,45.3503913985,138.17,35.93816,28.74613,46.0205533883,0.6381600000000001,0.18613000000000002,0.6647500000000001,35.3,28.56,45.4066470905,138.17
2019-07-28 05:30:00,34.20208,9.53019,35.505024965,0.6520800000000001,0.19019000000000003,0.67925,33.55,9.34,34.8258251876,138.17,34.18208,9.46019,35.4670239513,0.6520800000000001,0.19019000000000003,0.67925,33.53,9.27,34.7878398295,138.17,35.68208,29.00019,45.9806682548,0.6520800000000001,0.19019000000000003,0.67925,35.03,28.81,45.355451712,138.17,35.74208,29.04019,46.052458327,0.6520800000000001,0.19019000000000003,0.67925,35.09,28.85,45.4272011024,137.95
2019-07-28 06:00:00,33.81304,9.74047,35.1880438482,0.6530400000000001,0.19047000000000003,0.68025,33.16,9.55,34.5077976695,138.17,33.80304,9.66047,35.156367757,0.6530400000000001,0.19047000000000003,0.68025,33.15,9.47,34.4761279728,138.17,35.29304,29.25047,45.8387245423,0.6530400000000001,0.19047000000000003,0.68025,34.64,29.06,45.2151877139,138.17,35.33304,29.28047,45.888665692800004,0.6530400000000001,0.19047000000000003,0.68025,34.68,29.09,45.2651134981,138.17
2019-07-28 06:30:00,34.98432,9.61376,36.2812214127,0.66432,0.19376000000000002,0.6920000000000001,34.32,9.42,35.589307383,138.17,34.98432,9.54376,36.2627357049,0.66432,0.19376000000000002,0.6920000000000001,34.32,9.35,35.5708433974,138.17,36.50432,29.10376,46.686124542499996,0.66432,0.19376000000000002,0.6920000000000001,35.84,28.91,46.0466470006,138.17,36.56432,29.13376,46.7517429493,0.66432,0.19376000000000002,0.6920000000000001,35.9,28.94,46.1121849406,138.17
2019-07-28 07:00:00,36.11152,9.23586,37.2738914879,0.67152,0.19586,0.6995,35.44,9.04,36.5747891313,138.17,36.09152,9.15586,37.234763169,0.67152,0.19586,0.6995,35.42,8.96,36.5357085603,138.17,37.65152,28.67586,47.3280245209,0.67152,0.19586,0.6995,36.98,28.48,46.6758052957,138.17,37.71152,28.70586,47.393935678,0.67152,0.19586,0.6995,37.04,28.51,46.7416484519,138.03
2019-07-28 07:30:00,37.90936,9.09523,38.9851610791,0.6693600000000001,0.19523000000000001,0.69725,37.24,8.9,38.2887398591,137.89,37.89936,9.01523,38.9568461296,0.6693600000000001,0.19523000000000001,0.69725,37.23,8.82,38.2604926785,137.8,39.52936,28.45523,48.7059587357,0.6693600000000001,0.19523000000000001,0.69725,38.86,28.26,48.0492164348,137.98,39.59936,28.48523,48.7802997178,0.6693600000000001,0.19523000000000001,0.69725,38.93,28.29,48.1234765993,137.28
2019-07-28 08:00:00,39.75832,8.65826,40.6901643576,0.7483200000000001,0.21826,0.7795000000000001,39.01,8.44,39.9125757124,137.52,39.75832,8.58826,40.6753269077,0.7483200000000001,0.21826,0.7795000000000001,39.01,8.37,39.8978320213,137.52,41.44832,28.00826,50.0242527086,0.7483200000000001,0.21826,0.7795000000000001,40.7,27.79,49.2825942905,137.74,41.51832,28.02826,50.0934552037,0.7483200000000001,0.21826,0.7795000000000001,40.77,27.81,49.3516869013,137.28
2019-07-28 08:30:00,42.25728,8.18254,43.0422080504,0.7972800000000001,0.23254000000000002,0.8305,41.46,7.95,42.2153301539,138.1,42.23728,8.08254,43.003665828,0.7972800000000001,0.23254000000000002,0.8305,41.44,7.85,42.1769617208,138.06,44.04728,27.55254,51.9548393882,0.7972800000000001,0.23254000000000002,0.8305,43.25,27.32,51.1560837047,138.17,44.11728,27.58254,52.0300961699,0.7972800000000001,0.23254000000000002,0.8305,43.32,27.35,51.2312882914,137.28
2019-07-28 09:00:00,44.744,7.62075,45.388339544,0.894,0.26075000000000004,0.93125,43.85,7.36,44.4633793138,137.24,44.724,7.54075,45.3552542332,0.894,0.26075000000000004,0.93125,43.83,7.28,44.4304771525,137.23,46.614,26.86075,53.7993019152,0.894,0.26075000000000004,0.93125,45.72,26.6,52.8949751867,137.25,46.694,26.88075,53.8786075967,0.894,0.26075000000000004,0.93125,45.8,26.62,52.9741861665,137.11
2019-07-28 09:30:00,47.0516,7.0213,47.572594172,1.1016,0.32130000000000003,1.1475,45.95,6.7,46.4358966749,136.28,47.0216,6.9313,47.5297147714,1.1016,0.32130000000000003,1.1475,45.92,6.61,46.3933023183,136.26,49.0016,26.0413,55.4914958192,1.1016,0.32130000000000003,1.1475,47.9,25.72,54.3684504101,136.48,49.0716,26.0513,55.5580071479,1.1016,0.32130000000000003,1.1475,47.97,25.73,54.4348583171,136.21
2019-07-28 10:00:00,49.27472,6.24096,49.6683763858,1.13472,0.33096000000000003,1.182,48.14,5.91,48.5014195669,136.07,49.23472,6.15096,49.6174562266,1.13472,0.33096000000000003,1.182,48.1,5.82,48.4508245544,136.07,51.31472,25.09096,57.1205458867,1.13472,0.33096000000000003,1.182,50.18,24.76,55.9561435412,136.07,51.37472,25.09096,57.1744534631,1.13472,0.33096000000000003,1.182,50.24,24.76,56.0099562578,136.0
2019-07-28 10:30:00,51.18024,5.65257,51.4914411729,0.90024,0.26257,0.9377500000000001,50.28,5.39,50.5680778753,135.67,51.14024,5.56257,51.4418733355,0.90024,0.26257,0.9377500000000001,50.24,5.3,50.5187846251,135.72,53.30024,24.37257,58.608342004,0.90024,0.26257,0.9377500000000001,52.4,24.11,57.6806041924,135.8,53.37024,24.37257,58.6720093917,0.90024,0.26257,0.9377500000000001,52.47,24.11,57.7442031723,135.46
2019-07-28 11:00:00,52.79056,4.75558,53.0043278068,0.91056,0.26558000000000004,0.9485,51.88,4.49,52.0739330184,135.01,52.75056,4.6555800000000005,52.9556040986,0.91056,0.26558000000000004,0.9485,51.84,4.39,52.0255485315,135.01,54.99056,23.25558,59.7058095184,0.91056,0.26558000000000004,0.9485,54.08,22.99,58.7638196512,135.01,55.05056,23.25558,59.7610756049,0.91056,0.26558000000000004,0.9485,54.14,22.99,58.8190419847,135.01
2019-07-28 11:30:00,54.02048,4.52514,54.2096776549,1.08048,0.31514000000000003,1.1255,52.94,4.21,53.1071341724,134.52,53.97048,4.43514,54.1524069479,1.08048,0.31514000000000003,1.1255,52.89,4.12,53.0502262012,134.5,56.26048,22.88514,60.7369018197,1.08048,0.31514000000000003,1.1255,55.18,22.57,59.6174244663,134.53,56.31048,22.88514,60.783219647,1.08048,0.31514000000000003,1.1255,55.23,22.57,59.6637058856,134.27
2019-07-28 12:00:00,54.9404,3.9872,55.0848919033,0.9504,0.2772,0.99,53.99,3.71,54.1173188545,133.96,54.8904,3.8872,55.0278687212,0.9504,0.2772,0.99,53.94,3.61,54.0606668475,133.96,57.2104,22.2272,61.3765288038,0.9504,0.2772,0.99,56.26,21.95,60.3903146208,133.96,57.2604,22.2272,61.4231375623,0.9504,0.2772,0.99,56.31,21.95,60.4368976702,133.96
2019-07-28 12:30:00,55.58328,3.94304,55.7229627712,0.83328,0.24304,0.868,54.75,3.7,54.8748804099,133.96,55.53328,3.85304,55.6667863703,0.83328,0.24304,0.868,54.7,3.61,54.8189939711,133.96,57.89328,22.21304,62.0084753497,0.83328,0.24304,0.868,57.06,21.97,61.1434747132,133.96,57.95328,22.19304,62.0573419283,0.83328,0.24304,0.868,57.12,21.95,61.1922944495,133.96
2019-07-28 13:00:00,55.84512,3.8469100000000003,55.9774610389,0.91512,0.26691000000000004,0.95325,54.93,3.58,55.0465375841,134.13,55.78512,3.74691,55.9108124423,0.91512,0.26691000000000004,0.95325,54.87,3.48,54.9802446339,134.1,58.15512,22.14691,62.2294432304,0.91512,0.26691000000000004,0.95325,57.24,21.88,61.2792950351,134.22,58.20512,22.14691,62.2761721428,0.91512,0.26691000000000004,0.95325,57.29,21.88,61.3260018263,133.96
2019-07-28 13:30:00,55.64704,4.01747,55.7918732968,0.9170400000000001,0.26747000000000004,0.95525,54.73,3.75,54.8583211555,134.72,55.58704,3.92747,55.7256138285,0.9170400000000001,0.26747000000000004,0.95525,54.67,3.66,54.7923762945,134.75,57.94704,22.38747,62.1213188669,0.9170400000000001,0.26747000000000004,0.95525,57.03,22.12,61.1695618752,134.97,58.00704,22.37747,62.1736910048,0.9170400000000001,0.26747000000000004,0.95525,57.09,22.11,61.2218931429,134.06
2019-07-28 14:00:00,55.05008,4.07919,55.2010063229,0.82008,0.23919,0.8542500000000001,54.23,3.84,54.3657842765,135.01,55.00008,3.97919,55.1438369454,0.82008,0.23919,0.8542500000000001,54.18,3.74,54.3089311256,135.01,57.34008,22.49919,61.5962525245,0.82008,0.23919,0.8542500000000001,56.52,22.26,60.7455183532,134.97,57.39008,22.49919,61.6428003344,0.82008,0.23919,0.8542500000000001,56.57,22.26,60.7920430649,134.78
2019-07-28 14:30:00,54.37232,4.33276,54.544678855,0.8323200000000001,0.24276000000000003,0.867,53.54,4.09,53.6959933328,135.01,54.31232,4.25276,54.4785652473,0.8323200000000001,0.24276000000000003,0.867,53.48,4.01,53.6301267946,135.01,56.63232,22.81276,61.0544157895,0.8323200000000001,0.24276000000000003,0.867,55.8,22.57,60.1917344824,134.97,56.68232,22.80276,61.0970642846,0.8323200000000001,0.24276000000000003,0.867,55.85,22.56,60.2343431939,135.01
2019-07-28 15:00:00,54.09472,4.57846,54.2881297141,0.9547200000000001,0.27846000000000004,0.9945,53.14,4.3,53.3136905494,135.16,54.04472,4.47846,54.2299581767,0.9547200000000001,0.27846000000000004,0.9945,53.09,4.2,53.2558738544,135.16,56.34472,23.14846,60.9145193878,0.9547200000000001,0.27846000000000004,0.9945,55.39,22.87,59.9256956572,135.24,56.38472,23.14846,60.9515204884,0.9547200000000001,0.27846000000000004,0.9945,55.43,22.87,59.962670054,135.01
2019-07-28 15:30:00,54.02768,4.82349,54.2425687257,0.9376800000000001,0.27349,0.9767500000000001,53.09,4.55,53.2846187938,135.28,53.96768,4.73349,54.1748688246,0.9376800000000001,0.27349,0.9767500000000001,53.03,4.46,53.2172199575,135.27,56.26768,23.47349,60.9676680328,0.9376800000000001,0.27349,0.9767500000000001,55.33,23.2,59.9970740953,135.68,56.32768,23.47349,61.0230470147,0.9376800000000001,0.27349,0.9767500000000001,55.39,23.2,60.0524112755,135.01
2019-07-28 16:00:00,54.17976,4.9436800000000005,54.404837704,0.8697600000000001,0.25368,0.906,53.31,4.69,53.5159060467,135.03,54.11976,4.83368,54.3351901147,0.8697600000000001,0.25368,0.906,53.25,4.58,53.4465985821,135.04,56.42976,23.51368,61.1327323191,0.8697600000000001,0.25368,0.906,55.56,23.26,60.232393278,135.05,56.47976,23.51368,61.1788888163,0.8697600000000001,0.25368,0.906,55.61,23.26,60.2785177323,135.01
2019-07-28 16:30:00,54.44136,5.06998,54.6769272715,0.89136,0.25998000000000004,0.9285,53.55,4.8100000000000005,53.7655893672,135.03,54.38136,4.97998,54.6089051003,0.89136,0.25998000000000004,0.9285,53.49,4.72,53.6978444633,135.04,56.71136,23.64998,61.4450966884,0.89136,0.25998000000000004,0.9285,55.82,23.39,60.5224297265,135.05,56.75136,23.64998,61.4820170119,0.89136,0.25998000000000004,0.9285,55.86,23.39,60.5593238073,135.01
2019-07-28 17:00:00,54.49928,5.33229,54.7595182335,0.8992800000000001,0.26229,0.9367500000000001,53.6,5.07,53.839250552,135.03,54.45928,5.23229,54.7100542566,0.8992800000000001,0.26229,0.9367500000000001,53.56,4.97,53.7900966722,135.04,56.75928,23.88229,61.5790519719,0.8992800000000001,0.26229,0.9367500000000001,55.86,23.62,60.648528424,135.05,56.81928,23.87229,61.6304860403,0.8992800000000001,0.26229,0.9367500000000001,55.92,23.61,60.6999052718,135.01
2019-07-28 17:30:00,54.43232,5.28276,54.6880701232,0.8323200000000001,0.24276000000000003,0.867,53.6,5.04,53.83643376,135.03,54.38232,5.19276,54.6296758639,0.8323200000000001,0.24276000000000003,0.867,53.55,4.95,53.7782948781,135.04,56.71232,23.81276,61.5088187059,0.8323200000000001,0.24276000000000003,0.867,55.88,23.57,60.6475003607,135.05,56.76232,23.81276,61.5549227162,0.8323200000000001,0.24276000000000003,0.867,55.93,23.57,60.6935729711,135.01
2019-07-28 18:00:00,54.05872,5.48421,54.336192058,0.7687200000000001,0.22421000000000002,0.8007500000000001,53.29,5.26,53.5489654429,135.03,54.00872,5.39421,54.2774293566,0.7687200000000001,0.22421000000000002,0.8007500000000001,53.24,5.17,53.4904337242,135.04,56.29872,24.00421,61.2025160542,0.7687200000000001,0.22421000000000002,0.8007500000000001,55.53,23.78,60.4075268489,135.05,56.34872,24.00421,61.248512989,0.7687200000000001,0.22421000000000002,0.8007500000000001,55.58,23.78,60.4534928685,135.01
2019-07-28 18:30:00,53.8568,5.6461500000000004,54.1519520984,0.7068,0.20615000000000003,0.7362500000000001,53.15,5.44,53.4276716693,135.03,53.8168,5.54615,54.1018275298,0.7068,0.20615000000000003,0.7362500000000001,53.11,5.34,53.3777828314,135.04,56.1068,24.17615,61.0938559518,0.7068,0.20615000000000003,0.7362500000000001,55.4,23.97,60.363241298,135.05,56.1568,24.17615,61.1397776825,0.7068,0.20615000000000003,0.7362500000000001,55.45,23.97,60.4091334154,135.01
2019-07-28 19:00:00,53.50056,5.70683,53.8040688885,0.64056,0.18683000000000002,0.66725,52.86,5.52,53.1474364386,135.03,53.45056,5.60683,53.743826687,0.64056,0.18683000000000002,0.66725,52.81,5.42,53.0874043442,135.04,55.72056,24.21683,60.7555401751,0.64056,0.18683000000000002,0.66725,55.08,24.03,60.0936544071,135.05,55.79056,24.22683,60.8237279108,0.64056,0.18683000000000002,0.66725,55.15,24.04,60.1618159633,135.01
2019-07-28 19:30:00,52.92656,5.98858,53.2642830032,0.64656,0.18858000000000003,0.6735,52.28,5.8,52.6007452419,135.03,52.88656,5.89858,53.2144855716,0.64656,0.18858000000000003,0.6735,52.24,5.71,52.5511341457,135.04,55.13656,24.55858,60.3586290455,0.64656,0.18858000000000003,0.6735,54.49,24.37,59.6913477817,135.05,55.18656,24.55858,60.4043066035,0.64656,0.18858000000000003,0.6735,54.54,24.37,59.7369944005,135.01
2019-07-28 20:00:00,52.27872,6.04171,52.6266740785,0.58872,0.17171,0.6132500000000001,51.69,5.87,52.0222356305,135.03,52.24872,5.95171,52.5866104019,0.58872,0.17171,0.6132500000000001,51.66,5.78,51.9823431561,135.04,54.46872,24.68171,59.7999018976,0.58872,0.17171,0.6132500000000001,53.88,24.51,59.192858522,135.05,54.52872,24.68171,59.8545579999,0.58872,0.17171,0.6132500000000001,53.94,24.51,59.2474784274,135.01
2019-07-28 20:30:00,51.30688,6.40409,51.7050123688,0.5968800000000001,0.17409000000000002,0.62175,50.71,6.23,51.0912614837,135.18,51.26688,6.31409,51.6542420084,0.5968800000000001,0.17409000000000002,0.62175,50.67,6.14,51.0406553641,135.19,53.46688,25.11409,59.0713532388,0.5968800000000001,0.17409000000000002,0.62175,52.87,24.94,58.4571680806,135.61,53.50688,25.12409,59.1118102046,0.5968800000000001,0.17409000000000002,0.62175,52.91,24.95,58.4976119171,135.01
2019-07-28 21:00:00,50.68104,6.60822,51.1100419394,0.61104,0.17822000000000002,0.6365000000000001,50.07,6.43,50.4811826327,135.86,50.65104,6.50822,51.0674532423,0.61104,0.17822000000000002,0.6365000000000001,50.04,6.33,50.4387797235,135.87,52.81104,25.33822,58.5750060918,0.61104,0.17822000000000002,0.6365000000000001,52.2,25.16,57.9470931109,135.97,52.86104,25.34822,58.6244130636,0.61104,0.17822000000000002,0.6365000000000001,52.25,25.17,57.9964774792,135.17
2019-07-28 21:30:00,50.68296,6.48878,51.0966407922,0.6129600000000001,0.17878000000000002,0.6385000000000001,50.07,6.31,50.466038085,135.01,50.64296,6.38878,51.0443523561,0.6129600000000001,0.17878000000000002,0.6385000000000001,50.03,6.21,50.4139365652,135.01,52.80296,25.09878,58.464530634,0.6129600000000001,0.17878000000000002,0.6385000000000001,52.19,24.92,57.8342675237,135.07,52.86296,25.09878,58.5187260409,0.6129600000000001,0.17878000000000002,0.6385000000000001,52.25,24.92,57.8884176671,135.01
2019-07-28 22:00:00,49.22888,6.78759,49.6946073942,0.6088800000000001,0.17759000000000003,0.6342500000000001,48.62,6.61,49.0672650552,135.01,49.18888,6.69759,49.642760071,0.6088800000000001,0.17759000000000003,0.6342500000000001,48.58,6.52,49.0155771159,135.01,51.30888,25.32759,57.2196468188,0.6088800000000001,0.17759000000000003,0.6342500000000001,50.7,25.15,56.5951632209,135.07,51.34888,25.33759,57.2599418814,0.6088800000000001,0.17759000000000003,0.6342500000000001,50.74,25.16,56.6354412007,134.75
2019-07-28 22:30:00,47.56144,7.09542,48.0877901327,0.6014400000000001,0.17542000000000002,0.6265000000000001,46.96,6.92,47.4671254659,134.72,47.53144,7.00542,48.04491334,0.6014400000000001,0.17542000000000002,0.6265000000000001,46.93,6.83,47.4244008924,134.71,49.57144,25.58542,55.7847773165,0.6014400000000001,0.17542000000000002,0.6265000000000001,48.97,25.41,55.1700009063,134.86,49.61144,25.58542,55.8203251106,0.6014400000000001,0.17542000000000002,0.6265000000000001,49.01,25.41,55.2055087831,134.49
2019-07-28 23:00:00,45.2984,7.49745,45.9146686699,0.6084,0.17745000000000002,0.63375,44.69,7.32,45.2855219689,135.33,45.2484,7.40745,45.8507144771,0.6084,0.17745000000000002,0.63375,44.64,7.23,45.22170386,135.3,47.2284,26.15745,53.9882761075,0.6084,0.17745000000000002,0.63375,46.62,25.98,53.3702613822,135.48,47.2584,26.17745,54.0242099346,0.6084,0.17745000000000002,0.63375,46.65,26.0,53.4062028233,135.21
2019-07-28 23:30:00,42.31256,7.88158,43.0403535888,0.62256,0.18158000000000002,0.6485000000000001,41.69,7.7,42.3951188228,136.07,42.28256,7.80158,42.9962734507,0.62256,0.18158000000000002,0.6485000000000001,41.66,7.62,42.351151106,136.07,44.13256,26.77158,51.6178297476,0.62256,0.18158000000000002,0.6485000000000001,43.51,26.59,50.9916483358,136.07,44.15256,26.79158,51.6453029176,0.62256,0.18158000000000002,0.6485000000000001,43.53,26.61,51.019143466,136.07
2019-07-29 00:00:00,40.08568,8.26249,40.9283579204,0.62568,0.18249,0.65175,39.46,8.08,40.2787537047,136.47,40.04568,8.17249,40.8710909992,0.62568,0.18249,0.65175,39.42,7.99,40.2215924598,136.42,41.81568,27.30249,49.939734221,0.62568,0.18249,0.65175,41.19,27.12,49.3164323527,136.58,41.83568,27.31249,49.9619478309,0.62568,0.18249,0.65175,41.21,27.13,49.3386359763,136.16
