Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-29 00:30:00,38.08568,8.91249,39.114594451,0.62568,0.18249,0.65175,37.46,8.73,38.4638076638,137.14,38.06568,8.83249,39.0769609036,0.62568,0.18249,0.65175,37.44,8.65,38.4262423352,137.14,39.73568,28.14249,48.6921349754,0.62568,0.18249,0.65175,39.11,27.96,48.0765400169,137.15,39.77568,28.17249,48.7421164114,0.62568,0.18249,0.65175,39.15,27.99,48.1265269888,137.12
2019-07-29 01:00:00,36.8364,9.2327,37.9758227594,0.6264000000000001,0.1827,0.6525000000000001,36.21,9.05,37.3238074156,137.3,36.8164,9.1527,37.9370429297,0.6264000000000001,0.1827,0.6525000000000001,36.19,8.97,37.2850774439,137.27,38.4464,28.5427,47.8833102056,0.6264000000000001,0.1827,0.6525000000000001,37.82,28.36,47.2720001692,137.56,38.4764,28.5727,47.925280826,0.6264000000000001,0.1827,0.6525000000000001,37.85,28.39,47.3140000423,137.21
2019-07-29 01:30:00,36.35688,9.28284,37.5232440202,0.6268800000000001,0.18284,0.653,35.73,9.1,36.8706238081,137.3,36.32688,9.19284,37.471996448,0.6268800000000001,0.18284,0.653,35.7,9.01,36.8194255794,137.27,37.95688,28.59284,47.5213135193,0.6268800000000001,0.18284,0.653,37.33,28.41,46.911160719,137.41,37.96688,28.61284,47.5413355913,0.6268800000000001,0.18284,0.653,37.34,28.43,46.9312316054,137.12
2019-07-29 02:00:00,36.37664,9.23277,37.530041028,0.6266400000000001,0.18277000000000002,0.65275,35.75,9.05,36.8777032907,137.3,36.33664,9.15277,37.4716506864,0.6266400000000001,0.18277000000000002,0.65275,35.71,8.97,36.8193563225,137.27,37.94664,28.56277,47.4950451875,0.6266400000000001,0.18277000000000002,0.65275,37.32,28.38,46.8850381252,137.84,37.97664,28.58277,47.5310417155,0.6266400000000001,0.18277000000000002,0.65275,37.35,28.4,46.9210240724,137.12
2019-07-29 02:30:00,35.73712,9.33291,36.9356867401,0.62712,0.18291000000000002,0.6532500000000001,35.11,9.15,36.2827038684,137.71,35.69712,9.25291,36.8768317479,0.62712,0.18291000000000002,0.6532500000000001,35.07,9.07,36.2238843859,137.71,37.31712,28.63291,47.0362730259,0.62712,0.18291000000000002,0.6532500000000001,36.69,28.45,46.4279937107,137.74,37.32712,28.66291,47.0624722806,0.62712,0.18291000000000002,0.6532500000000001,36.7,28.48,46.4542829027,137.12
2019-07-29 03:00:00,35.05688,9.45284,36.3089661021,0.6268800000000001,0.18284,0.653,34.43,9.27,35.6561046667,137.12,35.02688,9.37284,36.2592395425,0.6268800000000001,0.18284,0.653,34.4,9.19,35.6064053226,137.12,36.59688,28.69284,46.5038782576,0.6268800000000001,0.18284,0.653,35.97,28.51,45.8983768776,137.12,36.61688,28.71284,46.5319576399,0.6268800000000001,0.18284,0.653,35.99,28.53,45.9264738468,137.12
2019-07-29 03:30:00,34.8776,9.46305,36.1385707667,0.6276,0.18305000000000002,0.65375,34.25,9.28,35.4849390587,137.12,34.8376,9.37305,36.0764804279,0.6276,0.18305000000000002,0.65375,34.21,9.19,35.4228767889,137.12,36.4176,28.69305,46.3630532651,0.6276,0.18305000000000002,0.65375,35.79,28.51,45.7574496667,137.12,36.4376,28.72305,46.397330689,0.6276,0.18305000000000002,0.65375,35.81,28.54,45.7917863814,137.12
2019-07-29 04:00:00,34.66904,9.44347,35.932178617,0.62904,0.18347000000000002,0.65525,34.04,9.26,35.2770350228,137.12,34.63904,9.36347,35.8822750472,0.62904,0.18347000000000002,0.65525,34.01,9.18,35.2271557183,137.12,36.18904,28.68347,46.1777875971,0.62904,0.18347000000000002,0.65525,35.56,28.5,45.5715218091,137.12,36.20904,28.70347,46.2058845577,0.62904,0.18347000000000002,0.65525,35.58,28.52,45.5996359635,137.12
2019-07-29 04:30:00,35.1412,9.3741,36.3700108365,0.6312,0.1841,0.6575000000000001,34.51,9.19,35.7126896215,137.12,35.1012,9.2941,36.3108046764,0.6312,0.1841,0.6575000000000001,34.47,9.11,35.6535131509,137.12,36.6812,28.6141,46.5217922296,0.6312,0.1841,0.6575000000000001,36.05,28.43,45.9115170736,137.12,36.6912,28.6241,46.5358276842,0.6312,0.1841,0.6575000000000001,36.06,28.44,45.9255615099,137.12
2019-07-29 05:00:00,35.67264,9.13452,36.8235889098,0.6326400000000001,0.18452000000000002,0.659,35.04,8.95,36.1649567952,137.12,35.63264,9.05452,36.7650563144,0.6326400000000001,0.18452000000000002,0.659,35.0,8.87,36.1064661799,137.12,37.24264,28.30452,46.777773425,0.6326400000000001,0.18452000000000002,0.659,36.61,28.12,46.1630425774,137.12,37.26264,28.32452,46.8057984976,0.6326400000000001,0.18452000000000002,0.659,36.63,28.14,46.1910868025,137.12
2019-07-29 05:30:00,36.16336,9.24473,37.326312961,0.63336,0.18473,0.6597500000000001,35.53,9.06,36.6669401505,137.12,36.14336,9.15473,37.2847361994,0.63336,0.18473,0.6597500000000001,35.51,8.97,36.6254146734,137.12,37.74336,28.44473,47.2616534715,0.63336,0.18473,0.6597500000000001,37.11,28.26,46.6452537778,137.12,37.77336,28.47473,47.3036676618,0.63336,0.18473,0.6597500000000001,37.14,28.29,46.6872969875,137.12
2019-07-29 06:00:00,37.14032,8.92676,38.1980420153,0.64032,0.18676,0.667,36.5,8.74,37.5318211655,137.12,37.11032,8.84676,38.1502426336,0.64032,0.18676,0.667,36.47,8.66,37.4840832888,137.12,38.74032,28.07676,47.8447159653,0.64032,0.18676,0.667,38.1,27.89,47.217180136,137.12,38.78032,28.10676,47.8947092798,0.64032,0.18676,0.667,38.14,27.92,47.267176772,137.12
2019-07-29 06:30:00,41.31792,7.70231,42.0297048819,0.72792,0.21231000000000003,0.7582500000000001,40.59,7.49,41.2752734697,136.37,41.29792,7.61231,41.9936359448,0.72792,0.21231000000000003,0.7582500000000001,40.57,7.4,41.2393610523,136.39,43.07792,26.65231,50.6562219265,0.72792,0.21231000000000003,0.7582500000000001,42.35,26.44,49.9259061009,136.45,43.12792,26.65231,50.6987486223,0.72792,0.21231000000000003,0.7582500000000001,42.4,26.44,49.9683259676,136.11
2019-07-29 07:00:00,45.30368,5.95774,45.6937423227,0.88368,0.25774,0.9205000000000001,44.42,5.7,44.7842204353,136.81,45.26368,5.91774,45.6488814085,0.88368,0.25774,0.9205000000000001,44.38,5.66,44.7394680344,136.81,47.21368,25.04774,53.4464297989,0.88368,0.25774,0.9205000000000001,46.33,24.79,52.5453423245,137.04,47.25368,25.05774,53.486452560000004,0.88368,0.25774,0.9205000000000001,46.37,24.8,52.5853297033,136.77
2019-07-29 07:30:00,49.25712,4.55291,49.4670886566,1.10712,0.32291000000000003,1.15325,48.15,4.23,48.3354466205,136.35,49.21712,4.50291,49.4226779886,1.10712,0.32291000000000003,1.15325,48.11,4.18,48.2912466188,136.33,51.33712,23.40291,56.4198199781,1.10712,0.32291000000000003,1.15325,50.23,23.08,55.2787418453,136.39,51.36712,23.40291,56.4471187357,1.10712,0.32291000000000003,1.15325,50.26,23.08,55.3060032908,136.14
2019-07-29 08:00:00,51.96136,3.3062300000000002,52.0664391894,1.22136,0.35623000000000005,1.27225,50.74,2.95,50.8256834681,136.56,51.91136,3.25623,52.0133860738,1.22136,0.35623000000000005,1.27225,50.69,2.9,50.7728874499,136.54,54.13136,22.16623,58.493981638,1.22136,0.35623000000000005,1.27225,52.91,21.81,57.2288755787,136.63,54.16136,22.15623,58.5179583108,1.22136,0.35623000000000005,1.27225,52.94,21.8,57.2528042981,136.37
2019-07-29 08:30:00,54.2812,2.12785,54.3228903784,1.9812,0.5778500000000001,2.06375,52.3,1.55,52.32296341,136.13,54.2112,2.07785,54.2510061295,1.9812,0.5778500000000001,2.06375,52.23,1.5,52.2515349057,136.11,56.5312,20.85785,60.25633975,1.9812,0.5778500000000001,2.06375,54.55,20.28,58.1977740124,136.17,56.5412,20.83785,60.258802594,1.9812,0.5778500000000001,2.06375,54.56,20.26,58.2001821303,136.07
2019-07-29 09:00:00,55.25856,1.59583,55.2815984453,2.48856,0.7258300000000001,2.59225,52.77,0.87,52.7771712012,136.13,55.19856,1.54583,55.2202011628,2.48856,0.7258300000000001,2.59225,52.71,0.8200000000000001,52.7163779105,136.11,57.51856,20.22583,60.9710500456,2.48856,0.7258300000000001,2.59225,55.03,19.5,58.3827962674,136.07,57.52856,20.19583,60.9705401408,2.48856,0.7258300000000001,2.59225,55.04,19.47,58.3822104755,135.98
2019-07-29 09:30:00,56.54056,1.01058,56.5495906002,2.9505600000000003,0.8605800000000001,3.0735,53.59,0.15,53.5902099268,136.04,56.46056,1.01058,56.4696033938,2.9505600000000003,0.8605800000000001,3.0735,53.51,0.15,53.5102102407,136.11,58.82056,19.50058,61.9687897175,2.9505600000000003,0.8605800000000001,3.0735,55.87,18.64,58.897423543,136.07,58.84056,19.49058,61.9846288192,2.9505600000000003,0.8605800000000001,3.0735,55.89,18.63,58.9132328089,135.74
2019-07-29 10:00:00,56.47736,1.14923,56.4890513477,3.35736,0.97923,3.49725,53.12,0.17,53.1202720249,136.04,56.41736,1.19923,56.4301042172,3.35736,0.97923,3.49725,53.06,0.22,53.0604560855,136.11,58.76736,19.34923,61.8707952346,3.35736,0.97923,3.49725,55.41,18.37,58.3757226936,136.07,58.76736,19.32923,61.8645434297,3.35736,0.97923,3.49725,55.41,18.35,58.3694320685,136.07
2019-07-29 10:30:00,56.25184,1.24262,56.2655632501,3.71184,1.08262,3.8665000000000003,52.54,0.16,52.5402436233,136.04,56.18184,1.25262,56.1958023579,3.71184,1.08262,3.8665000000000003,52.47,0.17,52.4702753947,136.11,58.51184,19.60262,61.7081690787,3.71184,1.08262,3.8665000000000003,54.8,18.52,57.8448822282,136.07,58.52184,19.57262,61.7081292104,3.71184,1.08262,3.8665000000000003,54.81,18.49,57.8447594861,136.07
2019-07-29 11:00:00,56.5172,1.7471,56.5441973526,3.9672,1.1571,4.1325,52.55,0.59,52.5533119794,136.04,56.4472,1.8071000000000002,56.4761188313,3.9672,1.1571,4.1325,52.48,0.65,52.4840251886,135.99,58.7672,19.0871,61.7891671917,3.9672,1.1571,4.1325,54.8,17.93,57.6586931867,136.07,58.7772,19.0671,61.7925039325,3.9672,1.1571,4.1325,54.81,17.91,57.661982276,135.87
2019-07-29 11:30:00,56.87232,2.40276,56.9230536584,4.19232,1.22276,4.367,52.68,1.18,52.6932139843,135.5,56.80232,2.44276,56.8548206734,4.19232,1.22276,4.367,52.61,1.22,52.6241436985,135.43,59.14232,18.51276,61.9720606225,4.19232,1.22276,4.367,54.95,17.29,57.6059597611,135.85,59.13232,18.49276,61.9565447794,4.19232,1.22276,4.367,54.94,17.27,57.5904202103,135.01
2019-07-29 12:00:00,57.2056,2.6133,57.265260047,4.1256,1.2033,4.2975,53.08,1.4100000000000001,53.0987240901,135.23,57.1356,2.6633,57.1976394115,4.1256,1.2033,4.2975,53.01,1.46,53.0301018291,135.14,59.4656,18.2233,62.1952268767,4.1256,1.2033,4.2975,55.34,17.02,57.8981519567,135.48,59.4956,18.2033,62.2180564647,4.1256,1.2033,4.2975,55.37,17.0,57.9209538941,135.01
2019-07-29 12:30:00,57.38864,2.6912700000000003,57.4517095939,4.11864,1.20127,4.29025,53.27,1.49,53.2908341087,135.45,57.32864,2.74127,57.3941419089,4.11864,1.20127,4.29025,53.21,1.54,53.2322806199,135.41,59.67864,18.15127,62.3779502297,4.11864,1.20127,4.29025,55.56,16.95,58.0880030643,135.62,59.68864,18.13127,62.3817016188,4.11864,1.20127,4.29025,55.57,16.93,58.0917360732,135.01
2019-07-29 13:00:00,57.49632,2.5710100000000002,57.5537740375,4.18632,1.22101,4.36075,53.31,1.35,53.3270906763,135.22,57.42632,2.62101,57.4861019914,4.18632,1.22101,4.36075,53.24,1.4,53.2584040317,135.18,59.77632,18.30101,62.5150813785,4.18632,1.22101,4.36075,55.59,17.08,58.154746152,135.52,59.78632,18.28101,62.5187922609,4.18632,1.22101,4.36075,55.6,17.06,58.1584353297,135.13
2019-07-29 13:30:00,57.33776,2.17268,57.3789095417,4.15776,1.21268,4.331,53.18,0.96,53.1886642058,136.07,57.26776,2.22268,57.3108771683,4.15776,1.21268,4.331,53.11,1.01,53.1196027847,136.07,59.61776,18.90268,62.5426943663,4.15776,1.21268,4.331,55.46,17.69,58.2129513081,136.31,59.62776,18.88268,62.5461858677,4.15776,1.21268,4.331,55.47,17.67,58.2164049045,136.07
2019-07-29 14:00:00,56.53168,2.22674,56.5755178028,4.17168,1.21674,4.3455,52.36,1.01,52.3697403087,136.07,56.48168,2.27674,56.527548334,4.17168,1.21674,4.3455,52.31,1.06,52.320738718,136.07,58.79168,18.83674,61.7356008398,4.17168,1.21674,4.3455,54.62,17.62,57.3917136876,136.14,58.80168,18.82674,61.742074065,4.17168,1.21674,4.3455,54.63,17.61,57.3981619915,136.07
2019-07-29 14:30:00,56.82768,2.31474,56.8748031685,3.78768,1.10474,3.9455,53.04,1.21,53.0538000524,136.07,56.76768,2.36474,56.816911988,3.78768,1.10474,3.9455,52.98,1.26,52.9949808944,136.07,59.09768,18.57474,61.9480164933,3.78768,1.10474,3.9455,55.31,17.47,58.0034223128,136.14,59.10768,18.54474,61.9485691251,3.78768,1.10474,3.9455,55.32,17.44,58.0039309013,136.07
2019-07-29 15:00:00,56.45656,2.34733,56.5053371387,4.03656,1.17733,4.20475,52.42,1.17,52.4330554135,136.07,56.37656,2.39733,56.4275084384,4.03656,1.17733,4.20475,52.34,1.22,52.3542166401,136.07,58.69656,18.64733,61.5874100118,4.03656,1.17733,4.20475,54.66,17.47,57.3839393907,136.14,58.71656,18.63733,61.6034454212,4.03656,1.17733,4.20475,54.68,17.46,57.3999477352,136.07
2019-07-29 15:30:00,55.811280000000004,2.02579,55.8480330931,4.03128,1.1757900000000001,4.19925,51.78,0.85,51.786976162,136.32,55.76128,2.07579,55.799903686,4.03128,1.1757900000000001,4.19925,51.73,0.9,51.7378285203,136.22,58.04128,19.04579,61.0862693309,4.03128,1.1757900000000001,4.19925,54.01,17.87,56.8895157301,136.74,58.05128,19.02579,61.0895391598,4.03128,1.1757900000000001,4.19925,54.02,17.85,56.8927315217,136.07
2019-07-29 16:00:00,56.15064,1.92727,56.1837053073,4.07064,1.18727,4.24025,52.08,0.74,52.0852570311,136.4,56.09064,1.97727,56.1254798845,4.07064,1.18727,4.24025,52.02,0.79,52.0259983085,136.4,58.37064,19.17727,61.4402091359,4.07064,1.18727,4.24025,54.3,17.99,57.202535783,136.42,58.40064,19.16727,61.4655919329,4.07064,1.18727,4.24025,54.33,17.98,57.227871706,136.17
2019-07-29 16:30:00,56.92728,1.22129,56.9403789719,3.70728,1.08129,3.86175,53.22,0.14,53.220184141,137.12,56.86728,1.27129,56.8814883144,3.70728,1.08129,3.86175,53.16,0.19,53.1603395399,137.12,59.20728,19.81129,62.4338787555,3.70728,1.08129,3.86175,55.5,18.73,58.5752755008,137.12,59.23728,19.79129,62.4559885172,3.70728,1.08129,3.86175,55.53,18.71,58.5973122251,137.12
2019-07-29 17:00:00,58.12712,0.95291,58.1349302654,3.02712,0.8829100000000001,3.15325,55.1,0.07,55.1000444646,137.12,58.06712,0.94291,58.0747751125,3.02712,0.8829100000000001,3.15325,55.04,0.06,55.0400327035,137.12,60.47712,19.90291,63.6679501002,3.02712,0.8829100000000001,3.15325,57.45,19.02,60.516633250699996,137.12,60.49712,19.89291,63.6838236647,3.02712,0.8829100000000001,3.15325,57.47,19.01,60.5324788853,137.12
2019-07-29 17:30:00,59.11264,1.13577,59.1235501409,2.52264,0.73577,2.62775,56.59,0.4,56.5914136597,136.07,59.05264,1.0857700000000001,59.062620899,2.52264,0.73577,2.62775,56.53,0.35000000000000003,56.5310834851,136.07,61.50264,19.79577,64.6099623654,2.52264,0.73577,2.62775,58.98,19.06,61.9832558035,136.13,61.54264,19.78577,64.6449784025,2.52264,0.73577,2.62775,59.02,19.05,62.0182465086,135.76
2019-07-29 18:00:00,59.77584,1.53712,59.7956000522,2.11584,0.61712,2.204,57.66,0.92,57.6673391098,136.07,59.71584,1.48712,59.7343542093,2.11584,0.61712,2.204,57.6,0.87,57.6065699378,136.07,62.22584,20.16712,65.4122916033,2.11584,0.61712,2.204,60.11,19.55,63.2092920384,136.13,62.24584,20.14712,65.4251560304,2.11584,0.61712,2.204,60.13,19.53,63.222130619,135.76
2019-07-29 18:30:00,60.27384,1.64112,60.296177849,1.68384,0.49112000000000006,1.754,58.59,1.15,58.6012849688,136.07,60.21384,1.59112,60.2348585987,1.68384,0.49112000000000006,1.754,58.53,1.1,58.540335667,136.07,62.74384,20.27112,65.9371501052,1.68384,0.49112000000000006,1.754,61.06,19.78,64.1838920602,136.13,62.79384,20.26112,65.9816590092,1.68384,0.49112000000000006,1.754,61.11,19.77,64.228381577,135.86
2019-07-29 19:00:00,59.77424,1.85582,59.8030420251,1.01424,0.29582,1.0565,58.76,1.56,58.780704317,136.07,59.72424,1.8058200000000002,59.751534118,1.01424,0.29582,1.0565,58.71,1.51,58.7294151171,136.07,62.26424,20.47582,65.5446015126,1.01424,0.29582,1.0565,61.25,20.18,64.4887191685,136.13,62.30424,20.45582,65.5763592604,1.01424,0.29582,1.0565,61.29,20.16,64.5204595458,135.96
2019-07-29 19:30:00,59.16224,1.97232,59.19510696,0.76224,0.22232000000000002,0.794,58.4,1.75,58.4262141508,136.07,59.11224,1.92232,59.1434885004,0.76224,0.22232000000000002,0.794,58.35,1.7000000000000002,58.3747591001,136.07,61.63224,20.64232,64.9972182666,0.76224,0.22232000000000002,0.794,60.87,20.42,64.2038417854,136.13,61.67224,20.63232,65.0319753291,0.76224,0.22232000000000002,0.794,60.91,20.41,64.2385880916,136.07
2019-07-29 20:00:00,58.08864,2.36127,58.1366123287,0.7586400000000001,0.22127000000000002,0.7902500000000001,57.33,2.14,57.369926791,136.07,58.02864,2.31127,58.0746504876,0.7586400000000001,0.22127000000000002,0.7902500000000001,57.27,2.09,57.3081233334,136.07,60.51864,21.09127,64.0885906981,0.7586400000000001,0.22127000000000002,0.7902500000000001,59.76,20.87,63.2994036307,136.13,60.54864,21.08127,64.113631551,0.7586400000000001,0.22127000000000002,0.7902500000000001,59.79,20.86,63.3244320938,136.07
2019-07-29 20:30:00,56.3836,2.9823,56.4624163692,0.6936,0.2023,0.7225,55.69,2.7800000000000002,55.7593445083,135.9,56.3236,2.9323,56.3998785482,0.6936,0.2023,0.7225,55.63,2.73,55.6969460563,135.83,58.7536,21.6623,62.6198111962,0.6936,0.2023,0.7225,58.06,21.46,61.899072691,136.04,58.7736,21.6523,62.6351191605,0.6936,0.2023,0.7225,58.08,21.45,61.9143674764,135.51
2019-07-29 21:00:00,56.37136,3.1499800000000002,56.4593004052,0.65136,0.18998,0.6785,55.72,2.96,55.7985662898,135.33,56.31136,3.09998,56.3966234898,0.65136,0.18998,0.6785,55.66,2.91,55.7360179776,135.22,58.73136,21.73998,62.6258682802,0.65136,0.18998,0.6785,58.08,21.55,61.9490831248,135.79,58.77136,21.73998,62.6633823429,0.65136,0.18998,0.6785,58.12,21.55,61.9865864522,135.01
2019-07-29 21:30:00,57.57112,3.01991,57.6502707232,0.65112,0.18991000000000002,0.67825,56.92,2.83,56.9903088253,135.01,57.50112,2.96991,57.577766252800004,0.65112,0.18991000000000002,0.67825,56.85,2.7800000000000002,56.9179312695,135.01,59.99112,21.55991,63.747660334,0.65112,0.18991000000000002,0.67825,59.34,21.37,63.0706944626,135.03,60.00112,21.53991,63.7503107762,0.65112,0.18991000000000002,0.67825,59.35,21.35,63.0733303386,135.01
2019-07-29 22:00:00,56.214,3.37075,56.3149691606,0.654,0.19075,0.68125,55.56,3.18,55.6509299114,136.05,56.154,3.32075,56.2521030412,0.654,0.19075,0.68125,55.5,3.13,55.5881902925,136.02,58.584,22.05075,62.5964905691,0.654,0.19075,0.68125,57.93,21.86,61.917239118,136.15,58.604,22.05075,62.6152089477,0.654,0.19075,0.68125,57.95,21.86,61.9359515952,135.65
2019-07-29 22:30:00,53.24248,4.40739,53.4245894992,0.64248,0.18739000000000003,0.66925,52.6,4.22,52.7690098448,135.88,53.19248,4.33739,53.3690254789,0.64248,0.18739000000000003,0.66925,52.55,4.15,52.7136130426,135.83,55.49248,23.10739,60.11128687,0.64248,0.18739000000000003,0.66925,54.85,22.92,59.446184907,135.97,55.51248,23.09739,60.125908397,0.64248,0.18739000000000003,0.66925,54.87,22.91,59.4607853968,135.65
2019-07-29 23:00:00,49.93704,5.11872,50.1986977759,0.6470400000000001,0.18872000000000003,0.674,49.29,4.93,49.5359364502,135.48,49.87704,5.02872,50.129902692900004,0.6470400000000001,0.18872000000000003,0.674,49.23,4.84,49.4673478165,135.43,52.05704,23.73872,57.2141786693,0.6470400000000001,0.18872000000000003,0.674,51.41,23.55,56.5472421962,135.66,52.06704,23.75872,57.231577214,0.6470400000000001,0.18872000000000003,0.674,51.42,23.57,56.5646647652,135.08
2019-07-29 23:30:00,46.91856,5.38208,47.2262433145,0.65856,0.19208000000000003,0.686,46.26,5.19,46.5502277116,136.67,46.85856,5.29208,47.1564497816,0.65856,0.19208000000000003,0.686,46.2,5.1,46.4806411316,136.67,48.89856,24.30208,54.6045809653,0.65856,0.19208000000000003,0.686,48.24,24.11,53.929488223,136.67,48.92856,24.32208,54.6403473561,0.65856,0.19208000000000003,0.686,48.27,24.13,53.9652647543,136.46
2019-07-30 00:00:00,44.03832,6.44201,44.5070008118,0.65832,0.19201000000000001,0.6857500000000001,43.38,6.25,43.8279237473,137.12,44.00832,6.36201,44.4658003466,0.65832,0.19201000000000001,0.6857500000000001,43.35,6.17,43.7868861647,137.12,45.93832,25.58201,52.5810657943,0.65832,0.19201000000000001,0.6857500000000001,45.28,25.39,51.9127200212,137.15,45.95832,25.60201,52.6082701983,0.65832,0.19201000000000001,0.6857500000000001,45.3,25.41,51.9399470543,137.04
2019-07-30 00:30:00,42.1312,6.64285,42.6516760463,0.6612,0.19285000000000002,0.6887500000000001,41.47,6.45,41.968600167299996,137.59,42.1012,6.56285,42.6096472828,0.6612,0.19285000000000002,0.6887500000000001,41.44,6.37,41.9267277521,137.56,43.9212,25.89285,50.9854046818,0.6612,0.19285000000000002,0.6887500000000001,43.26,25.7,50.3181637185,137.67,43.9712,25.92285,51.0437124587,0.6612,0.19285000000000002,0.6887500000000001,43.31,25.73,50.3764726832,137.19
2019-07-30 01:00:00,40.91168,6.81299,41.4750815932,0.66168,0.19299000000000002,0.68925,40.25,6.62,40.7907697893,138.17,40.88168,6.73299,41.4324138081,0.66168,0.19299000000000002,0.68925,40.22,6.54,40.7482514962,138.17,42.67168,26.15299,50.0484880887,0.66168,0.19299000000000002,0.68925,42.01,25.96,49.3838202248,138.17,42.70168,26.17299,50.0845173718,0.66168,0.19299000000000002,0.68925,42.04,25.98,49.4198543098,137.77
2019-07-30 01:30:00,40.28832,7.10201,40.9095010293,0.65832,0.19201000000000001,0.6857500000000001,39.63,6.91,40.2279131947,138.17,40.25832,7.02201,40.8661345574,0.65832,0.19201000000000001,0.6857500000000001,39.6,6.83,40.1846848936,138.17,42.01832,26.52201,49.6885925547,0.65832,0.19201000000000001,0.6857500000000001,41.36,26.33,49.0297715679,138.17,42.05832,26.56201,49.743770026600004,0.65832,0.19201000000000001,0.6857500000000001,41.4,26.37,49.0849966894,138.17
2019-07-30 02:00:00,40.04096,7.13278,40.6713047277,0.6609600000000001,0.19278,0.6885,39.38,6.94,39.9868478378,138.17,40.01096,7.05278,40.6278060674,0.6609600000000001,0.19278,0.6885,39.35,6.86,39.9434863276,138.17,41.76096,26.51278,49.4662034469,0.6609600000000001,0.19278,0.6885,41.1,26.32,48.8052497176,138.17,41.80096,26.53278,49.5106924962,0.6609600000000001,0.19278,0.6885,41.14,26.34,48.8497205724,138.17
2019-07-30 02:30:00,39.51096,7.37278,40.1929576549,0.6609600000000001,0.19278,0.6885,38.85,7.18,39.5079093347,138.17,39.47096,7.2927800000000005,40.1390249439,0.6609600000000001,0.19278,0.6885,38.81,7.1,39.454101181,138.17,41.20096,26.80278,49.1518882715,0.6609600000000001,0.19278,0.6885,40.54,26.61,48.4931304413,138.17,41.23096,26.83278,49.1933953397,0.6609600000000001,0.19278,0.6885,40.57,26.64,48.5346731729,138.17
2019-07-30 03:00:00,38.75904,7.41222,39.4614265714,0.6590400000000001,0.19222,0.6865,38.1,7.22,38.7780659652,138.17,38.73904,7.34222,39.4286877115,0.6590400000000001,0.19222,0.6865,38.08,7.15,38.7454371507,138.17,40.44904,26.892220000000002,48.5727941697,0.6590400000000001,0.19222,0.6865,39.79,26.7,47.9179934889,138.17,40.46904,26.91222,48.6005224648,0.6590400000000001,0.19222,0.6865,39.81,26.72,47.9457453795,138.17
2019-07-30 03:30:00,38.19144,7.46292,38.9137670266,0.66144,0.19292,0.6890000000000001,37.53,7.27,38.227657527,138.17,38.15144,7.37292,38.8573329424,0.66144,0.19292,0.6890000000000001,37.49,7.18,38.1713570626,138.17,39.84144,26.86292,48.0516057193,0.66144,0.19292,0.6890000000000001,39.18,26.67,47.3957941172,138.17,39.87144,26.89292,48.093251853,0.66144,0.19292,0.6890000000000001,39.21,26.7,47.4374756917,138.17
2019-07-30 04:00:00,37.97072,7.54271,38.7126342615,0.6607200000000001,0.19271000000000002,0.68825,37.31,7.35,38.0270771951,138.17,37.93072,7.47271,38.6598100676,0.6607200000000001,0.19271000000000002,0.68825,37.27,7.28,37.974350554,138.17,39.62072,26.94271,47.9135792387,0.6607200000000001,0.19271000000000002,0.68825,38.96,26.75,47.2593281797,138.17,39.65072,26.97271,47.9552570764,0.6607200000000001,0.19271000000000002,0.68825,38.99,26.78,47.3010412148,138.17
2019-07-30 04:30:00,38.01976,7.46243,38.7451934046,0.65976,0.19243000000000002,0.68725,37.36,7.27,38.0607737704,138.17,37.98976,7.38243,38.7004152118,0.65976,0.19243000000000002,0.68725,37.33,7.19,38.016115004,138.17,39.66976,26.84243,47.897869543,0.65976,0.19243000000000002,0.68725,39.01,26.65,47.2440747608,138.17,39.68976,26.88243,47.9368552532,0.65976,0.19243000000000002,0.68725,39.03,26.69,47.283157678,138.07
2019-07-30 05:00:00,38.48168,7.60299,39.2255675875,0.66168,0.19299000000000002,0.68925,37.82,7.41,38.5390775707,138.17,38.45168,7.52299,39.1806977141,0.66168,0.19299000000000002,0.68925,37.79,7.33,38.494324257,138.17,40.14168,26.95299,48.3509890609,0.66168,0.19299000000000002,0.68925,39.48,26.76,47.694527988,138.17,40.18168,26.98299,48.4009210342,0.66168,0.19299000000000002,0.68925,39.52,26.79,47.7444708841,138.07
2019-07-30 05:30:00,38.74096,7.81278,39.5208996994,0.6609600000000001,0.19278,0.6885,38.08,7.62,38.8349172781,138.0,38.72096,7.72278,39.4835924689,0.6609600000000001,0.19278,0.6885,38.06,7.53,38.7977383361,137.99,40.40096,27.16278,48.6832023007,0.6609600000000001,0.19278,0.6885,39.74,26.97,48.0275806178,138.17,40.44096,27.18278,48.727556621,0.6609600000000001,0.19278,0.6885,39.78,26.99,48.0719096771,137.89
2019-07-30 06:00:00,39.90216,7.47188,40.5957062188,0.6921600000000001,0.20188,0.721,39.21,7.27,39.8782772948,137.12,39.88216,7.40188,40.5632162655,0.6921600000000001,0.20188,0.721,39.19,7.2,39.8459044319,137.15,41.59216,26.70188,49.4256832932,0.6921600000000001,0.20188,0.721,40.9,26.5,48.7345873072,137.3,41.66216,26.741880000000002,49.506198822,0.6921600000000001,0.20188,0.721,40.97,26.54,48.8150847587,137.12
2019-07-30 06:30:00,43.56736,6.07423,43.9887613768,0.8373600000000001,0.24423000000000003,0.8722500000000001,42.73,5.83,43.1258831794,136.0,43.55736,5.98423,43.9665170199,0.8373600000000001,0.24423000000000003,0.8722500000000001,42.72,5.74,43.1038977356,135.97,45.40736,24.84423,51.7596764525,0.8373600000000001,0.24423000000000003,0.8722500000000001,44.57,24.6,50.9082007146,136.12,45.46736,24.85423,51.8171166147,0.8373600000000001,0.24423000000000003,0.8722500000000001,44.63,24.61,50.9655668074,135.51
2019-07-30 07:00:00,47.35464,4.51427,47.5693237619,0.9746400000000001,0.28427,1.01525,46.38,4.23,46.5724951017,135.01,47.32464,4.43427,47.5319292851,0.9746400000000001,0.28427,1.01525,46.35,4.15,46.53541662,135.01,49.32464,23.01427,54.429557547,0.9746400000000001,0.28427,1.01525,48.35,22.73,53.4263549196,135.1,49.37464,23.01427,54.4748721776,0.9746400000000001,0.28427,1.01525,48.4,22.73,53.4716083543,134.84
2019-07-30 07:30:00,51.36664,2.82902,51.4444852151,1.19664,0.34902000000000005,1.2465,50.17,2.48,50.2312581965,135.77,51.31664,2.7690200000000003,51.3912931599,1.19664,0.34902000000000005,1.2465,50.12,2.42,50.1783897709,135.77,53.49664,21.51902,57.662454969,1.19664,0.34902000000000005,1.2465,52.3,21.17,56.4221490197,135.94,53.54664,21.52902,57.712575384,1.19664,0.34902000000000005,1.2465,52.35,21.18,56.472248937,135.74
2019-07-30 08:00:00,53.69888,1.8413400000000002,53.7304405924,1.23888,0.36134000000000005,1.2905,52.46,1.48,52.4808727062,136.15,53.65888,1.79134,53.6887725865,1.23888,0.36134000000000005,1.2905,52.42,1.43,52.4395013325,136.1,55.93888,20.56134,59.5980452553,1.23888,0.36134000000000005,1.2905,54.7,20.2,58.3106336786,136.22,55.96888,20.54134,59.6193104409,1.23888,0.36134000000000005,1.2905,54.73,20.18,58.3318549336,135.99
2019-07-30 08:30:00,56.4416,1.0038,56.4505254626,2.2416,0.6538,2.335,54.2,0.35000000000000003,54.201130062,135.9,56.3816,0.9838,56.3901824877,2.2416,0.6538,2.335,54.14,0.33,54.1410057166,135.87,58.7416,19.4338,61.8728385723,2.2416,0.6538,2.335,56.5,18.78,59.539385284,136.02,58.7716,19.4238,61.8981823077,2.2416,0.6538,2.335,56.53,18.77,59.564702635,135.76
2019-07-30 09:00:00,58.6168,1.52365,58.6365990791,2.6868,0.7836500000000001,2.79875,55.93,0.74,55.9348951907,136.07,58.5468,1.57365,58.5679448552,2.6868,0.7836500000000001,2.79875,55.86,0.79,55.8655860078,136.07,60.9968,18.69365,63.7970388072,2.6868,0.7836500000000001,2.79875,58.31,17.91,60.9985589994,136.12,61.0068,18.67365,63.8007433386,2.6868,0.7836500000000001,2.79875,58.32,17.89,61.0022499585,136.07
2019-07-30 09:30:00,59.50536,1.42448,59.5224076462,1.9353600000000002,0.5644800000000001,2.016,57.57,0.86,57.5764231261,136.07,59.44536,1.47448,59.4636436556,1.9353600000000002,0.5644800000000001,2.016,57.51,0.91,57.5171991669,136.07,61.94536,18.24448,64.576223767,1.9353600000000002,0.5644800000000001,2.016,60.01,17.68,62.5602309778,136.12,61.97536,18.23448,64.6021788177,1.9353600000000002,0.5644800000000001,2.016,60.04,17.67,62.5861845777,136.07
2019-07-30 10:00:00,60.1908,1.65815,60.2136352171,1.8108,0.52815,1.88625,58.38,1.13,58.3909350841,135.8,60.1108,1.71815,60.1353499704,1.8108,0.52815,1.88625,58.3,1.19,58.3121436752,135.71,62.6708,17.85815,65.1655023311,1.8108,0.52815,1.88625,60.86,17.33,63.279289661,136.12,62.6708,17.83815,65.1600243099,1.8108,0.52815,1.88625,60.86,17.31,63.2738152793,135.22
2019-07-30 10:30:00,60.13656,1.94983,60.1681617275,3.01656,0.8798300000000001,3.14225,57.12,1.07,57.1300210047,135.94,60.05656,1.9998300000000002,60.0898470547,3.01656,0.8798300000000001,3.14225,57.04,1.12,57.0509947328,135.87,62.56656,18.28983,65.1850620285,3.01656,0.8798300000000001,3.14225,59.55,17.41,62.0428126377,136.12,62.58656,18.26983,65.1986516798,3.01656,0.8798300000000001,3.14225,59.57,17.39,62.0564017648,135.08
2019-07-30 11:00:00,62.20672,2.19196,62.2453267467,1.6867200000000002,0.49196000000000006,1.7570000000000001,60.52,1.7000000000000002,60.5438716965,135.08,62.12672,2.24196,62.1671595185,1.6867200000000002,0.49196000000000006,1.7570000000000001,60.44,1.75,60.4653297353,135.04,64.76672,17.17196,67.0045090259,1.6867200000000002,0.49196000000000006,1.7570000000000001,63.08,16.68,65.2480559097,135.45,64.77672,17.15196,67.0090530138,1.6867200000000002,0.49196000000000006,1.7570000000000001,63.09,16.66,65.252614507,135.08
2019-07-30 11:30:00,62.51648,2.20814,62.5554646202,1.29648,0.37814000000000003,1.3505,61.22,1.83,61.2473452486,135.27,62.44648,2.26814,62.4876573689,1.29648,0.37814000000000003,1.3505,61.15,1.8900000000000001,61.179200714,135.27,65.10648,16.93814,67.2737268527,1.29648,0.37814000000000003,1.3505,63.81,16.56,65.9238173955,135.45,65.11648,16.90814,67.2758587151,1.29648,0.37814000000000003,1.3505,63.82,16.53,65.9259683281,135.08
2019-07-30 12:00:00,62.49912,2.36016,62.5436675931,1.26912,0.37016000000000004,1.322,61.23,1.99,61.2623293713,135.42,62.39912,2.42016,62.4460355123,1.26912,0.37016000000000004,1.322,61.13,2.05,61.1643638077,135.27,65.09912,16.78016,67.2269975114,1.26912,0.37016000000000004,1.322,63.83,16.41,65.9056674346,135.88,65.08912,16.75016,67.209831144,1.26912,0.37016000000000004,1.322,63.82,16.38,65.8885179679,135.08
2019-07-30 12:30:00,62.6972,2.4371,62.7445483229,1.8072,0.5271,1.8825,60.89,1.9100000000000001,60.9199491136,135.01,62.6172,2.4871,62.6665732448,1.8072,0.5271,1.8825,60.81,1.96,60.8415787106,135.01,65.2772,16.9571,67.4437252845,1.8072,0.5271,1.8825,63.47,16.43,65.5620759281,135.14,65.2872,16.9271,67.4458686522,1.8072,0.5271,1.8825,63.48,16.4,65.5642463542,135.08
2019-07-30 13:00:00,63.15216,2.57313,63.2045592553,1.38216,0.40313000000000004,1.43975,61.77,2.17,61.8081046466,135.55,63.06216,2.62313,63.1166922047,1.38216,0.40313000000000004,1.43975,61.68,2.22,61.7199384316,135.45,65.76216,16.63313,67.8330502149,1.38216,0.40313000000000004,1.43975,64.38,16.23,66.3942565287,135.65,65.78216,16.60313,67.8450919379,1.38216,0.40313000000000004,1.43975,64.4,16.2,66.406325,135.08
2019-07-30 13:30:00,62.97576,2.09168,63.0104870065,1.44576,0.42168000000000005,1.506,61.53,1.67,61.5526587565,136.07,62.89576,2.16168,62.9328966948,1.44576,0.42168000000000005,1.506,61.45,1.74,61.4746297264,136.07,65.59576,17.27168,67.8315167161,1.44576,0.42168000000000005,1.506,64.15,16.85,66.326050689,136.07,65.58576,17.24168,67.8142126991,1.44576,0.42168000000000005,1.506,64.14,16.82,66.3087626185,136.05
2019-07-30 14:00:00,62.5108,2.52815,62.561902617,2.0508,0.5981500000000001,2.13625,60.46,1.9300000000000002,60.4907968207,136.07,62.4308,2.57815,62.4840111233,2.0508,0.5981500000000001,2.13625,60.38,1.98,60.4124556693,136.07,65.0608,17.22815,67.3031711665,2.0508,0.5981500000000001,2.13625,63.01,16.63,65.1676069838,136.07,65.0808,17.19815,67.314834116,2.0508,0.5981500000000001,2.13625,63.03,16.6,65.1792980938,136.05
2019-07-30 14:30:00,62.53432,2.10501,62.5697390514,1.35432,0.39501000000000003,1.4107500000000002,61.18,1.71,61.20389285,136.07,62.44432,2.16501,62.4818403103,1.35432,0.39501000000000003,1.4107500000000002,61.09,1.77,61.1156362971,136.07,65.12432,17.23501,67.36633154,1.35432,0.39501000000000003,1.4107500000000002,63.77,16.84,65.9560345988,136.07,65.13432,17.21501,67.370885486,1.35432,0.39501000000000003,1.4107500000000002,63.78,16.82,65.9606003611,136.05
2019-07-30 15:00:00,62.50504,2.23022,62.544815186,1.47504,0.43022000000000005,1.5365,61.03,1.8,61.0565385524,136.07,62.41504,2.28022,62.4566779572,1.47504,0.43022000000000005,1.5365,60.94,1.85,60.9680744324,136.07,65.08504,17.15022,67.3067045535,1.47504,0.43022000000000005,1.5365,63.61,16.72,65.7707419754,136.07,65.09504,17.12022,67.3087376605,1.47504,0.43022000000000005,1.5365,63.62,16.69,65.7727945278,136.05
2019-07-30 15:30:00,62.66768,1.74224,62.6918935493,1.20768,0.35224000000000005,1.258,61.46,1.3900000000000001,61.4757163439,136.07,62.57768,1.80224,62.6036269173,1.20768,0.35224000000000005,1.258,61.37,1.45,61.3871273151,136.07,65.25768,17.41224,67.5407351219,1.20768,0.35224000000000005,1.258,64.05,17.06,66.2830755171,136.07,65.27768,17.40224,67.5574826588,1.20768,0.35224000000000005,1.258,64.07,17.05,66.2998295624,135.41
2019-07-30 16:00:00,63.35336,1.84348,63.3801754636,1.14336,0.33348000000000005,1.191,62.21,1.51,62.2283231334,135.87,63.27336,1.90348,63.3019851332,1.14336,0.33348000000000005,1.191,62.13,1.57,62.1498334672,135.87,65.98336,17.28348,68.2094016819,1.14336,0.33348000000000005,1.191,64.84,16.95,67.0188637624,136.07,65.99336,17.26348,68.2140110666,1.14336,0.33348000000000005,1.191,64.85,16.93,67.0234839441,135.22
2019-07-30 16:30:00,64.11232,1.4390100000000001,64.128467357,1.16232,0.33901000000000003,1.21075,62.95,1.1,62.9596100687,135.06,64.03232,1.4990100000000002,64.0498636654,1.16232,0.33901000000000003,1.21075,62.87,1.16,62.8807005368,135.06,66.75232,17.60901,69.0358563253,1.16232,0.33901000000000003,1.21075,65.59,17.27,67.8255187964,135.07,66.78232,17.56901,69.0546767204,1.16232,0.33901000000000003,1.21075,65.62,17.23,67.8443608563,135.06
2019-07-30 17:00:00,65.18784,1.11062,65.1973002558,1.16784,0.34062000000000003,1.2165,64.02,0.77,64.0246304167,135.06,65.09784,1.17062,65.1083644692,1.16784,0.34062000000000003,1.2165,63.93,0.8300000000000001,63.9353876973,135.06,67.87784,17.94062,70.2087388368,1.16784,0.34062000000000003,1.2165,66.71,17.6,68.9926380131,135.07,67.89784,17.91062,70.2204171552,1.16784,0.34062000000000003,1.2165,66.73,17.57,69.0043317481,135.06
2019-07-30 17:30:00,66.0652,0.8711000000000001,66.0709426772,0.8952,0.2611,0.9325,65.17,0.61,65.1728547787,135.06,65.9952,0.9311,66.0017679328,0.8952,0.2611,0.9325,65.1,0.67,65.1034476814,135.06,68.8052,17.9811,71.1159300315,0.8952,0.2611,0.9325,67.91,17.72,70.183805112,135.07,68.8352,17.9511,71.1373794165,0.8952,0.2611,0.9325,67.94,17.69,70.2052683208,134.89
2019-07-30 18:00:00,66.74032,0.5867600000000001,66.7428992553,0.8803200000000001,0.25676000000000004,0.917,65.86,0.33,65.8608267485,135.06,66.64032,0.64676,66.6434584052,0.8803200000000001,0.25676000000000004,0.917,65.76,0.39,65.7611564679,135.06,69.50032,18.28676,71.8658477401,0.8803200000000001,0.25676000000000004,0.917,68.62,18.03,70.9491740614,135.07,69.52032,18.24676,71.8750244758,0.8803200000000001,0.25676000000000004,0.917,68.64,17.99,70.958365962,134.89
2019-07-30 18:30:00,66.4444,0.3517,66.4453307934,0.7944,0.23170000000000002,0.8275,65.65,0.12,65.6501096724,135.6,66.3644,0.2917,66.3650410702,0.7944,0.23170000000000002,0.8275,65.57,0.06,65.5700274516,135.54,69.1944,18.9417,71.74017696,0.7944,0.23170000000000002,0.8275,68.4,18.71,70.9127922169,135.83,69.2244,18.9017,71.7585661663,0.7944,0.23170000000000002,0.8275,68.43,18.67,70.9311906005,135.42
2019-07-30 19:00:00,65.47544,0.73867,65.47960657,0.7154400000000001,0.20867000000000002,0.7452500000000001,64.76,0.53,64.7621687407,135.6,65.40544,0.6686700000000001,65.4088579717,0.7154400000000001,0.20867000000000002,0.7452500000000001,64.69,0.46,64.6916354717,135.54,68.19544,19.23867,70.8572117724,0.7154400000000001,0.20867000000000002,0.7452500000000001,67.48,19.03,70.1119911285,135.66,68.22544,19.20867,70.8779490841,0.7154400000000001,0.20867000000000002,0.7452500000000001,67.51,19.0,70.1327320158,135.12
2019-07-30 19:30:00,64.0544,0.9954500000000001,64.0621345263,0.7044,0.20545000000000002,0.73375,63.35,0.79,63.3549256175,135.76,63.9944,0.9354500000000001,64.0012366917,0.7044,0.20545000000000002,0.73375,63.29,0.73,63.2942098458,135.74,66.7144,19.57545,69.5270408551,0.7044,0.20545000000000002,0.73375,66.01,19.37,68.7932918241,135.85,66.7544,19.56545,69.5626103094,0.7044,0.20545000000000002,0.73375,66.05,19.36,68.8288609524,135.5
2019-07-30 20:00:00,62.68248,1.6248900000000002,62.7035371128,0.7024800000000001,0.20489000000000002,0.73175,61.98,1.42,61.9962644036,135.06,62.61248,1.57489,62.6322834508,0.7024800000000001,0.20489000000000002,0.73175,61.91,1.37,61.925156439,135.02,65.28248,20.09489,68.3052472293,0.7024800000000001,0.20489000000000002,0.73175,64.58,19.89,67.5735784164,135.28,65.32248,20.07489,68.3376002056,0.7024800000000001,0.20489000000000002,0.73175,64.62,19.87,67.6059265154,135.01
2019-07-30 20:30:00,61.00464,2.01677,61.0379673872,0.67464,0.19677000000000003,0.7027500000000001,60.33,1.82,60.3574461024,135.15,60.92464,1.9667700000000001,60.9563773806,0.67464,0.19677000000000003,0.7027500000000001,60.25,1.77,60.2759935629,135.02,63.53464,20.53677,66.771321703,0.67464,0.19677000000000003,0.7027500000000001,62.86,20.34,66.0688671009,135.44,63.56464,20.51677,66.793722082,0.67464,0.19677000000000003,0.7027500000000001,62.89,20.32,66.0912588774,135.01
2019-07-30 21:00:00,60.35408,2.01494,60.3877053368,0.6340800000000001,0.18494000000000002,0.6605000000000001,59.72,1.83,59.7480317667,135.83,60.28408,1.9549400000000001,60.3157698438,0.6340800000000001,0.18494000000000002,0.6605000000000001,59.65,1.77,59.6762549093,135.76,62.88408,20.57494,66.1644592924,0.6340800000000001,0.18494000000000002,0.6605000000000001,62.25,20.39,65.5043097819,136.02,62.90408,20.56494,66.1803599102,0.6340800000000001,0.18494000000000002,0.6605000000000001,62.27,20.38,65.5202052805,135.27
2019-07-30 21:30:00,59.712,2.3285,59.7573832781,0.612,0.17850000000000002,0.6375000000000001,59.1,2.15,59.1390945145,135.48,59.642,2.2785,59.6855068358,0.612,0.17850000000000002,0.6375000000000001,59.03,2.1,59.0673420767,135.4,62.202,20.8685,65.6093217176,0.612,0.17850000000000002,0.6375000000000001,61.59,20.69,64.9723341123,135.81,62.222,20.8585,65.625104238,0.612,0.17850000000000002,0.6375000000000001,61.61,20.68,64.9881104511,135.19
2019-07-30 22:00:00,57.14872,3.06171,57.2306759157,0.58872,0.17171,0.6132500000000001,56.56,2.89,56.6337858526,136.42,57.09872,3.01171,57.1780921574,0.58872,0.17171,0.6132500000000001,56.51,2.84,56.5813193554,136.29,59.53872,21.85171,63.422049865700004,0.58872,0.17171,0.6132500000000001,58.95,21.68,62.8102292624,136.52,59.57872,21.85171,63.4596021636,0.58872,0.17171,0.6132500000000001,58.99,21.68,62.8477724347,136.13
2019-07-30 22:30:00,54.08688,3.90409,54.227599125,0.5968800000000001,0.17409000000000002,0.62175,53.49,3.73,53.6198936963,135.78,54.02688,3.80409,54.1606394281,0.5968800000000001,0.17409000000000002,0.62175,53.43,3.63,53.5531679735,135.75,56.36688,22.50409,60.6931563495,0.5968800000000001,0.17409000000000002,0.62175,55.77,22.33,60.0743023264,135.84,56.39688,22.50409,60.7210189347,0.5968800000000001,0.17409000000000002,0.62175,55.8,22.33,60.1021538716,135.19
2019-07-30 23:00:00,50.66632,4.51976,50.867516283,0.6163200000000001,0.17976,0.642,50.05,4.34,50.2378154382,135.6,50.60632,4.43976,50.8006997275,0.6163200000000001,0.17976,0.642,49.99,4.26,50.1711839605,135.46,52.80632,23.11976,57.6457347459,0.6163200000000001,0.17976,0.642,52.19,22.94,57.0091194459,135.66,52.82632,23.11976,57.6640562847,0.6163200000000001,0.17976,0.642,52.21,22.94,57.0274293652,135.19
2019-07-30 23:30:00,47.55944,4.96067,47.8174505799,0.6194400000000001,0.18067000000000003,0.6452500000000001,46.94,4.78,47.1827510855,136.29,47.50944,4.86067,47.7574392316,0.6194400000000001,0.18067000000000003,0.6452500000000001,46.89,4.68,47.1229721049,136.29,49.57944,23.80067,54.9962977223,0.6194400000000001,0.18067000000000003,0.6452500000000001,48.96,23.62,54.3597829282,136.36,49.58944,23.82067,55.013969851,0.6194400000000001,0.18067000000000003,0.6452500000000001,48.97,23.64,54.3774815526,136.17
2019-07-31 00:00:00,45.06888,5.40759,45.3921355971,0.6088800000000001,0.17759000000000003,0.6342500000000001,44.46,5.23,44.7665555968,136.69,45.01888,5.32759,45.3330207648,0.6088800000000001,0.17759000000000003,0.6342500000000001,44.41,5.15,44.7076123272,136.54,46.99888,24.35759,52.9356865627,0.6088800000000001,0.17759000000000003,0.6342500000000001,46.39,24.18,52.3135211967,136.99,47.01888,24.36759,52.9580448927,0.6088800000000001,0.17759000000000003,0.6342500000000001,46.41,24.19,52.3358787067,136.33
2019-07-31 00:30:00,43.10136,5.98248,43.5145642377,0.59136,0.17248000000000002,0.616,42.51,5.8100000000000005,42.905200151,137.12,43.07136,5.90248,43.4739154252,0.59136,0.17248000000000002,0.616,42.48,5.73,42.8647092606,137.12,44.94136,25.07248,51.462171466,0.59136,0.17248000000000002,0.616,44.35,24.9,50.8618963469,137.16,44.98136,25.11248,51.5165934355,0.59136,0.17248000000000002,0.616,44.39,24.94,50.9163598463,137.1
2019-07-31 01:00:00,41.66104,6.76947,42.2074398414,0.58104,0.16947,0.6052500000000001,41.08,6.6,41.6068071354,137.87,41.63104,6.68947,42.1650625561,0.58104,0.16947,0.6052500000000001,41.05,6.52,41.5645630315,137.73,43.44104,26.03947,50.6475858671,0.58104,0.16947,0.6052500000000001,42.86,25.87,50.0623261545,138.03,43.48104,26.05947,50.6921770707,0.58104,0.16947,0.6052500000000001,42.9,25.89,50.1069067096,137.58
2019-07-31 01:30:00,41.11056,6.92933,41.6904516378,0.5805600000000001,0.16933,0.60475,40.53,6.76,41.0898831831,137.87,41.08056,6.84933,41.6476377645,0.5805600000000001,0.16933,0.60475,40.5,6.68,41.0471972247,137.73,42.88056,26.19933,50.2508439567,0.5805600000000001,0.16933,0.60475,42.3,26.03,49.667402791,137.87,42.92056,26.21933,50.2954047241,0.5805600000000001,0.16933,0.60475,42.34,26.05,49.7119512793,137.25
2019-07-31 02:00:00,40.6812,6.9166,41.2649898703,0.5712,0.1666,0.595,40.11,6.75,40.6740039829,138.17,40.6412,6.8366,41.2122098049,0.5712,0.1666,0.595,40.07,6.67,40.621346605,138.03,42.4212,26.2266,49.8737682254,0.5712,0.1666,0.595,41.85,26.06,49.3005689622,138.17,42.4512,26.2566,49.9150621055,0.5712,0.1666,0.595,41.88,26.09,49.3418939645,137.71
2019-07-31 02:30:00,40.16712,7.13541,40.7959753525,0.5671200000000001,0.16541,0.59075,39.6,6.97,40.2087167167,138.17,40.13712,7.06541,40.7542442006,0.5671200000000001,0.16541,0.59075,39.57,6.9,40.167087273,138.17,41.90712,26.51541,49.5910644589,0.5671200000000001,0.16541,0.59075,41.34,26.35,49.023648375,138.17,41.93712,26.53541,49.6271097059,0.5671200000000001,0.16541,0.59075,41.37,26.37,49.0596962893,138.16
2019-07-31 03:00:00,39.63784,7.20437,40.2872350374,0.59784,0.17437000000000002,0.62275,39.04,7.03,39.6679026418,138.17,39.59784,7.11437,40.2318678806,0.59784,0.17437000000000002,0.62275,39.0,6.94,39.6126696904,138.17,41.34784,26.574370000000002,49.1512056166,0.59784,0.17437000000000002,0.62275,40.75,26.4,48.554325245,138.17,41.37784,26.60437,49.19266354,0.59784,0.17437000000000002,0.62275,40.78,26.43,48.5958156635,138.16
2019-07-31 03:30:00,39.3972,7.2871,40.0654613632,0.6072000000000001,0.1771,0.6325000000000001,38.79,7.11,39.4362295358,138.17,39.3672,7.2071,40.0214783117,0.6072000000000001,0.1771,0.6325000000000001,38.76,7.03,39.3923660117,138.17,41.0972,26.6771,48.9964030542,0.6072000000000001,0.1771,0.6325000000000001,40.49,26.5,48.3910125953,138.17,41.1272,26.7071,49.0379013647,0.6072000000000001,0.1771,0.6325000000000001,40.52,26.53,48.432543811,138.16
2019-07-31 04:00:00,39.49808,7.40444,40.186117695,0.5980800000000001,0.17444,0.623,38.9,7.23,39.5661837937,138.17,39.45808,7.32444,40.1321255181,0.5980800000000001,0.17444,0.623,38.86,7.15,39.5123031472,138.17,41.20808,26.84444,49.1805837318,0.5980800000000001,0.17444,0.623,40.61,26.67,48.5845757417,138.17,41.23808,26.87444,49.2220963328,0.5980800000000001,0.17444,0.623,40.64,26.7,48.6261205526,138.16
2019-07-31 04:30:00,39.34344,7.35017,40.0241335954,0.5834400000000001,0.17017000000000002,0.60775,38.76,7.18,39.4194114619,138.17,39.30344,7.28017,39.9720060925,0.5834400000000001,0.17017000000000002,0.60775,38.72,7.11,39.3673786275,138.17,41.03344,26.77017,48.9937261296,0.5834400000000001,0.17017000000000002,0.60775,40.45,26.6,48.4124209269,138.17,41.07344,26.80017,49.0436192125,0.5834400000000001,0.17017000000000002,0.60775,40.49,26.63,48.4623255736,138.16
2019-07-31 05:00:00,39.53448,7.34464,40.2109294297,0.5644800000000001,0.16464,0.588,38.97,7.18,39.6259170241,138.17,39.51448,7.26464,40.1767236594,0.5644800000000001,0.16464,0.588,38.95,7.1,39.5918236508,138.17,41.23448,26.75464,49.1537699714,0.5644800000000001,0.16464,0.588,40.67,26.59,48.5909147887,138.17,41.28448,26.77464,49.206601549,0.5644800000000001,0.16464,0.588,40.72,26.61,48.6437097681,138.16
2019-07-31 05:30:00,39.9956,7.31205,40.6585058083,0.5556,0.16205,0.5787500000000001,39.44,7.15,40.0828654165,138.17,39.9756,7.23205,40.6245140594,0.5556,0.16205,0.5787500000000001,39.42,7.07,40.0489862543,138.17,41.7056,26.65205,49.4943313983,0.5556,0.16205,0.5787500000000001,41.15,26.49,48.9391724491,138.17,41.7556,26.68205,49.5526177266,0.5556,0.16205,0.5787500000000001,41.2,26.52,48.997452995,138.0
2019-07-31 06:00:00,40.88232,7.38401,41.5438044991,0.56232,0.16401000000000002,0.58575,40.32,7.22,40.9613329861,137.85,40.86232,7.31401,41.5117325351,0.56232,0.16401000000000002,0.58575,40.3,7.15,40.9293598777,137.8,42.64232,26.65401,50.2872121325,0.56232,0.16401000000000002,0.58575,42.08,26.49,49.7237015919,137.89,42.68232,26.68401,50.3370323943,0.56232,0.16401000000000002,0.58575,42.12,26.52,49.7735351367,137.72
2019-07-31 06:30:00,44.778,5.894,45.1642393936,0.528,0.154,0.55,44.25,5.74,44.6207362109,136.29,44.748,5.804,45.1228314714,0.528,0.154,0.55,44.22,5.65,44.5794896786,136.28,46.668,24.764,52.8314103541,0.528,0.154,0.55,46.14,24.61,52.2929412062,136.33,46.728,24.774,52.8891015238,0.528,0.154,0.55,46.2,24.62,52.3505912097,136.11
2019-07-31 07:00:00,48.41344,4.14392,48.5904645543,0.49344000000000005,0.14392000000000002,0.514,47.92,4.0,48.0866551135,135.17,48.37344,4.06392,48.5438476349,0.49344000000000005,0.14392000000000002,0.514,47.88,3.92,48.0401998331,135.14,50.45344,22.69392,55.3223608751,0.49344000000000005,0.14392000000000002,0.514,49.96,22.55,54.8133569488,135.23,50.50344,22.71392,55.3761646704,0.49344000000000005,0.14392000000000002,0.514,50.01,22.57,54.867157754,135.04
2019-07-31 07:30:00,52.33128,2.70079,52.400926834,0.7912800000000001,0.23079000000000002,0.82425,51.54,2.47,51.5991521248,135.64,52.27128,2.64079,52.3379449794,0.7912800000000001,0.23079000000000002,0.82425,51.48,2.41,51.5363803541,135.62,54.51128,21.27079,58.5143243528,0.7912800000000001,0.23079000000000002,0.82425,53.72,21.04,57.6933271705,135.66,54.55128,21.27079,58.551589704,0.7912800000000001,0.23079000000000002,0.82425,53.76,21.04,57.730574222,135.55
2019-07-31 08:00:00,54.87352,1.62811,54.8976678864,0.95352,0.27811,0.9932500000000001,53.92,1.35,53.9368973894,135.64,54.81352,1.58811,54.8365212989,0.95352,0.27811,0.9932500000000001,53.86,1.31,53.8759287623,135.62,57.16352,20.19811,60.6269879374,0.95352,0.27811,0.9932500000000001,56.21,19.92,59.6353125254,135.66,57.20352,20.18811,60.6613755677,0.95352,0.27811,0.9932500000000001,56.25,19.91,59.6696790673,135.55
2019-07-31 08:30:00,57.14656,0.75858,57.1515945836,1.12656,0.32858000000000004,1.1735,56.02,0.43,56.0216502792,135.24,57.08656,0.7185800000000001,57.0910824022,1.12656,0.32858000000000004,1.1735,55.96,0.39,55.9613589899,135.24,59.52656,19.16858,62.5367556294,1.12656,0.32858000000000004,1.1735,58.4,18.84,61.3637156632,135.26,59.54656,19.14858,62.5496676558,1.12656,0.32858000000000004,1.1735,58.42,18.82,61.3766144391,134.99
2019-07-31 09:00:00,59.26288,1.09334,59.2729646487,1.14288,0.33334,1.1905000000000001,58.12,0.76,58.1249688172,135.82,59.18288,1.14334,59.1939229267,1.14288,0.33334,1.1905000000000001,58.04,0.81,58.0456518613,135.82,61.72288,18.05334,64.3089185156,1.14288,0.33334,1.1905000000000001,60.58,17.72,63.1184188649,135.85,61.74288,18.03334,64.3225044774,1.14288,0.33334,1.1905000000000001,60.6,17.7,63.1320045619,135.55
