Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-07-31 09:30:00,59.70848,1.29414,59.7225031479,1.24848,0.36414,1.3005,58.46,0.93,58.4673968978,135.29,59.62848,1.3541400000000001,59.6438540191,1.24848,0.36414,1.3005,58.38,0.99,58.3883935384,135.19,62.17848,17.84414,64.6883042555,1.24848,0.36414,1.3005,60.93,17.48,63.3878166527,135.65,62.19848,17.83414,64.7047715694,1.24848,0.36414,1.3005,60.95,17.47,63.4042853441,135.02
2019-07-31 10:00:00,60.72512,1.74316,60.750134204,1.00512,0.29316000000000003,1.047,59.72,1.45,59.737600387,135.01,60.65512,1.79316,60.6816199932,1.00512,0.29316000000000003,1.047,59.65,1.5,59.6688570361,135.01,63.25512,17.19316,65.550095019,1.00512,0.29316000000000003,1.047,62.25,16.9,64.5032751106,135.01,63.28512,17.16316,65.5711863138,1.00512,0.29316000000000003,1.047,62.28,16.87,64.5243775638,135.02
2019-07-31 10:30:00,61.0532,1.4326,61.0700055101,0.7632,0.22260000000000002,0.795,60.29,1.21,60.3021409239,135.22,60.9732,1.4826000000000001,60.9912224914,0.7632,0.22260000000000002,0.795,60.21,1.26,60.2231824134,135.13,63.6032,17.4126,65.9436554113,0.7632,0.22260000000000002,0.795,62.84,17.19,65.1487659131,135.35,63.6132,17.3926,65.9480230864,0.7632,0.22260000000000002,0.795,62.85,17.17,65.1531380672,135.02
2019-07-31 11:00:00,61.01832,1.47201,61.0360728509,0.8983200000000001,0.26201,0.9357500000000001,60.12,1.21,60.1321752475,135.01,60.94832,1.52201,60.9673209618,0.8983200000000001,0.26201,0.9357500000000001,60.05,1.26,60.0632175295,135.01,63.55832,17.35201,65.8843858001,0.8983200000000001,0.26201,0.9357500000000001,62.66,17.09,64.9487775097,135.01,63.57832,17.32201,65.8957874561,0.8983200000000001,0.26201,0.9357500000000001,62.68,17.06,64.9601878076,135.02
2019-07-31 11:30:00,61.54384,1.68862,61.5670015467,1.02384,0.29862000000000005,1.0665,60.52,1.3900000000000001,60.5359603872,135.01,61.46384,1.74862,61.4887087151,1.02384,0.29862000000000005,1.0665,60.44,1.45,60.4573907806,135.01,64.09384,17.21862,66.3664162107,1.02384,0.29862000000000005,1.0665,63.07,16.92,65.3001630932,135.01,64.13384,17.19862,66.3998641795,1.02384,0.29862000000000005,1.0665,63.11,16.9,65.333621513,135.02
2019-07-31 12:00:00,62.20512,2.17816,62.2432432895,1.12512,0.32816,1.172,61.08,1.85,61.1080101132,135.01,62.12512,2.22816,62.1650644012,1.12512,0.32816,1.172,61.0,1.9,61.0295829905,135.01,64.78512,16.80816,66.9300083371,1.12512,0.32816,1.172,63.66,16.48,65.7585431712,135.01,64.79512,16.77816,66.9321613935,1.12512,0.32816,1.172,63.67,16.45,65.7607131956,135.02
2019-07-31 12:30:00,62.6584,2.04245,62.6916796119,1.2084,0.35245000000000004,1.25875,61.45,1.69,61.4732348262,135.17,62.5684,2.09245,62.6033787072,1.2084,0.35245000000000004,1.25875,61.36,1.74,61.3846658377,135.01,65.2484,17.03245,67.434843038,1.2084,0.35245000000000004,1.25875,64.04,16.68,66.1766121829,135.29,65.2684,17.01245,67.4491474636,1.2084,0.35245000000000004,1.25875,64.06,16.66,66.1909298922,135.02
2019-07-31 13:00:00,62.61624,2.05432,62.6499301069,1.38624,0.40432,1.444,61.23,1.65,61.2522277146,135.46,62.53624,2.11432,62.5719718596,1.38624,0.40432,1.444,61.15,1.71,61.1739045672,135.38,65.18624,17.16432,67.4081580107,1.38624,0.40432,1.444,63.8,16.76,65.9646693314,135.76,65.20624,17.13432,67.4198684128,1.38624,0.40432,1.444,63.82,16.73,65.9763995683,135.02
2019-07-31 13:30:00,62.138,1.669,62.1604102705,1.3679999999999999,0.399,1.425,60.77,1.27,60.7832690796,136.07,62.068,1.7189999999999999,62.0917996599,1.3679999999999999,0.399,1.425,60.7,1.32,60.7143508571,136.01,64.708,17.669,67.0769619542,1.3679999999999999,0.399,1.425,63.34,17.27,65.6521781817,136.07,64.728,17.649,67.090991832,1.3679999999999999,0.399,1.425,63.36,17.25,65.6662173419,135.86
2019-07-31 14:00:00,60.88144,1.96917,60.9132774275,2.4314400000000003,0.7091700000000001,2.53275,58.45,1.26,58.4635792609,136.07,60.81144,2.01917,60.8449528093,2.4314400000000003,0.7091700000000001,2.53275,58.38,1.31,58.3946958208,136.01,63.35144,18.04917,65.8724334435,2.4314400000000003,0.7091700000000001,2.53275,60.92,17.34,63.3397347642,136.07,63.39144,18.02917,65.9054294892,2.4314400000000003,0.7091700000000001,2.53275,60.96,17.32,63.3727386184,136.06
2019-07-31 14:30:00,60.92712,1.64541,60.9493340863,1.52712,0.44541000000000003,1.5907499999999999,59.4,1.2,59.4121199756,136.51,60.85712,1.69541,60.8807315147,1.52712,0.44541000000000003,1.5907499999999999,59.33,1.25,59.3431664137,136.44,63.43712,17.97541,65.9346916165,1.52712,0.44541000000000003,1.5907499999999999,61.91,17.53,64.3439896183,136.86,63.46712,17.95541,65.9581084429,1.52712,0.44541000000000003,1.5907499999999999,61.94,17.51,64.3674117858,136.22
2019-07-31 15:00:00,60.88296,1.70253,60.9067601073,1.96296,0.5725300000000001,2.04475,58.92,1.13,58.9308348829,137.12,60.79296,1.76253,60.8185045653,1.96296,0.5725300000000001,2.04475,58.83,1.19,58.8420342952,137.12,63.36296,18.27253,65.9450532835,1.96296,0.5725300000000001,2.04475,61.4,17.7,63.9003129883,137.12,63.38296,18.26253,65.9615010469,1.96296,0.5725300000000001,2.04475,61.42,17.69,63.9167622772,137.1
2019-07-31 15:30:00,60.36792,1.09106,60.377778835,1.23792,0.36106000000000005,1.2895,59.13,0.73,59.1345060011,137.12,60.30792,1.13106,60.3185254416,1.23792,0.36106000000000005,1.2895,59.07,0.77,59.0750184088,137.12,62.87792,18.55106,65.5574149174,1.23792,0.36106000000000005,1.2895,61.64,18.19,64.267921236,137.12,62.90792,18.53106,65.5805350958,1.23792,0.36106000000000005,1.2895,61.67,18.17,64.2910398112,137.1
2019-07-31 16:00:00,60.62072,1.18021,60.6322075218,1.20072,0.35021,1.25075,59.42,0.8300000000000001,59.425796587,137.12,60.56072,1.23021,60.5732137464,1.20072,0.35021,1.25075,59.36,0.88,59.3665225527,137.12,63.13072,18.46021,65.7743655307,1.20072,0.35021,1.25075,61.93,18.11,64.5236158317,137.12,63.17072,18.44021,65.8071516643,1.20072,0.35021,1.25075,61.97,18.09,64.5564016965,137.1
2019-07-31 16:30:00,60.75384,0.55112,60.7563396527,1.20384,0.35112000000000004,1.254,59.55,0.2,59.5503358513,137.98,60.67384,0.5811200000000001,60.6766228526,1.20384,0.35112000000000004,1.254,59.47,0.23,59.4704447604,137.97,63.26384,19.27112,66.1338757189,1.20384,0.35112000000000004,1.254,62.06,18.92,64.8799660912,138.11,63.30384,19.26112,66.1692292716,1.20384,0.35112000000000004,1.254,62.1,18.91,64.915314834,137.75
2019-07-31 17:00:00,62.1708,0.24065000000000003,62.1712657508,0.7908000000000001,0.23065000000000002,0.8237500000000001,61.38,0.01,61.3800008146,138.17,62.1008,0.27065,62.1013897756,0.7908000000000001,0.23065000000000002,0.8237500000000001,61.31,0.04,61.3100130484,138.17,64.7508,19.35065,67.5804243554,0.7908000000000001,0.23065000000000002,0.8237500000000001,63.96,19.12,66.7566925484,138.11,64.7908,19.33065,67.6130297654,0.7908000000000001,0.23065000000000002,0.8237500000000001,64.0,19.1,66.7892955495,137.84
2019-07-31 17:30:00,63.3444,0.6567000000000001,63.3478039576,0.9144,0.2667,0.9525,62.43,0.39,62.4312181525,138.17,63.2644,0.5967,63.2672139283,0.9144,0.2667,0.9525,62.35,0.33,62.3508732898,138.17,65.9644,19.8967,68.8997876503,0.9144,0.2667,0.9525,65.05,19.63,67.94732813,138.11,66.0044,19.8767,68.9323147896,0.9144,0.2667,0.9525,65.09,19.61,67.9798514267,138.17
2019-07-31 18:00:00,63.01848,1.51664,63.0367275356,1.18848,0.34664,1.238,61.83,1.17,61.8410688782,137.98,62.95848,1.4566400000000002,62.9753285343,1.18848,0.34664,1.238,61.77,1.11,61.779972483,137.98,65.62848,20.71664,68.8206114474,1.18848,0.34664,1.238,64.44,20.37,67.5829157406,137.98,65.66848,20.69664,68.8527426672,1.18848,0.34664,1.238,64.48,20.35,67.6150345707,137.98
2019-07-31 18:30:00,62.44368,2.12024,62.4796654088,1.06368,0.31024,1.108,61.38,1.81,61.4066812326,137.12,62.38368,2.07024,62.4180216284,1.06368,0.31024,1.108,61.32,1.76,61.345252465,137.12,65.03368,21.06024,68.3587100756,1.06368,0.31024,1.108,63.97,20.75,67.2511962719,137.12,65.07368,21.05024,68.3936870829,1.06368,0.31024,1.108,64.01,20.74,67.2861627677,136.94
2019-07-31 19:00:00,61.61424,2.19957,61.6534887818,0.9242400000000001,0.26957000000000003,0.9627500000000001,60.69,1.9300000000000002,60.7206801675,137.12,61.55424,2.15957,61.5921115449,0.9242400000000001,0.26957000000000003,0.9627500000000001,60.63,1.8900000000000001,60.6594510361,137.12,64.17424,21.16957,67.5757632111,0.9242400000000001,0.26957000000000003,0.9627500000000001,63.25,20.9,66.6136059675,137.12,64.21424,21.15957,67.6106206255,0.9242400000000001,0.26957000000000003,0.9627500000000001,63.29,20.89,66.6484523451,137.03
2019-07-31 19:30:00,59.92752,2.45261,59.9776870941,0.7975200000000001,0.23261,0.8307500000000001,59.13,2.22,59.1716596015,135.01,59.87752,2.36261,59.9241130711,0.7975200000000001,0.23261,0.8307500000000001,59.08,2.13,59.1183837736,134.99,62.40752,20.92261,65.8213807342,0.7975200000000001,0.23261,0.8307500000000001,61.61,20.69,64.991293263,135.13,62.45752,20.91261,65.8656136505,0.7975200000000001,0.23261,0.8307500000000001,61.66,20.68,65.0355133754,134.93
2019-07-31 20:00:00,58.87944,2.58442,58.9361322234,0.52944,0.15442,0.5515,58.35,2.43,58.4005770519,134.54,58.81944,2.49442,58.8723080323,0.52944,0.15442,0.5515,58.29,2.34,58.3369496974,134.49,61.31944,20.88442,64.7783352723,0.52944,0.15442,0.5515,60.79,20.73,64.227385125,134.8,61.35944,20.88442,64.8162007206,0.52944,0.15442,0.5515,60.83,20.73,64.265245662,134.05
2019-07-31 20:30:00,58.21624,2.87182,58.2870307174,0.48624000000000006,0.14182,0.5065000000000001,57.73,2.73,57.7945135804,135.01,58.16624,2.77182,58.2322458939,0.48624000000000006,0.14182,0.5065000000000001,57.68,2.63,57.739928126,135.01,60.64624,21.29182,64.2752520419,0.48624000000000006,0.14182,0.5065000000000001,60.16,21.15,63.7694919221,135.01,60.69624,21.29182,64.32243115,0.48624000000000006,0.14182,0.5065000000000001,60.21,21.15,63.816663968,134.83
2019-07-31 21:00:00,57.3152,3.1586,57.4021681211,0.4752,0.1386,0.495,56.84,3.02,56.9201721712,134.15,57.2652,3.0686,57.3473577159,0.4752,0.1386,0.495,56.79,2.93,56.8655343772,134.15,59.7152,21.3086,63.4031666796,0.4752,0.1386,0.495,59.24,21.17,62.9090335326,134.2,59.7552,21.3086,63.4408414273,0.4752,0.1386,0.495,59.28,21.17,62.9467020582,133.73
2019-07-31 21:30:00,57.962,3.07475,58.043496893,0.462,0.13475,0.48125000000000007,57.5,2.94,57.575112679,133.67,57.902,2.9747500000000002,57.9783644264,0.462,0.13475,0.48125000000000007,57.44,2.84,57.5101660578,133.61,60.382,21.08475,63.9574280796,0.462,0.13475,0.48125000000000007,59.92,20.95,63.4768375079,133.88,60.412,21.07475,63.9824572173,0.462,0.13475,0.48125000000000007,59.95,20.94,63.5018590279,133.01
2019-07-31 22:00:00,56.87816,3.21363,56.9688731042,0.45816,0.13363,0.47725000000000006,56.42,3.08,56.5040069376,133.96,56.82816,3.11363,56.913394388,0.45816,0.13363,0.47725000000000006,56.37,2.98,56.4487138915,133.96,59.26816,21.38363,63.0077330315,0.45816,0.13363,0.47725000000000006,58.81,21.25,62.5314209018,134.02,59.30816,21.39363,63.048752939,0.45816,0.13363,0.47725000000000006,58.85,21.26,62.5724388209,133.9
2019-07-31 22:30:00,53.85352,3.86811,53.9922576983,0.23352,0.06811,0.24325000000000002,53.62,3.8,53.7544826038,134.74,53.80352,3.78811,53.9367086664,0.23352,0.06811,0.24325000000000002,53.57,3.7199999999999998,53.6990065085,134.74,56.12352,22.25811,60.3760959152,0.23352,0.06811,0.24325000000000002,55.89,22.19,60.1339188811,134.76,56.15352,22.26811,60.4076694747,0.23352,0.06811,0.24325000000000002,55.92,22.2,60.1654917706,134.57
2019-07-31 23:00:00,50.73552,4.55286,50.9393906898,0.21552000000000002,0.06286,0.2245,50.52,4.49,50.7191334705,135.01,50.68552,4.46286,50.8816180664,0.21552000000000002,0.06286,0.2245,50.47,4.4,50.66143405,135.01,52.88552,23.03286,57.6835406806,0.21552000000000002,0.06286,0.2245,52.67,22.97,57.4608545011,135.01,52.92552,23.04286,57.7242069175,0.21552000000000002,0.06286,0.2245,52.71,22.98,57.5015173713,135.0
2019-07-31 23:30:00,47.54632,5.19976,47.8298029434,0.37632000000000004,0.10976000000000001,0.392,47.17,5.09,47.4438299466,135.5,47.49632,5.11976,47.7714596386,0.37632000000000004,0.10976000000000001,0.392,47.12,5.01,47.3855938023,135.5,49.57632,23.85976,55.0190844344,0.37632000000000004,0.10976000000000001,0.392,49.2,23.75,54.632430844699996,135.69,49.58632,23.87976,55.0367701523,0.37632000000000004,0.10976000000000001,0.392,49.21,23.77,54.6501326622,135.36
2019-08-01 00:00:00,44.85352,5.88811,45.2383476241,0.47352000000000005,0.13811,0.49325,44.38,5.75,44.7509430068,136.07,44.82352,5.78811,45.1956874332,0.47352000000000005,0.13811,0.49325,44.35,5.65,44.7084443925,136.07,46.77352,24.69811,52.8938447342,0.47352000000000005,0.13811,0.49325,46.3,24.56,52.4107202774,136.07,46.80352,24.71811,52.9297123208,0.47352000000000005,0.13811,0.49325,46.33,24.58,52.4465947417,136.07
2019-08-01 00:30:00,42.68592,6.26881,43.1437799116,0.47592000000000007,0.13881000000000002,0.49575,42.21,6.13,42.6527959224,136.92,42.65592,6.18881,43.1025391394,0.47592000000000007,0.13881000000000002,0.49575,42.18,6.05,42.61167563,136.83,44.53592,25.23881,51.1902891227,0.47592000000000007,0.13881000000000002,0.49575,44.06,25.1,50.70792443,136.95,44.55592,25.25881,51.2175506019,0.47592000000000007,0.13881000000000002,0.49575,44.08,25.12,50.7352027689,136.16
2019-08-01 01:00:00,41.37376,6.55818,41.890306055799996,0.47376,0.13818000000000003,0.49350000000000005,40.9,6.42,41.4008019246,137.12,41.33376,6.46818,41.8367908455,0.47376,0.13818000000000003,0.49350000000000005,40.86,6.33,41.3474122528,137.12,43.15376,25.62818,50.1901445729,0.47376,0.13818000000000003,0.49350000000000005,42.68,25.49,49.71239785,137.12,43.18376,25.64818,50.2261512068,0.47376,0.13818000000000003,0.49350000000000005,42.71,25.51,49.7484090198,137.11
2019-08-01 01:30:00,40.94544,6.57867,41.4705673431,0.47544000000000003,0.13867000000000002,0.49525,40.47,6.44,40.9791959414,137.12,40.91544,6.49867,41.4283229465,0.47544000000000003,0.13867000000000002,0.49525,40.44,6.36,40.9370638908,137.12,42.72544,25.70867,49.8638038698,0.47544000000000003,0.13867000000000002,0.49525,42.25,25.57,49.3850928925,137.12,42.74544,25.73867,49.8964104336,0.47544000000000003,0.13867000000000002,0.49525,42.27,25.6,49.417738718,137.11
2019-08-01 02:00:00,40.59592,6.92881,41.1829713433,0.47592000000000007,0.13881000000000002,0.49575,40.12,6.79,40.6905210092,137.24,40.55592,6.84881,41.1301452157,0.47592000000000007,0.13881000000000002,0.49575,40.08,6.71,40.6377964462,137.24,42.34592,26.13881,49.7635843651,0.47592000000000007,0.13881000000000002,0.49575,41.87,26.0,49.2858691716,137.3,42.37592,26.16881,49.8048713748,0.47592000000000007,0.13881000000000002,0.49575,41.9,26.03,49.3271821616,137.11
2019-08-01 02:30:00,39.66544,7.29867,40.3313490248,0.47544000000000003,0.13867000000000002,0.49525,39.19,7.16,39.8386960128,137.78,39.63544,7.22867,40.2892265247,0.47544000000000003,0.13867000000000002,0.49525,39.16,7.09,39.796654382,137.69,41.38544,26.58867,49.190568368,0.47544000000000003,0.13867000000000002,0.49525,40.91,26.45,48.7158146807,138.17,41.40544,26.60867,49.2182057857,0.47544000000000003,0.13867000000000002,0.49525,40.93,26.47,48.7434693062,137.33
2019-08-01 03:00:00,39.06496,7.53853,39.7856825298,0.47496000000000005,0.13853000000000001,0.49475,38.59,7.4,39.2931049931,138.17,39.03496,7.44853,39.7392589433,0.47496000000000005,0.13853000000000001,0.49475,38.56,7.31,39.2467794857,138.17,40.77496,26.86853,48.8314987212,0.47496000000000005,0.13853000000000001,0.49475,40.3,26.73,48.358896803,138.17,40.79496,26.88853,48.8592039125,0.47496000000000005,0.13853000000000001,0.49475,40.32,26.75,48.3866190181,137.81
2019-08-01 03:30:00,38.98328,7.48804,39.6959300508,0.47328000000000003,0.13804000000000002,0.493,38.51,7.35,39.2051348678,138.17,38.93328,7.40804,39.6317971861,0.47328000000000003,0.13804000000000002,0.493,38.46,7.27,39.1410845532,138.17,40.67328,26.81804,48.7188154146,0.47328000000000003,0.13804000000000002,0.493,40.2,26.68,48.2479263803,138.17,40.69328,26.84804,48.7520285629,0.47328000000000003,0.13804000000000002,0.493,40.22,26.71,48.2811816343,137.81
2019-08-01 04:00:00,39.13184,7.58762,39.8606683217,0.47184000000000004,0.13762000000000002,0.49150000000000005,38.66,7.45,39.3712852216,138.17,39.09184,7.50762,39.8062345952,0.47184000000000004,0.13762000000000002,0.49150000000000005,38.62,7.37,39.3169340107,138.17,40.84184,26.90762,48.9088530703,0.47184000000000004,0.13762000000000002,0.49150000000000005,40.37,26.77,48.4393414489,138.17,40.85184,26.92762,48.9282081243,0.47184000000000004,0.13762000000000002,0.49150000000000005,40.38,26.79,48.4587298637,137.9
2019-08-01 04:30:00,39.30424,7.49832,40.0130989152,0.47424000000000005,0.13832,0.494,38.83,7.36,39.5213676383,138.17,39.27424,7.41832,39.968705248,0.47424000000000005,0.13832,0.494,38.8,7.28,39.4770616941,138.17,41.00424,26.83832,49.0065619933,0.47424000000000005,0.13832,0.494,40.53,26.7,48.5342240074,138.17,41.04424,26.86832,49.0564598886,0.47424000000000005,0.13832,0.494,40.57,26.73,48.5841311541,138.03
2019-08-01 05:00:00,39.734,7.43825,40.4242293564,0.47400000000000003,0.13825,0.49375,39.26,7.3,39.9329137429,138.17,39.704,7.35825,40.3800874078,0.47400000000000003,0.13825,0.49375,39.23,7.22,39.8888618539,138.17,41.454,26.80825,49.3671589628,0.47400000000000003,0.13825,0.49375,40.98,26.67,48.894266535,138.17,41.484,26.83825,49.4086421496,0.47400000000000003,0.13825,0.49375,41.01,26.7,48.935775257,138.17
2019-08-01 05:30:00,40.55496,7.23853,41.1958868962,0.47496000000000005,0.13853000000000001,0.49475,40.08,7.1,40.7040096305,138.17,40.52496,7.15853,41.1523624445,0.47496000000000005,0.13853000000000001,0.49475,40.05,7.02,40.6605816486,138.09,42.31496,26.56853,49.9644135977,0.47496000000000005,0.13853000000000001,0.49475,41.84,26.43,49.4886906273,138.17,42.33496,26.57853,49.9866691745,0.47496000000000005,0.13853000000000001,0.49475,41.86,26.44,49.5109402052,137.75
2019-08-01 06:00:00,41.12976,7.33993,41.7795611521,0.47976,0.13993,0.49975,40.65,7.2,41.2827143003,138.17,41.08976,7.25993,41.7261903421,0.47976,0.13993,0.49975,40.61,7.12,41.2294372991,138.09,42.88976,26.64993,50.4950520533,0.47976,0.13993,0.49975,42.41,26.51,50.0138800734,138.17,42.93976,26.68993,50.5586328164,0.47976,0.13993,0.49975,42.46,26.55,50.077480967,137.75
2019-08-01 06:30:00,44.9824,6.1807,45.4050367498,0.4824,0.14070000000000002,0.5025000000000001,44.5,6.04,44.9080349158,136.95,44.9424,6.0907,45.3532352126,0.4824,0.14070000000000002,0.5025000000000001,44.46,5.95,44.8563718997,136.93,46.8924,25.1907,53.2303348125,0.4824,0.14070000000000002,0.5025000000000001,46.41,25.05,52.7388907733,137.06,46.9324,25.1907,53.2655755273,0.4824,0.14070000000000002,0.5025000000000001,46.45,25.05,52.7740940235,136.71
2019-08-01 07:00:00,48.57616,4.64638,48.7978705217,0.5361600000000001,0.15638000000000002,0.5585,48.04,4.49,48.2493699441,135.78,48.53616,4.55638,48.7495582159,0.5361600000000001,0.15638000000000002,0.5585,48.0,4.4,48.2012447972,135.74,50.63616,23.28638,55.7339770073,0.5361600000000001,0.15638000000000002,0.5585,50.1,23.13,55.1815811662,135.81,50.67616,23.29638,55.7744969807,0.5361600000000001,0.15638000000000002,0.5585,50.14,23.14,55.222089783,135.51
2019-08-01 07:30:00,52.58704,2.69747,52.6561783684,0.6770400000000001,0.19747,0.70525,51.91,2.5,51.9701654798,135.36,52.54704,2.63747,52.6131890381,0.6770400000000001,0.19747,0.70525,51.87,2.44,51.9273579147,135.41,54.79704,21.19747,58.7541345538,0.6770400000000001,0.19747,0.70525,54.12,21.0,58.0514806013,135.49,54.83704,21.20747,58.795048599,0.6770400000000001,0.19747,0.70525,54.16,21.01,58.0923893466,135.19
2019-08-01 08:00:00,55.27936,1.54148,55.3008481183,0.75936,0.22148,0.791,54.52,1.32,54.535977116,135.08,55.21936,1.4914800000000001,55.2394988337,0.75936,0.22148,0.791,54.46,1.27,54.4748061034,135.08,57.59936,19.96148,60.9602079737,0.75936,0.22148,0.791,56.84,19.74,60.1702019275,135.12,57.62936,19.95148,60.9852825541,0.75936,0.22148,0.791,56.87,19.73,60.1952639333,134.95
2019-08-01 08:30:00,57.85064,0.44102,57.852321017,0.8606400000000001,0.25102,0.8965000000000001,56.99,0.19,56.9903167214,135.08,57.78064,0.44102,57.7823230534,0.8606400000000001,0.25102,0.8965000000000001,56.92,0.19,56.9203171109,134.99,60.26064,18.71102,63.0987084071,0.8606400000000001,0.25102,0.8965000000000001,59.4,18.46,62.2023440073,135.22,60.29064,18.69102,63.1214345548,0.8606400000000001,0.25102,0.8965000000000001,59.43,18.44,62.2250632784,134.95
2019-08-01 09:00:00,59.46992,1.32831,59.4847526032,1.15992,0.33831000000000006,1.20825,58.31,0.99,58.3184036133,134.89,59.389920000000004,1.3883100000000002,59.4061444824,1.15992,0.33831000000000006,1.20825,58.23,1.05,58.2394660003,134.85,61.91992,17.64831,64.3858628789,1.15992,0.33831000000000006,1.20825,60.76,17.31,63.1776360748,135.06,61.93992,17.63831,64.4023576375,1.15992,0.33831000000000006,1.20825,60.78,17.3,63.194132639,134.8
2019-08-01 09:30:00,60.30784,1.8681200000000002,60.3367668822,1.46784,0.42812000000000006,1.529,58.84,1.44,58.8576180286,135.49,60.24784,1.90812,60.2780486297,1.46784,0.42812000000000006,1.529,58.78,1.48,58.7986292357,135.33,62.80784,17.418120000000002,65.1783374274,1.46784,0.42812000000000006,1.529,61.34,16.99,63.6494752531,135.62,62.82784,17.38812,65.1896019025,1.46784,0.42812000000000006,1.529,61.36,16.96,63.6607508595,135.01
2019-08-01 10:00:00,60.71848,2.46664,60.7685619906,2.14848,0.6266400000000001,2.238,58.57,1.8399999999999999,58.5988950408,135.01,60.64848,2.52664,60.7010876015,2.14848,0.6266400000000001,2.238,58.5,1.9,58.5308465683,135.01,63.19848,17.11664,65.4753941508,2.14848,0.6266400000000001,2.238,61.05,16.49,63.2378257058,135.01,63.21848,17.08664,65.4868649425,2.14848,0.6266400000000001,2.238,61.07,16.46,63.2493201544,135.01
2019-08-01 10:30:00,60.41752,2.43011,60.4663721217,2.29752,0.6701100000000001,2.39325,58.12,1.76,58.1466422074,135.01,60.36752,2.48011,60.4184443408,2.29752,0.6701100000000001,2.39325,58.07,1.81,58.0982013491,135.01,62.87752,17.25011,65.200834476,2.29752,0.6701100000000001,2.39325,60.58,16.58,62.8079039612,135.01,62.90752,17.23011,65.2244797845,2.29752,0.6701100000000001,2.39325,60.61,16.56,62.8315661113,135.01
2019-08-01 11:00:00,60.5948,2.67765,60.6539330675,2.0148,0.58765,2.09875,58.58,2.09,58.6172713456,135.01,60.5148,2.72765,60.5762419894,2.0148,0.58765,2.09875,58.5,2.14,58.5391287943,135.01,63.0648,16.81765,65.2686934951,2.0148,0.58765,2.09875,61.05,16.23,63.1705263553,135.01,63.0948,16.79765,65.2925327473,2.0148,0.58765,2.09875,61.08,16.21,63.1943866178,135.01
2019-08-01 11:30:00,61.75312,3.10591,61.8311774646,2.04312,0.59591,2.12825,59.71,2.51,59.7627325346,135.01,61.67312,3.15591,61.753813635,2.04312,0.59591,2.12825,59.63,2.56,59.6849269079,135.01,64.26312,16.30591,66.2995572614,2.04312,0.59591,2.12825,62.22,15.71,64.1726772077,135.01,64.28312,16.27591,66.3115733735,2.04312,0.59591,2.12825,62.24,15.68,64.1847333873,134.8
2019-08-01 12:00:00,61.98872,2.97296,62.0599701772,1.75872,0.5129600000000001,1.832,60.23,2.46,60.2802164893,135.01,61.91872,3.03296,61.992957122600004,1.75872,0.5129600000000001,1.832,60.16,2.52,60.2127561236,135.01,64.53872,16.23296,66.5488945783,1.75872,0.5129600000000001,1.832,62.78,15.72,64.7182107293,135.01,64.54872,16.21296,66.5537175941,1.75872,0.5129600000000001,1.832,62.79,15.7,64.7230569426,134.8
2019-08-01 12:30:00,61.55856,3.45958,61.6556972473,2.8785600000000002,0.8395800000000001,2.9985,58.68,2.62,58.7384609945,135.74,61.48856,3.50958,61.5886366357,2.8785600000000002,0.8395800000000001,2.9985,58.61,2.67,58.6707848933,135.7,64.06856,16.58958,66.1815272191,2.8785600000000002,0.8395800000000001,2.9985,61.19,15.75,63.1844806895,135.74,64.07856,16.55958,66.1836954351,2.8785600000000002,0.8395800000000001,2.9985,61.2,15.72,63.186694802,135.31
2019-08-01 13:00:00,60.9808,3.39065,61.074990594,3.1908,0.9306500000000001,3.32375,57.79,2.46,57.8423348422,136.07,60.9108,3.45065,61.0084628725,3.1908,0.9306500000000001,3.32375,57.72,2.52,57.774984206,136.07,63.4208,17.03065,65.6676549913,3.1908,0.9306500000000001,3.32375,60.23,16.1,62.3447102808,136.12,63.4508,17.01065,65.6914471911,3.1908,0.9306500000000001,3.32375,60.26,16.08,62.368533733,136.07
2019-08-01 13:30:00,60.26624,3.2168200000000002,60.3520307417,3.72624,1.08682,3.8815,56.54,2.13,56.5801069281,136.91,60.20624,3.2568200000000003,60.2942635037,3.72624,1.08682,3.8815,56.48,2.17,56.5216710652,136.81,62.66624,17.66682,65.1089407428,3.72624,1.08682,3.8815,58.94,16.58,61.2276081519,137.12,62.68624,17.65682,65.1254787149,3.72624,1.08682,3.8815,58.96,16.57,61.2441548231,136.07
2019-08-01 14:00:00,60.97472,3.14471,61.0557587789,2.4847200000000003,0.7247100000000001,2.58825,58.49,2.42,58.5400418517,136.15,60.91472,3.19471,60.9984367395,2.4847200000000003,0.7247100000000001,2.58825,58.43,2.47,58.4821836118,136.15,63.46472,16.94471,65.6878518576,2.4847200000000003,0.7247100000000001,2.58825,60.98,16.22,63.1003074477,136.46,63.48472,16.92471,65.7020203804,2.4847200000000003,0.7247100000000001,2.58825,61.0,16.2,63.1144991266,136.07
2019-08-01 14:30:00,61.05408,3.33869,61.1452985565,3.42408,0.9986900000000001,3.56675,57.63,2.34,57.6774869425,136.63,60.97408,3.39869,61.0687278856,3.42408,0.9986900000000001,3.56675,57.55,2.4,57.6000217014,136.61,63.48408,17.31869,65.8039925594,3.42408,0.9986900000000001,3.56675,60.06,16.32,62.2378180851,136.91,63.52408,17.29869,65.837325398,3.42408,0.9986900000000001,3.56675,60.1,16.3,62.2711811354,136.07
2019-08-01 15:00:00,60.99352,2.72561,61.0543891286,1.01352,0.29561000000000004,1.05575,59.98,2.43,60.0292037262,136.63,60.92352,2.76561,60.9862598284,1.01352,0.29561000000000004,1.05575,59.91,2.47,59.9608955904,136.38,63.52352,16.53561,65.6404143136,1.01352,0.29561000000000004,1.05575,62.51,16.24,64.5851198032,136.91,63.55352,16.52561,65.6669299592,1.01352,0.29561000000000004,1.05575,62.54,16.23,64.6116436875,136.07
2019-08-01 15:30:00,61.74512,2.5569100000000002,61.7980390673,1.39512,0.40691000000000005,1.4532500000000002,60.35,2.15,60.3882852878,137.12,61.67512,2.61691,61.7306135152,1.39512,0.40691000000000005,1.4532500000000002,60.28,2.21,60.3204981743,137.12,64.30512,16.98691,66.5109281965,1.39512,0.40691000000000005,1.4532500000000002,62.91,16.58,65.0581624395,137.12,64.32512,16.96691,66.52516139,1.39512,0.40691000000000005,1.4532500000000002,62.93,16.56,65.072409668,136.68
2019-08-01 16:00:00,61.43088,2.38109,61.4770087688,2.78088,0.8110900000000001,2.89675,58.65,1.57,58.6710098771,137.12,61.36088,2.43109,61.4090204527,2.78088,0.8110900000000001,2.89675,58.58,1.62,58.6023958555,137.12,63.92088,18.05109,66.420785528,2.78088,0.8110900000000001,2.89675,61.14,17.24,63.5241465901,137.12,63.95088,18.03109,66.444226682,2.78088,0.8110900000000001,2.89675,61.17,17.22,63.5475986958,136.98
2019-08-01 16:30:00,61.9108,1.7669000000000001,61.9360080426,1.6008,0.46690000000000004,1.6675,60.31,1.3,60.3240093164,137.12,61.8408,1.8169,61.8674847577,1.6008,0.46690000000000004,1.6675,60.24,1.35,60.2551250932,137.12,64.4608,18.0769,66.9475096643,1.6008,0.46690000000000004,1.6675,62.86,17.61,65.2801018688,137.12,64.4908,18.0669,66.9736975256,1.6008,0.46690000000000004,1.6675,62.89,17.6,65.3062944899,137.12
2019-08-01 17:00:00,63.87768,1.5772400000000002,63.8971492963,0.8476800000000001,0.24724000000000002,0.883,63.03,1.33,63.0440306453,137.12,63.79768,1.61724,63.8181748297,0.8476800000000001,0.24724000000000002,0.883,62.95,1.37,62.9649060986,137.12,66.52768,17.90724,68.8955836799,0.8476800000000001,0.24724000000000002,0.883,65.68,17.66,68.0127782112,137.5,66.56768,17.87724,68.9264225867,0.8476800000000001,0.24724000000000002,0.883,65.72,17.63,68.0436279162,137.12
2019-08-01 17:30:00,64.34696,0.76578,64.3515165342,1.11696,0.32578,1.1635,63.23,0.44,63.2315309003,137.72,64.26696,0.8357800000000001,64.2723943529,1.11696,0.32578,1.1635,63.15,0.51,63.1520593488,137.65,67.00696,18.94578,69.6338658143,1.11696,0.32578,1.1635,65.89,18.62,68.470406016,138.04,67.04696,18.93578,69.6696390794,1.11696,0.32578,1.1635,65.93,18.61,68.5061822028,137.21
2019-08-01 18:00:00,64.08056,0.7118300000000001,64.0845135104,1.24056,0.36183000000000004,1.2922500000000001,62.84,0.35000000000000003,62.8409746901,138.17,64.02056,0.66183,64.0239808327,1.24056,0.36183000000000004,1.2922500000000001,62.78,0.30000000000000004,62.7807167847,138.17,66.72056,19.86183,69.6141179479,1.24056,0.36183000000000004,1.2922500000000001,65.48,19.5,68.3218881472,138.17,66.76056,19.83183,69.6439075057,1.24056,0.36183000000000004,1.2922500000000001,65.52,19.47,68.3516737176,137.83
2019-08-01 18:30:00,62.92152,1.48586,62.9390614726,1.15152,0.33586000000000005,1.1995,61.77,1.15,61.7807041074,137.87,62.86152,1.4258600000000001,62.8776889958,1.15152,0.33586000000000005,1.1995,61.71,1.09,61.719625728,137.87,65.54152,20.70586,68.7344417468,1.15152,0.33586000000000005,1.1995,64.39,20.37,67.5352426515,137.87,65.56152,20.69586,68.7505020043,1.15152,0.33586000000000005,1.1995,64.41,20.36,67.5512968047,137.83
2019-08-01 19:00:00,61.76232,1.99776,61.7946212611,1.19232,0.34776,1.242,60.57,1.65,60.5924698292,137.25,61.69232,1.95776,61.7233762136,1.19232,0.34776,1.242,60.5,1.6099999999999999,60.5214185227,137.17,64.30232,21.08776,67.6718699254,1.19232,0.34776,1.242,63.11,20.74,66.4305629963,137.38,64.35232,21.07776,67.716268769,1.19232,0.34776,1.242,63.16,20.73,66.4749464084,137.12
2019-08-01 19:30:00,60.79384,2.21612,60.8342187408,0.84384,0.24612000000000003,0.879,59.95,1.97,59.9823590733,138.17,60.72384,2.17612,60.7628195741,0.84384,0.24612000000000003,0.879,59.88,1.9300000000000002,59.9110949658,138.17,63.32384,21.42612,66.8504848943,0.84384,0.24612000000000003,0.879,62.48,21.18,65.9722881216,138.17,63.36384,21.41612,66.88517336,0.84384,0.24612000000000003,0.879,62.52,21.17,66.0069640265,137.86
2019-08-01 20:00:00,59.64288,2.53209,59.6966047147,0.69288,0.20209000000000002,0.7217500000000001,58.95,2.33,58.9960286799,137.47,59.58288,2.48209,59.6345567592,0.69288,0.20209000000000002,0.7217500000000001,58.89,2.2800000000000002,58.9341199985,137.47,62.13288,21.57209,65.7711931172,0.69288,0.20209000000000002,0.7217500000000001,61.44,21.37,65.0503689459,137.47,62.16288,21.55209,65.7929801215,0.69288,0.20209000000000002,0.7217500000000001,61.47,21.35,65.0721399679,137.31
2019-08-01 20:30:00,58.14024,2.98757,58.2169484065,0.54024,0.15757000000000002,0.5627500000000001,57.6,2.83,57.6694797965,137.09,58.10024,2.93757,58.1744549228,0.54024,0.15757000000000002,0.5627500000000001,57.56,2.7800000000000002,57.627094322,137.07,60.57024,21.95757,64.427392109,0.54024,0.15757000000000002,0.5627500000000001,60.03,21.8,63.865803839,137.12,60.62024,21.93757,64.4675924412,0.54024,0.15757000000000002,0.5627500000000001,60.08,21.78,63.9059840704,136.82
2019-08-01 21:00:00,57.84456,2.93133,57.9187863923,0.48456000000000005,0.14133,0.50475,57.36,2.79,57.4278129481,136.48,57.79456,2.88133,57.8663393361,0.48456000000000005,0.14133,0.50475,57.31,2.74,57.3754625254,136.44,60.27456,21.83133,64.1063924485,0.48456000000000005,0.14133,0.50475,59.79,21.69,63.6026744721,136.92,60.31456,21.82133,64.1406001762,0.48456000000000005,0.14133,0.50475,59.83,21.68,63.6368706019,136.07
2019-08-01 21:30:00,58.3768,2.97615,58.4526153997,0.46680000000000005,0.13615000000000002,0.48625,57.91,2.84,57.9795972735,136.21,58.3168,2.92615,58.3901662616,0.46680000000000005,0.13615000000000002,0.48625,57.85,2.79,57.9172392298,136.16,60.8268,21.79615,64.6140213349,0.46680000000000005,0.13615000000000002,0.48625,60.36,21.66,64.128661299,136.39,60.8568,21.77615,64.6355228575,0.46680000000000005,0.13615000000000002,0.48625,60.39,21.64,64.1501496491,135.88
2019-08-01 22:00:00,57.23416,2.76538,57.300928417,0.46416,0.13538,0.48350000000000004,56.77,2.63,56.8308877284,134.48,57.16416,2.69538,57.2276704213,0.46416,0.13538,0.48350000000000004,56.7,2.56,56.7577624647,134.45,59.63416,21.09538,63.255419501,0.46416,0.13538,0.48350000000000004,59.17,20.96,62.7726891251,134.6,59.66416,21.09538,63.2837028456,0.46416,0.13538,0.48350000000000004,59.2,20.96,62.8009681454,134.38
2019-08-01 22:30:00,54.3244,3.70545,54.4506271319,0.46440000000000003,0.13545000000000001,0.48375,53.86,3.5700000000000003,53.9781854086,134.48,54.2744,3.61545,54.3946870022,0.46440000000000003,0.13545000000000001,0.48375,53.81,3.48,53.9224118526,134.45,56.6044,22.03545,60.7422353562,0.46440000000000003,0.13545000000000001,0.48375,56.14,21.9,60.2603484889,134.6,56.6344,22.03545,60.770192694,0.46440000000000003,0.13545000000000001,0.48375,56.17,21.9,60.2882982012,134.38
2019-08-01 23:00:00,51.16536,4.31573,51.3470504446,0.46536000000000005,0.13573000000000002,0.48475,50.7,4.18,50.8720198144,134.79,51.11536,4.21573,51.288911154,0.46536000000000005,0.13573000000000002,0.48475,50.65,4.08,50.8140620301,134.69,53.32536,22.73573,57.9698838861,0.46536000000000005,0.13573000000000002,0.48475,52.86,22.6,57.4886040881,135.03,53.35536,22.73573,57.9974814915,0.46536000000000005,0.13573000000000002,0.48475,52.89,22.6,57.5161898947,134.58
2019-08-01 23:30:00,47.96016,5.08713,48.2292011012,0.47016,0.13713,0.48975,47.49,4.95,47.7472784565,135.67,47.91016,4.99713,48.170060613,0.47016,0.13713,0.48975,47.44,4.86,47.6882920642,135.49,50.01016,23.71713,55.3490592392,0.47016,0.13713,0.48975,49.54,23.58,54.8655447435,135.74,50.02016,23.72713,55.3623798663,0.47016,0.13713,0.48975,49.55,23.59,54.878872073,135.39
2019-08-02 00:00:00,45.24424,5.68832,45.60041927,0.47424000000000005,0.13832,0.494,44.77,5.55,45.1126966607,135.95,45.20424,5.60832,45.550813024600004,0.47424000000000005,0.13832,0.494,44.73,5.47,45.0632200359,135.95,47.17424,24.41832,53.1193304852,0.47424000000000005,0.13832,0.494,46.7,24.28,52.634669183,136.06,47.20424,24.44832,53.1597650935,0.47424000000000005,0.13832,0.494,46.73,24.31,52.6751269576,135.78
2019-08-02 00:30:00,43.12496,6.12853,43.5582489887,0.47496000000000005,0.13853000000000001,0.49475,42.65,5.99,43.0685801948,136.07,43.07496,6.04853,43.4975504386,0.47496000000000005,0.13853000000000001,0.49475,42.6,5.91,43.0080004185,136.07,44.97496,25.02853,51.4701305707,0.47496000000000005,0.13853000000000001,0.49475,44.5,24.89,50.9878622811,136.21,45.00496,25.03853,51.5012078418,0.47496000000000005,0.13853000000000001,0.49475,44.53,24.9,51.0189268801,136.07
2019-08-02 01:00:00,41.80496,6.51853,42.3101159767,0.47496000000000005,0.13853000000000001,0.49475,41.33,6.38,41.8195325177,137.01,41.77496,6.42853,42.2666923352,0.47496000000000005,0.13853000000000001,0.49475,41.3,6.29,41.7762384616,137.01,43.60496,25.51853,50.5231423207,0.47496000000000005,0.13853000000000001,0.49475,43.13,25.38,50.0433941695,137.12,43.63496,25.53853,50.5591361552,0.47496000000000005,0.13853000000000001,0.49475,43.16,25.4,50.0793929676,136.75
2019-08-02 01:30:00,41.24568,6.6287400000000005,41.774948386,0.47568000000000005,0.13874,0.4955,40.77,6.49,41.2833259319,137.12,41.21568,6.5487400000000004,41.7327002895,0.47568000000000005,0.13874,0.4955,40.74,6.41,41.2411893621,137.12,43.02568,25.68874,50.1110816312,0.47568000000000005,0.13874,0.4955,42.55,25.55,49.6316935032,137.12,43.04568,25.70874,50.1385069488,0.47568000000000005,0.13874,0.4955,42.57,25.57,49.6591361181,137.07
2019-08-02 02:00:00,40.7052,6.9986,41.302466137,0.4752,0.1386,0.495,40.23,6.86,40.8106910013,137.12,40.6752,6.9186,41.2594100903,0.4752,0.1386,0.495,40.2,6.78,40.7677372441,137.12,42.4552,26.1186,49.8460156181,0.4752,0.1386,0.495,41.98,25.98,49.3688241707,137.12,42.4952,26.1486,49.8958044829,0.4752,0.1386,0.495,42.02,26.01,49.4186250315,137.07
2019-08-02 02:30:00,39.904,7.34825,40.5749429336,0.47400000000000003,0.13825,0.49375,39.43,7.21,40.0837747723,137.12,39.854,7.27825,40.5131366234,0.47400000000000003,0.13825,0.49375,39.38,7.14,40.0220439258,137.12,41.634,26.51825,49.3620050146,0.47400000000000003,0.13825,0.49375,41.16,26.38,48.8881376205,137.12,41.664,26.53825,49.3980526849,0.47400000000000003,0.13825,0.49375,41.19,26.4,48.9241872697,137.07
2019-08-02 03:00:00,39.17664,7.44902,39.878528316,0.47664000000000006,0.13902,0.4965,38.7,7.31,39.3843382577,137.12,39.12664,7.35902,39.8126755324,0.47664000000000006,0.13902,0.4965,38.65,7.22,39.3185821209,137.12,40.88664,26.64902,48.804585824,0.47664000000000006,0.13902,0.4965,40.41,26.51,48.3295789346,137.23,40.89664,26.66902,48.8238854563,0.47664000000000006,0.13902,0.4965,40.42,26.53,48.348912087,137.07
2019-08-02 03:30:00,39.01712,7.60916,39.7521693622,0.47712000000000004,0.13916,0.497,38.54,7.47,39.257260475,137.26,38.97712,7.52916,39.6976590469,0.47712000000000004,0.13916,0.497,38.5,7.39,39.2028328058,137.25,40.71712,26.83916,48.767041848,0.47712000000000004,0.13916,0.497,40.24,26.7,48.2923140883,137.54,40.72712,26.86916,48.7919057078,0.47712000000000004,0.13916,0.497,40.25,26.73,48.3172370899,137.07
2019-08-02 04:00:00,38.67616,7.52888,39.402149515,0.47616,0.13888,0.496,38.2,7.39,38.908252338,137.26,38.61616,7.44888,39.3280259662,0.47616,0.13888,0.496,38.14,7.31,38.8342078585,137.25,40.36616,26.76888,48.4355221877,0.47616,0.13888,0.496,39.89,26.63,47.9621621698,137.42,40.37616,26.78888,48.454910876,0.47616,0.13888,0.496,39.9,26.65,47.9815850093,137.07
2019-08-02 04:30:00,38.5676,7.4793,39.2861260275,0.4776,0.1393,0.4975,38.09,7.34,38.7907682316,137.47,38.5376,7.3993,39.2415118752,0.4776,0.1393,0.4975,38.06,7.26,38.746241108,137.12,40.2376,26.7393,48.3120545853,0.4776,0.1393,0.4975,39.76,26.6,47.8374079565,137.67,40.2676,26.7593,48.3481100587,0.4776,0.1393,0.4975,39.79,26.62,47.8734634218,137.07
2019-08-02 05:00:00,38.9288,7.48965,39.6427335909,0.4788,0.13965000000000002,0.49875,38.45,7.35,39.1462003265,137.63,38.8888,7.40965,39.5884033343,0.4788,0.13965000000000002,0.49875,38.41,7.27,39.0919556942,137.4,40.6188,26.73965,48.6301942785,0.4788,0.13965000000000002,0.49875,40.14,26.6,48.1537080608,138.12,40.6488,26.76965,48.6717485053,0.4788,0.13965000000000002,0.49875,40.17,26.63,48.1952881514,137.07
2019-08-02 05:30:00,39.55904,7.48972,40.2618125697,0.47904,0.13972,0.499,39.08,7.35,39.7651719473,137.81,39.51904,7.40972,40.2076917144,0.47904,0.13972,0.499,39.04,7.27,39.711138236,137.85,41.26904,26.77972,49.1964131396,0.47904,0.13972,0.499,40.79,26.64,48.7187202213,137.89,41.29904,26.79972,49.2324658838,0.47904,0.13972,0.499,40.82,26.66,48.7547741252,137.29
2019-08-02 06:00:00,40.5948,7.4314,41.2694014132,0.4848,0.1414,0.505,40.11,7.29,40.7670970269,137.68,40.5648,7.3514,41.2255513123,0.4848,0.1414,0.505,40.08,7.21,40.723340973,137.68,42.3348,26.7014,50.0519735175,0.4848,0.1414,0.505,41.85,26.56,49.566683367,137.89,42.3748,26.7314,50.1018105561,0.4848,0.1414,0.505,41.89,26.59,49.6165315192,137.29
2019-08-02 06:30:00,44.09728,6.30129,44.5452170167,0.58728,0.17129000000000003,0.61175,43.51,6.13,43.9396973135,136.66,44.06728,6.22129,44.5042651424,0.58728,0.17129000000000003,0.61175,43.48,6.05,43.8988940635,136.61,45.96728,25.29129,52.4656095024,0.58728,0.17129000000000003,0.61175,45.38,25.12,51.8686687703,136.73,46.02728,25.30129,52.5230023881,0.58728,0.17129000000000003,0.61175,45.44,25.13,51.9260098602,136.35
2019-08-02 07:00:00,47.90736,4.6792300000000004,48.1353335458,0.7173600000000001,0.20923000000000003,0.7472500000000001,47.19,4.47,47.4012341611,135.92,47.87736,4.58923,48.0968048062,0.7173600000000001,0.20923000000000003,0.7472500000000001,47.16,4.38,47.3629602115,135.92,49.92736,23.39923,55.1386002829,0.7173600000000001,0.20923000000000003,0.7472500000000001,49.21,23.19,54.400369484,136.07,49.97736,23.40923,55.188119752,0.7173600000000001,0.20923000000000003,0.7472500000000001,49.26,23.2,54.4498631771,135.74
2019-08-02 07:30:00,51.92672,3.15571,52.0225216186,0.87672,0.25571000000000005,0.9132500000000001,51.05,2.9,51.1323038793,134.93,51.88672,3.06571,51.9772093341,0.87672,0.25571000000000005,0.9132500000000001,51.01,2.81,51.0873389403,134.92,54.09672,21.54571,58.2294833754,0.87672,0.25571000000000005,0.9132500000000001,53.22,21.29,57.3204370186,134.99,54.13672,21.54571,58.2666463061,0.87672,0.25571000000000005,0.9132500000000001,53.26,21.29,57.357577529,134.61
2019-08-02 08:00:00,54.4708,1.9856500000000001,54.5069799068,1.3908,0.40565,1.44875,53.08,1.58,53.1035102418,134.69,54.4208,1.87565,54.4531131852,1.3908,0.40565,1.44875,53.03,1.47,53.050370404,134.7,56.7208,20.28565,60.2391629139,1.3908,0.40565,1.44875,55.33,19.88,58.7930548619,134.72,56.7608,20.27565,60.2734634774,1.3908,0.40565,1.44875,55.37,19.87,58.8273218836,134.61
2019-08-02 08:30:00,57.22768,0.57974,57.2306164273,1.5076800000000001,0.43974,1.5705,55.72,0.14,55.7201758791,134.03,57.16768,0.57974,57.1706195091,1.5076800000000001,0.43974,1.5705,55.66,0.14,55.6601760687,134.0,59.56768,18.72974,62.4428671751,1.5076800000000001,0.43974,1.5705,58.06,18.29,60.8727172057,134.04,59.60768,18.71974,62.4780295836,1.5076800000000001,0.43974,1.5705,58.1,18.28,60.9078681288,133.99
2019-08-02 09:00:00,58.69048,0.9726400000000001,58.6985389188,1.38048,0.40264000000000005,1.438,57.31,0.5700000000000001,57.3128345137,134.4,58.63048,1.07264,58.6402911111,1.38048,0.40264000000000005,1.438,57.25,0.67,57.2539203898,134.39,61.12048,17.97264,63.7081538266,1.38048,0.40264000000000005,1.438,59.74,17.57,62.270157379,134.4,61.15048,17.94264,63.7284829131,1.38048,0.40264000000000005,1.438,59.77,17.54,62.2904848271,134.18
2019-08-02 09:30:00,59.512,1.8559999999999999,59.5409344905,1.392,0.406,1.45,58.12,1.45,58.1380847638,134.24,59.452,1.9460000000000002,59.4838399904,1.392,0.406,1.45,58.06,1.54,58.0804201087,134.12,61.962,17.106,64.2798932793,1.392,0.406,1.45,60.57,16.7,62.8300477479,134.77,62.002,17.086,64.3131355168,1.392,0.406,1.45,60.61,16.68,62.8633001043,133.96
2019-08-02 10:00:00,60.42024,2.20257,60.4603731072,1.3802400000000001,0.40257000000000004,1.43775,59.04,1.8,59.0674326512,133.96,60.34024,2.31257,60.3845389422,1.3802400000000001,0.40257000000000004,1.43775,58.96,1.9100000000000001,58.9909289637,133.96,62.91024,16.65257,65.0769266673,1.3802400000000001,0.40257000000000004,1.43775,61.53,16.25,63.6396370197,133.99,62.93024,16.64257,65.0937035562,1.3802400000000001,0.40257000000000004,1.43775,61.55,16.24,63.6564222997,133.96
2019-08-02 10:30:00,60.39776,2.07018,60.4332280972,1.57776,0.46018000000000003,1.6435,58.82,1.6099999999999999,58.8420300466,133.96,60.33776,2.16018,60.3764164178,1.57776,0.46018000000000003,1.6435,58.76,1.7000000000000002,58.7845864151,133.96,62.89776,16.91018,65.1312705284,1.57776,0.46018000000000003,1.6435,61.32,16.45,63.4881477128,133.99,62.91776,16.89018,65.1453966436,1.57776,0.46018000000000003,1.6435,61.34,16.43,63.5022873604,133.96
2019-08-02 11:00:00,60.2684,2.57745,60.3234886844,2.0484,0.59745,2.13375,58.22,1.98,58.2536591125,133.96,60.1884,2.68745,60.2483682938,2.0484,0.59745,2.13375,58.14,2.09,58.1775532315,133.96,62.7184,16.56745,64.8697009247,2.0484,0.59745,2.13375,60.67,15.97,62.7366702974,133.99,62.7384,16.54745,64.8839343448,2.0484,0.59745,2.13375,60.69,15.95,62.7509250928,133.86
2019-08-02 11:30:00,60.26088,3.16859,60.3441266484,3.32088,0.9685900000000001,3.45925,56.94,2.2,56.9824850283,133.96,60.19088,3.26859,60.2795630024,3.32088,0.9685900000000001,3.45925,56.87,2.3,56.9164905805,133.96,62.66088,16.72859,64.8554670461,3.32088,0.9685900000000001,3.45925,59.34,15.76,61.3971758308,133.99,62.70088,16.70859,64.8889615618,3.32088,0.9685900000000001,3.45925,59.38,15.74,61.430708932900004,133.7
2019-08-02 12:00:00,60.41056,2.71058,60.4713403477,2.47056,0.7205800000000001,2.5735,57.94,1.99,57.9741640733,133.96,60.33056,2.81058,60.395991836,2.47056,0.7205800000000001,2.5735,57.86,2.09,57.8977348434,133.96,62.86056,16.74058,65.0514951577,2.47056,0.7205800000000001,2.5735,60.39,16.02,62.4787363829,133.99,62.88056,16.72058,65.0656792899,2.47056,0.7205800000000001,2.5735,60.41,16.0,62.4929444017,133.96
2019-08-02 12:30:00,59.98224,2.44107,60.0318910094,2.47224,0.7210700000000001,2.57525,57.51,1.72,57.5357149951,133.96,59.92224,2.53107,59.9756714174,2.47224,0.7210700000000001,2.57525,57.45,1.81,57.4785055477,133.96,62.42224,17.06107,64.7117930223,2.47224,0.7210700000000001,2.57525,59.95,16.34,62.1369302428,133.99,62.44224,17.05107,64.7284506563,2.47224,0.7210700000000001,2.57525,59.97,16.33,62.1535984477,133.96
2019-08-02 13:00:00,59.55368,2.40899,59.602382791,2.77368,0.8089900000000001,2.88925,56.78,1.6,56.8025386757,134.1,59.48368,2.50899,59.5365704182,2.77368,0.8089900000000001,2.88925,56.71,1.7000000000000002,56.7354747931,134.09,61.96368,17.32899,64.3412117819,2.77368,0.8089900000000001,2.88925,59.19,16.52,61.4521480503,134.39,61.97368,17.30899,64.3454594168,2.77368,0.8089900000000001,2.88925,59.2,16.5,61.4564073145,133.96
2019-08-02 13:30:00,59.46144,2.13667,59.4998168532,3.21144,0.9366700000000001,3.34525,56.25,1.2,56.262798544,135.01,59.38144,2.23667,59.4235484397,3.21144,0.9366700000000001,3.34525,56.17,1.3,56.1850416036,135.01,61.84144,17.95667,64.3956962752,3.21144,0.9366700000000001,3.34525,58.63,17.02,61.0504488108,135.01,61.87144,17.94667,64.4217203415,3.21144,0.9366700000000001,3.34525,58.66,17.01,61.0764741942,134.89
2019-08-02 14:00:00,59.1212,2.5128500000000003,59.1745781951,3.7812,1.10285,3.93875,55.34,1.4100000000000001,55.3579596806,134.3,59.0612,2.61285,59.118967604,3.7812,1.10285,3.93875,55.28,1.51,55.3006193455,134.3,61.4712,17.84285,64.0084035542,3.7812,1.10285,3.93875,57.69,16.74,60.0696570658,134.3,61.5012,17.81285,64.0288624494,3.7812,1.10285,3.93875,57.72,16.71,60.0901198202,134.3
2019-08-02 14:30:00,58.58272,2.47621,58.6350296202,3.79272,1.10621,3.95075,54.79,1.37,54.8071254492,134.66,58.51272,2.57621,58.5694054927,3.79272,1.10621,3.95075,54.72,1.47,54.7397415047,134.54,60.90272,17.91621,63.4833197317,3.79272,1.10621,3.95075,57.11,16.81,59.5325809956,134.8,60.92272,17.90621,63.4996863674,3.79272,1.10621,3.95075,57.13,16.8,59.5489454147,134.3
2019-08-02 15:00:00,57.77944,2.32567,57.8262261233,3.61944,1.05567,3.77025,54.16,1.27,54.174888094,135.01,57.71944,2.41567,57.7699681103,3.61944,1.05567,3.77025,54.1,1.3599999999999999,54.11709157,135.01,60.07944,18.07567,62.7396920351,3.61944,1.05567,3.77025,56.46,17.02,58.9695853809,135.01,60.10944,18.05567,62.762664031,3.61944,1.05567,3.77025,56.49,17.0,58.9925427491,135.01
2019-08-02 15:30:00,56.9776,1.9668,57.0115357099,3.8976,1.1368,4.06,53.08,0.8300000000000001,53.0864888649,135.01,56.9176,2.0568,56.9547506008,3.8976,1.1368,4.06,53.02,0.92,53.0279812929,135.01,59.2376,18.6568,62.1061143528,3.8976,1.1368,4.06,55.34,17.52,58.0471015642,135.01,59.2676,18.6468,62.1317274828,3.8976,1.1368,4.06,55.37,17.51,58.0726872118,135.01
2019-08-02 16:00:00,56.83552,1.55911,56.856900704,3.42552,0.99911,3.56825,53.41,0.56,53.4129356991,135.18,56.77552,1.61911,56.7986019939,3.42552,0.99911,3.56825,53.35,0.62,53.3536025025,135.19,59.11552,18.88911,62.059996628,3.42552,0.99911,3.56825,55.69,17.89,58.4929756467,135.21,59.13552,18.86911,62.0729654347,3.42552,0.99911,3.56825,55.71,17.87,58.5059056848,135.01
2019-08-02 16:30:00,57.55552,0.7116100000000001,57.559918965,1.9255200000000001,0.56161,2.00575,55.63,0.15,55.6302022286,135.18,57.47552,0.77161,57.4806992065,1.9255200000000001,0.56161,2.00575,55.55,0.21,55.5503969383,135.19,59.90552,18.92161,62.822755841,1.9255200000000001,0.56161,2.00575,57.98,18.36,60.8175139249,135.72,59.93552,18.90161,62.8453452394,1.9255200000000001,0.56161,2.00575,58.01,18.34,60.8400830045,135.01
2019-08-02 17:00:00,59.15728,0.5250400000000001,59.1596099041,1.6972800000000001,0.49504000000000004,1.768,57.46,0.03,57.4600078315,135.58,59.08728,0.62504,59.0905858221,1.6972800000000001,0.49504000000000004,1.768,57.39,0.13,57.390147238,135.37,61.58728,18.88504,64.4176823054,1.6972800000000001,0.49504000000000004,1.768,59.89,18.39,62.6498539503,135.98,61.62728,18.86504,64.4500688471,1.6972800000000001,0.49504000000000004,1.768,59.93,18.37,62.6822287415,135.09
2019-08-02 17:30:00,60.40056,0.9455800000000001,60.4079611463,2.35056,0.6855800000000001,2.4485,58.05,0.26,58.0505822538,135.58,60.34056,0.8455800000000001,60.3464844597,2.35056,0.6855800000000001,2.4485,57.99,0.16,57.9902207273,135.37,62.86056,19.43558,65.796593935,2.35056,0.6855800000000001,2.4485,60.51,18.75,63.3484222377,135.98,62.88056,19.42558,65.812749405,2.35056,0.6855800000000001,2.4485,60.53,18.74,63.364568175,135.09
