Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-02 18:00:00,60.7352,1.35235,60.7502540699,1.8252000000000002,0.53235,1.90125,58.91,0.8200000000000001,58.9157067343,134.83,60.6652,1.25235,60.6781251487,1.8252000000000002,0.53235,1.90125,58.84,0.72,58.8444050017,134.81,63.2152,19.60235,66.1846933706,1.8252000000000002,0.53235,1.90125,61.39,19.07,64.2837226676,135.01,63.2552,19.57235,66.2140257918,1.8252000000000002,0.53235,1.90125,61.43,19.04,64.3130352261,134.23
2019-08-02 18:30:00,60.4388,1.6534,60.4614114705,1.1088,0.3234,1.155,59.33,1.33,59.3449054258,135.01,60.3788,1.5634000000000001,60.3990373185,1.1088,0.3234,1.155,59.27,1.24,59.2829697299,135.01,62.9588,19.9634,66.0480721672,1.1088,0.3234,1.155,61.85,19.64,64.8933902643,135.01,62.9788,19.9634,66.067136982,1.1088,0.3234,1.155,61.87,19.64,64.9124525804,134.66
2019-08-02 19:00:00,59.49816,2.07363,59.5342841123,1.17816,0.34363000000000005,1.22725,58.32,1.73,58.3456536513,135.01,59.41816,1.97363,59.4509289512,1.17816,0.34363000000000005,1.22725,58.24,1.63,58.2628054594,135.01,61.95816,20.36363,65.2187934369,1.17816,0.34363000000000005,1.22725,60.78,20.02,63.9922557815,135.01,61.98816,20.35363,65.2441739496,1.17816,0.34363000000000005,1.22725,60.81,20.01,64.0176241359,134.16
2019-08-02 19:30:00,58.23088,2.4085900000000002,58.2806716791,0.92088,0.26859,0.95925,57.31,2.14,57.3499407149,135.01,58.16088,2.30859,58.2066796009,0.92088,0.26859,0.95925,57.24,2.04,57.2763406652,135.01,60.65088,20.78859,64.1146997105,0.92088,0.26859,0.95925,59.73,20.52,63.156498478,135.01,60.68088,20.77859,64.1398394133,0.92088,0.26859,0.95925,59.76,20.51,63.1816247021,135.0
2019-08-02 20:00:00,56.4924,2.8532,56.5644058397,0.6624,0.1932,0.6900000000000001,55.83,2.66,55.8933314448,135.01,56.4424,2.7632,56.5099972748,0.6624,0.1932,0.6900000000000001,55.78,2.5700000000000003,55.8391735254,135.01,58.8624,21.2932,62.5953872102,0.6624,0.1932,0.6900000000000001,58.2,21.1,61.9067847655,135.01,58.8924,21.2932,62.6235989384,0.6624,0.1932,0.6900000000000001,58.23,21.1,61.9349893033,134.89
2019-08-02 20:30:00,55.38032,3.37176,55.4828677053,0.52032,0.15176,0.542,54.86,3.22,54.9544174748,134.02,55.31032,3.27176,55.4070023733,0.52032,0.15176,0.542,54.79,3.12,54.8787618301,133.99,57.69032,21.55176,61.5845060125,0.52032,0.15176,0.542,57.17,21.4,61.0439915143,134.05,57.73032,21.55176,61.621978274,0.52032,0.15176,0.542,57.21,21.4,61.0814546323,133.95
2019-08-02 21:00:00,54.55264,3.54202,54.6675080523,0.45264000000000004,0.13202,0.47150000000000003,54.1,3.41,54.2073620461,134.02,54.49264,3.44202,54.6012391421,0.45264000000000004,0.13202,0.47150000000000003,54.04,3.31,54.1412753821,133.99,56.85264,21.71202,60.8574932728,0.45264000000000004,0.13202,0.47150000000000003,56.4,21.58,60.3875516973,133.96,56.87264,21.70202,60.8726116792,0.45264000000000004,0.13202,0.47150000000000003,56.42,21.57,60.4026597097,133.95
2019-08-02 21:30:00,55.198,3.3977500000000003,55.3024765183,0.438,0.12775,0.45625000000000004,54.76,3.27,54.8575473385,134.02,55.138,3.30775,55.2371274965,0.438,0.12775,0.45625000000000004,54.7,3.18,54.7923571313,133.99,57.518,21.54775,61.4217050729,0.438,0.12775,0.45625000000000004,57.08,21.42,60.9667351922,133.96,57.558,21.55775,61.4626711839,0.438,0.12775,0.45625000000000004,57.12,21.43,61.0076986945,133.95
2019-08-02 22:00:00,54.54416,3.49663,54.6561232751,0.43416000000000005,0.12663000000000002,0.45225000000000004,54.11,3.37,54.2148411415,134.02,54.48416,3.40663,54.5905561326,0.43416000000000005,0.12663000000000002,0.45225000000000004,54.05,3.2800000000000002,54.1494312066,133.99,56.84416,21.71663,60.85121646,0.43416000000000005,0.12663000000000002,0.45225000000000004,56.41,21.59,60.40046523,133.96,56.85416,21.69663,60.853424412,0.43416000000000005,0.12663000000000002,0.45225000000000004,56.42,21.57,60.4026597097,133.95
2019-08-02 22:30:00,52.45536,4.21698,52.6245922839,0.43536,0.12698,0.4535,52.02,4.09,52.1805375595,134.97,52.38536,4.11698,52.546888268000004,0.43536,0.12698,0.4535,51.95,3.99,52.1029999136,134.96,54.66536,22.63698,59.1670047193,0.43536,0.12698,0.4535,54.23,22.51,58.7162073026,135.01,54.69536,22.64698,59.1985481971,0.43536,0.12698,0.4535,54.26,22.52,58.747748893,134.94
2019-08-02 23:00:00,49.80488,4.87684,50.043077845,0.43488000000000004,0.12684,0.453,49.37,4.75,49.5979777814,135.64,49.75488,4.78684,49.9846168436,0.43488000000000004,0.12684,0.453,49.32,4.66,49.5396608789,135.63,51.92488,23.51684,57.0020607224,0.43488000000000004,0.12684,0.453,51.49,23.39,56.553622342,135.8,51.94488,23.53684,57.0285314154,0.43488000000000004,0.12684,0.453,51.51,23.41,56.580104277,135.41
2019-08-02 23:30:00,46.79496,5.72978,47.1444446383,0.44496,0.12978,0.4635,46.35,5.6,46.6870699445,136.11,46.74496,5.63978,47.0839505973,0.44496,0.12978,0.4635,46.3,5.51,46.6267101563,136.11,48.79496,24.52978,54.6137183155,0.44496,0.12978,0.4635,48.35,24.4,54.1579403227,136.21,48.81496,24.52978,54.6315881762,0.44496,0.12978,0.4635,48.37,24.4,54.1757962563,136.07
2019-08-03 00:00:00,44.22024,6.45132,44.6883559263,0.45024000000000003,0.13132000000000002,0.46900000000000003,43.77,6.32,44.2239222593,137.12,44.17024,6.37132,44.6273886778,0.45024000000000003,0.13132000000000002,0.46900000000000003,43.72,6.24,44.1630614881,137.07,46.10024,25.42132,52.6448063782,0.45024000000000003,0.13132000000000002,0.46900000000000003,45.65,25.29,52.1872264065,137.12,46.14024,25.45132,52.6943207281,0.45024000000000003,0.13132000000000002,0.46900000000000003,45.69,25.32,52.2367543019,136.25
2019-08-03 00:30:00,42.23192,6.86181,42.785739486,0.45192000000000004,0.13181,0.47075000000000006,41.78,6.73,42.3185692102,137.12,42.20192,6.77181,42.7417765466,0.45192000000000004,0.13181,0.47075000000000006,41.75,6.64,42.2747217614,137.07,44.05192,26.01181,51.1584393347,0.45192000000000004,0.13181,0.47075000000000006,43.6,25.88,50.7024101991,137.24,44.08192,26.03181,51.1944411315,0.45192000000000004,0.13181,0.47075000000000006,43.63,25.9,50.738416412,137.12
2019-08-03 01:00:00,40.31096,7.60153,41.0214182405,0.45096,0.13153,0.46975000000000006,39.86,7.47,40.5539208955,137.12,40.28096,7.52153,40.9771784297,0.45096,0.13153,0.46975000000000006,39.83,7.39,40.5097642551,137.07,42.05096,26.85153,49.892764007,0.45096,0.13153,0.46975000000000006,41.6,26.72,49.442071154,137.58,42.09096,26.87153,49.9372409957,0.45096,0.13153,0.46975000000000006,41.64,26.74,49.4865355425,137.12
2019-08-03 01:30:00,39.46192,7.87181,40.2393901888,0.45192000000000004,0.13181,0.47075000000000006,39.01,7.74,39.7704375133,137.12,39.43192,7.80181,40.1963251326,0.45192000000000004,0.13181,0.47075000000000006,38.98,7.67,39.7274376219,137.07,41.15192,27.08181,49.2636270748,0.45192000000000004,0.13181,0.47075000000000006,40.7,26.95,48.813855615,137.12,41.20192,27.12181,49.3273837677,0.45192000000000004,0.13181,0.47075000000000006,40.75,26.99,48.8776288296,137.12
2019-08-03 02:00:00,39.00432,7.88251,39.792850395,0.45432000000000006,0.13251000000000002,0.47325000000000006,38.55,7.75,39.3213046579,137.12,38.98432,7.79251,39.7555080204,0.45432000000000006,0.13251000000000002,0.47325000000000006,38.53,7.66,39.2840489257,137.07,40.68432,27.12251,48.896262051,0.45432000000000006,0.13251000000000002,0.47325000000000006,40.23,26.99,48.444948137,137.12,40.73432,27.14251,48.9489598966,0.45432000000000006,0.13251000000000002,0.47325000000000006,40.28,27.01,48.4976133433,137.12
2019-08-03 02:30:00,38.02168,8.14174,38.8836222625,0.45168,0.13174000000000002,0.47050000000000003,37.57,8.01,38.4143853263,137.72,37.99168,8.07174,38.8396799144,0.45168,0.13174000000000002,0.47050000000000003,37.54,7.94,38.3704990846,137.63,39.66168,27.44174,48.2296377205,0.45168,0.13174000000000002,0.47050000000000003,39.21,27.31,47.7834720379,137.94,39.71168,27.48174,48.2935146976,0.45168,0.13174000000000002,0.47050000000000003,39.26,27.35,47.8473625187,137.12
2019-08-03 03:00:00,37.08912,8.52391,38.0560095657,0.45912000000000003,0.13391,0.47825000000000006,36.63,8.39,37.5785710213,138.17,37.05912,8.44391,38.0089198908,0.45912000000000003,0.13391,0.47825000000000006,36.6,8.31,37.5315347408,138.17,38.69912,27.90391,47.7100626919,0.45912000000000003,0.13391,0.47825000000000006,38.24,27.77,47.2596074888,138.17,38.72912,27.92391,47.7460939309,0.45912000000000003,0.13391,0.47825000000000006,38.27,27.79,47.295634048,137.76
2019-08-03 03:30:00,36.57864,8.48377,37.5495839879,0.45864000000000005,0.13377,0.47775000000000006,36.12,8.35,37.0725896047,138.17,36.56864,8.40377,37.52184406,0.45864000000000005,0.13377,0.47775000000000006,36.11,8.27,37.0449051828,138.17,38.16864,27.89377,47.2748081356,0.45864000000000005,0.13377,0.47775000000000006,37.71,27.76,46.8258657154,138.17,38.21864,27.93377,47.3387784999,0.45864000000000005,0.13377,0.47775000000000006,37.76,27.8,46.8898453826,138.08
2019-08-03 04:00:00,36.282,8.71475,37.3139436614,0.462,0.13475,0.48125000000000007,35.82,8.58,36.8332567118,138.17,36.252,8.64475,37.2684747013,0.462,0.13475,0.48125000000000007,35.79,8.51,36.7878267909,138.17,37.862,28.16475,47.1888142102,0.462,0.13475,0.48125000000000007,37.4,28.03,46.7380027387,138.17,37.902,28.19475,47.2388138247,0.462,0.13475,0.48125000000000007,37.44,28.06,46.7880027357,138.17
2019-08-03 04:30:00,36.372,8.73475,37.4061257224,0.462,0.13475,0.48125000000000007,35.91,8.6,36.9254397401,138.17,36.342,8.65475,37.3583412582,0.462,0.13475,0.48125000000000007,35.88,8.52,36.8777005791,138.17,37.952,28.18475,47.2729778686,0.462,0.13475,0.48125000000000007,37.49,28.05,46.8220311392,138.17,37.992,28.21475,47.3229773108,0.462,0.13475,0.48125000000000007,37.53,28.08,46.872031106,138.17
2019-08-03 05:00:00,36.40224,8.68482,37.4239118138,0.46224000000000004,0.13482000000000002,0.48150000000000004,35.94,8.55,36.9430115177,138.17,36.37224,8.61482,37.3785361705,0.46224000000000004,0.13482000000000002,0.48150000000000004,35.91,8.48,36.8976760786,138.17,37.98224,28.14482,47.2734751023,0.46224000000000004,0.13482000000000002,0.48150000000000004,37.52,28.01,46.8221155011,138.17,38.02224,28.17482,47.3234742665,0.46224000000000004,0.13482000000000002,0.48150000000000004,37.56,28.04,46.8721153779,138.17
2019-08-03 05:30:00,36.09272,8.84496,37.1607017479,0.46272,0.13496000000000002,0.482,35.63,8.71,36.6791630221,138.17,36.07272,8.76496,37.1223066632,0.46272,0.13496000000000002,0.482,35.61,8.63,36.6408105806,138.17,37.66272,28.32496,47.1251932283,0.46272,0.13496000000000002,0.482,37.2,28.19,46.6745765915,138.17,37.71272,28.35496,47.1831856322,0.46272,0.13496000000000002,0.482,37.25,28.22,46.7325464746,138.17
2019-08-03 06:00:00,35.98504,9.10147,37.1181877247,0.48504,0.14147,0.5052500000000001,35.5,8.96,36.6132708181,138.17,35.95504,9.02147,37.0695538463,0.48504,0.14147,0.5052500000000001,35.47,8.88,36.5646728414,138.17,37.54504,28.60147,47.1982427084,0.48504,0.14147,0.5052500000000001,37.06,28.46,46.7270285809,138.17,37.58504,28.64147,47.2543017678,0.48504,0.14147,0.5052500000000001,37.1,28.5,46.7831166127,138.17
2019-08-03 06:30:00,37.70608,8.58844,38.6718214027,0.6460800000000001,0.18844000000000002,0.673,37.06,8.4,38.0000473684,137.98,37.69608,8.51844,38.6465815746,0.6460800000000001,0.18844000000000002,0.673,37.05,8.33,37.9748785383,137.96,39.32608,27.98844,48.2689687253,0.6460800000000001,0.18844000000000002,0.673,38.68,27.8,47.633836713,138.17,39.38608,28.00844,48.3294528109,0.6460800000000001,0.18844000000000002,0.673,38.74,27.82,47.6942344524,137.82
2019-08-03 07:00:00,39.66592,7.96131,40.456985384,0.89592,0.26131000000000004,0.93325,38.77,7.7,39.5272425044,137.21,39.64592,7.88131,40.4217023387,0.89592,0.26131000000000004,0.93325,38.75,7.62,39.4921118706,137.12,41.34592,27.20131,49.4913766869,0.89592,0.26131000000000004,0.93325,40.45,26.94,48.6000627572,137.31,41.40592,27.23131,49.5579908326,0.89592,0.26131000000000004,0.93325,40.51,26.97,48.6666312785,137.12
2019-08-03 07:30:00,42.6748,7.28765,43.2925905619,1.0548,0.30765000000000003,1.09875,41.62,6.98,42.2012416879,137.12,42.6548,7.20765,43.2594750495,1.0548,0.30765000000000003,1.09875,41.6,6.9,42.1683530625,137.12,44.4648,26.39765,51.7102926366,1.0548,0.30765000000000003,1.09875,43.41,26.09,50.6469762177,137.13,44.5248,26.42765,51.7772005767,1.0548,0.30765000000000003,1.09875,43.47,26.12,50.7138570807,137.12
2019-08-03 08:00:00,45.14344,6.49142,45.6077702662,1.03344,0.30142,1.0765,44.11,6.19,44.5422069503,136.19,45.10344,6.40142,45.5554439979,1.03344,0.30142,1.0765,44.07,6.1,44.4901663292,136.2,47.03344,25.37142,53.4401855447,1.03344,0.30142,1.0765,46.0,25.07,52.3880224861,136.44,47.08344,25.39142,53.4936868411,1.03344,0.30142,1.0765,46.05,25.09,52.4414969275,136.07
2019-08-03 08:30:00,47.74384,5.33112,48.0405568078,1.44384,0.42112000000000005,1.504,46.3,4.91,46.5596187699,135.27,47.70384,5.2411200000000004,47.9908917358,1.44384,0.42112000000000005,1.504,46.26,4.82,46.510428938,135.22,49.72384,23.93112,55.1829572314,1.44384,0.42112000000000005,1.504,48.28,23.51,53.6998929235,135.37,49.76384,23.93112,55.2190028523,1.44384,0.42112000000000005,1.504,48.32,23.51,53.7358586048,135.03
2019-08-03 09:00:00,49.72688,4.67784,49.9464191069,2.42688,0.70784,2.528,47.3,3.9699999999999998,47.466313318,135.01,49.68688,4.58784,49.8982396483,2.42688,0.70784,2.528,47.26,3.88,47.4190046289,135.01,51.74688,23.10784,56.6719671372,2.42688,0.70784,2.528,49.32,22.4,54.1684631497,135.08,51.79688,23.11784,56.7217004682,2.42688,0.70784,2.528,49.37,22.41,54.2181242759,134.83
2019-08-03 09:30:00,52.02512,3.8069100000000002,52.1642183375,2.35512,0.68691,2.45325,49.67,3.12,49.7678942693,135.01,51.99512,3.72691,52.1285177419,2.35512,0.68691,2.45325,49.64,3.04,49.7329991052,135.01,54.14512,22.25691,58.5411313741,2.35512,0.68691,2.45325,51.79,21.57,56.1023083304,135.08,54.18512,22.26691,58.5819298962,2.35512,0.68691,2.45325,51.83,21.58,56.1430788254,135.01
2019-08-03 10:00:00,52.77976,3.42243,52.8906049574,2.09976,0.61243,2.18725,50.68,2.81,50.7578417587,135.01,52.72976,3.32243,52.8343272008,2.09976,0.61243,2.18725,50.63,2.71,50.7024752847,135.01,54.92976,21.79243,59.0947420585,2.09976,0.61243,2.18725,52.83,21.18,56.9174955528,135.08,54.96976,21.78243,59.1282400479,2.09976,0.61243,2.18725,52.87,21.17,56.9509069287,134.75
2019-08-03 10:30:00,52.54768,3.30224,52.6513386572,2.40768,0.7022400000000001,2.508,50.14,2.6,50.2073659934,135.01,52.48768,3.21224,52.5858824933,2.40768,0.7022400000000001,2.508,50.08,2.51,50.1428609076,134.9,54.67768,21.61224,58.7940269755,2.40768,0.7022400000000001,2.508,52.27,20.91,56.2972557058,135.08,54.70768,21.61224,58.8219276189,2.40768,0.7022400000000001,2.508,52.3,20.91,56.3251107411,134.09
2019-08-03 11:00:00,52.77128,3.03829,52.8586719372,3.49128,1.01829,3.63675,49.28,2.02,49.3213827868,134.38,52.74128,2.95829,52.8241809758,3.49128,1.01829,3.63675,49.25,1.94,49.2881943268,134.29,54.88128,21.25829,58.8546496733,3.49128,1.01829,3.63675,51.39,20.24,55.2321437208,134.54,54.91128,21.26829,58.886236344,3.49128,1.01829,3.63675,51.42,20.25,55.2637213731,133.96
2019-08-03 11:30:00,52.81376,3.19943,52.9105811503,4.04376,1.17943,4.21225,48.77,2.02,48.8118151681,133.96,52.76376,3.09943,52.8547144128,4.04376,1.17943,4.21225,48.72,1.92,48.7578178347,133.96,54.88376,21.39943,58.9080870175,4.04376,1.17943,4.21225,50.84,20.22,54.7133804476,134.08,54.92376,21.39943,58.9453561942,4.04376,1.17943,4.21225,50.88,20.22,54.7505506822,133.96
2019-08-03 12:00:00,52.75104,2.96697,52.8344123849,3.76104,1.09697,3.91775,48.99,1.87,49.0256769459,133.96,52.71104,2.88697,52.7900400991,3.76104,1.09697,3.91775,48.95,1.79,48.9827173603,133.96,54.84104,21.17697,58.7877855227,3.76104,1.09697,3.91775,51.08,20.08,54.8850872278,134.18,54.87104,21.18697,58.819373751,3.76104,1.09697,3.91775,51.11,20.09,54.9166659585,133.96
2019-08-03 12:30:00,52.28976,3.06618,52.3795805696,3.68976,1.07618,3.8435,48.6,1.99,48.6407247068,134.11,52.23976,2.9761800000000003,52.3244701096,3.68976,1.07618,3.8435,48.55,1.9,48.5871639428,133.96,54.35976,21.29618,58.3824527564,3.68976,1.07618,3.8435,50.67,20.22,54.5554516066,134.56,54.40976,21.30618,58.4326560191,3.68976,1.07618,3.8435,50.72,20.23,54.6055976984,133.96
2019-08-03 13:00:00,52.4768,3.05115,52.5654264185,4.1868,1.22115,4.36125,48.29,1.83,48.3246624406,134.84,52.4368,2.97115,52.5209075185,4.1868,1.22115,4.36125,48.25,1.75,48.2817253213,134.83,54.5468,21.32115,58.5657308292,4.1868,1.22115,4.36125,50.36,20.1,54.2230541375,134.99,54.5768,21.32115,58.5936731701,4.1868,1.22115,4.36125,50.39,20.1,54.2509179646,133.96
2019-08-03 13:30:00,52.7668,3.04865,52.8547958946,3.5268,1.02865,3.67375,49.24,2.02,49.2814163757,135.01,52.7168,2.95865,52.7997595834,3.5268,1.02865,3.67375,49.19,1.9300000000000002,49.22784781,135.01,54.8568,21.34865,58.8645340002,3.5268,1.02865,3.67375,51.33,20.32,55.2057180009,134.99,54.8868,21.35865,58.8961182427,3.5268,1.02865,3.67375,51.36,20.33,55.2372926563,134.61
2019-08-03 14:00:00,52.59432,2.9700100000000003,52.6781117321,2.91432,0.85001,3.03575,49.68,2.12,49.7252129206,135.01,52.54432,2.88001,52.6231890127,2.91432,0.85001,3.03575,49.63,2.03,49.6714988701,135.01,54.71432,21.34001,58.7286373064,2.91432,0.85001,3.03575,51.8,20.49,55.7052968756,134.99,54.75432,21.33001,58.762274337,2.91432,0.85001,3.03575,51.84,20.48,55.7388195067,135.0
2019-08-03 14:30:00,51.54008,3.38294,51.6509838188,2.89008,0.84294,3.0105,48.65,2.54,48.7162611455,135.01,51.50008,3.28294,51.6046115677,2.89008,0.84294,3.0105,48.61,2.44,48.671199903,135.01,53.61008,21.80294,57.8740777054,2.89008,0.84294,3.0105,50.72,20.96,54.8802332357,134.99,53.65008,21.82294,57.9186653355,2.89008,0.84294,3.0105,50.76,20.98,54.9248395537,135.0
2019-08-03 15:00:00,51.06168,3.51924,51.1828117106,2.43168,0.7092400000000001,2.533,48.63,2.81,48.7111178275,135.01,51.02168,3.43924,51.1374637795,2.43168,0.7092400000000001,2.533,48.59,2.73,48.6666312785,135.01,53.14168,21.99924,57.5152563569,2.43168,0.7092400000000001,2.533,50.71,21.29,54.9978926869,134.99,53.18168,22.00924,57.556039935,2.43168,0.7092400000000001,2.533,50.75,21.3,55.0386455139,135.0
2019-08-03 15:30:00,50.70344,3.56142,50.8283635409,1.99344,0.58142,2.0765,48.71,2.98,48.801070685,135.01,50.65344,3.46142,50.7715709059,1.99344,0.58142,2.0765,48.66,2.88,48.7451536053,135.01,52.77344,22.06142,57.1991452895,1.99344,0.58142,2.0765,50.78,21.48,55.1361841262,134.99,52.81344,22.06142,57.2360524237,1.99344,0.58142,2.0765,50.82,21.48,55.1730260182,135.0
2019-08-03 16:00:00,50.7008,3.86815,50.8481435754,2.7708,0.80815,2.88625,47.93,3.06,48.0275806178,135.01,50.6608,3.78815,50.802231615,2.7708,0.80815,2.88625,47.89,2.98,47.9826270644,135.01,52.7608,22.36815,57.3065105469,2.7708,0.80815,2.88625,49.99,21.56,54.4411030381,134.99,52.7908,22.37815,57.3380341664,2.7708,0.80815,2.88625,50.02,21.57,54.4726105488,135.0
2019-08-03 16:30:00,51.07728,4.02629,51.2357252643,2.14728,0.62629,2.23675,48.93,3.4,49.0479856875,135.01,51.01728,3.93629,51.1689088956,2.14728,0.62629,2.23675,48.87,3.31,48.9819660692,135.01,53.15728,22.54629,57.7410738536,2.14728,0.62629,2.23675,51.01,21.92,55.5203251071,134.99,53.19728,22.55629,57.7818035195,2.14728,0.62629,2.23675,51.05,21.93,55.5610241086,135.0
2019-08-03 17:00:00,51.74832,4.20576,51.9189468306,2.00832,0.5857600000000001,2.092,49.74,3.62,49.8715550189,134.69,51.70832,4.11576,51.8718597854,2.00832,0.5857600000000001,2.092,49.7,3.5300000000000002,49.8252034617,134.63,53.86832,22.57576,58.4077121552,2.00832,0.5857600000000001,2.092,51.86,21.99,56.3295632861,134.99,53.91832,22.58576,58.4576922774,2.00832,0.5857600000000001,2.092,51.91,22.0,56.3795007073,134.45
2019-08-03 17:30:00,52.33408,4.26119,52.5072725407,1.92408,0.5611900000000001,2.00425,50.41,3.7,50.545604161,133.96,52.28408,4.17119,52.4502035026,1.92408,0.5611900000000001,2.00425,50.36,3.61,50.4892236027,133.96,54.47408,22.51119,58.9421671392,1.92408,0.5611900000000001,2.00425,52.55,21.95,56.9500219491,134.16,54.51408,22.51119,58.9791369339,1.92408,0.5611900000000001,2.00425,52.59,21.95,56.9869335901,133.96
2019-08-03 18:00:00,52.72512,4.32316,52.9020603701,1.9651200000000002,0.57316,2.047,50.76,3.75,50.8983310139,133.96,52.69512,4.23316,52.8648779002,1.9651200000000002,0.57316,2.047,50.73,3.66,50.8618570247,133.96,54.88512,22.53316,59.3305966345,1.9651200000000002,0.57316,2.047,52.92,21.96,57.2954448451,133.96,54.92512,22.54316,59.3713977417,1.9651200000000002,0.57316,2.047,52.96,21.97,57.3362232799,133.96
2019-08-03 18:30:00,53.6996,4.59155,53.8955412958,2.1996,0.6415500000000001,2.29125,51.5,3.95,51.6512584551,133.96,53.6696,4.50155,53.8580534049,2.1996,0.6415500000000001,2.29125,51.47,3.86,51.6145376808,133.96,55.8796,22.82155,60.3601925159,2.1996,0.6415500000000001,2.29125,53.68,22.18,58.0817940494,133.96,55.9296,22.84155,60.4140427596,2.1996,0.6415500000000001,2.29125,53.73,22.2,58.1356422515,133.96
2019-08-03 19:00:00,54.27776,4.42018,54.4574441362,1.09776,0.32018,1.1435,53.18,4.1,53.3378139785,133.96,54.23776,4.33018,54.4103397219,1.09776,0.32018,1.1435,53.14,4.01,53.2910846202,133.96,56.51776,22.66018,60.8912222989,1.09776,0.32018,1.1435,55.42,22.34,59.7532593253,133.96,56.57776,22.67018,60.950635664,1.09776,0.32018,1.1435,55.48,22.35,59.8126483279,133.96
2019-08-03 19:30:00,53.88664,4.5177700000000005,54.0756896975,0.7466400000000001,0.21777000000000002,0.77775,53.14,4.3,53.3136905494,134.25,53.83664,4.43777,54.0192336956,0.7466400000000001,0.21777000000000002,0.77775,53.09,4.22,53.2574548772,134.25,56.12664,22.85777,60.6026184835,0.7466400000000001,0.21777000000000002,0.77775,55.38,22.64,59.8290397717,134.75,56.17664,22.86777,60.6526980971,0.7466400000000001,0.21777000000000002,0.77775,55.43,22.65,59.8791065398,133.96
2019-08-03 20:00:00,52.97,5.0275,53.2080506714,0.78,0.2275,0.8125,52.19,4.8,52.4102671239,135.01,52.94,4.9375,53.1697517979,0.78,0.2275,0.8125,52.16,4.71,52.3722225994,135.01,55.19,23.4475,59.9643340349,0.78,0.2275,0.8125,54.41,23.22,59.1575565756,135.01,55.23,23.4675,60.0089697983,0.78,0.2275,0.8125,54.45,23.24,59.2021967498,134.98
2019-08-03 20:30:00,51.8824,5.3382,52.156301719,0.7824,0.22820000000000001,0.8150000000000001,51.1,5.11,51.3548644239,135.01,51.8324,5.2482,52.0974211742,0.7824,0.22820000000000001,0.8150000000000001,51.05,5.02,51.2962269568,135.01,54.0424,23.8482,59.0704464263,0.7824,0.22820000000000001,0.8150000000000001,53.26,23.62,58.2626123685,135.01,54.0924,23.8582,59.1202287293,0.7824,0.22820000000000001,0.8150000000000001,53.31,23.63,58.31237433,134.98
2019-08-03 21:00:00,51.27832,5.32701,51.554273708,0.77832,0.22701000000000002,0.8107500000000001,50.5,5.1,50.756871456,135.01,51.24832,5.23701,51.5152072359,0.77832,0.22701000000000002,0.8107500000000001,50.47,5.01,50.7180539847,135.01,53.42832,23.82701,58.5005280623,0.77832,0.22701000000000002,0.8107500000000001,52.65,23.6,57.6973352938,135.01,53.47832,23.83701,58.5502669145,0.77832,0.22701000000000002,0.8107500000000001,52.7,23.61,57.7470527386,134.98
2019-08-03 21:30:00,52.06264,5.05952,52.3079078763,0.7526400000000001,0.21952000000000002,0.784,51.31,4.84,51.5377696452,135.01,52.02264,4.97952,52.2604122831,0.7526400000000001,0.21952000000000002,0.784,51.27,4.76,51.4904894131,135.01,54.23264,23.48952,59.1010726739,0.7526400000000001,0.21952000000000002,0.784,53.48,23.27,58.3232655121,135.01,54.28264,23.50952,59.1549028906,0.7526400000000001,0.21952000000000002,0.784,53.53,23.29,58.3770931102,134.85
2019-08-03 22:00:00,50.95264,5.35952,51.2337386651,0.7526400000000001,0.21952000000000002,0.784,50.2,5.14,50.4624573322,135.01,50.91264,5.26952,51.1846144149,0.7526400000000001,0.21952000000000002,0.784,50.16,5.05,50.4135705936,135.01,53.09264,23.88952,58.2197353824,0.7526400000000001,0.21952000000000002,0.784,52.34,23.67,57.4434025803,135.01,53.12264,23.88952,58.2470947464,0.7526400000000001,0.21952000000000002,0.784,52.37,23.67,57.4707386415,135.0
2019-08-03 22:30:00,48.7156,6.0033,49.084104293,0.7656000000000001,0.2233,0.7975,47.95,5.78,48.2971106796,135.64,48.6756,5.9133,49.0334697146,0.7656000000000001,0.2233,0.7975,47.91,5.69,48.2467014417,135.62,50.7656,24.6633,56.4395651139,0.7656000000000001,0.2233,0.7975,50.0,24.44,55.6535138154,135.78,50.8056,24.6833,56.4842835685,0.7656000000000001,0.2233,0.7975,50.04,24.46,55.6982333652,135.45
2019-08-03 23:00:00,46.29152,6.60211,46.7599473948,0.7615200000000001,0.22211000000000003,0.79325,45.53,6.38,45.974833333,136.32,46.24152,6.51211,46.6978131026,0.7615200000000001,0.22211000000000003,0.79325,45.48,6.29,45.912901237,136.31,48.25152,25.47211,54.5622357511,0.7615200000000001,0.22211000000000003,0.79325,47.49,25.25,53.7853381508,136.43,48.28152,25.502110000000002,54.6027727131,0.7615200000000001,0.22211000000000003,0.79325,47.52,25.28,53.8259119756,136.16
2019-08-03 23:30:00,43.94848,7.23414,44.5398885927,0.76848,0.22414,0.8005,43.18,7.01,43.7453140348,136.92,43.92848,7.15414,44.5072249669,0.76848,0.22414,0.8005,43.16,6.93,43.7128184861,136.92,45.81848,26.29414,52.8272174911,0.76848,0.22414,0.8005,45.05,26.07,52.0494706986,136.94,45.85848,26.32414,52.8768430851,0.76848,0.22414,0.8005,45.09,26.1,52.0991180348,136.89
2019-08-04 00:00:00,41.8608,7.6619,42.5562132743,0.7608,0.22190000000000001,0.7925000000000001,41.1,7.44,41.7679733767,136.07,41.8308,7.5819,42.5123633341,0.7608,0.22190000000000001,0.7925000000000001,41.07,7.36,41.724267519,136.07,43.6208,26.5719,51.0768055212,0.7608,0.22190000000000001,0.7925000000000001,42.86,26.35,50.312047265,136.35,43.6808,26.6019,51.1436542716,0.7608,0.22190000000000001,0.7925000000000001,42.92,26.38,50.3788725559,136.07
2019-08-04 00:30:00,40.24432,8.06001,41.0435019639,0.7543200000000001,0.22001,0.7857500000000001,39.49,7.84,40.2607215534,137.0,40.23432,7.98001,41.0180577973,0.7543200000000001,0.22001,0.7857500000000001,39.48,7.76,40.2354072926,136.91,41.97432,27.11001,49.9679515456,0.7543200000000001,0.22001,0.7857500000000001,41.22,26.89,49.21544981,137.12,42.01432,27.14001,50.0178290999,0.7543200000000001,0.22001,0.7857500000000001,41.26,26.92,49.2653427878,136.49
2019-08-04 01:00:00,39.08168,8.11924,39.9161592566,0.75168,0.21924000000000002,0.783,38.33,7.9,39.135647433,137.12,39.05168,8.03924,39.8705792609,0.75168,0.21924000000000002,0.783,38.3,7.82,39.0901829108,137.12,40.75168,27.24924,49.0226529617,0.75168,0.21924000000000002,0.783,40.0,27.03,48.2765046373,137.12,40.80168,27.26924,49.0753353631,0.75168,0.21924000000000002,0.783,40.05,27.05,48.3291320013,137.1
2019-08-04 01:30:00,38.41488,8.41434,39.3256166264,0.7348800000000001,0.21434000000000003,0.7655000000000001,37.68,8.2,38.5619294123,137.12,38.39488,8.32434,39.2869119001,0.7348800000000001,0.21434000000000003,0.7655000000000001,37.66,8.11,38.5233396787,137.12,40.05488,27.60434,48.6455856029,0.7348800000000001,0.21434000000000003,0.7655000000000001,39.32,27.39,47.9194584694,137.12,40.10488,27.64434,48.7094542553,0.7348800000000001,0.21434000000000003,0.7655000000000001,39.37,27.43,47.9833491953,137.1
2019-08-04 02:00:00,37.88384,8.62112,38.8524007392,0.72384,0.21112000000000003,0.754,37.16,8.41,38.0997860886,137.12,37.87384,8.551120000000001,38.8271735979,0.72384,0.21112000000000003,0.754,37.15,8.34,38.0746385406,137.12,39.50384,27.88112,48.3519412971,0.72384,0.21112000000000003,0.754,38.78,27.67,47.6394510884,137.12,39.56384,27.91112,48.418261588,0.72384,0.21112000000000003,0.754,38.84,27.7,47.7057187348,137.1
2019-08-04 02:30:00,36.77664,8.97902,37.8568890672,0.71664,0.20902,0.7465,36.06,8.77,37.1111371424,138.05,36.74664,8.89902,37.8088363779,0.71664,0.20902,0.7465,36.03,8.69,37.0631488139,137.78,38.35664,28.29902,47.6661973001,0.71664,0.20902,0.7465,37.64,28.09,46.9661335432,138.17,38.39664,28.32902,47.7161957563,0.71664,0.20902,0.7465,37.68,28.12,47.0161334012,137.25
2019-08-04 03:00:00,36.20976,8.90993,37.289858834,0.7197600000000001,0.20993,0.74975,35.49,8.7,36.5408004838,138.17,36.19976,8.83993,37.2634806005,0.7197600000000001,0.20993,0.74975,35.48,8.63,36.5144806892,138.17,37.77976,28.29993,47.2037742523,0.7197600000000001,0.20993,0.74975,37.06,28.09,46.5025988521,138.17,37.82976,28.32993,47.2617781665,0.7197600000000001,0.20993,0.74975,37.11,28.12,46.5605680807,137.89
2019-08-04 03:30:00,35.93984,9.04287,37.0600269436,0.72984,0.21287,0.7602500000000001,35.21,8.83,36.300316803,138.17,35.91984,8.96287,37.0211823726,0.72984,0.21287,0.7602500000000001,35.19,8.75,36.2615305799,138.17,37.49984,28.44287,47.066281496,0.72984,0.21287,0.7602500000000001,36.77,28.23,46.3569390707,138.17,37.52984,28.48287,47.1143584681,0.72984,0.21287,0.7602500000000001,36.8,28.27,46.4050956254,138.1
2019-08-04 04:00:00,35.5016,9.2363,36.6834136941,0.7416,0.21630000000000002,0.7725000000000001,34.76,9.02,35.9112517186,138.17,35.4816,9.1563,36.6439867952,0.7416,0.21630000000000002,0.7725000000000001,34.74,8.94,35.8718719891,138.17,37.0316,28.6563,46.8243839068,0.7416,0.21630000000000002,0.7725000000000001,36.29,28.44,46.1063737459,138.17,37.0816,28.6863,46.8822873402,0.7416,0.21630000000000002,0.7725000000000001,36.34,28.47,46.1642339913,138.1
2019-08-04 04:30:00,35.24288,9.23959,36.4339212008,0.7528800000000001,0.21959,0.7842500000000001,34.49,9.02,35.6499719495,138.17,35.21288,9.16959,36.387199654,0.7528800000000001,0.21959,0.7842500000000001,34.46,8.95,35.6032877695,138.17,36.76288,28.67959,46.626475617,0.7528800000000001,0.21959,0.7842500000000001,36.01,28.46,45.8987113109,138.17,36.81288,28.70959,46.6843516809,0.7528800000000001,0.21959,0.7842500000000001,36.06,28.49,45.9565414277,138.1
2019-08-04 05:00:00,35.17368,9.20274,36.3576427763,0.76368,0.22274000000000002,0.7955,34.41,8.98,35.5624591388,138.17,35.15368,9.12274,36.3181167277,0.76368,0.22274000000000002,0.7955,34.39,8.9,35.5229798863,138.17,36.69368,28.62274,46.5369465806,0.76368,0.22274000000000002,0.7955,35.93,28.4,45.7987434325,138.17,36.73368,28.66274,46.5930886575,0.76368,0.22274000000000002,0.7955,35.97,28.44,45.8549288518,137.93
2019-08-04 05:30:00,35.16168,9.47799,36.4166999447,0.78168,0.22799000000000003,0.81425,34.38,9.25,35.6026249032,138.17,35.14168,9.40799,36.3792241405,0.78168,0.22799000000000003,0.81425,34.36,9.18,35.5651796003,138.17,36.69168,28.94799,46.7361263506,0.78168,0.22799000000000003,0.81425,35.91,28.72,45.9822411372,138.17,36.73168,28.98799,46.7923057763,0.78168,0.22799000000000003,0.81425,35.95,28.76,46.0384632671,138.1
2019-08-04 06:00:00,34.63576,9.95793,36.03881575,0.81576,0.23793000000000003,0.8497500000000001,33.82,9.72,35.1890721674,138.17,34.61576,9.87793,35.9975602154,0.81576,0.23793000000000003,0.8497500000000001,33.8,9.64,35.1478249683,138.17,36.13576,29.50793,46.6530929699,0.81576,0.23793000000000003,0.8497500000000001,35.32,29.27,45.8719445849,138.17,36.18576,29.53793,46.7107967761,0.81576,0.23793000000000003,0.8497500000000001,35.37,29.3,45.9295863252,138.1
2019-08-04 06:30:00,35.47752,9.63886,36.7635967698,0.8875200000000001,0.25886000000000003,0.9245000000000001,34.59,9.38,35.8392591999,138.92,35.45752,9.55886,36.723392123400004,0.8875200000000001,0.25886000000000003,0.9245000000000001,34.57,9.3,35.7990907706,138.92,37.00752,29.32886,47.2201076391,0.8875200000000001,0.25886000000000003,0.9245000000000001,36.12,29.07,46.3650655127,138.94,37.05752,29.35886,47.2779277153,0.8875200000000001,0.25886000000000003,0.9245000000000001,36.17,29.1,46.422827359,138.89
2019-08-04 07:00:00,36.44768,9.38599,37.6368195477,1.11768,0.32599,1.16425,35.33,9.06,36.4731750743,139.23,36.42768,9.31599,37.6000470726,1.11768,0.32599,1.16425,35.31,8.99,36.4364679957,139.23,38.00768,29.07599,47.8539124154,1.11768,0.32599,1.16425,36.89,28.75,46.770018174,139.23,38.05768,29.12599,47.9240054718,1.11768,0.32599,1.16425,36.94,28.8,46.8401921431,138.99
2019-08-04 07:30:00,38.43776,9.22268,39.5287138698,1.51776,0.44268,1.581,36.92,8.78,37.9496350444,138.47,38.40776,9.13268,39.4786255105,1.51776,0.44268,1.581,36.89,8.69,37.8997124,138.44,40.05776,28.77268,49.3202924829,1.51776,0.44268,1.581,38.54,28.33,47.8322119497,138.54,40.09776,28.79268,49.3644485293,1.51776,0.44268,1.581,38.58,28.35,47.8762874501,138.17
2019-08-04 08:00:00,40.6024,8.536950000000001,41.4901723431,1.7724000000000002,0.51695,1.84625,38.83,8.02,39.6495813345,138.02,40.5824,8.46695,41.4562472019,1.7724000000000002,0.51695,1.84625,38.81,7.95,39.6158882268,137.98,42.2924,27.91695,50.675469362,1.7724000000000002,0.51695,1.84625,40.52,27.4,48.9145213612,138.17,42.3424,27.94695,50.7337249969,1.7724000000000002,0.51695,1.84625,40.57,27.43,48.9727454815,137.69
2019-08-04 08:30:00,43.07296,7.89753,43.7909906632,2.08296,0.60753,2.16975,40.99,7.29,41.6332103014,137.12,43.05296,7.80753,43.7551698598,2.08296,0.60753,2.16975,40.97,7.2,41.5978473001,137.12,44.84296,27.02753,52.3581745238,2.08296,0.60753,2.16975,42.76,26.42,50.2636449136,137.17,44.90296,27.04753,52.4198883618,2.08296,0.60753,2.16975,42.82,26.44,50.3252024338,136.87
2019-08-04 09:00:00,45.37008,7.12794,45.9265902049,2.29008,0.6679400000000001,2.3855,43.08,6.46,43.5616574524,136.95,45.35008,7.04794,45.894479126,2.29008,0.6679400000000001,2.3855,43.06,6.38,43.5300815529,136.91,47.22008,26.13794,53.9715467876,2.29008,0.6679400000000001,2.3855,44.93,25.47,51.6471277033,137.17,47.28008,26.16794,54.0385700093,2.29008,0.6679400000000001,2.3855,44.99,25.5,51.7141189618,136.21
2019-08-04 09:30:00,47.894800000000004,6.15515,48.288691622,2.3148,0.67515,2.41125,45.58,5.48,45.9082432685,136.07,47.8748,6.06515,48.2574607658,2.3148,0.67515,2.41125,45.56,5.39,45.8777255321,136.07,49.8448,25.01515,55.7697213241,2.3148,0.67515,2.41125,47.53,24.34,53.3997799621,136.13,49.9048,25.02515,55.8278353115,2.3148,0.67515,2.41125,47.59,24.35,53.4577459308,136.07
2019-08-04 10:00:00,49.67128,5.49704,49.9745285681,2.32128,0.6770400000000001,2.418,47.35,4.82,47.594694032,136.07,49.63128,5.41704,49.9260280495,2.32128,0.6770400000000001,2.418,47.31,4.74,47.5468579404,136.07,51.69128,24.21704,57.0828648055,2.32128,0.6770400000000001,2.418,49.37,23.54,54.694867218,136.13,51.74128,24.23704,57.1366271668,2.32128,0.6770400000000001,2.418,49.42,23.56,54.7486072882,135.97
2019-08-04 10:30:00,50.92464,4.97802,51.1673689205,2.08464,0.60802,2.1715,48.84,4.37,49.0351149688,135.48,50.89464,4.87802,51.1278736097,2.08464,0.60802,2.1715,48.81,4.27,48.9964182364,135.48,53.01464,23.55802,58.0132085016,2.08464,0.60802,2.1715,50.93,22.95,55.8620389889,135.58,53.05464,23.56802,58.0538232354,2.08464,0.60802,2.1715,50.97,22.96,55.9026162178,135.31
2019-08-04 11:00:00,52.0356,4.3933,52.2207310582,1.7256,0.5033,1.7974999999999999,50.31,3.89,50.4601644865,135.01,51.9856,4.3133,52.1642326144,1.7256,0.5033,1.7974999999999999,50.26,3.81,50.4042031977,135.01,54.1556,22.8733,58.78789726,1.7256,0.5033,1.7974999999999999,52.43,22.37,57.0028227371,135.01,54.2156,22.8833,58.8470619679,1.7256,0.5033,1.7974999999999999,52.49,22.38,57.0619356489,135.01
2019-08-04 11:30:00,53.02,4.2075,53.1866849526,2.22,0.6475000000000001,2.3125,50.8,3.56,50.9245873817,135.01,52.98,4.1075,53.1389871587,2.22,0.6475000000000001,2.3125,50.76,3.46,50.8777869016,135.01,55.19,22.6175,59.6446762608,2.22,0.6475000000000001,2.3125,52.97,21.97,57.3454601516,135.01,55.22,22.6275,59.6762277314,2.22,0.6475000000000001,2.3125,53.0,21.98,57.3770023616,135.01
2019-08-04 12:00:00,53.86416,3.6541300000000003,53.9879653123,1.93416,0.56413,2.01475,51.93,3.09,52.0218511781,135.01,53.82416,3.5741300000000003,53.9426974202,1.93416,0.56413,2.01475,51.89,3.01,51.977227706,135.01,56.06416,22.04413,60.242291656,1.93416,0.56413,2.01475,54.13,21.48,58.236133972,135.01,56.11416,22.04413,60.2888266594,1.93416,0.56413,2.01475,54.18,21.48,58.282611472,135.01
2019-08-04 12:30:00,53.80536,3.74823,53.9357580169,3.04536,0.8882300000000001,3.17225,50.76,2.86,50.8405074719,135.01,53.75536,3.65823,53.8796935353,3.04536,0.8882300000000001,3.17225,50.71,2.77,50.7855983523,135.01,55.96536,22.10823,60.1738760066,3.04536,0.8882300000000001,3.17225,52.92,21.22,57.0159170758,135.01,55.99536,22.11823,60.2054519115,3.04536,0.8882300000000001,3.17225,52.95,21.23,57.0474837307,135.01
2019-08-04 13:00:00,54.14416,3.63288,54.2658997825,3.88416,1.13288,4.046,50.26,2.5,50.3221382694,135.01,54.10416,3.55288,54.220688723,3.88416,1.13288,4.046,50.22,2.42,50.2782736378,135.01,56.27416,21.99288,60.4191017345,3.88416,1.13288,4.046,52.39,20.86,56.3901737894,135.01,56.32416,22.00288,60.4693122832,3.88416,1.13288,4.046,52.44,20.87,56.4403268949,135.01
2019-08-04 13:30:00,54.41704,3.71997,54.5440410967,3.25704,0.9499700000000001,3.39275,51.16,2.77,51.234934371,135.01,54.37704,3.61997,54.4974005065,3.25704,0.9499700000000001,3.39275,51.12,2.67,51.1896796239,135.01,56.59704,22.13997,60.7733758184,3.25704,0.9499700000000001,3.39275,53.34,21.19,57.3948752068,135.01,56.64704,22.13997,60.8199425547,3.25704,0.9499700000000001,3.39275,53.39,21.19,57.4413457363,135.01
2019-08-04 14:00:00,54.25128,3.48204,54.3629100049,2.20128,0.64204,2.293,52.05,2.84,52.1274217663,135.01,54.19128,3.40204,54.2979622472,2.20128,0.64204,2.293,51.99,2.76,52.0632086987,135.01,56.45128,21.92204,60.5584251067,2.20128,0.64204,2.293,54.25,21.28,58.2743588553,135.01,56.49128,21.94204,60.6029523654,2.20128,0.64204,2.293,54.29,21.3,58.3189000239,135.01
2019-08-04 14:30:00,53.82592,3.78381,53.9587516716,2.27592,0.66381,2.37075,51.55,3.12,51.6443307634,135.01,53.78592,3.69381,53.912609124,2.27592,0.66381,2.37075,51.51,3.03,51.5990406888,135.01,56.01592,22.24381,60.2708086619,2.27592,0.66381,2.37075,53.74,21.58,57.9110006821,135.01,56.06592,22.24381,60.3172816758,2.27592,0.66381,2.37075,53.79,21.58,57.9574024608,135.01
2019-08-04 15:00:00,52.9636,3.8223000000000003,53.1013455785,2.1336,0.6223000000000001,2.2225,50.83,3.2,50.9306283095,135.01,52.9236,3.7323,53.0550421756,2.1336,0.6223000000000001,2.2225,50.79,3.11,50.8851274932,135.01,55.1236,22.2823,59.4568092841,2.1336,0.6223000000000001,2.2225,52.99,21.66,57.2459229989,135.01,55.1536,22.2923,59.4883705631,2.1336,0.6223000000000001,2.2225,53.02,21.67,57.277476376,135.01
2019-08-04 15:30:00,52.29248,4.04739,52.4488782565,3.04248,0.8873900000000001,3.16925,49.25,3.16,49.3512725267,135.01,52.25248,3.95739,52.4021240196,3.04248,0.8873900000000001,3.16925,49.21,3.07,49.3056690453,135.01,54.39248,22.53739,58.8767851412,3.04248,0.8873900000000001,3.16925,51.35,21.65,55.7274169507,135.01,54.43248,22.54739,58.9175667756,3.04248,0.8873900000000001,3.16925,51.39,21.66,55.7681602709,135.01
2019-08-04 16:00:00,51.68776,4.15518,51.8545085277,2.89776,0.84518,3.0185,48.79,3.31,48.902149237,135.01,51.64776,4.06518,51.8074975409,2.89776,0.84518,3.0185,48.75,3.22,48.8562268293,135.01,53.76776,22.63518,58.3380098139,2.89776,0.84518,3.0185,50.87,21.79,55.34041019,135.01,53.81776,22.65518,58.39185279,2.89776,0.84518,3.0185,50.92,21.81,55.3942460911,135.01
2019-08-04 16:30:00,52.56984,4.44787,52.7576688754,3.24984,0.9478700000000001,3.38525,49.32,3.5,49.444033007,135.01,52.52984,4.36787,52.7111219646,3.24984,0.9478700000000001,3.38525,49.28,3.42,49.3985303425,135.01,54.67984,22.92787,59.2922602467,3.24984,0.9478700000000001,3.38525,51.43,21.98,55.9300035759,135.01,54.71984,22.93787,59.3330158492,3.24984,0.9478700000000001,3.38525,51.47,21.99,55.9707155573,135.01
2019-08-04 17:00:00,53.59696,4.17328,53.7591888629,2.37696,0.69328,2.476,51.22,3.48,51.33808333,135.01,53.53696,4.08328,53.6924506947,2.37696,0.69328,2.476,51.16,3.39,51.2721922683,135.01,55.75696,22.57328,60.1530677389,2.37696,0.69328,2.476,53.38,21.88,57.6901967409,135.01,55.80696,22.58328,60.2031670263,2.37696,0.69328,2.476,53.43,21.89,57.740254589,135.01
2019-08-04 17:30:00,53.6408,4.54065,53.832638121,2.2308,0.6506500000000001,2.32375,51.41,3.89,51.5569607328,135.01,53.6108,4.46065,53.7960525974,2.2308,0.6506500000000001,2.32375,51.38,3.81,51.521068506,135.01,55.8308,22.96065,60.3677867497,2.2308,0.6506500000000001,2.32375,53.6,22.31,58.0576963029,135.01,55.8708,22.97065,60.4085842746,2.2308,0.6506500000000001,2.32375,53.64,22.32,58.0984681382,135.01
2019-08-04 18:00:00,53.84328,4.64804,54.0435294647,1.91328,0.5580400000000001,1.9929999999999999,51.93,4.09,52.0908149293,135.01,53.81328,4.54804,54.005127277,1.91328,0.5580400000000001,1.9929999999999999,51.9,3.99,52.0531468789,135.01,56.05328,23.04804,60.6067846582,1.91328,0.5580400000000001,1.9929999999999999,54.14,22.49,58.6254185486,135.01,56.09328,23.06804,60.6513852323,1.91328,0.5580400000000001,1.9929999999999999,54.18,22.51,58.6700306801,135.01
2019-08-04 18:30:00,53.72448,4.77589,53.9363409638,1.49448,0.43589000000000006,1.55675,52.23,4.34,52.4100038161,135.01,53.67448,4.6858900000000006,53.8786355466,1.49448,0.43589000000000006,1.55675,52.18,4.25,52.3527926667,135.01,55.93448,23.20589,60.5572405544,1.49448,0.43589000000000006,1.55675,54.44,22.77,59.0100542281,135.01,55.98448,23.20589,60.6034267312,1.49448,0.43589000000000006,1.55675,54.49,22.77,59.0561851121,134.81
2019-08-04 19:00:00,53.3448,5.03765,53.5821388577,1.2948,0.37765000000000004,1.34875,52.05,4.66,52.2581869184,135.01,53.3148,4.95765,53.5448054676,1.2948,0.37765000000000004,1.34875,52.02,4.58,52.2212293995,135.01,55.5448,23.45765,60.2949927487,1.2948,0.37765000000000004,1.34875,54.25,23.08,58.9554823575,135.01,55.5948,23.46765,60.3449449711,1.2948,0.37765000000000004,1.34875,54.3,23.09,59.0054073793,135.01
2019-08-04 19:30:00,52.54152,5.19586,52.797805684,1.15152,0.33586000000000005,1.1995,51.39,4.86,51.6192958108,135.01,52.50152,5.10586,52.7492123984,1.15152,0.33586000000000005,1.1995,51.35,4.77,51.5710713482,135.01,54.74152,23.68586,59.6460725937,1.15152,0.33586000000000005,1.1995,53.59,23.35,58.4560570001,135.01,54.77152,23.69586,59.6775768966,1.15152,0.33586000000000005,1.1995,53.62,23.36,58.4875542316,135.01
2019-08-04 20:00:00,52.06656,5.24108,52.3296817284,1.06656,0.31108,1.111,51.0,4.93,51.2377292627,135.01,52.00656,5.14108,52.2600515365,1.06656,0.31108,1.111,50.94,4.83,51.168471738,135.01,54.21656,23.79108,59.2068481326,1.06656,0.31108,1.111,53.15,23.48,58.1053603379,135.2,54.26656,23.81108,59.2606704738,1.06656,0.31108,1.111,53.2,23.5,58.1591781235,135.01
2019-08-04 20:30:00,51.50024,5.41257,51.7838839221,0.90024,0.26257,0.9377500000000001,50.6,5.15,50.8614048174,135.01,51.46024,5.3325700000000005,51.7357961538,0.90024,0.26257,0.9377500000000001,50.56,5.07,50.813566102,135.01,53.66024,23.99257,58.7797990135,0.90024,0.26257,0.9377500000000001,52.76,23.73,57.850933441,135.02,53.70024,24.01257,58.824478697800004,0.90024,0.26257,0.9377500000000001,52.8,23.75,57.895617278,135.01
2019-08-04 21:00:00,51.03136,5.72248,51.3512071991,0.8313600000000001,0.24248000000000003,0.866,50.2,5.48,50.4982217509,135.01,51.00136,5.63248,51.3114368616,0.8313600000000001,0.24248000000000003,0.866,50.17,5.39,50.4587058891,135.01,53.16136,24.32248,58.461211332,0.8313600000000001,0.24248000000000003,0.866,52.33,24.08,57.6044729166,135.02,53.21136,24.32248,58.5066822372,0.8313600000000001,0.24248000000000003,0.866,52.38,24.08,57.6498985255,135.01
2019-08-04 21:30:00,52.3444,5.40045,52.6222488265,0.8244,0.24045000000000002,0.8587500000000001,51.52,5.16,51.7777558417,135.01,52.3044,5.31045,52.5732930162,0.8244,0.24045000000000002,0.8587500000000001,51.48,5.07,51.7290566316,135.01,54.5244,23.93045,59.5447447938,0.8244,0.24045000000000002,0.8587500000000001,53.7,23.69,58.6933224481,135.02,54.5744,23.94045,59.5945490927,0.8244,0.24045000000000002,0.8587500000000001,53.75,23.7,58.7431059785,135.01
2019-08-04 22:00:00,51.2984,5.7487,51.6195059474,0.8184,0.23870000000000002,0.8525,50.48,5.51,50.7798237492,134.84,51.2684,5.6687,51.5808394489,0.8184,0.23870000000000002,0.8525,50.45,5.43,50.7413775927,134.76,53.4484,24.2287,58.6835698152,0.8184,0.23870000000000002,0.8525,52.63,23.99,57.8397527657,134.9,53.4984,24.2487,58.737366763,0.8184,0.23870000000000002,0.8525,52.68,24.01,57.8935445451,134.54
2019-08-04 22:30:00,49.2948,6.25765,49.6903963615,0.8148000000000001,0.23765000000000003,0.8487500000000001,48.48,6.02,48.8523366893,134.84,49.2548,6.15765,49.6382108517,0.8148000000000001,0.23765000000000003,0.8487500000000001,48.44,5.92,48.8004098343,134.76,51.3648,24.71765,57.0026745036,0.8148000000000001,0.23765000000000003,0.8487500000000001,50.55,24.48,56.1655846582,135.01,51.4048,24.72765,57.0430551212,0.8148000000000001,0.23765000000000003,0.8487500000000001,50.59,24.49,56.2059445255,134.44
2019-08-04 23:00:00,46.77528,6.55779,47.2327368333,0.8152800000000001,0.23779000000000003,0.8492500000000001,45.96,6.32,46.3924993938,135.17,46.73528,6.47779,47.1820745619,0.8152800000000001,0.23779000000000003,0.8492500000000001,45.92,6.24,46.3420327565,135.16,48.73528,25.18779,54.8593864508,0.8152800000000001,0.23779000000000003,0.8492500000000001,47.92,24.95,54.0261871688,135.31,48.77528,25.21779,54.9086957736,0.8152800000000001,0.23779000000000003,0.8492500000000001,47.96,24.98,54.0755212642,135.04
2019-08-04 23:30:00,43.94264,7.01702,44.4993728029,0.81264,0.23702,0.8465,43.13,6.78,43.6596529991,136.07,43.93264,6.93702,44.4769502535,0.81264,0.23702,0.8465,43.12,6.7,43.6374197221,136.07,45.81264,25.80702,52.5813680409,0.81264,0.23702,0.8465,45.0,25.57,51.7573656594,136.07,45.85264,25.82702,52.6260349737,0.81264,0.23702,0.8465,45.04,25.59,51.8020240917,135.87
2019-08-05 00:00:00,41.47544,7.4949200000000005,42.1471938449,0.80544,0.23492000000000002,0.839,40.67,7.26,41.3129096046,136.07,41.45544,7.40492,42.1115939594,0.80544,0.23492000000000002,0.839,40.65,7.17,41.2774926564,136.07,43.23544,26.32492,50.6192126075,0.80544,0.23492000000000002,0.839,42.43,26.09,49.8095673541,136.07,43.27544,26.35492,50.6689798141,0.80544,0.23492000000000002,0.839,42.47,26.12,49.8593551904,136.07
2019-08-05 00:30:00,39.9416,7.72505,40.6817871788,0.7716000000000001,0.22505000000000003,0.8037500000000001,39.17,7.5,39.8815609023,136.07,39.9316,7.65505,40.658731769,0.7716000000000001,0.22505000000000003,0.8037500000000001,39.16,7.43,39.8586314366,136.07,41.6416,26.58505,49.4043291024,0.7716000000000001,0.22505000000000003,0.8037500000000001,40.87,26.36,48.6333887365,136.07,41.6916,26.61505,49.4626161567,0.7716000000000001,0.22505000000000003,0.8037500000000001,40.92,26.39,48.691667665,136.07
2019-08-05 01:00:00,38.63696,8.18078,39.4935417436,0.7569600000000001,0.22078000000000003,0.7885000000000001,37.88,7.96,38.7073119707,136.38,38.63696,8.10078,39.4770479475,0.7569600000000001,0.22078000000000003,0.7885000000000001,37.88,7.88,38.6909395078,136.41,40.28696,27.15078,48.5819308041,0.7569600000000001,0.22078000000000003,0.7885000000000001,39.53,26.93,47.8314310888,136.81,40.34696,27.19078,48.6540409242,0.7569600000000001,0.22078000000000003,0.7885000000000001,39.59,26.97,47.9035384914,136.07
2019-08-05 01:30:00,38.134,8.217,39.0092430714,0.744,0.217,0.775,37.39,8.0,38.2362668157,136.56,38.134,8.137,38.9924701064,0.744,0.217,0.775,37.39,7.92,38.2196088415,136.64,39.774,27.207,48.1891266262,0.744,0.217,0.775,39.03,26.99,47.453145312,136.81,39.824,27.247,48.2529790272,0.744,0.217,0.775,39.08,27.03,47.5170211608,136.07
2019-08-05 02:00:00,37.80568,8.12749,38.6694392765,0.74568,0.21749000000000002,0.77675,37.06,7.91,37.8947450183,136.56,37.79568,8.04749,38.6429233103,0.74568,0.21749000000000002,0.77675,37.05,7.83,37.8683429793,136.35,39.41568,27.14749,47.860025524,0.74568,0.21749000000000002,0.77675,38.67,26.93,47.1231768878,137.0,39.47568,27.16749,47.9207869756,0.74568,0.21749000000000002,0.77675,38.73,26.95,47.1838468122,136.07
2019-08-05 02:30:00,37.4844,8.03295,38.3354735077,0.7644000000000001,0.22295,0.79625,36.72,7.8100000000000005,37.5413705131,137.05,37.4744,7.95295,38.3090076753,0.7644000000000001,0.22295,0.79625,36.71,7.73,37.5150236572,137.05,39.0944,27.09295,47.5646933246,0.7644000000000001,0.22295,0.79625,38.33,26.87,46.8101036102,137.11,39.1344,27.14295,47.6260537738,0.7644000000000001,0.22295,0.79625,38.37,26.92,46.8715617406,136.78
2019-08-05 03:00:00,37.12376,8.62568,38.1126739025,0.7737600000000001,0.22568000000000002,0.806,36.35,8.4,37.3079415138,138.12,37.12376,8.55568,38.0968924822,0.7737600000000001,0.22568000000000002,0.806,36.35,8.33,37.2922431613,138.12,38.72376,28.03568,47.8072059589,0.7737600000000001,0.22568000000000002,0.806,37.95,27.81,47.0488958425,138.12,38.78376,28.07568,47.8792632274,0.7737600000000001,0.22568000000000002,0.806,38.01,27.85,47.120935899,138.08
