Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-05 03:30:00,36.82056,8.60183,37.8119705657,0.76056,0.22183000000000003,0.79225,36.06,8.38,37.0209130087,138.12,36.81056,8.53183,37.7863659362,0.76056,0.22183000000000003,0.79225,36.05,8.31,36.9953861988,138.12,38.40056,28.02183,47.5376268325,0.76056,0.22183000000000003,0.79225,37.64,27.8,46.7932644726,138.12,38.45056,28.07183,47.6074910478,0.76056,0.22183000000000003,0.79225,37.69,27.85,46.8631902457,137.89
2019-08-05 04:00:00,36.635040000000004,8.79022,37.674847358,0.75504,0.22022000000000003,0.7865000000000001,35.88,8.57,36.889284352,138.12,36.62504,8.71022,37.6465335383,0.75504,0.22022000000000003,0.7865000000000001,35.87,8.49,36.8610499037,138.12,38.21504,28.17022,47.4757893779,0.75504,0.22022000000000003,0.7865000000000001,37.46,27.95,46.7381439512,138.12,38.26504,28.20022,47.5338373609,0.75504,0.22022000000000003,0.7865000000000001,37.51,27.98,46.7961590304,137.89
2019-08-05 04:30:00,36.84224,8.82232,37.8838221197,0.76224,0.22232000000000002,0.794,36.08,8.6,37.0907859178,137.81,36.84224,8.752320000000001,37.8675818293,0.76224,0.22232000000000002,0.794,36.08,8.53,37.0746180021,137.38,38.43224,28.14232,47.6343074517,0.76224,0.22232000000000002,0.794,37.67,27.92,46.8887545153,138.12,38.48224,28.18232,47.6982804302,0.76224,0.22232000000000002,0.794,37.72,27.96,46.9527421989,137.12
2019-08-05 05:00:00,37.18752,8.43386,38.1318979104,0.7675200000000001,0.22386000000000003,0.7995,36.42,8.21,37.3339055016,137.12,37.17752,8.36386,38.1067205024,0.7675200000000001,0.22386000000000003,0.7995,36.41,8.14,37.3088153122,137.12,38.77752,27.67386,47.6396744809,0.7675200000000001,0.22386000000000003,0.7995,38.01,27.45,46.885633194,137.33,38.82752,27.71386,47.7036093545,0.7675200000000001,0.22386000000000003,0.7995,38.06,27.49,46.9495867926,137.12
2019-08-05 05:30:00,38.26,8.2175,39.1325300262,0.78,0.2275,0.8125,37.48,7.99,38.3221933088,137.12,38.27,8.1375,39.1255901713,0.78,0.2275,0.8125,37.49,7.91,38.3153781138,136.76,39.89,27.2875,48.3303192235,0.78,0.2275,0.8125,39.11,27.06,47.5587604969,137.12,39.96,27.3275,48.410679155,0.78,0.2275,0.8125,39.18,27.1,47.6390847939,136.43
2019-08-05 06:00:00,39.4844,7.8342,40.25409958,0.7344,0.2142,0.765,38.75,7.62,39.4921118706,136.19,39.4944,7.7542,40.2484192112,0.7344,0.2142,0.765,38.76,7.54,39.4865698688,136.14,41.1644,26.7942,49.1165652403,0.7344,0.2142,0.765,40.43,26.58,48.3847217621,136.23,41.2344,26.8342,49.1970530926,0.7344,0.2142,0.765,40.5,26.62,48.4651875061,136.07
2019-08-05 06:30:00,43.97688,6.29534,44.4251874532,0.80688,0.23534000000000002,0.8405,43.17,6.06,43.593262094,135.52,43.97688,6.21534,44.413921532,0.80688,0.23534000000000002,0.8405,43.17,5.98,43.582213115,135.52,45.80688,24.98534,52.1779404562,0.80688,0.23534000000000002,0.8405,45.0,24.75,51.3572049473,135.6,45.89688,25.01534,52.2713193735,0.80688,0.23534000000000002,0.8405,45.09,24.78,51.4505247787,135.27
2019-08-05 07:00:00,47.31832,5.13326,47.5959427457,0.8683200000000001,0.25326000000000004,0.9045000000000001,46.45,4.88,46.7056409869,135.01,47.32832,5.05326,47.5973246165,0.8683200000000001,0.25326000000000004,0.9045000000000001,46.46,4.8,46.7072970744,135.01,49.29832,23.63326,54.670424665,0.8683200000000001,0.25326000000000004,0.9045000000000001,48.43,23.38,53.7781489083,135.01,49.36832,23.64326,54.7378732054,0.8683200000000001,0.25326000000000004,0.9045000000000001,48.5,23.39,53.8455392767,135.0
2019-08-05 07:30:00,51.67704,3.50497,51.7957650572,0.9770400000000001,0.28497,1.01775,50.7,3.22,50.8021495608,135.51,51.66704,3.45497,51.7824279081,0.9770400000000001,0.28497,1.01775,50.69,3.17,50.7890244049,135.42,53.80704,22.09497,58.1668741885,0.9770400000000001,0.28497,1.01775,52.83,21.81,57.154921048,135.58,53.89704,22.10497,58.2539322232,0.9770400000000001,0.28497,1.01775,52.92,21.82,57.2419321826,135.36
2019-08-05 08:00:00,54.85952,2.18736,54.9031099156,1.25952,0.36736,1.312,53.6,1.82,53.6308903525,135.81,54.83952,2.13736,54.8811557969,1.25952,0.36736,1.312,53.58,1.77,53.6092277505,135.81,57.11952,20.847360000000002,60.8050325549,1.25952,0.36736,1.312,55.86,20.48,59.4959662498,135.86,57.18952,20.85736,60.8742200279,1.25952,0.36736,1.312,55.93,20.49,59.5651324182,135.75
2019-08-05 08:30:00,57.41544,0.9486700000000001,57.4232768585,1.19544,0.34867000000000004,1.24525,56.22,0.6000000000000001,56.2232016164,136.07,57.38544,0.8986700000000001,57.3924762644,1.19544,0.34867000000000004,1.24525,56.19,0.55,56.1926916956,136.07,59.78544,19.59867,62.915870031,1.19544,0.34867000000000004,1.24525,58.59,19.25,61.6713109963,136.2,59.84544,19.58867,62.9697759339,1.19544,0.34867000000000004,1.24525,58.65,19.24,61.7251982581,135.97
2019-08-05 09:00:00,59.28176,0.93093,59.2890689703,1.75176,0.51093,1.82475,57.53,0.42,57.5315330927,135.97,59.26176,0.9709300000000001,59.2697132047,1.75176,0.51093,1.82475,57.51,0.46,57.5118396506,135.95,61.70176,18.64093,64.4561204104,1.75176,0.51093,1.82475,59.95,18.13,62.6314569526,136.0,61.77176,18.63093,64.5202440027,1.75176,0.51093,1.82475,60.02,18.12,62.6955724115,135.78
2019-08-05 09:30:00,59.3444,1.24045,59.3573628757,2.2644,0.6604500000000001,2.35875,57.08,0.58,57.0829466654,136.07,59.3044,1.29045,59.3184382849,2.2644,0.6604500000000001,2.35875,57.04,0.63,57.0434790313,136.07,61.7444,18.63045,64.4939113294,2.2644,0.6604500000000001,2.35875,59.48,17.97,62.1352661538,136.0,61.7944,18.63045,64.5417813402,2.2644,0.6604500000000001,2.35875,59.53,17.97,62.1831311531,136.06
2019-08-05 10:00:00,58.77336,1.81098,58.8012541894,3.36336,0.9809800000000001,3.5035,55.41,0.8300000000000001,55.4162160383,136.07,58.73336,1.86098,58.7628353932,3.36336,0.9809800000000001,3.5035,55.37,0.88,55.3769925149,136.07,61.12336,18.67098,63.9114280223,3.36336,0.9809800000000001,3.5035,57.76,17.69,60.4082254333,136.0,61.17336,18.67098,63.9592484935,3.36336,0.9809800000000001,3.5035,57.81,17.69,60.4560352653,136.06
2019-08-05 10:30:00,58.7076,2.2618,58.7511534951,4.0176,1.1718,4.185,54.69,1.09,54.7008610536,136.07,58.6576,2.3018,58.7027454298,4.0176,1.1718,4.185,54.64,1.13,54.6516834141,136.07,61.0176,18.6318,63.7988360474,4.0176,1.1718,4.185,57.0,17.46,59.614189586,136.0,61.0576,18.6218,63.8341754313,4.0176,1.1718,4.185,57.04,17.45,59.6495104758,136.06
2019-08-05 11:00:00,58.90744,2.96467,58.9819951813,4.26744,1.24467,4.44525,54.64,1.72,54.6670650392,136.07,58.86744,3.01467,58.9445818321,4.26744,1.24467,4.44525,54.6,1.77,54.6286820269,136.07,61.21744,17.98467,63.8045712717,4.26744,1.24467,4.44525,56.95,16.74,59.3593303534,136.0,61.26744,17.97467,63.8497295669,4.26744,1.24467,4.44525,57.0,16.73,59.4044855209,135.77
2019-08-05 11:30:00,59.6896,3.23155,59.7770128357,4.3596,1.27155,4.54125,55.33,1.96,55.3647044605,136.07,59.6496,3.27155,59.7392485688,4.3596,1.27155,4.54125,55.29,2.0,55.3261610814,136.07,62.0296,17.74155,64.5169270236,4.3596,1.27155,4.54125,57.67,16.47,59.9757434302,136.0,62.0696,17.73155,64.5526382851,4.3596,1.27155,4.54125,57.71,16.46,60.0114630716,135.34
2019-08-05 12:00:00,60.22144,3.37542,60.3159621978,3.7214400000000003,1.08542,3.8765,56.5,2.29,56.546388921,135.37,60.19144,3.41542,60.2882620669,3.7214400000000003,1.08542,3.8765,56.47,2.33,56.5180484447,135.27,62.59144,17.16542,64.902542362,3.7214400000000003,1.08542,3.8765,58.87,16.08,61.0265786359,135.53,62.67144,17.16542,64.9796971019,3.7214400000000003,1.08542,3.8765,58.95,16.08,61.1037552038,135.01
2019-08-05 12:30:00,60.72648,3.32439,60.8174065713,3.30648,0.9643900000000001,3.4442500000000003,57.42,2.36,57.4684783164,135.37,60.68648,3.37439,60.780221805,3.30648,0.9643900000000001,3.4442500000000003,57.38,2.41,57.4305885396,135.27,63.14648,16.96439,65.3855371199,3.30648,0.9643900000000001,3.4442500000000003,59.84,16.0,61.9421149138,135.53,63.18648,16.95439,65.4215759139,3.30648,0.9643900000000001,3.4442500000000003,59.88,15.99,61.9781776112,135.01
2019-08-05 13:00:00,60.62184,3.15012,60.7036303774,3.05184,0.89012,3.179,57.57,2.26,57.6143428323,136.07,60.57184,3.19012,60.6557884014,3.05184,0.89012,3.179,57.52,2.3,57.5659656394,136.07,63.03184,17.07012,65.3023877864,3.05184,0.89012,3.179,59.98,16.18,62.1240114609,136.07,63.09184,17.06012,65.3576925006,3.05184,0.89012,3.179,60.04,16.17,62.1793414246,135.51
2019-08-05 13:30:00,61.02472,3.74596,61.1395834742,4.13472,1.20596,4.307,56.89,2.54,56.9466741786,136.07,60.99472,3.78596,61.1121048647,4.13472,1.20596,4.307,56.86,2.58,56.9185031427,136.07,63.43472,17.15596,65.7137022622,4.13472,1.20596,4.307,59.3,15.95,61.4075931787,136.07,63.48472,17.14596,65.7593614461,4.13472,1.20596,4.307,59.35,15.94,61.453283883,136.02
2019-08-05 14:00:00,60.90608,3.54594,61.0092146438,3.82608,1.11594,3.9855,57.08,2.43,57.1317013575,136.07,60.85608,3.59594,60.9622281208,3.82608,1.11594,3.9855,57.03,2.48,57.0838970288,136.07,63.29608,17.14594,65.5772597922,3.82608,1.11594,3.9855,59.47,16.03,61.592546627,136.07,63.35608,17.14594,65.6351744985,3.82608,1.11594,3.9855,59.53,16.03,61.6504809389,136.02
2019-08-05 14:30:00,60.33352,3.23811,60.4203524647,3.59352,1.04811,3.74325,56.74,2.19,56.7822481063,136.07,60.30352,3.27811,60.3925535937,3.59352,1.04811,3.74325,56.71,2.23,56.7538280647,136.07,62.72352,17.30811,65.0677388032,3.59352,1.04811,3.74325,59.13,16.26,61.3249092947,136.07,62.79352,17.29811,65.1325630047,3.59352,1.04811,3.74325,59.2,16.25,61.3897589179,135.49
2019-08-05 15:00:00,60.23032,2.78051,60.294466439,2.47032,0.7205100000000001,2.57325,57.76,2.06,57.7967230905,136.07,60.19032,2.82051,60.2563681146,2.47032,0.7205100000000001,2.57325,57.72,2.1,57.7581890298,135.91,62.64032,17.08051,64.9272940416,2.47032,0.7205100000000001,2.57325,60.17,16.36,62.3544585415,136.07,62.71032,17.07051,64.9922037337,2.47032,0.7205100000000001,2.57325,60.24,16.35,62.4193888147,135.24
2019-08-05 15:30:00,60.42048,2.32389,60.4651541647,1.83048,0.5338900000000001,1.9067500000000002,58.59,1.79,58.6173370258,136.07,60.40048,2.3738900000000003,60.4471119075,1.83048,0.5338900000000001,1.9067500000000002,58.57,1.8399999999999999,58.5988950408,135.91,62.88048,17.17389,65.1835658948,1.83048,0.5338900000000001,1.9067500000000002,61.05,16.64,63.2771056544,136.07,62.95048,17.17389,65.2510952396,1.83048,0.5338900000000001,1.9067500000000002,61.12,16.64,63.3446446039,135.24
2019-08-05 16:00:00,60.76672,2.4044600000000003,60.8142720704,2.10672,0.61446,2.1945,58.66,1.79,58.6873044193,136.07,60.73672,2.44446,60.7858909703,2.10672,0.61446,2.1945,58.63,1.83,58.6585526586,136.06,63.22672,17.34446,65.5625534482,2.10672,0.61446,2.1945,61.12,16.73,63.368346199,136.07,63.29672,17.33446,65.6274200792,2.10672,0.61446,2.1945,61.19,16.72,63.4332286739,135.81
2019-08-05 16:30:00,61.13816,1.85613,61.1663291915,1.83816,0.53613,1.9147500000000002,59.3,1.32,59.3146895802,136.07,61.08816,1.89613,61.1175801318,1.83816,0.53613,1.9147500000000002,59.25,1.3599999999999999,59.2656063835,136.06,63.62816,17.87613,66.0915937829,1.83816,0.53613,1.9147500000000002,61.79,17.34,64.1769405628,136.21,63.67816,17.86613,66.1370294326,1.83816,0.53613,1.9147500000000002,61.84,17.33,64.2223831697,136.07
2019-08-05 17:00:00,61.1128,1.57415,61.1330701999,3.2028,0.93415,3.33625,57.91,0.64,57.9135364142,136.31,61.0728,1.6241500000000002,61.0943922391,3.2028,0.93415,3.33625,57.87,0.6900000000000001,57.8741133841,136.24,63.5328,19.00415,66.3142095864,3.2028,0.93415,3.33625,60.33,18.07,62.9780422052,136.38,63.6128,19.00415,66.3908581136,3.2028,0.93415,3.33625,60.41,18.07,63.0546826176,136.07
2019-08-05 17:30:00,62.05472,1.27471,62.0678109801,2.9647200000000002,0.8647100000000001,3.08825,59.09,0.41000000000000003,59.0914223894,136.2,62.02472,1.31471,62.0386520926,2.9647200000000002,0.8647100000000001,3.08825,59.06,0.45,59.0617143334,136.24,64.53472,19.19471,67.3287975347,2.9647200000000002,0.8647100000000001,3.08825,61.57,18.33,64.2405930857,136.49,64.59472,19.18471,67.3834619893,2.9647200000000002,0.8647100000000001,3.08825,61.63,18.32,64.295250991,136.07
2019-08-05 18:00:00,62.12984,0.9016200000000001,62.1363817505,2.67984,0.7816200000000001,2.7915,59.45,0.12,59.4501211101,136.07,62.10984,0.8716200000000001,62.1159556495,2.67984,0.7816200000000001,2.7915,59.43,0.09,59.4300681474,136.07,64.60984,19.60162,67.5178119569,2.67984,0.7816200000000001,2.7915,61.93,18.82,64.7264806706,136.07,64.68984,19.60162,67.594370371,2.67984,0.7816200000000001,2.7915,62.01,18.82,64.8030284786,136.07
2019-08-05 18:30:00,61.78344,1.43517,61.8001065627,2.14344,0.62517,2.2327500000000002,59.64,0.81,59.6455002494,136.16,61.76344,1.39517,61.7791956889,2.14344,0.62517,2.2327500000000002,59.62,0.77,59.6249721174,136.07,64.28344,20.21517,67.3870444252,2.14344,0.62517,2.2327500000000002,62.14,19.59,65.1547979814,136.33,64.35344,20.20517,67.4508275306,2.14344,0.62517,2.2327500000000002,62.21,19.58,65.218559475,136.07
2019-08-05 19:00:00,60.73984,1.60037,60.760919573,1.50984,0.44037000000000004,1.57275,59.23,1.16,59.2413580195,136.16,60.71984,1.55037,60.7396297055,1.50984,0.44037000000000004,1.57275,59.21,1.11,59.2204035785,136.07,63.20984,20.37037,66.4111123741,1.50984,0.44037000000000004,1.57275,61.7,19.93,64.8389921267,136.33,63.29984,20.37037,66.4967797563,1.50984,0.44037000000000004,1.57275,61.79,19.93,64.9246409309,136.07
2019-08-05 19:30:00,59.4732,1.9826000000000001,59.5062368244,1.2432,0.36260000000000003,1.295,58.23,1.62,58.2525304171,136.07,59.4632,1.9326,59.4945972085,1.2432,0.36260000000000003,1.295,58.22,1.57,58.2411649952,136.07,61.9232,20.7226,65.2986129179,1.2432,0.36260000000000003,1.295,60.68,20.36,64.0046248329,136.1,61.9932,20.7226,65.3649982559,1.2432,0.36260000000000003,1.295,60.75,20.36,64.0709926566,136.07
2019-08-05 20:00:00,58.44912,2.30141,58.4944109874,0.9991200000000001,0.29141,1.04075,57.45,2.01,57.4851511262,136.58,58.42912,2.26141,58.4728658367,0.9991200000000001,0.29141,1.04075,57.43,1.97,57.4637781563,136.53,60.84912,21.15141,64.4204746161,0.9991200000000001,0.29141,1.04075,59.85,20.86,63.3810862955,136.78,60.91912,21.15141,64.4865980384,0.9991200000000001,0.29141,1.04075,59.92,20.86,63.4471906391,136.21
2019-08-05 20:30:00,56.99848,3.06914,57.0810506442,0.88848,0.25914000000000004,0.9255,56.11,2.81,56.1803186178,134.29,56.98848,2.97914,57.0662959009,0.88848,0.25914000000000004,0.9255,56.1,2.7199999999999998,56.1659006872,134.26,59.34848,21.35914,63.0749945688,0.88848,0.25914000000000004,0.9255,58.46,21.1,62.1512799546,134.63,59.42848,21.36914,63.1536568969,0.88848,0.25914000000000004,0.9255,58.54,21.11,62.2299260806,134.02
2019-08-05 21:00:00,56.5592,3.01185,56.6393356693,0.8292,0.24185,0.86375,55.73,2.77,55.7987974781,134.43,56.5492,2.9118500000000003,56.6241193403,0.8292,0.24185,0.86375,55.72,2.67,55.7839340671,134.26,58.8892,21.33185,62.633742512,0.8292,0.24185,0.86375,58.06,21.09,61.7717710609,134.98,58.9692,21.33185,62.7089656514,0.8292,0.24185,0.86375,58.14,21.09,61.8469700147,134.02
2019-08-05 21:30:00,57.68104,2.73947,57.7460567603,0.8210400000000001,0.23947000000000002,0.8552500000000001,56.86,2.5,56.9149330141,134.63,57.65104,2.64947,57.711888761,0.8210400000000001,0.23947000000000002,0.8552500000000001,56.83,2.41,56.8810776972,134.64,60.06104,21.06947,63.6494390546,0.8210400000000001,0.23947000000000002,0.8552500000000001,59.24,20.83,62.7954337512,134.98,60.13104,21.06947,63.71549684,0.8210400000000001,0.23947000000000002,0.8552500000000001,59.31,20.83,62.8614746884,134.33
2019-08-05 22:00:00,56.33072,3.31646,56.4282635091,0.8107200000000001,0.23646000000000003,0.8445,55.52,3.08,55.6053666475,135.09,56.31072,3.22646,56.4030782054,0.8107200000000001,0.23646000000000003,0.8445,55.5,2.99,55.5804830853,135.07,58.67072,21.82646,62.5991033598,0.8107200000000001,0.23646000000000003,0.8445,57.86,21.59,61.7568433455,135.18,58.73072,21.82646,62.6553415748,0.8107200000000001,0.23646000000000003,0.8445,57.92,21.59,61.8130609176,134.94
2019-08-05 22:30:00,53.4088,4.1959,53.5733655304,0.8088000000000001,0.2359,0.8425,52.6,3.96,52.748854016,134.23,53.3988,4.1059,53.556421242,0.8088000000000001,0.2359,0.8425,52.59,3.87,52.7322007885,134.21,55.6288,22.4759,59.9977455431,0.8088000000000001,0.2359,0.8425,54.82,22.24,59.159530086,134.29,55.6888,22.4859,60.0571240091,0.8088000000000001,0.2359,0.8425,54.88,22.25,59.2188897228,134.15
2019-08-05 23:00:00,50.6912,4.5066,50.8911308678,0.8112,0.2366,0.845,49.88,4.27,50.0624340199,135.01,50.6712,4.4266,50.864184816,0.8112,0.2366,0.845,49.86,4.19,50.0357442235,135.01,52.7912,22.9766,57.5746032987,0.8112,0.2366,0.845,51.98,22.74,56.7364785654,135.03,52.8612,22.9966,57.6467698748,0.8112,0.2366,0.845,52.05,22.76,56.8086269857,134.84
2019-08-05 23:30:00,47.51456,5.24758,47.8034570701,0.8145600000000001,0.23758,0.8485,46.7,5.01,46.9679688724,136.03,47.49456,5.15758,47.773777965,0.8145600000000001,0.23758,0.8485,46.68,4.92,46.9385641025,136.02,49.50456,23.98758,55.0100486734,0.8145600000000001,0.23758,0.8485,48.69,23.75,54.17359689,136.07,49.56456,24.00758,55.0727655511,0.8145600000000001,0.23758,0.8485,48.75,23.77,54.2362922774,135.83
2019-08-06 00:00:00,44.83984,5.93912,45.2314536313,0.81984,0.23912000000000003,0.854,44.02,5.7,44.3875027457,136.18,44.81984,5.85912,45.2011874269,0.81984,0.23912000000000003,0.854,44.0,5.62,44.3574616046,136.16,46.73984,24.76912,52.8972773288,0.81984,0.23912000000000003,0.854,45.92,24.53,52.0611880387,136.43,46.77984,24.79912,52.9466692361,0.81984,0.23912000000000003,0.854,45.96,24.56,52.1106054465,135.98
2019-08-06 00:30:00,42.84128,6.29954,43.3019569564,0.8212800000000001,0.23954000000000003,0.8555,42.02,6.06,42.4547288297,136.37,42.83128,6.21954,43.280494732,0.8212800000000001,0.23954000000000003,0.8555,42.01,5.98,42.4334832414,136.35,44.64128,25.21954,51.2724982603,0.8212800000000001,0.23954000000000003,0.8555,43.82,24.98,50.4399920698,136.57,44.70128,25.24954,51.3394945812,0.8212800000000001,0.23954000000000003,0.8555,43.88,25.01,50.5069747659,136.28
2019-08-06 01:00:00,41.5396,6.67905,42.0731277309,0.8196,0.23905,0.8537500000000001,40.72,6.44,41.2261082325,137.12,41.5296,6.60905,42.0521963524,0.8196,0.23905,0.8537500000000001,40.71,6.37,41.2053515942,137.12,43.2996,25.69905,50.3517281835,0.8196,0.23905,0.8537500000000001,42.48,25.46,49.5253672374,137.12,43.3596,25.73905,50.4237405104,0.8196,0.23905,0.8537500000000001,42.54,25.5,49.5973950929,137.0
2019-08-06 01:30:00,40.90176,6.58968,41.4291908393,0.82176,0.23968000000000003,0.856,40.08,6.35,40.5799075898,137.12,40.89176,6.49968,41.4050948073,0.82176,0.23968000000000003,0.856,40.07,6.26,40.5560414735,137.12,42.65176,25.70968,49.8012075838,0.82176,0.23968000000000003,0.856,41.83,25.47,48.9741748271,137.12,42.69176,25.729680000000002,49.8457902415,0.82176,0.23968000000000003,0.856,41.87,25.49,49.0187413139,137.12
2019-08-06 02:00:00,40.77056,7.02933,41.372092562,0.8205600000000001,0.23933000000000001,0.8547500000000001,39.95,6.79,40.5229145053,137.12,40.75056,6.9593300000000005,41.3405420182,0.8205600000000001,0.23933000000000001,0.8547500000000001,39.93,6.72,40.4915213347,137.21,42.49056,26.24933,49.9447195864,0.8205600000000001,0.23933000000000001,0.8547500000000001,41.67,26.01,49.1213700949,137.51,42.56056,26.28933,50.0252949953,0.8205600000000001,0.23933000000000001,0.8547500000000001,41.74,26.05,49.2019318726,137.12
2019-08-06 02:30:00,39.972,7.21975,40.6187835128,0.8220000000000001,0.23975000000000002,0.8562500000000001,39.15,6.98,39.7673597313,137.56,39.962,7.13975,40.5947961451,0.8220000000000001,0.23975000000000002,0.8562500000000001,39.14,6.9,39.743547904,137.55,41.672,26.47975,49.3734011798,0.8220000000000001,0.23975000000000002,0.8562500000000001,40.85,26.24,48.5516230419,137.89,41.722,26.50975,49.4316915456,0.8220000000000001,0.23975000000000002,0.8562500000000001,40.9,26.27,48.6099053692,137.12
2019-08-06 03:00:00,39.37056,7.45933,40.0709695261,0.8205600000000001,0.23933000000000001,0.8547500000000001,38.55,7.22,39.2202868424,137.96,39.36056,7.37933,40.0463256088,0.8205600000000001,0.23933000000000001,0.8547500000000001,38.54,7.14,39.1958058981,137.94,41.06056,26.73933,48.9996056756,0.8205600000000001,0.23933000000000001,0.8547500000000001,40.24,26.5,48.1820256942,138.08,41.11056,26.77933,49.0633331396,0.8205600000000001,0.23933000000000001,0.8547500000000001,40.29,26.54,48.2457842718,137.54
2019-08-06 03:30:00,38.91936,7.57898,39.6504416199,0.8193600000000001,0.23898000000000003,0.8535,38.1,7.34,38.8005876244,137.48,38.90936,7.50898,39.6273021571,0.8193600000000001,0.23898000000000003,0.8535,38.09,7.27,38.7775837308,137.44,40.57936,26.82898,48.6464657077,0.8193600000000001,0.23898000000000003,0.8535,39.76,26.59,47.8318481767,137.79,40.62936,26.85898,48.7047194905,0.8193600000000001,0.23898000000000003,0.8535,39.81,26.62,47.8900877009,137.12
2019-08-06 04:00:00,38.74104,7.64947,39.4890183667,0.8210400000000001,0.23947000000000002,0.8552500000000001,37.92,7.41,38.6372165147,137.66,38.72104,7.57947,39.4558906142,0.8210400000000001,0.23947000000000002,0.8552500000000001,37.9,7.34,38.6042173862,137.66,40.40104,26.91947,48.5479340257,0.8210400000000001,0.23947000000000002,0.8552500000000001,39.58,26.68,47.7325758785,137.97,40.45104,26.95947,48.6117234807,0.8210400000000001,0.23947000000000002,0.8552500000000001,39.63,26.72,47.7963942155,137.12
2019-08-06 04:30:00,38.882,7.41975,39.5836154749,0.8220000000000001,0.23975000000000002,0.8562500000000001,38.06,7.18,38.7313309867,137.12,38.872,7.32975,39.5570173176,0.8220000000000001,0.23975000000000002,0.8562500000000001,38.05,7.09,38.7049170003,137.12,40.552,26.63975,48.5194907647,0.8220000000000001,0.23975000000000002,0.8562500000000001,39.73,26.4,47.70149788,137.12,40.602,26.66975,48.5777517909,0.8220000000000001,0.23975000000000002,0.8562500000000001,39.78,26.43,47.7597456023,137.12
2019-08-06 05:00:00,39.29152,7.34961,39.9729947723,0.82152,0.23961000000000002,0.8557500000000001,38.47,7.11,39.1215158193,137.12,39.28152,7.26961,39.9485299237,0.82152,0.23961000000000002,0.8557500000000001,38.46,7.03,39.0972185711,137.12,40.97152,26.53961,48.8161484558,0.82152,0.23961000000000002,0.8557500000000001,40.15,26.3,47.9970051149,137.12,41.02152,26.56961,48.8744235635,0.82152,0.23961000000000002,0.8557500000000001,40.2,26.33,48.055269222,137.12
2019-08-06 05:30:00,40.3708,7.1494,40.9989684382,0.8208000000000001,0.2394,0.855,39.55,6.91,40.1491045977,137.12,40.3508,7.0794,40.9671205359,0.8208000000000001,0.2394,0.855,39.53,6.84,40.1174089393,137.12,42.0808,26.3094,49.6284017172,0.8208000000000001,0.2394,0.855,41.26,26.07,48.8060703192,137.12,42.1408,26.3394,49.6951810239,0.8208000000000001,0.2394,0.855,41.32,26.1,48.8728186214,137.12
2019-08-06 06:00:00,40.96728,7.33129,41.618095147,0.82728,0.24129000000000003,0.86175,40.14,7.09,40.7613505664,137.12,40.96728,7.25129,41.6040771711,0.82728,0.24129000000000003,0.86175,40.14,7.01,40.7475115805,137.12,42.70728,26.48129,50.2510744667,0.82728,0.24129000000000003,0.86175,41.88,26.24,49.4213718952,137.12,42.76728,26.51129,50.3178769034,0.82728,0.24129000000000003,0.86175,41.94,26.27,49.4881450451,137.12
2019-08-06 06:30:00,44.55392,5.75906,44.9245874711,0.8539200000000001,0.24906000000000003,0.8895000000000001,43.7,5.51,44.0459998184,136.19,44.55392,5.66906,44.9131387085,0.8539200000000001,0.24906000000000003,0.8895000000000001,43.7,5.42,44.0348316677,136.14,46.43392,24.54906,52.5239495226,0.8539200000000001,0.24906000000000003,0.8895000000000001,45.58,24.3,51.652941833,136.21,46.50392,24.56906,52.5951830936,0.8539200000000001,0.24906000000000003,0.8895000000000001,45.65,24.32,51.7241229988,135.86
2019-08-06 07:00:00,48.09,4.3975,48.2906420153,1.02,0.2975,1.0625,47.07,4.1,47.2482264217,135.74,48.06,4.3175,48.2535429399,1.02,0.2975,1.0625,47.04,4.02,47.2114604731,135.71,50.09,23.0175,55.1254333883,1.02,0.2975,1.0625,49.07,22.72,54.074608644,135.9,50.15,23.0375,55.1883040712,1.02,0.2975,1.0625,49.13,22.74,54.137459305,135.4
2019-08-06 07:30:00,52.19736,3.08548,52.2884746173,1.28736,0.37548000000000004,1.341,50.91,2.71,50.9820772429,135.23,52.16736,2.98548,52.2527180173,1.28736,0.37548000000000004,1.341,50.88,2.61,50.946898826099996,135.22,54.35736,21.54548,58.4716195654,1.28736,0.37548000000000004,1.341,53.07,21.17,57.1366239815,135.3,54.40736,21.53548,58.5144231878,1.28736,0.37548000000000004,1.341,53.12,21.16,57.179366908,134.99
2019-08-06 08:00:00,54.77984,1.7753700000000001,54.8086015974,1.6298400000000002,0.47537,1.69775,53.15,1.3,53.1658960237,135.01,54.72984,1.68537,54.75578379,1.6298400000000002,0.47537,1.69775,53.1,1.21,53.1137844632,135.01,57.04984,20.15537,60.5055632472,1.6298400000000002,0.47537,1.69775,55.42,19.68,58.8105330702,135.01,57.07984,20.14537,60.5305217792,1.6298400000000002,0.47537,1.69775,55.45,19.67,58.8354603959,134.99
2019-08-06 08:30:00,57.79552,1.02536,57.8046148262,2.07552,0.60536,2.162,55.72,0.42,55.7215828921,135.01,57.73552,1.04536,57.7449828747,2.07552,0.60536,2.162,55.66,0.44,55.6617391033,135.01,60.15552,18.63536,62.9758940294,2.07552,0.60536,2.162,58.08,18.03,60.8142031108,135.18,60.19552,18.62536,63.0111471345,2.07552,0.60536,2.162,58.12,18.02,60.8494437115,134.61
2019-08-06 09:00:00,60.06032,1.39051,60.0764143118,1.75032,0.51051,1.82325,58.31,0.88,58.3166399924,135.35,60.00032,1.44051,60.0176096589,1.75032,0.51051,1.82325,58.25,0.93,58.2574235613,135.32,62.54032,18.04051,65.0903343574,1.75032,0.51051,1.82325,60.79,17.53,63.2670925521,135.54,62.56032,18.01051,65.1012450646,1.75032,0.51051,1.82325,60.81,17.5,63.2780064477,135.06
2019-08-06 09:30:00,60.79088,1.92609,60.8213853333,1.94088,0.5660900000000001,2.02175,58.85,1.3599999999999999,58.8657124309,136.07,60.73088,1.9860900000000001,60.7633470035,1.94088,0.5660900000000001,2.02175,58.79,1.42,58.8071466745,136.07,63.29088,17.78609,65.742531809,1.94088,0.5660900000000001,2.02175,61.35,17.22,63.7208827622,136.07,63.31088,17.75609,65.7536786687,1.94088,0.5660900000000001,2.02175,61.37,17.19,63.7320406075,136.07
2019-08-06 10:00:00,61.19856,2.28833,61.2413275514,1.94856,0.56833,2.02975,59.25,1.72,59.2749601434,136.07,61.12856,2.34833,61.1736503853,1.94856,0.56833,2.02975,59.18,1.78,59.2067631272,136.07,63.71856,17.36833,66.0432719924,1.94856,0.56833,2.02975,61.77,16.8,64.0138492828,136.07,63.72856,17.35833,66.0502912943,1.94856,0.56833,2.02975,61.78,16.79,64.0208755017,136.07
2019-08-06 10:30:00,61.70328,2.01054,61.7360270332,1.61328,0.47054,1.6804999999999999,60.09,1.54,60.1097304935,136.07,61.63328,2.06054,61.6677146378,1.61328,0.47054,1.6804999999999999,60.02,1.5899999999999999,60.0410567862,136.07,64.25328,17.51054,66.5965689946,1.61328,0.47054,1.6804999999999999,62.64,17.04,64.9163400077,136.07,64.27328,17.47054,66.6053623205,1.61328,0.47054,1.6804999999999999,62.66,17.0,64.9251538312,136.07
2019-08-06 11:00:00,61.828,2.394,61.8743308651,2.208,0.644,2.3,59.62,1.75,59.6456779658,136.07,61.768,2.444,61.8163324697,2.208,0.644,2.3,59.56,1.8,59.5871932549,136.07,64.358,17.414,66.6723297928,2.208,0.644,2.3,62.15,16.77,64.3727846221,136.07,64.388,17.394,66.6960701991,2.208,0.644,2.3,62.18,16.75,64.3965441619,136.07
2019-08-06 11:30:00,63.37008,2.62169,63.4242879161,1.48008,0.43169,1.54175,61.89,2.19,61.928734849,136.07,63.29008,2.69169,63.3472921399,1.48008,0.43169,1.54175,61.81,2.26,61.8513031391,136.07,65.98008,16.68169,68.0562248296,1.48008,0.43169,1.54175,64.5,16.25,66.5155057111,136.07,66.00008,16.65169,68.0682696993,1.48008,0.43169,1.54175,64.52,16.22,66.5275792435,135.55
2019-08-06 12:00:00,62.75808,2.67694,62.8151463665,1.49808,0.43694000000000005,1.5605,61.26,2.24,61.3009396339,136.07,62.68808,2.72694,62.7473630988,1.49808,0.43694000000000005,1.5605,61.19,2.29,61.2328359624,135.96,65.34808,16.60694,67.4252327831,1.49808,0.43694000000000005,1.5605,63.85,16.17,65.8657073142,136.07,65.36808,16.57694,67.437236173,1.49808,0.43694000000000005,1.5605,63.87,16.14,65.8777390322,135.28
2019-08-06 12:30:00,61.84488,3.6280900000000003,61.9512083761,4.00488,1.16809,4.17175,57.84,2.46,57.8922896421,135.91,61.78488,3.67809,61.8942625989,4.00488,1.16809,4.17175,57.78,2.51,57.8344923035,135.96,64.29488,17.13809,66.5398055532,4.00488,1.16809,4.17175,60.29,15.97,62.3692632632,136.07,64.30488,17.11809,66.544320547,4.00488,1.16809,4.17175,60.3,15.95,62.3738126139,135.28
2019-08-06 13:00:00,60.85952,3.18986,60.9430585174,3.8395200000000003,1.11986,3.9995000000000003,57.02,2.07,57.0575612868,136.07,60.79952,3.23986,60.8857809759,3.8395200000000003,1.11986,3.9995000000000003,56.96,2.12,56.9994385937,136.07,63.28952,17.59986,65.6910832142,3.8395200000000003,1.11986,3.9995000000000003,59.45,16.48,61.6919192439,136.07,63.31952,17.57986,65.7146337633,3.8395200000000003,1.11986,3.9995000000000003,59.48,16.46,61.7154923824,136.07
2019-08-06 13:30:00,61.13136,3.43373,61.2277198429,4.16136,1.21373,4.33475,56.97,2.22,57.0132379365,136.07,61.07136,3.48373,61.1706415445,4.16136,1.21373,4.33475,56.91,2.27,56.9552543669,136.07,63.54136,17.56373,65.924115786,4.16136,1.21373,4.33475,59.38,16.35,61.5898278939,136.07,63.581360000000004,17.54373,65.957348353,4.16136,1.21373,4.33475,59.42,16.33,61.6230906398,136.07
2019-08-06 14:00:00,63.01664,3.38152,63.1073022272,2.33664,0.68152,2.434,60.68,2.7,60.7400395127,136.07,62.95664,3.44152,63.0506350483,2.33664,0.68152,2.434,60.62,2.76,60.6827982216,136.07,65.57664,16.49152,67.6185325602,2.33664,0.68152,2.434,63.24,15.81,65.186299941,136.07,65.60664,16.46152,67.6403197272,2.33664,0.68152,2.434,63.27,15.78,65.2081382958,136.07
2019-08-06 14:30:00,63.28104,3.17447,63.3606130278,1.90104,0.55447,1.98025,61.38,2.62,61.4358917897,135.84,63.21104,3.22447,63.2932285846,1.90104,0.55447,1.98025,61.31,2.67,61.3681106113,135.83,65.88104,16.34447,67.87822280419999,1.90104,0.55447,1.98025,63.98,15.79,65.8996547791,135.84,65.90104,16.31447,67.8904190918,1.90104,0.55447,1.98025,64.0,15.76,65.9118927053,135.75
2019-08-06 15:00:00,61.55528,3.24154,61.6405716833,2.64528,0.7715400000000001,2.7555,58.91,2.47,58.9617587933,136.07,61.48528,3.29154,61.5733212703,2.64528,0.7715400000000001,2.7555,58.84,2.52,58.8939385676,136.07,64.05528,16.81154,66.2246689161,2.64528,0.7715400000000001,2.7555,61.41,16.04,63.4702268784,136.07,64.06528,16.79154,66.2292678281,2.64528,0.7715400000000001,2.7555,61.42,16.02,63.4748517131,135.94
2019-08-06 15:30:00,60.54176,3.64093,60.6511424061,4.39176,1.2809300000000001,4.57475,56.15,2.36,56.1995738418,136.07,60.49176,3.70093,60.6048670551,4.39176,1.2809300000000001,4.57475,56.1,2.42,56.1521718191,136.07,62.93176,17.53093,65.3279413679,4.39176,1.2809300000000001,4.57475,58.54,16.25,60.7535521595,136.07,62.96176,17.51093,65.3514796448,4.39176,1.2809300000000001,4.57475,58.57,16.23,60.7771157591,136.07
2019-08-06 16:00:00,60.61328,3.42929,60.7102111861,4.04328,1.17929,4.21175,56.57,2.25,56.6147277658,136.73,60.55328,3.47929,60.6531547214,4.04328,1.17929,4.21175,56.51,2.3,56.556786507,136.71,63.01328,17.62929,65.432907029,4.04328,1.17929,4.21175,58.97,16.45,61.2214292548,136.82,63.04328,17.59929,65.4537253459,4.04328,1.17929,4.21175,59.0,16.42,61.2422762477,136.28
2019-08-06 16:30:00,61.13816,2.62238,61.1943746193,3.36816,0.98238,3.5085,57.77,1.6400000000000001,57.7932738301,137.66,61.07816,2.66238,61.1361586645,3.36816,0.98238,3.5085,57.71,1.6800000000000002,57.7344481224,137.59,63.57816,18.29238,66.1573396915,3.36816,0.98238,3.5085,60.21,17.31,62.6488643153,137.73,63.61816,18.28238,66.1930185159,3.36816,0.98238,3.5085,60.25,17.3,62.6845475377,137.12
2019-08-06 17:00:00,61.4196,1.7903,61.445686897,3.1896,0.9303,3.3225,58.23,0.86,58.2363503321,137.29,61.3496,1.8403,61.377195474,3.1896,0.9303,3.3225,58.16,0.91,58.1671187184,137.23,63.8996,18.9103,66.6390150456,3.1896,0.9303,3.3225,60.71,17.98,63.3165420724,137.39,63.9196,18.8903,66.6525220697,3.1896,0.9303,3.3225,60.73,17.96,63.3300442128,136.44
2019-08-06 17:30:00,62.54952,1.06861,62.5586475202,2.18952,0.63861,2.28075,60.36,0.43,60.361531624,135.9,62.48952,1.1286100000000001,62.4997109622,2.18952,0.63861,2.28075,60.3,0.49,60.3019908461,135.9,65.09952,18.74861,67.7455377214,2.18952,0.63861,2.28075,62.91,18.11,65.4648012294,135.9,65.12952,18.71861,67.766073634,2.18952,0.63861,2.28075,62.94,18.08,65.4853418713,135.67
2019-08-06 18:00:00,64.3408,0.8844000000000001,64.3468779973,1.6608,0.4844,1.73,62.68,0.4,62.6812763112,135.01,64.2708,0.9944000000000001,64.278492235,1.6608,0.4844,1.73,62.61,0.51,62.6120771098,135.01,66.9608,18.3344,69.4254921481,1.6608,0.4844,1.73,65.3,17.85,67.6957347253,135.01,67.0208,18.3044,69.4754538812,1.6608,0.4844,1.73,65.36,17.82,67.7457157317,134.67
2019-08-06 18:30:00,63.93144,0.6679200000000001,63.9349289325,1.50144,0.43792000000000003,1.564,62.43,0.23,62.4304236731,135.01,63.88144,0.5679200000000001,63.8839644167,1.50144,0.43792000000000003,1.564,62.38,0.13,62.3801354599,135.01,66.56144,19.05792,69.2360427061,1.50144,0.43792000000000003,1.564,65.06,18.62,67.6720621823,135.01,66.60144,19.03792,69.2689988956,1.50144,0.43792000000000003,1.564,65.1,18.6,67.7050219703,134.99
2019-08-06 19:00:00,62.8036,1.13355,62.8138289596,1.1436,0.33355,1.19125,61.66,0.8,61.6651895319,135.01,62.7536,1.02355,62.7619468114,1.1436,0.33355,1.19125,61.61,0.6900000000000001,61.6138636997,135.01,65.3936,19.56355,68.2572736751,1.1436,0.33355,1.19125,64.25,19.23,67.0660525154,135.17,65.4436,19.55355,68.3023140059,1.1436,0.33355,1.19125,64.3,19.22,67.1110899926,134.99
2019-08-06 19:30:00,61.10488,1.6443400000000001,61.127000694,1.21488,0.35434000000000004,1.2655,59.89,1.29,59.9038913594,135.46,61.03488,1.55434,61.0546685312,1.21488,0.35434000000000004,1.2655,59.82,1.2,59.8320348977,135.36,63.62488,20.15434,66.7407130307,1.21488,0.35434000000000004,1.2655,62.41,19.8,65.4755534532,135.76,63.65488,20.13434,66.7632787919,1.21488,0.35434000000000004,1.2655,62.44,19.78,65.4981068429,134.99
2019-08-06 20:00:00,59.84984,1.96662,59.882142098,0.8798400000000001,0.25662,0.9165000000000001,58.97,1.71,58.9947879054,135.92,59.79984,1.8666200000000002,59.8289656793,0.8798400000000001,0.25662,0.9165000000000001,58.92,1.6099999999999999,58.9419926708,135.92,62.34984,20.60662,65.6668511187,0.8798400000000001,0.25662,0.9165000000000001,61.47,20.35,64.750933584,136.11,62.38984,20.58662,65.6985620714,0.8798400000000001,0.25662,0.9165000000000001,61.51,20.33,64.7826288445,135.64
2019-08-06 20:30:00,58.05632,3.04351,58.1360408444,0.7663200000000001,0.22351000000000001,0.79825,57.29,2.8200000000000003,57.3593627928,135.8,57.99632,2.93351,58.0704624957,0.7663200000000001,0.22351000000000001,0.79825,57.23,2.71,57.2941270987,135.77,60.47632,21.61351,64.2224968003,0.7663200000000001,0.22351000000000001,0.79825,59.71,21.39,63.4256746121,136.02,60.50632,21.61351,64.2507476568,0.7663200000000001,0.22351000000000001,0.79825,59.74,21.39,63.4539179247,135.28
2019-08-06 21:00:00,57.45616,2.92763,57.5306991037,0.74616,0.21763000000000002,0.7772500000000001,56.71,2.71,56.7747144423,135.9,57.39616,2.83763,57.4662625091,0.74616,0.21763000000000002,0.7772500000000001,56.65,2.62,56.7105536915,135.85,59.85616,21.49763,63.5995910802,0.74616,0.21763000000000002,0.7772500000000001,59.11,21.28,62.8238052015,136.02,59.88616,21.48763,63.6244481513,0.74616,0.21763000000000002,0.7772500000000001,59.14,21.27,62.848647559,135.43
2019-08-06 21:30:00,57.92808,2.97819,58.0045866132,0.7480800000000001,0.21819000000000002,0.7792500000000001,57.18,2.76,57.2465719498,135.49,57.87808,2.88819,57.9500973766,0.7480800000000001,0.21819000000000002,0.7792500000000001,57.13,2.67,57.1923578811,135.28,60.35808,21.45819,64.0589707954,0.7480800000000001,0.21819000000000002,0.7792500000000001,59.61,21.24,63.2810374441,135.69,60.38808,21.45819,64.0872383877,0.7480800000000001,0.21819000000000002,0.7792500000000001,59.64,21.24,63.3092978953,135.0
2019-08-06 22:00:00,56.16272,3.6224600000000002,56.2794219431,0.7627200000000001,0.22246000000000002,0.7945,55.4,3.4,55.5042340727,135.0,56.09272,3.52246,56.2032113091,0.7627200000000001,0.22246000000000002,0.7945,55.33,3.3,55.4283221828,135.0,58.50272,21.99246,62.4998923539,0.7627200000000001,0.22246000000000002,0.7945,57.74,21.77,61.7077021125,135.0,58.52272,21.98246,62.5150966075,0.7627200000000001,0.22246000000000002,0.7945,57.76,21.76,61.7228904054,134.8
2019-08-06 22:30:00,53.36016,4.43463,53.5441184302,0.7701600000000001,0.22463000000000002,0.80225,52.59,4.21,52.7582429579,135.0,53.31016,4.34463,53.4869046502,0.7701600000000001,0.22463000000000002,0.80225,52.54,4.12,52.7012903068,134.92,55.61016,22.84463,60.1196059124,0.7701600000000001,0.22463000000000002,0.80225,54.84,22.62,59.3219183776,135.0,55.64016,22.864630000000002,60.1549558213,0.7701600000000001,0.22463000000000002,0.80225,54.87,22.64,59.357278408,134.8
2019-08-06 23:00:00,50.14112,4.98491,50.3883046208,0.77112,0.22491000000000003,0.80325,49.37,4.76,49.5989364805,135.6,50.09112,4.90491,50.330690885,0.77112,0.22491000000000003,0.80325,49.32,4.68,49.5415462011,135.54,52.25112,23.60491,57.335602529,0.77112,0.22491000000000003,0.80325,51.48,23.38,56.5403820291,135.71,52.28112,23.60491,57.3629434789,0.77112,0.22491000000000003,0.80325,51.51,23.38,56.5676983799,135.19
2019-08-06 23:30:00,47.13328,5.34554,47.4354390878,0.7732800000000001,0.22554000000000002,0.8055,46.36,5.12,46.6418696023,135.73,47.09328,5.24554,47.3845197406,0.7732800000000001,0.22554000000000002,0.8055,46.32,5.02,46.5912309346,135.68,49.12328,24.01554,54.6794550032,0.7732800000000001,0.22554000000000002,0.8055,48.35,23.79,53.8858664215,135.88,49.14328,24.03554,54.7062076208,0.7732800000000001,0.22554000000000002,0.8055,48.37,23.81,53.9126423022,135.52
2019-08-07 00:00:00,44.5028,6.0554,44.9128831963,0.7728,0.22540000000000002,0.805,43.73,5.83,44.1169105899,136.95,44.4728,5.9754000000000005,44.8724341328,0.7728,0.22540000000000002,0.805,43.7,5.75,44.0766661625,137.0,46.3928,24.9954,52.6978359423,0.7728,0.22540000000000002,0.805,45.62,24.77,51.9108591722,137.01,46.4328,25.0254,52.7472801289,0.7728,0.22540000000000002,0.805,45.66,24.8,51.9603271737,136.35
2019-08-07 00:30:00,42.54328,6.35554,43.0153875009,0.7732800000000001,0.22554000000000002,0.8055,41.77,6.13,42.2174111002,136.35,42.52328,6.26554,42.9823956225,0.7732800000000001,0.22554000000000002,0.8055,41.75,6.04,42.1846429403,136.16,44.36328,25.28554,51.0632856899,0.7732800000000001,0.22554000000000002,0.8055,43.59,25.06,50.2801322592,136.85,44.40328,25.31554,51.1128930922,0.7732800000000001,0.22554000000000002,0.8055,43.63,25.09,50.3297625665,136.07
2019-08-07 01:00:00,41.6528,6.4754000000000005,42.1531321849,0.7728,0.22540000000000002,0.805,40.88,6.25,41.3550105791,137.12,41.6328,6.3954,42.1211488091,0.7728,0.22540000000000002,0.805,40.86,6.17,41.3232198649,137.12,43.4328,25.4654,50.3477379134,0.7728,0.22540000000000002,0.805,42.66,25.24,49.567461101,137.12,43.4728,25.4954,50.3974181978,0.7728,0.22540000000000002,0.805,42.7,25.27,49.6171633611,136.69
2019-08-07 01:30:00,41.11208,6.80519,41.6714978476,0.7720800000000001,0.22519000000000003,0.80425,40.34,6.58,40.8731207519,137.12,41.08208,6.73519,41.6305186307,0.7720800000000001,0.22519000000000003,0.80425,40.31,6.51,40.8322935922,137.12,42.86208,25.86519,50.0616215844,0.7720800000000001,0.22519000000000003,0.80425,42.09,25.64,49.2846598852,137.12,42.90208,25.88519,50.1062025069,0.7720800000000001,0.22519000000000003,0.80425,42.13,25.66,49.3292256173,137.11
2019-08-07 02:00:00,40.79328,6.85554,41.3653251148,0.7732800000000001,0.22554000000000002,0.8055,40.02,6.63,40.5654693058,137.12,40.77328,6.77554,41.3324122723,0.7732800000000001,0.22554000000000002,0.8055,40.0,6.55,40.5327336853,137.12,42.55328,25.90554,49.8184568353,0.7732800000000001,0.22554000000000002,0.8055,41.78,25.68,49.0411133642,137.12,42.58328,25.93554,49.8596828174,0.7732800000000001,0.22554000000000002,0.8055,41.81,25.71,49.0823817678,137.11
2019-08-07 02:30:00,40.06304,7.05547,40.6795628168,0.7730400000000001,0.22547000000000003,0.80525,39.29,6.83,39.8792301831,137.12,40.03304,6.97547,40.6362088951,0.7730400000000001,0.22547000000000003,0.80525,39.26,6.75,39.8360402149,137.12,41.77304,26.08547,49.248742278,0.7730400000000001,0.22547000000000003,0.80525,41.0,25.86,48.4741126788,137.12,41.81304,26.11547,49.2985607027,0.7730400000000001,0.22547000000000003,0.80525,41.04,25.89,48.5239497568,136.9
2019-08-07 03:00:00,39.32112,7.16491,39.9685678173,0.77112,0.22491000000000003,0.80325,38.55,6.94,39.1697089599,137.12,39.30112,7.08491,39.9346213574,0.77112,0.22491000000000003,0.80325,38.53,6.86,39.1359233953,137.12,41.01112,26.21491,48.6737451812,0.77112,0.22491000000000003,0.80325,40.24,25.99,47.9034205459,137.12,41.05112,26.25491,48.728992934,0.77112,0.22491000000000003,0.80325,40.28,26.03,47.9587249622,136.81
2019-08-07 03:30:00,39.15256,7.25533,39.8191256554,0.77256,0.22533000000000003,0.8047500000000001,38.38,7.03,39.0185250875,137.12,39.13256,7.17533,39.784954603,0.77256,0.22533000000000003,0.8047500000000001,38.36,6.95,38.9845110268,137.12,40.83256,26.31533,48.5777165907,0.77256,0.22533000000000003,0.8047500000000001,40.06,26.09,47.8068164596,137.12,40.87256,26.34533,48.6275906638,0.77256,0.22533000000000003,0.8047500000000001,40.1,26.12,47.856706949,137.0
2019-08-07 04:00:00,38.7228,7.3854,39.4207987362,0.7728,0.22540000000000002,0.805,37.95,7.16,38.6195300334,137.12,38.7028,7.3054,39.3862361365,0.7728,0.22540000000000002,0.805,37.93,7.08,38.5851175973,137.12,40.4028,26.4254,48.277199722,0.7728,0.22540000000000002,0.805,39.63,26.2,47.5076509628,137.12,40.4328,26.4554,48.3187283049,0.7728,0.22540000000000002,0.805,39.66,26.23,47.5492218653,137.08
2019-08-07 04:30:00,38.8116,7.43505,39.5173412955,0.7716000000000001,0.22505000000000003,0.8037500000000001,38.04,7.21,38.71725326,137.12,38.7916,7.36505,39.4845817005,0.7716000000000001,0.22505000000000003,0.8037500000000001,38.02,7.14,38.6846222678,137.12,40.4816,26.46505,48.3648509774,0.7716000000000001,0.22505000000000003,0.8037500000000001,39.71,26.24,47.5964462959,137.12,40.5116,26.49505,48.4063777726,0.7716000000000001,0.22505000000000003,0.8037500000000001,39.74,26.27,47.6380152819,136.75
2019-08-07 05:00:00,39.20136,7.24498,39.8652274677,0.77136,0.22498,0.8035,38.43,7.02,39.0659096912,137.12,39.19136,7.16498,39.840929169,0.77136,0.22498,0.8035,38.42,6.94,39.0417725007,137.01,40.89136,26.26498,48.5999228091,0.77136,0.22498,0.8035,40.12,26.04,47.8298651472,137.12,40.94136,26.30498,48.6636099303,0.77136,0.22498,0.8035,40.17,26.08,47.8935830775,136.75
2019-08-07 05:30:00,40.4164,6.98645,41.0158002794,0.7764000000000001,0.22645,0.8087500000000001,39.64,6.76,40.2122767324,136.73,40.3964,6.89645,40.9808510839,0.7764000000000001,0.22645,0.8087500000000001,39.62,6.67,40.1775223228,136.7,42.1364,25.94645,49.4842851071,0.7764000000000001,0.22645,0.8087500000000001,41.36,25.72,48.7049073503,136.88,42.1864,25.97645,49.5425907635,0.7764000000000001,0.22645,0.8087500000000001,41.41,25.75,48.7632094924,136.3
2019-08-07 06:00:00,40.96928,7.05729,41.5726742688,0.7792800000000001,0.22729000000000002,0.8117500000000001,40.19,6.83,40.7662237643,136.47,40.95928,6.97729,41.5493103897,0.7792800000000001,0.22729000000000002,0.8117500000000001,40.18,6.75,40.7430349876,136.33,42.70928,25.98729,49.9942180623,0.7792800000000001,0.22729000000000002,0.8117500000000001,41.93,25.76,49.2107965796,136.53,42.76928,26.01729,50.0610696117,0.7792800000000001,0.22729000000000002,0.8117500000000001,41.99,25.79,49.2776237252,136.07
2019-08-07 06:30:00,44.26528,5.95779,44.6644184465,0.8152800000000001,0.23779000000000003,0.8492500000000001,43.45,5.72,43.8248890472,135.26,44.26528,5.87779,44.6538176281,0.8152800000000001,0.23779000000000003,0.8492500000000001,43.45,5.64,43.814519283,135.25,46.13528,24.54779,52.2595259696,0.8152800000000001,0.23779000000000003,0.8492500000000001,45.32,24.31,51.4283822417,135.29,46.19528,24.55779,52.3171954902,0.8152800000000001,0.23779000000000003,0.8492500000000001,45.38,24.32,51.4859864429,135.18
2019-08-07 07:00:00,47.77872,4.62671,48.0022138058,0.9487200000000001,0.27671,0.9882500000000001,46.83,4.35,47.0316000153,135.57,47.75872,4.54671,47.9746590177,0.9487200000000001,0.27671,0.9882500000000001,46.81,4.27,47.0043508624,135.52,49.76872,23.20671,54.9133579329,0.9487200000000001,0.27671,0.9882500000000001,48.82,22.93,53.9367898563,135.65,49.83872,23.23671,54.9894781105,0.9487200000000001,0.27671,0.9882500000000001,48.89,22.96,54.0129030881,135.18
2019-08-07 07:30:00,52.06552,3.04536,52.154506904,1.11552,0.32536000000000004,1.162,50.95,2.7199999999999998,51.0225528566,136.48,52.03552,2.9953600000000002,52.121660787,1.11552,0.32536000000000004,1.162,50.92,2.67,50.9899529319,136.49,54.24552,21.89536,58.4977198667,1.11552,0.32536000000000004,1.162,53.13,21.57,57.3416236254,136.64,54.28552,21.89536,58.534814181,1.11552,0.32536000000000004,1.162,53.17,21.57,57.3786876811,136.28
2019-08-07 08:00:00,54.87368,1.87649,54.9057553583,1.39368,0.40649,1.45175,53.48,1.47,53.5001990651,136.35,54.84368,1.83649,54.8744196458,1.39368,0.40649,1.45175,53.45,1.43,53.4691256708,136.33,57.15368,20.64649,60.7685830579,1.39368,0.40649,1.45175,55.76,20.24,59.3197707346,136.45,57.20368,20.64649,60.8156111115,1.39368,0.40649,1.45175,55.81,20.24,59.3667726931,136.2
2019-08-07 08:30:00,57.27248,1.09114,57.282873111,1.75248,0.51114,1.8255,55.52,0.58,55.5230294563,136.07,57.21248,1.03114,57.2217713589,1.75248,0.51114,1.8255,55.46,0.52,55.4624377394,136.07,59.63248,19.75114,62.8183110426,1.75248,0.51114,1.8255,57.88,19.24,60.994032495,136.11,59.65248,19.73114,62.8310134874,1.75248,0.51114,1.8255,57.9,19.22,61.0067078279,136.07
2019-08-07 09:00:00,58.41392,1.02906,58.422983613,2.05392,0.59906,2.1395,56.36,0.43,56.3616403239,135.97,58.36392,1.06906,58.3737102389,2.05392,0.59906,2.1395,56.31,0.47000000000000003,56.3119614292,135.97,60.81392,18.74906,63.6385112699,2.05392,0.59906,2.1395,58.76,18.15,61.4992691013,136.11,60.84392,18.73906,63.6642361978,2.05392,0.59906,2.1395,58.79,18.14,61.524984356,135.75
2019-08-07 09:30:00,59.4336,1.9123,59.4643565529,3.0936,0.9023,3.2225,56.34,1.01,56.3490523434,136.07,59.3736,1.9623,59.4060181989,3.0936,0.9023,3.2225,56.28,1.06,56.2899813466,136.07,61.8336,18.4823,64.5367298695,3.0936,0.9023,3.2225,58.74,17.58,61.3143050193,136.11,61.8436,18.4623,64.5405870925,3.0936,0.9023,3.2225,58.75,17.56,61.3181547341,136.07
2019-08-07 10:00:00,59.74824,2.40282,59.796536079,3.19824,0.9328200000000001,3.3315,56.55,1.47,56.5691028743,136.07,59.68824,2.44282,59.7382069019,3.19824,0.9328200000000001,3.3315,56.49,1.51,56.5101778443,136.07,62.15824,17.992820000000002,64.7100330046,3.19824,0.9328200000000001,3.3315,58.96,17.06,61.3785402238,136.11,62.18824,17.98282,64.736071934,3.19824,0.9328200000000001,3.3315,58.99,17.05,61.4045812623,136.07
2019-08-07 10:30:00,60.10904,2.01972,60.142962669,2.87904,0.83972,2.999,57.23,1.18,57.2421636558,136.07,60.04904,2.0697200000000002,60.0846981003,2.87904,0.83972,2.999,57.17,1.23,57.1832300592,136.07,62.53904,18.19972,65.1334117961,2.87904,0.83972,2.999,59.66,17.36,62.1344123655,136.11,62.55904,18.18972,65.149822712,2.87904,0.83972,2.999,59.68,17.35,62.1508238079,136.07
2019-08-07 11:00:00,59.27816,2.49988,59.3308490838,2.94816,0.8598800000000001,3.071,56.33,1.6400000000000001,56.3538685451,136.07,59.22816,2.53988,59.2825937978,2.94816,0.8598800000000001,3.071,56.28,1.6800000000000002,56.3050690436,135.9,61.66816,17.69988,64.1579902257,2.94816,0.8598800000000001,3.071,58.72,16.84,61.0870198978,136.11,61.68816,17.68988,64.1744570573,2.94816,0.8598800000000001,3.071,58.74,16.83,61.1034900804,135.64
2019-08-07 11:30:00,59.448,3.029,59.5251169255,4.248,1.239,4.425,55.2,1.79,55.2290150193,135.87,59.388,3.069,59.4672456483,4.248,1.239,4.425,55.14,1.83,55.1703588895,135.78,61.808,17.879,64.3419575782,4.248,1.239,4.425,57.56,16.64,59.9169692157,136.11,61.818,17.869,64.3487861968,4.248,1.239,4.425,57.57,16.63,59.9237999463,135.41
2019-08-07 12:00:00,59.99,3.29375,60.080353603,3.99,1.16375,4.15625,56.0,2.13,56.0404933954,135.87,59.94,3.34375,60.033193019,3.99,1.16375,4.15625,55.95,2.18,55.9924539559,135.78,62.36,17.46375,64.7591859435,3.99,1.16375,4.15625,58.37,16.3,60.6031921601,136.11,62.41,17.45375,64.8046409531,3.99,1.16375,4.15625,58.42,16.29,60.6486644536,135.23
