Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-07 12:30:00,60.3192,2.64685,60.3772449153,3.1092,0.90685,3.23875,57.21,1.74,57.2364542927,136.01,60.2692,2.69685,60.3295074451,3.1092,0.90685,3.23875,57.16,1.79,57.1880205987,136.0,62.7592,17.66685,65.1984261586,3.1092,0.90685,3.23875,59.65,16.76,61.9598265007,136.11,62.7692,17.64685,65.2026363237,3.1092,0.90685,3.23875,59.66,16.74,61.9640476405,135.87
2019-08-07 13:00:00,59.9592,3.2631,60.0479265774,4.3992,1.2831000000000001,4.5825,55.56,1.98,55.5952695829,136.01,59.8992,3.3131,59.99075589,4.3992,1.2831000000000001,4.5825,55.5,2.03,55.5371128166,136.0,62.3192,17.7931,64.8095447928,4.3992,1.2831000000000001,4.5825,57.92,16.51,60.227124288,136.11,62.3492,17.7831,64.8356490385,4.3992,1.2831000000000001,4.5825,57.95,16.5,60.2532364276,135.87
2019-08-07 13:30:00,59.83944,2.84317,59.906946134500004,4.39944,1.2831700000000001,4.58275,55.44,1.56,55.4619437092,136.01,59.78944,2.8831700000000002,59.8589158335,4.39944,1.2831700000000001,4.58275,55.39,1.6,55.4131040459,136.0,62.18944,18.33317,64.8354190992,4.39944,1.2831700000000001,4.58275,57.79,17.05,60.2526895665,136.11,62.21944,18.32317,64.8613696491,4.39944,1.2831700000000001,4.58275,57.82,17.04,60.2786363482,136.07
2019-08-07 14:00:00,60.04936,2.90898,60.1197787841,3.93936,1.14898,4.1035,56.11,1.76,56.1375961366,136.01,59.99936,2.94898,60.0717877497,3.93936,1.14898,4.1035,56.06,1.8,56.0888901655,136.0,62.42936,17.99898,64.9722115296,3.93936,1.14898,4.1035,58.49,16.85,60.8687325316,136.21,62.46936,17.99898,65.010646973,3.93936,1.14898,4.1035,58.53,16.85,60.9071703496,136.07
2019-08-07 14:30:00,60.424,2.4245,60.4726217081,1.764,0.5145000000000001,1.8375,58.66,1.9100000000000001,58.6910870576,136.01,60.374,2.4645,60.4242801881,1.764,0.5145000000000001,1.8375,58.61,1.9500000000000002,58.6424300315,136.0,62.914,17.2245,65.2292480123,1.764,0.5145000000000001,1.8375,61.15,16.71,63.3920073826,136.07,62.954,17.2045,65.2625538594,1.764,0.5145000000000001,1.8375,61.19,16.69,63.4253277485,136.07
2019-08-07 15:00:00,60.19632,2.51101,60.2486689709,2.50632,0.73101,2.61075,57.69,1.78,57.7174540326,136.09,60.13632,2.56101,60.1908278342,2.50632,0.73101,2.61075,57.63,1.83,57.6590478589,136.0,62.63632,17.60101,65.0623096436,2.50632,0.73101,2.61075,60.13,16.87,62.4516917305,136.2,62.67632,17.59101,65.0981161138,2.50632,0.73101,2.61075,60.17,16.86,62.4875067513,136.07
2019-08-07 15:30:00,59.4812,2.28535,59.5250869639,2.7612,0.8053500000000001,2.87625,56.72,1.48,56.7393056003,136.58,59.4312,2.33535,59.4770661101,2.7612,0.8053500000000001,2.87625,56.67,1.53,56.6906500227,136.51,61.8912,18.02535,64.4626549256,2.7612,0.8053500000000001,2.87625,59.13,17.22,61.5864051557,136.77,61.9112,18.02535,64.4818573559,2.7612,0.8053500000000001,2.87625,59.15,17.22,61.6056076993,136.07
2019-08-07 16:00:00,58.93712,2.24041,58.9796876125,3.08712,0.90041,3.21575,55.85,1.34,55.8660728887,136.58,58.88712,2.28041,58.9312580187,3.08712,0.90041,3.21575,55.8,1.38,55.8170619076,136.51,61.30712,18.28041,63.9744976726,3.08712,0.90041,3.21575,58.22,17.38,60.7588084149,136.77,61.34712,18.27041,64.0099758933,3.08712,0.90041,3.21575,58.26,17.37,60.7942801586,136.24
2019-08-07 16:30:00,58.91664,1.9077700000000002,58.9475195005,3.14664,0.9177700000000001,3.27775,55.77,0.99,55.7787862901,137.12,58.87664,1.9477700000000002,58.9088494682,3.14664,0.9177700000000001,3.27775,55.73,1.03,55.7395174001,137.12,61.27664,18.787770000000002,64.0921751173,3.14664,0.9177700000000001,3.27775,58.13,17.87,60.8147498556,137.12,61.32664,18.787770000000002,64.1399803185,3.14664,0.9177700000000001,3.27775,58.18,17.87,60.8625443109,137.11
2019-08-07 17:00:00,60.16112,1.54366,60.1809209455,3.20112,0.93366,3.3345000000000002,56.96,0.61,56.9632662336,136.18,60.12112,1.59366,60.1422382544,3.20112,0.93366,3.3345000000000002,56.92,0.66,56.9238262944,136.18,62.56112,19.04366,65.3953723275,3.20112,0.93366,3.3345000000000002,59.36,18.11,62.061112623,136.22,62.61112,19.02366,65.4373898276,3.20112,0.93366,3.3345000000000002,59.41,18.09,62.103109423,136.18
2019-08-07 17:30:00,61.79424,0.53707,61.7965738643,1.46424,0.42707000000000006,1.52525,60.33,0.11,60.3301002817,136.82,61.75424,0.52707,61.7564892199,1.46424,0.42707000000000006,1.52525,60.29,0.1,60.2900829324,136.77,64.34424,19.21707,67.1526395651,1.46424,0.42707000000000006,1.52525,62.88,18.79,65.6274218601,137.0,64.39424,19.21707,67.2005500317,1.46424,0.42707000000000006,1.52525,62.93,18.79,65.6753302238,136.18
2019-08-07 18:00:00,62.27056,0.79183,62.2755942361,1.48056,0.43183000000000005,1.5422500000000001,60.79,0.36,60.7910659555,136.53,62.22056,0.7318300000000001,62.224863695,1.48056,0.43183000000000005,1.5422500000000001,60.74,0.30000000000000004,60.7407408582,136.23,64.82056,19.57183,67.7108671357,1.48056,0.43183000000000005,1.5422500000000001,63.34,19.14,66.1686874586,136.91,64.88056,19.55183,67.7625347981,1.48056,0.43183000000000005,1.5422500000000001,63.4,19.12,66.2203473262,136.07
2019-08-07 18:30:00,62.50416,0.9928800000000001,62.5120454633,1.24416,0.36288000000000004,1.296,61.26,0.63,61.2632393855,136.07,62.46416,0.94288,62.471275857,1.24416,0.36288000000000004,1.296,61.22,0.58,61.2227474065,136.07,65.07416,19.75288,68.0060480252,1.24416,0.36288000000000004,1.296,63.83,19.39,66.7101266675,136.18,65.13416,19.73288,68.057661964,1.24416,0.36288000000000004,1.296,63.89,19.37,66.7617330512,136.07
2019-08-07 19:00:00,61.20664,1.33027,61.2210943904,1.1666400000000001,0.34027,1.21525,60.04,0.99,60.0481615039,136.34,61.15664,1.28027,61.1700392951,1.1666400000000001,0.34027,1.21525,59.99,0.9400000000000001,59.9973641088,136.3,63.72664,20.12027,66.8274637448,1.1666400000000001,0.34027,1.21525,62.56,19.78,65.6125140503,136.39,63.78664,20.11027,66.8816746349,1.1666400000000001,0.34027,1.21525,62.62,19.77,65.6667137902,136.07
2019-08-07 19:30:00,60.33008,1.58044,60.3507774879,1.03008,0.30044000000000004,1.073,59.3,1.28,59.3138128938,136.34,60.30008,1.54044,60.3197530118,1.03008,0.30044000000000004,1.073,59.27,1.24,59.2829697299,136.3,62.82008,20.300440000000002,66.0187118581,1.03008,0.30044000000000004,1.073,61.79,20.0,64.9461630891,136.39,62.87008,20.29044,66.0632190754,1.03008,0.30044000000000004,1.073,61.84,19.99,64.9906585595,135.8
2019-08-07 20:00:00,58.89888,2.18384,58.9393520697,0.93888,0.27384000000000003,0.978,57.96,1.9100000000000001,57.9914623027,136.07,58.85888,2.13384,58.8975468759,0.93888,0.27384000000000003,0.978,57.92,1.8599999999999999,57.9498576357,136.07,61.33888,20.90384,64.8029993627,0.93888,0.27384000000000003,0.978,60.4,20.63,63.8259892207,136.07,61.38888,20.90384,64.8503285605,0.93888,0.27384000000000003,0.978,60.45,20.63,63.873307414,135.9
2019-08-07 20:30:00,57.89824,2.59157,57.9562113165,0.8282400000000001,0.24157,0.86275,57.07,2.35,57.1183630718,136.07,57.85824,2.55157,57.9144752662,0.8282400000000001,0.24157,0.86275,57.03,2.31,57.0767640989,136.07,60.30824,21.38157,63.9863684511,0.8282400000000001,0.24157,0.86275,59.48,21.14,63.1250346535,136.19,60.35824,21.36157,64.0268210109,0.8282400000000001,0.24157,0.86275,59.53,21.12,63.165459707,136.07
2019-08-07 21:00:00,57.44928,2.41729,57.5001135952,0.7792800000000001,0.22729000000000002,0.8117500000000001,56.67,2.19,56.7123002531,136.07,57.41928,2.37729,57.4684715602,0.7792800000000001,0.22729000000000002,0.8117500000000001,56.64,2.15,56.6807912789,136.07,59.83928,21.15729,63.4694442316,0.7792800000000001,0.22729000000000002,0.8117500000000001,59.06,20.93,62.6589857882,136.07,59.89928,21.15729,63.5260156523,0.7792800000000001,0.22729000000000002,0.8117500000000001,59.12,20.93,62.7155427307,136.07
2019-08-07 21:30:00,59.09328,2.27554,59.1370765548,0.7732800000000001,0.22554000000000002,0.8055,58.32,2.05,58.3560185414,136.15,59.05328,2.22554,59.0952020646,0.7732800000000001,0.22554000000000002,0.8055,58.28,2.0,58.3143069924,136.07,61.55328,20.99554,65.0355208994,0.7732800000000001,0.22554000000000002,0.8055,60.78,20.77,64.2308438369,136.26,61.60328,20.98554,65.0796204341,0.7732800000000001,0.22554000000000002,0.8055,60.83,20.76,64.2749290159,135.91
2019-08-07 22:00:00,57.03424,2.91582,57.1087255912,0.77424,0.22582000000000002,0.8065,56.26,2.69,56.3242727428,136.15,56.98424,2.84582,57.0552565488,0.77424,0.22582000000000002,0.8065,56.21,2.62,56.271027181,136.07,59.40424,21.64582,63.225036603,0.77424,0.22582000000000002,0.8065,58.63,21.42,62.4202955776,136.15,59.44424,21.64582,63.2626208171,0.77424,0.22582000000000002,0.8065,58.67,21.42,62.4578681993,135.91
2019-08-07 22:30:00,54.20208,3.80519,54.3354851571,0.7720800000000001,0.22519000000000003,0.80425,53.43,3.58,53.5498020538,136.7,54.17208,3.72519,54.3000118974,0.7720800000000001,0.22519000000000003,0.80425,53.4,3.5,53.5145774533,136.63,56.47208,22.67519,60.8544169396,0.7720800000000001,0.22519000000000003,0.80425,55.7,22.45,60.0540797948,136.72,56.51208,22.68519,60.8952627982,0.7720800000000001,0.22519000000000003,0.80425,55.74,22.46,60.0949182544,136.52
2019-08-07 23:00:00,50.96352,4.61561,51.1721039871,0.7735200000000001,0.22561,0.8057500000000001,50.19,4.39,50.3816256189,134.69,50.91352,4.52561,51.1142608737,0.7735200000000001,0.22561,0.8057500000000001,50.14,4.3,50.3240459423,134.52,53.09352,22.96561,57.8475678716,0.7735200000000001,0.22561,0.8057500000000001,52.32,22.74,57.0481375682,134.91,53.12352,22.96561,57.8751036272,0.7735200000000001,0.22561,0.8057500000000001,52.35,22.74,57.0756524273,134.24
2019-08-07 23:30:00,47.8628,5.0954,48.1332600704,0.7728,0.22540000000000002,0.805,47.09,4.87,47.341155457,135.35,47.8228,5.0054,48.0840329943,0.7728,0.22540000000000002,0.805,47.05,4.78,47.2921864582,135.35,49.8828,23.6954,55.2246839466,0.7728,0.22540000000000002,0.805,49.11,23.47,54.4300744074,135.43,49.9128,23.7054,55.2560729061,0.7728,0.22540000000000002,0.805,49.14,23.48,54.461454259,135.25
2019-08-08 00:00:00,45.26352,5.62561,45.6117718431,0.7735200000000001,0.22561,0.8057500000000001,44.49,5.4,44.8165159288,136.07,45.23352,5.54561,45.5721968075,0.7735200000000001,0.22561,0.8057500000000001,44.46,5.32,44.7771593561,136.07,47.18352,24.40561,53.1217315142,0.7735200000000001,0.22561,0.8057500000000001,46.41,24.18,52.3312573898,136.07,47.21352,24.43561,53.1621623607,0.7735200000000001,0.22561,0.8057500000000001,46.44,24.21,52.3717261507,136.06
2019-08-08 00:30:00,43.44304,6.01547,43.8575375935,0.7730400000000001,0.22547000000000003,0.80525,42.67,5.79,43.0610380739,136.27,43.40304,5.9354700000000005,43.8070049805,0.7730400000000001,0.22547000000000003,0.80525,42.63,5.71,43.0107079691,136.25,45.28304,24.89547,51.6753145918,0.7730400000000001,0.22547000000000003,0.80525,44.51,24.67,50.8895765359,136.32,45.32304,24.91547,51.7200019351,0.7730400000000001,0.22547000000000003,0.80525,44.55,24.69,50.9342576269,136.24
2019-08-08 01:00:00,42.26232,6.41526,42.7464531002,0.7723200000000001,0.22526000000000002,0.8045,41.49,6.19,41.9492097661,136.9,42.23232,6.33526,42.7048518537,0.7723200000000001,0.22526000000000002,0.8045,41.46,6.11,41.90779999,136.68,44.06232,25.39526,50.8567328311,0.7723200000000001,0.22526000000000002,0.8045,43.29,25.17,50.0754730382,137.03,44.09232,25.41526,50.8927118933,0.7723200000000001,0.22526000000000002,0.8045,43.32,25.19,50.111460765,136.41
2019-08-08 01:30:00,41.75424,6.38582,42.2397354993,0.77424,0.22582000000000002,0.8065,40.98,6.16,41.4403909248,136.9,41.73424,6.30582,42.2079394694,0.77424,0.22582000000000002,0.8065,40.96,6.08,41.4087913371,136.91,43.54424,25.38582,50.4037765872,0.77424,0.22582000000000002,0.8065,42.77,25.16,49.621552777,137.12,43.58424,25.40582,50.4484059832,0.77424,0.22582000000000002,0.8065,42.81,25.18,49.6661705792,136.72
2019-08-08 02:00:00,41.074,6.55575,41.5938857774,0.774,0.22575,0.80625,40.3,6.33,40.7941037406,137.12,41.034,6.47575,41.5418402826,0.774,0.22575,0.80625,40.26,6.25,40.7422397519,137.12,42.824,25.58575,49.8851238253,0.774,0.22575,0.80625,42.05,25.36,49.1053164128,137.12,42.854,25.60575,49.9211352942,0.774,0.22575,0.80625,42.08,25.38,49.1413349432,136.72
2019-08-08 02:30:00,40.10424,6.82582,40.6809769382,0.77424,0.22582000000000002,0.8065,39.33,6.6,39.8799310431,137.12,40.07424,6.74582,40.6380462012,0.77424,0.22582000000000002,0.8065,39.3,6.52,39.8371735945,137.12,41.82424,25.90582,49.1973430324,0.77424,0.22582000000000002,0.8065,41.05,25.68,48.4207073472,137.12,41.85424,25.92582,49.2333783997,0.77424,0.22582000000000002,0.8065,41.08,25.7,48.4567477241,137.12
2019-08-08 03:00:00,39.59424,6.85582,40.1834058916,0.77424,0.22582000000000002,0.8065,38.82,6.63,39.3820936467,137.12,39.55424,6.77582,40.1304079054,0.77424,0.22582000000000002,0.8065,38.78,6.55,39.3292626425,137.12,41.30424,25.94582,48.7773084277,0.77424,0.22582000000000002,0.8065,40.53,25.72,48.0020759968,137.12,41.32424,25.96582,48.8048831558,0.77424,0.22582000000000002,0.8065,40.55,25.74,48.029679366,137.12
2019-08-08 03:30:00,39.26496,7.12603,39.9063577311,0.7749600000000001,0.22603,0.80725,38.49,6.9,39.1035816774,137.12,39.23496,7.04603,39.8626219028,0.7749600000000001,0.22603,0.80725,38.46,6.82,39.0600051203,137.12,40.95496,26.24603,48.6432198704,0.7749600000000001,0.22603,0.80725,40.18,26.02,47.8693304737,137.12,40.97496,26.27603,48.6762477967,0.7749600000000001,0.22603,0.80725,40.2,26.05,47.9024268696,137.12
2019-08-08 04:00:00,39.36544,7.16617,40.0123963149,0.77544,0.22617,0.8077500000000001,38.59,6.94,39.2090767553,137.12,39.33544,7.09617,39.9703949025,0.77544,0.22617,0.8077500000000001,38.56,6.87,39.1672120529,137.12,41.05544,26.32617,48.7710608913,0.77544,0.22617,0.8077500000000001,40.28,26.1,47.9967540569,137.12,41.09544,26.34617,48.8155289069,0.77544,0.22617,0.8077500000000001,40.32,26.12,48.0411989859,137.12
2019-08-08 04:30:00,39.49688,7.18659,40.1453684198,0.77688,0.22659,0.80925,38.72,6.96,39.3405643071,137.12,39.47688,7.10659,40.1114407116,0.77688,0.22659,0.80925,38.7,6.88,39.3067983942,137.12,41.20688,26.33659,48.904222028,0.77688,0.22659,0.80925,40.43,26.11,48.128131067,137.12,41.23688,26.35659,48.9402708264,0.77688,0.22659,0.80925,40.46,26.13,48.1641827503,137.12
2019-08-08 05:00:00,39.81808,7.09694,40.445593731,0.7780800000000001,0.22694000000000003,0.8105,39.04,6.87,39.6398599897,137.12,39.77808,7.01694,40.3922405352,0.7780800000000001,0.22694000000000003,0.8105,39.0,6.79,39.5866656843,137.12,41.51808,26.21694,49.1027383132,0.7780800000000001,0.22694000000000003,0.8105,40.74,25.99,48.3241937336,137.12,41.54808,26.23694,49.1387827714,0.7780800000000001,0.22694000000000003,0.8105,40.77,26.01,48.3602419349,137.12
2019-08-08 05:30:00,40.71664,6.97652,41.3100061026,0.7766400000000001,0.22652000000000003,0.809,39.94,6.75,40.5063711038,137.12,40.68664,6.89652,41.2669924104,0.7766400000000001,0.22652000000000003,0.809,39.91,6.67,40.4635267865,137.12,42.46664,26.01652,49.8023576329,0.7766400000000001,0.22652000000000003,0.809,41.69,25.79,49.0222418908,137.12,42.48664,26.03652,49.829860046,0.7766400000000001,0.22652000000000003,0.809,41.71,25.81,49.0497726804,136.91
2019-08-08 06:00:00,41.30056,7.05058,41.8980540676,0.79056,0.23058,0.8235,40.51,6.82,41.0800742453,136.81,41.28056,6.96058,41.8632811405,0.79056,0.23058,0.8235,40.49,6.73,41.0454991442,136.77,43.06056,26.05058,50.327373723,0.79056,0.23058,0.8235,42.27,25.82,49.5320633529,136.92,43.11056,26.07058,50.3805073917,0.79056,0.23058,0.8235,42.32,25.84,49.58515907,136.37
2019-08-08 06:30:00,45.14408,6.00494,45.5417090528,0.8740800000000001,0.25494,0.9105000000000001,44.27,5.75,44.6418570402,137.12,45.11408,5.92494,45.5014849016,0.8740800000000001,0.25494,0.9105000000000001,44.24,5.67,44.6018665529,137.08,47.05408,25.02494,53.2947846102,0.8740800000000001,0.25494,0.9105000000000001,46.18,24.77,52.4036763977,137.12,47.10408,25.04494,53.3483211756,0.8740800000000001,0.25494,0.9105000000000001,46.23,24.79,52.4571920712,136.74
2019-08-08 07:00:00,48.39624,4.89807,48.6434696117,1.05624,0.30807,1.10025,47.34,4.59,47.5619984862,136.3,48.36624,4.80807,48.6046367013,1.05624,0.30807,1.10025,47.31,4.5,47.5235320657,136.29,50.43624,23.72807,55.7389954275,1.05624,0.30807,1.10025,49.38,23.42,54.6523631694,136.52,50.46624,23.73807,55.770398484,1.05624,0.30807,1.10025,49.41,23.43,54.6837544432,135.96
2019-08-08 07:30:00,52.29848,2.89414,52.3784980374,1.24848,0.36414,1.3005,51.05,2.5300000000000002,51.1126540105,135.25,52.25848,2.82414,52.3347351063,1.24848,0.36414,1.3005,51.01,2.46,51.0692833316,135.25,54.46848,21.34414,58.5011762775,1.24848,0.36414,1.3005,53.22,20.98,57.2060206622,135.32,54.51848,21.34414,58.5477324399,1.24848,0.36414,1.3005,53.27,20.98,57.2525396817,134.99
2019-08-08 08:00:00,54.65408,2.00744,54.6909341299,1.77408,0.51744,1.8479999999999999,52.88,1.49,52.9009877034,136.51,54.60408,1.96744,54.6395129261,1.77408,0.51744,1.8479999999999999,52.83,1.45,52.8498949857,136.43,56.90408,20.79744,60.5855414369,1.77408,0.51744,1.8479999999999999,55.13,20.28,58.7417679339,136.57,56.93408,20.78744,60.6102889549,1.77408,0.51744,1.8479999999999999,55.16,20.27,58.7664742859,136.21
2019-08-08 08:30:00,57.12824,0.8553200000000001,57.1346425367,1.93824,0.56532,2.019,55.19,0.29,55.1907619081,136.07,57.06824,0.81532,57.0740638416,1.93824,0.56532,2.019,55.13,0.25,55.1305668391,136.07,59.47824,19.52532,62.6011114486,1.93824,0.56532,2.019,57.54,18.96,60.5832749197,136.07,59.50824,19.50532,62.6233833021,1.93824,0.56532,2.019,57.57,18.94,60.6055154256,136.07
2019-08-08 09:00:00,58.16896,0.9967800000000001,58.1774997559,2.38896,0.6967800000000001,2.4885,55.78,0.30000000000000004,55.7808067349,135.64,58.10896,1.03678,58.1182083778,2.38896,0.6967800000000001,2.4885,55.72,0.34,55.7210373198,135.64,60.54896,18.91678,63.4351725989,2.38896,0.6967800000000001,2.4885,58.16,18.22,60.9471410322,135.73,60.56896,18.90678,63.4512824571,2.38896,0.6967800000000001,2.4885,58.18,18.21,60.9632389231,135.55
2019-08-08 09:30:00,59.29424,1.99832,59.3279038902,2.63424,0.7683200000000001,2.7439999999999998,56.66,1.23,56.6733491158,136.07,59.23424,2.04832,59.2696448716,2.63424,0.7683200000000001,2.7439999999999998,56.6,1.28,56.6144716482,136.07,61.70424,18.14832,64.3177638977,2.63424,0.7683200000000001,2.7439999999999998,59.07,17.38,61.5737712017,136.07,61.71424,18.12832,64.321717987,2.63424,0.7683200000000001,2.7439999999999998,59.08,17.36,61.5777232447,136.07
2019-08-08 10:00:00,60.44056,2.6255800000000002,60.4975616323,2.83056,0.8255800000000001,2.9485,57.61,1.8,57.6381132585,136.07,60.37056,2.67558,60.4298208093,2.83056,0.8255800000000001,2.9485,57.54,1.85,57.5697324989,136.07,62.90056,17.61558,65.3206637064,2.83056,0.8255800000000001,2.9485,60.07,16.79,62.3723416267,136.07,62.91056,17.60558,65.3275975882,2.83056,0.8255800000000001,2.9485,60.08,16.78,62.379281817,136.07
2019-08-08 10:30:00,60.09984,2.55662,60.1541941501,3.03984,0.8866200000000001,3.1665,57.06,1.67,57.0844330794,136.58,60.02984,2.60662,60.0864057691,3.03984,0.8866200000000001,3.1665,56.99,1.72,57.0159495229,136.5,62.51984,17.91662,65.0364179968,3.03984,0.8866200000000001,3.1665,59.48,17.03,61.8699547438,136.62,62.53984,17.88662,65.047388589,3.03984,0.8866200000000001,3.1665,59.5,17.0,61.8809340589,136.07
2019-08-08 11:00:00,59.87512,2.76941,59.9391326828,3.25512,0.9494100000000001,3.39075,56.62,1.82,56.649243596,136.07,59.80512,2.81941,59.8715412443,3.25512,0.9494100000000001,3.39075,56.55,1.87,56.5809102083,136.07,62.28512,17.70941,64.7538367663,3.25512,0.9494100000000001,3.39075,59.03,16.76,61.3631689208,136.07,62.30512,17.68941,64.7676092222,3.25512,0.9494100000000001,3.39075,59.05,16.74,61.3769508855,136.07
2019-08-08 11:30:00,60.41008,3.08294,60.4886955112,3.13008,0.9129400000000001,3.2605,57.28,2.17,57.3210894872,136.07,60.34008,3.13294,60.4213585369,3.13008,0.9129400000000001,3.2605,57.21,2.22,57.253056687,136.07,62.84008,17.21294,65.1548997225,3.13008,0.9129400000000001,3.2605,59.71,16.3,61.8948632764,136.07,62.86008,17.20294,65.1715490245,3.13008,0.9129400000000001,3.2605,59.73,16.29,61.9115255829,135.83
2019-08-08 12:00:00,60.68864,3.40502,60.7840866202,3.06864,0.89502,3.1965,57.62,2.51,57.6746434753,135.97,60.62864,3.45502,60.727005125,3.06864,0.89502,3.1965,57.56,2.56,57.6169002984,135.97,63.14864,16.82502,65.3516031314,3.06864,0.89502,3.1965,60.08,15.93,62.1560238432,136.07,63.14864,16.79502,65.343885947,3.06864,0.89502,3.1965,60.08,15.9,62.1483418926,135.44
2019-08-08 12:30:00,61.07632,3.86851,61.1987110515,3.52632,1.02851,3.67325,57.55,2.84,57.6200321069,135.97,61.00632,3.91851,61.132035796,3.52632,1.02851,3.67325,57.48,2.89,57.5526063702,135.97,63.52632,16.64851,65.6716546005,3.52632,1.02851,3.67325,60.0,15.62,61.9998741934,136.07,63.54632,16.61851,65.6834047546,3.52632,1.02851,3.67325,60.02,15.59,62.0116803514,135.6
2019-08-08 13:00:00,60.80176,3.92718,60.9284560928,4.00176,1.16718,4.1685,56.8,2.76,56.8670168024,136.07,60.72176,3.97718,60.8518701294,4.00176,1.16718,4.1685,56.72,2.81,56.7895633017,136.07,63.22176,16.89718,65.4408559651,4.00176,1.16718,4.1685,59.22,15.73,61.2734959016,136.07,63.23176,16.88718,65.4479359571,4.00176,1.16718,4.1685,59.23,15.72,61.2805948078,136.06
2019-08-08 13:30:00,60.57416,3.8866300000000003,60.6987211765,4.51416,1.31663,4.70225,56.06,2.5700000000000003,56.1188782853,136.07,60.50416,3.93663,60.6320907858,4.51416,1.31663,4.70225,55.99,2.62,56.0512667118,136.07,62.96416,17.31663,65.3019993497,4.51416,1.31663,4.70225,58.45,16.0,60.6003506591,136.07,62.98416,17.29663,65.3159844162,4.51416,1.31663,4.70225,58.47,15.98,60.614365459,136.06
2019-08-08 14:00:00,60.18192,3.85806,60.3054568165,3.90192,1.13806,4.0645,56.28,2.7199999999999998,56.3456901635,136.07,60.10192,3.89806,60.2281965482,3.90192,1.13806,4.0645,56.2,2.76,56.2677314275,136.07,62.57192,16.97806,64.834402086,3.90192,1.13806,4.0645,58.67,15.84,60.7706713802,136.07,62.58192,16.94806,64.8362047675,3.90192,1.13806,4.0645,58.68,15.81,60.7725143465,136.06
2019-08-08 14:30:00,60.02144,3.86167,60.1455381127,4.29144,1.25167,4.47025,55.73,2.61,55.791083517,136.07,59.95144,3.92167,60.0795693532,4.29144,1.25167,4.47025,55.66,2.67,55.7240029072,136.07,62.41144,17.18167,64.7332806743,4.29144,1.25167,4.47025,58.12,15.93,60.2635818716,136.07,62.40144,17.15167,64.7156820088,4.29144,1.25167,4.47025,58.11,15.9,60.2460131461,136.06
2019-08-08 15:00:00,59.78952,3.64736,59.9006672484,3.65952,1.06736,3.8120000000000003,56.13,2.58,56.1892632093,136.07,59.71952,3.68736,59.8332490577,3.65952,1.06736,3.8120000000000003,56.06,2.62,56.1211902939,136.07,62.17952,17.01736,64.4661403281,3.65952,1.06736,3.8120000000000003,58.52,15.95,60.6547022085,136.07,62.19952,16.99736,64.480156135,3.65952,1.06736,3.8120000000000003,58.54,15.93,60.6687440121,136.06
2019-08-08 15:30:00,59.6176,3.4843,59.7193316795,3.7176,1.0843,3.8725,55.9,2.4,55.9514968522,136.07,59.5376,3.5343,59.6424101647,3.7176,1.0843,3.8725,55.82,2.45,55.8737407017,136.07,62.0076,17.2743,64.3688115336,3.7176,1.0843,3.8725,58.29,16.19,60.4966131283,136.07,62.0176,17.2643,64.3757622421,3.7176,1.0843,3.8725,58.3,16.18,60.5035734482,136.06
2019-08-08 16:00:00,59.76648,3.55564,59.8721530213,3.75648,1.09564,3.9130000000000003,56.01,2.46,56.0639964683,136.07,59.69648,3.61564,59.8058741011,3.75648,1.09564,3.9130000000000003,55.94,2.52,55.9967320475,136.07,62.15648,17.26564,64.5099242799,3.75648,1.09564,3.9130000000000003,58.4,16.17,60.597268090200004,136.07,62.16648,17.23564,64.5115378967,3.75648,1.09564,3.9130000000000003,58.41,16.14,60.598908406,136.06
2019-08-08 16:30:00,60.51928,2.99979,60.5935804501,3.35928,0.97979,3.49925,57.16,2.02,57.1956816552,136.88,60.43928,3.03979,60.5156747476,3.35928,0.97979,3.49925,57.08,2.06,57.1171602936,136.86,62.94928,17.69979,65.3903235851,3.35928,0.97979,3.49925,59.59,16.72,61.8912473618,137.05,62.95928,17.67979,65.394540388,3.35928,0.97979,3.49925,59.6,16.7,61.8954764098,136.63
2019-08-08 17:00:00,61.658,2.81775,61.7223515354,3.318,0.9677500000000001,3.45625,58.34,1.85,58.3693249918,137.12,61.598,2.86775,61.6647192004,3.318,0.9677500000000001,3.45625,58.28,1.9,58.3109629487,137.12,64.128,17.90775,66.5814380594,3.318,0.9677500000000001,3.45625,60.81,16.94,63.1254283154,137.05,64.168,17.88775,66.6145916753,3.318,0.9677500000000001,3.45625,60.85,16.92,63.1586011561,136.95
2019-08-08 17:30:00,62.08376,1.9231800000000001,62.113540207,2.75376,0.8031800000000001,2.8685,59.33,1.12,59.3405704388,137.12,62.02376,1.96318,62.0548215713,2.75376,0.8031800000000001,2.8685,59.27,1.16,59.2813503557,137.12,64.60376,18.58318,67.2233618993,2.75376,0.8031800000000001,2.8685,61.85,17.78,64.3548824877,137.19,64.62376,18.56318,67.2370582956,2.75376,0.8031800000000001,2.8685,61.87,17.76,64.3685831753,137.12
2019-08-08 18:00:00,62.2696,0.9653,62.277081565,2.1096,0.6153000000000001,2.1975,60.16,0.35000000000000003,60.1610181097,136.44,62.2196,1.0753,62.2288911539,2.1096,0.6153000000000001,2.1975,60.11,0.46,60.1117600807,136.43,64.8096,18.8753,67.5023051625,2.1096,0.6153000000000001,2.1975,62.7,18.26,65.3048053362,136.44,64.8496,18.8453,67.5323326433,2.1096,0.6153000000000001,2.1975,62.74,18.23,65.3348337413,136.02
2019-08-08 18:30:00,61.99616,0.65263,61.999595004,1.58616,0.46263000000000004,1.65225,60.41,0.19,60.4102987909,135.75,61.92616,0.6926300000000001,61.9300333333,1.58616,0.46263000000000004,1.65225,60.34,0.23,60.3404383478,135.68,64.53616,18.92263,67.2531179475,1.58616,0.46263000000000004,1.65225,62.95,18.46,65.6008696589,136.05,64.57616,18.90263,67.2858815894,1.58616,0.46263000000000004,1.65225,62.99,18.44,65.6336323846,135.21
2019-08-08 19:00:00,61.36408,0.9924400000000001,61.3721048311,1.41408,0.41244000000000003,1.473,59.95,0.58,59.9528056057,136.07,61.30408,0.91244,61.3108699286,1.41408,0.41244000000000003,1.473,59.89,0.5,59.8920871234,136.07,63.89408,19.59244,66.8305107283,1.41408,0.41244000000000003,1.473,62.48,19.18,65.3576529566,136.05,63.924080000000004,19.57244,66.8533350806,1.41408,0.41244000000000003,1.473,62.51,19.16,65.3804687961,135.97
2019-08-08 19:30:00,60.43184,1.43012,60.4487595324,1.13184,0.33012,1.179,59.3,1.1,59.3102014834,136.07,60.38184,1.32012,60.3962690785,1.13184,0.33012,1.179,59.25,0.99,59.2582703089,136.07,62.93184,20.06012,66.0516835531,1.13184,0.33012,1.179,61.8,19.73,64.8730521866,136.05,62.97184,20.04012,66.0837275174,1.13184,0.33012,1.179,61.84,19.71,64.9050822355,135.8
2019-08-08 20:00:00,60.04424,1.44957,60.0617349929,0.9242400000000001,0.26957000000000003,0.9627500000000001,59.12,1.18,59.1317748761,136.07,59.98424,1.34957,59.9994198935,0.9242400000000001,0.26957000000000003,0.9627500000000001,59.06,1.08,59.0698738783,136.07,62.52424,20.08957,65.6724554921,0.9242400000000001,0.26957000000000003,0.9627500000000001,61.6,19.82,64.7100641323,136.05,62.58424,20.07957,65.7265260588,0.9242400000000001,0.26957000000000003,0.9627500000000001,61.66,19.81,64.7641235562,136.04
2019-08-08 20:30:00,59.32384,1.69612,59.3480818174,0.84384,0.24612000000000003,0.879,58.48,1.45,58.4979734692,136.3,59.28384,1.5861200000000002,59.3050542686,0.84384,0.24612000000000003,0.879,58.44,1.34,58.4553607465,136.07,61.80384,20.47612,65.1074967189,0.84384,0.24612000000000003,0.879,60.96,20.23,64.2290783057,136.72,61.83384,20.44612,65.1265505934,0.84384,0.24612000000000003,0.879,60.99,20.2,64.248113591,136.04
2019-08-08 21:00:00,59.06512,1.89066,59.0953720341,0.8251200000000001,0.24066,0.8595,58.24,1.65,58.263368423,135.59,59.00512,1.79066,59.0322848063,0.8251200000000001,0.24066,0.8595,58.18,1.55,58.2006434672,135.55,61.51512,20.47066,64.8317662065,0.8251200000000001,0.24066,0.8595,60.69,20.23,63.9728770652,135.72,61.56512,20.46066,64.876055739,0.8251200000000001,0.24066,0.8595,60.74,20.22,64.0171539511,135.42
2019-08-08 21:30:00,59.52816,1.8586300000000002,59.5571686572,0.8181600000000001,0.23863,0.8522500000000001,58.71,1.62,58.7323462838,134.99,59.48816,1.76863,59.5144455764,0.8181600000000001,0.23863,0.8522500000000001,58.67,1.53,58.6899463281,134.99,61.99816,20.19863,65.2054943794,0.8181600000000001,0.23863,0.8522500000000001,61.18,19.96,64.3536634544,134.99,62.03816,20.18863,65.2404328424,0.8181600000000001,0.23863,0.8522500000000001,61.22,19.95,64.3885929338,134.89
2019-08-08 22:00:00,57.4708,2.5894,57.5291043299,0.8208000000000001,0.2394,0.855,56.65,2.35,56.698721326,134.74,57.4108,2.4894,57.4647463146,0.8208000000000001,0.2394,0.855,56.59,2.25,56.6347119707,134.74,59.8508,20.8894,63.3915238261,0.8208000000000001,0.2394,0.855,59.03,20.65,62.5376958322,134.74,59.9008,20.8894,63.4387332235,0.8208000000000001,0.2394,0.855,59.08,20.65,62.5848935447,134.73
2019-08-08 22:30:00,53.99056,3.5180800000000003,54.1050594307,0.8505600000000001,0.24808000000000002,0.886,53.14,3.27,53.2405155873,133.76,53.97056,3.4380800000000002,54.0799569231,0.8505600000000001,0.24808000000000002,0.886,53.12,3.19,53.215697872,133.76,56.23056,21.61808,60.2429851584,0.8505600000000001,0.24808000000000002,0.886,55.38,21.37,59.3600985511,133.82,56.28056,21.62808,60.2932440527,0.8505600000000001,0.24808000000000002,0.886,55.43,21.38,59.410346742,133.68
2019-08-08 23:00:00,51.19704,3.95997,51.3499587844,0.85704,0.24997000000000003,0.89275,50.34,3.71,50.4765262275,132.9,51.17704,3.86997,51.3231535563,0.85704,0.24997000000000003,0.89275,50.32,3.62,50.4500426164,132.9,53.31704,21.83997,57.616760096,0.85704,0.24997000000000003,0.89275,52.46,21.59,56.7290022828,132.96,53.37704,21.84997,57.6760746598,0.85704,0.24997000000000003,0.89275,52.52,21.6,56.7882945685,132.89
2019-08-08 23:30:00,48.3548,4.34515,48.5496345152,0.8748,0.25515000000000004,0.9112500000000001,47.48,4.09,47.6558338506,133.96,48.3448,4.26515,48.5325786618,0.8748,0.25515000000000004,0.9112500000000001,47.47,4.01,47.6390701001,133.88,50.3648,22.42515,55.1316645093,0.8748,0.25515000000000004,0.9112500000000001,49.49,22.17,54.2288576313,133.96,50.4348,22.45515,55.207814778,0.8748,0.25515000000000004,0.9112500000000001,49.56,22.2,54.3050052942,133.63
2019-08-09 00:00:00,46.39768,4.57599,46.6227883536,0.8776800000000001,0.25599,0.9142500000000001,45.52,4.32,45.7245317089,134.56,46.38768,4.50599,46.6060167968,0.8776800000000001,0.25599,0.9142500000000001,45.51,4.25,45.7080146145,134.56,48.31768,22.86599,53.4551372579,0.8776800000000001,0.25599,0.9142500000000001,47.44,22.61,52.552504222,134.57,48.38768,22.89599,53.5312425959,0.8776800000000001,0.25599,0.9142500000000001,47.51,22.64,52.628601539499996,134.43
2019-08-09 00:30:00,43.9972,5.27585,44.3123933123,0.8772000000000001,0.25585,0.9137500000000001,43.12,5.02,43.4112289621,134.91,44.0072,5.19585,44.3128706931,0.8772000000000001,0.25585,0.9137500000000001,43.13,4.94,43.4119856722,134.9,45.8272,23.67585,51.581761632,0.8772000000000001,0.25585,0.9137500000000001,44.95,23.42,50.6852927386,135.01,45.9172,23.70585,51.6754930316,0.8772000000000001,0.25585,0.9137500000000001,45.04,23.45,50.7789730105,134.58
2019-08-09 01:00:00,42.93616,5.6026299999999996,43.3001535617,0.86616,0.25263,0.9022500000000001,42.07,5.35,42.4088127634,135.0,42.95616,5.53263,43.3109879437,0.86616,0.25263,0.9022500000000001,42.09,5.28,42.4198833096,135.0,44.72616,24.04263,50.7787105553,0.86616,0.25263,0.9022500000000001,43.86,23.79,49.8965299395,135.01,44.81616,24.08263,50.8769227142,0.86616,0.25263,0.9022500000000001,43.95,23.83,49.994713720600004,134.98
2019-08-09 01:30:00,42.49024,5.6138200000000005,42.8594851841,0.8702400000000001,0.25382000000000005,0.9065000000000001,41.62,5.36,41.9637224278,135.0,42.50024,5.54382,42.860288616,0.8702400000000001,0.25382000000000005,0.9065000000000001,41.63,5.29,41.9647590247,135.0,44.25024,24.07382,50.3749198456,0.8702400000000001,0.25382000000000005,0.9065000000000001,43.38,23.82,49.489562536,135.01,44.34024,24.10382,50.4683170103,0.8702400000000001,0.25382000000000005,0.9065000000000001,43.47,23.85,49.5828942277,134.82
2019-08-09 02:00:00,42.24672,5.80821,42.6441162901,0.8167200000000001,0.23821000000000003,0.8507500000000001,41.43,5.57,41.8027487135,135.0,42.25672,5.72821,42.6432031508,0.8167200000000001,0.23821000000000003,0.8507500000000001,41.44,5.49,41.8020776996,135.0,43.99672,24.32821,50.2749756098,0.8167200000000001,0.23821000000000003,0.8507500000000001,43.18,24.09,49.4453283941,135.01,44.08672,24.36821,50.3730934028,0.8167200000000001,0.23821000000000003,0.8507500000000001,43.27,24.13,49.5434132857,135.01
2019-08-09 02:30:00,41.46616,5.85638,41.8776743844,0.7761600000000001,0.22638000000000003,0.8085,40.69,5.63,41.077645989,135.0,41.48616,5.79638,41.889133348,0.7761600000000001,0.22638000000000003,0.8085,40.71,5.57,41.0892808406,135.0,43.19616,24.35638,49.5897316533,0.7761600000000001,0.22638000000000003,0.8085,42.42,24.13,48.8028001246,135.01,43.29616,24.38638,49.6915787659,0.7761600000000001,0.22638000000000003,0.8085,42.52,24.16,48.9045601146,135.01
2019-08-09 03:00:00,40.97992,5.82456,41.3917786813,0.76992,0.22456,0.802,40.21,5.6,40.5980800039,135.69,40.98992,5.75456,41.3918893311,0.76992,0.22456,0.802,40.22,5.53,40.5983903622,135.64,42.69992,24.47456,49.2167375514,0.76992,0.22456,0.802,41.93,24.25,48.4374586451,135.72,42.77992,24.50456,49.3010650595,0.76992,0.22456,0.802,42.01,24.28,48.5217322444,135.54
2019-08-09 03:30:00,40.81712,5.9066600000000005,41.2422831261,0.77712,0.22666000000000003,0.8095,40.04,5.68,40.440870416,136.07,40.83712,5.82666,41.2507010443,0.77712,0.22666000000000003,0.8095,40.06,5.6,40.4495191566,136.07,42.52712,24.64666,49.1529631319,0.77712,0.22666000000000003,0.8095,41.75,24.42,48.3673329842,136.07,42.61712,24.68666,49.2508893224,0.77712,0.22666000000000003,0.8095,41.84,24.46,48.4652163928,136.05
2019-08-09 04:00:00,40.47496,5.92603,40.906481376,0.7749600000000001,0.22603,0.80725,39.7,5.7,40.1071066022,136.07,40.48496,5.8560300000000005,40.9062962582,0.7749600000000001,0.22603,0.80725,39.71,5.63,40.1071190688,136.07,42.17496,24.67603,48.8634189099,0.7749600000000001,0.22603,0.80725,41.4,24.45,48.0807913828,136.07,42.25496,24.70603,48.9476206057,0.7749600000000001,0.22603,0.80725,41.48,24.48,48.1649333021,136.05
2019-08-09 04:30:00,40.62832,6.05701,41.0773387181,0.77832,0.22701000000000002,0.8107500000000001,39.85,5.83,40.2742026613,135.8,40.62832,5.97701,41.0656186434,0.77832,0.22701000000000002,0.8107500000000001,39.85,5.75,40.2626998598,135.78,42.32832,24.71701,49.0164998481,0.77832,0.22701000000000002,0.8107500000000001,41.55,24.49,48.2303078987,136.07,42.40832,24.75701,49.1057547479,0.77832,0.22701000000000002,0.8107500000000001,41.63,24.53,48.3195384912,135.36
2019-08-09 05:00:00,40.9748,5.8489,41.3901421386,0.7848,0.22890000000000002,0.8175,40.19,5.62,40.5810362115,136.07,40.9848,5.7789,41.3902103915,0.7848,0.22890000000000002,0.8175,40.2,5.55,40.5813072732,136.06,42.6948,24.5389,49.2443251578,0.7848,0.22890000000000002,0.8175,41.91,24.31,48.4502239417,136.07,42.7848,24.5689,49.3373079753,0.7848,0.22890000000000002,0.8175,42.0,24.34,48.543131337,135.52
2019-08-09 05:30:00,41.95128,5.31079,42.2861015472,0.7912800000000001,0.23079000000000002,0.82425,41.16,5.08,41.4723040112,135.36,41.96128,5.27079,42.2910185082,0.7912800000000001,0.23079000000000002,0.82425,41.17,5.04,41.4773492403,135.36,43.71128,23.94079,49.8381121739,0.7912800000000001,0.23079000000000002,0.82425,42.92,23.71,49.0335650346,135.46,43.79128,23.97079,49.9226900043,0.7912800000000001,0.23079000000000002,0.82425,43.0,23.74,49.1180984974,135.3
2019-08-09 06:00:00,43.4404,5.1547,43.7451629812,0.7704000000000001,0.2247,0.8025,42.67,4.93,42.9538566371,136.92,43.4704,5.1247,43.7714316221,0.7704000000000001,0.2247,0.8025,42.7,4.9,42.9802280124,136.91,45.2604,24.1747,51.3119862045,0.7704000000000001,0.2247,0.8025,44.49,23.95,50.5268502877,136.94,45.3604,24.2047,51.4143305923,0.7704000000000001,0.2247,0.8025,44.59,23.98,50.6291269923,136.67
2019-08-09 06:30:00,46.73456,4.69883,46.970183114,0.78456,0.22883,0.81725,45.95,4.47,46.1669080619,137.05,46.76456,4.66883,46.9970429449,0.78456,0.22883,0.81725,45.98,4.44,46.1938740527,136.91,48.66456,23.73883,54.1458350177,0.78456,0.22883,0.81725,47.88,23.51,53.3405521156,137.18,48.77456,23.75883,54.2534764431,0.78456,0.22883,0.81725,47.99,23.53,53.4481150276,136.67
2019-08-09 07:00:00,50.48184,2.73387,50.5558128702,0.8018400000000001,0.23387000000000002,0.83525,49.68,2.5,49.7428628046,136.59,50.50184,2.70387,50.5741708421,0.8018400000000001,0.23387000000000002,0.83525,49.7,2.47,49.7613394112,136.54,52.55184,21.62387,56.8268214945,0.8018400000000001,0.23387000000000002,0.83525,51.75,21.39,55.9963802402,136.63,52.68184,21.64387,56.9546606904,0.8018400000000001,0.23387000000000002,0.83525,51.88,21.41,56.1241703725,136.49
2019-08-09 07:30:00,54.13952,1.72611,54.1670294696,0.80952,0.23611000000000001,0.84325,53.33,1.49,53.350810678,137.31,54.14952,1.69611,54.1760768731,0.80952,0.23611000000000001,0.84325,53.34,1.46,53.3599775112,137.3,56.37952,20.75611,60.0788346905,0.80952,0.23611000000000001,0.84325,55.57,20.52,59.2376172715,137.35,56.47952,20.74611,60.1692384825,0.80952,0.23611000000000001,0.84325,55.67,20.51,59.3279782228,137.0
2019-08-09 08:00:00,56.84784,0.7031200000000001,56.8521880881,0.8678400000000001,0.25312,0.904,55.98,0.45,55.9818086525,135.72,56.84784,0.6931200000000001,56.8520652923,0.8678400000000001,0.25312,0.904,55.98,0.44,55.9817291623,135.67,59.17784,19.24312,62.2279231085,0.8678400000000001,0.25312,0.904,58.31,18.99,61.3243524222,135.75,59.28784,19.24312,62.3325407729,0.8678400000000001,0.25312,0.904,58.42,18.99,61.4289548991,135.52
2019-08-09 08:30:00,59.63512,1.27191,59.6486822358,1.03512,0.30191,1.07825,58.6,0.97,58.6080276071,136.44,59.63512,1.3119100000000001,59.6495485755,1.03512,0.30191,1.07825,58.6,1.01,58.6087032786,136.44,62.08512,18.00191,64.6423304736,1.03512,0.30191,1.07825,61.05,17.7,63.5640818387,136.46,62.18512,18.00191,64.7383805255,1.03512,0.30191,1.07825,61.15,17.7,63.6601327363,136.27
2019-08-09 09:00:00,61.18416,2.14038,61.2215865643,1.06416,0.31038000000000004,1.1085,60.12,1.83,60.1478453479,136.15,61.17416,2.19038,61.2133614193,1.06416,0.31038000000000004,1.1085,60.11,1.88,60.1393922483,136.11,63.69416,17.08038,65.9445630742,1.06416,0.31038000000000004,1.1085,62.63,16.77,64.8363308647,136.2,63.77416,17.07038,66.0192498977,1.06416,0.31038000000000004,1.1085,62.71,16.76,64.9110291091,136.02
2019-08-09 09:30:00,61.6464,2.88395,61.7138217951,1.7964,0.52395,1.87125,59.85,2.36,59.8965115846,136.07,61.6264,2.92395,61.6957264368,1.7964,0.52395,1.87125,59.83,2.4,59.8781170379,136.11,64.1264,16.67395,66.2587034703,1.7964,0.52395,1.87125,62.33,16.15,64.3882862018,136.07,64.2264,16.653950000000002,66.3504672746,1.7964,0.52395,1.87125,62.43,16.13,64.4800883994,135.69
2019-08-09 10:00:00,62.32,3.94125,62.4445021724,2.85,0.83125,2.96875,59.47,3.11,59.5512636306,136.7,62.29,3.98125,62.4171006341,2.85,0.83125,2.96875,59.44,3.15,59.5234080006,136.65,64.81,16.38125,66.8481970704,2.85,0.83125,2.96875,61.96,15.55,63.881484798,136.78,64.88,16.37125,66.9136176467,2.85,0.83125,2.96875,62.03,15.54,63.9469506701,136.16
2019-08-09 10:30:00,62.69408,4.31494,62.8423931296,3.51408,1.02494,3.6605,59.18,3.29,59.2713801088,137.4,62.66408,4.35494,62.8152244655,3.51408,1.02494,3.6605,59.15,3.33,59.2436612643,137.39,65.18408,16.61494,67.2682727343,3.51408,1.02494,3.6605,61.67,15.59,63.6100385159,137.4,65.25408,16.60494,67.3336393569,3.51408,1.02494,3.6605,61.74,15.58,63.6754583808,137.22
2019-08-09 11:00:00,62.63864,4.68627,62.8136955414,3.99864,1.16627,4.16525,58.64,3.52,58.7455530232,137.31,62.60864,4.72627,62.7867775154,3.99864,1.16627,4.16525,58.61,3.56,58.7180185292,137.39,65.09864,16.52627,67.1636101618,3.99864,1.16627,4.16525,61.1,15.36,63.0011079268,137.4,65.15864,16.51627,67.2193092895,3.99864,1.16627,4.16525,61.16,15.35,63.0568640197,137.13
2019-08-09 11:30:00,62.46368,4.81649,62.6491013109,4.27368,1.24649,4.45175,58.19,3.5700000000000003,58.2994082303,136.97,62.41368,4.85649,62.6023397827,4.27368,1.24649,4.45175,58.14,3.61,58.2519673488,137.0,64.92368,16.52649,66.9940974748,4.27368,1.24649,4.45175,60.65,15.28,62.5451908623,137.24,64.96368,16.50649,67.0279339624,4.27368,1.24649,4.45175,60.69,15.26,62.5790995461,136.97
2019-08-09 12:00:00,63.76416,4.98413,63.9586558048,4.09416,1.19413,4.26475,59.67,3.79,59.7902416787,136.07,63.72416,5.03413,63.9226957548,4.09416,1.19413,4.26475,59.63,3.84,59.753514541,136.07,66.27416,15.91413,68.1580796191,4.09416,1.19413,4.26475,62.18,14.72,63.8985977937,136.07,66.33416,15.90413,68.2140904356,4.09416,1.19413,4.26475,62.24,14.71,63.9546847385,136.07
2019-08-09 12:30:00,63.0404,4.34845,63.1901974167,3.0804,0.8984500000000001,3.20875,59.96,3.45,60.059171656,136.07,62.9904,4.39845,63.143779223,3.0804,0.8984500000000001,3.20875,59.91,3.5,60.0121496032,136.07,65.5604,16.01845,67.4889382682,3.0804,0.8984500000000001,3.20875,62.48,15.12,64.2834722149,136.16,65.6104,15.99845,67.5327697534,3.0804,0.8984500000000001,3.20875,62.53,15.1,64.3273728672,136.07
2019-08-09 13:00:00,62.90408,4.53869,63.0676064835,4.14408,1.20869,4.31675,58.76,3.33,58.8542819173,136.3,62.85408,4.57869,63.0206297554,4.14408,1.20869,4.31675,58.71,3.37,58.8066407815,136.27,65.38408,16.49869,67.4335575894,4.14408,1.20869,4.31675,61.24,15.29,63.1198993979,136.45,65.43408,16.48869,67.4795948666,4.14408,1.20869,4.31675,61.29,15.28,63.1659916411,136.18
2019-08-09 13:30:00,63.24456,3.85633,63.3620205696,2.52456,0.73633,2.62975,60.72,3.12,60.8001052631,136.61,63.19456,3.90633,63.3151784935,2.52456,0.73633,2.62975,60.67,3.17,60.7527596081,136.57,65.80456,16.29633,67.7924073054,2.52456,0.73633,2.62975,63.28,15.56,65.1649599094,136.82,65.84456,16.27633,67.8264328994,2.52456,0.73633,2.62975,63.32,15.54,65.1990337352,136.27
2019-08-09 14:00:00,62.80104,3.56822,62.9023276123,2.53104,0.7382200000000001,2.6365,60.27,2.83,60.3364052625,136.85,62.73104,3.61822,62.8352997562,2.53104,0.7382200000000001,2.6365,60.2,2.88,60.2688509929,136.82,65.33104,16.61822,67.4114977096,2.53104,0.7382200000000001,2.6365,62.8,15.88,64.7766501141,137.0,65.38104,16.59822,67.4550316778,2.53104,0.7382200000000001,2.6365,62.85,15.86,64.8202290956,136.47
2019-08-09 14:30:00,62.53872,3.02671,62.6119195734,2.62872,0.7667100000000001,2.73825,59.91,2.26,59.9526121199,135.57,62.49872,3.09671,62.5753914447,2.62872,0.7667100000000001,2.73825,59.87,2.33,59.9153219135,135.57,65.06872,16.87671,67.221735048,2.62872,0.7667100000000001,2.73825,62.44,16.11,64.4847710704,135.64,65.11872,16.85671,67.265119984,2.62872,0.7667100000000001,2.73825,62.49,16.09,64.5281969375,135.39
2019-08-09 15:00:00,62.41464,2.91052,62.4824648441,2.26464,0.6605200000000001,2.359,60.15,2.25,60.1920675837,137.11,62.37464,2.96052,62.444858826,2.26464,0.6605200000000001,2.359,60.11,2.3,60.1539865678,137.05,64.95464,17.15052,67.1806936091,2.26464,0.6605200000000001,2.359,62.69,16.49,64.8224976378,137.11,64.99464,17.14052,67.2168182422,2.26464,0.6605200000000001,2.359,62.73,16.48,64.8586409047,136.45
2019-08-09 15:30:00,60.2744,2.1717,60.3135107273,2.4744,0.7217,2.5775,57.8,1.45,57.8181848556,137.11,60.2244,2.2017,60.2646317358,2.4744,0.7217,2.5775,57.75,1.48,57.7689613893,137.05,62.7044,18.1617,65.2816139985,2.4744,0.7217,2.5775,60.23,17.44,62.7041186845,137.11,62.7544,18.1417,65.324084366,2.4744,0.7217,2.5775,60.28,17.42,62.746591939300004,137.12
2019-08-09 16:00:00,61.37712,2.40291,61.4241388703,2.78712,0.81291,2.90325,58.59,1.5899999999999999,58.6115705301,137.11,61.33712,2.44291,61.3857483392,2.78712,0.81291,2.90325,58.55,1.63,58.57268476,137.05,63.85712,18.14291,66.3844632272,2.78712,0.81291,2.90325,61.07,17.33,63.4812870065,137.11,63.90712,18.14291,66.4325610673,2.78712,0.81291,2.90325,61.12,17.33,63.529389262,137.12
2019-08-09 16:30:00,60.76112,1.38741,60.7769578884,2.15112,0.62741,2.2407500000000002,58.61,0.76,58.6149272797,137.11,60.71112,1.43741,60.7281338357,2.15112,0.62741,2.2407500000000002,58.56,0.81,58.5656016788,137.05,63.23112,18.66741,65.9291038356,2.15112,0.62741,2.2407500000000002,61.08,18.04,63.6883662846,137.11,63.28112,18.65741,65.9742305477,2.15112,0.62741,2.2407500000000002,61.13,18.03,63.7334904112,136.54
2019-08-09 17:00:00,60.68512,1.4569100000000001,60.702606008000004,2.59512,0.7569100000000001,2.70325,58.09,0.7000000000000001,58.0942174403,135.62,60.64512,1.52691,60.6643390631,2.59512,0.7569100000000001,2.70325,58.05,0.77,58.0551065799,135.58,63.11512,18.55691,65.7866041179,2.59512,0.7569100000000001,2.70325,60.52,17.8,63.0833607221,135.77,63.18512,18.53691,65.8481314979,2.59512,0.7569100000000001,2.70325,60.59,17.78,63.1448849868,135.43
2019-08-09 17:30:00,62.3524,0.42195000000000005,62.3538276897,1.1724,0.34195000000000003,1.22125,61.18,0.08,61.1800523047,135.62,62.3124,0.46195,62.3141122986,1.1724,0.34195000000000003,1.22125,61.14,0.12,61.1401177624,135.58,64.9224,18.78195,67.5846111742,1.1724,0.34195000000000003,1.22125,63.75,18.44,66.3633641402,135.77,64.9824,18.77195,67.6394738046,1.1724,0.34195000000000003,1.22125,63.81,18.43,66.4182279198,135.43
2019-08-09 18:00:00,62.15,1.025,62.1584517584,1.56,0.455,1.625,60.59,0.5700000000000001,60.5926810762,135.01,62.12,0.925,62.1268864905,1.56,0.455,1.625,60.56,0.47000000000000003,60.5618237836,135.01,64.67,19.405,67.5186116934,1.56,0.455,1.625,63.11,18.95,65.8936613036,135.01,64.74,19.395,67.5827908938,1.56,0.455,1.625,63.18,18.94,65.957835016,135.01
2019-08-09 18:30:00,61.71032,1.42676,61.7268113432,1.60032,0.46676000000000006,1.667,60.11,0.96,60.117665457,135.01,61.68032,1.33676,61.694803692,1.60032,0.46676000000000006,1.667,60.08,0.87,60.086298771,135.01,64.23032,19.78676,67.20900147,1.60032,0.46676000000000006,1.667,62.63,19.32,65.5421948061,135.01,64.31032,19.78676,67.2854600177,1.60032,0.46676000000000006,1.667,62.71,19.32,65.61864445410001,135.01
2019-08-09 19:00:00,60.33,1.755,60.3555210813,1.56,0.455,1.625,58.77,1.3,58.7843763257,135.01,60.3,1.665,60.3229825605,1.56,0.455,1.625,58.74,1.21,58.752461225,135.01,62.77,20.135,65.9203392361,1.56,0.455,1.625,61.21,19.68,64.2959291091,135.01,62.85,20.125,65.9934703209,1.56,0.455,1.625,61.29,19.67,64.369037588,135.01
2019-08-09 19:30:00,60.0248,1.73765,60.0499462328,1.0548,0.30765000000000003,1.09875,58.97,1.43,58.987335929,135.01,59.9948,1.63765,60.0171469212,1.0548,0.30765000000000003,1.09875,58.94,1.33,58.9550040285,135.01,62.4948,20.09765,65.6469006318,1.0548,0.30765000000000003,1.09875,61.44,19.79,64.5485685356,135.01,62.5648,20.09765,65.7135430072,1.0548,0.30765000000000003,1.09875,61.51,19.79,64.6152009979,135.01
2019-08-09 20:00:00,58.64728,2.25629,58.6906661741,0.9472800000000001,0.27629000000000004,0.9867500000000001,57.7,1.98,57.7339622753,135.21,58.61728,2.15629,58.6569271371,0.9472800000000001,0.27629000000000004,0.9867500000000001,57.67,1.88,57.7006351785,135.21,61.06728,20.72629,64.4886950074,0.9472800000000001,0.27629000000000004,0.9867500000000001,60.12,20.45,63.5028889107,135.25,61.12728,20.72629,64.5455146185,0.9472800000000001,0.27629000000000004,0.9867500000000001,60.18,20.45,63.559695562499996,135.01
2019-08-09 20:30:00,57.11888,2.82634,57.1887633216,0.8788800000000001,0.25634,0.9155000000000001,56.24,2.5700000000000003,56.298690038,133.99,57.07888,2.74634,57.1449116322,0.8788800000000001,0.25634,0.9155000000000001,56.2,2.49,56.2551339879,133.98,59.46888,21.03634,63.0799119296,0.8788800000000001,0.25634,0.9155000000000001,58.59,20.78,62.1658789047,134.09,59.52888,21.04634,63.1398129665,0.8788800000000001,0.25634,0.9155000000000001,58.65,20.79,62.2257711885,133.98
2019-08-09 21:00:00,57.30312,2.61466,57.3627405957,0.8731200000000001,0.25466,0.9095000000000001,56.43,2.36,56.4793280767,133.68,57.29312,2.52466,57.3487184464,0.8731200000000001,0.25466,0.9095000000000001,56.42,2.27,56.4656470786,133.63,59.68312,20.67466,63.1626185259,0.8731200000000001,0.25466,0.9095000000000001,58.81,20.42,62.254256882600004,133.91,59.76312,20.67466,63.2382169123,0.8731200000000001,0.25466,0.9095000000000001,58.89,20.42,62.3298363547,133.48
2019-08-09 21:30:00,58.0752,2.35235,58.1228217275,0.8652000000000001,0.25235,0.9012500000000001,57.21,2.1,57.2485292387,135.51,58.0452,2.31235,58.0912403514,0.8652000000000001,0.25235,0.9012500000000001,57.18,2.06,57.2170953475,135.51,60.4752,20.88235,63.9790774907,0.8652000000000001,0.25235,0.9012500000000001,59.61,20.63,63.0789108974,135.54,60.5352,20.89235,64.039056267,0.8652000000000001,0.25235,0.9012500000000001,59.67,20.64,63.1388826319,135.15
