Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-09 22:00:00,55.59336,3.34473,55.6938856147,0.87336,0.25473,0.9097500000000001,54.72,3.09,54.8071756251,135.22,55.56336,3.27473,55.6597774974,0.87336,0.25473,0.9097500000000001,54.69,3.02,54.7733192348,135.12,57.89336,21.81473,61.8669829316,0.87336,0.25473,0.9097500000000001,57.02,21.56,60.959937664,135.3,57.96336,21.81473,61.9324918557,0.87336,0.25473,0.9097500000000001,57.09,21.56,61.0254184746,134.81
2019-08-09 22:30:00,52.66928,4.19354,52.8359615551,0.86928,0.25354000000000004,0.9055000000000001,51.8,3.94,51.9496256002,135.22,52.64928,4.11354,52.8097329651,0.86928,0.25354000000000004,0.9055000000000001,51.78,3.86,51.9236747544,135.12,54.85928,22.65354,59.3525355537,0.86928,0.25354000000000004,0.9055000000000001,53.99,22.4,58.452374631,135.3,54.91928,22.67354,59.4156270004,0.86928,0.25354000000000004,0.9055000000000001,54.05,22.42,58.5154586413,134.81
2019-08-09 23:00:00,49.83864,4.72877,50.0624739976,0.81864,0.23877,0.8527500000000001,49.02,4.49,49.2252018787,135.37,49.79864,4.63877,50.014225306,0.81864,0.23877,0.8527500000000001,48.98,4.4,49.1772345705,135.36,51.91864,23.348770000000002,56.9272363633,0.81864,0.23877,0.8527500000000001,51.1,23.11,56.0828146583,135.6,51.96864,23.36877,56.9810403096,0.81864,0.23877,0.8527500000000001,51.15,23.13,56.1366137205,135.27
2019-08-09 23:30:00,46.59592,5.59506,46.9306345264,0.8059200000000001,0.23506000000000002,0.8395,45.79,5.36,46.1026430913,136.44,46.56592,5.50506,46.8901971744,0.8059200000000001,0.23506000000000002,0.8395,45.76,5.27,46.0624630258,136.44,48.54592,24.44506,54.3531720054,0.8059200000000001,0.23506000000000002,0.8395,47.74,24.21,53.5278591016,136.51,48.60592,24.47506,54.4202537761,0.8059200000000001,0.23506000000000002,0.8395,47.8,24.24,53.5949400597,136.27
2019-08-10 00:00:00,43.77736,6.38548,44.2406103416,0.8073600000000001,0.23548000000000002,0.841,42.97,6.15,43.4078725579,136.86,43.76736,6.30548,44.2192365312,0.8073600000000001,0.23548000000000002,0.841,42.96,6.07,43.3867087943,136.81,45.62736,25.33548,52.1894867516,0.8073600000000001,0.23548000000000002,0.841,44.82,25.1,51.3696641998,137.09,45.67736,25.35548,52.2429094002,0.8073600000000001,0.23548000000000002,0.841,44.87,25.12,51.423061947,136.58
2019-08-10 00:30:00,41.75928,6.59604,42.2770056863,0.8092800000000001,0.23604000000000003,0.843,40.95,6.36,41.4409471417,136.73,41.75928,6.52604,42.2661408719,0.8092800000000001,0.23604000000000003,0.843,40.95,6.29,41.4302618867,136.65,43.52928,25.56604,50.4818840635,0.8092800000000001,0.23604000000000003,0.843,42.72,25.33,49.6649504178,136.81,43.59928,25.59604,50.557437437,0.8092800000000001,0.23604000000000003,0.843,42.79,25.36,49.740463407600004,136.4
2019-08-10 01:00:00,40.46552,6.91786,41.0525893928,0.81552,0.23786000000000002,0.8495,39.65,6.68,40.2087664571,137.47,40.46552,6.83786,41.0391841811,0.81552,0.23786000000000002,0.8495,39.65,6.6,40.1955532366,137.47,42.18552,26.12786,49.6213982658,0.81552,0.23786000000000002,0.8495,41.37,25.89,48.8033707852,137.6,42.24552,26.16786,49.6934689577,0.81552,0.23786000000000002,0.8495,41.43,25.93,48.8754519161,137.38
2019-08-10 01:30:00,39.45432,7.30751,40.1253419806,0.81432,0.23751000000000003,0.8482500000000001,38.64,7.07,39.2814778235,137.96,39.44432,7.22751,40.1010134668,0.81432,0.23751000000000003,0.8482500000000001,38.63,6.99,39.2573177892,137.94,41.11432,26.60751,48.9729200422,0.81432,0.23751000000000003,0.8482500000000001,40.3,26.37,48.1608440541,138.17,41.19432,26.63751,49.0563853057,0.81432,0.23751000000000003,0.8482500000000001,40.38,26.4,48.2442162337,137.64
2019-08-10 02:00:00,38.86672,7.58821,39.6005410893,0.8167200000000001,0.23821000000000003,0.8507500000000001,38.05,7.35,38.7533869488,138.17,38.86672,7.51821,39.5871873864,0.8167200000000001,0.23821000000000003,0.8507500000000001,38.05,7.28,38.7401716568,138.17,40.53672,26.93821,48.6712731122,0.8167200000000001,0.23821000000000003,0.8507500000000001,39.72,26.7,47.8598829919,138.17,40.59672,26.98821,48.7489195138,0.8167200000000001,0.23821000000000003,0.8507500000000001,39.78,26.75,47.9375729465,138.16
2019-08-10 02:30:00,38.06672,7.78821,38.855262019,0.8167200000000001,0.23821000000000003,0.8507500000000001,37.25,7.55,38.0074334835,138.17,38.04672,7.71821,38.8216906943,0.8167200000000001,0.23821000000000003,0.8507500000000001,37.23,7.48,37.9739818823,138.17,39.67672,27.23821,48.1265227703,0.8167200000000001,0.23821000000000003,0.8507500000000001,38.86,27.0,47.3191250976,138.17,39.73672,27.26821,48.1929682938,0.8167200000000001,0.23821000000000003,0.8507500000000001,38.92,27.03,47.3855178298,138.16
2019-08-10 03:00:00,37.43056,7.55933,38.1862578942,0.8205600000000001,0.23933000000000001,0.8547500000000001,36.61,7.32,37.3346286978,138.17,37.43056,7.47933,38.1705016886,0.8205600000000001,0.23933000000000001,0.8547500000000001,36.61,7.24,37.3190259787,138.17,39.06056,27.05933,47.5177302442,0.8205600000000001,0.23933000000000001,0.8547500000000001,38.24,26.82,46.7077081433,138.17,39.10056,27.08933,47.5676948376,0.8205600000000001,0.23933000000000001,0.8547500000000001,38.28,26.85,46.7576827912,138.16
2019-08-10 03:30:00,37.34344,7.57017,38.1030180545,0.8234400000000001,0.24017000000000002,0.8577500000000001,36.52,7.33,37.248346272,138.17,37.31344,7.50017,38.0597603075,0.8234400000000001,0.24017000000000002,0.8577500000000001,36.49,7.26,37.2052106566,138.17,38.93344,27.11017,47.4423235905,0.8234400000000001,0.24017000000000002,0.8577500000000001,38.11,26.87,46.6301297446,138.36,38.99344,27.15017,47.514419854,0.8234400000000001,0.24017000000000002,0.8577500000000001,38.17,26.91,46.7022162215,138.16
2019-08-10 04:00:00,37.2008,7.8494,38.0198974354,0.8208000000000001,0.2394,0.855,36.38,7.61,37.1674118012,139.18,37.1908,7.7694,37.9936729075,0.8208000000000001,0.2394,0.855,36.37,7.53,37.1413220012,139.14,38.8108,27.4594,47.5425792843,0.8208000000000001,0.2394,0.855,37.99,27.22,46.735088531,139.23,38.8608,27.4894,47.600723618399996,0.8208000000000001,0.2394,0.855,38.04,27.25,46.7932057034,138.62
2019-08-10 04:30:00,37.34808,7.70569,38.134718277,0.80808,0.23569,0.8417500000000001,36.54,7.47,37.295743725,139.18,37.32808,7.63569,38.1010409079,0.80808,0.23569,0.8417500000000001,36.52,7.4,37.2621845844,139.14,38.95808,27.29569,47.568757497600004,0.80808,0.23569,0.8417500000000001,38.15,27.06,46.7724929847,139.23,39.00808,27.33569,47.6326595212,0.80808,0.23569,0.8417500000000001,38.2,27.1,46.8364174548,138.47
2019-08-10 05:00:00,37.31688,7.73534,38.1101694807,0.80688,0.23534000000000002,0.8405,36.51,7.5,37.2723771713,139.18,37.30688,7.6653400000000005,38.086227598,0.80688,0.23534000000000002,0.8405,36.5,7.43,37.2485556767,139.23,38.92688,27.33534,47.565983638,0.80688,0.23534000000000002,0.8405,38.12,27.1,46.7711919882,139.23,38.97688,27.36534,47.6241431193,0.80688,0.23534000000000002,0.8405,38.17,27.13,46.8293262817,138.61
2019-08-10 05:30:00,38.02016,7.77338,38.8066747229,0.8001600000000001,0.23338000000000003,0.8335,37.22,7.54,37.9760450811,139.18,38.00016,7.69338,38.7711265744,0.8001600000000001,0.23338000000000003,0.8335,37.2,7.46,37.9406325725,139.23,39.65016,27.33338,48.158580235,0.8001600000000001,0.23338000000000003,0.8335,38.85,27.1,47.3680535804,139.23,39.71016,27.36338,48.2250077475,0.8001600000000001,0.23338000000000003,0.8335,38.91,27.13,47.4344284249,138.41
2019-08-10 06:00:00,37.57808,7.82569,38.3842874164,0.80808,0.23569,0.8417500000000001,36.77,7.59,37.5451861095,139.18,37.57808,7.74569,38.3680571578,0.80808,0.23569,0.8417500000000001,36.77,7.51,37.5290953795,139.08,39.19808,27.42569,47.8399200215,0.80808,0.23569,0.8417500000000001,38.39,27.19,47.0434713855,139.23,39.25808,27.46569,47.91201282,0.80808,0.23569,0.8417500000000001,38.45,27.23,47.1155536951,138.41
2019-08-10 06:30:00,39.2136,7.5073,39.9257558257,0.8136,0.2373,0.8475,38.4,7.27,39.0821301876,138.35,39.2036,7.4273,39.9009653799,0.8136,0.2373,0.8475,38.39,7.19,39.0574986398,138.3,40.8936,26.9673,48.9849139047,0.8136,0.2373,0.8475,40.08,26.73,48.1757127607,138.38,40.9536,26.9973,49.0515194489,0.8136,0.2373,0.8475,40.14,26.76,48.2422760657,138.17
2019-08-10 07:00:00,41.48416,6.83288,42.0431181051,1.00416,0.29288000000000003,1.046,40.48,6.54,41.004902146,137.75,41.47416,6.76288,42.021928723,1.00416,0.29288000000000003,1.046,40.47,6.47,40.9839212375,137.74,43.23416,26.08288,50.4926650119,1.00416,0.29288000000000003,1.046,42.23,25.79,49.4822897611,137.8,43.30416,26.11288,50.5681003717,1.00416,0.29288000000000003,1.046,42.3,25.82,49.5576674189,137.65
2019-08-10 07:30:00,44.03632,6.13851,44.4621050352,1.12632,0.32851,1.17325,42.91,5.8100000000000005,43.3015496259,137.12,44.02632,6.05851,44.4412240624,1.12632,0.32851,1.17325,42.9,5.73,43.2809761905,137.12,45.88632,25.15851,52.330727002,1.12632,0.32851,1.17325,44.76,24.83,51.1858036959,137.14,45.95632,25.18851,52.4065299744,1.12632,0.32851,1.17325,44.83,24.86,51.2615694258,136.95
2019-08-10 08:00:00,46.32416,5.48413,46.6476524764,1.69416,0.49413,1.76475,44.63,4.99,44.9080950386,136.53,46.30416,5.39413,46.6172915533,1.69416,0.49413,1.76475,44.61,4.9,44.878303221,136.53,48.23416,24.34413,54.029351804,1.69416,0.49413,1.76475,46.54,23.85,52.2952588673,136.63,48.30416,24.36413,54.1008567766,1.69416,0.49413,1.76475,46.61,23.87,52.3666783365,136.16
2019-08-10 08:30:00,50.1504,4.50845,50.3526438389,1.8804,0.54845,1.9587500000000002,48.27,3.96,48.4321638996,135.52,50.1304,4.42845,50.3256214424,1.8804,0.54845,1.9587500000000002,48.25,3.88,48.4057527573,135.48,52.2004,23.10845,57.0866203375,1.8804,0.54845,1.9587500000000002,50.32,22.56,55.1457704634,135.7,52.2704,23.12845,57.1587256293,1.8804,0.54845,1.9587500000000002,50.39,22.58,55.2178277371,135.41
2019-08-10 09:00:00,53.33064,3.57602,53.450398332,1.70064,0.49602,1.7715,51.63,3.08,51.7217874788,138.08,53.31064,3.53602,53.4277809258,1.70064,0.49602,1.7715,51.61,3.04,51.6994555097,138.08,55.53064,22.78602,60.023784338,1.70064,0.49602,1.7715,53.83,22.29,58.2624493134,138.17,55.59064,22.77602,60.0755053466,1.70064,0.49602,1.7715,53.89,22.28,58.314067771,137.66
2019-08-10 09:30:00,55.3304,2.99095,55.4111806954,1.5804,0.46095,1.6462500000000002,53.75,2.5300000000000002,53.8095103118,138.08,55.3104,2.96095,55.3895980583,1.5804,0.46095,1.6462500000000002,53.73,2.5,53.7881297314,138.08,57.620400000000004,22.26095,61.7710319734,1.5804,0.46095,1.6462500000000002,56.04,21.8,60.1308706074,138.17,57.6804,22.27095,61.8306053509,1.5804,0.46095,1.6462500000000002,56.1,21.81,60.19041535,137.95
2019-08-10 10:00:00,56.17848,2.86164,56.2513164166,1.78848,0.52164,1.863,54.39,2.34,54.4403131879,138.17,56.13848,2.82164,56.2093461001,1.78848,0.52164,1.863,54.35,2.3,54.3986442846,138.17,58.46848,22.11164,62.5099014317,1.78848,0.52164,1.863,56.68,21.59,60.6527039793,138.17,58.53848,22.11164,62.5753806557,1.78848,0.52164,1.863,56.75,21.59,60.7181241476,138.15
2019-08-10 10:30:00,58.19944,2.32192,58.2457391472,1.5494400000000002,0.45192000000000004,1.6139999999999999,56.65,1.87,56.6808556746,138.09,58.17944,2.28192,58.2241736532,1.5494400000000002,0.45192000000000004,1.6139999999999999,56.63,1.83,56.6595605348,137.99,60.59944,21.50192,64.3010473632,1.5494400000000002,0.45192000000000004,1.6139999999999999,59.05,21.05,62.6897519536,138.17,60.67944,21.50192,64.3764475752,1.5494400000000002,0.45192000000000004,1.6139999999999999,59.13,21.05,62.7651129211,137.63
2019-08-10 11:00:00,60.80096,1.7452800000000002,60.8260038076,1.32096,0.38528,1.376,59.48,1.3599999999999999,59.4955460518,137.27,60.76096,1.7052800000000001,60.7848849633,1.32096,0.38528,1.376,59.44,1.32,59.4546549902,137.18,63.30096,20.80528,66.6323586015,1.32096,0.38528,1.376,61.98,20.42,65.2571589942,137.42,63.36096,20.80528,66.6893614304,1.32096,0.38528,1.376,62.04,20.42,65.3141485438,137.12
2019-08-10 11:30:00,60.10056,2.00433,60.1339725202,1.90056,0.5543300000000001,1.9797500000000001,58.2,1.45,58.2180599127,137.1,60.06056,1.9643300000000001,60.0926739284,1.90056,0.5543300000000001,1.9797500000000001,58.16,1.4100000000000001,58.1770891331,137.18,62.53056,20.96433,65.951300717,1.90056,0.5543300000000001,1.9797500000000001,60.63,20.41,63.9731584338,137.1,62.60056,20.95433,66.0144988473,1.90056,0.5543300000000001,1.9797500000000001,60.7,20.4,64.0363178204,136.88
2019-08-10 12:00:00,59.39824,2.45032,59.4487593075,3.7382400000000002,1.09032,3.894,55.66,1.3599999999999999,55.6766126843,137.44,59.36824,2.41032,59.41714873,3.7382400000000002,1.09032,3.894,55.63,1.32,55.6456584111,137.36,61.75824,21.50032,65.3937609256,3.7382400000000002,1.09032,3.894,58.02,20.41,61.5051908378,137.63,61.80824,21.49032,65.4376985048,3.7382400000000002,1.09032,3.894,58.07,20.4,61.5490446717,137.12
2019-08-10 12:30:00,60.10416,2.03788,60.1386980587,2.32416,0.67788,2.421,57.78,1.3599999999999999,57.796003322,138.17,60.05416,1.99788,60.087383516,2.32416,0.67788,2.421,57.73,1.32,57.7450889687,138.17,62.53416,21.18788,66.0261116968,2.32416,0.67788,2.421,60.21,20.51,63.6074225228,138.17,62.58416,21.18788,66.0734692732,2.32416,0.67788,2.421,60.26,20.51,63.6547539466,137.89
2019-08-10 13:00:00,59.73952,2.52736,59.7929577659,3.65952,1.06736,3.8120000000000003,56.08,1.46,56.0990017737,138.17,59.70952,2.48736,59.7613063646,3.65952,1.06736,3.8120000000000003,56.05,1.42,56.0679846258,138.17,62.11952,21.79736,65.8328160418,3.65952,1.06736,3.8120000000000003,58.46,20.73,62.0266434688,138.31,62.18952,21.79736,65.8988717718,3.65952,1.06736,3.8120000000000003,58.53,20.73,62.0926227502,138.17
2019-08-10 13:30:00,58.53816,2.8961300000000003,58.6097581053,2.55816,0.7461300000000001,2.66475,55.98,2.15,56.0212718528,137.94,58.47816,2.83613,58.5468942845,2.55816,0.7461300000000001,2.66475,55.92,2.09,55.9590430583,137.92,60.89816,22.00613,64.752263659,2.55816,0.7461300000000001,2.66475,58.34,21.26,62.0930205418,138.04,60.94816,22.00613,64.7992898492,2.55816,0.7461300000000001,2.66475,58.39,21.26,62.1400008046,137.42
2019-08-10 14:00:00,56.7012,3.9066,56.835619157400004,3.9312,1.1466,4.095,52.77,2.76,52.8421280798,135.97,56.6612,3.8166,56.7895943021,3.9312,1.1466,4.095,52.73,2.67,52.7975548676,135.94,58.9312,22.4466,63.0613684041,3.9312,1.1466,4.095,55.0,21.3,58.98042048,136.07,58.9712,22.4566,63.1023083017,3.9312,1.1466,4.095,55.04,21.31,59.0213325841,135.28
2019-08-10 14:30:00,56.21784,3.85562,56.3499009746,2.96784,0.8656200000000001,3.0915,53.25,2.99,53.3338785389,135.97,56.16784,3.76562,56.2939263531,2.96784,0.8656200000000001,3.0915,53.2,2.9,53.278982723,136.02,58.47784,22.42562,62.6303936077,2.96784,0.8656200000000001,3.0915,55.51,21.56,59.5499261125,136.07,58.51784,22.42562,62.6677431431,2.96784,0.8656200000000001,3.0915,55.55,21.56,59.5872142326,135.4
2019-08-10 15:00:00,54.56192,4.25556,54.7276246972,2.52192,0.7355600000000001,2.627,52.04,3.52,52.1589110316,136.07,54.51192,4.16556,54.6708451755,2.52192,0.7355600000000001,2.627,51.99,3.43,52.1030229449,136.02,56.77192,22.89556,61.2148476123,2.52192,0.7355600000000001,2.627,54.25,22.16,58.6014342828,136.07,56.82192,22.91556,61.2686990445,2.52192,0.7355600000000001,2.627,54.3,22.18,58.6552845019,136.02
2019-08-10 15:30:00,54.30104,4.60322,54.4958033196,3.13104,0.91322,3.2615,51.17,3.69,51.3028751631,136.07,54.26104,4.52322,54.449242245,3.13104,0.91322,3.2615,51.13,3.61,51.2572824094,136.02,56.47104,23.32322,61.0978800766,3.13104,0.91322,3.2615,53.34,22.41,57.8564058683,136.27,56.53104,23.32322,61.1533406663,3.13104,0.91322,3.2615,53.4,22.41,57.9117267917,136.02
2019-08-10 16:00:00,55.15064,4.50852,55.3346170584,2.6006400000000003,0.7585200000000001,2.709,52.55,3.75,52.683631234,136.07,55.11064,4.40852,55.2866863702,2.6006400000000003,0.7585200000000001,2.709,52.51,3.65,52.6367039242,136.02,57.38064,23.25852,61.9152372151,2.6006400000000003,0.7585200000000001,2.709,54.78,22.5,59.2207598735,136.07,57.43064,23.27852,61.9690882957,2.6006400000000003,0.7585200000000001,2.709,54.83,22.52,59.2746092353,136.02
2019-08-10 16:30:00,55.58424,4.32832,55.7525074808,1.43424,0.41832,1.494,54.15,3.91,54.2909808348,136.07,55.54424,4.24832,55.7064701808,1.43424,0.41832,1.494,54.11,3.83,54.2453776833,136.02,57.85424,23.01832,62.265208115,1.43424,0.41832,1.494,56.42,22.6,60.7780914475,136.07,57.92424,23.02832,62.3339482273,1.43424,0.41832,1.494,56.49,22.61,60.8467928489,136.02
2019-08-10 17:00:00,55.05728,4.83504,55.269174888,2.65728,0.7750400000000001,2.768,52.4,4.06,52.5570509066,135.9,55.02728,4.74504,55.2314851222,2.65728,0.7750400000000001,2.768,52.37,3.9699999999999998,52.5202608524,135.89,57.26728,23.43504,61.87683297,2.65728,0.7750400000000001,2.768,54.61,22.66,59.1246792803,136.07,57.33728,23.45504,61.9491935315,2.65728,0.7750400000000001,2.768,54.68,22.68,59.196999924,135.22
2019-08-10 17:30:00,55.86608,4.97469,56.0871325275,2.17608,0.6346900000000001,2.26675,53.69,4.34,53.8651250811,135.01,55.83608,4.89469,56.0502080278,2.17608,0.6346900000000001,2.26675,53.66,4.26,53.8288324228,135.01,58.11608,23.45469,62.670577128,2.17608,0.6346900000000001,2.26675,55.94,22.82,60.415527805400004,135.01,58.18608,23.46469,62.7392347942,2.17608,0.6346900000000001,2.26675,56.01,22.83,60.4841218834,135.01
2019-08-10 18:00:00,56.54776,4.82518,56.7532512113,1.45776,0.42518000000000006,1.5185,55.09,4.4,55.2654331386,134.82,56.52776,4.73518,56.725740015,1.45776,0.42518000000000006,1.5185,55.07,4.31,55.2384014975,134.81,58.85776,23.17518,63.2560264342,1.45776,0.42518000000000006,1.5185,57.4,22.75,61.7440078064,134.84,58.92776,23.18518,63.3248250708,1.45776,0.42518000000000006,1.5185,57.47,22.76,61.8127697163,134.52
2019-08-10 18:30:00,56.18664,5.04402,56.412593029,1.55664,0.45402000000000003,1.6215000000000002,54.63,4.59,54.8224862625,134.91,56.17664,4.98402,56.3972990226,1.55664,0.45402000000000003,1.6215000000000002,54.62,4.53,54.8075295922,134.91,58.47664,23.47402,63.0122769042,1.55664,0.45402000000000003,1.6215000000000002,56.92,23.02,61.3987524303,134.84,58.56664,23.49402,63.1032510783,1.55664,0.45402000000000003,1.6215000000000002,57.01,23.04,61.4896877533,134.89
2019-08-10 19:00:00,55.08296,5.42878,55.3498340978,1.33296,0.38878,1.3885,53.75,5.04,53.9857768306,136.07,55.07296,5.39878,55.3369474099,1.33296,0.38878,1.3885,53.74,5.01,53.973027523,136.07,57.33296,24.14878,62.2111877225,1.33296,0.38878,1.3885,56.0,23.76,60.8320441873,136.07,57.41296,24.15878,62.2888001735,1.33296,0.38878,1.3885,56.08,23.77,60.9095994076,135.98
2019-08-10 19:30:00,54.07296,5.83503,54.3868787325,1.18296,0.34503,1.23225,52.89,5.49,53.1741685407,136.07,54.06296,5.80503,54.3737254312,1.18296,0.34503,1.23225,52.88,5.46,53.1611324183,136.07,56.28296,24.61503,61.4302147828,1.18296,0.34503,1.23225,55.1,24.27,60.208329158,136.07,56.38296,24.63503,61.5298535791,1.18296,0.34503,1.23225,55.2,24.29,60.307910758,135.98
2019-08-10 20:00:00,53.27616,5.93763,53.6060134161,0.98616,0.28763,1.02725,52.29,5.65,52.594359013100004,136.07,53.26616,5.89763,53.5916583132,0.98616,0.28763,1.02725,52.28,5.61,52.5801340812,136.07,55.47616,24.73763,60.7417045066,0.98616,0.28763,1.02725,54.49,24.45,59.7240537807,136.07,55.54616,24.75763,60.8137824343,0.98616,0.28763,1.02725,54.56,24.47,59.7961077329,135.98
2019-08-10 20:30:00,52.70536,5.85948,53.0300714557,0.8553600000000001,0.24948,0.891,51.85,5.61,52.1526087555,136.83,52.68536,5.82948,53.0068863017,0.8553600000000001,0.24948,0.891,51.83,5.58,52.1295050811,136.8,54.87536,24.82948,60.2312893121,0.8553600000000001,0.24948,0.891,54.02,24.58,59.3492780074,136.83,54.96536,24.839480000000002,60.3174151187,0.8553600000000001,0.24948,0.891,54.11,24.59,59.4353447033,136.5
2019-08-10 21:00:00,52.04408,5.31744,52.3150210857,0.81408,0.23744,0.848,51.23,5.08,51.4812519273,134.55,52.04408,5.23744,52.3069502151,0.81408,0.23744,0.848,51.23,5.0,51.4734193541,134.54,54.18408,23.69744,59.139523062,0.81408,0.23744,0.848,53.37,23.46,58.2986149064,134.71,54.28408,23.71744,59.2391618914,0.81408,0.23744,0.848,53.47,23.48,58.3982131576,134.34
2019-08-10 21:30:00,53.05544,4.72492,53.2654163844,0.80544,0.23492000000000002,0.839,52.25,4.49,52.4425647733,134.55,53.05544,4.64492,53.2583795792,0.80544,0.23492000000000002,0.839,52.25,4.41,52.435775955,134.54,55.25544,23.06492,59.8761570594,0.80544,0.23492000000000002,0.839,54.45,22.83,59.0424542173,134.61,55.33544,23.07492,59.9538393516,0.80544,0.23492000000000002,0.839,54.53,22.84,59.1201023341,134.34
2019-08-10 22:00:00,51.44912,5.25016,51.716304284,0.78912,0.23016000000000003,0.8220000000000001,50.66,5.02,50.9081133023,135.21,51.42912,5.17016,51.6883443186,0.78912,0.23016000000000003,0.8220000000000001,50.64,4.94,50.8803812879,135.18,53.56912,23.76016,58.6020120883,0.78912,0.23016000000000003,0.8220000000000001,52.78,23.53,57.7874493294,135.22,53.64912,23.78016,58.6832521798,0.78912,0.23016000000000003,0.8220000000000001,52.86,23.55,57.868662504,135.07
2019-08-10 22:30:00,49.5916,5.71505,49.9198215848,0.7716000000000001,0.22505000000000003,0.8037500000000001,48.82,5.49,49.1277162099,136.4,49.5816,5.62505,49.899661783,0.7716000000000001,0.22505000000000003,0.8037500000000001,48.81,5.4,49.107800806,136.39,51.6716,24.58505,57.2221891408,0.7716000000000001,0.22505000000000003,0.8037500000000001,50.9,24.36,56.428889764,136.44,51.7416,24.60505,57.2939931935,0.7716000000000001,0.22505000000000003,0.8037500000000001,50.97,24.38,56.5006663678,136.31
2019-08-10 23:00:00,47.14232,6.79526,47.6295485329,0.7723200000000001,0.22526000000000002,0.8045,46.37,6.57,46.8331271644,137.28,47.12232,6.71526,47.5984008035,0.7723200000000001,0.22526000000000002,0.8045,46.35,6.49,46.8021644799,137.24,49.11232,25.93526,55.5396946971,0.7723200000000001,0.22526000000000002,0.8045,48.34,25.71,54.7518008836,137.41,49.17232,25.96526,55.60676021,0.7723200000000001,0.22526000000000002,0.8045,48.4,25.74,54.8188617175,137.12
2019-08-10 23:30:00,44.57232,7.10401,45.1348941315,0.80232,0.23401000000000002,0.8357500000000001,43.77,6.87,44.3058664287,136.66,44.56232,7.01401,45.1109376988,0.80232,0.23401000000000002,0.8357500000000001,43.76,6.78,44.2821182872,136.58,46.43232,26.10401,53.2670599776,0.80232,0.23401000000000002,0.8357500000000001,45.63,25.87,52.4533487968,136.77,46.51232,26.13401,53.3514984838,0.80232,0.23401000000000002,0.8357500000000001,45.71,25.9,52.5377397687,136.19
2019-08-11 00:00:00,42.75456,7.51758,43.4104412538,0.8145600000000001,0.23758,0.8485,41.94,7.28,42.5671469563,137.5,42.76456,7.44758,43.4082254861,0.8145600000000001,0.23758,0.8485,41.95,7.21,42.5650866321,137.47,44.56456,26.77758,51.9907568578,0.8145600000000001,0.23758,0.8485,43.75,26.54,51.1706370881,137.86,44.63456,26.81758,52.0713601075,0.8145600000000001,0.23758,0.8485,43.82,26.58,51.2512321803,137.3
2019-08-11 00:30:00,41.1248,7.80765,41.8593905063,0.8148000000000001,0.23765000000000003,0.8487500000000001,40.31,7.57,41.0146437264,138.22,41.1048,7.72765,41.8248868207,0.8148000000000001,0.23765000000000003,0.8487500000000001,40.29,7.49,40.9802903845,138.19,42.8648,27.30765,50.8241952968,0.8148000000000001,0.23765000000000003,0.8487500000000001,42.05,27.07,50.0098730252,138.49,42.9248,27.32765,50.8855471579,0.8148000000000001,0.23765000000000003,0.8487500000000001,42.11,27.09,50.0711513748,138.17
2019-08-11 01:00:00,39.87264,8.14702,40.6964538437,0.81264,0.23702,0.8465,39.06,7.91,39.8528756804,139.15,39.86264,8.06702,40.6707127974,0.81264,0.23702,0.8465,39.05,7.83,39.8272695524,139.15,41.57264,27.79702,50.0095862555,0.81264,0.23702,0.8465,40.76,27.56,49.2029592606,139.23,41.63264,27.83702,50.0816972142,0.81264,0.23702,0.8465,40.82,27.6,49.2750687468,138.97
2019-08-11 01:30:00,38.92192,8.23681,39.7839276023,0.8119200000000001,0.23681000000000002,0.8457500000000001,38.11,8.0,38.940622748,138.63,38.90192,8.15681,39.747866975,0.8119200000000001,0.23681000000000002,0.8457500000000001,38.09,7.92,38.9046848079,138.5,40.59192,27.76681,49.1802776208,0.8119200000000001,0.23681000000000002,0.8457500000000001,39.78,27.53,48.3771567995,138.63,40.64192,27.78681,49.2328393581,0.8119200000000001,0.23681000000000002,0.8457500000000001,39.83,27.55,48.4296541388,138.17
2019-08-11 02:00:00,38.3648,8.32765,39.2582174017,0.8148000000000001,0.23765000000000003,0.8487500000000001,37.55,8.09,38.4115946037,138.17,38.3448,8.24765,39.2217722389,0.8148000000000001,0.23765000000000003,0.8487500000000001,37.53,8.01,38.3752654714,138.17,40.0148,27.77765,48.7112108099,0.8148000000000001,0.23765000000000003,0.8487500000000001,39.2,27.54,47.9071142942,138.17,40.0548,27.80765,48.7611771962,0.8148000000000001,0.23765000000000003,0.8487500000000001,39.24,27.57,47.9570901953,138.17
2019-08-11 02:30:00,37.8036,8.4473,38.7358884015,0.8136,0.2373,0.8475,36.99,8.21,37.8901596724,138.17,37.7736,8.3773,38.691394550300004,0.8136,0.2373,0.8475,36.96,8.14,37.8457553763,138.17,39.4336,27.9973,48.3617371095,0.8136,0.2373,0.8475,38.62,27.76,47.5617703623,138.17,39.4736,28.0373,48.417510141,0.8136,0.2373,0.8475,38.66,27.8,47.6175975874,138.17
2019-08-11 03:00:00,36.9948,8.56765,37.9739365034,0.8148000000000001,0.23765000000000003,0.8487500000000001,36.18,8.33,37.1265578798,138.69,36.9648,8.48765,37.926727272,0.8148000000000001,0.23765000000000003,0.8487500000000001,36.15,8.25,37.0794417434,138.68,38.6048,28.16765,47.788566515,0.8148000000000001,0.23765000000000003,0.8487500000000001,37.79,27.93,46.9911587429,139.06,38.6348,28.18765,47.8245897375,0.8148000000000001,0.23765000000000003,0.8487500000000001,37.82,27.95,47.0271719328,138.17
2019-08-11 03:30:00,36.44312,8.73716,37.4758450232,0.8131200000000001,0.23716,0.847,35.63,8.5,36.6298634996,138.17,36.42312,8.65716,37.4378163065,0.8131200000000001,0.23716,0.847,35.61,8.42,36.5919185067,138.17,38.02312,28.22716,47.355361008,0.8131200000000001,0.23716,0.847,37.21,27.99,46.5620467763,138.17,38.05312,28.25716,47.3973314966,0.8131200000000001,0.23716,0.847,37.24,28.02,46.6040556175,138.17
2019-08-11 04:00:00,36.13552,8.69786,37.1675742314,0.81552,0.23786000000000002,0.8495,35.32,8.46,36.3190583578,138.17,36.10552,8.61786,37.1197533053,0.81552,0.23786000000000002,0.8495,35.29,8.38,36.2713178696,138.17,37.70552,28.17786,47.0712017337,0.81552,0.23786000000000002,0.8495,36.89,27.94,46.2765134815,138.17,37.73552,28.20786,47.1131917349,0.81552,0.23786000000000002,0.8495,36.92,27.97,46.3185416437,138.17
2019-08-11 04:30:00,36.30432,8.44751,37.274174382,0.81432,0.23751000000000003,0.8482500000000001,35.49,8.21,36.427245298,138.17,36.27432,8.36751,37.2268923638,0.81432,0.23751000000000003,0.8482500000000001,35.46,8.13,36.3800563496,138.17,37.87432,27.90751,47.0456504882,0.81432,0.23751000000000003,0.8482500000000001,37.06,27.67,46.250108108,138.17,37.914320000000004,27.93751,47.0956486956,0.81432,0.23751000000000003,0.8482500000000001,37.1,27.7,46.3001079912,138.17
2019-08-11 05:00:00,36.45832,8.17576,37.3637812433,0.80832,0.23576000000000003,0.842,35.65,7.94,36.5235006537,138.17,36.43832,8.09576,37.3268334366,0.80832,0.23576000000000003,0.842,35.63,7.86,36.4866619465,138.17,38.03832,27.62576,47.0116624254,0.80832,0.23576000000000003,0.842,37.23,27.39,46.2199632194,138.17,38.07832,27.65576,47.0616565284,0.80832,0.23576000000000003,0.842,37.27,27.42,46.2699610979,138.17
2019-08-11 05:30:00,37.09328,8.16429,37.9811407459,0.8032800000000001,0.23429000000000003,0.8367500000000001,36.29,7.93,37.1463187947,138.17,37.07328,8.10429,37.9487497339,0.8032800000000001,0.23429000000000003,0.8367500000000001,36.27,7.87,37.1140108315,138.17,38.70328,27.61429,47.5446410751,0.8032800000000001,0.23429000000000003,0.8367500000000001,37.9,27.38,46.7554745458,138.17,38.73328,27.64429,47.586487043700004,0.8032800000000001,0.23429000000000003,0.8367500000000001,37.93,27.41,46.7973610367,138.17
2019-08-11 06:00:00,36.52408,8.65744,37.5361117752,0.81408,0.23744,0.848,35.71,8.42,36.6892422925,138.17,36.49408,8.57744,37.4885362744,0.81408,0.23744,0.848,35.68,8.34,36.6417521415,138.17,38.10408,28.17744,47.3908117424,0.81408,0.23744,0.848,37.29,27.94,46.5960051936,138.17,38.14408,28.20744,47.4408106002,0.81408,0.23744,0.848,37.33,27.97,46.646005188,138.17
2019-08-11 06:30:00,37.62472,8.39221,38.5493027662,0.86472,0.25221000000000005,0.90075,36.76,8.14,37.6504608206,138.17,37.61472,8.31221,38.5222013359,0.86472,0.25221000000000005,0.90075,36.75,8.06,37.6234780423,138.17,39.23472,27.87221,48.1271580686,0.86472,0.25221000000000005,0.90075,38.37,27.62,47.2770694946,138.17,39.29472,27.90221,48.1934470936,0.86472,0.25221000000000005,0.90075,38.43,27.65,47.3432930836,138.17
2019-08-11 07:00:00,39.00792,7.89106,39.798073454,0.99792,0.29106000000000004,1.0395,38.01,7.6,38.7623541597,138.17,38.99792,7.82106,39.774448379,0.99792,0.29106000000000004,1.0395,38.0,7.53,38.7388809854,138.17,40.67792,27.37106,49.0292576025,0.99792,0.29106000000000004,1.0395,39.68,27.08,48.0398667775,138.17,40.72792,27.40106,49.0874887996,0.99792,0.29106000000000004,1.0395,39.73,27.11,48.0980768846,138.17
2019-08-11 07:30:00,41.48848,7.19289,42.1073822419,1.27848,0.37289000000000005,1.33175,40.21,6.82,40.7842678002,138.17,41.48848,7.11289,42.0937902411,1.27848,0.37289000000000005,1.33175,40.21,6.74,40.7709663854,138.17,43.22848,26.56289,50.7374477902,1.27848,0.37289000000000005,1.33175,41.95,26.19,49.4542071011,138.17,43.29848,26.59289,50.8127953262,1.27848,0.37289000000000005,1.33175,42.02,26.22,49.5294740533,137.97
2019-08-11 08:00:00,42.95352,6.74936,43.4805558934,1.64352,0.47936000000000006,1.712,41.31,6.27,41.7831186007,137.12,42.94352,6.66936,43.4583280028,1.64352,0.47936000000000006,1.712,41.3,6.19,41.7612990698,137.12,44.74352,25.87936,51.6887207812,1.64352,0.47936000000000006,1.712,43.1,25.4,50.0276923313,137.12,44.80352,25.90936,51.7556793019,1.64352,0.47936000000000006,1.712,43.16,25.43,50.0946154791,137.12
2019-08-11 08:30:00,45.94632,6.24226,46.3684173921,1.75632,0.51226,1.8295,44.19,5.73,44.5599483842,137.12,45.93632,6.16226,46.3478040844,1.75632,0.51226,1.8295,44.18,5.65,44.5398125277,137.12,47.84632,25.24226,54.0965990377,1.75632,0.51226,1.8295,46.09,24.73,52.3054586062,137.12,47.91632,25.26226,54.1678456527,1.75632,0.51226,1.8295,46.16,24.75,52.3765987823,136.92
2019-08-11 09:00:00,48.14976,5.57618,48.4715707549,2.00976,0.58618,2.0935,46.14,4.99,46.4090476093,136.07,48.12976,5.48618,48.4414282268,2.00976,0.58618,2.0935,46.12,4.9,46.3795687776,136.07,50.12976,24.40618,55.7553088042,2.00976,0.58618,2.0935,48.12,23.82,53.6928933845,136.21,50.17976,24.42618,55.8090188325,2.00976,0.58618,2.0935,48.17,23.84,53.7465766352,136.07
2019-08-11 09:30:00,50.70888,5.11634,50.9663363982,2.5588800000000003,0.7463400000000001,2.6654999999999998,48.15,4.37,48.3478996441,136.07,50.68888,5.02634,50.9374778474,2.5588800000000003,0.7463400000000001,2.6654999999999998,48.13,4.28,48.3199265314,136.07,52.76888,23.87634,57.9192050036,2.5588800000000003,0.7463400000000001,2.6654999999999998,50.21,23.13,55.2814706751,136.07,52.83888,23.88634,57.9871061379,2.5588800000000003,0.7463400000000001,2.6654999999999998,50.28,23.14,55.3492366704,136.07
2019-08-11 10:00:00,52.7232,3.81135,52.8607813701,1.9932,0.58135,2.07625,50.73,3.23,50.8327237122,135.59,52.6832,3.73135,52.8151733412,1.9932,0.58135,2.07625,50.69,3.15,50.7877800263,135.56,54.8832,22.36135,59.2637799677,1.9932,0.58135,2.07625,52.89,21.78,57.19895541,135.71,54.9232,22.38135,59.3083697809,1.9932,0.58135,2.07625,52.93,21.8,57.2435577161,135.28
2019-08-11 10:30:00,53.79696,3.47453,53.9090462164,2.82696,0.8245300000000001,2.94475,50.97,2.65,51.0388420715,135.74,53.76696,3.39453,53.8740087757,2.82696,0.8245300000000001,2.94475,50.94,2.5700000000000003,51.0047889908,135.46,55.95696,22.01453,60.1316963303,2.82696,0.8245300000000001,2.94475,53.13,21.19,57.1997639855,136.03,56.01696,22.01453,60.1875347457,2.82696,0.8245300000000001,2.94475,53.19,21.19,57.2554992992,135.08
2019-08-11 11:00:00,54.74,3.04,54.8243486053,3.84,1.12,4.0,50.9,1.92,50.9361993085,136.79,54.7,3.0,54.78220514,3.84,1.12,4.0,50.86,1.88,50.8947345017,136.79,56.91,21.91,60.9819333901,3.84,1.12,4.0,53.07,20.79,56.9969209695,136.81,56.95,21.92,61.0228555543,3.84,1.12,4.0,53.11,20.8,57.0378128964,136.79
2019-08-11 11:30:00,55.71912,2.89766,55.7944151959,4.44912,1.29766,4.6345,51.27,1.6,51.2949597914,137.12,55.66912,2.85766,55.7424178005,4.44912,1.29766,4.6345,51.22,1.56,51.2437508385,137.12,57.90912,21.81766,61.8827638931,4.44912,1.29766,4.6345,53.46,20.52,57.2629199395,137.12,57.95912,21.82766,61.9330794669,4.44912,1.29766,4.6345,53.51,20.53,57.3131834747,137.12
2019-08-11 12:00:00,56.34016,2.69588,56.4046221315,3.86016,1.12588,4.021,52.48,1.57,52.5034789324,137.12,56.30016,2.6758800000000003,56.3637148332,3.86016,1.12588,4.021,52.44,1.55,52.4629021309,137.12,58.59016,21.62588,62.453867251,3.86016,1.12588,4.021,54.73,20.5,58.4433306717,137.12,58.62016,21.62588,62.4820121651,3.86016,1.12588,4.021,54.76,20.5,58.4714255,137.12
2019-08-11 12:30:00,56.46944,2.9769200000000002,56.5478532448,4.30944,1.25692,4.489,52.16,1.72,52.1883511907,137.12,56.42944,2.94692,56.5063362482,4.30944,1.25692,4.489,52.12,1.69,52.1473920729,137.12,58.68944,21.86692,62.6307636693,4.30944,1.25692,4.489,54.38,20.61,58.1545913923,137.12,58.73944,21.87692,62.6811091175,4.30944,1.25692,4.489,54.43,20.62,58.204890688,137.12
2019-08-11 13:00:00,56.81856,2.51708,56.8742863885,3.65856,1.06708,3.811,53.16,1.45,53.1797715302,137.02,56.76856,2.47708,56.8225776413,3.65856,1.06708,3.811,53.11,1.4100000000000001,53.1287135173,136.98,59.07856,21.33708,62.8135911615,3.65856,1.06708,3.811,55.42,20.27,59.0105863384,137.12,59.10856,21.34708,62.8452041909,3.65856,1.06708,3.811,55.45,20.28,59.042195928,136.48
2019-08-11 13:30:00,57.18544,2.32367,57.2326304678,2.51544,0.73367,2.62025,54.67,1.5899999999999999,54.6931165687,137.12,57.15544,2.28367,57.2010443109,2.51544,0.73367,2.62025,54.64,1.55,54.6619803886,137.08,59.50544,21.22367,63.1770651254,2.51544,0.73367,2.62025,56.99,20.49,60.5615406013,137.12,59.56544,21.22367,63.2335813525,2.51544,0.73367,2.62025,57.05,20.49,60.6180055759,136.96
2019-08-11 14:00:00,55.96752,2.92136,56.0437118614,3.22752,0.9413600000000001,3.362,52.74,1.98,52.7771541484,137.12,55.91752,2.89136,55.9922227242,3.22752,0.9413600000000001,3.362,52.69,1.9500000000000002,52.7260713499,137.08,58.21752,21.92136,62.2079228009,3.22752,0.9413600000000001,3.362,54.99,20.98,58.8562698444,137.12,58.24752,21.94136,62.2430467185,3.22752,0.9413600000000001,3.362,55.02,21.0,58.891428918,137.12
2019-08-11 14:30:00,55.52832,3.18576,55.6196313256,2.9683200000000003,0.8657600000000001,3.092,52.56,2.32,52.6111775196,137.12,55.48832,3.16576,55.5785542525,2.9683200000000003,0.8657600000000001,3.092,52.52,2.3,52.570337644,137.08,57.76832,22.24576,61.9035752893,2.9683200000000003,0.8657600000000001,3.092,54.8,21.38,58.8229921034,137.12,57.80832,22.24576,61.9409048949,2.9683200000000003,0.8657600000000001,3.092,54.84,21.38,58.8602582393,137.12
2019-08-11 15:00:00,55.26312,3.35466,55.3648460293,2.55312,0.7446600000000001,2.6595,52.71,2.61,52.7745791077,137.49,55.22312,3.32466,55.3231086134,2.55312,0.7446600000000001,2.6595,52.67,2.58,52.7331518117,137.47,57.50312,22.45466,61.7318440147,2.55312,0.7446600000000001,2.6595,54.95,21.71,59.0832175833,137.65,57.55312,22.46466,61.7820570283,2.55312,0.7446600000000001,2.6595,55.0,21.72,59.1333949643,137.24
2019-08-11 15:30:00,55.4684,3.4287,55.5742690663,2.0184,0.5887,2.1025,53.45,2.84,53.5253967757,137.37,55.4284,3.3887,55.5318900655,2.0184,0.5887,2.1025,53.41,2.8,53.4833441363,137.14,57.7384,22.5287,61.9779409004,2.0184,0.5887,2.1025,55.72,21.94,59.8839043483,137.54,57.7884,22.5287,62.0245233617,2.0184,0.5887,2.1025,55.77,21.94,59.9304305007,137.12
2019-08-11 16:00:00,55.50088,3.44484,55.6076847513,1.9708800000000002,0.57484,2.053,53.53,2.87,53.6068820209,137.14,55.47088,3.41484,55.5758909978,1.9708800000000002,0.57484,2.053,53.5,2.84,53.5753264106,137.14,57.76088,22.46484,61.9757072941,1.9708800000000002,0.57484,2.053,55.79,21.89,59.9307617172,137.17,57.82088,22.47484,62.0352528567,1.9708800000000002,0.57484,2.053,55.85,21.9,59.9902700444,137.12
2019-08-11 16:30:00,55.87336,3.61973,55.9904885044,2.19336,0.63973,2.28475,53.68,2.98,53.7626524643,137.14,55.84336,3.5897300000000003,55.9586187961,2.19336,0.63973,2.28475,53.65,2.95,53.7310431687,137.14,58.15336,22.59973,62.3903924925,2.19336,0.63973,2.28475,55.96,21.96,60.114583921,137.17,58.20336,22.60973,62.4406198397,2.19336,0.63973,2.28475,56.01,21.97,60.1647820573,137.12
2019-08-11 17:00:00,55.64184,3.9088700000000003,55.7789711564,2.12184,0.61887,2.21025,53.52,3.29,53.6210266593,137.14,55.60184,3.87887,55.7369737595,2.12184,0.61887,2.21025,53.48,3.26,53.5792683787,137.14,57.91184,22.93887,62.2894290314,2.12184,0.61887,2.21025,55.79,22.32,60.0891545955,137.17,57.96184,22.94887,62.3395984144,2.12184,0.61887,2.21025,55.84,22.33,60.13929248,137.12
2019-08-11 17:30:00,55.14936,4.38023,55.3230360995,1.98936,0.58023,2.07225,53.16,3.8,53.2956433492,137.14,55.12936,4.35023,55.3007308728,1.98936,0.58023,2.07225,53.14,3.77,53.2735628619,137.14,57.40936,23.35023,61.9763491718,1.98936,0.58023,2.07225,55.42,22.77,59.9153511214,137.17,57.46936,23.36023,62.0356968564,1.98936,0.58023,2.07225,55.48,22.78,59.974651312,136.81
2019-08-11 18:00:00,55.03504,4.48647,55.217606258,1.5650400000000002,0.45647000000000004,1.6302500000000002,53.47,4.03,53.621654208,136.24,54.99504,4.44647,55.1745006327,1.5650400000000002,0.45647000000000004,1.6302500000000002,53.43,3.99,53.5787737822,136.21,57.29504,23.35647,61.8728235937,1.5650400000000002,0.45647000000000004,1.6302500000000002,55.73,22.9,60.2514970768,136.39,57.34504,23.37647,61.9266740772,1.5650400000000002,0.45647000000000004,1.6302500000000002,55.78,22.92,60.3053463633,136.07
2019-08-11 18:30:00,54.38464,5.12677,54.6257525217,1.63464,0.47677,1.70275,52.75,4.65,52.9545559891,136.82,54.36464,5.09677,54.6030323953,1.63464,0.47677,1.70275,52.73,4.62,52.9320063856,136.81,56.62464,24.03677,61.5151702197,1.63464,0.47677,1.70275,54.99,23.56,59.8245242355,136.83,56.68464,24.04677,61.574309248,1.63464,0.47677,1.70275,55.05,23.57,59.8836154553,136.07
2019-08-11 19:00:00,54.02352,5.07686,54.2615445841,1.46352,0.42686,1.5245000000000002,52.56,4.65,52.76529257,136.46,54.00352,5.04686,54.2388326594,1.46352,0.42686,1.5245000000000002,52.54,4.62,52.7427340967,136.39,56.25352,23.99686,61.1580559064,1.46352,0.42686,1.5245000000000002,54.79,23.57,59.6446896211,136.83,56.30352,24.00686,61.2079708163,1.46352,0.42686,1.5245000000000002,54.84,23.58,59.6945726176,136.07
2019-08-11 19:30:00,53.4852,5.18235,53.7356806095,1.1052,0.32235,1.15125,52.38,4.86,52.6049807528,135.88,53.4552,5.12235,53.7000640275,1.1052,0.32235,1.15125,52.35,4.8,52.5695967266,135.88,55.6952,23.84235,60.5839331553,1.1052,0.32235,1.15125,54.59,23.52,59.4412188637,135.89,55.7552,23.85235,60.6430286807,1.1052,0.32235,1.15125,54.65,23.53,59.5002806716,135.49
2019-08-11 20:00:00,52.56232,5.2877600000000005,52.827624304,0.95232,0.27776,0.992,51.61,5.01,51.8526007062,135.01,52.53232,5.20776,52.7898229662,0.95232,0.27776,0.992,51.58,4.93,51.8150682717,135.01,54.74232,23.71776,59.6594815465,0.95232,0.27776,0.992,53.79,23.44,58.6753585417,135.01,54.79232,23.72776,59.7093370052,0.95232,0.27776,0.992,53.84,23.45,58.7251913577,134.79
2019-08-11 20:30:00,52.00104,5.53947,52.2952568496,0.8210400000000001,0.23947000000000002,0.8552500000000001,51.18,5.3,51.4536918015,135.01,51.98104,5.44947,52.265908992,0.8210400000000001,0.23947000000000002,0.8552500000000001,51.16,5.21,51.4246020889,135.01,54.16104,24.01947,59.2482336696,0.8210400000000001,0.23947000000000002,0.8552500000000001,53.34,23.78,58.4007191737,135.01,54.23104,24.03947,59.3203322425,0.8210400000000001,0.23947000000000002,0.8552500000000001,53.41,23.8,58.4727979491,134.96
2019-08-11 21:00:00,52.4576,5.4068,52.7355030696,0.7776000000000001,0.2268,0.81,51.68,5.18,51.9389526271,135.01,52.4476,5.3268,52.717412152,0.7776000000000001,0.2268,0.81,51.67,5.1,51.9210833862,135.01,54.6576,23.8768,59.6452413525,0.7776000000000001,0.2268,0.81,53.88,23.65,58.8419654668,135.01,54.7076,23.8968,59.6990665589,0.7776000000000001,0.2268,0.81,53.93,23.67,58.8957876253,134.96
2019-08-11 21:30:00,53.52304,5.08547,53.7640941146,0.7730400000000001,0.22547000000000003,0.80525,52.75,4.86,52.9734093673,134.59,53.49304,4.99547,53.7257856989,0.7730400000000001,0.22547000000000003,0.80525,52.72,4.77,52.9353501925,134.56,55.75304,23.44547,60.4821587971,0.7730400000000001,0.22547000000000003,0.80525,54.98,23.22,59.6822318618,134.8,55.80304,23.45547,60.5321265624,0.7730400000000001,0.22547000000000003,0.80525,55.03,23.23,59.7321839547,134.14
2019-08-11 22:00:00,51.80984,5.50037,52.1009941456,0.7898400000000001,0.23037000000000002,0.8227500000000001,51.02,5.27,51.2914544539,135.03,51.77984,5.41037,52.0617319532,0.7898400000000001,0.23037000000000002,0.8227500000000001,50.99,5.18,51.2524389664,135.01,53.96984,23.99037,59.0616752418,0.7898400000000001,0.23037000000000002,0.8227500000000001,53.18,23.76,58.2464591198,135.13,54.01984,24.00037,59.1114276072,0.7898400000000001,0.23037000000000002,0.8227500000000001,53.23,23.77,58.29619027,134.87
2019-08-11 22:30:00,49.75528,5.84779,50.0977498074,0.8152800000000001,0.23779000000000003,0.8492500000000001,48.94,5.61,49.2604882233,135.65,49.70528,5.74779,50.0365061706,0.8152800000000001,0.23779000000000003,0.8492500000000001,48.89,5.51,49.1995142252,135.61,51.83528,24.51779,57.3412441369,0.8152800000000001,0.23779000000000003,0.8492500000000001,51.02,24.28,56.5027326773,135.69,51.875280000000004,24.54779,57.3902314768,0.8152800000000001,0.23779000000000003,0.8492500000000001,51.06,24.31,56.5517435629,135.44
2019-08-11 23:00:00,47.21248,6.02989,47.5959855572,0.8224800000000001,0.23989000000000002,0.8567500000000001,46.39,5.79,46.7499326203,136.67,47.18248,5.94989,47.5561521778,0.8224800000000001,0.23989000000000002,0.8567500000000001,46.36,5.71,46.7103168476,136.67,49.20248,24.99989,55.1894785096,0.8224800000000001,0.23989000000000002,0.8567500000000001,48.38,24.76,54.3477874435,136.77,49.24248,25.00989,55.2296698737,0.8224800000000001,0.23989000000000002,0.8567500000000001,48.42,24.77,54.3879517908,136.4
2019-08-11 23:30:00,44.37368,7.03024,44.9271382485,0.8236800000000001,0.24024,0.858,43.55,6.79,44.0761454758,137.39,44.35368,6.95024,44.8949302884,0.8236800000000001,0.24024,0.858,43.53,6.71,44.0441256015,137.39,46.25368,26.24024,53.1785023181,0.8236800000000001,0.24024,0.858,45.43,26.0,52.3439098654,137.46,46.29368,26.28024,53.233033188,0.8236800000000001,0.24024,0.858,45.47,26.04,52.3984971159,137.16
2019-08-12 00:00:00,42.06416,7.71038,42.7649800216,0.8241600000000001,0.24038,0.8585,41.24,7.47,41.9110784877,138.31,42.04416,7.63038,42.7309500134,0.8241600000000001,0.24038,0.8585,41.22,7.39,41.8772074045,138.31,43.85416,27.15038,51.578391633,0.8241600000000001,0.24038,0.8585,43.03,26.91,50.7516403676,138.32,43.89416,27.17038,51.6229293188,0.8241600000000001,0.24038,0.8585,43.07,26.93,50.7961593036,138.24
2019-08-12 00:30:00,40.74272,7.58996,41.4436572445,0.8227200000000001,0.23996,0.857,39.92,7.35,40.5909953068,139.01,40.71272,7.50996,41.3995781259,0.8227200000000001,0.23996,0.857,39.89,7.27,40.5470714109,139.01,42.48272,27.19996,50.4442199127,0.8227200000000001,0.23996,0.857,41.66,26.96,49.6225472946,139.02,42.52272,27.21996,50.4886911952,0.8227200000000001,0.23996,0.857,41.7,26.98,49.6669950772,138.57
2019-08-12 01:00:00,39.61392,7.74031,40.3630407262,0.8239200000000001,0.24031000000000002,0.8582500000000001,38.79,7.5,39.5084054348,139.23,39.60392,7.66031,40.337957666,0.8239200000000001,0.24031000000000002,0.8582500000000001,38.78,7.42,39.4834750244,139.23,41.31392,27.41031,49.5798858416,0.8239200000000001,0.24031000000000002,0.8582500000000001,40.49,27.17,48.7611423164,139.23,41.35392,27.44031,49.6298026619,0.8239200000000001,0.24031000000000002,0.8582500000000001,40.53,27.2,48.8110735387,139.15
2019-08-12 01:30:00,39.29392,7.80031,40.0606663083,0.8239200000000001,0.24031000000000002,0.8582500000000001,38.47,7.5600000000000005,39.2057967653,139.23,39.26392,7.72031,40.0157294106,0.8239200000000001,0.24031000000000002,0.8582500000000001,38.44,7.48,39.1610010087,139.23,40.97392,27.44031,49.3136161021,0.8239200000000001,0.24031000000000002,0.8582500000000001,40.15,27.2,48.4960049901,139.23,41.02392,27.48031,49.3774184204,0.8239200000000001,0.24031000000000002,0.8582500000000001,40.2,27.24,48.5598352551,138.9
2019-08-12 02:00:00,39.10776,7.81143,39.8802624222,0.82776,0.24143000000000003,0.8622500000000001,38.28,7.57,39.0213185323,139.23,39.07776,7.72143,39.8333002381,0.82776,0.24143000000000003,0.8622500000000001,38.25,7.48,38.9745160329,139.23,40.78776,27.45143,49.1652557693,0.82776,0.24143000000000003,0.8622500000000001,39.96,27.21,48.344448492,139.23,40.81776,27.48143,49.2068951089,0.82776,0.24143000000000003,0.8622500000000001,39.99,27.24,48.3861312775,138.9
2019-08-12 02:30:00,38.5956,7.7308,39.3622358105,0.8256,0.24080000000000001,0.86,37.77,7.49,38.5054931146,139.23,38.5756,7.6608,39.3289304711,0.8256,0.24080000000000001,0.86,37.75,7.42,38.4723134215,139.23,40.2656,27.4208,48.7156937342,0.8256,0.24080000000000001,0.86,39.44,27.18,47.8984968449,139.23,40.3056,27.4408,48.7600132896,0.8256,0.24080000000000001,0.86,39.48,27.2,47.9427825642,139.23
2019-08-12 03:00:00,38.29776,7.60143,39.0448480476,0.82776,0.24143000000000003,0.8622500000000001,37.47,7.36,38.185998743,139.23,38.26776,7.51143,38.9979875899,0.82776,0.24143000000000003,0.8622500000000001,37.44,7.27,38.1393038741,139.23,39.94776,27.30143,48.385861665,0.82776,0.24143000000000003,0.8622500000000001,39.12,27.06,47.5669843484,139.23,39.97776,27.33143,48.4275578618,0.82776,0.24143000000000003,0.8622500000000001,39.15,27.09,47.6087239905,139.23
2019-08-12 03:30:00,38.04824,7.51157,38.7826282111,0.8282400000000001,0.24157,0.86275,37.22,7.27,37.9233608743,139.23,38.02824,7.43157,38.7475840558,0.8282400000000001,0.24157,0.86275,37.2,7.19,37.8884692222,139.23,39.69824,27.23157,48.1405095918,0.8282400000000001,0.24157,0.86275,38.87,26.99,47.3216335306,139.23,39.73824,27.26157,48.1904650026,0.8282400000000001,0.24157,0.86275,38.91,27.02,47.3716001419,139.23
2019-08-12 04:00:00,38.03752,7.34136,38.7394952781,0.82752,0.24136000000000002,0.862,37.21,7.1,37.881315975,139.23,37.99752,7.26136,38.6851247277,0.82752,0.24136000000000002,0.862,37.17,7.02,37.8270974303,139.23,39.66752,27.06136,48.0190519273,0.82752,0.24136000000000002,0.862,38.84,26.82,47.2001906776,139.23,39.70752,27.09136,48.0690017704,0.82752,0.24136000000000002,0.862,38.88,26.85,47.2501523807,139.23
2019-08-12 04:30:00,38.60656,7.06108,39.2469785563,0.8265600000000001,0.24108000000000002,0.861,37.78,6.82,38.3906342745,139.23,38.58656,6.98108,39.2129836993,0.8265600000000001,0.24108000000000002,0.861,37.76,6.74,38.3568142577,139.23,40.27656,26.76108,48.3565578614,0.8265600000000001,0.24108000000000002,0.861,39.45,26.52,47.5353857668,139.23,40.30656,26.78108,48.392613331,0.8265600000000001,0.24108000000000002,0.861,39.48,26.54,47.5714410124,139.23
2019-08-12 05:00:00,39.0868,7.07115,39.7212675599,0.8268000000000001,0.24115000000000003,0.8612500000000001,38.26,6.83,38.864849157,139.23,39.0568,6.98115,39.6758122987,0.8268000000000001,0.24115000000000003,0.8612500000000001,38.23,6.74,38.8195891271,139.23,40.7768,26.73115,48.7575819598,0.8268000000000001,0.24115000000000003,0.8612500000000001,39.95,26.49,47.9345658163,139.23,40.8068,26.76115,48.7991196187,0.8268000000000001,0.24115000000000003,0.8612500000000001,39.98,26.52,47.9761482406,139.23
2019-08-12 05:30:00,40.84584,6.70087,41.3918386166,0.82584,0.24087000000000003,0.8602500000000001,40.02,6.46,40.538031526,138.86,40.82584,6.62087,41.3592206317,0.82584,0.24087000000000003,0.8602500000000001,40.0,6.38,40.5056094881,138.86,42.59584,26.28087,50.0508712538,0.82584,0.24087000000000003,0.8602500000000001,41.77,26.04,49.2220936166,138.92,42.64584,26.30087,50.1039263138,0.82584,0.24087000000000003,0.8602500000000001,41.82,26.06,49.2751052764,138.77
