Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-12 06:00:00,42.17656,6.51108,42.6761804312,0.8265600000000001,0.24108000000000002,0.861,41.35,6.27,41.8226661034,138.49,42.15656,6.43108,42.6442767672,0.8265600000000001,0.24108000000000002,0.861,41.33,6.19,41.7909679237,138.45,43.97656,26.00108,51.0881002837,0.8265600000000001,0.24108000000000002,0.861,43.15,25.76,50.2543540402,138.8,44.02656,26.03108,51.1464085875,0.8265600000000001,0.24108000000000002,0.861,43.2,25.79,50.3126634159,138.17
2019-08-12 06:30:00,46.63584,4.74962,46.8770782222,0.85584,0.24962,0.8915000000000001,45.78,4.5,46.0006347782,137.48,46.60584,4.65962,46.83819361,0.85584,0.24962,0.8915000000000001,45.75,4.41,45.9620560898,137.42,48.61584,23.84962,54.1507550552,0.85584,0.24962,0.8915000000000001,47.76,23.6,53.2726721688,137.51,48.66584,23.84962,54.1956488756,0.85584,0.24962,0.8915000000000001,47.81,23.6,53.3175027547,137.35
2019-08-12 07:00:00,50.41768,3.43224,50.5343717483,0.9676800000000001,0.28224000000000005,1.008,49.45,3.15,49.5502270429,136.72,50.37768,3.34224,50.4884264995,0.9676800000000001,0.28224000000000005,1.008,49.41,3.06,49.5046634167,136.69,52.53768,22.29224,57.0714620804,0.9676800000000001,0.28224000000000005,1.008,51.57,22.01,56.0705359347,136.76,52.56768,22.30224,57.1029849447,0.9676800000000001,0.28224000000000005,1.008,51.6,22.02,56.1020534384,136.56
2019-08-12 07:30:00,54.57696,1.68578,54.6029890853,1.11696,0.32578,1.1635,53.46,1.3599999999999999,53.4772961171,135.08,54.52696,1.5857800000000002,54.5500143451,1.11696,0.32578,1.1635,53.41,1.26,53.424860318,135.09,56.83696,20.08578,60.2816603973,1.11696,0.32578,1.1635,55.72,19.76,59.1200135318,135.12,56.88696,20.08578,60.3288055265,1.11696,0.32578,1.1635,55.77,19.76,59.1671403737,135.01
2019-08-12 08:00:00,57.7796,0.7540500000000001,57.7845201379,1.4196,0.41405000000000003,1.47875,56.36,0.34,56.3610255407,134.89,57.7196,0.8540500000000001,57.725918144,1.4196,0.41405000000000003,1.47875,56.3,0.44,56.3017193343,134.89,60.1696,18.29405,62.8892123465,1.4196,0.41405000000000003,1.47875,58.75,17.88,61.4105601668,134.93,60.2096,18.28405,62.9245772061,1.4196,0.41405000000000003,1.47875,58.79,17.87,61.4459193112,134.68
2019-08-12 08:30:00,60.21864,2.26502,60.2612223495,1.86864,0.5450200000000001,1.9465,58.35,1.72,58.3753449669,134.89,60.14864,2.32502,60.1935595546,1.86864,0.5450200000000001,1.9465,58.28,1.78,58.3071762307,134.89,62.68864,17.07502,64.9724702705,1.86864,0.5450200000000001,1.9465,60.82,16.53,63.0262905461,134.93,62.70864,17.05502,64.9865158156,1.86864,0.5450200000000001,1.9465,60.84,16.51,63.0403497769,134.76
2019-08-12 09:00:00,61.65976,3.41493,61.7542528913,2.5197599999999998,0.7349300000000001,2.62475,59.14,2.68,59.2006925635,135.01,61.57976,3.46493,61.6771641822,2.5197599999999998,0.7349300000000001,2.62475,59.06,2.73,59.1230623361,135.01,64.16976,16.33493,66.2162218536,2.5197599999999998,0.7349300000000001,2.62475,61.65,15.6,63.5931010409,135.01,64.17976,16.30493,66.2185195845,2.5197599999999998,0.7349300000000001,2.62475,61.66,15.57,63.5954440192,135.01
2019-08-12 09:30:00,63.06064,4.25352,63.2039298588,2.48064,0.72352,2.584,60.58,3.5300000000000002,60.6827594956,135.01,62.97064,4.29352,63.11684257,2.48064,0.72352,2.584,60.49,3.5700000000000003,60.5952555899,135.01,65.62064,15.37352,67.3974295593,2.48064,0.72352,2.584,63.14,14.65,64.8172978456,135.01,65.63064,15.35352,67.4026073917,2.48064,0.72352,2.584,63.15,14.63,64.8225223206,134.85
2019-08-12 10:00:00,63.14432,4.66876,63.316683964,3.18432,0.92876,3.317,59.96,3.74,60.0765278624,135.01,63.07432,4.71876,63.250585289,3.18432,0.92876,3.317,59.89,3.79,60.0098008662,135.01,65.68432,15.36876,67.4583477251,3.18432,0.92876,3.317,62.5,14.44,64.1464231271,135.01,65.69432,15.34876,67.4635317323,3.18432,0.92876,3.317,62.51,14.42,64.151667944,135.01
2019-08-12 10:30:00,63.38472,4.56221,63.5486938462,3.02472,0.88221,3.15075,60.36,3.68,60.4720762005,134.81,63.30472,4.61221,63.4725141724,3.02472,0.88221,3.15075,60.28,3.73,60.3952920351,134.76,65.93472,15.32221,67.6916347916,3.02472,0.88221,3.15075,62.91,14.44,64.5459657918,134.75,65.96472,15.29221,67.7140751348,3.02472,0.88221,3.15075,62.94,14.41,64.5685039319,134.55
2019-08-12 11:00:00,63.76072,5.15896,63.9690884975,3.39072,0.9889600000000001,3.532,60.37,4.17,60.5138480019,133.96,63.66072,5.20896,63.87347286,3.39072,0.9889600000000001,3.532,60.27,4.22,60.4175578785,133.96,66.31072,14.80896,67.9442189093,3.39072,0.9889600000000001,3.532,62.92,13.82,64.4198633963,133.96,66.31072,14.77896,67.9376864899,3.39072,0.9889600000000001,3.532,62.92,13.79,64.4134341578,133.96
2019-08-12 11:30:00,63.47368,5.44649,63.7069251029,3.79368,1.10649,3.95175,59.68,4.34,59.8375968769,134.29,63.38368,5.48649,63.6206920967,3.79368,1.10649,3.95175,59.59,4.38,59.7507531333,134.25,65.99368,14.78649,67.6299200536,3.79368,1.10649,3.95175,62.2,13.68,63.6865951359,134.24,66.01368,14.766490000000001,67.6450676255,3.79368,1.10649,3.95175,62.22,13.66,63.7018367082,133.96
2019-08-12 12:00:00,63.31336,5.71973,63.571195252,3.87336,1.12973,4.03475,59.44,4.59,59.6169581579,134.66,63.22336,5.76973,63.486085357,3.87336,1.12973,4.03475,59.35,4.64,59.5311019552,134.66,65.82336,14.69973,67.4447683943,3.87336,1.12973,4.03475,61.95,13.57,63.4188252808,134.66,65.83336,14.67973,67.4501724369,3.87336,1.12973,4.03475,61.96,13.55,63.4243178915,134.66
2019-08-12 12:30:00,62.92248,5.46239,63.159133891,3.64248,1.06239,3.79425,59.28,4.4,59.4430685614,135.18,62.84248,5.51239,63.0837834634,3.64248,1.06239,3.79425,59.2,4.45,59.3670152526,135.18,65.44248,14.93239,67.1244699023,3.64248,1.06239,3.79425,61.8,13.87,63.3373262776,135.18,65.45248,14.90239,67.127552956,3.64248,1.06239,3.79425,61.81,13.84,63.340521785,135.03
2019-08-12 13:00:00,63.23688,5.61534,63.485707332,3.68688,1.07534,3.8405,59.55,4.54,59.7228105501,136.07,63.14688,5.6653400000000005,63.4005089179,3.68688,1.07534,3.8405,59.46,4.59,59.6368988127,136.07,65.75688,14.92534,67.4294671598,3.68688,1.07534,3.8405,62.07,13.85,63.5964417244,136.07,65.76688,14.895340000000001,67.4325860297,3.68688,1.07534,3.8405,62.08,13.82,63.5996760998,135.51
2019-08-12 13:30:00,63.37704,4.87122,63.5639676503,2.98704,0.8712200000000001,3.1115,60.39,4.0,60.5223272851,135.65,63.28704,4.92122,63.4780894345,2.98704,0.8712200000000001,3.1115,60.3,4.05,60.4358544243,135.64,65.92704,15.25122,67.668118894,2.98704,0.8712200000000001,3.1115,62.94,14.38,64.56181534,135.65,65.95704,15.22122,67.6905950916,2.98704,0.8712200000000001,3.1115,62.97,14.35,64.5843897548,135.41
2019-08-12 14:00:00,63.2316,4.9713,63.4267219888,3.9816000000000003,1.1613,4.1475,59.25,3.81,59.3723723629,135.1,63.1516,5.0113,63.3501200492,3.9816000000000003,1.1613,4.1475,59.17,3.85,59.2951212158,135.08,65.7416,15.651299999999999,67.5789994173,3.9816000000000003,1.1613,4.1475,61.76,14.49,63.437037289,135.13,65.7516,15.6313,67.5840990341,3.9816000000000003,1.1613,4.1475,61.77,14.47,63.4422083474,135.01
2019-08-12 14:30:00,62.4724,5.0332,62.6748263978,3.7824,1.1032,3.94,58.69,3.93,58.8214331685,135.1,62.3824,5.0732,62.5883470624,3.7824,1.1032,3.94,58.6,3.9699999999999998,58.7343247173,135.08,64.9424,15.4632,66.7579648581,3.7824,1.1032,3.94,61.16,14.36,62.8232059036,135.13,64.9624,15.443200000000001,66.7727926629,3.7824,1.1032,3.94,61.18,14.34,62.838109456,135.01
2019-08-12 15:00:00,62.25512,5.04816,62.4594579355,3.5251200000000003,1.02816,3.672,58.73,4.02,58.8674213806,135.76,62.17512,5.10816,62.3846042353,3.5251200000000003,1.02816,3.672,58.65,4.08,58.791741767,135.7,64.73512,15.35816,66.5320136476,3.5251200000000003,1.02816,3.672,61.21,14.33,62.8650379782,135.74,64.77512,15.32816,66.5640192597,3.5251200000000003,1.02816,3.672,61.25,14.3,62.8971581234,135.17
2019-08-12 15:30:00,61.57936,4.71023,61.7592409657,3.66936,1.07023,3.82225,57.91,3.64,58.0242854329,136.07,61.49936,4.74023,61.6817725172,3.66936,1.07023,3.82225,57.83,3.67,57.9463355183,136.07,64.03936,15.90023,65.9837627243,3.66936,1.07023,3.82225,60.37,14.83,62.1648276761,136.07,64.04936,15.89023,65.9910594389,3.66936,1.07023,3.82225,60.38,14.82,62.1721545388,136.07
2019-08-12 16:00:00,62.206,4.4805,62.3671493356,3.636,1.0605,3.7875,58.57,3.42,58.6697647856,136.07,62.136,4.5405,62.3016744257,3.636,1.0605,3.7875,58.5,3.48,58.6034162827,136.07,64.686,16.1605,66.6741355868,3.636,1.0605,3.7875,61.05,15.1,62.8896851638,136.07,64.726,16.1305,66.7056827133,3.636,1.0605,3.7875,61.09,15.07,62.9213238894,136.07
2019-08-12 16:30:00,63.70448,4.00589,63.8303057079,2.93448,0.85589,3.05675,60.77,3.15,60.8515850245,136.9,63.63448,4.04589,63.7629694318,2.93448,0.85589,3.05675,60.7,3.19,60.7837651022,136.85,66.26448,16.40589,68.2651780659,2.93448,0.85589,3.05675,63.33,15.55,65.2111294182,136.9,66.31448,16.38589,68.3089133918,2.93448,0.85589,3.05675,63.38,15.53,65.2549254846,136.35
2019-08-12 17:00:00,65.65008,3.25544,65.730745421,1.8700800000000002,0.54544,1.948,63.78,2.71,63.8375477286,135.49,65.56008,3.29544,65.6428519673,1.8700800000000002,0.54544,1.948,63.69,2.75,63.7493419574,135.45,68.32008,16.23544,70.2226661641,1.8700800000000002,0.54544,1.948,66.45,15.69,68.2772187483,135.56,68.36008,16.21544,70.2569642954,1.8700800000000002,0.54544,1.948,66.49,15.67,68.3115583192,135.23
2019-08-12 17:30:00,65.99568,2.94374,66.061300198,2.03568,0.59374,2.1205,63.96,2.35,64.0031569534,135.49,65.92568,2.98374,65.9931662208,2.03568,0.59374,2.1205,63.89,2.39,63.934686986,135.45,68.67568,16.66374,70.6684459589,2.03568,0.59374,2.1205,66.64,16.07,68.5502334059,135.56,68.71568,16.63374,70.700254485,2.03568,0.59374,2.1205,66.68,16.04,68.5820967892,135.04
2019-08-12 18:00:00,66.81216,2.51563,66.8595028262,1.56216,0.45563000000000003,1.62725,65.25,2.06,65.2825099089,136.07,66.75216,2.56563,66.801447005,1.56216,0.45563000000000003,1.62725,65.19,2.11,65.2241381699,136.07,69.55216,16.86563,71.5678170406,1.56216,0.45563000000000003,1.62725,67.99,16.41,69.942320522,136.07,69.59216,16.84563,71.601983098,1.56216,0.45563000000000003,1.62725,68.03,16.39,69.9765174898,135.98
2019-08-12 18:30:00,66.73376,2.06818,66.7658003191,1.19376,0.34818000000000005,1.2435,65.54,1.72,65.5625655386,136.07,66.66376,2.11818,66.6974031267,1.19376,0.34818000000000005,1.2435,65.47,1.77,65.4939218554,136.07,69.46376,17.12818,71.5443114681,1.19376,0.34818000000000005,1.2435,68.27,16.78,70.301929561,136.07,69.52376,17.11818,71.6001766133,1.19376,0.34818000000000005,1.2435,68.33,16.77,70.3578126437,135.72
2019-08-12 19:00:00,66.65504,1.72022,66.6772338527,0.99504,0.29022000000000003,1.0365,65.66,1.43,65.6755700394,135.48,66.60504,1.76022,66.6282952495,0.99504,0.29022000000000003,1.0365,65.61,1.47,65.6264656979,135.46,69.38504,17.33022,71.5165736109,0.99504,0.29022000000000003,1.0365,68.39,17.04,70.4808747108,135.46,69.44504,17.31022,71.5699468845,0.99504,0.29022000000000003,1.0365,68.45,17.02,70.5342675584,135.31
2019-08-12 19:30:00,65.00768,1.15599,65.0179573031,0.8776800000000001,0.25599,0.9142500000000001,64.13,0.9,64.1363149861,135.48,64.94768,1.19599,64.9586909463,0.8776800000000001,0.25599,0.9142500000000001,64.07,0.9400000000000001,64.0768952119,135.46,67.68768,17.86599,70.0058256323,0.8776800000000001,0.25599,0.9142500000000001,66.81,17.61,69.0918823018,135.46,67.74768,17.84599,70.0587432407,0.8776800000000001,0.25599,0.9142500000000001,66.87,17.59,69.1448118083,135.44
2019-08-12 20:00:00,63.43208,0.5714400000000001,63.4346539109,0.8620800000000001,0.25144,0.898,62.57,0.32,62.5708182782,135.27,63.38208,0.6114400000000001,63.3850291788,0.8620800000000001,0.25144,0.898,62.52,0.36,62.5210364597,135.14,66.03208,18.38144,68.5427817177,0.8620800000000001,0.25144,0.898,65.17,18.13,67.6448505062,135.22,66.09208,18.38144,68.6005858226,0.8620800000000001,0.25144,0.898,65.23,18.13,67.7026572595,135.03
2019-08-12 20:30:00,62.16208,0.39269000000000004,62.1633203373,0.83208,0.24269000000000002,0.86675,61.33,0.15,61.3301834336,136.07,62.12208,0.43269,62.1235868585,0.83208,0.24269000000000002,0.86675,61.29,0.19,61.2902945008,136.06,64.73208,18.63269,67.3603690441,0.83208,0.24269000000000002,0.86675,63.9,18.39,66.4936245064,136.02,64.79208,18.61269,67.412505218,0.83208,0.24269000000000002,0.86675,63.96,18.37,66.5457624496,135.83
2019-08-12 21:00:00,62.16312,0.50716,62.1651888069,0.8131200000000001,0.23716,0.847,61.35,0.27,61.3505941292,135.81,62.10312,0.5471600000000001,62.1055303318,0.8131200000000001,0.23716,0.847,61.29,0.31,61.2907839728,135.58,64.73312,18.47716,67.3185135501,0.8131200000000001,0.23716,0.847,63.92,18.24,66.4715277393,135.73,64.78312,18.46716,67.3638525873,0.8131200000000001,0.23716,0.847,63.97,18.23,66.5168685372,135.18
2019-08-12 21:30:00,63.00256,0.47408000000000006,63.0043436471,0.80256,0.23408,0.836,62.2,0.24,62.2004630208,135.29,62.92256,0.49408,62.9244997755,0.80256,0.23408,0.836,62.12,0.26,62.1205441058,135.25,65.61256,18.42408,68.1502366364,0.80256,0.23408,0.836,64.81,18.19,67.3142793172,135.3,65.65256,18.41408,68.1860467896,0.80256,0.23408,0.836,64.85,18.18,67.3500920564,134.95
2019-08-12 22:00:00,60.78264,0.6182700000000001,60.7857843839,0.7826400000000001,0.22827000000000003,0.81525,60.0,0.39,60.0012674866,134.25,60.70264,0.5982700000000001,60.705588128,0.7826400000000001,0.22827000000000003,0.81525,59.92,0.37,59.9211423456,134.24,63.30264,18.63827,65.9894638527,0.7826400000000001,0.22827000000000003,0.81525,62.52,18.41,65.1742165277,134.24,63.33264,18.62827,66.0154204149,0.7826400000000001,0.22827000000000003,0.81525,62.55,18.4,65.2001725458,134.21
2019-08-12 22:30:00,57.5832,1.3626,57.5993194491,0.7632,0.22260000000000002,0.795,56.82,1.1400000000000001,56.8314349634,133.92,57.4932,1.2726,57.5072826432,0.7632,0.22260000000000002,0.795,56.73,1.05,56.7397162488,133.88,59.9732,19.4426,63.0460102861,0.7632,0.22260000000000002,0.795,59.21,19.22,62.2513654469,133.92,59.9932,19.4326,63.0619535774,0.7632,0.22260000000000002,0.795,59.23,19.21,62.2673028162,133.59
2019-08-12 23:00:00,54.4496,1.91155,54.483143848,0.7596,0.22155000000000002,0.7912500000000001,53.69,1.69,53.7165914779,134.29,54.3796,1.81155,54.4097657554,0.7596,0.22155000000000002,0.7912500000000001,53.62,1.5899999999999999,53.6435690461,134.26,56.7396,20.07155,60.1851254677,0.7596,0.22155000000000002,0.7912500000000001,55.98,19.85,59.3951420572,134.31,56.7396,20.06155,60.1817912376,0.7596,0.22155000000000002,0.7912500000000001,55.98,19.84,59.3918007809,134.16
2019-08-12 23:30:00,51.23848,2.72289,51.3107782309,0.7984800000000001,0.23289,0.8317500000000001,50.44,2.49,50.5014227522,135.67,51.17848,2.63289,51.2461600987,0.7984800000000001,0.23289,0.8317500000000001,50.38,2.4,50.4371331461,135.62,53.38848,21.26289,57.4668625197,0.7984800000000001,0.23289,0.8317500000000001,52.59,21.03,56.6389353714,135.66,53.41848,21.27289,57.4984334957,0.7984800000000001,0.23289,0.8317500000000001,52.62,21.04,56.6705037917,135.46
2019-08-13 00:00:00,48.9312,3.2866,49.0414525988,0.8112,0.2366,0.845,48.12,3.05,48.2165625071,136.7,48.8712,3.1966,48.9756310934,0.8112,0.2366,0.845,48.06,2.96,48.1510664472,136.7,50.9912,22.1266,55.5849701358,0.8112,0.2366,0.845,50.18,21.89,54.746730496,136.71,51.0212,22.1366,55.6164715619,0.8112,0.2366,0.845,50.21,21.9,54.7782265138,136.59
2019-08-13 00:30:00,46.78032,3.76926,46.9319258102,0.82032,0.23926000000000003,0.8545,45.96,3.5300000000000002,46.0953631074,136.07,46.73032,3.68926,46.8757234254,0.82032,0.23926000000000003,0.8545,45.91,3.45,46.0394461305,136.07,48.75032,22.57926,53.7253821043,0.82032,0.23926000000000003,0.8545,47.93,22.34,52.8806249963,136.07,48.79032,22.58926,53.7658813101,0.82032,0.23926000000000003,0.8545,47.97,22.35,52.9211054306,136.07
2019-08-13 01:00:00,45.81648,3.7881400000000003,45.972816362,0.8164800000000001,0.23814000000000002,0.8505,45.0,3.55,45.1398105889,136.07,45.76648,3.70814,45.9164566779,0.8164800000000001,0.23814000000000002,0.8505,44.95,3.47,45.0837376445,136.07,47.75648,22.57814,52.82474598,0.8164800000000001,0.23814000000000002,0.8505,46.94,22.34,51.9849901414,136.07,47.78648,22.57814,52.8518691879,0.8164800000000001,0.23814000000000002,0.8505,46.97,22.34,52.0120803276,136.07
2019-08-13 01:30:00,45.32952,3.92611,45.4992277205,0.80952,0.23611000000000001,0.84325,44.52,3.69,44.6726594239,136.07,45.28952,3.83611,45.4516926171,0.80952,0.23611000000000001,0.84325,44.48,3.6,44.625445656,136.07,47.24952,22.72611,52.4308422206,0.80952,0.23611000000000001,0.84325,46.44,22.49,51.5991637529,136.07,47.27952,22.74611,52.4665467852,0.80952,0.23611000000000001,0.84325,46.47,22.51,51.6348816209,136.07
2019-08-13 02:00:00,45.27952,4.13611,45.4680364362,0.80952,0.23611000000000001,0.84325,44.47,3.9,44.6406865987,136.32,45.23952,4.05611,45.4209885203,0.80952,0.23611000000000001,0.84325,44.43,3.8200000000000003,44.5939155042,136.16,47.19952,22.96611,52.490350511,0.80952,0.23611000000000001,0.84325,46.39,22.73,51.6593166815,136.36,47.23952,22.98611,52.5350692658,0.80952,0.23611000000000001,0.84325,46.43,22.75,51.7040365929,136.07
2019-08-13 02:30:00,44.55808,4.20569,44.7561204939,0.80808,0.23569,0.8417500000000001,43.75,3.9699999999999998,43.9297552918,136.32,44.51808,4.12569,44.7088443696,0.80808,0.23569,0.8417500000000001,43.71,3.89,43.8827551551,136.26,46.44808,23.04569,51.8510169935,0.80808,0.23569,0.8417500000000001,45.64,22.81,51.0225998946,136.36,46.48808,23.05569,51.8912942936,0.80808,0.23569,0.8417500000000001,45.68,22.82,51.0628514676,136.07
2019-08-13 03:00:00,44.00064,4.26352,44.2067180777,0.80064,0.23352,0.834,43.2,4.03,43.3875661912,136.5,43.96064,4.17352,44.158307694,0.80064,0.23352,0.834,43.16,3.94,43.3394646944,136.48,45.87064,23.11352,51.3648753605,0.80064,0.23352,0.834,45.07,22.88,50.5450225047,136.49,45.90064,23.13352,51.4006663381,0.80064,0.23352,0.834,45.1,22.9,50.5808264069,136.07
2019-08-13 03:30:00,43.98824,4.2228200000000005,44.1904680565,0.7982400000000001,0.23282000000000003,0.8315,43.19,3.99,43.3739115137,136.62,43.93824,4.14282,44.1331155919,0.7982400000000001,0.23282000000000003,0.8315,43.14,3.91,43.316829293,136.58,45.86824,23.10282,51.3579179158,0.7982400000000001,0.23282000000000003,0.8315,45.07,22.87,50.5404966339,136.66,45.88824,23.12282,51.3847776589,0.7982400000000001,0.23282000000000003,0.8315,45.09,22.89,50.5673827679,136.26
2019-08-13 04:00:00,43.76808,4.58569,44.0076513764,0.80808,0.23569,0.8417500000000001,42.96,4.35,43.1796723007,137.12,43.71808,4.50569,43.9496502974,0.80808,0.23569,0.8417500000000001,42.91,4.27,43.1219317749,137.12,45.62808,23.59569,51.3680666471,0.80808,0.23569,0.8417500000000001,44.82,23.36,50.5422793313,137.12,45.65808,23.60569,51.399308066,0.80808,0.23569,0.8417500000000001,44.85,23.37,50.5735049211,137.11
2019-08-13 04:30:00,43.60696,4.45828,43.834269938,0.81696,0.23828000000000002,0.851,42.79,4.22,42.9975871416,137.12,43.56696,4.37828,43.7864058744,0.81696,0.23828000000000002,0.851,42.75,4.14,42.9499953434,137.12,45.46696,23.44828,51.1572701246,0.81696,0.23828000000000002,0.851,44.65,23.21,50.3222276931,137.12,45.50696,23.46828,51.2019879946,0.81696,0.23828000000000002,0.851,44.69,23.23,50.3669435245,137.11
2019-08-13 05:00:00,43.41936,4.58898,43.6611905501,0.8193600000000001,0.23898000000000003,0.8535,42.6,4.35,42.821519123,137.12,43.37936,4.49898,43.6120361259,0.8193600000000001,0.23898000000000003,0.8535,42.56,4.26,42.7726688436,137.12,45.26936,23.54898,51.028123754,0.8193600000000001,0.23898000000000003,0.8535,44.45,23.31,50.1912203478,137.12,45.29936,23.56898,51.063968066,0.8193600000000001,0.23898000000000003,0.8535,44.48,23.33,50.2270773587,136.98
2019-08-13 05:30:00,44.69344,4.37017,44.9065915525,0.8234400000000001,0.24017000000000002,0.8577500000000001,43.87,4.13,44.063973947,137.12,44.66344,4.29017,44.8690141552,0.8234400000000001,0.24017000000000002,0.8577500000000001,43.84,4.05,44.0266748688,137.12,46.59344,23.34017,52.1124954945,0.8234400000000001,0.24017000000000002,0.8577500000000001,45.77,23.1,51.2689272367,137.12,46.63344,23.36017,52.1572168416,0.8234400000000001,0.24017000000000002,0.8577500000000001,45.81,23.12,51.3136482819,136.98
2019-08-13 06:00:00,45.4744,4.50045,45.6965546356,0.8244,0.24045000000000002,0.8587500000000001,44.65,4.26,44.8527602272,137.12,45.4344,4.42045,45.6489329729,0.8244,0.24045000000000002,0.8587500000000001,44.61,4.18,44.8054070398,137.12,47.3944,23.57045,52.9319871586,0.8244,0.24045000000000002,0.8587500000000001,46.57,23.33,52.0869830188,137.12,47.4444,23.59045,52.9856624245,0.8244,0.24045000000000002,0.8587500000000001,46.62,23.35,52.1406453738,137.12
2019-08-13 06:30:00,48.39776,3.84018,48.5498728675,0.8577600000000001,0.25018,0.8935000000000001,47.54,3.59,47.6753573663,136.51,48.36776,3.76018,48.5137007561,0.8577600000000001,0.25018,0.8935000000000001,47.51,3.51,47.6394815253,136.47,50.43776,22.69018,55.30652676,0.8577600000000001,0.25018,0.8935000000000001,49.58,22.44,54.4217787287,136.56,50.48776,22.70018,55.3562289345,0.8577600000000001,0.25018,0.8935000000000001,49.63,22.45,54.4714549099,136.27
2019-08-13 07:00:00,51.57728,2.35379,51.630961056,1.00728,0.29379000000000005,1.04925,50.57,2.06,50.6119402908,135.74,51.53728,2.25379,51.5865369953,1.00728,0.29379000000000005,1.04925,50.53,1.96,50.5679987739,135.74,53.73728,20.96379,57.6816760589,1.00728,0.29379000000000005,1.04925,52.73,20.67,56.6365765208,135.74,53.78728,20.96379,57.7282598124,1.00728,0.29379000000000005,1.04925,52.78,20.67,56.6831306475,135.68
2019-08-13 07:30:00,55.58696,0.9195300000000001,55.5945649993,1.26696,0.36953,1.31975,54.32,0.55,54.3227843543,134.51,55.52696,0.8495300000000001,55.5334582757,1.26696,0.36953,1.31975,54.26,0.48,54.2621230694,134.48,57.87696,19.01953,60.9219584408,1.26696,0.36953,1.31975,56.61,18.65,59.602974758,134.52,57.91696,19.01953,60.9599604418,1.26696,0.36953,1.31975,56.65,18.65,59.6409674636,134.35
2019-08-13 08:00:00,58.65608,1.61719,58.6783693064,1.6360800000000002,0.47719000000000006,1.70425,57.02,1.1400000000000001,57.0313948628,135.18,58.59608,1.6871900000000002,58.6203650745,1.6360800000000002,0.47719000000000006,1.70425,56.96,1.21,56.9728505518,135.18,61.07608,17.68719,63.585566273,1.6360800000000002,0.47719000000000006,1.70425,59.44,17.21,61.8813194753,135.19,61.11608,17.66719,63.6184315829,1.6360800000000002,0.47719000000000006,1.70425,59.48,17.19,61.9141865811,135.12
2019-08-13 08:30:00,60.64384,2.74487,60.7059275628,2.07384,0.60487,2.16025,58.57,2.14,58.6090820607,135.18,60.56384,2.79487,60.6282938393,2.07384,0.60487,2.16025,58.49,2.19,58.5309849567,135.18,63.13384,16.81487,65.3346891495,2.07384,0.60487,2.16025,61.06,16.21,63.1750559952,135.19,63.14384,16.79487,65.3392086596,2.07384,0.60487,2.16025,61.07,16.19,63.1795932244,135.03
2019-08-13 09:00:00,62.13864,3.79627,62.2544957972,2.55864,0.7462700000000001,2.66525,59.58,3.05,59.6580162258,135.01,62.04864,3.84627,62.1677369603,2.55864,0.7462700000000001,2.66525,59.49,3.1,59.5707151208,135.01,64.64864,15.89627,66.5743047561,2.55864,0.7462700000000001,2.66525,62.09,15.15,63.9115842395,135.01,64.67864,15.86627,66.5962836498,2.55864,0.7462700000000001,2.66525,62.12,15.12,63.9336280841,135.03
2019-08-13 09:30:00,9.46184,1.27387,9.5472069718,2.96184,0.86387,3.08525,6.5,0.41000000000000003,6.5129179328,134.06,80.66184,5.87387,80.8754275473,2.96184,0.86387,3.08525,77.7,5.01,77.8613517735,134.06,83.96184,13.85387,85.0971226903,2.96184,0.86387,3.08525,81.0,12.99,82.0349931432,134.06,84.06184,13.80387,85.1876738218,2.96184,0.86387,3.08525,81.1,12.94,82.1258400261,134.01
2019-08-13 10:00:00,3.01728,0.88004,3.143,3.01728,0.88004,3.143,0.0,0.0,0.0,133.96,82.48728,6.53004,82.7453490185,3.01728,0.88004,3.143,79.47,5.65,79.6705930692,133.96,85.88728,13.13004,86.8851127421,3.01728,0.88004,3.143,82.87,12.25,83.770516293,133.96,85.94728,13.06004,86.9338805311,3.01728,0.88004,3.143,82.93,12.18,83.8196713188,134.01
2019-08-13 10:30:00,3.19824,0.9328200000000001,3.3315,3.19824,0.9328200000000001,3.3315,0.0,0.0,0.0,134.04,82.19824,6.4728200000000005,82.4527019439,3.19824,0.9328200000000001,3.3315,79.0,5.54,79.1940123999,134.04,85.59824,13.38282,86.6380895579,3.19824,0.9328200000000001,3.3315,82.4,12.45,83.3352416448,134.04,85.63824,13.34282,86.6714427932,3.19824,0.9328200000000001,3.3315,82.44,12.41,83.3688293069,134.01
2019-08-13 11:00:00,3.12144,0.9104200000000001,3.2515,3.12144,0.9104200000000001,3.2515,0.0,0.0,0.0,132.0,83.47144,5.58042,83.6577694124,3.12144,0.9104200000000001,3.2515,80.35,4.67,80.4855974694,131.99,85.66144,6.58042,85.9138186222,3.12144,0.9104200000000001,3.2515,82.54,5.67,82.7345181892,132.0,85.71144,6.54042,85.9606191267,3.12144,0.9104200000000001,3.2515,82.59,5.63,82.7816706765,131.97
2019-08-13 11:30:00,3.95376,1.15318,4.1185,3.95376,1.15318,4.1185,0.0,0.0,0.0,131.85,83.30376,5.53318,83.4873194626,3.95376,1.15318,4.1185,79.35,4.38,79.470792748,131.85,85.44376,6.60318,85.6985303786,3.95376,1.15318,4.1185,81.49,5.45,81.6720429523,131.85,85.49376,6.53318,85.7430197733,3.95376,1.15318,4.1185,81.54,5.38,81.7172931514,131.85
2019-08-13 12:00:00,3.78504,1.10397,3.94275,3.78504,1.10397,3.94275,0.0,0.0,0.0,131.85,83.19504,5.53397,83.3788912409,3.78504,1.10397,3.94275,79.41,4.43,79.5334709415,131.85,85.33504,6.60397,85.5901949499,3.78504,1.10397,3.94275,81.55,5.5,81.7352586097,131.85,85.36504,6.52397,85.6139722169,3.78504,1.10397,3.94275,81.58,5.42,81.7598483365,131.85
2019-08-13 12:30:00,4.4904,1.3097,4.6775,4.4904,1.3097,4.6775,0.0,0.0,0.0,132.24,83.7404,5.0797,83.8943260552,4.4904,1.3097,4.6775,79.25,3.77,79.3396206192,132.24,85.8704,6.1397,86.0896132658,4.4904,1.3097,4.6775,81.38,4.83,81.5232071253,132.24,85.9204,6.0497,86.1331179411,4.4904,1.3097,4.6775,81.43,4.74,81.5678398635,132.24
2019-08-13 13:00:00,4.48656,1.30858,4.6735,4.48656,1.30858,4.6735,0.0,0.0,0.0,133.2,83.25656,5.01858,83.4076790724,4.48656,1.30858,4.6735,78.77,3.71,78.8573205226,133.2,85.39656,6.08858,85.6133357968,4.48656,1.30858,4.6735,80.91,4.78,81.0510734044,133.3,85.42656,6.00858,85.6376096528,4.48656,1.30858,4.6735,80.94,4.7,81.0763442688,132.91
2019-08-13 13:30:00,4.6092,1.34435,4.80125,4.6092,1.34435,4.80125,0.0,0.0,0.0,133.54,82.8092,5.54435,82.9945987493,4.6092,1.34435,4.80125,78.2,4.2,78.3127065041,133.51,84.9192,6.62435,85.1771832216,4.6092,1.34435,4.80125,80.31,5.28,80.483380272,133.54,84.9792,6.54435,85.2308215938,4.6092,1.34435,4.80125,80.37,5.2,80.5380462887,132.91
2019-08-13 14:00:00,3.62496,1.05728,3.776,3.62496,1.05728,3.776,0.0,0.0,0.0,132.94,82.83496,5.39728,83.0106091388,3.62496,1.05728,3.776,79.21,4.34,79.328807504,132.95,84.96496,6.47728,85.2114991301,3.62496,1.05728,3.776,81.34,5.42,81.5203778205,132.98,85.01496,6.39728,85.255314293,3.62496,1.05728,3.776,81.39,5.34,81.5649906516,132.91
2019-08-13 14:30:00,4.7388,1.38215,4.93625,4.7388,1.38215,4.93625,0.0,0.0,0.0,133.61,82.9788,5.51215,83.1616801602,4.7388,1.38215,4.93625,78.24,4.13,78.3489278803,133.58,85.0788,6.58215,85.3330352681,4.7388,1.38215,4.93625,80.34,5.2,80.5081089084,133.68,85.1388,6.49215,85.3859665113,4.7388,1.38215,4.93625,80.4,5.11,80.5622250189,132.91
2019-08-13 15:00:00,3.3914400000000002,0.9891700000000001,3.53275,3.3914400000000002,0.9891700000000001,3.53275,0.0,0.0,0.0,133.61,84.31144,4.68917,84.4417386733,3.3914400000000002,0.9891700000000001,3.53275,80.92,3.7,81.0045455515,133.58,86.47144,5.75917,86.66301388,3.3914400000000002,0.9891700000000001,3.53275,83.08,4.77,83.2168210159,133.6,86.53144,5.67917,86.7176053657,3.3914400000000002,0.9891700000000001,3.53275,83.14,4.69,83.2721784271,133.16
2019-08-13 15:30:00,3.5088,1.0234,3.6550000000000002,3.5088,1.0234,3.6550000000000002,0.0,0.0,0.0,133.96,83.2788,5.2834,83.4462272664,3.5088,1.0234,3.6550000000000002,79.77,4.26,79.8836685437,133.96,85.4288,6.3634,85.6654698756,3.5088,1.0234,3.6550000000000002,81.92,5.34,82.0938609154,133.96,85.4788,6.2834,85.7094298488,3.5088,1.0234,3.6550000000000002,81.97,5.26,82.1385932434,133.78
2019-08-13 16:00:00,3.8791200000000003,1.13141,4.04075,3.8791200000000003,1.13141,4.04075,0.0,0.0,0.0,133.96,83.77912,5.42141,83.9543485137,3.8791200000000003,1.13141,4.04075,79.9,4.29,80.0150867024,133.96,85.91912,6.49141,86.1639923945,3.8791200000000003,1.13141,4.04075,82.04,5.36,82.2149086237,133.96,85.98912,6.41141,86.2278083716,3.8791200000000003,1.13141,4.04075,82.11,5.28,82.2795873835,133.52
2019-08-13 16:30:00,2.90952,0.8486100000000001,3.03075,2.90952,0.8486100000000001,3.03075,0.0,0.0,0.0,133.96,85.58952,5.87861,85.7911649843,2.90952,0.8486100000000001,3.03075,82.68,5.03,82.8328636472,133.96,87.78952,6.97861,88.0664568344,2.90952,0.8486100000000001,3.03075,84.88,6.13,85.1010652107,133.96,87.84952,6.90861,88.1207526997,2.90952,0.8486100000000001,3.03075,84.94,6.06,85.1558993846,133.82
2019-08-13 17:00:00,2.91744,0.8509200000000001,3.039,2.91744,0.8509200000000001,3.039,0.0,0.0,0.0,133.12,85.90744,6.60092,86.1606661546,2.91744,0.8509200000000001,3.039,82.99,5.75,83.1889571999,133.12,88.09744,7.72092,88.4351261672,2.91744,0.8509200000000001,3.039,85.18,6.87,85.4565930751,133.12,88.15744,7.64092,88.4879533372,2.91744,0.8509200000000001,3.039,85.24,6.79,85.5100093556,133.12
2019-08-13 17:30:00,2.59056,0.75558,2.6985,2.59056,0.75558,2.6985,0.0,0.0,0.0,130.79,86.89056,6.71558,87.1496897978,2.59056,0.75558,2.6985,84.3,5.96,84.5104230258,130.79,89.08056,7.82558,89.423631509,2.59056,0.75558,2.6985,86.49,7.07,86.7784823559,130.81,89.16056,7.74558,89.4963656751,2.59056,0.75558,2.6985,86.57,6.99,86.8517414909,130.79
2019-08-13 18:00:00,2.15472,0.62846,2.2445,2.15472,0.62846,2.2445,0.0,0.0,0.0,130.79,88.60472,6.55846,88.847114775,2.15472,0.62846,2.2445,86.45,5.93,86.6531442015,130.79,90.83472,7.67846,91.1586809111,2.15472,0.62846,2.2445,88.68,7.05,88.9597937273,130.81,90.92472,7.60846,91.242497613,2.15472,0.62846,2.2445,88.77,6.98,89.0439964287,130.79
2019-08-13 18:30:00,2.01624,0.5880700000000001,2.10025,2.01624,0.5880700000000001,2.10025,0.0,0.0,0.0,131.01,88.16624,7.38807,88.4752476914,2.01624,0.5880700000000001,2.10025,86.15,6.8,86.4179524173,131.0,90.39624,8.52807,90.7976221278,2.01624,0.5880700000000001,2.10025,88.38,7.94,88.735945366,131.03,90.47624,8.44807,90.8697963642,2.01624,0.5880700000000001,2.10025,88.46,7.86,88.8085086014,130.79
2019-08-13 19:00:00,1.42968,0.41699,1.48925,1.42968,0.41699,1.48925,0.0,0.0,0.0,130.79,87.51968,7.4869900000000005,87.839338605,1.42968,0.41699,1.48925,86.09,7.07,86.3798182448,130.79,89.75968,8.61699,90.1723498106,1.42968,0.41699,1.48925,88.33,8.2,88.7098016005,130.79,89.81968,8.55699,90.2263652884,1.42968,0.41699,1.48925,88.39,8.14,88.7640225542,130.79
2019-08-13 19:30:00,1.11792,0.32606,1.1645,1.11792,0.32606,1.1645,0.0,0.0,0.0,130.79,86.55792,7.81606,86.9100932496,1.11792,0.32606,1.1645,85.44,7.49,85.7676728144,130.79,88.75792,8.97606,89.2106384679,1.11792,0.32606,1.1645,87.64,8.65,88.0658395747,130.79,88.83792,8.89606,89.28222619,1.11792,0.32606,1.1645,87.72,8.57,88.1376383845,130.79
2019-08-13 20:00:00,0.92088,0.26859,0.95925,0.92088,0.26859,0.95925,0.0,0.0,0.0,131.02,85.94088,8.33859,86.3444667501,0.92088,0.26859,0.95925,85.02,8.07,85.402138732,130.96,88.14088,9.49859,88.6512151026,0.92088,0.26859,0.95925,87.22,9.23,87.7070196735,131.01,88.21088,9.42859,88.7133454434,0.92088,0.26859,0.95925,87.29,9.16,87.7692981629,130.79
2019-08-13 20:30:00,0.8359200000000001,0.24381000000000003,0.87075,0.8359200000000001,0.24381000000000003,0.87075,0.0,0.0,0.0,130.79,85.17592,8.50381,85.5993699297,0.8359200000000001,0.24381000000000003,0.87075,84.34,8.26,84.7435142061,130.79,87.35592,9.66381,87.8888274058,0.8359200000000001,0.24381000000000003,0.87075,86.52,9.42,87.0312978187,130.79,87.44592,9.59381,87.970620749,0.8359200000000001,0.24381000000000003,0.87075,86.61,9.35,87.1132286166,130.79
2019-08-13 21:00:00,0.8184,0.23870000000000002,0.8525,0.8184,0.23870000000000002,0.8525,0.0,0.0,0.0,130.24,86.2684,8.0787,86.6458437102,0.8184,0.23870000000000002,0.8525,85.45,7.84,85.8089045496,130.24,88.4584,9.2187,88.937466572,0.8184,0.23870000000000002,0.8525,87.64,8.98,88.0988649189,130.24,88.5384,9.1487,89.0098139884,0.8184,0.23870000000000002,0.8525,87.72,8.91,88.1713473868,130.15
2019-08-13 21:30:00,0.65232,0.19026,0.6795,0.65232,0.19026,0.6795,0.0,0.0,0.0,132.43,88.08232,13.26026,89.0748538694,0.65232,0.19026,0.6795,87.43,13.07,88.4015260049,132.39,89.03232,2.56026,89.0691244812,0.65232,0.19026,0.6795,88.38,2.37,88.4117712751,132.39,90.40232,14.36026,91.5357663902,0.65232,0.19026,0.6795,89.75,14.17,90.8617158103,132.25
2019-08-13 22:00:00,0.6309600000000001,0.18403000000000003,0.65725,0.6309600000000001,0.18403000000000003,0.65725,0.0,0.0,0.0,133.67,83.85096,15.40403,85.2541355781,0.6309600000000001,0.18403000000000003,0.65725,83.22,15.22,84.6003356967,133.64,84.70096,1.02403,84.7071500073,0.6309600000000001,0.18403000000000003,0.65725,84.07,0.84,84.0741963982,133.65,86.08096,16.71403,87.6885994492,0.6309600000000001,0.18403000000000003,0.65725,85.45,16.53,87.0341507685,133.6
2019-08-13 22:30:00,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.0,0.0,0.0,132.99,79.08408,17.31494,80.9573891418,0.6340800000000001,0.18494000000000002,0.6605000000000001,78.45,17.13,80.2984395863,132.99,79.91408,1.79494,79.9342354179,0.6340800000000001,0.18494000000000002,0.6605000000000001,79.28,1.6099999999999999,79.2963460697,132.99,81.20408,18.64494,83.3170834598,0.6340800000000001,0.18494000000000002,0.6605000000000001,80.57,18.46,82.6577068397,132.93
2019-08-13 23:00:00,0.6386400000000001,0.18627000000000002,0.66525,0.6386400000000001,0.18627000000000002,0.66525,0.0,0.0,0.0,133.76,74.78864,18.286270000000002,76.9917420478,0.6386400000000001,0.18627000000000002,0.66525,74.15,18.1,76.3271413064,133.74,75.61864,2.6062700000000003,75.6635404852,0.6386400000000001,0.18627000000000002,0.66525,74.98,2.42,75.0190429158,133.76,76.83864,19.63627,79.3080052489,0.6386400000000001,0.18627000000000002,0.66525,76.2,19.45,78.6431338389,133.6
2019-08-13 23:30:00,0.8145600000000001,0.23758,0.8485,0.8145600000000001,0.23758,0.8485,0.0,0.0,0.0,132.94,69.77456,16.54758,71.709913032,0.8145600000000001,0.23758,0.8485,68.96,16.31,70.8625267684,132.91,71.09456,9.07758,71.671744225,0.8145600000000001,0.23758,0.8485,70.28,8.84,70.8337772535,132.92,71.68456,17.68758,73.8344542111,0.8145600000000001,0.23758,0.8485,70.87,17.45,72.9867070089,132.91
2019-08-14 00:00:00,0.81888,0.23884000000000002,0.853,0.81888,0.23884000000000002,0.853,0.0,0.0,0.0,132.82,65.91888,14.21884,67.4349623815,0.81888,0.23884000000000002,0.853,65.1,13.98,66.5841602786,132.79,67.71888,15.46884,69.4631680778,0.81888,0.23884000000000002,0.853,66.9,15.23,68.6116819499,132.82,67.76888,15.44884,69.50746545370001,0.81888,0.23884000000000002,0.853,66.95,15.21,68.6560019226,132.68
2019-08-14 00:30:00,0.8191200000000001,0.23891,0.8532500000000001,0.8191200000000001,0.23891,0.8532500000000001,0.0,0.0,0.0,133.39,63.84912,14.35891,65.4437806148,0.8191200000000001,0.23891,0.8532500000000001,63.03,14.12,64.5922232161,133.38,65.59912,15.61891,67.4328917841,0.8191200000000001,0.23891,0.8532500000000001,64.78,15.38,66.5807239372,133.55,65.65912,15.59891,67.4866359538,0.8191200000000001,0.23891,0.8532500000000001,64.84,15.36,66.6344895681,133.12
2019-08-14 01:00:00,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,133.96,62.25792,14.87856,64.0110939635,0.8179200000000001,0.23856000000000002,0.852,61.44,14.64,63.1601393285,133.96,63.97792,16.14856,65.9844696698,0.8179200000000001,0.23856000000000002,0.852,63.16,15.91,65.133046144,133.96,64.02792,16.12856,66.0280621191,0.8179200000000001,0.23856000000000002,0.852,63.21,15.89,65.1766537957,133.79
2019-08-14 01:30:00,0.8196,0.23905,0.8537500000000001,0.8196,0.23905,0.8537500000000001,0.0,0.0,0.0,133.96,61.8396,14.66905,63.555622537,0.8196,0.23905,0.8537500000000001,61.02,14.43,62.7029927515,133.96,63.5696,15.94905,65.5398065306,0.8196,0.23905,0.8537500000000001,62.75,15.71,64.6866802364,133.96,63.6196,15.92905,65.5834440851,0.8196,0.23905,0.8537500000000001,62.8,15.69,64.7303336929,133.95
2019-08-14 02:00:00,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,133.96,61.66008,14.93919,63.444029376,0.82008,0.23919,0.8542500000000001,60.84,14.7,62.5906989895,133.96,63.38008,16.20919,65.4199692851,0.82008,0.23919,0.8542500000000001,62.56,15.97,64.5662024592,133.96,63.44008,16.18919,65.473151927,0.82008,0.23919,0.8542500000000001,62.62,15.95,64.6194003377,133.95
2019-08-14 02:30:00,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,133.96,60.24032,15.49926,62.2022766002,0.82032,0.23926000000000003,0.8545,59.42,15.26,61.3482192081,133.96,61.93032,16.78926,64.1657524436,0.82032,0.23926000000000003,0.8545,61.11,16.55,63.3114097142,133.96,61.98032,16.76926,64.2087856002,0.82032,0.23926000000000003,0.8545,61.16,16.53,63.3544513038,133.95
2019-08-14 03:00:00,0.8208000000000001,0.2394,0.855,0.8208000000000001,0.2394,0.855,0.0,0.0,0.0,133.96,59.5408,15.5094,61.5276226828,0.8208000000000001,0.2394,0.855,58.72,15.27,60.6729865756,133.96,61.2208,16.7894,63.4812594787,0.8208000000000001,0.2394,0.855,60.4,16.55,62.6263722405,133.96,61.2608,16.7794,63.5171935857,0.8208000000000001,0.2394,0.855,60.44,16.54,62.6623108415,133.95
2019-08-14 03:30:00,0.8172,0.23835,0.8512500000000001,0.8172,0.23835,0.8512500000000001,0.0,0.0,0.0,133.96,59.2472,15.77835,61.3122095228,0.8172,0.23835,0.8512500000000001,58.43,15.54,60.4611983011,133.96,60.9072,17.06835,63.2535815868,0.8172,0.23835,0.8512500000000001,60.09,16.83,62.4023797623,133.96,60.9672,17.04835,63.30596902,0.8172,0.23835,0.8512500000000001,60.15,16.81,62.4547724357,133.95
2019-08-14 04:00:00,0.77688,0.22659,0.80925,0.77688,0.22659,0.80925,0.0,0.0,0.0,133.96,59.15688,15.57659,61.1732507503,0.77688,0.22659,0.80925,58.38,15.35,60.3642849705,133.96,60.83688,16.86659,63.1316705494,0.77688,0.22659,0.80925,60.06,16.64,62.3224935316,133.96,60.87688,16.84659,63.164880378,0.77688,0.22659,0.80925,60.1,16.62,62.35570864,133.95
2019-08-14 04:30:00,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.0,0.0,0.0,133.63,59.04752,18.89511,61.9970547693,0.7375200000000001,0.21511000000000002,0.7682500000000001,58.31,18.68,61.2290658103,133.58,60.52752,15.56511,62.4968265327,0.7375200000000001,0.21511000000000002,0.7682500000000001,59.79,15.35,61.7289769881,133.61,60.57752,15.69511,62.5777309213,0.7375200000000001,0.21511000000000002,0.7682500000000001,59.84,15.48,61.8098374047,133.48
2019-08-14 05:00:00,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,131.85,59.54552,28.66161,66.084467463,0.72552,0.21161000000000002,0.75575,58.82,28.45,65.3390763632,131.85,60.39552,10.02161,61.2213320915,0.72552,0.21161000000000002,0.75575,59.67,9.81,60.47102612,131.85,60.43552,9.99161,61.2558923538,0.72552,0.21161000000000002,0.75575,59.71,9.78,60.505640233,131.47
2019-08-14 05:30:00,0.7552800000000001,0.22029,0.7867500000000001,0.7552800000000001,0.22029,0.7867500000000001,0.0,0.0,0.0,131.48,61.68528,27.71029,67.6234718168,0.7552800000000001,0.22029,0.7867500000000001,60.93,27.49,66.8443340905,131.48,62.52528,9.10029,63.1840637911,0.7552800000000001,0.22029,0.7867500000000001,61.77,8.88,62.4050262399,131.49,62.59528,9.05029,63.2461605741,0.7552800000000001,0.22029,0.7867500000000001,61.84,8.83,62.4672274077,130.92
2019-08-14 06:00:00,0.75648,0.22064000000000003,0.788,0.75648,0.22064000000000003,0.788,0.0,0.0,0.0,131.32,63.35648,27.22064,68.9565573387,0.75648,0.22064000000000003,0.788,62.6,27.0,68.1744820296,131.21,64.18648,8.63064,64.7641271199,0.75648,0.22064000000000003,0.788,63.43,8.41,63.985099828,131.3,64.23648,8.59064,64.8083671944,0.75648,0.22064000000000003,0.788,63.48,8.37,64.0294252668,130.79
2019-08-14 06:30:00,0.7588800000000001,0.22134,0.7905000000000001,0.7588800000000001,0.22134,0.7905000000000001,0.0,0.0,0.0,130.79,67.27888,25.72134,72.0280155596,0.7588800000000001,0.22134,0.7905000000000001,66.52,25.5,71.2401600223,130.79,68.09888,7.38134,68.4977491415,0.7588800000000001,0.22134,0.7905000000000001,67.34,7.16,67.7195776715,130.79,68.16888,7.32134,68.5609088319,0.7588800000000001,0.22134,0.7905000000000001,67.41,7.1,67.7828746809,130.46
2019-08-14 07:00:00,0.9432,0.2751,0.9825,0.9432,0.2751,0.9825,0.0,0.0,0.0,130.03,71.0632,23.8551,74.960284086,0.9432,0.2751,0.9825,70.12,23.58,73.9785833874,130.03,71.9132,5.8451,72.1503536253,0.9432,0.2751,0.9825,70.97,5.57,71.1882420067,130.03,71.9732,5.9251000000000005,72.2166762476,0.9432,0.2751,0.9825,71.03,5.65,71.2543570598,129.77
2019-08-14 07:30:00,1.04208,0.30394000000000004,1.0855,1.04208,0.30394000000000004,1.0855,0.0,0.0,0.0,132.69,77.27208,22.18394,80.3934172769,1.04208,0.30394000000000004,1.0855,76.23,21.88,79.3079270943,132.6,78.12208,4.47394,78.2500832118,1.04208,0.30394000000000004,1.0855,77.08,4.17,77.1927153299,132.65,78.18208,4.41394,78.3065801798,1.04208,0.30394000000000004,1.0855,77.14,4.11,77.2494122955,132.53
2019-08-14 08:00:00,1.33296,0.38878,1.3885,1.33296,0.38878,1.3885,0.0,0.0,0.0,132.13,81.14296,20.08878,83.5926972854,1.33296,0.38878,1.3885,79.81,19.7,82.205389726,132.08,82.00296,2.49878,82.0410223623,1.33296,0.38878,1.3885,80.67,2.11,80.6975898029,132.13,82.07296,2.40878,82.1083003371,1.33296,0.38878,1.3885,80.74,2.02,80.7652648111,131.96
2019-08-14 08:30:00,1.39176,0.40593,1.44975,1.39176,0.40593,1.44975,0.0,0.0,0.0,131.7,84.46176,18.53593,86.4717850126,1.39176,0.40593,1.44975,83.07,18.13,85.0254185523,131.67,85.31176,1.1559300000000001,85.3195907659,1.39176,0.40593,1.44975,83.92,0.75,83.9233513392,131.7,85.37176,1.08593,85.3786662432,1.39176,0.40593,1.44975,83.98,0.68,83.9827529913,131.6
2019-08-14 09:00:00,1.10568,0.32249,1.15175,1.10568,0.32249,1.15175,0.0,0.0,0.0,131.85,87.33568,16.90249,88.9562542448,1.10568,0.32249,1.15175,86.23,16.58,87.8095057497,131.85,88.20568,1.23249,88.2142903155,1.10568,0.32249,1.15175,87.1,0.91,87.1047536016,131.85,88.25568,1.34249,88.265889967,1.10568,0.32249,1.15175,87.15,1.02,87.1559688145,131.85
2019-08-14 09:30:00,1.12368,0.32774000000000003,1.1705,1.12368,0.32774000000000003,1.1705,0.0,0.0,0.0,132.69,90.01368,16.39774,91.4950734425,1.12368,0.32774000000000003,1.1705,88.89,16.07,90.3309304723,132.69,90.89368,1.90774,90.913698285,1.12368,0.32774000000000003,1.1705,89.77,1.58,89.7839033458,132.69,90.95368,2.00774,90.9758370418,1.12368,0.32774000000000003,1.1705,89.83,1.6800000000000002,89.8457083004,131.97
2019-08-14 10:00:00,0.96672,0.28196000000000004,1.007,0.96672,0.28196000000000004,1.007,0.0,0.0,0.0,131.89,91.74672,15.31196,93.0156801287,0.96672,0.28196000000000004,1.007,90.78,15.03,92.0158100546,131.85,92.64672,2.8419600000000003,92.6902986477,0.96672,0.28196000000000004,1.007,91.68,2.56,91.715734746,131.89,92.69672,2.94196,92.7433934434,0.96672,0.28196000000000004,1.007,91.73,2.66,91.7685594308,131.85
2019-08-14 10:30:00,0.9367200000000001,0.27321,0.9757500000000001,0.9367200000000001,0.27321,0.9757500000000001,0.0,0.0,0.0,132.16,91.59672,16.35321,93.0450782796,0.9367200000000001,0.27321,0.9757500000000001,90.66,16.08,92.074980315,132.15,92.46672,1.7932100000000002,92.4841062543,0.9367200000000001,0.27321,0.9757500000000001,91.53,1.52,91.5426201285,132.18,92.53672,1.88321,92.5558805709,0.9367200000000001,0.27321,0.9757500000000001,91.6,1.6099999999999999,91.6141479249,131.85
2019-08-14 11:00:00,0.89256,0.26033,0.9297500000000001,0.89256,0.26033,0.9297500000000001,0.0,0.0,0.0,131.64,92.27256,15.71033,93.6004262686,0.89256,0.26033,0.9297500000000001,91.38,15.45,92.6768951789,131.68,93.15256,2.19033,93.1783074544,0.89256,0.26033,0.9297500000000001,92.26,1.9300000000000002,92.2801847636,131.61,93.20256,2.30033,93.2309428713,0.89256,0.26033,0.9297500000000001,92.31,2.04,92.3325386849,131.17
2019-08-14 11:30:00,1.05816,0.30863,1.10225,1.05816,0.30863,1.10225,0.0,0.0,0.0,131.64,92.64816,15.92863,94.0074614329,1.05816,0.30863,1.10225,91.59,15.62,92.9123915309,131.68,93.51816,2.07863,93.5412580227,1.05816,0.30863,1.10225,92.46,1.77,92.4769403689,131.61,93.56816,2.17863,93.5935200453,1.05816,0.30863,1.10225,92.51,1.87,92.5288981886,131.17
2019-08-14 12:00:00,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.0,0.0,0.0,130.79,94.99832,14.42326,96.0869982456,0.8683200000000001,0.25326000000000004,0.9045000000000001,94.13,14.17,95.1905762142,130.79,95.86832,3.35326,95.9269468515,0.8683200000000001,0.25326000000000004,0.9045000000000001,95.0,3.1,95.0505654902,130.79,95.91832,3.46326,95.980822467,0.8683200000000001,0.25326000000000004,0.9045000000000001,95.05,3.21,95.1041881307,130.79
2019-08-14 12:30:00,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,131.03,95.82808,14.18444,96.8721799827,1.07808,0.31444000000000005,1.123,94.75,13.87,95.7598005428,130.93,96.71808,3.76444,96.7913116318,1.07808,0.31444000000000005,1.123,95.64,3.45,95.7022053037,130.99,96.77808,3.87444,96.8556041425,1.07808,0.31444000000000005,1.123,95.7,3.56,95.7661923645,130.79
2019-08-14 13:00:00,1.21056,0.35308,1.2610000000000001,1.21056,0.35308,1.2610000000000001,0.0,0.0,0.0,131.85,95.21056,14.88308,96.3667826888,1.21056,0.35308,1.2610000000000001,94.0,14.53,95.1163545349,131.85,96.11056,3.23308,96.1649236978,1.21056,0.35308,1.2610000000000001,94.9,2.88,94.9436906803,131.85,96.15056,3.35308,96.2090085896,1.21056,0.35308,1.2610000000000001,94.94,3.0,94.9873865311,131.54
2019-08-14 13:30:00,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0.0,0.0,0.0,131.85,95.91072,14.70396,97.0312972736,1.11072,0.32396,1.157,94.8,14.38,95.8844325217,131.85,96.79072,3.41396,96.8509091387,1.11072,0.32396,1.157,95.68,3.09,95.7298830042,131.85,96.85072,3.52396,96.9148092842,1.11072,0.32396,1.157,95.74,3.2,95.7934632425,131.84
2019-08-14 14:00:00,1.16424,0.33957000000000004,1.21275,1.16424,0.33957000000000004,1.21275,0.0,0.0,0.0,131.85,94.81424,14.69957,95.9469513062,1.16424,0.33957000000000004,1.21275,93.65,14.36,94.744562377,131.85,95.70424,3.4595700000000003,95.7667488148,1.16424,0.33957000000000004,1.21275,94.54,3.12,94.5914689599,131.85,95.74424,3.56957,95.8107578676,1.16424,0.33957000000000004,1.21275,94.58,3.23,94.6351377661,131.84
2019-08-14 14:30:00,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0.0,0.0,0.0,131.85,94.57888,15.08884,95.7749321827,1.29888,0.37884,1.353,93.28,14.71,94.4327406147,131.85,95.45888,3.16884,95.5114617091,1.29888,0.37884,1.353,94.16,2.79,94.2013253622,131.85,95.52888,3.28884,95.5854768393,1.29888,0.37884,1.353,94.23,2.91,94.2749224343,131.84
2019-08-14 15:00:00,1.23528,0.36029000000000005,1.28675,1.23528,0.36029000000000005,1.28675,0.0,0.0,0.0,131.85,94.73528,14.97029,95.9108067913,1.23528,0.36029000000000005,1.28675,93.5,14.61,94.6345713785,131.85,95.62528,3.26029,95.6808427323,1.23528,0.36029000000000005,1.28675,94.39,2.9,94.4345387027,131.85,95.67528,3.36029,95.7342715644,1.23528,0.36029000000000005,1.28675,94.44,3.0,94.4876372866,131.84
2019-08-14 15:30:00,1.37592,0.40131000000000006,1.4332500000000001,1.37592,0.40131000000000006,1.4332500000000001,0.0,0.0,0.0,132.22,94.20592,15.39131,95.4549516084,1.37592,0.40131000000000006,1.4332500000000001,92.83,14.99,94.0324890663,132.21,95.10592,3.04131,95.1545352864,1.37592,0.40131000000000006,1.4332500000000001,93.73,2.64,93.7671717607,132.27,95.15592,3.15131,95.2080871868,1.37592,0.40131000000000006,1.4332500000000001,93.78,2.75,93.8203117667,131.92
2019-08-14 16:00:00,1.30488,0.38059000000000004,1.35925,1.30488,0.38059000000000004,1.35925,0.0,0.0,0.0,132.9,94.72488,15.57059,95.9960736903,1.30488,0.38059000000000004,1.35925,93.42,15.19,94.6468832028,132.87,95.63488,2.87059,95.6779523169,1.30488,0.38059000000000004,1.35925,94.33,2.49,94.3628581593,132.9,95.68488,2.99059,95.7316033981,1.30488,0.38059000000000004,1.35925,94.38,2.61,94.4160817869,132.69
2019-08-14 16:30:00,1.296,0.378,1.35,1.296,0.378,1.35,0.0,0.0,0.0,132.9,95.306,16.218,96.6760423269,1.296,0.378,1.35,94.01,15.84,95.3351231184,132.87,96.206,2.338,96.2344048665,1.296,0.378,1.35,94.91,1.96,94.930235963,132.9,96.266,2.438,96.2968670311,1.296,0.378,1.35,94.97,2.06,94.9923391648,132.88
