Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-14 17:00:00,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0,132.9,96.03688,16.86784,97.5069553745,1.22688,0.35784000000000005,1.278,94.81,16.51,96.2367715585,132.87,96.94688,1.50784,96.9586052045,1.22688,0.35784000000000005,1.278,95.72,1.15,95.7269079204,132.9,97.00688,1.62784,97.0205371579,1.22688,0.35784000000000005,1.278,95.78,1.27,95.7884194462,132.22
2019-08-14 17:30:00,1.1191200000000001,0.32641000000000003,1.16575,1.1191200000000001,0.32641000000000003,1.16575,0.0,0.0,0.0,132.73,96.53912,17.41641,98.0975689182,1.1191200000000001,0.32641000000000003,1.16575,95.42,17.09,96.9383541226,132.73,97.44912,0.9864100000000001,97.454112245,1.1191200000000001,0.32641000000000003,1.16575,96.33,0.66,96.3322609514,132.74,97.50912,1.08641,97.5151719983,1.1191200000000001,0.32641000000000003,1.16575,96.39,0.76,96.3929961149,132.69
2019-08-14 18:00:00,1.21368,0.35399,1.26425,1.21368,0.35399,1.26425,0.0,0.0,0.0,131.85,96.10368,17.89399,97.7553690989,1.21368,0.35399,1.26425,94.89,17.54,96.497480278,131.85,97.01368,0.5439900000000001,97.0152051601,1.21368,0.35399,1.26425,95.8,0.19,95.8001884132,131.85,97.06368,0.56399,97.0653185224,1.21368,0.35399,1.26425,95.85,0.21,95.8502300467,131.85
2019-08-14 18:30:00,1.20984,0.35287,1.26025,1.20984,0.35287,1.26025,0.0,0.0,0.0,132.32,94.06984,19.10287,95.9898663394,1.20984,0.35287,1.26025,92.86,18.75,94.7340598729,132.18,94.95984,1.47287,94.9712617525,1.20984,0.35287,1.26025,93.75,1.12,93.7566898946,132.37,95.01984,1.37287,95.029757264,1.20984,0.35287,1.26025,93.81,1.02,93.8155450872,131.94
2019-08-14 19:00:00,1.0104,0.2947,1.0525,1.0104,0.2947,1.0525,0.0,0.0,0.0,131.47,92.7204,18.8647,94.6200268561,1.0104,0.2947,1.0525,91.71,18.57,93.5711974915,131.38,93.6104,1.5147,93.6226537984,1.0104,0.2947,1.0525,92.6,1.22,92.6080363683,131.5,93.6604,1.4147,93.6710836077,1.0104,0.2947,1.0525,92.65,1.12,92.6567693156,131.22
2019-08-14 19:30:00,1.00488,0.29309,1.04675,1.00488,0.29309,1.04675,0.0,0.0,0.0,130.66,90.15488,19.55309,92.2508846373,1.00488,0.29309,1.04675,89.15,19.26,91.20674372,130.66,91.00488,2.41309,91.0368671867,1.00488,0.29309,1.04675,90.0,2.12,90.0249654263,130.66,91.06488,2.31309,91.0942520402,1.00488,0.29309,1.04675,90.06,2.02,90.0826509379,130.66
2019-08-14 20:00:00,0.80376,0.23443000000000003,0.83725,0.80376,0.23443000000000003,0.83725,0.0,0.0,0.0,129.79,89.44376,19.25443,91.4927280037,0.80376,0.23443000000000003,0.83725,88.64,19.02,90.6576527382,129.76,90.29376,2.26443,90.322149765,0.80376,0.23443000000000003,0.83725,89.49,2.03,89.5130213991,129.79,90.35376,2.17443,90.3799208451,0.80376,0.23443000000000003,0.83725,89.55,1.94,89.5710114937,129.74
2019-08-14 20:30:00,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,130.17,88.65496,19.62478,90.8010678497,0.8049600000000001,0.23478000000000002,0.8385,87.85,19.39,89.9644074065,130.05,89.49496,2.56478,89.5317036689,0.8049600000000001,0.23478000000000002,0.8385,88.69,2.33,88.7206007644,130.07,89.55496,2.47478,89.5891477616,0.8049600000000001,0.23478000000000002,0.8385,88.75,2.24,88.7782636685,129.87
2019-08-14 21:00:00,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.0,0.0,0.0,130.04,88.83104,19.30947,90.9054965289,0.8210400000000001,0.23947000000000002,0.8552500000000001,88.01,19.07,90.0523458884,130.05,89.67104,2.28947,89.7002624721,0.8210400000000001,0.23947000000000002,0.8552500000000001,88.85,2.05,88.8736462625,130.07,89.74104,2.18947,89.7677449821,0.8210400000000001,0.23947000000000002,0.8552500000000001,88.92,1.9500000000000002,88.9413790089,129.74
2019-08-14 21:30:00,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.0,0.0,0.0,130.54,89.67248,19.51989,91.7724347229,0.8224800000000001,0.23989000000000002,0.8567500000000001,88.85,19.28,90.9177699902,130.52,90.53248,2.41989,90.564815478,0.8224800000000001,0.23989000000000002,0.8567500000000001,89.71,2.18,89.7364836619,130.54,90.59248,2.32989,90.6224355221,0.8224800000000001,0.23989000000000002,0.8567500000000001,89.77,2.09,89.7943261014,130.5
2019-08-14 22:00:00,0.8119200000000001,0.23681000000000002,0.8457500000000001,0.8119200000000001,0.23681000000000002,0.8457500000000001,0.0,0.0,0.0,130.54,84.60192,20.99681,87.1685201083,0.8119200000000001,0.23681000000000002,0.8457500000000001,83.79,20.76,86.3234713157,130.52,85.44192,3.8968100000000003,85.5307361214,0.8119200000000001,0.23681000000000002,0.8457500000000001,84.63,3.66,84.7091051777,130.54,85.48192,3.8168100000000003,85.5670887986,0.8119200000000001,0.23681000000000002,0.8457500000000001,84.67,3.58,84.7456506259,130.26
2019-08-14 22:30:00,0.8107200000000001,0.23646000000000003,0.8445,0.8107200000000001,0.23646000000000003,0.8445,0.0,0.0,0.0,131.05,80.95072,22.20646,83.9413243537,0.8107200000000001,0.23646000000000003,0.8445,80.14,21.97,83.0969343598,130.96,81.78072,4.9264600000000005,81.9289702843,0.8107200000000001,0.23646000000000003,0.8445,80.97,4.69,81.1057149651,131.02,81.84072,4.86646,81.9852784532,0.8107200000000001,0.23646000000000003,0.8445,81.03,4.63,81.1621697591,130.85
2019-08-14 23:00:00,0.852,0.2485,0.8875000000000001,0.852,0.2485,0.8875000000000001,0.0,0.0,0.0,131.05,76.442,23.3985,79.94291192,0.852,0.2485,0.8875000000000001,75.59,23.15,79.0554906379,130.96,77.262,6.0985,77.5023118768,0.852,0.2485,0.8875000000000001,76.41,5.85,76.6336127297,131.02,77.312,6.0385,77.5474617654,0.852,0.2485,0.8875000000000001,76.46,5.79,76.6789130074,131.01
2019-08-14 23:30:00,0.8724000000000001,0.25445,0.9087500000000001,0.8724000000000001,0.25445,0.9087500000000001,0.0,0.0,0.0,131.85,72.3024,24.36445,76.2972048607,0.8724000000000001,0.25445,0.9087500000000001,71.43,24.11,75.3892366323,131.85,73.1224,6.81445,73.4392409449,0.8724000000000001,0.25445,0.9087500000000001,72.25,6.5600000000000005,72.5471991189,131.85,73.1824,6.76445,73.4943634135,0.8724000000000001,0.25445,0.9087500000000001,72.31,6.51,72.6024531266,131.85
2019-08-15 00:00:00,0.88104,0.25697000000000003,0.9177500000000001,0.88104,0.25697000000000003,0.9177500000000001,0.0,0.0,0.0,131.85,68.25104,25.32697,72.7987628361,0.88104,0.25697000000000003,0.9177500000000001,67.37,25.07,71.8833902929,131.85,69.05104,7.84697,69.495475128,0.88104,0.25697000000000003,0.9177500000000001,68.17,7.59,68.591231218,131.85,69.13104,7.79697,69.5693426206,0.88104,0.25697000000000003,0.9177500000000001,68.25,7.54,68.6652321048,131.85
2019-08-15 00:30:00,0.8805600000000001,0.25683,0.9172500000000001,0.8805600000000001,0.25683,0.9172500000000001,0.0,0.0,0.0,131.85,66.14056,25.85683,71.0151345472,0.8805600000000001,0.25683,0.9172500000000001,65.26,25.6,70.1015520513,131.85,66.92056,8.30683,67.4341514024,0.8805600000000001,0.25683,0.9172500000000001,66.04,8.05,66.5288215738,131.85,66.98056,8.27683,67.4900091329,0.8805600000000001,0.25683,0.9172500000000001,66.1,8.02,66.5847610193,131.85
2019-08-15 01:00:00,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,132.16,64.3196,26.48655,69.5596742018,0.8796,0.25655,0.9162500000000001,63.44,26.23,68.6487181235,132.13,65.1196,8.90655,65.7258620108,0.8796,0.25655,0.9162500000000001,64.24,8.65,64.819750848,132.18,65.1796,8.86655,65.7799054808,0.8796,0.25655,0.9162500000000001,64.3,8.61,64.8738938249,131.85
2019-08-15 01:30:00,0.87792,0.25606,0.9145000000000001,0.87792,0.25606,0.9145000000000001,0.0,0.0,0.0,132.89,63.78792,26.74606,69.1682764239,0.87792,0.25606,0.9145000000000001,62.91,26.49,68.259711397,132.75,64.57792,9.08606,65.2139880536,0.87792,0.25606,0.9145000000000001,63.7,8.83,64.3090887822,132.88,64.65792,9.05606,65.2890407454,0.87792,0.25606,0.9145000000000001,63.78,8.8,64.3842247759,132.38
2019-08-15 02:00:00,0.8791200000000001,0.25641,0.9157500000000001,0.8791200000000001,0.25641,0.9157500000000001,0.0,0.0,0.0,132.89,63.30912,26.80641,68.7504784875,0.8791200000000001,0.25641,0.9157500000000001,62.43,26.55,67.8410450981,132.9,64.10912,9.09641,64.7512466449,0.8791200000000001,0.25641,0.9157500000000001,63.23,8.84,63.8449567311,132.88,64.17912,9.06641,64.8163500535,0.8791200000000001,0.25641,0.9157500000000001,63.3,8.81,63.9101408229,132.56
2019-08-15 02:30:00,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,132.89,62.00544,27.27242,67.7381685776,0.8654400000000001,0.25242000000000003,0.9015000000000001,61.14,27.02,66.8444462914,132.9,62.79544,9.58242,63.5223587239,0.8654400000000001,0.25242000000000003,0.9015000000000001,61.93,9.33,62.6288575658,132.88,62.86544,9.55242,63.5870448617,0.8654400000000001,0.25242000000000003,0.9015000000000001,62.0,9.3,62.6936200901,132.88
2019-08-15 03:00:00,0.8476800000000001,0.24724000000000002,0.883,0.8476800000000001,0.24724000000000002,0.883,0.0,0.0,0.0,132.89,61.33768,27.15724,67.0807474034,0.8476800000000001,0.24724000000000002,0.883,60.49,26.91,66.2056508162,132.9,62.11768,9.43724,62.8304676682,0.8476800000000001,0.24724000000000002,0.883,61.27,9.19,61.9553791046,132.88,62.18768,9.40724,62.8951803257,0.8476800000000001,0.24724000000000002,0.883,61.34,9.16,62.0201676876,132.88
2019-08-15 03:30:00,0.84552,0.24661000000000002,0.88075,0.84552,0.24661000000000002,0.88075,0.0,0.0,0.0,132.89,60.45552,27.73661,66.5145806028,0.84552,0.24661000000000002,0.88075,59.61,27.49,65.6433713333,132.9,61.24552,9.97661,62.0527716316,0.84552,0.24661000000000002,0.88075,60.4,9.73,61.1786964555,132.88,61.30552,9.94661,62.1071802046,0.84552,0.24661000000000002,0.88075,60.46,9.7,61.2331740154,132.88
2019-08-15 04:00:00,0.8368800000000001,0.24409000000000003,0.87175,0.8368800000000001,0.24409000000000003,0.87175,0.0,0.0,0.0,132.89,60.50688,27.79409,66.585238351,0.8368800000000001,0.24409000000000003,0.87175,59.67,27.55,65.7229898894,132.9,61.31688,10.02409,62.1308470348,0.8368800000000001,0.24409000000000003,0.87175,60.48,9.78,61.2656412682,132.88,61.37688,10.00409,62.1868411745,0.8368800000000001,0.24409000000000003,0.87175,60.54,9.76,61.321686213,132.88
2019-08-15 04:30:00,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,132.89,60.6568,27.7324,66.6958274257,0.7968000000000001,0.23240000000000002,0.8300000000000001,59.86,27.5,65.8746506632,132.9,61.4468,9.9824,62.2523697541,0.7968000000000001,0.23240000000000002,0.8300000000000001,60.65,9.75,61.4286985049,132.88,61.5168,9.9524,62.3166666952,0.7968000000000001,0.23240000000000002,0.8300000000000001,60.72,9.72,61.4930630234,132.88
2019-08-15 05:00:00,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,132.89,60.9852,27.5661,66.9259627368,0.7752,0.22610000000000002,0.8075,60.21,27.34,66.1265430822,132.9,61.7852,9.8161,62.560105165,0.7752,0.22610000000000002,0.8075,61.01,9.59,61.7591143071,132.88,61.8552,9.7861,62.6245440722,0.7752,0.22610000000000002,0.8075,61.08,9.56,61.8236200816,132.88
2019-08-15 05:30:00,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,132.89,63.55064,26.95477,69.030742935,0.7706400000000001,0.22477000000000003,0.8027500000000001,62.78,26.73,68.2335789769,132.9,64.32064,9.27477,64.9858914578,0.7706400000000001,0.22477000000000003,0.8027500000000001,63.55,9.05,64.1911598275,132.88,64.40064,9.25477,65.0622256011,0.7706400000000001,0.22477000000000003,0.8027500000000001,63.63,9.03,64.2675485762,132.51
2019-08-15 06:00:00,0.7809600000000001,0.22778,0.8135,0.7809600000000001,0.22778,0.8135,0.0,0.0,0.0,131.96,64.40096,26.93778,69.8077906845,0.7809600000000001,0.22778,0.8135,63.62,26.71,68.9994818821,131.94,65.19096,9.38778,65.8634320321,0.7809600000000001,0.22778,0.8135,64.41,9.16,65.0580794368,131.97,65.27096,9.35778,65.9383520104,0.7809600000000001,0.22778,0.8135,64.49,9.13,65.1330714768,131.85
2019-08-15 06:30:00,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,132.37,69.07008,24.96919,73.4447847057,0.82008,0.23919,0.8542500000000001,68.25,24.73,72.5922544078,132.31,69.86008,7.35919,70.2466259337,0.82008,0.23919,0.8542500000000001,69.04,7.12,69.406166873,132.36,69.95008,7.30919,70.3309174578,0.82008,0.23919,0.8542500000000001,69.13,7.07,69.4905878519,132.05
2019-08-15 07:00:00,0.9124800000000001,0.26614000000000004,0.9505,0.9124800000000001,0.26614000000000004,0.9505,0.0,0.0,0.0,131.88,73.69248,23.47614,77.3415202711,0.9124800000000001,0.26614000000000004,0.9505,72.78,23.21,76.3913116788,131.85,74.49248,5.94614,74.7294196247,0.9124800000000001,0.26614000000000004,0.9505,73.58,5.68,73.798907851,131.89,74.57248,5.88614,74.804421109,0.9124800000000001,0.26614000000000004,0.9505,73.66,5.62,73.8740820586,131.76
2019-08-15 07:30:00,1.19928,0.34979000000000005,1.24925,1.19928,0.34979000000000005,1.24925,0.0,0.0,0.0,131.52,79.21928,20.98979,81.9528255032,1.19928,0.34979000000000005,1.24925,78.02,20.64,80.7039652062,131.53,80.00928,3.50979,80.0862254821,1.19928,0.34979000000000005,1.24925,78.81,3.16,78.8733269236,131.53,80.09928,3.43979,80.1731052895,1.19928,0.34979000000000005,1.24925,78.9,3.09,78.960484421,131.39
2019-08-15 08:00:00,1.62696,0.47453000000000006,1.69475,1.62696,0.47453000000000006,1.69475,0.0,0.0,0.0,132.6,82.60696,19.75453,84.9361601202,1.62696,0.47453000000000006,1.69475,80.98,19.28,83.2434910368,132.56,83.42696,2.08453,83.4529982695,1.62696,0.47453000000000006,1.69475,81.8,1.6099999999999999,81.8158425979,132.6,83.51696,2.01453,83.5412529159,1.62696,0.47453000000000006,1.69475,81.89,1.54,81.9044791205,132.15
2019-08-15 08:30:00,1.98,0.5775,2.0625,1.98,0.5775,2.0625,0.0,0.0,0.0,131.51,85.77,17.8175,87.6011198915,1.98,0.5775,2.0625,83.79,17.24,85.5452026709,131.5,86.58,1.1175,86.587211563,1.98,0.5775,2.0625,84.6,0.54,84.6017233867,131.52,86.66,1.1275,86.6673344245,1.98,0.5775,2.0625,84.68,0.55,84.6817861172,131.15
2019-08-15 09:00:00,1.5852,0.46235000000000004,1.65125,1.5852,0.46235000000000004,1.65125,0.0,0.0,0.0,131.2,88.4452,16.22235,89.9206207861,1.5852,0.46235000000000004,1.65125,86.86,15.76,88.2781807697,131.18,89.2652,2.04235,89.288560995,1.5852,0.46235000000000004,1.65125,87.68,1.58,87.6942347022,131.18,89.3552,2.14235,89.3808784392,1.5852,0.46235000000000004,1.65125,87.77,1.6800000000000002,87.7860769143,131.05
2019-08-15 09:30:00,1.6583999999999999,0.4837,1.7275,1.6583999999999999,0.4837,1.7275,0.0,0.0,0.0,131.85,90.6284,15.3937,91.9264536804,1.6583999999999999,0.4837,1.7275,88.97,14.91,90.2106922709,131.85,91.4684,3.0937,91.5207035498,1.6583999999999999,0.4837,1.7275,89.81,2.61,89.8479170599,131.85,91.5484,3.1937,91.6040897681,1.6583999999999999,0.4837,1.7275,89.89,2.71,89.9308412059,131.85
2019-08-15 10:00:00,2.07936,0.60648,2.166,2.07936,0.60648,2.166,0.0,0.0,0.0,131.85,89.89936,15.62648,91.2473660201,2.07936,0.60648,2.166,87.82,15.02,89.0951895447,131.85,90.73936,3.06648,90.7911601027,2.07936,0.60648,2.166,88.66,2.46,88.6941215639,131.85,90.80936,3.15648,90.8642021348,2.07936,0.60648,2.166,88.73,2.55,88.7666344974,131.85
2019-08-15 10:30:00,2.95632,0.86226,3.0795,2.95632,0.86226,3.0795,0.0,0.0,0.0,132.17,89.16632,16.67226,90.711613787,2.95632,0.86226,3.0795,86.21,15.81,87.647705047,132.16,90.00632,2.67226,90.0459805513,2.95632,0.86226,3.0795,87.05,1.81,87.0688153129,132.25,90.07632,2.75226,90.1183575075,2.95632,0.86226,3.0795,87.12,1.8900000000000001,87.1404986215,131.85
2019-08-15 11:00:00,2.55504,0.7452200000000001,2.6615,2.55504,0.7452200000000001,2.6615,0.0,0.0,0.0,131.99,90.18504,15.64522,91.5320400114,2.55504,0.7452200000000001,2.6615,87.63,14.9,88.8877207493,131.96,90.99504,3.46522,91.060996339,2.55504,0.7452200000000001,2.6615,88.44,2.7199999999999998,88.4818173412,132.0,91.09504,3.5552200000000003,91.1643894394,2.55504,0.7452200000000001,2.6615,88.54,2.81,88.5845793578,131.85
2019-08-15 11:30:00,2.292,0.6685,2.3875,2.292,0.6685,2.3875,0.0,0.0,0.0,132.56,90.152,15.4185,91.4609930312,2.292,0.6685,2.3875,87.86,14.75,89.0895173407,132.55,90.982,3.6485000000000003,91.0551254804,2.292,0.6685,2.3875,88.69,2.98,88.7400501465,132.56,91.072,3.7485,91.1491110009,2.292,0.6685,2.3875,88.78,3.08,88.8334103815,132.29
2019-08-15 12:00:00,4.08528,1.19154,4.2555,4.08528,1.19154,4.2555,0.0,0.0,0.0,132.9,88.94528,15.721540000000001,90.324025897,4.08528,1.19154,4.2555,84.86,14.53,86.0949504907,132.9,89.77528,4.45154,89.8855778612,4.08528,1.19154,4.2555,85.69,3.26,85.7519894813,132.9,89.86528,4.54154,89.979965187,4.08528,1.19154,4.2555,85.78,3.35,85.8453895093,132.89
2019-08-15 12:30:00,3.32016,0.9683800000000001,3.4585,3.32016,0.9683800000000001,3.4585,0.0,0.0,0.0,132.903,90.50016,15.58838,91.8328729326,3.32016,0.9683800000000001,3.4585,87.18,14.62,88.3973800517,132.903,91.33016,4.13838,91.4238716892,3.32016,0.9683800000000001,3.4585,88.01,3.17,88.0670710311,132.903,91.42016,4.22838,91.5178936157,3.32016,0.9683800000000001,3.4585,88.1,3.26,88.1602949178,132.893
2019-08-15 13:00:00,3.42936,1.00023,3.57225,3.42936,1.00023,3.57225,0.0,0.0,0.0,133.16,88.89936,16.26023,90.3741737891,3.42936,1.00023,3.57225,85.47,15.26,86.8215900569,133.16,89.72936,3.63023,89.8027650792,3.42936,1.00023,3.57225,86.3,2.63,86.3400654389,133.18,89.80936,3.73023,89.8867941327,3.42936,1.00023,3.57225,86.38,2.73,86.4231294273,133.07
2019-08-15 13:30:00,4.1724,1.21695,4.34625,4.1724,1.21695,4.34625,0.0,0.0,0.0,132.71,87.6224,17.03695,89.2633331613,4.1724,1.21695,4.34625,83.45,15.82,84.9362990717,132.69,88.4624,3.20695,88.5205102903,4.1724,1.21695,4.34625,84.29,1.99,84.3134876517,132.74,88.5424,3.29695,88.6037610774,4.1724,1.21695,4.34625,84.37,2.08,84.3956355507,132.68
2019-08-15 14:00:00,3.83136,1.11748,3.991,3.83136,1.11748,3.991,0.0,0.0,0.0,131.85,87.78136,16.17748,89.2596102535,3.83136,1.11748,3.991,83.95,15.06,85.2901289716,131.85,88.61136,3.51748,88.6811467371,3.83136,1.11748,3.991,84.78,2.4,84.813963473,131.85,88.69136,3.61748,88.7651029414,3.83136,1.11748,3.991,84.86,2.5,84.8968173726,131.83
2019-08-15 14:30:00,4.28256,1.24908,4.461,4.28256,1.24908,4.461,0.0,0.0,0.0,131.85,86.82256,16.24908,88.3300035424,4.28256,1.24908,4.461,82.54,15.0,83.8919042578,131.85,87.65256,3.74908,87.7327012886,4.28256,1.24908,4.461,83.37,2.5,83.4074750847,131.85,87.72256,3.8290800000000003,87.8060896897,4.28256,1.24908,4.461,83.44,2.58,83.479877815,131.83
2019-08-15 15:00:00,3.46584,1.01087,3.61025,3.46584,1.01087,3.61025,0.0,0.0,0.0,131.85,87.05584,16.01087,88.515915158,3.46584,1.01087,3.61025,83.59,15.0,84.9251911979,131.85,87.89584,3.48087,87.9647380787,3.46584,1.01087,3.61025,84.43,2.47,84.4661222029,131.85,87.96584,3.57087,88.038287804,3.46584,1.01087,3.61025,84.5,2.56,84.5387698042,131.83
2019-08-15 15:30:00,2.75592,0.80381,2.87075,2.75592,0.80381,2.87075,0.0,0.0,0.0,131.85,87.33592,16.19381,88.8245596925,2.75592,0.80381,2.87075,84.58,15.39,85.9687646765,131.85,88.17592,2.92381,88.2243817364,2.75592,0.80381,2.87075,85.42,2.12,85.4463036064,131.85,88.25592,3.02381,88.3077054507,2.75592,0.80381,2.87075,85.5,2.22,85.5288161966,131.83
2019-08-15 16:00:00,2.8346400000000003,0.8267700000000001,2.95275,2.8346400000000003,0.8267700000000001,2.95275,0.0,0.0,0.0,131.85,86.79464,16.79677,88.404982977,2.8346400000000003,0.8267700000000001,2.95275,83.96,15.97,85.4653292277,131.85,87.63464,2.37677,87.6668646842,2.8346400000000003,0.8267700000000001,2.95275,84.8,1.55,84.814164501,131.85,87.69464,2.45677,87.7290465214,2.8346400000000003,0.8267700000000001,2.95275,84.86,1.63,84.8756531639,131.83
2019-08-15 16:30:00,2.92728,0.85379,3.04925,2.92728,0.85379,3.04925,0.0,0.0,0.0,131.51,87.99728,17.23379,89.6689734811,2.92728,0.85379,3.04925,85.07,16.38,86.6326110653,131.46,88.85728,1.9337900000000001,88.8783199254,2.92728,0.85379,3.04925,85.93,1.08,85.9367866516,131.54,88.91728,2.04379,88.9407654575,2.92728,0.85379,3.04925,85.99,1.19,85.9982337028,131.43
2019-08-15 17:00:00,2.25216,0.65688,2.346,2.25216,0.65688,2.346,0.0,0.0,0.0,130.79,90.44216,17.30688,92.083181965,2.25216,0.65688,2.346,88.19,16.65,89.7479726791,130.79,91.30216,1.30688,91.3115127243,2.25216,0.65688,2.346,89.05,0.65,89.0523722312,130.79,91.37216,1.4068800000000001,91.3829903997,2.25216,0.65688,2.346,89.12,0.75,89.1231558014,130.79
2019-08-15 17:30:00,1.4073600000000002,0.41048,1.466,1.4073600000000002,0.41048,1.466,0.0,0.0,0.0,130.79,91.57736,17.82048,93.2951358432,1.4073600000000002,0.41048,1.466,90.17,17.41,91.8353798925,130.79,92.42736,0.5504800000000001,92.4289992632,1.4073600000000002,0.41048,1.466,91.02,0.14,91.0201076686,130.79,92.49736,0.51048,92.4987686232,1.4073600000000002,0.41048,1.466,91.09,0.1,91.0900548908,130.79
2019-08-15 18:00:00,1.39944,0.40817000000000003,1.45775,1.39944,0.40817000000000003,1.45775,0.0,0.0,0.0,130.99,92.72944,17.96817,94.4542438213,1.39944,0.40817000000000003,1.45775,91.33,17.56,93.0028090974,130.93,93.58944,0.5881700000000001,93.5912881814,1.39944,0.40817000000000003,1.45775,92.19,0.18,92.1901757239,131.0,93.66944,0.53817,93.6709859928,1.39944,0.40817000000000003,1.45775,92.27,0.13,92.270091579,130.79
2019-08-15 18:30:00,1.62744,0.47467000000000004,1.6952500000000001,1.62744,0.47467000000000004,1.6952500000000001,0.0,0.0,0.0,131.38,91.55744,18.91467,93.4907993364,1.62744,0.47467000000000004,1.6952500000000001,89.93,18.44,91.8010811483,131.36,92.41744,1.52467,92.4300158756,1.62744,0.47467000000000004,1.6952500000000001,90.79,1.05,90.7960715009,131.46,92.47744,1.42467,92.4884132936,1.62744,0.47467000000000004,1.6952500000000001,90.85,0.9500000000000001,90.8549668428,130.79
2019-08-15 19:00:00,1.53864,0.44877000000000006,1.60275,1.53864,0.44877000000000006,1.60275,0.0,0.0,0.0,131.76,90.06864,19.69877,92.1976217207,1.53864,0.44877000000000006,1.60275,88.53,19.25,90.5986942511,131.69,90.92864,2.30877,90.9579462783,1.53864,0.44877000000000006,1.60275,89.39,1.8599999999999999,89.4093490637,131.85,90.98864,2.20877,91.0154452495,1.53864,0.44877000000000006,1.60275,89.45,1.76,89.4673130255,131.01
2019-08-15 19:30:00,1.13472,0.33096000000000003,1.182,1.13472,0.33096000000000003,1.182,0.0,0.0,0.0,131.85,88.66472,20.10096,90.9146916928,1.13472,0.33096000000000003,1.182,87.53,19.77,89.7349084805,131.69,89.52472,2.68096,89.5648538077,1.13472,0.33096000000000003,1.182,88.39,2.35,88.4212338751,131.85,89.58472,2.59096,89.6221799065,1.13472,0.33096000000000003,1.182,88.45,2.26,88.4788680985,131.29
2019-08-15 20:00:00,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,131.85,87.80392,20.20656,90.0990201634,0.9139200000000001,0.26656,0.9520000000000001,86.89,19.94,89.1486158053,131.85,88.66392,2.75656,88.7067603557,0.9139200000000001,0.26656,0.9520000000000001,87.75,2.49,87.7853210964,131.85,88.72392,2.66656,88.7639821234,0.9139200000000001,0.26656,0.9520000000000001,87.81,2.4,87.8427919638,131.62
2019-08-15 20:30:00,0.8462400000000001,0.24682,0.8815000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.0,0.0,0.0,131.11,86.93624,20.49682,89.3198155811,0.8462400000000001,0.24682,0.8815000000000001,86.09,20.25,88.4395307541,131.05,87.77624,3.16682,87.8333482081,0.8462400000000001,0.24682,0.8815000000000001,86.93,2.92,86.979027932,131.15,87.85624,3.07682,87.910100263,0.8462400000000001,0.24682,0.8815000000000001,87.01,2.83,87.0560107058,130.85
2019-08-15 21:00:00,0.8232,0.2401,0.8575,0.8232,0.2401,0.8575,0.0,0.0,0.0,130.78,88.1032,19.9501,90.3337165196,0.8232,0.2401,0.8575,87.28,19.71,89.4778324503,130.78,88.9332,2.7701000000000002,88.9763312137,0.8232,0.2401,0.8575,88.11,2.5300000000000002,88.1463158618,130.78,89.0032,2.6801,89.043542979,0.8232,0.2401,0.8575,88.18,2.44,88.2137517624,130.55
2019-08-15 21:30:00,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.0,0.0,0.0,130.78,88.732,20.06975,90.9734174859,0.8220000000000001,0.23975000000000002,0.8562500000000001,87.91,19.83,90.1187938224,130.78,89.562,2.85975,89.6076448416,0.8220000000000001,0.23975000000000002,0.8562500000000001,88.74,2.62,88.7786686091,130.78,89.642,2.77975,89.6850889171,0.8220000000000001,0.23975000000000002,0.8562500000000001,88.82,2.54,88.8563109745,130.44
2019-08-15 22:00:00,0.82152,0.23961000000000002,0.8557500000000001,0.82152,0.23961000000000002,0.8557500000000001,0.0,0.0,0.0,131.65,85.33152,21.36961,87.9666330893,0.82152,0.23961000000000002,0.8557500000000001,84.51,21.13,87.1115204781,131.61,86.17152,3.91961,86.2606179068,0.82152,0.23961000000000002,0.8557500000000001,85.35,3.68,85.4292976677,131.69,86.23152,3.83961,86.3169603639,0.82152,0.23961000000000002,0.8557500000000001,85.41,3.6,85.4858356688,131.45
2019-08-15 22:30:00,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.0,0.0,0.0,131.01,81.18248,22.66989,84.2883086291,0.8224800000000001,0.23989000000000002,0.8567500000000001,80.36,22.43,83.4316157101,131.0,82.01248,5.38989,82.1894019321,0.8224800000000001,0.23989000000000002,0.8567500000000001,81.19,5.15,81.353172034,131.04,82.07248,5.32989,82.2453627918,0.8224800000000001,0.23989000000000002,0.8567500000000001,81.25,5.09,81.409278341,130.87
2019-08-15 23:00:00,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,130.86,76.7912,23.3066,80.2501464235,0.8112,0.2366,0.845,75.98,23.07,79.4051969332,130.84,77.5912,6.1066,77.8311305391,0.8112,0.2366,0.845,76.78,5.87,77.0040602826,130.87,77.6612,6.0466,77.8962345496,0.8112,0.2366,0.845,76.85,5.8100000000000005,77.0693103641,130.87
2019-08-15 23:30:00,0.8131200000000001,0.23716,0.847,0.8131200000000001,0.23716,0.847,0.0,0.0,0.0,130.86,72.58312,24.27716,76.5355460332,0.8131200000000001,0.23716,0.847,71.77,24.04,75.6891967192,130.84,73.36312,6.99716,73.6960489049,0.8131200000000001,0.23716,0.847,72.55,6.76,72.8642580419,130.87,73.43312,6.94716,73.7610069413,0.8131200000000001,0.23716,0.847,72.62,6.71,72.9293390893,130.87
2019-08-16 00:00:00,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.0,0.0,0.0,130.99,69.30384,24.62737,73.5495043618,0.8138400000000001,0.23737000000000003,0.8477500000000001,68.49,24.39,72.7031787476,130.99,70.06384,7.30737,70.443873629,0.8138400000000001,0.23737000000000003,0.8477500000000001,69.25,7.07,69.6099662405,131.0,70.14384,7.26737,70.5193091051,0.8138400000000001,0.23737000000000003,0.8477500000000001,69.33,7.03,69.685506384,130.95
2019-08-16 00:30:00,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.0,0.0,0.0,131.42,65.78624,25.62807,70.6018933547,0.8162400000000001,0.23807000000000003,0.8502500000000001,64.97,25.39,69.7549496452,131.39,66.52624,8.20807,67.0306871639,0.8162400000000001,0.23807000000000003,0.8502500000000001,65.71,7.97,66.1915780141,131.56,66.61624,8.16807,67.1151309264,0.8162400000000001,0.23807000000000003,0.8502500000000001,65.8,7.93,66.2761261692,131.27
2019-08-16 01:00:00,0.82152,0.23961000000000002,0.8557500000000001,0.82152,0.23961000000000002,0.8557500000000001,0.0,0.0,0.0,131.85,64.20152,26.04961,69.285044212,0.82152,0.23961000000000002,0.8557500000000001,63.38,25.81,68.4337672498,131.85,64.96152,8.49961,65.5152077831,0.82152,0.23961000000000002,0.8557500000000001,64.14,8.26,64.6696775931,131.85,65.05152,8.46961,65.6005681977,0.82152,0.23961000000000002,0.8557500000000001,64.23,8.23,64.7551218052,131.85
2019-08-16 01:30:00,0.6357600000000001,0.18543,0.66225,0.6357600000000001,0.18543,0.66225,0.0,0.0,0.0,131.85,63.19576,26.40543,68.4905162447,0.6357600000000001,0.18543,0.66225,62.56,26.22,67.8324553588,131.85,63.93576,8.90543,64.5529866874,0.6357600000000001,0.18543,0.66225,63.3,8.72,63.8977965191,131.85,64.02576,8.88543,64.6393750733,0.6357600000000001,0.18543,0.66225,63.39,8.7,63.9842332141,131.85
2019-08-16 02:00:00,0.6357600000000001,0.18543,0.66225,0.6357600000000001,0.18543,0.66225,0.0,0.0,0.0,131.85,62.10576,26.89543,67.67931427,0.6357600000000001,0.18543,0.66225,61.47,26.71,67.0222724175,131.85,62.82576,9.37543,63.5214515519,0.6357600000000001,0.18543,0.66225,62.19,9.19,62.8653497564,131.85,62.93576,9.34543,63.6258355439,0.6357600000000001,0.18543,0.66225,62.3,9.16,62.9697991104,131.85
2019-08-16 02:30:00,0.6355200000000001,0.18536000000000002,0.662,0.6355200000000001,0.18536000000000002,0.662,0.0,0.0,0.0,131.85,61.29552,27.03536,66.9929209872,0.6355200000000001,0.18536000000000002,0.662,60.66,26.85,66.3367025108,131.85,62.00552,9.56536,62.7389880569,0.6355200000000001,0.18536000000000002,0.662,61.37,9.38,62.0826972674,131.85,62.10552,9.53536,62.8332611345,0.6355200000000001,0.18536000000000002,0.662,61.47,9.35,62.1770327372,131.85
2019-08-16 03:00:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,131.85,61.10648,26.905640000000002,66.7676221068,0.63648,0.18564000000000003,0.663,60.47,26.72,66.1103569798,131.85,61.83648,9.36564,62.5417098535,0.63648,0.18564000000000003,0.663,61.2,9.18,61.8846701534,131.85,61.93648,9.35564,62.6390896693,0.63648,0.18564000000000003,0.663,61.3,9.17,61.982085315,131.85
2019-08-16 03:30:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,131.85,59.83648,27.75564,65.9604418618,0.63648,0.18564000000000003,0.663,59.2,27.57,65.3050143557,131.85,60.54648,10.27564,61.4122546223,0.63648,0.18564000000000003,0.663,59.91,10.09,60.7537340416,131.85,60.65648,10.25564,61.5173692367,0.63648,0.18564000000000003,0.663,60.02,10.07,60.858896638,131.85
2019-08-16 04:00:00,0.63792,0.18606,0.6645,0.63792,0.18606,0.6645,0.0,0.0,0.0,131.85,59.72792,27.72606,65.8495165559,0.63792,0.18606,0.6645,59.09,27.54,65.1926353203,131.85,60.43792,10.21606,61.295269441,0.63792,0.18606,0.6645,59.8,10.03,60.6353106696,131.85,60.54792,10.18606,61.3987494551,0.63792,0.18606,0.6645,59.91,10.0,60.738851652,131.85
2019-08-16 04:30:00,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,130.92,59.72696,27.42578,65.7227750437,0.6369600000000001,0.18578000000000003,0.6635,59.09,27.24,65.0664713966,130.83,60.43696,10.06578,61.2694545516,0.6369600000000001,0.18578000000000003,0.6635,59.8,9.88,60.6106789271,131.14,60.53696,10.05578,61.3664585702,0.6369600000000001,0.18578000000000003,0.6635,59.9,9.87,60.7077169724,130.81
2019-08-16 05:00:00,0.6357600000000001,0.18543,0.66225,0.6357600000000001,0.18543,0.66225,0.0,0.0,0.0,130.92,60.23576,27.26543,66.1192139689,0.6357600000000001,0.18543,0.66225,59.6,27.08,65.4636265418,130.92,60.91576,9.96543,61.7255183167,0.6357600000000001,0.18543,0.66225,60.28,9.78,61.0682143181,130.94,61.03576,9.93543,61.839120046,0.6357600000000001,0.18543,0.66225,60.4,9.75,61.1818804876,130.81
2019-08-16 05:30:00,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,130.58,62.45696,26.36578,67.7939983144,0.6369600000000001,0.18578000000000003,0.6635,61.82,26.18,67.1349744917,130.58,63.13696,9.15578,63.7973669163,0.6369600000000001,0.18578000000000003,0.6635,62.5,8.97,63.1404062388,130.59,63.27696,9.13578,63.9330598599,0.6369600000000001,0.18578000000000003,0.6635,62.64,8.95,63.2761574371,130.45
2019-08-16 06:00:00,0.6338400000000001,0.18487,0.66025,0.6338400000000001,0.18487,0.66025,0.0,0.0,0.0,132.83,63.44384,27.16487,69.01486069,0.6338400000000001,0.18487,0.66025,62.81,26.98,68.3594653285,132.81,64.14384,9.40487,64.8296520865,0.6338400000000001,0.18487,0.66025,63.51,9.22,64.1757625588,132.86,64.26384,9.38487,64.9454918871,0.6338400000000001,0.18487,0.66025,63.63,9.2,64.2916549795,132.44
2019-08-16 06:30:00,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0,133.18,67.14448,26.37964,72.1406029986,0.6844800000000001,0.19964,0.713,66.46,26.18,71.4305536868,133.16,67.86448,8.48964,68.3934326745,0.6844800000000001,0.19964,0.713,67.18,8.29,67.6895597563,133.21,68.00448,8.45964,68.5286422527,0.6844800000000001,0.19964,0.713,67.32,8.26,67.8248479541,133.0
2019-08-16 07:00:00,0.798,0.23275,0.83125,0.798,0.23275,0.83125,0.0,0.0,0.0,132.13,71.698,24.73275,75.8439986193,0.798,0.23275,0.83125,70.9,24.5,75.0137320762,132.06,72.428,7.08275,72.7734878343,0.798,0.23275,0.83125,71.63,6.85,71.9567884219,132.15,72.558,7.03275,72.8980310884,0.798,0.23275,0.83125,71.76,6.8,72.081465024,131.89
2019-08-16 07:30:00,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.0,0.0,0.0,132.5,76.98392,22.76906,80.280471049,0.8539200000000001,0.24906000000000003,0.8895000000000001,76.13,22.52,79.3909774471,132.47,77.73392,5.09906,77.9009802984,0.8539200000000001,0.24906000000000003,0.8895000000000001,76.88,4.85,77.0328300142,132.51,77.85392,5.03906,78.0168250126,0.8539200000000001,0.24906000000000003,0.8895000000000001,77.0,4.79,77.1488438021,132.15
2019-08-16 08:00:00,0.9096000000000001,0.26530000000000004,0.9475,0.9096000000000001,0.26530000000000004,0.9475,0.0,0.0,0.0,132.32,81.7096,20.6553,84.2798917314,0.9096000000000001,0.26530000000000004,0.9475,80.8,20.39,83.3330192661,132.31,82.4596,3.0053,82.5143469964,0.9096000000000001,0.26530000000000004,0.9475,81.55,2.74,81.5960176724,132.33,82.5896,2.9353,82.6417449855,0.9096000000000001,0.26530000000000004,0.9475,81.68,2.67,81.7236275504,132.07
2019-08-16 08:30:00,1.03536,0.30198,1.0785,1.03536,0.30198,1.0785,0.0,0.0,0.0,131.85,85.55536,18.91198,87.6206745708,1.03536,0.30198,1.0785,84.52,18.61,86.5445694426,131.85,86.33536,1.37198,86.346260576,1.03536,0.30198,1.0785,85.3,1.07,85.306710756,131.85,86.44536,1.28198,86.4548653243,1.03536,0.30198,1.0785,85.41,0.98,85.4156221074,131.84
2019-08-16 09:00:00,1.02672,0.29946,1.0695000000000001,1.02672,0.29946,1.0695000000000001,0.0,0.0,0.0,130.97,88.83672,17.17946,90.4825765894,1.02672,0.29946,1.0695000000000001,87.81,16.88,89.4177303447,130.92,89.61672,0.76946,89.6200232774,1.02672,0.29946,1.0695000000000001,88.59,0.47000000000000003,88.5912467459,130.97,89.73672,0.8594600000000001,89.7408356761,1.02672,0.29946,1.0695000000000001,88.71,0.56,88.7117675396,130.82
2019-08-16 09:30:00,0.9871200000000001,0.28791,1.02825,0.9871200000000001,0.28791,1.02825,0.0,0.0,0.0,130.65,90.56712,16.41791,92.0432017797,0.9871200000000001,0.28791,1.02825,89.58,16.13,91.0206201913,130.57,91.34712,1.3279100000000001,91.3567713816,0.9871200000000001,0.28791,1.02825,90.36,1.04,90.3659847509,130.58,91.44712,1.40791,91.4579573731,0.9871200000000001,0.28791,1.02825,90.46,1.12,90.4669331856,130.37
2019-08-16 10:00:00,1.07448,0.31339,1.11925,1.07448,0.31339,1.11925,0.0,0.0,0.0,130.79,91.57448,16.29339,93.0126870108,1.07448,0.31339,1.11925,90.5,15.98,91.9000021763,130.79,92.36448,1.55339,92.3775415681,1.07448,0.31339,1.11925,91.29,1.24,91.2984211254,130.79,92.48448,1.65339,92.4992580476,1.07448,0.31339,1.11925,91.41,1.34,91.4198211549,130.78
2019-08-16 10:30:00,1.29768,0.37849000000000005,1.35175,1.29768,0.37849000000000005,1.35175,0.0,0.0,0.0,130.79,91.65768,16.27849,93.0919950354,1.29768,0.37849000000000005,1.35175,90.36,15.9,91.7482403101,130.79,92.45768,1.69849,92.4732797043,1.29768,0.37849000000000005,1.35175,91.16,1.32,91.1695563223,130.79,92.53768,1.78849,92.5549615972,1.29768,0.37849000000000005,1.35175,91.24,1.4100000000000001,91.2508942422,130.78
2019-08-16 11:00:00,1.7035200000000001,0.49686,1.7745000000000002,1.7035200000000001,0.49686,1.7745000000000002,0.0,0.0,0.0,130.79,91.67352,15.61686,92.9941965149,1.7035200000000001,0.49686,1.7745000000000002,89.97,15.12,91.2316573345,130.79,92.47352,2.59686,92.5099755867,1.7035200000000001,0.49686,1.7745000000000002,90.77,2.1,90.7942889173,130.79,92.57352,2.67686,92.6122140144,1.7035200000000001,0.49686,1.7745000000000002,90.87,2.18,90.8961456829,130.78
2019-08-16 11:30:00,1.6569600000000002,0.48328000000000004,1.726,1.6569600000000002,0.48328000000000004,1.726,0.0,0.0,0.0,130.79,91.77696,15.56328,93.0871960648,1.6569600000000002,0.48328000000000004,1.726,90.12,15.08,91.3729763114,130.79,92.58696,2.63328,92.6243991916,1.6569600000000002,0.48328000000000004,1.726,90.93,2.15,90.9554143523,130.79,92.67696,2.74328,92.7175522757,1.6569600000000002,0.48328000000000004,1.726,91.02,2.26,91.0480532466,130.78
2019-08-16 12:00:00,1.46496,0.42728000000000005,1.526,1.46496,0.42728000000000005,1.526,0.0,0.0,0.0,130.79,92.11496,15.39728,93.3929445258,1.46496,0.42728000000000005,1.526,90.65,14.97,91.8777633598,130.79,92.92496,2.74728,92.9655621098,1.46496,0.42728000000000005,1.526,91.46,2.32,91.4894201534,130.79,93.02496,2.83728,93.0682187473,1.46496,0.42728000000000005,1.526,91.56,2.41,91.5917119613,130.78
2019-08-16 12:30:00,1.49256,0.43533000000000005,1.55475,1.49256,0.43533000000000005,1.55475,0.0,0.0,0.0,130.79,92.20256,15.47533,93.4922344859,1.49256,0.43533000000000005,1.55475,90.71,15.04,91.9483860652,130.79,93.01256,2.67533,93.0510274439,1.49256,0.43533000000000005,1.55475,91.52,2.24,91.5474084833,130.79,93.10256,2.76533,93.143618829,1.49256,0.43533000000000005,1.55475,91.61,2.33,91.6396257085,130.78
2019-08-16 13:00:00,1.31256,0.38283,1.36725,1.31256,0.38283,1.36725,0.0,0.0,0.0,131.53,93.50256,15.57283,94.7905151413,1.31256,0.38283,1.36725,92.19,15.19,93.4330359134,131.5,94.31256,2.57283,94.3476466477,1.31256,0.38283,1.36725,93.0,2.19,93.0257819102,131.52,94.40256,2.6728300000000003,94.440390484,1.31256,0.38283,1.36725,93.09,2.29,93.1181625678,131.23
2019-08-16 13:30:00,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0.0,0.0,0.0,132.11,92.55536,16.63448,94.0382932087,1.45536,0.42448,1.516,91.1,16.21,92.5309359079,132.09,93.40536,1.79448,93.4225959562,1.45536,0.42448,1.516,91.95,1.37,91.9602055239,132.18,93.47536,1.88448,93.4943537974,1.45536,0.42448,1.516,92.02,1.46,92.0315815359,131.94
2019-08-16 14:00:00,1.8216,0.5313,1.8975,1.8216,0.5313,1.8975,0.0,0.0,0.0,132.85,91.4216,17.3713,93.0573533379,1.8216,0.5313,1.8975,89.6,16.84,91.1687753565,132.74,92.2416,1.3713,92.2517925801,1.8216,0.5313,1.8975,90.42,0.84,90.4239017075,132.78,92.3316,1.4713,92.3433218065,1.8216,0.5313,1.8975,90.51,0.9400000000000001,90.514881097,132.27
2019-08-16 14:30:00,1.47768,0.43099000000000004,1.53925,1.47768,0.43099000000000004,1.53925,0.0,0.0,0.0,132.85,90.97768,17.20099,92.5894827459,1.47768,0.43099000000000004,1.53925,89.5,16.77,91.0575801348,132.88,91.79768,1.3809900000000002,91.8080671116,1.47768,0.43099000000000004,1.53925,90.32,0.9500000000000001,90.3249959867,132.88,91.90768,1.47099,91.9194509044,1.47768,0.43099000000000004,1.53925,90.43,1.04,90.4359801185,132.61
2019-08-16 15:00:00,1.1148,0.32515000000000005,1.16125,1.1148,0.32515000000000005,1.16125,0.0,0.0,0.0,132.99,90.5448,17.62515,92.2442774353,1.1148,0.32515000000000005,1.16125,89.43,17.3,91.0879514535,132.88,91.3848,0.9651500000000001,91.389896518,1.1148,0.32515000000000005,1.16125,90.27,0.64,90.2722687208,133.01,91.4648,1.01515,91.4704333026,1.1148,0.32515000000000005,1.16125,90.35,0.6900000000000001,90.3526347153,132.79
2019-08-16 15:30:00,1.06488,0.31059000000000003,1.10925,1.06488,0.31059000000000003,1.10925,0.0,0.0,0.0,132.6,89.51488,18.84059,91.4761256993,1.06488,0.31059000000000003,1.10925,88.45,18.53,90.3701466193,132.44,90.32488,1.17059,90.3324649722,1.06488,0.31059000000000003,1.10925,89.26,0.86,89.264142857,132.59,90.41488,1.08059,90.4213370846,1.06488,0.31059000000000003,1.10925,89.35,0.77,89.3533177895,132.04
2019-08-16 16:00:00,1.06704,0.31122000000000005,1.1115,1.06704,0.31122000000000005,1.1115,0.0,0.0,0.0,131.9,89.90704,18.79122,91.8498001666,1.06704,0.31122000000000005,1.1115,88.84,18.48,90.7416993449,131.85,90.72704,1.16122,90.7344709526,1.06704,0.31122000000000005,1.1115,89.66,0.85,89.6640290194,131.9,90.82704,1.07122,90.8333567994,1.06704,0.31122000000000005,1.1115,89.76,0.76,89.7632174111,131.85
2019-08-16 16:30:00,1.1352,0.3311,1.1825,1.1352,0.3311,1.1825,0.0,0.0,0.0,132.1,89.7852,19.1511,91.8049387029,1.1352,0.3311,1.1825,88.65,18.82,90.6256856526,132.08,90.6152,1.5011,90.6276324983,1.1352,0.3311,1.1825,89.48,1.17,89.4876488684,132.09,90.6952,1.4211,90.7063329005,1.1352,0.3311,1.1825,89.56,1.09,89.5666327379,132.0
2019-08-16 17:00:00,1.21368,0.35399,1.26425,1.21368,0.35399,1.26425,0.0,0.0,0.0,132.83,90.29368,19.37399,92.3487960748,1.21368,0.35399,1.26425,89.08,19.02,91.087906991,132.82,91.11368,1.66399,91.1288732832,1.21368,0.35399,1.26425,89.9,1.31,89.9095439873,132.83,91.22368,1.57399,91.2372579447,1.21368,0.35399,1.26425,90.01,1.22,90.0182675905,132.33
2019-08-16 17:30:00,0.9852000000000001,0.28735000000000005,1.02625,0.9852000000000001,0.28735000000000005,1.02625,0.0,0.0,0.0,131.85,91.7752,19.87735,93.903122302,0.9852000000000001,0.28735000000000005,1.02625,90.79,19.59,92.8794498261,131.85,92.5952,2.36735,92.6254576726,0.9852000000000001,0.28735000000000005,1.02625,91.61,2.08,91.6336101002,131.85,92.6952,2.28735,92.7234170696,0.9852000000000001,0.28735000000000005,1.02625,91.71,2.0,91.7318052804,131.85
2019-08-16 18:00:00,0.54096,0.15778,0.5635,0.54096,0.15778,0.5635,0.0,0.0,0.0,131.85,92.94096,19.62778,94.9909037406,0.54096,0.15778,0.5635,92.4,19.47,94.4290257283,131.85,93.76096,2.19778,93.7867147151,0.54096,0.15778,0.5635,93.22,2.04,93.2423187185,131.85,93.84096,2.09778,93.8644046199,0.54096,0.15778,0.5635,93.3,1.94,93.3201671666,131.52
2019-08-16 18:30:00,0.48360000000000003,0.14105,0.50375,0.48360000000000003,0.14105,0.50375,0.0,0.0,0.0,131.85,91.9136,20.35105,94.1396574301,0.48360000000000003,0.14105,0.50375,91.43,20.21,93.6370065733,131.85,92.7336,2.88105,92.7783434755,0.48360000000000003,0.14105,0.50375,92.25,2.74,92.2906826283,131.85,92.8336,2.7910500000000003,92.8755470997,0.48360000000000003,0.14105,0.50375,92.35,2.65,92.3880132918,131.84
2019-08-16 19:00:00,0.36048,0.10514000000000001,0.3755,0.36048,0.10514000000000001,0.3755,0.0,0.0,0.0,131.85,90.99048,20.75514,93.327612672,0.36048,0.10514000000000001,0.3755,90.63,20.65,92.9527804856,131.85,91.82048,3.28514,91.8792288401,0.36048,0.10514000000000001,0.3755,91.46,3.18,91.515266486,131.85,91.91048,3.20514,91.9663484991,0.36048,0.10514000000000001,0.3755,91.55,3.1,91.6024699449,131.53
2019-08-16 19:30:00,0.29496,0.08603000000000001,0.30725,0.29496,0.08603000000000001,0.30725,0.0,0.0,0.0,131.76,90.64496,20.64603,92.9664849726,0.29496,0.08603000000000001,0.30725,90.35,20.56,92.6597868549,131.71,91.48496,3.23603,91.5421749598,0.29496,0.08603000000000001,0.30725,91.19,3.15,91.2443894166,131.85,91.56496,3.15603,91.6193343414,0.29496,0.08603000000000001,0.30725,91.27,3.07,91.3216173751,131.22
2019-08-16 20:00:00,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.0,0.0,0.0,131.85,88.89368,21.19274,91.3850019021,0.28368000000000004,0.08274000000000001,0.29550000000000004,88.61,21.11,91.089868811,131.81,89.70368,3.73274,89.7813095998,0.28368000000000004,0.08274000000000001,0.29550000000000004,89.42,3.65,89.4944629572,131.85,89.78368,3.6627400000000003,89.858359982,0.28368000000000004,0.08274000000000001,0.29550000000000004,89.5,3.58,89.5715713829,131.71
2019-08-16 20:30:00,0.29208,0.08519,0.30425,0.29208,0.08519,0.30425,0.0,0.0,0.0,131.19,85.41208,22.05519,88.2136883701,0.29208,0.08519,0.30425,85.12,21.97,87.9095859392,131.13,86.22208,4.69519,86.3498227483,0.29208,0.08519,0.30425,85.93,4.61,86.0535705244,131.2,86.30208,4.61519,86.4253955216,0.29208,0.08519,0.30425,86.01,4.53,86.1292110727,130.79
2019-08-16 21:00:00,0.2844,0.08295000000000001,0.29625,0.2844,0.08295000000000001,0.29625,0.0,0.0,0.0,130.48,85.2644,21.97295,88.0501472972,0.2844,0.08295000000000001,0.29625,84.98,21.89,87.7540454908,130.46,86.0644,4.85295,86.2011140941,0.2844,0.08295000000000001,0.29625,85.78,4.77,85.9125212062,130.47,86.1544,4.78295,86.2870630516,0.2844,0.08295000000000001,0.29625,85.87,4.7,85.9985284758,130.35
2019-08-16 21:30:00,0.28296000000000004,0.08253,0.29475,0.28296000000000004,0.08253,0.29475,0.0,0.0,0.0,129.82,84.02296,21.82253,86.8106020182,0.28296000000000004,0.08253,0.29475,83.74,21.74,86.5159823385,129.77,84.82296,4.85253,84.9616477628,0.28296000000000004,0.08253,0.29475,84.54,4.77,84.6744619115,129.8,84.90296,4.78253,85.0375517637,0.28296000000000004,0.08253,0.29475,84.62,4.7,84.7504241877,129.75
2019-08-16 22:00:00,0.27888,0.08134000000000001,0.29050000000000004,0.27888,0.08134000000000001,0.29050000000000004,0.0,0.0,0.0,130.09,81.02888,22.77134,84.1677688872,0.27888,0.08134000000000001,0.29050000000000004,80.75,22.69,83.8772829794,130.06,81.82888,5.75134,82.0307473686,0.27888,0.08134000000000001,0.29050000000000004,81.55,5.67,81.7468739463,130.11,81.89888,5.69134,82.0963939296,0.27888,0.08134000000000001,0.29050000000000004,81.62,5.61,81.8125693277,129.87
2019-08-16 22:30:00,0.27312000000000003,0.07966000000000001,0.28450000000000003,0.27312000000000003,0.07966000000000001,0.28450000000000003,0.0,0.0,0.0,130.65,76.91312,23.95966,80.5586329045,0.27312000000000003,0.07966000000000001,0.28450000000000003,76.64,23.88,80.2741801578,130.64,77.71312,6.76966,78.0074183437,0.27312000000000003,0.07966000000000001,0.28450000000000003,77.44,6.69,77.7284355947,130.73,77.77312,6.71966,78.0628722572,0.27312000000000003,0.07966000000000001,0.28450000000000003,77.5,6.64,77.7839289314,130.57
2019-08-16 23:00:00,0.27,0.07875,0.28125,0.27,0.07875,0.28125,0.0,0.0,0.0,131.7,72.05,25.66875,76.4858629196,0.27,0.07875,0.28125,71.78,25.59,76.205094974,131.67,72.84,8.27875,73.3089578535,0.27,0.07875,0.28125,72.57,8.2,73.031807454,131.67,72.92,8.23875,73.3839451213,0.27,0.07875,0.28125,72.65,8.16,73.1068266306,131.45
2019-08-16 23:30:00,0.26952000000000004,0.07861000000000001,0.28075,0.26952000000000004,0.07861000000000001,0.28075,0.0,0.0,0.0,131.04,66.28952,27.43861,71.7438344428,0.26952000000000004,0.07861000000000001,0.28075,66.02,27.36,71.4647465538,130.93,67.02952,10.10861,67.7874660064,0.26952000000000004,0.07861000000000001,0.28075,66.76,10.03,67.5092475147,131.01,67.10952,10.07861,67.8621105932,0.26952000000000004,0.07861000000000001,0.28075,66.84,10.0,67.5839152462,130.8
2019-08-17 00:00:00,0.27864,0.08127000000000001,0.29025,0.27864,0.08127000000000001,0.29025,0.0,0.0,0.0,130.79,62.62864,28.44127,68.7840998157,0.27864,0.08127000000000001,0.29025,62.35,28.36,68.4968035751,130.79,63.35864,11.18127,64.3376877224,0.27864,0.08127000000000001,0.29025,63.08,11.1,64.0491717355,130.79,63.44864,11.15127,64.4211202981,0.27864,0.08127000000000001,0.29025,63.17,11.07,64.132626642,130.8
2019-08-17 00:30:00,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.0,0.0,0.0,131.41,60.03992,28.97706,66.6667983321,0.46992000000000006,0.13706000000000002,0.48950000000000005,59.57,28.84,66.1840653028,131.43,60.76992,11.53706,61.8553710703,0.46992000000000006,0.13706000000000002,0.48950000000000005,60.3,11.4,61.3681513491,131.43,60.86992,11.51706,61.949897755,0.46992000000000006,0.13706000000000002,0.48950000000000005,60.4,11.38,61.4627073924,131.25
2019-08-17 01:00:00,0.46944,0.13692000000000001,0.489,0.46944,0.13692000000000001,0.489,0.0,0.0,0.0,131.95,57.84944,29.60692,64.9855939436,0.46944,0.13692000000000001,0.489,57.38,29.47,64.5053896973,131.93,58.57944,12.04692,59.8053431743,0.46944,0.13692000000000001,0.489,58.11,11.91,59.3179584949,131.93,58.659440000000004,12.02692,59.8796852513,0.46944,0.13692000000000001,0.489,58.19,11.89,59.3923244199,131.88
2019-08-17 01:30:00,0.47304,0.13797,0.49275,0.47304,0.13797,0.49275,0.0,0.0,0.0,132.83,56.15304,30.57797,63.9388469599,0.47304,0.13797,0.49275,55.68,30.44,63.4575133455,132.82,56.89304,12.88797,58.3345332643,0.47304,0.13797,0.49275,56.42,12.75,57.8427082699,132.83,56.98304,12.86797,58.4179039299,0.47304,0.13797,0.49275,56.51,12.73,57.9260994717,132.18
2019-08-17 02:00:00,0.47112000000000004,0.13741,0.49075,0.47112000000000004,0.13741,0.49075,0.0,0.0,0.0,132.83,55.33112,31.08741,63.4662107027,0.47112000000000004,0.13741,0.49075,54.86,30.95,62.9882695428,132.9,56.07112,13.31741,57.6309283906,0.47112000000000004,0.13741,0.49075,55.6,13.18,57.1408120348,132.83,56.16112,13.30741,57.7161897613,0.47112000000000004,0.13741,0.49075,55.69,13.17,57.2260867088,132.9
