Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-17 02:30:00,0.47496000000000005,0.13853000000000001,0.49475,0.47496000000000005,0.13853000000000001,0.49475,0.0,0.0,0.0,132.83,54.48496,31.49853,62.9346348076,0.47496000000000005,0.13853000000000001,0.49475,54.01,31.36,62.4542208341,132.9,55.46496,13.73853,57.1411322461,0.47496000000000005,0.13853000000000001,0.49475,54.99,13.6,56.6468013219,132.83,55.32496,13.66853,56.9884190986,0.47496000000000005,0.13853000000000001,0.49475,54.85,13.53,56.494100577,132.9
2019-08-17 03:00:00,0.47448,0.13839,0.49425,0.47448,0.13839,0.49425,0.0,0.0,0.0,132.83,53.33448,31.90839,62.150720907,0.47448,0.13839,0.49425,52.86,31.77,61.6726235862,132.9,54.06448,14.05839,55.8623874093,0.47448,0.13839,0.49425,53.59,13.92,55.3683528742,132.83,54.16448,14.04839,55.9566631891,0.47448,0.13839,0.49425,53.69,13.91,55.4626378745,132.9
2019-08-17 03:30:00,0.47424000000000005,0.13832,0.494,0.47424000000000005,0.13832,0.494,0.0,0.0,0.0,132.83,52.36424,32.06832,61.4035078672,0.47424000000000005,0.13832,0.494,51.89,31.93,60.926980887,132.9,53.11424,14.19832,54.9792213623,0.47424000000000005,0.13832,0.494,52.64,14.06,54.4853484893,132.83,53.19424,14.17832,55.0513571785,0.47424000000000005,0.13832,0.494,52.72,14.04,54.557492611,132.9
2019-08-17 04:00:00,0.47448,0.13839,0.49425,0.47448,0.13839,0.49425,0.0,0.0,0.0,132.83,52.16448,32.13839,61.2699688711,0.47448,0.13839,0.49425,51.69,32.0,60.7935531122,132.9,52.89448,14.23839,54.7773471817,0.47448,0.13839,0.49425,52.42,14.1,54.2832055059,132.83,52.98448,14.22839,54.8616642371,0.47448,0.13839,0.49425,52.51,14.09,54.367528912,132.9
2019-08-17 04:30:00,0.47328000000000003,0.13804000000000002,0.493,0.47328000000000003,0.13804000000000002,0.493,0.0,0.0,0.0,133.82,52.73328,32.14804,61.7599813423,0.47328000000000003,0.13804000000000002,0.493,52.26,32.01,61.2841553748,133.67,53.49328,14.20804,55.3479846589,0.47328000000000003,0.13804000000000002,0.493,53.02,14.07,54.8551301156,133.75,53.58328,14.20804,55.4349735835,0.47328000000000003,0.13804000000000002,0.493,53.11,14.07,54.9421240944,132.9
2019-08-17 05:00:00,0.47496000000000005,0.13853000000000001,0.49475,0.47496000000000005,0.13853000000000001,0.49475,0.0,0.0,0.0,133.29,52.47496,32.25853,61.597355339,0.47496000000000005,0.13853000000000001,0.49475,52.0,32.12,61.1203272243,133.22,53.22496,14.33853,55.1224982159,0.47496000000000005,0.13853000000000001,0.49475,52.75,14.2,54.6278546165,133.23,53.30496,14.31853,55.1945564523,0.47496000000000005,0.13853000000000001,0.49475,52.83,14.18,54.6999204753,132.9
2019-08-17 05:30:00,0.47448,0.13839,0.49425,0.47448,0.13839,0.49425,0.0,0.0,0.0,132.93,52.91448,32.26839,61.9773441417,0.47448,0.13839,0.49425,52.44,32.13,61.5003292674,132.91,53.63448,14.38839,55.5309212211,0.47448,0.13839,0.49425,53.16,14.25,55.0367886054,132.94,53.73448,14.37839,55.6249264257,0.47448,0.13839,0.49425,53.26,14.24,55.1308008286,132.9
2019-08-17 06:00:00,0.47568000000000005,0.13874,0.4955,0.47568000000000005,0.13874,0.4955,0.0,0.0,0.0,133.21,52.56568,32.81874,61.9695119317,0.47568000000000005,0.13874,0.4955,52.09,32.68,61.492686557,133.16,53.27568,14.88874,55.3170196074,0.47568000000000005,0.13874,0.4955,52.8,14.75,54.8215514191,133.22,53.38568,14.87874,55.4202826865,0.47568000000000005,0.13874,0.4955,52.91,14.74,54.924818616,132.9
2019-08-17 06:30:00,0.49056000000000005,0.14308,0.511,0.49056000000000005,0.14308,0.511,0.0,0.0,0.0,132.85,55.20056,32.12308,63.8670031628,0.49056000000000005,0.14308,0.511,54.71,31.98,63.3711645782,132.83,55.94056,14.323080000000001,57.7451025958,0.49056000000000005,0.14308,0.511,55.45,14.18,57.2343856436,132.85,56.03056,14.323080000000001,57.8322943916,0.49056000000000005,0.14308,0.511,55.54,14.18,57.3215840674,132.69
2019-08-17 07:00:00,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,132.85,58.10872,31.17046,65.941041216,0.61872,0.18046,0.6445000000000001,57.49,30.99,65.3106438492,132.83,58.83872,13.34046,60.3321045899,0.61872,0.18046,0.6445000000000001,58.22,13.16,59.6888096715,132.85,58.94872,13.33046,60.4371802242,0.61872,0.18046,0.6445000000000001,58.33,13.15,59.7939077164,132.79
2019-08-17 07:30:00,0.77568,0.22624000000000002,0.808,0.77568,0.22624000000000002,0.808,0.0,0.0,0.0,133.44,61.46568,30.95624,68.8209169715,0.77568,0.22624000000000002,0.808,60.69,30.73,68.0265315888,133.4,62.22568,13.00624,63.5704139549,0.77568,0.22624000000000002,0.808,61.45,12.78,62.7648858837,133.48,62.32568,12.99624,63.6662598367,0.77568,0.22624000000000002,0.808,61.55,12.77,62.8607620062,132.91
2019-08-17 08:00:00,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0.0,0.0,0.0,132.93,64.56832,30.08076,71.2314542165,1.16832,0.34076,1.217,63.4,29.74,70.0287626622,132.93,65.31832,12.25076,66.4572347318,1.16832,0.34076,1.217,64.15,11.91,65.2462305425,132.97,65.41832,12.22076,66.5500080135,1.16832,0.34076,1.217,64.25,11.88,65.339091668,132.91
2019-08-17 08:30:00,1.50288,0.43834000000000006,1.5655000000000001,1.50288,0.43834000000000006,1.5655000000000001,0.0,0.0,0.0,132.53,68.49288,28.89834,74.3396843244,1.50288,0.43834000000000006,1.5655000000000001,66.99,28.46,72.7848315242,132.51,69.24288,11.19834,70.1425637502,1.50288,0.43834000000000006,1.5655000000000001,67.74,10.76,68.5892498866,132.51,69.35288,11.17834,70.2479697176,1.50288,0.43834000000000006,1.5655000000000001,67.85,10.74,68.6947603533,132.39
2019-08-17 09:00:00,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0,131.82,71.9808,27.3619,77.0059032818,1.2408000000000001,0.3619,1.2925,70.74,27.0,75.717551466,131.77,72.7508,9.8819,73.4188725618,1.2408000000000001,0.3619,1.2925,71.51,9.52,72.1409072579,131.8,72.8408,9.8519,73.5040276328,1.2408000000000001,0.3619,1.2925,71.6,9.49,72.2261732338,131.66
2019-08-17 09:30:00,1.3687200000000002,0.39921,1.42575,1.3687200000000002,0.39921,1.42575,0.0,0.0,0.0,132.45,73.48872,26.70921,78.1919040954,1.3687200000000002,0.39921,1.42575,72.12,26.31,76.7692028095,132.46,74.24872,9.03921,74.7969233262,1.3687200000000002,0.39921,1.42575,72.88,8.64,73.3903535896,132.46,74.35872,8.99921,74.9013018623,1.3687200000000002,0.39921,1.42575,72.99,8.6,73.4948984624,132.37
2019-08-17 10:00:00,2.2596,0.65905,2.35375,2.2596,0.65905,2.35375,0.0,0.0,0.0,131.92,73.6496,26.02905,78.1138593597,2.2596,0.65905,2.35375,71.39,25.37,75.7639030146,131.9,74.3996,8.42905,74.8755591903,2.2596,0.65905,2.35375,72.14,7.77,72.5572360278,131.92,74.5096,8.39905,74.9814946041,2.2596,0.65905,2.35375,72.25,7.74,72.6634027554,131.85
2019-08-17 10:30:00,2.3052,0.67235,2.40125,2.3052,0.67235,2.40125,0.0,0.0,0.0,131.92,74.6552,25.68235,78.9492367826,2.3052,0.67235,2.40125,72.35,25.01,76.5507844506,131.9,75.4052,8.12235,75.8413921059,2.3052,0.67235,2.40125,73.1,7.45,73.4786533627,131.92,75.5152,8.07235,75.9454295239,2.3052,0.67235,2.40125,73.21,7.4,73.583042204,131.85
2019-08-17 11:00:00,2.43168,0.7092400000000001,2.533,2.43168,0.7092400000000001,2.533,0.0,0.0,0.0,131.92,76.40168,24.80924,80.3287936932,2.43168,0.7092400000000001,2.533,73.97,24.1,77.7969851601,131.9,77.16168,7.29924,77.5061530783,2.43168,0.7092400000000001,2.533,74.73,6.59,75.0200039989,131.92,77.27168,7.24924,77.61097867309999,2.43168,0.7092400000000001,2.533,74.84,6.54,75.1252101495,131.85
2019-08-17 11:30:00,2.886,0.8417500000000001,3.00625,2.886,0.8417500000000001,3.00625,0.0,0.0,0.0,131.92,75.996,25.13175,80.0437185172,2.886,0.8417500000000001,3.00625,73.11,24.29,77.0394457405,131.9,76.726,7.61175,77.1026446632,2.886,0.8417500000000001,3.00625,73.84,6.77,74.1497033035,131.92,76.856,7.58175,77.2290597448,2.886,0.8417500000000001,3.00625,73.97,6.74,74.2764330054,131.85
2019-08-17 12:00:00,2.7928800000000003,0.81459,2.90925,2.7928800000000003,0.81459,2.90925,0.0,0.0,0.0,132.49,75.64288,25.43459,79.8045341015,2.7928800000000003,0.81459,2.90925,72.85,24.62,76.8977691484,132.42,76.40288,7.81459,76.8014836391,2.7928800000000003,0.81459,2.90925,73.61,7.0,73.9420861215,132.49,76.51288,7.76459,76.9058493469,2.7928800000000003,0.81459,2.90925,73.72,6.95,74.0468831214,132.08
2019-08-17 12:30:00,3.29712,0.9616600000000001,3.4345,3.29712,0.9616600000000001,3.4345,0.0,0.0,0.0,132.9,74.18712,26.14166,78.6582173803,3.29712,0.9616600000000001,3.4345,70.89,25.18,75.2291466122,132.9,74.93712,8.42166,75.4088609584,3.29712,0.9616600000000001,3.4345,71.64,7.46,72.0273642444,132.9,75.04712,8.37166,75.5126142538,3.29712,0.9616600000000001,3.4345,71.75,7.41,72.1316199735,132.87
2019-08-17 13:00:00,3.33144,0.97167,3.47025,3.33144,0.97167,3.47025,0.0,0.0,0.0,133.33,73.37144,26.35167,77.9601097964,3.33144,0.97167,3.47025,70.04,25.38,74.4966173729,133.31,74.13144,8.44167,74.6105367147,3.33144,0.97167,3.47025,70.8,7.47,71.1929835026,133.38,74.25144,8.40167,74.7252594566,3.33144,0.97167,3.47025,70.92,7.43,71.3081432937,133.2
2019-08-17 13:30:00,2.8092,0.81935,2.92625,2.8092,0.81935,2.92625,0.0,0.0,0.0,133.18,71.7892,27.25935,76.7903730884,2.8092,0.81935,2.92625,68.98,26.44,73.8736353512,133.21,72.5492,9.34935,73.1491405695,2.8092,0.81935,2.92625,69.74,8.53,70.2597217472,133.38,72.6592,9.30935,73.2531456121,2.8092,0.81935,2.92625,69.85,8.49,70.364071798,133.04
2019-08-17 14:00:00,3.14664,0.9177700000000001,3.27775,3.14664,0.9177700000000001,3.27775,0.0,0.0,0.0,133.77,70.12664,27.59777,75.3616782368,3.14664,0.9177700000000001,3.27775,66.98,26.68,72.0981469942,133.77,70.88664,9.58777,71.5320981383,3.14664,0.9177700000000001,3.27775,67.74,8.67,68.2925801241,133.77,70.99664,9.54777,71.6357648334,3.14664,0.9177700000000001,3.27775,67.85,8.63,68.3966329581,133.63
2019-08-17 14:30:00,3.66432,1.06876,3.817,3.66432,1.06876,3.817,0.0,0.0,0.0,131.85,68.88432,27.45876,74.1554653589,3.66432,1.06876,3.817,65.22,26.39,70.3568084836,131.85,69.60432,9.98876,70.3173996177,3.66432,1.06876,3.817,65.94,8.92,66.5405891167,131.85,69.71432,9.96876,70.4234519816,3.66432,1.06876,3.817,66.05,8.9,66.6469241601,131.85
2019-08-17 15:00:00,2.7564,0.80395,2.87125,2.7564,0.80395,2.87125,0.0,0.0,0.0,131.85,68.2064,27.27395,73.4573437415,2.7564,0.80395,2.87125,65.45,26.47,70.6000240793,131.75,68.9264,9.86395,69.6286300782,2.7564,0.80395,2.87125,66.17,9.06,66.7873678176,131.85,69.0464,9.82395,69.7417761931,2.7564,0.80395,2.87125,66.29,9.02,66.9008557494,131.22
2019-08-17 15:30:00,3.5388,1.03215,3.6862500000000002,3.5388,1.03215,3.6862500000000002,0.0,0.0,0.0,131.85,67.5088,27.77215,72.9981533538,3.5388,1.03215,3.6862500000000002,63.97,26.74,69.333891424,131.85,68.2388,10.30215,69.0120867679,3.5388,1.03215,3.6862500000000002,64.7,9.27,65.3607137354,131.85,68.3488,10.28215,69.1178780784,3.5388,1.03215,3.6862500000000002,64.81,9.25,65.4667747793,131.77
2019-08-17 16:00:00,2.30544,0.67242,2.4015,2.30544,0.67242,2.4015,0.0,0.0,0.0,131.85,68.68544,27.62242,74.0316672421,2.30544,0.67242,2.4015,66.38,26.95,71.6422145107,131.85,69.42544,10.162420000000001,70.1652798715,2.30544,0.67242,2.4015,67.12,9.49,67.7875689194,131.85,69.53544,10.13242,70.2697897467,2.30544,0.67242,2.4015,67.23,9.46,67.8923007417,131.77
2019-08-17 16:30:00,2.94024,0.85757,3.06275,2.94024,0.85757,3.06275,0.0,0.0,0.0,131.85,69.22024,27.60757,74.5226109779,2.94024,0.85757,3.06275,66.28,26.75,71.4744772629,131.85,69.96024,10.11757,70.6880499346,2.94024,0.85757,3.06275,67.02,9.26,67.6566922041,131.85,70.07024,10.08757,70.7926380506,2.94024,0.85757,3.06275,67.13,9.23,67.7615658025,131.77
2019-08-17 17:00:00,2.61072,0.76146,2.7195,2.61072,0.76146,2.7195,0.0,0.0,0.0,130.97,70.60072,27.44146,75.7462566167,2.61072,0.76146,2.7195,67.99,26.68,73.0374048006,130.91,71.33072,10.10146,72.0424257632,2.61072,0.76146,2.7195,68.72,9.34,69.3518132423,130.95,71.44072,10.07146,72.1471467256,2.61072,0.76146,2.7195,68.83,9.31,69.4567851257,130.8
2019-08-17 17:30:00,1.61112,0.46991000000000005,1.67825,1.61112,0.46991000000000005,1.67825,0.0,0.0,0.0,130.97,73.55112,26.72991,78.2576216216,1.61112,0.46991000000000005,1.67825,71.94,26.26,76.5829693862,130.91,74.29112,9.45991,74.8909901661,1.61112,0.46991000000000005,1.67825,72.68,8.99,73.2338890132,130.95,74.40112,9.42991,74.9963323094,1.61112,0.46991000000000005,1.67825,72.79,8.96,73.3393870986,130.8
2019-08-17 18:00:00,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.0,0.0,0.0,129.95,74.20816,26.59238,78.8289647569,1.4481600000000001,0.42238000000000003,1.5085000000000002,72.76,26.17,77.3232597606,129.84,74.91816,9.53238,75.5221620867,1.4481600000000001,0.42238000000000003,1.5085000000000002,73.47,9.11,74.0326482033,129.91,75.04816,9.49238,75.6460943965,1.4481600000000001,0.42238000000000003,1.5085000000000002,73.6,9.07,74.1567589637,129.74
2019-08-17 18:30:00,1.21392,0.35406000000000004,1.2645,1.21392,0.35406000000000004,1.2645,0.0,0.0,0.0,130.54,73.86392,27.20406,78.7142906863,1.21392,0.35406000000000004,1.2645,72.65,26.85,77.452856629,130.5,74.57392,10.03406,75.245942776,1.21392,0.35406000000000004,1.2645,73.36,9.68,73.9958917779,130.55,74.70392,10.00406,75.3707959348,1.21392,0.35406000000000004,1.2645,73.49,9.65,74.1208648088,130.12
2019-08-17 19:00:00,1.07568,0.31374,1.1205,1.07568,0.31374,1.1205,0.0,0.0,0.0,132.01,73.65568,28.07374,78.8244509898,1.07568,0.31374,1.1205,72.58,27.76,77.7076186741,131.92,74.38568,10.46374,75.1180354099,1.07568,0.31374,1.1205,73.31,10.15,74.0093142787,131.98,74.51568,10.43374,75.2426042628,1.07568,0.31374,1.1205,73.44,10.12,74.1339868077,131.85
2019-08-17 19:30:00,0.74136,0.21623,0.7722500000000001,0.74136,0.21623,0.7722500000000001,0.0,0.0,0.0,131.85,72.58136,28.35623,77.9238705357,0.74136,0.21623,0.7722500000000001,71.84,28.14,77.1546835908,131.92,73.30136,10.82623,74.09653591,0.74136,0.21623,0.7722500000000001,72.56,10.61,73.3316146011,131.85,73.43136,10.78623,74.2193195136,0.74136,0.21623,0.7722500000000001,72.69,10.57,73.4544825045,131.85
2019-08-17 20:00:00,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001,0.0,0.0,0.0,131.99,71.436,28.628,76.9588492637,0.5760000000000001,0.168,0.6000000000000001,70.86,28.46,76.3617129195,131.92,72.146,11.048,72.9870099401,0.5760000000000001,0.168,0.6000000000000001,71.57,10.88,72.3922599454,131.99,72.286,11.018,73.1208733536,0.5760000000000001,0.168,0.6000000000000001,71.71,10.85,72.5261787219,131.71
2019-08-17 20:30:00,0.48648,0.14189000000000002,0.50675,0.48648,0.14189000000000002,0.50675,0.0,0.0,0.0,132.55,70.72648,29.10189,76.4797684016,0.48648,0.14189000000000002,0.50675,70.24,28.96,75.9759119722,132.54,71.44648,11.38189,72.3474044065,0.48648,0.14189000000000002,0.50675,70.96,11.24,71.844688043,132.55,71.58648,11.351890000000001,72.4809597437,0.48648,0.14189000000000002,0.50675,71.1,11.21,71.9782890878,132.25
2019-08-17 21:00:00,0.46944,0.13692000000000001,0.489,0.46944,0.13692000000000001,0.489,0.0,0.0,0.0,132.04,72.79944,28.716920000000002,78.2586733762,0.46944,0.13692000000000001,0.489,72.33,28.58,77.7717512983,132.0,73.52944,11.08692,74.3605967015,0.46944,0.13692000000000001,0.489,73.06,10.95,73.8760184363,132.05,73.64944,11.05692,74.4747976983,0.46944,0.13692000000000001,0.489,73.18,10.92,73.9902615214,131.86
2019-08-17 21:30:00,0.46848000000000006,0.13664,0.488,0.46848000000000006,0.13664,0.488,0.0,0.0,0.0,132.37,72.34848,29.08664,77.976504056,0.46848000000000006,0.13664,0.488,71.88,28.95,77.4908826895,132.35,73.07848,11.45664,73.9710675819,0.46848000000000006,0.13664,0.488,72.61,11.32,73.4871043109,132.36,73.20848,11.41664,74.0933277212,0.46848000000000006,0.13664,0.488,72.74,11.28,73.6094151587,132.23
2019-08-17 22:00:00,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49,0.0,0.0,0.0,132.71,69.8904,29.9272,76.0283191449,0.47040000000000004,0.13720000000000002,0.49,69.42,29.79,75.5419122077,132.63,70.6204,12.2372,71.6727979083,0.47040000000000004,0.13720000000000002,0.49,70.15,12.1,71.1859009917,132.71,70.7304,12.2072,71.7760769059,0.47040000000000004,0.13720000000000002,0.49,70.26,12.07,71.2892172772,132.23
2019-08-17 22:30:00,0.46512000000000003,0.13566,0.48450000000000004,0.46512000000000003,0.13566,0.48450000000000004,0.0,0.0,0.0,133.41,67.14512,31.26566,74.0675950403,0.46512000000000003,0.13566,0.48450000000000004,66.68,31.13,73.5887172058,133.41,67.86512,13.26566,69.1494920289,0.46512000000000003,0.13566,0.48450000000000004,67.4,13.13,68.6670000801,133.41,68.00512,13.23566,69.281159357,0.46512000000000003,0.13566,0.48450000000000004,67.54,13.1,68.7987034762,133.28
2019-08-17 23:00:00,0.45816,0.13363,0.47725000000000006,0.45816,0.13363,0.47725000000000006,0.0,0.0,0.0,132.78,63.61816,31.83363,71.1382476644,0.45816,0.13363,0.47725000000000006,63.16,31.7,70.668773868,132.78,64.33816,14.08363,65.8615780722,0.45816,0.13363,0.47725000000000006,63.88,13.95,65.385448687,132.79,64.45816,14.06363,65.9745411455,0.45816,0.13363,0.47725000000000006,64.0,13.93,65.4984343324,132.71
2019-08-17 23:30:00,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48,0.0,0.0,0.0,130.92,60.2008,31.6544,68.0157140667,0.46080000000000004,0.13440000000000002,0.48,59.74,31.52,67.54537734,130.92,60.8608,14.3444,62.5283838589,0.46080000000000004,0.13440000000000002,0.48,60.4,14.21,62.0490459234,130.92,61.0008,14.3344,62.6623700797,0.46080000000000004,0.13440000000000002,0.48,60.54,14.2,62.1830491372,130.87
2019-08-18 00:00:00,0.46008000000000004,0.13419,0.47925000000000006,0.46008000000000004,0.13419,0.47925000000000006,0.0,0.0,0.0,131.68,57.76008,32.01419,66.038891594,0.46008000000000004,0.13419,0.47925000000000006,57.3,31.88,65.5715212573,131.66,58.44008,14.56419,60.2275566561,0.46008000000000004,0.13419,0.47925000000000006,57.98,14.43,59.7486845043,131.68,58.56008,14.54419,60.339178254,0.46008000000000004,0.13419,0.47925000000000006,58.1,14.41,59.8603215828,131.49
2019-08-18 00:30:00,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0.0,0.0,0.0,132.51,56.0856,32.3558,64.749458075,0.4656,0.1358,0.485,55.62,32.22,64.2784007268,132.51,56.7756,14.6658,58.6391886455,0.4656,0.1358,0.485,56.31,14.53,58.1544237354,132.55,56.9056,14.6658,58.7650661618,0.4656,0.1358,0.485,56.44,14.53,58.2803097109,132.37
2019-08-18 01:00:00,0.46776000000000006,0.13643000000000002,0.48725,0.46776000000000006,0.13643000000000002,0.48725,0.0,0.0,0.0,132.88,53.98776,33.06643,63.3092964956,0.46776000000000006,0.13643000000000002,0.48725,53.52,32.93,62.8392815045,132.88,54.68776,15.35643,56.802913976,0.46776000000000006,0.13643000000000002,0.48725,54.22,15.22,56.3156887554,132.87,54.79776,15.34643,56.906128095,0.46776000000000006,0.13643000000000002,0.48725,54.33,15.21,56.4189064056,132.26
2019-08-18 01:30:00,0.4716,0.13755,0.49125,0.4716,0.13755,0.49125,0.0,0.0,0.0,132.26,52.8216,33.25755,62.4194365447,0.4716,0.13755,0.49125,52.35,33.12,61.947210591,132.22,53.4916,15.58755,55.7164516598,0.4716,0.13755,0.49125,53.02,15.45,55.2252016746,132.22,53.6216,15.57755,55.8384818075,0.4716,0.13755,0.49125,53.15,15.44,55.3472320898,132.06
2019-08-18 02:00:00,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49,0.0,0.0,0.0,132.9,52.1804,33.8072,62.1749219219,0.47040000000000004,0.13720000000000002,0.49,51.71,33.67,61.7056966576,132.9,52.8804,16.0072,55.2500421357,0.47040000000000004,0.13720000000000002,0.49,52.41,15.87,54.7600675675,132.9,52.9804,15.9972,55.3428693871,0.47040000000000004,0.13720000000000002,0.49,52.51,15.86,54.8528914461,132.9
2019-08-18 02:30:00,0.46536000000000005,0.13573000000000002,0.48475,0.46536000000000005,0.13573000000000002,0.48475,0.0,0.0,0.0,132.9,51.04536,34.10573,61.3907940685,0.46536000000000005,0.13573000000000002,0.48475,50.58,33.97,60.9286246357,132.9,51.74536,16.25573,54.2386489448,0.46536000000000005,0.13573000000000002,0.48475,51.28,16.12,53.7540026417,132.9,51.86536,16.25573,54.3531445803,0.46536000000000005,0.13573000000000002,0.48475,51.4,16.12,53.8684917183,132.9
2019-08-18 03:00:00,0.44136000000000003,0.12873,0.45975000000000005,0.44136000000000003,0.12873,0.45975000000000005,0.0,0.0,0.0,132.9,50.30136,34.24873,60.8539425548,0.44136000000000003,0.12873,0.45975000000000005,49.86,34.12,60.4168354021,132.9,51.00136,16.34873,53.5576296569,0.44136000000000003,0.12873,0.45975000000000005,50.56,16.22,53.0980413951,132.9,51.12136,16.34873,53.6719146376,0.44136000000000003,0.12873,0.45975000000000005,50.68,16.22,53.2123181228,132.9
2019-08-18 03:30:00,0.43944000000000005,0.12817,0.45775000000000005,0.43944000000000005,0.12817,0.45775000000000005,0.0,0.0,0.0,133.34,50.19944,34.14817,60.7131064159,0.43944000000000005,0.12817,0.45775000000000005,49.76,34.02,60.2778400409,133.25,50.909440000000004,16.17817,53.4182016326,0.43944000000000005,0.12817,0.45775000000000005,50.47,16.05,52.960583456,133.49,51.01944,16.16817,53.5200240944,0.43944000000000005,0.12817,0.45775000000000005,50.58,16.04,53.0623972319,133.01
2019-08-18 04:00:00,0.44136000000000003,0.12873,0.45975000000000005,0.44136000000000003,0.12873,0.45975000000000005,0.0,0.0,0.0,133.96,49.93136,34.49873,60.690222302,0.44136000000000003,0.12873,0.45975000000000005,49.49,34.37,60.2541035947,133.96,50.66136,16.40873,53.2524160697,0.44136000000000003,0.12873,0.45975000000000005,50.22,16.28,52.7928669424,133.96,50.75136,16.39873,53.3349687116,0.44136000000000003,0.12873,0.45975000000000005,50.31,16.27,52.8754101639,133.96
2019-08-18 04:30:00,0.43848000000000004,0.12789,0.45675000000000004,0.43848000000000004,0.12789,0.45675000000000004,0.0,0.0,0.0,133.96,50.14848,34.47789,60.8571683959,0.43848000000000004,0.12789,0.45675000000000004,49.71,34.35,60.4235599746,133.96,50.84848,16.36789,53.4179346415,0.43848000000000004,0.12789,0.45675000000000004,50.41,16.24,52.9613604433,133.96,50.96848,16.36789,53.5321751525,0.43848000000000004,0.12789,0.45675000000000004,50.53,16.24,53.0755923189,133.96
2019-08-18 05:00:00,0.43920000000000003,0.12810000000000002,0.4575,0.43920000000000003,0.12810000000000002,0.4575,0.0,0.0,0.0,133.96,50.6092,33.8081,60.8627862511,0.43920000000000003,0.12810000000000002,0.4575,50.17,33.68,60.4265777618,133.96,51.3292,15.7681,53.6965524987,0.43920000000000003,0.12810000000000002,0.4575,50.89,15.64,53.2390993538,133.96,51.4392,15.7681,53.8017125587,0.43920000000000003,0.12810000000000002,0.4575,51.0,15.64,53.3442555483,133.96
2019-08-18 05:30:00,0.44088000000000005,0.12859,0.45925000000000005,0.44088000000000005,0.12859,0.45925000000000005,0.0,0.0,0.0,133.08,51.06088,33.55859,61.1014928554,0.44088000000000005,0.12859,0.45925000000000005,50.62,33.43,60.6625856686,133.07,51.76088,15.60859,54.0630814897,0.44088000000000005,0.12859,0.45925000000000005,51.32,15.48,53.603850608,133.08,51.88088,15.60859,54.1779825332,0.44088000000000005,0.12859,0.45925000000000005,51.44,15.48,53.7187490547,132.95
2019-08-18 06:00:00,0.43944000000000005,0.12817,0.45775000000000005,0.43944000000000005,0.12817,0.45775000000000005,0.0,0.0,0.0,133.95,50.91944,33.90817,61.1764118159,0.43944000000000005,0.12817,0.45775000000000005,50.48,33.78,60.7397629235,133.96,51.62944,15.88817,54.0188209855,0.43944000000000005,0.12817,0.45775000000000005,51.19,15.76,53.5611211608,133.96,51.73944,15.87817,54.1210304231,0.43944000000000005,0.12817,0.45775000000000005,51.3,15.75,53.6633254653,133.7
2019-08-18 06:30:00,0.46656000000000003,0.13608,0.486,0.46656000000000003,0.13608,0.486,0.0,0.0,0.0,133.95,52.30656,33.35608,62.0371202749,0.46656000000000003,0.13608,0.486,51.84,33.22,61.5707235624,133.96,53.02656,15.33608,55.1997410791,0.46656000000000003,0.13608,0.486,52.56,15.2,54.7137423323,133.96,53.13656,15.33608,55.3054188882,0.46656000000000003,0.13608,0.486,52.67,15.2,54.8194208288,133.61
2019-08-18 07:00:00,0.55752,0.16261,0.5807500000000001,0.55752,0.16261,0.5807500000000001,0.0,0.0,0.0,133.27,53.89752,32.92261,63.157271247,0.55752,0.16261,0.5807500000000001,53.34,32.76,62.5969104669,133.21,54.60752,15.01261,56.6335563033,0.55752,0.16261,0.5807500000000001,54.05,14.85,56.0528768218,133.21,54.71752,15.00261,56.7369835448,0.55752,0.16261,0.5807500000000001,54.16,14.84,56.1563104201,132.99
2019-08-18 07:30:00,0.7212000000000001,0.21035,0.7512500000000001,0.7212000000000001,0.21035,0.7512500000000001,0.0,0.0,0.0,133.37,56.7812,31.89035,65.1237214582,0.7212000000000001,0.21035,0.7512500000000001,56.06,31.68,64.3921268479,133.33,57.4912,13.90035,59.1477624899,0.7212000000000001,0.21035,0.7512500000000001,56.77,13.69,58.3973372681,133.37,57.6212,13.89035,59.2717851306,0.7212000000000001,0.21035,0.7512500000000001,56.9,13.68,58.5213841258,133.17
2019-08-18 08:00:00,1.07688,0.31409000000000004,1.12175,1.07688,0.31409000000000004,1.12175,0.0,0.0,0.0,133.37,59.53688,31.34409,67.2836685836,1.07688,0.31409000000000004,1.12175,58.46,31.03,66.1848358765,133.33,60.25688,13.33409,61.7145812873,1.07688,0.31409000000000004,1.12175,59.18,13.02,60.5953199513,133.37,60.36688,13.31409,61.8176770306,1.07688,0.31409000000000004,1.12175,59.29,13.0,60.6984686792,133.31
2019-08-18 08:30:00,1.02456,0.29883000000000004,1.06725,1.02456,0.29883000000000004,1.06725,0.0,0.0,0.0,132.9,63.97456,30.27883,70.7781878361,1.02456,0.29883000000000004,1.06725,62.95,29.98,69.724478485,132.9,64.68456,12.32883,65.8490117736,1.02456,0.29883000000000004,1.06725,63.66,12.03,64.786700024,132.9,64.81456,12.30883,65.9729829852,1.02456,0.29883000000000004,1.06725,63.79,12.01,64.9107402515,132.9
2019-08-18 09:00:00,1.28232,0.37401,1.33575,1.28232,0.37401,1.33575,0.0,0.0,0.0,132.9,66.60232,29.12401,72.6916569344,1.28232,0.37401,1.33575,65.32,28.75,71.3671135748,132.9,67.32232,11.34401,68.2713800436,1.28232,0.37401,1.33575,66.04,10.97,66.9449213906,132.9,67.44232,11.31401,68.384745004,1.28232,0.37401,1.33575,66.16,10.94,67.0584014125,132.59
2019-08-18 09:30:00,2.3292,0.67935,2.42625,2.3292,0.67935,2.42625,0.0,0.0,0.0,132.82,68.9892,28.55935,74.6669015633,2.3292,0.67935,2.42625,66.66,27.88,72.2554496215,132.8,69.7192,10.76935,70.5460540928,2.3292,0.67935,2.42625,67.39,10.09,68.1411784459,132.8,69.8492,10.73935,70.6699680137,2.3292,0.67935,2.42625,67.52,10.06,68.2653206248,132.74
2019-08-18 10:00:00,2.2332,0.6513500000000001,2.32625,2.2332,0.6513500000000001,2.32625,0.0,0.0,0.0,131.85,72.2632,26.50135,76.969420071,2.2332,0.6513500000000001,2.32625,70.03,25.85,74.6486664315,131.84,72.9932,8.91135,73.5351576123,2.2332,0.6513500000000001,2.32625,70.76,8.26,71.240474451,131.85,73.1132,8.88135,73.6506509955,2.2332,0.6513500000000001,2.32625,70.88,8.23,71.3562001511,131.84
2019-08-18 10:30:00,2.2884,0.6674500000000001,2.38375,2.2884,0.6674500000000001,2.38375,0.0,0.0,0.0,132.04,73.6684,26.07745,78.1477226608,2.2884,0.6674500000000001,2.38375,71.38,25.41,75.7678856772,131.99,74.3884,8.46745,74.8687636071,2.2884,0.6674500000000001,2.38375,72.1,7.8,72.5206867039,132.04,74.5184,8.43745,74.9945498091,2.2884,0.6674500000000001,2.38375,72.23,7.77,72.6467191276,131.84
2019-08-18 11:00:00,1.7577600000000002,0.51268,1.831,1.7577600000000002,0.51268,1.831,0.0,0.0,0.0,131.85,74.30776,25.52268,78.5687621807,1.7577600000000002,0.51268,1.831,72.55,25.01,76.73983711220001,131.85,75.02776,7.97268,75.4501716168,1.7577600000000002,0.51268,1.831,73.27,7.46,73.6487915719,131.85,75.15776,7.93268,75.5752360248,1.7577600000000002,0.51268,1.831,73.4,7.42,73.7740903028,131.84
2019-08-18 11:30:00,3.71688,1.08409,3.87175,3.71688,1.08409,3.87175,0.0,0.0,0.0,132.64,73.56688,25.91409,77.9976018443,3.71688,1.08409,3.87175,69.85,24.83,74.1319863487,132.49,74.29688,8.21409,74.7495662346,3.71688,1.08409,3.87175,70.58,7.13,70.9392225782,132.64,74.41688,8.17409,74.864462706,3.71688,1.08409,3.87175,70.7,7.09,71.0546135026,132.25
2019-08-18 12:00:00,3.2892,0.95935,3.42625,3.2892,0.95935,3.42625,0.0,0.0,0.0,132.9,74.9592,25.36935,79.1358678733,3.2892,0.95935,3.42625,71.67,24.41,75.7128588814,132.9,75.7192,7.53935,76.0936202783,3.2892,0.95935,3.42625,72.43,6.58,72.7282702943,132.9,75.8492,7.49935,76.2190356214,3.2892,0.95935,3.42625,72.56,6.54,72.8541364646,132.89
2019-08-18 12:30:00,3.90768,1.13974,4.0705,3.90768,1.13974,4.0705,0.0,0.0,0.0,132.9,75.23768,25.24974,79.3615641343,3.90768,1.13974,4.0705,71.33,24.11,75.2944951507,132.9,75.98768,7.41974,76.349067142,3.90768,1.13974,4.0705,72.08,6.28,72.3530566044,132.9,76.09768,7.38974,76.4556417712,3.90768,1.13974,4.0705,72.19,6.25,72.4600483025,132.89
2019-08-18 13:00:00,2.8332,0.82635,2.95125,2.8332,0.82635,2.95125,0.0,0.0,0.0,132.9,75.9932,24.74635,79.9208876613,2.8332,0.82635,2.95125,73.16,23.92,76.971111464,132.9,76.7732,6.85635,77.0787504671,2.8332,0.82635,2.95125,73.94,6.03,74.1854736455,132.9,76.8732,6.80635,77.173928749,2.8332,0.82635,2.95125,74.04,5.98,74.2811012304,132.89
2019-08-18 13:30:00,3.95664,1.15402,4.1215,3.95664,1.15402,4.1215,0.0,0.0,0.0,132.21,74.71664,25.08402,78.8148739278,3.95664,1.15402,4.1215,70.76,23.93,74.6968707511,132.21,75.46664,7.40402,75.8289737834,3.95664,1.15402,4.1215,71.51,6.25,71.7826065283,132.25,75.58664,7.36402,75.9445122247,3.95664,1.15402,4.1215,71.63,6.21,71.8986856625,131.99
2019-08-18 14:00:00,3.36096,0.98028,3.501,3.36096,0.98028,3.501,0.0,0.0,0.0,131.85,74.62096,25.46028,78.8448700234,3.36096,0.98028,3.501,71.26,24.48,75.3475812485,131.85,75.36096,7.83028,75.7666653417,3.36096,0.98028,3.501,72.0,6.85,72.3251166608,131.85,75.48096,7.78028,75.8808808555,3.36096,0.98028,3.501,72.12,6.8,72.4398674764,131.85
2019-08-18 14:30:00,1.8780000000000001,0.5477500000000001,1.95625,1.8780000000000001,0.5477500000000001,1.95625,0.0,0.0,0.0,131.85,74.428,25.90775,78.8082400137,1.8780000000000001,0.5477500000000001,1.95625,72.55,25.36,76.8546166473,131.85,75.158,8.27775,75.6124732373,1.8780000000000001,0.5477500000000001,1.95625,73.28,7.73,73.6865747609,131.93,75.298,8.23775,75.74727275,1.8780000000000001,0.5477500000000001,1.95625,73.42,7.69,73.8216262351,131.85
2019-08-18 15:00:00,2.41896,0.7055300000000001,2.51975,2.41896,0.7055300000000001,2.51975,0.0,0.0,0.0,132.74,72.07896,26.69553,76.8636962204,2.41896,0.7055300000000001,2.51975,69.66,25.99,74.3504922647,132.73,72.80896,8.94553,73.3564391397,2.41896,0.7055300000000001,2.51975,70.39,8.24,70.8706547169,132.74,72.92896,8.90553,73.4706857955,2.41896,0.7055300000000001,2.51975,70.51,8.2,70.9852104315,132.6
2019-08-18 15:30:00,3.79656,1.10733,3.95475,3.79656,1.10733,3.95475,0.0,0.0,0.0,132.9,70.77656,27.43733,75.9086854251,3.79656,1.10733,3.95475,66.98,26.33,71.9693636209,132.9,71.52656,9.58733,72.1662364403,3.79656,1.10733,3.95475,67.73,8.48,68.2587965027,132.9,71.64656,9.55733,72.2812016818,3.79656,1.10733,3.95475,67.85,8.45,68.3741544737,132.9
2019-08-18 16:00:00,1.8479999999999999,0.539,1.925,1.8479999999999999,0.539,1.925,0.0,0.0,0.0,132.9,74.408,26.899,79.1208358462,1.8479999999999999,0.539,1.925,72.56,26.36,77.1997616577,132.9,75.178,9.119,75.7290422823,1.8479999999999999,0.539,1.925,73.33,8.58,73.8302465118,132.9,75.278,9.079,75.8235156465,1.8479999999999999,0.539,1.925,73.43,8.54,73.924938282,132.65
2019-08-18 16:30:00,2.3736,0.6923,2.4725,2.3736,0.6923,2.4725,0.0,0.0,0.0,133.73,74.1836,27.8423,79.2363564171,2.3736,0.6923,2.4725,71.81,27.15,76.77107919,133.72,74.9336,9.8223,75.5746120483,2.3736,0.6923,2.4725,72.56,9.13,73.1321440955,133.74,75.0736,9.7823,75.7082479671,2.3736,0.6923,2.4725,72.7,9.09,73.2660774165,133.68
2019-08-18 17:00:00,2.9380800000000002,0.85694,3.0605,2.9380800000000002,0.85694,3.0605,0.0,0.0,0.0,133.73,74.00808,28.17694,79.1905035535,2.9380800000000002,0.85694,3.0605,71.07,27.32,76.1401819015,133.72,74.78808,10.16694,75.4759801463,2.9380800000000002,0.85694,3.0605,71.85,9.31,72.450663213,133.74,74.89808,10.11694,75.5782697781,2.9380800000000002,0.85694,3.0605,71.96,9.26,72.5533541609,133.54
2019-08-18 17:30:00,2.0784,0.6062000000000001,2.165,2.0784,0.6062000000000001,2.165,0.0,0.0,0.0,131.85,74.1584,27.7862,79.1930628338,2.0784,0.6062000000000001,2.165,72.08,27.18,77.0342702958,131.85,74.9084,10.2762,75.6099773641,2.0784,0.6062000000000001,2.165,72.83,9.67,73.4691622383,131.85,75.0184,10.2362,75.7135399318,2.0784,0.6062000000000001,2.165,72.94,9.63,73.5729603863,131.85
2019-08-18 18:00:00,1.78872,0.52171,1.86325,1.78872,0.52171,1.86325,0.0,0.0,0.0,131.85,73.51872,27.99171,78.667261419,1.78872,0.52171,1.86325,71.73,27.47,76.8101152193,131.85,74.27872,10.53171,75.021631283,1.78872,0.52171,1.86325,72.49,10.01,73.1778668724,131.85,74.37872,10.50171,75.1164422864,1.78872,0.52171,1.86325,72.59,9.98,73.2728360308,131.85
2019-08-18 18:30:00,1.33824,0.39032000000000006,1.3940000000000001,1.33824,0.39032000000000006,1.3940000000000001,0.0,0.0,0.0,131.85,73.85824,28.05032,79.0054432808,1.33824,0.39032000000000006,1.3940000000000001,72.52,27.66,77.6158875489,131.76,74.61824,10.64032,75.373059845,1.33824,0.39032000000000006,1.3940000000000001,73.28,10.25,73.9933841637,131.85,74.71824,10.60032,75.4664307676,1.33824,0.39032000000000006,1.3940000000000001,73.38,10.21,74.0868983019,131.29
2019-08-18 19:00:00,0.8844000000000001,0.25795,0.9212500000000001,0.8844000000000001,0.25795,0.9212500000000001,0.0,0.0,0.0,131.85,73.6644,28.35795,78.9342584406,0.8844000000000001,0.25795,0.9212500000000001,72.78,28.1,78.016270098,131.76,74.4344,10.92795,75.2323068539,0.8844000000000001,0.25795,0.9212500000000001,73.55,10.67,74.3199259957,131.85,74.5444,10.89795,75.3367963585,0.8844000000000001,0.25795,0.9212500000000001,73.66,10.64,74.4244932801,131.69
2019-08-18 19:30:00,0.7466400000000001,0.21777000000000002,0.77775,0.7466400000000001,0.21777000000000002,0.77775,0.0,0.0,0.0,131.54,72.97664,28.61777,78.3872868867,0.7466400000000001,0.21777000000000002,0.77775,72.23,28.4,77.6127109435,131.48,73.71664,11.22777,74.5667877279,0.7466400000000001,0.21777000000000002,0.77775,72.97,11.01,73.7959416228,131.53,73.82664,11.19777,74.6710307058,0.7466400000000001,0.21777000000000002,0.77775,73.08,10.98,73.9002489847,130.93
2019-08-18 20:00:00,0.5724,0.16695000000000002,0.5962500000000001,0.5724,0.16695000000000002,0.5962500000000001,0.0,0.0,0.0,131.54,73.0624,28.42695,78.3977409117,0.5724,0.16695000000000002,0.5962500000000001,72.49,28.26,77.8037769006,131.48,73.8024,11.03695,74.6231097654,0.5724,0.16695000000000002,0.5962500000000001,73.23,10.87,74.0323564396,131.45,73.9124,11.00695,74.7274770219,0.5724,0.16695000000000002,0.5962500000000001,73.34,10.84,74.1367736012,130.93
2019-08-18 20:30:00,0.48048,0.14014000000000001,0.5005000000000001,0.48048,0.14014000000000001,0.5005000000000001,0.0,0.0,0.0,131.67,73.19048,28.91014,78.6933450646,0.48048,0.14014000000000001,0.5005000000000001,72.71,28.77,78.1949934459,131.64,73.94048,11.50014,74.8294581208,0.48048,0.14014000000000001,0.5005000000000001,73.46,11.36,74.3331769804,131.66,74.05048,11.47014,74.933555233,0.48048,0.14014000000000001,0.5005000000000001,73.57,11.33,74.4373145674,131.51
2019-08-18 21:00:00,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49,0.0,0.0,0.0,130.89,75.0504,27.9072,80.0710581421,0.47040000000000004,0.13720000000000002,0.49,74.58,27.77,79.5823428909,130.89,75.8004,10.6972,76.5514906974,0.47040000000000004,0.13720000000000002,0.49,75.33,10.56,76.066566243,130.89,75.9204,10.6672,76.6661352358,0.47040000000000004,0.13720000000000002,0.49,75.45,10.53,76.1812535996,130.64
2019-08-18 21:30:00,0.46848000000000006,0.13664,0.488,0.46848000000000006,0.13664,0.488,0.0,0.0,0.0,131.1,74.94848,28.12664,80.0523736812,0.46848000000000006,0.13664,0.488,74.48,27.99,79.5657621091,131.06,75.68848,10.83664,76.4603084692,0.46848000000000006,0.13664,0.488,75.22,10.7,75.9772229027,131.08,75.79848,10.79664,76.5635488049,0.46848000000000006,0.13664,0.488,75.33,10.66,76.0805132738,130.96
2019-08-18 22:00:00,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49,0.0,0.0,0.0,130.85,71.9204,28.3972,77.3236374209,0.47040000000000004,0.13720000000000002,0.49,71.45,28.26,76.835734525,130.85,72.6704,11.1472,73.5203856356,0.47040000000000004,0.13720000000000002,0.49,72.2,11.01,73.0346499957,130.86,72.7604,11.1172,73.604809245,0.47040000000000004,0.13720000000000002,0.49,72.29,10.98,73.1191117287,130.79
2019-08-18 22:30:00,0.47352000000000005,0.13811,0.49325,0.47352000000000005,0.13811,0.49325,0.0,0.0,0.0,131.49,69.25352,29.38811,75.2310510478,0.47352000000000005,0.13811,0.49325,68.78,29.25,74.7412262409,131.43,69.98352,12.00811,71.006251678,0.47352000000000005,0.13811,0.49325,69.51,11.87,70.5162179927,131.43,70.10352,11.978110000000001,71.1194673459,0.47352000000000005,0.13811,0.49325,69.63,11.84,70.6294733097,131.29
2019-08-18 23:00:00,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49,0.0,0.0,0.0,132.62,65.1404,30.5972,71.9684678175,0.47040000000000004,0.13720000000000002,0.49,64.67,30.46,71.4844073907,132.56,65.8804,12.9172,67.1347984282,0.47040000000000004,0.13720000000000002,0.49,65.41,12.78,66.6468041244,132.65,65.9804,12.8772,67.2252591219,0.47040000000000004,0.13720000000000002,0.49,65.51,12.74,66.7373036614,132.51
2019-08-18 23:30:00,0.46152000000000004,0.13461,0.48075000000000007,0.46152000000000004,0.13461,0.48075000000000007,0.0,0.0,0.0,132.9,60.86152,31.35461,68.4633930284,0.46152000000000004,0.13461,0.48075000000000007,60.4,31.22,67.9915318257,132.89,61.60152,13.604610000000001,63.0859150648,0.46152000000000004,0.13461,0.48075000000000007,61.14,13.47,62.6062337152,132.9,61.70152,13.58461,63.1792624139,0.46152000000000004,0.13461,0.48075000000000007,61.24,13.45,62.6996020721,132.74
2019-08-19 00:00:00,0.46128,0.13454000000000002,0.48050000000000004,0.46128,0.13454000000000002,0.48050000000000004,0.0,0.0,0.0,132.9,57.97128,32.45454,66.4376886372,0.46128,0.13454000000000002,0.48050000000000004,57.51,32.32,65.9695573731,132.89,58.70128,14.61454,60.4931818724,0.46128,0.13454000000000002,0.48050000000000004,58.24,14.48,60.0130652442,132.9,58.811280000000004,14.61454,60.5999293288,0.46128,0.13454000000000002,0.48050000000000004,58.35,14.48,60.1198211907,132.9
2019-08-19 00:30:00,0.46296000000000004,0.13503,0.48225,0.46296000000000004,0.13503,0.48225,0.0,0.0,0.0,132.9,55.65296,32.59503,64.4956427789,0.46296000000000004,0.13503,0.48225,55.19,32.46,64.0280227713,132.89,56.39296,14.82503,58.3090683519,0.46296000000000004,0.13503,0.48225,55.93,14.69,57.8269919674,132.9,56.48296,14.80503,58.391041125,0.46296000000000004,0.13503,0.48225,56.02,14.67,57.9089742613,132.9
2019-08-19 01:00:00,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0.0,0.0,0.0,132.9,54.6656,32.8158,63.7589566492,0.4656,0.1358,0.485,54.2,32.68,63.2899865698,132.89,55.4156,15.0058,57.4113469359,0.4656,0.1358,0.485,54.95,14.87,56.9264384974,132.9,55.4956,14.9958,57.4859603469,0.4656,0.1358,0.485,55.03,14.86,57.0010570077,132.9
2019-08-19 01:30:00,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49,0.0,0.0,0.0,132.9,54.3504,32.7472,63.4534875952,0.47040000000000004,0.13720000000000002,0.49,53.88,32.61,62.9798896474,132.89,55.0904,14.9172,57.0742939334,0.47040000000000004,0.13720000000000002,0.49,54.62,14.78,56.584386539,132.9,55.1804,14.8972,57.1559543005,0.47040000000000004,0.13720000000000002,0.49,54.71,14.76,56.6660542124,132.9
2019-08-19 02:00:00,0.47232,0.13776000000000002,0.492,0.47232,0.13776000000000002,0.492,0.0,0.0,0.0,132.9,53.51232,33.11776,62.9313468726,0.47232,0.13776000000000002,0.492,53.04,32.98,62.4573614556,132.89,54.26232,15.25776,56.3666444983,0.47232,0.13776000000000002,0.492,53.79,15.12,55.8746677842,132.9,54.34232,15.25776,56.4436620286,0.47232,0.13776000000000002,0.492,53.87,15.12,55.9516871953,132.9
2019-08-19 02:30:00,0.47064000000000006,0.13727,0.49025,0.47064000000000006,0.13727,0.49025,0.0,0.0,0.0,132.9,53.07064,32.96727,62.4766654141,0.47064000000000006,0.13727,0.49025,52.6,32.83,62.0045877335,132.89,53.82064,15.16727,55.9169685271,0.47064000000000006,0.13727,0.49025,53.35,15.03,55.4267390345,132.9,53.90064,15.14727,55.9885593748,0.47064000000000006,0.13727,0.49025,53.43,15.01,55.4983333083,132.9
2019-08-19 03:00:00,0.4728,0.1379,0.49250000000000005,0.4728,0.1379,0.49250000000000005,0.0,0.0,0.0,132.9,53.1428,32.6479,62.3702057576,0.4728,0.1379,0.49250000000000005,52.67,32.51,61.8953067688,132.89,53.8928,14.7979,55.8874917692,0.4728,0.1379,0.49250000000000005,53.42,14.66,55.3950539308,132.9,53.9728,14.7879,55.961997161,0.4728,0.1379,0.49250000000000005,53.5,14.65,55.4695637264,132.9
2019-08-19 03:30:00,0.47304,0.13797,0.49275,0.47304,0.13797,0.49275,0.0,0.0,0.0,133.96,52.53304,33.13797,62.1115556669,0.47304,0.13797,0.49275,52.06,33.0,61.6380045102,133.91,53.30304,15.15797,55.4164066659,0.47304,0.13797,0.49275,52.83,15.02,54.9236679402,133.96,53.37304,15.14797,55.4810093092,0.47304,0.13797,0.49275,52.9,15.01,54.988272386,133.85
2019-08-19 04:00:00,0.47064000000000006,0.13727,0.49025,0.47064000000000006,0.13727,0.49025,0.0,0.0,0.0,133.96,52.18064,33.01727,61.7491644402,0.47064000000000006,0.13727,0.49025,51.71,32.88,61.2782057505,133.91,52.95064,15.01727,55.0389741425,0.47064000000000006,0.13727,0.49025,52.48,14.88,54.5487378406,133.96,53.02064,15.00727,55.1035971499,0.47064000000000006,0.13727,0.49025,52.55,14.87,54.6133628337,133.95
2019-08-19 04:30:00,0.47376,0.13818000000000003,0.49350000000000005,0.47376,0.13818000000000003,0.49350000000000005,0.0,0.0,0.0,132.91,52.78376,32.19818,61.8291849781,0.47376,0.13818000000000003,0.49350000000000005,52.31,32.06,61.3529110964,132.91,53.54376,14.37818,55.4406556153,0.47376,0.13818000000000003,0.49350000000000005,53.07,14.24,54.9472701779,132.91,53.62376,14.36818,55.5153333148,0.47376,0.13818000000000003,0.49350000000000005,53.15,14.23,55.0219538003,132.9
2019-08-19 05:00:00,0.4716,0.13755,0.49125,0.4716,0.13755,0.49125,0.0,0.0,0.0,132.91,53.3716,31.89755,62.1770165138,0.4716,0.13755,0.49125,52.9,31.76,61.701763346,132.91,54.1316,14.11755,55.9422500134,0.4716,0.13755,0.49125,53.66,13.98,55.4512037741,132.91,54.2016,14.09755,56.0049494113,0.4716,0.13755,0.49125,53.73,13.96,55.5139126706,132.9
2019-08-19 05:30:00,0.47376,0.13818000000000003,0.49350000000000005,0.47376,0.13818000000000003,0.49350000000000005,0.0,0.0,0.0,132.09,56.06376,30.92818,64.0288802295,0.47376,0.13818000000000003,0.49350000000000005,55.59,30.79,63.5474012057,132.04,56.80376,13.32818,58.3464440412,0.47376,0.13818000000000003,0.49350000000000005,56.33,13.19,57.8536515701,132.13,56.89376,13.32818,58.4340680515,0.47376,0.13818000000000003,0.49350000000000005,56.42,13.19,57.9412849357,131.94
2019-08-19 06:00:00,0.47088,0.13734000000000002,0.49050000000000005,0.47088,0.13734000000000002,0.49050000000000005,0.0,0.0,0.0,132.59,58.81088,29.80734,65.9332778212,0.47088,0.13734000000000002,0.49050000000000005,58.34,29.67,65.4512375742,132.55,59.56088,12.11734,60.780986789,0.47088,0.13734000000000002,0.49050000000000005,59.09,11.98,60.2921926952,132.6,59.66088,12.10734,60.8769930618,0.47088,0.13734000000000002,0.49050000000000005,59.19,11.97,60.3882190497,132.45
2019-08-19 06:30:00,0.48072000000000004,0.14021,0.50075,0.48072000000000004,0.14021,0.50075,0.0,0.0,0.0,132.8,65.01072,27.50021,70.5879257732,0.48072000000000004,0.14021,0.50075,64.53,27.36,70.0905878132,132.79,65.78072,9.79021,66.5052729907,0.48072000000000004,0.14021,0.50075,65.3,9.65,66.0091849669,132.82,65.85072,9.77021,66.571572972,0.48072000000000004,0.14021,0.50075,65.37,9.63,66.075515889,132.27
2019-08-19 07:00:00,0.5719200000000001,0.16681,0.59575,0.5719200000000001,0.16681,0.59575,0.0,0.0,0.0,131.58,70.32192,25.38681,74.7640458674,0.5719200000000001,0.16681,0.59575,69.75,25.22,74.1694741791,131.57,71.10192,7.94681,71.5446351368,0.5719200000000001,0.16681,0.59575,70.53,7.78,70.9577994304,131.58,71.18192,7.91681,71.6208183105,0.5719200000000001,0.16681,0.59575,70.61,7.75,71.0340383197,131.49
2019-08-19 07:30:00,0.73128,0.21329,0.76175,0.73128,0.21329,0.76175,0.0,0.0,0.0,132.09,76.22128,22.92329,79.5937230519,0.73128,0.21329,0.76175,75.49,22.71,78.8319998478,132.08,77.04128,5.38329,77.2291307426,0.73128,0.21329,0.76175,76.31,5.17,76.4849331568,132.09,77.11128,5.34329,77.296185231,0.73128,0.21329,0.76175,76.38,5.13,76.5520822708,131.99
2019-08-19 08:00:00,0.92712,0.27041000000000004,0.9657500000000001,0.92712,0.27041000000000004,0.9657500000000001,0.0,0.0,0.0,132.09,80.67712,20.89041,83.3379080699,0.92712,0.27041000000000004,0.9657500000000001,79.75,20.62,82.3726101323,132.08,81.50712,3.31041,81.5743184162,0.92712,0.27041000000000004,0.9657500000000001,80.58,3.04,80.6373238643,132.09,81.56712,3.24041,81.6314603695,0.92712,0.27041000000000004,0.9657500000000001,80.64,2.9699999999999998,80.6946745455,131.87
2019-08-19 08:30:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.0,0.0,0.0,132.09,84.70512,19.04566,86.8198970228,1.4251200000000002,0.41566000000000003,1.4845000000000002,83.28,18.63,85.3383577297,132.08,85.54512,1.49566,85.5581939656,1.4251200000000002,0.41566000000000003,1.4845000000000002,84.12,1.08,84.1269326672,132.09,85.62512,1.4256600000000001,85.6369878116,1.4251200000000002,0.41566000000000003,1.4845000000000002,84.2,1.01,84.2060573831,131.87
2019-08-19 09:00:00,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,131.8,85.7996,18.1328,87.6947535261,1.9296000000000002,0.5628000000000001,2.01,83.87,17.57,85.6906167559,131.76,86.6196,0.9728,86.6250624473,1.9296000000000002,0.5628000000000001,2.01,84.69,0.41000000000000003,84.6909924372,131.83,86.6896,0.9728,86.6950580368,1.9296000000000002,0.5628000000000001,2.01,84.76,0.41000000000000003,84.7609916176,131.33
2019-08-19 09:30:00,1.776,0.518,1.85,1.776,0.518,1.85,0.0,0.0,0.0,130.79,86.976,16.858,88.5946767024,1.776,0.518,1.85,85.2,16.34,86.7527267583,130.79,87.806,1.448,87.8179386003,1.776,0.518,1.85,86.03,0.93,86.035026588,130.79,87.876,1.528,87.8892835333,1.776,0.518,1.85,86.1,1.01,86.1059237219,130.79
2019-08-19 10:00:00,2.29728,0.6700400000000001,2.393,2.29728,0.6700400000000001,2.393,0.0,0.0,0.0,130.67,87.61728,15.94004,89.0554469407,2.29728,0.6700400000000001,2.393,85.32,15.27,86.6756903636,130.64,88.44728,2.56004,88.4843214598,2.29728,0.6700400000000001,2.393,86.15,1.8900000000000001,86.1707293691,130.63,88.50728,2.64004,88.5466454712,2.29728,0.6700400000000001,2.393,86.21,1.97,86.2325054721,130.28
2019-08-19 10:30:00,2.65176,0.7734300000000001,2.76225,2.65176,0.7734300000000001,2.76225,0.0,0.0,0.0,130.79,87.44176,16.28343,88.9449913399,2.65176,0.7734300000000001,2.76225,84.79,15.51,86.1968920553,130.79,88.27176,2.53343,88.3081076746,2.65176,0.7734300000000001,2.76225,85.62,1.76,85.638087321,130.79,88.34176,2.61343,88.3804083282,2.65176,0.7734300000000001,2.76225,85.69,1.8399999999999999,85.7097526539,130.79
2019-08-19 11:00:00,2.98344,0.8701700000000001,3.1077500000000002,2.98344,0.8701700000000001,3.1077500000000002,0.0,0.0,0.0,130.79,88.04344,15.81017,89.4517121271,2.98344,0.8701700000000001,3.1077500000000002,85.06,14.94,86.3620703781,130.79,88.84344,3.14017,88.8989173087,2.98344,0.8701700000000001,3.1077500000000002,85.86,2.27,85.8900023286,130.79,88.94344,3.22017,89.0017135445,2.98344,0.8701700000000001,3.1077500000000002,85.96,2.35,85.9921164991,130.79
2019-08-19 11:30:00,3.06456,0.8938300000000001,3.19225,3.06456,0.8938300000000001,3.19225,0.0,0.0,0.0,130.79,87.72456,15.47383,89.0788293707,3.06456,0.8938300000000001,3.19225,84.66,14.58,85.9062977901,130.79,88.53456,3.51383,88.6042624012,3.06456,0.8938300000000001,3.19225,85.47,2.62,85.5101473511,130.79,88.60456,3.6038300000000003,88.6778193432,3.06456,0.8938300000000001,3.19225,85.54,2.71,85.5829171038,130.79
2019-08-19 12:00:00,3.25992,0.95081,3.39575,3.25992,0.95081,3.39575,0.0,0.0,0.0,130.79,89.29992,14.88081,90.5312886148,3.25992,0.95081,3.39575,86.04,13.93,87.1603493568,130.79,90.12992,4.27081,90.2310495188,3.25992,0.95081,3.39575,86.87,3.32,86.9334187755,130.79,90.19992,4.35081,90.3047901036,3.25992,0.95081,3.39575,86.94,3.4,87.0064572316,130.79
2019-08-19 12:30:00,2.87928,0.83979,2.99925,2.87928,0.83979,2.99925,0.0,0.0,0.0,130.79,90.00928,14.96979,91.2456305735,2.87928,0.83979,2.99925,87.13,14.13,88.2683057501,130.79,90.81928,3.97979,90.9064373307,2.87928,0.83979,2.99925,87.94,3.14,87.99604082,130.79,90.90928,4.06979,91.0003317618,2.87928,0.83979,2.99925,88.03,3.23,88.0892377081,130.79
