Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-19 13:00:00,2.6716800000000003,0.77924,2.783,2.6716800000000003,0.77924,2.783,0.0,0.0,0.0,130.79,90.44168,15.52924,91.7652155024,2.6716800000000003,0.77924,2.783,87.77,14.75,89.0007606709,130.79,91.27168,3.24924,91.3294975931,2.6716800000000003,0.77924,2.783,88.6,2.47,88.6344227713,130.79,91.35168,3.33924,91.4126903805,2.6716800000000003,0.77924,2.783,88.68,2.56,88.7169431394,130.79
2019-08-19 13:30:00,1.4148,0.41265,1.4737500000000001,1.4148,0.41265,1.4737500000000001,0.0,0.0,0.0,130.79,91.3348,15.36265,92.6177990781,1.4148,0.41265,1.4737500000000001,89.92,14.95,91.1543136664,130.79,92.1348,2.68265,92.1738465188,1.4148,0.41265,1.4737500000000001,90.72,2.27,90.7483955781,130.79,92.2348,2.77265,92.2764645999,1.4148,0.41265,1.4737500000000001,90.82,2.36,90.8506576751,130.66
2019-08-19 14:00:00,2.88216,0.8406300000000001,3.00225,2.88216,0.8406300000000001,3.00225,0.0,0.0,0.0,130.79,88.85216,15.88063,90.2601836131,2.88216,0.8406300000000001,3.00225,85.97,15.04,87.2756695763,130.79,89.63216,3.07063,89.6847415944,2.88216,0.8406300000000001,3.00225,86.75,2.23,86.7786575144,130.79,89.73216,3.15063,89.7874546229,2.88216,0.8406300000000001,3.00225,86.85,2.31,86.8807147761,130.79
2019-08-19 14:30:00,2.40624,0.7018200000000001,2.5065,2.40624,0.7018200000000001,2.5065,0.0,0.0,0.0,130.98,90.24624,16.12182,91.6749524911,2.40624,0.7018200000000001,2.5065,87.84,15.42,89.183193484,130.95,91.04624,2.62182,91.0839818972,2.40624,0.7018200000000001,2.5065,88.64,1.92,88.6607917853,130.96,91.14624,2.71182,91.186572662,2.40624,0.7018200000000001,2.5065,88.74,2.01,88.7627607727,130.79
2019-08-19 15:00:00,2.33496,0.68103,2.43225,2.33496,0.68103,2.43225,0.0,0.0,0.0,131.75,87.87496,16.84103,89.4741799988,2.33496,0.68103,2.43225,85.54,16.16,87.0530711693,131.66,88.65496,1.93103,88.675987784,2.33496,0.68103,2.43225,86.32,1.25,86.3290501512,131.78,88.76496,2.02103,88.7879647591,2.33496,0.68103,2.43225,86.43,1.34,86.4403869728,131.38
2019-08-19 15:30:00,2.37024,0.69132,2.469,2.37024,0.69132,2.469,0.0,0.0,0.0,131.29,87.71024,17.01132,89.3446764447,2.37024,0.69132,2.469,85.34,16.32,86.8864661498,131.15,88.51024,1.74132,88.5273674081,2.37024,0.69132,2.469,86.14,1.05,86.1463992283,131.33,88.60024,1.81132,88.6187531406,2.37024,0.69132,2.469,86.23,1.12,86.2372732639,130.87
2019-08-19 16:00:00,2.172,0.6335000000000001,2.2625,2.172,0.6335000000000001,2.2625,0.0,0.0,0.0,131.85,88.842,16.9235,90.4395146838,2.172,0.6335000000000001,2.2625,86.67,16.29,88.1876011693,131.85,89.642,1.8135,89.6603421042,2.172,0.6335000000000001,2.2625,87.47,1.18,87.4779589382,131.85,89.742,1.9035000000000002,89.7621851129,2.172,0.6335000000000001,2.2625,87.57,1.27,87.5792087199,131.71
2019-08-19 16:30:00,2.45304,0.71547,2.55525,2.45304,0.71547,2.55525,0.0,0.0,0.0,132.56,87.90304,18.38547,89.8051777369,2.45304,0.71547,2.55525,85.45,17.67,87.2578443465,132.47,88.71304,0.94547,88.7180780876,2.45304,0.71547,2.55525,86.26,0.23,86.2603066306,132.49,88.80304,0.9254700000000001,88.8078623094,2.45304,0.71547,2.55525,86.35,0.21,86.3502553557,132.13
2019-08-19 17:00:00,2.6508000000000003,0.7731500000000001,2.76125,2.6508000000000003,0.7731500000000001,2.76125,0.0,0.0,0.0,132.9,88.6208,19.07315,90.650048227,2.6508000000000003,0.7731500000000001,2.76125,85.97,18.3,87.8961370027,132.9,89.4408,1.21315,89.4490270353,2.6508000000000003,0.7731500000000001,2.76125,86.79,0.44,86.7911153287,132.9,89.5308,1.13315,89.537970591,2.6508000000000003,0.7731500000000001,2.76125,86.88,0.36,86.8807458532,132.9
2019-08-19 17:30:00,2.1494400000000002,0.62692,2.239,2.1494400000000002,0.62692,2.239,0.0,0.0,0.0,132.2,90.22944,19.08692,92.2261479072,2.1494400000000002,0.62692,2.239,88.08,18.46,89.9936553319,132.2,91.06944,1.42692,91.0806181501,2.1494400000000002,0.62692,2.239,88.92,0.8,88.9235986676,132.21,91.15944,1.32692,91.1690968355,2.1494400000000002,0.62692,2.239,89.01,0.7000000000000001,89.0127524572,132.2
2019-08-19 18:00:00,1.80456,0.5263300000000001,1.87975,1.80456,0.5263300000000001,1.87975,0.0,0.0,0.0,130.79,91.40456,18.47633,93.2532485175,1.80456,0.5263300000000001,1.87975,89.6,17.95,91.3803179027,130.79,92.20456,1.25633,92.213118643,1.80456,0.5263300000000001,1.87975,90.4,0.73,90.4029474077,130.79,92.30456,1.15633,92.3118025816,1.80456,0.5263300000000001,1.87975,90.5,0.63,90.5021927911,130.79
2019-08-19 18:30:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.0,0.0,0.0,130.79,91.22512,19.19566,93.2228291882,1.4251200000000002,0.41566000000000003,1.4845000000000002,89.8,18.78,91.7427294122,130.79,92.04512,1.9856600000000002,92.0665355135,1.4251200000000002,0.41566000000000003,1.4845000000000002,90.62,1.57,90.6335991782,130.79,92.13512,1.8956600000000001,92.1546193321,1.4251200000000002,0.41566000000000003,1.4845000000000002,90.71,1.48,90.7220728379,130.79
2019-08-19 19:00:00,1.05456,0.30758,1.0985,1.05456,0.30758,1.0985,0.0,0.0,0.0,130.88,90.68456,19.73758,92.807658556,1.05456,0.30758,1.0985,89.63,19.43,91.7118411112,130.79,91.49456,2.48758,91.5283702676,1.05456,0.30758,1.0985,90.44,2.18,90.4662699574,130.79,91.59456,2.39758,91.6259341641,1.05456,0.30758,1.0985,90.54,2.09,90.5641192747,130.79
2019-08-19 19:30:00,0.77568,0.22624000000000002,0.808,0.77568,0.22624000000000002,0.808,0.0,0.0,0.0,131.22,89.03568,20.61624,91.3913653733,0.77568,0.22624000000000002,0.808,88.26,20.39,90.5846548815,131.2,89.83568,3.31624,89.8968678476,0.77568,0.22624000000000002,0.808,89.06,3.09,89.1135887505,131.21,89.91568,3.23624,89.9739004334,0.77568,0.22624000000000002,0.808,89.14,3.01,89.1908050194,130.88
2019-08-19 20:00:00,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,130.79,88.2848,20.4364,90.6192714383,0.6048,0.1764,0.63,87.68,20.26,89.9902772526,130.78,89.0848,3.2464,89.1439325137,0.6048,0.1764,0.63,88.48,3.07,88.5332440386,130.79,89.1848,3.1664,89.2409919264,0.6048,0.1764,0.63,88.58,2.99,88.6304490567,130.62
2019-08-19 20:30:00,0.48576,0.14168,0.506,0.48576,0.14168,0.506,0.0,0.0,0.0,130.79,88.16576,20.77168,90.5795999461,0.48576,0.14168,0.506,87.68,20.63,90.0742987761,130.78,88.97576,3.56168,89.0470180972,0.48576,0.14168,0.506,88.49,3.42,88.5560641628,130.79,89.06576,3.48168,89.1337854015,0.48576,0.14168,0.506,88.58,3.34,88.6429467019,130.79
2019-08-19 21:00:00,0.47544000000000003,0.13867000000000002,0.49525,0.47544000000000003,0.13867000000000002,0.49525,0.0,0.0,0.0,130.38,89.36544,20.13867,91.6064839177,0.47544000000000003,0.13867000000000002,0.49525,88.89,20.0,91.1121951223,130.38,90.16544,3.08867,90.2183265903,0.47544000000000003,0.13867000000000002,0.49525,89.69,2.95,89.7385012132,130.36,90.26544,3.00867,90.3155676147,0.47544000000000003,0.13867000000000002,0.49525,89.79,2.87,89.8358558706,130.07
2019-08-19 21:30:00,0.47664000000000006,0.13902,0.4965,0.47664000000000006,0.13902,0.4965,0.0,0.0,0.0,129.89,88.26664,20.68902,90.6588952362,0.47664000000000006,0.13902,0.4965,87.79,20.55,90.1631110821,129.89,89.05664,3.70902,89.1338429411,0.47664000000000006,0.13902,0.4965,88.58,3.5700000000000003,88.6519108649,129.9,89.14664,3.63902,89.2208825884,0.47664000000000006,0.13902,0.4965,88.67,3.5,88.7390494653,129.74
2019-08-19 22:00:00,0.47808000000000006,0.13944,0.498,0.47808000000000006,0.13944,0.498,0.0,0.0,0.0,130.38,84.85808,21.50944,87.5417029215,0.47808000000000006,0.13944,0.498,84.38,21.37,87.0440193236,130.37,85.63808,4.40944,85.7515242267,0.47808000000000006,0.13944,0.498,85.16,4.27,85.2669836455,130.37,85.73808,4.32944,85.8473203589,0.47808000000000006,0.13944,0.498,85.26,4.19,85.3628941637,130.21
2019-08-19 22:30:00,0.47784000000000004,0.13937000000000002,0.49775,0.47784000000000004,0.13937000000000002,0.49775,0.0,0.0,0.0,131.15,80.38784,23.36937,83.7157827059,0.47784000000000004,0.13937000000000002,0.49775,79.91,23.23,83.2180329015,131.09,81.16784,6.09937,81.3966864477,0.47784000000000004,0.13937000000000002,0.49775,80.69,5.96,80.9098121367,131.15,81.25784,6.02937,81.4812239971,0.47784000000000004,0.13937000000000002,0.49775,80.78,5.89,80.9944473405,131.06
2019-08-19 23:00:00,0.47808000000000006,0.13944,0.498,0.47808000000000006,0.13944,0.498,0.0,0.0,0.0,131.24,74.92808,24.88944,78.9537927905,0.47808000000000006,0.13944,0.498,74.45,24.75,78.4561342407,131.2,75.69808,7.60944,76.0795826277,0.47808000000000006,0.13944,0.498,75.22,7.47,75.5900079376,131.24,75.78808,7.54944,76.1631611371,0.47808000000000006,0.13944,0.498,75.31,7.41,75.6736691327,131.06
2019-08-19 23:30:00,0.47736000000000006,0.13923000000000002,0.49725,0.47736000000000006,0.13923000000000002,0.49725,0.0,0.0,0.0,131.38,70.47736,25.47923,74.9416401873,0.47736000000000006,0.13923000000000002,0.49725,70.0,25.34,74.4453866939,131.2,71.24736,8.13923,71.7107618978,0.47736000000000006,0.13923000000000002,0.49725,70.77,8.0,71.2207336385,131.35,71.32736,8.08923,71.784593936,0.47736000000000006,0.13923000000000002,0.49725,70.85,7.95,71.2946351418,130.84
2019-08-20 00:00:00,0.46752000000000005,0.13636,0.487,0.46752000000000005,0.13636,0.487,0.0,0.0,0.0,131.91,67.25752,26.24636,72.1972673292,0.46752000000000005,0.13636,0.487,66.79,26.11,71.712176093,131.9,68.03752,8.73636,68.5961231689,0.46752000000000005,0.13636,0.487,67.57,8.6,68.1150857006,131.91,68.10752,8.68636,68.659210093,0.46752000000000005,0.13636,0.487,67.64,8.55,68.1782377302,131.85
2019-08-20 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.91,63.78,26.86,69.2051154179,0.0,0.0,0.0,63.78,26.86,69.2051154179,131.9,64.54,9.47,65.231070051,0.0,0.0,0.0,64.54,9.47,65.231070051,131.91,64.63,9.44,65.3157752767,0.0,0.0,0.0,64.63,9.44,65.3157752767,131.68
2019-08-20 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.91,62.56,26.79,68.054813937,0.0,0.0,0.0,62.56,26.79,68.054813937,131.9,63.33,9.3,64.0092094936,0.0,0.0,0.0,63.33,9.3,64.0092094936,131.91,63.4,9.25,64.071229893,0.0,0.0,0.0,63.4,9.25,64.071229893,131.85
2019-08-20 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.19,62.25,27.08,67.8851154525,0.0,0.0,0.0,62.25,27.08,67.8851154525,132.12,63.05,9.51,63.7631758933,0.0,0.0,0.0,63.05,9.51,63.7631758933,132.2,63.1,9.47,63.8066681468,0.0,0.0,0.0,63.1,9.47,63.8066681468,131.85
2019-08-20 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.85,62.07,26.79,67.6046522068,0.0,0.0,0.0,62.07,26.79,67.6046522068,131.85,62.87,9.26,63.548284792,0.0,0.0,0.0,62.87,9.26,63.548284792,131.85,62.92,9.22,63.5919397408,0.0,0.0,0.0,62.92,9.22,63.5919397408,131.85
2019-08-20 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.79,60.4,27.46,66.3491642751,0.0,0.0,0.0,60.4,27.46,66.3491642751,132.7,61.19,9.83,61.9745512287,0.0,0.0,0.0,61.19,9.83,61.9745512287,132.7,61.26,9.79,62.0373411745,0.0,0.0,0.0,61.26,9.79,62.0373411745,132.13
2019-08-20 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.9,59.54,27.85,65.7315304858,0.0,0.0,0.0,59.54,27.85,65.7315304858,132.9,60.35,10.12,61.1926212872,0.0,0.0,0.0,60.35,10.12,61.1926212872,132.9,60.41,10.08,61.2451998119,0.0,0.0,0.0,60.41,10.08,61.2451998119,132.9
2019-08-20 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.9,58.99,28.21,65.3882573556,0.0,0.0,0.0,58.99,28.21,65.3882573556,132.9,59.78,10.39,60.676193849,0.0,0.0,0.0,59.78,10.39,60.676193849,132.9,59.84,10.35,60.7284784924,0.0,0.0,0.0,59.84,10.35,60.7284784924,132.9
2019-08-20 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.08,58.61,28.43,65.1413616683,0.0,0.0,0.0,58.61,28.43,65.1413616683,133.08,59.42,10.56,60.3510563288,0.0,0.0,0.0,59.42,10.56,60.3510563288,133.08,59.47,10.53,60.3950478102,0.0,0.0,0.0,59.47,10.53,60.3950478102,132.9
2019-08-20 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65,58.99,28.63,65.5705497918,0.0,0.0,0.0,58.99,28.63,65.5705497918,133.64,59.79,10.74,60.7469480715,0.0,0.0,0.0,59.79,10.74,60.7469480715,133.64,59.85,10.7,60.7989514712,0.0,0.0,0.0,59.85,10.7,60.7989514712,132.9
2019-08-20 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.22,59.48,28.54,65.9727367933,0.0,0.0,0.0,59.48,28.54,65.9727367933,133.21,60.29,10.61,61.216470006,0.0,0.0,0.0,60.29,10.61,61.216470006,133.22,60.35,10.58,61.2703753865,0.0,0.0,0.0,60.35,10.58,61.2703753865,133.19
2019-08-20 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.79,61.38,28.37,67.6192376473,0.0,0.0,0.0,61.38,28.37,67.6192376473,133.66,62.19,10.41,63.0552472043,0.0,0.0,0.0,62.19,10.41,63.0552472043,133.72,62.26,10.37,63.1177035387,0.0,0.0,0.0,62.26,10.37,63.1177035387,133.49
2019-08-20 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.96,62.77,28.45,68.916437807,0.0,0.0,0.0,62.77,28.45,68.916437807,133.9,63.56,10.53,64.4263494232,0.0,0.0,0.0,63.56,10.53,64.4263494232,133.96,63.62,10.5,64.4806513615,0.0,0.0,0.0,63.62,10.5,64.4806513615,133.49
2019-08-20 06:30:00,0.01848,0.005390000000000001,0.019250000000000003,0.01848,0.005390000000000001,0.019250000000000003,0.0,0.0,0.0,132.3,66.69848,26.35539,71.716761056,0.01848,0.005390000000000001,0.019250000000000003,66.68,26.35,71.6975934045,132.27,67.50848,8.74539,68.072584189,0.01848,0.005390000000000001,0.019250000000000003,67.49,8.74,68.0535649323,132.28,67.56848,8.69539,68.1256874957,0.01848,0.005390000000000001,0.019250000000000003,67.55,8.69,68.1066707452,132.09
2019-08-20 07:00:00,0.12792,0.03731,0.13325,0.12792,0.03731,0.13325,0.0,0.0,0.0,132.14,71.27792,24.68731,75.4321228295,0.12792,0.03731,0.13325,71.15,24.65,75.2990371784,132.09,72.10792,7.09731,72.4563588373,0.12792,0.03731,0.13325,71.98,7.06,72.3254035592,132.13,72.17792,7.04731,72.5211466661,0.12792,0.03731,0.13325,72.05,7.01,72.3902106641,131.97
2019-08-20 07:30:00,0.36312000000000005,0.10591,0.37825000000000003,0.36312000000000005,0.10591,0.37825000000000003,0.0,0.0,0.0,132.5,77.37312,22.16591,80.4855717794,0.36312000000000005,0.10591,0.37825000000000003,77.01,22.06,80.1073261319,132.49,78.22312,4.50591,78.3527901702,0.36312000000000005,0.10591,0.37825000000000003,77.86,4.4,77.9842266103,132.5,78.27312,4.44591,78.3992820775,0.36312000000000005,0.10591,0.37825000000000003,77.91,4.34,78.0307868729,132.46
2019-08-20 08:00:00,0.48,0.14,0.5,0.48,0.14,0.5,0.0,0.0,0.0,132.5,82.01,20.26,84.4754857932,0.48,0.14,0.5,81.53,20.12,83.9759209536,132.49,82.86,2.62,82.9014113269,0.48,0.14,0.5,82.38,2.48,82.417320995,132.5,82.92,2.54,82.9588934352,0.48,0.14,0.5,82.44,2.4,82.4749270991,132.23
2019-08-20 08:30:00,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,132.22,84.30168,18.95799,86.4070520019,0.78168,0.22799000000000003,0.81425,83.52,18.73,85.5944116166,132.11,85.15168,1.33799,85.1621912826,0.78168,0.22799000000000003,0.81425,84.37,1.11,84.3773014501,132.2,85.20168,1.25799,85.2109665106,0.78168,0.22799000000000003,0.81425,84.42,1.03,84.4262832298,131.95
2019-08-20 09:00:00,1.30584,0.38087000000000004,1.36025,1.30584,0.38087000000000004,1.36025,0.0,0.0,0.0,131.85,84.93584,18.05087,86.8327750579,1.30584,0.38087000000000004,1.36025,83.63,17.67,85.4763464357,131.85,85.79584,0.63087,85.7981594107,1.30584,0.38087000000000004,1.36025,84.49,0.25,84.4903698654,131.85,85.84584,0.62087,85.8480851555,1.30584,0.38087000000000004,1.36025,84.54,0.24,84.5403406665,131.85
2019-08-20 09:30:00,1.51416,0.44163,1.57725,1.51416,0.44163,1.57725,0.0,0.0,0.0,131.85,86.17416,17.62163,87.9574197869,1.51416,0.44163,1.57725,84.66,17.18,86.3855775,131.85,87.05416,0.77163,87.0575797169,1.51416,0.44163,1.57725,85.54,0.33,85.5406365419,131.85,87.11416,0.8616300000000001,87.1184210071,1.51416,0.44163,1.57725,85.6,0.42,85.6010303676,131.85
2019-08-20 10:00:00,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,131.85,87.32312,16.35341,88.8412140009,0.90312,0.26341000000000003,0.9407500000000001,86.42,16.09,87.9050880211,131.85,88.18312,1.65341,88.1986191364,0.90312,0.26341000000000003,0.9407500000000001,87.28,1.3900000000000001,87.2910676988,131.85,88.23312,1.76341,88.2507398256,0.90312,0.26341000000000003,0.9407500000000001,87.33,1.5,87.3428812211,131.85
2019-08-20 10:30:00,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,132.56,87.28656,16.77608,88.8840841591,0.9465600000000001,0.27608000000000005,0.986,86.34,16.5,87.9024777808,132.39,88.18656,1.40608,88.1977688244,0.9465600000000001,0.27608000000000005,0.986,87.24,1.13,87.2473180104,132.48,88.22656,1.49608,88.239243791,0.9465600000000001,0.27608000000000005,0.986,87.28,1.22,87.2885261647,131.85
2019-08-20 11:00:00,1.16928,0.34104,1.218,1.16928,0.34104,1.218,0.0,0.0,0.0,131.85,87.31928,16.45104,88.8554634043,1.16928,0.34104,1.218,86.15,16.11,87.6433374536,131.85,88.16928,1.7710400000000002,88.1870654824,1.16928,0.34104,1.218,87.0,1.43,87.0117515052,131.85,88.22928,1.88104,88.2493295204,1.16928,0.34104,1.218,87.06,1.54,87.0736194263,131.85
2019-08-20 11:30:00,1.8523200000000002,0.5402600000000001,1.9295,1.8523200000000002,0.5402600000000001,1.9295,0.0,0.0,0.0,131.85,86.73232,16.35026,88.2599928317,1.8523200000000002,0.5402600000000001,1.9295,84.88,15.81,86.3398546443,131.85,87.59232,2.23026,87.6207086404,1.8523200000000002,0.5402600000000001,1.9295,85.74,1.69,85.7566539692,131.85,87.65232,2.32026,87.6830246276,1.8523200000000002,0.5402600000000001,1.9295,85.8,1.78,85.8184618832,131.85
2019-08-20 12:00:00,2.2632,0.6601,2.3575,2.2632,0.6601,2.3575,0.0,0.0,0.0,131.85,86.0032,16.4801,87.5679399452,2.2632,0.6601,2.3575,83.74,15.82,85.2212414836,131.85,86.8832,2.3101000000000003,86.9139057013,2.2632,0.6601,2.3575,84.62,1.65,84.6360850938,131.85,86.9332,2.4101,86.9666018897,2.2632,0.6601,2.3575,84.67,1.75,84.6880829869,131.85
2019-08-20 12:30:00,1.52352,0.44436000000000003,1.587,1.52352,0.44436000000000003,1.587,0.0,0.0,0.0,131.85,85.96352,16.20436,87.477471693,1.52352,0.44436000000000003,1.587,84.44,15.76,85.8981443339,131.85,86.81352,2.16436,86.8404957897,1.52352,0.44436000000000003,1.587,85.29,1.72,85.3073414191,131.85,86.87352,2.26436,86.9030252834,1.52352,0.44436000000000003,1.587,85.35,1.82,85.3694025984,131.85
2019-08-20 13:00:00,2.77416,0.80913,2.8897500000000003,2.77416,0.80913,2.8897500000000003,0.0,0.0,0.0,131.85,84.10416,16.71913,85.7498631909,2.77416,0.80913,2.8897500000000003,81.33,15.91,82.8715693106,131.85,84.96416,2.4491300000000003,84.9994513057,2.77416,0.80913,2.8897500000000003,82.19,1.6400000000000001,82.2063604595,131.85,85.01416,2.54913,85.0523689515,2.77416,0.80913,2.8897500000000003,82.24,1.74,82.2584050417,131.85
2019-08-20 13:30:00,1.57824,0.46032000000000006,1.6440000000000001,1.57824,0.46032000000000006,1.6440000000000001,0.0,0.0,0.0,132.07,85.50824,16.41032,87.0686953526,1.57824,0.46032000000000006,1.6440000000000001,83.93,15.95,85.4321215937,131.85,86.39824,2.11032,86.4240089651,1.57824,0.46032000000000006,1.6440000000000001,84.82,1.65,84.8360471734,132.27,86.42824,2.20032,86.4562437167,1.57824,0.46032000000000006,1.6440000000000001,84.85,1.74,84.8678390204,131.85
2019-08-20 14:00:00,2.59632,0.75726,2.7045,2.59632,0.75726,2.7045,0.0,0.0,0.0,132.72,84.69632,16.56726,86.3014526265,2.59632,0.75726,2.7045,82.1,15.81,83.6084092661,132.66,85.57632,2.57726,85.6151202408,2.59632,0.75726,2.7045,82.98,1.82,82.9999566265,132.9,85.62632,2.67726,85.6681644361,2.59632,0.75726,2.7045,83.03,1.92,83.0521962383,131.95
2019-08-20 14:30:00,2.74368,0.8002400000000001,2.858,2.74368,0.8002400000000001,2.858,0.0,0.0,0.0,132.9,84.19368,16.82024,85.8574179998,2.74368,0.8002400000000001,2.858,81.45,16.02,83.0104987336,132.9,85.05368,2.4802400000000002,85.0898353036,2.74368,0.8002400000000001,2.858,82.31,1.6800000000000002,82.3271431546,132.9,85.10368,2.57024,85.1424834216,2.74368,0.8002400000000001,2.858,82.36,1.77,82.3790173527,132.51
2019-08-20 15:00:00,2.83656,0.8273300000000001,2.95475,2.83656,0.8273300000000001,2.95475,0.0,0.0,0.0,132.9,83.84656,17.14733,85.5819872985,2.83656,0.8273300000000001,2.95475,81.01,16.32,82.6375368704,132.9,84.71656,2.23733,84.7460983395,2.83656,0.8273300000000001,2.95475,81.88,1.4100000000000001,81.8921394274,132.9,84.76656,2.33733,84.7987783271,2.83656,0.8273300000000001,2.95475,81.93,1.51,81.9439137459,132.88
2019-08-20 15:30:00,2.10288,0.61334,2.1905,2.10288,0.61334,2.1905,0.0,0.0,0.0,132.9,83.18288,17.30334,84.9635045196,2.10288,0.61334,2.1905,81.08,16.69,82.7799643634,132.9,84.06288,1.71334,84.0803385332,2.10288,0.61334,2.1905,81.96,1.1,81.9673813172,132.9,84.11288,1.80334,84.1322091535,2.10288,0.61334,2.1905,82.01,1.19,82.0186332488,132.88
2019-08-20 16:00:00,2.55,0.74375,2.65625,2.55,0.74375,2.65625,0.0,0.0,0.0,132.9,84.42,17.50375,86.2155302951,2.55,0.74375,2.65625,81.87,16.76,83.5679035276,132.9,85.29,1.80375,85.3090711124,2.55,0.74375,2.65625,82.74,1.06,82.7467896658,132.9,85.34,1.90375,85.3612316222,2.55,0.74375,2.65625,82.79,1.16,82.7981261865,132.88
2019-08-20 16:30:00,1.54488,0.45059000000000005,1.60925,1.54488,0.45059000000000005,1.60925,0.0,0.0,0.0,132.98,85.53488,17.82059,87.3715578696,1.54488,0.45059000000000005,1.60925,83.99,17.37,85.7673422697,132.9,86.41488,0.95059,86.4201082316,1.54488,0.45059000000000005,1.60925,84.87,0.5,84.871472828,133.07,86.47488,1.03059,86.4810209628,1.54488,0.45059000000000005,1.60925,84.93,0.58,84.9319804314,132.88
2019-08-20 17:00:00,1.7337600000000002,0.50568,1.806,1.7337600000000002,0.50568,1.806,0.0,0.0,0.0,132.98,87.38376,18.28568,89.2764672509,1.7337600000000002,0.50568,1.806,85.65,17.78,87.4760018519,132.9,88.27376,0.6756800000000001,88.2763459144,1.7337600000000002,0.50568,1.806,86.54,0.17,86.5401669746,132.92,88.32376,0.6756800000000001,88.3263444506,1.7337600000000002,0.50568,1.806,86.59,0.17,86.5901668782,132.88
2019-08-20 17:30:00,1.266,0.36925,1.31875,1.266,0.36925,1.31875,0.0,0.0,0.0,132.9,90.026,18.81925,91.9719785944,1.266,0.36925,1.31875,88.76,18.45,90.6572672211,132.9,90.916,0.9792500000000001,90.9212735643,1.266,0.36925,1.31875,89.65,0.61,89.6520752688,132.92,90.966,0.8692500000000001,90.9701530809,1.266,0.36925,1.31875,89.7,0.5,89.7013935232,132.88
2019-08-20 18:00:00,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,132.9,91.65536,18.73448,93.5504449888,0.73536,0.21448,0.766,90.92,18.52,92.7870508207,132.9,92.52536,0.86448,92.5293984029,0.73536,0.21448,0.766,91.79,0.65,91.7923014201,133.0,92.60536,0.75448,92.6084334216,0.73536,0.21448,0.766,91.87,0.54,91.8715870114,132.88
2019-08-20 18:30:00,0.5032800000000001,0.14679,0.52425,0.5032800000000001,0.14679,0.52425,0.0,0.0,0.0,133.75,91.06328,19.43679,93.1144981722,0.5032800000000001,0.14679,0.52425,90.56,19.29,92.5916718717,133.71,91.95328,1.47679,91.9651380223,0.5032800000000001,0.14679,0.52425,91.45,1.33,91.4596708938,133.8,92.03328,1.38679,92.043727728,0.5032800000000001,0.14679,0.52425,91.53,1.24,91.5383990465,132.98
2019-08-20 19:00:00,0.25320000000000004,0.07385000000000001,0.26375000000000004,0.25320000000000004,0.07385000000000001,0.26375000000000004,0.0,0.0,0.0,133.42,90.3132,20.10385,92.5237206292,0.25320000000000004,0.07385000000000001,0.26375000000000004,90.06,20.03,92.2605251448,133.38,91.1632,2.15385,91.1886402139,0.25320000000000004,0.07385000000000001,0.26375000000000004,90.91,2.08,90.9337918488,133.55,91.2432,2.05385,91.2663127669,0.25320000000000004,0.07385000000000001,0.26375000000000004,90.99,1.98,91.011540477,132.98
2019-08-20 19:30:00,0.0408,0.0119,0.0425,0.0408,0.0119,0.0425,0.0,0.0,0.0,133.95,89.6808,20.5319,92.0011130707,0.0408,0.0119,0.0425,89.64,20.52,91.958686376,133.88,90.5708,2.5319000000000003,90.6061826271,0.0408,0.0119,0.0425,90.53,2.52,90.5650666648,133.95,90.6308,2.4519,90.6639604377,0.0408,0.0119,0.0425,90.59,2.44,90.6228541815,133.39
2019-08-20 20:00:00,0.011760000000000001,0.0034300000000000003,0.01225,0.011760000000000001,0.0034300000000000003,0.01225,0.0,0.0,0.0,132.7,88.52176,20.85343,90.9448598672,0.011760000000000001,0.0034300000000000003,0.01225,88.51,20.85,90.9326267079,132.7,89.38176,3.12343,89.4363172076,0.011760000000000001,0.0034300000000000003,0.01225,89.37,3.12,89.4244446446,132.71,89.45176,3.02343,89.502840715,0.011760000000000001,0.0034300000000000003,0.01225,89.44,3.02,89.4909716117,132.69
2019-08-20 20:30:00,0.005520000000000001,0.00161,0.005750000000000001,0.005520000000000001,0.00161,0.005750000000000001,0.0,0.0,0.0,130.78,88.48552,19.76161,90.6653653799,0.005520000000000001,0.00161,0.005750000000000001,88.48,19.76,90.6596271777,130.75,89.32552,2.61161,89.3636896623,0.005520000000000001,0.00161,0.005750000000000001,89.32,2.61,89.3581249803,130.78,89.39552,2.53161,89.4313594063,0.005520000000000001,0.00161,0.005750000000000001,89.39,2.5300000000000002,89.4257960546,130.37
2019-08-20 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.18,89.68,19.28,91.7290619161,0.0,0.0,0.0,89.68,19.28,91.7290619161,130.14,90.51,2.23,90.5374673823,0.0,0.0,0.0,90.51,2.23,90.5374673823,130.17,90.6,2.15,90.6255068951,0.0,0.0,0.0,90.6,2.15,90.6255068951,130.0
2019-08-20 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.79,87.91,19.82,90.1165939214,0.0,0.0,0.0,87.91,19.82,90.1165939214,130.79,88.73,2.65,88.7695634776,0.0,0.0,0.0,88.73,2.65,88.7695634776,130.79,88.8,2.5700000000000003,88.8371819679,0.0,0.0,0.0,88.8,2.5700000000000003,88.8371819679,130.77
2019-08-20 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.79,84.35,21.05,86.9369024063,0.0,0.0,0.0,84.35,21.05,86.9369024063,130.79,85.18,3.86,85.2674146436,0.0,0.0,0.0,85.18,3.86,85.2674146436,130.87,85.25,3.7800000000000002,85.3337617828,0.0,0.0,0.0,85.25,3.7800000000000002,85.3337617828,130.77
2019-08-20 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.79,79.5,22.68,82.6718355911,0.0,0.0,0.0,79.5,22.68,82.6718355911,130.79,80.31,5.57,80.5029254127,0.0,0.0,0.0,80.31,5.57,80.5029254127,130.79,80.38,5.5,80.5679489624,0.0,0.0,0.0,80.38,5.5,80.5679489624,130.54
2019-08-20 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.04,74.86,23.53,78.4708895069,0.0,0.0,0.0,74.86,23.53,78.4708895069,130.96,75.66,6.28,75.9201817701,0.0,0.0,0.0,75.66,6.28,75.9201817701,130.99,75.73,6.23,75.9858263099,0.0,0.0,0.0,75.73,6.23,75.9858263099,130.86
2019-08-20 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.85,70.22,24.89,74.500741607,0.0,0.0,0.0,70.22,24.89,74.500741607,131.85,71.01,7.48,71.402874592,0.0,0.0,0.0,71.01,7.48,71.402874592,131.85,71.09,7.42,71.4761813474,0.0,0.0,0.0,71.09,7.42,71.4761813474,131.67
2019-08-21 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.85,67.07,25.63,71.8002910858,0.0,0.0,0.0,67.07,25.63,71.8002910858,131.85,67.83,8.2,68.3238530822,0.0,0.0,0.0,67.83,8.2,68.3238530822,131.85,67.91,8.16,68.3984919424,0.0,0.0,0.0,67.91,8.16,68.3984919424,131.84
2019-08-21 00:30:00,0.45384,0.13237000000000002,0.47275000000000006,0.45384,0.13237000000000002,0.47275000000000006,0.0,0.0,0.0,132.32,64.88384,26.36237,70.0349001938,0.45384,0.13237000000000002,0.47275000000000006,64.43,26.23,69.5646303807,132.32,65.67384,8.76237,66.2558102234,0.45384,0.13237000000000002,0.47275000000000006,65.22,8.63,65.7884891147,132.36,65.74384,8.72237,66.3199233742,0.45384,0.13237000000000002,0.47275000000000006,65.29,8.59,65.8526552236,131.97
2019-08-21 01:00:00,0.45624000000000003,0.13307000000000002,0.47525000000000006,0.45624000000000003,0.13307000000000002,0.47525000000000006,0.0,0.0,0.0,132.9,63.65624,26.82307,69.0767252782,0.45624000000000003,0.13307000000000002,0.47525000000000006,63.2,26.69,68.6046361407,132.9,64.44624,9.13307,65.0901745102,0.45624000000000003,0.13307000000000002,0.47525000000000006,63.99,9.0,64.6198119774,132.9,64.50624,9.09307,65.143986069,0.45624000000000003,0.13307000000000002,0.47525000000000006,64.05,8.96,64.6736739331,132.74
2019-08-21 01:30:00,0.45696000000000003,0.13328,0.47600000000000003,0.45696000000000003,0.13328,0.47600000000000003,0.0,0.0,0.0,132.9,62.43696,27.29328,68.1417427661,0.45696000000000003,0.13328,0.47600000000000003,61.98,27.16,67.6696830198,132.9,63.23696,9.53328,63.951517086,0.45696000000000003,0.13328,0.47600000000000003,62.78,9.4,63.4798267168,132.9,63.30696,9.50328,64.0162753931,0.45696000000000003,0.13328,0.47600000000000003,62.85,9.37,63.5446252645,132.9
2019-08-21 02:00:00,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48,0.0,0.0,0.0,132.9,62.1608,27.2744,67.8812047035,0.46080000000000004,0.13440000000000002,0.48,61.7,27.14,67.4052638894,132.9,62.9708,9.5444,63.690008824,0.46080000000000004,0.13440000000000002,0.48,62.51,9.41,63.2143037611,132.9,63.0208,9.5144,63.7349593237,0.46080000000000004,0.13440000000000002,0.48,62.56,9.38,63.2592918076,132.9
2019-08-21 02:30:00,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48,0.0,0.0,0.0,132.9,61.2308,27.8344,67.2604244114,0.46080000000000004,0.13440000000000002,0.48,60.77,27.7,66.7853494413,132.9,62.0308,10.1044,62.8483814271,0.46080000000000004,0.13440000000000002,0.48,61.57,9.97,62.3719953184,132.9,62.0908,10.0744,62.9027899222,0.46080000000000004,0.13440000000000002,0.48,61.63,9.94,62.4264407122,132.9
2019-08-21 03:00:00,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.0,0.0,0.0,132.9,60.76032,28.07426,66.9326569101,0.46032000000000006,0.13426000000000002,0.47950000000000004,60.3,27.94,66.4585103655,132.9,61.54032,10.30426,62.3970252484,0.46032000000000006,0.13426000000000002,0.47950000000000004,61.08,10.17,61.9208793542,132.9,61.61032,10.27426,62.4611235013,0.46032000000000006,0.13426000000000002,0.47950000000000004,61.15,10.14,61.9850151246,132.9
2019-08-21 03:30:00,0.46152000000000004,0.13461,0.48075000000000007,0.46152000000000004,0.13461,0.48075000000000007,0.0,0.0,0.0,132.9,59.54152,28.53461,66.0258780461,0.46152000000000004,0.13461,0.48075000000000007,59.08,28.4,65.5515552828,132.9,60.34152,10.75461,61.2924193695,0.46152000000000004,0.13461,0.48075000000000007,59.88,10.62,60.8144620958,132.9,60.40152,10.72461,61.3462376838,0.46152000000000004,0.13461,0.48075000000000007,59.94,10.59,60.8683144173,132.9
2019-08-21 04:00:00,0.46152000000000004,0.13461,0.48075000000000007,0.46152000000000004,0.13461,0.48075000000000007,0.0,0.0,0.0,132.9,59.27152,28.68461,65.8477025716,0.46152000000000004,0.13461,0.48075000000000007,58.81,28.55,65.373684308,132.9,60.06152,10.90461,61.0434001671,0.46152000000000004,0.13461,0.48075000000000007,59.6,10.77,60.5652780065,132.9,60.13152,10.88461,61.108709955,0.46152000000000004,0.13461,0.48075000000000007,59.67,10.75,60.6306143792,132.9
2019-08-21 04:30:00,0.46128,0.13454000000000002,0.48050000000000004,0.46128,0.13454000000000002,0.48050000000000004,0.0,0.0,0.0,132.9,59.36128,28.73454,65.9502490689,0.46128,0.13454000000000002,0.48050000000000004,58.9,28.6,65.4764843283,132.9,60.17128,10.97454,61.1639065548,0.46128,0.13454000000000002,0.48050000000000004,59.71,10.84,60.6859926177,132.9,60.21128,10.93454,61.1960979495,0.46128,0.13454000000000002,0.48050000000000004,59.75,10.8,60.718222141300004,132.9
2019-08-21 05:00:00,0.46008000000000004,0.13419,0.47925000000000006,0.46008000000000004,0.13419,0.47925000000000006,0.0,0.0,0.0,132.9,59.65008,28.68419,66.1884793598,0.46008000000000004,0.13419,0.47925000000000006,59.19,28.55,65.7157408845,132.9,60.45008,10.97419,61.4381397681,0.46008000000000004,0.13419,0.47925000000000006,59.99,10.84,60.9615099879,132.9,60.51008,10.95419,61.4936099132,0.46008000000000004,0.13419,0.47925000000000006,60.05,10.82,61.0170050068,132.9
2019-08-21 05:30:00,0.46440000000000003,0.13545000000000001,0.48375,0.46440000000000003,0.13545000000000001,0.48375,0.0,0.0,0.0,132.04,61.6044,27.92545,67.6382499556,0.46440000000000003,0.13545000000000001,0.48375,61.14,27.79,67.1593902593,132.01,62.3844,10.33545,63.2347601408,0.46440000000000003,0.13545000000000001,0.48375,61.92,10.2,62.7544930662,132.03,62.4344,10.29545,63.2775678583,0.46440000000000003,0.13545000000000001,0.48375,61.97,10.16,62.7973446891,131.92
2019-08-21 06:00:00,0.46512000000000003,0.13566,0.48450000000000004,0.46512000000000003,0.13566,0.48450000000000004,0.0,0.0,0.0,133.12,63.14512,27.70566,68.9558538186,0.46512000000000003,0.13566,0.48450000000000004,62.68,27.57,68.4754503454,133.11,63.93512,9.91566,64.6994581326,0.46512000000000003,0.13566,0.48450000000000004,63.47,9.78,64.2190727121,133.1,64.01512,9.88566,64.7739288777,0.46512000000000003,0.13566,0.48450000000000004,63.55,9.75,64.2935844389,132.87
2019-08-21 06:30:00,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49,0.0,0.0,0.0,132.74,67.5004,26.5272,72.5258322255,0.47040000000000004,0.13720000000000002,0.49,67.03,26.39,72.0378581025,132.74,68.3304,8.8172,68.8969272174,0.47040000000000004,0.13720000000000002,0.49,67.86,8.68,68.4128789045,132.76,68.3804,8.7872,68.9426862546,0.47040000000000004,0.13720000000000002,0.49,67.91,8.65,68.4586780474,132.52
2019-08-21 07:00:00,0.5892000000000001,0.17185,0.61375,0.5892000000000001,0.17185,0.61375,0.0,0.0,0.0,131.81,71.8592,24.35185,75.8732971675,0.5892000000000001,0.17185,0.61375,71.27,24.18,75.2601175923,131.78,72.6792,6.84185,73.0005275602,0.5892000000000001,0.17185,0.61375,72.09,6.67,72.3979074283,131.83,72.7392,6.80185,73.0565286615,0.5892000000000001,0.17185,0.61375,72.15,6.63,72.4539812571,131.68
2019-08-21 07:30:00,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.0,0.0,0.0,132.5,77.67752,22.27511,80.8082770443,0.7375200000000001,0.21511000000000002,0.7682500000000001,76.94,22.06,80.0400349825,132.5,78.52752,4.59511,78.6618486514,0.7375200000000001,0.21511000000000002,0.7682500000000001,77.79,4.38,77.9132113316,132.5,78.57752,4.53511,78.7082833764,0.7375200000000001,0.21511000000000002,0.7682500000000001,77.84,4.32,77.9597845046,132.45
2019-08-21 08:00:00,0.9532800000000001,0.27804,0.993,0.9532800000000001,0.27804,0.993,0.0,0.0,0.0,132.8,81.86328,20.52804,84.3978497273,0.9532800000000001,0.27804,0.993,80.91,20.25,83.4055789501,132.82,82.71328,2.7980400000000003,82.7605927734,0.9532800000000001,0.27804,0.993,81.76,2.52,81.7988263974,132.82,82.76328,2.7180400000000002,82.8078997306,0.9532800000000001,0.27804,0.993,81.81,2.44,81.8463786615,132.65
2019-08-21 08:30:00,1.28136,0.37373,1.33475,1.28136,0.37373,1.33475,0.0,0.0,0.0,132.32,85.07136,19.03373,87.1746475184,1.28136,0.37373,1.33475,83.79,18.66,85.8426449965,132.36,85.94136,1.40373,85.952823203,1.28136,0.37373,1.33475,84.66,1.03,84.666265419,132.4,86.00136,1.33373,86.0117012828,1.28136,0.37373,1.33475,84.72,0.96,84.7254389189,132.0
2019-08-21 09:00:00,1.99896,0.58303,2.08225,1.99896,0.58303,2.08225,0.0,0.0,0.0,131.85,87.09896,18.00303,88.9400805164,1.99896,0.58303,2.08225,85.1,17.42,86.864644131,131.85,87.94896,0.7830300000000001,87.9524456798,1.99896,0.58303,2.08225,85.95,0.2,85.9502326931,131.85,88.00896,0.81303,88.0127153204,1.99896,0.58303,2.08225,86.01,0.23,86.0103075218,131.78
2019-08-21 09:30:00,2.5411200000000003,0.74116,2.6470000000000002,2.5411200000000003,0.74116,2.6470000000000002,0.0,0.0,0.0,131.85,87.90112,17.17116,89.5625794236,2.5411200000000003,0.74116,2.6470000000000002,85.36,16.43,86.9268341768,131.85,88.74112,1.72116,88.7578096316,2.5411200000000003,0.74116,2.6470000000000002,86.2,0.98,86.2055705857,131.85,88.81112,1.81116,88.8295859283,2.5411200000000003,0.74116,2.6470000000000002,86.27,1.07,86.2766353076,131.63
2019-08-21 10:00:00,2.71728,0.79254,2.8305,2.71728,0.79254,2.8305,0.0,0.0,0.0,131.85,88.10728,16.58254,89.6541879772,2.71728,0.79254,2.8305,85.39,15.79,86.8376427593,131.85,88.93728,2.39254,88.9694555533,2.71728,0.79254,2.8305,86.22,1.6,86.2348444656,131.85,89.00728,2.48254,89.0418940603,2.71728,0.79254,2.8305,86.29,1.69,86.3065478397,131.28
2019-08-21 10:30:00,3.51552,1.02536,3.662,3.51552,1.02536,3.662,0.0,0.0,0.0,131.85,87.32552,17.21536,89.0062641796,3.51552,1.02536,3.662,83.81,16.19,85.3594294733,131.85,88.14552,2.35536,88.1769834866,3.51552,1.02536,3.662,84.63,1.33,84.6404501406,131.85,88.22552,2.42536,88.2588508332,3.51552,1.02536,3.662,84.71,1.4,84.7215680922,131.85
2019-08-21 11:00:00,3.70776,1.0814300000000001,3.86225,3.70776,1.0814300000000001,3.86225,0.0,0.0,0.0,131.85,88.61776,16.29143,90.1028194834,3.70776,1.0814300000000001,3.86225,84.91,15.21,86.2615337216,131.85,89.45776,3.32143,89.5193985763,3.70776,1.0814300000000001,3.86225,85.75,2.24,85.7792521534,131.85,89.52776,3.41143,89.5927322123,3.70776,1.0814300000000001,3.86225,85.82,2.33,85.851623747,131.7
2019-08-21 11:30:00,3.24552,0.9466100000000001,3.38075,3.24552,0.9466100000000001,3.38075,0.0,0.0,0.0,131.38,88.02552,15.91661,89.4529521322,3.24552,0.9466100000000001,3.38075,84.78,14.97,86.0915170037,131.28,88.82552,3.34661,88.8885414537,3.24552,0.9466100000000001,3.38075,85.58,2.4,85.6136461085,131.37,88.90552,3.43661,88.9719156519,3.24552,0.9466100000000001,3.38075,85.66,2.49,85.6961825287,131.1
2019-08-21 12:00:00,3.76512,1.09816,3.922,3.76512,1.09816,3.922,0.0,0.0,0.0,131.2,87.16512,15.94816,88.6120869408,3.76512,1.09816,3.922,83.4,14.85,84.711761285,131.18,87.97512,3.60816,88.0490803904,3.76512,1.09816,3.922,84.21,2.51,84.2473987729,131.26,88.06512,3.68816,88.1423160848,3.76512,1.09816,3.922,84.3,2.59,84.3397776853,130.88
2019-08-21 12:30:00,3.78768,1.10474,3.9455,3.78768,1.10474,3.9455,0.0,0.0,0.0,130.79,88.10768,15.63474,89.4841235631,3.78768,1.10474,3.9455,84.32,14.53,85.5627448134,130.79,88.90768,3.8647400000000003,88.9916388109,3.78768,1.10474,3.9455,85.12,2.76,85.1647344856,130.79,88.98768,3.94474,89.0750703926,3.78768,1.10474,3.9455,85.2,2.84,85.2473201925,130.79
2019-08-21 13:00:00,3.78168,1.10299,3.93925,3.78168,1.10299,3.93925,0.0,0.0,0.0,131.14,88.47168,15.71299,89.856197431,3.78168,1.10299,3.93925,84.69,14.61,85.9409576395,131.13,89.27168,3.84299,89.3543587194,3.78168,1.10299,3.93925,85.49,2.74,85.5338979586,131.15,89.38168,3.92299,89.4677292109,3.78168,1.10299,3.93925,85.6,2.8200000000000003,85.6464383381,130.96
2019-08-21 13:30:00,3.52992,1.02956,3.677,3.52992,1.02956,3.677,0.0,0.0,0.0,131.41,87.58992,16.37956,89.1082716217,3.52992,1.02956,3.677,84.06,15.35,85.4500210649,131.38,88.37992,3.06956,88.4332090213,3.52992,1.02956,3.677,84.85,2.04,84.8745197335,131.38,88.46992,3.15956,88.5263213073,3.52992,1.02956,3.677,84.94,2.13,84.9667023015,131.21
2019-08-21 14:00:00,4.02864,1.17502,4.1965,4.02864,1.17502,4.1965,0.0,0.0,0.0,131.6,86.35864,16.57502,87.9348963191,4.02864,1.17502,4.1965,82.33,15.4,83.7579184316,131.38,87.15864,3.15502,87.215724946,4.02864,1.17502,4.1965,83.13,1.98,83.1535765917,131.62,87.23864,3.23502,87.2986005813,4.02864,1.17502,4.1965,83.21,2.06,83.2354954331,130.92
2019-08-21 14:30:00,3.58416,1.04538,3.7335000000000003,3.58416,1.04538,3.7335000000000003,0.0,0.0,0.0,130.79,86.30416,16.33538,87.8365110478,3.58416,1.04538,3.7335000000000003,82.72,15.29,84.1212369143,130.78,87.08416,3.01538,87.1363497023,3.58416,1.04538,3.7335000000000003,83.5,1.97,83.5232356892,130.79,87.18416,3.09538,87.2390917665,3.58416,1.04538,3.7335000000000003,83.6,2.05,83.6251307921,130.78
2019-08-21 15:00:00,2.98488,0.8705900000000001,3.10925,2.98488,0.8705900000000001,3.10925,0.0,0.0,0.0,131.21,87.36488,15.92059,88.8036454396,2.98488,0.8705900000000001,3.10925,84.38,15.05,85.7116497333,131.21,88.14488,3.17059,88.2018849638,2.98488,0.8705900000000001,3.10925,85.16,2.3,85.1910535209,131.21,88.25488,3.25059,88.314722324,2.98488,0.8705900000000001,3.10925,85.27,2.38,85.3032080288,130.97
2019-08-21 15:30:00,2.784,0.812,2.9,2.784,0.812,2.9,0.0,0.0,0.0,131.52,87.034,16.752,88.6315218193,2.784,0.812,2.9,84.25,15.94,85.7446563933,131.47,87.834,2.312,87.8644234033,2.784,0.812,2.9,85.05,1.5,85.0632264848,131.52,87.934,2.382,87.9662564851,2.784,0.812,2.9,85.15,1.57,85.1644726397,131.43
2019-08-21 16:00:00,2.81304,0.82047,2.93025,2.81304,0.82047,2.93025,0.0,0.0,0.0,130.83,86.17304,16.97047,87.8281826913,2.81304,0.82047,2.93025,83.36,16.15,84.9100235543,130.81,86.92304,2.01047,86.9462872839,2.81304,0.82047,2.93025,84.11,1.19,84.1184177217,130.86,87.03304,2.10047,87.0583828581,2.81304,0.82047,2.93025,84.22,1.28,84.2297263441,130.79
2019-08-21 16:30:00,3.1156800000000002,0.9087400000000001,3.2455,3.1156800000000002,0.9087400000000001,3.2455,0.0,0.0,0.0,131.85,86.96568,17.83874,88.7764053262,3.1156800000000002,0.9087400000000001,3.2455,83.85,16.93,85.5420797035,131.85,87.74568,1.4187400000000001,87.7571488931,3.1156800000000002,0.9087400000000001,3.2455,84.63,0.51,84.6315366752,131.85,87.85568,1.48874,87.8682926604,3.1156800000000002,0.9087400000000001,3.2455,84.74,0.58,84.7419848717,131.67
2019-08-21 17:00:00,2.87712,0.83916,2.997,2.87712,0.83916,2.997,0.0,0.0,0.0,131.62,88.67712,18.22916,90.5313972376,2.87712,0.83916,2.997,85.8,17.39,87.5445720762,131.59,89.47712,1.02916,89.4830384699,2.87712,0.83916,2.997,86.6,0.19,86.6002084293,131.63,89.57712,1.04916,89.5832638622,2.87712,0.83916,2.997,86.7,0.21,86.7002543249,131.2
2019-08-21 17:30:00,2.08056,0.6068300000000001,2.16725,2.08056,0.6068300000000001,2.16725,0.0,0.0,0.0,131.44,91.12056,18.28683,92.9374230661,2.08056,0.6068300000000001,2.16725,89.04,17.68,90.7783234038,131.43,91.90056,0.79683,91.9040144192,2.08056,0.6068300000000001,2.16725,89.82,0.19,89.8202009572,131.44,92.02056,0.7268300000000001,92.0234304108,2.08056,0.6068300000000001,2.16725,89.94,0.12,89.9400800533,131.34
2019-08-21 18:00:00,1.73712,0.50666,1.8094999999999999,1.73712,0.50666,1.8094999999999999,0.0,0.0,0.0,131.44,91.49712,18.65666,93.3798368528,1.73712,0.50666,1.8094999999999999,89.76,18.15,91.5766351205,131.43,92.27712,1.24666,92.2855407778,1.73712,0.50666,1.8094999999999999,90.54,0.74,90.5430240273,131.44,92.39712,1.15666,92.404359457,1.73712,0.50666,1.8094999999999999,90.66,0.65,90.6623301046,130.97
2019-08-21 18:30:00,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,131.44,91.51776,19.10268,93.4901747704,1.27776,0.37268,1.331,90.24,18.73,92.1632817341,131.43,92.27776,1.66268,92.2927380426,1.27776,0.37268,1.331,91.0,1.29,91.0091429473,131.44,92.40776,1.58268,92.4213123917,1.27776,0.37268,1.331,91.13,1.21,91.1380326757,131.08
2019-08-21 19:00:00,0.82776,0.24143000000000003,0.8622500000000001,0.82776,0.24143000000000003,0.8622500000000001,0.0,0.0,0.0,132.31,91.19776,19.65143,93.2909970472,0.82776,0.24143000000000003,0.8622500000000001,90.37,19.41,92.4309742456,132.27,91.96776,2.00143,91.9895352823,0.82776,0.24143000000000003,0.8622500000000001,91.14,1.76,91.1569920522,132.31,92.09776,1.92143,92.1178011584,0.82776,0.24143000000000003,0.8622500000000001,91.27,1.6800000000000002,91.2854605071,132.05
2019-08-21 19:30:00,0.61584,0.17962,0.6415000000000001,0.61584,0.17962,0.6415000000000001,0.0,0.0,0.0,133.14,89.24584,21.06962,91.6992303362,0.61584,0.17962,0.6415000000000001,88.63,20.89,91.0586020099,133.11,90.02584,3.22962,90.0837516595,0.61584,0.17962,0.6415000000000001,89.41,3.05,89.4620064608,133.15,90.15584,3.15962,90.2111893539,0.61584,0.17962,0.6415000000000001,89.54,2.98,89.5895752864,132.79
2019-08-21 20:00:00,0.52056,0.15183000000000002,0.54225,0.52056,0.15183000000000002,0.54225,0.0,0.0,0.0,131.88,88.22056,20.77183,90.6329748395,0.52056,0.15183000000000002,0.54225,87.7,20.62,90.0914779544,131.87,89.00056,3.18183,89.0574181215,0.52056,0.15183000000000002,0.54225,88.48,3.03,88.5318660144,131.88,89.11056,3.10183,89.1645291182,0.52056,0.15183000000000002,0.54225,88.59,2.95,88.6391031092,131.85
2019-08-21 20:30:00,0.45528,0.13279000000000002,0.47425000000000006,0.45528,0.13279000000000002,0.47425000000000006,0.0,0.0,0.0,132.85,89.14528,21.05279,91.5974940327,0.45528,0.13279000000000002,0.47425000000000006,88.69,20.92,91.1238854527,132.84,89.93528,3.2027900000000002,89.9922910724,0.45528,0.13279000000000002,0.47425000000000006,89.48,3.07,89.5326493521,132.85,90.05528,3.13279,90.1097543503,0.45528,0.13279000000000002,0.47425000000000006,89.6,3.0,89.6502091464,132.79
2019-08-21 21:00:00,0.45,0.13125,0.46875000000000006,0.45,0.13125,0.46875000000000006,0.0,0.0,0.0,131.77,90.23,20.03125,92.4267487071,0.45,0.13125,0.46875000000000006,89.78,19.9,91.9590039094,131.75,91.01,2.58125,91.0465976935,0.45,0.13125,0.46875000000000006,90.56,2.45,90.5931349496,131.7,91.12,2.50125,91.1543232741,0.45,0.13125,0.46875000000000006,90.67,2.37,90.7009691238,131.39
2019-08-21 21:30:00,0.44904000000000005,0.13097,0.46775000000000005,0.44904000000000005,0.13097,0.46775000000000005,0.0,0.0,0.0,132.61,88.99904,20.91097,91.4226327955,0.44904000000000005,0.13097,0.46775000000000005,88.55,20.78,90.9555435364,132.61,89.79904,3.21097,89.8564294487,0.44904000000000005,0.13097,0.46775000000000005,89.35,3.08,89.4030698578,132.61,89.90904,3.13097,89.9635395417,0.44904000000000005,0.13097,0.46775000000000005,89.46,3.0,89.5102876769,132.55
2019-08-21 22:00:00,0.44808000000000003,0.13069,0.46675000000000005,0.44808000000000003,0.13069,0.46675000000000005,0.0,0.0,0.0,133.4,84.79808,22.70069,87.7840287191,0.44808000000000003,0.13069,0.46675000000000005,84.35,22.57,87.3173946015,133.4,85.58808,4.7506900000000005,85.7198255572,0.44808000000000003,0.13069,0.46675000000000005,85.14,4.62,85.2652566993,133.4,85.71808,4.6706900000000005,85.8452362334,0.44808000000000003,0.13069,0.46675000000000005,85.27,4.54,85.3907752629,133.26
2019-08-21 22:30:00,0.44016000000000005,0.12838000000000002,0.4585,0.44016000000000005,0.12838000000000002,0.4585,0.0,0.0,0.0,131.96,80.20016,23.74838,83.6424008303,0.44016000000000005,0.12838000000000002,0.4585,79.76,23.62,83.1839046932,131.9,80.97016,6.18838,81.2062981391,0.44016000000000005,0.12838000000000002,0.4585,80.53,6.06,80.7576900363,131.95,81.07016,6.13838,81.3022173834,0.44016000000000005,0.12838000000000002,0.4585,80.63,6.01,80.8536764779,131.68
2019-08-21 23:00:00,0.44112,0.12866000000000002,0.4595,0.44112,0.12866000000000002,0.4595,0.0,0.0,0.0,132.09,76.41112,24.19866,80.1513219195,0.44112,0.12866000000000002,0.4595,75.97,24.07,79.691943131,132.09,77.18112,6.53866,77.4575971681,0.44112,0.12866000000000002,0.4595,76.74,6.41,77.0072444644,132.09,77.28112,6.48866,77.553041314,0.44112,0.12866000000000002,0.4595,76.84,6.36,77.1027574085,132.03
2019-08-21 23:30:00,0.44136000000000003,0.12873,0.45975000000000005,0.44136000000000003,0.12873,0.45975000000000005,0.0,0.0,0.0,132.91,70.90136,26.03873,75.5315716099,0.44136000000000003,0.12873,0.45975000000000005,70.46,25.91,75.0728959079,132.91,71.64136,8.28873,72.1192589234,0.44136000000000003,0.12873,0.45975000000000005,71.2,8.16,71.666070075,132.91,71.75136,8.23873,72.2228103431,0.44136000000000003,0.12873,0.45975000000000005,71.31,8.11,71.7696885879,132.66
2019-08-22 00:00:00,0.44376000000000004,0.12943000000000002,0.46225000000000005,0.44376000000000004,0.12943000000000002,0.46225000000000005,0.0,0.0,0.0,132.31,67.73376,26.53943,72.7475332122,0.44376000000000004,0.12943000000000002,0.46225000000000005,67.29,26.41,72.2871510021,132.27,68.47376,8.92943,69.0535337884,0.44376000000000004,0.12943000000000002,0.46225000000000005,68.03,8.8,68.596799488,132.31,68.58376,8.90943,69.160032379,0.44376000000000004,0.12943000000000002,0.46225000000000005,68.14,8.78,68.7033332525,132.08
2019-08-22 00:30:00,0.45192000000000004,0.13181,0.47075000000000006,0.45192000000000004,0.13181,0.47075000000000006,0.0,0.0,0.0,131.93,65.14192,26.98181,70.5087782632,0.45192000000000004,0.13181,0.47075000000000006,64.69,26.85,70.040835232,131.92,65.89192,9.41181,66.5607037881,0.45192000000000004,0.13181,0.47075000000000006,65.44,9.28,66.0947199101,131.93,65.98192,9.38181,66.6455709388,0.45192000000000004,0.13181,0.47075000000000006,65.53,9.25,66.1796297965,131.85
2019-08-22 01:00:00,0.45168,0.13174000000000002,0.47050000000000003,0.45168,0.13174000000000002,0.47050000000000003,0.0,0.0,0.0,132.43,64.04168,27.16174,69.5636176248,0.45168,0.13174000000000002,0.47050000000000003,63.59,27.03,69.096374724,132.37,64.78168,9.50174,65.474797645,0.45168,0.13174000000000002,0.47050000000000003,64.33,9.37,65.0088132487,132.42,64.88168,9.48174,65.5708456027,0.45168,0.13174000000000002,0.47050000000000003,64.43,9.35,65.1048953613,132.06
