Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-22 01:30:00,0.45336000000000004,0.13223000000000001,0.47225000000000006,0.45336000000000004,0.13223000000000001,0.47225000000000006,0.0,0.0,0.0,132.9,63.59336,26.94223,69.0651807604,0.45336000000000004,0.13223000000000001,0.47225000000000006,63.14,26.81,68.596178465,132.89,64.36336,9.18223,65.0150402466,0.45336000000000004,0.13223000000000001,0.47225000000000006,63.91,9.05,64.5475839982,132.9,64.44336,9.15223,65.0900143038,0.45336000000000004,0.13223000000000001,0.47225000000000006,63.99,9.02,64.6226005357,132.78
2019-08-22 02:00:00,0.45192000000000004,0.13181,0.47075000000000006,0.45192000000000004,0.13181,0.47075000000000006,0.0,0.0,0.0,132.9,62.83192,27.48181,68.5791517282,0.45192000000000004,0.13181,0.47075000000000006,62.38,27.35,68.1123109283,132.89,63.60192,9.62181,64.3256049747,0.45192000000000004,0.13181,0.47075000000000006,63.15,9.49,63.859083927,132.9,63.68192,9.59181,64.4002310086,0.45192000000000004,0.13181,0.47075000000000006,63.23,9.46,63.9337508676,132.9
2019-08-22 02:30:00,0.45384,0.13237000000000002,0.47275000000000006,0.45384,0.13237000000000002,0.47275000000000006,0.0,0.0,0.0,133.53,61.57384,28.20237,67.7252644584,0.45384,0.13237000000000002,0.47275000000000006,61.12,28.07,67.2575594264,133.46,62.35384,10.26237,63.1927021163,0.45384,0.13237000000000002,0.47275000000000006,61.9,10.13,62.7234158827,133.47,62.44384,10.24237,63.2782687592,0.45384,0.13237000000000002,0.47275000000000006,61.99,10.11,62.8090136843,133.16
2019-08-22 03:00:00,0.4536,0.1323,0.47250000000000003,0.4536,0.1323,0.47250000000000003,0.0,0.0,0.0,133.4,61.4836,28.2723,67.6724169529,0.4536,0.1323,0.47250000000000003,61.03,28.14,67.2050630533,133.46,62.2636,10.3723,63.1216325221,0.4536,0.1323,0.47250000000000003,61.81,10.24,62.65248359,133.47,62.3436,10.3423,63.1956298351,0.4536,0.1323,0.47250000000000003,61.89,10.21,62.7265191127,133.16
2019-08-22 03:30:00,0.45480000000000004,0.13265000000000002,0.47375000000000006,0.45480000000000004,0.13265000000000002,0.47375000000000006,0.0,0.0,0.0,133.58,60.6748,28.81265,67.1684461266,0.45480000000000004,0.13265000000000002,0.47375000000000006,60.22,28.68,66.7007556179,133.55,61.4448,10.88265,62.4010858725,0.45480000000000004,0.13265000000000002,0.47375000000000006,60.99,10.75,61.9301429031,133.47,61.5248,10.86265,62.4763809776,0.45480000000000004,0.13265000000000002,0.47375000000000006,61.07,10.73,62.0054658881,133.16
2019-08-22 04:00:00,0.4536,0.1323,0.47250000000000003,0.4536,0.1323,0.47250000000000003,0.0,0.0,0.0,133.89,59.8636,28.8923,66.4711637046,0.4536,0.1323,0.47250000000000003,59.41,28.76,66.0051944926,133.86,60.6436,10.9223,61.6193383464,0.4536,0.1323,0.47250000000000003,60.19,10.79,61.1494905948,133.91,60.7236,10.9023,61.6945357568,0.4536,0.1323,0.47250000000000003,60.27,10.77,61.2247155975,133.52
2019-08-22 04:30:00,0.45528,0.13279000000000002,0.47425000000000006,0.45528,0.13279000000000002,0.47425000000000006,0.0,0.0,0.0,133.54,60.35528,28.53279,66.7598676531,0.45528,0.13279000000000002,0.47425000000000006,59.9,28.4,66.2915530064,133.4,61.12528,10.62279,62.0414661534,0.45528,0.13279000000000002,0.47425000000000006,60.67,10.49,61.5701957119,133.61,61.21528,10.59279,62.1250167442,0.45528,0.13279000000000002,0.47425000000000006,60.76,10.46,61.6537849609,132.9
2019-08-22 05:00:00,0.5047200000000001,0.14721,0.52575,0.5047200000000001,0.14721,0.52575,0.0,0.0,0.0,133.02,60.63472,28.53721,67.0144881653,0.5047200000000001,0.14721,0.52575,60.13,28.39,66.4951802765,132.94,61.39472,10.70721,62.3213927144,0.5047200000000001,0.14721,0.52575,60.89,10.56,61.7989134209,133.16,61.47472,10.68721,62.3967760118,0.5047200000000001,0.14721,0.52575,60.97,10.54,61.8743282792,132.9
2019-08-22 05:30:00,0.51456,0.15008000000000002,0.536,0.51456,0.15008000000000002,0.536,0.0,0.0,0.0,132.49,62.76456,27.48008,68.5167482357,0.51456,0.15008000000000002,0.536,62.25,27.33,67.9852292781,132.43,63.51456,9.83008,64.2707538839,0.51456,0.15008000000000002,0.536,63.0,9.68,63.7393316564,132.48,63.60456,9.81008,64.3566447416,0.51456,0.15008000000000002,0.536,63.09,9.66,63.8252591064,132.06
2019-08-22 06:00:00,0.51912,0.15141000000000002,0.5407500000000001,0.51912,0.15141000000000002,0.5407500000000001,0.0,0.0,0.0,131.85,64.23912,26.94141,69.6599175363,0.51912,0.15141000000000002,0.5407500000000001,63.72,26.79,69.1226627091,131.85,64.97912,9.39141,65.6542810315,0.51912,0.15141000000000002,0.5407500000000001,64.46,9.24,65.1188851256,131.85,65.06912,9.36141,65.7390779884,0.51912,0.15141000000000002,0.5407500000000001,64.55,9.21,65.2037314883,131.85
2019-08-22 06:30:00,0.50688,0.14784,0.528,0.50688,0.14784,0.528,0.0,0.0,0.0,131.29,67.88688,25.26784,72.4368153248,0.50688,0.14784,0.528,67.38,25.12,71.910213461,131.25,68.65688,7.87784,69.1073623748,0.50688,0.14784,0.528,68.15,7.73,68.586991478,131.27,68.73688,7.85784,69.1845670768,0.50688,0.14784,0.528,68.23,7.71,68.6642337757,131.21
2019-08-22 07:00:00,0.6024,0.1757,0.6275000000000001,0.6024,0.1757,0.6275000000000001,0.0,0.0,0.0,131.72,72.0724,23.9757,75.9556780777,0.6024,0.1757,0.6275000000000001,71.47,23.8,75.3286193953,131.71,72.8424,6.5357,73.1350163208,0.6024,0.1757,0.6275000000000001,72.24,6.36,72.5194263629,131.73,72.9324,6.4957,73.2210972893,0.6024,0.1757,0.6275000000000001,72.33,6.32,72.6055872506,131.64
2019-08-22 07:30:00,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.0,0.0,0.0,132.23,78.35656,22.18483,81.4365837764,0.7365600000000001,0.21483000000000002,0.7672500000000001,77.62,21.97,80.6693578752,132.21,79.15656,4.50483,79.2846421721,0.7365600000000001,0.21483000000000002,0.7672500000000001,78.42,4.29,78.5372554906,132.25,79.24656,4.45483,79.3716749361,0.7365600000000001,0.21483000000000002,0.7672500000000001,78.51,4.24,78.6244090598,132.08
2019-08-22 08:00:00,0.7356,0.21455000000000002,0.7662500000000001,0.7356,0.21455000000000002,0.7662500000000001,0.0,0.0,0.0,130.96,82.5956,19.64455,84.8995964894,0.7356,0.21455000000000002,0.7662500000000001,81.86,19.43,84.1343241489,130.94,83.3956,2.30455,83.4274358354,0.7356,0.21455000000000002,0.7662500000000001,82.66,2.09,82.686417869,130.96,83.4756,2.24455,83.5057710584,0.7356,0.21455000000000002,0.7662500000000001,82.74,2.03,82.7648989609,130.92
2019-08-22 08:30:00,1.32672,0.38696,1.3820000000000001,1.32672,0.38696,1.3820000000000001,0.0,0.0,0.0,131.75,86.26672,18.01696,88.1280762708,1.32672,0.38696,1.3820000000000001,84.94,17.63,86.7503342933,131.75,87.06672,0.7769600000000001,87.0701866221,1.32672,0.38696,1.3820000000000001,85.74,0.39,85.7408869793,131.75,87.14672,0.7969600000000001,87.1503640383,1.32672,0.38696,1.3820000000000001,85.82,0.41000000000000003,85.8209793698,131.65
2019-08-22 09:00:00,1.69416,0.49413,1.76475,1.69416,0.49413,1.76475,0.0,0.0,0.0,131.1,87.47416,17.16413,89.1422235888,1.69416,0.49413,1.76475,85.78,16.67,87.3847658348,131.01,88.27416,1.16413,88.2818357442,1.69416,0.49413,1.76475,86.58,0.67,86.5825923613,131.03,88.36416,1.24413,88.3729179781,1.69416,0.49413,1.76475,86.67,0.75,86.6732450067,130.81
2019-08-22 09:30:00,2.57712,0.7516600000000001,2.6845,2.57712,0.7516600000000001,2.6845,0.0,0.0,0.0,130.79,88.03712,16.79166,89.6241839207,2.57712,0.7516600000000001,2.6845,85.46,16.04,86.9522466645,130.79,88.84712,2.03166,88.8703458677,2.57712,0.7516600000000001,2.6845,86.27,1.28,86.2794952466,130.79,88.94712,2.11166,88.9721825306,2.57712,0.7516600000000001,2.6845,86.37,1.3599999999999999,86.3807067579,130.81
2019-08-22 10:00:00,1.58688,0.46284000000000003,1.653,1.58688,0.46284000000000003,1.653,0.0,0.0,0.0,130.79,89.89688,15.61284,91.2425876803,1.58688,0.46284000000000003,1.653,88.31,15.15,89.6001037946,130.79,90.67688,2.58284,90.7136573455,1.58688,0.46284000000000003,1.653,89.09,2.12,89.1152203611,130.79,90.76688,2.66284,90.8059316444,1.58688,0.46284000000000003,1.653,89.18,2.2,89.2071320019,130.81
2019-08-22 10:30:00,1.8708,0.5456500000000001,1.94875,1.8708,0.5456500000000001,1.94875,0.0,0.0,0.0,130.9,89.7608,16.16565,91.2048762762,1.8708,0.5456500000000001,1.94875,87.89,15.62,89.2672196274,130.79,90.5708,2.24565,90.5986355116,1.8708,0.5456500000000001,1.94875,88.7,1.7000000000000002,88.7162893724,130.9,90.6608,2.32565,90.6906241271,1.8708,0.5456500000000001,1.94875,88.79,1.78,88.807840307,130.81
2019-08-22 11:00:00,2.6623200000000002,0.77651,2.77325,2.6623200000000002,0.77651,2.77325,0.0,0.0,0.0,130.34,88.67232,15.16651,89.9600097808,2.6623200000000002,0.77651,2.77325,86.01,14.39,87.2054596915,130.23,89.46232,3.4965100000000002,89.5306220349,2.6623200000000002,0.77651,2.77325,86.8,2.7199999999999998,86.8426070544,130.29,89.55232,3.57651,89.6237102622,2.6623200000000002,0.77651,2.77325,86.89,2.8,86.9351028066,129.94
2019-08-22 11:30:00,2.66736,0.7779800000000001,2.7785,2.66736,0.7779800000000001,2.7785,0.0,0.0,0.0,130.79,88.33736,14.75798,89.5616388051,2.66736,0.7779800000000001,2.7785,85.67,13.98,86.8031641128,130.78,89.12736,3.96798,89.2156441766,2.66736,0.7779800000000001,2.7785,86.46,3.19,86.5188285866,130.78,89.22736,4.04798,89.3191352099,2.66736,0.7779800000000001,2.7785,86.56,3.27,86.621743806,130.45
2019-08-22 12:00:00,2.3028,0.6716500000000001,2.39875,2.3028,0.6716500000000001,2.39875,0.0,0.0,0.0,130.27,90.9228,14.06165,92.0037257972,2.3028,0.6716500000000001,2.39875,88.62,13.39,89.6258695913,130.24,91.7428,4.37165,91.8468980182,2.3028,0.6716500000000001,2.39875,89.44,3.7,89.5164990379,130.29,91.8228,4.47165,91.9316172683,2.3028,0.6716500000000001,2.39875,89.52,3.8,89.6006160693,129.89
2019-08-22 12:30:00,2.58144,0.75292,2.689,2.58144,0.75292,2.689,0.0,0.0,0.0,130.02,91.15144,14.33292,92.2714344193,2.58144,0.75292,2.689,88.57,13.58,89.6050294347,129.95,91.94144,4.27292,92.0406770651,2.58144,0.75292,2.689,89.36,3.52,89.4293016857,130.03,92.03144,4.36292,92.1347980917,2.58144,0.75292,2.689,89.45,3.61,89.5228160862,129.74
2019-08-22 13:00:00,2.9772,0.8683500000000001,3.10125,2.9772,0.8683500000000001,3.10125,0.0,0.0,0.0,130.78,90.6072,14.66835,91.7868464627,2.9772,0.8683500000000001,3.10125,87.63,13.8,88.7099594183,130.72,91.4172,4.21835,91.5144738966,2.9772,0.8683500000000001,3.10125,88.44,3.35,88.5034242275,130.77,91.4972,4.30835,91.5985779778,2.9772,0.8683500000000001,3.10125,88.52,3.44,88.5868161749,130.18
2019-08-22 13:30:00,2.63208,0.7676900000000001,2.74175,2.63208,0.7676900000000001,2.74175,0.0,0.0,0.0,130.78,90.95208,15.04769,92.1884690765,2.63208,0.7676900000000001,2.74175,88.32,14.28,89.4669816189,130.72,91.75208,3.68769,91.8261577213,2.63208,0.7676900000000001,2.74175,89.12,2.92,89.1678237931,130.77,91.84208,3.77769,91.9197399934,2.63208,0.7676900000000001,2.74175,89.21,3.01,89.2607651771,130.78
2019-08-22 14:00:00,2.1144,0.6167,2.2025,2.1144,0.6167,2.2025,0.0,0.0,0.0,130.78,90.2644,15.0067,91.5033494045,2.1144,0.6167,2.2025,88.15,14.39,89.316821484,130.72,91.0544,3.3667,91.1166199343,2.1144,0.6167,2.2025,88.94,2.75,88.9825044601,130.77,91.1544,3.4467,91.2195394652,2.1144,0.6167,2.2025,89.04,2.83,89.0849622551,130.37
2019-08-22 14:30:00,3.516,1.0255,3.6625,3.516,1.0255,3.6625,0.0,0.0,0.0,130.78,87.646,15.8855,89.0739604276,3.516,1.0255,3.6625,84.13,14.86,85.4322919042,130.72,88.436,3.3155,88.4981278686,3.516,1.0255,3.6625,84.92,2.29,84.9508710962,130.77,88.516,3.4055,88.5814861371,3.516,1.0255,3.6625,85.0,2.38,85.0333134718,130.37
2019-08-22 15:00:00,3.52896,1.02928,3.676,3.52896,1.02928,3.676,0.0,0.0,0.0,130.44,88.48896,15.09928,89.7679469432,3.52896,1.02928,3.676,84.96,14.07,86.1171672781,130.33,89.26896,4.07928,89.3621158254,3.52896,1.02928,3.676,85.74,3.05,85.794231158,130.47,89.36896,4.15928,89.4656952222,3.52896,1.02928,3.676,85.84,3.13,85.8970459329,129.98
2019-08-22 15:30:00,2.68992,0.78456,2.802,2.68992,0.78456,2.802,0.0,0.0,0.0,130.31,88.65992,15.23456,89.959286529,2.68992,0.78456,2.802,85.97,14.45,87.1759336056,130.09,89.42992,3.4345600000000003,89.4958479126,2.68992,0.78456,2.802,86.74,2.65,86.7804707293,130.28,89.52992,3.51456,89.5988767072,2.68992,0.78456,2.802,86.84,2.73,86.8829010796,129.74
2019-08-22 16:00:00,2.54544,0.7424200000000001,2.6515,2.54544,0.7424200000000001,2.6515,0.0,0.0,0.0,130.42,88.99544,15.35242,90.3099393237,2.54544,0.7424200000000001,2.6515,86.45,14.61,87.6758495824,130.41,89.78544,3.31242,89.8465211472,2.54544,0.7424200000000001,2.6515,87.24,2.5700000000000003,87.2778465591,130.44,89.88544,3.40242,89.9498125949,2.54544,0.7424200000000001,2.6515,87.34,2.66,87.3804966798,130.41
2019-08-22 16:30:00,1.58688,0.46284000000000003,1.653,1.58688,0.46284000000000003,1.653,0.0,0.0,0.0,132.6,90.55688,16.46284,92.041151754,1.58688,0.46284000000000003,1.653,88.97,16.0,90.397239449,132.56,91.37688,2.13284,91.4017680628,1.58688,0.46284000000000003,1.653,89.79,1.67,89.805528783,132.6,91.47688,2.22284,91.5038829351,1.58688,0.46284000000000003,1.653,89.89,1.76,89.9072282967,132.05
2019-08-22 17:00:00,1.11,0.32375000000000004,1.15625,1.11,0.32375000000000004,1.15625,0.0,0.0,0.0,132.9,92.13,17.22375,93.7261674457,1.11,0.32375000000000004,1.15625,91.02,16.9,92.5756469057,132.9,92.96,1.19375,92.9676644811,1.11,0.32375000000000004,1.15625,91.85,0.87,91.8541202124,132.9,93.04,1.29375,93.0489945623,1.11,0.32375000000000004,1.15625,91.93,0.97,91.9351173383,132.8
2019-08-22 17:30:00,0.9684,0.28245000000000003,1.00875,0.9684,0.28245000000000003,1.00875,0.0,0.0,0.0,132.9,94.1484,17.82245,95.8204620452,0.9684,0.28245000000000003,1.00875,93.18,17.54,94.8164753616,132.9,94.9684,0.61245,94.9703748206,0.9684,0.28245000000000003,1.00875,94.0,0.33,94.0005792535,132.9,95.0784,0.6624500000000001,95.0807077517,0.9684,0.28245000000000003,1.00875,94.11,0.38,94.1107671842,132.8
2019-08-22 18:00:00,0.89712,0.26166,0.9345,0.89712,0.26166,0.9345,0.0,0.0,0.0,132.62,93.92712,18.00166,95.6366228714,0.89712,0.26166,0.9345,93.03,17.74,94.7063276661,132.48,94.71712,0.53166,94.718612128,0.89712,0.26166,0.9345,93.82,0.27,93.8203885091,132.64,94.83712,0.56166,94.8387831631,0.89712,0.26166,0.9345,93.94,0.30000000000000004,93.9404790279,132.18
2019-08-22 18:30:00,0.8894400000000001,0.25942000000000004,0.9265,0.8894400000000001,0.25942000000000004,0.9265,0.0,0.0,0.0,132.71,92.92944,19.10942,94.8738675898,0.8894400000000001,0.25942000000000004,0.9265,92.04,18.85,93.9504342725,132.58,93.71944,1.40942,93.7300373341,0.8894400000000001,0.25942000000000004,0.9265,92.83,1.15,92.8371229627,132.79,93.84944,1.31942,93.8587143394,0.8894400000000001,0.25942000000000004,0.9265,92.96,1.06,92.9660432631,132.0
2019-08-22 19:00:00,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.0,0.0,0.0,132.8,91.77056,19.46933,93.813061422,0.8205600000000001,0.23933000000000001,0.8547500000000001,90.95,19.23,92.9607196616,132.76,92.55056,1.73933,92.5669024283,0.8205600000000001,0.23933000000000001,0.8547500000000001,91.73,1.5,91.742263434,132.79,92.67056,1.64933,92.685236042,0.8205600000000001,0.23933000000000001,0.8547500000000001,91.85,1.4100000000000001,91.8608218992,132.55
2019-08-22 19:30:00,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,132.21,89.40696,20.36453,91.6968842358,0.6669600000000001,0.19453,0.6947500000000001,88.74,20.17,91.0033872996,132.08,90.17696,2.70453,90.2175071556,0.6669600000000001,0.19453,0.6947500000000001,89.51,2.51,89.5451852419,132.23,90.30696,2.62453,90.3450894192,0.6669600000000001,0.19453,0.6947500000000001,89.64,2.43,89.6729306982,131.85
2019-08-22 20:00:00,0.54576,0.15918000000000002,0.5685,0.54576,0.15918000000000002,0.5685,0.0,0.0,0.0,132.69,88.52576,20.54918,90.8794750329,0.54576,0.15918000000000002,0.5685,87.98,20.39,90.3118624545,132.69,89.31576,2.7991800000000002,89.3596127624,0.54576,0.15918000000000002,0.5685,88.77,2.64,88.8092478293,132.67,89.42576,2.70918,89.4667882952,0.54576,0.15918000000000002,0.5685,88.88,2.55,88.916572696,132.51
2019-08-22 20:30:00,0.47568000000000005,0.13874,0.4955,0.47568000000000005,0.13874,0.4955,0.0,0.0,0.0,133.22,88.91568,20.83874,91.324975963,0.47568000000000005,0.13874,0.4955,88.44,20.7,90.830191016,133.2,89.70568,2.91874,89.7531507383,0.47568000000000005,0.13874,0.4955,89.23,2.7800000000000002,89.2732955592,133.25,89.82568,2.83874,89.8705248246,0.47568000000000005,0.13874,0.4955,89.35,2.7,89.3907853193,133.05
2019-08-22 21:00:00,0.46632,0.13601000000000002,0.48575,0.46632,0.13601000000000002,0.48575,0.0,0.0,0.0,133.4,91.07632,20.15601,93.2800128852,0.46632,0.13601000000000002,0.48575,90.61,20.02,92.7953258521,133.35,91.89632,2.26601,91.9242537683,0.46632,0.13601000000000002,0.48575,91.43,2.13,91.4548074187,133.41,91.99632,2.17601,92.0220512326,0.46632,0.13601000000000002,0.48575,91.53,2.04,91.5527307075,133.05
2019-08-22 21:30:00,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.0,0.0,0.0,132.4,88.68992,20.95706,91.1323228797,0.46992000000000006,0.13706000000000002,0.48950000000000005,88.22,20.82,90.6434818396,132.37,89.47992,3.29706,89.5406426594,0.46992000000000006,0.13706000000000002,0.48950000000000005,89.01,3.16,89.0660749107,132.45,89.59992,3.2070600000000002,89.6572969582,0.46992000000000006,0.13706000000000002,0.48950000000000005,89.13,3.07,89.1828559758,132.24
2019-08-22 22:00:00,0.46824000000000005,0.13657000000000002,0.48775,0.46824000000000005,0.13657000000000002,0.48775,0.0,0.0,0.0,129.99,84.69824,21.07657,87.2812331608,0.46824000000000005,0.13657000000000002,0.48775,84.23,20.94,86.7938736317,129.98,85.45824,4.04657,85.5539917985,0.46824000000000005,0.13657000000000002,0.48775,84.99,3.91,85.0798930418,130.07,85.55824,3.97657,85.6506015207,0.46824000000000005,0.13657000000000002,0.48775,85.09,3.84,85.1766030081,129.8
2019-08-22 22:30:00,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.0,0.0,0.0,130.44,80.65032,22.54426,83.7419714065,0.46032000000000006,0.13426000000000002,0.47950000000000004,80.19,22.41,83.262501764,130.39,81.38032,5.40426,81.5595641813,0.46032000000000006,0.13426000000000002,0.47950000000000004,80.92,5.27,81.091425564,130.67,81.49032,5.34426,81.6653743557,0.46032000000000006,0.13426000000000002,0.47950000000000004,81.03,5.21,81.1973213844,130.17
2019-08-22 23:00:00,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.0,0.0,0.0,130.79,76.58936,23.40398,80.0854315406,0.45936000000000005,0.13398000000000002,0.47850000000000004,76.13,23.27,79.6069708003,130.78,77.31936,6.18398,77.5662622501,0.45936000000000005,0.13398000000000002,0.47850000000000004,76.86,6.05,77.0977438062,130.79,77.43936,6.13398,77.6819167365,0.45936000000000005,0.13398000000000002,0.47850000000000004,76.98,6.0,77.2134729176,130.72
2019-08-22 23:30:00,0.45816,0.13363,0.47725000000000006,0.45816,0.13363,0.47725000000000006,0.0,0.0,0.0,131.49,72.37816,24.62363,76.4520843363,0.45816,0.13363,0.47725000000000006,71.92,24.49,75.9753019079,131.43,73.10816,7.20363,73.4622035047,0.45816,0.13363,0.47725000000000006,72.65,7.07,72.9932010532,131.49,73.21816,7.15363,73.5667953357,0.45816,0.13363,0.47725000000000006,72.76,7.02,73.0978659059,131.3
2019-08-23 00:00:00,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48,0.0,0.0,0.0,132.37,68.4408,26.3244,73.3288288465,0.46080000000000004,0.13440000000000002,0.48,67.98,26.19,72.8505078912,132.36,69.1708,8.7044,69.7163262945,0.46080000000000004,0.13440000000000002,0.48,68.71,8.57,69.242393084,132.39,69.2808,8.6744,69.8217334646,0.46080000000000004,0.13440000000000002,0.48,68.82,8.54,69.3478478397,132.29
2019-08-23 00:30:00,0.46848000000000006,0.13664,0.488,0.46848000000000006,0.13664,0.488,0.0,0.0,0.0,131.74,65.67848,26.52664,70.833081006,0.46848000000000006,0.13664,0.488,65.21,26.39,70.3475386918,131.69,66.39848,9.08664,67.0173497894,0.46848000000000006,0.13664,0.488,65.93,8.95,66.5347082356,131.82,66.49848,9.05664,67.1123727073,0.46848000000000006,0.13664,0.488,66.03,8.92,66.6297778775,131.39
2019-08-23 01:00:00,0.4728,0.1379,0.49250000000000005,0.4728,0.1379,0.49250000000000005,0.0,0.0,0.0,131.85,64.5628,26.6079,69.8307631796,0.4728,0.1379,0.49250000000000005,64.09,26.47,69.3411061348,131.85,65.3028,9.1079,65.9348885663,0.4728,0.1379,0.49250000000000005,64.83,8.97,65.44761111,131.82,65.4128,9.0879,66.041080626,0.4728,0.1379,0.49250000000000005,64.94,8.95,65.5538412299,131.85
2019-08-23 01:30:00,0.47088,0.13734000000000002,0.49050000000000005,0.47088,0.13734000000000002,0.49050000000000005,0.0,0.0,0.0,131.85,63.71088,26.85734,69.1403857543,0.47088,0.13734000000000002,0.49050000000000005,63.24,26.72,68.6531572471,131.85,64.42088,9.37734,65.0998024993,0.47088,0.13734000000000002,0.49050000000000005,63.95,9.24,64.6140859256,131.82,64.52088,9.35734,65.1958876606,0.47088,0.13734000000000002,0.49050000000000005,64.05,9.22,64.7102070774,131.85
2019-08-23 02:00:00,0.47568000000000005,0.13874,0.4955,0.47568000000000005,0.13874,0.4955,0.0,0.0,0.0,131.85,62.96568,26.69874,68.3922479193,0.47568000000000005,0.13874,0.4955,62.49,26.56,67.9001745211,131.85,63.70568,9.13874,64.3578296173,0.47568000000000005,0.13874,0.4955,63.23,9.0,63.8673069731,131.82,63.80568,9.11874,64.4539852876,0.47568000000000005,0.13874,0.4955,63.33,8.98,63.9634997479,131.85
2019-08-23 02:30:00,0.47208000000000006,0.13769,0.49175,0.47208000000000006,0.13769,0.49175,0.0,0.0,0.0,131.85,61.30208,27.25769,67.088946008,0.47208000000000006,0.13769,0.49175,60.83,27.12,66.6016764053,131.85,62.03208,9.73769,62.7917315868,0.47208000000000006,0.13769,0.49175,61.56,9.6,62.3040416025,131.82,62.13208,9.71769,62.8874300959,0.47208000000000006,0.13769,0.49175,61.66,9.58,62.3997756406,131.85
2019-08-23 03:00:00,0.47400000000000003,0.13825,0.49375,0.47400000000000003,0.13825,0.49375,0.0,0.0,0.0,131.85,61.014,26.94825,66.7001977063,0.47400000000000003,0.13825,0.49375,60.54,26.81,66.2107823545,131.85,61.734,9.38825,62.4437826694,0.47400000000000003,0.13825,0.49375,61.26,9.25,61.9544195357,131.82,61.844,9.36825,62.549535922,0.47400000000000003,0.13825,0.49375,61.37,9.23,62.0602110857,131.85
2019-08-23 03:30:00,0.53208,0.15519000000000002,0.55425,0.53208,0.15519000000000002,0.55425,0.0,0.0,0.0,131.85,59.95208,27.66519,66.027377913,0.53208,0.15519000000000002,0.55425,59.42,27.51,65.4792829832,131.85,60.68208,10.03519,61.5062587991,0.53208,0.15519000000000002,0.55425,60.15,9.88,60.9560243126,131.91,60.78208,10.01519,61.6016662101,0.53208,0.15519000000000002,0.55425,60.25,9.86,61.0514709078,131.85
2019-08-23 04:00:00,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.0,0.0,0.0,132.38,60.0016,28.09505,66.2534816977,0.5316000000000001,0.15505000000000002,0.5537500000000001,59.47,27.94,65.7063505302,131.93,60.7316,10.42505,61.6198742782,0.5316000000000001,0.15505000000000002,0.5537500000000001,60.2,10.27,61.069738005,132.83,60.8216,10.42505,61.708578772,0.5316000000000001,0.15505000000000002,0.5537500000000001,60.29,10.27,61.1584581231,131.85
2019-08-23 04:30:00,0.53424,0.15582000000000001,0.5565,0.53424,0.15582000000000001,0.5565,0.0,0.0,0.0,131.86,60.48424,27.78582,66.5612130407,0.53424,0.15582000000000001,0.5565,59.95,27.63,66.0107521545,131.85,61.21424,10.15582,62.0509779024,0.53424,0.15582000000000001,0.5565,60.68,10.0,61.4984747778,132.1,61.31424,10.13582,62.1463665378,0.53424,0.15582000000000001,0.5565,60.78,9.98,61.5939022956,131.85
2019-08-23 05:00:00,0.5332800000000001,0.15554,0.5555,0.5332800000000001,0.15554,0.5555,0.0,0.0,0.0,131.86,60.66328,27.77554,66.7196684843,0.5332800000000001,0.15554,0.5555,60.13,27.62,66.170093698,131.85,61.39328,10.23554,62.2406708531,0.5332800000000001,0.15554,0.5555,60.86,10.08,61.6891076285,131.85,61.49328,10.21554,62.3360308542,0.5332800000000001,0.15554,0.5555,60.96,10.06,61.7845061484,131.85
2019-08-23 05:30:00,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0.0,0.0,0.0,130.89,62.36376,26.86568,67.9043689552,0.53376,0.15568,0.556,61.83,26.71,67.3526020284,130.89,63.06376,9.52568,63.7791220134,0.53376,0.15568,0.556,62.53,9.37,63.2281408868,130.98,63.17376,9.50568,63.8849114017,0.53376,0.15568,0.556,62.64,9.35,63.3339727161,130.83
2019-08-23 06:00:00,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0.0,0.0,0.0,131.76,63.5228,26.6754,68.8964664188,0.5328,0.1554,0.555,62.99,26.52,68.345083949,131.76,64.2528,9.1554,64.901800106,0.5328,0.1554,0.555,63.72,9.0,64.3524544986,131.76,64.3628,9.1354,65.0078884213,0.5328,0.1554,0.555,63.83,8.98,64.4585859293,131.76
2019-08-23 06:30:00,0.45504000000000006,0.13272,0.47400000000000003,0.45504000000000006,0.13272,0.47400000000000003,0.0,0.0,0.0,131.76,67.40504,25.45272,72.050540406,0.45504000000000006,0.13272,0.47400000000000003,66.95,25.32,71.5779637877,131.6,68.13504,7.9427200000000004,68.5964319539,0.45504000000000006,0.13272,0.47400000000000003,67.68,7.8100000000000005,68.1291310674,131.85,68.24504,7.92272,68.7033840273,0.45504000000000006,0.13272,0.47400000000000003,67.79,7.79,68.2361209331,131.48
2019-08-23 07:00:00,0.5551200000000001,0.16191000000000003,0.57825,0.5551200000000001,0.16191000000000003,0.57825,0.0,0.0,0.0,133.56,72.01512,24.75191,76.1500791678,0.5551200000000001,0.16191000000000003,0.57825,71.46,24.59,75.5724797793,133.55,72.78512,6.7519100000000005,73.0976195376,0.5551200000000001,0.16191000000000003,0.57825,72.23,6.59,72.5300006894,133.68,72.87512,6.71191,73.1835558774,0.5551200000000001,0.16191000000000003,0.57825,72.32,6.55,72.6160099427,133.24
2019-08-23 07:30:00,0.66864,0.19502000000000003,0.6965,0.66864,0.19502000000000003,0.6965,0.0,0.0,0.0,133.35,77.83864,22.68502,81.0769018244,0.66864,0.19502000000000003,0.6965,77.17,22.49,80.3804018402,133.35,78.64864,4.71502,78.789846982,0.66864,0.19502000000000003,0.6965,77.98,4.52,78.1108878454,133.4,78.73864,4.66502,78.8767129174,0.66864,0.19502000000000003,0.6965,78.07,4.47,78.1978631422,133.12
2019-08-23 08:00:00,0.82896,0.24178000000000002,0.8635,0.82896,0.24178000000000002,0.8635,0.0,0.0,0.0,132.13,82.26896,20.24178,84.722555657,0.82896,0.24178000000000002,0.8635,81.44,20.0,83.8598449796,132.09,83.06896,2.60178,83.1096948295,0.82896,0.24178000000000002,0.8635,82.24,2.36,82.2738548994,132.32,83.17896,2.55178,83.2180927915,0.82896,0.24178000000000002,0.8635,82.35,2.31,82.3823925363,131.9
2019-08-23 08:30:00,0.88392,0.25781000000000004,0.9207500000000001,0.88392,0.25781000000000004,0.9207500000000001,0.0,0.0,0.0,131.17,85.92392,17.92781,87.7742923615,0.88392,0.25781000000000004,0.9207500000000001,85.04,17.67,86.8563785798,131.08,86.73392,0.66781,86.7364908718,0.88392,0.25781000000000004,0.9207500000000001,85.85,0.41000000000000003,85.8509790276,131.34,86.81392,0.66781,86.8164885028,0.88392,0.25781000000000004,0.9207500000000001,85.93,0.41000000000000003,85.9309781162,130.82
2019-08-23 09:00:00,1.13664,0.33152000000000004,1.184,1.13664,0.33152000000000004,1.184,0.0,0.0,0.0,130.69,87.52664,17.27152,89.2144501345,1.13664,0.33152000000000004,1.184,86.39,16.94,88.0351958026,130.69,88.32664,0.69152,88.3293469556,1.13664,0.33152000000000004,1.184,87.19,0.36,87.1907432013,130.77,88.42664,0.72152,88.4295835838,1.13664,0.33152000000000004,1.184,87.29,0.39,87.2908712295,130.59
2019-08-23 09:30:00,1.47768,0.43099000000000004,1.53925,1.47768,0.43099000000000004,1.53925,0.0,0.0,0.0,131.41,89.23768,16.43099,90.7377593076,1.47768,0.43099000000000004,1.53925,87.76,16.0,89.2066006526,131.39,90.02768,1.8309900000000001,90.0462974839,1.47768,0.43099000000000004,1.53925,88.55,1.4,88.5610665022,131.56,90.12768,1.9009900000000002,90.1477257903,1.47768,0.43099000000000004,1.53925,88.65,1.47,88.6621869796,131.0
2019-08-23 10:00:00,1.55328,0.45304000000000005,1.6179999999999999,1.55328,0.45304000000000005,1.6179999999999999,0.0,0.0,0.0,131.28,90.14328,15.81304,91.5197419315,1.55328,0.45304000000000005,1.6179999999999999,88.59,15.36,89.9117217052,131.27,90.94328,2.47304,90.9768987381,1.55328,0.45304000000000005,1.6179999999999999,89.39,2.02,89.4128206691,131.31,91.04328,2.56304,91.0793500592,1.55328,0.45304000000000005,1.6179999999999999,89.49,2.11,89.5148713902,131.0
2019-08-23 10:30:00,2.12088,0.7185900000000001,2.2393087242,2.12088,0.6185900000000001,2.20925,0.0,0.1,0.1,131.1,90.01088,16.21859,91.4603803839,2.12088,0.6185900000000001,2.20925,87.89,15.6,89.2637221944,131.02,90.81088,2.41859,90.8430817617,2.12088,0.6185900000000001,2.20925,88.69,1.8,88.7082639893,131.66,90.92088,2.48859,90.9549311481,2.12088,0.6185900000000001,2.20925,88.8,1.87,88.8196875698,130.84
2019-08-23 11:00:00,54.27072,3.05646,54.3567198886,2.01072,0.5864600000000001,2.0945,52.26,2.47,52.3183380852,132.68,72.28072,5.75646,72.5095808528,2.01072,0.5864600000000001,2.0945,70.27,5.17,70.459930457,132.68,73.82072,4.20646,73.9404693456,2.01072,0.5864600000000001,2.0945,71.81,3.62,71.9011856648,132.68,73.92072,4.18646,74.0391740408,2.01072,0.5864600000000001,2.0945,71.91,3.6,72.00005625,132.43
2019-08-23 11:30:00,67.57608,3.26469,67.6548947894,1.93608,0.56469,2.01675,65.64,2.7,65.6955066957,132.9,67.50608,3.22469,67.5830560315,1.93608,0.56469,2.01675,65.57,2.66,65.6239323723,132.9,69.28608,4.23469,69.4153691999,1.93608,0.56469,2.01675,67.35,3.67,67.4499177168,132.9,69.33608,4.18469,69.4622460057,1.93608,0.56469,2.01675,67.4,3.62,67.4971436433,132.83
2019-08-23 12:00:00,66.74328,3.79679,66.8511857745,2.6632800000000003,0.7767900000000001,2.7742500000000003,64.08,3.02,64.1511246979,132.9,66.68328,3.75679,66.7890208243,2.6632800000000003,0.7767900000000001,2.7742500000000003,64.02,2.98,64.0893189229,132.9,68.41328,4.7567900000000005,68.5784509264,2.6632800000000003,0.7767900000000001,2.7742500000000003,65.75,3.98,65.8703491717,132.9,68.46328,4.71679,68.6255696972,2.6632800000000003,0.7767900000000001,2.7742500000000003,65.8,3.94,65.9178549408,132.83
2019-08-23 12:30:00,65.86424,4.11832,65.9928683298,4.07424,1.18832,4.244,61.79,2.93,61.859429354,133.61,65.79424,4.06832,65.9199002184,4.07424,1.18832,4.244,61.72,2.88,61.7871572416,133.58,67.49424,5.08832,67.6857698013,4.07424,1.18832,4.244,63.42,3.9,63.5398016994,133.68,67.55424,5.03832,67.7418630568,4.07424,1.18832,4.244,63.48,3.85,63.596642207,133.34
2019-08-23 13:00:00,64.96664,4.19152,65.1017139006,4.49664,1.31152,4.684,60.47,2.88,60.5385439204,133.96,64.91664,4.14152,65.0486151797,4.49664,1.31152,4.684,60.42,2.83,60.4862405841,133.96,66.58664,5.16152,66.7863901944,4.49664,1.31152,4.684,62.09,3.85,62.2092485086,133.96,66.63664,5.12152,66.8331636061,4.49664,1.31152,4.684,62.14,3.81,62.2566920098,133.93
2019-08-23 13:30:00,64.08104,4.77447,64.2586589594,4.30104,1.25447,4.48025,59.78,3.52,59.8835436493,132.43,64.01104,4.73447,64.1858897894,4.30104,1.25447,4.48025,59.71,3.48,59.8113241786,132.42,65.68104,5.72447,65.9300278497,4.30104,1.25447,4.48025,61.38,4.47,61.542548696,132.46,65.72104,5.70447,65.9681444082,4.30104,1.25447,4.48025,61.42,4.45,61.5809946331,132.27
2019-08-23 14:00:00,63.84784,4.32437,63.9941157339,4.4378400000000005,1.29437,4.62275,59.41,3.03,59.4872171143,131.85,63.77784,4.28437,63.9215824379,4.4378400000000005,1.29437,4.62275,59.34,2.99,59.4152817043,131.85,65.41784,5.2643699999999995,65.6293180047,4.4378400000000005,1.29437,4.62275,60.98,3.9699999999999998,61.1090934313,131.85,65.46784,5.22437,65.6759630014,4.4378400000000005,1.29437,4.62275,61.03,3.93,61.1564044071,131.85
2019-08-23 14:30:00,63.628,4.10275,63.7601359908,3.918,1.14275,4.08125,59.71,2.96,59.7833229254,131.85,63.578,4.06275,63.7076763158,3.918,1.14275,4.08125,59.66,2.92,59.7314155198,131.85,65.228,5.04275,65.4226360793,3.918,1.14275,4.08125,61.31,3.9,61.4339165283,131.85,65.268,5.01275,65.4602130043,3.918,1.14275,4.08125,61.35,3.87,61.4719399401,131.85
2019-08-23 15:00:00,63.32688,4.29284,63.4722160146,4.22688,1.23284,4.4030000000000005,59.1,3.06,59.1791652526,132.38,63.25688,4.25284,63.39968072,4.22688,1.23284,4.4030000000000005,59.03,3.02,59.1072017609,132.26,64.90688,5.25284,65.1190862912,4.22688,1.23284,4.4030000000000005,60.68,4.02,60.8130150543,132.66,64.95688,5.21284,65.1657115376,4.22688,1.23284,4.4030000000000005,60.73,3.98,60.8602768643,131.85
2019-08-23 15:30:00,63.00384,4.66862,63.1765768893,4.14384,1.20862,4.3165,58.86,3.46,58.9616078478,132.79,62.933840000000004,4.61862,63.10308921,4.14384,1.20862,4.3165,58.79,3.41,58.8888121802,132.69,64.58384,5.61862,64.8277816977,4.14384,1.20862,4.3165,60.44,4.41,60.6006740887,132.9,64.63384,5.57862,64.8741417997,4.14384,1.20862,4.3165,60.49,4.37,60.6476462857,131.85
2019-08-23 16:00:00,63.20824,4.53157,63.3704720715,3.94824,1.15157,4.11275,59.26,3.38,59.3563139017,132.89,63.13824,4.49157,63.2978005255,3.94824,1.15157,4.11275,59.19,3.34,59.2841606165,132.85,64.79824,5.49157,65.0305255104,3.94824,1.15157,4.11275,60.85,4.34,61.0045744186,132.9,64.83824,5.45157,65.0670191553,3.94824,1.15157,4.11275,60.89,4.3,61.0416423436,132.41
2019-08-23 16:30:00,63.6256,5.09455,63.829236366,3.6156,1.05455,3.7662500000000003,60.01,4.04,60.1458369299,132.89,63.5456,5.03455,63.7447250607,3.6156,1.05455,3.7662500000000003,59.93,3.98,60.0620121208,132.85,65.2256,6.06455,65.5069283516,3.6156,1.05455,3.7662500000000003,61.61,5.01,61.8133658686,132.9,65.2656,6.02455,65.5430678719,3.6156,1.05455,3.7662500000000003,61.65,4.97,61.8500072757,132.9
2019-08-23 17:00:00,64.93392,5.11031,65.1347006968,3.22392,0.9403100000000001,3.35825,61.71,4.17,61.8507316044,132.89,64.86392,5.06031,65.0610087154,3.22392,0.9403100000000001,3.35825,61.64,4.12,61.7775363704,132.85,66.57392,6.08031,66.8510059301,3.22392,0.9403100000000001,3.35825,63.35,5.14,63.55817886,132.9,66.62392,6.04031,66.8971752846,3.22392,0.9403100000000001,3.35825,63.4,5.1,63.6047954167,132.9
2019-08-23 17:30:00,65.53984,5.32912,65.756141517,2.73984,0.79912,2.854,62.8,4.53,62.9631709811,132.89,65.45984,5.27912,65.6723667976,2.73984,0.79912,2.854,62.72,4.48,62.8797964373,132.85,67.20984,6.30912,67.5053152574,2.73984,0.79912,2.854,64.47,5.51,64.7050307163,132.9,67.23984,6.26912,67.5314589565,2.73984,0.79912,2.854,64.5,5.47,64.7315294119,132.47
2019-08-23 18:00:00,66.09088,5.36359,66.3081632747,2.24088,0.65359,2.33425,63.85,4.71,64.0234847536,132.51,66.02088,5.30359,66.2335614539,2.24088,0.65359,2.33425,63.78,4.65,63.9492838115,132.36,67.77088,6.32359,68.0652625534,2.24088,0.65359,2.33425,65.53,5.67,65.774841695,132.72,67.82088,6.28359,68.1113446297,2.24088,0.65359,2.33425,65.58,5.63,65.8212222615,131.94
2019-08-23 18:30:00,65.2188,5.9484,65.489505541,1.7088,0.4984,1.78,63.51,5.45,63.7434122086,132.9,65.1588,5.8984000000000005,65.4252270917,1.7088,0.4984,1.78,63.45,5.4,63.6793726414,132.9,66.8888,6.9384,67.247698548,1.7088,0.4984,1.78,65.18,6.44,65.4973739932,132.9,66.9488,6.8984000000000005,67.3032669638,1.7088,0.4984,1.78,65.24,6.4,65.5531662088,132.89
2019-08-23 19:00:00,63.80128,6.51204,64.1327529005,1.24128,0.36204000000000003,1.293,62.56,6.15,62.8615629777,132.9,63.74128,6.46204,64.0680008819,1.24128,0.36204000000000003,1.293,62.5,6.1,62.7969744494,132.9,65.45128,7.5220400000000005,65.8821002959,1.24128,0.36204000000000003,1.293,64.21,7.16,64.6079693227,132.9,65.50128,7.48204,65.927222027,1.24128,0.36204000000000003,1.293,64.26,7.12,64.6532443115,132.89
2019-08-23 19:30:00,62.6396,7.15405,63.0468073701,0.9396,0.27405,0.9787500000000001,61.7,6.88,62.0824000825,133.15,62.5796,7.09405,62.9804087123,0.9396,0.27405,0.9787500000000001,61.64,6.82,62.0161430597,133.09,64.2896,8.17405,64.8071582587,0.9396,0.27405,0.9787500000000001,63.35,7.9,63.8406806041,133.37,64.3396,8.14405,64.8529851168,0.9396,0.27405,0.9787500000000001,63.4,7.87,63.8865940554,132.89
2019-08-23 20:00:00,61.7312,7.71785,62.211785556,0.7812,0.22785000000000002,0.8137500000000001,60.95,7.49,61.4084896411,133.95,61.6612,7.65785,62.1349036538,0.7812,0.22785000000000002,0.8137500000000001,60.88,7.43,61.3317152866,133.95,63.3712,8.75785,63.9735017493,0.7812,0.22785000000000002,0.8137500000000001,62.59,8.53,63.1685760485,133.96,63.4112,8.71785,64.0076651196,0.7812,0.22785000000000002,0.8137500000000001,62.63,8.49,63.202824304,133.8
2019-08-23 20:30:00,61.30888,8.30134,61.868336107,0.7588800000000001,0.22134,0.7905000000000001,60.55,8.08,61.0867326021,132.29,61.24888,8.21134,61.7968559544,0.7588800000000001,0.22134,0.7905000000000001,60.49,7.99,61.0154095291,132.29,62.92888,9.34134,63.6184294922,0.7588800000000001,0.22134,0.7905000000000001,62.17,9.12,62.8353666338,132.37,62.96888,9.30134,63.6521388034,0.7588800000000001,0.22134,0.7905000000000001,62.21,9.08,62.8691538038,132.07
2019-08-23 21:00:00,62.27432,7.47001,62.7207460165,0.7543200000000001,0.22001,0.7857500000000001,61.52,7.25,61.9457254377,130.96,62.20432,7.36001,62.6382245427,0.7543200000000001,0.22001,0.7857500000000001,61.45,7.14,61.863414875,130.9,63.90432,8.47001,64.463192475,0.7543200000000001,0.22001,0.7857500000000001,63.15,8.25,63.6866155483,131.03,63.93432,8.42001,64.4863849372,0.7543200000000001,0.22001,0.7857500000000001,63.18,8.2,63.7099081776,130.83
2019-08-23 21:30:00,60.95344,8.26267,61.5109223095,0.76344,0.22267,0.79525,60.19,8.04,60.7246053919,131.85,60.88344,8.15267,61.4268613423,0.76344,0.22267,0.79525,60.12,7.93,60.6407396063,131.79,62.56344,9.28267,63.2483358434,0.76344,0.22267,0.79525,61.8,9.06,62.4605763662,131.85,62.61344,9.24267,63.2919411723,0.76344,0.22267,0.79525,61.85,9.02,62.5042630546,131.64
2019-08-23 22:00:00,58.53456,9.05883,59.2313862354,0.78456,0.22883,0.81725,57.75,8.83,58.4211554148,131.14,58.48456,8.95883,59.166750742,0.78456,0.22883,0.81725,57.7,8.73,58.3566868491,131.08,60.08456,10.08883,60.9256829355,0.78456,0.22883,0.81725,59.3,9.86,60.1141381041,131.24,60.13456,10.05883,60.9700366357,0.78456,0.22883,0.81725,59.35,9.83,60.1585521767,130.84
2019-08-23 22:30:00,55.39904,10.11722,56.3152889849,0.7790400000000001,0.22722,0.8115,54.62,9.89,55.5081660659,130.92,55.34904,9.99722,56.2446498491,0.7790400000000001,0.22722,0.8115,54.57,9.77,55.4376929534,130.85,56.87904,11.15722,57.9629946556,0.7790400000000001,0.22722,0.8115,56.1,10.93,57.1548326916,131.24,56.92904,11.11722,58.0043806609,0.7790400000000001,0.22722,0.8115,56.15,10.89,57.1962813477,130.84
2019-08-23 23:00:00,52.11328,10.93554,53.2482862396,0.7732800000000001,0.22554000000000002,0.8055,51.34,10.71,52.4452066446,131.74,52.07328,10.82554,53.1866412387,0.7732800000000001,0.22554000000000002,0.8055,51.3,10.6,52.3836806649,131.68,53.54328,12.00554,54.8727238603,0.7732800000000001,0.22554000000000002,0.8055,52.77,11.78,54.0688570251,131.85,53.58328,11.97554,54.9052042511,0.7732800000000001,0.22554000000000002,0.8055,52.81,11.75,54.1013733652,131.25
2019-08-23 23:30:00,48.98112,11.84491,50.3929757939,0.77112,0.22491000000000003,0.80325,48.21,11.62,49.59060899,131.98,48.95112,11.74491,50.3403919349,0.77112,0.22491000000000003,0.80325,48.18,11.52,49.5380944325,131.9,50.35112,12.92491,51.98354147,0.77112,0.22491000000000003,0.80325,49.58,12.7,51.1807229335,132.18,50.39112,12.904910000000001,52.0173209322,0.77112,0.22491000000000003,0.80325,49.62,12.68,51.2145174731,131.85
2019-08-24 00:00:00,46.67784,12.30687,48.272971695,0.7778400000000001,0.22687000000000002,0.81025,45.9,12.08,47.4630003266,132.9,46.65784,12.20687,48.2282252282,0.7778400000000001,0.22687000000000002,0.81025,45.88,11.98,47.418296047,132.84,47.99784,13.41687,49.8377873231,0.7778400000000001,0.22687000000000002,0.81025,47.22,13.19,49.0275891718,132.9,48.06784,13.39687,49.899833347,0.7778400000000001,0.22687000000000002,0.81025,47.29,13.17,49.0896424921,132.61
2019-08-24 00:30:00,44.71504,13.20897,46.6252259047,0.7850400000000001,0.22897,0.8177500000000001,43.93,12.98,45.8074808301,133.47,44.70504,13.10897,46.5873984664,0.7850400000000001,0.22897,0.8177500000000001,43.92,12.88,45.7696493323,133.44,46.01504,14.32897,48.194432121,0.7850400000000001,0.22897,0.8177500000000001,45.23,14.1,47.3768181709,133.56,46.06504,14.31897,48.2392040986,0.7850400000000001,0.22897,0.8177500000000001,45.28,14.09,47.4215826391,133.11
2019-08-24 01:00:00,42.87832,13.78701,45.040337152,0.77832,0.22701000000000002,0.8107500000000001,42.1,13.56,44.2298948676,132.9,42.85832,13.68701,44.9907750096,0.77832,0.22701000000000002,0.8107500000000001,42.08,13.46,44.1802897229,132.9,44.13832,14.90701,46.5876618813,0.77832,0.22701000000000002,0.8107500000000001,43.36,14.68,45.7776364615,132.9,44.18832,14.89701,46.6318403171,0.77832,0.22701000000000002,0.8107500000000001,43.41,14.67,45.8217961237,132.9
2019-08-24 01:30:00,41.8852,13.9861,44.1585888843,0.7752,0.22610000000000002,0.8075,41.11,13.76,43.3516977753,133.22,41.8552,13.8861,44.0985435162,0.7752,0.22610000000000002,0.8075,41.08,13.66,43.2915927173,133.17,43.1252,15.1061,45.6943884109,0.7752,0.22610000000000002,0.8075,42.35,14.88,44.8880485207,133.35,43.1652,15.1061,45.732141304,0.7752,0.22610000000000002,0.8075,42.39,14.88,44.925788807800004,132.9
2019-08-24 02:00:00,41.73712,13.89666,43.9898209254,0.77712,0.22666000000000003,0.8095,40.96,13.67,43.1809043444,133.63,41.71712,13.81666,43.945627708,0.77712,0.22666000000000003,0.8095,40.94,13.59,43.1366630606,133.41,42.98712,15.03666,45.5411202086,0.77712,0.22666000000000003,0.8095,42.21,14.81,44.7327642785,133.96,43.02712,15.02666,45.5755808109,0.77712,0.22666000000000003,0.8095,42.25,14.8,44.7672033971,132.9
2019-08-24 02:30:00,40.84472,14.08596,43.2053864813,0.7747200000000001,0.22596000000000002,0.807,40.07,13.86,42.3993455138,133.44,40.81472,13.98596,43.1445065541,0.7747200000000001,0.22596000000000002,0.807,40.04,13.76,42.3383891994,133.33,42.06472,15.21596,44.732159655,0.7747200000000001,0.22596000000000002,0.807,41.29,14.99,43.9268050284,133.73,42.11472,15.22596,44.7825803031,0.7747200000000001,0.22596000000000002,0.807,41.34,15.0,43.9772168287,133.1
2019-08-24 03:00:00,39.71584,14.67337,42.3397653992,0.7658400000000001,0.22337,0.7977500000000001,38.95,14.45,41.5440128057,133.96,39.69584,14.57337,42.286437855,0.7658400000000001,0.22337,0.7977500000000001,38.93,14.35,41.490570013,133.96,40.93584,15.81337,43.8840024071,0.7658400000000001,0.22337,0.7977500000000001,40.17,15.59,43.0891749747,133.96,40.96584,15.81337,43.9119883137,0.7658400000000001,0.22337,0.7977500000000001,40.2,15.59,43.1171439221,133.95
2019-08-24 03:30:00,39.21344,14.79267,41.9108215424,0.76344,0.22267,0.79525,38.45,14.57,41.1179693078,133.96,39.19344,14.71267,41.8639271636,0.76344,0.22267,0.79525,38.43,14.49,41.0709751528,133.96,40.41344,15.95267,43.4480587916,0.76344,0.22267,0.79525,39.65,15.73,42.6562469048,133.96,40.45344,15.94267,43.481599954,0.76344,0.22267,0.79525,39.69,15.72,42.6897470126,133.71
2019-08-24 04:00:00,38.80096,15.04903,41.6171575298,0.7509600000000001,0.21903000000000003,0.7822500000000001,38.05,14.83,40.8378672313,133.96,38.77096,14.94903,41.5531086354,0.7509600000000001,0.21903000000000003,0.7822500000000001,38.02,14.73,40.773683915,133.96,39.98096,16.19903,43.1379848331,0.7509600000000001,0.21903000000000003,0.7822500000000001,39.23,15.98,42.3598076011,133.96,40.03096,16.19903,43.184329698,0.7509600000000001,0.21903000000000003,0.7822500000000001,39.28,15.98,42.4061174832,133.96
2019-08-24 04:30:00,38.50624,15.05057,41.3430789403,0.75624,0.22057000000000002,0.7877500000000001,37.75,14.83,40.5584935618,133.96,38.48624,14.96057,41.2917585489,0.75624,0.22057000000000002,0.7877500000000001,37.73,14.74,40.5070425976,133.96,39.69624,16.21057,42.8785966405,0.75624,0.22057000000000002,0.7877500000000001,38.94,15.99,42.0951743078,133.96,39.73624,16.22057,42.9194089016,0.75624,0.22057000000000002,0.7877500000000001,38.98,16.0,42.1359751281,133.96
2019-08-24 05:00:00,38.66248,15.42239,41.6249621389,0.76248,0.22239,0.79425,37.9,15.2,40.8344217542,133.96,38.65248,15.17239,41.5236755173,0.76248,0.22239,0.79425,37.89,14.95,40.7327214902,133.96,39.85248,16.10239,42.9826374931,0.76248,0.22239,0.79425,39.09,15.88,42.1924460064,133.96,39.90248,16.25239,43.0853581958,0.76248,0.22239,0.79425,39.14,16.03,42.2953957305,133.87
2019-08-24 05:30:00,39.40664,14.61652,42.0300598739,0.7766400000000001,0.22652000000000003,0.809,38.63,14.39,41.2231609657,131.85,39.37664,14.52652,41.9706988386,0.7766400000000001,0.22652000000000003,0.809,38.6,14.3,41.1636975987,131.85,40.59664,15.71652,43.5327024224,0.7766400000000001,0.22652000000000003,0.809,39.82,15.49,42.7267188069,131.85,40.63664,15.71652,43.5700070163,0.7766400000000001,0.22652000000000003,0.809,39.86,15.49,42.7640000468,131.85
2019-08-24 06:00:00,39.12408,14.97869,41.893374058,0.7840800000000001,0.22869000000000003,0.8167500000000001,38.34,14.75,41.0794121185,131.85,39.10408,14.86869,41.8354755556,0.7840800000000001,0.22869000000000003,0.8167500000000001,38.32,14.64,41.0213602895,131.85,40.30408,16.07869,43.3928926987,0.7840800000000001,0.22869000000000003,0.8167500000000001,39.52,15.85,42.5799589009,131.85,40.35408,16.07869,43.4393375267,0.7840800000000001,0.22869000000000003,0.8167500000000001,39.57,15.85,42.6263697727,131.85
2019-08-24 06:30:00,40.52544,14.65492,43.0938274861,0.80544,0.23492000000000002,0.839,39.72,14.42,42.2565355892,131.49,40.49544,14.56492,43.0350735494,0.80544,0.23492000000000002,0.839,39.69,14.33,42.1976895102,131.48,41.72544,15.75492,44.6007830357,0.80544,0.23492000000000002,0.839,40.92,15.52,43.7643325095,131.61,41.77544,15.74492,44.6440353575,0.80544,0.23492000000000002,0.839,40.97,15.51,43.8075450122,131.1
2019-08-24 07:00:00,42.44088,14.08859,44.7181916379,0.92088,0.26859,0.95925,41.52,13.82,43.7596023748,130.96,42.40088,13.98859,44.6487992556,0.92088,0.26859,0.95925,41.48,13.72,43.6901453419,130.84,43.67088,15.15859,46.226925171,0.92088,0.26859,0.95925,42.75,14.89,45.268914279,131.12,43.73088,15.16859,46.2868878643,0.92088,0.26859,0.95925,42.81,14.9,45.3288660789,130.79
2019-08-24 07:30:00,45.10392,13.49656,47.0799397961,1.15392,0.33656,1.202,43.95,13.16,45.8779696586,131.38,45.06392,13.396560000000001,47.0130269776,1.15392,0.33656,1.202,43.91,13.06,45.8110434284,131.29,46.39392,14.56656,48.6269522302,1.15392,0.33656,1.202,45.24,14.23,47.4252095409,131.43,46.43392,14.55656,48.6621245488,1.15392,0.33656,1.202,45.28,14.22,47.4603708372,131.07
2019-08-24 08:00:00,47.1536,13.0273,48.9200627376,1.5336,0.44730000000000003,1.5975000000000001,45.62,12.58,47.3227302678,131.85,47.0936,12.9373,48.8383137736,1.5336,0.44730000000000003,1.5975000000000001,45.56,12.49,47.2410171355,131.85,48.4836,14.1073,50.4943103948,1.5336,0.44730000000000003,1.5975000000000001,46.95,13.66,48.8968107344,131.85,48.5136,14.0873,50.5175356312,1.5336,0.44730000000000003,1.5975000000000001,46.98,13.64,48.9200367948,131.85
2019-08-24 08:30:00,49.83696,12.23078,51.3158314894,1.95696,0.5707800000000001,2.0385,47.88,11.66,49.2793060016,131.85,49.77696,12.12078,51.2314264358,1.95696,0.5707800000000001,2.0385,47.82,11.55,49.1950698749,131.85,51.20696,13.27078,52.8986422723,1.95696,0.5707800000000001,2.0385,49.25,12.7,50.8611098974,131.85,51.23696,13.26078,52.92517696,1.95696,0.5707800000000001,2.0385,49.28,12.69,50.8876654996,131.45
2019-08-24 09:00:00,51.70696,11.48203,52.9664679336,2.40696,0.70203,2.50725,49.3,10.78,50.4648233921,131.0,51.63696,11.38203,52.8765188431,2.40696,0.70203,2.50725,49.23,10.68,50.3751456574,130.92,53.08696,12.52203,54.5438040236,2.40696,0.70203,2.50725,50.68,11.82,52.0401268254,131.1,53.13696,12.49203,54.5855963745,2.40696,0.70203,2.50725,50.73,11.79,52.0820218502,130.79
2019-08-24 09:30:00,52.90048,10.93139,54.0181087374,2.85048,0.8313900000000001,2.96925,50.05,10.1,51.0589120526,130.79,52.84048,10.821390000000001,53.9371746402,2.85048,0.8313900000000001,2.96925,49.99,9.99,50.9784287714,130.79,54.31048,11.93139,55.6056319554,2.85048,0.8313900000000001,2.96925,51.46,11.1,52.6435333161,130.79,54.34048,11.91139,55.6306478334,2.85048,0.8313900000000001,2.96925,51.49,11.08,52.6686481695,130.79
2019-08-24 10:00:00,53.70944,10.71942,54.7686946188,3.52944,1.02942,3.6765,50.18,9.69,51.1070298491,130.79,53.63944,10.61942,54.6805413712,3.52944,1.02942,3.6765,50.11,9.59,51.0194100319,130.79,55.11944,11.71942,56.3515525168,3.52944,1.02942,3.6765,51.59,10.69,52.6859013399,130.79,55.14944,11.69942,56.376743083,3.52944,1.02942,3.6765,51.62,10.67,52.7112255596,130.79
