Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-24 10:30:00,54.36072,10.29521,55.3270207752,3.9607200000000002,1.15521,4.12575,50.4,9.14,51.2220616532,130.79,54.28072,10.18521,55.2280279067,3.9607200000000002,1.15521,4.12575,50.32,9.03,51.1238036535,130.79,55.78072,11.28521,56.9108486008,3.9607200000000002,1.15521,4.12575,51.82,10.13,52.8008456372,130.79,55.80072,11.25521,56.9245123357,3.9607200000000002,1.15521,4.12575,51.84,10.1,52.8147290062,130.46
2019-08-24 11:00:00,54.3536,9.9848,55.263098574,4.2336,1.2348,4.41,50.12,8.75,50.8780591218,130.79,54.2836,9.8848,55.1762494195,4.2336,1.2348,4.41,50.05,8.65,50.791977713,130.62,55.7536,10.9748,56.8234999626,4.2336,1.2348,4.41,51.52,9.74,52.4326043603,130.79,55.7936,10.9448,56.8569648152,4.2336,1.2348,4.41,51.56,9.71,52.4663482625,130.02
2019-08-24 11:30:00,54.05408,10.09994,54.9895658525,4.35408,1.26994,4.5355,49.7,8.83,50.4783012789,130.79,53.98408,9.98994,54.9006356489,4.35408,1.26994,4.5355,49.63,8.72,50.3902302039,130.79,55.46408,11.06994,56.5580033404,4.35408,1.26994,4.5355,51.11,9.8,52.0410616725,130.79,55.48408,11.04994,56.5737068562,4.35408,1.26994,4.5355,51.13,9.78,52.0569428607,130.72
2019-08-24 12:00:00,54.47352,9.72936,55.3355656626,3.80352,1.1093600000000001,3.9619999999999997,50.67,8.62,51.3979892603,130.79,54.40352,9.61936,55.2473988094,3.80352,1.1093600000000001,3.9619999999999997,50.6,8.51,51.3106236563,130.79,55.89352,10.70936,56.9102448563,3.80352,1.1093600000000001,3.9619999999999997,52.09,9.6,52.9672360993,130.79,55.92352,10.67936,56.9340743246,3.80352,1.1093600000000001,3.9619999999999997,52.12,9.57,52.9913134391,130.53
2019-08-24 12:30:00,53.40856,9.70958,54.283977609,2.8785600000000002,0.8395800000000001,2.9985,50.53,8.87,51.3026100701,130.79,53.32856,9.59958,54.1856738248,2.8785600000000002,0.8395800000000001,2.9985,50.45,8.76,51.2048835562,130.69,54.82856,10.68958,55.8608817711,2.8785600000000002,0.8395800000000001,2.9985,51.95,9.85,52.8755614627,130.79,54.84856,10.65958,55.874781251,2.8785600000000002,0.8395800000000001,2.9985,51.97,9.82,52.8896331997,130.07
2019-08-24 13:00:00,53.26328,9.94804,54.1843196525,4.31328,1.25804,4.493,48.95,8.69,49.7153758912,130.79,53.20328,9.83804,54.1052311131,4.31328,1.25804,4.493,48.89,8.58,49.6371685333,130.79,54.65328,10.92804,55.7351152596,4.31328,1.25804,4.493,50.34,9.67,51.2603599285,130.79,54.69328,10.90804,55.7704241852,4.31328,1.25804,4.493,50.38,9.65,51.2958760526,130.7
2019-08-24 13:30:00,52.81304,10.09297,53.7688128701,4.67304,1.36297,4.86775,48.14,8.73,48.9251724575,130.79,52.74304,9.99297,53.6813535398,4.67304,1.36297,4.86775,48.07,8.63,48.8385278238,130.79,54.18304,11.07297,55.3029157302,4.67304,1.36297,4.86775,49.51,9.71,50.4531882045,130.79,54.21304,11.05297,55.3283096783,4.67304,1.36297,4.86775,49.54,9.69,50.4787846526,130.79
2019-08-24 14:00:00,52.49536,10.01948,53.4429864529,4.69536,1.36948,4.891,47.8,8.65,48.576357418,130.79,52.43536,9.91948,53.3653732471,4.69536,1.36948,4.891,47.74,8.55,48.499588658,130.79,53.87536,11.00948,54.9887539866,4.69536,1.36948,4.891,49.18,9.64,50.115885705,130.79,53.90536,10.96948,55.0101565913,4.69536,1.36948,4.891,49.21,9.6,50.1376515206,130.79
2019-08-24 14:30:00,51.51808,10.28069,52.5338476962,4.52808,1.32069,4.71675,46.99,8.96,47.8366146377,130.79,51.44808,10.17069,52.4437591212,4.52808,1.32069,4.71675,46.92,8.85,47.7473444288,130.79,52.87808,11.26069,54.0638001232,4.52808,1.32069,4.71675,48.35,9.94,49.3611800912,130.79,52.89808,11.24069,54.0792009867,4.52808,1.32069,4.71675,48.37,9.92,49.3767485766,130.79
2019-08-24 15:00:00,51.43792,10.22731,52.4448041636,4.44792,1.29731,4.63325,46.99,8.93,47.8310045891,130.79,51.36792,10.12731,52.3567150704,4.44792,1.29731,4.63325,46.92,8.83,47.7436414615,130.79,52.78792,11.22731,53.9686667221,4.44792,1.29731,4.63325,48.34,9.93,49.3493718298,130.79,52.81792,11.19731,53.9917810816,4.44792,1.29731,4.63325,48.37,9.9,49.3727343784,130.79
2019-08-24 15:30:00,50.85856,10.40333,51.9116788436,4.22856,1.23333,4.40475,46.63,9.17,47.5231080633,131.34,50.77856,10.30333,51.813326131,4.22856,1.23333,4.40475,46.55,9.07,47.4253877159,131.33,52.21856,11.40333,53.4491715891,4.22856,1.23333,4.40475,47.99,10.17,49.0557743798,131.62,52.22856,11.39333,53.4568091843,4.22856,1.23333,4.40475,48.0,10.16,49.0634854041,130.79
2019-08-24 16:00:00,51.44024,10.40507,52.4820328585,3.96024,1.15507,4.12525,47.48,9.25,48.372646196,131.02,51.38024,10.30507,52.4034686845,3.96024,1.15507,4.12525,47.42,9.15,48.2947088199,131.0,52.81024,11.41507,54.0298553761,3.96024,1.15507,4.12525,48.85,10.26,49.9158301544,131.52,52.85024,11.38507,54.0626274515,3.96024,1.15507,4.12525,48.89,10.23,49.94882381,130.79
2019-08-24 16:30:00,52.22088,10.63609,53.2930269216,3.62088,1.05609,3.77175,48.6,9.58,49.5352036435,131.15,52.15088,10.53609,53.2045437652,3.62088,1.05609,3.77175,48.53,9.48,49.4472577602,131.09,53.62088,11.63609,54.8689107096,3.62088,1.05609,3.77175,50.0,10.58,51.1071071379,131.29,53.64088,11.61609,54.8842195359,3.62088,1.05609,3.77175,50.02,10.56,51.1225390606,130.79
2019-08-24 17:00:00,53.70768,10.02724,54.6357065755,2.76768,0.8072400000000001,2.883,50.94,9.22,51.7676733107,130.79,53.60768,9.91724,54.5172908736,2.76768,0.8072400000000001,2.883,50.84,9.11,51.649759922,130.79,55.13768,11.02724,56.2295632012,2.76768,0.8072400000000001,2.883,52.37,10.22,53.357898197,130.79,55.14768,10.99724,56.2334944406,2.76768,0.8072400000000001,2.883,52.38,10.19,53.3619761628,130.79
2019-08-24 17:30:00,54.64208,10.34019,55.6118371928,2.81208,0.8201900000000001,2.92925,51.83,9.52,52.6970520997,130.79,54.56208,10.22019,55.5110156416,2.81208,0.8201900000000001,2.92925,51.75,9.4,52.5967917273,130.79,56.10208,11.33019,57.2347498096,2.81208,0.8201900000000001,2.92925,53.29,10.51,54.3165186661,130.79,56.12208,11.30019,57.2484249352,2.81208,0.8201900000000001,2.92925,53.31,10.48,54.3303460324,130.79
2019-08-24 18:00:00,54.62152,10.40086,55.6029525821,2.23152,0.6508600000000001,2.3245,52.39,9.75,53.2895355581,130.79,54.54152,10.29086,55.5038665631,2.23152,0.6508600000000001,2.3245,52.31,9.64,53.1908422569,130.79,56.09152,11.40086,57.2384331079,2.23152,0.6508600000000001,2.3245,53.86,10.75,54.9223278822,130.79,56.12152,11.37086,57.2618674534,2.23152,0.6508600000000001,2.3245,53.89,10.72,54.9458870162,130.79
2019-08-24 18:30:00,54.50536,10.68573,55.5429481965,1.6653600000000002,0.48573000000000005,1.73475,52.84,10.2,53.8154773276,130.79,54.41536,10.56573,55.4316340582,1.6653600000000002,0.48573000000000005,1.73475,52.75,10.08,53.7044588465,130.79,55.97536,11.70573,57.1862312271,1.6653600000000002,0.48573000000000005,1.73475,54.31,11.22,55.4568706293,130.79,55.98536,11.66573,57.1878465302,1.6653600000000002,0.48573000000000005,1.73475,54.32,11.18,55.4585863505,130.79
2019-08-24 19:00:00,54.12272,10.74246,55.1785217911,1.24272,0.36246,1.2945,52.88,10.38,53.8891343408,130.79,54.04272,10.63246,55.0787144971,1.24272,0.36246,1.2945,52.8,10.27,53.789524073,130.79,55.60272,11.76246,56.8332467544,1.24272,0.36246,1.2945,54.36,11.4,55.5425026444,130.79,55.63272,11.73246,56.8563993958,1.24272,0.36246,1.2945,54.39,11.37,55.5657178483,130.79
2019-08-24 19:30:00,53.56864,11.08252,54.7030295413,0.9686400000000001,0.28252000000000005,1.009,52.6,10.8,53.6972997459,130.79,53.48864,10.96252,54.6004711866,0.9686400000000001,0.28252000000000005,1.009,52.52,10.68,53.5948952793,130.79,55.03864,12.10252,56.3535525358,0.9686400000000001,0.28252000000000005,1.009,54.07,11.82,55.3468815743,130.79,55.04864,12.07252,56.3568851606,0.9686400000000001,0.28252000000000005,1.009,54.08,11.79,55.3502529353,130.79
2019-08-24 20:00:00,53.05736,11.22423,54.2316032334,0.8373600000000001,0.24423000000000003,0.8722500000000001,52.22,10.98,53.3618665341,131.01,52.96736,11.11423,54.1208585839,0.8373600000000001,0.24423000000000003,0.8722500000000001,52.13,10.87,53.2512328496,130.94,54.52736,12.25423,55.8873790892,0.8373600000000001,0.24423000000000003,0.8722500000000001,53.69,12.01,55.0168719576,131.22,54.54736,12.22423,55.9003245256,0.8373600000000001,0.24423000000000003,0.8722500000000001,53.71,11.98,55.0298509902,130.79
2019-08-24 20:30:00,53.764,10.9845,54.8746474818,0.804,0.23450000000000001,0.8375,52.96,10.75,54.040023131,130.79,53.674,10.8745,54.7645234276,0.804,0.23450000000000001,0.8375,52.87,10.64,53.930014834,130.79,55.244,12.0145,56.535367216,0.804,0.23450000000000001,0.8375,54.44,11.78,55.6999281867,130.8,55.254,11.9845,56.5387721502,0.804,0.23450000000000001,0.8375,54.45,11.75,55.703366146,130.79
2019-08-24 21:00:00,55.95208,10.56394,56.9406013724,0.80208,0.23394,0.8355,55.15,10.33,56.1091026483,130.79,55.86208,10.45394,56.8318294924,0.80208,0.23394,0.8355,55.06,10.22,56.0004642838,130.79,57.47208,11.57394,58.6258992822,0.80208,0.23394,0.8355,56.67,11.34,57.7934641633,130.8,57.49208,11.53394,58.6376247357,0.80208,0.23394,0.8355,56.69,11.3,57.8052428418,130.22
2019-08-24 21:30:00,54.81112,11.04366,55.9126220262,0.80112,0.23366,0.8345,54.01,10.81,55.0811782735,130.79,54.72112,10.91366,55.7988256924,0.80112,0.23366,0.8345,53.92,10.68,54.9675249579,130.79,56.30112,12.07366,57.5811547214,0.80112,0.23366,0.8345,55.5,11.84,56.7488819273,130.8,56.33112,12.03366,57.6021184806,0.80112,0.23366,0.8345,55.53,11.8,56.7698943103,130.79
2019-08-24 22:00:00,52.94984,11.52037,54.1886010242,0.7898400000000001,0.23037000000000002,0.8227500000000001,52.16,11.29,53.3678714209,131.51,52.86984,11.42037,54.0892302826,0.7898400000000001,0.23037000000000002,0.8227500000000001,52.08,11.19,53.2685883049,131.49,54.40984,12.57037,55.8430379793,0.7898400000000001,0.23037000000000002,0.8227500000000001,53.62,12.34,55.0216321096,131.85,54.42984,12.54037,55.855781815,0.7898400000000001,0.23037000000000002,0.8227500000000001,53.64,12.31,55.0344046938,131.1
2019-08-24 22:30:00,50.82168,12.09799,52.2417890205,0.78168,0.22799000000000003,0.81425,50.04,11.87,51.4285766865,131.85,50.74168,11.98799,52.1385653184,0.78168,0.22799000000000003,0.81425,49.96,11.76,51.325424499,131.85,52.24168,13.15799,53.8732385333,0.78168,0.22799000000000003,0.81425,51.46,12.93,53.059556161,131.85,52.27168,13.12799,53.8950150892,0.78168,0.22799000000000003,0.81425,51.49,12.9,53.0813535999,131.85
2019-08-24 23:00:00,48.65144,12.58792,50.2535406116,0.78144,0.22792,0.8140000000000001,47.87,12.36,49.4399281957,131.85,48.59144,12.46792,50.1654968121,0.78144,0.22792,0.8140000000000001,47.81,12.24,49.3519371454,131.85,50.04144,13.65792,51.871808297,0.78144,0.22792,0.8140000000000001,49.26,13.43,51.0579327823,131.85,50.06144,13.62792,51.883214804,0.78144,0.22792,0.8140000000000001,49.28,13.4,51.0693489287,131.85
2019-08-24 23:30:00,45.8648,13.6689,47.8583190914,0.7848,0.22890000000000002,0.8175,45.08,13.44,47.040833326,132.68,45.7948,13.5589,47.7598940142,0.7848,0.22890000000000002,0.8175,45.01,13.33,46.942400876,132.59,47.1948,14.7689,49.451689094,0.7848,0.22890000000000002,0.8175,46.41,14.54,48.6343469166,132.77,47.2248,14.7389,49.4713746347,0.7848,0.22890000000000002,0.8175,46.44,14.51,48.6540203889,132.56
2019-08-25 00:00:00,43.8408,14.02065,46.028191047,0.7908000000000001,0.23065000000000002,0.8237500000000001,43.05,13.79,45.2047187802,132.68,43.7808,13.92065,45.940645893,0.7908000000000001,0.23065000000000002,0.8237500000000001,42.99,13.69,45.1171386504,132.59,45.1308,15.13065,47.5996394741,0.7908000000000001,0.23065000000000002,0.8237500000000001,44.34,14.9,46.7765496804,132.9,45.1508,15.11065,47.6122514072,0.7908000000000001,0.23065000000000002,0.8237500000000001,44.36,14.88,46.78914404,132.04
2019-08-25 00:30:00,42.19296,14.36128,44.5700823064,0.7929600000000001,0.23128,0.8260000000000001,41.4,14.13,43.7449071321,132.9,42.12296,14.25128,44.4684465751,0.7929600000000001,0.23128,0.8260000000000001,41.33,14.02,43.6432045111,132.9,43.44296,15.46128,46.112275511,0.7929600000000001,0.23128,0.8260000000000001,42.65,15.23,45.2876959008,132.9,43.47296,15.45128,46.1371900401,0.7929600000000001,0.23128,0.8260000000000001,42.68,15.22,45.312589862,132.6
2019-08-25 01:00:00,41.09344,14.62142,43.6171610017,0.79344,0.23142000000000001,0.8265,40.3,14.39,42.7920798747,132.9,41.04344,14.51142,43.533266331,0.79344,0.23142000000000001,0.8265,40.25,14.28,42.7080893977,132.9,42.34344,15.73142,45.17127944,0.79344,0.23142000000000001,0.8265,41.55,15.5,44.3469559271,132.9,42.37344,15.72142,45.1959230932,0.79344,0.23142000000000001,0.8265,41.58,15.49,44.3715731071,132.9
2019-08-25 01:30:00,40.41896,14.87303,43.0685424511,0.7989600000000001,0.23303000000000001,0.83225,39.62,14.64,42.2383001552,132.9,40.35896,14.77303,42.9777624785,0.7989600000000001,0.23303000000000001,0.83225,39.56,14.54,42.1474222225,132.9,41.64896,16.00303,44.6176292318,0.7989600000000001,0.23303000000000001,0.83225,40.85,15.77,43.7883020909,132.9,41.66896,15.98303,44.6291325869,0.7989600000000001,0.23303000000000001,0.83225,40.87,15.75,43.7997648396,132.9
2019-08-25 02:00:00,39.84736,14.96548,42.5649819758,0.8073600000000001,0.23548000000000002,0.841,39.04,14.73,41.7264244814,132.9,39.80736,14.86548,42.4924511625,0.8073600000000001,0.23548000000000002,0.841,39.0,14.63,41.6537741387,132.9,41.07736,16.08548,44.1145346955,0.8073600000000001,0.23548000000000002,0.841,40.27,15.85,43.2769615384,132.9,41.09736,16.07548,44.1295145702,0.8073600000000001,0.23548000000000002,0.841,40.29,15.84,43.2919126397,132.9
2019-08-25 02:30:00,38.82456,15.12758,41.6676149527,0.8145600000000001,0.23758,0.8485,38.01,14.89,40.8224472564,133.02,38.76456,15.01758,41.5718513065,0.8145600000000001,0.23758,0.8485,37.95,14.78,40.7265380311,133.04,40.02456,16.24758,43.1966348116,0.8145600000000001,0.23758,0.8485,39.21,16.01,42.3526173926,133.15,40.04456,16.23758,43.2114080984,0.8145600000000001,0.23758,0.8485,39.23,16.0,42.3673565378,132.9
2019-08-25 03:00:00,38.26,15.18625,41.1636950366,0.81,0.23625000000000002,0.8437500000000001,37.45,14.95,40.3237523056,133.63,38.21,15.08625,41.0803972603,0.81,0.23625000000000002,0.8437500000000001,37.4,14.85,40.2403093924,133.58,39.45,16.32625,42.6948350396,0.81,0.23625000000000002,0.8437500000000001,38.64,16.09,41.856154864,133.96,39.48,16.30625,42.7149176408,0.81,0.23625000000000002,0.8437500000000001,38.67,16.07,41.8761722224,132.9
2019-08-25 03:30:00,37.90992,15.23331,40.8560371055,0.7999200000000001,0.23331000000000002,0.83325,37.11,15.0,40.0268922101,133.96,37.84992,15.13331,40.763139177,0.7999200000000001,0.23331000000000002,0.83325,37.05,14.9,39.9338515548,133.96,39.09992,16.36331,42.3858662547,0.7999200000000001,0.23331000000000002,0.83325,38.3,16.13,41.5579944174,133.96,39.12992,16.36331,42.4135420988,0.7999200000000001,0.23331000000000002,0.83325,38.33,16.13,41.5856441576,133.86
2019-08-25 04:00:00,37.63688,15.40659,40.6681417274,0.77688,0.22659,0.80925,36.86,15.18,39.8634168129,133.96,37.59688,15.30659,40.5933132814,0.77688,0.22659,0.80925,36.82,15.08,39.7884254526,133.96,38.81688,16.54659,42.1964431388,0.77688,0.22659,0.80925,38.04,16.32,41.3930428937,133.96,38.84688,16.53659,42.2201242841,0.77688,0.22659,0.80925,38.07,16.31,41.4166753856,133.96
2019-08-25 04:30:00,37.35352,15.42561,40.4133010315,0.7735200000000001,0.22561,0.8057500000000001,36.58,15.2,39.6123263644,133.96,37.47352,15.39561,40.512831405200004,0.7735200000000001,0.22561,0.8057500000000001,36.7,15.17,39.7116972692,133.96,38.53352,16.56561,41.9434333152,0.7735200000000001,0.22561,0.8057500000000001,37.76,16.34,41.1438111993,133.96,38.55352,16.55561,41.9578613237,0.7735200000000001,0.22561,0.8057500000000001,37.78,16.33,41.1581984543,133.96
2019-08-25 05:00:00,37.2244,15.40295,40.2853177232,0.7644000000000001,0.22295,0.79625,36.46,15.18,39.4938476221,133.96,37.1744,15.29295,40.1971433694,0.7644000000000001,0.22295,0.79625,36.41,15.07,39.4054945407,133.96,38.4044,16.54295,41.815871796,0.7644000000000001,0.22295,0.79625,37.64,16.32,41.0257480127,133.96,38.4344,16.53295,41.8394734558,0.7644000000000001,0.22295,0.79625,37.67,16.31,41.0492996286,133.96
2019-08-25 05:30:00,37.99016,15.30463,40.9570989727,0.7701600000000001,0.22463000000000002,0.80225,37.22,15.08,40.158869506,133.96,37.94016,15.20463,40.8734206332,0.7701600000000001,0.22463000000000002,0.80225,37.17,14.98,40.0750458515,133.96,39.17016,16.43463,42.4782120347,0.7701600000000001,0.22463000000000002,0.80225,38.4,16.21,41.6812199917,133.96,39.20016,16.43463,42.5058773261,0.7701600000000001,0.22463000000000002,0.80225,38.43,16.21,41.70885997,133.96
2019-08-25 06:00:00,38.27296,15.49253,41.289683372,0.7629600000000001,0.22253,0.7947500000000001,37.51,15.27,40.4990493716,133.82,38.22296,15.23253,41.1463806593,0.7629600000000001,0.22253,0.7947500000000001,37.46,15.01,40.355318113,133.8,39.47296,16.13253,42.6423861359,0.7629600000000001,0.22253,0.7947500000000001,38.71,15.91,41.85202743,133.85,39.49296,16.28253,42.7178495803,0.7629600000000001,0.22253,0.7947500000000001,38.73,16.06,41.9277533383,133.74
2019-08-25 06:30:00,38.67776,14.98268,41.4783053969,0.79776,0.23268000000000003,0.8310000000000001,37.88,14.75,40.650423122,131.85,38.61776,14.87268,41.3827016735,0.79776,0.23268000000000003,0.8310000000000001,37.82,14.64,40.5546791382,131.85,39.87776,16.05268,42.9874897825,0.79776,0.23268000000000003,0.8310000000000001,39.08,15.82,42.1606309251,131.85,39.90776,16.04268,43.0115901799,0.79776,0.23268000000000003,0.8310000000000001,39.11,15.81,42.1846915361,131.85
2019-08-25 07:00:00,39.94912,14.54766,42.5154865931,0.8491200000000001,0.24766000000000002,0.8845000000000001,39.1,14.3,41.632919667,131.85,39.89912,14.43766,42.4309533601,0.8491200000000001,0.24766000000000002,0.8845000000000001,39.05,14.19,41.5482683153,131.85,41.17912,15.60766,44.0376994705,0.8491200000000001,0.24766000000000002,0.8845000000000001,40.33,15.36,43.1559787283,131.85,41.19912,15.59766,44.052860137,0.8491200000000001,0.24766000000000002,0.8845000000000001,40.35,15.35,43.1711130271,131.56
2019-08-25 07:30:00,41.62888,13.78759,43.8527226984,1.08888,0.31759000000000004,1.13425,40.54,13.47,42.7192286915,131.15,41.55888,13.67759,43.7517653937,1.08888,0.31759000000000004,1.13425,40.47,13.36,42.6181944714,131.03,42.87888,14.82759,45.3702080143,1.08888,0.31759000000000004,1.13425,41.79,14.51,44.2373620371,131.43,42.90888,14.81759,45.3952966315,1.08888,0.31759000000000004,1.13425,41.82,14.5,44.2624265038,130.86
2019-08-25 08:00:00,43.86992,12.94206,45.7391167148,1.5499200000000002,0.45206,1.6145,42.32,12.49,44.1246246443,130.71,43.79992,12.84206,45.6437454319,1.5499200000000002,0.45206,1.6145,42.25,12.39,44.0292470978,130.63,45.14992,13.96206,47.2594371047,1.5499200000000002,0.45206,1.6145,43.6,13.51,45.6451541787,131.1,45.16992,13.95206,47.275592551,1.5499200000000002,0.45206,1.6145,43.62,13.5,45.6613009013,130.52
2019-08-25 08:30:00,46.41048,12.08514,47.9581407339,2.04048,0.59514,2.1255,44.37,11.49,45.8335793933,130.36,46.33048,11.97514,47.8530809358,2.04048,0.59514,2.1255,44.29,11.38,45.7286398223,130.31,47.73048,13.08514,49.4916115099,2.04048,0.59514,2.1255,45.69,12.49,47.3664037056,130.49,47.74048,13.06514,49.4959727033,2.04048,0.59514,2.1255,45.7,12.47,47.3707810786,130.0
2019-08-25 09:00:00,48.63784,11.27812,49.9283033018,2.42784,0.7081200000000001,2.529,46.21,10.57,47.4034703371,129.74,48.55784,11.16812,49.8256031554,2.42784,0.7081200000000001,2.529,46.13,10.46,47.3010412148,129.74,50.00784,12.25812,51.4883051518,2.42784,0.7081200000000001,2.529,47.58,11.55,48.9618106283,129.74,50.00784,12.23812,51.4835473001,2.42784,0.7081200000000001,2.529,47.58,11.53,48.9570965234,129.74
2019-08-25 09:30:00,51.0452,12.4461,52.5406304516,2.9352,0.8561000000000001,3.0575,48.11,11.59,49.4863637783,130.58,50.9652,12.5061,52.4771774036,2.9352,0.8561000000000001,3.0575,48.03,11.65,49.4227012617,130.57,52.4252,13.2061,54.0629510131,2.9352,0.8561000000000001,3.0575,49.49,12.35,51.007671972,130.6,52.1652,8.7361,52.8916584562,2.9352,0.8561000000000001,3.0575,49.23,7.88,49.8566675581,130.22
2019-08-25 10:00:00,53.444,14.10075,55.2728892547,3.294,0.9607500000000001,3.43125,50.15,13.14,51.8428596819,131.57,53.354,14.00075,55.1604053336,3.294,0.9607500000000001,3.43125,50.06,13.04,51.7305055069,131.49,54.864,15.17075,56.9228438464,3.294,0.9607500000000001,3.43125,51.57,14.21,53.4919526658,131.81,54.194,5.36075,54.458491317400004,3.294,0.9607500000000001,3.43125,50.9,4.4,51.0898228613,130.79
2019-08-25 10:30:00,54.89504,13.47897,56.525640632,2.94504,0.8589700000000001,3.06775,51.95,12.62,53.4608913132,130.8,54.80504,13.35897,56.409702081,2.94504,0.8589700000000001,3.06775,51.86,12.5,53.3451928481,130.8,56.35504,14.52897,58.1977791901,2.94504,0.8589700000000001,3.06775,53.41,13.67,55.1316333877,130.87,55.635040000000004,5.70897,55.9271849306,2.94504,0.8589700000000001,3.06775,52.69,4.85,52.9127451565,130.79
2019-08-25 11:00:00,55.0984,13.379950000000001,56.6997067414,3.4284,0.9999500000000001,3.57125,51.67,12.38,53.1324128946,130.8,55.0084,13.27995,56.5887015451,3.4284,0.9999500000000001,3.57125,51.58,12.28,53.0216446369,130.8,56.5484,14.42995,58.3604746345,3.4284,0.9999500000000001,3.57125,53.12,13.43,54.7914162985,130.87,55.8384,5.99995,56.1598282989,3.4284,0.9999500000000001,3.57125,52.41,5.0,52.6479638733,130.79
2019-08-25 11:30:00,55.7436,12.94355,57.2266059413,3.0636,0.8935500000000001,3.19125,52.68,12.05,54.0405856741,130.8,55.6436,12.823550000000001,57.1021335465,3.0636,0.8935500000000001,3.19125,52.58,11.93,53.9164288506,130.8,57.2136,13.96355,58.8929261759,3.0636,0.8935500000000001,3.19125,54.15,13.07,55.7050033659,130.87,56.4836,6.17355,56.8199770201,3.0636,0.8935500000000001,3.19125,53.42,5.28,53.6803017875,130.47
2019-08-25 12:00:00,56.07712,13.13041,57.5938456284,4.28712,1.25041,4.46575,51.79,11.88,53.1350966876,130.8,55.98712,13.02041,57.481202862,4.28712,1.25041,4.46575,51.7,11.77,53.0228526204,130.8,57.53712,14.16041,59.2540073688,4.28712,1.25041,4.46575,53.25,12.91,54.7926144658,130.87,56.81712,6.73041,57.2143648384,4.28712,1.25041,4.46575,52.53,5.48,52.815066979,130.76
2019-08-25 12:30:00,56.0872,12.968350000000001,57.5669358709,3.9372,1.14835,4.10125,52.15,11.82,53.4727491345,130.8,55.9972,12.84835,57.4522976526,3.9372,1.14835,4.10125,52.06,11.7,53.3585382109,130.8,57.5572,13.99835,59.2349987302,3.9372,1.14835,4.10125,53.62,12.85,55.138252602,130.87,56.8372,6.66835,57.2270407724,3.9372,1.14835,4.10125,52.9,5.52,53.1872202695,130.76
2019-08-25 13:00:00,56.4948,13.02265,57.9763041256,4.5348,1.32265,4.72375,51.96,11.7,53.2609763335,130.8,56.4148,12.92265,57.8759409605,4.5348,1.32265,4.72375,51.88,11.6,53.161023316,130.8,57.9548,14.05265,59.6341832766,4.5348,1.32265,4.72375,53.42,12.73,54.9158383347,130.87,57.2348,6.94265,57.6543382588,4.5348,1.32265,4.72375,52.7,5.62,52.9988150811,130.76
2019-08-25 13:30:00,56.59264,13.07327,58.0830206744,4.50264,1.3132700000000002,4.69025,52.09,11.76,53.4009896912,130.8,56.50264,12.95327,57.9684011394,4.50264,1.3132700000000002,4.69025,52.0,11.64,53.2868614201,130.8,58.04264,14.10327,59.731484854,4.50264,1.3132700000000002,4.69025,53.54,12.79,55.046486718,130.87,57.33264,6.93327,57.7503406246,4.50264,1.3132700000000002,4.69025,52.83,5.62,53.1280839105,130.76
2019-08-25 14:00:00,54.89192,13.48556,56.5241825222,4.44192,1.29556,4.627,50.45,12.19,51.9018169239,130.8,54.80192,13.38556,56.4129741478,4.44192,1.29556,4.627,50.36,12.09,51.7909036415,130.8,56.31192,14.53556,58.1576722247,4.44192,1.29556,4.627,51.87,13.24,53.533115919,131.01,55.64192,6.55556,56.026767069,4.44192,1.29556,4.627,51.2,5.26,51.46948222,130.76
2019-08-25 14:30:00,53.96832,13.90826,55.7316719635,4.34832,1.26826,4.5295,49.62,12.64,51.204628697,131.54,53.87832,13.79826,55.6171317586,4.34832,1.26826,4.5295,49.53,12.53,51.0903298091,131.45,55.37832,14.95826,57.3629485666,4.34832,1.26826,4.5295,51.03,13.69,52.8344300622,131.85,54.72832,6.13826,55.0714739756,4.34832,1.26826,4.5295,50.38,4.87,50.6148328062,130.85
2019-08-25 15:00:00,53.1968,14.35115,55.0985937803,4.1868,1.22115,4.36125,49.01,13.13,50.7383188527,131.85,53.1268,14.24115,55.0024293242,4.1868,1.22115,4.36125,48.94,13.02,50.6423143231,131.85,54.6068,15.41115,56.7398109846,4.1868,1.22115,4.36125,50.42,14.19,52.3787409165,131.85,53.9568,5.64115,54.250887915,4.1868,1.22115,4.36125,49.77,4.42,49.9658813592,131.39
2019-08-25 15:30:00,52.666,14.46425,54.6161339172,4.026,1.17425,4.19375,48.64,13.29,50.4229481486,131.85,52.586,14.36425,54.5125588655,4.026,1.17425,4.19375,48.56,13.19,50.3194763486,131.85,54.066,15.54425,56.2561646761,4.026,1.17425,4.19375,50.04,14.37,52.0624480792,131.85,53.416,5.4342500000000005,53.691713784,4.026,1.17425,4.19375,49.39,4.26,49.5733769275,131.12
2019-08-25 16:00:00,52.7112,14.79285,54.7475937057,3.7812,1.10285,3.93875,48.93,13.69,50.809064152,131.85,52.6412,14.68285,54.6505445678,3.7812,1.10285,3.93875,48.86,13.58,50.7120892885,131.85,54.1212,15.86285,56.3979990741,3.7812,1.10285,3.93875,50.34,14.76,52.4592527587,131.85,53.4812,4.96285,53.7109731206,3.7812,1.10285,3.93875,49.7,3.86,49.8496700089,131.38
2019-08-25 16:30:00,52.51336,15.04848,54.62700549,3.42336,0.99848,3.566,49.09,14.05,51.0610477762,131.85,52.44336,14.94848,54.5322204059,3.42336,0.99848,3.566,49.02,13.95,50.9662918015,131.85,53.91336,16.13848,56.2770017254,3.42336,0.99848,3.566,50.49,15.14,52.7110965547,131.85,53.26336,4.49848,53.4529872018,3.42336,0.99848,3.566,49.84,3.5,49.9627421185,131.52
2019-08-25 17:00:00,52.5884,14.9962,54.6847860835,3.0384,0.8862,3.165,49.55,14.11,51.5198466613,131.38,52.5184,14.8762,54.5846467883,3.0384,0.8862,3.165,49.48,13.99,51.4197481519,131.22,54.0084,16.0762,56.3502571157,3.0384,0.8862,3.165,50.97,15.19,53.1853081217,131.74,53.3584,4.2862,53.5302751814,3.0384,0.8862,3.165,50.32,3.4,50.4347340629,130.79
2019-08-25 17:30:00,52.74072,15.04271,54.8440212809,2.58072,0.7527100000000001,2.68825,50.16,14.29,52.1558213434,131.05,52.68072,14.93271,54.7562241911,2.58072,0.7527100000000001,2.68825,50.1,14.18,52.0680554659,130.85,54.17072,16.12271,56.5191001615,2.58072,0.7527100000000001,2.68825,51.59,15.37,53.8308926175,131.29,53.50072,3.97271,53.648014551,2.58072,0.7527100000000001,2.68825,50.92,3.22,51.021709105,130.79
2019-08-25 18:00:00,52.78024,15.14507,54.9101710047,2.04024,0.5950700000000001,2.12525,50.74,14.55,52.7849419816,130.79,52.70024,15.03507,54.80299833,2.04024,0.5950700000000001,2.12525,50.66,14.44,52.6777865898,130.85,54.22024,16.22507,56.5958242467,2.04024,0.5950700000000001,2.12525,52.18,15.63,54.4706278649,130.92,53.54024,3.52507,53.6561591783,2.04024,0.5950700000000001,2.12525,51.5,2.93,51.5832812062,130.79
2019-08-25 18:30:00,53.10216,15.14813,55.2205146586,1.50216,0.43813,1.56475,51.6,14.71,53.6557927907,130.79,53.03216,15.02813,55.1203654339,1.50216,0.43813,1.56475,51.53,14.59,53.5556626324,130.85,54.55216,16.23813,56.9176161356,1.50216,0.43813,1.56475,53.05,15.8,55.3528906201,130.82,53.85216,3.19813,53.9470404393,1.50216,0.43813,1.56475,52.35,2.76,52.4227059584,130.79
2019-08-25 19:00:00,53.664,14.95325,55.7083887899,1.074,0.31325000000000003,1.11875,52.59,14.64,54.58972156,130.79,53.584,14.83325,55.5991938931,1.074,0.31325000000000003,1.11875,52.51,14.52,54.4805515758,130.85,55.134,16.03325,57.4179681072,1.074,0.31325000000000003,1.11875,54.06,15.72,56.299218467,130.82,54.424,3.08325,54.5112667855,1.074,0.31325000000000003,1.11875,53.35,2.77,53.4218625658,130.79
2019-08-25 19:30:00,54.16216,15.00688,56.2027225604,0.8121600000000001,0.23688,0.846,53.35,14.77,55.3568008469,130.79,54.10216,14.89688,56.1156016666,0.8121600000000001,0.23688,0.846,53.29,14.66,55.2696996554,130.85,55.65216,16.08688,57.9305672404,0.8121600000000001,0.23688,0.846,54.84,15.85,57.084569719,130.82,54.92216,2.8568800000000003,54.9964128139,0.8121600000000001,0.23688,0.846,54.11,2.62,54.1733929157,130.79
2019-08-25 20:00:00,54.04784,15.17937,56.1389551226,0.71784,0.20937000000000003,0.74775,53.33,14.97,55.3912429902,130.79,53.96784,15.06937,56.0322555896,0.71784,0.20937000000000003,0.74775,53.25,14.86,55.2845557095,130.85,55.53784,16.26937,57.8717899504,0.71784,0.20937000000000003,0.74775,54.82,16.06,57.1240404733,130.82,54.79784,2.62937,54.8608863879,0.71784,0.20937000000000003,0.74775,54.08,2.42,54.1341186314,130.79
2019-08-25 20:30:00,54.55776,15.10518,56.610207905,0.7377600000000001,0.21518,0.7685000000000001,53.82,14.89,55.841780953,130.22,54.48776,14.98518,56.510809669,0.7377600000000001,0.21518,0.7685000000000001,53.75,14.77,55.7424021729,130.17,56.04776,16.18518,58.33790751,0.7377600000000001,0.21518,0.7685000000000001,55.31,15.97,57.5694102801,130.23,55.30776,2.57518,55.3676789133,0.7377600000000001,0.21518,0.7685000000000001,54.57,2.36,54.6210078633,130.15
2019-08-25 21:00:00,56.35072,14.21771,58.116666475,0.7807200000000001,0.22771000000000002,0.81325,55.57,13.99,57.303970194,130.14,56.28072,14.24771,58.0561511294,0.7807200000000001,0.22771000000000002,0.81325,55.5,14.02,57.2434310642,130.17,57.72072,12.71771,59.1051746039,0.7807200000000001,0.22771000000000002,0.81325,56.94,12.49,58.2937706792,130.15,57.25072,5.51771,57.5159983323,0.7807200000000001,0.22771000000000002,0.81325,56.47,5.29,56.7172372388,129.53
2019-08-25 21:30:00,55.90712,14.69666,57.8065556996,0.77712,0.22666000000000003,0.8095,55.13,14.47,56.9973490612,131.8,55.83712,14.58666,57.7109575371,0.77712,0.22666000000000003,0.8095,55.06,14.36,56.9017855607,131.76,56.63712,2.17666,56.6789309237,0.77712,0.22666000000000003,0.8095,55.86,1.9500000000000002,55.8940256199,131.85,57.46712,15.80666,59.6013454668,0.77712,0.22666000000000003,0.8095,56.69,15.58,58.7919424751,131.71
2019-08-25 22:00:00,53.74568,15.546240000000001,55.9489382991,0.77568,0.22624000000000002,0.808,52.97,15.32,55.1409403257,132.43,53.67568,15.42624,55.8484333173,0.77568,0.22624000000000002,0.808,52.9,15.2,55.0404396785,132.43,54.48568,1.50624,54.5064957964,0.77568,0.22624000000000002,0.808,53.71,1.28,53.7252501158,132.52,55.26568,16.68624,57.7297669422,0.77568,0.22624000000000002,0.808,54.49,16.46,56.9218033797,132.22
2019-08-25 22:30:00,52.16976,16.23743,54.6382465995,0.77976,0.22743000000000002,0.81225,51.39,16.01,53.8261293425,132.98,52.09976,16.12743,54.5387842775,0.77976,0.22743000000000002,0.81225,51.32,15.9,53.7266451586,132.98,52.90976,0.9574300000000001,52.9184218913,0.77976,0.22743000000000002,0.81225,52.13,0.73,52.1351110098,132.99,53.65976,17.39743,56.4095773239,0.77976,0.22743000000000002,0.81225,52.88,17.17,55.5976914988,132.9
2019-08-25 23:00:00,49.33504,16.92897,52.158759543,0.7850400000000001,0.22897,0.8177500000000001,48.55,16.7,51.3419175723,133.73,49.27504,16.81897,52.0663741667,0.7850400000000001,0.22897,0.8177500000000001,48.49,16.59,51.2494702412,133.72,50.07504,0.5789700000000001,50.0783869275,0.7850400000000001,0.22897,0.8177500000000001,49.29,0.35000000000000003,49.2912426299,133.96,50.77504,18.11897,53.911054162,0.7850400000000001,0.22897,0.8177500000000001,49.99,17.89,53.0947473862,133.51
2019-08-25 23:30:00,45.99456,18.02883,49.4018042258,0.78456,0.22883,0.81725,45.21,17.8,48.5879007573,133.96,45.94456,17.91883,49.3151808489,0.78456,0.22883,0.81725,45.16,17.69,48.5011515327,133.96,46.74456,0.9988300000000001,46.755230199,0.78456,0.22883,0.81725,45.96,0.77,45.9664497215,133.96,47.36456,19.22883,51.1189734557,0.78456,0.22883,0.81725,46.58,19.0,50.3060274719,133.96
2019-08-26 00:00:00,43.9672,16.5096,46.9646842638,0.7872,0.2296,0.8200000000000001,43.18,16.28,46.1470562441,133.15,43.9172,16.5596,46.9354962475,0.7872,0.2296,0.8200000000000001,43.13,16.33,46.1179552886,133.14,44.9472,6.6196,45.4320359658,0.7872,0.2296,0.8200000000000001,44.16,6.39,44.6199249215,133.28,45.3072,17.5196,48.5765247419,0.7872,0.2296,0.8200000000000001,44.52,17.29,47.7595487835,133.12
2019-08-26 00:30:00,42.31296,13.81128,44.5099768501,0.7929600000000001,0.23128,0.8260000000000001,41.52,13.58,43.6843999615,131.85,42.24296,13.70128,44.4093767486,0.7929600000000001,0.23128,0.8260000000000001,41.45,13.47,43.5837515595,131.85,43.57296,14.89128,46.0472915946,0.7929600000000001,0.23128,0.8260000000000001,42.78,14.66,45.2221627081,131.85,43.59296,14.88128,46.0629857478,0.7929600000000001,0.23128,0.8260000000000001,42.8,14.65,45.237843671,131.84
2019-08-26 01:00:00,41.1244,14.0217,43.449100638,0.7944,0.23170000000000002,0.8275,40.33,13.79,42.6224471376,131.85,41.0544,13.9217,43.3506342543,0.7944,0.23170000000000002,0.8275,40.26,13.69,42.5239191515,131.85,42.3544,15.1217,44.9728919489,0.7944,0.23170000000000002,0.8275,41.56,14.89,44.1468651209,131.85,42.3644,15.1017,44.9755903825,0.7944,0.23170000000000002,0.8275,41.57,14.87,44.1495390689,131.84
2019-08-26 01:30:00,40.22632,14.35226,42.7100010284,0.79632,0.23226000000000002,0.8295,39.43,14.12,41.8819686739,131.85,40.16632,14.26226,42.6232955395,0.79632,0.23226000000000002,0.8295,39.37,14.03,41.7951887183,131.85,41.46632,15.45226,44.2518703949,0.79632,0.23226000000000002,0.8295,40.67,15.22,43.4246162908,131.85,41.47632,15.43226,44.2542627263,0.79632,0.23226000000000002,0.8295,40.68,15.2,43.4269777903,131.84
2019-08-26 02:00:00,39.9492,14.3231,42.4392480406,0.7992,0.2331,0.8325,39.15,14.09,41.6082996528,131.85,39.8992,14.2231,42.3585025024,0.7992,0.2331,0.8325,39.1,13.99,41.5274619981,131.85,41.169200000000004,15.4231,43.9633374785,0.7992,0.2331,0.8325,40.37,15.19,43.1332006696,131.85,41.1892,15.4131,43.9785612344,0.7992,0.2331,0.8325,40.39,15.18,43.1484008974,131.84
2019-08-26 02:30:00,39.62824,14.532820000000001,42.2090068901,0.7982400000000001,0.23282000000000003,0.8315,38.83,14.3,41.3794502138,131.97,39.55824,14.43282,42.1089140806,0.7982400000000001,0.23282000000000003,0.8315,38.76,14.2,41.2792635593,131.85,40.82824,15.63282,43.7187630503,0.7982400000000001,0.23282000000000003,0.8315,40.03,15.4,42.8901025879,132.13,40.85824,15.62282,43.7432083946,0.7982400000000001,0.23282000000000003,0.8315,40.06,15.39,42.9145161921,131.84
2019-08-26 03:00:00,39.03464,14.54177,41.655326126,0.79464,0.23177000000000003,0.8277500000000001,38.24,14.31,40.8298138619,132.1,38.99464,14.45177,41.5864834395,0.79464,0.23177000000000003,0.8277500000000001,38.2,14.22,40.7608684893,132.12,40.24464,15.66177,43.184743698,0.79464,0.23177000000000003,0.8277500000000001,39.45,15.43,42.3602101034,132.13,40.26464,15.64177,43.1961364368,0.79464,0.23177000000000003,0.8277500000000001,39.47,15.41,42.3715588573,131.84
2019-08-26 03:30:00,38.388,14.89275,41.1756304938,0.798,0.23275,0.83125,37.59,14.66,40.3475364799,132.8,38.338,14.78275,41.0893166354,0.798,0.23275,0.83125,37.54,14.55,40.2610742529,132.63,39.568,16.00275,42.6815490764,0.798,0.23275,0.83125,38.77,15.77,41.8545791999,132.9,39.598,15.992750000000001,42.705616218,0.798,0.23275,0.83125,38.8,15.76,41.8786055164,132.37
2019-08-26 04:00:00,38.22896,14.76303,40.9804884971,0.7989600000000001,0.23303000000000001,0.83225,37.43,14.53,40.1512864053,132.9,38.178960000000004,14.67303,40.9014766978,0.7989600000000001,0.23303000000000001,0.83225,37.38,14.44,40.0721599118,132.89,39.41896,15.88303,42.4985299683,0.7989600000000001,0.23303000000000001,0.83225,38.62,15.65,41.670455961,132.9,39.43896,15.87303,42.5133466956,0.7989600000000001,0.23303000000000001,0.83225,38.64,15.64,41.6852395939,132.16
2019-08-26 04:30:00,38.66088,14.55359,41.3094495759,0.80088,0.23359000000000002,0.83425,37.86,14.32,40.477672858,132.9,38.600880000000004,14.45359,41.2181295144,0.80088,0.23359000000000002,0.83425,37.8,14.22,40.386240231,132.89,39.84088,15.66359,42.8093888167,0.80088,0.23359000000000002,0.83425,39.04,15.43,41.9786433797,132.9,39.88088,15.65359,42.8429628931,0.80088,0.23359000000000002,0.83425,39.08,15.42,42.012174426,131.87
2019-08-26 05:00:00,38.39064,14.72352,41.1171896024,0.80064,0.23352,0.834,37.59,14.49,40.2860794816,132.82,38.35064,14.63352,41.0476734542,0.80064,0.23352,0.834,37.55,14.4,40.2164456411,132.62,39.58064,15.83352,42.6301233683,0.80064,0.23352,0.834,38.78,15.6,41.8001004783,132.9,39.60064,15.82352,42.6449818103,0.80064,0.23352,0.834,38.8,15.59,41.8149267607,132.08
2019-08-26 05:30:00,39.10304,14.60422,41.7412383507,0.8030400000000001,0.23422,0.8365,38.3,14.37,40.9070519593,132.18,39.07304,14.50422,41.6782299606,0.8030400000000001,0.23422,0.8365,38.27,14.27,40.8439199882,132.14,40.30304,15.714220000000001,43.2581985692,0.8030400000000001,0.23422,0.8365,39.5,15.48,42.4249973483,132.45,40.34304,15.70422,43.2918399037,0.8030400000000001,0.23422,0.8365,39.54,15.47,42.4585974804,131.85
2019-08-26 06:00:00,39.63568,14.65499,42.2582046585,0.8056800000000001,0.23499000000000003,0.83925,38.83,14.42,41.4210731392,132.84,39.59568,14.56499,42.1895343464,0.8056800000000001,0.23499000000000003,0.83925,38.79,14.33,41.3523034425,132.83,40.83568,15.77499,43.7767412054,0.8056800000000001,0.23499000000000003,0.83925,40.03,15.54,42.9405693954,132.9,40.87568,15.75499,43.8068593415,0.8056800000000001,0.23499000000000003,0.83925,40.07,15.52,42.9706329951,132.26
2019-08-26 06:30:00,40.11576,14.47793,42.6483839959,0.81576,0.23793000000000003,0.8497500000000001,39.3,14.24,41.800330142199996,132.31,40.07576,14.37793,42.5768882219,0.81576,0.23793000000000003,0.8497500000000001,39.26,14.14,41.7287335058,132.23,41.31576,15.57793,44.1549988955,0.81576,0.23793000000000003,0.8497500000000001,40.5,15.34,43.307800683,132.41,41.36576,15.56793,44.1982640481,0.81576,0.23793000000000003,0.8497500000000001,40.55,15.33,43.3510253627,131.85
2019-08-26 07:00:00,41.77768,13.93474,44.0403397472,0.90768,0.26474000000000003,0.9455,40.87,13.67,43.095542693,132.0,41.74768,13.82474,43.9771784162,0.90768,0.26474000000000003,0.9455,40.84,13.56,43.0323041447,131.95,43.01768,15.02474,45.5660356477,0.90768,0.26474000000000003,0.9455,42.11,14.76,44.6218522699,132.09,43.05768,15.01474,45.600506842,0.90768,0.26474000000000003,0.9455,42.15,14.75,44.6562985479,131.85
2019-08-26 07:30:00,43.55032,13.28676,45.5320586335,1.12032,0.32676000000000005,1.167,42.43,12.96,44.3651496109,131.85,43.50032,13.18676,45.455125997,1.12032,0.32676000000000005,1.167,42.38,12.86,44.2881925574,131.85,44.80032,14.35676,47.0445026523,1.12032,0.32676000000000005,1.167,43.68,14.03,45.8779173459,131.85,44.84032,14.34676,47.0795477909,1.12032,0.32676000000000005,1.167,43.72,14.02,45.9129480648,131.38
2019-08-26 08:00:00,45.51512,12.86441,47.2981943975,1.45512,0.42441,1.5157500000000002,44.06,12.44,45.7824988396,131.85,45.46512,12.76441,47.2229530976,1.45512,0.42441,1.5157500000000002,44.01,12.34,45.7072827895,131.85,46.81512,13.92441,48.8420377796,1.45512,0.42441,1.5157500000000002,45.36,13.5,47.3263098075,131.85,46.84512,13.91441,48.8679452552,1.45512,0.42441,1.5157500000000002,45.39,13.49,47.3522143094,130.81
2019-08-26 08:30:00,48.20792,11.83606,49.639660223,1.83792,0.5360600000000001,1.9145,46.37,11.3,47.7270038867,131.47,48.14792,11.73606,49.5576160106,1.83792,0.5360600000000001,1.9145,46.31,11.2,47.6451057298,131.44,49.54792,12.87606,51.1936450885,1.83792,0.5360600000000001,1.9145,47.71,12.34,49.280013189900004,131.57,49.57792,12.85606,51.2176574069,1.83792,0.5360600000000001,1.9145,47.74,12.32,49.3040566282,130.81
2019-08-26 09:00:00,50.31672,11.26571,51.5624721417,2.31672,0.67571,2.41325,48.0,10.59,49.1543294126,130.79,50.25672,11.15571,51.4799744635,2.31672,0.67571,2.41325,47.94,10.48,49.0721305835,130.79,51.70672,12.28571,53.1462469358,2.31672,0.67571,2.41325,49.39,11.61,50.736221775,130.79,51.72672,12.25571,53.1587809262,2.31672,0.67571,2.41325,49.41,11.58,50.7488374251,130.81
2019-08-26 09:30:00,51.58448,10.55214,52.6526944747,2.7844800000000003,0.8121400000000001,2.9005,48.8,9.74,49.7625119945,130.08,51.51448,10.45214,52.5641406308,2.7844800000000003,0.8121400000000001,2.9005,48.73,9.64,49.674364616,130.1,52.96448,11.55214,54.2096677748,2.7844800000000003,0.8121400000000001,2.9005,50.18,10.74,51.3164690913,130.35,52.98448,11.53214,54.22495158,2.7844800000000003,0.8121400000000001,2.9005,50.2,10.72,51.3318458659,129.77
2019-08-26 10:00:00,53.14808,9.67444,54.0214142447,3.23808,0.9444400000000001,3.373,49.91,8.73,50.6677510849,129.74,53.07808,9.56444,53.9329313963,3.23808,0.9444400000000001,3.373,49.84,8.62,50.5799367338,129.74,54.55808,10.64444,55.5867627786,3.23808,0.9444400000000001,3.373,51.32,9.7,52.2286549702,129.74,54.57808,10.61444,55.6006578468,3.23808,0.9444400000000001,3.373,51.34,9.67,52.2427459079,129.57
2019-08-26 10:30:00,54.06296,12.37128,55.4603661438,3.67296,1.07128,3.826,50.39,11.3,51.6414765474,131.1,54.00296,12.42128,55.4130660188,3.67296,1.07128,3.826,50.33,11.35,51.5939085552,131.05,55.01296,6.63128,55.4111869788,3.67296,1.07128,3.826,51.34,5.5600000000000005,51.640189775,131.1,55.49296,13.24128,57.0508554327,3.67296,1.07128,3.826,51.82,12.17,53.2298910388,130.42
2019-08-26 11:00:00,54.46432,13.45501,56.101688452,3.99432,1.16501,4.16075,50.47,12.29,51.9448264989,131.83,54.414320000000004,13.35501,56.0292290966,3.99432,1.16501,4.16075,50.42,12.19,51.8726565736,131.81,55.17432,5.24501,55.4230612414,3.99432,1.16501,4.16075,51.18,4.08,51.3423684689,131.85,55.93432,14.53501,57.7919948571,3.99432,1.16501,4.16075,51.94,13.37,53.6332033352,130.98
2019-08-26 11:30:00,54.68896,13.27053,56.2760100963,4.21896,1.23053,4.39475,50.47,12.04,51.886245769,131.62,54.63896,13.16053,56.2015613641,4.21896,1.23053,4.39475,50.42,11.93,51.81217328,131.31,55.40896,5.53053,55.6842851293,4.21896,1.23053,4.39475,51.19,4.3,51.3702842118,131.85,56.13896,14.34053,57.9416398677,4.21896,1.23053,4.39475,51.92,13.11,53.5495891674,130.82
2019-08-26 12:00:00,54.55992,13.14456,56.1209793927,4.3699200000000005,1.2745600000000001,4.552,50.19,11.87,51.5745382917,131.51,54.49992,13.03456,56.0369613238,4.3699200000000005,1.2745600000000001,4.552,50.13,11.76,51.4909166747,131.31,55.26992,5.73456,55.5666197928,4.3699200000000005,1.2745600000000001,4.552,50.9,4.46,51.0950251982,131.65,56.00992,14.20456,57.7830482339,4.3699200000000005,1.2745600000000001,4.552,51.64,12.93,53.2341478752,130.82
2019-08-26 12:30:00,54.50824,12.96032,56.0278334616,4.45824,1.3003200000000001,4.644,50.05,11.66,51.3902529669,130.8,54.46824,12.85032,55.9635586145,4.45824,1.3003200000000001,4.644,50.01,11.55,51.3264317871,130.79,55.22824,5.94032,55.5467901431,4.45824,1.3003200000000001,4.644,50.77,4.64,50.9815898144,130.96,55.96824,14.01032,57.6951727201,4.45824,1.3003200000000001,4.644,51.51,12.71,53.0549168315,130.82
2019-08-26 13:00:00,54.56232,13.00026,56.0896917789,4.49232,1.31026,4.6795,50.07,11.69,51.4165440301,130.92,54.51232,12.89026,56.015639197,4.49232,1.31026,4.6795,50.02,11.58,51.3429333015,130.79,55.28232,5.9302600000000005,55.5994864028,4.49232,1.31026,4.6795,50.79,4.62,50.9996911755,131.14,56.01232,14.05026,57.7476388942,4.49232,1.31026,4.6795,51.52,12.74,53.0718192641,130.82
2019-08-26 13:30:00,54.53128,12.98704,56.0564332294,4.48128,1.30704,4.668,50.05,11.68,51.3947944835,131.23,54.47128,12.88704,55.9749599803,4.48128,1.30704,4.668,49.99,11.58,51.3137067459,130.94,55.23128,5.96704,55.5526764144,4.48128,1.30704,4.668,50.75,4.66,50.9634977214,131.73,55.98128,14.04704,57.7167483769,4.48128,1.30704,4.668,51.5,12.74,53.0524042811,130.82
2019-08-26 14:00:00,54.0968,13.0624,55.6515054963,4.3968,1.2824,4.58,49.7,11.78,51.0769850324,131.62,54.0568,12.9524,55.5868895694,4.3968,1.2824,4.58,49.66,11.67,51.0127876125,131.41,54.8268,5.8624,55.1393301737,4.3968,1.2824,4.58,50.43,4.58,50.6375483214,131.73,55.5568,14.1224,57.3236444061,4.3968,1.2824,4.58,51.16,12.84,52.7466700371,131.05
2019-08-26 14:30:00,53.72392,13.06531,55.2897992903,4.30392,1.2553100000000001,4.48325,49.42,11.81,50.8115390438,131.85,53.67392,12.96531,55.2176507248,4.30392,1.2553100000000001,4.48325,49.37,11.71,50.7397378787,131.82,54.43392,5.83531,54.7457988284,4.30392,1.2553100000000001,4.48325,50.13,4.58,50.3387852456,131.85,55.16392,14.13531,56.946159296,4.30392,1.2553100000000001,4.48325,50.86,12.88,52.4655506023,131.05
2019-08-26 15:00:00,53.79104,13.21072,55.3895216372,4.15104,1.21072,4.324,49.64,12.0,51.0698502054,131.85,53.75104,13.11072,55.3268947258,4.15104,1.21072,4.324,49.6,11.9,51.007548461,131.82,54.52104,5.67072,54.8151518104,4.15104,1.21072,4.324,50.37,4.46,50.5670693238,131.85,55.24104,14.29072,57.0595932197,4.15104,1.21072,4.324,51.09,13.08,52.7377900561,131.85
2019-08-26 15:30:00,53.52848,13.67039,55.2465178438,3.9784800000000002,1.16039,4.14425,49.55,12.51,51.1048197336,131.85,53.47848,13.56039,55.1709343773,3.9784800000000002,1.16039,4.14425,49.5,12.4,51.0295012713,131.82,54.25848,5.18039,54.5052207817,3.9784800000000002,1.16039,4.14425,50.28,4.02,50.4404480551,131.85,54.97848,14.74039,56.920228043,3.9784800000000002,1.16039,4.14425,51.0,13.58,52.7770442522,131.85
2019-08-26 16:00:00,53.65136,13.96123,55.4381129997,3.7413600000000002,1.09123,3.89725,49.91,12.87,51.5426522406,131.85,53.61136,13.86123,55.3742866154,3.7413600000000002,1.09123,3.89725,49.87,12.77,51.4790229123,131.82,54.38136,4.70123,54.584190742,3.7413600000000002,1.09123,3.89725,50.64,3.61,50.7685109098,131.85,55.11136,15.06123,57.1323257899,3.7413600000000002,1.09123,3.89725,51.37,13.97,53.235681643,131.85
2019-08-26 16:30:00,54.50144,14.14792,56.3078200821,3.42144,0.99792,3.564,51.08,13.15,52.7455107094,131.85,54.44144,14.04792,56.2246782614,3.42144,0.99792,3.564,51.02,13.05,52.6625379183,131.82,55.22144,4.32792,55.3907783589,3.42144,0.99792,3.564,51.8,3.33,51.9069253568,131.85,55.97144,15.24792,58.0112158121,3.42144,0.99792,3.564,52.55,14.25,54.4478190564,131.85
2019-08-26 17:00:00,55.64248,13.85739,57.3420686596,3.04248,0.8873900000000001,3.16925,52.6,12.97,54.1754640036,131.85,55.60248,13.74739,57.2767536961,3.04248,0.8873900000000001,3.16925,52.56,12.86,54.1103797806,131.82,56.38248,4.31739,56.5475367046,3.04248,0.8873900000000001,3.16925,53.34,3.43,53.4501683814,131.85,57.16248,14.93739,59.0819324308,3.04248,0.8873900000000001,3.16925,54.12,14.05,55.9140134492,131.54
2019-08-26 17:30:00,56.98064,13.69102,58.6023665346,2.54064,0.74102,2.6465,54.44,12.95,55.9590573545,131.57,56.92064,13.57102,58.5160819079,2.54064,0.74102,2.6465,54.38,12.83,55.8730104791,131.45,57.69064,4.17102,57.8412253626,2.54064,0.74102,2.6465,55.15,3.43,55.2565597916,131.7,58.51064,14.76102,60.3438704812,2.54064,0.74102,2.6465,55.97,14.02,57.699231364,131.36
2019-08-26 18:00:00,57.56032,13.75801,59.1816971509,2.05032,0.59801,2.13575,55.51,13.16,57.0486257503,131.79,57.52032,13.66801,59.1219224168,2.05032,0.59801,2.13575,55.47,13.07,56.9889971837,131.79,58.30032,3.92801,58.4324958791,2.05032,0.59801,2.13575,56.25,3.33,56.3484817897,131.94,59.14032,14.85801,60.9781756931,2.05032,0.59801,2.13575,57.09,14.26,58.8439945959,131.79
2019-08-26 18:30:00,57.28544,14.50242,59.0926545507,1.5854400000000002,0.46242000000000005,1.6515,55.7,14.04,57.4422457778,132.9,57.23544,14.45242,59.0319238705,1.5854400000000002,0.46242000000000005,1.6515,55.65,13.99,57.3815527848,132.9,58.03544,3.19242,58.1231781775,1.5854400000000002,0.46242000000000005,1.6515,56.45,2.73,56.5159747328,133.21,58.87544,15.64242,60.9180001202,1.5854400000000002,0.46242000000000005,1.6515,57.29,15.18,59.2669933437,132.9
2019-08-26 19:00:00,56.97896,14.54678,58.8065531302,1.18896,0.34678000000000003,1.2385,55.79,14.2,57.5687771279,132.9,56.928960000000004,14.47678,58.740817545,1.18896,0.34678000000000003,1.2385,55.74,14.13,57.5030825261,132.9,57.71896,2.93678,57.793624391,1.18896,0.34678000000000003,1.2385,56.53,2.59,56.589301109,133.02,58.55896,15.67678,60.6210625728,1.18896,0.34678000000000003,1.2385,57.37,15.33,59.3828746357,132.9
2019-08-26 19:30:00,56.59024,14.70007,58.4683446085,0.9602400000000001,0.28007000000000004,1.00025,55.63,14.42,57.4685418294,132.9,56.53024,14.64007,58.3952025775,0.9602400000000001,0.28007000000000004,1.00025,55.57,14.36,57.3954222913,132.9,57.33024,2.64007,57.3909957054,0.9602400000000001,0.28007000000000004,1.00025,56.37,2.36,56.4193805354,133.26,58.17024,15.85007,60.2909739568,0.9602400000000001,0.28007000000000004,1.00025,57.21,15.57,59.2908846282,132.9
2019-08-26 20:00:00,56.03888,15.07759,58.031799833,0.8488800000000001,0.24759000000000003,0.8842500000000001,55.19,14.83,57.1477471122,133.9,55.98888,15.02759,57.9705368688,0.8488800000000001,0.24759000000000003,0.8842500000000001,55.14,14.78,57.0864957761,133.9,56.78888,2.29759,56.8353394594,0.8488800000000001,0.24759000000000003,0.8842500000000001,55.94,2.05,55.9775499642,133.96,57.61888,16.23759,59.8631327401,0.8488800000000001,0.24759000000000003,0.8842500000000001,56.77,15.99,58.978919963,133.23
