Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-26 20:30:00,56.79744,14.52842,58.6261390358,0.81744,0.23842000000000002,0.8515,55.98,14.29,57.7751200778,131.29,56.73744,14.41842,58.540822791,0.81744,0.23842000000000002,0.8515,55.92,14.18,57.6898500605,131.24,57.52744,2.21842,57.570198369,0.81744,0.23842000000000002,0.8515,56.71,1.98,56.7445548048,131.38,58.36744,15.62842,60.4235514005,0.81744,0.23842000000000002,0.8515,57.55,15.39,59.5722636803,130.59
2019-08-26 21:00:00,58.72336,13.96723,60.3615483861,0.8133600000000001,0.23723000000000002,0.8472500000000001,57.91,13.73,59.5153845657,130.54,58.65336,13.84723,60.2657648915,0.8133600000000001,0.23723000000000002,0.8472500000000001,57.84,13.61,59.4196743512,130.54,59.42336,2.64723,59.4822960246,0.8133600000000001,0.23723000000000002,0.8472500000000001,58.61,2.41,58.6595277853,130.79,60.30336,15.04723,62.1523479682,0.8133600000000001,0.23723000000000002,0.8472500000000001,59.49,14.81,61.3057599251,130.38
2019-08-26 21:30:00,57.50736,14.46548,59.2987905931,0.8073600000000001,0.23548000000000002,0.841,56.7,14.23,58.4583860537,131.14,57.43736,14.34548,59.2017155174,0.8073600000000001,0.23548000000000002,0.841,56.63,14.11,58.3613656454,131.14,58.24736,2.30548,58.2929685725,0.8073600000000001,0.23548000000000002,0.841,57.44,2.07,57.4772868184,131.52,59.09736,15.56548,61.112863839,0.8073600000000001,0.23548000000000002,0.841,58.29,15.33,60.2721577513,130.85
2019-08-26 22:00:00,54.84472,14.93471,56.8417881023,0.8047200000000001,0.23471000000000003,0.83825,54.04,14.7,56.0036748794,131.85,54.76472,14.82471,56.7357610618,0.8047200000000001,0.23471000000000003,0.83825,53.96,14.59,55.8976716868,131.85,55.55472,1.9247100000000001,55.5880510799,0.8047200000000001,0.23471000000000003,0.83825,54.75,1.69,54.7760768949,131.85,56.36472,16.05471,58.6066154445,0.8047200000000001,0.23471000000000003,0.83825,55.56,15.82,57.7683823557,131.19
2019-08-26 22:30:00,51.90472,15.90471,54.2868285909,0.8047200000000001,0.23471000000000003,0.83825,51.1,15.67,53.4486566716,131.85,51.84472,15.79471,54.1973048764,0.8047200000000001,0.23471000000000003,0.83825,51.04,15.56,53.3591154349,131.85,52.63472,1.02471,52.6446937503,0.8047200000000001,0.23471000000000003,0.83825,51.83,0.79,51.8360202948,131.85,53.38472,17.05471,56.042764588,0.8047200000000001,0.23471000000000003,0.83825,52.58,16.82,55.2047896473,131.85
2019-08-26 23:00:00,49.3888,16.5059,52.0739695073,0.8088000000000001,0.2359,0.8425,48.58,16.27,51.2321120002,132.18,49.3388,16.3859,51.9886035997,0.8088000000000001,0.2359,0.8425,48.53,16.15,51.146685132100004,132.16,50.1288,0.6159,50.1325834388,0.8088000000000001,0.2359,0.8425,49.32,0.38,49.3214638874,132.21,50.8188,17.6559,53.7985244988,0.8088000000000001,0.2359,0.8425,50.01,17.42,52.957119445800004,132.02
2019-08-26 23:30:00,46.39072,17.45646,49.5663887917,0.8107200000000001,0.23646000000000003,0.8445,45.58,17.22,48.7243758298,133.07,46.33072,17.34646,49.4715604186,0.8107200000000001,0.23646000000000003,0.8445,45.52,17.11,48.6294406713,133.02,47.12072,0.65646,47.1252924983,0.8107200000000001,0.23646000000000003,0.8445,46.31,0.42,46.3119045171,133.12,47.76072,18.65646,51.2752364661,0.8107200000000001,0.23646000000000003,0.8445,46.95,18.42,50.4341045325,132.97
2019-08-27 00:00:00,44.15144,18.12667,47.7276211366,0.81144,0.23667000000000002,0.8452500000000001,43.34,17.89,46.8871805508,133.96,44.11144,18.01667,47.648919576,0.81144,0.23667000000000002,0.8452500000000001,43.3,17.78,46.8083155006,133.96,44.89144,1.1966700000000001,44.9073869688,0.81144,0.23667000000000002,0.8452500000000001,44.08,0.96,44.0904524812,133.96,45.48144,19.33667,49.4213333608,0.81144,0.23667000000000002,0.8452500000000001,44.67,19.1,48.5820841463,133.92
2019-08-27 00:30:00,42.44384,18.43737,46.2754380472,0.8138400000000001,0.23737000000000003,0.8477500000000001,41.63,18.2,45.4345342223,133.74,42.41384,18.48737,46.2678794961,0.8138400000000001,0.23737000000000003,0.8477500000000001,41.6,18.25,45.4271119487,133.74,43.20384,1.67737,43.2363893134,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.39,1.44,42.4144515466,133.77,43.74384,19.49737,47.8922851288,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.93,19.26,47.0524441448,133.74
2019-08-27 01:00:00,41.40952,18.62611,45.4057300389,0.80952,0.23611000000000001,0.84325,40.6,18.39,44.5707538639,131.85,41.35952,18.51611,45.3150772278,0.80952,0.23611000000000001,0.84325,40.55,18.28,44.4798932103,131.85,42.14952,1.01611,42.1617660418,0.80952,0.23611000000000001,0.84325,41.34,0.78,41.3473578358,131.85,42.68952,19.80611,47.0603560459,0.80952,0.23611000000000001,0.84325,41.88,19.57,46.2268244637,131.84
2019-08-27 01:30:00,41.06424,18.71457,45.1276737387,0.8042400000000001,0.23457000000000003,0.8377500000000001,40.26,18.48,44.2987358736,131.85,41.02424,18.61457,45.0498666353,0.8042400000000001,0.23457000000000003,0.8377500000000001,40.22,18.38,44.2207281713,131.85,41.79424,1.15457,41.8101845136,0.8042400000000001,0.23457000000000003,0.8377500000000001,40.99,0.92,41.0003231695,131.85,42.32424,19.88457,46.7625642546,0.8042400000000001,0.23457000000000003,0.8377500000000001,41.52,19.65,45.9350944268,131.84
2019-08-27 02:00:00,40.79,18.65625,44.8539827001,0.81,0.23625000000000002,0.8437500000000001,39.98,18.42,44.0192775952,131.85,40.74,18.53625,44.7586881405,0.81,0.23625000000000002,0.8437500000000001,39.93,18.3,43.9237395949,131.85,41.53,1.07625,41.5439431694,0.81,0.23625000000000002,0.8437500000000001,40.72,0.84,40.7286631256,131.85,42.04,19.82625,46.480552805,0.81,0.23625000000000002,0.8437500000000001,41.23,19.59,45.6473547974,131.84
2019-08-27 02:30:00,40.81576,18.35793,44.7542160948,0.81576,0.23793000000000003,0.8497500000000001,40.0,18.12,43.9128045108,131.85,40.76576,18.24793,44.66356611,0.81576,0.23793000000000003,0.8497500000000001,39.95,18.01,43.8219419926,131.85,41.54576,0.7679300000000001,41.5528565861,0.81576,0.23793000000000003,0.8497500000000001,40.73,0.53,40.7334481722,131.85,42.07576,19.52793,46.3865242248,0.81576,0.23793000000000003,0.8497500000000001,41.26,19.29,45.5465882367,131.84
2019-08-27 03:00:00,40.36432,18.29751,44.3179106148,0.81432,0.23751000000000003,0.8482500000000001,39.55,18.06,43.4783405847,131.85,40.32432,18.18751,44.2361425021,0.81432,0.23751000000000003,0.8482500000000001,39.51,17.95,43.3963431639,131.85,41.11432,0.66751,41.1197383098,0.81432,0.23751000000000003,0.8482500000000001,40.3,0.43,40.3022939794,131.85,41.62432,19.46751,45.9518004115,0.81432,0.23751000000000003,0.8482500000000001,40.81,19.23,45.1137340507,131.84
2019-08-27 03:30:00,40.30336,18.30723,44.2664150069,0.8133600000000001,0.23723000000000002,0.8472500000000001,39.49,18.07,43.4279288016,131.85,40.25336,18.19723,44.1754702404,0.8133600000000001,0.23723000000000002,0.8472500000000001,39.44,17.96,43.3367649923,131.85,41.04336,0.6572300000000001,41.0486217961,0.8133600000000001,0.23723000000000002,0.8472500000000001,40.23,0.42,40.232192334,131.85,41.54336,19.47723,45.8826028966,0.8133600000000001,0.23723000000000002,0.8472500000000001,40.73,19.24,45.0456490685,131.84
2019-08-27 04:00:00,39.97288,18.41709,44.0115932404,0.81288,0.23709000000000002,0.8467500000000001,39.16,18.18,43.1742747478,131.85,39.92288,18.31709,43.9243911006,0.81288,0.23709000000000002,0.8467500000000001,39.11,18.08,43.0868715504,131.85,40.71288,0.76709,40.7201059056,0.81288,0.23709000000000002,0.8467500000000001,39.9,0.53,39.9035198949,131.85,41.21288,19.58709,45.630642912,0.81288,0.23709000000000002,0.8467500000000001,40.4,19.35,44.7948936822,131.84
2019-08-27 04:30:00,40.22696,18.19828,44.1518482716,0.81696,0.23828000000000002,0.851,39.41,17.96,43.3094643236,131.85,40.17696,18.08828,44.061025728,0.81696,0.23828000000000002,0.851,39.36,17.85,43.2184231549,131.85,40.95696,0.57828,40.9610422255,0.81696,0.23828000000000002,0.851,40.14,0.34,40.1414399343,131.85,41.46696,19.37828,45.7714595288,0.81696,0.23828000000000002,0.851,40.65,19.14,44.9306365412,131.84
2019-08-27 05:00:00,40.53624,18.03807,44.3684428695,0.8162400000000001,0.23807000000000003,0.8502500000000001,39.72,17.8,43.5260657538,131.85,40.50624,17.92807,44.2964013534,0.8162400000000001,0.23807000000000003,0.8502500000000001,39.69,17.69,43.4537938505,131.85,41.28624,0.39807000000000003,41.2881589934,0.8162400000000001,0.23807000000000003,0.8502500000000001,40.47,0.16,40.4703162824,131.85,41.79624,19.19807,45.9944732535,0.8162400000000001,0.23807000000000003,0.8502500000000001,40.98,18.96,45.1535380674,131.84
2019-08-27 05:30:00,42.26056,17.43933,45.717449211,0.8205600000000001,0.23933000000000001,0.8547500000000001,41.44,17.2,44.8677345093,130.89,42.22056,17.32933,45.6385951248,0.8205600000000001,0.23933000000000001,0.8547500000000001,41.4,17.09,44.7887050494,130.89,42.97056,0.5393300000000001,42.9739444729,0.8205600000000001,0.23933000000000001,0.8547500000000001,42.15,0.30000000000000004,42.1510676021,131.43,43.54056,18.57933,47.3389043849,0.8205600000000001,0.23933000000000001,0.8547500000000001,42.72,18.34,46.4903645931,130.87
2019-08-27 06:00:00,45.061280000000004,16.28954,47.915217506,0.8212800000000001,0.23954000000000003,0.8555,44.24,16.05,47.0614502539,130.79,45.03128,16.17954,47.849698986,0.8212800000000001,0.23954000000000003,0.8555,44.21,15.94,46.9958264104,130.79,45.78128,1.54954,45.8074958129,0.8212800000000001,0.23954000000000003,0.8555,44.96,1.31,44.9790806931,130.79,46.40128,17.40954,49.5597706679,0.8212800000000001,0.23954000000000003,0.8555,45.58,17.17,48.7067274614,130.79
2019-08-27 06:30:00,49.32984,14.41912,51.3940087559,0.81984,0.23912000000000003,0.854,48.51,14.18,50.5400089038,130.54,49.29984,14.33912,51.3428143599,0.81984,0.23912000000000003,0.854,48.48,14.1,50.4888146028,130.48,50.04984,3.35912,50.1624378514,0.81984,0.23912000000000003,0.854,49.23,3.12,49.3287674689,130.58,50.73984,15.49912,53.0542560404,0.81984,0.23912000000000003,0.854,49.92,15.26,52.2003256695,130.42
2019-08-27 07:00:00,52.65416,13.04788,54.2467302038,0.8841600000000001,0.25788,0.921,51.77,12.79,53.3265131056,131.34,52.60416,12.97788,54.1813899656,0.8841600000000001,0.25788,0.921,51.72,12.72,53.261212904,131.28,53.36416,4.91788,53.5902893834,0.8841600000000001,0.25788,0.921,52.48,4.66,52.6864878313,131.44,54.13416,14.11788,55.9448104349,0.8841600000000001,0.25788,0.921,53.25,13.86,55.024195587,130.68
2019-08-27 07:30:00,56.62272,11.82246,57.8437808295,1.00272,0.29246,1.0445,55.62,11.53,56.8025113881,131.03,56.56272,11.75246,57.7707677796,1.00272,0.29246,1.0445,55.56,11.46,56.729579586,130.98,57.35272,6.13246,57.6796459511,1.00272,0.29246,1.0445,56.35,5.84,56.6518146223,131.05,58.18272,12.86246,59.5875136572,1.00272,0.29246,1.0445,57.18,12.57,58.5453439652,130.68
2019-08-27 08:00:00,60.05072,10.33271,60.9331918454,1.3807200000000002,0.40271,1.43825,58.67,9.93,59.5044015179,131.59,59.99072,10.26271,60.8622190087,1.3807200000000002,0.40271,1.43825,58.61,9.86,59.4335906706,131.59,60.77072,8.07271,61.3045598309,1.3807200000000002,0.40271,1.43825,59.39,7.67,59.8832280359,131.69,61.66072,11.34271,62.6953065314,1.3807200000000002,0.40271,1.43825,60.28,10.94,61.2646880348,131.57
2019-08-27 08:30:00,62.812,9.16975,63.47780446,1.542,0.44975000000000004,1.6062500000000002,61.27,8.72,61.8874082508,131.98,62.712,9.10975,63.3702019017,1.542,0.44975000000000004,1.6062500000000002,61.17,8.66,61.7799684364,131.89,63.552,9.38975,64.2419186284,1.542,0.44975000000000004,1.6062500000000002,62.01,8.94,62.6511268853,132.04,64.472,10.16975,65.2691550356,1.542,0.44975000000000004,1.6062500000000002,62.93,9.72,63.6762381112,131.85
2019-08-27 09:00:00,64.59328,8.36929,65.1332237515,2.12328,0.61929,2.21175,62.47,7.75,62.9488951452,131.85,64.50328,8.29929,65.0350009246,2.12328,0.61929,2.21175,62.38,7.68,62.8509888546,131.89,65.32328,10.44929,66.1537494891,2.12328,0.61929,2.21175,63.2,9.83,63.9599007191,131.85,66.27328,9.33929,66.9280955927,2.12328,0.61929,2.21175,64.15,8.72,64.7399482545,131.85
2019-08-27 09:30:00,66.07128,7.35454,66.4793449084,2.38128,0.69454,2.4805,63.69,6.66,64.0372680554,131.85,65.96128,7.28454,66.3623009114,2.38128,0.69454,2.4805,63.58,6.59,63.920610917,131.89,66.81128,11.59454,67.8098849214,2.38128,0.69454,2.4805,64.43,10.9,65.3455040535,131.85,67.77128,8.29454,68.2769784528,2.38128,0.69454,2.4805,65.39,7.6,65.8301762112,131.44
2019-08-27 10:00:00,67.07992,6.99956,67.4441213702,3.04992,0.88956,3.177,64.03,6.11,64.3208597579,131.85,66.98992,6.92956,67.3473695359,3.04992,0.88956,3.177,63.94,6.04,64.2246463595,131.89,67.81992,12.33956,68.9333467184,3.04992,0.88956,3.177,64.77,11.45,65.7742761268,131.85,68.79992,7.92956,69.2553746203,3.04992,0.88956,3.177,65.75,7.04,66.1258202218,131.85
2019-08-27 10:30:00,67.07632,6.962260000000001,67.4366797007,3.4363200000000003,1.00226,3.5795,63.64,5.96,63.9184730731,131.47,66.95632,6.89226,67.3101183764,3.4363200000000003,1.00226,3.5795,63.52,5.89,63.7924956402,131.44,67.80632,12.53226,68.9547284285,3.4363200000000003,1.00226,3.5795,64.37,11.53,65.3944783602,131.68,68.76632,7.89226,69.217732802,3.4363200000000003,1.00226,3.5795,65.33,6.89,65.692320708,131.24
2019-08-27 11:00:00,68.28168,5.7217400000000005,68.52099045,3.81168,1.11174,3.9705,64.47,4.61,64.6346114709,131.47,68.17168,5.65174,68.4055562001,3.81168,1.11174,3.9705,64.36,4.54,64.5199287042,131.44,69.02168,13.99174,70.4255713378,3.81168,1.11174,3.9705,65.21,12.88,66.4698315027,131.49,69.99168,6.62174,70.3042154486,3.81168,1.11174,3.9705,66.18,5.51,66.4089790616,131.43
2019-08-27 11:30:00,68.8328,5.24915,69.0326584419,4.0428,1.17915,4.21125,64.79,4.07,64.9177094482,131.85,68.7228,5.17915,68.9176815815,4.0428,1.17915,4.21125,64.68,4.0,64.803567803,131.85,69.5928,14.72915,71.1344197387,4.0428,1.17915,4.21125,65.55,13.55,66.9358274768,131.85,70.5728,6.13915,70.8393200318,4.0428,1.17915,4.21125,66.53,4.96,66.7146348263,131.85
2019-08-27 12:00:00,68.64808,5.33444,68.8550298657,4.19808,1.22444,4.373,64.45,4.11,64.5809151375,131.85,68.52808,5.2644400000000005,68.7299940128,4.19808,1.22444,4.373,64.33,4.04,64.4567335505,131.85,69.39808,14.67444,70.9325926285,4.19808,1.22444,4.373,65.2,13.45,66.572836052,131.85,70.36808,6.22444,70.6428364111,4.19808,1.22444,4.373,66.17,5.0,66.3586384731,131.85
2019-08-27 12:30:00,68.91072,5.23271,69.1091063816,4.26072,1.24271,4.43825,64.65,3.99,64.7730082673,131.85,68.80072,5.16271,68.9941493684,4.26072,1.24271,4.43825,64.54,3.92,64.658935964,131.85,69.66072,14.81271,71.2182019463,4.26072,1.24271,4.43825,65.4,13.57,66.7930003818,131.85,70.63072,6.12271,70.8956006072,4.26072,1.24271,4.43825,66.37,4.88,66.5491645327,131.67
2019-08-27 13:00:00,68.84872,5.21671,69.0460738121,4.30872,1.25671,4.48825,64.54,3.96,64.6613733229,131.85,68.73872,5.14671,68.9311268663,4.30872,1.25671,4.48825,64.43,3.89,64.5473237245,131.85,69.58872,14.86671,71.1590403073,4.30872,1.25671,4.48825,65.28,13.61,66.6836599176,131.85,70.56872,6.09671,70.8315898118,4.30872,1.25671,4.48825,66.26,4.84,66.4365351294,131.83
2019-08-27 13:30:00,69.37248,5.00739,69.5529649689,4.2424800000000005,1.23739,4.41925,65.13,3.77,65.2390205322,131.85,69.27248,4.93739,69.4482131186,4.2424800000000005,1.23739,4.41925,65.03,3.7,65.1351740613,131.85,70.12248,15.06739,71.7229980046,4.2424800000000005,1.23739,4.41925,65.88,13.83,67.3159958702,131.85,71.11248,5.89739,71.3565975966,4.2424800000000005,1.23739,4.41925,66.87,4.66,67.0321751102,131.83
2019-08-27 14:00:00,69.82664,4.53652,69.9738498827,3.17664,0.9265200000000001,3.309,66.65,3.61,66.7476935931,131.85,69.69664,4.45652,69.8389733444,3.17664,0.9265200000000001,3.309,66.52,3.5300000000000002,66.6135969604,131.85,70.56664,14.89652,72.1218204776,3.17664,0.9265200000000001,3.309,67.39,13.97,68.822765129,131.85,71.57664,5.40652,71.780539509,3.17664,0.9265200000000001,3.309,68.4,4.48,68.5465564416,131.83
2019-08-27 14:30:00,70.12176,4.18343,70.2464398533,2.65176,0.7734300000000001,2.76225,67.47,3.41,67.5561174136,131.76,70.01176,4.11343,70.1324949268,2.65176,0.7734300000000001,2.76225,67.36,3.34,67.4427549852,131.74,70.86176,14.87343,72.4058557733,2.65176,0.7734300000000001,2.76225,68.21,14.1,69.6520932923,131.85,71.91176,5.05343,72.0891002931,2.65176,0.7734300000000001,2.76225,69.26,4.28,69.392117708,131.13
2019-08-27 15:00:00,69.96272,4.24871,70.0916095297,2.29272,0.66871,2.38825,67.67,3.58,67.7646316304,131.85,69.84272,4.16871,69.9670185163,2.29272,0.66871,2.38825,67.55,3.5,67.6406128003,131.85,70.71272,14.63871,72.2120530124,2.29272,0.66871,2.38825,68.42,13.97,69.8316353811,131.85,71.75272,5.11871,71.9350680785,2.29272,0.66871,2.38825,69.46,4.45,69.6024001023,131.51
2019-08-27 15:30:00,70.69184,4.72012,70.8492468231,2.57184,0.75012,2.6790000000000003,68.12,3.9699999999999998,68.2355867565,131.85,70.58184,4.65012,70.7348552964,2.57184,0.75012,2.6790000000000003,68.01,3.9,68.1217300133,131.85,71.44184,14.37012,72.8727442286,2.57184,0.75012,2.6790000000000003,68.87,13.62,70.2038553072,131.85,72.48184,5.61012,72.6986284341,2.57184,0.75012,2.6790000000000003,69.91,4.86,70.0787250169,131.84
2019-08-27 16:00:00,71.94352,4.39186,72.0774479588,1.10352,0.32186000000000003,1.1495,70.84,4.07,70.9568213775,131.85,71.83352,4.31186,71.9628149272,1.10352,0.32186000000000003,1.1495,70.73,3.99,70.8424519621,131.85,72.69352,13.86186,74.0033716303,1.10352,0.32186000000000003,1.1495,71.59,13.54,72.8591771845,131.85,73.79352,5.27186,73.9815929935,1.10352,0.32186000000000003,1.1495,72.69,4.95,72.8583461245,131.84
2019-08-27 16:30:00,71.31512,5.73566,71.5453991271,1.4251200000000002,0.41566000000000003,1.4845000000000002,69.89,5.32,70.0921857271,131.85,71.19512,5.66566,71.4201989289,1.4251200000000002,0.41566000000000003,1.4845000000000002,69.77,5.25,69.9672451937,131.85,72.05512,12.66566,73.1598199933,1.4251200000000002,0.41566000000000003,1.4845000000000002,70.63,12.25,71.6844432217,131.85,73.15512,6.64566,73.4563569683,1.4251200000000002,0.41566000000000003,1.4845000000000002,71.73,6.23,72.0000402778,131.38
2019-08-27 17:00:00,70.83968,6.41199,71.1292758171,1.06968,0.31199000000000005,1.11425,69.77,6.1,70.0361542348,131.85,70.72968,6.33199,71.0125462877,1.06968,0.31199000000000005,1.11425,69.66,6.02,69.9196395872,131.85,71.55968,11.73199,72.5150149353,1.06968,0.31199000000000005,1.11425,70.49,11.42,71.4090785545,131.85,72.66968,7.33199,73.0386231296,1.06968,0.31199000000000005,1.11425,71.6,7.02,71.9433137963,131.66
2019-08-27 17:30:00,71.68432,6.74501,72.0009506449,1.5943200000000002,0.46501000000000003,1.6607500000000002,70.09,6.28,70.3707787366,130.86,71.57432,6.67501,71.884901349,1.5943200000000002,0.46501000000000003,1.6607500000000002,69.98,6.21,70.2549962636,130.83,72.41432,11.62501,73.3414930211,1.5943200000000002,0.46501000000000003,1.6607500000000002,70.82,11.16,71.6939188495,131.15,73.51432,7.65501,73.9118016501,1.5943200000000002,0.46501000000000003,1.6607500000000002,71.92,7.19,72.2785064871,130.79
2019-08-27 18:00:00,72.44048,7.11264,72.7888232519,1.86048,0.54264,1.9380000000000002,70.58,6.57,70.8851274951,131.56,72.34048,7.04264,72.6824863691,1.86048,0.54264,1.9380000000000002,70.48,6.5,70.779095784,131.27,73.16048,11.43264,74.0483699429,1.86048,0.54264,1.9380000000000002,71.3,10.89,72.12684729,131.71,74.28048,8.05264,74.7156925953,1.86048,0.54264,1.9380000000000002,72.42,7.51,72.808354603,130.79
2019-08-27 18:30:00,71.10528,7.8802900000000005,71.5406165361,1.23528,0.36029000000000005,1.28675,69.87,7.52,70.2735177716,131.85,71.00528,7.80029,71.4324457929,1.23528,0.36029000000000005,1.28675,69.77,7.44,70.1655649161,131.85,71.83528,10.40029,72.5842509417,1.23528,0.36029000000000005,1.28675,70.6,10.04,71.3103190289,131.85,72.94528,8.82029,73.4766043715,1.23528,0.36029000000000005,1.28675,71.71,8.46,72.2073105717,131.84
2019-08-27 19:00:00,69.97456,7.89133,70.4181236356,0.9645600000000001,0.28133,1.00475,69.01,7.61,69.4283241912,131.85,69.88456,7.82133,70.3208712216,0.9645600000000001,0.28133,1.00475,68.92,7.54,69.3312195191,131.76,70.70456,10.21133,71.4381275312,0.9645600000000001,0.28133,1.00475,69.74,9.93,70.4433992649,131.85,71.81456,8.85133,72.3579786255,0.9645600000000001,0.28133,1.00475,70.85,8.57,71.3664304838,131.34
2019-08-27 19:30:00,68.53616,8.60388,69.0741049786,0.83616,0.24388,0.871,67.7,8.36,68.2142184592,131.56,68.45616,8.54388,68.9872722131,0.83616,0.24388,0.871,67.62,8.3,68.1274863766,131.55,69.25616,9.39388,69.890347541,0.83616,0.24388,0.871,68.42,9.15,69.0291163206,131.68,70.33616,9.57388,70.9847489381,0.83616,0.24388,0.871,69.5,9.33,70.1234547067,131.19
2019-08-27 20:00:00,67.98648,8.820640000000001,68.5562918542,0.75648,0.22064000000000003,0.788,67.23,8.6,67.7778201184,130.51,67.88648,8.74064,68.4468622685,0.75648,0.22064000000000003,0.788,67.13,8.52,67.6685104018,130.51,68.68648,8.96064,69.268503694,0.75648,0.22064000000000003,0.788,67.93,8.74,68.4899445174,130.81,69.75648,9.78064,70.4388204103,0.75648,0.22064000000000003,0.788,69.0,9.56,69.6591243126,130.51
2019-08-27 20:30:00,69.57656,11.52358,70.5243971789,0.76656,0.22358000000000003,0.7985,68.81,11.3,69.731672144,131.47,69.51656,11.59358,70.4766855879,0.76656,0.22358000000000003,0.7985,68.75,11.37,69.683853223,131.35,70.31656,5.17358,70.5066276335,0.76656,0.22358000000000003,0.7985,69.55,4.95,69.7259277457,131.52,70.49656,5.18358,70.6868762462,0.76656,0.22358000000000003,0.7985,69.73,4.96,69.9061835605,130.73
2019-08-27 21:00:00,70.08776,12.58393,71.2084924434,0.7677600000000001,0.22393000000000002,0.7997500000000001,69.32,12.36,70.4132941993,131.83,70.00776,12.51393,71.1174022604,0.7677600000000001,0.22393000000000002,0.7997500000000001,69.24,12.29,70.322270299,131.79,70.80776,4.35393,70.9414940825,0.7677600000000001,0.22393000000000002,0.7997500000000001,70.04,4.13,70.161659758,131.98,70.85776,4.42393,70.9957273986,0.7677600000000001,0.22393000000000002,0.7997500000000001,70.09,4.2,70.2157254467,131.7
2019-08-27 21:30:00,68.14376,13.39568,69.4479392754,0.7737600000000001,0.22568000000000002,0.806,67.37,13.17,68.6452168763,132.26,68.07376,13.32568,69.3657736063,0.7737600000000001,0.22568000000000002,0.806,67.3,13.1,68.5631096144,132.13,68.87376,3.60568,68.968077723,0.7737600000000001,0.22568000000000002,0.806,68.1,3.38,68.1838279946,132.37,68.93376,3.67568,69.0316875877,0.7737600000000001,0.22568000000000002,0.806,68.16,3.45,68.2472570877,131.85
2019-08-27 22:00:00,65.73712,14.10666,67.2336731278,0.77712,0.22666000000000003,0.8095,64.96,13.88,66.4263200847,132.96,65.65712,14.03666,67.1407866401,0.77712,0.22666000000000003,0.8095,64.88,13.81,66.3334794806,132.92,66.44712,3.07666,66.5183102089,0.77712,0.22666000000000003,0.8095,65.67,2.85,65.731814215,133.07,66.51712,3.13666,66.5910345996,0.77712,0.22666000000000003,0.8095,65.74,2.91,65.8043744747,132.6
2019-08-27 22:30:00,62.25808,15.46694,64.1505631951,0.7780800000000001,0.22694000000000003,0.8105,61.48,15.24,63.3407293927,132.81,62.20808,15.40694,64.0875886381,0.7780800000000001,0.22694000000000003,0.8105,61.43,15.18,63.2777788801,132.74,62.97808,1.65694,62.9998731003,0.7780800000000001,0.22694000000000003,0.8105,62.2,1.43,62.2164359314,132.9,63.04808,1.70694,63.0711822931,0.7780800000000001,0.22694000000000003,0.8105,62.27,1.48,62.2875854404,132.24
2019-08-27 23:00:00,59.08,16.2075,61.2627901442,0.78,0.2275,0.8125,58.3,15.98,60.4503961939,132.81,59.03,16.1475,61.1987144983,0.78,0.2275,0.8125,58.25,15.92,60.3863304068,132.74,59.82,1.0675,59.8295241185,0.78,0.2275,0.8125,59.04,0.84,59.0459753074,132.9,59.86,1.1075,59.870244331,0.78,0.2275,0.8125,59.08,0.88,59.0865534618,132.75
2019-08-27 23:30:00,55.8388,17.06715,58.388861905,0.7788,0.22715000000000002,0.81125,55.06,16.84,57.5776797032,132.81,55.7788,16.95715,58.2993950703,0.7788,0.22715000000000002,0.81125,55.0,16.73,57.4881979192,132.74,56.5588,0.38715000000000005,56.5601250225,0.7788,0.22715000000000002,0.81125,55.78,0.16,55.7802294725,132.8,56.6188,0.34715,56.6198642401,0.7788,0.22715000000000002,0.81125,55.84,0.12,55.8401289397,132.66
2019-08-28 00:00:00,53.16976,17.41743,55.9498904937,0.77976,0.22743000000000002,0.81225,52.39,17.19,55.138083028,132.9,53.11976,17.30743,55.8682023665,0.77976,0.22743000000000002,0.81225,52.34,17.08,55.0563529486,132.9,53.88976,0.71743,53.8945353321,0.77976,0.22743000000000002,0.81225,53.11,0.49,53.1122603548,132.9,53.93976,0.6774300000000001,53.9440137574,0.77976,0.22743000000000002,0.81225,53.16,0.45,53.1619045934,132.66
2019-08-28 00:30:00,50.8012,17.99785,53.8951252532,0.7812,0.22785000000000002,0.8137500000000001,50.02,17.77,53.0827024557,132.7,50.7612,17.89785,53.8240881025,0.7812,0.22785000000000002,0.8137500000000001,49.98,17.67,53.0115959013,132.67,51.5212,1.33785,51.5385670354,0.7812,0.22785000000000002,0.8137500000000001,50.74,1.11,50.7521398564,132.79,51.5812,1.29785,51.5975252126,0.7812,0.22785000000000002,0.8137500000000001,50.8,1.07,50.8112674512,132.51
2019-08-28 01:00:00,49.70432,18.39876,53.0003188311,0.78432,0.22876000000000002,0.8170000000000001,48.92,18.17,52.1853935503,132.9,49.67432,18.28876,52.9340798522,0.78432,0.22876000000000002,0.8170000000000001,48.89,18.06,52.119053138,132.9,50.42432,1.6087600000000002,50.4499767711,0.78432,0.22876000000000002,0.8170000000000001,49.64,1.38,49.6591784064,132.96,50.46432,1.5687600000000002,50.488697755,0.78432,0.22876000000000002,0.8170000000000001,49.68,1.34,49.6980683729,132.9
2019-08-28 01:30:00,49.33128,18.69079,52.7533962628,0.7912800000000001,0.23079000000000002,0.82425,48.54,18.46,51.9317167057,133.75,49.30128,18.59079,52.6899770589,0.7912800000000001,0.23079000000000002,0.82425,48.51,18.36,51.8681954573,133.72,50.061280000000004,1.78079,50.0929432981,0.7912800000000001,0.23079000000000002,0.82425,49.27,1.55,49.2943749326,133.86,50.12128,1.74079,50.1515010609,0.7912800000000001,0.23079000000000002,0.82425,49.33,1.51,49.3531052721,133.63
2019-08-28 02:00:00,48.78488,18.97184,52.3440085358,0.79488,0.23184000000000002,0.8280000000000001,47.99,18.74,51.5191973928,133.96,48.74488,18.86184,52.2669334704,0.79488,0.23184000000000002,0.8280000000000001,47.95,18.63,51.4420003499,133.96,49.51488,2.02184,49.5561416819,0.79488,0.23184000000000002,0.8280000000000001,48.72,1.79,48.7528717103,133.96,49.56488,1.99184,49.6048864125,0.79488,0.23184000000000002,0.8280000000000001,48.77,1.76,48.801746895,133.91
2019-08-28 02:30:00,47.45776,19.61268,51.3507176289,0.79776,0.23268000000000003,0.8310000000000001,46.66,19.38,50.5246474505,133.16,47.40776,19.36268,51.2094628462,0.79776,0.23268000000000003,0.8310000000000001,46.61,19.13,50.3830229343,133.1,48.19776,2.45268,48.2601254474,0.79776,0.23268000000000003,0.8310000000000001,47.4,2.22,47.4519588637,133.4,48.23776,2.29268,48.292213362,0.79776,0.23268000000000003,0.8310000000000001,47.44,2.06,47.4847049059,132.74
2019-08-28 03:00:00,46.98304,19.92422,51.0331322794,0.8030400000000001,0.23422,0.8365,46.18,19.69,50.2024750386,132.9,46.93304,19.81422,50.9442200632,0.8030400000000001,0.23422,0.8365,46.13,19.58,50.1134043944,132.9,47.71304,2.10422,47.7594171641,0.8030400000000001,0.23422,0.8365,46.91,1.87,46.9472576409,132.9,47.75304,2.07422,47.7980670932,0.8030400000000001,0.23422,0.8365,46.95,1.8399999999999999,46.9860415443,132.65
2019-08-28 03:30:00,46.74328,20.20429,50.9229570976,0.8032800000000001,0.23429000000000003,0.8367500000000001,45.94,19.97,50.0927589578,132.9,46.70328,20.09429,50.842667646,0.8032800000000001,0.23429000000000003,0.8367500000000001,45.9,19.86,50.0122944885,132.9,47.49328,2.28429,47.548182152,0.8032800000000001,0.23429000000000003,0.8367500000000001,46.69,2.05,46.7349826147,132.9,47.52328,2.26429,47.5771915014,0.8032800000000001,0.23429000000000003,0.8367500000000001,46.72,2.03,46.7640813018,132.9
2019-08-28 04:00:00,45.95424,20.34457,50.2562802291,0.8042400000000001,0.23457000000000003,0.8377500000000001,45.15,20.11,49.426051835,132.9,45.90424,20.23457,50.1660948556,0.8042400000000001,0.23457000000000003,0.8377500000000001,45.1,20.0,49.3356868808,132.9,46.69424,2.41457,46.7566273106,0.8042400000000001,0.23457000000000003,0.8377500000000001,45.89,2.18,45.9417511638,132.9,46.73424,2.39457,46.7955463037,0.8042400000000001,0.23457000000000003,0.8377500000000001,45.93,2.16,45.9807622816,132.9
2019-08-28 04:30:00,46.484,20.1145,50.6493372736,0.804,0.23450000000000001,0.8375,45.68,19.88,49.8184383537,132.9,46.444,20.0045,50.5690137955,0.804,0.23450000000000001,0.8375,45.64,19.77,49.7379382363,132.9,47.214,2.2845,47.2692366794,0.804,0.23450000000000001,0.8375,46.41,2.05,46.4552537395,132.9,47.254,2.2645,47.3082284201,0.804,0.23450000000000001,0.8375,46.45,2.03,46.4943372896,131.95
2019-08-28 05:00:00,46.754,19.9945,50.8499414577,0.804,0.23450000000000001,0.8375,45.95,19.76,50.0185975413,132.19,46.714,19.8845,50.76998263,0.804,0.23450000000000001,0.8375,45.91,19.65,49.9384681383,131.98,47.494,2.2345,47.5465353759,0.804,0.23450000000000001,0.8375,46.69,2.0,46.7328160932,132.58,47.534,2.2045,47.5850919538,0.804,0.23450000000000001,0.8375,46.73,1.97,46.7715062832,131.85
2019-08-28 05:30:00,48.41568,18.83499,51.9503120122,0.8056800000000001,0.23499000000000003,0.83925,47.61,18.6,51.1143042602,131.07,48.38568,18.72499,51.8825527472,0.8056800000000001,0.23499000000000003,0.83925,47.58,18.49,51.0464151533,131.06,49.12568,1.3249900000000001,49.1435451912,0.8056800000000001,0.23499000000000003,0.83925,48.32,1.09,48.3322925175,131.25,49.17568,1.29499,49.1927281472,0.8056800000000001,0.23499000000000003,0.83925,48.37,1.06,48.381613243,130.89
2019-08-28 06:00:00,49.78632,18.27226,53.0335096392,0.79632,0.23226000000000002,0.8295,48.99,18.04,52.2059546412,131.28,49.75632,18.18226,52.9743896487,0.79632,0.23226000000000002,0.8295,48.96,17.95,52.146755412,131.19,50.49632,0.8022600000000001,50.5026925485,0.79632,0.23226000000000002,0.8295,49.7,0.5700000000000001,49.7032685042,131.34,50.54632,0.7822600000000001,50.5523728053,0.79632,0.23226000000000002,0.8295,49.75,0.55,49.7530401081,130.89
2019-08-28 06:30:00,52.29,17.8775,55.2616422688,0.78,0.2275,0.8125,51.51,17.65,54.4500009183,131.61,52.27,17.8075,55.2201046382,0.78,0.2275,0.8125,51.49,17.58,54.4084230611,131.55,53.0,0.4375,53.0018056886,0.78,0.2275,0.8125,52.22,0.21,52.2204222503,131.64,53.06,0.42750000000000005,53.061722138,0.78,0.2275,0.8125,52.28,0.2,52.2803825541,131.42
2019-08-28 07:00:00,55.0192,16.9506,57.5711317328,0.8592000000000001,0.2506,0.895,54.16,16.7,56.6762348785,131.3,54.9992,16.8906,57.5343755419,0.8592000000000001,0.2506,0.895,54.14,16.64,56.6394668054,131.11,55.7292,1.0406,55.7389144225,0.8592000000000001,0.2506,0.895,54.87,0.79,54.8756867839,131.37,55.7892,1.0706,55.7994715118,0.8592000000000001,0.2506,0.895,54.93,0.8200000000000001,54.9361201761,130.9
2019-08-28 07:30:00,59.4124,15.2807,61.3460110052,0.9624,0.2807,1.0025,58.45,15.0,60.3440345022,131.09,59.3724,15.2207,61.2923452827,0.9624,0.2807,1.0025,58.41,14.94,60.2903947574,131.11,60.1124,2.7407,60.1748458266,0.9624,0.2807,1.0025,59.15,2.46,59.2011325905,131.14,60.1724,2.7907,60.2370793469,0.9624,0.2807,1.0025,59.21,2.51,59.2631774376,130.98
2019-08-28 08:00:00,62.6988,13.8759,64.2158868369,1.0488,0.3059,1.0925,61.65,13.57,63.1258061335,131.09,62.6388,13.7959,64.1400508438,1.0488,0.3059,1.0925,61.59,13.49,63.0500452022,131.01,63.4088,4.2159,63.5487980236,1.0488,0.3059,1.0925,62.36,3.91,62.4824591385,131.14,63.4388,4.2659,63.5820670335,1.0488,0.3059,1.0925,62.39,3.96,62.5155476662,130.79
2019-08-28 08:30:00,65.16968,12.69949,66.3955136855,1.60968,0.46949,1.6767500000000002,63.56,12.23,64.7259337515,131.09,65.11968,12.62949,66.3330742614,1.60968,0.46949,1.6767500000000002,63.51,12.16,64.6636350664,131.12,65.88968,5.66949,66.1331463592,1.60968,0.46949,1.6767500000000002,64.28,5.2,64.4899868197,131.14,65.93968,5.73949,66.188995641,1.60968,0.46949,1.6767500000000002,64.33,5.27,64.5455017798,131.11
2019-08-28 09:00:00,66.27768,12.19099,67.389547434,2.43768,0.71099,2.53925,63.84,11.48,64.8639807597,131.85,66.20768,12.11099,67.3062624855,2.43768,0.71099,2.53925,63.77,11.4,64.7809609376,131.79,66.98768,6.79099,67.3310241788,2.43768,0.71099,2.53925,64.55,6.08,64.8357069831,131.85,67.03768,6.86099,67.3878603575,2.43768,0.71099,2.53925,64.6,6.15,64.8920834925,131.29
2019-08-28 09:30:00,68.11088,11.62859,69.0964259551,2.8408800000000003,0.82859,2.95925,65.27,10.8,66.1574855931,131.85,68.04088,11.55859,69.0156674529,2.8408800000000003,0.82859,2.95925,65.2,10.73,66.0770224813,131.7,68.84088,7.58859,69.2578765005,2.8408800000000003,0.82859,2.95925,66.0,6.76,66.3452907146,131.85,68.87088,7.66859,69.2965034079,2.8408800000000003,0.82859,2.95925,66.03,6.84,66.3833299858,131.29
2019-08-28 10:00:00,67.65704,11.76247,68.6719066436,3.19704,0.93247,3.33025,64.46,10.83,65.3634492664,131.85,67.57704,11.68247,68.5794170321,3.19704,0.93247,3.33025,64.38,10.75,65.2713329112,131.85,68.37704,7.68247,68.8072666545,3.19704,0.93247,3.33025,65.18,6.75,65.5285807873,131.85,68.42704,7.75247,68.8647993845,3.19704,0.93247,3.33025,65.23,6.82,65.5855570991,131.72
2019-08-28 10:30:00,67.31352,11.87936,68.3537063282,3.3235200000000003,0.9693600000000001,3.462,63.99,10.91,64.91338999,131.66,67.23352,11.80936,68.2627804532,3.3235200000000003,0.9693600000000001,3.462,63.91,10.84,64.8227868886,131.65,68.03352,7.63936,68.4610813879,3.3235200000000003,0.9693600000000001,3.462,64.71,6.67,65.052847747,131.85,68.06352,7.71936,68.4998633108,3.3235200000000003,0.9693600000000001,3.462,64.74,6.75,65.0909371572,131.59
2019-08-28 11:00:00,68.71872,10.99671,69.5930320453,2.86872,0.8367100000000001,2.98825,65.85,10.16,66.629183546,130.84,68.64872,10.91671,69.5113035043,2.86872,0.8367100000000001,2.98825,65.78,10.08,66.5478384322,130.82,69.43872,8.12671,69.9126544387,2.86872,0.8367100000000001,2.98825,66.57,7.29,66.9679699558,131.12,69.46872,8.19671,69.9506191056,2.86872,0.8367100000000001,2.98825,66.6,7.36,67.0054445549,130.79
2019-08-28 11:30:00,69.70448,10.70464,70.5216551819,1.76448,0.5146400000000001,1.838,67.94,10.19,68.6999250363,130.93,69.61448,10.61464,70.4190770175,1.76448,0.5146400000000001,1.838,67.85,10.1,68.5976129322,130.94,70.42448,7.75464,70.8501363781,1.76448,0.5146400000000001,1.838,68.66,7.24,69.0406633804,131.2,70.45448,7.84464,70.8898591394,1.76448,0.5146400000000001,1.838,68.69,7.33,69.0799898668,130.79
2019-08-28 12:00:00,69.92184,10.32512,70.6800665817,1.49184,0.43512000000000006,1.554,68.43,9.89,69.140993629,130.81,69.84184,10.24512,70.5892704198,1.49184,0.43512000000000006,1.554,68.35,9.81,69.0504062262,130.8,70.64184,8.01512,71.0950891919,1.49184,0.43512000000000006,1.554,69.15,7.58,69.5642070321,130.95,70.67184,8.09512,71.1339576911,1.49184,0.43512000000000006,1.554,69.18,7.66,69.6027873005,130.79
2019-08-28 12:30:00,70.65408,10.32869,71.4050478451,1.98408,0.57869,2.06675,68.67,9.75,69.358715386,131.85,70.56408,10.24869,71.3044531075,1.98408,0.57869,2.06675,68.58,9.67,69.258395159,131.8,71.39408,8.38869,71.885219475,1.98408,0.57869,2.06675,69.41,7.8100000000000005,69.8480078456,131.85,71.41408,8.46869,71.9144598295,1.98408,0.57869,2.06675,69.43,7.89,69.8768702791,131.48
2019-08-28 13:00:00,69.81232,10.53651,70.6029607507,1.70232,0.49651000000000006,1.77325,68.11,10.04,68.846014409,131.94,69.70232,10.45651,70.4822815661,1.70232,0.49651000000000006,1.77325,68.0,9.96,68.7255527442,131.93,70.53232,8.13651,71.00007718,1.70232,0.49651000000000006,1.77325,68.83,7.64,69.2527147482,131.99,70.58232,8.22651,71.0601109158,1.70232,0.49651000000000006,1.77325,68.88,7.73,69.3123892244,131.85
2019-08-28 13:30:00,68.91496,11.42478,69.8555460207,3.6849600000000002,1.07478,3.8385,65.23,10.35,66.0460097205,131.85,68.82496,11.34478,69.753703502,3.6849600000000002,1.07478,3.8385,65.14,10.27,65.9446169145,131.85,69.64496,8.35478,70.1442998557,3.6849600000000002,1.07478,3.8385,65.96,7.28,66.3605304379,131.85,69.66496,8.44478,70.1749311439,3.6849600000000002,1.07478,3.8385,65.98,7.37,66.3903404118,131.85
2019-08-28 14:00:00,69.14184,10.73762,69.9706404276,2.39184,0.69762,2.4915000000000003,66.75,10.04,67.5008451799,131.85,69.05184,10.65762,69.8694602201,2.39184,0.69762,2.4915000000000003,66.66,9.96,67.3999792285,131.85,69.87184,8.22762,70.3545858907,2.39184,0.69762,2.4915000000000003,67.48,7.53,67.8988313596,131.85,69.90184,8.30762,70.3937766102,2.39184,0.69762,2.4915000000000003,67.51,7.61,67.9375610395,131.71
2019-08-28 14:30:00,68.14904,11.11097,69.0488617376,2.36904,0.6909700000000001,2.46775,65.78,10.42,66.6001861859,131.68,68.07904,11.03097,68.966934008,2.36904,0.6909700000000001,2.46775,65.71,10.34,66.5185665811,131.58,68.87904,7.81097,69.3205121422,2.36904,0.6909700000000001,2.46775,66.51,7.12,66.8900179399,131.85,68.90904,7.89097,69.3593771689,2.36904,0.6909700000000001,2.46775,66.54,7.2,66.9284065252,131.08
2019-08-28 15:00:00,68.17304,11.37297,69.1151779963,2.27304,0.6629700000000001,2.36775,65.9,10.71,66.7646171261,131.85,68.09304,11.29297,69.0231357435,2.27304,0.6629700000000001,2.36775,65.82,10.63,66.6728527963,131.85,68.90304,7.57297,69.3179543543,2.27304,0.6629700000000001,2.36775,66.63,6.91,66.987349552,131.85,68.93304,7.65297,69.3565566725,2.27304,0.6629700000000001,2.36775,66.66,6.99,67.0254854514,131.76
2019-08-28 15:30:00,68.0348,12.17765,69.1160558088,2.2548,0.6576500000000001,2.34875,65.78,11.52,66.7811260762,132.82,67.9348,12.09765,69.0035519851,2.2548,0.6576500000000001,2.34875,65.68,11.44,66.6688532975,132.82,68.7748,6.99765,69.1298793617,2.2548,0.6576500000000001,2.34875,66.52,6.34,66.8214486524,132.88,68.8048,7.07765,69.1678656065,2.2548,0.6576500000000001,2.34875,66.55,6.42,66.8589477931,132.7
2019-08-28 16:00:00,69.304,12.07825,70.3486214439,1.434,0.41825,1.49375,67.87,11.66,68.8643049773,132.9,69.224,11.99825,70.2561042121,1.434,0.41825,1.49375,67.79,11.58,68.7719455883,132.9,70.064,6.60825,70.3749462811,1.434,0.41825,1.49375,68.63,6.19,68.9085843709,132.88,70.074,6.69825,70.3934089888,1.434,0.41825,1.49375,68.64,6.28,68.9266856885,132.88
2019-08-28 16:30:00,70.44864,12.22752,71.5019099269,1.08864,0.31752,1.134,69.36,11.91,70.3751213143,132.9,70.33864,12.13752,71.3781736163,1.08864,0.31752,1.134,69.25,11.82,70.2515117275,132.77,71.16864,6.25752,71.4432073468,1.08864,0.31752,1.134,70.08,5.94,70.33128749,132.88,71.19864,6.33752,71.4801405818,1.08864,0.31752,1.134,70.11,6.02,70.3679792235,132.28
2019-08-28 17:00:00,70.89688,12.58784,72.005703313,1.22688,0.35784000000000005,1.278,69.67,12.23,70.735293878,132.9,70.79688,12.49784,71.8915448603,1.22688,0.35784000000000005,1.278,69.57,12.14,70.621275123,132.89,71.63688,5.99784,71.8875278529,1.22688,0.35784000000000005,1.278,70.41,5.64,70.63552718,132.88,71.66688,6.08784,71.924985122,1.22688,0.35784000000000005,1.278,70.44,5.73,70.6726715216,132.48
2019-08-28 17:30:00,72.07256,12.75283,73.1921346728,1.07256,0.31283000000000005,1.11725,71.0,12.44,72.0815760094,131.89,71.99256,12.66283,73.0977151419,1.07256,0.31283000000000005,1.11725,70.92,12.35,71.9872829047,131.81,72.80256,5.52283,73.0117414788,1.07256,0.31283000000000005,1.11725,71.73,5.21,71.9189613384,132.06,72.84256,5.61283,73.0584862146,1.07256,0.31283000000000005,1.11725,71.77,5.3,71.9654285056,131.61
2019-08-28 18:00:00,72.70936,12.88648,73.842483696,1.11936,0.32648000000000005,1.166,71.59,12.56,72.683434839,131.89,72.61936,12.80648,73.7399306807,1.11936,0.32648000000000005,1.166,71.5,12.48,72.580992002,131.81,73.42936,5.38648,73.6266600954,1.11936,0.32648000000000005,1.166,72.31,5.06,72.48682432,131.85,73.46936,5.4764800000000005,73.6731884202,1.11936,0.32648000000000005,1.166,72.35,5.15,72.5330614272,131.74
2019-08-28 18:30:00,72.57016,13.25838,73.7713546212,0.9201600000000001,0.26838,0.9585,71.65,12.99,72.8180101349,132.05,72.48016,13.17838,73.6684687845,0.9201600000000001,0.26838,0.9585,71.56,12.91,72.7152095507,131.93,73.30016,5.01838,73.4717469089,0.9201600000000001,0.26838,0.9585,72.38,4.75,72.535693972,132.12,73.34016,5.09838,73.517158184,0.9201600000000001,0.26838,0.9585,72.42,4.83,72.5808879802,131.85
2019-08-28 19:00:00,71.08376,13.97193,72.4438800981,0.8637600000000001,0.25193000000000004,0.89975,70.22,13.72,71.5477938164,132.43,70.99376,13.89193,72.3401664227,0.8637600000000001,0.25193000000000004,0.89975,70.13,13.64,71.4441495155,132.36,71.80376,4.33193,71.9343142573,0.8637600000000001,0.25193000000000004,0.89975,70.94,4.08,71.0572304555,132.65,71.86376,4.42193,71.9996768483,0.8637600000000001,0.25193000000000004,0.89975,71.0,4.17,71.1223516203,131.85
2019-08-28 19:30:00,69.75488,14.33184,71.2119717576,0.79488,0.23184000000000002,0.8280000000000001,68.96,14.1,70.3867288628,131.19,69.66488,14.22184,71.1017316132,0.79488,0.23184000000000002,0.8280000000000001,68.87,13.99,70.2765750446,131.18,70.45488,3.62184,70.5479116686,0.79488,0.23184000000000002,0.8280000000000001,69.66,3.39,69.7424382998,131.22,70.50488,3.69184,70.6014715597,0.79488,0.23184000000000002,0.8280000000000001,69.71,3.46,69.7958143444,131.04
2019-08-28 20:00:00,69.20144,14.28792,70.6610497799,0.78144,0.22792,0.8140000000000001,68.42,14.06,69.849695776,129.74,69.12144,14.14792,70.5544974328,0.78144,0.22792,0.8140000000000001,68.34,13.92,69.7432577387,129.74,69.89144,3.32792,69.9706255281,0.78144,0.22792,0.8140000000000001,69.11,3.1,69.1794919033,129.75,69.95144,3.40792,70.0344049507,0.78144,0.22792,0.8140000000000001,69.17,3.18,69.24305958,129.74
2019-08-28 20:30:00,69.25744,8.85967,69.8218214304,0.78744,0.22967,0.82025,68.47,8.63,69.0117221927,130.56,69.58744,15.28967,71.2473565437,0.78744,0.22967,0.82025,68.8,15.06,70.4289968692,130.52,70.35744,2.60967,70.4058217825,0.78744,0.22967,0.82025,69.57,2.38,69.610698172,130.68,70.41744,2.66967,70.4680281693,0.78744,0.22967,0.82025,69.63,2.44,69.6727385711,130.45
2019-08-28 21:00:00,67.72104,1.04072,67.7290362902,0.7910400000000001,0.23072,0.8240000000000001,66.93,0.81,66.9349012101,131.85,68.66104,18.39072,71.081340702,0.7910400000000001,0.23072,0.8240000000000001,67.87,18.16,70.2575440789,131.85,69.43104,1.97072,69.4590026764,0.7910400000000001,0.23072,0.8240000000000001,68.64,1.74,68.6620506539,131.85,69.49104,1.9007200000000002,69.5170294014,0.7910400000000001,0.23072,0.8240000000000001,68.7,1.67,68.7202946734,131.85
2019-08-28 21:30:00,65.55056,1.87058,65.577244421,0.79056,0.23058,0.8235,64.76,1.6400000000000001,64.7807625766,131.99,66.46056,19.19058,69.1757500592,0.79056,0.23058,0.8235,65.67,18.96,68.3522530719,131.99,67.23056,2.7905800000000003,67.2884502322,0.79056,0.23058,0.8235,66.44,2.56,66.489301395,132.03,67.29056,2.73058,67.345939241,0.79056,0.23058,0.8235,66.5,2.5,66.5469758892,131.85
2019-08-28 22:00:00,63.13344,2.24142,63.1732159214,0.79344,0.23142000000000001,0.8265,62.34,2.01,62.3723953364,131.91,63.99344,19.61142,66.931070195,0.79344,0.23142000000000001,0.8265,63.2,19.38,66.1046473404,131.9,64.76344,3.19142,64.8420258956,0.79344,0.23142000000000001,0.8265,63.97,2.96,64.0384454839,131.94,64.82344,3.12142,64.8985487993,0.79344,0.23142000000000001,0.8265,64.03,2.89,64.0951870268,131.85
2019-08-28 22:30:00,60.01984,3.44037,60.1183610835,0.7898400000000001,0.23037000000000002,0.8227500000000001,59.23,3.21,59.3169200144,132.04,60.83984,20.86037,64.3167254123,0.7898400000000001,0.23037000000000002,0.8227500000000001,60.05,20.63,63.4948769587,132.04,61.58984,4.40037,61.7468351202,0.7898400000000001,0.23037000000000002,0.8227500000000001,60.8,4.17,60.9428330487,132.05,61.66984,4.34037,61.8223905827,0.7898400000000001,0.23037000000000002,0.8227500000000001,60.88,4.11,61.0185750407,131.93
2019-08-28 23:00:00,56.86312,4.00841,57.0042258685,0.78312,0.22841000000000003,0.8157500000000001,56.08,3.7800000000000002,56.2072486429,133.01,57.60312,21.60841,61.5227016349,0.78312,0.22841000000000003,0.8157500000000001,56.82,21.38,60.7092810038,133.02,58.35312,4.96841,58.5642528482,0.78312,0.22841000000000003,0.8157500000000001,57.57,4.74,57.7648032975,133.08,58.41312,4.92841,58.6206602936,0.78312,0.22841000000000003,0.8157500000000001,57.63,4.7,57.8213360275,132.74
2019-08-28 23:30:00,53.30576,9.25918,54.1039412931,0.78576,0.22918000000000002,0.8185,52.52,9.03,53.2906305086,132.73,53.33576,11.329180000000001,54.525715165,0.78576,0.22918000000000002,0.8185,52.55,11.1,53.7095196404,132.7,54.75576,10.07918,55.6756959781,0.78576,0.22918000000000002,0.8185,53.97,9.85,54.8614928707,132.82,54.80576,10.13918,55.7357542359,0.78576,0.22918000000000002,0.8185,54.02,9.91,54.9214757631,132.55
2019-08-29 00:00:00,50.80792,10.20981,51.8235945778,0.7879200000000001,0.22981000000000001,0.8207500000000001,50.02,9.98,51.005889856,132.28,50.74792,10.10981,51.7451412459,0.7879200000000001,0.22981000000000001,0.8207500000000001,49.96,9.88,50.9275563914,132.25,52.21792,11.26981,53.4202188929,0.7879200000000001,0.22981000000000001,0.8207500000000001,51.43,11.04,52.6015826758,132.36,52.26792,11.23981,53.4627794822,0.7879200000000001,0.22981000000000001,0.8207500000000001,51.48,11.01,52.6441877134,131.97
2019-08-29 00:30:00,48.2596,10.6503,49.4208243785,0.7896000000000001,0.2303,0.8225,47.47,10.42,48.6001779832,132.64,48.2096,10.5503,49.3505254506,0.7896000000000001,0.2303,0.8225,47.42,10.32,48.5299783639,132.59,49.6096,11.7203,50.9752669856,0.7896000000000001,0.2303,0.8225,48.82,11.49,50.1538881843,132.67,49.6596,11.7003,51.0193384145,0.7896000000000001,0.2303,0.8225,48.87,11.47,50.1979860154,132.41
2019-08-29 01:00:00,47.59176,10.78093,48.7975826406,0.79176,0.23093000000000002,0.8247500000000001,46.8,10.55,47.9743942119,133.07,47.54176,10.69093,48.7289947379,0.79176,0.23093000000000002,0.8247500000000001,46.75,10.46,47.9058879471,133.07,48.95176,11.87093,50.3705646798,0.79176,0.23093000000000002,0.8247500000000001,48.16,11.64,49.5466971654,133.08,48.99176,11.84093,50.4023825941,0.79176,0.23093000000000002,0.8247500000000001,48.2,11.61,49.5785447548,132.88
2019-08-29 01:30:00,46.92,10.9075,48.1711527395,0.78,0.2275,0.8125,46.14,10.68,47.3599197634,133.56,46.87,10.7975,48.0976393002,0.78,0.2275,0.8125,46.09,10.57,47.2864991303,133.49,48.25,11.9875,49.7168246799,0.78,0.2275,0.8125,47.47,11.76,48.9049946325,133.76,48.3,11.9675,49.7605371379,0.78,0.2275,0.8125,47.52,11.74,48.9487282777,133.0
2019-08-29 02:00:00,47.11112,10.97491,48.3725777395,0.77112,0.22491000000000003,0.80325,46.34,10.75,47.5705591727,133.96,47.08112,10.88491,48.3230082483,0.77112,0.22491000000000003,0.80325,46.31,10.66,47.5210658551,133.96,48.46112,12.06491,49.9403865119,0.77112,0.22491000000000003,0.80325,47.69,11.84,49.1377828153,133.96,48.50112,12.04491,49.974378417,0.77112,0.22491000000000003,0.80325,47.73,11.82,49.171793744,133.72
2019-08-29 02:30:00,45.894,11.22575,47.2469755547,0.774,0.22575,0.80625,45.12,11.0,46.4415159098,133.96,45.834,11.11575,47.1626489297,0.774,0.22575,0.80625,45.06,10.89,46.3572615671,133.96,47.214,12.31575,48.7938468873,0.774,0.22575,0.80625,46.44,12.09,47.9879328582,133.96,47.264,12.28575,48.8346736353,0.774,0.22575,0.80625,46.49,12.06,48.0287799137,133.96
2019-08-29 03:00:00,45.19496,11.47603,46.6292148118,0.7749600000000001,0.22603,0.80725,44.42,11.25,45.8224715615,133.96,45.15496,11.38603,46.5683593415,0.7749600000000001,0.22603,0.80725,44.38,11.16,45.7616651795,133.96,46.49496,12.57603,48.1657330056,0.7749600000000001,0.22603,0.80725,45.72,12.35,47.358641239,133.96,46.55496,12.57603,48.2236542701,0.7749600000000001,0.22603,0.80725,45.78,12.35,47.4165677796,133.96
2019-08-29 03:30:00,44.44952,11.90736,46.0167909616,0.7795200000000001,0.22736,0.812,43.67,11.68,45.204991981,133.58,44.40952,11.96736,45.9937297031,0.7795200000000001,0.22736,0.812,43.63,11.74,45.1819045637,133.57,45.73952,12.70736,47.4718936635,0.7795200000000001,0.22736,0.812,44.96,12.48,46.659961423,133.74,45.78952,12.82736,47.5523007477,0.7795200000000001,0.22736,0.812,45.01,12.6,46.7403476667,133.52
2019-08-29 04:00:00,44.12928,11.78729,45.6764004587,0.7792800000000001,0.22729000000000002,0.8117500000000001,43.35,11.56,44.8648648722,131.85,44.07928,11.69729,45.6049286663,0.7792800000000001,0.22729000000000002,0.8117500000000001,43.3,11.47,44.7934247407,131.85,45.41928,12.85729,47.2040348049,0.7792800000000001,0.22729000000000002,0.8117500000000001,44.64,12.63,46.3923107853,131.91,45.44928,12.83729,47.2274609424,0.7792800000000001,0.22729000000000002,0.8117500000000001,44.67,12.61,46.4157408645,131.85
