Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-29 04:30:00,44.22024,11.79757,45.7669343911,0.78024,0.22757000000000002,0.8127500000000001,43.44,11.57,44.9544046785,131.85,44.18024,11.69757,45.7025901931,0.78024,0.22757000000000002,0.8127500000000001,43.4,11.47,44.8900980173,131.85,45.50024,12.85757,47.2820150413,0.78024,0.22757000000000002,0.8127500000000001,44.72,12.63,46.4692941629,131.91,45.54024,12.83757,47.3150785983,0.78024,0.22757000000000002,0.8127500000000001,44.76,12.61,46.5023623056,131.85
2019-08-29 05:00:00,44.81192,11.78806,46.3364492883,0.7819200000000001,0.22806,0.8145,44.03,11.56,45.5222418165,131.85,44.76192,11.68806,46.2627304496,0.7819200000000001,0.22806,0.8145,43.98,11.46,45.4485643338,131.85,46.09192,12.83806,47.8464301056,0.7819200000000001,0.22806,0.8145,45.31,12.61,47.03199124,131.91,46.15192,12.82806,47.9015536601,0.7819200000000001,0.22806,0.8145,45.37,12.6,47.0871203197,131.85
2019-08-29 05:30:00,46.33432,10.79876,47.5760699028,0.78432,0.22876000000000002,0.8170000000000001,45.55,10.57,46.7603186473,130.16,46.31432,10.69876,47.533984712,0.78432,0.22876000000000002,0.8170000000000001,45.53,10.47,46.7183240282,130.16,47.64432,11.80876,49.0859250804,0.78432,0.22876000000000002,0.8170000000000001,46.86,11.58,48.2696177735,130.36,47.70432,11.79876,49.1417631369,0.78432,0.22876000000000002,0.8170000000000001,46.92,11.57,48.3254725792,129.89
2019-08-29 06:00:00,47.87488,10.34184,48.9791566853,0.79488,0.23184000000000002,0.8280000000000001,47.08,10.11,48.1532813004,129.74,47.85488,10.24184,48.9385821862,0.79488,0.23184000000000002,0.8280000000000001,47.06,10.01,48.1128226152,129.74,49.19488,11.34184,50.4853795945,0.79488,0.23184000000000002,0.8280000000000001,48.4,11.11,49.6587565289,129.75,49.25488,11.32184,50.539363518,0.79488,0.23184000000000002,0.8280000000000001,48.46,11.09,49.7127720008,129.74
2019-08-29 06:30:00,50.82736,13.40548,52.5654584171,0.8073600000000001,0.23548000000000002,0.841,50.02,13.17,51.7247455286,131.74,50.81736,13.48548,52.5762517511,0.8073600000000001,0.23548000000000002,0.841,50.01,13.25,51.7355061829,131.73,51.63736,4.31548,51.8173746479,0.8073600000000001,0.23548000000000002,0.841,50.83,4.08,50.9934829169,131.8,52.27736,14.34548,54.2099175889,0.8073600000000001,0.23548000000000002,0.841,51.47,14.11,53.3690265978,131.5
2019-08-29 07:00:00,54.06704,13.46997,55.7196994443,0.85704,0.24997000000000003,0.89275,53.21,13.22,54.8276618141,133.2,54.06704,13.40997,55.7052251567,0.85704,0.24997000000000003,0.89275,53.21,13.16,54.8132255938,133.18,54.77704,3.80997,54.9093797321,0.85704,0.24997000000000003,0.89275,53.92,3.56,54.0373944598,133.29,55.59704,14.58997,57.4795448952,0.85704,0.24997000000000003,0.89275,54.74,14.34,56.5871292787,132.95
2019-08-29 07:30:00,58.71392,11.91031,59.9097645302,1.06392,0.31031000000000003,1.10825,57.65,11.6,58.8054631816,133.62,58.69392,11.84031,59.8762823317,1.06392,0.31031000000000003,1.10825,57.63,11.53,58.7720835091,133.58,59.43392,5.62031,59.6990680921,1.06392,0.31031000000000003,1.10825,58.37,5.31,58.6110313849,133.8,60.35392,13.01031,61.740293372,1.06392,0.31031000000000003,1.10825,59.29,12.7,60.6349247546,133.34
2019-08-29 08:00:00,60.98104,10.92322,61.9516260856,1.45104,0.42322000000000004,1.5115,59.53,10.5,60.4489114873,133.4,60.96104,10.86322,61.9213852126,1.45104,0.42322000000000004,1.5115,59.51,10.44,60.4188190881,133.35,61.70104,6.79322,62.0738767522,1.45104,0.42322000000000004,1.5115,60.25,6.37,60.5858019671,133.43,62.64104,11.99322,63.7788148075,1.45104,0.42322000000000004,1.5115,61.19,11.57,62.2742402603,133.34
2019-08-29 08:30:00,63.174,5.85825,63.4450421157,1.9140000000000001,0.55825,1.9937500000000001,61.26,5.3,61.4888412641,131.99,63.114,5.63825,63.3653443064,1.9140000000000001,0.55825,1.9937500000000001,61.2,5.08,61.4104746766,131.99,64.734,6.32825,65.042582237,1.9140000000000001,0.55825,1.9937500000000001,62.82,5.77,63.0844299332,132.04,64.834,6.49825,65.1588429076,1.9140000000000001,0.55825,1.9937500000000001,62.92,5.94,63.1997626578,131.97
2019-08-29 09:00:00,64.04544,4.89742,64.2324147721,2.42544,0.70742,2.5265,61.62,4.19,61.7622902749,131.62,63.99544,4.83742,64.1780100428,2.42544,0.70742,2.5265,61.57,4.13,61.7083608598,131.58,65.66544,5.83742,65.9243921675,2.42544,0.70742,2.5265,63.24,5.13,63.4477304559,131.71,65.72544,5.78742,65.9797521475,2.42544,0.70742,2.5265,63.3,5.08,63.5035148634,131.4
2019-08-29 09:30:00,65.04696,4.24953,65.1856234952,2.94696,0.85953,3.06975,62.1,3.39,62.1924601539,130.76,64.99696,4.18953,65.1318429868,2.94696,0.85953,3.06975,62.05,3.33,62.1392903081,130.75,66.64696,5.14953,66.8456052143,2.94696,0.85953,3.06975,63.7,4.29,63.8442957515,130.87,66.72696,5.09953,66.9215391116,2.94696,0.85953,3.06975,63.78,4.24,63.9207790941,130.68
2019-08-29 10:00:00,65.29336,3.88223,65.4086735064,3.09336,0.9022300000000001,3.22225,62.2,2.98,62.2713449349,130.76,65.24336,3.83223,65.3558108424,3.09336,0.9022300000000001,3.22225,62.15,2.93,62.2190276362,130.75,66.93336,4.80223,67.1054103174,3.09336,0.9022300000000001,3.22225,63.84,3.9,63.9590150018,130.87,66.99336,4.74223,67.1609933627,3.09336,0.9022300000000001,3.22225,63.9,3.84,64.0152763018,130.79
2019-08-29 10:30:00,64.66272,4.35121,64.8089529792,3.43272,1.00121,3.57575,61.23,3.35,61.3215736915,130.76,64.62272,4.29121,64.7650401333,3.43272,1.00121,3.57575,61.19,3.29,61.2783828116,130.75,66.26272,5.26121,66.4712598983,3.43272,1.00121,3.57575,62.83,4.26,62.9742526752,130.87,66.33272,5.21121,66.5371058302,3.43272,1.00121,3.57575,62.9,4.21,63.0407336569,130.79
2019-08-29 11:00:00,64.28952,3.9761100000000003,64.4123577628,3.92952,1.14611,4.09325,60.36,2.83,60.4263063574,130.76,64.23952,3.91611,64.3587744396,3.92952,1.14611,4.09325,60.31,2.77,60.3735786582,130.75,65.86952,4.86611,66.0490173399,3.92952,1.14611,4.09325,61.94,3.7199999999999998,62.0516075537,130.87,65.93952,4.81611,66.1151662885,3.92952,1.14611,4.09325,62.01,3.67,62.1185077091,130.79
2019-08-29 11:30:00,65.44312,3.19216,65.5209267395,3.09312,0.9021600000000001,3.222,62.35,2.29,62.3920395563,130.76,65.40312,3.13216,65.478076728,3.09312,0.9021600000000001,3.222,62.31,2.23,62.3498917401,130.75,67.08312,4.08216,67.2072095775,3.09312,0.9021600000000001,3.222,63.99,3.18,64.0689667468,130.87,67.13312,4.02216,67.2535023029,3.09312,0.9021600000000001,3.222,64.04,3.12,64.1159574521,130.7
2019-08-29 12:00:00,65.37992,2.93206,65.4456332772,2.26992,0.6620600000000001,2.3645,63.11,2.27,63.1508115546,130.76,65.32992,2.88206,65.3934608126,2.26992,0.6620600000000001,2.3645,63.06,2.22,63.0990649693,130.75,66.99992,3.82206,67.1088475736,2.26992,0.6620600000000001,2.3645,64.73,3.16,64.8070868038,130.78,67.08992,3.77206,67.1958763783,2.26992,0.6620600000000001,2.3645,64.82,3.11,64.8945644873,130.7
2019-08-29 12:30:00,66.92816,2.87988,66.9900911315,3.42816,0.9998800000000001,3.571,63.5,1.88,63.5278238255,130.76,66.88816,2.81988,66.9475740516,3.42816,0.9998800000000001,3.571,63.46,1.82,63.4860929653,130.75,68.57816,3.75988,68.6811526301,3.42816,0.9998800000000001,3.571,65.15,2.76,65.208435804,130.78,68.64816,3.6998800000000003,68.7477925711,3.42816,0.9998800000000001,3.571,65.22,2.7,65.2758638396,130.78
2019-08-29 13:00:00,67.46016,2.67713,67.5132595292,1.67016,0.48713000000000006,1.73975,65.79,2.19,65.8264399767,130.76,67.41016,2.61713,67.460944558,1.67016,0.48713000000000006,1.73975,65.74,2.13,65.7744973375,130.75,69.16016,3.57713,69.2526071008,1.67016,0.48713000000000006,1.73975,67.49,3.09,67.5607001148,130.78,69.22016,3.50713,69.3089497198,1.67016,0.48713000000000006,1.73975,67.55,3.02,67.6174748124,130.78
2019-08-29 13:30:00,66.33312,3.33466,66.4168861529,2.79312,0.81466,2.9095,63.54,2.52,63.5899520365,130.96,66.28312,3.27466,66.3639615684,2.79312,0.81466,2.9095,63.49,2.46,63.5376400254,130.95,67.97312,4.23466,68.1048998814,2.79312,0.81466,2.9095,65.18,3.42,65.2696621716,131.02,68.05312,4.18466,68.1816582451,2.79312,0.81466,2.9095,65.26,3.37,65.3469547875,130.78
2019-08-29 14:00:00,66.048,3.219,66.1263961289,2.808,0.8190000000000001,2.925,63.24,2.4,63.2855244112,130.96,65.998,3.159,66.0735596513,2.808,0.8190000000000001,2.925,63.19,2.34,63.2333116324,130.95,67.688,4.109,67.8126037326,2.808,0.8190000000000001,2.925,64.88,3.29,64.9633627516,131.02,67.768,4.059,67.8894491434,2.808,0.8190000000000001,2.925,64.96,3.24,65.0407503032,130.78
2019-08-29 14:30:00,66.02432,3.0550100000000002,66.0949613629,2.31432,0.6750100000000001,2.41075,63.71,2.38,63.7544390611,130.96,65.98432,3.00501,66.0527105497,2.31432,0.6750100000000001,2.41075,63.67,2.33,63.7126188443,130.83,67.67432,3.95501,67.789790467,2.31432,0.6750100000000001,2.41075,65.36,3.2800000000000002,65.4422493501,130.91,67.74432,3.89501,67.8562008601,2.31432,0.6750100000000001,2.41075,65.43,3.22,65.5091848522,130.78
2019-08-29 15:00:00,65.64584,2.89962,65.7098478575,2.5358400000000003,0.73962,2.6415,63.11,2.16,63.1469532123,131.61,65.60584,2.84962,65.667698119,2.5358400000000003,0.73962,2.6415,63.07,2.11,63.1052850402,131.61,67.27584,3.8096200000000002,67.3836170909,2.5358400000000003,0.73962,2.6415,64.74,3.07,64.8127495174,131.62,67.36584,3.74962,67.470112265,2.5358400000000003,0.73962,2.6415,64.83,3.01,64.8998382124,131.21
2019-08-29 15:30:00,64.40248,3.73489,64.510687746,3.58248,1.04489,3.73175,60.82,2.69,60.8794587689,131.85,64.36248,3.67489,64.4673068172,3.58248,1.04489,3.73175,60.78,2.63,60.8368745088,131.85,66.00248,4.64489,66.1657189885,3.58248,1.04489,3.73175,62.42,3.6,62.5237266964,131.85,66.07248,4.58489,66.2313659052,3.58248,1.04489,3.73175,62.49,3.54,62.5901885282,131.79
2019-08-29 16:00:00,65.24512,3.6594100000000003,65.3476622792,2.7751200000000003,0.8094100000000001,2.89075,62.47,2.85,62.5349774126,131.85,65.20512,3.60941,65.3049424987,2.7751200000000003,0.8094100000000001,2.89075,62.43,2.8,62.4927587805,131.85,66.88512,4.57941,67.0417054777,2.7751200000000003,0.8094100000000001,2.89075,64.11,3.77,64.2207520977,131.85,66.94512,4.52941,67.0981717095,2.7751200000000003,0.8094100000000001,2.89075,64.17,3.7199999999999998,64.2777356477,131.67
2019-08-29 16:30:00,66.24056,4.30558,66.3803420317,1.8705600000000002,0.5455800000000001,1.9485000000000001,64.37,3.76,64.4797216185,132.74,66.19056,4.23558,66.3259404083,1.8705600000000002,0.5455800000000001,1.9485000000000001,64.32,3.69,64.4257595997,132.65,67.92056,5.23558,68.1220505317,1.8705600000000002,0.5455800000000001,1.9485000000000001,66.05,4.69,66.2163016183,132.77,68.00056,5.17558,68.1972344648,1.8705600000000002,0.5455800000000001,1.9485000000000001,66.13,4.63,66.2918833644,132.09
2019-08-29 17:00:00,67.32528,4.38654,67.4680299123,2.28528,0.66654,2.3805,65.04,3.7199999999999998,65.1462969017,131.86,67.27528,4.32654,67.4142584877,2.28528,0.66654,2.3805,64.99,3.66,65.0929773478,131.86,69.01528,5.32654,69.220523704,2.28528,0.66654,2.3805,66.73,4.66,66.8925145289,131.85,69.08528,5.26654,69.2857298168,2.28528,0.66654,2.3805,66.8,4.6,66.9581959136,131.85
2019-08-29 17:30:00,69.28912,4.27641,69.4209610482,1.83912,0.53641,1.91575,67.45,3.74,67.553609082,131.86,69.22912,4.21641,69.3574016905,1.83912,0.53641,1.91575,67.39,3.68,67.4904030215,131.86,71.00912,5.21641,71.2004638781,1.83912,0.53641,1.91575,69.17,4.68,69.3281421935,131.85,71.07912,5.14641,71.2651867033,1.83912,0.53641,1.91575,69.24,4.61,69.3932972267,131.76
2019-08-29 18:00:00,69.29552,4.69286,69.4542441255,1.65552,0.48286000000000007,1.7245,67.64,4.21,67.770891244,132.64,69.23552,4.62286,69.3896826931,1.65552,0.48286000000000007,1.7245,67.58,4.14,67.7066909544,132.56,71.03552,5.64286,71.2592939247,1.65552,0.48286000000000007,1.7245,69.38,5.16,69.5716177762,132.65,71.09552,5.57286,71.3136013159,1.65552,0.48286000000000007,1.7245,69.44,5.09,69.6263003469,132.09
2019-08-29 18:30:00,69.00792,5.04231,69.191891959,1.44792,0.42231,1.50825,67.56,4.62,67.7177820074,132.34,68.95792,4.98231,69.1376752839,1.44792,0.42231,1.50825,67.51,4.5600000000000005,67.663828594,132.33,70.73792,6.00231,70.992119642,1.44792,0.42231,1.50825,69.29,5.58,69.5143186689,132.33,70.82792,5.93231,71.0759210525,1.44792,0.42231,1.50825,69.38,5.51,69.5984518506,132.09
2019-08-29 19:00:00,67.94784,5.32437,68.1561286794,1.07784,0.31437000000000004,1.12275,66.87,5.01,67.0574156973,131.83,67.88784,5.2643699999999995,68.0916471483,1.07784,0.31437000000000004,1.12275,66.81,4.95,66.9931235277,131.83,69.66784,6.28437,69.9507057617,1.07784,0.31437000000000004,1.12275,68.59,5.97,68.8493209843,131.83,69.74784,6.22437,70.0250238598,1.07784,0.31437000000000004,1.12275,68.67,5.91,68.9238492831,131.78
2019-08-29 19:30:00,67.18368,5.61899,67.4182460982,0.8536800000000001,0.24899000000000002,0.8892500000000001,66.33,5.37,66.5470194674,132.11,67.13368,5.54899,67.3626178259,0.8536800000000001,0.24899000000000002,0.8892500000000001,66.28,5.3,66.4915663825,132.05,68.89368,6.58899,69.208048182,0.8536800000000001,0.24899000000000002,0.8892500000000001,68.04,6.34,68.3347437253,132.12,68.96368,6.52899,69.2720496994,0.8536800000000001,0.24899000000000002,0.8892500000000001,68.11,6.28,68.398907155,131.88
2019-08-29 20:00:00,67.62336,5.74848,67.8672516019,0.7833600000000001,0.22848000000000002,0.8160000000000001,66.84,5.52,67.0675480393,132.37,67.57336,5.67848,67.8115338036,0.7833600000000001,0.22848000000000002,0.8160000000000001,66.79,5.45,67.0119884797,132.24,69.33336,6.71848,69.6581135432,0.7833600000000001,0.22848000000000002,0.8160000000000001,68.55,6.49,68.8565363637,132.34,69.41336,6.64848,69.7310320646,0.7833600000000001,0.22848000000000002,0.8160000000000001,68.63,6.42,68.9296257062,131.76
2019-08-29 20:30:00,67.90768,5.47974,68.1284122334,0.78768,0.22974000000000003,0.8205,67.12,5.25,67.325009469,130.89,67.85768,5.41974,68.0737711358,0.78768,0.22974000000000003,0.8205,67.07,5.19,67.2705061673,130.87,69.61768000000001,6.42974,69.9139680254,0.78768,0.22974000000000003,0.8205,68.83,6.2,69.1086745641,130.89,69.69768,6.37974,69.9890540003,0.78768,0.22974000000000003,0.8205,68.91,6.15,69.1838897432,130.75
2019-08-29 21:00:00,67.37864,5.78002,67.6261026487,0.7886400000000001,0.23002000000000003,0.8215,66.59,5.55,66.8208844599,131.47,67.31864,5.72002,67.5612160951,0.7886400000000001,0.23002000000000003,0.8215,66.53,5.49,66.7561308046,131.45,69.07864,6.74002,69.4066738423,0.7886400000000001,0.23002000000000003,0.8215,68.29,6.51,68.5995932933,131.51,69.15864,6.68002,69.4805019689,0.7886400000000001,0.23002000000000003,0.8215,68.37,6.45,68.6735713357,131.39
2019-08-29 21:30:00,65.5596,6.5103,65.8820549031,0.7896000000000001,0.2303,0.8225,64.77,6.28,65.0737374061,131.84,65.5096,6.4503,65.8263933559,0.7896000000000001,0.2303,0.8225,64.72,6.22,65.0182036048,131.84,67.2396,7.4903,67.6555127262,0.7896000000000001,0.2303,0.8225,66.45,7.26,66.8454194392,131.85,67.3196,7.4403,67.7295106158,0.7896000000000001,0.2303,0.8225,66.53,7.21,66.9195412417,131.8
2019-08-29 22:00:00,63.061280000000004,13.06079,64.3996061375,0.7912800000000001,0.23079000000000002,0.82425,62.27,12.83,63.5779977665,131.09,63.02128,13.12079,64.3726406407,0.7912800000000001,0.23079000000000002,0.82425,62.23,12.89,63.5509638007,131.08,64.05128,3.23079,64.1327098575,0.7912800000000001,0.23079000000000002,0.82425,63.26,3.0,63.3310950482,131.1,64.14128,3.35079,64.2287442946,0.7912800000000001,0.23079000000000002,0.82425,63.35,3.12,63.4267837747,131.01
2019-08-29 22:30:00,60.01888,16.88009,62.3474409648,0.78888,0.23009000000000002,0.8217500000000001,59.23,16.65,61.5257295771,131.29,60.00888,16.76009,62.3054274976,0.78888,0.23009000000000002,0.8217500000000001,59.22,16.53,61.4837319947,131.25,60.68888,0.44009000000000004,60.690475652,0.78888,0.23009000000000002,0.8217500000000001,59.9,0.21,59.9003681124,131.31,60.79888,0.42009,60.8003312891,0.78888,0.23009000000000002,0.8217500000000001,60.01,0.19,60.0103007824,131.1
2019-08-29 23:00:00,57.34048,17.34764,59.9071887189,0.7804800000000001,0.22764,0.8130000000000001,56.56,17.12,59.0942298368,131.56,57.34048,17.23764,59.8754280102,0.7804800000000001,0.22764,0.8130000000000001,56.56,17.01,59.0624559259,131.55,58.02048,0.8876400000000001,58.0272694877,0.7804800000000001,0.22764,0.8130000000000001,57.24,0.66,57.243804905,131.57,58.12048,0.8476400000000001,58.1266607419,0.7804800000000001,0.22764,0.8130000000000001,57.34,0.62,57.3433518379,131.5
2019-08-29 23:30:00,54.14,18.1275,57.0941840843,0.78,0.2275,0.8125,53.36,17.9,56.2823204923,131.89,54.14,18.0275,57.0625127054,0.78,0.2275,0.8125,53.36,17.8,56.2505964413,131.85,54.82,1.5975000000000001,54.8432712942,0.78,0.2275,0.8125,54.04,1.37,54.0573630507,131.91,54.92,1.5675,54.9423648585,0.78,0.2275,0.8125,54.14,1.34,54.1565803943,131.8
2019-08-30 00:00:00,51.28168,18.99799,54.68760671,0.78168,0.22799000000000003,0.81425,50.5,18.77,53.8754387453,132.6,51.28168,18.88799,54.6494910302,0.78168,0.22799000000000003,0.81425,50.5,18.66,53.8372138952,132.53,51.97168,2.36799,52.025598494,0.78168,0.22799000000000003,0.81425,51.19,2.14,51.2347118661,132.6,52.06168,2.3479900000000002,52.1146004634,0.78168,0.22799000000000003,0.81425,51.28,2.12,51.3238034444,132.35
2019-08-30 00:30:00,49.08432,19.14876,52.6872420933,0.78432,0.22876000000000002,0.8170000000000001,48.3,18.92,51.8734652785,131.29,49.10432,19.04876,52.6696259736,0.78432,0.22876000000000002,0.8170000000000001,48.32,18.82,51.8557113537,131.29,49.75432,2.77876,49.8318559337,0.78432,0.22876000000000002,0.8170000000000001,48.97,2.55,49.0363477433,131.32,49.86432,2.74876,49.9400249359,0.78432,0.22876000000000002,0.8170000000000001,49.08,2.52,49.1446517945,131.22
2019-08-30 01:00:00,48.20176,19.90093,52.1484101576,0.79176,0.23093000000000002,0.8247500000000001,47.41,19.67,51.3285203371,133.86,48.23176,20.01093,52.2181959872,0.79176,0.23093000000000002,0.8247500000000001,47.44,19.78,51.398463012,133.86,48.92176,3.20093,49.0263659102,0.79176,0.23093000000000002,0.8247500000000001,48.13,2.9699999999999998,48.2215491248,133.89,49.02176,3.31093,49.1334428975,0.79176,0.23093000000000002,0.8247500000000001,48.23,3.08,48.3282453644,133.7
2019-08-30 01:30:00,47.53224,20.42107,51.7332962352,0.79224,0.23107000000000003,0.82525,46.74,20.19,50.9142779582,132.04,47.52224,20.36107,51.7004493807,0.79224,0.23107000000000003,0.82525,46.73,20.13,50.8813305644,132.04,48.22224,2.70107,48.2978282096,0.79224,0.23107000000000003,0.82525,47.43,2.47,47.4942712335,132.07,48.31224,2.6710700000000003,48.3860222457,0.79224,0.23107000000000003,0.82525,47.52,2.44,47.5826018624,131.85
2019-08-30 02:00:00,46.97392,20.59156,51.2889998284,0.7939200000000001,0.23156000000000002,0.8270000000000001,46.18,20.36,50.4690202005,132.38,46.98392,20.53156,51.2741035475,0.7939200000000001,0.23156000000000002,0.8270000000000001,46.19,20.3,50.4539998414,132.27,47.67392,2.89156,47.7615302037,0.7939200000000001,0.23156000000000002,0.8270000000000001,46.88,2.66,46.9554043748,132.4,47.76392,2.86156,47.8495619562,0.7939200000000001,0.23156000000000002,0.8270000000000001,46.97,2.63,47.0435734187,131.69
2019-08-30 02:30:00,46.18608,20.95219,50.7163509291,0.79608,0.23219,0.82925,45.39,20.72,49.895595998,132.72,46.18608,20.90219,50.6957151302,0.79608,0.23219,0.82925,45.39,20.67,49.8748533832,132.69,46.89608,3.14219,47.0012305941,0.79608,0.23219,0.82925,46.1,2.91,46.191753593,132.74,46.97608,3.11219,47.0790592383,0.79608,0.23219,0.82925,46.18,2.88,46.2697179589,132.28
2019-08-30 03:00:00,45.84776,20.88268,50.3795932993,0.79776,0.23268000000000003,0.8310000000000001,45.05,20.65,49.5572900793,132.9,45.85776,20.83268,50.3679928943,0.79776,0.23268000000000003,0.8310000000000001,45.06,20.6,49.5455709423,132.9,46.56776,2.94268,46.660643341,0.79776,0.23268000000000003,0.8310000000000001,45.77,2.71,45.850158124000004,132.9,46.65776,2.92268,46.7492099035,0.79776,0.23268000000000003,0.8310000000000001,45.86,2.69,45.9388256271,132.9
2019-08-30 03:30:00,44.93704,21.38247,49.7649232619,0.7970400000000001,0.23247,0.83025,44.14,21.15,48.9455013255,132.15,44.93704,21.29247,49.726319416,0.7970400000000001,0.23247,0.83025,44.14,21.06,48.9066784806,132.15,45.64704,3.66247,45.7937326199,0.7970400000000001,0.23247,0.83025,44.85,3.43,44.9809670861,132.15,45.71704,3.63247,45.861122802,0.7970400000000001,0.23247,0.83025,44.92,3.4,45.0484894308,132.1
2019-08-30 04:00:00,44.8792,21.1031,49.5931791908,0.7992,0.2331,0.8325,44.08,20.87,48.7709267905,131.8,44.8792,21.0031,49.5507094021,0.7992,0.2331,0.8325,44.08,20.77,48.7282187239,131.76,45.5792,3.4931,45.7128561813,0.7992,0.2331,0.8325,44.78,3.26,44.8985077703,131.85,45.6592,3.4831,45.7918609608,0.7992,0.2331,0.8325,44.86,3.25,44.9775733005,131.73
2019-08-30 04:30:00,44.98016,20.50338,49.4328168836,0.8001600000000001,0.23338000000000003,0.8335,44.18,20.27,48.6080785467,130.88,44.99016,20.38338,49.392273455,0.8001600000000001,0.23338000000000003,0.8335,44.19,20.15,48.5672585185,130.87,45.68016,3.09338,45.7847793208,0.8001600000000001,0.23338000000000003,0.8335,44.88,2.86,44.9710351226,130.88,45.75016,3.0733800000000002,45.8532747429,0.8001600000000001,0.23338000000000003,0.8335,44.95,2.84,45.0396281068,130.79
2019-08-30 05:00:00,45.61992,20.14331,49.8691291137,0.7999200000000001,0.23331000000000002,0.83325,44.82,19.91,49.0432513196,130.48,45.62992,20.03331,49.8339553795,0.7999200000000001,0.23331000000000002,0.83325,44.83,19.8,49.0078452903,130.45,46.30992,2.8633100000000002,46.3983537915,0.7999200000000001,0.23331000000000002,0.83325,45.51,2.63,45.5859298468,130.59,46.39992,2.8433100000000002,46.4869550279,0.7999200000000001,0.23331000000000002,0.83325,45.6,2.61,45.6746330035,129.92
2019-08-30 05:30:00,47.159440000000004,20.02317,51.2341694376,0.79944,0.23317000000000002,0.8327500000000001,46.36,19.79,50.4072782443,131.8,47.16944,19.97317,51.2238576228,0.79944,0.23317000000000002,0.8327500000000001,46.37,19.74,50.3968699425,131.8,47.85944,2.35317,47.9172558288,0.79944,0.23317000000000002,0.8327500000000001,47.06,2.12,47.1077276039,131.82,47.93944,2.34317,47.9966702299,0.79944,0.23317000000000002,0.8327500000000001,47.14,2.11,47.1871984759,131.74
2019-08-30 06:00:00,49.26728,19.39254,52.9465342232,0.7972800000000001,0.23254000000000002,0.8305,48.47,19.16,52.1195404815,132.02,49.27728,19.34254,52.9375497908,0.7972800000000001,0.23254000000000002,0.8305,48.48,19.11,52.1104835902,132.01,49.97728,1.66254,50.0049253119,0.7972800000000001,0.23254000000000002,0.8305,49.18,1.43,49.2007855628,132.04,50.05728,1.63254,50.083894296,0.7972800000000001,0.23254000000000002,0.8305,49.26,1.4,49.279890422,131.92
2019-08-30 06:30:00,52.03784,18.96687,55.3866315049,0.7778400000000001,0.22687000000000002,0.81025,51.26,18.74,54.5781568029,132.59,52.03784,18.90687,55.3661135087,0.7778400000000001,0.22687000000000002,0.81025,51.26,18.68,54.5575842574,132.56,52.74784,1.08687,52.7590362977,0.7778400000000001,0.22687000000000002,0.81025,51.97,0.86,51.9771151566,132.76,52.82784,1.07687,52.8388145974,0.7778400000000001,0.22687000000000002,0.81025,52.05,0.85,52.0569399792,132.41
2019-08-30 07:00:00,54.43744,18.21967,57.4054984184,0.78744,0.22967,0.82025,53.65,17.99,56.5858869331,131.99,54.43744,18.15967,57.386483498,0.78744,0.22967,0.82025,53.65,17.93,56.5668401097,131.98,55.15744,0.59967,55.1606997006,0.78744,0.22967,0.82025,54.37,0.37,54.3712589518,132.04,55.22744,0.56967,55.2303779895,0.78744,0.22967,0.82025,54.44,0.34,54.441061709,131.92
2019-08-30 07:30:00,58.98168,16.17049,61.1581827924,0.9616800000000001,0.28049,1.00175,58.02,15.89,60.1565665576,131.39,58.97168,16.10049,61.1300647821,0.9616800000000001,0.28049,1.00175,58.01,15.82,60.128466636,131.36,59.68168,1.92049,59.7125716199,0.9616800000000001,0.28049,1.00175,58.72,1.6400000000000001,58.742897443,131.45,59.76168,1.96049,59.7938284229,0.9616800000000001,0.28049,1.00175,58.8,1.6800000000000002,58.823995104,131.01
2019-08-30 08:00:00,61.78272,15.13246,63.6089289035,1.24272,0.36246,1.2945,60.54,14.77,62.3156842216,132.33,61.76272,15.09246,63.579996309,1.24272,0.36246,1.2945,60.52,14.73,62.2867827071,132.32,62.49272,3.39246,62.584733265,1.24272,0.36246,1.2945,61.25,3.03,61.3249003261,132.37,62.56272,3.42246,62.6562619875,1.24272,0.36246,1.2945,61.32,3.06,61.3963028203,132.23
2019-08-30 08:30:00,63.73424,14.48957,65.3605461051,1.64424,0.47957000000000005,1.7127500000000002,62.09,14.01,63.6509874236,132.06,63.70424,14.41957,65.3158035468,1.64424,0.47957000000000005,1.7127500000000002,62.06,13.94,63.6063455954,132.06,64.45424,4.18957,64.5902589464,1.64424,0.47957000000000005,1.7127500000000002,62.81,3.71,62.919473933,132.12,64.53424,4.23957,64.6733491182,1.64424,0.47957000000000005,1.7127500000000002,62.89,3.76,63.0022991644,131.95
2019-08-30 09:00:00,64.91592,13.89506,66.3863642765,2.24592,0.6550600000000001,2.3395,62.67,13.24,64.0533098286,131.84,64.88592,13.81506,66.3403233113,2.24592,0.6550600000000001,2.3395,62.64,13.16,64.007462065,131.84,65.61592,5.06506,65.8111220862,2.24592,0.6550600000000001,2.3395,63.37,4.41,63.5232634552,131.85,65.68592,5.13506,65.886333389,2.24592,0.6550600000000001,2.3395,63.44,4.48,63.5979873895,131.79
2019-08-30 09:30:00,65.7584,13.38495,67.1068108098,2.5884,0.75495,2.69625,63.17,12.63,64.4202281896,132.49,65.7084,13.31495,67.0438790947,2.5884,0.75495,2.69625,63.12,12.56,64.3575015053,132.43,66.4684,5.94495,66.7337293208,2.5884,0.75495,2.69625,63.88,5.19,64.0904868136,132.74,66.5384,6.00495,66.8088175248,2.5884,0.75495,2.69625,63.95,5.25,64.1651385099,132.08
2019-08-30 10:00:00,65.99672,13.33946,67.331331814,2.46672,0.7194600000000001,2.5695,63.53,12.62,64.7713308494,132.49,65.96672,13.26946,67.2880874765,2.46672,0.7194600000000001,2.5695,63.5,12.55,64.7282975213,132.43,66.72672,5.88946,66.9861246905,2.46672,0.7194600000000001,2.5695,64.26,5.17,64.4676391688,132.74,66.77672,5.95946,67.0421173401,2.46672,0.7194600000000001,2.5695,64.31,5.24,64.5231253118,132.08
2019-08-30 10:30:00,66.18088,13.20484,67.4853812096,2.21088,0.6448400000000001,2.303,63.97,12.56,65.1913682937,131.85,66.14088,13.13484,67.4324849683,2.21088,0.6448400000000001,2.303,63.93,12.49,65.1386597959,131.84,66.88088,5.73484,67.12630259,2.21088,0.6448400000000001,2.303,64.67,5.09,64.8700007708,131.85,66.97088,5.79484,67.2211197363,2.21088,0.6448400000000001,2.303,64.76,5.15,64.9644525875,131.77
2019-08-30 11:00:00,66.27952,13.42861,67.626195649,2.90952,0.8486100000000001,3.03075,63.37,12.58,64.6066041516,131.85,66.24952,13.34861,67.5809461991,2.90952,0.8486100000000001,3.03075,63.34,12.5,64.5616418626,131.84,66.98952,5.95861,67.2540022821,2.90952,0.8486100000000001,3.03075,64.08,5.11,64.2834232131,131.85,67.05952,6.02861,67.329958868,2.90952,0.8486100000000001,3.03075,64.15,5.18,64.3587981553,131.77
2019-08-30 11:30:00,66.31144,13.10167,67.5933490194,3.33144,0.97167,3.47025,62.98,12.13,64.1374874781,131.85,66.28144,13.04167,67.5523089529,3.33144,0.97167,3.47025,62.95,12.07,64.0967035034,131.84,67.02144,6.55167,67.3409073258,3.33144,0.97167,3.47025,63.69,5.58,63.9339698439,131.85,67.10144,6.61167,67.4263852677,3.33144,0.97167,3.47025,63.77,5.64,64.0189229838,131.77
2019-08-30 12:00:00,66.29792,13.14106,67.5877330161,3.15792,0.9210600000000001,3.2895,63.14,12.22,64.3116474676,132.41,66.25792,13.07106,67.534913728,3.15792,0.9210600000000001,3.2895,63.1,12.15,64.2591044133,132.37,67.00792,6.50106,67.322545435,3.15792,0.9210600000000001,3.2895,63.85,5.58,64.0933608106,132.59,67.07792,6.56106,67.3980330562,3.15792,0.9210600000000001,3.2895,63.92,5.64,64.1683411037,132.04
2019-08-30 12:30:00,66.35256,13.12408,67.6380343771,3.44256,1.00408,3.586,62.91,12.12,64.0668596078,132.73,66.31256,13.05408,67.5852396489,3.44256,1.00408,3.586,62.87,12.05,64.0143686995,132.65,67.06256,6.72408,67.3988145712,3.44256,1.00408,3.586,63.62,5.72,63.8766217015,132.86,67.14256,6.79408,67.4854272151,3.44256,1.00408,3.586,63.7,5.79,63.962599228,132.25
2019-08-30 13:00:00,66.55712,13.05416,67.825226251,2.9971200000000002,0.87416,3.122,63.56,12.18,64.71650485,132.37,66.52712,12.98416,67.7823436184,2.9971200000000002,0.87416,3.122,63.53,12.11,64.6738973621,132.37,67.28712,6.50416,67.6007441912,2.9971200000000002,0.87416,3.122,64.29,5.63,64.5360441924,132.4,67.35712,6.56416,67.6762130383,2.9971200000000002,0.87416,3.122,64.36,5.69,64.6110338874,132.35
2019-08-30 13:30:00,66.47416,13.686630000000001,67.8685331244,3.31416,0.9666300000000001,3.4522500000000003,63.16,12.72,64.4281305021,132.9,66.42416,13.61663,67.8054691324,3.31416,0.9666300000000001,3.4522500000000003,63.11,12.65,64.3653214083,132.9,67.19416,6.16663,67.4765326885,3.31416,0.9666300000000001,3.4522500000000003,63.88,5.2,64.0912973812,132.9,67.26416,6.22663,67.5517441793,3.31416,0.9666300000000001,3.4522500000000003,63.95,5.26,64.1659574853,132.88
2019-08-30 14:00:00,65.49544,13.98742,66.9723866907,3.38544,0.9874200000000001,3.5265,62.11,13.0,63.4559067385,132.9,65.47544,13.90742,66.9361604385,3.38544,0.9874200000000001,3.5265,62.09,12.92,63.4199850205,132.9,66.21544,5.8874200000000005,66.4766591267,3.38544,0.9874200000000001,3.5265,62.83,4.9,63.0207814931,132.9,66.29544,5.95742,66.5625737021,3.38544,0.9874200000000001,3.5265,62.91,4.97,63.1060139765,132.88
2019-08-30 14:30:00,64.672,14.191,66.2106642845,4.152,1.211,4.325,60.52,12.98,61.8962906805,132.9,64.632,14.131,66.1587528979,4.152,1.211,4.325,60.48,12.92,61.8446181975,132.79,65.382,6.061,65.6623304871,4.152,1.211,4.325,61.23,4.85,61.421782781,132.9,65.452,6.111,65.7366611945,4.152,1.211,4.325,61.3,4.9,61.4955282927,132.26
2019-08-30 15:00:00,63.83312,14.43216,65.444285092,4.05312,1.18216,4.222,59.78,13.25,61.2308002561,132.9,63.79312,14.36216,65.3898600641,4.05312,1.18216,4.222,59.74,13.18,61.1766295247,132.9,64.55312,5.85216,64.8178453699,4.05312,1.18216,4.222,60.5,4.67,60.6799711602,132.9,64.62312,5.92216,64.8939104816,4.05312,1.18216,4.222,60.57,4.74,60.7551849639,132.88
2019-08-30 15:30:00,63.84768,14.98849,65.5833902285,3.45768,1.00849,3.60175,60.39,13.98,61.9870349347,133.86,63.80768,14.90849,65.5262016377,3.45768,1.00849,3.60175,60.35,13.9,61.9300613596,133.86,64.58768,5.20849,64.7973516115,3.45768,1.00849,3.60175,61.13,4.2,61.2741128047,133.9,64.65768,5.26849,64.8719706026,3.45768,1.00849,3.60175,61.2,4.26,61.3480855447,133.82
2019-08-30 16:00:00,63.10624,15.18932,64.9084968937,3.42624,0.9993200000000001,3.569,59.68,14.19,61.3437731151,132.95,63.05624,15.12932,64.8458612912,3.42624,0.9993200000000001,3.569,59.63,14.13,61.2812679373,132.95,63.84624,4.7693200000000004,64.0241265102,3.42624,0.9993200000000001,3.569,60.42,3.77,60.5375032521,132.95,63.89624,4.83932,64.0792361393,3.42624,0.9993200000000001,3.569,60.47,3.84,60.5918022508,132.95
2019-08-30 16:30:00,63.55464,14.90677,65.2794305839,2.8346400000000003,0.8267700000000001,2.95275,60.72,14.08,62.3310901557,132.04,63.50464,14.82677,65.2125172813,2.8346400000000003,0.8267700000000001,2.95275,60.67,14.0,62.2643469411,132.02,64.28464,4.45677,64.4389458229,2.8346400000000003,0.8267700000000001,2.95275,61.45,3.63,61.5571230647,132.22,64.33464,4.52677,64.4937016348,2.8346400000000003,0.8267700000000001,2.95275,61.5,3.7,61.6112002805,131.83
2019-08-30 17:00:00,64.19072,14.47021,65.8014856334,2.64072,0.7702100000000001,2.75075,61.55,13.7,63.0562645579,130.22,64.13072,14.40021,65.7275839793,2.64072,0.7702100000000001,2.75075,61.49,13.63,62.9825134462,130.16,64.89072,4.27021,65.0310713087,2.64072,0.7702100000000001,2.75075,62.25,3.5,62.3483159356,130.41,64.93072,4.34021,65.0756161904,2.64072,0.7702100000000001,2.75075,62.29,3.5700000000000003,62.3922190662,129.83
2019-08-30 17:30:00,65.24328,14.24179,66.7795939458,1.82328,0.5317900000000001,1.89925,63.42,13.71,64.8849790013,130.02,65.17328,14.17179,66.6962971818,1.82328,0.5317900000000001,1.89925,63.35,13.64,64.8017908703,130.02,65.94328,4.02179,66.0658078885,1.82328,0.5317900000000001,1.89925,64.12,3.49,64.2149087051,130.27,65.99328,4.08179,66.1193921234,1.82328,0.5317900000000001,1.89925,64.17,3.55,64.2681211799,129.83
2019-08-30 18:00:00,65.65472,14.50846,67.2386620171,1.43472,0.41846000000000005,1.4945,64.22,14.09,65.7475208658,130.78,65.60472,14.42846,67.1726115634,1.43472,0.41846000000000005,1.4945,64.17,14.01,65.6815727583,130.78,66.37472,3.64846,66.4749179424,1.43472,0.41846000000000005,1.4945,64.94,3.23,65.0202776063,130.78,66.41472,3.72846,66.5192937925,1.43472,0.41846000000000005,1.4945,64.98,3.31,65.0642490159,130.73
2019-08-30 18:30:00,65.39456,14.95383,67.0825276004,1.38456,0.40383,1.44225,64.01,14.55,65.6428411938,130.78,65.34456,14.87383,67.0159857084,1.38456,0.40383,1.44225,63.96,14.47,65.5763867562,130.78,66.10456,3.15383,66.1797514083,1.38456,0.40383,1.44225,64.72,2.75,64.7783984056,130.78,66.16456,3.22383,66.2430530687,1.38456,0.40383,1.44225,64.78,2.8200000000000003,64.8413510038,130.57
2019-08-30 19:00:00,64.97296,15.26253,66.7415189606,1.00296,0.29253,1.04475,63.97,14.97,65.6982632952,129.97,64.92296,15.19253,66.6768603262,1.00296,0.29253,1.04475,63.92,14.9,65.6336529533,129.89,65.66296,2.53253,65.7117799497,1.00296,0.29253,1.04475,64.66,2.24,64.6987882421,130.26,65.73296,2.60253,65.7844601161,1.00296,0.29253,1.04475,64.73,2.31,64.771205022,129.78
2019-08-30 19:30:00,64.10464,15.669270000000001,65.9919001989,0.8546400000000001,0.24927000000000002,0.8902500000000001,63.25,15.42,65.1025260647,130.47,64.06464,15.58927,65.9340840345,0.8546400000000001,0.24927000000000002,0.8902500000000001,63.21,15.34,65.0447515177,130.4,64.80464,2.09927,64.8386327745,0.8546400000000001,0.24927000000000002,0.8902500000000001,63.95,1.85,63.9767535907,130.64,64.86464,2.1592700000000002,64.9005698685,0.8546400000000001,0.24927000000000002,0.8902500000000001,64.01,1.9100000000000001,64.0384899884,130.18
2019-08-30 20:00:00,63.65632,15.92226,65.6174171958,0.79632,0.23226000000000002,0.8295,62.86,15.69,64.7885460556,130.74,63.60632,15.85226,65.5519495595,0.79632,0.23226000000000002,0.8295,62.81,15.62,64.723106384,130.74,64.34632,1.87226,64.3735524501,0.79632,0.23226000000000002,0.8295,63.55,1.6400000000000001,63.5711577683,130.79,64.42632,1.94226,64.4555900031,0.79632,0.23226000000000002,0.8295,63.63,1.71,63.652973222,130.54
2019-08-30 20:30:00,64.98264,15.78827,66.8731109712,0.7826400000000001,0.22827000000000003,0.81525,64.2,15.56,66.0587132784,130.74,64.94264,15.70827,66.8153892196,0.7826400000000001,0.22827000000000003,0.81525,64.16,15.48,66.001030295,130.74,65.70264,2.08827,65.7358180489,0.7826400000000001,0.22827000000000003,0.81525,64.92,1.8599999999999999,64.9466396359,130.79,65.75264,2.14827,65.7877247742,0.7826400000000001,0.22827000000000003,0.81525,64.97,1.92,64.9983638256,130.78
2019-08-30 21:00:00,64.2712,16.41785,66.3350054501,0.7812,0.22785000000000002,0.8137500000000001,63.49,16.19,65.5217231153,130.92,64.2212,16.33785,66.2667931325,0.7812,0.22785000000000002,0.8137500000000001,63.44,16.11,65.4535384834,130.87,64.9712,1.42785,64.9868877933,0.7812,0.22785000000000002,0.8137500000000001,64.19,1.2,64.2012157206,130.93,65.0412,1.4978500000000001,65.0584448943,0.7812,0.22785000000000002,0.8137500000000001,64.26,1.27,64.2725485725,130.78
2019-08-30 21:30:00,62.50336,17.07848,64.7946331913,0.7833600000000001,0.22848000000000002,0.8160000000000001,61.72,16.85,63.9787535046,131.2,62.44336,17.00848,64.718325071,0.7833600000000001,0.22848000000000002,0.8160000000000001,61.66,16.78,63.9024569168,131.18,63.20336,0.87848,63.2094648166,0.7833600000000001,0.22848000000000002,0.8160000000000001,62.42,0.65,62.4233842402,131.33,63.26336,0.9384800000000001,63.2703205555,0.7833600000000001,0.22848000000000002,0.8160000000000001,62.48,0.71,62.4840339607,131.15
2019-08-30 22:00:00,59.5748,18.1289,62.2720949563,0.7848,0.22890000000000002,0.8175,58.79,17.9,61.4546507597,131.85,59.5148,18.0689,62.1972392173,0.7848,0.22890000000000002,0.8175,58.73,17.84,61.3797890189,131.85,60.2848,0.5789000000000001,60.2875794526,0.7848,0.22890000000000002,0.8175,59.5,0.35000000000000003,59.5010294029,131.97,60.3548,0.5789000000000001,60.3575762291,0.7848,0.22890000000000002,0.8175,59.57,0.35000000000000003,59.5710281932,131.85
2019-08-30 22:30:00,56.366,19.17925,59.539647182,0.786,0.22925,0.8187500000000001,55.58,18.95,58.72170723,131.85,56.316,19.10925,59.4697846941,0.786,0.22925,0.8187500000000001,55.53,18.88,58.6518141237,131.85,57.086,1.56925,57.1075646615,0.786,0.22925,0.8187500000000001,56.3,1.34,56.3159444563,131.85,57.136,1.5092500000000002,57.1559299772,0.786,0.22925,0.8187500000000001,56.35,1.28,56.3645358359,131.76
2019-08-30 23:00:00,52.71496,19.65603,56.2603459211,0.7749600000000001,0.22603,0.80725,51.94,19.43,55.4552837879,130.24,52.67496,19.55603,56.1879855517,0.7749600000000001,0.22603,0.80725,51.9,19.33,55.3828393999,130.24,53.40496,2.41603,53.4595824297,0.7749600000000001,0.22603,0.80725,52.63,2.19,52.6755446104,130.26,53.47496,2.37603,53.527720534,0.7749600000000001,0.22603,0.80725,52.7,2.15,52.7438385027,130.24
2019-08-30 23:30:00,49.3916,20.58505,53.5095732936,0.7716000000000001,0.22505000000000003,0.8037500000000001,48.62,20.36,52.7108527725,130.92,49.3716,20.47505,53.4488779963,0.7716000000000001,0.22505000000000003,0.8037500000000001,48.6,20.25,52.65,130.83,50.1016,3.21505,50.2046498749,0.7716000000000001,0.22505000000000003,0.8037500000000001,49.33,2.99,49.4205321703,130.98,50.1616,3.18505,50.2626169042,0.7716000000000001,0.22505000000000003,0.8037500000000001,49.39,2.96,49.4786186145,130.71
2019-08-31 00:00:00,46.860640000000004,21.44477,51.5344325821,0.7706400000000001,0.22477000000000003,0.8027500000000001,46.09,21.22,50.740284784400004,131.85,46.84064,21.33477,51.4705543642,0.7706400000000001,0.22477000000000003,0.8027500000000001,46.07,21.11,50.6761975685,131.85,47.57064,3.88477,47.7289977683,0.7706400000000001,0.22477000000000003,0.8027500000000001,46.8,3.66,46.9428972263,131.85,47.63064,3.86477,47.7871772965,0.7706400000000001,0.22477000000000003,0.8027500000000001,46.86,3.64,47.0011616878,131.74
2019-08-31 00:30:00,44.69968,21.85449,49.7562069019,0.76968,0.22449000000000002,0.8017500000000001,43.93,21.63,48.9663333322,131.38,44.68968,21.74449,49.6989974131,0.76968,0.22449000000000002,0.8017500000000001,43.92,21.52,48.908862182600004,131.37,45.399680000000004,4.34449,45.6070777124,0.76968,0.22449000000000002,0.8017500000000001,44.63,4.12,44.8197646134,131.43,45.46968,4.31449,45.6739162243,0.76968,0.22449000000000002,0.8017500000000001,44.7,4.09,44.8867252091,131.15
2019-08-31 01:00:00,43.12304,22.56547,48.6702888338,0.7730400000000001,0.22547000000000003,0.80525,42.35,22.34,47.8810829034,131.85,43.11304,22.45547,48.6105168761,0.7730400000000001,0.22547000000000003,0.80525,42.34,22.23,47.8210047991,131.85,43.84304,4.86547,44.1121860121,0.7730400000000001,0.22547000000000003,0.80525,43.07,4.64,43.3192162902,131.99,43.90304,4.85547,44.1707200548,0.7730400000000001,0.22547000000000003,0.80525,43.13,4.63,43.3778030795,131.85
2019-08-31 01:30:00,41.91872,22.57421,47.6106505266,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.15,22.35,46.8278229261,130.96,41.92872,22.46421,47.5674078731,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.16,22.24,46.7842195617,130.94,42.61872,5.13421,42.9268611334,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.85,4.91,42.1370454588,130.97,42.69872,5.10421,43.0027167672,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.93,4.88,42.2130228721,130.84
2019-08-31 02:00:00,41.21136,22.62498,47.0134652313,0.77136,0.22498,0.8035,40.44,22.4,46.2293586371,131.49,41.22136,22.51498,46.9694032818,0.77136,0.22498,0.8035,40.45,22.29,46.1849174515,131.21,41.92136,5.08498,42.2286330095,0.77136,0.22498,0.8035,41.15,4.86,41.4360000483,131.65,41.99136,5.06498,42.2957248082,0.77136,0.22498,0.8035,41.22,4.84,41.503180601,130.84
2019-08-31 02:30:00,40.52408,22.68869,46.4432741499,0.7840800000000001,0.22869000000000003,0.8167500000000001,39.74,22.46,45.6477732206,130.86,40.54408,22.58869,46.4119740903,0.7840800000000001,0.22869000000000003,0.8167500000000001,39.76,22.36,45.6160848824,130.85,41.22408,5.24869,41.5568708947,0.7840800000000001,0.22869000000000003,0.8167500000000001,40.44,5.02,40.7503865012,130.87,41.30408,5.23869,41.6349720495,0.7840800000000001,0.22869000000000003,0.8167500000000001,40.52,5.01,40.82855006,130.84
2019-08-31 03:00:00,39.54792,23.13981,45.8201787771,0.7879200000000001,0.22981000000000001,0.8207500000000001,38.76,22.91,45.0245011077,131.43,39.55792,23.02981,45.7733676209,0.7879200000000001,0.22981000000000001,0.8207500000000001,38.77,22.8,44.9772486931,131.27,40.24792,5.61981,40.6383726146,0.7879200000000001,0.22981000000000001,0.8207500000000001,39.46,5.39,39.8264196232,131.72,40.32792,5.59981,40.7148499145,0.7879200000000001,0.22981000000000001,0.8207500000000001,39.54,5.37,39.9029886099,130.99
2019-08-31 03:30:00,38.78912,23.48016,45.3421850378,0.78912,0.23016000000000003,0.8220000000000001,38.0,23.25,44.5484287041,131.85,38.80912,23.37016,45.3024521809,0.78912,0.23016000000000003,0.8220000000000001,38.02,23.14,44.5082014914,131.85,39.49912,5.88016,39.9344057474,0.78912,0.23016000000000003,0.8220000000000001,38.71,5.65,39.1201559302,131.85,39.56912,5.8601600000000005,40.0007091537,0.78912,0.23016000000000003,0.8220000000000001,38.78,5.63,39.1865448847,131.74
2019-08-31 04:00:00,38.91696,23.61953,45.5237517463,0.7869600000000001,0.22953,0.8197500000000001,38.13,23.39,44.7324155395,131.85,38.94696,23.50953,45.4924575514,0.7869600000000001,0.22953,0.8197500000000001,38.16,23.28,44.7006040228,131.85,39.62696,6.00953,40.0800500207,0.7869600000000001,0.22953,0.8197500000000001,38.84,5.78,39.2677221137,131.85,39.71696,5.99953,40.1675400275,0.7869600000000001,0.22953,0.8197500000000001,38.93,5.77,39.3552766475,131.82
2019-08-31 04:30:00,38.89576,23.62918,45.5106393435,0.78576,0.22918000000000002,0.8185,38.11,23.4,44.7206003985,131.85,38.90576,23.52918,45.4673561212,0.78576,0.22918000000000002,0.8185,38.12,23.3,44.67688888,131.85,39.605760000000004,5.96918,40.0530565007,0.78576,0.22918000000000002,0.8185,38.82,5.74,39.2420692625,131.85,39.67576,5.95918,40.1207895965,0.78576,0.22918000000000002,0.8185,38.89,5.73,39.3098588143,131.82
2019-08-31 05:00:00,38.6608,23.87065,45.4363883695,0.7908000000000001,0.23065000000000002,0.8237500000000001,37.87,23.64,44.6428773714,131.85,38.6708,23.77065,45.3924506285,0.7908000000000001,0.23065000000000002,0.8237500000000001,37.88,23.54,44.5984977325,131.85,39.3808,6.16065,39.8597668967,0.7908000000000001,0.23065000000000002,0.8237500000000001,38.59,5.93,39.0429635146,131.85,39.4508,6.14065,39.9258463036,0.7908000000000001,0.23065000000000002,0.8237500000000001,38.66,5.91,39.1091255336,131.82
2019-08-31 05:30:00,39.79984,23.36037,46.1490427914,0.7898400000000001,0.23037000000000002,0.8227500000000001,39.01,23.13,45.3517033859,131.85,39.81984,23.25037,46.1107293671,0.7898400000000001,0.23037000000000002,0.8227500000000001,39.03,23.02,45.3129264118,131.85,40.51984,5.69037,40.9174503649,0.7898400000000001,0.23037000000000002,0.8227500000000001,39.73,5.46,40.1034225472,131.85,40.57984,5.69037,40.9768681717,0.7898400000000001,0.23037000000000002,0.8227500000000001,39.79,5.46,40.1628646887,131.82
2019-08-31 06:00:00,40.84984,22.87037,46.8162712309,0.7898400000000001,0.23037000000000002,0.8227500000000001,40.06,22.64,46.0149236661,131.43,40.86984,22.76037,46.7801054313,0.7898400000000001,0.23037000000000002,0.8227500000000001,40.08,22.53,45.9783351156,131.36,41.54984,5.3203700000000005,41.8890861796,0.7898400000000001,0.23037000000000002,0.8227500000000001,40.76,5.09,41.0765833535,131.56,41.62984,5.30037,41.9659087899,0.7898400000000001,0.23037000000000002,0.8227500000000001,40.84,5.07,41.1534992437,131.09
2019-08-31 06:30:00,41.6604,23.0147,47.5948037526,0.7704000000000001,0.2247,0.8025,40.89,22.79,46.812137315,130.96,41.6604,22.9047,47.5417102159,0.7704000000000001,0.2247,0.8025,40.89,22.68,46.7586836855,130.9,42.3604,5.5347,42.7204446635,0.7704000000000001,0.2247,0.8025,41.59,5.31,41.9276066572,130.99,42.4304,5.5147,42.7872733444,0.7704000000000001,0.2247,0.8025,41.66,5.29,41.9945198806,130.79
2019-08-31 07:00:00,43.66184,22.46387,49.101748722,0.8018400000000001,0.23387000000000002,0.83525,42.86,22.23,48.2820101073,132.14,43.67184,22.39387,49.0786615808,0.8018400000000001,0.23387000000000002,0.83525,42.87,22.16,48.2587038782,132.09,44.38184,4.71387,44.6314719919,0.8018400000000001,0.23387000000000002,0.83525,43.58,4.48,43.8096656002,132.18,44.45184,4.68387,44.6979274415,0.8018400000000001,0.23387000000000002,0.83525,43.65,4.45,43.876246421,131.84
2019-08-31 07:30:00,46.15056,22.12808,51.1813062827,1.09056,0.31808000000000003,1.1360000000000001,45.06,21.81,50.0607600821,132.9,46.16056,22.07808,51.168729865,1.09056,0.31808000000000003,1.1360000000000001,45.07,21.76,50.0480019581,132.9,46.89056,4.17808,47.0763313099,1.09056,0.31808000000000003,1.1360000000000001,45.8,3.86,45.9623715663,132.9,46.95056,4.14808,47.1334451531,1.09056,0.31808000000000003,1.1360000000000001,45.86,3.83,46.0196534103,132.9
2019-08-31 08:00:00,48.24144,21.79542,52.9365362132,1.5614400000000002,0.45542000000000005,1.6265,46.68,21.34,51.3265818071,132.57,48.24144,21.73542,52.9118608239,1.5614400000000002,0.45542000000000005,1.6265,46.68,21.28,51.3016646903,132.39,48.97144,3.99542,49.1341563136,1.5614400000000002,0.45542000000000005,1.6265,47.41,3.54,47.5419782929,132.68,49.03144,3.98542,49.1931466878,1.5614400000000002,0.45542000000000005,1.6265,47.47,3.5300000000000002,47.6010693157,132.05
2019-08-31 08:30:00,50.98064,20.92727,55.108767764,1.6706400000000001,0.48727000000000004,1.74025,49.31,20.44,53.3785509357,131.85,50.96064,20.85727,55.0637134696,1.6706400000000001,0.48727000000000004,1.74025,49.29,20.37,53.3333010417,131.85,51.69064,3.22727,51.7912882178,1.6706400000000001,0.48727000000000004,1.74025,50.02,2.74,50.0949897694,131.85,51.75064,3.18727,51.8486974809,1.6706400000000001,0.48727000000000004,1.74025,50.08,2.7,50.1527307332,131.85
2019-08-31 09:00:00,52.90896,20.08303,56.5922798822,2.47896,0.7230300000000001,2.58225,50.43,19.36,54.0184644358,130.95,52.88896,20.02303,56.5523104768,2.47896,0.7230300000000001,2.58225,50.41,19.3,53.9783113852,130.94,53.62896,2.67303,53.695534638,2.47896,0.7230300000000001,2.58225,51.15,1.9500000000000002,51.1871565923,131.04,53.66896,2.64303,53.7340011079,2.47896,0.7230300000000001,2.58225,51.19,1.92,51.2259943779,130.9
2019-08-31 09:30:00,54.79104,19.12197,58.0319549986,1.9610400000000001,0.5719700000000001,2.04275,52.83,18.55,55.9920655093,130.95,54.75104,19.05197,57.9711474957,1.9610400000000001,0.5719700000000001,2.04275,52.79,18.48,55.9311585791,130.94,55.49104,1.77197,55.5193245453,1.9610400000000001,0.5719700000000001,2.04275,53.53,1.2,53.543448712200004,130.89,55.55104,1.7219700000000002,55.5777223873,1.9610400000000001,0.5719700000000001,2.04275,53.59,1.15,53.6023376356,130.9
2019-08-31 10:00:00,55.77568,19.09999,58.9553737793,3.32568,0.9699900000000001,3.46425,52.45,18.13,55.495039418,131.85,55.74568,19.03999,58.9075721607,3.32568,0.9699900000000001,3.46425,52.42,18.07,55.4471036214,131.85,56.51568,1.45999,56.5345350796,3.32568,0.9699900000000001,3.46425,53.19,0.49,53.1922569553,131.85,56.54568,1.42999,56.5637586981,3.32568,0.9699900000000001,3.46425,53.22,0.46,53.2219879373,131.85
2019-08-31 10:30:00,56.02624,19.12807,59.2015424669,3.21624,0.9380700000000001,3.35025,52.81,18.19,55.8549210007,131.85,55.98624,19.06807,59.1443180945,3.21624,0.9380700000000001,3.35025,52.77,18.13,55.7975788005,131.85,56.74624,1.60807,56.7690201013,3.21624,0.9380700000000001,3.35025,53.53,0.67,53.5341928117,131.85,56.78624,1.54807,56.8073373259,3.21624,0.9380700000000001,3.35025,53.57,0.61,53.5734729134,131.6
2019-08-31 11:00:00,56.96352,18.57186,59.9145774804,3.50352,1.02186,3.6495,53.46,17.55,56.2669894343,131.85,56.93352,18.50186,59.8643844289,3.50352,1.02186,3.6495,53.43,17.48,56.2166816879,131.72,57.68352,1.22186,57.6964593493,3.50352,1.02186,3.6495,54.18,0.2,54.1803691386,131.85,57.72352,1.23186,57.7366628777,3.50352,1.02186,3.6495,54.22,0.21,54.220406675,131.42
